Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 00:00:00,3.2435,0.17450000000000002,3.2481906502,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.19,0.18,3.195074334,3.2035,0.17450000000000002,3.2082491331,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.15,0.18,3.1551386657
2019-04-05 00:30:00,3.1145,0.17450000000000002,3.1193846348,0.0545,-0.0055000000000000005,0.0547768199,3.06,0.18,3.0652895459,3.0745,0.17450000000000002,3.0794480837,0.0545,-0.0055000000000000005,0.0547768199,3.02,0.18,3.0253594828
2019-04-05 01:00:00,3.015,0.14450000000000002,3.0184607418,0.055,-0.0055000000000000005,0.0552743159,2.96,0.15,2.9637982387,2.975,0.14450000000000002,2.9785072184,0.055,-0.0055000000000000005,0.0552743159,2.92,0.15,2.9238502014
2019-04-05 01:30:00,3.1995,0.14200000000000002,3.2026495672,0.0495,-0.008,0.0501422975,3.15,0.15,3.1535694062,3.1695,0.14200000000000002,3.1726793488,0.0495,-0.008,0.0501422975,3.12,0.15,3.1236036881
2019-04-05 02:00:00,3.5735,0.14400000000000002,3.5764001803000003,0.053500000000000006,-0.006,0.053835397300000004,3.52,0.15,3.5231945731,3.5335,0.14400000000000002,3.536432984,0.053500000000000006,-0.006,0.053835397300000004,3.48,0.15,3.4832312585
2019-04-05 02:30:00,3.6135,0.14400000000000002,3.6163681021,0.053500000000000006,-0.006,0.053835397300000004,3.56,0.15,3.563158711,3.5735,0.14400000000000002,3.5764001803000003,0.053500000000000006,-0.006,0.053835397300000004,3.52,0.15,3.5231945731
2019-04-05 03:00:00,3.5225,0.145,3.5254831229,0.052500000000000005,-0.005,0.0527375578,3.47,0.15,3.4732405618,3.4725,0.145,3.4755260393,0.052500000000000005,-0.005,0.0527375578,3.42,0.15,3.4232878932
2019-04-05 03:30:00,3.4655,0.14350000000000002,3.4684697635,0.0455,-0.006500000000000001,0.045961940800000003,3.42,0.15,3.4232878932,3.4255,0.14350000000000002,3.4285044115,0.0455,-0.006500000000000001,0.045961940800000003,3.38,0.15,3.3833267652
2019-04-05 04:00:00,3.439,0.14350000000000002,3.4419926278,0.049,-0.006500000000000001,0.049429242400000004,3.39,0.15,3.3933169613,3.3890000000000002,0.14350000000000002,3.3920367407,0.049,-0.006500000000000001,0.049429242400000004,3.34,0.15,3.3433665668
2019-04-05 04:30:00,3.3615,0.14450000000000002,3.3646043601,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.31,0.15,3.3133970483,3.3215,0.14450000000000002,3.32464171,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.27,0.15,3.2734385591
2019-04-05 05:00:00,3.341,0.14450000000000002,3.3441233904,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.29,0.15,3.2934176777,3.301,0.14450000000000002,3.3041612022,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.25,0.15,3.2534596970000003
2019-04-05 05:30:00,3.399,0.17400000000000002,3.4034507489,0.049,-0.006,0.0493659802,3.35,0.18,3.3548323356,3.349,0.17400000000000002,3.3535171089,0.049,-0.006,0.0493659802,3.3,0.18,3.3049054449
2019-04-05 06:00:00,3.558,0.2025,3.5637578832,0.048,-0.007500000000000001,0.0485824042,3.51,0.21,3.5162764396,3.508,0.2025,3.5138398156,0.048,-0.007500000000000001,0.0485824042,3.46,0.21,3.4663669742
2019-04-05 06:30:00,3.831,0.5650000000000001,3.8724392829000003,0.051000000000000004,-0.005,0.051244511900000005,3.7800000000000002,0.5700000000000001,3.8227346233,3.851,0.5650000000000001,3.8922263552,0.051000000000000004,-0.005,0.051244511900000005,3.8,0.5700000000000001,3.8425121991
2019-04-05 07:00:00,4.2105,0.4345,4.2328596126,0.0505,-0.0055000000000000005,0.050798622,4.16,0.44,4.1832045133,4.1905,0.4345,4.2129657606,0.0505,-0.0055000000000000005,0.050798622,4.14,0.44,4.1633159861
2019-04-05 07:30:00,4.67,0.3435,4.6826159623,0.05,-0.006500000000000001,0.0504207299,4.62,0.35000000000000003,4.6332386081,4.62,0.3435,4.6327521248,0.05,-0.006500000000000001,0.0504207299,4.57,0.35000000000000003,4.58338303
2019-04-05 08:00:00,4.9765,0.394,4.9920725405,0.0465,-0.006,0.0468854988,4.93,0.4,4.946200562,4.9165,0.394,4.9322619811,0.0465,-0.006,0.0468854988,4.87,0.4,4.8863994925
2019-04-05 08:30:00,5.096,0.47350000000000003,5.1179505908,0.046,-0.006500000000000001,0.046456969300000005,5.05,0.48,5.0727605897,5.036,0.47350000000000003,5.0582109733,0.046,-0.006500000000000001,0.046456969300000005,4.99,0.48,5.0130330141
2019-04-05 09:00:00,4.9545,0.47550000000000003,4.9772653636,0.044500000000000005,-0.0045000000000000005,0.0447269494,4.91,0.48,4.933406531,4.8945,0.47550000000000003,4.9175431366,0.044500000000000005,-0.0045000000000000005,0.0447269494,4.85,0.48,4.873694697
2019-04-05 09:30:00,4.964,0.47550000000000003,4.9867219945,0.014,-0.0045000000000000005,0.0147054412,4.95,0.48,4.9732182739,4.904,0.47550000000000003,4.9269987061,0.014,-0.0045000000000000005,0.0147054412,4.89,0.48,4.9135018062
2019-04-05 10:00:00,4.8915,0.47500000000000003,4.9145088514,0.0115,-0.005,0.0125399362,4.88,0.48,4.9035497346,4.8415,0.47500000000000003,4.8647453428,0.0115,-0.005,0.0125399362,4.83,0.48,4.8537923318
2019-04-05 10:30:00,4.838,0.47050000000000003,4.8608244414,0.028,-0.0095,0.0295677189,4.8100000000000005,0.48,4.8338907725,4.788,0.47050000000000003,4.8110616552,0.028,-0.0095,0.0295677189,4.76,0.48,4.7841404662
2019-04-05 11:00:00,4.7895,0.47300000000000003,4.8127995231,0.0495,-0.007,0.0499924994,4.74,0.48,4.7642418075,4.7295,0.47300000000000003,4.7530936505,0.0495,-0.007,0.0499924994,4.68,0.48,4.7045509881
2019-04-05 11:30:00,4.5545,0.4325,4.574989235,0.044500000000000005,-0.007500000000000001,0.045127596900000004,4.51,0.44,4.5314125833,4.5045,0.4325,4.5252156302,0.044500000000000005,-0.007500000000000001,0.045127596900000004,4.46,0.44,4.4816514813
2019-04-05 12:00:00,4.133,0.3105,4.1446470598,0.043000000000000003,-0.0095,0.0440369163,4.09,0.32,4.1024992383,4.073,0.3105,4.0848181416,0.043000000000000003,-0.0095,0.0440369163,4.03,0.32,4.0426847515
2019-04-05 12:30:00,4.097,0.28200000000000003,4.1066936823,0.037,-0.008,0.0378549865,4.06,0.29,4.0703439658,4.047,0.28200000000000003,4.0568131581,0.037,-0.008,0.0378549865,4.01,0.29,4.020472609
2019-04-05 13:00:00,4.3295,0.28350000000000003,4.3387720037,0.029500000000000002,-0.006500000000000001,0.030207614900000002,4.3,0.29,4.3097679752,4.2795,0.28350000000000003,4.2888800986,0.029500000000000002,-0.006500000000000001,0.030207614900000002,4.25,0.29,4.2598826275
2019-04-05 13:30:00,4.223,0.28250000000000003,4.232438452,0.023,-0.007500000000000001,0.024191940800000002,4.2,0.29,4.21,4.163,0.28250000000000003,4.1725741755,0.023,-0.007500000000000001,0.024191940800000002,4.14,0.29,4.1501445758
2019-04-05 14:00:00,4.155,0.28450000000000003,4.1647287127,0.025,-0.0055000000000000005,0.0255978515,4.13,0.29,4.1401690787,4.095,0.28450000000000003,4.1048709176,0.025,-0.0055000000000000005,0.0255978515,4.07,0.29,4.080318615
2019-04-05 14:30:00,3.9445,0.234,3.9514347078,0.0245,-0.006,0.025223996500000002,3.92,0.24,3.9273400668000003,3.8845,0.234,3.891541629,0.0245,-0.006,0.025223996500000002,3.86,0.24,3.8674539428
2019-04-05 15:00:00,3.941,0.17300000000000001,3.9447953052,0.021,-0.007,0.0221359436,3.92,0.18,3.9241304769000003,3.8810000000000002,0.17300000000000001,3.8848539226,0.021,-0.007,0.0221359436,3.86,0.18,3.8641946121
2019-04-05 15:30:00,3.8645,0.17500000000000002,3.8684603203,0.0145,-0.005,0.0153378617,3.85,0.18,3.8542054953,3.8145,0.17500000000000002,3.8185121775,0.0145,-0.005,0.0153378617,3.8,0.18,3.8042607692
2019-04-05 16:00:00,3.849,0.154,3.8520795682,0.019,-0.006,0.0199248588,3.83,0.16,3.8333405797,3.799,0.154,3.8021200665,0.019,-0.006,0.0199248588,3.7800000000000002,0.16,3.783384728
2019-04-05 16:30:00,3.939,0.183,3.9432486607,0.019,-0.007,0.0202484567,3.92,0.19,3.9246018906,3.8890000000000002,0.183,3.8933032248,0.019,-0.007,0.0202484567,3.87,0.19,3.8746612755000003
2019-04-05 17:00:00,4.133,0.20550000000000002,4.1381057563,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.12,0.21,4.1253484701,4.073,0.20550000000000002,4.0781808751,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.06,0.21,4.0654274068
2019-04-05 17:30:00,4.202,0.20550000000000002,4.2070220168,0.012,-0.0045000000000000005,0.012816005600000001,4.19,0.21,4.1952592292,4.152,0.20550000000000002,4.1570824204,0.012,-0.0045000000000000005,0.012816005600000001,4.14,0.21,4.1453226654
2019-04-05 18:00:00,4.2615,0.20400000000000001,4.2663799936,0.0115,-0.006,0.0129711218,4.25,0.21,4.2551850724,4.2115,0.20400000000000001,4.2164378627,0.0115,-0.006,0.0129711218,4.2,0.21,4.2052467228
2019-04-05 18:30:00,4.343,0.20650000000000002,4.3479065365,0.013000000000000001,-0.0035,0.013462912,4.33,0.21,4.3350893878,4.293,0.20650000000000002,4.2979636166,0.013000000000000001,-0.0035,0.013462912,4.28,0.21,4.2851487722
2019-04-05 19:00:00,4.343,0.1855,4.3469597709,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.33,0.19,4.3341665866,4.293,0.1855,4.2970058471,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.28,0.19,4.284215214
2019-04-05 19:30:00,4.3045,0.1555,4.3073078019,0.0145,-0.0045000000000000005,0.0151822265,4.29,0.16,4.2929826461000005,4.2545,0.1555,4.257340778,0.0145,-0.0045000000000000005,0.0151822265,4.24,0.16,4.243017794
2019-04-05 20:00:00,4.245,0.155,4.2478288572,0.015,-0.005,0.0158113883,4.23,0.16,4.2330249231,4.195,0.155,4.1978625513,0.015,-0.005,0.0158113883,4.18,0.16,4.1830610801
2019-04-05 20:30:00,4.274,0.1535,4.2767555752,0.014,-0.006500000000000001,0.015435349000000001,4.26,0.16,4.2630036359,4.214,0.1535,4.216794784,0.014,-0.006500000000000001,0.015435349000000001,4.2,0.16,4.2030465141
2019-04-05 21:00:00,4.0855,0.155,4.0884392193,0.0155,-0.005,0.0162864975,4.07,0.16,4.073143749,4.0255,0.155,4.0284829961,0.0155,-0.005,0.0162864975,4.01,0.16,4.0131907505
2019-04-05 21:30:00,4.0045,0.1545,4.00747932,0.0145,-0.0055000000000000005,0.015508062400000001,3.99,0.16,3.9932067314,3.9545,0.1545,3.9575169614,0.0145,-0.0055000000000000005,0.015508062400000001,3.94,0.16,3.9432473927
2019-04-05 22:00:00,4.226,0.225,4.2319854678,0.016,-0.005,0.0167630546,4.21,0.23,4.2162779795,4.176,0.225,4.1820570297,0.016,-0.005,0.0167630546,4.16,0.23,4.1663533216
2019-04-05 22:30:00,3.977,0.226,3.9834162474,0.017,-0.004,0.0174642492,3.96,0.23,3.9666736695,3.927,0.226,3.9334978073,0.017,-0.004,0.0174642492,3.91,0.23,3.9167588642
2019-04-05 23:00:00,3.686,0.2245,3.6928303847,0.016,-0.0055000000000000005,0.0169189243,3.67,0.23,3.6772000218,3.646,0.2245,3.6529051794000003,0.016,-0.0055000000000000005,0.0169189243,3.63,0.23,3.6372792029000003
2019-04-05 23:30:00,3.4375,0.20450000000000002,3.4435775728,0.0175,-0.0055000000000000005,0.018343936300000002,3.42,0.21,3.4264413026,3.3875,0.20450000000000002,3.3936671169,0.0175,-0.0055000000000000005,0.018343936300000002,3.37,0.21,3.3765366871999998
2019-04-06 00:00:00,3.1885,0.5855,3.2418116077,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.17,0.59,3.2244379355,3.2085,0.5855,3.2614847079000002,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.19,0.59,3.2441023412
2019-04-06 00:30:00,3.0175,0.934,3.1587437772,0.0175,-0.006,0.018500000000000003,3.0,0.9400000000000001,3.1438193332,3.1075,0.934,3.2448285394,0.0175,-0.006,0.018500000000000003,3.09,0.9400000000000001,3.2298142361
2019-04-06 01:00:00,2.9495,0.934,3.0938497459,0.0195,-0.006,0.0204022058,2.93,0.9400000000000001,3.0770927838,3.0395,0.934,3.1797666974,0.0195,-0.006,0.0204022058,3.02,0.9400000000000001,3.1629100525
2019-04-06 01:30:00,3.151,0.8955000000000001,3.275777961,0.021,-0.0045000000000000005,0.0214767316,3.13,0.9,3.2568236059,3.231,0.8955000000000001,3.3528019998,0.021,-0.0045000000000000005,0.0214767316,3.21,0.9,3.3337816365
2019-04-06 02:00:00,3.55,0.604,3.6010159678,0.02,-0.006,0.020880613000000003,3.5300000000000002,0.61,3.5823176855,3.58,0.604,3.6305944417,0.02,-0.006,0.020880613000000003,3.56,0.61,3.6118831653
2019-04-06 02:30:00,3.6115,0.164,3.6152217429,0.021500000000000002,-0.006,0.0223215143,3.59,0.17,3.5940228157,3.5815,0.164,3.5852528851,0.021500000000000002,-0.006,0.0223215143,3.56,0.17,3.5640566774
2019-04-06 03:00:00,3.5225,0.1655,3.526385756,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.5,0.17,3.5041261393000003,3.4725,0.1655,3.4764416434,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.45,0.17,3.4541858665
2019-04-06 03:30:00,3.4314999999999998,0.1645,3.4354406559,0.021500000000000002,-0.0055000000000000005,0.022192341,3.41,0.17,3.414234907,3.3715,0.1645,3.3755107021,0.021500000000000002,-0.0055000000000000005,0.022192341,3.35,0.17,3.3543106594
2019-04-06 04:00:00,3.3625,0.224,3.3699528558000003,0.022500000000000003,-0.006,0.023286262000000002,3.34,0.23,3.3479097957,3.3325,0.224,3.3400197978,0.022500000000000003,-0.006,0.023286262000000002,3.31,0.23,3.317981314
2019-04-06 04:30:00,3.274,0.7055,3.3491500788,0.024,-0.0045000000000000005,0.0244182309,3.25,0.71,3.3266499666,3.334,0.7055,3.4078272037,0.024,-0.0045000000000000005,0.0244182309,3.31,0.71,3.3852917156
2019-04-06 05:00:00,3.2720000000000002,0.14400000000000002,3.2751671713,0.022,-0.006,0.0228035085,3.25,0.15,3.2534596970000003,3.212,0.14400000000000002,3.2152262751,0.022,-0.006,0.0228035085,3.19,0.15,3.1935246985
2019-04-06 05:30:00,3.2439999999999998,0.14450000000000002,3.2472166928,0.024,-0.0055000000000000005,0.024622144500000002,3.22,0.15,3.2234918954,3.214,0.14450000000000002,3.2172466878,0.024,-0.0055000000000000005,0.024622144500000002,3.19,0.15,3.1935246985
2019-04-06 06:00:00,3.2955,0.146,3.2987325217,0.025500000000000002,-0.004,0.025811819000000003,3.27,0.15,3.2734385591,3.2555,0.146,3.2587721998,0.025500000000000002,-0.004,0.025811819000000003,3.23,0.15,3.2334810963
2019-04-06 06:30:00,3.473,0.17400000000000002,3.4773560358,0.023,-0.006,0.0237697286,3.45,0.18,3.454692461,3.433,0.17400000000000002,3.437406726,0.023,-0.006,0.0237697286,3.41,0.18,3.4147474284
2019-04-06 07:00:00,3.5955,0.20500000000000002,3.6013393689,0.025500000000000002,-0.005,0.0259855729,3.5700000000000003,0.21,3.5761711368,3.5455,0.20500000000000002,3.5514215816,0.025500000000000002,-0.005,0.0259855729,3.52,0.21,3.5262586405
2019-04-06 07:30:00,3.8765,0.2655,3.8855813593,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.85,0.27,3.8594559202000003,3.8365,0.2655,3.8456758184,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.81,0.27,3.8195549479
2019-04-06 08:00:00,4.1375,0.266,4.1460417569,0.0275,-0.004,0.027789386500000002,4.11,0.27,4.1188590653,4.0875,0.266,4.096146024,0.0275,-0.004,0.027789386500000002,4.06,0.27,4.0689679281
2019-04-06 08:30:00,4.269,0.28650000000000003,4.2786029554,0.029,-0.0035,0.0292104433,4.24,0.29,4.2499058813,4.219,0.28650000000000003,4.2287165015,0.029,-0.0035,0.0292104433,4.19,0.29,4.2000238095
2019-04-06 09:00:00,4.3045,0.3345,4.3174773306,0.0345,-0.0055000000000000005,0.034935655100000004,4.27,0.34,4.2835149118,4.2445,0.3345,4.2576602142,0.0345,-0.0055000000000000005,0.034935655100000004,4.21,0.34,4.2237069027
2019-04-06 09:30:00,4.415,0.352,4.4290099345,0.035,-0.008,0.035902646100000005,4.38,0.36,4.3947696185,4.365,0.352,4.3791698985,0.035,-0.008,0.035902646100000005,4.33,0.36,4.3449395853
2019-04-06 10:00:00,4.396,0.355,4.41031076,0.036000000000000004,-0.005,0.0363455637,4.36,0.36,4.3748371398,4.346,0.355,4.3604748595,0.036000000000000004,-0.005,0.0363455637,4.31,0.36,4.3250086705
2019-04-06 10:30:00,4.198,0.384,4.2155260644,0.058,-0.006,0.0583095189,4.14,0.39,4.1583289913,4.148,0.384,4.1657364295,0.058,-0.006,0.0583095189,4.09,0.39,4.1085520564
2019-04-06 11:00:00,3.9175,0.383,3.9361777462000003,0.0775,-0.007,0.07781548690000001,3.84,0.39,3.8597538782000003,3.8675,0.383,3.8864180488,0.0775,-0.007,0.07781548690000001,3.79,0.39,3.8100131233
2019-04-06 11:30:00,3.7685,0.42250000000000004,3.7921100327,0.08850000000000001,-0.007500000000000001,0.0888172281,3.68,0.43,3.7050371118000003,3.7185,0.42250000000000004,3.7424254836,0.08850000000000001,-0.007500000000000001,0.0888172281,3.63,0.43,3.6553795973
2019-04-06 12:00:00,3.797,0.422,3.8203786462,0.077,-0.008,0.0774144689,3.7199999999999998,0.43,3.7447696858,3.747,0.422,3.7706886639,0.077,-0.008,0.0774144689,3.67,0.43,3.6951048699999998
2019-04-06 12:30:00,3.747,0.42150000000000004,3.7706327387,0.08700000000000001,-0.0085,0.0874142437,3.66,0.43,3.6851729946000003,3.697,0.42150000000000004,3.7209503154,0.08700000000000001,-0.0085,0.0874142437,3.61,0.43,3.6355192201
2019-04-06 13:00:00,3.8945,0.42150000000000004,3.9172429718,0.0745,-0.0085,0.0749833315,3.8200000000000003,0.43,3.8441253882,3.8445,0.42150000000000004,3.8675370069,0.0745,-0.0085,0.0749833315,3.77,0.43,3.7944433056999998
2019-04-06 13:30:00,3.8155,0.42150000000000004,3.8387110467000003,0.0755,-0.0085,0.07597697020000001,3.74,0.43,3.7646380968,3.7555,0.42150000000000004,3.7790795837,0.0755,-0.0085,0.07597697020000001,3.68,0.43,3.7050371118000003
2019-04-06 14:00:00,3.545,0.42050000000000004,3.5698522729,0.085,-0.0095,0.0855292348,3.46,0.43,3.4866172718,3.495,0.42050000000000004,3.5202052852,0.085,-0.0095,0.0855292348,3.41,0.43,3.4370045097
2019-04-06 14:30:00,3.545,0.42050000000000004,3.5698522729,0.085,-0.0095,0.0855292348,3.46,0.43,3.4866172718,3.495,0.42050000000000004,3.5202052852,0.085,-0.0095,0.0855292348,3.41,0.43,3.4370045097
2019-04-06 15:00:00,3.159,0.2335,3.1676179141,0.069,-0.006500000000000001,0.0693054832,3.09,0.24,3.099306374,3.109,0.2335,3.1177561242,0.069,-0.006500000000000001,0.0693054832,3.04,0.24,3.0494589684
2019-04-06 15:30:00,2.8125,0.7825000000000001,2.9193256927,0.07250000000000001,-0.007500000000000001,0.07288689870000001,2.74,0.79,2.8516135783000003,2.8625,0.7825000000000001,2.9675263268,0.07250000000000001,-0.007500000000000001,0.07288689870000001,2.79,0.79,2.8996896386
2019-04-06 16:00:00,3.015,0.21250000000000002,3.0224793217,0.065,-0.007500000000000001,0.0654312616,2.95,0.22,2.9581920154,2.975,0.21250000000000002,2.9825796301,0.065,-0.007500000000000001,0.0654312616,2.91,0.22,2.9183043022
2019-04-06 16:30:00,3.12,0.212,3.1271942696,0.06,-0.008,0.0605309838,3.06,0.22,3.0678983034,3.07,0.212,3.077311164,0.06,-0.008,0.0605309838,3.01,0.22,3.0180291582
2019-04-06 17:00:00,3.402,0.21350000000000002,3.408692748,0.052000000000000005,-0.006500000000000001,0.0524046754,3.35,0.22,3.3572161086,3.362,0.21350000000000002,3.368772217,0.052000000000000005,-0.006500000000000001,0.0524046754,3.31,0.22,3.3173031215
2019-04-06 17:30:00,3.612,0.242,3.6200977887,0.042,-0.008,0.0427551167,3.5700000000000003,0.25,3.5787427960000002,3.572,0.242,3.5801882632,0.042,-0.008,0.0427551167,3.5300000000000002,0.25,3.5388416184
2019-04-06 18:00:00,3.7955,0.214,3.8015281467,0.035500000000000004,-0.006,0.0360034721,3.76,0.22,3.7664306711,3.7555,0.214,3.7615922493,0.035500000000000004,-0.006,0.0360034721,3.7199999999999998,0.22,3.7264996981
2019-04-06 18:30:00,3.9785,0.214,3.9842512785,0.0285,-0.006,0.0291247318,3.95,0.22,3.9561218384,3.9285,0.214,3.9343243702,0.0285,-0.006,0.0291247318,3.9,0.22,3.9062001996999998
2019-04-06 19:00:00,3.947,0.17450000000000002,3.9508555086,0.027,-0.0055000000000000005,0.0275544915,3.92,0.18,3.9241304769000003,3.8970000000000002,0.17450000000000002,3.9009049271,0.027,-0.0055000000000000005,0.0275544915,3.87,0.18,3.874183785
2019-04-06 19:30:00,3.948,0.155,3.9510415083,0.028,-0.005,0.0284429253,3.92,0.16,3.9232639473,3.898,0.155,3.9010804914,0.028,-0.005,0.0284429253,3.87,0.16,3.8733060814
2019-04-06 20:00:00,3.9485,0.154,3.9515020245,0.0285,-0.006,0.0291247318,3.92,0.16,3.9232639473,3.8985000000000003,0.154,3.901540497,0.0285,-0.006,0.0291247318,3.87,0.16,3.8733060814
2019-04-06 20:30:00,3.967,0.1535,3.9699686712,0.027,-0.006500000000000001,0.0277713882,3.94,0.16,3.9432473927,3.927,0.1535,3.9299988868,0.027,-0.006500000000000001,0.0277713882,3.9,0.16,3.9032806714
2019-04-06 21:00:00,3.8205,0.1545,3.8236226932,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.79,0.16,3.7933758053,3.7805,0.1545,3.7836557058,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.75,0.16,3.7534117813
2019-04-06 21:30:00,3.6470000000000002,0.12350000000000001,3.6490904689,0.027,-0.006500000000000001,0.0277713882,3.62,0.13,3.622333502,3.597,0.12350000000000001,3.5991195104,0.027,-0.006500000000000001,0.0277713882,3.5700000000000003,0.13,3.5723661626
2019-04-06 22:00:00,3.4905,0.20500000000000002,3.4965147290000003,0.030500000000000003,-0.005,0.030907118900000002,3.46,0.21,3.4663669742,3.4605,0.20500000000000002,3.4665667814,0.030500000000000003,-0.005,0.030907118900000002,3.43,0.21,3.4364225584
2019-04-06 22:30:00,3.2285,0.734,3.3108863239,0.0285,-0.006,0.0291247318,3.2,0.74,3.2844482033,3.3085,0.734,3.3889420547,0.0285,-0.006,0.0291247318,3.2800000000000002,0.74,3.3624395905
2019-04-06 23:00:00,3.1995,0.074,3.2003556443,0.029500000000000002,-0.006,0.0301039864,3.17,0.08,3.171009303,3.1595,0.074,3.160366474,0.029500000000000002,-0.006,0.0301039864,3.13,0.08,3.1310221973
2019-04-06 23:30:00,3.331,0.14550000000000002,3.3341762476,0.031,-0.0045000000000000005,0.0313249102,3.3,0.15,3.3034073318,3.281,0.14550000000000002,3.2842246041,0.031,-0.0045000000000000005,0.0313249102,3.25,0.15,3.2534596970000003
2019-04-07 00:00:00,3.1375,0.14300000000000002,3.1407571141,0.0275,-0.007,0.028376927200000002,3.11,0.15,3.113615262,3.1075,0.14300000000000002,3.1107885254,0.0275,-0.007,0.028376927200000002,3.08,0.15,3.0836504341
2019-04-07 00:30:00,3.011,0.14450000000000002,3.014465334,0.031,-0.0055000000000000005,0.031484123,2.98,0.15,2.9837727796,2.961,0.14450000000000002,2.9645237813,0.031,-0.0055000000000000005,0.031484123,2.93,0.15,2.933837078
2019-04-07 01:00:00,2.95,0.14450000000000002,2.9535369051,0.03,-0.0055000000000000005,0.030500000000000003,2.92,0.15,2.9238502014,2.91,0.14450000000000002,2.913585463,0.03,-0.0055000000000000005,0.030500000000000003,2.88,0.15,2.8839036045
2019-04-07 01:30:00,3.142,0.14250000000000002,3.1452297611,0.032,-0.007500000000000001,0.0328671569,3.11,0.15,3.113615262,3.092,0.14250000000000002,3.0952819338,0.032,-0.007500000000000001,0.0328671569,3.06,0.15,3.0636742647
2019-04-07 02:00:00,3.482,0.14550000000000002,3.4850386296,0.032,-0.0045000000000000005,0.0323148573,3.45,0.15,3.45325933,3.442,0.14550000000000002,3.4450739107,0.032,-0.0045000000000000005,0.0323148573,3.41,0.15,3.4132975259
2019-04-07 02:30:00,3.481,0.145,3.4840186567,0.031,-0.005,0.0314006369,3.45,0.15,3.45325933,3.441,0.145,3.4440537162,0.031,-0.005,0.0314006369,3.41,0.15,3.4132975259
2019-04-07 03:00:00,3.3675,0.14250000000000002,3.3705136849,0.0275,-0.007500000000000001,0.0285043856,3.34,0.15,3.3433665668,3.3275,0.14250000000000002,3.3305498795,0.0275,-0.007500000000000001,0.0285043856,3.3,0.15,3.3034073318
2019-04-07 03:30:00,3.3205,0.14550000000000002,3.3236862818,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.29,0.15,3.2934176777,3.2705,0.14550000000000002,3.2737349465,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.24,0.15,3.2434703637
2019-04-07 04:00:00,3.2405,0.14550000000000002,3.2437648651,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.21,0.15,3.2135027618,3.2005,0.14550000000000002,3.2038056277,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.17,0.15,3.1735469116
2019-04-07 04:30:00,3.1675,0.0935,3.1688796916,0.0275,-0.006500000000000001,0.0282577423,3.14,0.1,3.1415919531,3.1275,0.0935,3.1288973297,0.0275,-0.006500000000000001,0.0282577423,3.1,0.1,3.1016124839
2019-04-07 05:00:00,3.1205,0.0945,3.1219305726,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.09,0.1,3.0916176995,3.0705,0.0945,3.0719538571,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.04,0.1,3.0416442922
2019-04-07 05:30:00,3.121,0.0955,3.1224607684,0.031,-0.0045000000000000005,0.0313249102,3.09,0.1,3.0916176995,3.071,0.0955,3.0724845402,0.031,-0.0045000000000000005,0.0313249102,3.04,0.1,3.0416442922
2019-04-07 06:00:00,3.1495,0.1145,3.1515806352,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.12,0.12,3.1223068395,3.1095,0.1145,3.111607382,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.08,0.12,3.0823367759
2019-04-07 06:30:00,3.279,0.1535,3.2825909355,0.029,-0.006500000000000001,0.0297195222,3.25,0.16,3.253936078,3.239,0.1535,3.2426352323,0.029,-0.006500000000000001,0.0297195222,3.21,0.16,3.2139850653
2019-04-07 07:00:00,3.32,0.1855,3.3251782283,0.03,-0.0045000000000000005,0.0303356226,3.29,0.19,3.2954817554,3.27,0.1855,3.27525728,0.03,-0.0045000000000000005,0.0303356226,3.24,0.19,3.2455662064
2019-04-07 07:30:00,3.6195,0.215,3.6258799277,0.029500000000000002,-0.005,0.0299207286,3.59,0.22,3.5967346302000003,3.5795,0.215,3.5859510942,0.029500000000000002,-0.005,0.0299207286,3.55,0.22,3.5568103689
2019-04-07 08:00:00,3.759,0.916,3.8689968984,0.029,-0.004,0.0292745623,3.73,0.92,3.84178344,3.839,0.916,3.9467679182,0.029,-0.004,0.0292745623,3.81,0.92,3.9195025195
2019-04-07 08:30:00,3.9455,0.8035,4.0264851297,0.025500000000000002,-0.006500000000000001,0.0263153947,3.92,0.81,4.0028115119,4.0055,0.8035,4.0852958889,0.025500000000000002,-0.006500000000000001,0.0263153947,3.98,0.81,4.0615883593
2019-04-07 09:00:00,4.0895,0.2755,4.0987693885,0.029500000000000002,-0.0045000000000000005,0.0298412466,4.06,0.28,4.069643719,4.0295,0.2755,4.0389070923,0.029500000000000002,-0.0045000000000000005,0.0298412466,4.0,0.28,4.0097880243
2019-04-07 09:30:00,4.21,0.276,4.219037331,0.03,-0.004,0.0302654919,4.18,0.28,4.189367494,4.16,0.276,4.1691457159,0.03,-0.004,0.0302654919,4.13,0.28,4.1394806438
2019-04-07 10:00:00,4.361,0.2765,4.369756658,0.031,-0.0035,0.031196955000000002,4.33,0.28,4.3390436734,4.311,0.2765,4.3198580127,0.031,-0.0035,0.031196955000000002,4.28,0.28,4.2891490998
2019-04-07 10:30:00,4.326,0.336,4.3390289236,0.036000000000000004,-0.004,0.036221540600000005,4.29,0.34,4.3034521027,4.276,0.336,4.2891808076,0.036000000000000004,-0.004,0.036221540600000005,4.24,0.34,4.2536102313
2019-04-07 11:00:00,4.0885,0.333,4.10203867,0.0685,-0.007,0.0688567353,4.02,0.34,4.0343524883,4.0385,0.333,4.0522057265,0.0685,-0.007,0.0688567353,3.9699999999999998,0.34,3.9845325949
2019-04-07 11:30:00,4.004,0.333,4.0178234157,0.064,-0.007,0.0643816744,3.94,0.34,3.954642841,3.964,0.333,3.9779624181,0.064,-0.007,0.0643816744,3.9,0.34,3.9147924594
2019-04-07 12:00:00,3.4675000000000002,0.2735,3.4782694691,0.0675,-0.006500000000000001,0.0678122408,3.4,0.28,3.4115099296,3.4175,0.2735,3.4284265341,0.0675,-0.006500000000000001,0.0678122408,3.35,0.28,3.3616811270999998
2019-04-07 12:30:00,3.327,0.272,3.3381002082,0.08700000000000001,-0.008,0.0873670418,3.24,0.28,3.2520762599,3.287,0.272,3.2982348309000002,0.08700000000000001,-0.008,0.0873670418,3.2,0.28,3.2122266421
2019-04-07 13:00:00,3.23,0.3015,3.244041037,0.09,-0.0085,0.09040049780000001,3.14,0.31,3.1552654405,3.19,0.3015,3.2042163238,0.09,-0.0085,0.09040049780000001,3.1,0.31,3.1154614425
2019-04-07 13:30:00,3.094,0.193,3.1000137096,0.094,-0.007,0.094260278,3.0,0.2,3.0066592757,3.034,0.193,3.0401323984,0.094,-0.007,0.094260278,2.94,0.2,2.946794869
2019-04-07 14:00:00,3.018,0.223,3.0262275195,0.088,-0.007,0.0882779701,2.93,0.23,2.9390134399,2.9779999999999998,0.223,2.9863377237,0.088,-0.007,0.0882779701,2.89,0.23,2.8991378029
2019-04-07 14:30:00,2.8865,0.22,2.8948717156,0.0665,-0.01,0.0672476765,2.8200000000000003,0.23,2.8293638861,2.8465,0.22,2.8549890104999998,0.0665,-0.01,0.0672476765,2.7800000000000002,0.23,2.7894981628
2019-04-07 15:00:00,2.8865,0.224,2.8951784487000003,0.0665,-0.006,0.0667701281,2.8200000000000003,0.23,2.8293638861,2.8465,0.224,2.8553000280000003,0.0665,-0.006,0.0667701281,2.7800000000000002,0.23,2.7894981628
2019-04-07 15:30:00,2.8925,0.2225,2.9010450703,0.07250000000000001,-0.007500000000000001,0.07288689870000001,2.8200000000000003,0.23,2.8293638861,2.8525,0.2225,2.8611645356,0.07250000000000001,-0.007500000000000001,0.07288689870000001,2.7800000000000002,0.23,2.7894981628
2019-04-07 16:00:00,3.1315,0.2205,3.1392534941,0.051500000000000004,-0.0095,0.0523688839,3.08,0.23,3.0885757235,3.0815,0.2205,3.0893789829,0.051500000000000004,-0.0095,0.0523688839,3.03,0.23,3.0387168345
2019-04-07 16:30:00,3.3055,0.264,3.3160256709,0.0455,-0.006,0.0458938994,3.26,0.27,3.2711618731,3.2655,0.264,3.2761541859,0.0455,-0.006,0.0458938994,3.22,0.27,3.231300048
2019-04-07 17:00:00,3.5185,0.262,3.5282412403,0.0385,-0.008,0.0393223855,3.48,0.27,3.4904584226,3.4885,0.262,3.4983247777,0.0385,-0.008,0.0393223855,3.45,0.27,3.4605490894
2019-04-07 17:30:00,3.7275,0.21350000000000002,3.7336093127,0.0375,-0.006500000000000001,0.0380591645,3.69,0.22,3.6965524479000003,3.6875,0.21350000000000002,3.693675473,0.0375,-0.006500000000000001,0.0380591645,3.65,0.22,3.6566241262
2019-04-07 18:00:00,3.7439999999999998,0.212,3.7499973333,0.034,-0.008,0.0349284984,3.71,0.22,3.7165171868,3.7039999999999997,0.212,3.7100619941,0.034,-0.008,0.0349284984,3.67,0.22,3.6765880922000003
2019-04-07 18:30:00,3.9805,0.21450000000000002,3.9862752665,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.95,0.22,3.9561218384,3.9305,0.21450000000000002,3.9363486253,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.9,0.22,3.9062001996999998
2019-04-07 19:00:00,4.098,0.17550000000000002,4.1017562397,0.028,-0.0045000000000000005,0.0283593018,4.07,0.18,4.0739783996,4.038,0.17550000000000002,4.0418120008,0.028,-0.0045000000000000005,0.0283593018,4.01,0.18,4.0140378673
2019-04-07 19:30:00,4.096,0.1545,4.0989128132,0.026000000000000002,-0.0055000000000000005,0.0265753645,4.07,0.16,4.073143749,4.036,0.1545,4.0389560842,0.026000000000000002,-0.0055000000000000005,0.0265753645,4.01,0.16,4.0131907505
2019-04-07 20:00:00,3.909,0.1565,3.9121315481,0.029,-0.0035,0.0292104433,3.88,0.16,3.8832975678,3.859,0.1565,3.8621720896,0.029,-0.0035,0.0292104433,3.83,0.16,3.8333405797
2019-04-07 20:30:00,3.8449999999999998,0.1545,3.8481028118,0.025,-0.0055000000000000005,0.0255978515,3.8200000000000003,0.16,3.823349317,3.805,0.1545,3.8081354033,0.025,-0.0055000000000000005,0.0255978515,3.7800000000000002,0.16,3.783384728
2019-04-07 21:00:00,3.708,0.1565,3.7113011532,0.028,-0.0035,0.0282179021,3.68,0.16,3.6834766186,3.658,0.1565,3.6613462347,0.028,-0.0035,0.0282179021,3.63,0.16,3.6335244598000003
2019-04-07 21:30:00,3.7555,0.1545,3.7586766953,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.73,0.16,3.7334300583,3.7055,0.1545,3.708719523,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.68,0.16,3.6834766186
2019-04-07 22:00:00,3.8385,0.2265,3.845176784,0.0285,-0.0035,0.028714108000000002,3.81,0.23,3.8169359439,3.7984999999999998,0.2265,3.8052469696,0.0285,-0.0035,0.028714108000000002,3.77,0.23,3.777009399
2019-04-07 22:30:00,3.6755,0.2245,3.6823498612,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.65,0.23,3.657239396,3.6255,0.2245,3.6324441496,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.6,0.23,3.60733974
2019-04-07 23:00:00,3.3985,0.20500000000000002,3.4046772607999998,0.0285,-0.005,0.028935272600000003,3.37,0.21,3.3765366871999998,3.3585000000000003,0.20500000000000002,3.3647506966,0.0285,-0.005,0.028935272600000003,3.33,0.21,3.3366150512
2019-04-07 23:30:00,3.0975,0.3155,3.113526377,0.0275,-0.0045000000000000005,0.0278657496,3.07,0.32,3.0866324692,3.0775,0.3155,3.0936299876,0.0275,-0.0045000000000000005,0.0278657496,3.05,0.32,3.0667409411
2019-04-08 00:00:00,2.866,0.8935000000000001,3.0020490086,0.026000000000000002,-0.006500000000000001,0.0268001866,2.84,0.9,2.9791945220000002,2.946,0.8935000000000001,3.078515592,0.026000000000000002,-0.006500000000000001,0.0268001866,2.92,0.9,3.0555523232
2019-04-08 00:30:00,2.7785,0.896,2.9193968983,0.0285,-0.004,0.0287793329,2.75,0.9,2.8935272592,2.8585000000000003,0.896,2.995636535,0.0285,-0.004,0.0287793329,2.83,0.9,2.9696632806
2019-04-08 01:00:00,2.7155,0.8925000000000001,2.858408036,0.025500000000000002,-0.007500000000000001,0.0265800677,2.69,0.9,2.8365648239,2.7955,0.8925000000000001,2.9345146958,0.025500000000000002,-0.007500000000000001,0.0265800677,2.77,0.9,2.9125418452
2019-04-08 01:30:00,2.9085,0.8965000000000001,3.0435315835,0.0285,-0.0035,0.028714108000000002,2.88,0.9,3.0173498306,2.9985,0.8965000000000001,3.1296508591,0.0285,-0.0035,0.028714108000000002,2.9699999999999998,0.9,3.1033691369
2019-04-08 02:00:00,3.2055,0.894,3.3278320646,0.025500000000000002,-0.006,0.026196373800000002,3.18,0.9,3.3049054449,3.3055,0.894,3.4242614167,0.025500000000000002,-0.006,0.026196373800000002,3.2800000000000002,0.9,3.4012350698000002
2019-04-08 02:30:00,3.208,0.8945000000000001,3.330374491,0.028,-0.0055000000000000005,0.028535066100000003,3.18,0.9,3.3049054449,3.308,0.8945000000000001,3.4268052542,0.028,-0.0055000000000000005,0.028535066100000003,3.2800000000000002,0.9,3.4012350698000002
2019-04-08 03:00:00,3.138,0.8965000000000001,3.2635496396,0.028,-0.0035,0.0282179021,3.11,0.9,3.2376071411,3.228,0.8965000000000001,3.35017854,0.028,-0.0035,0.0282179021,3.2,0.9,3.3241540277
2019-04-08 03:30:00,3.056,0.895,3.1843619455,0.026000000000000002,-0.005,0.0264764046,3.03,0.9,3.1608384963,3.136,0.895,3.261214651,0.026000000000000002,-0.005,0.0264764046,3.11,0.9,3.2376071411
2019-04-08 04:00:00,3.0175,0.895,3.1474324854,0.0275,-0.005,0.027950849700000002,2.99,0.9,3.122515012,3.0975,0.895,3.2242101746,0.0275,-0.005,0.027950849700000002,3.07,0.9,3.1992030258
2019-04-08 04:30:00,2.9685,0.8965000000000001,3.1009199441,0.0285,-0.0035,0.028714108000000002,2.94,0.9,3.0746707141,3.0585,0.8965000000000001,3.187182847,0.0285,-0.0035,0.028714108000000002,3.03,0.9,3.1608384963
2019-04-08 05:00:00,2.966,0.8945000000000001,3.0979487165,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.94,0.9,3.0746707141,3.036,0.8945000000000001,3.1650317929,0.026000000000000002,-0.0055000000000000005,0.0265753645,3.01,0.9,3.1416715296
2019-04-08 05:30:00,3.0685000000000002,0.8955000000000001,3.1965000391,0.0285,-0.0045000000000000005,0.0288530761,3.04,0.9,3.1704258389,3.1585,0.8955000000000001,3.2829929181,0.0285,-0.0045000000000000005,0.0288530761,3.13,0.9,3.2568236059
2019-04-08 06:00:00,3.2015000000000002,0.756,3.2895498551999998,0.0315,-0.004,0.0317529526,3.17,0.76,3.259831284,3.2615,0.756,3.3479722594,0.0315,-0.004,0.0317529526,3.23,0.76,3.3182073473
2019-04-08 06:30:00,3.629,0.2735,3.6392915863,0.029,-0.006500000000000001,0.0297195222,3.6,0.28,3.6108724707,3.5789999999999997,0.2735,3.5894349486,0.029,-0.006500000000000001,0.0297195222,3.55,0.28,3.5610251333000003
2019-04-08 07:00:00,3.938,0.316,3.950658173,0.028,-0.004,0.028284271200000002,3.91,0.32,3.9230727753,3.888,0.316,3.9008204265,0.028,-0.004,0.028284271200000002,3.86,0.32,3.8732415365
2019-04-08 07:30:00,4.4075,0.406,4.4261599892,0.0275,-0.004,0.027789386500000002,4.38,0.41000000000000003,4.3991476447,4.3575,0.406,4.3763731845,0.0275,-0.004,0.027789386500000002,4.33,0.41000000000000003,4.3493677701
2019-04-08 08:00:00,4.705,0.4545,4.7269012313,0.025,-0.0055000000000000005,0.0255978515,4.68,0.46,4.7025524984,4.655,0.4545,4.6771353679,0.025,-0.0055000000000000005,0.0255978515,4.63,0.46,4.652794859
2019-04-08 08:30:00,4.8975,0.517,4.9247127074,0.0275,-0.003,0.027663152400000002,4.87,0.52,4.8976831257,4.8375,0.517,4.8650483297000005,0.0275,-0.003,0.027663152400000002,4.8100000000000005,0.52,4.8380264571
2019-04-08 09:00:00,4.9375,0.5165000000000001,4.9644414087,0.0275,-0.0035,0.0277218326,4.91,0.52,4.9374588606,4.8775,0.5165000000000001,4.9047709936,0.0275,-0.0035,0.0277218326,4.85,0.52,4.8777966337
2019-04-08 09:30:00,4.9625,0.5145000000000001,4.9890997685,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.94,0.52,4.9672930254,4.9025,0.5145000000000001,4.9294235464,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.88,0.52,4.9076267177
2019-04-08 10:00:00,4.9265,0.544,4.9564441135,0.0165,-0.006,0.0175570499,4.91,0.55,4.9407084512,4.8665,0.544,4.8968110286,0.0165,-0.006,0.0175570499,4.85,0.55,4.8810859447
2019-04-08 10:30:00,4.8705,0.503,4.8964047269,0.0505,-0.007,0.0509828403,4.82,0.51,4.8469062298,4.8105,0.503,4.836726088,0.0505,-0.007,0.0509828403,4.76,0.51,4.7872434657
2019-04-08 11:00:00,4.8915,0.5045000000000001,4.9174477628,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.84,0.51,4.8667956604,4.8315,0.5045000000000001,4.8577682633,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.78,0.51,4.807130121
2019-04-08 11:30:00,4.849,0.5015000000000001,4.874864434,0.049,-0.0085,0.049731780600000004,4.8,0.51,4.8270177128,4.789,0.5015000000000001,4.8151867305,0.049,-0.0085,0.049731780600000004,4.74,0.51,4.7673577588
2019-04-08 12:00:00,4.9030000000000005,0.5055000000000001,4.9289896784,0.053,-0.0045000000000000005,0.0531906947,4.85,0.51,4.8767407149,4.833,0.5055000000000001,4.8593640788,0.053,-0.0045000000000000005,0.0531906947,4.78,0.51,4.807130121
2019-04-08 12:30:00,4.9025,0.505,4.9284410568,0.052500000000000005,-0.005,0.0527375578,4.85,0.51,4.8767407149,4.8325,0.505,4.8588147989,0.052500000000000005,-0.005,0.0527375578,4.78,0.51,4.807130121
2019-04-08 13:00:00,4.869,0.47300000000000003,4.8919208906,0.049,-0.007,0.0494974747,4.82,0.48,4.8438414507,4.829,0.47300000000000003,4.8521098504,0.049,-0.007,0.0494974747,4.78,0.48,4.8040399664999995
2019-04-08 13:30:00,4.9115,0.47350000000000003,4.9342714254,0.051500000000000004,-0.006500000000000001,0.0519085735,4.86,0.48,4.8836461788,4.8315,0.47350000000000003,4.8546466916,0.051500000000000004,-0.006500000000000001,0.0519085735,4.78,0.48,4.8040399664999995
2019-04-08 14:00:00,4.493,0.435,4.5140086398,0.053,-0.005,0.0532353266,4.44,0.44,4.4617485362,4.443,0.435,4.4642439449,0.053,-0.005,0.0532353266,4.39,0.44,4.4119950136
2019-04-08 14:30:00,4.253,0.4345,4.275137337,0.053,-0.0055000000000000005,0.053284613200000004,4.2,0.44,4.2229847265,4.203,0.4345,4.2253993007,0.053,-0.0055000000000000005,0.053284613200000004,4.15,0.44,4.1732601165
2019-04-08 15:00:00,4.2285,0.392,4.2466311648,0.0485,-0.008,0.049155365900000005,4.18,0.4,4.1990951406,4.1685,0.392,4.1868910005,0.0485,-0.008,0.049155365900000005,4.12,0.4,4.139371933
2019-04-08 15:30:00,4.1435,0.35450000000000004,4.1586370965,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.09,0.36,4.1058129524,4.0935,0.35450000000000004,4.108821303,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.04,0.36,4.0560078895
2019-04-08 16:00:00,4.0885,0.354,4.1037968091,0.0585,-0.006,0.0588068874,4.03,0.36,4.046047454,4.0385,0.354,4.0539854773,0.0585,-0.006,0.0588068874,3.98,0.36,3.9962482405
2019-04-08 16:30:00,4.168,0.394,4.1865809439,0.058,-0.006,0.0583095189,4.11,0.4,4.1294188453,4.108,0.394,4.1268510998,0.058,-0.006,0.0583095189,4.05,0.4,4.069705149
2019-04-08 17:00:00,4.2275,0.3935,4.2457741932,0.0675,-0.006500000000000001,0.0678122408,4.16,0.4,4.1791865237,4.1775,0.3935,4.1959919566,0.0675,-0.006500000000000001,0.0678122408,4.11,0.4,4.1294188453
2019-04-08 17:30:00,4.2655,0.3715,4.2816471714,0.0555,-0.0085,0.0561471282,4.21,0.38,4.2271148553,4.2055,0.3715,4.2218766562,0.0555,-0.0085,0.0561471282,4.15,0.38,4.1673612754
2019-04-08 18:00:00,4.263,0.393,4.2810767337,0.053,-0.007,0.0534602656,4.21,0.4,4.2289596829,4.203,0.393,4.2213336755,0.053,-0.007,0.0534602656,4.15,0.4,4.1692325433
2019-04-08 18:30:00,4.2625,0.2655,4.2707606465,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.21,0.27,4.2186490729,4.2025,0.2655,4.2108783526,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.15,0.27,4.1587738578
2019-04-08 19:00:00,4.2905,0.3055,4.3013626329,0.0505,-0.0045000000000000005,0.0507000986,4.24,0.31,4.2513174429,4.2405,0.3055,4.2514903857,0.0505,-0.0045000000000000005,0.0507000986,4.19,0.31,4.2014521299
2019-04-08 19:30:00,4.25,0.304,4.2608585989,0.05,-0.006,0.0503587132,4.2,0.31,4.211424937,4.2,0.304,4.2109875326,0.05,-0.006,0.0503587132,4.15,0.31,4.1615622067
2019-04-08 20:00:00,4.2485,0.3255,4.2609508915,0.0485,-0.0045000000000000005,0.0487083155,4.2,0.33,4.2129443386,4.1985,0.3255,4.2110987284,0.0485,-0.0045000000000000005,0.0487083155,4.15,0.33,4.1630998066
2019-04-08 20:30:00,4.2485,0.28300000000000003,4.2579151295,0.0485,-0.007,0.049002551000000005,4.2,0.29,4.21,4.1985,0.28300000000000003,4.2080270021,0.0485,-0.007,0.049002551000000005,4.15,0.29,4.1601201906
2019-04-08 21:00:00,4.17,0.28450000000000003,4.1796937986,0.05,-0.0055000000000000005,0.0503015904,4.12,0.29,4.1301937001,4.12,0.28450000000000003,4.129811164,0.05,-0.0055000000000000005,0.0503015904,4.07,0.29,4.080318615
2019-04-08 21:30:00,4.4195,0.3035,4.4299088591,0.0495,-0.006500000000000001,0.0499249437,4.37,0.31,4.3809816252000005,4.3595,0.3035,4.3700517731,0.0495,-0.006500000000000001,0.0499249437,4.31,0.31,4.3211341104
2019-04-08 22:00:00,4.042,0.225,4.0482575264,0.052000000000000005,-0.005,0.0522398315,3.99,0.23,3.996623575,3.992,0.225,3.9983357788,0.052000000000000005,-0.005,0.0522398315,3.94,0.23,3.9467074885
2019-04-08 22:30:00,3.7880000000000003,0.223,3.7945583406,0.048,-0.007,0.0485077313,3.74,0.23,3.7470655185,3.738,0.223,3.7446459112,0.048,-0.007,0.0485077313,3.69,0.23,3.697161073
2019-04-08 23:00:00,3.452,0.20400000000000001,3.4580225563,0.052000000000000005,-0.006,0.0523450093,3.4,0.21,3.4064791207000003,3.402,0.20400000000000001,3.4081109137,0.052000000000000005,-0.006,0.0523450093,3.35,0.21,3.356575636
2019-04-08 23:30:00,3.191,0.20450000000000002,3.1975461295,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.14,0.21,3.1470144582,3.141,0.20450000000000002,3.1476501156,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.09,0.21,3.0971277016
2019-04-09 00:00:00,3.026,-0.038,3.0262385894,0.046,-0.008,0.0466904701,2.98,-0.03,2.9801510029,2.946,-0.038,2.9462450679,0.046,-0.008,0.0466904701,2.9,-0.03,2.9001551683
2019-04-09 00:30:00,2.872,0.1645,2.8767071888,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.8200000000000003,0.17,2.8251194665,2.832,0.1645,2.8367735634,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.7800000000000002,0.17,2.7851929914999998
2019-04-09 01:00:00,2.822,0.1645,2.8267904503,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.77,0.17,2.7752117036,2.792,0.1645,2.796841835,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.74,0.17,2.7452686572
2019-04-09 01:30:00,2.9975,0.732,3.085584264,0.0475,-0.008,0.0481689734,2.95,0.74,3.041397705,3.0575,0.732,3.1439036642,0.0475,-0.008,0.0481689734,3.01,0.74,3.0996290101
2019-04-09 02:00:00,3.312,0.895,3.4307971377,0.052000000000000005,-0.005,0.0522398315,3.26,0.9,3.3819520990000003,3.392,0.895,3.508089081,0.052000000000000005,-0.005,0.0522398315,3.34,0.9,3.4591328393
2019-04-09 02:30:00,3.312,0.9245000000000001,3.4386108023,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.26,0.93,3.3900589965,3.392,0.9245000000000001,3.5157309695,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.34,0.93,3.4670592726000002
2019-04-09 03:00:00,3.249,0.5735,3.2992276748,0.049,-0.006500000000000001,0.049429242400000004,3.2,0.58,3.2521377585,3.269,0.5735,3.3189250142,0.049,-0.006500000000000001,0.049429242400000004,3.22,0.58,3.2718190659
2019-04-09 03:30:00,3.2,0.14350000000000002,3.2032159231,0.05,-0.006500000000000001,0.0504207299,3.15,0.15,3.1535694062,3.16,0.14350000000000002,3.1632565893,0.05,-0.006500000000000001,0.0504207299,3.11,0.15,3.113615262
2019-04-09 04:00:00,3.172,0.145,3.1753124256,0.052000000000000005,-0.005,0.0522398315,3.12,0.15,3.1236036881,3.132,0.145,3.1353546849,0.052000000000000005,-0.005,0.0522398315,3.08,0.15,3.0836504341
2019-04-09 04:30:00,3.1015,0.145,3.1048876389,0.051500000000000004,-0.005,0.051742149200000004,3.05,0.15,3.0536862969,3.0515,0.145,3.0549430846,0.051500000000000004,-0.005,0.051742149200000004,3.0,0.15,3.0037476592
2019-04-09 05:00:00,3.0575,0.14200000000000002,3.060795689,0.0475,-0.008,0.0481689734,3.01,0.15,3.0137352239,3.0175,0.14200000000000002,3.0208393287,0.0475,-0.008,0.0481689734,2.9699999999999998,0.15,2.9737854664
2019-04-09 05:30:00,3.1215,0.145,3.1248659571,0.051500000000000004,-0.005,0.051742149200000004,3.07,0.15,3.0736623107,3.0815,0.145,3.0849096016,0.051500000000000004,-0.005,0.051742149200000004,3.03,0.15,3.0337105992
2019-04-09 06:00:00,3.3015,0.20500000000000002,3.3078584084,0.051500000000000004,-0.005,0.051742149200000004,3.25,0.21,3.2567775484,3.2615,0.20500000000000002,3.2679362371,0.051500000000000004,-0.005,0.051742149200000004,3.21,0.21,3.2168618248
2019-04-09 06:30:00,3.6775,0.28200000000000003,3.6882963886,0.0475,-0.008,0.0481689734,3.63,0.29,3.6415655974,3.6475,0.28200000000000003,3.6583849237,0.0475,-0.008,0.0481689734,3.6,0.29,3.6116616674
2019-04-09 07:00:00,4.0815,0.355,4.0969094754,0.051500000000000004,-0.005,0.051742149200000004,4.03,0.36,4.046047454,4.0315,0.355,4.0470998567,0.051500000000000004,-0.005,0.051742149200000004,3.98,0.36,3.9962482405
2019-04-09 07:30:00,4.4515,0.385,4.4681178644,0.051500000000000004,-0.005,0.051742149200000004,4.4,0.39,4.4172502759,4.4115,0.385,4.4282679741,0.051500000000000004,-0.005,0.051742149200000004,4.36,0.39,4.3774079088
2019-04-09 08:00:00,4.7405,0.455,4.762285717,0.0505,-0.005,0.0507469211,4.69,0.46,4.7125046419,4.6805,0.455,4.7025636891,0.0505,-0.005,0.0507469211,4.63,0.46,4.652794859
2019-04-09 08:30:00,5.0385,0.583,5.0721170383,0.0485,-0.007,0.049002551000000005,4.99,0.59,5.0247587007,4.9885,0.583,5.022451717,0.0485,-0.007,0.049002551000000005,4.94,0.59,4.975108039
2019-04-09 09:00:00,4.5215,0.5155000000000001,4.5507914147,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.47,0.52,4.5001444421,4.4615,0.5155000000000001,4.4911827507,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.41,0.52,4.4405517675
2019-04-09 09:30:00,4.5615,0.4555,4.5841861328,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.51,0.46,4.5333982838,4.5015,0.4555,4.5244869875,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.45,0.46,4.4737121052
2019-04-09 10:00:00,4.5585,0.4535,4.5810025649,0.0485,-0.006500000000000001,0.0489336285,4.51,0.46,4.5333982838,4.4985,0.4535,4.5213011954999995,0.0485,-0.006500000000000001,0.0489336285,4.45,0.46,4.4737121052
2019-04-09 10:30:00,4.51,0.41350000000000003,4.5289162335,0.05,-0.006500000000000001,0.0504207299,4.46,0.42,4.4797321348,4.45,0.41350000000000003,4.469170197,0.05,-0.006500000000000001,0.0504207299,4.4,0.42,4.42
2019-04-09 11:00:00,4.5120000000000005,0.48450000000000004,4.5379383259,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.46,0.49,4.4868363019,4.452,0.48450000000000004,4.4782858607,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.4,0.49,4.4272000181
2019-04-09 11:30:00,4.3925,0.484,4.4190850014,0.052500000000000005,-0.006,0.0528417449,4.34,0.49,4.3675736971,4.3425,0.484,4.3693892308,0.052500000000000005,-0.006,0.0528417449,4.29,0.49,4.3178930047
2019-04-09 12:00:00,4.4215,0.454,4.444747265,0.051500000000000004,-0.006,0.0518483365,4.37,0.46,4.3941438301,4.3715,0.454,4.3950117463,0.051500000000000004,-0.006,0.0518483365,4.32,0.46,4.3444217107
2019-04-09 12:30:00,4.5085,0.4525,4.5311509024,0.0485,-0.007500000000000001,0.0490764709,4.46,0.46,4.4836592199,4.4485,0.4525,4.4714548527,0.0485,-0.007500000000000001,0.0490764709,4.4,0.46,4.4239801085
2019-04-09 13:00:00,4.57,0.49350000000000005,4.5965685299,0.05,-0.006500000000000001,0.0504207299,4.52,0.5,4.5475707801,4.51,0.49350000000000005,4.5369199078,0.05,-0.006500000000000001,0.0504207299,4.46,0.5,4.4879393935
2019-04-09 13:30:00,4.452,0.465,4.4762181582,0.052000000000000005,-0.005,0.0522398315,4.4,0.47000000000000003,4.4250310733,4.402,0.465,4.426491726,0.052000000000000005,-0.005,0.0522398315,4.35,0.47000000000000003,4.3753171314
2019-04-09 14:00:00,4.393,0.464,4.4174364738000005,0.053,-0.006,0.0533385414,4.34,0.47000000000000003,4.3653751271,4.333,0.464,4.3577729404,0.053,-0.006,0.0533385414,4.28,0.47000000000000003,4.305728742
2019-04-09 14:30:00,4.312,0.48250000000000004,4.3389111825,0.052000000000000005,-0.007500000000000001,0.0525380814,4.26,0.49,4.2880881521,4.2620000000000005,0.48250000000000004,4.2892249008,0.052000000000000005,-0.007500000000000001,0.0525380814,4.21,0.49,4.2384195168
