Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-09 15:00:00,4.2105,0.432,4.2326037199,0.0505,-0.008,0.0511297369,4.16,0.44,4.1832045133,4.1605,0.432,4.1828679456,0.0505,-0.008,0.0511297369,4.11,0.44,4.1334852123
2019-04-09 15:30:00,4.025,0.393,4.0441406998,0.055,-0.007,0.055443665100000004,3.9699999999999998,0.4,3.9901002494,3.975,0.393,3.9943803024,0.055,-0.007,0.055443665100000004,3.92,0.4,3.9403553139
2019-04-09 16:00:00,3.993,0.3435,4.007747653,0.063,-0.006500000000000001,0.06333442980000001,3.93,0.35000000000000003,3.9455544604,3.933,0.3435,3.9479717894,0.063,-0.006500000000000001,0.06333442980000001,3.87,0.35000000000000003,3.885794642
2019-04-09 16:30:00,4.1095,0.393,4.1282489327,0.059500000000000004,-0.007,0.059910349700000004,4.05,0.4,4.069705149,4.0595,0.393,4.0784787912,0.059500000000000004,-0.007,0.059910349700000004,4.0,0.4,4.0199502484
2019-04-09 17:00:00,4.181,0.3935,4.1994765448,0.061,-0.006500000000000001,0.061345334,4.12,0.4,4.139371933,4.121,0.3935,4.139744346,0.061,-0.006500000000000001,0.061345334,4.06,0.4,4.0796568483
2019-04-09 17:30:00,4.2385,0.3335,4.2516002281,0.0585,-0.006500000000000001,0.0588600034,4.18,0.34,4.1938049549,4.1785,0.3335,4.1917877451,0.0585,-0.006500000000000001,0.0588600034,4.12,0.34,4.1340053217
2019-04-09 18:00:00,4.2805,0.28250000000000003,4.2898119423,0.0505,-0.007500000000000001,0.051053893100000004,4.23,0.29,4.2399292447,4.2305,0.28250000000000003,4.2399217564,0.0505,-0.007500000000000001,0.051053893100000004,4.18,0.29,4.1900477324
2019-04-09 18:30:00,4.381,0.234,4.3872448074,0.051000000000000004,-0.006,0.0513517283,4.33,0.24,4.3366461696,4.331,0.234,4.3373167973,0.051000000000000004,-0.006,0.0513517283,4.28,0.24,4.2867236907
2019-04-09 19:00:00,4.382,0.274,4.3905580511,0.052000000000000005,-0.006,0.0523450093,4.33,0.28,4.3390436734,4.332,0.274,4.3406566324,0.052000000000000005,-0.006,0.0523450093,4.28,0.28,4.2891490998
2019-04-09 19:30:00,4.3475,0.273,4.3560630448,0.0475,-0.007,0.0480130191,4.3,0.28,4.309106636,4.2875,0.273,4.2961826369,0.0475,-0.007,0.0480130191,4.24,0.28,4.2492352253
2019-04-09 20:00:00,4.7715,0.3745,4.7861740984,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.72,0.38,4.7352719035,4.7215,0.3745,4.7363290110000005,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.67,0.38,4.6854348784
2019-04-09 20:30:00,4.8575,0.422,4.8757963709,0.0475,-0.008,0.0481689734,4.8100000000000005,0.43,4.8291821254,4.8075,0.422,4.8259859355,0.0475,-0.008,0.0481689734,4.76,0.43,4.7793828053
2019-04-09 21:00:00,4.802,0.42450000000000004,4.8207265272,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.75,0.43,4.7694234452,4.742,0.42450000000000004,4.760962534,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.69,0.43,4.7096709015
2019-04-09 21:30:00,4.588,0.343,4.6008035168,0.048,-0.007,0.0485077313,4.54,0.35000000000000003,4.5534712034,4.5280000000000005,0.343,4.5409726932,0.048,-0.007,0.0485077313,4.48,0.35000000000000003,4.4936510768
2019-04-09 22:00:00,4.1915,0.21450000000000002,4.1969849297,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.14,0.22,4.1458412898,4.1415,0.21450000000000002,4.1470510607,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.09,0.22,4.0959125967
2019-04-09 22:30:00,3.8905000000000003,0.21450000000000002,3.896408667,0.0505,-0.0055000000000000005,0.050798622,3.84,0.22,3.8462969204,3.8405,0.21450000000000002,3.8464854738,0.0505,-0.0055000000000000005,0.050798622,3.79,0.22,3.7963798545
2019-04-09 23:00:00,3.589,0.212,3.5952559019,0.049,-0.008,0.0496487663,3.54,0.22,3.5468295702,3.539,0.212,3.54534413,0.049,-0.008,0.0496487663,3.49,0.22,3.4969272226
2019-04-09 23:30:00,3.2720000000000002,0.1545,3.2756456234,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.22,0.16,3.2239727046,3.222,0.1545,3.2257021329,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.17,0.16,3.1740352865
2019-04-10 00:00:00,3.058,0.152,3.061775302,0.048,-0.008,0.0486621002,3.01,0.16,3.014249492,3.018,0.152,3.0218252762,0.048,-0.008,0.0486621002,2.9699999999999998,0.16,2.9743066419
2019-04-10 00:30:00,2.9515000000000002,0.154,2.9555148875,0.051500000000000004,-0.006,0.0518483365,2.9,0.16,2.9044104393,2.9215,0.154,2.9255560582999998,0.051500000000000004,-0.006,0.0518483365,2.87,0.16,2.8744564704
2019-04-10 01:00:00,2.912,0.155,2.9161222540000002,0.052000000000000005,-0.005,0.0522398315,2.86,0.16,2.8644720281,2.872,0.155,2.8761795841,0.052000000000000005,-0.005,0.0522398315,2.8200000000000003,0.16,2.82453536
2019-04-10 01:30:00,3.152,0.1545,3.1557842528,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.1,0.16,3.1041262861,3.112,0.1545,3.1158328341,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.06,0.16,3.0641801514
2019-04-10 02:00:00,3.4975,0.1515,3.5007796989,0.0475,-0.0085,0.0482545335,3.45,0.16,3.4537081521,3.4675000000000002,0.1515,3.4708080471000002,0.0475,-0.0085,0.0482545335,3.42,0.16,3.4237406444
2019-04-10 02:30:00,3.502,0.154,3.5053844297,0.052000000000000005,-0.006,0.0523450093,3.45,0.16,3.4537081521,3.472,0.154,3.4754136444,0.052000000000000005,-0.006,0.0523450093,3.42,0.16,3.4237406444
2019-04-10 03:00:00,3.4495,0.1545,3.4529582245,0.0495,-0.0055000000000000005,0.0498046183,3.4,0.16,3.4037626239,3.3895,0.1545,3.3930193781,0.0495,-0.0055000000000000005,0.0498046183,3.34,0.16,3.3438301392
2019-04-10 03:30:00,3.3495,0.153,3.3529925813,0.0495,-0.007,0.0499924994,3.3,0.16,3.303876511,3.2995,0.153,3.3030454508,0.0495,-0.007,0.0499924994,3.25,0.16,3.253936078
2019-04-10 04:00:00,3.2895,0.152,3.2930099074,0.0495,-0.008,0.0501422975,3.24,0.16,3.2439482117,3.2395,0.152,3.2430640219,0.0495,-0.008,0.0501422975,3.19,0.16,3.1940100188000002
2019-04-10 04:30:00,3.2615,0.1545,3.2651573469,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.21,0.16,3.2139850653,3.2215,0.1545,3.2252027068,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.17,0.16,3.1740352865
2019-04-10 05:00:00,3.202,0.155,3.2057493664,0.052000000000000005,-0.005,0.0522398315,3.15,0.16,3.1540608745,3.162,0.155,3.1657967402000002,0.052000000000000005,-0.005,0.0522398315,3.11,0.16,3.1141130358
2019-04-10 05:30:00,3.2895,0.24350000000000002,3.2985000379000002,0.0495,-0.006500000000000001,0.0499249437,3.24,0.25,3.2496307483,3.2495,0.24350000000000002,3.2586105168,0.0495,-0.006500000000000001,0.0499249437,3.2,0.25,3.2097507691000002
2019-04-10 06:00:00,3.4095,0.182,3.4143541483,0.0495,-0.008,0.0501422975,3.36,0.19,3.3653677362,3.3695,0.182,3.3744116895,0.0495,-0.008,0.0501422975,3.32,0.19,3.3254323027
2019-04-10 06:30:00,3.7515,1.0245,3.8888754801000003,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.7,1.03,3.8406900422,3.8415,1.0245,3.9757669072,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.79,1.03,3.9274673773
2019-04-10 07:00:00,4.1815,0.425,4.2030426182,0.051500000000000004,-0.005,0.051742149200000004,4.13,0.43,4.1523246501,4.1515,0.425,4.1731974851,0.051500000000000004,-0.005,0.051742149200000004,4.1,0.43,4.1224871134
2019-04-10 07:30:00,4.7415,0.5145000000000001,4.7693325005,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.69,0.52,4.7187392383999995,4.6915,0.5145000000000001,4.7196273688,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.64,0.52,4.669047012
2019-04-10 08:00:00,4.877,0.532,4.9059303909,0.047,-0.008,0.0476759898,4.83,0.54,4.8600925917,4.817,0.532,4.8462885799,0.047,-0.008,0.0476759898,4.77,0.54,4.8004687271
2019-04-10 08:30:00,4.622,0.495,4.6484308105,0.052000000000000005,-0.005,0.0522398315,4.57,0.5,4.5972709296000005,4.562,0.495,4.5887764164,0.052000000000000005,-0.005,0.0522398315,4.51,0.5,4.5376315408
2019-04-10 09:00:00,4.532,0.535,4.5634689656,0.052000000000000005,-0.005,0.0522398315,4.48,0.54,4.5124272847,4.472,0.535,4.5038882091,0.052000000000000005,-0.005,0.0522398315,4.42,0.54,4.4528642468
2019-04-10 09:30:00,4.536,0.534,4.5673243809,0.056,-0.006,0.0563205114,4.48,0.54,4.5124272847,4.476,0.534,4.5077413413,0.056,-0.006,0.0563205114,4.42,0.54,4.4528642468
2019-04-10 10:00:00,4.376,0.47450000000000003,4.4016504007,0.066,-0.0055000000000000005,0.06622877020000001,4.31,0.48,4.3366461696,4.326,0.47450000000000003,4.3519451111,0.066,-0.0055000000000000005,0.06622877020000001,4.26,0.48,4.2869569627
2019-04-10 10:30:00,4.2355,0.524,4.2677905584,0.0755,-0.006,0.0757380354,4.16,0.53,4.1936261159,4.1855,0.524,4.218173331,0.0755,-0.006,0.0757380354,4.11,0.53,4.1440318532
2019-04-10 11:00:00,4.1805,0.523,4.2130878522,0.0805,-0.007,0.0808037747,4.1,0.53,4.1341141736,4.1405,0.523,4.1734002025,0.0805,-0.007,0.0808037747,4.06,0.53,4.0944474597
2019-04-10 11:30:00,3.901,0.5235000000000001,3.9359691627,0.091,-0.006500000000000001,0.0912318475,3.81,0.53,3.8466868861,3.851,0.5235000000000001,3.8864190780000003,0.091,-0.006500000000000001,0.0912318475,3.76,0.53,3.7971699988000003
2019-04-10 12:00:00,3.708,0.5505,3.748641654,0.108,-0.0095,0.108417019,3.6,0.56,3.6432952118,3.658,0.5505,3.6991910264,0.108,-0.0095,0.108417019,3.55,0.56,3.5938976057
2019-04-10 12:30:00,3.7695,0.5515,3.8096302314,0.11950000000000001,-0.0085,0.1198019199,3.65,0.56,3.6927090327,3.7095000000000002,0.5515,3.7502723234,0.11950000000000001,-0.0085,0.1198019199,3.59,0.56,3.6334143722
2019-04-10 13:00:00,3.7735000000000003,0.5125000000000001,3.8081437079000002,0.12350000000000001,-0.007500000000000001,0.12372752320000001,3.65,0.52,3.6868550283,3.7135,0.5125000000000001,3.7486982407,0.12350000000000001,-0.007500000000000001,0.12372752320000001,3.59,0.52,3.6274646794
2019-04-10 13:30:00,3.525,0.512,3.5619894722,0.115,-0.008,0.115277925,3.41,0.52,3.4494202411,3.465,0.512,3.5026231599,0.115,-0.008,0.115277925,3.35,0.52,3.390117992
2019-04-10 14:00:00,3.393,0.512,3.4314126828,0.113,-0.008,0.1132828319,3.2800000000000002,0.52,3.3209637156,3.343,0.512,3.3819806327,0.113,-0.008,0.1132828319,3.23,0.52,3.2715898276
2019-04-10 14:30:00,3.269,0.48250000000000004,3.3044163252,0.109,-0.007500000000000001,0.1092577228,3.16,0.49,3.1977648444,3.229,0.48250000000000004,3.2648502646,0.109,-0.007500000000000001,0.1092577228,3.12,0.49,3.1582431825
2019-04-10 15:00:00,3.271,0.522,3.3123896208,0.111,-0.008,0.1112879149,3.16,0.53,3.2041379496,3.231,0.522,3.272895507,0.111,-0.008,0.1112879149,3.12,0.53,3.164695878
2019-04-10 15:30:00,3.0965,0.8825000000000001,3.2198010032,0.10650000000000001,-0.007500000000000001,0.1067637579,2.99,0.89,3.119647416,3.1265,0.8825000000000001,3.248662571,0.10650000000000001,-0.007500000000000001,0.1067637579,3.02,0.89,3.1484122983
2019-04-10 16:00:00,3.1705,1.1625,3.3769033891999998,0.1005,-0.007500000000000001,0.1007794622,3.07,1.17,3.2853919097,3.2505,1.1625,3.4521234769,0.1005,-0.007500000000000001,0.1007794622,3.15,1.17,3.3602678465
2019-04-10 16:30:00,3.3415,1.1625,3.5379412799,0.0915,-0.007500000000000001,0.0918068625,3.25,1.17,3.4541858665,3.4215,1.1625,3.6135949552,0.0915,-0.007500000000000001,0.0918068625,3.33,1.17,3.5295608792
2019-04-10 17:00:00,3.531,1.163,3.7175973424,0.081,-0.007,0.0813019065,3.45,1.17,3.6429932748000002,3.621,1.163,3.8031841922,0.081,-0.007,0.0813019065,3.54,1.17,3.7283374311
2019-04-10 17:30:00,3.667,1.1095,3.8311720465,0.067,-0.0105,0.0678177705,3.6,1.12,3.7701989337,3.757,1.1095,3.9174021047,0.067,-0.0105,0.0678177705,3.69,1.12,3.8562287277
2019-04-10 18:00:00,3.825,1.0625,3.9698276096000003,0.065,-0.007500000000000001,0.0654312616,3.76,1.07,3.9092838219,3.915,1.0625,4.0566157385,0.065,-0.007500000000000001,0.0654312616,3.85,1.07,3.9959229222
2019-04-10 18:30:00,3.9035,0.8905000000000001,4.0037860208,0.053500000000000006,-0.0095,0.0543369119,3.85,0.9,3.9537956447,3.9835000000000003,0.8905000000000001,4.0818209784,0.053500000000000006,-0.0095,0.0543369119,3.93,0.9,4.0317365985
2019-04-10 19:00:00,4.13,0.3215,4.1424946892,0.05,-0.0085,0.050717354000000006,4.08,0.33,4.0933238328,4.07,0.3215,4.0826783182,0.05,-0.0085,0.050717354000000006,4.02,0.33,4.0335220342
2019-04-10 19:30:00,4.1785,0.323,4.1909654317,0.0485,-0.007,0.049002551000000005,4.13,0.33,4.1431630429,4.1185,0.323,4.1311464813,0.0485,-0.007,0.049002551000000005,4.07,0.33,4.0833564625
2019-04-10 20:00:00,4.6695,0.4025,4.6868151766,0.0495,-0.007500000000000001,0.050064957800000004,4.62,0.41000000000000003,4.6381569616,4.6195,0.4025,4.637001887,0.0495,-0.007500000000000001,0.050064957800000004,4.57,0.41000000000000003,4.588354825
2019-04-10 20:30:00,4.751,0.403,4.7680614509,0.051000000000000004,-0.007,0.0514781507,4.7,0.41000000000000003,4.7178490862,4.7010000000000005,0.403,4.7182422575,0.051000000000000004,-0.007,0.0514781507,4.65,0.41000000000000003,4.668040274
2019-04-10 21:00:00,4.7085,0.402,4.7256297199,0.0485,-0.008,0.049155365900000005,4.66,0.41000000000000003,4.6780017101,4.6485,0.402,4.6658500029,0.0485,-0.008,0.049155365900000005,4.6,0.41000000000000003,4.6182355938
2019-04-10 21:30:00,4.531,0.334,4.5432936291,0.051000000000000004,-0.006,0.0513517283,4.48,0.34,4.4928832613,4.471,0.334,4.4834581519,0.051000000000000004,-0.006,0.0513517283,4.42,0.34,4.4330576355
2019-04-10 22:00:00,4.1505,0.2315,4.1569511063,0.0505,-0.0085,0.0512103505,4.1,0.24,4.1070183832,4.1005,0.2315,4.1070296444,0.0505,-0.0085,0.0512103505,4.05,0.24,4.0571048791
2019-04-10 22:30:00,3.8605,0.2335,3.8675551063,0.0505,-0.006500000000000001,0.0509165985,3.81,0.24,3.8175515714,3.8105,0.2335,3.8176475086,0.0505,-0.006500000000000001,0.0509165985,3.76,0.24,3.7676517886000003
2019-04-10 23:00:00,3.5105,0.2015,3.5162782171,0.0505,-0.0085,0.0512103505,3.46,0.21,3.4663669742,3.4605,0.2015,3.4663615651,0.0505,-0.0085,0.0512103505,3.41,0.21,3.4164601564
2019-04-10 23:30:00,3.2225,0.1645,3.2266959107,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.17,0.17,3.1745550869,3.1825,0.1645,3.1867485781,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.13,0.17,3.1346132138
2019-04-11 00:00:00,3.0485,0.1605,3.0527221459,0.0485,-0.0095,0.049421655200000005,3.0,0.17,3.0048128061,3.0085,0.1605,3.0127782029,0.0485,-0.0095,0.049421655200000005,2.96,0.17,2.9648777378
2019-04-11 00:30:00,2.833,0.6945,2.9168851966,0.053,-0.0055000000000000005,0.053284613200000004,2.7800000000000002,0.7000000000000001,2.8667751917,2.883,0.6945,2.9654711683,0.053,-0.0055000000000000005,0.053284613200000004,2.83,0.7000000000000001,2.9152872929
2019-04-11 01:00:00,2.759,0.8805000000000001,2.8960941369,0.049,-0.0095,0.0499124233,2.71,0.89,2.8524024961,2.849,0.8805000000000001,2.9819592972,0.049,-0.0095,0.0499124233,2.8,0.89,2.9380435667
2019-04-11 01:30:00,3.0205,0.8835000000000001,3.1470609305,0.0505,-0.006500000000000001,0.0509165985,2.9699999999999998,0.89,3.1004838332,3.1105,0.8835000000000001,3.2335402425,0.0505,-0.006500000000000001,0.0509165985,3.06,0.89,3.1868009037
2019-04-11 02:00:00,3.371,0.884,3.4849816355,0.051000000000000004,-0.006,0.0513517283,3.32,0.89,3.4372227161,3.461,0.884,3.5721110005,0.051000000000000004,-0.006,0.0513517283,3.41,0.89,3.5242304124
2019-04-11 02:30:00,3.4095,0.881,3.5214842396,0.0495,-0.009000000000000001,0.0503115295,3.36,0.89,3.4758739908000003,3.4795,0.881,3.5893009417,0.0495,-0.009000000000000001,0.0503115295,3.43,0.89,3.5435857546
2019-04-11 03:00:00,3.3225,0.8845000000000001,3.4382185067,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.27,0.89,3.3889526406,3.4025,0.8845000000000001,3.5155862241999998,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.35,0.89,3.466208303
2019-04-11 03:30:00,3.278,0.881,3.3943254116,0.048,-0.009000000000000001,0.0488364618,3.23,0.89,3.3503731136,3.358,0.881,3.4716458633,0.048,-0.009000000000000001,0.0488364618,3.31,0.89,3.4275647332
2019-04-11 04:00:00,3.2305,0.8845000000000001,3.3493985281,0.0505,-0.0055000000000000005,0.050798622,3.18,0.89,3.3021962389,3.3205,0.8845000000000001,3.4362858582999998,0.0505,-0.0055000000000000005,0.050798622,3.27,0.89,3.3889526406
2019-04-11 04:30:00,3.182,0.885,3.3027789814,0.052000000000000005,-0.005,0.0522398315,3.13,0.89,3.2540743692,3.262,0.885,3.3799214488000002,0.052000000000000005,-0.005,0.0522398315,3.21,0.89,3.3310959158
2019-04-11 05:00:00,3.1185,0.8815000000000001,3.2406919786,0.0485,-0.0085,0.049239212000000004,3.07,0.89,3.1964042298,3.2185,0.8815000000000001,3.3370322893,0.0485,-0.0085,0.049239212000000004,3.17,0.89,3.2925673873
2019-04-11 05:30:00,3.2625,0.6545000000000001,3.3275030428,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.21,0.66,3.2771481505,3.3025,0.6545000000000001,3.3667308327,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.25,0.66,3.3163383422
2019-04-11 06:00:00,3.4925,0.20450000000000002,3.498482028,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.44,0.21,3.4464039229,3.4425,0.20450000000000002,3.4485687610999998,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.39,0.21,3.3964981967
2019-04-11 06:30:00,3.848,0.271,3.8575309461,0.048,-0.009000000000000001,0.0488364618,3.8,0.28,3.8103018253,3.808,0.271,3.8176308098,0.048,-0.009000000000000001,0.0488364618,3.76,0.28,3.7704111182
2019-04-11 07:00:00,4.2625,0.3345,4.275604811,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.21,0.34,4.2237069027,4.2025,0.3345,4.2157913255,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.15,0.34,4.1639044177
2019-04-11 07:30:00,4.693,0.48450000000000004,4.7179433284000005,0.053,-0.0055000000000000005,0.053284613200000004,4.64,0.49,4.6658011102,4.643,0.48450000000000004,4.6682104976000005,0.053,-0.0055000000000000005,0.053284613200000004,4.59,0.49,4.6160805886
2019-04-11 08:00:00,4.8375,0.5355,4.8670490546,0.0575,-0.0045000000000000005,0.0576758182,4.78,0.54,4.8104053883,4.7775,0.5355,4.807417862,0.0575,-0.0045000000000000005,0.0576758182,4.72,0.54,4.7507894081
2019-04-11 08:30:00,4.907,0.5355,4.936133026,0.067,-0.0045000000000000005,0.0671509494,4.84,0.54,4.8700308007,4.8469999999999995,0.5355,4.8764914898,0.067,-0.0045000000000000005,0.0671509494,4.78,0.54,4.8104053883
2019-04-11 09:00:00,4.7645,0.614,4.8039001082,0.0745,-0.006,0.0747412202,4.69,0.62,4.7308033144,4.7145,0.614,4.7543144879,0.0745,-0.006,0.0747412202,4.64,0.62,4.6812391522
2019-04-11 09:30:00,4.3365,0.533,4.3691327801,0.08650000000000001,-0.007,0.0867827748,4.25,0.54,4.2841685308,4.2865,0.533,4.3195105336,0.08650000000000001,-0.007,0.0867827748,4.2,0.54,4.2345719973
2019-04-11 10:00:00,4.021,0.47400000000000003,4.0488414392,0.091,-0.006,0.0911975877,3.93,0.48,3.9592044655,3.981,0.47400000000000003,4.00911923,0.091,-0.006,0.0911975877,3.89,0.48,3.9195025195
2019-04-11 10:30:00,3.8535,0.424,3.8767561504,0.0935,-0.006,0.0936923156,3.76,0.43,3.784507894,3.8035,0.424,3.8270600008,0.0935,-0.006,0.0936923156,3.71,0.43,3.7348360071
2019-04-11 11:00:00,3.7995,0.533,3.836702914,0.0995,-0.007,0.0997459272,3.7,0.54,3.7391977749,3.7395,0.533,3.7772939057,0.0995,-0.007,0.0997459272,3.64,0.54,3.6798369529
2019-04-11 11:30:00,3.5815,0.513,3.6180535167,0.1115,-0.007,0.11171951490000001,3.47,0.52,3.5087462148,3.5415,0.513,3.5784621348,0.1115,-0.007,0.11171951490000001,3.43,0.52,3.4691929897
2019-04-11 12:00:00,3.4475,0.5125000000000001,3.4853855597,0.11750000000000001,-0.007500000000000001,0.11773911840000001,3.33,0.52,3.3703560643,3.4075,0.5125000000000001,3.4458253728,0.11750000000000001,-0.007500000000000001,0.11773911840000001,3.29,0.52,3.3308407347
2019-04-11 12:30:00,3.3970000000000002,0.5125000000000001,3.4354425115,0.117,-0.007500000000000001,0.11724013820000001,3.2800000000000002,0.52,3.3209637156,3.347,0.5125000000000001,3.3860102259,0.117,-0.007500000000000001,0.11724013820000001,3.23,0.52,3.2715898276
2019-04-11 13:00:00,3.399,0.552,3.4435308914,0.11900000000000001,-0.008,0.1192686044,3.2800000000000002,0.56,3.3274614949,3.349,0.552,3.3941869424,0.11900000000000001,-0.008,0.1192686044,3.23,0.56,3.2781854737
2019-04-11 13:30:00,3.3085,0.5525,3.3543149077,0.11850000000000001,-0.007500000000000001,0.1187371046,3.19,0.56,3.2387806347,3.2585,0.5525,3.3050080938,0.11850000000000001,-0.007500000000000001,0.1187371046,3.14,0.56,3.1895454222
2019-04-11 14:00:00,3.1665,0.502,3.2060452664,0.1165,-0.008,0.1167743551,3.05,0.51,3.0923453882,3.1165,0.502,3.1566717045,0.1165,-0.008,0.1167743551,3.0,0.51,3.0430412419
2019-04-11 14:30:00,3.1335,0.502,3.1734565146,0.1135,-0.008,0.113781589,3.02,0.51,3.062760193,3.0935,0.502,3.1339665362,0.1135,-0.008,0.113781589,2.98,0.51,3.0233259831
2019-04-11 15:00:00,3.1295,0.5025000000000001,3.1695861717,0.1095,-0.007500000000000001,0.1097565488,3.02,0.51,3.062760193,3.0895,0.5025000000000001,3.1300984809,0.1095,-0.007500000000000001,0.1097565488,2.98,0.51,3.0233259831
2019-04-11 15:30:00,3.124,0.5005000000000001,3.163838847,0.10400000000000001,-0.0095,0.10443299290000001,3.02,0.51,3.062760193,3.084,0.5005000000000001,3.1243489322,0.10400000000000001,-0.0095,0.10443299290000001,2.98,0.51,3.0233259831
2019-04-11 16:00:00,3.208,0.4625,3.2411680379,0.098,-0.007500000000000001,0.0982865708,3.11,0.47000000000000003,3.1453139748,3.168,0.4625,3.2015824603,0.098,-0.007500000000000001,0.0982865708,3.07,0.47000000000000003,3.1057688259
2019-04-11 16:30:00,3.3785,0.443,3.4074200284,0.08850000000000001,-0.007,0.0887764045,3.29,0.45,3.3206324699,3.3385,0.443,3.3677635383,0.08850000000000001,-0.007,0.0887764045,3.25,0.45,3.2810059433
2019-04-11 17:00:00,3.5620000000000003,0.41350000000000003,3.5859205581999998,0.082,-0.006500000000000001,0.0822572185,3.48,0.42,3.5052532006,3.5220000000000002,0.41350000000000003,3.5461903855,0.082,-0.006500000000000001,0.0822572185,3.44,0.42,3.4655446901999998
2019-04-11 17:30:00,3.729,0.36150000000000004,3.7464814493,0.069,-0.0085,0.0695215794,3.66,0.37,3.6786546454,3.689,0.36150000000000004,3.7066701027,0.069,-0.0085,0.0695215794,3.62,0.37,3.6388597115
2019-04-11 18:00:00,3.802,0.362,3.8191946795,0.062,-0.008,0.0625139984,3.74,0.37,3.758257575,3.762,0.362,3.7793766682000003,0.062,-0.008,0.0625139984,3.7,0.37,3.7184539798
2019-04-11 18:30:00,3.852,0.252,3.8602341898,0.052000000000000005,-0.008,0.052611785800000005,3.8,0.26,3.8088843511,3.8120000000000003,0.252,3.8203204054,0.052000000000000005,-0.008,0.052611785800000005,3.76,0.26,3.7689786415
2019-04-11 19:00:00,3.9985,0.3025,4.0099262462,0.0485,-0.007500000000000001,0.0490764709,3.95,0.31,3.9621458832,3.9485,0.3025,3.960070517,0.0485,-0.007500000000000001,0.0490764709,3.9,0.31,3.9123011132
2019-04-11 19:30:00,3.9985,0.2735,4.0078428737,0.0485,-0.006500000000000001,0.0489336285,3.95,0.28,3.9599116152000002,3.9485,0.2735,3.9579609018,0.0485,-0.006500000000000001,0.0489336285,3.9,0.28,3.910038363
2019-04-11 20:00:00,4.5285,0.372,4.543753542,0.0485,-0.008,0.049155365900000005,4.48,0.38,4.4960871878,4.4785,0.372,4.4939232581,0.0485,-0.008,0.049155365900000005,4.43,0.38,4.4462680981
2019-04-11 20:30:00,4.6690000000000005,0.3725,4.6838357411,0.049,-0.007500000000000001,0.0495706566,4.62,0.38,4.6356013634,4.609,0.3725,4.6240282493,0.049,-0.007500000000000001,0.0495706566,4.5600000000000005,0.38,4.5758059399
2019-04-11 21:00:00,4.569,0.312,4.5796402697000005,0.049,-0.008,0.0496487663,4.52,0.32,4.5313132754000005,4.519,0.312,4.5297577198,0.049,-0.008,0.0496487663,4.47,0.32,4.4814395009
2019-04-11 21:30:00,4.4475,0.28250000000000003,4.4564630033,0.0475,-0.007500000000000001,0.0480884602,4.4,0.29,4.4095464619,4.3875,0.28250000000000003,4.3965853227,0.0475,-0.007500000000000001,0.0480884602,4.34,0.29,4.349678149
2019-04-11 22:00:00,4.169,0.28350000000000003,4.1786281541,0.049,-0.006500000000000001,0.049429242400000004,4.12,0.29,4.1301937001,4.119,0.28350000000000003,4.1287447548,0.049,-0.006500000000000001,0.049429242400000004,4.07,0.29,4.080318615
2019-04-11 22:30:00,3.8005,0.773,3.8783152592,0.0505,-0.007,0.0509828403,3.75,0.78,3.8302610877000003,3.8605,0.773,3.9371295699,0.0505,-0.007,0.0509828403,3.81,0.78,3.8890230136
2019-04-11 23:00:00,3.478,0.9115000000000001,3.5954577247,0.048,-0.0085,0.0487467948,3.43,0.92,3.5512392203000003,3.558,0.9115000000000001,3.6729002505,0.048,-0.0085,0.0487467948,3.51,0.92,3.6285672103
2019-04-11 23:30:00,3.2315,0.404,3.2566559919999998,0.051500000000000004,-0.006,0.0518483365,3.18,0.41000000000000003,3.2063218803,3.2415,0.404,3.2665789827,0.051500000000000004,-0.006,0.0518483365,3.19,0.41000000000000003,3.2162400408
2019-04-12 00:00:00,3.068,0.132,3.070838322,0.048,-0.008,0.0486621002,3.02,0.14,3.0232432916,3.028,0.132,3.030875781,0.048,-0.008,0.0486621002,2.98,0.14,2.983286778
2019-04-12 00:30:00,2.9515000000000002,0.134,2.9545402773,0.051500000000000004,-0.006,0.0518483365,2.9,0.14,2.9033773437,2.9115,0.134,2.9145820026,0.051500000000000004,-0.006,0.0518483365,2.86,0.14,2.8634245232
2019-04-12 01:00:00,2.88,0.1335,2.8830924803,0.05,-0.006500000000000001,0.0504207299,2.83,0.14,2.8334607814,2.84,0.1335,2.8431359887000003,0.05,-0.006500000000000001,0.0504207299,2.79,0.14,2.7935103365
2019-04-12 01:30:00,3.0795,0.1315,3.0823063605,0.0495,-0.0085,0.050224496,3.03,0.14,3.0332325991,3.0395,0.1315,3.0423432581,0.0495,-0.0085,0.050224496,2.99,0.14,2.9932757975
2019-04-12 02:00:00,3.3615,0.844,3.465835866,0.051500000000000004,-0.006,0.0518483365,3.31,0.85,3.41739667,3.4415,0.844,3.5434810921,0.051500000000000004,-0.006,0.0518483365,3.39,0.85,3.4949391983
2019-04-12 02:30:00,3.4215,0.884,3.5338531732,0.051500000000000004,-0.006,0.0518483365,3.37,0.89,3.4855415648,3.4915000000000003,0.884,3.6016702028000003,0.051500000000000004,-0.006,0.0518483365,3.44,0.89,3.5532661032
2019-04-12 03:00:00,3.3075,0.8805000000000001,3.4226943334,0.0475,-0.0095,0.0484406854,3.26,0.89,3.3793046622,3.3875,0.8805000000000001,3.5000623566,0.0475,-0.0095,0.0484406854,3.34,0.89,3.4565445173000002
2019-04-12 03:30:00,3.2515,0.8845000000000001,3.3696576236,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.2,0.89,3.3214605221,3.3315,0.8845000000000001,3.4469163755,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.2800000000000002,0.89,3.398602654
2019-04-12 04:00:00,3.1915,0.8845000000000001,3.3117989824,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.14,0.89,3.2636942259,3.2715,0.8845000000000001,3.3889603863,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.22,0.89,3.3407334524
2019-04-12 04:30:00,3.1215,0.8845000000000001,3.2443955523,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.07,0.89,3.1964042298,3.2015000000000002,0.8845000000000001,3.3214368126,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.15,0.89,3.2733163611
2019-04-12 05:00:00,3.0715,0.8845000000000001,3.1963185855,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.02,0.89,3.1484122983,3.1515,0.8845000000000001,3.2732693901,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.1,0.89,3.2252286741
2019-04-12 05:30:00,3.1515,0.884,3.2731343159,0.051500000000000004,-0.006,0.0518483365,3.1,0.89,3.2252286741,3.2315,0.884,3.3502310741,0.051500000000000004,-0.006,0.0518483365,3.18,0.89,3.3021962389
2019-04-12 06:00:00,3.2915,0.9145000000000001,3.4161795181,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.24,0.92,3.3680855096,3.3715,0.9145000000000001,3.4933254214,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.32,0.92,3.44511248
2019-04-12 06:30:00,3.6015,0.964,3.7282835528,0.051500000000000004,-0.006,0.0518483365,3.55,0.97,3.6801358671,3.6915,0.964,3.8152939926,0.051500000000000004,-0.006,0.0518483365,3.64,0.97,3.7670280063
2019-04-12 07:00:00,3.9715,0.5345,4.00730614,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.92,0.54,3.9570190801000003,3.9715,0.5345,4.00730614,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.92,0.54,3.9570190801000003
2019-04-12 07:30:00,4.458,0.3215,4.4695778604,0.048,-0.0085,0.0487467948,4.41,0.33,4.4223297028,4.408,0.3215,4.4197088422,0.048,-0.0085,0.0487467948,4.36,0.33,4.3724706974
2019-04-12 08:00:00,4.7515,0.384,4.7669915303,0.051500000000000004,-0.006,0.0518483365,4.7,0.39,4.7161530934,4.7015,0.384,4.7171557373,0.051500000000000004,-0.006,0.0518483365,4.65,0.39,4.6663261781
2019-04-12 08:30:00,4.912,0.455,4.9330283802,0.052000000000000005,-0.005,0.0522398315,4.86,0.46,4.881721008,4.862,0.455,4.8832436966,0.052000000000000005,-0.005,0.0522398315,4.8100000000000005,0.46,4.8319457778
2019-04-12 09:00:00,4.785,0.49350000000000005,4.8103811959,0.055,-0.006500000000000001,0.055382759100000005,4.73,0.5,4.7563536454,4.735,0.49350000000000005,4.7606477763,0.055,-0.006500000000000001,0.055382759100000005,4.68,0.5,4.7066336165
2019-04-12 09:30:00,4.3415,0.41400000000000003,4.3611945898,0.051500000000000004,-0.006,0.0518483365,4.29,0.42,4.3105104106,4.2815,0.41400000000000003,4.3014693129,0.051500000000000004,-0.006,0.0518483365,4.23,0.42,4.2507999247
2019-04-12 10:00:00,3.8415,0.583,3.8854872603,0.0815,-0.007,0.0818000611,3.76,0.59,3.8060084078000003,3.8315,0.583,3.8756007599,0.0815,-0.007,0.0818000611,3.75,0.59,3.7961296079
2019-04-12 10:30:00,3.4875,1.0825,3.6516383309,0.0975,-0.007500000000000001,0.0977880361,3.39,1.09,3.5609268456,3.5775,1.0825,3.7376881224,0.0975,-0.007500000000000001,0.0977880361,3.48,1.09,3.6467108468
2019-04-12 11:00:00,3.363,1.083,3.5330805255,0.10300000000000001,-0.007,0.1032375901,3.26,1.09,3.4373972712,3.443,1.083,3.609312677,0.10300000000000001,-0.007,0.1032375901,3.34,1.09,3.513360215
2019-04-12 11:30:00,3.2965,0.383,3.3186746225,0.10650000000000001,-0.007,0.106729799,3.19,0.39,3.2137517017,3.2565,0.383,3.2789451429,0.10650000000000001,-0.007,0.106729799,3.15,0.39,3.1740510393
2019-04-12 12:00:00,3.273,0.352,3.2918737825,0.113,-0.008,0.1132828319,3.16,0.36,3.1804402211,3.233,0.352,3.2521059331,0.113,-0.008,0.1132828319,3.12,0.36,3.1407005588
2019-04-12 12:30:00,3.237,0.35250000000000004,3.2561365527,0.107,-0.007500000000000001,0.1072625284,3.13,0.36,3.1506348567,3.187,0.35250000000000004,3.2064349752,0.107,-0.007500000000000001,0.1072625284,3.08,0.36,3.1009675909
2019-04-12 13:00:00,3.23,0.35100000000000003,3.2490153893000002,0.1,-0.009000000000000001,0.1004041832,3.13,0.36,3.1506348567,3.18,0.35100000000000003,3.1993125824,0.1,-0.009000000000000001,0.1004041832,3.08,0.36,3.1009675909
2019-04-12 13:30:00,3.1705,0.261,3.1812248034,0.1005,-0.009000000000000001,0.1009021804,3.07,0.27,3.0818500937,3.1305,0.261,3.1413613689,0.1005,-0.009000000000000001,0.1009021804,3.03,0.27,3.0420059172
2019-04-12 14:00:00,3.1035,0.2615,3.1144974715,0.1135,-0.0085,0.11381783690000001,2.99,0.27,3.0021658848,3.0635,0.2615,3.0746405481,0.1135,-0.0085,0.11381783690000001,2.95,0.27,2.9623301639
2019-04-12 14:30:00,3.1445,0.2615,3.155354576,0.10450000000000001,-0.0085,0.1048451239,3.04,0.27,3.0519665791,3.0945,0.2615,3.105529343,0.10450000000000001,-0.0085,0.1048451239,2.99,0.27,3.0021658848
2019-04-12 15:00:00,3.2445,0.2635,3.2551824066,0.0945,-0.006500000000000001,0.09472328120000001,3.15,0.27,3.1615502526,3.2045,0.2635,3.2153153034,0.0945,-0.006500000000000001,0.09472328120000001,3.11,0.27,3.1216982558
2019-04-12 15:30:00,3.273,0.262,3.2834696588,0.073,-0.008,0.0734370479,3.2,0.27,3.211370424,3.233,0.262,3.243598773,0.073,-0.008,0.0734370479,3.16,0.27,3.1715138341
2019-04-12 16:00:00,3.4135,0.2595,3.4233496024,0.07350000000000001,-0.0105,0.074246212,3.34,0.27,3.3508954027,3.3735,0.2595,3.3834660483,0.07350000000000001,-0.0105,0.074246212,3.3,0.27,3.311027031
2019-04-12 16:30:00,3.758,0.2225,3.7645810192,0.058,-0.007500000000000001,0.0584829035,3.7,0.23,3.7071417561,3.708,0.2225,3.7146696017,0.058,-0.007500000000000001,0.0584829035,3.65,0.23,3.657239396
2019-04-12 17:00:00,3.9314999999999998,0.5405,3.9684798727,0.051500000000000004,-0.0095,0.0523688839,3.88,0.55,3.918788078,3.9415,0.5405,3.9783869219,0.051500000000000004,-0.0095,0.0523688839,3.89,0.55,3.9286893489
2019-04-12 17:30:00,4.0705,0.3895,4.0890928701,0.0505,-0.0105,0.0515800349,4.02,0.4,4.0398514824,4.0505,0.3895,4.0691842549,0.0505,-0.0105,0.0515800349,4.0,0.4,4.0199502484
2019-04-12 18:00:00,4.251,0.233,4.2573806501,0.051000000000000004,-0.007,0.0514781507,4.2,0.24,4.2068515543,4.191,0.233,4.1974718582,0.051000000000000004,-0.007,0.0514781507,4.14,0.24,4.146950687
2019-04-12 18:30:00,4.318,0.232,4.3242280236,0.048,-0.008,0.0486621002,4.27,0.24,4.2767394122,4.268,0.232,4.2743008785,0.048,-0.008,0.0486621002,4.22,0.24,4.226819135
2019-04-12 19:00:00,4.3,0.194,4.3043740544,0.05,-0.006,0.0503587132,4.25,0.2,4.2547032799,4.25,0.194,4.2544254606,0.05,-0.006,0.0503587132,4.2,0.2,4.2047592083
2019-04-12 19:30:00,4.2585,0.1935,4.2628939114,0.0485,-0.006500000000000001,0.0489336285,4.21,0.2,4.2147479165,4.2085,0.1935,4.2129460595,0.0485,-0.006500000000000001,0.0489336285,4.16,0.2,4.1648049174
2019-04-12 20:00:00,4.237,0.17350000000000002,4.2405508192,0.047,-0.006500000000000001,0.0474473392,4.19,0.18,4.1938645662,4.187,0.17350000000000002,4.1905931859,0.047,-0.006500000000000001,0.0474473392,4.14,0.18,4.143911196
2019-04-12 20:30:00,4.199,0.17250000000000001,4.2025417606,0.049,-0.007500000000000001,0.0495706566,4.15,0.18,4.1539017803,4.149,0.17250000000000001,4.1525844061,0.049,-0.007500000000000001,0.0495706566,4.1,0.18,4.1039493174
2019-04-12 21:00:00,4.0625,0.14450000000000002,4.0650690646,0.0425,-0.0055000000000000005,0.0428544047,4.02,0.15,4.0227975341,4.0125,0.14450000000000002,4.0151010573,0.0425,-0.0055000000000000005,0.0428544047,3.9699999999999998,0.15,3.9728327425
2019-04-12 21:30:00,3.9265,0.14250000000000002,3.9290849444,0.0465,-0.007500000000000001,0.0471009554,3.88,0.15,3.882898402,3.8765,0.14250000000000002,3.8791182632,0.0465,-0.007500000000000001,0.0471009554,3.83,0.15,3.8329362113
2019-04-12 22:00:00,3.7295,0.14450000000000002,3.7322982866,0.0495,-0.0055000000000000005,0.0498046183,3.68,0.15,3.6830557965,3.6895,0.14450000000000002,3.6923286013,0.0495,-0.0055000000000000005,0.0498046183,3.64,0.15,3.6430893483
2019-04-12 22:30:00,3.4375,0.5635,3.4833803266,0.0475,-0.006500000000000001,0.0479426741,3.39,0.5700000000000001,3.4375863626,3.4775,0.5635,3.522859421,0.0475,-0.006500000000000001,0.0479426741,3.43,0.5700000000000001,3.4770389702
2019-04-12 23:00:00,3.1605,0.7735000000000001,3.2537766518,0.0505,-0.006500000000000001,0.0509165985,3.11,0.78,3.2063218803,3.2405,0.7735000000000001,3.3315375579,0.0505,-0.006500000000000001,0.0509165985,3.19,0.78,3.2839762484
2019-04-12 23:30:00,2.94,-0.358,2.9617163942999998,0.05,-0.008,0.050635955600000004,2.89,-0.35000000000000003,2.9111166243,2.84,-0.358,2.8624751527,0.05,-0.008,0.050635955600000004,2.79,-0.35000000000000003,2.8118677067
2019-04-13 00:00:00,2.727,0.0405,2.727300726,0.047,-0.0095,0.0479504953,2.68,0.05,2.6804663773,2.6870000000000003,0.0405,2.6873052022,0.047,-0.0095,0.0479504953,2.64,0.05,2.6404734424000003
2019-04-13 00:30:00,2.5605,0.043000000000000003,2.5608610368,0.0505,-0.007,0.0509828403,2.51,0.05,2.5104979586000002,2.5205,0.043000000000000003,2.5208667656,0.0505,-0.007,0.0509828403,2.47,0.05,2.4705060210000003
2019-04-13 01:00:00,2.5300000000000002,0.041,2.5303321916,0.05,-0.009000000000000001,0.0508035432,2.48,0.05,2.480503981,2.5,0.041,2.5003361774,0.05,-0.009000000000000001,0.0508035432,2.45,0.05,2.450510151
2019-04-13 01:30:00,2.727,0.01,2.7270183351,0.047,-0.01,0.048052055100000005,2.68,0.02,2.6800746258,2.6870000000000003,0.01,2.687018608,0.047,-0.01,0.048052055100000005,2.64,0.02,2.6400757565
2019-04-13 02:00:00,3.02,0.012,3.020023841,0.05,-0.008,0.050635955600000004,2.9699999999999998,0.02,2.9700673393,2.99,0.012,2.9900240802,0.05,-0.008,0.050635955600000004,2.94,0.02,2.9400680264
2019-04-13 02:30:00,3.0195,0.0105,3.0195182563,0.0495,-0.0095,0.0504033729,2.9699999999999998,0.02,2.9700673393,2.9895,0.0105,2.9895184395000003,0.0495,-0.0095,0.0504033729,2.94,0.02,2.9400680264
2019-04-13 03:00:00,2.9675000000000002,0.0105,2.9675185762,0.0475,-0.0095,0.0484406854,2.92,0.02,2.9200684923,2.9375,0.0105,2.9375187659,0.0475,-0.0095,0.0484406854,2.89,0.02,2.8900692033
2019-04-13 03:30:00,2.8890000000000002,0.0115,2.8890228885,0.049,-0.0085,0.049731780600000004,2.84,0.02,2.8400704217,2.859,0.0115,2.8590231286,0.049,-0.0085,0.049731780600000004,2.81,0.02,2.8100711735
2019-04-13 04:00:00,2.8285,0.0135,2.8285322165,0.0485,-0.006500000000000001,0.0489336285,2.7800000000000002,0.02,2.7800719415,2.7885,0.0135,2.7885326787,0.0485,-0.006500000000000001,0.0489336285,2.74,0.02,2.7400729917
2019-04-13 04:30:00,2.7395,0.015,2.7395410656,0.0495,-0.005,0.0497518844,2.69,0.02,2.6900743484,2.6995,0.015,2.6995416741,0.0495,-0.005,0.0497518844,2.65,0.02,2.6500754706
2019-04-13 05:00:00,2.7365,0.0115,2.736524164,0.0465,-0.0085,0.047270498200000004,2.69,0.02,2.6900743484,2.6965,0.0115,2.6965245224,0.0465,-0.0085,0.047270498200000004,2.65,0.02,2.6500754706
2019-04-13 05:30:00,2.7395,0.0115,2.7395241375,0.0495,-0.0085,0.050224496,2.69,0.02,2.6900743484,2.7195,0.0115,2.719524315,0.0495,-0.0085,0.050224496,2.67,0.02,2.6700749053
2019-04-13 06:00:00,2.849,0.011,2.8490212354,0.049,-0.009000000000000001,0.049819674800000005,2.8,0.02,2.8000714277,2.809,0.011,2.8090215378,0.049,-0.009000000000000001,0.049819674800000005,2.76,0.02,2.7600724628
2019-04-13 06:30:00,2.9865,0.0405,2.9867745981000002,0.0465,-0.0095,0.0474605099,2.94,0.05,2.9404251393000003,2.9565,0.0405,2.9567773842,0.0465,-0.0095,0.0474605099,2.91,0.05,2.9104295216000002
2019-04-13 07:00:00,3.1295,0.081,3.130548075,0.0495,-0.009000000000000001,0.0503115295,3.08,0.09,3.0813146545,3.0895,0.081,3.0905616399,0.0495,-0.009000000000000001,0.0503115295,3.04,0.09,3.0413319451
2019-04-13 07:30:00,3.3895,0.181,3.3943292784,0.0495,-0.009000000000000001,0.0503115295,3.34,0.19,3.3453998266,3.3595,0.181,3.3643723412,0.0495,-0.009000000000000001,0.0503115295,3.31,0.19,3.3154486876
2019-04-13 08:00:00,3.7135,0.18150000000000002,3.7179328262,0.053500000000000006,-0.0085,0.054171025500000004,3.66,0.19,3.6649283757999997,3.6635,0.18150000000000002,3.6679932524,0.053500000000000006,-0.0085,0.054171025500000004,3.61,0.19,3.6149965422
2019-04-13 08:30:00,3.686,0.221,3.6926192601,0.066,-0.009000000000000001,0.0666108099,3.62,0.23,3.6272992708,3.646,0.221,3.6526917472,0.066,-0.009000000000000001,0.0666108099,3.58,0.23,3.58738066
2019-04-13 09:00:00,3.697,0.2195,3.7035103956,0.077,-0.0105,0.07771261160000001,3.62,0.23,3.6272992708,3.657,0.2195,3.6635814786000003,0.077,-0.0105,0.07771261160000001,3.58,0.23,3.58738066
2019-04-13 09:30:00,3.7015000000000002,0.219,3.7079729301,0.0815,-0.011,0.082238981,3.62,0.23,3.6272992708,3.6615,0.219,3.668043518,0.0815,-0.011,0.082238981,3.58,0.23,3.58738066
2019-04-13 10:00:00,3.5815,0.269,3.5915878452000003,0.0915,-0.011,0.09215883030000001,3.49,0.28,3.5012140751,3.5315,0.269,3.5417302621999998,0.0915,-0.011,0.09215883030000001,3.44,0.28,3.451376537
2019-04-13 10:30:00,3.4015,0.2665,3.4119238708,0.1015,-0.0135,0.10239384750000001,3.3,0.28,3.3118574849,3.3615,0.2665,3.3720475234,0.1015,-0.0135,0.10239384750000001,3.26,0.28,3.272002445
2019-04-13 11:00:00,3.2675,0.271,3.2787188428,0.0975,-0.009000000000000001,0.0979145035,3.17,0.28,3.1823419049,3.2175,0.271,3.2288925733,0.0975,-0.009000000000000001,0.0979145035,3.12,0.28,3.1325389064
2019-04-13 11:30:00,3.293,0.273,3.3042968995,0.123,-0.007,0.123199026,3.17,0.28,3.1823419049,3.243,0.273,3.2544704638,0.123,-0.007,0.123199026,3.12,0.28,3.1325389064
2019-04-13 12:00:00,3.1655,0.272,3.1771644984,0.1255,-0.008,0.1257547216,3.04,0.28,3.0528675045,3.1155,0.272,3.1273509957,0.1255,-0.008,0.1257547216,2.99,0.28,3.0030817505
2019-04-13 12:30:00,3.1015,0.3015,3.1161201036,0.12150000000000001,-0.0085,0.12179696220000001,2.98,0.31,2.9960807733,3.0515,0.3015,3.0663585081,0.12150000000000001,-0.0085,0.12179696220000001,2.93,0.31,2.9463536787
2019-04-13 13:00:00,3.062,0.302,3.0768568377,0.132,-0.008,0.132242202,2.93,0.31,2.9463536787,3.022,0.302,3.0370525185,0.132,-0.008,0.132242202,2.89,0.31,2.9065787448
2019-04-13 13:30:00,3.02,0.3025,3.0351122302,0.13,-0.007500000000000001,0.1302161664,2.89,0.31,2.9065787448,2.98,0.3025,2.9953140486,0.13,-0.007500000000000001,0.1302161664,2.85,0.31,2.8668100739
2019-04-13 14:00:00,3.097,0.433,3.1271229589,0.127,-0.007,0.1271927671,2.9699999999999998,0.44,3.0024156941,3.087,0.433,3.1172195944,0.127,-0.007,0.1271927671,2.96,0.44,2.9925240183
2019-04-13 14:30:00,3.187,0.228,3.1951452236,0.107,-0.012,0.10767079460000001,3.08,0.24,3.0893364983,3.147,0.228,3.1552484847,0.107,-0.012,0.10767079460000001,3.04,0.24,3.0494589684
2019-04-13 15:00:00,3.2705,0.233,3.2787892964,0.1005,-0.007,0.1007434861,3.17,0.24,3.1790721917,3.2205,0.233,3.2289176592,0.1005,-0.007,0.1007434861,3.12,0.24,3.1292171545
2019-04-13 15:30:00,3.3415,0.2975,3.3547173502,0.07150000000000001,-0.0125,0.0725844336,3.27,0.31,3.284661322,3.3115,0.2975,3.3248366125,0.07150000000000001,-0.0125,0.0725844336,3.24,0.31,3.2547964606
2019-04-13 16:00:00,3.4555,0.253,3.464749522,0.0655,-0.007,0.0658729838,3.39,0.26,3.3999558821,3.4055,0.253,3.4148849541,0.0655,-0.007,0.0658729838,3.34,0.26,3.350104476
2019-04-13 16:30:00,3.527,0.25,3.5358491201,0.057,-0.01,0.057870545200000005,3.47,0.26,3.4797270008,3.487,0.25,3.4959503715,0.057,-0.01,0.057870545200000005,3.43,0.26,3.4398401125999998
2019-04-13 17:00:00,3.682,0.2535,3.6907162245,0.062,-0.006500000000000001,0.0623397947,3.62,0.26,3.6293250061,3.642,0.2535,3.6508117248,0.062,-0.006500000000000001,0.0623397947,3.58,0.26,3.5894289239
2019-04-13 17:30:00,3.813,0.21450000000000002,3.8190285741,0.063,-0.0055000000000000005,0.0632396237,3.75,0.22,3.7564477901,3.763,0.21450000000000002,3.7691085485,0.063,-0.0055000000000000005,0.0632396237,3.7,0.22,3.7065347698
2019-04-13 18:00:00,3.999,0.1915,4.0035825519,0.049,-0.0085,0.049731780600000004,3.95,0.2,3.9550600501,3.949,0.1915,3.9536405059,0.049,-0.0085,0.049731780600000004,3.9,0.2,3.905124838
2019-04-13 18:30:00,3.981,0.1945,3.9857485182000003,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.93,0.2,3.9350857678,3.951,0.1945,3.9557845303,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.9,0.2,3.905124838
2019-04-13 19:00:00,4.0935,0.1935,4.0980708266,0.043500000000000004,-0.006500000000000001,0.0439829512,4.05,0.2,4.0549352646,4.0435,0.1935,4.0481272831,0.043500000000000004,-0.006500000000000001,0.0439829512,4.0,0.2,4.0049968789
2019-04-13 19:30:00,4.1365,0.1645,4.1397696192,0.0465,-0.0055000000000000005,0.0468241391,4.09,0.17,4.0935314827,4.0865,0.1645,4.0898095921,0.0465,-0.0055000000000000005,0.0468241391,4.04,0.17,4.0435751508
2019-04-13 20:00:00,4.0575,0.163,4.0607727405,0.0475,-0.007,0.0480130191,4.01,0.17,4.0136018736,4.0075,0.163,4.0108135397,0.0475,-0.007,0.0480130191,3.96,0.17,3.9636473102
2019-04-13 20:30:00,4.0535,0.1625,4.0567559083999996,0.043500000000000004,-0.007500000000000001,0.0441418169,4.01,0.17,4.0136018736,4.0035,0.1625,4.0067965384,0.043500000000000004,-0.007500000000000001,0.0441418169,3.96,0.17,3.9636473102
2019-04-13 21:00:00,3.9685,0.1335,3.9707448294,0.0485,-0.006500000000000001,0.0489336285,3.92,0.14,3.9224992033,3.9285,0.1335,3.9307676731,0.0485,-0.006500000000000001,0.0489336285,3.88,0.14,3.8825249515999998
2019-04-13 21:30:00,3.8445,0.1135,3.846175048,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.8,0.12,3.8018942647,3.7845,0.1135,3.7862015926,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.74,0.12,3.7419246385
2019-04-13 22:00:00,3.668,0.094,3.6692042734,0.048,-0.006,0.0483735465,3.62,0.1,3.6213809521,3.618,0.094,3.6192209106,0.048,-0.006,0.0483735465,3.5700000000000003,0.1,3.5714002856000002
2019-04-13 22:30:00,3.427,0.095,3.4283164965,0.047,-0.005,0.047265209200000005,3.38,0.1,3.3814789664,3.387,0.095,3.388332038,0.047,-0.005,0.047265209200000005,3.34,0.1,3.3414966707
2019-04-13 23:00:00,3.195,0.0925,3.1963387258,0.045,-0.007500000000000001,0.045620719000000004,3.15,0.1,3.1515869019,3.155,0.0925,3.1563556913,0.045,-0.007500000000000001,0.045620719000000004,3.11,0.1,3.1116073017
2019-04-13 23:30:00,2.967,0.095,2.9685205069,0.047,-0.005,0.047265209200000005,2.92,0.1,2.921711827,2.9370000000000003,0.095,2.9385360301,0.047,-0.005,0.047265209200000005,2.89,0.1,2.8917295863
2019-04-14 00:00:00,2.7965,0.055,2.7970408023,0.0465,-0.005,0.0467680446,2.75,0.06,2.7506544676,2.7565,0.055,2.7570486485,0.0465,-0.005,0.0467680446,2.71,0.06,2.7106641253
2019-04-14 00:30:00,2.665,0.07100000000000001,2.6659456108,0.045,-0.009000000000000001,0.0458911756,2.62,0.08,2.6212210895,2.625,0.07100000000000001,2.6259600149,0.045,-0.009000000000000001,0.0458911756,2.58,0.08,2.5812400121
2019-04-14 01:00:00,2.577,0.044500000000000005,2.5773841875,0.047,-0.0055000000000000005,0.047320714300000004,2.5300000000000002,0.05,2.5304940229,2.547,0.044500000000000005,2.547388712,0.047,-0.0055000000000000005,0.047320714300000004,2.5,0.05,2.50049995
2019-04-14 01:30:00,2.777,0.025,2.7771125292,0.047,-0.005,0.047265209200000005,2.73,0.03,2.7301648302,2.747,0.025,2.7471137581000002,0.047,-0.005,0.047265209200000005,2.7,0.03,2.7001666615
2019-04-14 02:00:00,3.1035,0.021500000000000002,3.1035744715,0.043500000000000004,-0.0085,0.0443226804,3.06,0.03,3.0601470553,3.0535,0.021500000000000002,3.0535756909,0.043500000000000004,-0.0085,0.0443226804,3.01,0.03,3.0101494979
2019-04-14 02:30:00,3.1075,0.043500000000000004,3.1078044501,0.0475,-0.006500000000000001,0.0479426741,3.06,0.05,3.0604084695,3.0575,0.043500000000000004,3.0578094283,0.0475,-0.006500000000000001,0.0479426741,3.01,0.05,3.0104152537
2019-04-14 03:00:00,3.0465,0.045,3.0468323305,0.0465,-0.005,0.0467680446,3.0,0.05,3.0004166377,3.0165,0.045,3.0168356352,0.0465,-0.005,0.0467680446,2.9699999999999998,0.05,2.9704208456
2019-04-14 03:30:00,2.9955,0.044500000000000005,2.9958305192,0.0455,-0.0055000000000000005,0.045831212100000004,2.95,0.05,2.9504236984,2.9555,0.044500000000000005,2.955834992,0.0455,-0.0055000000000000005,0.045831212100000004,2.91,0.05,2.9104295216000002
2019-04-14 04:00:00,2.925,0.042,2.9253015229,0.045,-0.008,0.0457055795,2.88,0.05,2.8804339950999998,2.875,0.042,2.8753067662,0.045,-0.008,0.0457055795,2.83,0.05,2.8304416616
2019-04-14 04:30:00,2.836,0.155,2.8402325609,0.046,-0.005,0.0462709412,2.79,0.16,2.7945840478,2.806,0.155,2.8102777443,0.046,-0.005,0.0462709412,2.76,0.16,2.7646337913
2019-04-14 05:00:00,2.7065,0.755,2.8098340253,0.0465,-0.005,0.0467680446,2.66,0.76,2.7664417579,2.7865,0.755,2.8869719864,0.0465,-0.005,0.0467680446,2.74,0.76,2.8434486104000003
2019-04-14 05:30:00,2.745,0.7545000000000001,2.8468043926,0.045,-0.0055000000000000005,0.045334865200000005,2.7,0.76,2.8049242414,2.815,0.7545000000000001,2.9143601785,0.045,-0.0055000000000000005,0.045334865200000005,2.77,0.76,2.8723683608
2019-04-14 06:00:00,2.7855,0.752,2.8852234316,0.0455,-0.008,0.0461979437,2.74,0.76,2.8434486104000003,2.8655,0.752,2.9625317298000002,0.0455,-0.008,0.0461979437,2.8200000000000003,0.76,2.9206163733
2019-04-14 06:30:00,2.816,0.755,2.915455539,0.046,-0.005,0.0462709412,2.77,0.76,2.8723683608,2.906,0.755,3.0024758117,0.046,-0.005,0.0462709412,2.86,0.76,2.9592566634
2019-04-14 07:00:00,3.006,0.8150000000000001,3.1145242012,0.046,-0.005,0.0462709412,2.96,0.8200000000000001,3.0714817271,3.096,0.8150000000000001,3.2014748164,0.046,-0.005,0.0462709412,3.05,0.8200000000000001,3.1583065082
2019-04-14 07:30:00,3.2665,0.8150000000000001,3.3666373802000003,0.0465,-0.005,0.0467680446,3.22,0.8200000000000001,3.3227699288,3.3565,0.8150000000000001,3.4540291328,0.0465,-0.005,0.0467680446,3.31,0.8200000000000001,3.4100586505
2019-04-14 08:00:00,3.517,0.1655,3.5208918259,0.047,-0.0045000000000000005,0.0472149341,3.47,0.17,3.4741617694,3.487,0.1655,3.4909252713,0.047,-0.0045000000000000005,0.0472149341,3.44,0.17,3.4441980199
2019-04-14 08:30:00,3.65,0.1655,3.6537501625,0.05,-0.0045000000000000005,0.0502020916,3.6,0.17,3.6040116536999998,3.6,0.1655,3.6038021935,0.05,-0.0045000000000000005,0.0502020916,3.55,0.17,3.5540680916
2019-04-14 09:00:00,3.658,0.165,3.6617194049,0.058,-0.005,0.0582151183,3.6,0.17,3.6040116536999998,3.608,0.165,3.6117708953000003,0.058,-0.005,0.0582151183,3.55,0.17,3.5540680916
2019-04-14 09:30:00,3.5949999999999998,0.20350000000000001,3.6007550944,0.065,-0.006500000000000001,0.0653241915,3.5300000000000002,0.21,3.536240942,3.545,0.20350000000000001,3.5508361339,0.065,-0.006500000000000001,0.0653241915,3.48,0.21,3.4863304491
