Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 10:00:00,3.776,0.20450000000000002,3.7815335844,0.066,-0.0055000000000000005,0.06622877020000001,3.71,0.21,3.7159386432,3.726,0.20450000000000002,3.7316077299,0.066,-0.0055000000000000005,0.06622877020000001,3.66,0.21,3.6660196399
2019-04-14 10:30:00,3.8185000000000002,0.20500000000000002,3.8239988559,0.0685,-0.005,0.0686822393,3.75,0.21,3.7558753973,3.7785,0.20500000000000002,3.7840569829,0.0685,-0.005,0.0686822393,3.71,0.21,3.7159386432
2019-04-14 11:00:00,3.734,0.2335,3.74129366,0.074,-0.006500000000000001,0.07428492440000001,3.66,0.24,3.6678604117,3.684,0.2335,3.6913924541,0.074,-0.006500000000000001,0.07428492440000001,3.61,0.24,3.6179690435
2019-04-14 11:30:00,3.571,0.2335,3.5786258885,0.081,-0.006500000000000001,0.081260384,3.49,0.24,3.4982424158,3.521,0.2335,3.5287339443,0.081,-0.006500000000000001,0.081260384,3.44,0.24,3.44836193
2019-04-14 12:00:00,3.4939999999999998,0.2725,3.5046101424,0.10400000000000001,-0.007500000000000001,0.104270082,3.39,0.28,3.4015437672,3.444,0.2725,3.4547637039,0.10400000000000001,-0.007500000000000001,0.104270082,3.34,0.28,3.3517159784
2019-04-14 12:30:00,3.7375,0.2715,3.7473481957,0.08750000000000001,-0.0085,0.0879118877,3.65,0.28,3.6607239721,3.6875,0.2715,3.6974813725,0.08750000000000001,-0.0085,0.0879118877,3.6,0.28,3.6108724707
2019-04-14 13:00:00,3.4725,0.2725,3.4831756344,0.10250000000000001,-0.007500000000000001,0.102774024,3.37,0.28,3.3816120416,3.4225,0.2725,3.4333311084,0.10250000000000001,-0.007500000000000001,0.102774024,3.32,0.28,3.3317863077
2019-04-14 13:30:00,3.618,0.2225,3.6248352032,0.078,-0.007500000000000001,0.0783597473,3.54,0.23,3.5474638828,3.568,0.2225,3.5749308035,0.078,-0.007500000000000001,0.0783597473,3.49,0.23,3.4975705854
2019-04-14 14:00:00,3.5755,0.202,3.5812015093,0.0655,-0.008,0.0659867411,3.51,0.21,3.5162764396,3.5255,0.202,3.5312822388000003,0.0655,-0.008,0.0659867411,3.46,0.21,3.4663669742
2019-04-14 14:30:00,3.657,0.203,3.6626299294,0.057,-0.007,0.057428216100000005,3.6,0.21,3.6061197983,3.607,0.203,3.6127078487,0.057,-0.007,0.057428216100000005,3.55,0.21,3.5562058433
2019-04-14 15:00:00,3.6555,0.2005,3.6609944687000002,0.0555,-0.0095,0.0563071931,3.6,0.21,3.6061197983,3.6055,0.2005,3.6110705476,0.0555,-0.0095,0.0563071931,3.55,0.21,3.5562058433
2019-04-14 15:30:00,3.4685,0.6225,3.5239180609,0.0685,-0.007500000000000001,0.0689093608,3.4,0.63,3.45787507,3.4985,0.6225,3.5534502248,0.0685,-0.007500000000000001,0.0689093608,3.43,0.63,3.487377238
2019-04-14 16:00:00,3.466,0.9425,3.5918605555000003,0.066,-0.007500000000000001,0.06642476950000001,3.4,0.9500000000000001,3.5302266216,3.566,0.9425,3.6884498438,0.066,-0.007500000000000001,0.06642476950000001,3.5,0.9500000000000001,3.6266375612
2019-04-14 16:30:00,3.6365,0.9125000000000001,3.7492383893,0.0565,-0.007500000000000001,0.0569956139,3.58,0.92,3.6963224968,3.7165,0.9125000000000001,3.8268823472999998,0.0565,-0.007500000000000001,0.0569956139,3.66,0.92,3.773857443
2019-04-14 17:00:00,3.84,0.371,3.8578803766,0.05,-0.009000000000000001,0.0508035432,3.79,0.38,3.8090024941,3.83,0.371,3.8479268444,0.05,-0.009000000000000001,0.0508035432,3.7800000000000002,0.38,3.7990525135
2019-04-14 17:30:00,4.011,0.1935,4.0156647333,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.96,0.2,3.9650472885,3.961,0.1935,3.9657235468,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.91,0.2,3.9151117481
2019-04-14 18:00:00,4.064,0.163,4.0672675103,0.044,-0.007,0.0445533388,4.02,0.17,4.0235929218,4.014,0.163,4.0173081784,0.044,-0.007,0.0445533388,3.9699999999999998,0.17,3.9736381315
2019-04-14 18:30:00,4.1765,0.164,4.1797186807,0.0465,-0.006,0.0468854988,4.13,0.17,4.1334973086,4.1265,0.164,4.1297576503,0.0465,-0.006,0.0468854988,4.08,0.17,4.0835401308
2019-04-14 19:00:00,4.1435,0.1655,4.1468038897,0.043500000000000004,-0.0045000000000000005,0.0437321392,4.1,0.17,4.1035228767,4.0935,0.1655,4.0968442123,0.043500000000000004,-0.0045000000000000005,0.0437321392,4.05,0.17,4.053566331
2019-04-14 19:30:00,4.0445,0.1245,4.0464157597,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.0,0.13,4.0021119425,3.9945,0.1245,3.9964397281,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.95,0.13,3.9521386615000003
2019-04-14 20:00:00,4.0245,0.1265,4.0264876133,0.044500000000000005,-0.0035,0.0446374282,3.98,0.13,3.9821225496,3.9745,0.1265,3.9765126053,0.044500000000000005,-0.0035,0.0446374282,3.93,0.13,3.9321495394
2019-04-14 20:30:00,4.042,0.124,4.0439015814,0.042,-0.006,0.042426406900000005,4.0,0.13,4.0021119425,3.992,0.124,3.9939253874,0.042,-0.006,0.042426406900000005,3.95,0.13,3.9521386615000003
2019-04-14 21:00:00,3.975,0.1265,3.9770123523,0.045,-0.0035,0.0451359059,3.93,0.13,3.9321495394,3.935,0.1265,3.9370327977,0.045,-0.0035,0.0451359059,3.89,0.13,3.8921716303
2019-04-14 21:30:00,3.843,0.106,3.8444616008,0.043000000000000003,-0.004,0.0431856458,3.8,0.11,3.8015917719,3.793,0.106,3.7944808604,0.043000000000000003,-0.004,0.0431856458,3.75,0.11,3.7516129864
2019-04-14 22:00:00,3.6245000000000003,0.0845,3.6254848641,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.58,0.09,3.5811311062,3.5745,0.0845,3.5754986366,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.5300000000000002,0.09,3.5311471224
2019-04-14 22:30:00,3.3645,0.08650000000000001,3.3656117572,0.044500000000000005,-0.0035,0.0446374282,3.32,0.09,3.3212196555,3.3245,0.08650000000000001,3.3256251292,0.044500000000000005,-0.0035,0.0446374282,3.2800000000000002,0.09,3.2812345238000002
2019-04-14 23:00:00,3.083,0.0655,3.0836957129,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,3.04,0.07,3.0408058143,3.043,0.0655,3.0437048559,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,3.0,0.07,3.0008165555
2019-04-14 23:30:00,2.8040000000000003,0.033,2.8041941802,0.044,-0.007,0.0445533388,2.76,0.04,2.7602898399,2.754,0.033,2.7541977053,0.044,-0.007,0.0445533388,2.71,0.04,2.7102951869
2019-04-15 00:00:00,2.604,0.186,2.6106344057,0.044,-0.004,0.0441814441,2.56,0.19,2.5670410982,2.584,0.186,2.5906856234999998,0.044,-0.004,0.0441814441,2.54,0.19,2.5470963860999998
2019-04-15 00:30:00,2.414,0.756,2.5296110373,0.044,-0.004,0.0441814441,2.37,0.76,2.4888752480000003,2.4939999999999998,0.756,2.6060644658000003,0.044,-0.004,0.0441814441,2.45,0.76,2.5651705596000003
2019-04-15 01:00:00,2.4125,0.752,2.5269863969,0.0425,-0.008,0.0432463871,2.37,0.76,2.4888752480000003,2.4925,0.752,2.6034708084,0.0425,-0.008,0.0432463871,2.45,0.76,2.5651705596000003
2019-04-15 01:30:00,2.6345,0.7565000000000001,2.7409637903,0.044500000000000005,-0.0035,0.0446374282,2.59,0.76,2.6992035862,2.7145,0.7565000000000001,2.8179429554,0.044500000000000005,-0.0035,0.0446374282,2.67,0.76,2.7760583567
2019-04-15 02:00:00,2.964,0.756,3.0588939177,0.044,-0.004,0.0441814441,2.92,0.76,3.0172835465,3.054,0.756,3.1461805415,0.044,-0.004,0.0441814441,3.01,0.76,3.1044645271
2019-04-15 02:30:00,3.002,0.753,3.0949980614,0.042,-0.007,0.042579337700000004,2.96,0.76,3.0560104712,3.082,0.753,3.1726539364,0.042,-0.007,0.042579337700000004,3.04,0.76,3.1335602755
2019-04-15 03:00:00,2.9345,0.7565000000000001,3.0304426244,0.044500000000000005,-0.0035,0.0446374282,2.89,0.76,2.9882603635000002,3.0145,0.7565000000000001,3.1079740186,0.044500000000000005,-0.0035,0.0446374282,2.9699999999999998,0.76,3.0656973106
2019-04-15 03:30:00,2.8535,0.7565000000000001,2.9520763032,0.043500000000000004,-0.0035,0.0436405774,2.81,0.76,2.9109620403000003,2.9335,0.7565000000000001,3.0294742943,0.043500000000000004,-0.0035,0.0436405774,2.89,0.76,2.9882603635000002
2019-04-15 04:00:00,2.7935,0.7565000000000001,2.8941206782,0.043500000000000004,-0.0035,0.0436405774,2.75,0.76,2.8530860485,2.8835,0.7565000000000001,2.9810844503,0.043500000000000004,-0.0035,0.0436405774,2.84,0.76,2.939931972
2019-04-15 04:30:00,2.7515,0.7535000000000001,2.8528081779,0.0415,-0.006500000000000001,0.042005952,2.71,0.76,2.814551474,2.8215,0.7535000000000001,2.9203808827,0.0415,-0.006500000000000001,0.042005952,2.7800000000000002,0.76,2.8820131853
2019-04-15 05:00:00,2.7145,0.756,2.8178087675,0.044500000000000005,-0.004,0.0446794136,2.67,0.76,2.7760583567,2.7945,0.756,2.8949553105,0.044500000000000005,-0.004,0.0446794136,2.75,0.76,2.8530860485
2019-04-15 05:30:00,2.8035,0.756,2.9036439606,0.043500000000000004,-0.004,0.0436835209,2.76,0.76,2.8627259736,2.8835,0.756,2.9809576062,0.043500000000000004,-0.004,0.0436835209,2.84,0.76,2.939931972
2019-04-15 06:00:00,2.9435000000000002,0.8165,3.0546463789,0.043500000000000004,-0.0035,0.0436405774,2.9,0.8200000000000001,3.0137020423,3.0235,0.8165,3.1318085031,0.043500000000000004,-0.0035,0.0436405774,2.98,0.8200000000000001,3.0907604242
2019-04-15 06:30:00,3.2935,0.20650000000000002,3.2999673483,0.043500000000000004,-0.0035,0.0436405774,3.25,0.21,3.2567775484,3.2635,0.20650000000000002,3.2700266818,0.043500000000000004,-0.0035,0.0436405774,3.22,0.21,3.2268405601
2019-04-15 07:00:00,3.5404999999999998,0.14400000000000002,3.5434271899,0.0405,-0.006,0.0409420322,3.5,0.15,3.5032128111,3.4905,0.14400000000000002,3.4934690853,0.0405,-0.006,0.0409420322,3.45,0.15,3.45325933
2019-04-15 07:30:00,3.9145000000000003,0.2155,3.9204273364,0.044500000000000005,-0.0045000000000000005,0.0447269494,3.87,0.22,3.8762481860999998,3.8645,0.2155,3.8705039078,0.044500000000000005,-0.0045000000000000005,0.0447269494,3.8200000000000003,0.22,3.8263298342
2019-04-15 08:00:00,4.1335,0.2765,4.1427375611,0.043500000000000004,-0.0035,0.0436405774,4.09,0.28,4.0995731485,4.0835,0.2765,4.0928504126,0.043500000000000004,-0.0035,0.0436405774,4.04,0.28,4.0496913463
2019-04-15 08:30:00,4.365,0.41650000000000004,4.3848257947,0.045,-0.0035,0.0451359059,4.32,0.42,4.3403686479,4.315,0.41650000000000004,4.3350544691,0.045,-0.0035,0.0451359059,4.27,0.42,4.2906060178
2019-04-15 09:00:00,4.3105,0.446,4.3335119995,0.060500000000000005,-0.004,0.060632087200000004,4.25,0.45,4.2737571293,4.2605,0.446,4.2837806025,0.060500000000000005,-0.004,0.060632087200000004,4.2,0.45,4.2240383521
2019-04-15 09:30:00,4.211,0.48450000000000004,4.2387806324,0.07100000000000001,-0.0055000000000000005,0.0712127095,4.14,0.49,4.1688967365,4.161,0.48450000000000004,4.189112227,0.07100000000000001,-0.0055000000000000005,0.0712127095,4.09,0.49,4.1192475041
2019-04-15 10:00:00,4.0895,0.424,4.1114214391,0.0695,-0.006,0.06975851200000001,4.02,0.43,4.0429321043,4.0495,0.424,4.0716368023,0.0695,-0.006,0.06975851200000001,3.98,0.43,4.0031612508
2019-04-15 10:30:00,4.088,0.4435,4.1119868981,0.068,-0.006500000000000001,0.0683099554,4.02,0.45,4.0451081568,4.048,0.4435,4.0722225197,0.068,-0.006500000000000001,0.0683099554,3.98,0.45,4.0053589103
2019-04-15 11:00:00,3.981,0.503,4.0126512433,0.081,-0.007,0.0813019065,3.9,0.51,3.9332048002,3.941,0.503,3.9729699219,0.081,-0.007,0.0813019065,3.86,0.51,3.8935459417000002
2019-04-15 11:30:00,3.915,0.534,3.9512505615,0.085,-0.006,0.0852115016,3.83,0.54,3.8678805566000003,3.865,0.534,3.9017151357,0.085,-0.006,0.0852115016,3.7800000000000002,0.54,3.8183766184
2019-04-15 12:00:00,3.748,0.5535,3.7886496605,0.098,-0.006500000000000001,0.09821532470000001,3.65,0.56,3.6927090327,3.698,0.5535,3.7391932619,0.098,-0.006500000000000001,0.09821532470000001,3.6,0.56,3.6432952118
2019-04-15 12:30:00,3.6805,0.6425000000000001,3.7361593248,0.1005,-0.007500000000000001,0.1007794622,3.58,0.65,3.6385299229,3.6305,0.6425000000000001,3.6869142247,0.1005,-0.007500000000000001,0.1007794622,3.5300000000000002,0.65,3.5893453442
2019-04-15 13:00:00,3.651,0.593,3.6988444141,0.101,-0.007,0.1012422837,3.55,0.6000000000000001,3.6003472055,3.601,0.593,3.6494999657,0.101,-0.007,0.1012422837,3.5,0.6000000000000001,3.5510561809
2019-04-15 13:30:00,3.541,0.5935,3.5903931888000002,0.101,-0.006500000000000001,0.10120894230000001,3.44,0.6000000000000001,3.4919335618,3.481,0.5935,3.5312325398,0.101,-0.006500000000000001,0.10120894230000001,3.38,0.6000000000000001,3.4328413887
2019-04-15 14:00:00,3.4130000000000003,0.5535,3.4575903820000002,0.093,-0.006500000000000001,0.0932268738,3.32,0.56,3.3668976818,3.363,0.5535,3.4082445995,0.093,-0.006500000000000001,0.0932268738,3.27,0.56,3.3176045575
2019-04-15 14:30:00,3.285,0.534,3.3281197394,0.095,-0.006,0.0951892851,3.19,0.54,3.2353825122,3.245,0.534,3.2886442495,0.095,-0.006,0.0951892851,3.15,0.54,3.1959505628000002
2019-04-15 15:00:00,3.3675,0.534,3.40957655,0.08750000000000001,-0.006,0.087705473,3.2800000000000002,0.54,3.3241540277,3.3275,0.534,3.3700760006,0.08750000000000001,-0.006,0.087705473,3.24,0.54,3.2846917664
2019-04-15 15:30:00,3.714,0.49350000000000005,3.7466435979,0.074,-0.006500000000000001,0.07428492440000001,3.64,0.5,3.6741801807,3.674,0.49350000000000005,3.7069958524,0.074,-0.006500000000000001,0.07428492440000001,3.6,0.5,3.6345563691000002
2019-04-15 16:00:00,3.7755,0.49,3.8071643319,0.0655,-0.01,0.06625896170000001,3.71,0.5,3.7435411044,3.7355,0.49,3.7675005309,0.0655,-0.01,0.06625896170000001,3.67,0.5,3.7039033464999997
2019-04-15 16:30:00,3.8185000000000002,0.494,3.8503218372,0.0685,-0.006,0.06876227160000001,3.75,0.5,3.7831864876,3.7785,0.494,3.8106558819,0.0685,-0.006,0.06876227160000001,3.71,0.5,3.7435411044
2019-04-15 17:00:00,4.0445,0.49450000000000005,4.0746178348,0.0545,-0.0055000000000000005,0.0547768199,3.99,0.5,4.0212062867,3.9945,0.49450000000000005,4.0249919876,0.0545,-0.0055000000000000005,0.0547768199,3.94,0.5,3.9715991741
2019-04-15 17:30:00,4.1785,0.42250000000000004,4.1998057693,0.0485,-0.007500000000000001,0.0490764709,4.13,0.43,4.1523246501,4.1185,0.42250000000000004,4.1401145516,0.0485,-0.007500000000000001,0.0490764709,4.07,0.43,4.092651952
2019-04-15 18:00:00,4.295,0.3635,4.3103546548,0.045,-0.006500000000000001,0.045467021,4.25,0.37,4.2660754799,4.245,0.3635,4.2605348549,0.045,-0.006500000000000001,0.045467021,4.2,0.37,4.2162661206
2019-04-15 18:30:00,4.4245,0.3255,4.436456976,0.044500000000000005,-0.0045000000000000005,0.0447269494,4.38,0.33,4.3924139149,4.3745,0.3255,4.3865932681,0.044500000000000005,-0.0045000000000000005,0.0447269494,4.33,0.33,4.3425568505
2019-04-15 19:00:00,4.5504999999999995,0.654,4.5972563829,0.0405,-0.006,0.0409420322,4.51,0.66,4.5580368581,4.5504999999999995,0.654,4.5972563829,0.0405,-0.006,0.0409420322,4.51,0.66,4.5580368581
2019-04-15 19:30:00,4.612,0.4355,4.6325159741,0.042,-0.0045000000000000005,0.0422403835,4.57,0.44,4.5911327578000005,4.552,0.4355,4.5727851743,0.042,-0.0045000000000000005,0.0422403835,4.51,0.44,4.5314125833
2019-04-15 20:00:00,4.492,0.374,4.5075425677,0.042,-0.006,0.042426406900000005,4.45,0.38,4.4661952488,4.432,0.374,4.4477522413,0.042,-0.006,0.042426406900000005,4.39,0.38,4.406415777
2019-04-15 20:30:00,4.52,0.41500000000000004,4.5390114563,0.04,-0.005,0.0403112887,4.48,0.42,4.4996444304,4.47,0.41500000000000004,4.4892232067,0.04,-0.005,0.0403112887,4.43,0.42,4.4498651665
2019-04-15 21:00:00,4.373,0.6035,4.4144468793,0.043000000000000003,-0.006500000000000001,0.0434885042,4.33,0.61,4.3727565677,4.353,0.6035,4.3946355082,0.043000000000000003,-0.006500000000000001,0.0434885042,4.31,0.61,4.3529530207
2019-04-15 21:30:00,4.01,1.0245,4.1388042053,0.04,-0.0055000000000000005,0.0403763545,3.9699999999999998,1.03,4.1014387719,4.11,1.0245,4.2357644233,0.04,-0.0055000000000000005,0.0403763545,4.07,1.03,4.1983091835
2019-04-15 22:00:00,3.723,0.9535,3.8431616216,0.043000000000000003,-0.006500000000000001,0.0434885042,3.68,0.96,3.8031565837,3.823,0.9535,3.9401131012,0.043000000000000003,-0.006500000000000001,0.0434885042,3.7800000000000002,0.96,3.9
2019-04-15 22:30:00,3.492,0.2655,3.5020785614000003,0.042,-0.0045000000000000005,0.0422403835,3.45,0.27,3.4605490894,3.472,0.2655,3.4821364491,0.042,-0.0045000000000000005,0.0422403835,3.43,0.27,3.440610411
2019-04-15 23:00:00,3.2205,-0.1685,3.2249050374,0.0405,-0.0085,0.041382363400000004,3.18,-0.16,3.184022613,3.1305,-0.1685,3.135031499,0.0405,-0.0085,0.041382363400000004,3.09,-0.16,3.0941396219
2019-04-15 23:30:00,2.892,0.095,2.8935599182000002,0.042,-0.005,0.042296572000000004,2.85,0.1,2.8517538463000003,2.852,0.095,2.8535817844,0.042,-0.005,0.042296572000000004,2.81,0.1,2.8117787964
2019-04-16 00:00:00,2.689,0.833,2.8150683828,0.039,-0.007,0.039623225500000005,2.65,0.84,2.7799460426,2.769,0.833,2.8915826117,0.039,-0.007,0.039623225500000005,2.73,0.84,2.8563088068
2019-04-16 00:30:00,2.6035,0.47350000000000003,2.6462075693,0.043500000000000004,-0.006500000000000001,0.0439829512,2.56,0.48,2.6046112954,2.6135,0.47350000000000003,2.6560467805,0.043500000000000004,-0.006500000000000001,0.0439829512,2.5700000000000003,0.48,2.6144406668
2019-04-16 01:00:00,2.5815,0.085,2.5828990011,0.0415,-0.005,0.041800119600000005,2.54,0.09,2.541593988,2.5415,0.085,2.5429210074,0.0415,-0.005,0.041800119600000005,2.5,0.09,2.5016194755
2019-04-16 01:30:00,2.8,0.082,2.8012004569,0.04,-0.008,0.040792156100000004,2.76,0.09,2.7614670014,2.77,0.082,2.7712134526,0.04,-0.008,0.040792156100000004,2.73,0.09,2.7314831136
2019-04-16 02:00:00,3.132,0.0855,3.1331668085,0.042,-0.0045000000000000005,0.0422403835,3.09,0.09,3.0913104018,3.092,0.0855,3.0931818973,0.042,-0.0045000000000000005,0.0422403835,3.05,0.09,3.0513275799
2019-04-16 02:30:00,3.1295,0.1245,3.1319754948,0.0395,-0.0055000000000000005,0.0398810732,3.09,0.13,3.0927334188,3.0895,0.1245,3.0920075194,0.0395,-0.0055000000000000005,0.0398810732,3.05,0.13,3.0527692346
2019-04-16 03:00:00,3.042,0.423,3.071268956,0.042,-0.007,0.042579337700000004,3.0,0.43,3.0306599941,3.052,0.423,3.0811739646,0.042,-0.007,0.042579337700000004,3.01,0.43,3.0405591591
2019-04-16 03:30:00,2.9815,0.0855,2.982725683,0.0415,-0.0045000000000000005,0.0417432629,2.94,0.09,2.9413772284,2.9215,0.0855,2.9227508447,0.0415,-0.0045000000000000005,0.0417432629,2.88,0.09,2.8814059068
2019-04-16 04:00:00,2.879,0.084,2.8802251648,0.039,-0.006,0.0394588393,2.84,0.09,2.8414256985,2.839,0.084,2.8402424192,0.039,-0.006,0.0394588393,2.8,0.09,2.8014460552
2019-04-16 04:30:00,2.833,0.084,2.8342450493999998,0.043000000000000003,-0.006,0.0434165867,2.79,0.09,2.7914512355000003,2.793,0.084,2.7942628724,0.043000000000000003,-0.006,0.0434165867,2.75,0.09,2.7514723331
2019-04-16 05:00:00,2.801,0.0855,2.8023046319000002,0.041,-0.0045000000000000005,0.0412462119,2.76,0.09,2.7614670014,2.771,0.0855,2.7723187497,0.041,-0.0045000000000000005,0.0412462119,2.73,0.09,2.7314831136
2019-04-16 05:30:00,2.888,0.084,2.8892213484,0.038,-0.006,0.038470768100000004,2.85,0.09,2.8514206985,2.848,0.084,2.8492384948,0.038,-0.006,0.038470768100000004,2.81,0.09,2.8114409117
2019-04-16 06:00:00,3.063,0.084,3.0641515955,0.043000000000000003,-0.006,0.0434165867,3.02,0.09,3.021340762,3.013,0.084,3.0141706986,0.043000000000000003,-0.006,0.0434165867,2.9699999999999998,0.09,2.9713633235
2019-04-16 06:30:00,3.3609999999999998,0.23550000000000001,3.3692404559,0.041,-0.0045000000000000005,0.0412462119,3.32,0.24,3.3286633954,3.331,0.23550000000000001,3.339314488,0.041,-0.0045000000000000005,0.0412462119,3.29,0.24,3.2987421845
2019-04-16 07:00:00,3.7199999999999998,0.3055,3.7325233087000003,0.04,-0.0045000000000000005,0.040252329100000005,3.68,0.31,3.6930339831,3.68,0.3055,3.6926589675,0.04,-0.0045000000000000005,0.040252329100000005,3.64,0.31,3.6531766998
2019-04-16 07:30:00,4.071,0.3725,4.088006513,0.041,-0.007500000000000001,0.0416803311,4.03,0.38,4.0478759862,4.021,0.3725,4.038217088,0.041,-0.007500000000000001,0.0416803311,3.98,0.38,3.9980995485
2019-04-16 08:00:00,4.1705,1.036,4.2972510108,0.0405,-0.004,0.040697051500000005,4.13,1.04,4.258931791,4.2505,1.036,4.3749338566,0.0405,-0.004,0.040697051500000005,4.21,1.04,4.3365539314
2019-04-16 08:30:00,4.3215,1.2165,4.4894581522,0.0415,-0.0035,0.0416473288,4.28,1.22,4.4504831198,4.4215,1.2165,4.5857970409,0.0415,-0.0035,0.0416473288,4.38,1.22,4.5467350923000005
2019-04-16 09:00:00,4.392,1.2565,4.5682005484,0.042,-0.0035,0.042145581,4.35,1.26,4.5288077901,4.492,1.2565,4.6644245358,0.042,-0.0035,0.042145581,4.45,1.26,4.6249432429
2019-04-16 09:30:00,4.4635,1.2855,4.6449265333,0.043500000000000004,-0.0045000000000000005,0.0437321392,4.42,1.29,4.6044000695000005,4.5735,1.2855,4.7507275759,0.043500000000000004,-0.0045000000000000005,0.0437321392,4.53,1.29,4.7100955404
2019-04-16 10:00:00,4.4305,1.2545,4.6046824538,0.0405,-0.0055000000000000005,0.0408717506,4.39,1.26,4.5672420562,4.5305,1.2545,4.7009786747,0.0405,-0.0055000000000000005,0.0408717506,4.49,1.26,4.6634429341
2019-04-16 10:30:00,4.434,1.2530000000000001,4.6076420217,0.044,-0.007,0.0445533388,4.39,1.26,4.5672420562,4.534,1.2530000000000001,4.7039520618,0.044,-0.007,0.0445533388,4.49,1.26,4.6634429341
2019-04-16 11:00:00,4.4535,1.305,4.6407636494,0.043500000000000004,-0.005,0.0437864134,4.41,1.31,4.6004564991,4.5535,1.305,4.7368119289,0.043500000000000004,-0.005,0.0437864134,4.51,1.31,4.6964028788
2019-04-16 11:30:00,4.345,1.344,4.5481162034,0.055,-0.006,0.055326304800000004,4.29,1.35,4.4973992485,4.445,1.344,4.6437442867000005,0.055,-0.006,0.055326304800000004,4.39,1.35,4.5928858031
2019-04-16 12:00:00,4.2385,1.344,4.4464838075,0.0585,-0.006,0.0588068874,4.18,1.35,4.3925960433,4.3385,1.344,4.5419068958,0.0585,-0.006,0.0588068874,4.28,1.35,4.4878614061
2019-04-16 12:30:00,4.307,1.343,4.5115294524,0.057,-0.007,0.057428216100000005,4.25,1.35,4.4592600283,4.407,1.343,4.6070921415,0.057,-0.007,0.057428216100000005,4.35,1.35,4.5546679352
2019-04-16 13:00:00,4.147,1.3445,4.3595056199,0.067,-0.0055000000000000005,0.0672253672,4.08,1.35,4.2975458113,4.237,1.3445,4.4452051977,0.067,-0.0055000000000000005,0.0672253672,4.17,1.35,4.3830811081
2019-04-16 13:30:00,4.0875,1.295,4.2877361451,0.0575,-0.005,0.0577169819,4.03,1.3,4.2344893435,4.1775,1.295,4.3736176388,0.0575,-0.005,0.0577169819,4.12,1.3,4.3202314753
2019-04-16 14:00:00,4.1305,1.2945,4.3285979832,0.0505,-0.0055000000000000005,0.050798622,4.08,1.3,4.2821022874,4.2305,1.2945,4.4241225684,0.0505,-0.0055000000000000005,0.050798622,4.18,1.3,4.3774878641
2019-04-16 14:30:00,4.1,1.291,4.2984510001,0.05,-0.009000000000000001,0.0508035432,4.05,1.3,4.2535279475,4.19,1.291,4.3843792035,0.05,-0.009000000000000001,0.0508035432,4.14,1.3,4.3393087007
2019-04-16 15:00:00,4.1025,1.294,4.30173712,0.052500000000000005,-0.006,0.0528417449,4.05,1.3,4.2535279475,4.1925,1.294,4.3876522481,0.052500000000000005,-0.006,0.0528417449,4.14,1.3,4.3393087007
2019-04-16 15:30:00,4.0965,1.2545,4.2842831956,0.0465,-0.0055000000000000005,0.0468241391,4.05,1.26,4.2414738005,4.1865,1.2545,4.3704178862,0.0465,-0.0055000000000000005,0.0468241391,4.14,1.26,4.3274935009
2019-04-16 16:00:00,4.0325,1.225,4.2144609679,0.0425,-0.005,0.0427931069,3.99,1.23,4.1752844214,4.1225,1.225,4.3006547467,0.0425,-0.005,0.0427931069,4.08,1.23,4.2613730182000005
2019-04-16 16:30:00,4.104,1.202,4.2764026939,0.044,-0.008,0.0447213595,4.06,1.21,4.2364725893,4.204,1.202,4.3724615493,0.044,-0.008,0.0447213595,4.16,1.21,4.3324011818
2019-04-16 17:00:00,4.273,1.204,4.4393856557,0.043000000000000003,-0.006,0.0434165867,4.23,1.21,4.3996590777,4.373,1.204,4.5357187964,0.043000000000000003,-0.006,0.0434165867,4.33,1.21,4.4958870093
2019-04-16 17:30:00,4.368,1.162,4.5199190258,0.038,-0.008,0.0388329757,4.33,1.17,4.4852870588,4.478,1.162,4.6263082474,0.038,-0.008,0.0388329757,4.44,1.17,4.5915683595
2019-04-16 18:00:00,4.373,1.133,4.5173906185,0.043000000000000003,-0.007,0.043566041800000004,4.33,1.1400000000000001,4.4775551365,4.483,1.133,4.6239569635,0.043000000000000003,-0.007,0.043566041800000004,4.44,1.1400000000000001,4.5840157068
2019-04-16 18:30:00,4.479,1.1345,4.6204470833,0.039,-0.0055000000000000005,0.0393859112,4.44,1.1400000000000001,4.5840157068,4.589,1.1345,4.7271567829,0.039,-0.0055000000000000005,0.0393859112,4.55,1.1400000000000001,4.6906396152
2019-04-16 19:00:00,4.5105,1.1335,4.6507453704,0.0405,-0.006500000000000001,0.0410182886,4.47,1.1400000000000001,4.6130792319000005,4.6105,1.1335,4.7477923817,0.0405,-0.006500000000000001,0.0410182886,4.57,1.1400000000000001,4.7100424627
2019-04-16 19:30:00,4.36,1.095,4.4954004271,0.04,-0.005,0.0403112887,4.32,1.1,4.457847014,4.47,1.095,4.6021652513,0.04,-0.005,0.0403112887,4.43,1.1,4.5645262624
2019-04-16 20:00:00,4.2985,1.0925,4.4351616092,0.0385,-0.007500000000000001,0.0392237173,4.26,1.1,4.3997272643,4.3985,1.0925,4.5321472284,0.0385,-0.007500000000000001,0.0392237173,4.36,1.1,4.4966209536
2019-04-16 20:30:00,4.3004999999999995,1.095,4.4377162201,0.0405,-0.005,0.0408074748,4.26,1.1,4.3997272643,4.4005,1.095,4.534691307,0.0405,-0.005,0.0408074748,4.36,1.1,4.4966209536
2019-04-16 21:00:00,4.259,1.1435,4.409838234,0.039,-0.006500000000000001,0.039537956400000004,4.22,1.15,4.3738884302,4.359,1.1435,4.5064923444,0.039,-0.006500000000000001,0.039537956400000004,4.32,1.15,4.4704474049
2019-04-16 21:30:00,4.0605,1.0555,4.1954428253,0.0405,-0.0045000000000000005,0.040749233100000004,4.02,1.06,4.1574030355,4.1705,1.0555,4.301993782,0.0405,-0.0045000000000000005,0.040749233100000004,4.13,1.06,4.2638597538
2019-04-16 22:00:00,3.729,0.963,3.8513387283,0.039,-0.007,0.039623225500000005,3.69,0.97,3.8153636786,3.829,0.963,3.9482413807,0.039,-0.007,0.039623225500000005,3.79,0.97,3.9121605284000003
2019-04-16 22:30:00,3.4995,0.5955,3.5498056989,0.0395,-0.0045000000000000005,0.0397555028,3.46,0.6000000000000001,3.5116377945,3.5395,0.5955,3.5892451156,0.0395,-0.0045000000000000005,0.0397555028,3.5,0.6000000000000001,3.5510561809
2019-04-16 23:00:00,3.258,-0.6475000000000001,3.3217194719,0.038,-0.007500000000000001,0.0387330608,3.22,-0.64,3.2829864453,3.078,-0.6475000000000001,3.1453680627,0.038,-0.007500000000000001,0.0387330608,3.04,-0.64,3.1066380542
2019-04-16 23:30:00,2.9305,0.065,2.9312207781,0.0405,-0.005,0.0408074748,2.89,0.07,2.8908476266000003,2.8905000000000003,0.065,2.89123075,0.0405,-0.005,0.0408074748,2.85,0.07,2.8508595195
2019-04-17 00:00:00,2.739,0.0955,2.7406643811,0.039,-0.0045000000000000005,0.039258757000000005,2.7,0.1,2.7018512171999998,2.719,0.0955,2.7206766162,0.039,-0.0045000000000000005,0.039258757000000005,2.68,0.1,2.6818650227000003
2019-04-17 00:30:00,2.5995,0.092,2.6011274959,0.0395,-0.008,0.0403019851,2.56,0.1,2.5619523805,2.5595,0.092,2.5611529142,0.0395,-0.008,0.0403019851,2.52,0.1,2.5219833465
2019-04-17 01:00:00,2.5795,0.0955,2.5812672275,0.0395,-0.0045000000000000005,0.0397555028,2.54,0.1,2.5419677417,2.5395,0.0955,2.5412950439,0.0395,-0.0045000000000000005,0.0397555028,2.5,0.1,2.5019992006000003
2019-04-17 01:30:00,2.8275,0.0925,2.8290126369,0.0375,-0.007500000000000001,0.038242646400000004,2.79,0.1,2.7917915395,2.7775,0.0925,2.7790398522,0.0375,-0.007500000000000001,0.038242646400000004,2.74,0.1,2.7418242103
2019-04-17 02:00:00,3.1305,0.0945,3.1319260049,0.0405,-0.0055000000000000005,0.0408717506,3.09,0.1,3.0916176995,3.0905,0.0945,3.0919444529,0.0405,-0.0055000000000000005,0.0408717506,3.05,0.1,3.0516389039
2019-04-17 02:30:00,3.1275,0.092,3.1288528649,0.0375,-0.008,0.0383438391,3.09,0.1,3.0916176995,3.0875,0.092,3.0888703841,0.0375,-0.008,0.0383438391,3.05,0.1,3.0516389039
2019-04-17 03:00:00,3.0405,0.0945,3.0419681951,0.0405,-0.0055000000000000005,0.0408717506,3.0,0.1,3.001666204,3.0105,0.0945,3.0119828187,0.0405,-0.0055000000000000005,0.0408717506,2.9699999999999998,0.1,2.9716830248
2019-04-17 03:30:00,2.9595000000000002,0.095,2.9610243582,0.0395,-0.005,0.039815198100000004,2.92,0.1,2.921711827,2.9095,0.095,2.9110505406,0.0395,-0.005,0.039815198100000004,2.87,0.1,2.8717416318
2019-04-17 04:00:00,2.857,0.0425,2.8573160921,0.037,-0.007500000000000001,0.0377524834,2.8200000000000003,0.05,2.8204432276,2.807,0.0425,2.8073217219,0.037,-0.007500000000000001,0.0377524834,2.77,0.05,2.7704512268
2019-04-17 04:30:00,2.801,0.044500000000000005,2.8013534675000002,0.041,-0.0055000000000000005,0.0413672576,2.76,0.05,2.7604528614,2.771,0.044500000000000005,2.7713572938,0.041,-0.0055000000000000005,0.0413672576,2.73,0.05,2.7304578371
2019-04-17 05:00:00,2.7984999999999998,0.0755,2.7995182621,0.0385,-0.0045000000000000005,0.0387620949,2.76,0.08,2.7611591769,2.7685,0.0755,2.7695292921,0.0385,-0.0045000000000000005,0.0387620949,2.73,0.08,2.7311719096
2019-04-17 05:30:00,2.8885,0.07150000000000001,2.8893847961,0.0385,-0.0085,0.039427148,2.85,0.08,2.8511225859,2.8485,0.07150000000000001,2.849397217,0.0385,-0.0085,0.039427148,2.81,0.08,2.8111385594
2019-04-17 06:00:00,3.019,0.0755,3.019943915,0.039,-0.0045000000000000005,0.039258757000000005,2.98,0.08,2.9810736321,2.979,0.0755,2.9799565853,0.039,-0.0045000000000000005,0.039258757000000005,2.94,0.08,2.941088234
2019-04-17 06:30:00,3.3665,0.1835,3.3714973676,0.036500000000000005,-0.006500000000000001,0.0370742498,3.33,0.19,3.335416016,3.3265000000000002,0.1835,3.3315573686,0.036500000000000005,-0.006500000000000001,0.0370742498,3.29,0.19,3.2954817554
2019-04-17 07:00:00,3.6805,0.264,3.6899561311999998,0.0405,-0.006,0.0409420322,3.64,0.27,3.65,3.6305,0.264,3.6400860223000002,0.0405,-0.006,0.0409420322,3.59,0.27,3.6001388862
2019-04-17 07:30:00,4.039,0.3755,4.0564172924,0.039,-0.0045000000000000005,0.039258757000000005,4.0,0.38,4.0180094574,3.989,0.3755,4.0066346539,0.039,-0.0045000000000000005,0.039258757000000005,3.95,0.38,3.9682363841
2019-04-17 08:00:00,4.25,0.426,4.2712967586,0.04,-0.004,0.040199502500000005,4.21,0.43,4.2319026454,4.2,0.426,4.2215490048,0.04,-0.004,0.040199502500000005,4.16,0.43,4.1821645114
2019-04-17 08:30:00,4.4215,0.6155,4.4641351346,0.0415,-0.0045000000000000005,0.0417432629,4.38,0.62,4.42366364,4.3915,0.6155,4.4344235815,0.0415,-0.0045000000000000005,0.0417432629,4.35,0.62,4.3939617659
2019-04-17 09:00:00,4.4255,0.5655,4.4614841141,0.0455,-0.0045000000000000005,0.045721986000000006,4.38,0.5700000000000001,4.4169333253,4.3955,0.5655,4.4317277105,0.0455,-0.0045000000000000005,0.045721986000000006,4.35,0.5700000000000001,4.3871858862
2019-04-17 09:30:00,4.496,0.5645,4.5312996204000004,0.046,-0.0055000000000000005,0.046327637500000005,4.45,0.5700000000000001,4.4863570968,4.446,0.5645,4.4816934578,0.046,-0.0055000000000000005,0.046327637500000005,4.4,0.5700000000000001,4.4367668408
2019-04-17 10:00:00,4.525,0.5655,4.5601990362,0.045,-0.0045000000000000005,0.0452244403,4.48,0.5700000000000001,4.5161155875,4.465,0.5655,4.5006683115,0.045,-0.0045000000000000005,0.0452244403,4.42,0.5700000000000001,4.4566018445
2019-04-17 10:30:00,4.339,0.464,4.3637388785,0.049,-0.006,0.0493659802,4.29,0.47000000000000003,4.3156691254,4.289,0.464,4.3140256142,0.049,-0.006,0.0493659802,4.24,0.47000000000000003,4.2659699952
2019-04-17 11:00:00,4.307,0.5145000000000001,4.3376213816,0.047,-0.0055000000000000005,0.047320714300000004,4.26,0.52,4.2916197408,4.267,0.5145000000000001,4.2979063799,0.047,-0.0055000000000000005,0.047320714300000004,4.22,0.52,4.2519172146
2019-04-17 11:30:00,4.069,0.6245,4.1166444163,0.069,-0.0055000000000000005,0.0692188558,4.0,0.63,4.049308583,4.019,0.6245,4.0672301693,0.069,-0.0055000000000000005,0.0692188558,3.95,0.63,3.9999249993
2019-04-17 12:00:00,3.9565,0.624,4.0054048797,0.0665,-0.006,0.0667701281,3.89,0.63,3.9406852196,3.9065000000000003,0.624,3.9560230346000003,0.0665,-0.006,0.0667701281,3.84,0.63,3.8913365313
2019-04-17 12:30:00,3.9295,0.673,3.986715346,0.0795,-0.007,0.0798075811,3.85,0.68,3.9095907714,3.8795,0.673,3.9374419678,0.0795,-0.007,0.0798075811,3.8,0.68,3.8603626773
2019-04-17 13:00:00,3.8965,0.5835,3.9399472712,0.0765,-0.006500000000000001,0.0767756472,3.8200000000000003,0.59,3.8652942967,3.8465,0.5835,3.8905056869,0.0765,-0.006500000000000001,0.0767756472,3.77,0.59,3.815887839
2019-04-17 13:30:00,3.919,0.613,3.9666522409000002,0.069,-0.007,0.0693541635,3.85,0.62,3.8996025438,3.859,0.613,3.9073840354,0.069,-0.007,0.0693541635,3.79,0.62,3.8403775855999998
2019-04-17 14:00:00,3.8285,0.613,3.8772646608,0.0685,-0.007,0.0688567353,3.76,0.62,3.8107741996,3.7785,0.613,3.8279016772,0.0685,-0.007,0.0688567353,3.71,0.62,3.7614491888
2019-04-17 14:30:00,3.761,0.633,3.8138969572,0.07100000000000001,-0.007,0.0713442359,3.69,0.64,3.7450901191,3.701,0.633,3.7547423347,0.07100000000000001,-0.007,0.0713442359,3.63,0.64,3.6859869777
2019-04-17 15:00:00,3.6485000000000003,0.6025,3.6979127221,0.0785,-0.007500000000000001,0.0788574664,3.5700000000000003,0.61,3.6217399134,3.6085000000000003,0.6025,3.6584530201,0.0785,-0.007500000000000001,0.0788574664,3.5300000000000002,0.61,3.5823176855
2019-04-17 15:30:00,3.5065,0.5785,3.5538999001000002,0.0765,-0.0115,0.0773595502,3.43,0.59,3.4803735432,3.4565,0.5785,3.5045762226,0.0765,-0.0115,0.0773595502,3.38,0.59,3.4311076929
2019-04-17 16:00:00,3.5525,0.5325,3.5921877039,0.07250000000000001,-0.007500000000000001,0.07288689870000001,3.48,0.54,3.5216473418,3.5025,0.5325,3.5427478742,0.07250000000000001,-0.007500000000000001,0.07288689870000001,3.43,0.54,3.472247111
2019-04-17 16:30:00,3.707,0.492,3.7395070531,0.067,-0.008,0.0674759216,3.64,0.5,3.6741801807,3.667,0.492,3.6998585108,0.067,-0.008,0.0674759216,3.6,0.5,3.6345563691000002
2019-04-17 17:00:00,3.8305,0.491,3.8618403968,0.07050000000000001,-0.009000000000000001,0.07107214640000001,3.76,0.5,3.7930989969,3.7805,0.491,3.8122514673,0.07050000000000001,-0.009000000000000001,0.07107214640000001,3.71,0.5,3.7435411044
2019-04-17 17:30:00,3.862,0.462,3.8895357049,0.062,-0.008,0.0625139984,3.8,0.47000000000000003,3.8289554711,3.822,0.462,3.8498218141000002,0.062,-0.008,0.0625139984,3.76,0.47000000000000003,3.7892611417
2019-04-17 18:00:00,4.056,0.41350000000000003,4.0770232094,0.046,-0.006500000000000001,0.046456969300000005,4.01,0.42,4.0319350193,4.006,0.41350000000000003,4.0272842276,0.046,-0.006500000000000001,0.046456969300000005,3.96,0.42,3.9822104415
2019-04-17 18:30:00,4.2385,0.47250000000000003,4.2647553857,0.0385,-0.007500000000000001,0.0392237173,4.2,0.48,4.2273395889,4.1885,0.47250000000000003,4.2150668441,0.0385,-0.007500000000000001,0.0392237173,4.15,0.48,4.1776668129
2019-04-17 19:00:00,4.29,0.47350000000000003,4.3160516969,0.04,-0.006500000000000001,0.0405246838,4.25,0.48,4.2770199906,4.24,0.47350000000000003,4.2663570233,0.04,-0.006500000000000001,0.0405246838,4.2,0.48,4.2273395889
2019-04-17 19:30:00,4.287,0.423,4.3078182413,0.037,-0.007,0.0376563408,4.25,0.43,4.2716975548,4.237,0.423,4.258062705,0.037,-0.007,0.0376563408,4.2,0.43,4.2219545237
2019-04-17 20:00:00,4.2555,0.3925,4.2735625069,0.035500000000000004,-0.007500000000000001,0.0362836051,4.22,0.4,4.2389149555,4.2055,0.3925,4.2237763317,0.035500000000000004,-0.007500000000000001,0.0362836051,4.17,0.4,4.1891407233
2019-04-17 20:30:00,4.2555,0.353,4.2701158357,0.035500000000000004,-0.007,0.0361835598,4.22,0.36,4.2353276142,4.2055,0.353,4.2202890008,0.035500000000000004,-0.007,0.0361835598,4.17,0.36,4.1855107215
2019-04-17 21:00:00,4.217,0.353,4.2317488111,0.037,-0.007,0.0376563408,4.18,0.36,4.1954737516,4.167,0.353,4.1819251548,0.037,-0.007,0.0376563408,4.13,0.36,4.1456603817
2019-04-17 21:30:00,4.049,0.273,4.0581929476,0.039,-0.007,0.039623225500000005,4.01,0.28,4.0197636746,4.009,0.273,4.0182844598,0.039,-0.007,0.039623225500000005,3.9699999999999998,0.28,3.9798618065999998
2019-04-17 22:00:00,3.717,0.202,3.7224847884,0.037,-0.008,0.0378549865,3.68,0.21,3.6859869777,3.677,0.202,3.682544365,0.037,-0.008,0.0378549865,3.64,0.21,3.6460526601
2019-04-17 22:30:00,3.504,0.17300000000000001,3.5082680912,0.034,-0.007,0.034713109900000004,3.47,0.18,3.4746654515,3.454,0.17300000000000001,3.4583297992,0.034,-0.007,0.034713109900000004,3.42,0.18,3.4247335663
2019-04-17 23:00:00,3.179,0.14350000000000002,3.1822371455,0.039,-0.006500000000000001,0.039537956400000004,3.14,0.15,3.1435807609,3.1390000000000002,0.14350000000000002,3.1422783534,0.039,-0.006500000000000001,0.039537956400000004,3.1,0.15,3.1036269106
2019-04-17 23:30:00,2.9355,0.14100000000000001,2.9388843546,0.035500000000000004,-0.009000000000000001,0.0366230802,2.9,0.15,2.9038767191,2.9055,0.14100000000000001,2.9089192581,0.035500000000000004,-0.009000000000000001,0.0366230802,2.87,0.15,2.8739171874
2019-04-18 00:00:00,2.7279999999999998,0.7445,2.8277666541,0.038,-0.0055000000000000005,0.0383959633,2.69,0.75,2.7925973573,2.7880000000000003,0.7445,2.8856930277,0.038,-0.0055000000000000005,0.0383959633,2.75,0.75,2.8504385627
2019-04-18 00:30:00,2.5755,0.881,2.7220141899,0.035500000000000004,-0.009000000000000001,0.0366230802,2.54,0.89,2.6914122687,2.6455,0.881,2.7883384389,0.035500000000000004,-0.009000000000000001,0.0366230802,2.61,0.89,2.7575713953000003
2019-04-18 01:00:00,2.517,0.8845000000000001,2.6678885378,0.037,-0.0055000000000000005,0.0374065502,2.48,0.89,2.6348624253,2.597,0.8845000000000001,2.7434921633,0.037,-0.0055000000000000005,0.0374065502,2.56,0.89,2.7102951869
2019-04-18 01:30:00,2.6745,0.8215,2.7978228143,0.0345,-0.0085,0.035531676000000005,2.64,0.8300000000000001,2.7673995013,2.7445,0.8215,2.8648110758,0.0345,-0.0085,0.035531676000000005,2.71,0.8300000000000001,2.8342547521
2019-04-18 02:00:00,2.948,0.8250000000000001,3.061262648,0.038,-0.005,0.0383275358,2.91,0.8300000000000001,3.0260535355,3.028,0.8250000000000001,3.1383768098,0.038,-0.005,0.0383275358,2.99,0.8300000000000001,3.1030630029
2019-04-18 02:30:00,2.9455,0.8245,3.0587204024,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.91,0.8300000000000001,3.0260535355,3.0255,0.8245,3.1358333023,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.99,0.8300000000000001,3.1030630029
2019-04-18 03:00:00,2.857,0.8215,2.9727615527999998,0.037,-0.0085,0.0379637985,2.8200000000000003,0.8300000000000001,2.9396088175,2.9370000000000003,0.8215,3.0497264222,0.037,-0.0085,0.0379637985,2.9,0.8300000000000001,3.0164382971
2019-04-18 03:30:00,2.7965,0.855,2.9242840577,0.036500000000000005,-0.005,0.036840874,2.76,0.86,2.8908822183,2.8865,0.855,3.0104662845,0.036500000000000005,-0.005,0.036840874,2.85,0.86,2.9769279467
2019-04-18 04:00:00,2.7265,0.875,2.8634642044,0.036500000000000005,-0.005,0.036840874,2.69,0.88,2.8302826714,2.8064999999999998,0.875,2.9397393167,0.036500000000000005,-0.005,0.036840874,2.77,0.88,2.9064239195
2019-04-18 04:30:00,2.694,0.8445,2.8232634043,0.034,-0.0055000000000000005,0.0344419802,2.66,0.85,2.7925078335,2.774,0.8445,2.8996993379,0.034,-0.0055000000000000005,0.0344419802,2.74,0.85,2.8688150864
2019-04-18 05:00:00,2.648,0.8230000000000001,2.7729466277,0.038,-0.007,0.0386393582,2.61,0.8300000000000001,2.7387953555999998,2.718,0.8230000000000001,2.8398684829,0.038,-0.007,0.0386393582,2.68,0.8300000000000001,2.8055837182000003
2019-04-18 05:30:00,2.726,0.8250000000000001,2.8481048085,0.036000000000000004,-0.005,0.0363455637,2.69,0.8300000000000001,2.8151376520999998,2.7960000000000003,0.8250000000000001,2.9151742658,0.036000000000000004,-0.005,0.0363455637,2.76,0.8300000000000001,2.8820999288999998
2019-04-18 06:00:00,2.896,0.495,2.9379994894,0.036000000000000004,-0.005,0.0363455637,2.86,0.5,2.9033773437,2.916,0.495,2.9577155036000002,0.036000000000000004,-0.005,0.0363455637,2.88,0.5,2.9230805668
2019-04-18 06:30:00,3.173,0.183,3.1782728014,0.033,-0.007,0.0337342556,3.14,0.19,3.1457431554,3.133,0.183,3.1383400071,0.033,-0.007,0.0337342556,3.1,0.19,3.1058171228
2019-04-18 07:00:00,3.498,0.264,3.5079481182,0.038,-0.006,0.038470768100000004,3.46,0.27,3.4705186932,3.448,0.264,3.4580919594,0.038,-0.006,0.038470768100000004,3.41,0.27,3.4206724485
2019-04-18 07:30:00,3.876,0.41550000000000004,3.8982067993,0.036000000000000004,-0.0045000000000000005,0.036280159900000004,3.84,0.42,3.8629004647,3.826,0.41550000000000004,3.8484953229,0.036000000000000004,-0.0045000000000000005,0.036280159900000004,3.79,0.42,3.8132007553
2019-04-18 08:00:00,4.1465,0.526,4.179729447,0.036500000000000005,-0.004,0.0367185239,4.11,0.53,4.1440318532,4.1065,0.526,4.140050513,0.036500000000000005,-0.004,0.0367185239,4.07,0.53,4.1043635317
2019-04-18 08:30:00,4.152,0.9745,4.2648275756,0.042,-0.0055000000000000005,0.0423585883,4.11,0.98,4.2252218877,4.192,0.9745,4.3037790661,0.042,-0.0055000000000000005,0.0423585883,4.15,0.98,4.2641411797
2019-04-18 09:00:00,4.191,1.354,4.4042930193,0.051000000000000004,-0.006,0.0513517283,4.14,1.3599999999999999,4.3576599225,4.291,1.354,4.4995552002,0.051000000000000004,-0.006,0.0513517283,4.24,1.3599999999999999,4.4527744160000005
2019-04-18 09:30:00,4.1945,1.3535,4.4074700793,0.0545,-0.006500000000000001,0.05488624600000001,4.14,1.3599999999999999,4.3576599225,4.2945,1.3535,4.5027427752,0.0545,-0.006500000000000001,0.05488624600000001,4.24,1.3599999999999999,4.4527744160000005
2019-04-18 10:00:00,4.1405,1.3545,4.3564217541,0.060500000000000005,-0.0055000000000000005,0.0607494856,4.08,1.3599999999999999,4.3006976178,4.2405,1.3545,4.4515739351,0.060500000000000005,-0.0055000000000000005,0.0607494856,4.18,1.3599999999999999,4.3956796972
2019-04-18 10:30:00,3.902,0.5235000000000001,3.9369602805,0.07200000000000001,-0.006500000000000001,0.0722928074,3.83,0.53,3.8664971227000002,3.862,0.5235000000000001,3.8973191106,0.07200000000000001,-0.006500000000000001,0.0722928074,3.79,0.53,3.8268786236
2019-04-18 11:00:00,3.981,0.613,4.0279188175,0.07100000000000001,-0.007,0.0713442359,3.91,0.62,3.9588508434,3.931,0.613,3.9785085145,0.07100000000000001,-0.007,0.0713442359,3.86,0.62,3.9094756682
2019-04-18 11:30:00,3.8845,0.6125,3.932492403,0.0745,-0.007500000000000001,0.0748765651,3.81,0.62,3.8601165786,3.8445,0.6125,3.892985551,0.0745,-0.007500000000000001,0.0748765651,3.77,0.62,3.8206413074
2019-04-18 12:00:00,3.7715,0.6325000000000001,3.8241689947,0.0815,-0.007500000000000001,0.0818443645,3.69,0.64,3.7450901191,3.7115,0.6325000000000001,3.7650084329,0.0815,-0.007500000000000001,0.0818443645,3.63,0.64,3.6859869777
2019-04-18 12:30:00,3.735,0.6625,3.7933008383,0.085,-0.007500000000000001,0.0853302408,3.65,0.67,3.7109836971,3.685,0.6625,3.744079493,0.085,-0.007500000000000001,0.0853302408,3.6,0.67,3.6618164891
2019-04-18 13:00:00,3.649,0.6325000000000001,3.7034115691,0.089,-0.007500000000000001,0.0893154522,3.56,0.64,3.617070638,3.599,0.6325000000000001,3.6541561611,0.089,-0.007500000000000001,0.0893154522,3.51,0.64,3.5678705133
2019-04-18 13:30:00,3.825,0.662,3.8818641141,0.065,-0.008,0.0654904573,3.76,0.67,3.8192276706,3.775,0.662,3.8326060325,0.065,-0.008,0.0654904573,3.71,0.67,3.7700132626
2019-04-18 14:00:00,3.708,0.612,3.7581655099,0.068,-0.008,0.0684689711,3.64,0.62,3.6924246776,3.658,0.612,3.7088418678,0.068,-0.008,0.0684689711,3.59,0.62,3.6431442464
2019-04-18 14:30:00,3.535,0.6115,3.5875001394,0.075,-0.0085,0.0754801298,3.46,0.62,3.5151102401000003,3.485,0.6115,3.538242113,0.075,-0.0085,0.0754801298,3.41,0.62,3.4659053651000002
2019-04-18 15:00:00,3.617,0.6095,3.6679938999,0.077,-0.0105,0.07771261160000001,3.54,0.62,3.5938836932,3.567,0.6095,3.6186985575,0.077,-0.0105,0.07771261160000001,3.49,0.62,3.5446438467
2019-04-18 15:30:00,3.5375,0.581,3.584894315,0.0675,-0.009000000000000001,0.06809735680000001,3.47,0.59,3.5198011307,3.4875,0.581,3.5355646296,0.0675,-0.009000000000000001,0.06809735680000001,3.42,0.59,3.4705186932
2019-04-18 16:00:00,3.539,0.5825,3.5866178009,0.069,-0.007500000000000001,0.0694064118,3.47,0.59,3.5198011307,3.489,0.5825,3.5372909479,0.069,-0.007500000000000001,0.0694064118,3.42,0.59,3.4705186932
2019-04-18 16:30:00,3.5925000000000002,0.523,3.6303698503,0.0625,-0.007,0.0628907783,3.5300000000000002,0.53,3.5695657999,3.5425,0.523,3.5808986651,0.0625,-0.007,0.0628907783,3.48,0.53,3.5201278386
2019-04-18 17:00:00,3.646,0.47250000000000003,3.6764891201000003,0.056,-0.007500000000000001,0.0565,3.59,0.48,3.6219469902,3.596,0.47250000000000003,3.6269094626,0.056,-0.007500000000000001,0.0565,3.54,0.48,3.5723941552
2019-04-18 17:30:00,3.839,0.46950000000000003,3.8676027782,0.049,-0.0105,0.050112373700000004,3.79,0.48,3.8202748592,3.789,0.46950000000000003,3.8179773768,0.049,-0.0105,0.050112373700000004,3.74,0.48,3.7706763319
2019-04-18 18:00:00,3.9115,0.3815,3.9300603685,0.0415,-0.0085,0.0423615392,3.87,0.39,3.889601522,3.8615,0.3815,3.8802995374,0.0415,-0.0085,0.0423615392,3.8200000000000003,0.39,3.8398567681999998
2019-04-18 18:30:00,3.9095,0.3345,3.9237839517,0.0395,-0.0055000000000000005,0.0398810732,3.87,0.34,3.8849066913,3.8595,0.3345,3.8739683143,0.0395,-0.0055000000000000005,0.0398810732,3.8200000000000003,0.34,3.8351010416999998
2019-04-18 19:00:00,3.907,0.29350000000000004,3.9180085822,0.037,-0.006500000000000001,0.0375666075,3.87,0.30000000000000004,3.8816104905,3.857,0.29350000000000004,3.8681508825,0.037,-0.006500000000000001,0.0375666075,3.8200000000000003,0.30000000000000004,3.8317619968
2019-04-18 19:30:00,3.8455,0.2635,3.8545171552,0.035500000000000004,-0.006500000000000001,0.0360901649,3.81,0.27,3.8195549479,3.8055,0.2635,3.8146117103,0.035500000000000004,-0.006500000000000001,0.0360901649,3.77,0.27,3.779656069
2019-04-18 20:00:00,3.8735,0.24250000000000002,3.8810834183000003,0.0335,-0.007500000000000001,0.034329287800000004,3.84,0.25,3.8481294157,3.8235,0.24250000000000002,3.8311823893,0.0335,-0.007500000000000001,0.034329287800000004,3.79,0.25,3.7982364329
2019-04-18 20:30:00,3.9145000000000003,0.24250000000000002,3.9220041433,0.0345,-0.007500000000000001,0.0353058069,3.88,0.25,3.8880457816,3.8645,0.24250000000000002,3.8721010447,0.0345,-0.007500000000000001,0.0353058069,3.83,0.25,3.8381505963
2019-04-18 21:00:00,3.9445,0.6725,4.0014168116,0.0345,-0.007500000000000001,0.0353058069,3.91,0.68,3.9686899602,3.9845,0.6725,4.0408534371,0.0345,-0.007500000000000001,0.0353058069,3.95,0.68,4.0081042901
2019-04-18 21:30:00,3.8465,1.0335,3.9829241143000003,0.036500000000000005,-0.006500000000000001,0.0370742498,3.81,1.04,3.9493923583,3.9465,1.0335,4.0795814124,0.036500000000000005,-0.006500000000000001,0.0370742498,3.91,1.04,4.0459485909
2019-04-18 22:00:00,3.645,0.8025,3.7322957077,0.035,-0.007500000000000001,0.0357945527,3.61,0.81,3.6997567488,3.705,0.8025,3.7909143026,0.035,-0.007500000000000001,0.0357945527,3.67,0.81,3.7583240946
2019-04-18 22:30:00,3.4835000000000003,0.182,3.4882511736,0.0335,-0.008,0.0344419802,3.45,0.19,3.455227923,3.4435000000000002,0.182,3.4483062872,0.0335,-0.008,0.0344419802,3.41,0.19,3.4152891532
2019-04-18 23:00:00,3.063,0.1535,3.0668438581,0.033,-0.006500000000000001,0.0336340601,3.03,0.16,3.0342214817,3.023,0.1535,3.0268946546,0.033,-0.006500000000000001,0.0336340601,2.99,0.16,2.9942778762
2019-04-18 23:30:00,2.747,0.5035000000000001,2.7927622974,0.037,-0.006500000000000001,0.0375666075,2.71,0.51,2.7575713953000003,2.777,0.5035000000000001,2.822275899,0.037,-0.006500000000000001,0.0375666075,2.74,0.51,2.7870593822
2019-04-19 00:00:00,2.594,0.6920000000000001,2.6847159999,0.034,-0.008,0.0349284984,2.56,0.7000000000000001,2.6539781461,2.654,0.6920000000000001,2.7427322144,0.034,-0.008,0.0349284984,2.62,0.7000000000000001,2.7118997032000003
2019-04-19 00:30:00,2.4625,0.0835,2.4639152786,0.0325,-0.006500000000000001,0.0331436268,2.43,0.09,2.4316660955,2.4225,0.0835,2.4239386337,0.0325,-0.006500000000000001,0.0331436268,2.39,0.09,2.3916939604
2019-04-19 01:00:00,2.3765,0.083,2.3779489587000002,0.036500000000000005,-0.007,0.0371651719,2.34,0.09,2.3417301296,2.3465,0.083,2.3479674721,0.036500000000000005,-0.007,0.0371651719,2.31,0.09,2.3117525819
2019-04-19 01:30:00,2.6125,0.082,2.6137865732,0.0325,-0.008,0.0334701359,2.58,0.09,2.5815692902,2.5825,0.082,2.5838015113,0.0325,-0.008,0.0334701359,2.55,0.09,2.551587741
2019-04-19 02:00:00,2.936,0.084,2.9372013891,0.036000000000000004,-0.006,0.0364965752,2.9,0.09,2.9013962156,2.906,0.084,2.9072137864,0.036000000000000004,-0.006,0.0364965752,2.87,0.09,2.8714108031
2019-04-19 02:30:00,2.912,0.0825,2.9131684212,0.032,-0.007500000000000001,0.0328671569,2.88,0.09,2.8814059068,2.872,0.0825,2.8731846878000002,0.032,-0.007500000000000001,0.0328671569,2.84,0.09,2.8414256985
2019-04-19 03:00:00,2.836,0.0845,2.83725858,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.8,0.09,2.8014460552,2.7960000000000003,0.0845,2.7972765773,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.76,0.09,2.7614670014
