Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-19 03:30:00,2.8025,0.0835,2.803743658,0.022500000000000003,-0.006500000000000001,0.0234200769,2.7800000000000002,0.09,2.781456453,2.7625,0.0835,2.7637616576,0.022500000000000003,-0.006500000000000001,0.0234200769,2.74,0.09,2.7414777037
2019-04-19 04:00:00,2.7495000000000003,0.081,2.7506928673,0.0395,-0.009000000000000001,0.0405123438,2.71,0.09,2.7114940531,2.7095000000000002,0.081,2.7107104696,0.0395,-0.009000000000000001,0.0405123438,2.67,0.09,2.6715164233
2019-04-19 04:30:00,2.715,0.084,2.7162991367,0.035,-0.006,0.0355105618,2.68,0.09,2.6815107682,2.675,0.084,2.6763185535,0.035,-0.006,0.0355105618,2.64,0.09,2.6415336454
2019-04-19 05:00:00,2.6734999999999998,0.0825,2.6747726072,0.0235,-0.007500000000000001,0.0246677928,2.65,0.09,2.6515278614,2.6435,0.0825,2.6447870425,0.0235,-0.007500000000000001,0.0246677928,2.62,0.09,2.6215453458
2019-04-19 05:30:00,2.714,0.0825,2.7152536254,0.034,-0.007500000000000001,0.034817380700000004,2.68,0.09,2.6815107682,2.674,0.0825,2.6752723693,0.034,-0.007500000000000001,0.034817380700000004,2.64,0.09,2.6415336454
2019-04-19 06:00:00,2.7875,0.0835,2.7887503474,0.0375,-0.006500000000000001,0.0380591645,2.75,0.09,2.7514723331,2.7475,0.0835,2.7487685425,0.0375,-0.006500000000000001,0.0380591645,2.71,0.09,2.7114940531
2019-04-19 06:30:00,2.883,0.17550000000000002,2.8883367618999998,0.023,-0.0045000000000000005,0.0234360833,2.86,0.18,2.8656587375,2.863,0.17550000000000002,2.8683739731999998,0.023,-0.0045000000000000005,0.0234360833,2.84,0.18,2.8456985083
2019-04-19 07:00:00,3.087,0.28200000000000003,3.0998537062000002,0.037,-0.008,0.0378549865,3.05,0.29,3.0637558649,3.067,0.28200000000000003,3.0799371747,0.037,-0.008,0.0378549865,3.03,0.29,3.043846251
2019-04-19 07:30:00,3.3185000000000002,0.1955,3.3242536756,0.0285,-0.0045000000000000005,0.0288530761,3.29,0.2,3.2960734215,3.2685,0.1955,3.2743415369,0.0285,-0.0045000000000000005,0.0288530761,3.24,0.2,3.2461669704
2019-04-19 08:00:00,3.477,0.212,3.4834570472,0.037,-0.008,0.0378549865,3.44,0.22,3.4470277051,3.427,0.212,3.4335510772,0.037,-0.008,0.0378549865,3.39,0.22,3.3971311426
2019-04-19 08:30:00,3.56,0.2735,3.5704904775,0.04,-0.006500000000000001,0.0405246838,3.52,0.28,3.5311188029,3.52,0.2735,3.5306093313,0.04,-0.006500000000000001,0.0405246838,3.48,0.28,3.4912461958
2019-04-19 09:00:00,3.564,0.2695,3.5741749048,0.064,-0.0105,0.0648556089,3.5,0.28,3.5111821371,3.5140000000000002,0.2695,3.5243192605,0.064,-0.0105,0.0648556089,3.45,0.28,3.4613436697
2019-04-19 09:30:00,3.6390000000000002,0.3035,3.6516343259,0.039,-0.006500000000000001,0.039537956400000004,3.6,0.31,3.6133225707000003,3.599,0.3035,3.6117742524,0.039,-0.006500000000000001,0.039537956400000004,3.56,0.31,3.5734717013
2019-04-19 10:00:00,3.6835,0.334,3.6986116652,0.043500000000000004,-0.006,0.0439118435,3.64,0.34,3.6558446356000003,3.6435,0.334,3.658776879,0.043500000000000004,-0.006,0.0439118435,3.6,0.34,3.6160199114
2019-04-19 10:30:00,3.652,0.3355,3.6673783893,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.6,0.34,3.6160199114,3.612,0.3355,3.6275479666,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.56,0.34,3.5761990996
2019-04-19 11:00:00,3.574,0.3345,3.5896192346999998,0.054,-0.0055000000000000005,0.0542793699,3.52,0.34,3.5363823323,3.524,0.3345,3.5398398622,0.054,-0.0055000000000000005,0.0542793699,3.47,0.34,3.4866172718
2019-04-19 11:30:00,3.194,0.373,3.2157059878,0.094,-0.007,0.094260278,3.1,0.38,3.1232034836,3.154,0.373,3.1759793765,0.094,-0.007,0.094260278,3.06,0.38,3.0835044998
2019-04-19 12:00:00,3.3465,0.393,3.3694971806,0.0765,-0.007,0.0768195939,3.27,0.4,3.2943739921,3.2965,0.393,3.3198435581,0.0765,-0.007,0.0768195939,3.22,0.4,3.2447496051
2019-04-19 12:30:00,3.212,0.391,3.2357108956,0.092,-0.009000000000000001,0.0924391692,3.12,0.4,3.1455365202,3.152,0.391,3.1761588436,0.092,-0.009000000000000001,0.0924391692,3.06,0.4,3.0860330523
2019-04-19 13:00:00,3.03,0.392,3.0552518718,0.1,-0.008,0.1003194896,2.93,0.4,2.9571777086,2.98,0.392,3.0056719715,0.1,-0.008,0.1003194896,2.88,0.4,2.9076450953
2019-04-19 13:30:00,2.94,0.362,2.9622025589,0.1,-0.008,0.1003194896,2.84,0.37,2.8640006983,2.89,0.362,2.9125837327,0.1,-0.008,0.1003194896,2.79,0.37,2.8144271175
2019-04-19 14:00:00,2.8655,0.361,2.8881501433,0.0955,-0.009000000000000001,0.0959231463,2.77,0.37,2.7946019395,2.8255,0.361,2.8484682287,0.0955,-0.009000000000000001,0.0959231463,2.73,0.37,2.7549591649
2019-04-19 14:30:00,2.829,0.36150000000000004,2.8520033747999998,0.089,-0.0085,0.0894049775,2.74,0.37,2.7648688938,2.789,0.36150000000000004,2.8123305727,0.089,-0.0085,0.0894049775,2.7,0.37,2.7252339349
2019-04-19 15:00:00,2.8200000000000003,0.361,2.8430126627,0.08,-0.009000000000000001,0.0805046583,2.74,0.37,2.7648688938,2.7800000000000002,0.361,2.8033410424,0.08,-0.009000000000000001,0.0805046583,2.7,0.37,2.7252339349
2019-04-19 15:30:00,2.8155,0.361,2.8385491453,0.0755,-0.009000000000000001,0.0760345316,2.74,0.37,2.7648688938,2.7755,0.361,2.7988785701000003,0.0755,-0.009000000000000001,0.0760345316,2.7,0.37,2.7252339349
2019-04-19 16:00:00,2.8855,0.36250000000000004,2.9081809607,0.0655,-0.007500000000000001,0.065927991,2.8200000000000003,0.37,2.8441694746,2.8555,0.36250000000000004,2.8784173603000003,0.0655,-0.007500000000000001,0.065927991,2.79,0.37,2.8144271175
2019-04-19 16:30:00,3.0695,0.36250000000000004,3.0908310371,0.059500000000000004,-0.007500000000000001,0.0599708262,3.01,0.37,3.0326556019,3.0295,0.36250000000000004,3.0511106994,0.059500000000000004,-0.007500000000000001,0.0599708262,2.9699999999999998,0.37,2.9929584027000002
2019-04-19 17:00:00,3.29,0.363,3.3099651056,0.05,-0.007,0.0504876222,3.24,0.37,3.2610581105,3.26,0.363,3.2801477101,0.05,-0.007,0.0504876222,3.21,0.37,3.2312536267
2019-04-19 17:30:00,3.463,0.364,3.4820776844,0.043000000000000003,-0.006,0.0434165867,3.42,0.37,3.4399563951,3.423,0.364,3.4422993769,0.043000000000000003,-0.006,0.0434165867,3.38,0.37,3.4001911711
2019-04-19 18:00:00,3.6734999999999998,0.3635,3.6914407079,0.0335,-0.006500000000000001,0.0341247711,3.64,0.37,3.6587566194,3.6235,0.3635,3.6416870404,0.0335,-0.006500000000000001,0.0341247711,3.59,0.37,3.6090164865
2019-04-19 18:30:00,3.7705,0.325,3.7844808429,0.030500000000000003,-0.005,0.030907118900000002,3.74,0.33,3.7545305965,3.7205,0.325,3.7346680241,0.030500000000000003,-0.005,0.030907118900000002,3.69,0.33,3.7047267106
2019-04-19 19:00:00,3.9075,0.296,3.9186952229000003,0.0275,-0.004,0.027789386500000002,3.88,0.30000000000000004,3.8915806557,3.8575,0.296,3.8688399101,0.0275,-0.004,0.027789386500000002,3.83,0.30000000000000004,3.8417313805
2019-04-19 19:30:00,3.876,0.265,3.8850483908999998,0.026000000000000002,-0.005,0.0264764046,3.85,0.27,3.8594559202000003,3.826,0.265,3.8351663588,0.026000000000000002,-0.005,0.0264764046,3.8,0.27,3.8095800293
2019-04-19 20:00:00,3.8135,0.24550000000000002,3.8213940519,0.0235,-0.0045000000000000005,0.0239269722,3.79,0.25,3.7982364329,3.7735000000000003,0.24550000000000002,3.7814775551,0.0235,-0.0045000000000000005,0.0239269722,3.75,0.25,3.7583240946
2019-04-19 20:30:00,3.8135,0.245,3.8213619627,0.0235,-0.005,0.0240260276,3.79,0.25,3.7982364329,3.7435,0.245,3.7515086632,0.0235,-0.005,0.0240260276,3.7199999999999998,0.25,3.7283910739
2019-04-19 21:00:00,3.814,0.24550000000000002,3.8218930192,0.024,-0.0045000000000000005,0.0244182309,3.79,0.25,3.7982364329,3.774,0.24550000000000002,3.7819765005,0.024,-0.0045000000000000005,0.0244182309,3.75,0.25,3.7583240946
2019-04-19 21:30:00,3.7640000000000002,0.216,3.770192568,0.024,-0.004,0.0243310501,3.74,0.22,3.7464650004999998,3.714,0.216,3.7202757962,0.024,-0.004,0.0243310501,3.69,0.22,3.6965524479000003
2019-04-19 22:00:00,3.564,0.216,3.570539455,0.024,-0.004,0.0243310501,3.54,0.22,3.5468295702,3.5140000000000002,0.216,3.5206323296,0.024,-0.004,0.0243310501,3.49,0.22,3.4969272226
2019-04-19 22:30:00,3.394,0.196,3.3996546883,0.024,-0.004,0.0243310501,3.37,0.2,3.3759295016,3.344,0.196,3.3497390943,0.024,-0.004,0.0243310501,3.32,0.2,3.326018641
2019-04-19 23:00:00,3.1945,0.1955,3.2004766051,0.0245,-0.0045000000000000005,0.024909837400000003,3.17,0.2,3.1763028823,3.1545,0.1955,3.160552246,0.0245,-0.0045000000000000005,0.024909837400000003,3.13,0.2,3.1363832674
2019-04-19 23:30:00,2.955,0.4965,2.9964207398,0.025,-0.0035,0.0252438111,2.93,0.5,2.9723559679,2.965,0.4965,3.0062829624,0.025,-0.0035,0.0252438111,2.94,0.5,2.9822139427
2019-04-20 00:00:00,2.768,0.24650000000000002,2.7789541648,0.028,-0.0035,0.0282179021,2.74,0.25,2.7513814712,2.738,0.24650000000000002,2.7490737076,0.028,-0.0035,0.0282179021,2.71,0.25,2.7215069355
2019-04-20 00:30:00,2.5949999999999998,0.1355,2.5985352124,0.025,-0.0045000000000000005,0.0254017716,2.5700000000000003,0.14,2.5738104048,2.555,0.1355,2.5585904811,0.025,-0.0045000000000000005,0.0254017716,2.5300000000000002,0.14,2.5338705571
2019-04-20 01:00:00,2.5255,0.0965,2.5273429724,0.025500000000000002,-0.0035,0.025739075400000002,2.5,0.1,2.5019992006000003,2.4855,0.0965,2.4873726098,0.025500000000000002,-0.0035,0.025739075400000002,2.46,0.1,2.4620316814
2019-04-20 01:30:00,2.6195,0.0945,2.6212040172,0.029500000000000002,-0.0055000000000000005,0.0300083322,2.59,0.1,2.591929783,2.5895,0.0945,2.5912237456,0.029500000000000002,-0.0055000000000000005,0.0300083322,2.56,0.1,2.5619523805
2019-04-20 02:00:00,2.8445,0.094,2.846052749,0.0245,-0.006,0.025223996500000002,2.8200000000000003,0.1,2.8217724926,2.8045,0.094,2.8060748832,0.0245,-0.006,0.025223996500000002,2.7800000000000002,0.1,2.7817979797
2019-04-20 02:30:00,2.8200000000000003,0.0955,2.8216166021999998,0.03,-0.0045000000000000005,0.0303356226,2.79,0.1,2.7917915395,2.77,0.0955,2.7716457655999998,0.03,-0.0045000000000000005,0.0303356226,2.74,0.1,2.7418242103
2019-04-20 03:00:00,2.745,0.0945,2.7466261577,0.025,-0.0055000000000000005,0.0255978515,2.7199999999999998,0.1,2.7218376146,2.715,0.0945,2.7166441154000003,0.025,-0.0055000000000000005,0.0255978515,2.69,0.1,2.6918580943
2019-04-20 03:30:00,2.69,0.0955,2.6916946799,0.03,-0.0045000000000000005,0.0303356226,2.66,0.1,2.6618790356,2.65,0.0955,2.6517202435,0.03,-0.0045000000000000005,0.0303356226,2.62,0.1,2.6219077024
2019-04-20 04:00:00,2.6665,0.095,2.6681917566,0.026500000000000003,-0.005,0.0269675731,2.64,0.1,2.6418932605,2.6165000000000003,0.095,2.6182240641,0.026500000000000003,-0.005,0.0269675731,2.59,0.1,2.591929783
2019-04-20 04:30:00,2.6285,0.095,2.6302161983,0.0285,-0.005,0.028935272600000003,2.6,0.1,2.6019223663,2.5885,0.095,2.590242701,0.0285,-0.005,0.028935272600000003,2.56,0.1,2.5619523805
2019-04-20 05:00:00,2.6005000000000003,0.096,2.6022713636,0.030500000000000003,-0.004,0.0307611768,2.5700000000000003,0.1,2.5719447895,2.5605,0.096,2.5622990165,0.030500000000000003,-0.004,0.0307611768,2.5300000000000002,0.1,2.5319755133
2019-04-20 05:30:00,2.594,0.094,2.5957026024000003,0.024,-0.006,0.0247386338,2.5700000000000003,0.1,2.5719447895,2.5540000000000003,0.094,2.5557292501,0.024,-0.006,0.0247386338,2.5300000000000002,0.1,2.5319755133
2019-04-20 06:00:00,2.6505,0.096,2.6522379701,0.030500000000000003,-0.004,0.0307611768,2.62,0.1,2.6219077024,2.6205,0.096,2.6222578535,0.030500000000000003,-0.004,0.0307611768,2.59,0.1,2.591929783
2019-04-20 06:30:00,2.8005,0.096,2.8021449374,0.030500000000000003,-0.004,0.0307611768,2.77,0.1,2.7718044664,2.7705,0.096,2.7721627387,0.030500000000000003,-0.004,0.0307611768,2.74,0.1,2.7418242103
2019-04-20 07:00:00,2.9645,0.094,2.9659899275,0.0245,-0.006,0.025223996500000002,2.94,0.1,2.9417001887,2.9245,0.094,2.9260102956000003,0.0245,-0.006,0.025223996500000002,2.9,0.1,2.9017236257
2019-04-20 07:30:00,3.2015000000000002,0.14650000000000002,3.2048501525,0.0315,-0.0035,0.031693848000000004,3.17,0.15,3.1735469116,3.1615,0.14650000000000002,3.1648924942,0.0315,-0.0035,0.031693848000000004,3.13,0.15,3.1335921879
2019-04-20 08:00:00,3.358,0.256,3.367744052,0.038,-0.004,0.0382099463,3.32,0.26,3.3301651611,3.328,0.256,3.3378316315,0.038,-0.004,0.0382099463,3.29,0.26,3.3002575657
2019-04-20 08:30:00,3.4715,0.9955,3.6114169657,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.42,1.0,3.5632008083,3.5615,0.9955,3.698013318,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.51,1.0,3.6496712181
2019-04-20 09:00:00,3.4605,1.014,3.6060028078,0.060500000000000005,-0.006,0.060796792700000005,3.4,1.02,3.549704213,3.5505,1.014,3.6924580228,0.060500000000000005,-0.006,0.060796792700000005,3.49,1.02,3.6360005501
2019-04-20 09:30:00,3.404,1.015,3.5521037429,0.064,-0.005,0.0641950154,3.34,1.02,3.492277194,3.4939999999999998,1.015,3.6384421117,0.064,-0.005,0.0641950154,3.43,1.02,3.5784493849
2019-04-20 10:00:00,3.3810000000000002,1.075,3.5477860702,0.07100000000000001,-0.005,0.0711758386,3.31,1.08,3.4817380717,3.461,1.075,3.6241062346,0.07100000000000001,-0.005,0.0711758386,3.39,1.08,3.5578785814
2019-04-20 10:30:00,3.3865,0.35350000000000004,3.404900072,0.0765,-0.006500000000000001,0.0767756472,3.31,0.36,3.3295194849,3.3265000000000002,0.35350000000000004,3.3452301117,0.0765,-0.006500000000000001,0.0767756472,3.25,0.36,3.2698776736
2019-04-20 11:00:00,3.2025,0.35250000000000004,3.2218414765,0.0825,-0.007500000000000001,0.08284020760000001,3.12,0.36,3.1407005588,3.1625,0.35250000000000004,3.1820846155,0.0825,-0.007500000000000001,0.08284020760000001,3.08,0.36,3.1009675909
2019-04-20 11:30:00,3.0365,0.35250000000000004,3.0568919673,0.0965,-0.007500000000000001,0.09679101200000001,2.94,0.36,2.9619588113,2.9965,0.35250000000000004,3.0171623258,0.0965,-0.007500000000000001,0.09679101200000001,2.9,0.36,2.9222593998
2019-04-20 12:00:00,2.8885,0.35150000000000003,2.909808327,0.0985,-0.0085,0.098866071,2.79,0.36,2.8131299295,2.8485,0.35150000000000003,2.8701053117,0.0985,-0.0085,0.098866071,2.75,0.36,2.7734635386
2019-04-20 12:30:00,2.9185,0.35150000000000003,2.9395908729,0.0985,-0.0085,0.098866071,2.8200000000000003,0.36,2.8428858577,2.8785,0.35150000000000003,2.8998818079,0.0985,-0.0085,0.098866071,2.7800000000000002,0.36,2.8032124429
2019-04-20 13:00:00,2.9175,0.403,2.9452020729,0.0975,-0.007,0.0977509591,2.8200000000000003,0.41000000000000003,2.8496491012,2.8575,0.403,2.8857781013,0.0975,-0.007,0.0977509591,2.76,0.41000000000000003,2.7902867236
2019-04-20 13:30:00,2.865,0.402,2.893065675,0.095,-0.008,0.09533624700000001,2.77,0.41000000000000003,2.8001785657,2.825,0.402,2.8534591288,0.095,-0.008,0.09533624700000001,2.73,0.41000000000000003,2.7606158733
2019-04-20 14:00:00,2.802,0.402,2.8306903752,0.092,-0.008,0.092347171,2.71,0.41000000000000003,2.7408392875,2.762,0.402,2.7911015746,0.092,-0.008,0.092347171,2.67,0.41000000000000003,2.7012959853
2019-04-20 14:30:00,2.7345,0.4025,2.7639639108000003,0.0845,-0.007500000000000001,0.0848321873,2.65,0.41000000000000003,2.6815294143,2.6945,0.4025,2.7243965386999998,0.0845,-0.007500000000000001,0.0848321873,2.61,0.41000000000000003,2.642006813
2019-04-20 15:00:00,2.7640000000000002,0.4005,2.7928652402000003,0.074,-0.0095,0.0746073053,2.69,0.41000000000000003,2.7210659676,2.724,0.4005,2.7532846293,0.074,-0.0095,0.0746073053,2.65,0.41000000000000003,2.6815294143
2019-04-20 15:30:00,2.7595,0.561,2.8159476646,0.0695,-0.009000000000000001,0.0700803111,2.69,0.5700000000000001,2.7497272592,2.7195,0.561,2.7767609278,0.0695,-0.009000000000000001,0.0700803111,2.65,0.5700000000000001,2.7106087877
2019-04-20 16:00:00,2.7335000000000003,1.1225,2.9550005922,0.0635,-0.007500000000000001,0.0639413794,2.67,1.13,2.8992757716,2.8135,1.1225,3.0291564007,0.0635,-0.007500000000000001,0.0639413794,2.75,1.13,2.9731128468
2019-04-20 16:30:00,2.8765,1.1219999999999999,3.0875777318,0.0565,-0.008,0.0570635611,2.8200000000000003,1.13,3.0379763001,2.9665,1.1219999999999999,3.1715936452,0.0565,-0.008,0.0570635611,2.91,1.13,3.1216982558
2019-04-20 17:00:00,3.089,1.1225,3.2866285537,0.049,-0.007500000000000001,0.0495706566,3.04,1.13,3.2432237049,3.179,1.1225,3.3713568856,0.049,-0.007500000000000001,0.0495706566,3.13,1.13,3.3277319604
2019-04-20 17:30:00,3.27,1.1225,3.4572975356,0.04,-0.007500000000000001,0.040697051500000005,3.23,1.13,3.4219585035,3.36,1.1225,3.5425423427,0.04,-0.007500000000000001,0.040697051500000005,3.32,1.13,3.5070357854000003
2019-04-20 18:00:00,3.3845,1.084,3.553856532,0.0345,-0.006,0.0350178526,3.35,1.09,3.5228681497,3.4745,1.084,3.6396711733,0.0345,-0.006,0.0350178526,3.44,1.09,3.6085592693
2019-04-20 18:30:00,3.5215,1.086,3.6851537621,0.0315,-0.004,0.0317529526,3.49,1.09,3.6562549145,3.6115,1.086,3.7712502237,0.0315,-0.004,0.0317529526,3.58,1.09,3.7422586763
2019-04-20 19:00:00,3.739,0.325,3.7530981868,0.029,-0.005,0.0294278779,3.71,0.33,3.7246476343,3.699,0.325,3.7132500589,0.029,-0.005,0.0294278779,3.67,0.33,3.6848066435
2019-04-20 19:30:00,3.706,0.2645,3.7154267924,0.026000000000000002,-0.0055000000000000005,0.0265753645,3.68,0.27,3.6898915973,3.656,0.2645,3.6655553808,0.026000000000000002,-0.0055000000000000005,0.0265753645,3.63,0.27,3.6400274724
2019-04-20 20:00:00,3.6425,0.2635,3.6520184145,0.022500000000000003,-0.006500000000000001,0.0234200769,3.62,0.27,3.630055096,3.6025,0.2635,3.6121238212,0.022500000000000003,-0.006500000000000001,0.0234200769,3.58,0.27,3.590167127
2019-04-20 20:30:00,3.6415,0.263,3.6509849698,0.021500000000000002,-0.007,0.022610838100000002,3.62,0.27,3.630055096,3.6015,0.263,3.6110900363000002,0.021500000000000002,-0.007,0.022610838100000002,3.58,0.27,3.590167127
2019-04-20 21:00:00,3.713,0.223,3.7196905785,0.023,-0.007,0.024041630600000002,3.69,0.23,3.697161073,3.6630000000000003,0.223,3.6697817374,0.023,-0.007,0.024041630600000002,3.64,0.23,3.647259245
2019-04-20 21:30:00,3.6335,0.224,3.6403980895,0.0235,-0.006,0.024253865700000002,3.61,0.23,3.6173194495,3.5835,0.224,3.5904941512,0.0235,-0.006,0.024253865700000002,3.56,0.23,3.5674220384
2019-04-20 22:00:00,3.5140000000000002,0.17400000000000002,3.5183052738000002,0.024,-0.006,0.0247386338,3.49,0.18,3.494638751,3.464,0.17400000000000002,3.4683673393,0.024,-0.006,0.0247386338,3.44,0.18,3.4447060833
2019-04-20 22:30:00,3.334,0.17400000000000002,3.3385374043000002,0.024,-0.006,0.0247386338,3.31,0.18,3.3148906468,3.294,0.17400000000000002,3.2985924271,0.024,-0.006,0.0247386338,3.27,0.18,3.2749503813
2019-04-20 23:00:00,3.104,0.17400000000000002,3.1088731077,0.024,-0.006,0.0247386338,3.08,0.18,3.0852552569,3.064,0.17400000000000002,3.0689366237,0.024,-0.006,0.0247386338,3.04,0.18,3.0453242849
2019-04-20 23:30:00,2.9050000000000002,0.145,2.9086165096,0.025,-0.005,0.025495097600000002,2.88,0.15,2.8839036045,2.865,0.145,2.8686669378,0.025,-0.005,0.025495097600000002,2.84,0.15,2.8439585088
2019-04-21 00:00:00,2.7285,0.245,2.7394775506,0.0285,-0.005,0.028935272600000003,2.7,0.25,2.7115493726,2.7085,0.245,2.7195582821,0.0285,-0.005,0.028935272600000003,2.68,0.25,2.6916351907
2019-04-21 00:30:00,2.5245,0.884,2.6748002262,0.0245,-0.006,0.025223996500000002,2.5,0.89,2.6536955364,2.6045,0.884,2.7504320115,0.0245,-0.006,0.025223996500000002,2.58,0.89,2.7291940202
2019-04-21 01:00:00,2.4265,0.885,2.5828525413,0.026500000000000003,-0.005,0.0269675731,2.4,0.89,2.5597070145,2.5165,0.885,2.6675826604,0.026500000000000003,-0.005,0.0269675731,2.49,0.89,2.6442768387999998
2019-04-21 01:30:00,2.558,0.10450000000000001,2.5601336391,0.028,-0.0055000000000000005,0.028535066100000003,2.5300000000000002,0.11,2.5323901752999998,2.518,0.10450000000000001,2.5201675044,0.028,-0.0055000000000000005,0.028535066100000003,2.49,0.11,2.4924285346
2019-04-21 02:00:00,2.7155,0.0845,2.7168144029,0.025500000000000002,-0.0055000000000000005,0.0260863949,2.69,0.09,2.6915051550999998,2.6755,0.0845,2.6768340442,0.025500000000000002,-0.0055000000000000005,0.0260863949,2.65,0.09,2.6515278614
2019-04-21 02:30:00,2.689,0.085,2.6903431008,0.029,-0.005,0.0294278779,2.66,0.09,2.6615221209,2.649,0.085,2.6503633713,0.029,-0.005,0.0294278779,2.62,0.09,2.6215453458
2019-04-21 03:00:00,2.6165000000000003,0.085,2.6178802971,0.026500000000000003,-0.005,0.0269675731,2.59,0.09,2.5915632348,2.5765000000000002,0.085,2.5779017146000003,0.026500000000000003,-0.005,0.0269675731,2.55,0.09,2.551587741
2019-04-21 03:30:00,2.5775,0.085,2.578901171,0.0275,-0.005,0.027950849700000002,2.55,0.09,2.551587741,2.5475,0.085,2.5489176625,0.0275,-0.005,0.027950849700000002,2.52,0.09,2.5216066307
2019-04-21 04:00:00,2.5505,0.08600000000000001,2.5519494999,0.030500000000000003,-0.004,0.0307611768,2.52,0.09,2.5216066307,2.5205,0.08600000000000001,2.5219667424,0.030500000000000003,-0.004,0.0307611768,2.49,0.09,2.4916259751
2019-04-21 04:30:00,2.524,0.0845,2.525414075,0.024,-0.0055000000000000005,0.024622144500000002,2.5,0.09,2.5016194755,2.5140000000000002,0.0845,2.5154196966,0.024,-0.0055000000000000005,0.024622144500000002,2.49,0.09,2.4916259751
2019-04-21 05:00:00,2.5305,0.08600000000000001,2.5319609495,0.030500000000000003,-0.004,0.0307611768,2.5,0.09,2.5016194755,2.4705,0.08600000000000001,2.4719964098,0.030500000000000003,-0.004,0.0307611768,2.44,0.09,2.4416592719
2019-04-21 05:30:00,2.4975,0.0855,2.498963085,0.0275,-0.0045000000000000005,0.0278657496,2.47,0.09,2.4716391322,2.4675000000000002,0.0855,2.4689808626,0.0275,-0.0045000000000000005,0.0278657496,2.44,0.09,2.4416592719
2019-04-21 06:00:00,2.497,0.0545,2.4975946929,0.027,-0.0055000000000000005,0.0275544915,2.47,0.06,2.4707286375,2.467,0.0545,2.4676019229,0.027,-0.0055000000000000005,0.0275544915,2.44,0.06,2.4407375934
2019-04-21 06:30:00,2.6205,0.076,2.6216018481,0.030500000000000003,-0.004,0.0307611768,2.59,0.08,2.5912352267000003,2.5805,0.076,2.5816189204,0.030500000000000003,-0.004,0.0307611768,2.55,0.08,2.5512545933
2019-04-21 07:00:00,2.76,0.0765,2.7610599867000003,0.03,-0.0035,0.0302034766,2.73,0.08,2.7311719096,2.7199999999999998,0.0765,2.7210755686,0.03,-0.0035,0.0302034766,2.69,0.08,2.6911893282
2019-04-21 07:30:00,2.9314999999999998,0.136,2.9346530033000002,0.0315,-0.004,0.0317529526,2.9,0.14,2.9033773437,2.8915,0.136,2.894696573,0.0315,-0.004,0.0317529526,2.86,0.14,2.8634245232
2019-04-21 08:00:00,3.1175,0.136,3.1204650695,0.0375,-0.004,0.0377127299,3.08,0.14,3.0831801764,3.0775,0.136,3.0805035708,0.0375,-0.004,0.0377127299,3.04,0.14,3.0432219768
2019-04-21 08:30:00,3.218,0.155,3.221730746,0.048,-0.005,0.048259714,3.17,0.16,3.1740352865,3.168,0.155,3.171789558,0.048,-0.005,0.048259714,3.12,0.16,3.1240998704
2019-04-21 09:00:00,3.2800000000000002,0.2545,3.2898586976,0.06,-0.0055000000000000005,0.060251556000000005,3.22,0.26,3.2304798405,3.25,0.2545,3.2599494245000002,0.06,-0.0055000000000000005,0.060251556000000005,3.19,0.26,3.2005780728
2019-04-21 09:30:00,3.3545,0.254,3.3641025921,0.0645,-0.006,0.0647784686,3.29,0.26,3.3002575657,3.3045,0.254,3.3142474636,0.0645,-0.006,0.0647784686,3.24,0.26,3.2504153581
2019-04-21 10:00:00,3.3605,0.28450000000000003,3.3725213861,0.07050000000000001,-0.0055000000000000005,0.0707142136,3.29,0.29,3.3027564246,3.3105,0.28450000000000003,3.3227022888,0.07050000000000001,-0.0055000000000000005,0.0707142136,3.24,0.29,3.252952505
2019-04-21 10:30:00,3.308,0.324,3.3238291171,0.078,-0.006,0.07823042890000001,3.23,0.33,3.2468138228,3.268,0.324,3.2840219244,0.078,-0.006,0.07823042890000001,3.19,0.33,3.2070235422
2019-04-21 11:00:00,3.1135,1.0415,3.2830785096,0.0835,-0.0085,0.0839315197,3.03,1.05,3.20677408,3.1935000000000002,1.0415,3.3590421998,0.0835,-0.0085,0.0839315197,3.11,1.05,3.2824685832
2019-04-21 11:30:00,3.0635,1.063,3.2426842662,0.0935,-0.007,0.0937616659,2.9699999999999998,1.07,3.156865534,3.1535,1.063,3.3278418307,0.0935,-0.007,0.0937616659,3.06,1.07,3.2416816623
2019-04-21 12:00:00,2.9845,1.033,3.15821615,0.0945,-0.007,0.0947589046,2.89,1.04,3.0714328904,3.0645,1.033,3.2339216518000002,0.0945,-0.007,0.0947589046,2.9699999999999998,1.04,3.1468237955
2019-04-21 12:30:00,3.0245,1.0715,3.2086932699,0.0945,-0.0085,0.094881505,2.93,1.08,3.1227071589,3.1045,1.0715,3.28420957,0.0945,-0.0085,0.094881505,3.01,1.08,3.1978899293
2019-04-21 13:00:00,2.965,1.0705,3.1523317164,0.095,-0.0095,0.09547381840000001,2.87,1.08,3.0664800668,3.055,1.0705,3.2371276234,0.095,-0.0095,0.09547381840000001,2.96,1.08,3.1508728949
2019-04-21 13:30:00,2.7945,1.069,2.9919878426,0.10450000000000001,-0.011,0.1050773525,2.69,1.08,2.8987066081,2.8645,1.069,3.0574697464,0.10450000000000001,-0.011,0.1050773525,2.76,1.08,2.9637813685000003
2019-04-21 14:00:00,2.6955,1.069,2.8997381347,0.10550000000000001,-0.011,0.1060719096,2.59,1.08,2.8061539516,2.7755,1.069,2.9742496953,0.10550000000000001,-0.011,0.1060719096,2.67,1.08,2.8801562458000003
2019-04-21 14:30:00,2.588,1.0885,2.8075926076,0.098,-0.0115,0.0986724379,2.49,1.1,2.7221498857,2.668,1.0885,2.8815024293000002,0.098,-0.0115,0.0986724379,2.5700000000000003,1.1,2.795514264
2019-04-21 15:00:00,2.6495,0.3395,2.6711627618,0.08950000000000001,-0.0105,0.0901138169,2.56,0.35000000000000003,2.5838150089000003,2.6095,0.3395,2.6314920673,0.08950000000000001,-0.0105,0.0901138169,2.52,0.35000000000000003,2.5441894584
2019-04-21 15:30:00,2.6425,0.3175,2.6615056829,0.0825,-0.0125,0.0834415963,2.56,0.33,2.5811818998,2.6025,0.3175,2.6217956633,0.0825,-0.0125,0.0834415963,2.52,0.33,2.541515296
2019-04-21 16:00:00,2.7335000000000003,0.2995,2.7498586327,0.07350000000000001,-0.0105,0.074246212,2.66,0.31,2.6780029873,2.6935000000000002,0.2995,2.7101000904,0.07350000000000001,-0.0105,0.074246212,2.62,0.31,2.6382759522
2019-04-21 16:30:00,2.8255,0.2985,2.841223768,0.0655,-0.0115,0.0665018797,2.76,0.31,2.7773548567,2.7855,0.2985,2.8014482862000003,0.0655,-0.0115,0.0665018797,2.7199999999999998,0.31,2.7376084453000002
2019-04-21 17:00:00,2.9565,0.66,3.0292725612,0.0565,-0.01,0.0573781317,2.9,0.67,2.9763904314,2.9765,0.66,3.0487952129,0.0565,-0.01,0.0573781317,2.92,0.67,2.995880505
2019-04-21 17:30:00,3.1555,0.341,3.1738716499,0.0455,-0.009000000000000001,0.0463815696,3.11,0.35000000000000003,3.1296325663,3.1155,0.341,3.1341061325,0.0455,-0.009000000000000001,0.0463815696,3.07,0.35000000000000003,3.0898867293
2019-04-21 18:00:00,3.247,0.3405,3.2648046266,0.037,-0.0095,0.038200130900000004,3.21,0.35000000000000003,3.2290246205,3.207,0.3405,3.225025465,0.037,-0.0095,0.038200130900000004,3.17,0.35000000000000003,3.1892632378
2019-04-21 18:30:00,3.3735,0.313,3.3879892636,0.0335,-0.007,0.0342235299,3.34,0.32,3.3552943239,3.3235,0.313,3.3382062922999998,0.0335,-0.007,0.0342235299,3.29,0.32,3.3055256768
2019-04-21 19:00:00,3.4375,0.293,3.4499645288,0.0275,-0.007,0.028376927200000002,3.41,0.30000000000000004,3.4231710445,3.3975,0.293,3.4101107387000003,0.0275,-0.007,0.028376927200000002,3.37,0.30000000000000004,3.3833267652
2019-04-21 19:30:00,3.454,0.255,3.4634002079,0.024,-0.005,0.0245153013,3.43,0.26,3.4398401125999998,3.414,0.255,3.4235100409,0.024,-0.005,0.0245153013,3.39,0.26,3.3999558821
2019-04-21 20:00:00,3.432,0.23500000000000001,3.4400361917,0.022,-0.005,0.0225610283,3.41,0.24,3.4184353146,3.392,0.23500000000000001,3.4001307328,0.022,-0.005,0.0225610283,3.37,0.24,3.3785351856
2019-04-21 20:30:00,3.462,0.23500000000000001,3.4699667145,0.022,-0.005,0.0225610283,3.44,0.24,3.44836193,3.412,0.23500000000000001,3.4200831861,0.022,-0.005,0.0225610283,3.39,0.24,3.3984849566
2019-04-21 21:00:00,3.551,0.23500000000000001,3.5587674833,0.021,-0.005,0.0215870331,3.5300000000000002,0.24,3.5381492337,3.511,0.23500000000000001,3.5188557799,0.021,-0.005,0.0215870331,3.49,0.24,3.4982424158
2019-04-21 21:30:00,3.5225,0.17500000000000002,3.5268443756,0.022500000000000003,-0.005,0.0230488611,3.5,0.18,3.5046255149,3.4725,0.17500000000000002,3.4769068509,0.022500000000000003,-0.005,0.0230488611,3.45,0.18,3.454692461
2019-04-21 22:00:00,3.3735,0.176,3.3780879577,0.0235,-0.004,0.0238379949,3.35,0.18,3.3548323356,3.3235,0.176,3.3281568848,0.0235,-0.004,0.0238379949,3.3,0.18,3.3049054449
2019-04-21 22:30:00,3.224,0.17650000000000002,3.2288276897,0.024,-0.0035,0.024253865700000002,3.2,0.18,3.2050585018,3.184,0.17650000000000002,3.1888882467,0.024,-0.0035,0.024253865700000002,3.16,0.18,3.1651224305
2019-04-21 23:00:00,2.9939999999999998,0.14550000000000002,2.9975333609,0.024,-0.0045000000000000005,0.0244182309,2.9699999999999998,0.15,2.9737854664,2.954,0.14550000000000002,2.9575811485,0.024,-0.0045000000000000005,0.0244182309,2.93,0.15,2.933837078
2019-04-21 23:30:00,2.7645,0.146,2.7683526239000003,0.0245,-0.004,0.0248243832,2.74,0.15,2.7441027678000003,2.7245,0.146,2.7284091061,0.0245,-0.004,0.0248243832,2.7,0.15,2.7041634566
2019-04-22 00:00:00,2.606,0.14650000000000002,2.6101146048,0.026000000000000002,-0.0035,0.0262345192,2.58,0.15,2.5843567865,2.566,0.14650000000000002,2.5701786417,0.026000000000000002,-0.0035,0.0262345192,2.54,0.15,2.5444252789
2019-04-22 00:30:00,2.447,0.3965,2.4789153374,0.027,-0.0035,0.0272259068,2.42,0.4,2.4528350943,2.457,0.3965,2.4887871042,0.027,-0.0035,0.0272259068,2.43,0.4,2.4627017684
2019-04-22 01:00:00,2.384,0.0855,2.3855326973,0.024,-0.0045000000000000005,0.0244182309,2.36,0.09,2.3617154782,2.354,0.0855,2.3555522176,0.024,-0.0045000000000000005,0.0244182309,2.33,0.09,2.3317375496
2019-04-22 01:30:00,2.51,0.08600000000000001,2.5114728746,0.03,-0.004,0.0302654919,2.48,0.09,2.4816325272,2.47,0.08600000000000001,2.4714967125,0.03,-0.004,0.0302654919,2.44,0.09,2.4416592719
2019-04-22 02:00:00,2.694,0.084,2.6953092587,0.024,-0.006,0.0247386338,2.67,0.09,2.6715164233,2.644,0.084,2.6453340054,0.024,-0.006,0.0247386338,2.62,0.09,2.6215453458
2019-04-22 02:30:00,2.66,0.08600000000000001,2.6613898625,0.03,-0.004,0.0302654919,2.63,0.09,2.6315394734,2.63,0.08600000000000001,2.631405708,0.03,-0.004,0.0302654919,2.6,0.09,2.601557226
2019-04-22 03:00:00,2.584,0.084,2.5853649646,0.024,-0.006,0.0247386338,2.56,0.09,2.5615815427,2.5540000000000003,0.084,2.5553809892,0.024,-0.006,0.0247386338,2.5300000000000002,0.09,2.5316002844
2019-04-22 03:30:00,2.55,0.08600000000000001,2.5514497839,0.03,-0.004,0.0302654919,2.52,0.09,2.5216066307,2.51,0.08600000000000001,2.5114728746,0.03,-0.004,0.0302654919,2.48,0.09,2.4816325272
2019-04-22 04:00:00,2.5140000000000002,0.084,2.5154029498,0.024,-0.006,0.0247386338,2.49,0.09,2.4916259751,2.474,0.084,2.47542562,0.024,-0.006,0.0247386338,2.45,0.09,2.4516525039
2019-04-22 04:30:00,2.48,0.08600000000000001,2.481490681,0.03,-0.004,0.0302654919,2.45,0.09,2.4516525039,2.44,0.08600000000000001,2.4415151034,0.03,-0.004,0.0302654919,2.41,0.09,2.4116799124
2019-04-22 05:00:00,2.478,0.0855,2.4794745915,0.028,-0.0045000000000000005,0.0283593018,2.45,0.09,2.4516525039,2.438,0.0855,2.4394987702,0.028,-0.0045000000000000005,0.0283593018,2.41,0.09,2.4116799124
2019-04-22 05:30:00,2.496,0.0845,2.4974299289,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.47,0.09,2.4716391322,2.466,0.0845,2.4674473145,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.44,0.09,2.4416592719
2019-04-22 06:00:00,2.5,0.08600000000000001,2.5014787627,0.03,-0.004,0.0302654919,2.47,0.09,2.4716391322,2.47,0.08600000000000001,2.4714967125,0.03,-0.004,0.0302654919,2.44,0.09,2.4416592719
2019-04-22 06:30:00,2.636,0.085,2.6373700916000002,0.026000000000000002,-0.005,0.0264764046,2.61,0.09,2.6115512631,2.606,0.085,2.6073858556,0.026000000000000002,-0.005,0.0264764046,2.58,0.09,2.5815692902
2019-04-22 07:00:00,2.768,0.085,2.7693047864,0.028,-0.005,0.0284429253,2.74,0.09,2.7414777037,2.7279999999999998,0.085,2.729323909,0.028,-0.005,0.0284429253,2.7,0.09,2.7014995836
2019-04-22 07:30:00,2.941,0.1855,2.9468442867,0.031,-0.0045000000000000005,0.0313249102,2.91,0.19,2.9161961525,2.911,0.1855,2.9169043951,0.031,-0.0045000000000000005,0.0313249102,2.88,0.19,2.8862605565
2019-04-22 08:00:00,3.0965,0.186,3.1020812771,0.036500000000000005,-0.004,0.0367185239,3.06,0.19,3.0658930184,3.0565,0.186,3.0621541846,0.036500000000000005,-0.004,0.0367185239,3.02,0.19,3.0259709186
2019-04-22 08:30:00,3.2185,0.215,3.2256731468,0.0485,-0.005,0.0487570508,3.17,0.22,3.1776248992,3.1885,0.215,3.1957404854,0.0485,-0.005,0.0487570508,3.14,0.22,3.1476975712
2019-04-22 09:00:00,3.3125,0.215,3.3194700255000003,0.052500000000000005,-0.005,0.0527375578,3.26,0.22,3.2674148803,3.2725,0.215,3.2795550384,0.052500000000000005,-0.005,0.0527375578,3.22,0.22,3.2275067777
2019-04-22 09:30:00,3.2995,0.214,3.3064325564,0.059500000000000004,-0.006,0.0598017558,3.24,0.22,3.2474605463,3.2595,0.214,3.2665174498000003,0.059500000000000004,-0.006,0.0598017558,3.2,0.22,3.2075535849
2019-04-22 10:00:00,3.2435,0.255,3.2535084524,0.07350000000000001,-0.005,0.0736698717,3.17,0.26,3.1806445888,3.2035,0.255,3.2136330298,0.07350000000000001,-0.005,0.0736698717,3.13,0.26,3.1407801579
2019-04-22 10:30:00,3.251,0.3125,3.2659848821,0.081,-0.007500000000000001,0.0813464812,3.17,0.32,3.1861104814,3.211,0.3125,3.226170679,0.081,-0.007500000000000001,0.0813464812,3.13,0.32,3.1463153052
2019-04-22 11:00:00,3.1785,0.35150000000000003,3.1978765611,0.0785,-0.0085,0.07895885,3.1,0.36,3.1208332221,3.1285,0.35150000000000003,3.148184318,0.0785,-0.0085,0.07895885,3.05,0.36,3.0711724146
2019-04-22 11:30:00,3.0675,0.401,3.0935994004,0.0975,-0.009000000000000001,0.0979145035,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.0275,0.401,3.053941265,0.0975,-0.009000000000000001,0.0979145035,2.93,0.41000000000000003,2.9585469406
2019-04-22 12:00:00,2.974,0.4005,3.0008459224,0.10400000000000001,-0.0095,0.10443299290000001,2.87,0.41000000000000003,2.8991378029,2.934,0.4005,2.9612085793,0.10400000000000001,-0.0095,0.10443299290000001,2.83,0.41000000000000003,2.8595454183999998
2019-04-22 12:30:00,3.0395,0.4,3.065707137,0.08950000000000001,-0.01,0.0900569264,2.95,0.41000000000000003,2.9783552508,2.9995000000000003,0.4,3.0260535769,0.08950000000000001,-0.01,0.0900569264,2.91,0.41000000000000003,2.9387412271
2019-04-22 13:00:00,2.9295,0.3695,2.9527107037,0.0995,-0.0105,0.1000524862,2.83,0.38,2.855398396,2.8795,0.3695,2.903110487,0.0995,-0.0105,0.1000524862,2.7800000000000002,0.38,2.8058510295
2019-04-22 13:30:00,2.781,0.3695,2.8054395823,0.091,-0.0105,0.0916037663,2.69,0.38,2.7167075662,2.741,0.3695,2.7657930599,0.091,-0.0105,0.0916037663,2.65,0.38,2.6771066471
2019-04-22 14:00:00,2.743,0.369,2.7677084384,0.093,-0.011,0.09364827810000001,2.65,0.38,2.6771066471,2.693,0.369,2.7181629826,0.093,-0.011,0.09364827810000001,2.6,0.38,2.6276224995
2019-04-22 14:30:00,2.803,0.3955,2.8307647818,0.073,-0.0145,0.07442613790000001,2.73,0.41000000000000003,2.7606158733,2.763,0.3955,2.7911627058,0.073,-0.0145,0.07442613790000001,2.69,0.41000000000000003,2.7210659676
2019-04-22 15:00:00,2.7279999999999998,0.3995,2.7570970694,0.078,-0.0105,0.07870355770000001,2.65,0.41000000000000003,2.6815294143,2.688,0.3995,2.7175253909,0.078,-0.0105,0.07870355770000001,2.61,0.41000000000000003,2.642006813
2019-04-22 15:30:00,2.864,0.4,2.8917980566,0.064,-0.01,0.06477653900000001,2.8,0.41000000000000003,2.8298586537,2.824,0.4,2.8521879321,0.064,-0.01,0.06477653900000001,2.76,0.41000000000000003,2.7902867236
2019-04-22 16:00:00,3.0635,0.4,3.0895035604,0.053500000000000006,-0.01,0.054426556,3.01,0.41000000000000003,3.0377952531,3.0135,0.4,3.0399312903,0.053500000000000006,-0.01,0.054426556,2.96,0.41000000000000003,2.9882603635000002
2019-04-22 16:30:00,3.0335,0.399,3.0596279594,0.053500000000000006,-0.011,0.0546191358,2.98,0.41000000000000003,3.0080724725,2.9935,0.399,3.0199740479,0.053500000000000006,-0.011,0.0546191358,2.94,0.41000000000000003,2.9684507744
2019-04-22 17:00:00,3.3005,0.4005,3.3247105889,0.0405,-0.0095,0.0415992788,3.26,0.41000000000000003,3.2856810557,3.2605,0.4005,3.2850054033,0.0405,-0.0095,0.0415992788,3.22,0.41000000000000003,3.2459975354
2019-04-22 17:30:00,3.54,0.35150000000000003,3.5574080803,0.03,-0.0085,0.0311809237,3.51,0.36,3.5284132411,3.49,0.35150000000000003,3.5076562332,0.03,-0.0085,0.0311809237,3.46,0.36,3.4786779098
2019-04-22 18:00:00,3.628,0.35450000000000004,3.6452783501,0.028,-0.0055000000000000005,0.028535066100000003,3.6,0.36,3.6179552236,3.588,0.35450000000000004,3.6054700456,0.028,-0.0055000000000000005,0.028535066100000003,3.56,0.36,3.5781559496
2019-04-22 18:30:00,3.657,0.28500000000000003,3.6680886031,0.027,-0.005,0.027459060400000002,3.63,0.29,3.6415655974,3.617,0.28500000000000003,3.6282108538999998,0.027,-0.005,0.027459060400000002,3.59,0.29,3.6016940459
2019-04-22 19:00:00,3.716,0.28550000000000003,3.7269513345,0.026000000000000002,-0.0045000000000000005,0.0263865496,3.69,0.29,3.7013781217,3.676,0.28550000000000003,3.6870701444,0.026000000000000002,-0.0045000000000000005,0.0263865496,3.65,0.29,3.6615024239
2019-04-22 19:30:00,3.715,0.28650000000000003,3.7260310318,0.025,-0.0035,0.0252438111,3.69,0.29,3.7013781217,3.675,0.28650000000000003,3.6861507362,0.025,-0.0035,0.0252438111,3.65,0.29,3.6615024239
2019-04-22 20:00:00,3.685,0.23600000000000002,3.6925493903,0.025,-0.004,0.025317977800000002,3.66,0.24,3.6678604117,3.645,0.23600000000000002,3.6526320647,0.025,-0.004,0.025317977800000002,3.62,0.24,3.6279470779
2019-04-22 20:30:00,3.6845,0.23550000000000001,3.6920184859000003,0.0245,-0.0045000000000000005,0.024909837400000003,3.66,0.24,3.6678604117,3.6445,0.23550000000000001,3.6521008338,0.0245,-0.0045000000000000005,0.024909837400000003,3.62,0.24,3.6279470779
2019-04-22 21:00:00,3.6445,0.23550000000000001,3.6521008338,0.0245,-0.0045000000000000005,0.024909837400000003,3.62,0.24,3.6279470779,3.6045,0.23550000000000001,3.6121850036,0.0245,-0.0045000000000000005,0.024909837400000003,3.58,0.24,3.5880356743
2019-04-22 21:30:00,3.5335,0.23550000000000001,3.5413390829,0.0235,-0.0045000000000000005,0.0239269722,3.51,0.24,3.5181955602,3.4835000000000003,0.23550000000000001,3.4914513458,0.0235,-0.0045000000000000005,0.0239269722,3.46,0.24,3.4683137113
2019-04-22 22:00:00,3.374,0.20550000000000002,3.3802523944000002,0.024,-0.0045000000000000005,0.0244182309,3.35,0.21,3.356575636,3.334,0.20550000000000002,3.3403272669,0.024,-0.0045000000000000005,0.0244182309,3.31,0.21,3.3166549414
2019-04-22 22:30:00,3.155,0.6565000000000001,3.2225792853,0.025,-0.0035,0.0252438111,3.13,0.66,3.1988279103,3.185,0.6565000000000001,3.2519559114,0.025,-0.0035,0.0252438111,3.16,0.66,3.2281883464
2019-04-22 23:00:00,2.8685,0.8260000000000001,2.9850574953,0.0285,-0.004,0.0287793329,2.84,0.8300000000000001,2.9588004326,2.9385,0.8260000000000001,3.0523856653,0.0285,-0.004,0.0287793329,2.91,0.8300000000000001,3.0260535355
2019-04-22 23:30:00,2.6734999999999998,0.155,2.6779894044,0.0235,-0.005,0.0240260276,2.65,0.16,2.6548257947,2.6335,0.155,2.6380574766000002,0.0235,-0.005,0.0240260276,2.61,0.16,2.6148996157
2019-04-23 00:00:00,2.556,0.156,2.5607561383,0.026000000000000002,-0.004,0.026305892900000002,2.5300000000000002,0.16,2.5350542401,2.516,0.156,2.5208316088,0.026000000000000002,-0.004,0.026305892900000002,2.49,0.16,2.4951352669
2019-04-23 00:30:00,2.3875,0.2555,2.401132337,0.0275,-0.0045000000000000005,0.0278657496,2.36,0.26,2.3742788379,2.3675,0.2555,2.3812468373,0.0275,-0.0045000000000000005,0.0278657496,2.34,0.26,2.3544001359
2019-04-23 01:00:00,2.284,0.585,2.3577279317,0.024,-0.005,0.0245153013,2.26,0.59,2.3357439928,2.304,0.585,2.3771076963,0.024,-0.005,0.0245153013,2.2800000000000002,0.59,2.3551008471
2019-04-23 01:30:00,2.4295,0.08650000000000001,2.4310393868,0.029500000000000002,-0.0035,0.029706901600000002,2.4,0.09,2.4016869072,2.3895,0.08650000000000001,2.3910651392,0.029500000000000002,-0.0035,0.029706901600000002,2.36,0.09,2.3617154782
2019-04-23 02:00:00,2.594,0.0845,2.5953759362,0.024,-0.0055000000000000005,0.024622144500000002,2.5700000000000003,0.09,2.5715753926,2.564,0.0845,2.5653920266,0.024,-0.0055000000000000005,0.024622144500000002,2.54,0.09,2.541593988
2019-04-23 02:30:00,2.5700000000000003,0.08600000000000001,2.5714385079,0.03,-0.004,0.0302654919,2.54,0.09,2.541593988,2.54,0.08600000000000001,2.5414554885,0.03,-0.004,0.0302654919,2.51,0.09,2.5116130275
2019-04-23 03:00:00,2.5035,0.0845,2.5049256476,0.0235,-0.0055000000000000005,0.024135036800000002,2.48,0.09,2.4816325272,2.4635,0.0845,2.4649487824,0.0235,-0.0055000000000000005,0.024135036800000002,2.44,0.09,2.4416592719
2019-04-23 03:30:00,2.42,0.08650000000000001,2.421545426,0.03,-0.0035,0.0302034766,2.39,0.09,2.3916939604,2.39,0.08650000000000001,2.391564812,0.03,-0.0035,0.0302034766,2.36,0.09,2.3617154782
2019-04-23 04:00:00,2.3945,0.0855,2.3960259807,0.0245,-0.0045000000000000005,0.024909837400000003,2.37,0.09,2.3717082451,2.3545,0.0855,2.3560518882,0.0245,-0.0045000000000000005,0.024909837400000003,2.33,0.09,2.3317375496
2019-04-23 04:30:00,2.3689999999999998,0.0855,2.3705423957000002,0.029,-0.0045000000000000005,0.0293470612,2.34,0.09,2.3417301296,2.359,0.0855,2.3605489298,0.029,-0.0045000000000000005,0.0293470612,2.33,0.09,2.3317375496
2019-04-23 05:00:00,2.37,0.08650000000000001,2.3715780084,0.03,-0.0035,0.0302034766,2.34,0.09,2.3417301296,2.36,0.08650000000000001,2.3615846904,0.03,-0.0035,0.0302034766,2.33,0.09,2.3317375496
2019-04-23 05:30:00,2.4935,0.10450000000000001,2.4956887827,0.0235,-0.0055000000000000005,0.024135036800000002,2.47,0.11,2.4724481794,2.4535,0.10450000000000001,2.4557244349,0.0235,-0.0055000000000000005,0.024135036800000002,2.43,0.11,2.4324884378
2019-04-23 06:00:00,2.58,0.10650000000000001,2.5821971749,0.03,-0.0035,0.0302034766,2.55,0.11,2.5523714463,2.55,0.10650000000000001,2.5522230016,0.03,-0.0035,0.0302034766,2.52,0.11,2.5223996510999998
2019-04-23 06:30:00,2.8755,0.1655,2.8802587557,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.85,0.17,2.8550656735,2.8355,0.1655,2.8403257736,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.81,0.17,2.8151376520999998
2019-04-23 07:00:00,3.118,0.20550000000000002,3.1247646711,0.028,-0.0045000000000000005,0.0283593018,3.09,0.21,3.0971277016,3.078,0.20550000000000002,3.0848523871,0.028,-0.0045000000000000005,0.0283593018,3.05,0.21,3.0572209603
2019-04-23 07:30:00,3.3795,0.307,3.3934155728,0.029500000000000002,-0.003,0.029652150000000002,3.35,0.31,3.3643127084,3.3495,0.307,3.3635396906,0.029500000000000002,-0.003,0.029652150000000002,3.32,0.31,3.3344414825
2019-04-23 08:00:00,3.591,0.34750000000000003,3.6077745564,0.031,-0.0025,0.031100643100000002,3.56,0.35000000000000003,3.5771636809,3.551,0.34750000000000003,3.5679626189,0.031,-0.0025,0.031100643100000002,3.52,0.35000000000000003,3.537357771
2019-04-23 08:30:00,3.733,0.3975,3.7541037879,0.033,-0.0025,0.0330945615,3.7,0.4,3.7215588132,3.693,0.3975,3.7143310636,0.033,-0.0025,0.0330945615,3.66,0.4,3.6817930414
2019-04-23 09:00:00,3.705,0.435,3.7304490346,0.045,-0.005,0.045276925700000005,3.66,0.44,3.6863532115,3.6550000000000002,0.435,3.6807947511,0.045,-0.005,0.045276925700000005,3.61,0.44,3.6367155512
2019-04-23 09:30:00,3.766,0.47400000000000003,3.7957123179,0.046,-0.006,0.046389654,3.7199999999999998,0.48,3.7508399059,3.716,0.47400000000000003,3.7461089146,0.046,-0.006,0.046389654,3.67,0.48,3.7012565434
2019-04-23 10:00:00,3.743,0.5145000000000001,3.7781952371000003,0.053,-0.0055000000000000005,0.053284613200000004,3.69,0.52,3.7264594455999998,3.693,0.5145000000000001,3.7286672217,0.053,-0.0055000000000000005,0.053284613200000004,3.64,0.52,3.6769552622
2019-04-23 10:30:00,3.6310000000000002,0.542,3.6712293581,0.061,-0.008,0.061522353700000004,3.5700000000000003,0.55,3.612118492,3.591,0.542,3.6316724797,0.061,-0.008,0.061522353700000004,3.5300000000000002,0.55,3.5725900968
2019-04-23 11:00:00,3.638,0.603,3.6876351501,0.068,-0.007,0.0683593446,3.5700000000000003,0.61,3.6217399134,3.598,0.603,3.648179409,0.068,-0.007,0.0683593446,3.5300000000000002,0.61,3.5823176855
2019-04-23 11:30:00,3.5445,0.6015,3.5951748914,0.0745,-0.0085,0.0749833315,3.47,0.61,3.5232087647,3.4945,0.6015,3.5458895217,0.0745,-0.0085,0.0749833315,3.42,0.61,3.4739746689
2019-04-23 12:00:00,3.543,0.491,3.5768603551,0.073,-0.009000000000000001,0.0735527022,3.47,0.5,3.5058379883,3.493,0.491,3.5273403578,0.073,-0.009000000000000001,0.0735527022,3.42,0.5,3.4563564631
2019-04-23 12:30:00,3.4939999999999998,0.49050000000000005,3.5282610802,0.074,-0.0095,0.0746073053,3.42,0.5,3.4563564631,3.444,0.49050000000000005,3.4787535483,0.074,-0.0095,0.0746073053,3.37,0.5,3.4068900775
2019-04-23 13:00:00,3.4615,0.5700000000000001,3.5081166243,0.0815,-0.01,0.0821112051,3.38,0.58,3.4294022803,3.4215,0.5700000000000001,3.4686542419,0.0815,-0.01,0.0821112051,3.34,0.58,3.3899852507
2019-04-23 13:30:00,3.525,0.5665,3.5702306998,0.075,-0.0135,0.0762053148,3.45,0.58,3.4984139263,3.475,0.5665,3.5208730806,0.075,-0.0135,0.0762053148,3.4,0.58,3.4491158287
2019-04-23 14:00:00,3.5895,0.5985,3.6390537919,0.059500000000000004,-0.0115,0.060601155100000005,3.5300000000000002,0.61,3.5823176855,3.5395,0.5985,3.5897440717,0.059500000000000004,-0.0115,0.060601155100000005,3.48,0.61,3.5330581654
2019-04-23 14:30:00,3.446,0.5995,3.4977587467,0.056,-0.0105,0.056975872100000005,3.39,0.61,3.4444448029,3.396,0.5995,3.4485092794,0.056,-0.0105,0.056975872100000005,3.34,0.61,3.3952466773
2019-04-23 15:00:00,3.51,0.5685,3.5557407456,0.05,-0.0115,0.0513054578,3.46,0.58,3.5082759299,3.46,0.5685,3.5063930541,0.05,-0.0115,0.0513054578,3.41,0.58,3.4589738363
2019-04-23 15:30:00,3.5115,0.5700000000000001,3.5574614896,0.051500000000000004,-0.01,0.0524618909,3.46,0.58,3.5082759299,3.4615,0.5700000000000001,3.5081166243,0.051500000000000004,-0.01,0.0524618909,3.41,0.58,3.4589738363
2019-04-23 16:00:00,3.558,0.49,3.5915823811000003,0.038,-0.01,0.0392937654,3.52,0.5,3.5553340209,3.508,0.49,3.5420564648,0.038,-0.01,0.0392937654,3.47,0.5,3.5058379883
2019-04-23 16:30:00,3.7035,0.49,3.7357746519,0.0335,-0.01,0.034960692200000004,3.67,0.5,3.7039033464999997,3.6635,0.49,3.6961239495,0.0335,-0.01,0.034960692200000004,3.63,0.5,3.6642734614
2019-04-23 17:00:00,3.8025,0.461,3.8303429677,0.0325,-0.009000000000000001,0.0337231375,3.77,0.47000000000000003,3.7991841229,3.7525,0.461,3.7807112095,0.0325,-0.009000000000000001,0.0337231375,3.7199999999999998,0.47000000000000003,3.7495733091
2019-04-23 17:30:00,3.879,0.4625,3.9064750415000002,0.029,-0.007500000000000001,0.0299541316,3.85,0.47000000000000003,3.8785822152,3.829,0.4625,3.8568312447,0.029,-0.007500000000000001,0.0299541316,3.8,0.47000000000000003,3.8289554711
2019-04-23 18:00:00,3.957,0.4635,3.9840533693999998,0.027,-0.006500000000000001,0.0277713882,3.93,0.47000000000000003,3.9580045477,3.917,0.4635,3.9443277311,0.027,-0.006500000000000001,0.0277713882,3.89,0.47000000000000003,3.9182904435
2019-04-23 18:30:00,3.9975,0.3845,4.0159490161,0.0275,-0.0055000000000000005,0.0280446073,3.9699999999999998,0.39,3.9891101765,3.9475,0.3845,3.966181602,0.0275,-0.0055000000000000005,0.0280446073,3.92,0.39,3.9393527387000002
2019-04-23 19:00:00,4.119,0.42550000000000004,4.1409191311,0.029,-0.0045000000000000005,0.0293470612,4.09,0.43,4.1125417931,4.069,0.42550000000000004,4.0911870221,0.029,-0.0045000000000000005,0.0293470612,4.04,0.43,4.0628192182
2019-04-23 19:30:00,4.094,0.42450000000000004,4.1159490096,0.024,-0.0055000000000000005,0.024622144500000002,4.07,0.43,4.092651952,4.044,0.42450000000000004,4.0662189132,0.024,-0.0055000000000000005,0.024622144500000002,4.02,0.43,4.0429321043
2019-04-23 20:00:00,4.0945,0.424,4.1163948122,0.0245,-0.006,0.025223996500000002,4.07,0.43,4.092651952,4.0445,0.424,4.0666640198,0.0245,-0.006,0.025223996500000002,4.02,0.43,4.0429321043
2019-04-23 20:30:00,4.0575,0.4655,4.0841151428,0.0275,-0.0045000000000000005,0.0278657496,4.03,0.47000000000000003,4.0573143826999996,4.0475,0.4655,4.0741804697,0.0275,-0.0045000000000000005,0.0278657496,4.02,0.47000000000000003,4.0473818698
2019-04-23 21:00:00,4.026,0.395,4.0453307652,0.026000000000000002,-0.005,0.0264764046,4.0,0.4,4.0199502484,3.976,0.395,3.9955726748,0.026000000000000002,-0.005,0.0264764046,3.95,0.4,3.9702015062
2019-04-23 21:30:00,3.7345,0.765,3.8120486946,0.0245,-0.005,0.0250049995,3.71,0.77,3.7890632088,3.7745,0.765,3.8512433381999998,0.0245,-0.005,0.0250049995,3.75,0.77,3.8282371922
2019-04-23 22:00:00,3.439,0.216,3.4457766904,0.029,-0.004,0.0292745623,3.41,0.22,3.4170894047,3.3890000000000002,0.216,3.3958764701,0.029,-0.004,0.0292745623,3.36,0.22,3.3671946781
