Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 22:30:00,3.214,0.21450000000000002,3.2211498335,0.024,-0.0055000000000000005,0.024622144500000002,3.19,0.22,3.1975772078,3.174,0.21450000000000002,3.1812397348,0.024,-0.0055000000000000005,0.024622144500000002,3.15,0.22,3.157673194
2019-04-23 23:00:00,2.9665,0.34500000000000003,2.9864941403,0.026500000000000003,-0.005,0.0269675731,2.94,0.35000000000000003,2.9607600376,2.9465,0.34500000000000003,2.9666289370000003,0.026500000000000003,-0.005,0.0269675731,2.92,0.35000000000000003,2.9409012224
2019-04-23 23:30:00,2.637,0.925,2.7945292985,0.027,-0.005,0.027459060400000002,2.61,0.93,2.7707399734,2.717,0.925,2.8701418083,0.027,-0.005,0.027459060400000002,2.69,0.93,2.8462255708
2019-04-24 00:00:00,2.495,0.895,2.6506697267,0.025,-0.005,0.025495097600000002,2.47,0.9,2.6288590681,2.585,0.895,2.7355529605999998,0.025,-0.005,0.025495097600000002,2.56,0.9,2.7135954009
2019-04-24 00:30:00,2.3885,0.9255,2.5615390881,0.0285,-0.0045000000000000005,0.0288530761,2.36,0.93,2.5366316248,2.4685,0.9255,2.6362933259,0.0285,-0.0045000000000000005,0.0288530761,2.44,0.93,2.6112257658
2019-04-24 01:00:00,2.354,0.5245000000000001,2.4117247459,0.024,-0.0055000000000000005,0.024622144500000002,2.33,0.53,2.38951878,2.364,0.5245000000000001,2.421486372,0.024,-0.0055000000000000005,0.024622144500000002,2.34,0.53,2.3992707225
2019-04-24 01:30:00,2.4695,0.1165,2.4722464481,0.029500000000000002,-0.0035,0.029706901600000002,2.44,0.12,2.4429490375,2.4295,0.1165,2.4322916149,0.029500000000000002,-0.0035,0.029706901600000002,2.4,0.12,2.4029981273
2019-04-24 02:00:00,2.6435,0.14450000000000002,2.6474464112,0.0235,-0.0055000000000000005,0.024135036800000002,2.62,0.15,2.6242903803,2.6035,0.14450000000000002,2.6075069511,0.0235,-0.0055000000000000005,0.024135036800000002,2.58,0.15,2.5843567865
2019-04-24 02:30:00,2.6295,0.126,2.632517094,0.029500000000000002,-0.004,0.0297699513,2.6,0.13,2.6032479713,2.5795,0.126,2.5825755071,0.029500000000000002,-0.004,0.0297699513,2.55,0.13,2.5533115752
2019-04-24 03:00:00,2.524,0.094,2.5257497897,0.024,-0.006,0.0247386338,2.5,0.1,2.5019992006000003,2.474,0.094,2.475785128,0.024,-0.006,0.0247386338,2.45,0.1,2.452039967
2019-04-24 03:30:00,2.47,0.096,2.471864883,0.03,-0.004,0.0302654919,2.44,0.1,2.4420483206,2.44,0.096,2.4418877943,0.03,-0.004,0.0302654919,2.41,0.1,2.4120737965
2019-04-24 04:00:00,2.4335,0.0945,2.435334166,0.0235,-0.0055000000000000005,0.024135036800000002,2.41,0.1,2.4120737965,2.3935,0.0945,2.3953647948,0.0235,-0.0055000000000000005,0.024135036800000002,2.37,0.1,2.3721087665000002
2019-04-24 04:30:00,2.41,0.0965,2.4119312283,0.03,-0.0035,0.0302034766,2.38,0.1,2.3820999139,2.38,0.0965,2.3819555516,0.03,-0.0035,0.0302034766,2.35,0.1,2.3521266973
2019-04-24 05:00:00,2.404,0.0945,2.4058566562,0.024,-0.0055000000000000005,0.024622144500000002,2.38,0.1,2.3820999139,2.374,0.0945,2.3758801001,0.024,-0.0055000000000000005,0.024622144500000002,2.35,0.1,2.3521266973
2019-04-24 05:30:00,2.5095,0.126,2.5126611889,0.029500000000000002,-0.004,0.0297699513,2.48,0.13,2.4834049207,2.4695,0.126,2.4727123266,0.029500000000000002,-0.004,0.0297699513,2.44,0.13,2.4434606606
2019-04-24 06:00:00,2.6295,0.1265,2.6325410728,0.029500000000000002,-0.0035,0.029706901600000002,2.6,0.13,2.6032479713,2.5895,0.1265,2.5925879927,0.029500000000000002,-0.0035,0.029706901600000002,2.56,0.13,2.563298656
2019-04-24 06:30:00,2.6435,0.20450000000000002,2.651398216,0.0235,-0.0055000000000000005,0.024135036800000002,2.62,0.21,2.6284025567000002,2.6135,0.20450000000000002,2.6214886038,0.0235,-0.0055000000000000005,0.024135036800000002,2.59,0.21,2.5984995671
2019-04-24 07:00:00,2.88,0.20650000000000002,2.8873936777,0.03,-0.0035,0.0302034766,2.85,0.21,2.857726369,2.83,0.20650000000000002,2.8375239647,0.03,-0.0035,0.0302034766,2.8,0.21,2.8078639568
2019-04-24 07:30:00,3.1505,0.266,3.1617093873,0.030500000000000003,-0.004,0.0307611768,3.12,0.27,3.1316609012,3.1105,0.266,3.1218530154,0.030500000000000003,-0.004,0.0307611768,3.08,0.27,3.0918117666
2019-04-24 08:00:00,3.311,0.3155,3.3259977826,0.031,-0.0045000000000000005,0.0313249102,3.2800000000000002,0.32,3.2955727878,3.271,0.3155,3.2861803435,0.031,-0.0045000000000000005,0.0313249102,3.24,0.32,3.2557641192
2019-04-24 08:30:00,3.445,0.435,3.4723551086,0.035,-0.005,0.0353553391,3.41,0.44,3.4382699138,3.395,0.435,3.4227547385,0.035,-0.005,0.0353553391,3.36,0.44,3.3886870614
2019-04-24 09:00:00,3.5235000000000003,0.705,3.5933378981,0.043500000000000004,-0.005,0.0437864134,3.48,0.71,3.5516897387,3.5235000000000003,0.705,3.5933378981,0.043500000000000004,-0.005,0.0437864134,3.48,0.71,3.5516897387
2019-04-24 09:30:00,3.3535,1.223,3.5695505669000003,0.0635,-0.007,0.0638846617,3.29,1.23,3.5124065824,3.4535,1.223,3.6636581787,0.0635,-0.007,0.0638846617,3.39,1.23,3.6062445841
2019-04-24 10:00:00,3.2785,1.2245,3.4997089165,0.0685,-0.0055000000000000005,0.0687204482,3.21,1.23,3.4375863626,3.3685,1.2245,3.5841585484,0.0685,-0.0055000000000000005,0.0687204482,3.3,1.23,3.5217751206
2019-04-24 10:30:00,3.3095,1.3035,3.5569512929,0.0695,-0.006500000000000001,0.0698032951,3.24,1.31,3.4948104383,3.3995,1.3035,3.6408395323000002,0.0695,-0.006500000000000001,0.0698032951,3.33,1.31,3.578407467
2019-04-24 11:00:00,3.401,1.2545,3.6249925862,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.35,1.26,3.5791200036,3.491,1.2545,3.7095621372,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.44,1.26,3.6634955985
2019-04-24 11:30:00,3.627,1.2555,3.8381518013,0.037,-0.0045000000000000005,0.0372726441,3.59,1.26,3.8046944687,3.727,1.2555,3.9327864486,0.037,-0.0045000000000000005,0.0372726441,3.69,1.26,3.899192224
2019-04-24 12:00:00,3.794,1.254,3.9958668646,0.024,-0.006,0.0247386338,3.77,1.26,3.9749842767,3.884,1.254,4.0814178909,0.024,-0.006,0.0247386338,3.86,1.26,4.0604433255
2019-04-24 12:30:00,3.93,1.3054999999999999,4.1411629103,0.03,-0.0045000000000000005,0.0303356226,3.9,1.31,4.1141341738,4.03,1.3054999999999999,4.2361810927,0.03,-0.0045000000000000005,0.0303356226,4.0,1.31,4.209049774
2019-04-24 13:00:00,4.0045,1.2645,4.199402398,0.0245,-0.0055000000000000005,0.0251097591,3.98,1.27,4.1777146863,4.0945,1.2645,4.2853110156,0.0245,-0.0055000000000000005,0.0251097591,4.07,1.27,4.2635431275
2019-04-24 13:30:00,3.8725,0.7545000000000001,3.9453170342,0.0325,-0.0055000000000000005,0.0329620994,3.84,0.76,3.9144859177,3.8725,0.7545000000000001,3.9453170342,0.0325,-0.0055000000000000005,0.0329620994,3.84,0.76,3.9144859177
2019-04-24 14:00:00,3.866,0.464,3.8937452408,0.026000000000000002,-0.006,0.0266833281,3.84,0.47000000000000003,3.8686560974,3.816,0.464,3.844106138,0.026000000000000002,-0.006,0.0266833281,3.79,0.47000000000000003,3.8190312908
2019-04-24 14:30:00,3.7115,0.3935,3.7323015018,0.0315,-0.006500000000000001,0.0321636441,3.68,0.4,3.7016752964,3.6615,0.3935,3.6825839434,0.0315,-0.006500000000000001,0.0321636441,3.63,0.4,3.6519720700000002
2019-04-24 15:00:00,3.6105,0.444,3.6376979328,0.0405,-0.006,0.0409420322,3.5700000000000003,0.45,3.5982495744,3.5605,0.444,3.5880769571,0.0405,-0.006,0.0409420322,3.52,0.45,3.5486476297
2019-04-24 15:30:00,3.383,0.41300000000000003,3.4081164886,0.063,-0.007,0.06338769600000001,3.32,0.42,3.346460817,3.333,0.41300000000000003,3.3584904347,0.063,-0.007,0.06338769600000001,3.27,0.42,3.2968621445
2019-04-24 16:00:00,3.436,0.3635,3.4551741273,0.056,-0.006500000000000001,0.0563759701,3.38,0.37,3.4001911711,3.396,0.3635,3.4153986956,0.056,-0.006500000000000001,0.0563759701,3.34,0.37,3.3604315199
2019-04-24 16:30:00,3.5620000000000003,0.342,3.5783806393,0.042,-0.008,0.0427551167,3.52,0.35000000000000003,3.537357771,3.5220000000000002,0.342,3.5385658112,0.042,-0.008,0.0427551167,3.48,0.35000000000000003,3.4975562898
2019-04-24 17:00:00,3.745,0.364,3.7626481366,0.045,-0.006,0.0453982379,3.7,0.37,3.7184539798,3.6950000000000003,0.364,3.7128858049,0.045,-0.006,0.0453982379,3.65,0.37,3.6687054938
2019-04-24 17:30:00,3.922,0.3635,3.9388089888,0.032,-0.006500000000000001,0.0326534837,3.89,0.37,3.9075567814000003,3.872,0.3635,3.8890251028,0.032,-0.006500000000000001,0.0326534837,3.84,0.37,3.8577843382
2019-04-24 18:00:00,3.9195,0.334,3.9337051554,0.029500000000000002,-0.006,0.0301039864,3.89,0.34,3.904830342,3.8695,0.334,3.8838880326,0.029500000000000002,-0.006,0.0301039864,3.84,0.34,3.8550226977
2019-04-24 18:30:00,3.922,0.23600000000000002,3.9290940432,0.032,-0.004,0.032249031000000004,3.89,0.24,3.8973965669,3.872,0.23600000000000002,3.8791854815,0.032,-0.004,0.032249031000000004,3.84,0.24,3.8474926901
2019-04-24 19:00:00,3.9455,0.303,3.9571175431,0.025500000000000002,-0.007,0.0264433356,3.92,0.31,3.9322385482,3.8855,0.303,3.8972964026,0.025500000000000002,-0.007,0.0264433356,3.86,0.31,3.8724281788
2019-04-24 19:30:00,3.8405,0.3065,3.8527110585,0.030500000000000003,-0.0035,0.0307001629,3.81,0.31,3.8225907445000002,3.7905,0.3065,3.8028716123,0.030500000000000003,-0.0035,0.0307001629,3.76,0.31,3.7727576121
2019-04-24 20:00:00,3.814,0.3045,3.8261359424,0.024,-0.0055000000000000005,0.024622144500000002,3.79,0.31,3.8026569659,3.754,0.3045,3.7663292806,0.024,-0.0055000000000000005,0.024622144500000002,3.73,0.31,3.7428598691
2019-04-24 20:30:00,3.8185000000000002,0.3055,3.8307013065,0.0285,-0.0045000000000000005,0.0288530761,3.79,0.31,3.8026569659,3.7585,0.3055,3.7708954507,0.0285,-0.0045000000000000005,0.0288530761,3.73,0.31,3.7428598691
2019-04-24 21:00:00,4.0345,0.304,4.0459370052,0.0245,-0.006,0.025223996500000002,4.01,0.31,4.021964694,3.9845,0.304,3.9960801106,0.0245,-0.006,0.025223996500000002,3.96,0.31,3.9721153055
2019-04-24 21:30:00,3.9295,0.2655,3.938459153,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.9,0.27,3.9093349818,3.8795,0.2655,3.8885743532,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.85,0.27,3.8594559202000003
2019-04-24 22:00:00,3.6235,0.17350000000000002,3.6276513752,0.0235,-0.006500000000000001,0.0243823707,3.6,0.18,3.604497191,3.5635,0.17350000000000002,3.5677211915,0.0235,-0.006500000000000001,0.0243823707,3.54,0.18,3.5445733171000002
2019-04-24 22:30:00,3.3695,0.17550000000000002,3.3740673526,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.34,0.18,3.3448467827,3.3295,0.17550000000000002,3.3341221483,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.3,0.18,3.3049054449
2019-04-24 23:00:00,3.1055,0.17450000000000002,3.1103987686,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.08,0.18,3.0852552569,3.0755,0.17450000000000002,3.0804464774,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.05,0.18,3.0553068586
2019-04-24 23:30:00,2.858,0.2545,2.8693090196,0.028,-0.0055000000000000005,0.028535066100000003,2.83,0.26,2.8419183662,2.838,0.2545,2.8493883993,0.028,-0.0055000000000000005,0.028535066100000003,2.81,0.26,2.8220028349
2019-04-25 00:00:00,2.6595,0.1255,2.6624594833,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.63,0.13,2.6332109676,2.6195,0.1255,2.6225046234000002,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.59,0.13,2.593260496
2019-04-25 00:30:00,2.5245,0.124,2.5275435209,0.0245,-0.006,0.025223996500000002,2.5,0.13,2.5033777182,2.4845,0.124,2.4875924606,0.0245,-0.006,0.025223996500000002,2.46,0.13,2.4634325645
2019-04-25 01:00:00,2.4485,0.0845,2.4499576527,0.0285,-0.0055000000000000005,0.029025850500000002,2.42,0.09,2.4216729754,2.4085,0.0845,2.4099818464,0.0285,-0.0055000000000000005,0.029025850500000002,2.38,0.09,2.3817010728
2019-04-25 01:30:00,2.5795,0.08600000000000001,2.580933213,0.029500000000000002,-0.004,0.0297699513,2.55,0.09,2.551587741,2.5395,0.08600000000000001,2.5409557749,0.029500000000000002,-0.004,0.0297699513,2.51,0.09,2.5116130275
2019-04-25 02:00:00,2.7439999999999998,0.084,2.7452854132,0.024,-0.006,0.0247386338,2.7199999999999998,0.09,2.7214885633,2.7039999999999997,0.084,2.7053044191,0.024,-0.006,0.0247386338,2.68,0.09,2.6815107682
2019-04-25 02:30:00,2.7295,0.0855,2.7308387906,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.7,0.09,2.7014995836,2.6895,0.0855,2.6908586919,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.66,0.09,2.6615221209
2019-04-25 03:00:00,2.6495,0.08600000000000001,2.6508953676,0.029500000000000002,-0.004,0.0297699513,2.62,0.09,2.6215453458,2.6095,0.08600000000000001,2.6109167451,0.029500000000000002,-0.004,0.0297699513,2.58,0.09,2.5815692902
2019-04-25 03:30:00,2.5795,0.08600000000000001,2.580933213,0.029500000000000002,-0.004,0.0297699513,2.55,0.09,2.551587741,2.5395,0.08600000000000001,2.5409557749,0.029500000000000002,-0.004,0.0297699513,2.51,0.09,2.5116130275
2019-04-25 04:00:00,2.5445,0.0845,2.5459026886,0.0245,-0.0055000000000000005,0.0251097591,2.52,0.09,2.5216066307,2.5045,0.0845,2.5059250787,0.0245,-0.0055000000000000005,0.0251097591,2.48,0.09,2.4816325272
2019-04-25 04:30:00,2.509,0.08600000000000001,2.5104734613,0.029,-0.004,0.0292745623,2.48,0.09,2.4816325272,2.479,0.08600000000000001,2.480491282,0.029,-0.004,0.0292745623,2.45,0.09,2.4516525039
2019-04-25 05:00:00,2.5095,0.08650000000000001,2.5109903425,0.029500000000000002,-0.0035,0.029706901600000002,2.48,0.09,2.4816325272,2.4495,0.08650000000000001,2.4510268256,0.029500000000000002,-0.0035,0.029706901600000002,2.42,0.09,2.4216729754
2019-04-25 05:30:00,2.5985,0.0855,2.5999062483,0.0285,-0.0045000000000000005,0.0288530761,2.5700000000000003,0.09,2.5715753926,2.5585,0.0855,2.5599282216,0.0285,-0.0045000000000000005,0.0288530761,2.5300000000000002,0.09,2.5316002844
2019-04-25 06:00:00,2.665,0.4645,2.7051774896,0.025,-0.0055000000000000005,0.0255978515,2.64,0.47000000000000003,2.6815107682,2.685,0.4645,2.7248826122,0.025,-0.0055000000000000005,0.0255978515,2.66,0.47000000000000003,2.7012034355
2019-04-25 06:30:00,3.0395,0.2165,3.0472007646,0.029500000000000002,-0.0035,0.029706901600000002,3.01,0.22,3.0180291582,3.0095,0.2165,3.0172773323,0.029500000000000002,-0.0035,0.029706901600000002,2.98,0.22,2.9881097704
2019-04-25 07:00:00,3.3595,0.216,3.3664367289,0.029500000000000002,-0.004,0.0297699513,3.33,0.22,3.3372593546,3.3095,0.216,3.3165413084,0.029500000000000002,-0.004,0.0297699513,3.2800000000000002,0.22,3.2873697693
2019-04-25 07:30:00,3.6895,0.2655,3.6990404837,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.66,0.27,3.6699455037,3.6495,0.2655,3.6591447771,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.62,0.27,3.630055096
2019-04-25 08:00:00,3.9705,0.336,3.9846914874,0.030500000000000003,-0.004,0.0307611768,3.94,0.34,3.954642841,3.9305,0.336,3.9448353895,0.030500000000000003,-0.004,0.0307611768,3.9,0.34,3.9147924594
2019-04-25 08:30:00,4.051,0.403,4.0709961926,0.031,-0.007,0.0317804972,4.02,0.41000000000000003,4.0408538702,4.001,0.403,4.0212448321,0.031,-0.007,0.0317804972,3.9699999999999998,0.41000000000000003,3.9911151324
2019-04-25 09:00:00,4.053,0.403,4.0729863737,0.033,-0.007,0.0337342556,4.02,0.41000000000000003,4.0408538702,4.003,0.403,4.0232347682,0.033,-0.007,0.0337342556,3.9699999999999998,0.41000000000000003,3.9911151324
2019-04-25 09:30:00,4.0795,0.42450000000000004,4.101526606,0.0395,-0.0055000000000000005,0.0398810732,4.04,0.43,4.0628192182,4.0295,0.42450000000000004,4.0517984279,0.0395,-0.0055000000000000005,0.0398810732,3.99,0.43,4.0131035372
2019-04-25 10:00:00,4.068,0.464,4.0943766314,0.048,-0.006,0.0483735465,4.02,0.47000000000000003,4.0473818698,4.038,0.464,4.0645713181,0.048,-0.006,0.0483735465,3.99,0.47000000000000003,4.0175863401
2019-04-25 10:30:00,4.016,0.4635,4.0426585621,0.066,-0.006500000000000001,0.0663193034,3.95,0.47000000000000003,3.9778637483,3.966,0.4635,3.9929923929,0.066,-0.006500000000000001,0.0663193034,3.9,0.47000000000000003,3.9282184257
2019-04-25 11:00:00,3.806,0.5435,3.8446102858,0.076,-0.006500000000000001,0.0762774541,3.73,0.55,3.7703315504,3.7560000000000002,0.5435,3.7951190034,0.076,-0.006500000000000001,0.0762774541,3.68,0.55,3.7208735533
2019-04-25 11:30:00,3.7105,0.5435,3.7500936655,0.0805,-0.006500000000000001,0.080761996,3.63,0.55,3.671430239,3.6605,0.5435,3.7006286628,0.0805,-0.006500000000000001,0.080761996,3.58,0.55,3.6220022087
2019-04-25 12:00:00,3.927,0.5435,3.9644320211,0.067,-0.006500000000000001,0.0673145601,3.86,0.55,3.8989870479,3.877,0.5435,3.9149101203,0.067,-0.006500000000000001,0.0673145601,3.81,0.55,3.8494934732
2019-04-25 12:30:00,3.658,0.6105,3.7085946462,0.098,-0.0095,0.0984593825,3.56,0.62,3.6135854771,3.598,0.6105,3.6494265645,0.098,-0.0095,0.0984593825,3.5,0.62,3.5544901181
2019-04-25 13:00:00,3.7195,0.5635,3.7619426497,0.08950000000000001,-0.006500000000000001,0.0897357231,3.63,0.5700000000000001,3.674479555,3.6695,0.5635,3.7125143097,0.08950000000000001,-0.006500000000000001,0.0897357231,3.58,0.5700000000000001,3.6250931023
2019-04-25 13:30:00,4.0295,1.172,4.1964811747,0.059500000000000004,-0.008,0.0600354062,3.9699999999999998,1.18,4.1416542589,4.0995,1.172,4.2637406406,0.059500000000000004,-0.008,0.0600354062,4.04,1.18,4.2088003041
2019-04-25 14:00:00,3.8715,1.3325,4.094394766,0.061500000000000006,-0.007500000000000001,0.0619556293,3.81,1.34,4.0387745666,3.9715,1.3325,4.189077285,0.061500000000000006,-0.007500000000000001,0.0619556293,3.91,1.34,4.1332432786
2019-04-25 14:30:00,3.6585,1.332,3.8934363036,0.0685,-0.008,0.0689655711,3.59,1.34,3.8319316278,3.7485,1.332,3.9781247152,0.0685,-0.008,0.0689655711,3.68,1.34,3.9163758757
2019-04-25 15:00:00,3.9205,1.3125,4.134365308,0.0405,-0.007500000000000001,0.0411885907,3.88,1.32,4.0983899277999996,4.0205,1.3125,4.229311587,0.0405,-0.007500000000000001,0.0411885907,3.98,1.32,4.193184947
2019-04-25 15:30:00,3.719,1.3125,3.943807456,0.059000000000000004,-0.007500000000000001,0.059474784600000004,3.66,1.32,3.8907582808,3.809,1.3125,4.0287885586,0.059000000000000004,-0.007500000000000001,0.059474784600000004,3.75,1.32,3.9755376995000002
2019-04-25 16:00:00,4.0665,1.223,4.2464280578,0.026500000000000003,-0.007,0.0274089401,4.04,1.23,4.2230912848,4.1665,1.223,4.3422864081,0.026500000000000003,-0.007,0.0274089401,4.14,1.23,4.3188540147
2019-04-25 16:30:00,4.1575,1.1745,4.3202148673,0.0275,-0.0055000000000000005,0.0280446073,4.13,1.18,4.2952648347,4.2575,1.1745,4.4165321803,0.0275,-0.0055000000000000005,0.0280446073,4.23,1.18,4.3915031595
2019-04-25 17:00:00,4.205,1.2735,4.393612096,0.045,-0.006500000000000001,0.045467021,4.16,1.28,4.3524705628,4.295,1.2735,4.4798244664,0.045,-0.006500000000000001,0.045467021,4.25,1.28,4.4385695894
2019-04-25 17:30:00,4.2375,1.1844999999999999,4.3999371018,0.0375,-0.0055000000000000005,0.0379011873,4.2,1.19,4.3653293117,4.3375,1.1844999999999999,4.496325889,0.0375,-0.0055000000000000005,0.0379011873,4.3,1.19,4.4616252644
2019-04-25 18:00:00,4.3945,1.164,4.5460451219,0.0245,-0.006,0.025223996500000002,4.37,1.17,4.5239142344,4.4945,1.164,4.642782167,0.0245,-0.006,0.025223996500000002,4.47,1.17,4.6205843786
2019-04-25 18:30:00,4.234,1.0845,4.3706860159,0.044,-0.0055000000000000005,0.0443424176,4.19,1.09,4.3294572408,4.334,1.0845,4.4676275863,0.044,-0.0055000000000000005,0.0443424176,4.29,1.09,4.4263077164
2019-04-25 19:00:00,4.434,1.1844999999999999,4.5894875803,0.024,-0.0055000000000000005,0.024622144500000002,4.41,1.19,4.5677346683,4.534,1.1844999999999999,4.6861707449,0.024,-0.0055000000000000005,0.024622144500000002,4.51,1.19,4.664354189
2019-04-25 19:30:00,4.3625,1.186,4.5208408786,0.0325,-0.004,0.032745228700000004,4.33,1.19,4.4905456239,4.4625,1.186,4.6174129391,0.0325,-0.004,0.032745228700000004,4.43,1.19,4.5870469804
2019-04-25 20:00:00,4.254,1.154,4.4077468167,0.024,-0.006,0.0247386338,4.23,1.16,4.3861714513,4.354,1.154,4.5043348011,0.024,-0.006,0.0247386338,4.33,1.16,4.4826889252
2019-04-25 20:30:00,4.129,1.1555,4.2876358579,0.029,-0.0045000000000000005,0.0293470612,4.1,1.16,4.2609388637,4.229,1.1555,4.3840188469,0.029,-0.0045000000000000005,0.0293470612,4.2,1.16,4.3572468372
2019-04-25 21:00:00,4.087,1.155,4.2470688716,0.027,-0.005,0.027459060400000002,4.06,1.16,4.2224637358,4.187,1.155,4.3433850854,0.027,-0.005,0.027459060400000002,4.16,1.16,4.3187035092
2019-04-25 21:30:00,3.936,1.0645,4.0774080308,0.026000000000000002,-0.0055000000000000005,0.0265753645,3.91,1.07,4.0537636833,4.046,1.0645,4.1836917011,0.026000000000000002,-0.0055000000000000005,0.0265753645,4.02,1.07,4.1599639422
2019-04-25 22:00:00,3.7295,0.20600000000000002,3.7351849017000003,0.029500000000000002,-0.004,0.0297699513,3.7,0.21,3.7059546678,3.6795,0.20600000000000002,3.6852620327,0.029500000000000002,-0.004,0.0297699513,3.65,0.21,3.6560361049
2019-04-25 22:30:00,3.4165,0.1555,3.420036915,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.39,0.16,3.3937737108,3.3565,0.1555,3.3601000729,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.33,0.16,3.3338416279
2019-04-25 23:00:00,3.127,0.1545,3.1308144707,0.027,-0.0055000000000000005,0.0275544915,3.1,0.16,3.1041262861,3.087,0.1545,3.0908638356,0.027,-0.0055000000000000005,0.0275544915,3.06,0.16,3.0641801514
2019-04-25 23:30:00,2.8995,0.156,2.903693553,0.029500000000000002,-0.004,0.0297699513,2.87,0.16,2.8744564704,2.8595,0.156,2.8637521278999998,0.029500000000000002,-0.004,0.0297699513,2.83,0.16,2.8345193596
2019-04-26 00:00:00,2.6845,0.7145,2.777957973,0.0245,-0.0055000000000000005,0.0251097591,2.66,0.72,2.7557213212000002,2.7345,0.7145,2.8263050968,0.0245,-0.0055000000000000005,0.0251097591,2.71,0.72,2.8040149786
2019-04-26 00:30:00,2.549,0.1955,2.5564861138,0.029,-0.0045000000000000005,0.0293470612,2.52,0.2,2.5279240495,2.529,0.1955,2.5365451405,0.029,-0.0045000000000000005,0.0293470612,2.5,0.2,2.5079872408
2019-04-26 01:00:00,2.487,0.0855,2.4884692584,0.027,-0.0045000000000000005,0.0273724314,2.46,0.09,2.4616457909,2.437,0.0855,2.4384993849,0.027,-0.0045000000000000005,0.0273724314,2.41,0.09,2.4116799124
2019-04-26 01:30:00,2.6165000000000003,0.334,2.6377316486,0.026500000000000003,-0.006,0.0271707563,2.59,0.34,2.612221277,2.6065,0.334,2.6278124457,0.026500000000000003,-0.006,0.0271707563,2.58,0.34,2.6023066691
2019-04-26 02:00:00,2.8595,0.1955,2.8661752389,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.83,0.2,2.8370583357,2.8395,0.1955,2.8462221452,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.81,0.2,2.8171084466
2019-04-26 02:30:00,2.8595,0.1155,2.8618316687,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.83,0.12,2.832543027,2.8395,0.1155,2.8418480783,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.81,0.12,2.8125611104
2019-04-26 03:00:00,2.7995,0.1155,2.8018815999,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.77,0.12,2.7725980596,2.7595,0.1155,2.7619160921,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.73,0.12,2.7326360899
2019-04-26 03:30:00,2.669,0.6755,2.7531547813,0.029,-0.0045000000000000005,0.0293470612,2.64,0.68,2.7261694738,2.719,0.6755,2.8016533065,0.029,-0.0045000000000000005,0.0293470612,2.69,0.68,2.7746170907
2019-04-26 04:00:00,2.604,0.8235,2.731111175,0.024,-0.006500000000000001,0.0248646335,2.58,0.8300000000000001,2.7102213932,2.684,0.8235,2.8074914515,0.024,-0.006500000000000001,0.0248646335,2.66,0.8300000000000001,2.7864852413000003
2019-04-26 04:30:00,2.5395,0.8255,2.6703015747,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.51,0.8300000000000001,2.6436716891,2.6295,0.8255,2.7560334722,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.6,0.8300000000000001,2.7292673009
2019-04-26 05:00:00,2.4995,0.8255,2.6322899725999998,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.47,0.8300000000000001,2.6057244674,2.5695,0.8255,2.698847995,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.54,0.8300000000000001,2.6721714017
2019-04-26 05:30:00,2.6395,0.766,2.7484024905,0.029500000000000002,-0.004,0.0297699513,2.61,0.77,2.7212129648000003,2.7195,0.766,2.825320557,0.029500000000000002,-0.004,0.0297699513,2.69,0.77,2.7980350248
2019-04-26 06:00:00,2.7835,0.10400000000000001,2.7854422001,0.0235,-0.006,0.024253865700000002,2.76,0.11,2.7621911592,2.7435,0.10400000000000001,2.745470497,0.0235,-0.006,0.024253865700000002,2.7199999999999998,0.11,2.722223356
2019-04-26 06:30:00,3.0995,0.186,3.1050758847,0.029500000000000002,-0.004,0.0297699513,3.07,0.19,3.0758738596,3.0495,0.186,3.0551671395,0.029500000000000002,-0.004,0.0297699513,3.02,0.19,3.0259709186
2019-04-26 07:00:00,3.3805,0.23500000000000001,3.3886583259,0.030500000000000003,-0.005,0.030907118900000002,3.35,0.24,3.358586012,3.3305,0.23500000000000001,3.3387805033999998,0.030500000000000003,-0.005,0.030907118900000002,3.3,0.24,3.308715763
2019-04-26 07:30:00,3.6345,0.34450000000000003,3.6507903939,0.0345,-0.0055000000000000005,0.034935655100000004,3.6,0.35000000000000003,3.6169738733,3.5845000000000002,0.34450000000000003,3.6010165926,0.0345,-0.0055000000000000005,0.034935655100000004,3.55,0.35000000000000003,3.5672117963
2019-04-26 08:00:00,3.9765,0.446,4.0014332745,0.036500000000000005,-0.004,0.0367185239,3.94,0.45,3.9656147064000002,3.9265,0.446,3.9517487585,0.036500000000000005,-0.004,0.0367185239,3.89,0.45,3.9159417769
2019-04-26 08:30:00,4.0425,0.5735,4.0829778961,0.0425,-0.006500000000000001,0.0429941857,4.0,0.58,4.0418312681,4.0025,0.5735,4.0433783523,0.0425,-0.006500000000000001,0.0429941857,3.96,0.58,4.0022493675
2019-04-26 09:00:00,4.312,0.635,4.3585053631,0.032,-0.005,0.032388269500000004,4.28,0.64,4.3275859321,4.2620000000000005,0.635,4.3090450218,0.032,-0.005,0.032388269500000004,4.23,0.64,4.2781421201
2019-04-26 09:30:00,4.2665,1.2545,4.4471105788,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.23,1.26,4.4136719407000005,4.3665,1.2545,4.5431368568,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.33,1.26,4.5096008693
2019-04-26 10:00:00,4.1345,1.2535,4.320341711,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.09,1.26,4.2796845678,4.2145,1.2535,4.3969617351,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.17,1.26,4.3562024746
2019-04-26 10:30:00,4.2215,0.5630000000000001,4.2588767592,0.051500000000000004,-0.007,0.051973551,4.17,0.5700000000000001,4.2087765443,4.1715,0.5630000000000001,4.2093207587,0.051500000000000004,-0.007,0.051973551,4.12,0.5700000000000001,4.1592427195
2019-04-26 11:00:00,4.0535,0.5635,4.0924802382,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.0,0.5700000000000001,4.0404083952,4.0035,0.5635,4.0429623421,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.95,0.5700000000000001,3.9909146821
2019-04-26 11:30:00,4.0915,0.5630000000000001,4.1300534198,0.051500000000000004,-0.007,0.051973551,4.04,0.5700000000000001,4.0800122549,4.0415,0.5630000000000001,4.0805258546,0.051500000000000004,-0.007,0.051973551,3.99,0.5700000000000001,4.0305086528
2019-04-26 12:00:00,4.1735,0.5630000000000001,4.2113027972,0.053500000000000006,-0.007,0.053956000600000005,4.12,0.5700000000000001,4.1592427195,4.1235,0.5630000000000001,4.1617569907,0.053500000000000006,-0.007,0.053956000600000005,4.07,0.5700000000000001,4.1097201851
2019-04-26 12:30:00,4.0665,0.463,4.0927730514,0.0665,-0.007,0.0668674061,4.0,0.47000000000000003,4.027517846,4.0065,0.463,4.0331639255,0.0665,-0.007,0.0668674061,3.94,0.47000000000000003,3.9679339712
2019-04-26 13:00:00,3.907,0.3905,3.9264665095,0.057,-0.0095,0.057786244,3.85,0.4,3.8707234466,3.857,0.3905,3.8767175871,0.057,-0.0095,0.057786244,3.8,0.4,3.8209946349
2019-04-26 13:30:00,4.053,0.36250000000000004,4.0691786948,0.043000000000000003,-0.007500000000000001,0.0436491695,4.01,0.37,4.0270336477,4.003,0.36250000000000004,4.0193799584,0.043000000000000003,-0.007500000000000001,0.0436491695,3.96,0.37,3.9772477921
2019-04-26 14:00:00,4.0005,0.3635,4.0169805202,0.0405,-0.006500000000000001,0.0410182886,3.96,0.37,3.9772477921,3.9505,0.3635,3.967188236,0.0405,-0.006500000000000001,0.0410182886,3.91,0.37,3.9274673773
2019-04-26 14:30:00,3.912,0.302,3.9236396369,0.032,-0.008,0.032984845,3.88,0.31,3.8923643201,3.862,0.302,3.8737898756,0.032,-0.008,0.032984845,3.83,0.31,3.8425252114
2019-04-26 15:00:00,3.8515,0.333,3.8658687575,0.0315,-0.007,0.0322684056,3.8200000000000003,0.34,3.8351010416999998,3.8015,0.333,3.8160570292,0.0315,-0.007,0.0322684056,3.77,0.34,3.7853005165
2019-04-26 15:30:00,3.7835,0.29350000000000004,3.794866862,0.0335,-0.006500000000000001,0.0341247711,3.75,0.30000000000000004,3.7619808612,3.7335000000000003,0.29350000000000004,3.7450186248,0.0335,-0.006500000000000001,0.0341247711,3.7,0.30000000000000004,3.7121422387000003
2019-04-26 16:00:00,3.6895,0.2645,3.6989688428000003,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.66,0.27,3.6699455037,3.6395,0.2645,3.6490985873,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.61,0.27,3.6200828720000002
2019-04-26 16:30:00,3.7585,0.2245,3.7651988659,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.74,0.23,3.7470655185,3.7085,0.2245,3.7152890197,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.69,0.23,3.697161073
2019-04-26 17:00:00,3.8015,0.275,3.8114337525,0.021500000000000002,-0.005,0.0220737401,3.7800000000000002,0.28,3.7903561838,3.7515,0.275,3.7615657976,0.021500000000000002,-0.005,0.0220737401,3.73,0.28,3.7404946197
2019-04-26 17:30:00,3.9405,0.275,3.950084208,0.0105,-0.005,0.0116297033,3.93,0.28,3.9399619288,3.8905000000000003,0.275,3.9002070778,0.0105,-0.005,0.0116297033,3.88,0.28,3.8900899733000003
2019-04-26 18:00:00,4.0625,0.226,4.0687814208,0.0025,-0.004,0.0047169906,4.06,0.23,4.0665095598,4.0125,0.226,4.0188595708,0.0025,-0.004,0.0047169906,4.01,0.23,4.016590594
2019-04-26 18:30:00,4.182,0.226,4.1881021955,0.002,-0.004,0.004472136000000001,4.18,0.23,4.1863229689,4.122,0.226,4.1281908871,0.002,-0.004,0.004472136000000001,4.12,0.23,4.1264149089
2019-04-26 19:00:00,4.183,0.226,4.1891007388,0.003,-0.004,0.005,4.18,0.23,4.1863229689,4.123,0.226,4.1291893878,0.003,-0.004,0.005,4.12,0.23,4.1264149089
2019-04-26 19:30:00,4.0905,0.2265,4.0967661027,0.0005,-0.0035,0.0035355339000000003,4.09,0.23,4.096461888,4.0405,0.2265,4.046843523,0.0005,-0.0035,0.0035355339000000003,4.04,0.23,4.0465417334
2019-04-26 20:00:00,4.06,0.20600000000000002,4.0652227491,0.0,-0.004,0.004,4.06,0.21,4.0654274068,4.0,0.20600000000000002,4.0053009874,0.0,-0.004,0.004,4.0,0.21,4.0055087068
2019-04-26 20:30:00,4.06,0.20600000000000002,4.0652227491,0.0,-0.004,0.004,4.06,0.21,4.0654274068,4.0,0.20600000000000002,4.0053009874,0.0,-0.004,0.004,4.0,0.21,4.0055087068
2019-04-26 21:00:00,4.03,0.20600000000000002,4.0352615776,0.0,-0.004,0.004,4.03,0.21,4.0354677548,3.9699999999999998,0.20600000000000002,3.9753409917,0.0,-0.004,0.004,3.9699999999999998,0.21,3.9755502764
2019-04-26 21:30:00,3.89,0.1665,3.8935616406999998,0.0,-0.0035,0.0035,3.89,0.17,3.893712881,3.85,0.1665,3.8535986104,0.0,-0.0035,0.0035,3.85,0.17,3.8537514191
2019-04-26 22:00:00,3.7199999999999998,0.1665,3.7237242446,0.0,-0.0035,0.0035,3.7199999999999998,0.17,3.7238823827000003,3.68,0.1665,3.6837646844,0.0,-0.0035,0.0035,3.68,0.17,3.6839245378000003
2019-04-26 22:30:00,3.51,0.1665,3.5139468195,0.0,-0.0035,0.0035,3.51,0.17,3.5141143977000002,3.46,0.1665,3.464003789,0.0,-0.0035,0.0035,3.46,0.17,3.4641737832
2019-04-26 23:00:00,3.17,0.6665,3.2393089155,0.0,-0.0035,0.0035,3.17,0.67,3.2400308641,3.22,0.6665,3.2882551984,0.0,-0.0035,0.0035,3.22,0.67,3.288966403
2019-04-26 23:30:00,2.94,0.6465000000000001,3.0102428889,0.0,-0.0035,0.0035,2.94,0.65,3.0109965128,2.99,0.6465000000000001,3.0590950051,0.0,-0.0035,0.0035,2.99,0.65,3.0598365969
2019-04-27 00:00:00,2.75,0.5265000000000001,2.7999468299,0.0,-0.0035,0.0035,2.75,0.53,2.800607077,2.7800000000000002,0.5265000000000001,2.8294172987,0.0,-0.0035,0.0035,2.7800000000000002,0.53,2.8300706705
2019-04-27 00:30:00,2.65,0.736,2.7503083462999998,0.0,-0.004,0.004,2.65,0.74,2.7513814712,2.7,0.736,2.79851675,0.0,-0.004,0.004,2.7,0.74,2.7995713958
2019-04-27 01:00:00,2.5700000000000003,0.176,2.5760194099,0.0,-0.004,0.004,2.5700000000000003,0.18,2.5762957905,2.54,0.176,2.5460903362,0.0,-0.004,0.004,2.54,0.18,2.5463699653000003
2019-04-27 01:30:00,2.73,0.08650000000000001,2.7313700317,0.0,-0.0035,0.0035,2.73,0.09,2.7314831136,2.7,0.08650000000000001,2.7013852465,0.0,-0.0035,0.0035,2.7,0.09,2.7014995836
2019-04-27 02:00:00,2.9699999999999998,0.08600000000000001,2.9712448570000003,0.0,-0.004,0.004,2.9699999999999998,0.09,2.9713633235,2.93,0.08600000000000001,2.9312618443,0.0,-0.004,0.004,2.93,0.09,2.9313819267000003
2019-04-27 02:30:00,2.94,0.08600000000000001,2.9412575542,0.0,-0.004,0.004,2.94,0.09,2.9413772284,2.9,0.08600000000000001,2.9012748922,0.0,-0.004,0.004,2.9,0.09,2.9013962156
2019-04-27 03:00:00,2.88,0.2565,2.8913997043,0.0,-0.0035,0.0035,2.88,0.26,2.8917122955,2.86,0.2565,2.8714791049,0.0,-0.0035,0.0035,2.86,0.26,2.8717938645
2019-04-27 03:30:00,2.8,0.08650000000000001,2.8013357974,0.0,-0.0035,0.0035,2.8,0.09,2.8014460552,2.76,0.08650000000000001,2.7613551473999998,0.0,-0.0035,0.0035,2.76,0.09,2.7614670014
2019-04-27 04:00:00,2.8,0.08650000000000001,2.8013357974,0.0,-0.0035,0.0035,2.8,0.09,2.8014460552,2.76,0.08650000000000001,2.7613551473999998,0.0,-0.0035,0.0035,2.76,0.09,2.7614670014
2019-04-27 04:30:00,2.75,0.08650000000000001,2.7513600728,0.0,-0.0035,0.0035,2.75,0.09,2.7514723331,2.7199999999999998,0.08650000000000001,2.7213750660000002,0.0,-0.0035,0.0035,2.7199999999999998,0.09,2.7214885633
2019-04-27 05:00:00,2.7,0.08650000000000001,2.7013852465,0.0,-0.0035,0.0035,2.7,0.09,2.7014995836,2.66,0.08650000000000001,2.6614060663,0.0,-0.0035,0.0035,2.66,0.09,2.6615221209
2019-04-27 05:30:00,2.7,0.036500000000000005,2.7002467017000003,0.0,-0.0035,0.0035,2.7,0.04,2.70029628,2.66,0.036500000000000005,2.6602504111,0.0,-0.0035,0.0035,2.66,0.04,2.6603007349
2019-04-27 06:00:00,2.7199999999999998,0.036500000000000005,2.7202448879,0.0,-0.0035,0.0035,2.7199999999999998,0.04,2.7202941017,2.66,0.036500000000000005,2.6602504111,0.0,-0.0035,0.0035,2.66,0.04,2.6603007349
2019-04-27 06:30:00,2.87,0.08650000000000001,2.871303232,0.0,-0.0035,0.0035,2.87,0.09,2.8714108031,2.83,0.08650000000000001,2.8313216437,0.0,-0.0035,0.0035,2.83,0.09,2.8314307337
2019-04-27 07:00:00,3.06,0.08650000000000001,3.0612223457,0.0,-0.0035,0.0035,3.06,0.09,3.0613232433,3.01,0.08650000000000001,3.0112426422,0.0,-0.0035,0.0035,3.01,0.09,3.0113452144
2019-04-27 07:30:00,3.3005,0.3965,3.3242311141,0.0005,-0.0035,0.0035355339000000003,3.3,0.4,3.3241540277,3.3005,0.3965,3.3242311141,0.0005,-0.0035,0.0035355339000000003,3.3,0.4,3.3241540277
2019-04-27 08:00:00,3.493,0.447,3.521485198,0.003,-0.003,0.0042426407000000005,3.49,0.45,3.518891871,3.493,0.447,3.521485198,0.003,-0.003,0.0042426407000000005,3.49,0.45,3.518891871
2019-04-27 08:30:00,3.7105,0.196,3.7156730548,0.0105,-0.004,0.011236102500000001,3.7,0.2,3.7054014627000003,3.6505,0.196,3.6557579583,0.0105,-0.004,0.011236102500000001,3.64,0.2,3.6454903648
2019-04-27 09:00:00,3.826,0.23450000000000001,3.8331796527,0.016,-0.0055000000000000005,0.0169189243,3.81,0.24,3.8175515714,3.786,0.23450000000000001,3.7932553631,0.016,-0.0055000000000000005,0.0169189243,3.77,0.24,3.7776315331
2019-04-27 09:30:00,3.9515000000000002,0.23500000000000001,3.9584816849,0.021500000000000002,-0.005,0.0220737401,3.93,0.24,3.9373214245,3.9015,0.23500000000000001,3.9085709985,0.021500000000000002,-0.005,0.0220737401,3.88,0.24,3.8874155939
2019-04-27 10:00:00,3.9595000000000002,0.28500000000000003,3.969743726,0.029500000000000002,-0.005,0.0299207286,3.93,0.29,3.9406852196,3.9095,0.28500000000000003,3.9198743921,0.029500000000000002,-0.005,0.0299207286,3.88,0.29,3.8908225351
2019-04-27 10:30:00,4.0155,0.28350000000000003,4.0254953111,0.025500000000000002,-0.006500000000000001,0.0263153947,3.99,0.29,4.0005249656,3.9655,0.28350000000000003,3.9756210207000002,0.025500000000000002,-0.006500000000000001,0.0263153947,3.94,0.29,3.950658173
2019-04-27 11:00:00,3.6965,0.28450000000000003,3.7074320628,0.0565,-0.0055000000000000005,0.0567670679,3.64,0.29,3.6515339243,3.6465,0.28450000000000003,3.6575815097,0.0565,-0.0055000000000000005,0.0567670679,3.59,0.29,3.6016940459
2019-04-27 11:30:00,3.521,0.324,3.5358757048,0.061,-0.006,0.0612943717,3.46,0.33,3.4757013681,3.481,0.324,3.4960459093000003,0.061,-0.006,0.0612943717,3.42,0.33,3.4358841657
2019-04-27 12:00:00,3.294,0.28250000000000003,3.3060916881,0.064,-0.007500000000000001,0.06443795470000001,3.23,0.29,3.2429924453,3.2439999999999998,0.28250000000000003,3.2562773607,0.064,-0.007500000000000001,0.06443795470000001,3.18,0.29,3.1931958913
2019-04-27 12:30:00,3.379,0.28350000000000003,3.3908720486,0.049,-0.006500000000000001,0.049429242400000004,3.33,0.29,3.3426037754999998,3.329,0.28350000000000003,3.3410497228000002,0.049,-0.006500000000000001,0.049429242400000004,3.2800000000000002,0.29,3.2927951652
2019-04-27 13:00:00,3.457,0.28350000000000003,3.4686050871000003,0.037,-0.006500000000000001,0.0375666075,3.42,0.29,3.4322732991000002,3.407,0.28350000000000003,3.4187748171,0.037,-0.006500000000000001,0.0375666075,3.37,0.29,3.3824547299
2019-04-27 13:30:00,3.518,0.28400000000000003,3.5294447155,0.038,-0.006,0.038470768100000004,3.48,0.29,3.4920624278,3.478,0.28400000000000003,3.4895759055,0.038,-0.006,0.038470768100000004,3.44,0.29,3.4522021957
2019-04-27 14:00:00,3.375,0.895,3.4916543357,0.035,-0.005,0.0353553391,3.34,0.9,3.4591328393,3.455,0.895,3.5690404873,0.035,-0.005,0.0353553391,3.42,0.9,3.5364388868
2019-04-27 14:30:00,3.532,0.9635,3.6610594437,0.022,-0.006500000000000001,0.0229401395,3.51,0.97,3.6415655974,3.622,0.9635,3.7479616127,0.022,-0.006500000000000001,0.0229401395,3.6,0.97,3.7283910739
2019-04-27 15:00:00,3.4925,0.9655,3.6234992066,0.0425,-0.0045000000000000005,0.0427375713,3.45,0.97,3.5837689658,3.5825,0.9655,3.7103229644,0.0425,-0.0045000000000000005,0.0427375713,3.54,0.97,3.6704904304
2019-04-27 15:30:00,3.478,0.964,3.6091245476,0.028,-0.006,0.0286356421,3.45,0.97,3.5837689658,3.568,0.964,3.6959328998,0.028,-0.006,0.0286356421,3.54,0.97,3.6704904304
2019-04-27 16:00:00,3.456,0.965,3.5881974583,0.046,-0.005,0.0462709412,3.41,0.97,3.5452785504,3.536,0.965,3.6653132199,0.046,-0.005,0.0462709412,3.49,0.97,3.622292092
2019-04-27 16:30:00,3.4605,1.014,3.6060028078,0.0505,-0.006,0.050855186600000005,3.41,1.02,3.5592836358,3.5404999999999998,1.014,3.6828435005999998,0.0505,-0.006,0.050855186600000005,3.49,1.02,3.6360005501
2019-04-27 17:00:00,3.452,1.015,3.5981285413,0.042,-0.005,0.042296572000000004,3.41,1.02,3.5592836358,3.532,1.015,3.6749488432,0.042,-0.005,0.042296572000000004,3.49,1.02,3.6360005501
2019-04-27 17:30:00,3.694,0.9855,3.8231984319,0.024,-0.0045000000000000005,0.0244182309,3.67,0.99,3.8011840261,3.774,0.9855,3.9005494805,0.024,-0.0045000000000000005,0.0244182309,3.75,0.99,3.8784790834000002
2019-04-27 18:00:00,3.7515,0.9845,3.8785296828,0.021500000000000002,-0.0055000000000000005,0.022192341,3.73,0.99,3.859144983,3.8515,0.9845,3.9753355204,0.021500000000000002,-0.0055000000000000005,0.022192341,3.83,0.99,3.9558816969
2019-04-27 18:30:00,3.956,0.526,3.9908159567,0.016,-0.004,0.0164924225,3.94,0.53,3.9754873915,3.956,0.526,3.9908159567,0.016,-0.004,0.0164924225,3.94,0.53,3.9754873915
2019-04-27 19:00:00,4.0775,0.24650000000000002,4.0849441245,0.007500000000000001,-0.0035,0.0082764727,4.07,0.25,4.0776709038,4.0175,0.24650000000000002,4.0250550928,0.007500000000000001,-0.0035,0.0082764727,4.01,0.25,4.0177854597
2019-04-27 19:30:00,3.9785,0.216,3.9843592019000003,0.0085,-0.004,0.0093941471,3.9699999999999998,0.22,3.9760910452,3.9185,0.216,3.924448783,0.0085,-0.004,0.0093941471,3.91,0.22,3.9161843675
2019-04-27 20:00:00,3.902,0.1855,3.9064068209,0.002,-0.0045000000000000005,0.0049244289000000005,3.9,0.19,3.9046254622000003,3.852,0.1855,3.8564639568,0.002,-0.0045000000000000005,0.0049244289000000005,3.85,0.19,3.8546854606
2019-04-27 20:30:00,3.86,0.186,3.8644787488,0.0,-0.004,0.004,3.86,0.19,3.8646733368,3.81,0.186,3.8145374556,0.0,-0.004,0.004,3.81,0.19,3.814734591
2019-04-27 21:00:00,3.89,0.186,3.8944442479,0.0,-0.004,0.004,3.89,0.19,3.8946373387,3.84,0.186,3.8445020484,0.0,-0.004,0.004,3.84,0.19,3.8446976474000003
2019-04-27 21:30:00,3.84,0.1665,3.843607973,0.0,-0.0035,0.0035,3.84,0.17,3.8437611788,3.8,0.1665,3.8036459154,0.0,-0.0035,0.0035,3.8,0.17,3.8038007308
2019-04-27 22:00:00,3.7,0.1665,3.7037443554,0.0,-0.0035,0.0035,3.7,0.17,3.7039033464999997,3.65,0.1665,3.653795595,0.0,-0.0035,0.0035,3.65,0.17,3.6539567594999998
2019-04-27 22:30:00,3.47,0.1265,3.4723050341,0.0,-0.0035,0.0035,3.47,0.13,3.4724343046,3.42,0.1265,3.4223387106,0.0,-0.0035,0.0035,3.42,0.13,3.4224698684
2019-04-27 23:00:00,3.2800000000000002,0.1265,3.282438461,0.0,-0.0035,0.0035,3.2800000000000002,0.13,3.2825752086,3.24,0.1265,3.2424685426,0.0,-0.0035,0.0035,3.24,0.13,3.2426069759000002
2019-04-27 23:30:00,3.03,0.10650000000000001,3.0318710807,0.0,-0.0035,0.0035,3.03,0.11,3.0319960422,2.98,0.10650000000000001,2.9819024548,0.0,-0.0035,0.0035,2.98,0.11,2.9820295102000003
2019-04-28 00:00:00,2.84,0.08650000000000001,2.8413169922,0.0,-0.0035,0.0035,2.84,0.09,2.8414256985,2.8,0.08650000000000001,2.8013357974,0.0,-0.0035,0.0035,2.8,0.09,2.8014460552
2019-04-28 00:30:00,2.69,0.08600000000000001,2.6913743701,0.0,-0.004,0.004,2.69,0.09,2.6915051550999998,2.65,0.08600000000000001,2.6513951045,0.0,-0.004,0.004,2.65,0.09,2.6515278614
2019-04-28 01:00:00,2.61,0.08650000000000001,2.6114329877999998,0.0,-0.0035,0.0035,2.61,0.09,2.6115512631,2.5700000000000003,0.08650000000000001,2.5714552786000002,0.0,-0.0035,0.0035,2.5700000000000003,0.09,2.5715753926
2019-04-28 01:30:00,2.74,0.08650000000000001,2.7413650341,0.0,-0.0035,0.0035,2.74,0.09,2.7414777037,2.7,0.08650000000000001,2.7013852465,0.0,-0.0035,0.0035,2.7,0.09,2.7014995836
2019-04-28 02:00:00,3.01,0.08650000000000001,3.0112426422,0.0,-0.0035,0.0035,3.01,0.09,3.0113452144,2.96,0.08650000000000001,2.9612636239,0.0,-0.0035,0.0035,2.96,0.09,2.9613679272
2019-04-28 02:30:00,3.01,0.08650000000000001,3.0112426422,0.0,-0.0035,0.0035,3.01,0.09,3.0113452144,2.96,0.08650000000000001,2.9612636239,0.0,-0.0035,0.0035,2.96,0.09,2.9613679272
2019-04-28 03:00:00,2.9,0.08650000000000001,2.9012897563,0.0,-0.0035,0.0035,2.9,0.09,2.9013962156,2.86,0.08650000000000001,2.8613077867000003,0.0,-0.0035,0.0035,2.86,0.09,2.8614157335
2019-04-28 03:30:00,2.81,0.08650000000000001,2.8113310460000003,0.0,-0.0035,0.0035,2.81,0.09,2.8114409117,2.77,0.08650000000000001,2.7713502575,0.0,-0.0035,0.0035,2.77,0.09,2.7714617082
2019-04-28 04:00:00,2.7800000000000002,0.08650000000000001,2.7813454029,0.0,-0.0035,0.0035,2.7800000000000002,0.09,2.781456453,2.73,0.08650000000000001,2.7313700317,0.0,-0.0035,0.0035,2.73,0.09,2.7314831136
2019-04-28 04:30:00,2.7199999999999998,0.0565,2.7205867474,0.0,-0.0035,0.0035,2.7199999999999998,0.06,2.7206616842,2.68,0.0565,2.6805955029,0.0,-0.0035,0.0035,2.68,0.06,2.6806715577
2019-04-28 05:00:00,2.65,0.0165,2.6500513674,0.0,-0.0035,0.0035,2.65,0.02,2.6500754706,2.62,0.0165,2.6200519556,0.0,-0.0035,0.0035,2.62,0.02,2.6200763348000002
2019-04-28 05:30:00,2.65,0.0165,2.6500513674,0.0,-0.0035,0.0035,2.65,0.02,2.6500754706,2.59,0.0165,2.5900525574,0.0,-0.0035,0.0035,2.59,0.02,2.5900772189
2019-04-28 06:00:00,2.65,0.0165,2.6500513674,0.0,-0.0035,0.0035,2.65,0.02,2.6500754706,2.59,0.0165,2.5900525574,0.0,-0.0035,0.0035,2.59,0.02,2.5900772189
2019-04-28 06:30:00,2.75,0.0565,2.7505803479,0.0,-0.0035,0.0035,2.75,0.06,2.7506544676,2.71,0.0565,2.710588912,0.0,-0.0035,0.0035,2.71,0.06,2.7106641253
2019-04-28 07:00:00,2.871,0.076,2.8720057451,0.001,-0.004,0.0041231056,2.87,0.08,2.8711147661,2.821,0.076,2.8220235647000003,0.001,-0.004,0.0041231056,2.8200000000000003,0.08,2.8211345236
2019-04-28 07:30:00,3.0325,0.075,3.0334273108,0.0025,-0.005,0.005590169900000001,3.03,0.08,3.0310559216,2.9925,0.075,2.9934397021,0.0025,-0.005,0.005590169900000001,2.99,0.08,2.9910700426
2019-04-28 08:00:00,3.292,0.297,3.3053703272,0.002,-0.003,0.0036055513000000003,3.29,0.30000000000000004,3.3036494971,3.2720000000000002,0.297,3.2854517193,0.002,-0.003,0.0036055513000000003,3.27,0.30000000000000004,3.2837326322
2019-04-28 08:30:00,3.455,0.47500000000000003,3.4874991039,0.005,-0.005,0.007071067800000001,3.45,0.48,3.4832312585,3.475,0.47500000000000003,3.5073137869,0.005,-0.005,0.007071067800000001,3.47,0.48,3.5030415356
2019-04-28 09:00:00,3.4905,0.213,3.4969928868,0.0105,-0.007,0.012619429500000001,3.48,0.22,3.4869470888,3.4405,0.213,3.4470870674,0.0105,-0.007,0.012619429500000001,3.43,0.22,3.4370481521
2019-04-28 09:30:00,3.654,0.21450000000000002,3.6602904598,0.014,-0.0055000000000000005,0.015041609000000001,3.64,0.22,3.6466422912,3.614,0.21450000000000002,3.6203599614,0.014,-0.0055000000000000005,0.015041609000000001,3.6,0.22,3.6067159578
2019-04-28 10:00:00,3.7675,0.24550000000000002,3.7754902331,0.0175,-0.0045000000000000005,0.018069311,3.75,0.25,3.7583240946,3.7175000000000002,0.24550000000000002,3.7255974689,0.0175,-0.0045000000000000005,0.018069311,3.7,0.25,3.7084363282
2019-04-28 10:30:00,3.7455,0.245,3.7535043959000003,0.025500000000000002,-0.005,0.0259855729,3.7199999999999998,0.25,3.7283910739,3.6955,0.245,3.7036124595,0.025500000000000002,-0.005,0.0259855729,3.67,0.25,3.6785051312
2019-04-28 11:00:00,3.6585,0.28450000000000003,3.6695452716,0.0385,-0.0055000000000000005,0.038890873,3.62,0.29,3.6315974447,3.6085000000000003,0.28450000000000003,3.6196978465000003,0.0385,-0.0055000000000000005,0.038890873,3.5700000000000003,0.29,3.5817593442
2019-04-28 11:30:00,3.593,0.28450000000000003,3.604246003,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.55,0.29,3.5618253747,3.543,0.28450000000000003,3.5544042046,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.5,0.29,3.5119937358
2019-04-28 12:00:00,3.635,0.28500000000000003,3.6461555096,0.045,-0.005,0.045276925700000005,3.59,0.29,3.6016940459,3.575,0.28500000000000003,3.5863421476,0.045,-0.005,0.045276925700000005,3.5300000000000002,0.29,3.5418921496999998
2019-04-28 12:30:00,3.7039999999999997,0.28300000000000003,3.7147954183,0.054,-0.007,0.0544518136,3.65,0.29,3.6615024239,3.644,0.28300000000000003,3.6549726401,0.054,-0.007,0.0544518136,3.59,0.29,3.6016940459
2019-04-28 13:00:00,3.584,0.28400000000000003,3.5952346238,0.054,-0.006,0.0543323108,3.5300000000000002,0.29,3.5418921496999998,3.534,0.28400000000000003,3.5453930671,0.054,-0.006,0.0543323108,3.48,0.29,3.4920624278
2019-04-28 13:30:00,3.347,0.28300000000000003,3.3589429885,0.047,-0.007,0.0475184175,3.3,0.29,3.3127179174,3.297,0.28300000000000003,3.3091234489,0.047,-0.007,0.0475184175,3.25,0.29,3.2629128091
2019-04-28 14:00:00,3.4285,0.28200000000000003,3.4400779424,0.0585,-0.008,0.0590444748,3.37,0.29,3.3824547299,3.3685,0.28200000000000003,3.380283457,0.0585,-0.008,0.0590444748,3.31,0.29,3.3226796415
2019-04-28 14:30:00,3.543,0.281,3.5541257716,0.033,-0.009000000000000001,0.034205262800000004,3.51,0.29,3.5219596818,3.483,0.281,3.4943168145,0.033,-0.009000000000000001,0.034205262800000004,3.45,0.29,3.4621669515
2019-04-28 15:00:00,3.3995,0.2335,3.4075097212,0.0195,-0.006500000000000001,0.0205548048,3.38,0.24,3.388509997,3.3495,0.2335,3.3576289998,0.0195,-0.006500000000000001,0.0205548048,3.33,0.24,3.3386374466
2019-04-28 15:30:00,3.4375,0.2325,3.4453537554,0.0175,-0.007500000000000001,0.019039432800000002,3.42,0.24,3.4284107105,3.3875,0.2325,3.3954694079,0.0175,-0.007500000000000001,0.019039432800000002,3.37,0.24,3.3785351856
2019-04-28 16:00:00,3.267,0.234,3.2753694448,0.027,-0.006,0.0276586334,3.24,0.24,3.248876729,3.217,0.234,3.2254991862,0.027,-0.006,0.0276586334,3.19,0.24,3.1990154735
2019-04-28 16:30:00,3.453,0.28250000000000003,3.4645368017,0.033,-0.007500000000000001,0.0338415425,3.42,0.29,3.4322732991000002,3.403,0.28250000000000003,3.414705734,0.033,-0.007500000000000001,0.0338415425,3.37,0.29,3.3824547299
2019-04-28 17:00:00,3.525,0.28300000000000003,3.5363418952,0.035,-0.007,0.0356931366,3.49,0.29,3.5020279839,3.475,0.28300000000000003,3.4865045533,0.035,-0.007,0.0356931366,3.44,0.29,3.4522021957
