Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 17:30:00,3.7775,0.28300000000000003,3.7880859613,0.0175,-0.007,0.018848076800000002,3.76,0.29,3.7711669282,3.7275,0.28300000000000003,3.7382275546,0.0175,-0.007,0.018848076800000002,3.71,0.29,3.7213169712000003
2019-04-28 18:00:00,4.032,0.28650000000000003,4.0421660344,0.002,-0.0035,0.0040311289,4.03,0.29,4.0404207702,3.982,0.28650000000000003,3.9922933572,0.002,-0.0035,0.0040311289,3.98,0.29,3.9905513404
2019-04-28 18:30:00,4.0355,0.255,4.0435485962,0.0055000000000000005,-0.005,0.0074330344,4.03,0.26,4.0383783874,3.9855,0.255,3.9936493649,0.0055000000000000005,-0.005,0.0074330344,3.98,0.26,3.9884834210999998
2019-04-28 19:00:00,4.0335,0.23600000000000002,4.0403982786,0.0035,-0.004,0.0053150729,4.03,0.24,4.0371400768,3.9835000000000003,0.23600000000000002,3.9904847137,0.0035,-0.004,0.0053150729,3.98,0.24,3.9872296147
2019-04-28 19:30:00,3.9305,0.1885,3.9350174714,0.0005,-0.0015,0.0015811388,3.93,0.19,3.9345901947,3.8905000000000003,0.1885,3.8950638634,0.0005,-0.0015,0.0015811388,3.89,0.19,3.8946373387
2019-04-28 20:00:00,3.85,0.158,3.853240714,0.0,-0.002,0.002,3.85,0.16,3.853323241,3.8,0.158,3.8032833184,0.0,-0.002,0.002,3.8,0.16,3.8033669294
2019-04-28 20:30:00,3.85,0.1575,3.8532202442,0.0,-0.0025,0.0025,3.85,0.16,3.853323241,3.8,0.1575,3.8032625797,0.0,-0.0025,0.0025,3.8,0.16,3.8033669294
2019-04-28 21:00:00,3.85,0.158,3.853240714,0.0,-0.002,0.002,3.85,0.16,3.853323241,3.8,0.158,3.8032833184,0.0,-0.002,0.002,3.8,0.16,3.8033669294
2019-04-28 21:30:00,3.74,0.158,3.7433359454,0.0,-0.002,0.002,3.74,0.16,3.7434208954,3.69,0.158,3.6933811068,0.0,-0.002,0.002,3.69,0.16,3.6934672058
2019-04-28 22:00:00,3.54,0.158,3.5435242344,0.0,-0.002,0.002,3.54,0.16,3.5436139745,3.49,0.158,3.4935746736,0.0,-0.002,0.002,3.49,0.16,3.4936656967
2019-04-28 22:30:00,3.39,0.158,3.3936800085,0.0,-0.002,0.002,3.39,0.16,3.3937737108,3.34,0.158,3.3437350373,0.0,-0.002,0.002,3.34,0.16,3.3438301392
2019-04-28 23:00:00,3.09,0.2575,3.100710604,0.0,-0.0025,0.0025,3.09,0.26,3.1009192186,3.07,0.2575,3.0807801366,0.0,-0.0025,0.0025,3.07,0.26,3.0809901006000002
2019-04-28 23:30:00,2.75,0.8575,2.8805913021,0.0,-0.0025,0.0025,2.75,0.86,2.8813364954000003,2.84,0.8575,2.9666321393,0.0,-0.0025,0.0025,2.84,0.86,2.9673557252
2019-04-29 00:00:00,2.58,0.8275,2.7094568183,0.0,-0.0025,0.0025,2.58,0.8300000000000001,2.7102213932,2.65,0.8275,2.7761945626999998,0.0,-0.0025,0.0025,2.65,0.8300000000000001,2.7769407628
2019-04-29 00:30:00,2.42,0.8275,2.5575684253,0.0,-0.0025,0.0025,2.42,0.8300000000000001,2.5583783927,2.51,0.8275,2.6428878618000002,0.0,-0.0025,0.0025,2.51,0.8300000000000001,2.6436716891
2019-04-29 01:00:00,2.42,0.8275,2.5575684253,0.0,-0.0025,0.0025,2.42,0.8300000000000001,2.5583783927,2.51,0.8275,2.6428878618000002,0.0,-0.0025,0.0025,2.51,0.8300000000000001,2.6436716891
2019-04-29 01:30:00,2.55,0.8275,2.6809058637,0.0,-0.0025,0.0025,2.55,0.8300000000000001,2.6816785788,2.63,0.8275,2.7571101265999998,0.0,-0.0025,0.0025,2.63,0.8300000000000001,2.7578614904
2019-04-29 02:00:00,2.74,0.8275,2.8622292448,0.0,-0.0025,0.0025,2.74,0.8300000000000001,2.8629530209,2.8200000000000003,0.8275,2.9389039198,0.0,-0.0025,0.0025,2.8200000000000003,0.8300000000000001,2.9396088175
2019-04-29 02:30:00,2.74,0.8275,2.8622292448,0.0,-0.0025,0.0025,2.74,0.8300000000000001,2.8629530209,2.8200000000000003,0.8275,2.9389039198,0.0,-0.0025,0.0025,2.8200000000000003,0.8300000000000001,2.9396088175
2019-04-29 03:00:00,2.67,0.8275,2.7952918005000003,0.0,-0.0025,0.0025,2.67,0.8300000000000001,2.796032904,2.75,0.8275,2.871803658,0.0,-0.0025,0.0025,2.75,0.8300000000000001,2.8725250216
2019-04-29 03:30:00,2.61,0.8275,2.7380387598,0.0,-0.0025,0.0025,2.61,0.8300000000000001,2.7387953555999998,2.71,0.8275,2.8335236456,0.0,-0.0025,0.0025,2.71,0.8300000000000001,2.8342547521
2019-04-29 04:00:00,2.5700000000000003,0.8275,2.6999363418,0.0,-0.0025,0.0025,2.5700000000000003,0.8300000000000001,2.700703612,2.63,0.8275,2.7571101265999998,0.0,-0.0025,0.0025,2.63,0.8300000000000001,2.7578614904
2019-04-29 04:30:00,2.52,0.8275,2.6523868967,0.0,-0.0025,0.0025,2.52,0.8300000000000001,2.6531679178000003,2.6,0.8275,2.728508063,0.0,-0.0025,0.0025,2.6,0.8300000000000001,2.7292673009
2019-04-29 05:00:00,2.5,0.8275,2.6333925363,0.0,-0.0025,0.0025,2.5,0.8300000000000001,2.634179189,2.6,0.8275,2.728508063,0.0,-0.0025,0.0025,2.6,0.8300000000000001,2.7292673009
2019-04-29 05:30:00,2.66,0.3875,2.6880766823,0.0,-0.0025,0.0025,2.66,0.39,2.6884382083,2.67,0.3875,2.6979726185,0.0,-0.0025,0.0025,2.67,0.39,2.6983328186
2019-04-29 06:00:00,2.79,0.08750000000000001,2.7913717505999998,0.0,-0.0025,0.0025,2.79,0.09,2.7914512355000003,2.75,0.08750000000000001,2.7513916933,0.0,-0.0025,0.0025,2.75,0.09,2.7514723331
2019-04-29 06:30:00,3.11,0.157,3.1139603401000002,0.0,-0.003,0.003,3.11,0.16,3.1141130358,3.07,0.157,3.0740118738,0.0,-0.003,0.003,3.07,0.16,3.0741665537
2019-04-29 07:00:00,3.551,0.247,3.5595800314,0.001,-0.003,0.0031622777,3.55,0.25,3.5587919299,3.501,0.247,3.5097022666,0.001,-0.003,0.0031622777,3.5,0.25,3.5089172119
2019-04-29 07:30:00,3.9314999999999998,0.3075,3.943507132,0.0015,-0.0025,0.0029154759,3.93,0.31,3.9422075034,3.8815,0.3075,3.8936613232,0.0015,-0.0025,0.0029154759,3.88,0.31,3.8923643201
2019-04-29 08:00:00,4.1335,0.437,4.1565359676,0.0035,-0.003,0.0046097722,4.13,0.44,4.1533721239,4.0735,0.437,4.0968733505,0.0035,-0.003,0.0046097722,4.07,0.44,4.0937146945
2019-04-29 08:30:00,4.1935,0.5455,4.2288311033,0.0135,-0.0045000000000000005,0.0142302495,4.18,0.55,4.2160289373,4.1435,0.5455,4.179253821,0.0135,-0.0045000000000000005,0.0142302495,4.13,0.55,4.1664613283
2019-04-29 09:00:00,4.1855,0.592,4.2271591229,0.035500000000000004,-0.008,0.0363902459,4.15,0.6000000000000001,4.1931491745,4.1355,0.592,4.1776577469,0.035500000000000004,-0.008,0.0363902459,4.1,0.6000000000000001,4.143669871
2019-04-29 09:30:00,3.999,0.5695,4.0393478743,0.059000000000000004,-0.0105,0.059927039,3.94,0.58,3.9824615503,3.959,0.5695,3.9997513985,0.059000000000000004,-0.0105,0.059927039,3.9,0.58,3.9428923394
2019-04-29 10:00:00,3.9085,0.5935,3.9533042509,0.0585,-0.006500000000000001,0.0588600034,3.85,0.6000000000000001,3.8964727639000003,3.8685,0.5935,3.9137621926,0.0585,-0.006500000000000001,0.0588600034,3.81,0.6000000000000001,3.8569547573
2019-04-29 10:30:00,3.8355,0.633,3.8873833423,0.0755,-0.007,0.0758238089,3.76,0.64,3.8140791811,3.7855,0.633,3.8380593078,0.0755,-0.007,0.0758238089,3.71,0.64,3.7647974713
2019-04-29 11:00:00,3.6945,0.5435,3.7342633142,0.0745,-0.006500000000000001,0.0747830195,3.62,0.55,3.6615433904,3.6445,0.5435,3.6848029120000003,0.0745,-0.006500000000000001,0.0747830195,3.5700000000000003,0.55,3.612118492
2019-04-29 11:30:00,3.7880000000000003,0.5640000000000001,3.8297571725,0.068,-0.006,0.0682641927,3.7199999999999998,0.5700000000000001,3.7634160015,3.738,0.5640000000000001,3.7803095111,0.068,-0.006,0.0682641927,3.67,0.5700000000000001,3.7140005385
2019-04-29 12:00:00,3.7925,0.5630000000000001,3.8340611954,0.07250000000000001,-0.007,0.0728371471,3.7199999999999998,0.5700000000000001,3.7634160015,3.7425,0.5630000000000001,3.7846103168000003,0.07250000000000001,-0.007,0.0728371471,3.67,0.5700000000000001,3.7140005385
2019-04-29 12:30:00,3.6875,0.601,3.7361554103,0.08750000000000001,-0.009000000000000001,0.0879616394,3.6,0.61,3.6513148317,3.6275,0.601,3.6769494489,0.08750000000000001,-0.009000000000000001,0.0879616394,3.54,0.61,3.5921720449
2019-04-29 13:00:00,3.885,0.6215,3.9343979527,0.075,-0.0085,0.0754801298,3.81,0.63,3.8617353612,3.835,0.6215,3.8850337515,0.075,-0.0085,0.0754801298,3.76,0.63,3.8124139335000002
2019-04-29 13:30:00,3.943,0.604,3.9889929807,0.063,-0.006,0.0632850693,3.88,0.61,3.9276583354000003,3.893,0.604,3.9395767539,0.063,-0.006,0.0632850693,3.83,0.61,3.8782728114
2019-04-29 14:00:00,3.901,0.601,3.9470244489,0.051000000000000004,-0.009000000000000001,0.0517880295,3.85,0.61,3.898025141,3.851,0.601,3.8976149117,0.051000000000000004,-0.009000000000000001,0.0517880295,3.8,0.61,3.8486491137
2019-04-29 14:30:00,3.8595,0.602,3.9061674631,0.0495,-0.008,0.0501422975,3.81,0.61,3.8585230335,3.8095,0.602,3.8567725173,0.0495,-0.008,0.0501422975,3.76,0.61,3.8091600124
2019-04-29 15:00:00,3.7905,0.638,3.8438176661,0.0405,-0.012,0.0422403835,3.75,0.65,3.8059164468,3.7405,0.638,3.7945202925,0.0405,-0.012,0.0422403835,3.7,0.65,3.7566607513
2019-04-29 15:30:00,3.868,0.5325,3.9044820719,0.058,-0.007500000000000001,0.0584829035,3.81,0.54,3.848077442,3.818,0.5325,3.8549552851,0.058,-0.007500000000000001,0.0584829035,3.76,0.54,3.7985786816
2019-04-29 16:00:00,3.9065000000000003,0.5335,3.9427610250000003,0.0565,-0.006500000000000001,0.0568726648,3.85,0.54,3.8876856869000003,3.8565,0.5335,3.8932267465,0.0565,-0.006500000000000001,0.0568726648,3.8,0.54,3.8381766504
2019-04-29 16:30:00,3.9075,0.5325,3.9436166776,0.0575,-0.007500000000000001,0.0579870675,3.85,0.54,3.8876856869000003,3.8575,0.5325,3.8940804434,0.0575,-0.007500000000000001,0.0579870675,3.8,0.54,3.8381766504
2019-04-29 17:00:00,3.9905,0.532,4.0258060373,0.060500000000000005,-0.008,0.061026633500000003,3.93,0.54,3.9669257618,3.9505,0.532,3.9861603392,0.060500000000000005,-0.008,0.061026633500000003,3.89,0.54,3.9273018728
2019-04-29 17:30:00,3.979,0.404,3.9994570882,0.049,-0.006,0.0493659802,3.93,0.41000000000000003,3.9513288904,3.939,0.404,3.9596637484,0.049,-0.006,0.0493659802,3.89,0.41000000000000003,3.9115470085
2019-04-29 18:00:00,4.1505,0.4015,4.1698743986,0.030500000000000003,-0.0085,0.0316622804,4.12,0.41000000000000003,4.1403502267,4.1005,0.4015,4.1201095252,0.030500000000000003,-0.0085,0.0316622804,4.07,0.41000000000000003,4.0905989781
2019-04-29 18:30:00,4.299,0.384,4.3161159623,0.029,-0.006,0.0296141858,4.27,0.39,4.2877733149,4.249,0.384,4.2663165612,0.029,-0.006,0.0296141858,4.22,0.39,4.2379830108
2019-04-29 19:00:00,4.3665,0.35550000000000004,4.3809476715,0.026500000000000003,-0.0045000000000000005,0.0268793601,4.34,0.36,4.3549052803,4.3065,0.35550000000000004,4.3211482849,0.026500000000000003,-0.0045000000000000005,0.0268793601,4.28,0.36,4.2951135026
2019-04-29 19:30:00,4.2945,0.3255,4.3068179089,0.0245,-0.0045000000000000005,0.024909837400000003,4.27,0.33,4.2827327724,4.2445,0.3255,4.2569625909,0.0245,-0.0045000000000000005,0.024909837400000003,4.22,0.33,4.2328831782
2019-04-29 20:00:00,4.2045,0.28500000000000003,4.2141482235,0.0245,-0.005,0.0250049995,4.18,0.29,4.1900477324,4.1545,0.28500000000000003,4.1642640706,0.0245,-0.005,0.0250049995,4.13,0.29,4.1401690787
2019-04-29 20:30:00,4.085,0.28500000000000003,4.0949297918,0.025,-0.005,0.025495097600000002,4.06,0.29,4.0703439658,4.025,0.28500000000000003,4.0350774466,0.025,-0.005,0.025495097600000002,4.0,0.29,4.0104987221
2019-04-29 21:00:00,4.086,0.2555,4.0939804897,0.026000000000000002,-0.0045000000000000005,0.0263865496,4.06,0.26,4.0683166052,4.026,0.2555,4.0340991869,0.026000000000000002,-0.0045000000000000005,0.0263865496,4.0,0.26,4.0084410935
2019-04-29 21:30:00,3.9779999999999998,0.23600000000000002,3.9849943538,0.028,-0.004,0.028284271200000002,3.95,0.24,3.9572844224,3.928,0.23600000000000002,3.9350832265999998,0.028,-0.004,0.028284271200000002,3.9,0.24,3.9073776372
2019-04-29 22:00:00,3.7640000000000002,0.21450000000000002,3.7701069282,0.024,-0.0055000000000000005,0.024622144500000002,3.74,0.22,3.7464650004999998,3.714,0.21450000000000002,3.7201890073,0.024,-0.0055000000000000005,0.024622144500000002,3.69,0.22,3.6965524479000003
2019-04-29 22:30:00,3.5105,0.2165,3.5171696718,0.030500000000000003,-0.0035,0.0307001629,3.48,0.22,3.4869470888,3.4605,0.2165,3.4672658537,0.030500000000000003,-0.0035,0.0307001629,3.43,0.22,3.4370481521
2019-04-29 23:00:00,3.2439999999999998,0.21450000000000002,3.2510838577,0.024,-0.0055000000000000005,0.024622144500000002,3.22,0.22,3.2275067777,3.194,0.21450000000000002,3.2011945036,0.024,-0.0055000000000000005,0.024622144500000002,3.17,0.22,3.1776248992
2019-04-29 23:30:00,2.968,0.166,2.9726385586,0.028,-0.004,0.028284271200000002,2.94,0.17,2.9449108645,2.928,0.166,2.932701826,0.028,-0.004,0.028284271200000002,2.9,0.17,2.9049784853
2019-04-30 00:00:00,2.807,0.165,2.8118453016,0.027,-0.005,0.027459060400000002,2.7800000000000002,0.17,2.7851929914999998,2.767,0.165,2.7719152224,0.027,-0.005,0.027459060400000002,2.74,0.17,2.7452686572
2019-04-30 00:30:00,2.6665,0.1655,2.6716310561,0.026500000000000003,-0.0045000000000000005,0.0268793601,2.64,0.17,2.6454678225,2.6165000000000003,0.1655,2.6217289143,0.026500000000000003,-0.0045000000000000005,0.0268793601,2.59,0.17,2.5955731544000002
2019-04-30 01:00:00,2.568,0.8855000000000001,2.7163825669,0.028,-0.0045000000000000005,0.0283593018,2.54,0.89,2.6914122687,2.648,0.8855000000000001,2.7921343539,0.028,-0.0045000000000000005,0.0283593018,2.62,0.89,2.7670381277000002
2019-04-30 01:30:00,2.7255000000000003,0.8855000000000001,2.8657390844,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.7,0.89,2.8429034454,2.8055,0.8855000000000001,2.9419280243,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.7800000000000002,0.89,2.9189895512
2019-04-30 02:00:00,2.899,0.8855000000000001,3.0312227318,0.029,-0.0045000000000000005,0.0293470612,2.87,0.89,3.0048294461,2.989,0.8855000000000001,3.1174077773,0.029,-0.0045000000000000005,0.0293470612,2.96,0.89,3.090906016
2019-04-30 02:30:00,2.896,0.885,3.0282075556,0.026000000000000002,-0.005,0.0264764046,2.87,0.89,3.0048294461,2.9859999999999998,0.885,3.1143893462,0.026000000000000002,-0.005,0.0264764046,2.96,0.89,3.090906016
2019-04-30 03:00:00,2.839,0.9155000000000001,2.9829618251000003,0.029,-0.0045000000000000005,0.0293470612,2.81,0.92,2.9567718884,2.9290000000000003,0.9155000000000001,3.0687426171,0.029,-0.0045000000000000005,0.0293470612,2.9,0.92,3.0424332367
2019-04-30 03:30:00,2.8075,0.5760000000000001,2.8659784106,0.0275,-0.004,0.027789386500000002,2.7800000000000002,0.58,2.8398591514,2.8375,0.5760000000000001,2.8953725581,0.0275,-0.004,0.027789386500000002,2.81,0.58,2.8692333470999998
2019-04-30 04:00:00,2.777,0.125,2.7798118641,0.027,-0.005,0.027459060400000002,2.75,0.13,2.7530710125,2.737,0.125,2.7398529158000002,0.027,-0.005,0.027459060400000002,2.71,0.13,2.7131162894000003
2019-04-30 04:30:00,2.7405,0.08650000000000001,2.7418647850999998,0.030500000000000003,-0.0035,0.0307001629,2.71,0.09,2.7114940531,2.6905,0.08650000000000001,2.6918901352,0.030500000000000003,-0.0035,0.0307001629,2.66,0.09,2.6615221209
2019-04-30 05:00:00,2.734,0.0845,2.7353055131,0.024,-0.0055000000000000005,0.024622144500000002,2.71,0.09,2.7114940531,2.684,0.0845,2.6853298215,0.024,-0.0055000000000000005,0.024622144500000002,2.66,0.09,2.6615221209
2019-04-30 05:30:00,2.8305,0.14650000000000002,2.8342887115,0.030500000000000003,-0.0035,0.0307001629,2.8,0.15,2.8040149786,2.8005,0.14650000000000002,2.8043292424,0.030500000000000003,-0.0035,0.0307001629,2.77,0.15,2.7740583988000003
2019-04-30 06:00:00,2.94,0.14650000000000002,2.9436477795,0.03,-0.0035,0.0302034766,2.91,0.15,2.9138634147999998,2.89,0.14650000000000002,2.8937108097,0.03,-0.0035,0.0302034766,2.86,0.15,2.8639308651
2019-04-30 06:30:00,3.214,0.8445,3.323097388,0.024,-0.0055000000000000005,0.024622144500000002,3.19,0.85,3.3013027731,3.274,0.8445,3.3811619674,0.024,-0.0055000000000000005,0.024622144500000002,3.25,0.85,3.3593154064
2019-04-30 07:00:00,3.652,0.336,3.6674241642,0.032,-0.004,0.032249031000000004,3.62,0.34,3.6359317925,3.612,0.336,3.6275942441,0.032,-0.004,0.032249031000000004,3.58,0.34,3.5961090084
2019-04-30 07:30:00,4.045,0.41650000000000004,4.0663862642,0.035,-0.0035,0.0351745647,4.01,0.42,4.0319350193,3.985,0.41650000000000004,4.0067065341,0.035,-0.0035,0.0351745647,3.95,0.42,3.9722663556
2019-04-30 08:00:00,4.2295,0.467,4.2552037848,0.0395,-0.003,0.0396137602,4.19,0.47000000000000003,4.2162779795,4.1695,0.467,4.1955713854,0.0395,-0.003,0.0396137602,4.13,0.47000000000000003,4.1566573109
2019-04-30 08:30:00,4.238,0.5665,4.2756948266,0.048,-0.0035,0.048127435,4.19,0.5700000000000001,4.2285931467,4.178,0.5665,4.2162312852,0.048,-0.0035,0.048127435,4.13,0.5700000000000001,4.1691485941
2019-04-30 09:00:00,4.0945,0.614,4.1402809385,0.044500000000000005,-0.006,0.044902672500000004,4.05,0.62,4.0971819584,4.0445,0.614,4.090840531,0.044500000000000005,-0.006,0.044902672500000004,4.0,0.62,4.0477648153
2019-04-30 09:30:00,4.031,0.583,4.0729411977,0.061,-0.007,0.0614003257,3.9699999999999998,0.59,4.0136018736,3.981,0.583,4.0234624392,0.061,-0.007,0.0614003257,3.92,0.59,3.9641518639
2019-04-30 10:00:00,3.9505,0.584,3.9934328904000003,0.07050000000000001,-0.006,0.0707548585,3.88,0.59,3.9246018906,3.9105,0.584,3.9538672525000003,0.07050000000000001,-0.006,0.0707548585,3.84,0.59,3.8850611321
2019-04-30 10:30:00,3.911,0.6125,3.958671147,0.07100000000000001,-0.007500000000000001,0.0713950278,3.84,0.62,3.8897300678,3.871,0.6125,3.919157722,0.07100000000000001,-0.007500000000000001,0.0713950278,3.8,0.62,3.8502467452999998
2019-04-30 11:00:00,3.705,0.5635,3.7476068697000002,0.075,-0.006500000000000001,0.0752811397,3.63,0.5700000000000001,3.674479555,3.665,0.5635,3.708066511,0.075,-0.006500000000000001,0.0752811397,3.59,0.5700000000000001,3.6349690508
2019-04-30 11:30:00,3.7765,0.6425000000000001,3.8307647409000003,0.0665,-0.007500000000000001,0.0669215959,3.71,0.65,3.7665103212,3.7265,0.6425000000000001,3.7814823152,0.0665,-0.007500000000000001,0.0669215959,3.66,0.65,3.717270504
2019-04-30 12:00:00,3.6795,0.642,3.735088252,0.08950000000000001,-0.008,0.0898568306,3.59,0.65,3.6483694988,3.6295,0.642,3.6858424071,0.08950000000000001,-0.008,0.0898568306,3.54,0.65,3.5991804623
2019-04-30 12:30:00,3.715,0.681,3.7769016402,0.085,-0.009000000000000001,0.0854751426,3.63,0.6900000000000001,3.694996617,3.665,0.681,3.7277320183000002,0.085,-0.009000000000000001,0.0854751426,3.58,0.6900000000000001,3.6458880948
2019-04-30 13:00:00,3.5875,0.6825,3.6518437124,0.0975,-0.007500000000000001,0.0977880361,3.49,0.6900000000000001,3.5575553404,3.5375,0.6825,3.6027368069,0.0975,-0.007500000000000001,0.0977880361,3.44,0.6900000000000001,3.5085182057
2019-04-30 13:30:00,3.6365,0.642,3.6927356052,0.0765,-0.008,0.0769171632,3.56,0.65,3.6188534096,3.5865,0.642,3.6435074104,0.0765,-0.008,0.0769171632,3.51,0.65,3.5696778566000003
2019-04-30 14:00:00,3.583,0.582,3.6299604681,0.083,-0.008,0.08338465090000001,3.5,0.59,3.5493802276,3.533,0.582,3.5806162877,0.083,-0.008,0.08338465090000001,3.45,0.59,3.5000857132
2019-04-30 14:30:00,3.6215,0.621,3.6743575289,0.07150000000000001,-0.009000000000000001,0.0720642075,3.55,0.63,3.6054680695,3.5715,0.621,3.6250866541,0.07150000000000001,-0.009000000000000001,0.0720642075,3.5,0.63,3.5562480228
2019-04-30 15:00:00,3.5885,0.6225,3.642092599,0.0685,-0.007500000000000001,0.0689093608,3.52,0.63,3.5759334446,3.5385,0.6225,3.5928385018,0.0685,-0.007500000000000001,0.0689093608,3.47,0.63,3.5267265275
2019-04-30 15:30:00,3.4985,0.622,3.553362668,0.0685,-0.008,0.0689655711,3.43,0.63,3.487377238,3.4485,0.622,3.5041455806,0.0685,-0.008,0.0689655711,3.38,0.63,3.4382117445000002
2019-04-30 16:00:00,3.5375,0.562,3.5818640748,0.0675,-0.008,0.0679724209,3.47,0.5700000000000001,3.5165039457000002,3.4975,0.562,3.5423650645,0.0675,-0.008,0.0679724209,3.43,0.5700000000000001,3.4770389702
2019-04-30 16:30:00,3.6870000000000003,0.562,3.7295861701,0.067,-0.008,0.0674759216,3.62,0.5700000000000001,3.6646009333,3.637,0.562,3.6801648061,0.067,-0.008,0.0674759216,3.5700000000000003,0.5700000000000001,3.6152178358000002
2019-04-30 17:00:00,3.8655,0.6025,3.9121728617000002,0.0655,-0.007500000000000001,0.065927991,3.8,0.61,3.8486491137,3.8155,0.6025,3.8627770451,0.0655,-0.007500000000000001,0.065927991,3.75,0.61,3.7992894072
2019-04-30 17:30:00,3.9865,0.531,4.0217089962,0.0465,-0.009000000000000001,0.0473629602,3.94,0.54,3.9768329107,3.9465,0.531,3.9820626879,0.0465,-0.009000000000000001,0.0473629602,3.9,0.54,3.937207132
2019-04-30 18:00:00,4.21,0.431,4.2320043715,0.03,-0.009000000000000001,0.0313209195,4.18,0.44,4.2030940984,4.16,0.431,4.1822674472,0.03,-0.009000000000000001,0.0313209195,4.13,0.44,4.1533721239
2019-04-30 18:30:00,4.261,0.482,4.2881750197,0.031,-0.008,0.032015621200000004,4.23,0.49,4.2582860402,4.211,0.482,4.2384956058,0.031,-0.008,0.032015621200000004,4.18,0.49,4.2086221023
2019-04-30 19:00:00,4.377,0.48350000000000004,4.4036236499,0.027,-0.006500000000000001,0.0277713882,4.35,0.49,4.3775107082,4.327,0.48350000000000004,4.3539294034000005,0.027,-0.006500000000000001,0.0277713882,4.3,0.49,4.3278285548
2019-04-30 19:30:00,4.225,1.085,4.3620923878,0.025,-0.005,0.025495097600000002,4.2,1.09,4.3391358587,4.305,1.085,4.4396227317,0.025,-0.005,0.025495097600000002,4.28,1.09,4.4166163519
2019-04-30 20:00:00,4.144,1.2045,4.3155018538,0.024,-0.0055000000000000005,0.024622144500000002,4.12,1.21,4.2940074523,4.244,1.2045,4.4116160588,0.024,-0.0055000000000000005,0.024622144500000002,4.22,1.21,4.3900455579
2019-04-30 20:30:00,4.144,1.204,4.3153623255,0.024,-0.006,0.0247386338,4.12,1.21,4.2940074523,4.244,1.204,4.4114795704,0.024,-0.006,0.0247386338,4.22,1.21,4.3900455579
2019-04-30 21:00:00,4.144,1.1545,4.3018142975,0.024,-0.0055000000000000005,0.024622144500000002,4.12,1.16,4.2801869117999995,4.224,1.1545,4.3789320901,0.024,-0.0055000000000000005,0.024622144500000002,4.2,1.16,4.3572468372
2019-04-30 21:30:00,3.9845,1.045,4.1192554242,0.0245,-0.005,0.0250049995,3.96,1.05,4.0968402458,4.0845,1.045,4.2160603945,0.0245,-0.005,0.0250049995,4.06,1.05,4.1935784242
2019-04-30 22:00:00,3.746,0.515,3.7812353801,0.026000000000000002,-0.005,0.0264764046,3.7199999999999998,0.52,3.7561682603,3.7359999999999998,0.515,3.7713288109,0.026000000000000002,-0.005,0.0264764046,3.71,0.52,3.7462648064
2019-04-30 22:30:00,3.497,0.2155,3.5036337209,0.027,-0.0045000000000000005,0.0273724314,3.47,0.22,3.4769670692,3.457,0.2155,3.46371033,0.027,-0.0045000000000000005,0.0273724314,3.43,0.22,3.4370481521
2019-04-30 23:00:00,3.214,0.214,3.2211165766,0.024,-0.006,0.0247386338,3.19,0.22,3.1975772078,3.164,0.214,3.1712287839,0.024,-0.006,0.0247386338,3.14,0.22,3.1476975712
2019-04-30 23:30:00,2.9475,0.186,2.9533628714,0.0275,-0.004,0.027789386500000002,2.92,0.19,2.9261749777,2.9075,0.186,2.9134433665,0.0275,-0.004,0.027789386500000002,2.88,0.19,2.8862605565
2019-05-01 00:00:00,2.7665,0.355,2.7891839756,0.026500000000000003,-0.005,0.0269675731,2.74,0.36,2.7635484436,2.7565,0.355,2.7792655954,0.026500000000000003,-0.005,0.0269675731,2.73,0.36,2.7536339626
2019-05-01 00:30:00,2.645,0.28550000000000003,2.6603637439,0.025,-0.0045000000000000005,0.0254017716,2.62,0.29,2.6360007587,2.625,0.28550000000000003,2.6404801173,0.025,-0.0045000000000000005,0.0254017716,2.6,0.29,2.6161230858
2019-05-01 01:00:00,2.609,0.14550000000000002,2.6130540082,0.029,-0.0045000000000000005,0.0293470612,2.58,0.15,2.5843567865,2.559,0.14550000000000002,2.5631330925,0.029,-0.0045000000000000005,0.0293470612,2.5300000000000002,0.15,2.5344427395
2019-05-01 01:30:00,2.7055,0.14350000000000002,2.7093029546,0.025500000000000002,-0.006500000000000001,0.0263153947,2.68,0.15,2.6841944788000003,2.6654999999999998,0.14350000000000002,2.669359942,0.025500000000000002,-0.006500000000000001,0.0263153947,2.64,0.15,2.6442579299
2019-05-01 02:00:00,2.859,0.14400000000000002,2.8626241458,0.029,-0.006,0.0296141858,2.83,0.15,2.8339724769,2.829,0.14400000000000002,2.8326625284,0.029,-0.006,0.0296141858,2.8,0.15,2.8040149786
2019-05-01 02:30:00,2.8555,0.14400000000000002,2.8591285823,0.025500000000000002,-0.006,0.026196373800000002,2.83,0.15,2.8339724769,2.8255,0.14400000000000002,2.8291670594,0.025500000000000002,-0.006,0.026196373800000002,2.8,0.15,2.8040149786
2019-05-01 03:00:00,2.799,0.14450000000000002,2.8027274662,0.029,-0.0055000000000000005,0.0295169443,2.77,0.15,2.7740583988000003,2.759,0.14450000000000002,2.7627814336,0.029,-0.0055000000000000005,0.0295169443,2.73,0.15,2.7341177736
2019-05-01 03:30:00,2.757,0.14450000000000002,2.7607841730000002,0.027,-0.0055000000000000005,0.0275544915,2.73,0.15,2.7341177736,2.727,0.14450000000000002,2.7308257450999998,0.027,-0.0055000000000000005,0.0275544915,2.7,0.15,2.7041634566
2019-05-01 04:00:00,2.7575000000000003,0.14400000000000002,2.7612573676,0.0275,-0.006,0.0281469359,2.73,0.15,2.7341177736,2.7275,0.14400000000000002,2.731298638,0.0275,-0.006,0.0281469359,2.7,0.15,2.7041634566
2019-05-01 04:30:00,2.71,0.145,2.7138763789,0.03,-0.005,0.0304138127,2.68,0.15,2.6841944788000003,2.67,0.145,2.6739343672,0.03,-0.005,0.0304138127,2.64,0.15,2.6442579299
2019-05-01 05:00:00,2.654,0.113,2.6564045249,0.014,-0.007,0.0156524758,2.64,0.12,2.6427258655,2.614,0.113,2.6164412854,0.014,-0.007,0.0156524758,2.6,0.12,2.6027677576
2019-05-01 05:30:00,2.774,0.1535,2.7782437348,0.024,-0.006500000000000001,0.0248646335,2.75,0.16,2.7546506131,2.734,0.1535,2.7383057262,0.024,-0.006500000000000001,0.0248646335,2.71,0.16,2.7147191383
2019-05-01 06:00:00,2.87,0.155,2.8741824925,0.03,-0.005,0.0304138127,2.84,0.16,2.8445034716,2.84,0.155,2.8442266084,0.03,-0.005,0.0304138127,2.81,0.16,2.814551474
2019-05-01 06:30:00,3.1545,0.8140000000000001,3.2578315257,0.0245,-0.006,0.025223996500000002,3.13,0.8200000000000001,3.2356297687,3.2145,0.8140000000000001,3.3159623415,0.0245,-0.006,0.025223996500000002,3.19,0.8200000000000001,3.2937061193
2019-05-01 07:00:00,3.511,0.725,3.5850726631,0.031,-0.005,0.0314006369,3.48,0.73,3.5557418354,3.551,0.725,3.6242552338,0.031,-0.005,0.0314006369,3.52,0.73,3.5948991641
2019-05-01 07:30:00,4.0085,0.41550000000000004,4.0299767369,0.0285,-0.0045000000000000005,0.0288530761,3.98,0.42,4.002099449,3.9585,0.41550000000000004,3.9802465376000002,0.0285,-0.0045000000000000005,0.0288530761,3.93,0.42,3.9523790304
2019-05-01 08:00:00,4.18,0.444,4.2035147199,0.02,-0.006,0.020880613000000003,4.16,0.45,4.1842681558,4.13,0.444,4.1537977803,0.02,-0.006,0.020880613000000003,4.11,0.45,4.1345616454
2019-05-01 08:30:00,4.132,0.783,4.2055336166,0.042,-0.007,0.042579337700000004,4.09,0.79,4.1655971961,4.132,0.783,4.2055336166,0.042,-0.007,0.042579337700000004,4.09,0.79,4.1655971961
2019-05-01 09:00:00,4.125,1.3135,4.3290769513,0.035,-0.006500000000000001,0.035598455,4.09,1.32,4.29773196,4.225,1.3135,4.4244668888,0.035,-0.006500000000000001,0.035598455,4.19,1.32,4.3930058047
2019-05-01 09:30:00,4.0935,1.2810000000000001,4.2892543932,0.0335,-0.009000000000000001,0.0346878941,4.06,1.29,4.2600117371,4.1935,1.2810000000000001,4.3847922699,0.0335,-0.009000000000000001,0.0346878941,4.16,1.29,4.3554219084
2019-05-01 10:00:00,3.9675000000000002,1.313,4.1791177598,0.0575,-0.007,0.0579245199,3.91,1.32,4.1268026364,4.0675,1.313,4.2741695392,0.0575,-0.007,0.0579245199,4.01,1.32,4.2216702856
2019-05-01 10:30:00,3.928,1.311,4.1410028978,0.048,-0.009000000000000001,0.0488364618,3.88,1.32,4.0983899277999996,4.028,1.311,4.2359774551000005,0.048,-0.009000000000000001,0.0488364618,3.98,1.32,4.193184947
2019-05-01 11:00:00,3.855,1.38,4.094560416,0.055,-0.01,0.055901699400000004,3.8,1.3900000000000001,4.046245173,3.955,1.38,4.1888453063,0.055,-0.01,0.055901699400000004,3.9,1.3900000000000001,4.1403019214
2019-05-01 11:30:00,4.1575,1.4145,4.3915391949,0.0375,-0.0055000000000000005,0.0379011873,4.12,1.42,4.3578435034,4.2575,1.4145,4.4863255009,0.0375,-0.0055000000000000005,0.0379011873,4.22,1.42,4.452504913
2019-05-01 12:00:00,4.3785,1.415,4.6014657719,0.018500000000000003,-0.005,0.0191637679,4.36,1.42,4.58541165,4.4785,1.415,4.696720904,0.018500000000000003,-0.005,0.0191637679,4.46,1.42,4.6805982524
2019-05-01 12:30:00,4.486,1.363,4.6884928282,0.026000000000000002,-0.007,0.026925824,4.46,1.37,4.6656725132,4.586,1.363,4.7842622211,0.026000000000000002,-0.007,0.026925824,4.5600000000000005,1.37,4.7613548492
2019-05-01 13:00:00,4.374,1.3625,4.5812970052,0.034,-0.007500000000000001,0.034817380700000004,4.34,1.37,4.5510987684,4.474,1.3625,4.6768667129,0.034,-0.007500000000000001,0.034817380700000004,4.44,1.37,4.6465578658
2019-05-01 13:30:00,4.186,1.411,4.4174106669,0.066,-0.009000000000000001,0.0666108099,4.12,1.42,4.3578435034,4.286,1.411,4.5122851194999996,0.066,-0.009000000000000001,0.0666108099,4.22,1.42,4.452504913
2019-05-01 14:00:00,4.1305,1.4100000000000001,4.3645309313,0.0405,-0.01,0.0417163038,4.09,1.42,4.329491887,4.2305,1.4100000000000001,4.4592858453,0.0405,-0.01,0.0417163038,4.19,1.42,4.4240818256
2019-05-01 14:30:00,4.2325,1.432,4.4681853419,0.0325,-0.008,0.0334701359,4.2,1.44,4.44,4.3425,1.432,4.5725190268,0.0325,-0.008,0.0334701359,4.31,1.44,4.544194098
2019-05-01 15:00:00,4.266,1.4125,4.4937637065,0.026000000000000002,-0.007500000000000001,0.0270601183,4.24,1.42,4.4714650843,4.366,1.4125,4.5888029212,0.026000000000000002,-0.007500000000000001,0.0270601183,4.34,1.42,4.5663990189
2019-05-01 15:30:00,4.2875,0.453,4.3113646621,0.0275,-0.007,0.028376927200000002,4.26,0.46,4.2847637041,4.2075,0.453,4.2318158337,0.0275,-0.007,0.028376927200000002,4.18,0.46,4.2052348329
2019-05-01 16:00:00,4.384,-0.23650000000000002,4.3903745,0.024,-0.006500000000000001,0.0248646335,4.36,-0.23,4.3660622991,4.184,-0.23650000000000002,4.1906787338,0.024,-0.006500000000000001,0.0248646335,4.16,-0.23,4.1663533216
2019-05-01 16:30:00,4.3955,-0.28,4.4044091829,0.035500000000000004,-0.01,0.0368815672,4.36,-0.27,4.368352092,4.1955,-0.28,4.2048329634,0.035500000000000004,-0.01,0.0368815672,4.16,-0.27,4.1687528111
2019-05-01 17:00:00,4.4385,0.07150000000000001,4.439075861,0.0285,-0.0085,0.0297405447,4.41,0.08,4.4107255639,4.3185,0.07150000000000001,4.3190918606,0.0285,-0.0085,0.0297405447,4.29,0.08,4.2907458559
2019-05-01 17:30:00,4.3065,0.42,4.3269321985,0.0465,-0.01,0.047563116,4.26,0.43,4.2816468794,4.2465,0.42,4.2672194987,0.0465,-0.01,0.047563116,4.2,0.43,4.2219545237
2019-05-01 18:00:00,4.1955,0.41950000000000004,4.2164203419,0.035500000000000004,-0.0105,0.0370202647,4.16,0.43,4.1821645114,4.1455,0.41950000000000004,4.1666713933,0.035500000000000004,-0.0105,0.0370202647,4.11,0.43,4.1324326976
2019-05-01 18:30:00,4.3365,0.391,4.3540915528,0.036500000000000005,-0.009000000000000001,0.0375932175,4.3,0.4,4.3185645763,4.2865,0.391,4.3042959064,0.036500000000000005,-0.009000000000000001,0.0375932175,4.25,0.4,4.2687820277
2019-05-01 19:00:00,4.417,0.3635,4.4319319997,0.027,-0.006500000000000001,0.0277713882,4.39,0.37,4.405564663,4.357,0.3635,4.3721369203,0.027,-0.006500000000000001,0.0277713882,4.33,0.37,4.3457795618
2019-05-01 19:30:00,4.227,0.29250000000000004,4.2371081235,0.027,-0.007500000000000001,0.0280223125,4.2,0.30000000000000004,4.2107006543,4.167,0.29250000000000004,4.1772533141,0.027,-0.007500000000000001,0.0280223125,4.14,0.30000000000000004,4.1508553335
2019-05-01 20:00:00,4.167,0.29350000000000004,4.1773234553,0.027,-0.006500000000000001,0.0277713882,4.14,0.30000000000000004,4.1508553335,4.107,0.29350000000000004,4.1174738918,0.027,-0.006500000000000001,0.0277713882,4.08,0.30000000000000004,4.0910145441
2019-05-01 20:30:00,4.094,0.29350000000000004,4.1045070654,0.024,-0.006500000000000001,0.0248646335,4.07,0.30000000000000004,4.0810415337,4.054,0.29350000000000004,4.0646104672,0.024,-0.006500000000000001,0.0248646335,4.03,0.30000000000000004,4.0411508262
2019-05-01 21:00:00,4.094,0.294,4.1045428491,0.024,-0.006,0.0247386338,4.07,0.30000000000000004,4.0810415337,4.054,0.294,4.0646466021,0.024,-0.006,0.0247386338,4.03,0.30000000000000004,4.0411508262
2019-05-01 21:30:00,4.037,0.295,4.0477640742,0.027,-0.005,0.027459060400000002,4.01,0.30000000000000004,4.0212062867,3.977,0.295,3.9879260274,0.027,-0.005,0.027459060400000002,3.95,0.30000000000000004,3.9613760236
2019-05-01 22:00:00,3.8165,0.2245,3.8230972392,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.79,0.23,3.7969724782,3.7565,0.2245,3.7632024261,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.73,0.23,3.7370844251
2019-05-01 22:30:00,3.584,0.2235,3.5909620229,0.024,-0.006500000000000001,0.0248646335,3.56,0.23,3.5674220384,3.534,0.2235,3.5410603285,0.024,-0.006500000000000001,0.0248646335,3.51,0.23,3.5175275408
2019-05-01 23:00:00,3.2255,0.764,3.3147467852,0.025500000000000002,-0.006,0.026196373800000002,3.2,0.77,3.2913371143,3.2755,0.764,3.3634203202,0.025500000000000002,-0.006,0.026196373800000002,3.25,0.77,3.3399700597
2019-05-01 23:30:00,2.948,0.9045000000000001,3.0836381516,0.028,-0.0055000000000000005,0.028535066100000003,2.92,0.91,3.0585127105,3.028,0.9045000000000001,3.1602063619,0.028,-0.0055000000000000005,0.028535066100000003,3.0,0.91,3.1349800637
2019-05-02 00:00:00,2.794,0.903,2.9362978391,0.024,-0.007,0.025,2.77,0.91,2.915647441,2.864,0.903,3.0029826839,0.024,-0.007,0.025,2.84,0.91,2.9822307087
2019-05-02 00:30:00,2.6550000000000002,0.9035000000000001,2.8045208593,0.025,-0.006500000000000001,0.0258311827,2.63,0.91,2.78298401,2.735,0.9035000000000001,2.8803710263999998,0.025,-0.006500000000000001,0.0258311827,2.71,0.91,2.858706001
2019-05-02 01:00:00,2.609,0.904,2.7611767419,0.029,-0.006,0.0296141858,2.58,0.91,2.735781424,2.689,0.904,2.8368886125,0.029,-0.006,0.0296141858,2.66,0.91,2.8113519879
2019-05-02 01:30:00,2.724,0.8835000000000001,2.8636948598,0.024,-0.006500000000000001,0.0248646335,2.7,0.89,2.8429034454,2.8040000000000003,0.8835000000000001,2.9398959590000002,0.024,-0.006500000000000001,0.0248646335,2.7800000000000002,0.89,2.9189895512
2019-05-02 02:00:00,2.8885,0.885,3.0210357909,0.0285,-0.005,0.028935272600000003,2.86,0.89,2.9952796197,2.9785,0.885,3.1071992614,0.0285,-0.005,0.028935272600000003,2.95,0.89,3.0813308813
2019-05-02 02:30:00,2.8835,0.883,3.0156692872,0.0235,-0.007,0.0245203997,2.86,0.89,2.9952796197,2.9735,0.883,3.1018367542,0.0235,-0.007,0.0245203997,2.95,0.89,3.0813308813
2019-05-02 03:00:00,2.83,0.885,2.9651517668,0.03,-0.005,0.0304138127,2.8,0.89,2.9380435667,2.91,0.885,3.041599086,0.03,-0.005,0.0304138127,2.88,0.89,3.0143821921
2019-05-02 03:30:00,2.814,0.553,2.8678223446,0.014,-0.007,0.0156524758,2.8,0.56,2.8554509276,2.834,0.553,2.8874495667,0.014,-0.007,0.0156524758,2.8200000000000003,0.56,2.8750652167
2019-05-02 04:00:00,2.7935,0.14150000000000001,2.7970814253,0.0235,-0.0085,0.024989998000000003,2.77,0.15,2.7740583988000003,2.7435,0.14150000000000001,2.7471466105999998,0.0235,-0.0085,0.024989998000000003,2.7199999999999998,0.15,2.7241328896
2019-05-02 04:30:00,2.76,0.14400000000000002,2.7637539688,0.03,-0.006,0.030594117100000002,2.73,0.15,2.7341177736,2.7199999999999998,0.14400000000000002,2.7238090976000002,0.03,-0.006,0.030594117100000002,2.69,0.15,2.6941789101999998
2019-05-02 05:00:00,2.7535,0.14200000000000002,2.7571590904,0.0235,-0.008,0.0248243832,2.73,0.15,2.7341177736,2.7135,0.14200000000000002,2.7172129563,0.0235,-0.008,0.0248243832,2.69,0.15,2.6941789101999998
2019-05-02 05:30:00,2.8685,0.14350000000000002,2.8720871331,0.0285,-0.006500000000000001,0.029231832000000003,2.84,0.15,2.8439585088,2.8385,0.14350000000000002,2.8421249973,0.0285,-0.006500000000000001,0.029231832000000003,2.81,0.15,2.8140007107000002
2019-05-02 06:00:00,2.957,0.14300000000000002,2.9604557082,0.027,-0.007,0.0278926514,2.93,0.15,2.933837078,2.917,0.14300000000000002,2.9205030389,0.027,-0.007,0.0278926514,2.89,0.15,2.8938901154
2019-05-02 06:30:00,3.325,0.28300000000000003,3.337021726,0.025,-0.007,0.02596151,3.3,0.29,3.3127179174,3.295,0.28300000000000003,3.3071307806,0.025,-0.007,0.02596151,3.27,0.29,3.2828341414
2019-05-02 07:00:00,3.737,0.353,3.7536353046,0.027,-0.007,0.0278926514,3.71,0.36,3.7274253849,3.6870000000000003,0.353,3.7038598786,0.027,-0.007,0.0278926514,3.66,0.36,3.677662301
2019-05-02 07:30:00,4.1115,0.42350000000000004,4.1332535006,0.021500000000000002,-0.006500000000000001,0.0224610774,4.09,0.43,4.1125417931,4.0615,0.42350000000000004,4.0835198665,0.021500000000000002,-0.006500000000000001,0.0224610774,4.04,0.43,4.0628192182
2019-05-02 08:00:00,4.306,0.47150000000000003,4.3317373247,0.026000000000000002,-0.0085,0.027354158700000002,4.28,0.48,4.3068317822,4.266,0.47150000000000003,4.2919771959,0.026000000000000002,-0.0085,0.027354158700000002,4.24,0.48,4.267083313
2019-05-02 08:30:00,4.4635,0.5945,4.5029171101,0.0335,-0.0055000000000000005,0.0339484904,4.43,0.6000000000000001,4.4704474049,4.4035,0.5945,4.4434493921,0.0335,-0.0055000000000000005,0.0339484904,4.37,0.6000000000000001,4.4109976196
2019-05-02 09:00:00,4.368,0.5935,4.4081363693,0.028,-0.006500000000000001,0.028744564700000003,4.34,0.6000000000000001,4.3812783523,4.298,0.5935,4.3387839598,0.028,-0.006500000000000001,0.028744564700000003,4.27,0.6000000000000001,4.3119485155
2019-05-02 09:30:00,4.416,0.6425000000000001,4.46249507,0.046,-0.007500000000000001,0.0466074028,4.37,0.65,4.4180765045,4.366,0.6425000000000001,4.4130218955,0.046,-0.007500000000000001,0.0466074028,4.32,0.65,4.3686267865
2019-05-02 10:00:00,4.2535,0.553,4.2892972909000004,0.053500000000000006,-0.007,0.053956000600000005,4.2,0.56,4.2371688661,4.2035,0.553,4.2397194777,0.053500000000000006,-0.007,0.053956000600000005,4.15,0.56,4.1876126851
2019-05-02 10:30:00,4.075,0.51,4.1067901091,0.045,-0.01,0.046097722300000005,4.03,0.52,4.0634098981,4.025,0.51,4.0571819037,0.045,-0.01,0.046097722300000005,3.98,0.52,4.0138261049
2019-05-02 11:00:00,4.259,0.5945,4.3002919959,0.049,-0.0055000000000000005,0.0493077073,4.21,0.6000000000000001,4.2525404172,4.209,0.5945,4.250777723,0.049,-0.0055000000000000005,0.0493077073,4.16,0.6000000000000001,4.2030465141
2019-05-02 11:30:00,4.4685,0.614,4.5104864760000005,0.0285,-0.006,0.0291247318,4.44,0.62,4.4830792989,4.4085,0.614,4.4510524879,0.0285,-0.006,0.0291247318,4.38,0.62,4.42366364
2019-05-02 12:00:00,4.391,0.5825,4.429468055,0.041,-0.007500000000000001,0.0416803311,4.35,0.59,4.3898291539,4.331,0.5825,4.3699962529,0.041,-0.007500000000000001,0.0416803311,4.29,0.59,4.3303810456
2019-05-02 12:30:00,4.3085,0.683,4.3622999954,0.0585,-0.007,0.058917314900000003,4.25,0.6900000000000001,4.3056474542,4.2585,0.683,4.3129237473,0.0585,-0.007,0.058917314900000003,4.2,0.6900000000000001,4.2563012111
2019-05-02 13:00:00,4.1705,0.6205,4.2164072977,0.060500000000000005,-0.0095,0.061241325900000004,4.11,0.63,4.158004329,4.1005,0.6205,4.1471822362,0.060500000000000005,-0.0095,0.061241325900000004,4.04,0.63,4.0888262374
2019-05-02 13:30:00,4.147,0.5325,4.1810483434,0.067,-0.007500000000000001,0.0674184693,4.08,0.54,4.1155801535,4.077,0.5325,4.1116280535,0.067,-0.007500000000000001,0.0674184693,4.01,0.54,4.0461957442
2019-05-02 14:00:00,4.1305,0.6115,4.1755194288,0.0505,-0.0085,0.0512103505,4.08,0.62,4.126838984,4.0905,0.6115,4.1359548474,0.0505,-0.0085,0.0512103505,4.04,0.62,4.0872973956
2019-05-02 14:30:00,3.883,0.6095,3.9305443961,0.063,-0.0105,0.0638690066,3.8200000000000003,0.62,3.8699870801,3.833,0.6095,3.8811569474,0.063,-0.0105,0.0638690066,3.77,0.62,3.8206413074
2019-05-02 15:00:00,3.9555,0.5625,3.995295546,0.0455,-0.007500000000000001,0.046113989200000004,3.91,0.5700000000000001,3.9513288904,3.9055,0.5625,3.9457998555,0.0455,-0.007500000000000001,0.046113989200000004,3.86,0.5700000000000001,3.9018585315000003
2019-05-02 15:30:00,3.9525,0.561,3.9921143834,0.0425,-0.009000000000000001,0.0434424907,3.91,0.5700000000000001,3.9513288904,3.9025,0.561,3.9426168023,0.0425,-0.009000000000000001,0.0434424907,3.86,0.5700000000000001,3.9018585315000003
2019-05-02 16:00:00,3.771,0.5425,3.8098224696000003,0.07100000000000001,-0.007500000000000001,0.0713950278,3.7,0.55,3.7406550229,3.721,0.5425,3.7603387148,0.07100000000000001,-0.007500000000000001,0.0713950278,3.65,0.55,3.6912057651
2019-05-02 16:30:00,4.124,0.541,4.1593337207,0.054,-0.009000000000000001,0.0547448628,4.07,0.55,4.1069940346,4.064,0.541,4.0998508509,0.054,-0.009000000000000001,0.0547448628,4.01,0.55,4.0475424643
2019-05-02 17:00:00,4.164,0.5425,4.1991906661,0.054,-0.007500000000000001,0.0545183455,4.11,0.55,4.1466371917,4.104,0.5425,4.139700744,0.054,-0.007500000000000001,0.0545183455,4.05,0.55,4.0871750635
2019-05-02 17:30:00,4.248,0.492,4.276396614,0.038,-0.008,0.0388329757,4.21,0.5,4.2395872441,4.188,0.492,4.216800683,0.038,-0.008,0.0388329757,4.15,0.5,4.1800119617
2019-05-02 18:00:00,4.388,0.492,4.4154963481,0.038,-0.008,0.0388329757,4.35,0.5,4.3786413418,4.338,0.492,4.3658112648,0.038,-0.008,0.0388329757,4.3,0.5,4.3289721644
2019-05-02 18:30:00,4.477,0.404,4.4951913196,0.027,-0.006,0.0276586334,4.45,0.41000000000000003,4.4688477262,4.427,0.404,4.4453959329,0.027,-0.006,0.0276586334,4.4,0.41000000000000003,4.4190609862
2019-05-02 19:00:00,4.397,0.3435,4.4103969493,0.027,-0.006500000000000001,0.0277713882,4.37,0.35000000000000003,4.3839936131,4.337,0.3435,4.3505817140000005,0.027,-0.006500000000000001,0.0277713882,4.31,0.35000000000000003,4.324187785
2019-05-02 19:30:00,4.327,0.3425,4.3405339821,0.027,-0.007500000000000001,0.0280223125,4.3,0.35000000000000003,4.3142206712,4.267,0.3425,4.280723683,0.027,-0.007500000000000001,0.0280223125,4.24,0.35000000000000003,4.2544212297
2019-05-02 20:00:00,4.3255,0.315,4.3369546055,0.025500000000000002,-0.005,0.0259855729,4.3,0.32,4.3118905366,4.2655,0.315,4.2771152954,0.025500000000000002,-0.005,0.0259855729,4.24,0.32,4.2520583251
2019-05-02 20:30:00,4.2555,0.3145,4.267105635,0.025500000000000002,-0.0055000000000000005,0.0260863949,4.23,0.32,4.2420867506,4.2055,0.3145,4.2172432346,0.025500000000000002,-0.0055000000000000005,0.0260863949,4.18,0.32,4.1922309097
2019-05-02 21:00:00,4.2555,0.29450000000000004,4.2656781993,0.025500000000000002,-0.0055000000000000005,0.0260863949,4.23,0.30000000000000004,4.2406249539,4.1855,0.29450000000000004,4.1958480073,0.025500000000000002,-0.0055000000000000005,0.0260863949,4.16,0.30000000000000004,4.1708032799
2019-05-02 21:30:00,4.1535,0.29350000000000004,4.163856926,0.0235,-0.006500000000000001,0.0243823707,4.13,0.30000000000000004,4.1408815487,4.0935,0.29350000000000004,4.1040083455,0.0235,-0.006500000000000001,0.0243823707,4.07,0.30000000000000004,4.0810415337
2019-05-02 22:00:00,3.9475,0.264,3.9563180168,0.0275,-0.006,0.0281469359,3.92,0.27,3.9292874672,3.8975,0.264,3.9064308838,0.0275,-0.006,0.0281469359,3.87,0.27,3.8794071712
2019-05-02 22:30:00,3.7035,0.2225,3.7101776912,0.0235,-0.007500000000000001,0.0246677928,3.68,0.23,3.6871804946,3.6535,0.2225,3.6602689109,0.0235,-0.007500000000000001,0.0246677928,3.63,0.23,3.6372792029000003
2019-05-02 23:00:00,3.376,0.2235,3.3833900529,0.026000000000000002,-0.006500000000000001,0.0268001866,3.35,0.23,3.3578862399,3.326,0.2235,3.3335008999999998,0.026000000000000002,-0.006500000000000001,0.0268001866,3.3,0.23,3.3080054413
2019-05-02 23:30:00,3.045,0.593,3.1022046999,0.025,-0.007,0.02596151,3.02,0.6000000000000001,3.07902582,3.075,0.593,3.13165675,0.025,-0.007,0.02596151,3.05,0.6000000000000001,3.1084562085
2019-05-03 00:00:00,2.864,0.933,3.012139605,0.024,-0.007,0.025,2.84,0.9400000000000001,2.9915213521,2.954,0.933,3.0978387628,0.024,-0.007,0.025,2.93,0.9400000000000001,3.0770927838
2019-05-03 00:30:00,2.737,0.933,2.8916531603999998,0.027,-0.007,0.0278926514,2.71,0.9400000000000001,2.8683967647,2.827,0.933,2.976981357,0.027,-0.007,0.0278926514,2.8,0.9400000000000001,2.9535741061
2019-05-03 01:00:00,2.6630000000000003,0.9115000000000001,2.8146760471,0.023,-0.0085,0.0245203997,2.64,0.92,2.7957110008,2.733,0.9115000000000001,2.8809931013,0.023,-0.0085,0.0245203997,2.71,0.92,2.86190496
2019-05-03 01:30:00,2.807,0.933,2.9579956051,0.027,-0.007,0.0278926514,2.7800000000000002,0.9400000000000001,2.9346209295000003,2.8970000000000002,0.933,3.0435338014,0.027,-0.007,0.0278926514,2.87,0.9400000000000001,3.0200165562
2019-05-03 02:00:00,3.0235,0.9305,3.1634447206,0.0235,-0.0095,0.025347583700000002,3.0,0.9400000000000001,3.1438193332,3.0935,0.9305,3.2304136732,0.0235,-0.0095,0.025347583700000002,3.07,0.9400000000000001,3.2106852851
2019-05-03 02:30:00,2.997,0.903,3.1300827465,0.027,-0.007,0.0278926514,2.9699999999999998,0.91,3.1062839535,3.097,0.903,3.2259600122,0.027,-0.007,0.0278926514,3.07,0.91,3.2020306057
2019-05-03 03:00:00,2.936,0.899,3.0705532075,0.026000000000000002,-0.011,0.028231188400000003,2.91,0.91,3.0489670382,3.026,0.899,3.1567193413,0.026000000000000002,-0.011,0.028231188400000003,3.0,0.91,3.1349800637
2019-05-03 03:30:00,2.8855,0.40950000000000003,2.914412548,0.025500000000000002,-0.0105,0.0275771645,2.86,0.42,2.8906746617,2.8955,0.40950000000000003,2.9243136802,0.025500000000000002,-0.0105,0.0275771645,2.87,0.42,2.9005689097
2019-05-03 04:00:00,2.8825000000000003,-0.599,2.9440800346,0.022500000000000003,-0.009000000000000001,0.0242332416,2.86,-0.59,2.9202225943,2.7325,-0.599,2.7973840012,0.022500000000000003,-0.009000000000000001,0.0242332416,2.71,-0.59,2.7734815666
2019-05-03 04:30:00,2.8369999999999997,-0.0165,2.8370479816,0.027,-0.006500000000000001,0.0277713882,2.81,-0.01,2.8100177935,2.777,-0.0165,2.7770490183,0.027,-0.006500000000000001,0.0277713882,2.75,-0.01,2.7500181818
2019-05-03 05:00:00,2.8355,0.1385,2.8388805012000002,0.025500000000000002,-0.0115,0.0279732015,2.81,0.15,2.8140007107000002,2.7755,0.1385,2.7789534901,0.025500000000000002,-0.0115,0.0279732015,2.75,0.15,2.7540878708000003
2019-05-03 05:30:00,2.925,0.1395,2.9283246490000003,0.025,-0.0105,0.0271154937,2.9,0.15,2.9038767191,2.885,0.1395,2.8883706912,0.025,-0.0105,0.0271154937,2.86,0.15,2.8639308651
2019-05-03 06:00:00,3.044,0.184,3.0495560333,0.024,-0.006,0.0247386338,3.02,0.19,3.0259709186,3.004,0.184,3.0096298776,0.024,-0.006,0.0247386338,2.98,0.19,2.9860509038
2019-05-03 06:30:00,3.356,0.481,3.3902945300000003,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.33,0.49,3.3658579887,3.356,0.481,3.3902945300000003,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.33,0.49,3.3658579887
2019-05-03 07:00:00,3.7960000000000003,0.3695,3.8139410391,0.026000000000000002,-0.0105,0.0280401498,3.77,0.38,3.7891027962,3.746,0.3695,3.7641793594,0.026000000000000002,-0.0105,0.0280401498,3.7199999999999998,0.38,3.7393582337
2019-05-03 07:30:00,4.081,0.45,4.1057351351,0.031,-0.01,0.0325729949,4.05,0.46,4.0760397447,4.021,0.45,4.0461019513,0.031,-0.01,0.0325729949,3.99,0.46,4.016428762
2019-05-03 08:00:00,4.251,0.75,4.3166539125,0.031,-0.01,0.0325729949,4.22,0.76,4.287889924,4.251,0.75,4.3166539125,0.031,-0.01,0.0325729949,4.22,0.76,4.287889924
2019-05-03 08:30:00,4.3895,0.7695000000000001,4.4564380956,0.029500000000000002,-0.0105,0.0313129366,4.36,0.78,4.4292211505,4.3795,0.7695000000000001,4.4465886361999996,0.029500000000000002,-0.0105,0.0313129366,4.35,0.78,4.4193777843
2019-05-03 09:00:00,4.376,1.383,4.5893425455,0.016,-0.007,0.0174642492,4.36,1.3900000000000001,4.5762102224,4.466,1.383,4.6752374271,0.016,-0.007,0.0174642492,4.45,1.3900000000000001,4.6620381809
2019-05-03 09:30:00,4.5635,1.112,4.6970284489,0.0235,-0.008,0.0248243832,4.54,1.12,4.676109494,4.6135,1.112,4.745621798,0.0235,-0.008,0.0248243832,4.59,1.12,4.7246693006000005
2019-05-03 10:00:00,4.6275,0.6745,4.6763988816,0.0375,-0.0055000000000000005,0.0379011873,4.59,0.68,4.6400969817,4.5775,0.6745,4.6269273282,0.0375,-0.0055000000000000005,0.0379011873,4.54,0.68,4.5906426565
2019-05-03 10:30:00,4.2265,1.0095,4.3453874971,0.0465,-0.0105,0.0476707457,4.18,1.02,4.302650346,4.2365,1.0095,4.355114522,0.0465,-0.0105,0.0476707457,4.19,1.02,4.3123659399
2019-05-03 11:00:00,4.325,1.412,4.5496559211,0.045,-0.008,0.0457055795,4.28,1.42,4.5094123786,4.425,1.412,4.6448217404,0.045,-0.008,0.0457055795,4.38,1.42,4.6044326469
2019-05-03 11:30:00,4.3975,1.3915,4.61240485,0.0275,-0.0085,0.0287836759,4.37,1.4,4.5887797942,4.5075,1.3915,4.7173963688,0.0275,-0.0085,0.0287836759,4.48,1.4,4.693655292
2019-05-03 12:00:00,4.4065,1.2625,4.5837919346,0.036500000000000005,-0.007500000000000001,0.0372625818,4.37,1.27,4.5508021271,4.4865,1.2625,4.6607497787,0.036500000000000005,-0.007500000000000001,0.0372625818,4.45,1.27,4.6276776033
2019-05-03 12:30:00,4.33,0.4395,4.3522477239,0.03,-0.0105,0.0317844302,4.3,0.45,4.3234823927,4.27,0.4395,4.2925587066,0.03,-0.0105,0.0317844302,4.24,0.45,4.2638128477
2019-05-03 13:00:00,4.359,0.4415,4.3813015475,0.039,-0.0085,0.0399155358,4.32,0.45,4.3433742643,4.309,0.4415,4.3315589861,0.039,-0.0085,0.0399155358,4.27,0.45,4.2936464689000005
