Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-03 13:30:00,4.0245,0.40850000000000003,4.0451789206,0.0645,-0.0115,0.06551717330000001,3.96,0.42,3.9822104415,3.9745,0.40850000000000003,3.9954377107,0.0645,-0.0115,0.06551717330000001,3.91,0.42,3.9324928481
2019-05-03 14:00:00,3.89,0.41100000000000003,3.9116519527999998,0.05,-0.009000000000000001,0.0508035432,3.84,0.42,3.8629004647,3.83,0.41100000000000003,3.8519892264,0.05,-0.009000000000000001,0.0508035432,3.7800000000000002,0.42,3.803261758
2019-05-03 14:30:00,4.066,0.353,4.081294525,0.036000000000000004,-0.007,0.036674241600000004,4.03,0.36,4.046047454,4.016,0.353,4.031484218,0.036000000000000004,-0.007,0.036674241600000004,3.98,0.36,3.9962482405
2019-05-03 15:00:00,3.8255,0.3335,3.8400094401000002,0.035500000000000004,-0.006500000000000001,0.0360901649,3.79,0.34,3.8052200988,3.7755,0.3335,3.7902008522,0.035500000000000004,-0.006500000000000001,0.0360901649,3.74,0.34,3.7554227458
2019-05-03 15:30:00,3.835,0.28150000000000003,3.8453175747,0.045,-0.0085,0.0457957422,3.79,0.29,3.8010787942,3.785,0.28150000000000003,3.7954534973,0.045,-0.0085,0.0457957422,3.74,0.29,3.7512264661
2019-05-03 16:00:00,3.9370000000000003,0.343,3.9519132075,0.027,-0.007,0.0278926514,3.91,0.35000000000000003,3.9256337068000002,3.887,0.343,3.9021043041,0.027,-0.007,0.0278926514,3.86,0.35000000000000003,3.8758353938
2019-05-03 16:30:00,4.0045,0.302,4.015871543,0.0345,-0.008,0.0354153921,3.9699999999999998,0.31,3.9820848811,3.9445,0.302,3.9560440152,0.0345,-0.008,0.0354153921,3.91,0.31,3.922269751
2019-05-03 17:00:00,4.2075,0.353,4.2222819956,0.0375,-0.007,0.0381477391,4.17,0.36,4.1855107215,4.1575,0.353,4.172459137,0.0375,-0.007,0.0381477391,4.12,0.36,4.1356982482
2019-05-03 17:30:00,4.2885,0.3215,4.300534211,0.0285,-0.0085,0.0297405447,4.26,0.33,4.2727625724,4.2385,0.3215,4.2506757698,0.0285,-0.0085,0.0297405447,4.21,0.33,4.2229136861
2019-05-03 18:00:00,4.2885,0.3185,4.3003109771,0.0285,-0.0115,0.0307327187,4.26,0.33,4.2727625724,4.2385,0.3185,4.2504499174,0.0285,-0.0115,0.0307327187,4.21,0.33,4.2229136861
2019-05-03 18:30:00,4.377,0.3235,4.3889385106,0.027,-0.006500000000000001,0.0277713882,4.35,0.33,4.3624992837,4.317,0.3235,4.3291039777,0.027,-0.006500000000000001,0.0277713882,4.29,0.33,4.3026735874
2019-05-03 19:00:00,4.374,0.29250000000000004,4.383769183,0.024,-0.007500000000000001,0.0251445819,4.35,0.30000000000000004,4.3603325561,4.334,0.29250000000000004,4.3438591425,0.024,-0.007500000000000001,0.0251445819,4.31,0.30000000000000004,4.3204282195
2019-05-03 19:30:00,4.3565000000000005,0.29350000000000004,4.3663754419,0.026500000000000003,-0.006500000000000001,0.0272855273,4.33,0.30000000000000004,4.3403801677,4.2965,0.29350000000000004,4.3065130326,0.026500000000000003,-0.006500000000000001,0.0272855273,4.27,0.30000000000000004,4.2805256687
2019-05-03 20:00:00,4.273,0.2235,4.2788411106,0.023,-0.006500000000000001,0.023900836800000002,4.25,0.23,4.2562189793,4.223,0.2235,4.2289101728,0.023,-0.006500000000000001,0.023900836800000002,4.2,0.23,4.2062929047
2019-05-03 20:30:00,4.2145,0.222,4.2203429067,0.0245,-0.008,0.025773047900000002,4.19,0.23,4.196307901,4.1645,0.222,4.1704129592,0.0245,-0.008,0.025773047900000002,4.14,0.23,4.1463839668
2019-05-03 21:00:00,4.2345,0.28400000000000003,4.2440129889,0.0245,-0.006,0.025223996500000002,4.21,0.29,4.2199763033,4.1845,0.28400000000000003,4.1941263989,0.0245,-0.006,0.025223996500000002,4.16,0.29,4.1700959222
2019-05-03 21:30:00,4.153,0.28200000000000003,4.1625632728,0.023,-0.008,0.0243515913,4.13,0.29,4.1401690787,4.103,0.28200000000000003,4.1126795402,0.023,-0.008,0.0243515913,4.08,0.29,4.090293388
2019-05-03 22:00:00,3.976,0.2325,3.9827920169,0.026000000000000002,-0.007500000000000001,0.0270601183,3.95,0.24,3.9572844224,3.926,0.2325,3.932878367,0.026000000000000002,-0.007500000000000001,0.0270601183,3.9,0.24,3.9073776372
2019-05-03 22:30:00,3.734,0.21150000000000002,3.7399850601,0.024,-0.0085,0.0254607541,3.71,0.22,3.7165171868,3.684,0.21150000000000002,3.6900661579,0.024,-0.0085,0.0254607541,3.66,0.22,3.6666060601
2019-05-03 23:00:00,3.4945,0.29250000000000004,3.5067201913,0.0245,-0.007500000000000001,0.025622256000000003,3.47,0.30000000000000004,3.4829441569,3.4545,0.29250000000000004,3.4668611885000002,0.0245,-0.007500000000000001,0.025622256000000003,3.43,0.30000000000000004,3.4430945383
2019-05-03 23:30:00,3.135,0.901,3.2619052715,0.025,-0.009000000000000001,0.026570660500000003,3.11,0.91,3.2404012097,3.225,0.901,3.3484960803,0.025,-0.009000000000000001,0.026570660500000003,3.2,0.91,3.326875411
2019-05-04 00:00:00,2.9925,0.882,3.1197724677,0.022500000000000003,-0.008,0.0238799079,2.9699999999999998,0.89,3.1004838332,3.0725,0.882,3.1965888459,0.022500000000000003,-0.008,0.0238799079,3.05,0.89,3.1772000252
2019-05-04 00:30:00,2.836,0.48150000000000004,2.8765844764,0.026000000000000002,-0.0085,0.027354158700000002,2.81,0.49,2.8524024961,2.856,0.48150000000000004,2.8963042399,0.026000000000000002,-0.0085,0.027354158700000002,2.83,0.49,2.8721072403
2019-05-04 01:00:00,2.803,0.261,2.8151252192,0.023,-0.009000000000000001,0.024698178100000003,2.7800000000000002,0.27,2.7930807364,2.783,0.261,2.7952119777,0.023,-0.009000000000000001,0.024698178100000003,2.76,0.27,2.7731750756
2019-05-04 01:30:00,2.9655,0.14100000000000001,2.9688501562000003,0.025500000000000002,-0.009000000000000001,0.0270416346,2.94,0.15,2.9438240437000003,2.9255,0.14100000000000001,2.9288959097,0.025500000000000002,-0.009000000000000001,0.0270416346,2.9,0.15,2.9038767191
2019-05-04 02:00:00,3.1835,0.14100000000000001,3.1866209768,0.0235,-0.009000000000000001,0.0251644591,3.16,0.15,3.1635581234,3.1335,0.14100000000000001,3.1366707271,0.0235,-0.009000000000000001,0.0251644591,3.11,0.15,3.113615262
2019-05-04 02:30:00,3.065,0.722,3.1488901219,0.025,-0.008,0.0262488095,3.04,0.73,3.1264196775,3.135,0.722,3.2170652775,0.025,-0.008,0.0262488095,3.11,0.73,3.194526569
2019-05-04 03:00:00,2.9945,0.8805000000000001,3.1212674509,0.0245,-0.0095,0.026277366700000002,2.9699999999999998,0.89,3.1004838332,3.0845,0.8805000000000001,3.2077126586,0.0245,-0.0095,0.026277366700000002,3.06,0.89,3.1868009037
2019-05-04 03:30:00,2.9125,0.8815000000000001,3.042975271,0.022500000000000003,-0.0085,0.024052026900000002,2.89,0.89,3.02393783,3.0025,0.8815000000000001,3.129224904,0.022500000000000003,-0.0085,0.024052026900000002,2.98,0.89,3.110064308
2019-05-04 04:00:00,2.876,0.842,2.996721542,0.026000000000000002,-0.008,0.027202941,2.85,0.85,2.9740544716,2.946,0.842,3.0639647518,0.026000000000000002,-0.008,0.027202941,2.92,0.85,3.0412004209
2019-05-04 04:30:00,2.8345000000000002,0.841,2.9566317407,0.0245,-0.009000000000000001,0.0261007663,2.81,0.85,2.9357452206,2.9245,0.841,3.0430217301,0.0245,-0.009000000000000001,0.0261007663,2.9,0.85,3.0220026473
2019-05-04 05:00:00,2.782,0.8405,2.9061941177,0.022,-0.0095,0.0239635139,2.76,0.85,2.8879231292,2.862,0.8405,2.9828651076,0.022,-0.0095,0.0239635139,2.84,0.85,2.9644729717000002
2019-05-04 05:30:00,2.8455,0.8415,2.9673207612,0.025500000000000002,-0.0085,0.0268793601,2.8200000000000003,0.85,2.945318319,2.9255,0.8415,3.0441209733,0.025500000000000002,-0.0085,0.0268793601,2.9,0.85,3.0220026473
2019-05-04 06:00:00,2.8845,0.8415,3.0047400054,0.0245,-0.0085,0.025932605,2.86,0.85,2.9836387181,2.9745,0.8415,3.0912412555,0.0245,-0.0085,0.025932605,2.95,0.85,3.0700162866
2019-05-04 06:30:00,3.0545,0.882,3.1792914698,0.0245,-0.008,0.025773047900000002,3.03,0.89,3.1580056998,3.1445,0.882,3.265854291,0.0245,-0.008,0.025773047900000002,3.12,0.89,3.2444568112
2019-05-04 07:00:00,3.193,0.8825000000000001,3.3127111631,0.023,-0.007500000000000001,0.024191940800000002,3.17,0.89,3.2925673873,3.283,0.8825000000000001,3.3995433885,0.023,-0.007500000000000001,0.024191940800000002,3.26,0.89,3.3793046622
2019-05-04 07:30:00,3.557,0.9705,3.6870203756,0.027,-0.0095,0.0286225436,3.5300000000000002,0.98,3.6635092466,3.6470000000000002,0.9705,3.7739209385,0.027,-0.0095,0.0286225436,3.62,0.98,3.7503066541
2019-05-04 08:00:00,3.6955,1.0095,3.8309020478,0.035500000000000004,-0.0105,0.0370202647,3.66,1.02,3.7994736478,3.7855,1.0095,3.9177928097,0.035500000000000004,-0.0105,0.0370202647,3.75,1.02,3.8862449743000003
2019-05-04 08:30:00,3.783,0.798,3.8662505092,0.053,-0.012,0.054341512700000004,3.73,0.81,3.8169359439,3.823,0.798,3.9053979311,0.053,-0.012,0.054341512700000004,3.77,0.81,3.8560342322
2019-05-04 09:00:00,4.0255,0.32,4.0381988869,0.0555,-0.01,0.0563937053,3.9699999999999998,0.33,3.9836917551,3.9755000000000003,0.32,3.9883580895,0.0555,-0.01,0.0563937053,3.92,0.33,3.9338657832
2019-05-04 09:30:00,3.9565,0.35050000000000003,3.9719947759,0.0565,-0.0095,0.057293106,3.9,0.36,3.9165801409,3.9165,0.35050000000000003,3.9321524004,0.0565,-0.0095,0.057293106,3.86,0.36,3.8767512172
2019-05-04 10:00:00,3.8725,0.34850000000000003,3.8881497528,0.07250000000000001,-0.0115,0.07340640300000001,3.8,0.36,3.8170145402,3.8225,0.34850000000000003,3.8383536184000002,0.07250000000000001,-0.0115,0.07340640300000001,3.75,0.36,3.7672403693
2019-05-04 10:30:00,3.883,0.34700000000000003,3.8984738039,0.083,-0.013000000000000001,0.0840119039,3.8,0.36,3.8170145402,3.833,0.34700000000000003,3.8486748369,0.083,-0.013000000000000001,0.0840119039,3.75,0.36,3.7672403693
2019-05-04 11:00:00,3.576,0.3675,3.594834106,0.08600000000000001,-0.0125,0.0869036823,3.49,0.38,3.5106267247,3.536,0.3675,3.5550460264,0.08600000000000001,-0.0125,0.0869036823,3.45,0.38,3.4708644456
2019-05-04 11:30:00,3.508,0.367,3.5271451629,0.108,-0.013000000000000001,0.10877959370000001,3.4,0.38,3.4211693907000003,3.468,0.367,3.4873647644,0.108,-0.013000000000000001,0.10877959370000001,3.36,0.38,3.3814198201
2019-05-04 12:00:00,3.4165,0.368,3.4362619589,0.1165,-0.012,0.1171163951,3.3,0.38,3.3218067373,3.3765,0.368,3.3964947004,0.1165,-0.012,0.1171163951,3.26,0.38,3.282072516
2019-05-04 12:30:00,3.274,0.367,3.2945052739,0.124,-0.013000000000000001,0.1246795893,3.15,0.38,3.1728378465000002,3.234,0.367,3.2547572874,0.124,-0.013000000000000001,0.1246795893,3.11,0.38,3.133129426
2019-05-04 13:00:00,3.2465,0.3675,3.2672340749,0.1265,-0.0125,0.12711608870000002,3.12,0.38,3.1430558379,3.1965,0.3675,3.2175562932,0.1265,-0.0125,0.12711608870000002,3.07,0.38,3.0934285187
2019-05-04 13:30:00,3.2125,0.368,3.2335089686,0.12250000000000001,-0.012,0.12308635180000001,3.09,0.38,3.1132780152,3.1725,0.368,3.1937721036,0.12250000000000001,-0.012,0.12308635180000001,3.05,0.38,3.0735809734
2019-05-04 14:00:00,3.169,0.3675,3.1902378046,0.109,-0.0125,0.109714402,3.06,0.38,3.0835044998,3.129,0.3675,3.1505074591,0.109,-0.0125,0.109714402,3.02,0.38,3.0438133977
2019-05-04 14:30:00,3.162,0.3645,3.1829395612,0.10200000000000001,-0.0155,0.1031709746,3.06,0.38,3.0835044998,3.122,0.3645,3.1432060464,0.10200000000000001,-0.0155,0.1031709746,3.02,0.38,3.0438133977
2019-05-04 15:00:00,3.233,0.679,3.3035329573,0.093,-0.011,0.09364827810000001,3.14,0.6900000000000001,3.2149183504,3.243,0.679,3.3133200872,0.093,-0.011,0.09364827810000001,3.15,0.6900000000000001,3.2246860312
2019-05-04 15:30:00,3.0745,0.338,3.0930234804,0.0945,-0.012,0.09525885790000001,2.98,0.35000000000000003,3.0004832944,3.0345,0.338,3.053266161,0.0945,-0.012,0.09525885790000001,2.94,0.35000000000000003,2.9607600376
2019-05-04 16:00:00,3.111,0.3385,3.1293614764,0.091,-0.0115,0.0917237701,3.02,0.35000000000000003,3.0402138083,3.071,0.3385,3.0895992054,0.091,-0.0115,0.0917237701,2.98,0.35000000000000003,3.0004832944
2019-05-04 16:30:00,3.287,0.338,3.3043324591,0.077,-0.012,0.0779294553,3.21,0.35000000000000003,3.2290246205,3.237,0.338,3.2545987464,0.077,-0.012,0.0779294553,3.16,0.35000000000000003,3.1793238275
2019-05-04 17:00:00,3.4615,0.3195,3.4762138168,0.07150000000000001,-0.0105,0.0722668665,3.39,0.33,3.4060240751,3.4115,0.3195,3.4264285342000003,0.07150000000000001,-0.0105,0.0722668665,3.34,0.33,3.3562628026
2019-05-04 17:30:00,3.645,0.28950000000000004,3.6564785313,0.065,-0.0105,0.0658426154,3.58,0.30000000000000004,3.5925478424,3.5949999999999998,0.28950000000000004,3.6066376655,0.065,-0.0105,0.0658426154,3.5300000000000002,0.30000000000000004,3.5427249399000003
2019-05-04 18:00:00,3.694,1.0075,3.8289283422000002,0.054,-0.0125,0.0554278811,3.64,1.02,3.7802116343,3.774,1.0075,3.9061659271,0.054,-0.0125,0.0554278811,3.7199999999999998,1.02,3.8573047584999998
2019-05-04 18:30:00,3.9185,0.3215,3.9316668857,0.0385,-0.0085,0.039427148,3.88,0.33,3.8940082178,3.8685,0.3215,3.8818364855,0.0385,-0.0085,0.039427148,3.83,0.33,3.8441904219
2019-05-04 19:00:00,4.0625,0.28150000000000003,4.0722412134,0.0325,-0.0085,0.0335931541,4.03,0.29,4.0404207702,4.0025,0.28150000000000003,4.0123868831,0.0325,-0.0085,0.0335931541,3.9699999999999998,0.29,3.9805778475
2019-05-04 19:30:00,4.0585,0.2615,4.0669158462,0.0285,-0.0085,0.0297405447,4.03,0.27,4.0390345381,3.9985,0.2615,4.007041864,0.0285,-0.0085,0.0297405447,3.9699999999999998,0.27,3.9791707679
2019-05-04 20:00:00,4.015,0.213,4.020645968,0.025,-0.007,0.02596151,3.99,0.22,3.9960605601,3.965,0.213,3.9707170637,0.025,-0.007,0.02596151,3.94,0.22,3.9461373519
2019-05-04 20:30:00,3.993,0.21350000000000002,3.9987036961999998,0.023,-0.006500000000000001,0.023900836800000002,3.9699999999999998,0.22,3.9760910452,3.963,0.21350000000000002,3.968746811,0.023,-0.006500000000000001,0.023900836800000002,3.94,0.22,3.9461373519
2019-05-04 21:00:00,3.9925,0.213,3.9981777412,0.022500000000000003,-0.007,0.023563743300000002,3.9699999999999998,0.22,3.9760910452,3.9625,0.213,3.9682206655,0.022500000000000003,-0.007,0.023563743300000002,3.94,0.22,3.9461373519
2019-05-04 21:30:00,4.095,0.212,4.1004839958,0.025,-0.008,0.0262488095,4.07,0.22,4.075941609,4.055,0.212,4.0605380185,0.025,-0.008,0.0262488095,4.03,0.22,4.0360004955
2019-05-04 22:00:00,3.9135,0.212,3.919237968,0.0235,-0.008,0.0248243832,3.89,0.22,3.8962161131,3.8635,0.212,3.8693121159,0.0235,-0.008,0.0248243832,3.84,0.22,3.8462969204
2019-05-04 22:30:00,3.7425,0.211,3.7484433102,0.022500000000000003,-0.009000000000000001,0.0242332416,3.7199999999999998,0.22,3.7264996981,3.7025,0.211,3.7085074154,0.022500000000000003,-0.009000000000000001,0.0242332416,3.68,0.22,3.6865702218000003
2019-05-04 23:00:00,3.505,0.1605,3.5086728616,0.025,-0.0095,0.0267441582,3.48,0.17,3.4841498246000002,3.445,0.1605,3.4487367615,0.025,-0.0095,0.0267441582,3.42,0.17,3.4242225395
2019-05-04 23:30:00,3.2720000000000002,0.1615,3.2759832493,0.022,-0.0085,0.0235849528,3.25,0.17,3.2544431167,3.232,0.1615,3.2360324859,0.022,-0.0085,0.0235849528,3.21,0.17,3.2144984057
2019-05-05 00:00:00,3.055,0.16,3.0591869835,0.025,-0.01,0.026925824,3.03,0.17,3.0347652298,3.025,0.16,3.0292284496,0.025,-0.01,0.026925824,3.0,0.17,3.0048128061
2019-05-05 00:30:00,2.932,0.2615,2.9436382675,0.022,-0.0085,0.0235849528,2.91,0.27,2.9224989306999998,2.912,0.2615,2.9237178814,0.022,-0.0085,0.0235849528,2.89,0.27,2.9025850547000003
2019-05-05 01:00:00,2.8445,0.12,2.8470300754,0.0245,-0.01,0.026462237200000002,2.8200000000000003,0.13,2.8229948636,2.7945,0.12,2.7970753029,0.0245,-0.01,0.026462237200000002,2.77,0.13,2.7730488636
2019-05-05 01:30:00,2.972,0.311,2.9882277355999998,0.022,-0.009000000000000001,0.0237697286,2.95,0.32,2.9673051747,2.9619999999999997,0.311,2.978282223,0.022,-0.009000000000000001,0.0237697286,2.94,0.32,2.9573636909000003
2019-05-05 02:00:00,3.134,0.88,3.2552044482999998,0.024,-0.01,0.026000000000000002,3.11,0.89,3.2348415726,3.214,0.88,3.3322959052,0.024,-0.01,0.026000000000000002,3.19,0.89,3.3118272902
2019-05-05 02:30:00,3.1035,0.8815000000000001,3.2262601414,0.0235,-0.0085,0.024989998000000003,3.08,0.89,3.2060099813,3.1835,0.8815000000000001,3.3032884373,0.0235,-0.0085,0.024989998000000003,3.16,0.89,3.2829407549000003
2019-05-05 03:00:00,3.042,0.8815000000000001,3.1671448104,0.022,-0.0085,0.0235849528,3.02,0.89,3.1484122983,3.122,0.8815000000000001,3.2440601489,0.022,-0.0085,0.0235849528,3.1,0.89,3.2252286741
2019-05-05 03:30:00,3.014,0.8805000000000001,3.1399802945,0.024,-0.0095,0.025811819000000003,2.99,0.89,3.119647416,3.094,0.8805000000000001,3.2168488075,0.024,-0.0095,0.025811819000000003,3.07,0.89,3.1964042298
2019-05-05 04:00:00,2.9530000000000003,0.882,3.0819041192,0.023,-0.008,0.0243515913,2.93,0.89,3.0621887597,3.043,0.882,3.1682444666,0.023,-0.008,0.0243515913,3.02,0.89,3.1484122983
2019-05-05 04:30:00,2.912,0.841,3.0310105576,0.022,-0.009000000000000001,0.0237697286,2.89,0.85,3.0124076749,2.982,0.841,3.0983229335,0.022,-0.009000000000000001,0.0237697286,2.96,0.85,3.0796266007
2019-05-05 05:00:00,2.8635,0.84,2.9841635763000003,0.0235,-0.01,0.0255391856,2.84,0.85,2.9644729717000002,2.9335,0.84,3.0513967703,0.0235,-0.01,0.0255391856,2.91,0.85,3.0316002375
2019-05-05 05:30:00,2.883,0.8115,2.9950327628,0.023,-0.0085,0.0245203997,2.86,0.8200000000000001,2.9752310834999998,2.983,0.8115,3.0914108834,0.023,-0.0085,0.0245203997,2.96,0.8200000000000001,3.0714817271
2019-05-05 06:00:00,2.8815,0.812,2.993724478,0.021500000000000002,-0.008,0.0229401395,2.86,0.8200000000000001,2.9752310834999998,2.9815,0.812,3.090094861,0.021500000000000002,-0.008,0.0229401395,2.96,0.8200000000000001,3.0714817271
2019-05-05 06:30:00,3.0435,0.851,3.1602362649,0.0235,-0.009000000000000001,0.0251644591,3.02,0.86,3.1400636936,3.1235,0.851,3.2373528152,0.0235,-0.009000000000000001,0.0251644591,3.1,0.86,3.2170794208
2019-05-05 07:00:00,3.183,0.8825000000000001,3.3030736065,0.023,-0.007500000000000001,0.024191940800000002,3.16,0.89,3.2829407549000003,3.273,0.8825000000000001,3.3898872031,0.023,-0.007500000000000001,0.024191940800000002,3.25,0.89,3.3696587364
2019-05-05 07:30:00,3.3165,0.8825000000000001,3.4319059573,0.026500000000000003,-0.007500000000000001,0.0275408787,3.29,0.89,3.4082546853,3.4065,0.8825000000000001,3.5189555979,0.026500000000000003,-0.007500000000000001,0.0275408787,3.38,0.89,3.4952110094
2019-05-05 08:00:00,3.4885,0.7030000000000001,3.5586291251,0.0385,-0.007,0.039131189600000005,3.45,0.71,3.5223003847000003,3.5385,0.7030000000000001,3.6076573077000003,0.0385,-0.007,0.039131189600000005,3.5,0.71,3.571288283
2019-05-05 08:30:00,3.6025,0.221,3.609272399,0.052500000000000005,-0.009000000000000001,0.0532658427,3.55,0.23,3.5574429019,3.5525,0.221,3.5593675351,0.052500000000000005,-0.009000000000000001,0.0532658427,3.5,0.23,3.5075490018
2019-05-05 09:00:00,3.616,0.221,3.622747162,0.066,-0.009000000000000001,0.0666108099,3.55,0.23,3.5574429019,3.566,0.221,3.5728415862,0.066,-0.009000000000000001,0.0666108099,3.5,0.23,3.5075490018
2019-05-05 09:30:00,3.548,0.252,3.556938009,0.068,-0.008,0.0684689711,3.48,0.26,3.4896991274,3.498,0.252,3.5070654399,0.068,-0.008,0.0684689711,3.43,0.26,3.4398401125999998
2019-05-05 10:00:00,3.559,0.28150000000000003,3.5701152993000003,0.079,-0.0085,0.0794559626,3.48,0.29,3.4920624278,3.509,0.28150000000000003,3.5202731783,0.079,-0.0085,0.0794559626,3.43,0.29,3.4422376443
2019-05-05 10:30:00,3.556,0.3285,3.5711410291,0.076,-0.0115,0.0768651416,3.48,0.34,3.4965697476,3.5060000000000002,0.3285,3.5213560243,0.076,-0.0115,0.0768651416,3.43,0.34,3.4468101195
2019-05-05 11:00:00,3.782,0.332,3.7965442181,0.042,-0.008,0.0427551167,3.74,0.34,3.7554227458,3.732,0.332,3.7467383149,0.042,-0.008,0.0427551167,3.69,0.34,3.7056308505
2019-05-05 11:30:00,4.1425,0.332,4.1557827482,0.0325,-0.008,0.0334701359,4.11,0.34,4.1240392821,4.0925,0.332,4.1059445016,0.0325,-0.008,0.0334701359,4.06,0.34,4.0742115802
2019-05-05 12:00:00,4.046,0.28200000000000003,4.0558155777,0.046,-0.008,0.0466904701,4.0,0.29,4.0104987221,3.996,0.28200000000000003,4.0059380924,0.046,-0.008,0.0466904701,3.95,0.29,3.9606312627999998
2019-05-05 12:30:00,3.73,0.33,3.7445694011,0.07,-0.01,0.07071067810000001,3.66,0.34,3.6757584251,3.68,0.33,3.6947665691,0.07,-0.01,0.07071067810000001,3.61,0.34,3.6259757308
2019-05-05 13:00:00,3.722,0.3325,3.7368222128,0.062,-0.007500000000000001,0.062451981600000005,3.66,0.34,3.6757584251,3.672,0.3325,3.6870232233999998,0.062,-0.007500000000000001,0.062451981600000005,3.61,0.34,3.6259757308
2019-05-05 13:30:00,3.715,0.28300000000000003,3.7257635459,0.055,-0.007,0.055443665100000004,3.66,0.29,3.6714710948000002,3.645,0.28300000000000003,3.6559696388000003,0.055,-0.007,0.055443665100000004,3.59,0.29,3.6016940459
2019-05-05 14:00:00,3.5105,0.28150000000000003,3.5217683768,0.0505,-0.0085,0.0512103505,3.46,0.29,3.4721319099,3.4505,0.28150000000000003,3.4619636769,0.0505,-0.0085,0.0512103505,3.4,0.29,3.4123452346
2019-05-05 14:30:00,3.5275,0.28200000000000003,3.5387540533,0.0275,-0.008,0.028640007000000002,3.5,0.29,3.5119937358,3.4775,0.28200000000000003,3.48891534,0.0275,-0.008,0.028640007000000002,3.45,0.29,3.4621669515
2019-05-05 15:00:00,3.479,0.28400000000000003,3.4905725891,0.029,-0.006,0.0296141858,3.45,0.29,3.4621669515,3.429,0.28400000000000003,3.4407407633,0.029,-0.006,0.0296141858,3.4,0.29,3.4123452346
2019-05-05 15:30:00,3.656,0.28350000000000003,3.6669753544,0.016,-0.006500000000000001,0.017269916,3.64,0.29,3.6515339243,3.606,0.28350000000000003,3.6171270713,0.016,-0.006500000000000001,0.017269916,3.59,0.29,3.6016940459
2019-05-05 16:00:00,3.556,0.2335,3.5636579872,0.016,-0.006500000000000001,0.017269916,3.54,0.24,3.5481262661,3.5060000000000002,0.2335,3.5137669601,0.016,-0.006500000000000001,0.017269916,3.49,0.24,3.4982424158
2019-05-05 16:30:00,3.693,0.2535,3.7016903234000003,0.013000000000000001,-0.006500000000000001,0.0145344419,3.68,0.26,3.6891733491,3.643,0.2535,3.6518093118,0.013000000000000001,-0.006500000000000001,0.0145344419,3.63,0.26,3.6392993831
2019-05-05 17:00:00,3.7995,0.2535,3.8079472817,0.0095,-0.006500000000000001,0.011510864400000001,3.79,0.26,3.7989077378,3.7495000000000003,0.2535,3.7580596722,0.0095,-0.006500000000000001,0.011510864400000001,3.74,0.26,3.7490265403
2019-05-05 17:30:00,3.885,0.203,3.8902999884,0.015,-0.007,0.0165529454,3.87,0.21,3.8756934863,3.835,0.203,3.8403689927,0.015,-0.007,0.0165529454,3.8200000000000003,0.21,3.8257678968
2019-05-05 18:00:00,3.539,0.094,3.5402481551,0.009000000000000001,-0.006,0.010816653800000001,3.5300000000000002,0.1,3.5314161465,3.499,0.094,3.5002624187,0.009000000000000001,-0.006,0.010816653800000001,3.49,0.1,3.4914323708
2019-05-05 18:30:00,3.472,0.125,3.4742494153,0.012,-0.005,0.013000000000000001,3.46,0.13,3.4624413352,3.432,0.125,3.434275615,0.012,-0.005,0.013000000000000001,3.42,0.13,3.4224698684
2019-05-05 19:00:00,3.5955,0.14650000000000002,3.5984833611,0.0055000000000000005,-0.0035,0.0065192024,3.59,0.15,3.5931323382,3.5455,0.14650000000000002,3.5485253979999998,0.0055000000000000005,-0.0035,0.0065192024,3.54,0.15,3.5431765409000002
2019-05-05 19:30:00,3.5515,0.10550000000000001,3.5530666332000003,0.0015,-0.0045000000000000005,0.0047434165,3.55,0.11,3.5517038165,3.5015,0.10550000000000001,3.503088994,0.0015,-0.0045000000000000005,0.0047434165,3.5,0.11,3.5017281448
2019-05-05 20:00:00,3.461,0.10650000000000001,3.4626381922,0.001,-0.0035,0.0036400549,3.46,0.11,3.4617481133,3.411,0.10650000000000001,3.4126621939,0.001,-0.0035,0.0036400549,3.41,0.11,3.4117737322
2019-05-05 20:30:00,3.46,0.077,3.4608566859,0.0,-0.003,0.003,3.46,0.08,3.4609247319,3.41,0.077,3.410869244,0.0,-0.003,0.003,3.41,0.08,3.4109382873
2019-05-05 21:00:00,3.5,0.0765,3.5008359359,0.0,-0.0035,0.0035,3.5,0.08,3.5009141663,3.46,0.0765,3.4608455975,0.0,-0.0035,0.0035,3.46,0.08,3.4609247319
2019-05-05 21:30:00,3.45,0.076,3.4508369999,0.0,-0.004,0.004,3.45,0.08,3.4509274116,3.4,0.076,3.4008493057,0.0,-0.004,0.004,3.4,0.08,3.4009410462
2019-05-05 22:00:00,3.45,0.0755,3.4508260243,0.0,-0.0045000000000000005,0.0045000000000000005,3.45,0.08,3.4509274116,3.4,0.0755,3.4008381687,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.08,3.4009410462
2019-05-05 22:30:00,3.69,0.17550000000000002,3.6941711181,0.0,-0.0045000000000000005,0.0045000000000000005,3.69,0.18,3.6943876353,3.64,0.17550000000000002,3.6442283477,0.0,-0.0045000000000000005,0.0045000000000000005,3.64,0.18,3.644447832
2019-05-05 23:00:00,3.5,0.17550000000000002,3.5043972734,0.0,-0.0045000000000000005,0.0045000000000000005,3.5,0.18,3.5046255149,3.46,0.17550000000000002,3.4644480441,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.18,3.4646789173
2019-05-05 23:30:00,3.23,0.1545,3.233692974,0.0,-0.0055000000000000005,0.0055000000000000005,3.23,0.16,3.2339604203,3.19,0.1545,3.193739227,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.16,3.1940100188000002
2019-05-06 00:00:00,3.02,0.1545,3.0239494457,0.0,-0.0055000000000000005,0.0055000000000000005,3.02,0.16,3.0242354406,2.98,0.1545,2.9840023877,0.0,-0.0055000000000000005,0.0055000000000000005,2.98,0.16,2.9842922109
2019-05-06 00:30:00,2.88,0.1545,2.8841411633,0.0,-0.0055000000000000005,0.0055000000000000005,2.88,0.16,2.8844410204,2.84,0.1545,2.8441994041000003,0.0,-0.0055000000000000005,0.0055000000000000005,2.84,0.16,2.8445034716
2019-05-06 01:00:00,2.77,0.3235,2.7888263212,0.0,-0.006500000000000001,0.006500000000000001,2.77,0.33,2.7895877832,2.77,0.3235,2.7888263212,0.0,-0.006500000000000001,0.006500000000000001,2.77,0.33,2.7895877832
2019-05-06 01:30:00,2.93,0.094,2.931507462,0.0,-0.006,0.006,2.93,0.1,2.931705988,2.89,0.094,2.8915283156,0.0,-0.006,0.006,2.89,0.1,2.8917295863
2019-05-06 02:00:00,3.11,0.0945,3.1114354003,0.0,-0.0055000000000000005,0.0055000000000000005,3.11,0.1,3.1116073017,3.07,0.0945,3.0714540937,0.0,-0.0055000000000000005,0.0055000000000000005,3.07,0.1,3.0716282327
2019-05-06 02:30:00,3.11,0.095,3.1114506263,0.0,-0.005,0.005,3.11,0.1,3.1116073017,3.07,0.095,3.071469518,0.0,-0.005,0.005,3.07,0.1,3.0716282327
2019-05-06 03:00:00,3.09,0.0945,3.0914446866,0.0,-0.0055000000000000005,0.0055000000000000005,3.09,0.1,3.0916176995,3.04,0.0945,3.0414684365,0.0,-0.0055000000000000005,0.0055000000000000005,3.04,0.1,3.0416442922
2019-05-06 03:30:00,3.04,0.094,3.0414529423,0.0,-0.006,0.006,3.04,0.1,3.0416442922,3.0,0.094,3.0014723054,0.0,-0.006,0.006,3.0,0.1,3.001666204
2019-05-06 04:00:00,2.98,0.0945,2.9814979876,0.0,-0.0055000000000000005,0.0055000000000000005,2.98,0.1,2.9816773803,2.93,0.0945,2.9315235373,0.0,-0.0055000000000000005,0.0055000000000000005,2.93,0.1,2.931705988
2019-05-06 04:30:00,2.98,0.094,2.9814821817,0.0,-0.006,0.006,2.98,0.1,2.9816773803,2.93,0.094,2.931507462,0.0,-0.006,0.006,2.93,0.1,2.931705988
2019-05-06 05:00:00,2.93,0.093,2.931475567,0.0,-0.007,0.007,2.93,0.1,2.931705988,2.89,0.093,2.8914959796,0.0,-0.007,0.007,2.89,0.1,2.8917295863
2019-05-06 05:30:00,2.98,0.0945,2.9814979876,0.0,-0.0055000000000000005,0.0055000000000000005,2.98,0.1,2.9816773803,2.95,0.0945,2.9515132136,0.0,-0.0055000000000000005,0.0055000000000000005,2.95,0.1,2.9516944286
2019-05-06 06:00:00,2.98,0.0945,2.9814979876,0.0,-0.0055000000000000005,0.0055000000000000005,2.98,0.1,2.9816773803,2.93,0.0945,2.9315235373,0.0,-0.0055000000000000005,0.0055000000000000005,2.93,0.1,2.931705988
2019-05-06 06:30:00,3.12,0.095,3.121445979,0.0,-0.005,0.005,3.12,0.1,3.1216021527,3.08,0.095,3.0814647491,0.0,-0.005,0.005,3.08,0.1,3.081622949
2019-05-06 07:00:00,3.281,0.1355,3.2837967735999998,0.001,-0.0045000000000000005,0.0046097722,3.2800000000000002,0.14,3.2829864453,3.231,0.1355,3.2338400161,0.001,-0.0045000000000000005,0.0046097722,3.23,0.14,3.2330326321
2019-05-06 07:30:00,3.471,0.265,3.4811012625,0.001,-0.005,0.0050990195,3.47,0.27,3.4804884715,3.451,0.265,3.4611596323000002,0.001,-0.005,0.0050990195,3.45,0.27,3.4605490894
2019-05-06 08:00:00,3.6825,0.185,3.6871440506,0.0025,-0.005,0.005590169900000001,3.68,0.19,3.6849016269,3.6325000000000003,0.185,3.6372078921,0.0025,-0.005,0.005590169900000001,3.63,0.19,3.6349690508
2019-05-06 08:30:00,3.7560000000000002,0.21450000000000002,3.7621199144,0.006,-0.0055000000000000005,0.0081394103,3.75,0.22,3.7564477901,3.716,0.21450000000000002,3.7221856818,0.006,-0.0055000000000000005,0.0081394103,3.71,0.22,3.7165171868
2019-05-06 09:00:00,3.75,0.2545,3.758626112,0.02,-0.0055000000000000005,0.0207424685,3.73,0.26,3.7390506817,3.7,0.2545,3.7087424081,0.02,-0.0055000000000000005,0.0207424685,3.68,0.26,3.6891733491
2019-05-06 09:30:00,3.9625,0.2545,3.970664491,0.0125,-0.0055000000000000005,0.0136565003,3.95,0.26,3.9585477135,3.9125,0.2545,3.9207686109,0.0125,-0.0055000000000000005,0.0136565003,3.9,0.26,3.9086570584
2019-05-06 10:00:00,4.0035,0.28350000000000003,4.0135251961,0.0135,-0.006500000000000001,0.0149833241,3.99,0.29,4.0005249656,3.9535,0.28350000000000003,3.9636516623,0.0135,-0.006500000000000001,0.0149833241,3.94,0.29,3.950658173
2019-05-06 10:30:00,3.9939999999999998,0.28200000000000003,4.0039430565,0.024,-0.008,0.0252982213,3.9699999999999998,0.29,3.9805778475,3.944,0.28200000000000003,3.9540687905,0.024,-0.008,0.0252982213,3.92,0.29,3.9307124036000003
2019-05-06 11:00:00,3.8040000000000003,0.3325,3.8185039282,0.034,-0.007500000000000001,0.034817380700000004,3.77,0.34,3.7853005165,3.754,0.3325,3.7686963595,0.034,-0.007500000000000001,0.034817380700000004,3.7199999999999998,0.34,3.7355053206
2019-05-06 11:30:00,3.8245,0.3325,3.8389264775000003,0.0345,-0.007500000000000001,0.0353058069,3.79,0.34,3.8052200988,3.7745,0.3325,3.7891168496,0.0345,-0.007500000000000001,0.0353058069,3.74,0.34,3.7554227458
2019-05-06 12:00:00,3.9825,0.3335,3.9964394778,0.0125,-0.006500000000000001,0.0140890028,3.9699999999999998,0.34,3.9845325949,3.9325,0.3335,3.9466160822000003,0.0125,-0.006500000000000001,0.0140890028,3.92,0.34,3.9347172707
2019-05-06 12:30:00,4.047,0.29250000000000004,4.0575565615,0.017,-0.007500000000000001,0.0185809042,4.03,0.30000000000000004,4.0411508262,3.997,0.29250000000000004,4.0076882676,0.017,-0.007500000000000001,0.0185809042,3.98,0.30000000000000004,3.9912905181
2019-05-06 13:00:00,3.848,0.293,3.8591388936,0.018000000000000002,-0.007,0.0193132079,3.83,0.30000000000000004,3.8417313805,3.798,0.293,3.8092851035,0.018000000000000002,-0.007,0.0193132079,3.7800000000000002,0.30000000000000004,3.7918860742
2019-05-06 13:30:00,4.027,0.295,4.0377907326,0.007,-0.005,0.0086023253,4.02,0.30000000000000004,4.0311784877,3.977,0.295,3.9879260274,0.007,-0.005,0.0086023253,3.9699999999999998,0.30000000000000004,3.981318877
2019-05-06 14:00:00,3.8185000000000002,0.29250000000000004,3.8296864754,0.018500000000000003,-0.007500000000000001,0.0199624648,3.8,0.30000000000000004,3.8118237105,3.7685,0.29250000000000004,3.779834454,0.018500000000000003,-0.007500000000000001,0.0199624648,3.75,0.30000000000000004,3.7619808612
2019-05-06 14:30:00,3.673,0.29150000000000004,3.6845489887,0.023,-0.0085,0.0245203997,3.65,0.30000000000000004,3.6623080154,3.613,0.29150000000000004,3.6247401631000002,0.023,-0.0085,0.0245203997,3.59,0.30000000000000004,3.6025130118
2019-05-06 15:00:00,3.7845,0.292,3.7957481805,0.044500000000000005,-0.008,0.045213383,3.74,0.30000000000000004,3.7520127932,3.7245,0.292,3.7359288336,0.044500000000000005,-0.008,0.045213383,3.68,0.30000000000000004,3.6922080115
2019-05-06 15:30:00,3.7855,0.292,3.7967452179,0.025500000000000002,-0.008,0.026725456,3.76,0.30000000000000004,3.7719490983,3.7355,0.292,3.7468952814,0.025500000000000002,-0.008,0.026725456,3.71,0.30000000000000004,3.7221096169
2019-05-06 16:00:00,3.9465,0.264,3.9553202462,0.026500000000000003,-0.006,0.0271707563,3.92,0.27,3.9292874672,3.8865,0.264,3.8954561029,0.026500000000000003,-0.006,0.0271707563,3.86,0.27,3.8694314828
2019-05-06 16:30:00,4.024,0.263,4.032585399,0.024,-0.007,0.025,4.0,0.27,4.0091021439,3.974,0.263,3.9826931843,0.024,-0.007,0.025,3.95,0.27,3.9592170943
2019-05-06 17:00:00,4.127,0.2615,4.1352764418,0.027,-0.0085,0.028306359700000002,4.1,0.27,4.1088806262,4.077,0.2615,4.0853777365,0.027,-0.0085,0.028306359700000002,4.05,0.27,4.0589900222
2019-05-06 17:30:00,4.2595,0.28250000000000003,4.2688577512,0.029500000000000002,-0.007500000000000001,0.030438462500000003,4.23,0.29,4.2399292447,4.2095,0.28250000000000003,4.2189686536,0.029500000000000002,-0.007500000000000001,0.030438462500000003,4.18,0.29,4.1900477324
2019-05-06 18:00:00,4.26,0.28150000000000003,4.2692906027,0.03,-0.0085,0.0311809237,4.23,0.29,4.2399292447,4.21,0.28150000000000003,4.219400698,0.03,-0.0085,0.0311809237,4.18,0.29,4.1900477324
2019-05-06 18:30:00,4.315,0.2625,4.3229771281,0.025,-0.007500000000000001,0.0261007663,4.29,0.27,4.2984881063,4.265,0.2625,4.2730704710000005,0.025,-0.007500000000000001,0.0261007663,4.24,0.27,4.2485880007
2019-05-06 19:00:00,4.3629999999999995,0.264,4.3709798673,0.023,-0.006,0.0237697286,4.34,0.27,4.3483905068,4.303,0.264,4.3110909292,0.023,-0.006,0.0237697286,4.28,0.27,4.288507899
2019-05-06 19:30:00,4.271,0.262,4.2790285112,0.021,-0.008,0.0224722051,4.25,0.27,4.2585678344,4.221,0.262,4.2291234316,0.021,-0.008,0.0224722051,4.2,0.27,4.2086696235
2019-05-06 20:00:00,4.2715,0.2635,4.2796196677000005,0.021500000000000002,-0.006500000000000001,0.0224610774,4.25,0.27,4.2585678344,4.2215,0.2635,4.2297156524,0.021500000000000002,-0.006500000000000001,0.0224610774,4.2,0.27,4.2086696235
2019-05-06 20:30:00,4.2405,0.2245,4.2464385666,0.0205,-0.0055000000000000005,0.021224985300000002,4.22,0.23,4.2262631248,4.1905,0.2245,4.1965093232,0.0205,-0.0055000000000000005,0.021224985300000002,4.17,0.23,4.1763381089
2019-05-06 21:00:00,4.1515,0.2245,4.157565694,0.021500000000000002,-0.0055000000000000005,0.022192341,4.13,0.23,4.1363994004,4.0915,0.2245,4.097654512,0.021500000000000002,-0.0055000000000000005,0.022192341,4.07,0.23,4.0764935913
2019-05-06 21:30:00,4.0305,0.20400000000000001,4.0356593327,0.0205,-0.006,0.0213600094,4.01,0.21,4.0154949882,3.9805,0.20400000000000001,3.9857240559,0.0205,-0.006,0.0213600094,3.96,0.21,3.9655642726
2019-05-06 22:00:00,3.8815,0.17400000000000002,3.8853980813,0.021500000000000002,-0.006,0.0223215143,3.86,0.18,3.8641946121,3.8315,0.17400000000000002,3.8354488981,0.021500000000000002,-0.006,0.0223215143,3.81,0.18,3.8142495985
2019-05-06 22:30:00,3.5805,0.1535,3.583788847,0.0205,-0.006500000000000001,0.0215058132,3.56,0.16,3.5635936918,3.5305,0.1535,3.5338353810000003,0.0205,-0.006500000000000001,0.0215058132,3.51,0.16,3.5136448312
2019-05-06 23:00:00,3.3215,0.21350000000000002,3.3283546235,0.021500000000000002,-0.006500000000000001,0.0224610774,3.3,0.22,3.3073252032,3.2815,0.21350000000000002,3.2884380031,0.021500000000000002,-0.006500000000000001,0.0224610774,3.26,0.22,3.2674148803
2019-05-06 23:30:00,2.9505,0.8835000000000001,3.0799387169,0.0205,-0.006500000000000001,0.0215058132,2.93,0.89,3.0621887597,3.0505,0.8835000000000001,3.17586563,0.0205,-0.006500000000000001,0.0215058132,3.03,0.89,3.1580056998
2019-05-07 00:00:00,2.8515,0.4635,2.8889244538,0.021500000000000002,-0.006500000000000001,0.0224610774,2.83,0.47000000000000003,2.8687627995,2.8615,0.4635,2.8987953532,0.021500000000000002,-0.006500000000000001,0.0224610774,2.84,0.47000000000000003,2.8786281455
2019-05-07 00:30:00,2.7305,0.1325,2.7337129513000002,0.0205,-0.007500000000000001,0.021828880000000002,2.71,0.14,2.7136138266,2.6905,0.1325,2.6937606612,0.0205,-0.007500000000000001,0.021828880000000002,2.67,0.14,2.6736678926
2019-05-07 01:00:00,2.7015000000000002,0.133,2.7047719405,0.021500000000000002,-0.007,0.022610838100000002,2.68,0.14,2.6836542251,2.6615,0.133,2.664821054,0.021500000000000002,-0.007,0.022610838100000002,2.64,0.14,2.6437095151000003
2019-05-07 01:30:00,2.8705,0.10250000000000001,2.8723294553,0.0205,-0.007500000000000001,0.021828880000000002,2.85,0.11,2.852122017,2.8305,0.10250000000000001,2.832355292,0.0205,-0.007500000000000001,0.021828880000000002,2.81,0.11,2.8121522007
2019-05-07 02:00:00,3.0615,0.10350000000000001,3.0632490104,0.021500000000000002,-0.006500000000000001,0.0224610774,3.04,0.11,3.0419894806,3.0215,0.10350000000000001,3.0232721512,0.021500000000000002,-0.006500000000000001,0.0224610774,3.0,0.11,3.0020159893
2019-05-07 02:30:00,3.061,0.10350000000000001,3.062749296,0.021,-0.006500000000000001,0.0219829479,3.04,0.11,3.0419894806,3.021,0.10350000000000001,3.0227724443,0.021,-0.006500000000000001,0.0219829479,3.0,0.11,3.0020159893
2019-05-07 03:00:00,3.0005,0.10400000000000001,3.0023018253,0.0205,-0.006,0.0213600094,2.98,0.11,2.9820295102000003,2.9705,0.10400000000000001,2.9723200114,0.0205,-0.006,0.0213600094,2.95,0.11,2.9520501351
2019-05-07 03:30:00,2.9415,0.084,2.9426991436,0.021500000000000002,-0.006,0.0223215143,2.92,0.09,2.9213866571000002,2.9115,0.084,2.9127114945,0.021500000000000002,-0.006,0.0223215143,2.89,0.09,2.8914010445000002
2019-05-07 04:00:00,2.901,0.084,2.9022158775999998,0.021,-0.006,0.0218403297,2.88,0.09,2.8814059068,2.8609999999999998,0.084,2.8622328696,0.021,-0.006,0.0218403297,2.84,0.09,2.8414256985
2019-05-07 04:30:00,2.9005,0.083,2.9016873109,0.0205,-0.007,0.021662179,2.88,0.09,2.8814059068,2.8605,0.083,2.8617039068,0.0205,-0.007,0.021662179,2.84,0.09,2.8414256985
2019-05-07 05:00:00,2.8609999999999998,0.083,2.8622036965,0.021,-0.007,0.0221359436,2.84,0.09,2.8414256985,2.821,0.083,2.8222207568,0.021,-0.007,0.0221359436,2.8,0.09,2.8014460552
2019-05-07 05:30:00,2.961,0.0835,2.9621771132,0.021,-0.006500000000000001,0.0219829479,2.94,0.09,2.9413772284,2.9210000000000003,0.0835,2.922193226,0.021,-0.006500000000000001,0.0219829479,2.9,0.09,2.9013962156
2019-05-07 06:00:00,3.0805,0.153,3.0842972052,0.0205,-0.007,0.021662179,3.06,0.16,3.0641801514,3.0405,0.153,3.0443470975,0.0205,-0.007,0.021662179,3.02,0.16,3.0242354406
2019-05-07 06:30:00,3.441,0.2545,3.4503987088,0.021,-0.0055000000000000005,0.0217082933,3.42,0.26,3.4298688022,3.411,0.2545,3.4204811431,0.021,-0.0055000000000000005,0.0217082933,3.39,0.26,3.3999558821
2019-05-07 07:00:00,3.7825,0.2335,3.789700318,0.022500000000000003,-0.006500000000000001,0.0234200769,3.76,0.24,3.7676517886000003,3.7325,0.2335,3.7397965854,0.022500000000000003,-0.006500000000000001,0.0234200769,3.71,0.24,3.7177546987
2019-05-07 07:30:00,4.1625,0.322,4.1749359576,0.022500000000000003,-0.008,0.0238799079,4.14,0.33,4.1531313488,4.1125,0.322,4.1250866961,0.022500000000000003,-0.008,0.0238799079,4.09,0.33,4.1032913618
2019-05-07 08:00:00,4.3015,0.4435,4.3243027762,0.0315,-0.006500000000000001,0.0321636441,4.27,0.45,4.2936464689000005,4.2515,0.4435,4.2745695105,0.0315,-0.006500000000000001,0.0321636441,4.22,0.45,4.24392507
2019-05-07 08:30:00,4.4655000000000005,0.523,4.4960226034,0.025500000000000002,-0.007,0.0264433356,4.44,0.53,4.4715209940000005,4.4155,0.523,4.4463658475,0.025500000000000002,-0.007,0.0264433356,4.39,0.53,4.4218774293
2019-05-07 09:00:00,4.3175,0.542,4.3513871639,0.0375,-0.008,0.0383438391,4.28,0.55,4.315194086,4.2675,0.542,4.3017810556,0.0375,-0.008,0.0383438391,4.23,0.55,4.2656066392
2019-05-07 09:30:00,4.326,0.5415,4.359758967,0.046,-0.0085,0.0467787345,4.28,0.55,4.315194086,4.276,0.5415,4.3101506064,0.046,-0.0085,0.0467787345,4.23,0.55,4.2656066392
2019-05-07 10:00:00,4.179,0.5415,4.2139367876,0.059000000000000004,-0.0085,0.059609143600000004,4.12,0.55,4.1565490494,4.129,0.5415,4.1643562828,0.059000000000000004,-0.0085,0.059609143600000004,4.07,0.55,4.1069940346
2019-05-07 10:30:00,4.1825,0.5395,4.2171514675,0.0625,-0.0105,0.0633758629,4.12,0.55,4.1565490494,4.1325,0.5395,4.167567216,0.0625,-0.0105,0.0633758629,4.07,0.55,4.1069940346
2019-05-07 11:00:00,3.9530000000000003,0.5705,3.993955339,0.063,-0.0095,0.0637122437,3.89,0.58,3.9330013984,3.903,0.5705,3.9444745214,0.063,-0.0095,0.0637122437,3.84,0.58,3.8835550724
2019-05-07 11:30:00,4.1195,0.5700000000000001,4.1587474376,0.0695,-0.01,0.070215739,4.05,0.58,4.0913200804,4.0695,0.5700000000000001,4.1092250182,0.0695,-0.01,0.070215739,4.0,0.58,4.0418312681
2019-05-07 12:00:00,4.0095,0.5465,4.0465729327,0.059500000000000004,-0.0135,0.0610122938,3.95,0.56,3.9894987154,3.9595000000000002,0.5465,3.9970367149,0.059500000000000004,-0.0135,0.0610122938,3.9,0.56,3.94
2019-05-07 12:30:00,4.078,0.5760000000000001,4.1184778742,0.048,-0.014,0.05,4.03,0.59,4.0729596119,4.028,0.5760000000000001,4.068975301,0.048,-0.014,0.05,3.98,0.59,4.0234935069
2019-05-07 13:00:00,3.878,0.5750000000000001,3.9203965361,0.068,-0.015,0.06963476140000001,3.81,0.59,3.8554117809,3.818,0.5750000000000001,3.8610554257,0.068,-0.015,0.06963476140000001,3.75,0.59,3.7961296079
2019-05-07 13:30:00,3.8785,0.496,3.9100867318,0.0685,-0.014,0.0699160211,3.81,0.51,3.8439823101,3.8185000000000002,0.496,3.85057895,0.0685,-0.014,0.0699160211,3.75,0.51,3.7845211058
2019-05-07 14:00:00,3.759,0.47650000000000003,3.7890807922,0.069,-0.0135,0.07030824990000001,3.69,0.49,3.7223917043,3.709,0.47650000000000003,3.7394830191,0.069,-0.0135,0.07030824990000001,3.64,0.49,3.6728326943000003
2019-05-07 14:30:00,3.7525,0.47550000000000003,3.7825066424,0.0625,-0.0145,0.0641599564,3.69,0.49,3.7223917043,3.7025,0.47550000000000003,3.7329085845,0.0625,-0.0145,0.0641599564,3.64,0.49,3.6728326943000003
2019-05-07 15:00:00,3.778,0.5065000000000001,3.8118009195,0.068,-0.0135,0.0693271231,3.71,0.52,3.7462648064,3.708,0.5065000000000001,3.7424331991,0.068,-0.0135,0.0693271231,3.64,0.52,3.6769552622
2019-05-07 15:30:00,3.7875,0.506,3.8211506448,0.0475,-0.014,0.0495201979,3.74,0.52,3.7759766947999998,3.7375,0.506,3.7715967772,0.0475,-0.014,0.0495201979,3.69,0.52,3.7264594455999998
2019-05-07 16:00:00,4.022,0.5660000000000001,4.0616302146,0.052000000000000005,-0.014,0.0538516481,3.9699999999999998,0.58,4.0121440652,3.9619999999999997,0.5660000000000001,4.0022243815,0.052000000000000005,-0.014,0.0538516481,3.91,0.58,3.9527838292
2019-05-07 16:30:00,4.094,0.536,4.1289383622999996,0.044,-0.014,0.0461735855,4.05,0.55,4.0871750635,4.034,0.536,4.069453526,0.044,-0.014,0.0461735855,3.99,0.55,4.0277288886000004
2019-05-07 17:00:00,4.2615,0.48750000000000004,4.2892934733,0.0315,-0.0125,0.0338895264,4.23,0.5,4.2594483211,4.2115,0.48750000000000004,4.2396212685,0.0315,-0.0125,0.0338895264,4.18,0.5,4.2097980949
2019-05-07 17:30:00,4.267,0.4595,4.2916697508,0.037,-0.0105,0.0384610192,4.23,0.47000000000000003,4.2560310149,4.217,0.4595,4.2419605432,0.037,-0.0105,0.0384610192,4.18,0.47000000000000003,4.2063404522
2019-05-07 18:00:00,4.3870000000000005,0.457,4.4107389404,0.027,-0.013000000000000001,0.0299666481,4.36,0.47000000000000003,4.3852593994,4.337,0.457,4.3610111213,0.027,-0.013000000000000001,0.0299666481,4.31,0.47000000000000003,4.3355507147
2019-05-07 18:30:00,4.4715,0.68,4.5229097106000005,0.021500000000000002,-0.01,0.0237118114,4.45,0.6900000000000001,4.5031766565,4.4815000000000005,0.68,4.5327962948,0.021500000000000002,-0.01,0.0237118114,4.46,0.6900000000000001,4.5130588297
2019-05-07 19:00:00,4.524,0.45,4.5463255493,0.024,-0.01,0.026000000000000002,4.5,0.46,4.5234500107999995,4.464,0.45,4.4866241207,0.024,-0.01,0.026000000000000002,4.44,0.46,4.4637652268
2019-05-07 19:30:00,4.46,0.419,4.4796384899,0.02,-0.011,0.022825424400000002,4.44,0.43,4.4607734755,4.4,0.419,4.4199050895,0.02,-0.011,0.022825424400000002,4.38,0.43,4.4010566913
2019-05-07 20:00:00,4.389,0.381,4.4055058733,0.019,-0.009000000000000001,0.021023796,4.37,0.39,4.3873682316,4.329,0.381,4.34573377,0.019,-0.009000000000000001,0.021023796,4.31,0.39,4.3276090396
2019-05-07 20:30:00,4.2885,0.3815,4.30543546,0.018500000000000003,-0.0085,0.020359273100000002,4.27,0.39,4.2877733149,4.2385,0.3815,4.2556344415,0.018500000000000003,-0.0085,0.020359273100000002,4.22,0.39,4.2379830108
2019-05-07 21:00:00,4.2585,0.35250000000000004,4.2730642986,0.018500000000000003,-0.007500000000000001,0.0199624648,4.24,0.36,4.255255574,4.2085,0.35250000000000004,4.2232367326,0.018500000000000003,-0.007500000000000001,0.0199624648,4.19,0.36,4.2054369571
2019-05-07 21:30:00,4.219,0.321,4.2311939213,0.019,-0.009000000000000001,0.021023796,4.2,0.33,4.2129443386,4.169,0.321,4.1813397375,0.019,-0.009000000000000001,0.021023796,4.15,0.33,4.1630998066
2019-05-07 22:00:00,3.9285,0.352,3.9442383612,0.018500000000000003,-0.008,0.020155644400000002,3.91,0.36,3.9265379153,3.8985000000000003,0.352,3.9143589833,0.018500000000000003,-0.008,0.020155644400000002,3.88,0.36,3.8966652409
2019-05-07 22:30:00,3.549,0.9615,3.6769393862,0.019,-0.0085,0.0208146583,3.5300000000000002,0.97,3.6608468966,3.6390000000000002,0.9615,3.7638814075,0.019,-0.0085,0.0208146583,3.62,0.97,3.747705965
2019-05-07 23:00:00,3.2885,0.5425,3.3329474193,0.018500000000000003,-0.007500000000000001,0.0199624648,3.27,0.55,3.3159312417,3.3085,0.5425,3.3526822844,0.018500000000000003,-0.007500000000000001,0.0199624648,3.29,0.55,3.3356558575
2019-05-07 23:30:00,3.029,0.1525,3.0328365024,0.019,-0.007500000000000001,0.0204266982,3.01,0.16,3.014249492,2.979,0.1525,2.9829008113,0.019,-0.007500000000000001,0.0204266982,2.96,0.16,2.9643211702
2019-05-08 00:00:00,2.8485,0.1525,2.8525792715,0.018500000000000003,-0.007500000000000001,0.0199624648,2.83,0.16,2.8345193596,2.8085,0.1525,2.8126372855,0.018500000000000003,-0.007500000000000001,0.0199624648,2.79,0.16,2.7945840478
2019-05-08 00:30:00,2.719,0.1515,2.7232174445,0.019,-0.0085,0.0208146583,2.7,0.16,2.7047365861,2.689,0.1515,2.6932644226,0.019,-0.0085,0.0208146583,2.67,0.16,2.6747897114
2019-05-08 01:00:00,2.659,0.1515,2.6633124582,0.019,-0.0085,0.0208146583,2.64,0.16,2.6448440408,2.6189999999999998,0.1515,2.6233782133,0.019,-0.0085,0.0208146583,2.6,0.16,2.6049184248
2019-05-08 01:30:00,2.829,0.1525,2.8331073488,0.019,-0.007500000000000001,0.0204266982,2.81,0.16,2.814551474,2.789,0.1525,2.7931661694,0.019,-0.007500000000000001,0.0204266982,2.77,0.16,2.7746170907
2019-05-08 02:00:00,3.029,0.4625,3.0641062726,0.019,-0.007500000000000001,0.0204266982,3.01,0.47000000000000003,3.046473371,3.049,0.4625,3.0838786049,0.019,-0.007500000000000001,0.0204266982,3.03,0.47000000000000003,3.0662354769
2019-05-08 02:30:00,3.009,0.882,3.1356028129,0.019,-0.008,0.020615528100000002,2.99,0.89,3.119647416,3.089,0.882,3.2124515561,0.019,-0.008,0.020615528100000002,3.07,0.89,3.1964042298
2019-05-08 03:00:00,2.949,0.8825000000000001,3.0782149454,0.019,-0.007500000000000001,0.0204266982,2.93,0.89,3.0621887597,3.029,0.8825000000000001,3.1549401341,0.019,-0.007500000000000001,0.0204266982,3.01,0.89,3.1388214349
2019-05-08 03:30:00,2.919,0.8815000000000001,3.0491971484000002,0.019,-0.0085,0.0208146583,2.9,0.89,3.0334963326,2.989,0.8815000000000001,3.1162739369,0.019,-0.0085,0.0208146583,2.9699999999999998,0.89,3.1004838332
2019-05-08 04:00:00,2.8689999999999998,0.8815000000000001,3.0013668969,0.019,-0.0085,0.0208146583,2.85,0.89,2.9857327409,2.959,0.8815000000000001,3.0875108502,0.019,-0.0085,0.0208146583,2.94,0.89,3.071758454
2019-05-08 04:30:00,2.799,0.882,2.9346763023999998,0.019,-0.008,0.020615528100000002,2.7800000000000002,0.89,2.9189895512,2.8890000000000002,0.882,3.0206365223,0.019,-0.008,0.020615528100000002,2.87,0.89,3.0048294461
2019-05-08 05:00:00,2.7995,0.8825000000000001,2.9353034766,0.0195,-0.007500000000000001,0.0208925824,2.7800000000000002,0.89,2.9189895512,2.8895,0.8825000000000001,3.0212607468,0.0195,-0.007500000000000001,0.0208925824,2.87,0.89,3.0048294461
2019-05-08 05:30:00,2.8595,0.8825000000000001,2.992581912,0.0195,-0.007500000000000001,0.0208925824,2.84,0.89,2.9761888381,2.9395,0.8825000000000001,3.0691149376,0.0195,-0.007500000000000001,0.0208925824,2.92,0.89,3.0526218239
2019-05-08 06:00:00,3.0095,0.9645,3.1602769657,0.0195,-0.0055000000000000005,0.0202607996,2.99,0.97,3.1434057963,3.0895,0.9645,3.2365522551,0.0195,-0.0055000000000000005,0.0202607996,3.07,0.97,3.219596248
2019-05-08 06:30:00,3.48,0.4545,3.5095541383,0.02,-0.0055000000000000005,0.0207424685,3.46,0.46,3.4904440978,3.46,0.4545,3.4897235206,0.02,-0.0055000000000000005,0.0207424685,3.44,0.46,3.4706195412
2019-05-08 07:00:00,3.89,0.385,3.909005628,0.02,-0.005,0.020615528100000002,3.87,0.39,3.889601522,3.84,0.385,3.8592518705,0.02,-0.005,0.020615528100000002,3.8200000000000003,0.39,3.8398567681999998
2019-05-08 07:30:00,4.25,0.4645,4.2753082053,0.02,-0.0055000000000000005,0.0207424685,4.23,0.47000000000000003,4.2560310149,4.2,0.4645,4.2256076782,0.02,-0.0055000000000000005,0.0207424685,4.18,0.47000000000000003,4.2063404522
2019-05-08 08:00:00,4.4715,0.513,4.5008311732,0.021500000000000002,-0.007,0.022610838100000002,4.45,0.52,4.4802790092,4.4215,0.513,4.4511606632,0.021500000000000002,-0.007,0.022610838100000002,4.4,0.52,4.430620724
