Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 08:30:00,4.5344999999999995,0.5715,4.5703722496,0.0245,-0.0085,0.025932605,4.51,0.58,4.5471419595,4.4845,0.5715,4.5207690164,0.0245,-0.0085,0.025932605,4.46,0.58,4.4975548913
2019-05-08 09:00:00,4.533,0.5435,4.5654661591,0.023,-0.006500000000000001,0.023900836800000002,4.51,0.55,4.5434128142,4.483,0.5435,4.5158256442999996,0.023,-0.006500000000000001,0.023900836800000002,4.46,0.55,4.4937845965
2019-05-08 09:30:00,4.7115,0.5435,4.7427444059,0.021500000000000002,-0.006500000000000001,0.0224610774,4.69,0.55,4.7221393457000005,4.6515,0.5435,4.6831447234,0.021500000000000002,-0.006500000000000001,0.0224610774,4.63,0.55,4.6625529488
2019-05-08 10:00:00,4.713,0.48350000000000004,4.7377358780000005,0.023,-0.006500000000000001,0.023900836800000002,4.69,0.49,4.7155275421,4.633,0.48350000000000004,4.6581607153,0.023,-0.006500000000000001,0.023900836800000002,4.61,0.49,4.6359680758
2019-05-08 10:30:00,4.772,0.5835,4.8075416015,0.022,-0.006500000000000001,0.0229401395,4.75,0.59,4.7865018542,4.7219999999999995,0.5835,4.7579151159,0.022,-0.006500000000000001,0.0229401395,4.7,0.59,4.7368871635000005
2019-05-08 11:00:00,4.6865,0.6435000000000001,4.7304729679,0.026500000000000003,-0.006500000000000001,0.0272855273,4.66,0.65,4.7051142388,4.6265,0.6435000000000001,4.6710378397,0.026500000000000003,-0.006500000000000001,0.0272855273,4.6,0.65,4.6456969337
2019-05-08 11:30:00,4.503,0.671,4.5527189678,0.043000000000000003,-0.009000000000000001,0.0439317653,4.46,0.68,4.5115407568,4.453,0.671,4.5032710334,0.043000000000000003,-0.009000000000000001,0.0439317653,4.41,0.68,4.462118331
2019-05-08 12:00:00,4.298,0.59,4.3383065821,0.058,-0.01,0.0588557559,4.24,0.6000000000000001,4.2822424032,4.248,0.59,4.2887765155,0.058,-0.01,0.0588557559,4.19,0.6000000000000001,4.2327414284
2019-05-08 12:30:00,4.1045,0.5585,4.1423233215,0.0745,-0.0115,0.0753823587,4.03,0.5700000000000001,4.0701105636,4.0545,0.5585,4.0927854207,0.0745,-0.0115,0.0753823587,3.98,0.5700000000000001,4.0206094065
2019-05-08 13:00:00,4.2165,0.6075,4.2600385562,0.0765,-0.0125,0.0775145148,4.14,0.62,4.1861676985,4.1665,0.6075,4.2105556047,0.0765,-0.0125,0.0775145148,4.09,0.62,4.1367257584
2019-05-08 13:30:00,3.9875,0.646,4.0394891075,0.0775,-0.014,0.078754365,3.91,0.66,3.9653120936,3.9375,0.646,3.9901406304,0.0775,-0.014,0.078754365,3.86,0.66,3.9160183861
2019-05-08 14:00:00,4.257,0.6045,4.2997057167,0.037,-0.0155,0.0401154584,4.22,0.62,4.2653018651,4.197,0.6045,4.2403100417,0.037,-0.0155,0.0401154584,4.16,0.62,4.205948169
2019-05-08 14:30:00,4.252,0.517,4.283315655,0.032,-0.013000000000000001,0.0345398321,4.22,0.53,4.2531517725,4.192,0.517,4.2237605282,0.032,-0.013000000000000001,0.0345398321,4.16,0.53,4.1936261159
2019-05-08 15:00:00,3.916,0.519,3.9502426508,0.066,-0.011,0.0669103878,3.85,0.53,3.8863093032,3.866,0.519,3.9006816071,0.066,-0.011,0.0669103878,3.8,0.53,3.8367825062
2019-05-08 15:30:00,3.6105,0.5155000000000001,3.647115367,0.07050000000000001,-0.0145,0.0719756903,3.54,0.53,3.5794552658,3.5605,0.5155000000000001,3.5976242856000002,0.07050000000000001,-0.0145,0.0719756903,3.49,0.53,3.5300141643
2019-05-08 16:00:00,4.0935,0.4605,4.1193206357,0.0335,-0.0095,0.0348209707,4.06,0.47000000000000003,4.0871138961,4.0435,0.4605,4.0696378832,0.0335,-0.0095,0.0348209707,4.01,0.47000000000000003,4.0374496901
2019-05-08 16:30:00,4.129,0.432,4.1515376669,0.039,-0.008,0.039812058500000004,4.09,0.44,4.1135993971,4.079,0.432,4.1018124043,0.039,-0.008,0.039812058500000004,4.04,0.44,4.0638897623
2019-05-08 17:00:00,4.0545,0.4325,4.0775024831,0.0545,-0.007500000000000001,0.0550136347,4.0,0.44,4.0241272346,4.0045,0.4325,4.0277880406,0.0545,-0.007500000000000001,0.0550136347,3.95,0.44,3.9744307769000002
2019-05-08 17:30:00,4.164,0.3755,4.1808965845,0.044,-0.0045000000000000005,0.044229515000000004,4.12,0.38,4.1374871601,4.114,0.3755,4.1311010941,0.044,-0.0045000000000000005,0.044229515000000004,4.07,0.38,4.0877010654
2019-05-08 18:00:00,4.354,0.374,4.3700334095,0.034,-0.006,0.034525353,4.32,0.38,4.3366807584,4.304,0.374,4.3202189759,0.034,-0.006,0.034525353,4.27,0.38,4.2868753189
2019-05-08 18:30:00,4.354,0.296,4.3640499539,0.034,-0.004,0.0342344855,4.32,0.30000000000000004,4.3304041382000005,4.304,0.296,4.3141664317,0.034,-0.004,0.0342344855,4.27,0.30000000000000004,4.2805256687
2019-05-08 19:00:00,4.467,0.337,4.4796939628,0.027,-0.003,0.0271661554,4.44,0.34,4.4529989894,4.407,0.337,4.4198662876,0.027,-0.003,0.0271661554,4.38,0.34,4.3931765273
2019-05-08 19:30:00,4.467,0.3985,4.4847398197,0.027,-0.0015,0.0270416346,4.44,0.4,4.4579816061,4.407,0.3985,4.4249803672,0.027,-0.0015,0.0270416346,4.38,0.4,4.3982269155000004
2019-05-08 20:00:00,4.2995,0.3785,4.3161281839,0.029500000000000002,-0.0015,0.029538111000000002,4.27,0.38,4.2868753189,4.2495,0.3785,4.2663230656,0.029500000000000002,-0.0015,0.029538111000000002,4.22,0.38,4.2370744624
2019-05-08 20:30:00,4.184,0.3175,4.1960293433,0.024,-0.0025,0.024129857,4.16,0.32,4.1722895393,4.134,0.3175,4.1461744114,0.024,-0.0025,0.024129857,4.11,0.32,4.1224385987
2019-05-08 21:00:00,4.149,0.299,4.1597598488,0.029,-0.001,0.029017236300000002,4.12,0.30000000000000004,4.1309078905,4.099,0.299,4.1098907528,0.029,-0.001,0.029017236300000002,4.07,0.30000000000000004,4.0810415337
2019-05-08 21:30:00,4.0255,0.2575,4.0337273706,0.025500000000000002,-0.0025,0.025622256000000003,4.0,0.26,4.0084410935,3.9755000000000003,0.2575,3.9838306314,0.025500000000000002,-0.0025,0.025622256000000003,3.95,0.26,3.9585477135
2019-05-08 22:00:00,3.739,0.1885,3.7437485559,0.029,-0.0015,0.029038767200000003,3.71,0.19,3.7148620432,3.689,0.1885,3.6938128336,0.029,-0.0015,0.029038767200000003,3.66,0.19,3.6649283757999997
2019-05-08 22:30:00,3.4155,0.157,3.4191064988,0.025500000000000002,-0.003,0.025675864200000002,3.39,0.16,3.3937737108,3.3755,0.157,3.3791491903,0.025500000000000002,-0.003,0.025675864200000002,3.35,0.16,3.353818719
2019-05-08 23:00:00,3.1405,0.589,3.1952560539,0.030500000000000003,-0.001,0.030516389,3.11,0.59,3.1654699493,3.1505,0.589,3.2050852173,0.030500000000000003,-0.001,0.030516389,3.12,0.59,3.1752952619
2019-05-08 23:30:00,2.834,0.887,2.9695664667,0.024,-0.003,0.0241867732,2.81,0.89,2.9475752747,2.924,0.887,3.0555760504,0.024,-0.003,0.0241867732,2.9,0.89,3.0334963326
2019-05-09 00:00:00,2.6705,0.149,2.6746534822,0.030500000000000003,-0.001,0.030516389,2.64,0.15,2.6442579299,2.6405000000000003,0.149,2.6447005974,0.030500000000000003,-0.001,0.030516389,2.61,0.15,2.6143067915
2019-05-09 00:30:00,2.534,0.08700000000000001,2.5354930487000003,0.024,-0.003,0.0241867732,2.51,0.09,2.5116130275,2.4939999999999998,0.08700000000000001,2.4955169805,0.024,-0.003,0.0241867732,2.47,0.09,2.4716391322
2019-05-09 01:00:00,2.4905,0.089,2.4920897355,0.030500000000000003,-0.001,0.030516389,2.46,0.09,2.4616457909,2.4505,0.089,2.4521156682000003,0.030500000000000003,-0.001,0.030516389,2.42,0.09,2.4216729754
2019-05-09 01:30:00,2.685,0.08750000000000001,2.6864253665,0.025,-0.0025,0.0251246891,2.66,0.09,2.6615221209,2.645,0.08750000000000001,2.6464469105,0.025,-0.0025,0.0251246891,2.62,0.09,2.6215453458
2019-05-09 02:00:00,2.8795,0.08850000000000001,2.8808596807,0.029500000000000002,-0.0015,0.029538111000000002,2.85,0.09,2.8514206985,2.8495,0.08850000000000001,2.8508739888,0.029500000000000002,-0.0015,0.029538111000000002,2.8200000000000003,0.09,2.8214358047
2019-05-09 02:30:00,2.8805,0.089,2.8818746069000003,0.030500000000000003,-0.001,0.030516389,2.85,0.09,2.8514206985,2.8505000000000003,0.089,2.8518890669,0.030500000000000003,-0.001,0.030516389,2.8200000000000003,0.09,2.8214358047
2019-05-09 03:00:00,2.8040000000000003,0.08700000000000001,2.8053493544,0.024,-0.003,0.0241867732,2.7800000000000002,0.09,2.781456453,2.7640000000000002,0.08700000000000001,2.7653688723,0.024,-0.003,0.0241867732,2.74,0.09,2.7414777037
2019-05-09 03:30:00,2.7805,0.089,2.7819240195,0.030500000000000003,-0.001,0.030516389,2.75,0.09,2.7514723331,2.7405,0.089,2.7419447934,0.030500000000000003,-0.001,0.030516389,2.71,0.09,2.7114940531
2019-05-09 04:00:00,2.7105,0.089,2.7119607759,0.030500000000000003,-0.001,0.030516389,2.68,0.09,2.6815107682,2.6705,0.089,2.671982644,0.030500000000000003,-0.001,0.030516389,2.64,0.09,2.6415336454
2019-05-09 04:30:00,2.656,0.088,2.6574574315,0.026000000000000002,-0.002,0.0260768096,2.63,0.09,2.6315394734,2.616,0.088,2.6174797038,0.026000000000000002,-0.002,0.0260768096,2.59,0.09,2.5915632348
2019-05-09 05:00:00,2.6285,0.068,2.6293794420000003,0.0285,-0.002,0.0285700893,2.6,0.07,2.600942137,2.6185,0.068,2.6193827994000003,0.0285,-0.002,0.0285700893,2.59,0.07,2.5909457733
2019-05-09 05:30:00,2.7305,0.099,2.7322941368,0.030500000000000003,-0.001,0.030516389,2.7,0.1,2.7018512171999998,2.7005,0.099,2.7023140547,0.030500000000000003,-0.001,0.030516389,2.67,0.1,2.6718720029
2019-05-09 06:00:00,2.8200000000000003,0.12,2.8225520367,0.03,0.0,0.03,2.79,0.12,2.7925794528,2.7800000000000002,0.12,2.7825887228,0.03,0.0,0.03,2.75,0.12,2.7526169367
2019-05-09 06:30:00,3.195,0.34750000000000003,3.2138421321,0.025,-0.0025,0.0251246891,3.17,0.35000000000000003,3.1892632378,3.175,0.34750000000000003,3.1939601203,0.025,-0.0025,0.0251246891,3.15,0.35000000000000003,3.1693847983
2019-05-09 07:00:00,3.5404999999999998,0.9695,3.6708405713000003,0.030500000000000003,-0.0005,0.0305040981,3.51,0.97,3.6415655974,3.6105,0.9695,3.7384007945,0.030500000000000003,-0.0005,0.0305040981,3.58,0.97,3.7090834447
2019-05-09 07:30:00,4.052,0.37,4.068857825,0.032,0.0,0.032,4.02,0.37,4.036991454,4.002,0.37,4.0190675536,0.032,0.0,0.032,3.9699999999999998,0.37,3.9872045345
2019-05-09 08:00:00,4.259,0.436,4.2812588102,0.029,-0.004,0.0292745623,4.23,0.44,4.2528225921,4.209,0.436,4.2315218303,0.029,-0.004,0.0292745623,4.18,0.44,4.2030940984
2019-05-09 08:30:00,4.3915,0.5055000000000001,4.4204979923,0.0315,-0.0045000000000000005,0.0318198052,4.36,0.51,4.389726643,4.3415,0.5055000000000001,4.3708297267,0.0315,-0.0045000000000000005,0.0318198052,4.31,0.51,4.3400691239
2019-05-09 09:00:00,4.354,0.5055000000000001,4.383246086,0.034,-0.0045000000000000005,0.034296501300000004,4.32,0.51,4.35,4.304,0.5055000000000001,4.3335835344,0.034,-0.0045000000000000005,0.034296501300000004,4.27,0.51,4.3003488231
2019-05-09 09:30:00,4.4295,0.5075000000000001,4.4584780475,0.0395,-0.0025,0.039579034900000004,4.39,0.51,4.4195248613,4.3795,0.5075000000000001,4.408806698,0.0395,-0.0025,0.039579034900000004,4.34,0.51,4.3698626981
2019-05-09 10:00:00,4.4225,0.455,4.4458442674,0.0325,-0.005,0.032882366100000004,4.39,0.46,4.4140344358,4.3725,0.455,4.3961097859,0.0325,-0.005,0.032882366100000004,4.34,0.46,4.3643097965
2019-05-09 10:30:00,4.481,0.5285000000000001,4.5120586488,0.041,-0.0015,0.0410274298,4.44,0.53,4.4715209940000005,4.431,0.5285000000000001,4.4624066657,0.041,-0.0015,0.0410274298,4.39,0.53,4.4218774293
2019-05-09 11:00:00,4.427,0.4975,4.4548664683,0.047,-0.0025,0.0470664424,4.38,0.5,4.4084464384,4.367,0.4975,4.395246893,0.047,-0.0025,0.0470664424,4.32,0.5,4.3488389255
2019-05-09 11:30:00,4.39,0.535,4.4224795081,0.05,-0.005,0.0502493781,4.34,0.54,4.3734654452,4.34,0.535,4.3728509007,0.05,-0.005,0.0502493781,4.29,0.54,4.3238524489
2019-05-09 12:00:00,4.3475,0.5355,4.3803557504,0.0575,-0.0045000000000000005,0.0576758182,4.29,0.54,4.3238524489,4.2975,0.5355,4.3307350993,0.0575,-0.0045000000000000005,0.0576758182,4.24,0.54,4.274248472
2019-05-09 12:30:00,4.259,0.5365,4.2926580635,0.059000000000000004,-0.0035,0.0591037224,4.2,0.54,4.2345719973,4.209,0.5365,4.2430547074,0.059000000000000004,-0.0035,0.0591037224,4.15,0.54,4.1849850657
2019-05-09 13:00:00,4.3105,0.616,4.3542928530000005,0.0505,-0.004,0.050658168100000005,4.26,0.62,4.3048809507,4.2605,0.616,4.3048015343,0.0505,-0.004,0.050658168100000005,4.21,0.62,4.2554083235
2019-05-09 13:30:00,4.304,0.5575,4.3399564802,0.044,-0.0025,0.0440709655,4.26,0.56,4.2966498577,4.254,0.5575,4.2903755372,0.044,-0.0025,0.0440709655,4.21,0.56,4.2470813508
2019-05-09 14:00:00,4.3045,0.538,4.337990808,0.044500000000000005,-0.002,0.0445449211,4.26,0.54,4.2940889604,4.2245,0.538,4.2586199936,0.044500000000000005,-0.002,0.0445449211,4.18,0.54,4.2147360534
2019-05-09 14:30:00,4.2415,0.533,4.2748580386,0.0415,-0.007,0.042086221,4.2,0.54,4.2345719973,4.1815,0.533,4.2153328753,0.0415,-0.007,0.042086221,4.14,0.54,4.1750688617
2019-05-09 15:00:00,4.194,0.497,4.2233452381,0.044,-0.003,0.0441021541,4.15,0.5,4.1800119617,4.144,0.497,4.1736968026,0.044,-0.003,0.0441021541,4.1,0.5,4.1303752856
2019-05-09 15:30:00,4.013,0.5435,4.0496371751,0.063,-0.006500000000000001,0.06333442980000001,3.95,0.55,3.9881073205,3.963,0.5435,4.0000951551,0.063,-0.006500000000000001,0.06333442980000001,3.9,0.55,3.9385911187
2019-05-09 16:00:00,4.0115,0.48650000000000004,4.040892785,0.061500000000000006,-0.0035,0.061599513,3.95,0.49,3.9802763723,3.9615,0.48650000000000004,3.9912610163,0.061500000000000006,-0.0035,0.061599513,3.9,0.49,3.9306615219000003
2019-05-09 16:30:00,4.216,0.48750000000000004,4.2440914517,0.056,-0.0025,0.0560557758,4.16,0.49,4.188758766,4.156,0.48750000000000004,4.1844942645,0.056,-0.0025,0.0560557758,4.1,0.49,4.1291766734
2019-05-09 17:00:00,4.4335,0.48650000000000004,4.4601126107,0.043500000000000004,-0.0035,0.0436405774,4.39,0.49,4.4172615952,4.3835,0.48650000000000004,4.4104143229,0.043500000000000004,-0.0035,0.0436405774,4.34,0.49,4.3675736971
2019-05-09 17:30:00,4.539,0.41550000000000004,4.5579777588,0.039,-0.0045000000000000005,0.039258757000000005,4.5,0.42,4.5195575005,4.479,0.41550000000000004,4.4982309023,0.039,-0.0045000000000000005,0.039258757000000005,4.44,0.42,4.4598206242
2019-05-09 18:00:00,4.5595,0.41650000000000004,4.5784836464000005,0.0395,-0.0035,0.0396547601,4.52,0.42,4.5394713349,4.4995,0.41650000000000004,4.5187357192,0.0395,-0.0035,0.0396547601,4.46,0.42,4.4797321348
2019-05-09 18:30:00,4.5815,0.446,4.6031574218,0.0315,-0.004,0.0317529526,4.55,0.45,4.5721985959,4.5215,0.446,4.5434434353,0.0315,-0.004,0.0317529526,4.49,0.45,4.5124937673000005
2019-05-09 19:00:00,4.407,0.309,4.4178195979,0.037,-0.001,0.037013511,4.37,0.31,4.3809816252000005,4.347,0.309,4.3579685634,0.037,-0.001,0.037013511,4.31,0.31,4.3211341104
2019-05-09 19:30:00,4.3475,0.2775,4.3563473805,0.0275,-0.0025,0.027613402500000002,4.32,0.28,4.3290645641,4.2975,0.2775,4.3064501042,0.0275,-0.0025,0.027613402500000002,4.27,0.28,4.2791704804
2019-05-09 20:00:00,4.3825,0.339,4.3955917975,0.0325,-0.001,0.032515381,4.35,0.34,4.3632671245,4.3325,0.339,4.3457424279,0.0325,-0.001,0.032515381,4.3,0.34,4.3134209162
2019-05-09 20:30:00,4.215,0.298,4.2255211513,0.025,-0.002,0.0250798724,4.19,0.30000000000000004,4.2007261277,4.165,0.298,4.1756471355,0.025,-0.002,0.0250798724,4.14,0.30000000000000004,4.1508553335
2019-05-09 21:00:00,4.2195,0.299,4.2300805252,0.029500000000000002,-0.001,0.0295169443,4.19,0.30000000000000004,4.2007261277,4.1695,0.299,4.1802070822,0.029500000000000002,-0.001,0.0295169443,4.14,0.30000000000000004,4.1508553335
2019-05-09 21:30:00,4.214,0.297,4.2244532191,0.024,-0.003,0.0241867732,4.19,0.30000000000000004,4.2007261277,4.164,0.297,4.1745784218,0.024,-0.003,0.0241867732,4.14,0.30000000000000004,4.1508553335
2019-05-09 22:00:00,4.027,0.268,4.0359079524,0.027,-0.002,0.0270739727,4.0,0.27,4.0091021439,3.977,0.268,3.9860196939,0.027,-0.002,0.0270739727,3.95,0.27,3.9592170943
2019-05-09 22:30:00,3.7375,0.23750000000000002,3.7450383843,0.0275,-0.0025,0.027613402500000002,3.71,0.24,3.7177546987,3.6875,0.23750000000000002,3.6951403898,0.0275,-0.0025,0.027613402500000002,3.66,0.24,3.6678604117
2019-05-09 23:00:00,3.427,0.23800000000000002,3.4352544302,0.027,-0.002,0.0270739727,3.4,0.24,3.4084600628,3.377,0.23800000000000002,3.3853763454,0.027,-0.002,0.0270739727,3.35,0.24,3.358586012
2019-05-09 23:30:00,3.098,0.8280000000000001,3.2067410248,0.028,-0.002,0.0280713377,3.07,0.8300000000000001,3.1802201182,3.158,0.8280000000000001,3.2647431752,0.028,-0.002,0.0280713377,3.13,0.8300000000000001,3.2381785003
2019-05-10 00:00:00,2.9105,0.9590000000000001,3.0644234776,0.030500000000000003,-0.001,0.030516389,2.88,0.96,3.0357865538,3.0005,0.9590000000000001,3.1500287697,0.030500000000000003,-0.001,0.030516389,2.9699999999999998,0.96,3.121297807
2019-05-10 00:30:00,2.814,0.497,2.8575522742,0.024,-0.003,0.0241867732,2.79,0.5,2.8344488,2.824,0.497,2.8674003906000003,0.024,-0.003,0.0241867732,2.8,0.5,2.8442925306999998
2019-05-10 01:00:00,2.7305,0.149,2.7345623507,0.030500000000000003,-0.001,0.030516389,2.7,0.15,2.7041634566,2.7005,0.149,2.7046074114,0.030500000000000003,-0.001,0.030516389,2.67,0.15,2.6742101637999998
2019-05-10 01:30:00,2.8845,0.147,2.8882432810000003,0.0245,-0.003,0.0246829901,2.86,0.15,2.8639308651,2.8445,0.147,2.8482958502,0.0245,-0.003,0.0246829901,2.8200000000000003,0.15,2.8239865439000003
2019-05-10 02:00:00,3.15,0.149,3.1535219993,0.03,-0.001,0.030016662000000003,3.12,0.15,3.1236036881,3.1,0.149,3.1035787407,0.03,-0.001,0.030016662000000003,3.07,0.15,3.0736623107
2019-05-10 02:30:00,3.1505,0.149,3.154021441,0.030500000000000003,-0.001,0.030516389,3.12,0.15,3.1236036881,3.1005,0.149,3.1040781643,0.030500000000000003,-0.001,0.030516389,3.07,0.15,3.0736623107
2019-05-10 03:00:00,3.1045,0.147,3.107978322,0.0245,-0.003,0.0246829901,3.08,0.15,3.0836504341,3.0545,0.147,3.0580351944,0.0245,-0.003,0.0246829901,3.03,0.15,3.0337105992
2019-05-10 03:30:00,3.0405,0.149,3.0441486905,0.030500000000000003,-0.001,0.030516389,3.01,0.15,3.0137352239,3.0105,0.149,3.0141850059,0.030500000000000003,-0.001,0.030516389,2.98,0.15,2.9837727796
2019-05-10 04:00:00,3.0105,0.149,3.0141850059,0.030500000000000003,-0.001,0.030516389,2.98,0.15,2.9837727796,2.9805,0.149,2.9842220511,0.030500000000000003,-0.001,0.030516389,2.95,0.15,2.9538110975
2019-05-10 04:30:00,2.975,0.14750000000000002,2.9786542683,0.025,-0.0025,0.0251246891,2.95,0.15,2.9538110975,2.935,0.14750000000000002,2.9387040086000003,0.025,-0.0025,0.0251246891,2.91,0.15,2.9138634147999998
2019-05-10 05:00:00,2.9495,0.11800000000000001,2.9518594563000002,0.029500000000000002,-0.002,0.0295677189,2.92,0.12,2.9224647132,2.8995,0.11800000000000001,2.9019001103,0.029500000000000002,-0.002,0.0295677189,2.87,0.12,2.8725076153
2019-05-10 05:30:00,3.0005,0.1395,3.003741084,0.030500000000000003,-0.0005,0.0305040981,2.9699999999999998,0.14,2.9732978324,2.9605,0.1395,2.9637848269,0.030500000000000003,-0.0005,0.0305040981,2.93,0.14,2.933342803
2019-05-10 06:00:00,3.1295,0.159,3.1335365404,0.029500000000000002,-0.001,0.0295169443,3.1,0.16,3.1041262861,3.0795,0.159,3.0836019928,0.029500000000000002,-0.001,0.0295169443,3.05,0.16,3.054193838
2019-05-10 06:30:00,3.5365,0.227,3.5437778218,0.026500000000000003,-0.003,0.0266692707,3.51,0.23,3.5175275408,3.4965,0.227,3.5038609062,0.026500000000000003,-0.003,0.0266692707,3.47,0.23,3.4776141247
2019-05-10 07:00:00,3.8765,0.919,3.9839444336,0.036500000000000005,-0.001,0.0365136961,3.84,0.92,3.9486706624,3.9365,0.919,4.0423499663,0.036500000000000005,-0.001,0.0365136961,3.9,0.92,4.0070437981
2019-05-10 07:30:00,4.337,0.558,4.3727489066,0.047,-0.002,0.0470425339,4.29,0.56,4.3263957285,4.297,0.558,4.3330789284,0.047,-0.002,0.0470425339,4.25,0.56,4.2867353546
2019-05-10 08:00:00,4.4655000000000005,0.557,4.5001043599,0.0555,-0.003,0.0555810219,4.41,0.56,4.4454133666,4.4155,0.557,4.4504931468,0.0555,-0.003,0.0555810219,4.36,0.56,4.3958161927
2019-05-10 08:30:00,4.6035,0.6165,4.6445973453,0.053500000000000006,-0.0035,0.0536143637,4.55,0.62,4.5920474736,4.5535,0.6165,4.5950445591,0.053500000000000006,-0.0035,0.0536143637,4.5,0.62,4.5425103192
2019-05-10 09:00:00,4.4355,0.6665,4.4852962555,0.0555,-0.0035,0.055610250900000005,4.38,0.67,4.4309479798,4.3855,0.6665,4.4358575834,0.0555,-0.0035,0.055610250900000005,4.33,0.67,4.3815294133
2019-05-10 09:30:00,4.5425,0.683,4.5935601934,0.052500000000000005,-0.007,0.0529646108,4.49,0.6900000000000001,4.5427084432000004,4.4925,0.683,4.5441220549,0.052500000000000005,-0.007,0.0529646108,4.44,0.6900000000000001,4.4932950048
2019-05-10 10:00:00,4.409,0.6825,4.4615117673,0.079,-0.007500000000000001,0.0793552141,4.33,0.6900000000000001,4.3846322537,4.359,0.6825,4.4121068947,0.079,-0.007500000000000001,0.0793552141,4.28,0.6900000000000001,4.3352623911
2019-05-10 10:30:00,4.1935,0.6825,4.2486760879,0.0835,-0.007500000000000001,0.0838361497,4.11,0.6900000000000001,4.1675172465,4.1335,0.6825,4.1894663741,0.0835,-0.007500000000000001,0.0838361497,4.05,0.6900000000000001,4.108357336
2019-05-10 11:00:00,4.0085,0.684,4.0664392594,0.08850000000000001,-0.006,0.08870315670000001,3.92,0.6900000000000001,3.9802638104,3.9685,0.684,4.0270148063,0.08850000000000001,-0.006,0.08870315670000001,3.88,0.6900000000000001,3.9408755372
2019-05-10 11:30:00,4.0975,0.625,4.144892188,0.0775,-0.005,0.0776611228,4.02,0.63,4.069066232,4.0475,0.625,4.0954708215,0.0775,-0.005,0.0776611228,3.9699999999999998,0.63,4.0196766039
2019-05-10 12:00:00,4.0165,0.593,4.0600395626,0.0765,-0.007,0.0768195939,3.94,0.6000000000000001,3.9854234405,3.9665,0.593,4.0105824078,0.0765,-0.007,0.0768195939,3.89,0.6000000000000001,3.9360005081000002
2019-05-10 12:30:00,3.957,0.542,3.9939470452,0.067,-0.008,0.0674759216,3.89,0.55,3.9286893489,3.907,0.542,3.9444154193000003,0.067,-0.008,0.0674759216,3.84,0.55,3.8791880594
2019-05-10 13:00:00,3.8195,0.5425,3.8578344314,0.0795,-0.007500000000000001,0.0798529899,3.74,0.55,3.780224861,3.7595,0.5425,3.7984400087,0.0795,-0.007500000000000001,0.0798529899,3.68,0.55,3.7208735533
2019-05-10 13:30:00,3.8245,0.5215000000000001,3.859891514,0.0845,-0.0085,0.0849264388,3.74,0.53,3.7773668077,3.7645,0.5215000000000001,3.8004503023,0.0845,-0.0085,0.0849264388,3.68,0.53,3.7179698762
2019-05-10 14:00:00,3.5585,0.5205000000000001,3.5963651789,0.1085,-0.0095,0.1089151046,3.45,0.53,3.4904727474,3.5085,0.5205000000000001,3.5468989977,0.1085,-0.0095,0.1089151046,3.4,0.53,3.4410608829
2019-05-10 14:30:00,3.3845,0.592,3.4358847842,0.1145,-0.008,0.1147791357,3.27,0.6000000000000001,3.3245902003,3.3645,0.592,3.4161856287,0.1145,-0.008,0.1147791357,3.25,0.6000000000000001,3.3049205739
2019-05-10 15:00:00,3.3765,1.204,3.5847410297,0.10650000000000001,-0.006,0.10666888020000001,3.27,1.21,3.4866889738,3.4565,1.204,3.6601923788,0.10650000000000001,-0.006,0.10666888020000001,3.35,1.21,3.5618253747
2019-05-10 15:30:00,3.5245,0.8310000000000001,3.6211408769,0.0645,-0.009000000000000001,0.06512488,3.46,0.84,3.5605055821000002,3.5545,0.8310000000000001,3.6503467301,0.0645,-0.009000000000000001,0.06512488,3.49,0.84,3.5896657226
2019-05-10 16:00:00,3.4255,0.3435,3.4426795523,0.0755,-0.006500000000000001,0.0757792848,3.35,0.35000000000000003,3.3682339586,3.3755,0.3435,3.3929327285,0.0755,-0.006500000000000001,0.0757792848,3.3,0.35000000000000003,3.3185087012
2019-05-10 16:30:00,3.6485000000000003,0.3415,3.6644473662,0.0585,-0.0085,0.059114296100000005,3.59,0.35000000000000003,3.6070209315,3.5985,0.3415,3.6146679654,0.0585,-0.0085,0.059114296100000005,3.54,0.35000000000000003,3.5572601817000002
2019-05-10 17:00:00,3.5425,0.342,3.5589703918,0.07250000000000001,-0.008,0.0729400439,3.47,0.35000000000000003,3.4876066292,3.5025,0.342,3.5191576052,0.07250000000000001,-0.008,0.0729400439,3.43,0.35000000000000003,3.4478108997
2019-05-10 17:30:00,3.4235,0.2615,3.433472659,0.043500000000000004,-0.0085,0.0443226804,3.38,0.27,3.3907668749,3.3835,0.2615,3.393590208,0.043500000000000004,-0.0085,0.0443226804,3.34,0.27,3.3508954027
2019-05-10 18:00:00,3.7255000000000003,0.213,3.7315840135,0.025500000000000002,-0.007,0.0264433356,3.7,0.22,3.7065347698,3.6755,0.213,3.6816666403,0.025500000000000002,-0.007,0.0264433356,3.65,0.22,3.6566241262
2019-05-10 18:30:00,3.8515,0.17400000000000002,3.8554284133000003,0.021500000000000002,-0.006,0.0223215143,3.83,0.18,3.834227432,3.8015,0.17400000000000002,3.8054800289,0.021500000000000002,-0.006,0.0223215143,3.7800000000000002,0.18,3.7842832875
2019-05-10 19:00:00,3.893,0.155,3.8960844447,0.023,-0.005,0.0235372046,3.87,0.16,3.8733060814,3.843,0.155,3.846124543,0.023,-0.005,0.0235372046,3.8200000000000003,0.16,3.823349317
2019-05-10 19:30:00,3.844,0.125,3.8460318511000002,0.024,-0.005,0.0245153013,3.8200000000000003,0.13,3.8222114018,3.794,0.125,3.7960586139,0.024,-0.005,0.0245153013,3.77,0.13,3.7722407134
2019-05-10 20:00:00,3.644,0.095,3.6452381267,0.024,-0.005,0.0245153013,3.62,0.1,3.6213809521,3.594,0.095,3.5952553456,0.024,-0.005,0.0245153013,3.5700000000000003,0.1,3.5714002856000002
2019-05-10 20:30:00,3.505,0.396,3.5272993918999997,0.025,-0.004,0.025317977800000002,3.48,0.4,3.5029130734000002,3.505,0.396,3.5272993918999997,0.025,-0.004,0.025317977800000002,3.48,0.4,3.5029130734000002
2019-05-10 21:00:00,3.4475,0.846,3.5497848174,0.0275,-0.004,0.027789386500000002,3.42,0.85,3.5240459702,3.5375,0.846,3.6372547684,0.0275,-0.004,0.027789386500000002,3.51,0.85,3.6114540008000002
2019-05-10 21:30:00,3.8655,0.9555,3.9818426011,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.84,0.96,3.9581814006,3.9655,0.9555,4.0789913582,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.94,0.96,4.0552681786
2019-05-10 22:00:00,3.7745,0.9550000000000001,3.8934400278,0.0245,-0.005,0.0250049995,3.75,0.96,3.8709301207999998,3.8645,0.9550000000000001,3.9807518448,0.0245,-0.005,0.0250049995,3.84,0.96,3.9581814006
2019-05-10 22:30:00,3.5795,0.9565,3.7050927789,0.029500000000000002,-0.0035,0.029706901600000002,3.55,0.96,3.6775127464,3.6695,0.9565,3.7921131972,0.029500000000000002,-0.0035,0.029706901600000002,3.64,0.96,3.7644654335
2019-05-10 23:00:00,3.3745,0.3355,3.3911370512,0.0245,-0.0045000000000000005,0.024909837400000003,3.35,0.34,3.3672095272,3.3545,0.3355,3.3712357527,0.0245,-0.0045000000000000005,0.024909837400000003,3.33,0.34,3.3473123547
2019-05-10 23:30:00,3.1495,0.147,3.1529286782,0.029500000000000002,-0.003,0.029652150000000002,3.12,0.15,3.1236036881,3.1095,0.147,3.1129727352,0.029500000000000002,-0.003,0.029652150000000002,3.08,0.15,3.0836504341
2019-05-11 00:00:00,2.975,0.14550000000000002,2.9785559001,0.025,-0.0045000000000000005,0.0254017716,2.95,0.15,2.9538110975,2.925,0.14550000000000002,2.9286166103,0.025,-0.0045000000000000005,0.0254017716,2.9,0.15,2.9038767191
2019-05-11 00:30:00,2.809,0.146,2.8127916738,0.029,-0.004,0.0292745623,2.7800000000000002,0.15,2.7840438215,2.769,0.146,2.7728463715,0.029,-0.004,0.0292745623,2.74,0.15,2.7441027678000003
2019-05-11 01:00:00,2.697,0.14650000000000002,2.700975981,0.027,-0.0035,0.0272259068,2.67,0.15,2.6742101637999998,2.657,0.14650000000000002,2.6610357476,0.027,-0.0035,0.0272259068,2.63,0.15,2.6342740936
2019-05-11 01:30:00,2.857,0.1255,2.8597551032,0.027,-0.0045000000000000005,0.0273724314,2.83,0.13,2.8329842922,2.817,0.1255,2.8197941858,0.027,-0.0045000000000000005,0.0273724314,2.79,0.13,2.7930270317
2019-05-11 02:00:00,3.05,0.127,3.0526429532,0.03,-0.003,0.0301496269,3.02,0.13,3.0227967183,3.0,0.127,3.0026869634,0.03,-0.003,0.0301496269,2.9699999999999998,0.13,2.9728437564
2019-05-11 02:30:00,3.014,0.145,3.017485874,0.024,-0.005,0.0245153013,2.99,0.15,2.9937601774,2.9939999999999998,0.145,2.9975091326000003,0.024,-0.005,0.0245153013,2.9699999999999998,0.15,2.9737854664
2019-05-11 03:00:00,2.99,0.147,2.9936113642,0.03,-0.003,0.0301496269,2.96,0.15,2.9637982387,2.93,0.147,2.9336852251,0.03,-0.003,0.0301496269,2.9,0.15,2.9038767191
2019-05-11 03:30:00,2.9050000000000002,0.14550000000000002,2.9086414784,0.025,-0.0045000000000000005,0.0254017716,2.88,0.15,2.8839036045,2.865,0.14550000000000002,2.8686922543,0.025,-0.0045000000000000005,0.0254017716,2.84,0.15,2.8439585088
2019-05-11 04:00:00,2.8785,0.14550000000000002,2.88217496,0.0285,-0.0045000000000000005,0.0288530761,2.85,0.15,2.8539446386,2.8385,0.14550000000000002,2.8422266799,0.0285,-0.0045000000000000005,0.0288530761,2.81,0.15,2.8140007107000002
2019-05-11 04:30:00,2.809,0.08700000000000001,2.8103469537,0.029,-0.003,0.029154759500000002,2.7800000000000002,0.09,2.781456453,2.769,0.08700000000000001,2.7703664018,0.029,-0.003,0.029154759500000002,2.74,0.09,2.7414777037
2019-05-11 05:00:00,2.8045,0.085,2.8057878127,0.0245,-0.005,0.0250049995,2.7800000000000002,0.09,2.781456453,2.7645,0.085,2.7658064376000002,0.0245,-0.005,0.0250049995,2.74,0.09,2.7414777037
2019-05-11 05:30:00,2.7800000000000002,0.08700000000000001,2.7813609978000002,0.03,-0.003,0.0301496269,2.75,0.09,2.7514723331,2.73,0.08700000000000001,2.731385912,0.03,-0.003,0.0301496269,2.7,0.09,2.7014995836
2019-05-11 06:00:00,2.855,0.08600000000000001,2.8562949778,0.025,-0.004,0.025317977800000002,2.83,0.09,2.8314307337,2.825,0.08600000000000001,2.8263087234,0.025,-0.004,0.025317977800000002,2.8,0.09,2.8014460552
2019-05-11 06:30:00,3.009,0.146,3.0125399582,0.029,-0.004,0.0292745623,2.98,0.15,2.9837727796,2.969,0.146,2.9725875933,0.029,-0.004,0.0292745623,2.94,0.15,2.9438240437000003
2019-05-11 07:00:00,3.1535,0.146,3.1568779276,0.0335,-0.004,0.0337379608,3.12,0.15,3.1236036881,3.1135,0.146,3.1169212775,0.0335,-0.004,0.0337379608,3.08,0.15,3.0836504341
2019-05-11 07:30:00,3.45,0.217,3.4568177563,0.04,-0.003,0.040112342200000005,3.41,0.22,3.4170894047,3.4,0.217,3.4069178153,0.04,-0.003,0.040112342200000005,3.36,0.22,3.3671946781
2019-05-11 08:00:00,3.6814999999999998,0.216,3.6878311038,0.051500000000000004,-0.004,0.0516551062,3.63,0.22,3.6366605561,3.6315,0.216,3.6379181203,0.051500000000000004,-0.004,0.0516551062,3.58,0.22,3.5867534065999997
2019-05-11 08:30:00,3.8315,0.2665,3.8407570217,0.061500000000000006,-0.0035,0.061599513,3.77,0.27,3.779656069,3.7815000000000003,0.2665,3.7908791197,0.061500000000000006,-0.0035,0.061599513,3.7199999999999998,0.27,3.7297855166
2019-05-11 09:00:00,3.76,0.29650000000000004,3.7716723413,0.07,-0.0035,0.0700874454,3.69,0.30000000000000004,3.7021750364,3.7199999999999998,0.29650000000000004,3.7317974556999998,0.07,-0.0035,0.0700874454,3.65,0.30000000000000004,3.6623080154
2019-05-11 09:30:00,3.9370000000000003,0.316,3.9496613779,0.067,-0.004,0.0671192968,3.87,0.32,3.8832074372000003,3.887,0.316,3.899823714,0.067,-0.004,0.0671192968,3.8200000000000003,0.32,3.8333797099
2019-05-11 10:00:00,3.876,0.9445,3.989418034,0.076,-0.0055000000000000005,0.0761987533,3.8,0.9500000000000001,3.9169503443,3.946,0.9445,4.057461799,0.076,-0.0055000000000000005,0.0761987533,3.87,0.9500000000000001,3.9848964855
2019-05-11 10:30:00,3.65,1.133,3.8218044168,0.08,-0.007,0.0803056661,3.5700000000000003,1.1400000000000001,3.7475992315,3.75,1.133,3.9174212181,0.08,-0.007,0.0803056661,3.67,1.1400000000000001,3.8429806141
2019-05-11 11:00:00,3.544,1.133,3.7207022187,0.094,-0.007,0.094260278,3.45,1.1400000000000001,3.6334694164,3.634,1.133,3.806526632,0.094,-0.007,0.094260278,3.54,1.1400000000000001,3.7190321322
2019-05-11 11:30:00,3.368,1.133,3.5534649288,0.11800000000000001,-0.007,0.1182074448,3.25,1.1400000000000001,3.4441399507,3.458,1.133,3.6388807345,0.11800000000000001,-0.007,0.1182074448,3.34,1.1400000000000001,3.5291925422
2019-05-11 12:00:00,3.2855,1.1345,3.4758596778,0.1155,-0.0055000000000000005,0.11563087820000001,3.17,1.1400000000000001,3.3687534787,3.3755,1.1345,3.5610518811,0.1155,-0.0055000000000000005,0.11563087820000001,3.26,1.1400000000000001,3.4535778549
2019-05-11 12:30:00,3.5865,1.134,3.7615074438000002,0.0765,-0.006,0.0767349334,3.51,1.1400000000000001,3.6904877726,3.6765,1.134,3.8474157886,0.0765,-0.006,0.0767349334,3.6,1.1400000000000001,3.7761885546
2019-05-11 13:00:00,3.686,1.1325,3.8560539739,0.08600000000000001,-0.007500000000000001,0.08632641540000001,3.6,1.1400000000000001,3.7761885546,3.786,1.1325,3.9517530604,0.08600000000000001,-0.007500000000000001,0.08632641540000001,3.7,1.1400000000000001,3.8716404792
2019-05-11 13:30:00,3.236,0.7435,3.3203144806,0.116,-0.006500000000000001,0.11618196930000001,3.12,0.75,3.2088783087,3.2560000000000002,0.7435,3.3398096128,0.116,-0.006500000000000001,0.11618196930000001,3.14,0.75,3.2283277405
2019-05-11 14:00:00,3.344,0.3735,3.3647939387,0.10400000000000001,-0.006500000000000001,0.104202927,3.24,0.38,3.2622078413,3.304,0.3735,3.3250440975,0.10400000000000001,-0.006500000000000001,0.104202927,3.2,0.38,3.2224835143
2019-05-11 14:30:00,3.3985,0.341,3.4155648508,0.0785,-0.009000000000000001,0.0790142392,3.32,0.35000000000000003,3.3383978193,3.3585000000000003,0.341,3.375767061,0.0785,-0.009000000000000001,0.0790142392,3.2800000000000002,0.35000000000000003,3.298620924
2019-05-11 15:00:00,3.179,0.34500000000000003,3.1976657111,0.079,-0.005,0.0791580697,3.1,0.35000000000000003,3.119695498,3.129,0.34500000000000003,3.147962198,0.079,-0.005,0.0791580697,3.05,0.35000000000000003,3.0700162866
2019-05-11 15:30:00,3.1535,0.654,3.2206021564,0.0935,-0.006,0.0936923156,3.06,0.66,3.1303673906,3.1435,0.654,3.2108111514,0.0935,-0.006,0.0936923156,3.05,0.66,3.1205928924
2019-05-11 16:00:00,3.108,1.084,3.2916135861,0.078,-0.006,0.07823042890000001,3.03,1.09,3.2200931664,3.188,1.084,3.3672540742,0.078,-0.006,0.07823042890000001,3.11,1.09,3.2954817554
2019-05-11 16:30:00,3.4455,1.083,3.6116975579,0.0555,-0.007,0.055939699700000005,3.39,1.09,3.5609268456,3.5355,1.083,3.6976545607,0.0555,-0.007,0.055939699700000005,3.48,1.09,3.6467108468
2019-05-11 17:00:00,3.4765,0.9955,3.6162235136,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.45,1.0,3.5920050111,3.5665,0.9955,3.7028289861,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.54,1.0,3.678532316
2019-05-11 17:30:00,3.3995,0.9145000000000001,3.5203565871,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.37,0.92,3.493322201,3.4795,0.9145000000000001,3.5976701489,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.45,0.92,3.5705601801
2019-05-11 18:00:00,3.332,0.912,3.4545575694,0.052000000000000005,-0.008,0.052611785800000005,3.2800000000000002,0.92,3.4065818646,3.412,0.912,3.5317825528,0.052000000000000005,-0.008,0.052611785800000005,3.36,0.92,3.4836762192
2019-05-11 18:30:00,3.2785,0.9540000000000001,3.4144806706,0.0485,-0.006,0.0488697248,3.23,0.96,3.3696438981,3.3685,0.9540000000000001,3.5009867538,0.0485,-0.006,0.0488697248,3.32,0.96,3.4560092592
2019-05-11 19:00:00,3.37,0.9145000000000001,3.4918777542,0.04,-0.0055000000000000005,0.0403763545,3.33,0.92,3.4547503528,3.45,0.9145000000000001,3.5691469919000003,0.04,-0.0055000000000000005,0.0403763545,3.41,0.92,3.5319258203
2019-05-11 19:30:00,3.43,0.215,3.4367317323,0.03,-0.005,0.0304138127,3.4,0.22,3.4071102125,3.39,0.215,3.3968110045,0.03,-0.005,0.0304138127,3.36,0.22,3.3671946781
2019-05-11 20:00:00,3.3855,0.1155,3.3874696309,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.36,0.12,3.3621421743,3.3355,0.1155,3.3374991386,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.31,0.12,3.3121745123
2019-05-11 20:30:00,3.285,0.08600000000000001,3.2861255302,0.025,-0.004,0.025317977800000002,3.26,0.09,3.2612420947,3.245,0.08600000000000001,3.2461393993,0.025,-0.004,0.025317977800000002,3.22,0.09,3.2212575184
2019-05-11 21:00:00,3.257,0.34600000000000003,3.2753267013,0.027,-0.004,0.027294688100000002,3.23,0.35000000000000003,3.2489075087,3.247,0.34600000000000003,3.2653828259,0.027,-0.004,0.027294688100000002,3.22,0.35000000000000003,3.2389658843999998
2019-05-11 21:30:00,3.215,0.835,3.3216637398,0.025,-0.005,0.025495097600000002,3.19,0.84,3.2987421845,3.315,0.835,3.4185450121,0.025,-0.005,0.025495097600000002,3.29,0.84,3.395541194
2019-05-11 22:00:00,3.124,0.834,3.2334087276,0.024,-0.006,0.0247386338,3.1,0.84,3.2117907777,3.214,0.834,3.3204445486,0.024,-0.006,0.0247386338,3.19,0.84,3.2987421845
2019-05-11 22:30:00,2.9355,0.835,3.0519477797,0.025500000000000002,-0.005,0.0259855729,2.91,0.84,3.0288116482,3.0255,0.835,3.1386104011000002,0.025500000000000002,-0.005,0.0259855729,3.0,0.84,3.1153811966
2019-05-11 23:00:00,2.7880000000000003,0.225,2.7970643539,0.028,-0.005,0.0284429253,2.76,0.23,2.7695667531,2.778,0.225,2.7870968767,0.028,-0.005,0.0284429253,2.75,0.23,2.7596014205
2019-05-11 23:30:00,2.604,0.014,2.6040376341,0.024,-0.006,0.0247386338,2.58,0.02,2.5800775182,2.564,0.014,2.5640382212,0.024,-0.006,0.0247386338,2.54,0.02,2.5400787389
2019-05-12 00:00:00,2.4295,0.066,2.4303963154,0.029500000000000002,-0.004,0.0297699513,2.4,0.07,2.4010206163,2.3995,0.066,2.4004075175,0.029500000000000002,-0.004,0.0297699513,2.37,0.07,2.3710335299
2019-05-12 00:30:00,2.2135,0.434,2.2556458609,0.0235,-0.006,0.024253865700000002,2.19,0.44,2.2337636401,2.2435,0.434,2.2850926129999998,0.0235,-0.006,0.024253865700000002,2.22,0.44,2.2631835984
2019-05-12 01:00:00,2.1495,0.016,2.1495595479,0.029500000000000002,-0.004,0.0297699513,2.12,0.02,2.1200943375,2.1195,0.016,2.1195603907,0.029500000000000002,-0.004,0.0297699513,2.09,0.02,2.0900956916
2019-05-12 01:30:00,2.3035,-0.026000000000000002,2.3036467286,0.0235,-0.006,0.024253865700000002,2.2800000000000002,-0.02,2.2800877176,2.2635,-0.026000000000000002,2.2636493213,0.0235,-0.006,0.024253865700000002,2.24,-0.02,2.2400892839
2019-05-12 02:00:00,2.4975,0.005,2.497505005,0.0275,-0.005,0.027950849700000002,2.47,0.01,2.4700202428,2.4575,0.005,2.4575050865,0.0275,-0.005,0.027950849700000002,2.43,0.01,2.430020576
2019-05-12 02:30:00,2.466,-0.025500000000000002,2.4661318395,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.44,-0.02,2.4400819658,2.456,-0.025500000000000002,2.4561323763000003,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.43,-0.02,2.4300823031
2019-05-12 03:00:00,2.386,-0.025500000000000002,2.3861362597,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.36,-0.02,2.3600847442,2.356,-0.025500000000000002,2.3561379947,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.33,-0.02,2.3300858353000002
2019-05-12 03:30:00,2.357,-0.025500000000000002,2.3571379361,0.027,-0.0055000000000000005,0.0275544915,2.33,-0.02,2.3300858353000002,2.317,-0.025500000000000002,2.3171403173,0.027,-0.0055000000000000005,0.0275544915,2.29,-0.02,2.2900873346
2019-05-12 04:00:00,2.4165,-0.025,2.4166293158,0.026500000000000003,-0.005,0.0269675731,2.39,-0.02,2.3900836805,2.3865,-0.025,2.3866309413,0.026500000000000003,-0.005,0.0269675731,2.36,-0.02,2.3600847442
2019-05-12 04:30:00,2.8665000000000003,0.0845,2.8677451944000003,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.84,0.09,2.8414256985,2.8265000000000002,0.0845,2.8277628083,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.8,0.09,2.8014460552
2019-05-12 05:00:00,2.7895000000000003,0.0855,2.7908100079000002,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.76,0.09,2.7614670014,2.7595,0.0855,2.7608242429,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.73,0.09,2.7314831136
2019-05-12 05:30:00,2.7535,0.084,2.7547809804,0.0235,-0.006,0.024253865700000002,2.73,0.09,2.7314831136,2.7135,0.084,2.7147998545,0.0235,-0.006,0.024253865700000002,2.69,0.09,2.6915051550999998
2019-05-12 06:00:00,2.7595,0.08600000000000001,2.7608397726,0.029500000000000002,-0.004,0.0297699513,2.73,0.09,2.7314831136,2.7195,0.08600000000000001,2.720859469,0.029500000000000002,-0.004,0.0297699513,2.69,0.09,2.6915051550999998
2019-05-12 06:30:00,2.89,0.08600000000000001,2.8912793016,0.03,-0.004,0.0302654919,2.86,0.09,2.8614157335,2.86,0.08600000000000001,2.8612927148000002,0.03,-0.004,0.0302654919,2.83,0.09,2.8314307337
2019-05-12 07:00:00,2.998,0.134,3.0009931689,0.028,-0.006,0.0286356421,2.9699999999999998,0.14,2.9732978324,2.948,0.134,2.9510438831,0.028,-0.006,0.0286356421,2.92,0.14,2.9233542379
2019-05-12 07:30:00,3.1310000000000002,0.1545,3.1348096035,0.041,-0.0055000000000000005,0.0413672576,3.09,0.16,3.0941396219,3.091,0.1545,3.0948588417,0.041,-0.0055000000000000005,0.0413672576,3.05,0.16,3.054193838
2019-05-12 08:00:00,3.303,0.215,3.3099900302,0.053,-0.005,0.0532353266,3.25,0.22,3.2574376433,3.253,0.215,3.2600972378,0.053,-0.005,0.0532353266,3.2,0.22,3.2075535849
2019-05-12 08:30:00,3.412,0.21350000000000002,3.418673171,0.062,-0.006500000000000001,0.0623397947,3.35,0.22,3.3572161086,3.372,0.21350000000000002,3.3787521735,0.062,-0.006500000000000001,0.0623397947,3.31,0.22,3.3173031215
2019-05-12 09:00:00,3.3615,0.48050000000000004,3.3956681964,0.07150000000000001,-0.0095,0.0721283578,3.29,0.49,3.3262892237,3.3815,0.48050000000000004,3.4154681231,0.07150000000000001,-0.0095,0.0721283578,3.31,0.49,3.3460723244
2019-05-12 09:30:00,3.3765,0.28350000000000003,3.388380808,0.08650000000000001,-0.006500000000000001,0.0867438759,3.29,0.29,3.3027564246,3.3465,0.28350000000000003,3.3584869361,0.08650000000000001,-0.006500000000000001,0.0867438759,3.26,0.29,3.2728733553
2019-05-12 10:00:00,3.425,0.28350000000000003,3.4367131463,0.095,-0.006500000000000001,0.0952221088,3.33,0.29,3.3426037754999998,3.375,0.28350000000000003,3.3868860698,0.095,-0.006500000000000001,0.0952221088,3.2800000000000002,0.29,3.2927951652
2019-05-12 10:30:00,3.391,0.342,3.4082026055,0.091,-0.008,0.0913509715,3.3,0.35000000000000003,3.3185087012,3.341,0.342,3.3584587239,0.091,-0.008,0.0913509715,3.25,0.35000000000000003,3.2687918257
2019-05-12 11:00:00,3.3529999999999998,0.343,3.3704981828,0.113,-0.007,0.1132166066,3.24,0.35000000000000003,3.2588494902000003,3.313,0.343,3.3307083331,0.113,-0.007,0.1132166066,3.2,0.35000000000000003,3.2190837206
2019-05-12 11:30:00,3.195,0.34400000000000003,3.2134655747,0.125,-0.006,0.1251439172,3.07,0.35000000000000003,3.0898867293,3.155,0.34400000000000003,3.1736983158,0.125,-0.006,0.1251439172,3.03,0.35000000000000003,3.0501475374
2019-05-12 12:00:00,3.129,0.34450000000000003,3.1479074399,0.11900000000000001,-0.0055000000000000005,0.11912703300000001,3.01,0.35000000000000003,3.0302805151,3.089,0.34450000000000003,3.1081507766,0.11900000000000001,-0.0055000000000000005,0.11912703300000001,2.9699999999999998,0.35000000000000003,2.9905517886
2019-05-12 12:30:00,3.1075,0.341,3.126153747,0.1275,-0.009000000000000001,0.1278172524,2.98,0.35000000000000003,3.0004832944,3.0675,0.341,3.0863955109,0.1275,-0.009000000000000001,0.1278172524,2.94,0.35000000000000003,2.9607600376
2019-05-12 13:00:00,3.0015,0.34400000000000003,3.0211484985,0.1315,-0.006,0.13163681100000002,2.87,0.35000000000000003,2.8912626999,2.9615,0.34400000000000003,2.9814121235,0.1315,-0.006,0.13163681100000002,2.83,0.35000000000000003,2.851560976
2019-05-12 13:30:00,3.009,0.3435,3.0285430903,0.11900000000000001,-0.006500000000000001,0.1191773888,2.89,0.35000000000000003,2.9111166243,2.969,0.3435,2.9888046524,0.11900000000000001,-0.006500000000000001,0.1191773888,2.85,0.35000000000000003,2.8714108031
2019-05-12 14:00:00,2.906,0.3405,2.9258804231,0.126,-0.0095,0.1263576274,2.7800000000000002,0.35000000000000003,2.8019457525,2.866,0.3405,2.8861559643,0.126,-0.0095,0.1263576274,2.74,0.35000000000000003,2.7622635645
2019-05-12 14:30:00,2.873,0.3405,2.8931071964,0.123,-0.0095,0.1233663244,2.75,0.35000000000000003,2.7721832551,2.833,0.3405,2.8533890814,0.123,-0.0095,0.1233663244,2.71,0.35000000000000003,2.7325080055
2019-05-12 15:00:00,2.911,0.342,2.9310211531,0.111,-0.008,0.1112879149,2.8,0.35000000000000003,2.8217902119,2.871,0.342,2.8912981514,0.111,-0.008,0.1112879149,2.76,0.35000000000000003,2.7821035206999998
2019-05-12 15:30:00,2.9055,0.3425,2.9256172853,0.10550000000000001,-0.007500000000000001,0.10576625170000001,2.8,0.35000000000000003,2.8217902119,2.8655,0.3425,2.8858961347000003,0.10550000000000001,-0.007500000000000001,0.10576625170000001,2.76,0.35000000000000003,2.7821035206999998
2019-05-12 16:00:00,2.9939999999999998,0.3415,3.0134130567,0.094,-0.0085,0.0943835261,2.9,0.35000000000000003,2.9210443338000003,2.944,0.3415,2.9637405841,0.094,-0.0085,0.0943835261,2.85,0.35000000000000003,2.8714108031
2019-05-12 16:30:00,3.1455,0.342,3.1640376499,0.0855,-0.008,0.08587345340000001,3.06,0.35000000000000003,3.0799512983,3.0855,0.342,3.1043959557,0.0855,-0.008,0.08587345340000001,3.0,0.35000000000000003,3.0203476621
2019-05-12 17:00:00,3.343,0.3425,3.3604992560999998,0.073,-0.007500000000000001,0.0733842626,3.27,0.35000000000000003,3.2886775458,3.293,0.3425,3.3107635449,0.073,-0.007500000000000001,0.0733842626,3.22,0.35000000000000003,3.2389658843999998
2019-05-12 17:30:00,3.463,0.343,3.4799451145,0.063,-0.007,0.06338769600000001,3.4,0.35000000000000003,3.4179672321,3.423,0.343,3.4401421482,0.063,-0.007,0.06338769600000001,3.36,0.35000000000000003,3.3781799834
2019-05-12 18:00:00,3.556,0.3415,3.5723603192,0.056,-0.0085,0.0566414159,3.5,0.35000000000000003,3.5174564674,3.5060000000000002,0.3415,3.5225925467,0.056,-0.0085,0.0566414159,3.45,0.35000000000000003,3.4677081769
2019-05-12 18:30:00,3.763,0.291,3.7742350218,0.043000000000000003,-0.009000000000000001,0.0439317653,3.7199999999999998,0.30000000000000004,3.7320771696,3.713,0.291,3.7243858554,0.043000000000000003,-0.009000000000000001,0.0439317653,3.67,0.30000000000000004,3.6822411654
2019-05-12 19:00:00,3.919,0.29350000000000004,3.9299749681,0.029,-0.006500000000000001,0.0297195222,3.89,0.30000000000000004,3.9015509737,3.8689999999999998,0.29350000000000004,3.8801163964,0.029,-0.006500000000000001,0.0297195222,3.84,0.30000000000000004,3.851700923
2019-05-12 19:30:00,3.9125,0.265,3.9214641717000003,0.022500000000000003,-0.005,0.0230488611,3.89,0.27,3.8993589217,3.8625,0.265,3.8715799423,0.022500000000000003,-0.005,0.0230488611,3.84,0.27,3.8494804844
2019-05-12 20:00:00,3.9130000000000003,0.24550000000000002,3.9206937205,0.023,-0.0045000000000000005,0.0234360833,3.89,0.25,3.898025141,3.863,0.24550000000000002,3.8707931035,0.023,-0.0045000000000000005,0.0234360833,3.84,0.25,3.8481294157
2019-05-12 20:30:00,3.803,0.216,3.8091291656,0.023,-0.004,0.0233452351,3.7800000000000002,0.22,3.786396704,3.753,0.216,3.7592106884,0.023,-0.004,0.0233452351,3.73,0.22,3.7364823029
2019-05-12 21:00:00,3.752,0.2165,3.7582411112000003,0.022,-0.0035,0.0222766694,3.73,0.22,3.7364823029,3.702,0.2165,3.7083252622,0.022,-0.0035,0.0222766694,3.68,0.22,3.6865702218000003
2019-05-12 21:30:00,3.802,0.41550000000000004,3.824636486,0.022,-0.0045000000000000005,0.022455511600000002,3.7800000000000002,0.42,3.803261758,3.802,0.41550000000000004,3.824636486,0.022,-0.0045000000000000005,0.022455511600000002,3.7800000000000002,0.42,3.803261758
2019-05-12 22:00:00,3.7025,0.215,3.7087371503,0.022500000000000003,-0.005,0.0230488611,3.68,0.22,3.6865702218000003,3.6625,0.215,3.6688051529,0.022500000000000003,-0.005,0.0230488611,3.64,0.22,3.6466422912
2019-05-12 22:30:00,3.4835000000000003,0.186,3.4884621612,0.0235,-0.004,0.0238379949,3.46,0.19,3.4652128362,3.4435000000000002,0.186,3.4485197187,0.0235,-0.004,0.0238379949,3.42,0.19,3.4252737117
2019-05-12 23:00:00,3.2045,0.1855,3.209864561,0.0245,-0.0045000000000000005,0.024909837400000003,3.18,0.19,3.1856710439,3.1645,0.1855,3.1699322548,0.0245,-0.0045000000000000005,0.024909837400000003,3.14,0.19,3.1457431554
2019-05-12 23:30:00,2.8955,0.586,2.9542031498,0.025500000000000002,-0.004,0.025811819000000003,2.87,0.59,2.9300170648,2.9255,0.586,2.9836129524,0.025500000000000002,-0.004,0.025811819000000003,2.9,0.59,2.9594087247000003
2019-05-13 00:00:00,2.7335000000000003,0.7655000000000001,2.8386638582,0.0235,-0.0045000000000000005,0.0239269722,2.71,0.77,2.8172681803,2.7835,0.7655000000000001,2.8868429988,0.0235,-0.0045000000000000005,0.0239269722,2.76,0.77,2.8653970057
2019-05-13 00:30:00,2.673,0.155,2.6774902427000002,0.023,-0.005,0.0235372046,2.65,0.16,2.6548257947,2.633,0.155,2.6375583406,0.023,-0.005,0.0235372046,2.61,0.16,2.6148996157
2019-05-13 01:00:00,2.6165000000000003,0.1555,2.6211166514,0.026500000000000003,-0.0045000000000000005,0.0268793601,2.59,0.16,2.5949373788,2.5765000000000002,0.1555,2.5811881954,0.026500000000000003,-0.0045000000000000005,0.0268793601,2.55,0.16,2.5550146771
2019-05-13 01:30:00,2.7325,0.153,2.736780088,0.022500000000000003,-0.007,0.023563743300000002,2.71,0.16,2.7147191383,2.6925,0.153,2.6968435717,0.022500000000000003,-0.007,0.023563743300000002,2.67,0.16,2.6747897114
2019-05-13 02:00:00,2.916,0.1545,2.9200901099000003,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.89,0.16,2.8944256771,2.876,0.1545,2.8801469147,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.85,0.16,2.8544876948
