Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 02:30:00,2.9125,0.153,2.9165159437,0.022500000000000003,-0.007,0.023563743300000002,2.89,0.16,2.8944256771,2.8725,0.153,2.8765717877,0.022500000000000003,-0.007,0.023563743300000002,2.85,0.16,2.8544876948
2019-05-13 03:00:00,2.8455,0.1535,2.8496372576,0.025500000000000002,-0.006500000000000001,0.0263153947,2.8200000000000003,0.16,2.82453536,2.8055,0.1535,2.809696158,0.025500000000000002,-0.006500000000000001,0.0263153947,2.7800000000000002,0.16,2.7846005099
2019-05-13 03:30:00,2.802,0.153,2.8061740858,0.022,-0.007,0.023086792800000002,2.7800000000000002,0.16,2.7846005099,2.762,0.153,2.7662344441,0.022,-0.007,0.023086792800000002,2.74,0.16,2.7446675573
2019-05-13 04:00:00,2.726,0.1535,2.7303183422,0.026000000000000002,-0.006500000000000001,0.0268001866,2.7,0.16,2.7047365861,2.686,0.1535,2.6903825471,0.026000000000000002,-0.006500000000000001,0.0268001866,2.66,0.16,2.6648076854
2019-05-13 04:30:00,2.6935000000000002,0.1515,2.6977573093,0.0235,-0.0085,0.024989998000000003,2.67,0.16,2.6747897114,2.6635,0.1515,2.667805184,0.0235,-0.0085,0.024989998000000003,2.64,0.16,2.6448440408
2019-05-13 05:00:00,2.694,0.1545,2.6984266249,0.024,-0.0055000000000000005,0.024622144500000002,2.67,0.16,2.6747897114,2.664,0.1545,2.6684763911,0.024,-0.0055000000000000005,0.024622144500000002,2.64,0.16,2.6448440408
2019-05-13 05:30:00,2.7845,0.1515,2.7886183855,0.0245,-0.0085,0.025932605,2.76,0.16,2.7646337913,2.7445,0.1515,2.7486783188,0.0245,-0.0085,0.025932605,2.7199999999999998,0.16,2.7247018185
2019-05-13 06:00:00,2.8925,0.153,2.8965436731,0.022500000000000003,-0.007,0.023563743300000002,2.87,0.16,2.8744564704,2.8625,0.153,2.8665859921,0.022500000000000003,-0.007,0.023563743300000002,2.84,0.16,2.8445034716
2019-05-13 06:30:00,3.2455,0.24350000000000002,3.2546217137999998,0.025500000000000002,-0.006500000000000001,0.0263153947,3.22,0.25,3.2296903876,3.2055,0.24350000000000002,3.2147352146,0.025500000000000002,-0.006500000000000001,0.0263153947,3.18,0.25,3.1898119067
2019-05-13 07:00:00,3.5495,0.482,3.5820768068,0.029500000000000002,-0.008,0.030565503400000003,3.52,0.49,3.5539414739,3.5395,0.482,3.5721680042,0.029500000000000002,-0.008,0.030565503400000003,3.51,0.49,3.5440372459000002
2019-05-13 07:30:00,3.938,0.463,3.9651245882,0.038,-0.007,0.0386393582,3.9,0.47000000000000003,3.9282184257,3.898,0.463,3.9254009986,0.038,-0.007,0.0386393582,3.86,0.47000000000000003,3.8885087116
2019-05-13 08:00:00,4.205,0.5515,4.2410113475,0.045,-0.0085,0.0457957422,4.16,0.56,4.1975230792,4.145,0.5515,4.1815280999,0.045,-0.0085,0.0457957422,4.1,0.56,4.1380671817
2019-05-13 08:30:00,4.264,0.631,4.3104358248,0.054,-0.009000000000000001,0.0547448628,4.21,0.64,4.2583682321,4.214,0.631,4.2609807556,0.054,-0.009000000000000001,0.0547448628,4.16,0.64,4.2089428601
2019-05-13 09:00:00,4.099,0.632,4.1474359549,0.069,-0.008,0.0694622199,4.03,0.64,4.08050242,4.049,0.632,4.0980269643,0.069,-0.008,0.0694622199,3.98,0.64,4.0311288741
2019-05-13 09:30:00,4.006,0.6305000000000001,4.0553133356,0.076,-0.0095,0.0765914486,3.93,0.64,3.9817709628,3.966,0.6305000000000001,4.0158045582,0.076,-0.0095,0.0765914486,3.89,0.64,3.9422962852000003
2019-05-13 10:00:00,3.9245,0.652,3.9782916246,0.0845,-0.008,0.08487785340000001,3.84,0.66,3.8963059427999998,3.8745000000000003,0.652,3.9289762343,0.0845,-0.008,0.08487785340000001,3.79,0.66,3.8470378215
2019-05-13 10:30:00,3.773,0.611,3.8221525349,0.093,-0.009000000000000001,0.093434469,3.68,0.62,3.7318628056,3.723,0.611,3.772803997,0.093,-0.009000000000000001,0.093434469,3.63,0.62,3.6825670394000003
2019-05-13 11:00:00,3.6805,0.612,3.7310352786000003,0.1005,-0.008,0.1008179052,3.58,0.62,3.6332905196,3.6405000000000003,0.612,3.6915828922,0.1005,-0.008,0.1008179052,3.54,0.62,3.5938836932
2019-05-13 11:30:00,3.646,0.7010000000000001,3.7127775317,0.106,-0.009000000000000001,0.1063813893,3.54,0.71,3.6104985805,3.596,0.7010000000000001,3.6636889879,0.106,-0.009000000000000001,0.1063813893,3.49,0.71,3.5614884529
2019-05-13 12:00:00,3.5300000000000002,0.651,3.5895265705,0.11,-0.009000000000000001,0.1103675677,3.42,0.66,3.4831020657,3.48,0.651,3.5403673538,0.11,-0.009000000000000001,0.1103675677,3.37,0.66,3.4340209667
2019-05-13 12:30:00,3.5945,0.7005,3.6621210384,0.10450000000000001,-0.0095,0.10493092970000001,3.49,0.71,3.5614884529,3.5445,0.7005,3.6130569467,0.10450000000000001,-0.0095,0.10493092970000001,3.44,0.71,3.5125062278
2019-05-13 13:00:00,3.542,0.739,3.6182709959,0.112,-0.011,0.11253888220000001,3.43,0.75,3.511039732,3.492,0.739,3.5693395748,0.112,-0.011,0.11253888220000001,3.38,0.75,3.4622102767
2019-05-13 13:30:00,3.5425,0.758,3.6226882629,0.1125,-0.012,0.11313818980000001,3.43,0.77,3.5153662683,3.4925,0.758,3.5738103265,0.1125,-0.012,0.11313818980000001,3.38,0.77,3.4665977557
2019-05-13 14:00:00,3.466,0.6975,3.5354861404999998,0.106,-0.0125,0.1067344836,3.36,0.71,3.4341956846,3.426,0.6975,3.4962812029,0.106,-0.0125,0.1067344836,3.32,0.71,3.3950699551
2019-05-13 14:30:00,3.444,0.737,3.5219745882,0.10400000000000001,-0.013000000000000001,0.1048093507,3.34,0.75,3.4231710445,3.394,0.737,3.4730973208,0.10400000000000001,-0.013000000000000001,0.1048093507,3.29,0.75,3.374403651
2019-05-13 15:00:00,3.419,0.6980000000000001,3.4895221736,0.099,-0.012,0.0997246208,3.32,0.71,3.3950699551,3.3689999999999998,0.6980000000000001,3.4405471949,0.099,-0.012,0.0997246208,3.27,0.71,3.3461918654
2019-05-13 15:30:00,3.3565,0.679,3.4244902175,0.0965,-0.011,0.0971249196,3.26,0.6900000000000001,3.3322214812,3.3165,0.679,3.3852936726,0.0965,-0.011,0.0971249196,3.22,0.6900000000000001,3.2930988446000002
2019-05-13 16:00:00,3.4195,0.599,3.4715675494,0.08950000000000001,-0.011,0.090173444,3.33,0.61,3.3854098718,3.3795,0.599,3.4321744201,0.08950000000000001,-0.011,0.090173444,3.29,0.61,3.3460723244
2019-05-13 16:30:00,3.6125,0.708,3.6812253734000002,0.0825,-0.012,0.0833681594,3.5300000000000002,0.72,3.6026795583,3.5925000000000002,0.708,3.6616007770000003,0.0825,-0.012,0.0833681594,3.51,0.72,3.5830852627
2019-05-13 17:00:00,3.875,0.6175,3.9238923596,0.065,-0.0125,0.06619101150000001,3.81,0.63,3.8617353612,3.835,0.6175,3.8843958668000003,0.065,-0.0125,0.06619101150000001,3.77,0.63,3.8222768084
2019-05-13 17:30:00,3.8685,0.5315,3.9048411619000003,0.0585,-0.0085,0.059114296100000005,3.81,0.54,3.848077442,3.8285,0.5315,3.8652172643,0.0585,-0.0085,0.059114296100000005,3.77,0.54,3.808477386
2019-05-13 18:00:00,3.886,0.4365,3.9104383706,0.046,-0.0135,0.0479400668,3.84,0.45,3.8662772792,3.836,0.4365,3.8607548808,0.046,-0.0135,0.0479400668,3.79,0.45,3.8166215427
2019-05-13 18:30:00,3.982,0.40850000000000003,4.0028984811,0.042,-0.0115,0.0435459527,3.94,0.42,3.9623225511999998,3.942,0.40850000000000003,3.9631094169,0.042,-0.0115,0.0435459527,3.9,0.42,3.9225501909
2019-05-13 19:00:00,4.104,0.41050000000000003,4.1244789065,0.034,-0.0095,0.0353022662,4.07,0.42,4.0916133737,4.044,0.41050000000000003,4.0647812057,0.034,-0.0095,0.0353022662,4.01,0.42,4.0319350193
2019-05-13 19:30:00,4.0445,0.3725,4.0616174734,0.0245,-0.007500000000000001,0.025622256000000003,4.02,0.38,4.0379202568,3.9945,0.3725,4.0118308165,0.0245,-0.007500000000000001,0.025622256000000003,3.9699999999999998,0.38,3.9881449322
2019-05-13 20:00:00,3.963,0.3345,3.9770918081,0.023,-0.0055000000000000005,0.023648467200000002,3.94,0.34,3.954642841,3.903,0.3345,3.9173076532,0.023,-0.0055000000000000005,0.023648467200000002,3.88,0.34,3.8948684188
2019-05-13 20:30:00,3.892,0.295,3.903163973,0.022,-0.005,0.0225610283,3.87,0.30000000000000004,3.8816104905,3.842,0.295,3.8533088379000002,0.022,-0.005,0.0225610283,3.8200000000000003,0.30000000000000004,3.8317619968
2019-05-13 21:00:00,3.842,0.29450000000000004,3.8532705913000003,0.022,-0.0055000000000000005,0.0226770809,3.8200000000000003,0.30000000000000004,3.8317619968,3.792,0.29450000000000004,3.8034187582000003,0.022,-0.0055000000000000005,0.0226770809,3.77,0.30000000000000004,3.7819175031
2019-05-13 21:30:00,3.8425000000000002,0.294,3.8537309519000003,0.022500000000000003,-0.006,0.023286262000000002,3.8200000000000003,0.30000000000000004,3.8317619968,3.7925,0.294,3.8038785798,0.022500000000000003,-0.006,0.023286262000000002,3.77,0.30000000000000004,3.7819175031
2019-05-13 22:00:00,3.7325,0.2535,3.7410985686,0.022500000000000003,-0.006500000000000001,0.0234200769,3.71,0.26,3.7190993533,3.6925,0.2535,3.7011914973,0.022500000000000003,-0.006500000000000001,0.0234200769,3.67,0.26,3.6791982822
2019-05-13 22:30:00,3.472,0.5135000000000001,3.5097672643999998,0.022,-0.006500000000000001,0.0229401395,3.45,0.52,3.4889683289,3.472,0.5135000000000001,3.5097672643999998,0.022,-0.006500000000000001,0.0229401395,3.45,0.52,3.4889683289
2019-05-13 23:00:00,3.122,0.9440000000000001,3.261597768,0.022,-0.006,0.0228035085,3.1,0.9500000000000001,3.2422985673999998,3.212,0.9440000000000001,3.3478470694,0.022,-0.006,0.0228035085,3.19,0.9500000000000001,3.3284530942
2019-05-13 23:30:00,2.882,0.9435,3.0325098928,0.022,-0.006500000000000001,0.0229401395,2.86,0.9500000000000001,3.0136522693,2.9619999999999997,0.9435,3.1086389707,0.022,-0.006500000000000001,0.0229401395,2.94,0.9500000000000001,3.0896763585
2019-05-14 00:00:00,2.7125,0.9435,2.8719067708,0.022500000000000003,-0.006500000000000001,0.0234200769,2.69,0.9500000000000001,2.8528231631,2.7925,0.9435,2.9475835018,0.022500000000000003,-0.006500000000000001,0.0234200769,2.77,0.9500000000000001,2.9283783909
2019-05-14 00:30:00,2.6029999999999998,0.9435,2.7687183407,0.023,-0.006500000000000001,0.023900836800000002,2.58,0.9500000000000001,2.7493453766,2.683,0.9435,2.8440606972999998,0.023,-0.006500000000000001,0.023900836800000002,2.66,0.9500000000000001,2.824553062
2019-05-14 01:00:00,2.5315,0.9435,2.7016077621,0.021500000000000002,-0.006500000000000001,0.0224610774,2.51,0.9500000000000001,2.6837660107,2.6215,0.9435,2.7861181777,0.021500000000000002,-0.006500000000000001,0.0224610774,2.6,0.9500000000000001,2.7681221071
2019-05-14 01:30:00,2.643,0.9145000000000001,2.7967408263999998,0.023,-0.0055000000000000005,0.023648467200000002,2.62,0.92,2.7768327281,2.723,0.9145000000000001,2.8724622278,0.023,-0.0055000000000000005,0.023648467200000002,2.7,0.92,2.8524375540999998
2019-05-14 02:00:00,2.7720000000000002,0.9135000000000001,2.918641165,0.022,-0.006500000000000001,0.0229401395,2.75,0.92,2.8998103386,2.872,0.9135000000000001,3.0137793964,0.022,-0.006500000000000001,0.0229401395,2.85,0.92,2.9948121811
2019-05-14 02:30:00,2.7720000000000002,0.9155000000000001,2.9192677592000003,0.022,-0.0045000000000000005,0.022455511600000002,2.75,0.92,2.8998103386,2.872,0.9155000000000001,3.0143862145,0.022,-0.0045000000000000005,0.022455511600000002,2.85,0.92,2.9948121811
2019-05-14 03:00:00,2.7720000000000002,0.4035,2.8012133532,0.022,-0.006500000000000001,0.0229401395,2.75,0.41000000000000003,2.7803956553,2.762,0.4035,2.7913180131,0.022,-0.006500000000000001,0.0229401395,2.74,0.41000000000000003,2.7705053691
2019-05-14 03:30:00,2.7425,0.155,2.7468766354,0.022500000000000003,-0.005,0.0230488611,2.7199999999999998,0.16,2.7247018185,2.7125,0.155,2.7169249622000002,0.022500000000000003,-0.005,0.0230488611,2.69,0.16,2.6947541632
2019-05-14 04:00:00,2.6915,0.1545,2.6959307298,0.021500000000000002,-0.0055000000000000005,0.022192341,2.67,0.16,2.6747897114,2.6615,0.1545,2.6659805888,0.021500000000000002,-0.0055000000000000005,0.022192341,2.64,0.16,2.6448440408
2019-05-14 04:30:00,2.6325000000000003,0.1555,2.6370886409,0.022500000000000003,-0.0045000000000000005,0.0229455878,2.61,0.16,2.6148996157,2.5925000000000002,0.1555,2.5971593136,0.022500000000000003,-0.0045000000000000005,0.0229455878,2.5700000000000003,0.16,2.574975728
2019-05-14 05:00:00,2.6310000000000002,0.1255,2.6339915053,0.021,-0.0045000000000000005,0.0214767316,2.61,0.13,2.6132355424,2.591,0.1255,2.5940376347000003,0.021,-0.0045000000000000005,0.0214767316,2.5700000000000003,0.13,2.5732858372000003
2019-05-14 05:30:00,2.693,0.1255,2.6959227085,0.023,-0.0045000000000000005,0.0234360833,2.67,0.13,2.6731629206000003,2.643,0.1255,2.6459779383,0.023,-0.0045000000000000005,0.0234360833,2.62,0.13,2.6232232081999998
2019-05-14 06:00:00,2.842,0.146,2.8457477049,0.022,-0.004,0.0223606798,2.8200000000000003,0.15,2.8239865439000003,2.802,0.146,2.8058011334,0.022,-0.004,0.0223606798,2.7800000000000002,0.15,2.7840438215
2019-05-14 06:30:00,3.191,0.1865,3.1964454086,0.021,-0.0035,0.0212896689,3.17,0.19,3.1756889016,3.151,0.1865,3.1565144147,0.021,-0.0035,0.0212896689,3.13,0.19,3.1357614705
2019-05-14 07:00:00,3.4465,0.685,3.5139133811,0.026500000000000003,-0.005,0.0269675731,3.42,0.6900000000000001,3.4889110049,3.4665,0.685,3.533531838,0.026500000000000003,-0.005,0.0269675731,3.44,0.6900000000000001,3.5085182057
2019-05-14 07:30:00,3.733,0.5655,3.7755899208,0.033,-0.0045000000000000005,0.033305405,3.7,0.5700000000000001,3.7436479535,3.733,0.5655,3.7755899208,0.033,-0.0045000000000000005,0.033305405,3.7,0.5700000000000001,3.7436479535
2019-05-14 08:00:00,3.912,0.3845,3.9308503215,0.042,-0.0055000000000000005,0.0423585883,3.87,0.39,3.889601522,3.862,0.3845,3.8810931772,0.042,-0.0055000000000000005,0.0423585883,3.8200000000000003,0.39,3.8398567681999998
2019-05-14 08:30:00,3.9530000000000003,0.455,3.9790996469,0.053,-0.005,0.0532353266,3.9,0.46,3.9270345046,3.903,0.455,3.9294317655,0.053,-0.005,0.0532353266,3.85,0.46,3.8773831381
2019-05-14 09:00:00,3.834,0.47450000000000003,3.8632507361,0.064,-0.0055000000000000005,0.06423589340000001,3.77,0.48,3.8004341857,3.794,0.47450000000000003,3.8235567539,0.064,-0.0055000000000000005,0.06423589340000001,3.73,0.48,3.7607579023
2019-05-14 09:30:00,3.7345,0.47350000000000003,3.7643980262000003,0.0745,-0.006500000000000001,0.0747830195,3.66,0.48,3.6913412197,3.6845,0.47350000000000003,3.7148004656999998,0.0745,-0.006500000000000001,0.0747830195,3.61,0.48,3.6417715469000003
2019-05-14 10:00:00,3.6345,0.5045000000000001,3.6693474215,0.0845,-0.0055000000000000005,0.0846788049,3.55,0.51,3.5864467095,3.5945,0.5045000000000001,3.6297314639,0.0845,-0.0055000000000000005,0.0846788049,3.51,0.51,3.5468577643
2019-05-14 10:30:00,3.578,0.5415,3.6187437392,0.088,-0.0085,0.08840955830000001,3.49,0.55,3.5330723174000003,3.5380000000000003,0.5415,3.5791991073,0.088,-0.0085,0.08840955830000001,3.45,0.55,3.4935655139
2019-05-14 11:00:00,3.495,0.543,3.5369300248,0.095,-0.007,0.09525754560000001,3.4,0.55,3.4441980199,3.455,0.543,3.4974096128,0.095,-0.007,0.09525754560000001,3.36,0.55,3.4047173157
2019-05-14 11:30:00,3.3805,0.5125000000000001,3.4191280321,0.1005,-0.007500000000000001,0.1007794622,3.2800000000000002,0.52,3.3209637156,3.3305,0.5125000000000001,3.3697012479,0.1005,-0.007500000000000001,0.1007794622,3.23,0.52,3.2715898276
2019-05-14 12:00:00,3.3,0.47950000000000004,3.3346544424,0.1,-0.0105,0.1005497389,3.2,0.49,3.2372982563,3.26,0.47950000000000004,3.2950751509,0.1,-0.0105,0.1005497389,3.16,0.49,3.1977648444
2019-05-14 12:30:00,3.329,0.529,3.370768755,0.099,-0.011,0.0996092365,3.23,0.54,3.2748282398,3.289,0.529,3.3312703283,0.099,-0.011,0.0996092365,3.19,0.54,3.2353825122
2019-05-14 13:00:00,3.3375,0.5305,3.3793988371,0.1075,-0.0095,0.10791895110000001,3.23,0.54,3.2748282398,3.2975,0.5305,3.3399006722,0.1075,-0.0095,0.10791895110000001,3.19,0.54,3.2353825122
2019-05-14 13:30:00,3.309,0.6005,3.363046424,0.109,-0.0095,0.1094132076,3.2,0.61,3.257621832,3.259,0.6005,3.3138619842,0.109,-0.0095,0.1094132076,3.15,0.61,3.208519908
2019-05-14 14:00:00,3.173,1.2925,3.4261472896000003,0.10300000000000001,-0.007500000000000001,0.10327269730000001,3.07,1.3,3.3339016182,3.253,1.2925,3.5003664451,0.10300000000000001,-0.007500000000000001,0.10327269730000001,3.15,1.3,3.4077118423
2019-05-14 14:30:00,3.1275,1.29,3.3830986167,0.0975,-0.01,0.0980114789,3.03,1.3,3.2971047906,3.2175,1.29,3.4664688445,0.0975,-0.01,0.0980114789,3.12,1.3,3.38
2019-05-14 15:00:00,3.075,1.251,3.3197328206,0.095,-0.009000000000000001,0.0954253635,2.98,1.26,3.2354288742,3.155,1.251,3.3939690629,0.095,-0.009000000000000001,0.0954253635,3.06,1.26,3.309259736
2019-05-14 15:30:00,3.069,1.2469999999999999,3.3126681089,0.089,-0.013000000000000001,0.0899444273,2.98,1.26,3.2354288742,3.149,1.2469999999999999,3.3869174776,0.089,-0.013000000000000001,0.0899444273,3.06,1.26,3.309259736
2019-05-14 16:00:00,3.1435,1.2185,3.3713994869,0.0835,-0.0115,0.0842881961,3.06,1.23,3.2979539111,3.2335,1.2185,3.4554687815,0.0835,-0.0115,0.0842881961,3.15,1.23,3.3816268274
2019-05-14 16:30:00,3.3165,1.2185,3.5332583403999998,0.0765,-0.0115,0.0773595502,3.24,1.23,3.4656168282,3.4065,1.2185,3.6178701607,0.0765,-0.0115,0.0773595502,3.33,1.23,3.5499014071
2019-05-14 17:00:00,3.517,1.2185,3.7221003814999998,0.067,-0.0115,0.0679797764,3.45,1.23,3.6627039192,3.607,1.2185,3.8072550808,0.067,-0.0115,0.0679797764,3.54,1.23,3.7475992315
2019-05-14 17:30:00,3.6285,1.218,3.8274712605000003,0.0585,-0.012,0.059718087700000005,3.5700000000000003,1.23,3.7759502115,3.7185,1.218,3.9128974239,0.0585,-0.012,0.059718087700000005,3.66,1.23,3.8611526776
2019-05-14 18:00:00,3.716,1.196,3.9037254002,0.046,-0.014,0.048083261100000003,3.67,1.21,3.864324003,3.816,1.196,3.9990338833,0.046,-0.014,0.048083261100000003,3.77,1.21,3.9594191493
2019-05-14 18:30:00,3.847,1.149,4.0149234115,0.037,-0.011,0.0386005181,3.81,1.16,3.9826749805,3.9370000000000003,1.149,4.1012400564,0.037,-0.011,0.0386005181,3.9,1.16,4.0688573335000005
2019-05-14 19:00:00,3.9385,1.1505,4.1031003522,0.0285,-0.0095,0.0300416378,3.91,1.16,4.0784433305,4.0285,1.1505,4.1895659083,0.0285,-0.0095,0.0300416378,4.0,1.16,4.1648049174
2019-05-14 19:30:00,3.9335,0.5835,3.9765430338,0.0235,-0.006500000000000001,0.0243823707,3.91,0.59,3.9542635218,3.9435000000000002,0.5835,3.9864350616,0.0235,-0.006500000000000001,0.0243823707,3.92,0.59,3.9641518639
2019-05-14 20:00:00,3.932,0.334,3.9461601589,0.022,-0.006,0.0228035085,3.91,0.34,3.9247547694,3.882,0.334,3.8963418741,0.022,-0.006,0.0228035085,3.86,0.34,3.8749451609000003
2019-05-14 20:30:00,3.9005,0.3045,3.9123676335,0.0205,-0.0055000000000000005,0.021224985300000002,3.88,0.31,3.8923643201,3.8405,0.3045,3.8525524656,0.0205,-0.0055000000000000005,0.021224985300000002,3.8200000000000003,0.31,3.8325578926
2019-05-14 21:00:00,3.8705,0.3045,3.8824593366,0.0205,-0.0055000000000000005,0.021224985300000002,3.85,0.31,3.8624603558,3.8205,0.3045,3.8326153603,0.0205,-0.0055000000000000005,0.021224985300000002,3.8,0.31,3.8126237685
2019-05-14 21:30:00,3.871,0.304,3.8829186187999998,0.021,-0.006,0.0218403297,3.85,0.31,3.8624603558,3.821,0.304,3.8330740927,0.021,-0.006,0.0218403297,3.8,0.31,3.8126237685
2019-05-14 22:00:00,3.711,0.304,3.7234308104,0.021,-0.006,0.0218403297,3.69,0.31,3.7029987848,3.661,0.304,3.6736000054,0.021,-0.006,0.0218403297,3.64,0.31,3.6531766998
2019-05-14 22:30:00,3.521,0.264,3.5308833172,0.021,-0.006,0.0218403297,3.5,0.27,3.5103988377,3.461,0.264,3.4710541625999998,0.021,-0.006,0.0218403297,3.44,0.27,3.4505796614
2019-05-14 23:00:00,3.221,0.263,3.2317193566,0.021,-0.007,0.0221359436,3.2,0.27,3.211370424,3.171,0.263,3.1818878044,0.021,-0.007,0.0221359436,3.15,0.27,3.1615502526
2019-05-14 23:30:00,2.9515000000000002,0.21350000000000002,2.9592118038,0.021500000000000002,-0.006500000000000001,0.0224610774,2.93,0.22,2.9382477772,2.9115,0.21350000000000002,2.9193174716,0.021500000000000002,-0.006500000000000001,0.0224610774,2.89,0.22,2.8983616061
2019-05-15 00:00:00,2.7815000000000003,0.29350000000000004,2.7969419908,0.021500000000000002,-0.006500000000000001,0.0224610774,2.76,0.30000000000000004,2.7762564723,2.7515,0.29350000000000004,2.7671094124,0.021500000000000002,-0.006500000000000001,0.0224610774,2.73,0.30000000000000004,2.7464340516
2019-05-15 00:30:00,2.5605,0.9535,2.7322742359000003,0.0205,-0.006500000000000001,0.0215058132,2.54,0.96,2.7153636957,2.6405000000000003,0.9535,2.8073835684,0.0205,-0.006500000000000001,0.0215058132,2.62,0.96,2.7903404810000003
2019-05-15 01:00:00,2.5105,0.9540000000000001,2.6856519227,0.0205,-0.006,0.0213600094,2.49,0.96,2.6686513447999998,2.5905,0.9540000000000001,2.7605807813,0.0205,-0.006,0.0213600094,2.5700000000000003,0.96,2.7434467372
2019-05-15 01:30:00,2.632,0.9540000000000001,2.7995606798,0.022,-0.006,0.0228035085,2.61,0.96,2.780953074,2.702,0.9540000000000001,2.865470293,0.022,-0.006,0.0228035085,2.68,0.96,2.8467525358
2019-05-15 02:00:00,2.7805,0.9540000000000001,2.9396081797,0.0205,-0.006,0.0213600094,2.76,0.96,2.9221909589,2.8705,0.9540000000000001,3.0248778901,0.0205,-0.006,0.0213600094,2.85,0.96,3.0073410182
2019-05-15 02:30:00,2.7515,0.9545,2.9123568634,0.021500000000000002,-0.0055000000000000005,0.022192341,2.73,0.96,2.8938728376,2.8215,0.9545,2.9785789397,0.021500000000000002,-0.0055000000000000005,0.022192341,2.8,0.96,2.96
2019-05-15 03:00:00,2.6805,0.514,2.7293362288000003,0.0205,-0.006,0.0213600094,2.66,0.52,2.7103505308,2.7105,0.514,2.7588052215000003,0.0205,-0.006,0.0213600094,2.69,0.52,2.7397992627
2019-05-15 03:30:00,2.6615,0.14450000000000002,2.6654197606,0.021500000000000002,-0.0055000000000000005,0.022192341,2.64,0.15,2.6442579299,2.6215,0.14450000000000002,2.62547948,0.021500000000000002,-0.0055000000000000005,0.022192341,2.6,0.15,2.6043233286
2019-05-15 04:00:00,2.6305,0.14400000000000002,2.6344385075,0.0205,-0.006,0.0213600094,2.61,0.15,2.6143067915,2.5905,0.14400000000000002,2.5944992291,0.0205,-0.006,0.0213600094,2.5700000000000003,0.15,2.5743737102
2019-05-15 04:30:00,2.6315,0.14450000000000002,2.6354643803,0.021500000000000002,-0.0055000000000000005,0.022192341,2.61,0.15,2.6143067915,2.5915,0.14450000000000002,2.5955254767,0.021500000000000002,-0.0055000000000000005,0.022192341,2.5700000000000003,0.15,2.5743737102
2019-05-15 05:00:00,2.63,0.14400000000000002,2.6339392552,0.02,-0.006,0.020880613000000003,2.61,0.15,2.6143067915,2.59,0.14400000000000002,2.594,0.02,-0.006,0.020880613000000003,2.5700000000000003,0.15,2.5743737102
2019-05-15 05:30:00,2.6915,0.14450000000000002,2.6953761333,0.021500000000000002,-0.0055000000000000005,0.022192341,2.67,0.15,2.6742101637999998,2.6515,0.14450000000000002,2.6554345219,0.021500000000000002,-0.0055000000000000005,0.022192341,2.63,0.15,2.6342740936
2019-05-15 06:00:00,2.811,0.17500000000000002,2.8164420818,0.021,-0.005,0.0215870331,2.79,0.18,2.7958004221,2.771,0.17500000000000002,2.7765204842999998,0.021,-0.005,0.0215870331,2.75,0.18,2.755884613
2019-05-15 06:30:00,3.1605,0.28350000000000003,3.1731896414,0.0205,-0.006500000000000001,0.0215058132,3.14,0.29,3.1533632839,3.1305,0.28350000000000003,3.1433107546,0.0205,-0.006500000000000001,0.0215058132,3.11,0.29,3.123491636
2019-05-15 07:00:00,3.5355,0.3645,3.5542397921,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.51,0.37,3.5294475488,3.4855,0.3645,3.5045071693,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.46,0.37,3.4797270008
2019-05-15 07:30:00,3.8529999999999998,0.47450000000000003,3.8821075784,0.033,-0.0055000000000000005,0.0334551939,3.8200000000000003,0.48,3.8500389608,3.803,0.47450000000000003,3.8324873451,0.033,-0.0055000000000000005,0.0334551939,3.77,0.48,3.8004341857
2019-05-15 08:00:00,4.0095,0.5035000000000001,4.040990287,0.0395,-0.006500000000000001,0.0400312378,3.9699999999999998,0.51,4.0026241392,3.9595000000000002,0.5035000000000001,3.9913847848,0.0395,-0.006500000000000001,0.0400312378,3.92,0.51,3.9530368073
2019-05-15 08:30:00,3.9450000000000003,0.544,3.9823311013,0.055,-0.006,0.055326304800000004,3.89,0.55,3.9286893489,3.895,0.544,3.9328057415,0.055,-0.006,0.055326304800000004,3.84,0.55,3.8791880594
2019-05-15 09:00:00,3.7705,0.5650000000000001,3.8125969168,0.060500000000000005,-0.005,0.06070626,3.71,0.5700000000000001,3.7535316703,3.7205,0.5650000000000001,3.7631562883000003,0.060500000000000005,-0.005,0.06070626,3.66,0.5700000000000001,3.7041193285
2019-05-15 09:30:00,3.31,0.5145000000000001,3.3497477890000003,0.07,-0.0055000000000000005,0.070215739,3.24,0.52,3.2814630882999998,3.26,0.5145000000000001,3.3003500193,0.07,-0.0055000000000000005,0.070215739,3.19,0.52,3.2321045775
2019-05-15 10:00:00,3.1815,0.5345,3.2260862512,0.0815,-0.0055000000000000005,0.081685372,3.1,0.54,3.1466807909,3.1415,0.5345,3.186645964,0.0815,-0.0055000000000000005,0.081685372,3.06,0.54,3.1072817703
2019-05-15 10:30:00,3.1015,0.5730000000000001,3.1539865647,0.0915,-0.007,0.09176736890000001,3.01,0.58,3.0653711031,3.0615,0.5730000000000001,3.1146606958,0.0915,-0.007,0.09176736890000001,2.9699999999999998,0.58,3.0261031047
2019-05-15 11:00:00,3.036,0.6035,3.0954011452,0.096,-0.006500000000000001,0.09621980050000001,2.94,0.61,3.0026155265,2.996,0.6035,3.0561787006,0.096,-0.006500000000000001,0.09621980050000001,2.9,0.61,2.9634608147
2019-05-15 11:30:00,2.9525,0.5545,3.0041182567,0.10250000000000001,-0.0055000000000000005,0.1026474549,2.85,0.56,2.904496514,2.9125,0.5545,2.9648147497,0.10250000000000001,-0.0055000000000000005,0.1026474549,2.81,0.56,2.8652574055
2019-05-15 12:00:00,2.907,0.553,2.9591312914000003,0.107,-0.007,0.10722872750000001,2.8,0.56,2.8554509276,2.867,0.553,2.9198455439,0.107,-0.007,0.10722872750000001,2.76,0.56,2.8162386263
2019-05-15 12:30:00,2.8245,0.5225000000000001,2.8724217135,0.10450000000000001,-0.007500000000000001,0.10476879310000001,2.7199999999999998,0.53,2.7711549938999998,2.7745,0.5225000000000001,2.8232705326,0.10450000000000001,-0.007500000000000001,0.10476879310000001,2.67,0.53,2.7220947816
2019-05-15 13:00:00,2.8965,0.6015,2.9582958777,0.10650000000000001,-0.0085,0.1068386634,2.79,0.61,2.8559061609,2.8565,0.6015,2.919142768,0.10650000000000001,-0.0085,0.1068386634,2.75,0.61,2.8168422036000003
2019-05-15 13:30:00,2.8915,0.551,2.9435307456,0.1015,-0.009000000000000001,0.1018982335,2.79,0.56,2.8456457967,2.8515,0.551,2.9042474499,0.1015,-0.009000000000000001,0.1018982335,2.75,0.56,2.8064390248
2019-05-15 14:00:00,2.862,0.608,2.9258687599,0.092,-0.012,0.092779308,2.77,0.62,2.8385383563,2.8120000000000003,0.608,2.8769789711,0.092,-0.012,0.092779308,2.7199999999999998,0.62,2.7897670154
2019-05-15 14:30:00,3.068,0.6695,3.140199715,0.078,-0.0105,0.07870355770000001,2.99,0.68,3.0663496213,3.018,0.6695,3.0913676989,0.078,-0.0105,0.07870355770000001,2.94,0.68,3.0176149522
2019-05-15 15:00:00,3.2525,0.652,3.3172066939000002,0.07250000000000001,-0.008,0.0729400439,3.18,0.66,3.2477684647,3.2025,0.652,3.2681967888,0.07250000000000001,-0.008,0.0729400439,3.13,0.66,3.1988279103
2019-05-15 15:30:00,3.6415,0.672,3.7029861261,0.061500000000000006,-0.008,0.062018142500000005,3.58,0.68,3.6440087815,3.5915,0.672,3.6538276163,0.061500000000000006,-0.008,0.062018142500000005,3.5300000000000002,0.68,3.5948991641
2019-05-15 16:00:00,3.7245,0.6725,3.7847267405,0.0545,-0.007500000000000001,0.0550136347,3.67,0.68,3.732465673,3.6645,0.6725,3.7256967805,0.0545,-0.007500000000000001,0.0550136347,3.61,0.68,3.6734860827
2019-05-15 16:30:00,3.8255,0.6505000000000001,3.8804124136,0.0555,-0.0095,0.0563071931,3.77,0.66,3.8273358881,3.7655000000000003,0.6505000000000001,3.8212747219,0.0555,-0.0095,0.0563071931,3.71,0.66,3.7682489302
2019-05-15 17:00:00,3.826,0.63,3.877521889,0.056,-0.01,0.0568858506,3.77,0.64,3.823937761,3.766,0.63,3.8183315728,0.056,-0.01,0.0568858506,3.71,0.64,3.7647974713
2019-05-15 17:30:00,3.9055,0.5385,3.9424500631,0.0455,-0.0115,0.0469308001,3.86,0.55,3.8989870479,3.8555,0.5385,3.8929246718,0.0455,-0.0115,0.0469308001,3.81,0.55,3.8494934732
2019-05-15 18:00:00,4.069,0.4425,4.0929900134,0.029,-0.007500000000000001,0.0299541316,4.04,0.45,4.0649846248,4.009,0.4425,4.0333469042,0.029,-0.007500000000000001,0.0299541316,3.98,0.45,4.0053589103
2019-05-15 18:30:00,4.1055,0.41100000000000003,4.1260212372,0.025500000000000002,-0.009000000000000001,0.0270416346,4.08,0.42,4.1015606786,4.0555,0.41100000000000003,4.0762729607,0.025500000000000002,-0.009000000000000001,0.0270416346,4.03,0.42,4.0518267485
2019-05-15 19:00:00,4.01,0.41200000000000003,4.0311095247,0.03,-0.008,0.0310483494,3.98,0.42,4.002099449,3.95,0.41200000000000003,3.9714284584,0.03,-0.008,0.0310483494,3.92,0.42,3.9424357952999998
2019-05-15 19:30:00,3.879,0.3715,3.8967490617,0.029,-0.0085,0.0302200265,3.85,0.38,3.8687077946,3.829,0.3715,3.8469797569,0.029,-0.0085,0.0302200265,3.8,0.38,3.818952736
2019-05-15 20:00:00,3.842,0.34450000000000003,3.8574141922000003,0.022,-0.0055000000000000005,0.0226770809,3.8200000000000003,0.35000000000000003,3.8360005214,3.792,0.34450000000000003,3.8076166102,0.022,-0.0055000000000000005,0.0226770809,3.77,0.35000000000000003,3.7862118271
2019-05-15 20:30:00,3.81,0.3435,3.8254532084,0.02,-0.006500000000000001,0.021029740800000002,3.79,0.35000000000000003,3.80612664,3.76,0.3435,3.7756578566,0.02,-0.006500000000000001,0.021029740800000002,3.74,0.35000000000000003,3.7563413050000003
2019-05-15 21:00:00,3.74,0.28350000000000003,3.7507295624,0.02,-0.006500000000000001,0.021029740800000002,3.7199999999999998,0.29,3.7312866414,3.69,0.28350000000000003,3.700874525,0.02,-0.006500000000000001,0.021029740800000002,3.67,0.29,3.6814399357000003
2019-05-15 21:30:00,3.7405,0.28300000000000003,3.7511903777,0.0205,-0.007,0.021662179,3.7199999999999998,0.29,3.7312866414,3.6905,0.28300000000000003,3.701334793,0.0205,-0.007,0.021662179,3.67,0.29,3.6814399357000003
2019-05-15 22:00:00,3.7105,0.28300000000000003,3.7212765619,0.0205,-0.007,0.021662179,3.69,0.29,3.7013781217,3.6505,0.28300000000000003,3.661453161,0.0205,-0.007,0.021662179,3.63,0.29,3.6415655974
2019-05-15 22:30:00,3.481,0.28300000000000003,3.4924847888,0.021,-0.007,0.0221359436,3.46,0.29,3.4721319099,3.431,0.28300000000000003,3.4426515943,0.021,-0.007,0.0221359436,3.41,0.29,3.422309162
2019-05-15 23:00:00,3.2105,0.253,3.2204532678,0.0205,-0.007,0.021662179,3.19,0.26,3.2005780728,3.1605,0.253,3.1706102331,0.0205,-0.007,0.021662179,3.14,0.26,3.1507459434
2019-05-15 23:30:00,2.9105,0.7025,2.9940802427,0.0205,-0.007500000000000001,0.021828880000000002,2.89,0.71,2.9759368273,2.9505,0.7025,3.0329781569,0.0205,-0.007500000000000001,0.021828880000000002,2.93,0.71,3.0147968422
2019-05-16 00:00:00,2.73,0.383,2.7567352067,0.02,-0.007,0.0211896201,2.71,0.39,2.7379189177,2.73,0.383,2.7567352067,0.02,-0.007,0.0211896201,2.71,0.39,2.7379189177
2019-05-16 00:30:00,2.6205,0.203,2.6283510515,0.0205,-0.007,0.021662179,2.6,0.21,2.6084669827,2.5805,0.203,2.5884723777,0.0205,-0.007,0.021662179,2.56,0.21,2.5685988398
2019-05-16 01:00:00,2.561,0.17300000000000001,2.5668365745,0.021,-0.007,0.0221359436,2.54,0.18,2.5463699653000003,2.521,0.17300000000000001,2.5269289662,0.021,-0.007,0.0221359436,2.5,0.18,2.5064716236
2019-05-16 01:30:00,2.64,0.17300000000000001,2.6456622989,0.02,-0.007,0.0211896201,2.62,0.18,2.6261759271000003,2.61,0.17300000000000001,2.6157272411,0.02,-0.007,0.0211896201,2.59,0.18,2.5962472918
2019-05-16 02:00:00,2.74,0.17300000000000001,2.7454560641,0.02,-0.007,0.0211896201,2.7199999999999998,0.18,2.7259493759,2.71,0.17300000000000001,2.7155163413,0.02,-0.007,0.0211896201,2.69,0.18,2.6960155786
2019-05-16 02:30:00,2.741,0.17350000000000002,2.746485618,0.021,-0.006500000000000001,0.0219829479,2.7199999999999998,0.18,2.7259493759,2.711,0.17350000000000002,2.7165461988,0.021,-0.006500000000000001,0.0219829479,2.69,0.18,2.6960155786
2019-05-16 03:00:00,2.7,0.17300000000000001,2.7055367305,0.02,-0.007,0.0211896201,2.68,0.18,2.6860379744,2.67,0.17300000000000001,2.6755988115,0.02,-0.007,0.0211896201,2.65,0.18,2.6561061726
2019-05-16 03:30:00,2.641,0.17350000000000002,2.6466928892,0.021,-0.006500000000000001,0.0219829479,2.62,0.18,2.6261759271000003,2.601,0.17350000000000002,2.6067802458,0.021,-0.006500000000000001,0.0219829479,2.58,0.18,2.5862714475
2019-05-16 04:00:00,2.64,0.14300000000000002,2.64387008,0.02,-0.007,0.0211896201,2.62,0.15,2.6242903803,2.6,0.14300000000000002,2.6039295305,0.02,-0.007,0.0211896201,2.58,0.15,2.5843567865
2019-05-16 04:30:00,2.6405000000000003,0.14350000000000002,2.644396434,0.0205,-0.006500000000000001,0.0215058132,2.62,0.15,2.6242903803,2.6005000000000003,0.14350000000000002,2.6044562772,0.0205,-0.006500000000000001,0.0215058132,2.58,0.15,2.5843567865
2019-05-16 05:00:00,2.5995,0.14300000000000002,2.6034302852,0.0195,-0.007,0.020718349400000002,2.58,0.15,2.5843567865,2.5595,0.14300000000000002,2.563491613,0.0195,-0.007,0.020718349400000002,2.54,0.15,2.5444252789
2019-05-16 05:30:00,2.6505,0.14400000000000002,2.6544088325,0.0205,-0.006,0.0213600094,2.63,0.15,2.6342740936,2.6205,0.14400000000000002,2.6244535145,0.0205,-0.006,0.0213600094,2.6,0.15,2.6043233286
2019-05-16 06:00:00,2.7805,0.17350000000000002,2.7859078413000002,0.0205,-0.006500000000000001,0.0215058132,2.76,0.18,2.7658633372,2.7405,0.17350000000000002,2.7459866169,0.0205,-0.006500000000000001,0.0215058132,2.7199999999999998,0.18,2.7259493759
2019-05-16 06:30:00,3.072,0.29250000000000004,3.0858937522,0.022,-0.007500000000000001,0.0232432786,3.05,0.30000000000000004,3.0647185841,3.042,0.29250000000000004,3.0560301455,0.022,-0.007500000000000001,0.0232432786,3.02,0.30000000000000004,3.0348640826
2019-05-16 07:00:00,3.4675000000000002,0.5125000000000001,3.5051693968,0.0275,-0.007500000000000001,0.0285043856,3.44,0.52,3.4790803383,3.4475,0.5125000000000001,3.4853855597,0.0275,-0.007500000000000001,0.0285043856,3.42,0.52,3.4593062888
2019-05-16 07:30:00,3.8215,0.512,3.8556460224,0.0315,-0.008,0.0325,3.79,0.52,3.8255065024,3.7715,0.512,3.8060946192,0.0315,-0.008,0.0325,3.74,0.52,3.7759766947999998
2019-05-16 08:00:00,3.9965,0.5415,4.0330180386,0.036500000000000005,-0.0085,0.0374766594,3.96,0.55,3.998012006,3.9365,0.5415,3.973569491,0.036500000000000005,-0.0085,0.0374766594,3.9,0.55,3.9385911187
2019-05-16 08:30:00,4.0065,0.589,4.0495633407,0.0465,-0.011,0.0477833653,3.96,0.6000000000000001,4.0051966244,3.9465,0.589,3.990210928,0.0465,-0.011,0.0477833653,3.9,0.6000000000000001,3.9458839314
2019-05-16 09:00:00,3.843,0.641,3.8960916314,0.063,-0.009000000000000001,0.0636396103,3.7800000000000002,0.65,3.8354791096,3.803,0.641,3.856642322,0.063,-0.009000000000000001,0.0636396103,3.74,0.65,3.7960637508
2019-05-16 09:30:00,3.784,0.641,3.8379078936,0.074,-0.009000000000000001,0.0745452882,3.71,0.65,3.7665103212,3.734,0.641,3.7886194055,0.074,-0.009000000000000001,0.0745452882,3.66,0.65,3.717270504
2019-05-16 10:00:00,3.6995,0.6425000000000001,3.7548776944,0.0795,-0.007500000000000001,0.0798529899,3.62,0.65,3.6778934188,3.6595,0.6425000000000001,3.7154739267,0.0795,-0.007500000000000001,0.0798529899,3.58,0.65,3.6385299229
2019-05-16 10:30:00,3.578,0.6115,3.6298782693,0.088,-0.0085,0.08840955830000001,3.49,0.62,3.5446438467,3.528,0.6115,3.5806027775000002,0.088,-0.0085,0.08840955830000001,3.44,0.62,3.4954255821
2019-05-16 11:00:00,3.64,0.713,3.7091736276000002,0.09,-0.007,0.0902718118,3.55,0.72,3.6222782886,3.59,0.713,3.6601187139,0.09,-0.007,0.0902718118,3.5,0.72,3.5732898007
2019-05-16 11:30:00,3.548,0.712,3.6187356908,0.098,-0.008,0.09832598840000001,3.45,0.72,3.5243297235,3.508,0.712,3.5795262256,0.098,-0.008,0.09832598840000001,3.41,0.72,3.485182922
2019-05-16 12:00:00,3.5515,0.683,3.6165786664,0.1015,-0.007,0.101741093,3.45,0.6900000000000001,3.5183234644,3.5115,0.683,3.5773064238,0.1015,-0.007,0.101741093,3.41,0.6900000000000001,3.4791090814
2019-05-16 12:30:00,3.6390000000000002,0.6835,3.7026332859,0.089,-0.006500000000000001,0.08923704390000001,3.55,0.6900000000000001,3.6164347084,3.599,0.6835,3.6633281658,0.089,-0.006500000000000001,0.08923704390000001,3.51,0.6900000000000001,3.5771776584
2019-05-16 13:00:00,3.5795,0.6815,3.6437978127,0.08950000000000001,-0.0085,0.0899027252,3.49,0.6900000000000001,3.5575553404,3.5395,0.6815,3.6045114093,0.08950000000000001,-0.0085,0.0899027252,3.45,0.6900000000000001,3.5183234644
2019-05-16 13:30:00,3.472,0.682,3.5383482022,0.10200000000000001,-0.008,0.1023132445,3.37,0.6900000000000001,3.4399127896,3.422,0.682,3.48929907,0.10200000000000001,-0.008,0.1023132445,3.32,0.6900000000000001,3.3909438214
2019-05-16 14:00:00,3.5105,0.6815,3.5760386603,0.09050000000000001,-0.0085,0.0908982948,3.42,0.6900000000000001,3.4889110049,3.4605,0.6815,3.5269678904,0.09050000000000001,-0.0085,0.0908982948,3.37,0.6900000000000001,3.4399127896
2019-05-16 14:30:00,3.5105,0.679,3.5755630675,0.09050000000000001,-0.011,0.0911660573,3.42,0.6900000000000001,3.4889110049,3.4605,0.679,3.5264856798,0.09050000000000001,-0.011,0.0911660573,3.37,0.6900000000000001,3.4399127896
2019-05-16 15:00:00,3.7039999999999997,0.681,3.7660824473,0.074,-0.009000000000000001,0.0745452882,3.63,0.6900000000000001,3.694996617,3.654,0.681,3.7169176746,0.074,-0.009000000000000001,0.0745452882,3.58,0.6900000000000001,3.6458880948
2019-05-16 15:30:00,3.7975,0.612,3.8464984401,0.0575,-0.008,0.0580538543,3.74,0.62,3.7910420731,3.7575000000000003,0.612,3.8070132978,0.0575,-0.008,0.0580538543,3.7,0.62,3.7515863311
2019-05-16 16:00:00,3.8970000000000002,0.5745,3.9391190957,0.037,-0.0055000000000000005,0.0374065502,3.86,0.58,3.90333191,3.847,0.5745,3.8896605572,0.037,-0.0055000000000000005,0.0374065502,3.81,0.58,3.8538941345
2019-05-16 16:30:00,4.09,0.5435,4.1259534959,0.03,-0.006500000000000001,0.030696091000000002,4.06,0.55,4.0970843291,4.04,0.5435,4.076394516,0.03,-0.006500000000000001,0.030696091000000002,4.01,0.55,4.0475424643
2019-05-16 17:00:00,4.051,0.5055000000000001,4.0824173292,0.031,-0.0045000000000000005,0.0313249102,4.02,0.51,4.0522216129,4.001,0.5055000000000001,4.0328068699,0.031,-0.0045000000000000005,0.0313249102,3.9699999999999998,0.51,4.0026241392
2019-05-16 17:30:00,4.1135,0.5045000000000001,4.1443217177000005,0.0335,-0.0055000000000000005,0.0339484904,4.08,0.51,4.1117514516,4.0635,0.5045000000000001,4.0946980963,0.0335,-0.0055000000000000005,0.0339484904,4.03,0.51,4.0621422919
2019-05-16 18:00:00,4.23,0.434,4.2522060157,0.03,-0.006,0.030594117100000002,4.2,0.44,4.2229847265,4.17,0.434,4.1925238222,0.03,-0.006,0.030594117100000002,4.14,0.44,4.1633159861
2019-05-16 18:30:00,4.2945,0.436,4.3165757552,0.0245,-0.004,0.0248243832,4.27,0.44,4.2926099287,4.2445,0.436,4.2668344531,0.0245,-0.004,0.0248243832,4.22,0.44,4.2428763828000005
2019-05-16 19:00:00,4.362,0.526,4.3935998908,0.022,-0.004,0.0223606798,4.34,0.53,4.3722419878,4.312,0.526,4.3439636278,0.022,-0.004,0.0223606798,4.29,0.53,4.3226149493
2019-05-16 19:30:00,4.2605,0.48550000000000004,4.2880730521,0.0205,-0.0045000000000000005,0.020988091900000002,4.24,0.49,4.2682197694,4.2105,0.48550000000000004,4.2383983414,0.0205,-0.0045000000000000005,0.020988091900000002,4.19,0.49,4.2185542547
2019-05-16 20:00:00,4.1895,0.48550000000000004,4.2175372553,0.0195,-0.0045000000000000005,0.0200124961,4.17,0.49,4.198690272,4.1395,0.48550000000000004,4.1678736185,0.0195,-0.0045000000000000005,0.0200124961,4.12,0.49,4.1490360326
2019-05-16 20:30:00,4.04,0.426,4.0623978141,0.02,-0.004,0.0203960781,4.02,0.43,4.0429321043,3.99,0.426,4.012676912,0.02,-0.004,0.0203960781,3.9699999999999998,0.43,3.9932192527
2019-05-16 21:00:00,4.04,0.42650000000000005,4.0624502766,0.02,-0.0035,0.0203039405,4.02,0.43,4.0429321043,3.99,0.42650000000000005,4.0127300246,0.02,-0.0035,0.0203039405,3.9699999999999998,0.43,3.9932192527
2019-05-16 21:30:00,3.9495,0.35550000000000004,3.9654672486,0.0195,-0.0045000000000000005,0.0200124961,3.93,0.36,3.9464541046,3.8895,0.35550000000000004,3.9057125470000003,0.0195,-0.0045000000000000005,0.0200124961,3.87,0.36,3.8867081187
2019-05-16 22:00:00,3.7495000000000003,0.28500000000000003,3.7603158444,0.0195,-0.005,0.0201308221,3.73,0.29,3.7412564734,3.6995,0.28500000000000003,3.7104615953,0.0195,-0.005,0.0201308221,3.68,0.29,3.6914089451
2019-05-16 22:30:00,3.51,0.255,3.5192506305,0.02,-0.005,0.020615528100000002,3.49,0.26,3.4996714131,3.47,0.255,3.4793569808,0.02,-0.005,0.020615528100000002,3.45,0.26,3.4597832302000002
2019-05-16 23:00:00,3.2195,0.225,3.227352669,0.0195,-0.005,0.0201308221,3.2,0.23,3.2082549774,3.1695,0.225,3.1774762391,0.0195,-0.005,0.0201308221,3.15,0.23,3.1583856636
2019-05-16 23:30:00,2.93,0.655,3.0023199363,0.02,-0.005,0.020615528100000002,2.91,0.66,2.983906835,2.95,0.655,3.0218413261,0.02,-0.005,0.020615528100000002,2.93,0.66,3.0034147233
2019-05-17 00:00:00,2.7195,0.9550000000000001,2.8823090136,0.0195,-0.005,0.0201308221,2.7,0.96,2.8655889447,2.8095,0.9550000000000001,2.9673751448,0.0195,-0.005,0.0201308221,2.79,0.96,2.950542323
2019-05-17 00:30:00,2.62,0.975,2.7955366211,0.02,-0.005,0.020615528100000002,2.6,0.98,2.7785607785,2.71,0.975,2.8800564231,0.02,-0.005,0.020615528100000002,2.69,0.98,2.8629530209
2019-05-17 01:00:00,2.569,0.3245,2.5894133023,0.019,-0.0055000000000000005,0.0197800404,2.55,0.33,2.5712642805,2.559,0.3245,2.5794924404,0.019,-0.0055000000000000005,0.0197800404,2.54,0.33,2.5613473017
2019-05-17 01:30:00,2.67,0.1655,2.6751243429000002,0.02,-0.0045000000000000005,0.0205,2.65,0.17,2.6554472316,2.63,0.1655,2.635202127,0.02,-0.0045000000000000005,0.0205,2.61,0.17,2.6155305389
2019-05-17 02:00:00,2.799,0.164,2.8038004565,0.019,-0.006,0.0199248588,2.7800000000000002,0.17,2.7851929914999998,2.759,0.164,2.7638699318,0.019,-0.006,0.0199248588,2.74,0.17,2.7452686572
2019-05-17 02:30:00,2.77,0.1655,2.774939684,0.02,-0.0045000000000000005,0.0205,2.75,0.17,2.755249535,2.74,0.1655,2.7449936703,0.02,-0.0045000000000000005,0.0205,2.7199999999999998,0.17,2.7253073221
2019-05-17 03:00:00,2.7195,0.165,2.7245009176,0.0195,-0.005,0.0201308221,2.7,0.17,2.7053465582,2.6795,0.165,2.684575432,0.0195,-0.005,0.0201308221,2.66,0.17,2.6654267951
2019-05-17 03:30:00,2.6895,0.165,2.6945565962,0.0195,-0.005,0.0201308221,2.67,0.17,2.6754065112000003,2.6495,0.165,2.65463279,0.0195,-0.005,0.0201308221,2.63,0.17,2.6354885695
2019-05-17 04:00:00,2.6895,0.165,2.6945565962,0.0195,-0.005,0.0201308221,2.67,0.17,2.6754065112000003,2.6495,0.165,2.65463279,0.0195,-0.005,0.0201308221,2.63,0.17,2.6354885695
2019-05-17 04:30:00,2.6189999999999998,0.14450000000000002,2.6229832729,0.019,-0.0055000000000000005,0.0197800404,2.6,0.15,2.6043233286,2.589,0.14450000000000002,2.5930293577,0.019,-0.0055000000000000005,0.0197800404,2.5700000000000003,0.15,2.5743737102
2019-05-17 05:00:00,2.6195,0.14400000000000002,2.6234550215,0.0195,-0.006,0.0204022058,2.6,0.15,2.6043233286,2.5895,0.14400000000000002,2.5935007712,0.0195,-0.006,0.0204022058,2.5700000000000003,0.15,2.5743737102
2019-05-17 05:30:00,2.6790000000000003,0.145,2.6829211692,0.019,-0.005,0.0196468827,2.66,0.15,2.6642259664,2.6390000000000002,0.145,2.6429805145,0.019,-0.005,0.0196468827,2.62,0.15,2.6242903803
2019-05-17 06:00:00,2.8295,0.1855,2.8355741041,0.0195,-0.0045000000000000005,0.0200124961,2.81,0.19,2.8164161624,2.7895000000000003,0.1855,2.7956610131,0.0195,-0.0045000000000000005,0.0200124961,2.77,0.19,2.7765085989
2019-05-17 06:30:00,3.2095000000000002,0.3745,3.2312753674,0.0195,-0.0055000000000000005,0.0202607996,3.19,0.38,3.2125535015,3.1795,0.3745,3.2014794236,0.0195,-0.0055000000000000005,0.0202607996,3.16,0.38,3.1827660926
2019-05-17 07:00:00,3.6390000000000002,0.3945,3.6603211949,0.019,-0.0055000000000000005,0.0197800404,3.62,0.4,3.6420323996,3.589,0.3945,3.610616464,0.019,-0.0055000000000000005,0.0197800404,3.5700000000000003,0.4,3.5923390709
2019-05-17 07:30:00,4.0195,0.4645,4.0462501776,0.0195,-0.0055000000000000005,0.0202607996,4.0,0.47000000000000003,4.027517846,3.9695,0.4645,3.9965848546,0.0195,-0.0055000000000000005,0.0202607996,3.95,0.47000000000000003,3.9778637483
2019-05-17 08:00:00,4.2305,0.494,4.2592447981,0.0205,-0.006,0.0213600094,4.21,0.5,4.2395872441,4.1805,0.494,4.2095862326,0.0205,-0.006,0.0213600094,4.16,0.5,4.1899403337
2019-05-17 08:30:00,4.3505,0.5720000000000001,4.3879419151,0.0205,-0.008,0.0220056811,4.33,0.58,4.3686725673,4.3004999999999995,0.5720000000000001,4.3383734567,0.0205,-0.008,0.0220056811,4.28,0.58,4.3191202808
2019-05-17 09:00:00,4.357,0.591,4.3969000443,0.027,-0.009000000000000001,0.028460498900000002,4.33,0.6000000000000001,4.3713727821,4.307,0.591,4.3473589684,0.027,-0.009000000000000001,0.028460498900000002,4.28,0.6000000000000001,4.3218514551
2019-05-17 09:30:00,4.2575,0.591,4.2983237721,0.0375,-0.009000000000000001,0.0385648804,4.22,0.6000000000000001,4.2624406154,4.2075,0.591,4.2488042141,0.0375,-0.009000000000000001,0.0385648804,4.17,0.6000000000000001,4.2129443386
2019-05-17 10:00:00,4.338,0.592,4.3782083093,0.028,-0.008,0.029120439600000003,4.31,0.6000000000000001,4.3515629376,4.2780000000000005,0.592,4.3187669537,0.028,-0.008,0.029120439600000003,4.25,0.6000000000000001,4.2921439864
2019-05-17 10:30:00,4.301,0.553,4.3364051932,0.031,-0.007,0.0317804972,4.27,0.56,4.3065647563,4.251,0.553,4.2868181674,0.031,-0.007,0.0317804972,4.22,0.56,4.2569942447999995
2019-05-17 11:00:00,4.391,0.6215,4.4347652982,0.031,-0.0085,0.0321442063,4.36,0.63,4.4052809218,4.331,0.6215,4.375365499,0.031,-0.0085,0.0321442063,4.3,0.63,4.3459061196
2019-05-17 11:30:00,4.2825,0.601,4.3244661231,0.0325,-0.009000000000000001,0.0337231375,4.25,0.61,4.293553307,4.2325,0.601,4.2749569881,0.0325,-0.009000000000000001,0.0337231375,4.2,0.61,4.2440664462
2019-05-17 12:00:00,4.286,0.62,4.3306115042,0.036000000000000004,-0.01,0.037363083400000004,4.25,0.63,4.2964403871,4.236,0.62,4.2811325604,0.036000000000000004,-0.01,0.037363083400000004,4.2,0.63,4.2469871674
2019-05-17 12:30:00,4.252,0.47900000000000004,4.2788953014,0.032,-0.011,0.0338378486,4.22,0.49,4.2483526219,4.202,0.47900000000000004,4.2292132838,0.032,-0.011,0.0338378486,4.17,0.49,4.198690272
2019-05-17 13:00:00,4.251,0.4485,4.2745939281,0.031,-0.0115,0.0330643312,4.22,0.46,4.2449970554,4.201,0.4485,4.2248731638,0.031,-0.0115,0.0330643312,4.17,0.46,4.1952949837
2019-05-17 13:30:00,4.2625,0.40950000000000003,4.2821252317,0.022500000000000003,-0.0105,0.024829418000000002,4.24,0.42,4.2607511075,4.2125,0.40950000000000003,4.2323570856,0.022500000000000003,-0.0105,0.024829418000000002,4.19,0.42,4.2109975065
2019-05-17 14:00:00,4.2015,0.41050000000000003,4.2215059517,0.021500000000000002,-0.0095,0.0235053185,4.18,0.42,4.2010474884,4.1415,0.41050000000000003,4.1617943846,0.021500000000000002,-0.0095,0.0235053185,4.12,0.42,4.1413524361
2019-05-17 14:30:00,4.1405,0.3825,4.1581301687,0.0205,-0.007500000000000001,0.021828880000000002,4.12,0.39,4.138417572,4.0805,0.3825,4.0983882808,0.0205,-0.007500000000000001,0.021828880000000002,4.06,0.39,4.0786885147
2019-05-17 15:00:00,3.954,0.611,4.000929517,0.024,-0.009000000000000001,0.025632011200000002,3.93,0.62,3.9786052833000003,3.954,0.611,4.000929517,0.024,-0.009000000000000001,0.025632011200000002,3.93,0.62,3.9786052833000003
2019-05-17 15:30:00,3.8165,1.0805,3.9665038132,0.026500000000000003,-0.0095,0.028151376500000002,3.79,1.09,3.9436277715,3.8965,1.0805,4.0435371273,0.026500000000000003,-0.0095,0.028151376500000002,3.87,1.09,4.0205720986
2019-05-17 16:00:00,3.8845,1.082,4.0323769975,0.0245,-0.008,0.025773047900000002,3.86,1.09,4.010947519,3.9745,1.082,4.1191472722,0.0245,-0.008,0.025773047900000002,3.95,1.09,4.0976334634
2019-05-17 16:30:00,3.891,1.08,4.0381036391,0.031,-0.01,0.0325729949,3.86,1.09,4.010947519,3.981,1.08,4.1248952714,0.031,-0.01,0.0325729949,3.95,1.09,4.0976334634
2019-05-17 17:00:00,3.7515,1.1495,3.9236593252,0.051500000000000004,-0.0105,0.0525594901,3.7,1.16,3.8775765628,3.8415,1.1495,4.0097970647,0.051500000000000004,-0.0105,0.0525594901,3.79,1.16,3.9635463918
2019-05-17 17:30:00,3.98,1.15,4.142813054,0.04,-0.01,0.0412310563,3.94,1.16,4.1072131671,4.07,1.15,4.2293498318000005,0.04,-0.01,0.0412310563,4.03,1.16,4.1936261159
2019-05-17 18:00:00,4.109,1.082,4.249071075,0.019,-0.008,0.020615528100000002,4.09,1.09,4.2327532411,4.199,1.082,4.3361647801,0.019,-0.008,0.020615528100000002,4.18,1.09,4.319780087
2019-05-17 18:30:00,4.1795,1.083,4.3175350896,0.0195,-0.007,0.020718349400000002,4.16,1.09,4.300430211,4.2695,1.083,4.4047155697,0.0195,-0.007,0.020718349400000002,4.25,1.09,4.3875505695
2019-05-17 19:00:00,4.379,0.5315,4.41113741,0.019,-0.0085,0.0208146583,4.36,0.54,4.3933131006,4.359,0.5315,4.3912837815,0.019,-0.0085,0.0208146583,4.34,0.54,4.3734654452
