Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-17 19:30:00,4.439,0.334,4.4515477084,0.019,-0.006,0.0199248588,4.42,0.34,4.4330576355,4.359,0.334,4.3717773274,0.019,-0.006,0.0199248588,4.34,0.34,4.3532976007
2019-05-17 20:00:00,4.3185,0.332,4.3312430375,0.018500000000000003,-0.008,0.020155644400000002,4.3,0.34,4.3134209162,4.2585,0.332,4.2714220407,0.018500000000000003,-0.008,0.020155644400000002,4.24,0.34,4.2536102313
2019-05-17 20:30:00,4.1895,0.3335,4.2027529668,0.0195,-0.006500000000000001,0.0205548048,4.17,0.34,4.183837951,4.1395,0.3335,4.1529125322,0.0195,-0.006500000000000001,0.0205548048,4.12,0.34,4.1340053217
2019-05-17 21:00:00,4.0185,0.28250000000000003,4.0284176174,0.018500000000000003,-0.007500000000000001,0.0199624648,4.0,0.29,4.0104987221,3.9685,0.28250000000000003,3.9785422582,0.018500000000000003,-0.007500000000000001,0.0199624648,3.95,0.29,3.9606312627999998
2019-05-17 21:30:00,3.9295,0.28250000000000003,3.9396416715,0.0195,-0.007500000000000001,0.0208925824,3.91,0.29,3.9207397261,3.8695,0.28250000000000003,3.8797985128,0.0195,-0.007500000000000001,0.0208925824,3.85,0.29,3.8609066293
2019-05-17 22:00:00,3.759,0.4625,3.7873456734,0.019,-0.007500000000000001,0.0204266982,3.74,0.47000000000000003,3.7694164005,3.739,0.4625,3.7674961513,0.019,-0.007500000000000001,0.0204266982,3.7199999999999998,0.47000000000000003,3.7495733091
2019-05-17 22:30:00,3.4995,0.21250000000000002,3.5059458781,0.0195,-0.007500000000000001,0.0208925824,3.48,0.22,3.4869470888,3.4595000000000002,0.21250000000000002,3.4660202683,0.0195,-0.007500000000000001,0.0208925824,3.44,0.22,3.4470277051
2019-05-17 23:00:00,3.2735,0.21350000000000002,3.2804549227,0.0135,-0.006500000000000001,0.0149833241,3.26,0.22,3.2674148803,3.2335,0.21350000000000002,3.2405407728,0.0135,-0.006500000000000001,0.0149833241,3.22,0.22,3.2275067777
2019-05-17 23:30:00,3.08,0.196,3.0862300627,0.0,-0.004,0.004,3.08,0.2,3.0864866758,3.04,0.196,3.0463118685,0.0,-0.004,0.004,3.04,0.2,3.0465718439
2019-05-18 00:00:00,2.91,0.196,2.9165932181,0.0,-0.004,0.004,2.91,0.2,2.9168647551999998,2.87,0.196,2.8766848976,0.0,-0.004,0.004,2.87,0.2,2.8769602013
2019-05-18 00:30:00,2.7800000000000002,0.196,2.7869007876,0.0,-0.004,0.004,2.7800000000000002,0.2,2.7871849598000003,2.73,0.196,2.7370268541,0.0,-0.004,0.004,2.73,0.2,2.7373162039
2019-05-18 01:00:00,2.68,0.156,2.6845364591000003,0.0,-0.004,0.004,2.68,0.16,2.6847718711,2.64,0.156,2.6446050745000003,0.0,-0.004,0.004,2.64,0.16,2.6448440408
2019-05-18 01:30:00,2.75,0.156,2.7544211733,0.0,-0.004,0.004,2.75,0.16,2.7546506131,2.71,0.156,2.7144863234,0.0,-0.004,0.004,2.71,0.16,2.7147191383
2019-05-18 02:00:00,2.87,0.156,2.8742365943,0.0,-0.004,0.004,2.87,0.16,2.8744564704,2.83,0.156,2.8342963853,0.0,-0.004,0.004,2.83,0.16,2.8345193596
2019-05-18 02:30:00,2.87,0.156,2.8742365943,0.0,-0.004,0.004,2.87,0.16,2.8744564704,2.83,0.156,2.8342963853,0.0,-0.004,0.004,2.83,0.16,2.8345193596
2019-05-18 03:00:00,2.8,0.156,2.8043423471,0.0,-0.004,0.004,2.8,0.16,2.8045677029,2.76,0.156,2.7644051801,0.0,-0.004,0.004,2.76,0.16,2.7646337913
2019-05-18 03:30:00,2.75,0.156,2.7544211733,0.0,-0.004,0.004,2.75,0.16,2.7546506131,2.71,0.156,2.7144863234,0.0,-0.004,0.004,2.71,0.16,2.7147191383
2019-05-18 04:00:00,2.73,0.156,2.7344535103,0.0,-0.004,0.004,2.73,0.16,2.7346846253,2.71,0.156,2.7144863234,0.0,-0.004,0.004,2.71,0.16,2.7147191383
2019-05-18 04:30:00,2.61,0.126,2.6130396093,0.0,-0.004,0.004,2.61,0.13,2.6132355424,2.5700000000000003,0.126,2.5730868621000003,0.0,-0.004,0.004,2.5700000000000003,0.13,2.5732858372000003
2019-05-18 05:00:00,2.12,0.016,2.1200603765,0.0,-0.004,0.004,2.12,0.02,2.1200943375,2.09,0.016,2.0900612431,0.0,-0.004,0.004,2.09,0.02,2.0900956916
2019-05-18 05:30:00,2.12,0.016,2.1200603765,0.0,-0.004,0.004,2.12,0.02,2.1200943375,2.09,0.016,2.0900612431,0.0,-0.004,0.004,2.09,0.02,2.0900956916
2019-05-18 06:00:00,2.16,0.0165,2.1600630199,0.0,-0.0035,0.0035,2.16,0.02,2.1600925906,2.13,0.0165,2.1300639075,0.0,-0.0035,0.0035,2.13,0.02,2.1300938946
2019-05-18 06:30:00,2.32,0.0165,2.3200586738,0.0,-0.0035,0.0035,2.32,0.02,2.3200862053,2.29,0.0165,2.2900594425,0.0,-0.0035,0.0035,2.29,0.02,2.2900873346
2019-05-18 07:00:00,2.4705,0.0765,2.4716841424,0.0005,-0.0035,0.0035355339000000003,2.47,0.08,2.471295207,2.4405,0.0765,2.4416986915,0.0005,-0.0035,0.0035355339000000003,2.44,0.08,2.4413111231
2019-05-18 07:30:00,2.7105,0.077,2.7115934891,0.0005,-0.003,0.0030413813000000002,2.71,0.08,2.7111805547000003,2.6705,0.077,2.6716098611,0.0005,-0.003,0.0030413813000000002,2.67,0.08,2.671198233
2019-05-18 08:00:00,2.933,0.14650000000000002,2.9366564746,0.003,-0.0035,0.0046097722,2.93,0.15,2.933837078,2.893,0.14650000000000002,2.8967069665,0.003,-0.0035,0.0046097722,2.89,0.15,2.8938901154
2019-05-18 08:30:00,3.1835,0.146,3.186846129,0.0035,-0.004,0.0053150729,3.18,0.15,3.1835357702,3.1435,0.146,3.1468886618,0.0035,-0.004,0.0053150729,3.14,0.15,3.1435807609
2019-05-18 09:00:00,3.3085,0.1845,3.3136403697,0.0085,-0.0055000000000000005,0.010124228400000001,3.3,0.19,3.3054651715,3.2585,0.1845,3.2637191209,0.0085,-0.0055000000000000005,0.010124228400000001,3.25,0.19,3.2555491088
2019-05-18 09:30:00,3.2595,0.1845,3.2647175221999998,0.0195,-0.0055000000000000005,0.0202607996,3.24,0.19,3.2455662064,3.2095000000000002,0.1845,3.2147986718,0.0195,-0.0055000000000000005,0.0202607996,3.19,0.19,3.1956532978
2019-05-18 10:00:00,3.1975,0.21450000000000002,3.2046866461,0.0275,-0.0055000000000000005,0.0280446073,3.17,0.22,3.1776248992,3.1475,0.21450000000000002,3.1548005484,0.0275,-0.0055000000000000005,0.0280446073,3.12,0.22,3.1277467928
2019-05-18 10:30:00,3.049,0.21250000000000002,3.0563961213,0.039,-0.007500000000000001,0.039714606900000005,3.01,0.22,3.0180291582,3.009,0.21250000000000002,3.0164941986,0.039,-0.007500000000000001,0.039714606900000005,2.9699999999999998,0.22,2.9781370015
2019-05-18 11:00:00,3.155,0.28450000000000003,3.1678013274,0.055,-0.0055000000000000005,0.0552743159,3.1,0.29,3.1135349684999998,3.105,0.28450000000000003,3.1180066148,0.055,-0.0055000000000000005,0.0552743159,3.05,0.29,3.0637558649
2019-05-18 11:30:00,3.1835,0.28400000000000003,3.1961427143,0.043500000000000004,-0.006,0.0439118435,3.14,0.29,3.1533632839,3.1335,0.28400000000000003,3.1463436318999998,0.043500000000000004,-0.006,0.0439118435,3.09,0.29,3.1035785796
2019-05-18 12:00:00,3.127,0.28400000000000003,3.1398702202,0.037,-0.006,0.037483329600000004,3.09,0.29,3.1035785796,3.087,0.28400000000000003,3.1000362901,0.037,-0.006,0.037483329600000004,3.05,0.29,3.0637558649
2019-05-18 12:30:00,3.2965,0.333,3.3132765128,0.036500000000000005,-0.007,0.0371651719,3.26,0.34,3.2776821078,3.2565,0.333,3.2734815182,0.036500000000000005,-0.007,0.0371651719,3.22,0.34,3.2379005544
2019-05-18 13:00:00,3.3970000000000002,0.274,3.4080324236,0.027,-0.006,0.0276586334,3.37,0.28,3.3816120416,3.357,0.274,3.3681634462,0.027,-0.006,0.0276586334,3.33,0.28,3.341751038
2019-05-18 13:30:00,3.2865,0.23500000000000001,3.2948910832,0.0165,-0.005,0.0172409396,3.27,0.24,3.2787955105,3.2365,0.23500000000000001,3.2450203774,0.0165,-0.005,0.0172409396,3.22,0.24,3.2289317119
2019-05-18 14:00:00,3.105,0.23450000000000001,3.1138425217,0.025,-0.0055000000000000005,0.0255978515,3.08,0.24,3.0893364983,3.065,0.23450000000000001,3.0739575875,0.025,-0.0055000000000000005,0.0255978515,3.04,0.24,3.0494589684
2019-05-18 14:30:00,3.181,0.233,3.1895219077,0.011,-0.007,0.0130384048,3.17,0.24,3.1790721917,3.1310000000000002,0.233,3.1396576246,0.011,-0.007,0.0130384048,3.12,0.24,3.1292171545
2019-05-18 15:00:00,3.1945,0.23650000000000002,3.2032424978,0.0045000000000000005,-0.0035,0.0057008771000000005,3.19,0.24,3.1990154735,3.1445,0.23650000000000002,3.1533811219,0.0045000000000000005,-0.0035,0.0057008771000000005,3.14,0.24,3.1491586178
2019-05-18 15:30:00,3.069,0.23450000000000001,3.0779459466,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.06,0.24,3.069397335,3.019,0.23450000000000001,3.028093666,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.01,0.24,3.019552947
2019-05-18 16:00:00,3.0415,0.23450000000000001,3.0505265939,0.021500000000000002,-0.0055000000000000005,0.022192341,3.02,0.24,3.0295214143,2.9915000000000003,0.23450000000000001,3.0006770069,0.021500000000000002,-0.0055000000000000005,0.022192341,2.9699999999999998,0.24,2.979681191
2019-05-18 16:30:00,2.976,0.2335,2.9851462694,0.026000000000000002,-0.006500000000000001,0.0268001866,2.95,0.24,2.9597466108,2.936,0.2335,2.9452704884000003,0.026000000000000002,-0.006500000000000001,0.0268001866,2.91,0.24,2.9198801345
2019-05-18 17:00:00,3.212,0.2545,3.2220667668,0.022,-0.0055000000000000005,0.0226770809,3.19,0.26,3.2005780728,3.172,0.2545,3.1821933081,0.022,-0.0055000000000000005,0.0226770809,3.15,0.26,3.1607119451
2019-05-18 17:30:00,3.615,0.28400000000000003,3.6261385798,0.015,-0.006,0.0161554944,3.6,0.29,3.6116616674,3.565,0.28400000000000003,3.5762943112,0.015,-0.006,0.0161554944,3.55,0.29,3.5618253747
2019-05-18 18:00:00,3.8225,0.3135,3.8353342097,0.0125,-0.006500000000000001,0.0140890028,3.81,0.32,3.8234147042,3.7725,0.3135,3.7855037313,0.0125,-0.006500000000000001,0.0140890028,3.76,0.32,3.7735924528
2019-05-18 18:30:00,3.955,0.3355,3.9692046118,0.005,-0.0045000000000000005,0.006726812,3.95,0.34,3.9646059073,3.915,0.3355,3.9293492146,0.005,-0.0045000000000000005,0.006726812,3.91,0.34,3.9247547694
2019-05-18 19:00:00,4.032,0.3165,4.0444030771,0.002,-0.0035,0.0040311289,4.03,0.32,4.0426847515,3.982,0.3165,3.9945583298000003,0.002,-0.0035,0.0040311289,3.98,0.32,3.9928435982
2019-05-18 19:30:00,3.9605,0.28750000000000003,3.9709213666,0.0005,-0.0025,0.0025495098,3.96,0.29,3.970604488,3.9105,0.28750000000000003,3.9210542587,0.0005,-0.0025,0.0025495098,3.91,0.29,3.9207397261
2019-05-18 20:00:00,3.92,0.267,3.9290824629000003,0.0,-0.003,0.003,3.92,0.27,3.9292874672,3.87,0.267,3.8791995308000002,0.0,-0.003,0.003,3.87,0.27,3.8794071712
2019-05-18 20:30:00,3.86,0.267,3.8692233071,0.0,-0.003,0.003,3.86,0.27,3.8694314828,3.81,0.267,3.8193440536,0.0,-0.003,0.003,3.81,0.27,3.8195549479
2019-05-18 21:00:00,3.73,0.267,3.7395439562,0.0,-0.003,0.003,3.73,0.27,3.7397593505,3.68,0.267,3.6896732918,0.0,-0.003,0.003,3.68,0.27,3.6898915973
2019-05-18 21:30:00,3.71,0.23650000000000002,3.7175303966,0.0,-0.0035,0.0035,3.71,0.24,3.7177546987,3.65,0.23650000000000002,3.657653927,0.0,-0.0035,0.0035,3.65,0.24,3.6578819008
2019-05-18 22:00:00,3.63,0.23650000000000002,3.6376960085,0.0,-0.0035,0.0035,3.63,0.24,3.6379252329,3.58,0.23650000000000002,3.5878032624,0.0,-0.0035,0.0035,3.58,0.24,3.5880356743
2019-05-18 22:30:00,3.47,0.5365,3.5112294499,0.0,-0.0035,0.0035,3.47,0.54,3.5117659375,3.48,0.5365,3.5211123598,0.0,-0.0035,0.0035,3.48,0.54,3.5216473418
2019-05-18 23:00:00,3.25,0.9560000000000001,3.3876888877,0.0,-0.004,0.004,3.25,0.96,3.3888198536,3.34,0.9560000000000001,3.4741237744,0.0,-0.004,0.004,3.34,0.96,3.4752266113
2019-05-18 23:30:00,3.07,0.776,3.1665558577,0.0,-0.004,0.004,3.07,0.78,3.1675384765,3.12,0.776,3.2150545874,0.0,-0.004,0.004,3.12,0.78,3.216022388
2019-05-19 00:00:00,2.94,0.1565,2.9441624021,0.0,-0.0035,0.0035,2.94,0.16,2.9443505226,2.91,0.1565,2.9142052519,0.0,-0.0035,0.0035,2.91,0.16,2.9143953061000003
2019-05-19 00:30:00,2.8,0.186,2.8061710568000002,0.0,-0.004,0.004,2.8,0.19,2.8064390248,2.76,0.186,2.7662602914,0.0,-0.004,0.004,2.76,0.19,2.7665321252
2019-05-19 01:00:00,2.7199999999999998,0.186,2.7263521416,0.0,-0.004,0.004,2.7199999999999998,0.19,2.7266279541,2.69,0.186,2.6964228155,0.0,-0.004,0.004,2.69,0.19,2.6967016891
2019-05-19 01:30:00,2.8,0.156,2.8043423471,0.0,-0.004,0.004,2.8,0.16,2.8045677029,2.74,0.156,2.7444372829,0.0,-0.004,0.004,2.74,0.16,2.7446675573
2019-05-19 02:00:00,2.88,0.156,2.8842219055,0.0,-0.004,0.004,2.88,0.16,2.8844410204,2.84,0.156,2.84428128,0.0,-0.004,0.004,2.84,0.16,2.8445034716
2019-05-19 02:30:00,2.88,0.1555,2.884194905,0.0,-0.0045000000000000005,0.0045000000000000005,2.88,0.16,2.8844410204,2.84,0.1555,2.8442539004,0.0,-0.0045000000000000005,0.0045000000000000005,2.84,0.16,2.8445034716
2019-05-19 03:00:00,2.8,0.1555,2.8043145776,0.0,-0.0045000000000000005,0.0045000000000000005,2.8,0.16,2.8045677029,2.76,0.1555,2.7643770094,0.0,-0.0045000000000000005,0.0045000000000000005,2.76,0.16,2.7646337913
2019-05-19 03:30:00,2.74,0.1555,2.7444089072,0.0,-0.0045000000000000005,0.0045000000000000005,2.74,0.16,2.7446675573,2.71,0.1555,2.7144576346,0.0,-0.0045000000000000005,0.0045000000000000005,2.71,0.16,2.7147191383
2019-05-19 04:00:00,2.7,0.1555,2.7044741171,0.0,-0.0045000000000000005,0.0045000000000000005,2.7,0.16,2.7047365861,2.67,0.1555,2.6745243035,0.0,-0.0045000000000000005,0.0045000000000000005,2.67,0.16,2.6747897114
2019-05-19 04:30:00,2.64,0.126,2.6430051078,0.0,-0.004,0.004,2.64,0.13,2.6431988196000002,2.6,0.126,2.6030512865,0.0,-0.004,0.004,2.6,0.13,2.6032479713
2019-05-19 05:00:00,2.61,0.126,2.6130396093,0.0,-0.004,0.004,2.61,0.13,2.6132355424,2.56,0.126,2.5630989056,0.0,-0.004,0.004,2.56,0.13,2.563298656
2019-05-19 05:30:00,2.58,0.0965,2.5818040689,0.0,-0.0035,0.0035,2.58,0.1,2.5819372572,2.56,0.0965,2.5618181532,0.0,-0.0035,0.0035,2.56,0.1,2.5619523805
2019-05-19 06:00:00,2.58,0.1165,2.5826289416,0.0,-0.0035,0.0035,2.58,0.12,2.5827891899999997,2.56,0.1165,2.5626494591,0.0,-0.0035,0.0035,2.56,0.12,2.5628109567
2019-05-19 06:30:00,2.69,0.146,2.6939591682,0.0,-0.004,0.004,2.69,0.15,2.6941789101999998,2.65,0.146,2.6540188394,0.0,-0.004,0.004,2.65,0.15,2.654241888
2019-05-19 07:00:00,2.7335000000000003,0.14650000000000002,2.737422967,0.0035,-0.0035,0.004949747500000001,2.73,0.15,2.7341177736,2.6935000000000002,0.14650000000000002,2.6974811399,0.0035,-0.0035,0.004949747500000001,2.69,0.15,2.6941789101999998
2019-05-19 07:30:00,2.8945,0.195,2.9010610559,0.0045000000000000005,-0.005,0.006726812,2.89,0.2,2.8969121492000003,2.8545,0.195,2.8611527834,0.0045000000000000005,-0.005,0.006726812,2.85,0.2,2.8570089254
2019-05-19 08:00:00,3.07,0.23600000000000002,3.079057648,0.01,-0.004,0.0107703296,3.06,0.24,3.069397335,3.02,0.23600000000000002,3.029207157,0.01,-0.004,0.0107703296,3.01,0.24,3.019552947
2019-05-19 08:30:00,3.184,0.28300000000000003,3.1965520487,0.024,-0.007,0.025,3.16,0.29,3.1732790612,3.134,0.28300000000000003,3.1467514996,0.024,-0.007,0.025,3.11,0.29,3.123491636
2019-05-19 09:00:00,3.274,0.28300000000000003,3.2862083014,0.034,-0.007,0.034713109900000004,3.24,0.29,3.252952505,3.234,0.28300000000000003,3.2463587294,0.034,-0.007,0.034713109900000004,3.2,0.29,3.2131137546
2019-05-19 09:30:00,3.4255,0.28350000000000003,3.4372114424,0.025500000000000002,-0.006500000000000001,0.0263153947,3.4,0.29,3.4123452346,3.3755,0.28350000000000003,3.3873843154,0.025500000000000002,-0.006500000000000001,0.0263153947,3.35,0.29,3.3625288103
2019-05-19 10:00:00,3.511,0.34450000000000003,3.5278607186,0.031,-0.0055000000000000005,0.031484123,3.48,0.35000000000000003,3.4975562898,3.461,0.34450000000000003,3.4781031109000002,0.031,-0.0055000000000000005,0.031484123,3.43,0.35000000000000003,3.4478108997
2019-05-19 10:30:00,3.362,0.3415,3.3792996686,0.052000000000000005,-0.0085,0.0526901319,3.31,0.35000000000000003,3.3284530942,3.312,0.3415,3.3295594679000002,0.052000000000000005,-0.0085,0.0526901319,3.26,0.35000000000000003,3.2787345119999998
2019-05-19 11:00:00,3.365,0.342,3.3823348445,0.055,-0.008,0.055578772900000004,3.31,0.35000000000000003,3.3284530942,3.315,0.342,3.3325949349,0.055,-0.008,0.055578772900000004,3.26,0.35000000000000003,3.2787345119999998
2019-05-19 11:30:00,3.513,0.3735,3.5327993504,0.043000000000000003,-0.006500000000000001,0.0434885042,3.47,0.38,3.4907449061999998,3.473,0.3735,3.4930260878,0.043000000000000003,-0.006500000000000001,0.0434885042,3.43,0.38,3.4509853665
2019-05-19 12:00:00,3.5005,0.3735,3.5203696539,0.0505,-0.006500000000000001,0.0509165985,3.45,0.38,3.4708644456,3.4605,0.3735,3.480598009,0.0505,-0.006500000000000001,0.0509165985,3.41,0.38,3.4311076929
2019-05-19 12:30:00,3.5460000000000003,0.3725,3.5655114991,0.056,-0.007500000000000001,0.0565,3.49,0.38,3.5106267247,3.496,0.3725,3.5157889940000002,0.056,-0.007500000000000001,0.0565,3.44,0.38,3.4609247319
2019-05-19 13:00:00,3.5949999999999998,0.3425,3.6112783401,0.035,-0.007500000000000001,0.0357945527,3.56,0.35000000000000003,3.5771636809,3.545,0.3425,3.5615068791,0.035,-0.007500000000000001,0.0357945527,3.51,0.35000000000000003,3.5274069796000003
2019-05-19 13:30:00,3.5445,0.343,3.5610573219,0.0245,-0.007,0.0254803846,3.52,0.35000000000000003,3.537357771,3.4945,0.343,3.5112931023,0.0245,-0.007,0.0254803846,3.47,0.35000000000000003,3.4876066292
2019-05-19 14:00:00,3.5645,0.342,3.5808692031,0.0145,-0.008,0.0165604952,3.55,0.35000000000000003,3.5672117963,3.5145,0.342,3.5311009969000002,0.0145,-0.008,0.0165604952,3.5,0.35000000000000003,3.5174564674
2019-05-19 14:30:00,3.556,0.314,3.5698364108,0.006,-0.006,0.008485281400000001,3.55,0.32,3.5643933565,3.5060000000000002,0.314,3.5200329544,0.006,-0.006,0.008485281400000001,3.5,0.32,3.5145981278000002
2019-05-19 15:00:00,3.558,0.3155,3.5719608411,0.008,-0.0045000000000000005,0.0091787799,3.55,0.32,3.5643933565,3.508,0.3155,3.5221590325000003,0.008,-0.0045000000000000005,0.0091787799,3.5,0.32,3.5145981278000002
2019-05-19 15:30:00,3.6355,0.317,3.6492943496,0.0055000000000000005,-0.003,0.0062649820000000005,3.63,0.32,3.6440773867000003,3.5755,0.317,3.5895249337,0.0055000000000000005,-0.003,0.0062649820000000005,3.5700000000000003,0.32,3.5843130444
2019-05-19 16:00:00,3.755,0.28700000000000003,3.7659519381,0.005,-0.003,0.0058309519,3.75,0.29,3.7611966181,3.715,0.28700000000000003,3.7260695109,0.005,-0.003,0.0058309519,3.71,0.29,3.7213169712000003
2019-05-19 16:30:00,3.844,0.28650000000000003,3.8546618853,0.004,-0.0035,0.0053150729,3.84,0.29,3.8509349514,3.794,0.28650000000000003,3.8048019988,0.004,-0.0035,0.0053150729,3.79,0.29,3.8010787942
2019-05-19 17:00:00,3.893,0.28750000000000003,3.9036015742,0.003,-0.0025,0.0039051248,3.89,0.29,3.9007947908,3.8529999999999998,0.28750000000000003,3.8637113311,0.003,-0.0025,0.0039051248,3.85,0.29,3.8609066293
2019-05-19 17:30:00,4.083,0.28750000000000003,4.0931094842,0.003,-0.0025,0.0039051248,4.08,0.29,4.090293388,4.033,0.28750000000000003,4.0432345035,0.003,-0.0025,0.0039051248,4.03,0.29,4.0404207702
2019-05-19 18:00:00,4.1775,0.28700000000000003,4.187347042,0.007500000000000001,-0.003,0.0080777472,4.17,0.29,4.1800717697,4.1275,0.28700000000000003,4.1374660422,0.007500000000000001,-0.003,0.0080777472,4.12,0.29,4.1301937001
2019-05-19 18:30:00,4.206,0.28650000000000003,4.2157464642,0.006,-0.0035,0.006946222,4.2,0.29,4.21,4.156,0.28650000000000003,4.1658634459,0.006,-0.0035,0.006946222,4.15,0.29,4.1601201906
2019-05-19 19:00:00,4.0575,0.28500000000000003,4.0674969269,0.007500000000000001,-0.005,0.0090138782,4.05,0.29,4.0603694413,4.0175,0.28500000000000003,4.0275962124,0.007500000000000001,-0.005,0.0090138782,4.01,0.29,4.020472609
2019-05-19 19:30:00,4.0515,0.28650000000000003,4.0616172272,0.0015,-0.0035,0.0038078866,4.05,0.29,4.0603694413,4.0115,0.28650000000000003,4.0217178544,0.0015,-0.0035,0.0038078866,4.01,0.29,4.020472609
2019-05-19 20:00:00,3.9505,0.28700000000000003,3.9609114166,0.0005,-0.003,0.0030413813000000002,3.95,0.29,3.9606312627999998,3.9105,0.28700000000000003,3.9210176294,0.0005,-0.003,0.0030413813000000002,3.91,0.29,3.9207397261
2019-05-19 20:30:00,3.88,1.017,4.0110708047,0.0,-0.003,0.003,3.88,1.02,4.011832499,3.9699999999999998,1.017,4.0981933825,0.0,-0.003,0.003,3.9699999999999998,1.02,4.0989388871
2019-05-19 21:00:00,3.8,1.017,3.9337372815,0.0,-0.003,0.003,3.8,1.02,3.9345139471,3.9,1.017,4.0304204495,0.0,-0.003,0.003,3.9,1.02,4.0311784877
2019-05-19 21:30:00,3.76,0.9765,3.8847332276,0.0,-0.0035,0.0035,3.76,0.98,3.8856144945,3.85,0.9765,3.9719078854000003,0.0,-0.0035,0.0035,3.85,0.98,3.9727698146
2019-05-19 22:00:00,3.59,0.9765,3.7204371047,0.0,-0.0035,0.0035,3.59,0.98,3.7213572793000003,3.67,0.9765,3.7976903836,0.0,-0.0035,0.0035,3.67,0.98,3.7985918444
2019-05-19 22:30:00,3.41,0.5565,3.4551110329,0.0,-0.0035,0.0035,3.41,0.56,3.4556764895,3.42,0.5565,3.4649808441,0.0,-0.0035,0.0035,3.42,0.56,3.4655446901999998
2019-05-19 23:00:00,3.19,0.20600000000000002,3.1966444907,0.0,-0.004,0.004,3.19,0.21,3.196904753,3.15,0.20600000000000002,3.1567286865,0.0,-0.004,0.004,3.15,0.21,3.1569922395
2019-05-19 23:30:00,2.9,0.1865,2.9059907519,0.0,-0.0035,0.0035,2.9,0.19,2.9062174729,2.86,0.1865,2.8660743623,0.0,-0.0035,0.0035,2.86,0.19,2.8663042407
2019-05-20 00:00:00,2.7199999999999998,0.1565,2.7244985318,0.0,-0.0035,0.0035,2.7199999999999998,0.16,2.7247018185,2.68,0.1565,2.6845655608,0.0,-0.0035,0.0035,2.68,0.16,2.6847718711
2019-05-20 00:30:00,2.62,0.1565,2.6246699316,0.0,-0.0035,0.0035,2.62,0.16,2.6248809497,2.58,0.1565,2.5847422018,0.0,-0.0035,0.0035,2.58,0.16,2.5849564793
2019-05-20 01:00:00,2.6,0.156,2.6046757956,0.0,-0.004,0.004,2.6,0.16,2.6049184248,2.58,0.156,2.5847119762,0.0,-0.004,0.004,2.58,0.16,2.5849564793
2019-05-20 01:30:00,2.68,0.156,2.6845364591000003,0.0,-0.004,0.004,2.68,0.16,2.6847718711,2.63,0.156,2.6346225536,0.0,-0.004,0.004,2.63,0.16,2.6348624253
2019-05-20 02:00:00,2.81,0.156,2.8143269178,0.0,-0.004,0.004,2.81,0.16,2.814551474,2.77,0.156,2.7743893022,0.0,-0.004,0.004,2.77,0.16,2.7746170907
2019-05-20 02:30:00,2.81,0.156,2.8143269178,0.0,-0.004,0.004,2.81,0.16,2.814551474,2.74,0.156,2.7444372829,0.0,-0.004,0.004,2.74,0.16,2.7446675573
2019-05-20 03:00:00,2.74,0.156,2.7444372829,0.0,-0.004,0.004,2.74,0.16,2.7446675573,2.7,0.156,2.7045029118,0.0,-0.004,0.004,2.7,0.16,2.7047365861
2019-05-20 03:30:00,2.69,0.156,2.6945196232,0.0,-0.004,0.004,2.69,0.16,2.6947541632,2.64,0.156,2.6446050745000003,0.0,-0.004,0.004,2.64,0.16,2.6448440408
2019-05-20 04:00:00,2.65,0.156,2.6545877269,0.0,-0.004,0.004,2.65,0.16,2.6548257947,2.61,0.156,2.6146579126000002,0.0,-0.004,0.004,2.61,0.16,2.6148996157
2019-05-20 04:30:00,2.65,0.156,2.6545877269,0.0,-0.004,0.004,2.65,0.16,2.6548257947,2.61,0.156,2.6146579126000002,0.0,-0.004,0.004,2.61,0.16,2.6148996157
2019-05-20 05:00:00,2.61,0.1555,2.6146281284,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,0.16,2.6148996157,2.5700000000000003,0.1555,2.5747000311,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,0.16,2.574975728
2019-05-20 05:30:00,2.7199999999999998,0.1565,2.7244985318,0.0,-0.0035,0.0035,2.7199999999999998,0.16,2.7247018185,2.69,0.1565,2.6945486171,0.0,-0.0035,0.0035,2.69,0.16,2.6947541632
2019-05-20 06:00:00,2.7800000000000002,0.1565,2.7844015964,0.0,-0.0035,0.0035,2.7800000000000002,0.16,2.7846005099,2.75,0.1565,2.7544495367,0.0,-0.0035,0.0035,2.75,0.16,2.7546506131
2019-05-20 06:30:00,3.061,0.8265,3.1706187488,0.001,-0.0035,0.0036400549,3.06,0.8300000000000001,3.1705677725,3.111,0.8265,3.2189164714,0.001,-0.0035,0.0036400549,3.11,0.8300000000000001,3.2188507266
2019-05-20 07:00:00,3.4445,0.656,3.5064107361,0.0045000000000000005,-0.004,0.0060207973,3.44,0.66,3.5027417832000003,3.4545,0.656,3.5162346694,0.0045000000000000005,-0.004,0.0060207973,3.45,0.66,3.5125631667
2019-05-20 07:30:00,3.7795,0.41500000000000004,3.8022158342,0.0095,-0.005,0.0107354553,3.77,0.42,3.7933230814,3.7295,0.41500000000000004,3.7525185209,0.0095,-0.005,0.0107354553,3.7199999999999998,0.42,3.7436345976
2019-05-20 08:00:00,4.0575,0.536,4.0927499618,0.007500000000000001,-0.004,0.0085,4.05,0.54,4.0858414066,4.0075,0.536,4.0431859035,0.007500000000000001,-0.004,0.0085,4.0,0.54,4.036285421
2019-05-20 08:30:00,4.1765,0.605,4.2200920902,0.0165,-0.005,0.0172409396,4.16,0.61,4.2044856998,4.1265,0.605,4.1706147329,0.0165,-0.005,0.0172409396,4.11,0.61,4.1550210589
2019-05-20 09:00:00,4.07,0.634,4.1190843643,0.02,-0.006,0.020880613000000003,4.05,0.64,4.1002560896,4.02,0.634,4.0696874573,0.02,-0.006,0.020880613000000003,4.0,0.64,4.0508764484
2019-05-20 09:30:00,4.053,0.631,4.1018252035,0.053,-0.009000000000000001,0.0537587202,4.0,0.64,4.0508764484,4.003,0.631,4.0524276675,0.053,-0.009000000000000001,0.0537587202,3.95,0.64,4.0015122142
2019-05-20 10:00:00,3.8890000000000002,0.6315000000000001,3.9399382292,0.069,-0.0085,0.0695215794,3.8200000000000003,0.64,3.8732415365,3.839,0.6315000000000001,3.8905929175000002,0.069,-0.0085,0.0695215794,3.77,0.64,3.823937761
2019-05-20 10:30:00,3.821,0.63,3.8725884109,0.081,-0.01,0.0816149496,3.74,0.64,3.7943642419,3.771,0.63,3.8232631351,0.081,-0.01,0.0816149496,3.69,0.64,3.7450901191
2019-05-20 11:00:00,3.7935,0.7205,3.8613161616,0.0835,-0.0095,0.0840386816,3.71,0.73,3.781137395,3.7435,0.7205,3.8122057263,0.0835,-0.0095,0.0840386816,3.66,0.73,3.732090567
2019-05-20 11:30:00,3.7485,0.7185,3.8167387257,0.0785,-0.0115,0.07933788500000001,3.67,0.73,3.7418979142,3.6985,0.7185,3.7676444232,0.0785,-0.0115,0.07933788500000001,3.62,0.73,3.6928715114
2019-05-20 12:00:00,3.84,0.77,3.9164397097,0.08,-0.01,0.0806225775,3.76,0.78,3.840052083,3.79,0.77,3.8674280860000003,0.08,-0.01,0.0806225775,3.71,0.78,3.7911080175
2019-05-20 12:30:00,3.7885,0.7000000000000001,3.8526266689,0.0585,-0.01,0.059348546700000004,3.73,0.71,3.7969724782,3.7385,0.7000000000000001,3.8034697646,0.0585,-0.01,0.059348546700000004,3.68,0.71,3.7478660595
2019-05-20 13:00:00,3.4325,0.931,3.5565175734,0.0425,-0.009000000000000001,0.0434424907,3.39,0.9400000000000001,3.5179113121,3.4425,0.931,3.5661698291,0.0425,-0.009000000000000001,0.0434424907,3.4,0.9400000000000001,3.527548724
2019-05-20 13:30:00,3.495,1.2725,3.7194463634,0.055,-0.007500000000000001,0.0555090083,3.44,1.28,3.670422319,3.575,1.2725,3.7947175455,0.055,-0.007500000000000001,0.0555090083,3.52,1.28,3.7455039714
2019-05-20 14:00:00,3.2984999999999998,1.0725,3.4684807193,0.0685,-0.007500000000000001,0.0689093608,3.23,1.08,3.4057745081,3.3585000000000003,1.0725,3.5255890997,0.0685,-0.007500000000000001,0.0689093608,3.29,1.08,3.4627301368
2019-05-20 14:30:00,3.066,0.5595,3.1166321968,0.076,-0.0105,0.0767219004,2.99,0.5700000000000001,3.043846251,3.026,0.5595,3.0772904072,0.076,-0.0105,0.0767219004,2.95,0.5700000000000001,3.0045631962
2019-05-20 15:00:00,3.0255,0.5615,3.0771630604,0.0655,-0.0085,0.0660492241,2.96,0.5700000000000001,3.0143821921,2.9855,0.5615,3.0378433962,0.0655,-0.0085,0.0660492241,2.92,0.5700000000000001,2.9751134432
2019-05-20 15:30:00,3.083,0.451,3.1158128955,0.053,-0.009000000000000001,0.0537587202,3.03,0.46,3.0647185841,3.033,0.451,3.0663479907,0.053,-0.009000000000000001,0.0537587202,2.98,0.46,3.0152943472
2019-05-20 16:00:00,3.324,0.482,3.3587646539,0.044,-0.008,0.0447213595,3.2800000000000002,0.49,3.3163986491,3.274,0.482,3.3092899541,0.044,-0.008,0.0447213595,3.23,0.49,3.2669557695
2019-05-20 16:30:00,3.4255,0.4525,3.4552578051,0.035500000000000004,-0.007500000000000001,0.0362836051,3.39,0.46,3.421067085,3.3855,0.4525,3.4156063151,0.035500000000000004,-0.007500000000000001,0.0362836051,3.35,0.46,3.3814346068
2019-05-20 17:00:00,3.541,0.41350000000000003,3.5650614651,0.031,-0.006500000000000001,0.031674121900000005,3.51,0.42,3.5350388965,3.501,0.41350000000000003,3.5253344877,0.031,-0.006500000000000001,0.031674121900000005,3.47,0.42,3.4953254498
2019-05-20 17:30:00,3.6445,0.373,3.6635378052,0.0345,-0.007,0.035202982800000004,3.61,0.38,3.6299449032,3.5945,0.373,3.6138012189,0.0345,-0.007,0.035202982800000004,3.56,0.38,3.5802234566999998
2019-05-20 18:00:00,3.638,0.372,3.6569697839,0.028,-0.008,0.029120439600000003,3.61,0.38,3.6299449032,3.588,0.372,3.6072327344,0.028,-0.008,0.029120439600000003,3.56,0.38,3.5802234566999998
2019-05-20 18:30:00,3.7705,0.28600000000000003,3.7813312801,0.0205,-0.004,0.0208865986,3.75,0.29,3.7611966181,3.7305,0.28600000000000003,3.7414470797,0.0205,-0.004,0.0208865986,3.71,0.29,3.7213169712000003
2019-05-20 19:00:00,3.9385,0.335,3.9527214992,0.018500000000000003,-0.005,0.0191637679,3.92,0.34,3.9347172707,3.8885,0.335,3.9029036947,0.018500000000000003,-0.005,0.0191637679,3.87,0.34,3.8849066913
2019-05-20 19:30:00,3.8890000000000002,0.295,3.9001725603,0.019,-0.005,0.0196468827,3.87,0.30000000000000004,3.8816104905,3.839,0.295,3.8503176492,0.019,-0.005,0.0196468827,3.8200000000000003,0.30000000000000004,3.8317619968
2019-05-20 20:00:00,3.789,0.29550000000000004,3.800505394,0.019,-0.0045000000000000005,0.0195256242,3.77,0.30000000000000004,3.7819175031,3.749,0.29550000000000004,3.7606277734,0.019,-0.0045000000000000005,0.0195256242,3.73,0.30000000000000004,3.7420448955000003
2019-05-20 20:30:00,3.6885,0.295,3.7002779963,0.018500000000000003,-0.005,0.0191637679,3.67,0.30000000000000004,3.6822411654,3.6285,0.295,3.6404721191,0.018500000000000003,-0.005,0.0191637679,3.61,0.30000000000000004,3.6224439264
2019-05-20 21:00:00,3.5585,0.2655,3.5683907437,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.54,0.27,3.5502816790000002,3.5085,0.2655,3.5185312987,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.49,0.27,3.5004285452
2019-05-20 21:30:00,3.3885,0.165,3.3925148857,0.018500000000000003,-0.005,0.0191637679,3.37,0.17,3.3742851095,3.3485,0.165,3.3525627884,0.018500000000000003,-0.005,0.0191637679,3.33,0.17,3.3343365157
2019-05-20 22:00:00,3.1485,0.085,3.1496471628,0.018500000000000003,-0.005,0.0191637679,3.13,0.09,3.1312936624,3.0985,0.085,3.0996656675,0.018500000000000003,-0.005,0.0191637679,3.08,0.09,3.0813146545
2019-05-20 22:30:00,3.3485,0.1845,3.3535790583000002,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.33,0.19,3.335416016,3.2984999999999998,0.1845,3.3036559294,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.2800000000000002,0.19,3.2854984401
2019-05-20 23:00:00,3.1985,0.214,3.2056509869,0.018500000000000003,-0.006,0.019448650300000002,3.18,0.22,3.1876009788,3.1585,0.214,3.1657413429,0.018500000000000003,-0.006,0.019448650300000002,3.14,0.22,3.1476975712
2019-05-20 23:30:00,2.9285,0.214,2.9363086095,0.018500000000000003,-0.006,0.019448650300000002,2.91,0.22,2.9183043022,2.8985000000000003,0.214,2.9063892117,0.018500000000000003,-0.006,0.019448650300000002,2.88,0.22,2.8883905553
2019-05-21 00:00:00,2.758,0.1935,2.7647796024,0.018000000000000002,-0.006500000000000001,0.0191376592,2.74,0.2,2.7472895734,2.718,0.1935,2.7248791258000002,0.018000000000000002,-0.006500000000000001,0.0191376592,2.7,0.2,2.7073972741
2019-05-21 00:30:00,2.6285,0.1935,2.6356127370999998,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.61,0.2,2.6176516193,2.5985,0.1935,2.6056946291000003,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.58,0.2,2.587740327
2019-05-21 01:00:00,2.548,0.9335,2.7136186633,0.018000000000000002,-0.006500000000000001,0.0191376592,2.5300000000000002,0.9400000000000001,2.6989812893,2.618,0.9335,2.7794507101,0.018000000000000002,-0.006500000000000001,0.0191376592,2.6,0.9400000000000001,2.7647061326999998
2019-05-21 01:30:00,2.6085000000000003,0.9135000000000001,2.76382968,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.59,0.92,2.7485450697,2.6885,0.9135000000000001,2.8394567262,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.67,0.92,2.8240573649
2019-05-21 02:00:00,2.7385,0.9135000000000001,2.8868433452,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.7199999999999998,0.92,2.8713759768,2.8085,0.9135000000000001,2.9533293924,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.79,0.92,2.9377712641000002
2019-05-21 02:30:00,2.7385,0.9135000000000001,2.8868433452,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.7199999999999998,0.92,2.8713759768,2.8085,0.9135000000000001,2.9533293924,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.79,0.92,2.9377712641000002
2019-05-21 03:00:00,2.6985,0.9435,2.8586875485,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.68,0.9500000000000001,2.8433958571,2.7785,0.9435,2.9343235166,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.76,0.9500000000000001,2.9189210335
2019-05-21 03:30:00,2.6585,0.9435,2.8209598544,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.64,0.9500000000000001,2.8057262874,2.7385,0.9435,2.8964762212,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.7199999999999998,0.9500000000000001,2.8811282512
2019-05-21 04:00:00,2.659,0.9440000000000001,2.8215983059000003,0.019,-0.006,0.0199248588,2.64,0.9500000000000001,2.8057262874,2.739,0.9440000000000001,2.8971118377,0.019,-0.006,0.0199248588,2.7199999999999998,0.9500000000000001,2.8811282512
2019-05-21 04:30:00,2.609,0.9440000000000001,2.7745300503,0.019,-0.006,0.0199248588,2.59,0.9500000000000001,2.7587315926000002,2.689,0.9440000000000001,2.8498871907,0.019,-0.006,0.0199248588,2.67,0.9500000000000001,2.8339724769
2019-05-21 05:00:00,2.609,0.354,2.6329065688,0.019,-0.006,0.0199248588,2.59,0.36,2.6148996157,2.609,0.354,2.6329065688,0.019,-0.006,0.0199248588,2.59,0.36,2.6148996157
2019-05-21 05:30:00,2.7085,0.154,2.7128745364,0.018500000000000003,-0.006,0.019448650300000002,2.69,0.16,2.6947541632,2.6785,0.154,2.6829234521,0.018500000000000003,-0.006,0.019448650300000002,2.66,0.16,2.6648076854
2019-05-21 06:00:00,2.7485,0.154,2.7528109724,0.018500000000000003,-0.006,0.019448650300000002,2.73,0.16,2.7346846253,2.7085,0.154,2.7128745364,0.018500000000000003,-0.006,0.019448650300000002,2.69,0.16,2.6947541632
2019-05-21 06:30:00,2.599,0.20350000000000001,2.6069547848,0.019,-0.006500000000000001,0.0200810856,2.58,0.21,2.5885324027000003,2.5789999999999997,0.20350000000000001,2.5870162833,0.019,-0.006500000000000001,0.0200810856,2.56,0.21,2.5685988398
2019-05-21 07:00:00,2.982,0.223,2.9903265708,0.022,-0.007,0.023086792800000002,2.96,0.23,2.9689223634,2.942,0.223,2.9504394588,0.022,-0.007,0.023086792800000002,2.92,0.23,2.9290442127
2019-05-21 07:30:00,3.3185000000000002,0.3735,3.3394527246,0.0285,-0.006500000000000001,0.029231832000000003,3.29,0.38,3.3118725821,3.2785,0.3735,3.2997067294,0.0285,-0.006500000000000001,0.029231832000000003,3.25,0.38,3.2721399726
2019-05-21 08:00:00,3.51,0.42350000000000004,3.5354564415,0.04,-0.006500000000000001,0.0405246838,3.47,0.43,3.496541148,3.47,0.42350000000000004,3.4957477383,0.04,-0.006500000000000001,0.0405246838,3.43,0.43,3.4568482755
2019-05-21 08:30:00,3.59,0.53,3.6289116826,0.05,-0.01,0.0509901951,3.54,0.54,3.5809495947,3.54,0.53,3.5794552658,0.05,-0.01,0.0509901951,3.49,0.54,3.5315294137
2019-05-21 09:00:00,3.424,0.531,3.4649295808,0.064,-0.009000000000000001,0.0646297145,3.36,0.54,3.403116219,3.374,0.531,3.4155288024,0.064,-0.009000000000000001,0.0646297145,3.31,0.54,3.353759085
2019-05-21 09:30:00,3.3635,0.5305,3.4050789271,0.07350000000000001,-0.0095,0.0741114026,3.29,0.54,3.3340215956,3.3235,0.5305,3.365573131,0.07350000000000001,-0.0095,0.0741114026,3.25,0.54,3.2945561158
2019-05-21 10:00:00,3.2515,0.5315,3.2946539272,0.0815,-0.0085,0.0819420527,3.17,0.54,3.2156647835,3.2015000000000002,0.5315,3.2453188595,0.0815,-0.0085,0.0819420527,3.12,0.54,3.1663859525
2019-05-21 10:30:00,3.1735,0.511,3.2143775836,0.0835,-0.009000000000000001,0.08398362940000001,3.09,0.52,3.1334485794,3.1335,0.511,3.174892636,0.0835,-0.009000000000000001,0.08398362940000001,3.05,0.52,3.0940103426
2019-05-21 11:00:00,3.0945,0.552,3.1433476184,0.0945,-0.008,0.0948380198,3.0,0.56,3.0518191296,3.0545,0.552,3.1039771665,0.0945,-0.008,0.0948380198,2.96,0.56,3.0125072614
2019-05-21 11:30:00,3.063,0.582,3.1178025916,0.093,-0.008,0.0933434518,2.9699999999999998,0.59,3.0280356669,3.023,0.582,3.0785147393,0.093,-0.008,0.0933434518,2.93,0.59,2.9888124732
2019-05-21 12:00:00,3.0755,0.5535,3.1249099987,0.10550000000000001,-0.006500000000000001,0.1057000473,2.9699999999999998,0.56,3.0223335355,3.0355,0.5535,3.0855505992,0.10550000000000001,-0.006500000000000001,0.1057000473,2.93,0.56,2.9830353669000003
2019-05-21 12:30:00,3.048,0.652,3.1169549243,0.078,-0.008,0.0784091831,2.9699999999999998,0.66,3.0424496709,3.008,0.652,3.0778511985,0.078,-0.008,0.0784091831,2.93,0.66,3.0034147233
2019-05-21 13:00:00,3.071,0.631,3.1351558175,0.081,-0.009000000000000001,0.08149846620000001,2.99,0.64,3.0577279146,3.031,0.631,3.0959848191,0.081,-0.009000000000000001,0.08149846620000001,2.95,0.64,3.018625515
2019-05-21 13:30:00,3.1695,0.611,3.2278555188,0.0695,-0.009000000000000001,0.0700803111,3.1,0.62,3.1613920984,3.1195,0.611,3.1787735449,0.0695,-0.009000000000000001,0.0700803111,3.05,0.62,3.1123785117
2019-05-21 14:00:00,3.09,0.6105,3.1497317743,0.09,-0.0095,0.09050000000000001,3.0,0.62,3.0633968075,3.05,0.6105,3.1105,0.09,-0.0095,0.09050000000000001,2.96,0.62,3.0242354406
2019-05-21 14:30:00,3.104,0.659,3.1731840476,0.064,-0.011,0.0649384324,3.04,0.67,3.1129567938,3.054,0.659,3.1242914397,0.064,-0.011,0.0649384324,2.99,0.67,3.064147516
2019-05-21 15:00:00,3.111,0.6115,3.1705288597,0.07100000000000001,-0.0085,0.07150699270000001,3.04,0.62,3.1025795718999998,3.061,0.6115,3.1214825404,0.07100000000000001,-0.0085,0.07150699270000001,2.99,0.62,3.0536044276
2019-05-21 15:30:00,3.015,0.551,3.0649349096,0.085,-0.009000000000000001,0.0854751426,2.93,0.56,2.9830353669000003,2.975,0.551,3.0255951481,0.085,-0.009000000000000001,0.0854751426,2.89,0.56,2.943756104
2019-05-21 16:00:00,3.1245,0.5505,3.1726251748,0.0745,-0.0095,0.0751032622,3.05,0.56,3.1009837149,3.0745,0.5505,3.1233956682,0.0745,-0.0095,0.0751032622,3.0,0.56,3.0518191296
2019-05-21 16:30:00,3.1875,0.5505,3.2346880066,0.0575,-0.0095,0.058279499000000005,3.13,0.56,3.1797012438,3.1475,0.5505,3.1952787828,0.0575,-0.0095,0.058279499000000005,3.09,0.56,3.1403343771
2019-05-21 17:00:00,3.4625,0.5105000000000001,3.4999309279,0.052500000000000005,-0.0095,0.0533526007,3.41,0.52,3.4494202411,3.4125,0.5105000000000001,3.4504733733,0.052500000000000005,-0.0095,0.0533526007,3.36,0.52,3.4
2019-05-21 17:30:00,3.337,1.1305,3.5232938069,0.047,-0.0095,0.0479504953,3.29,1.1400000000000001,3.4819103952,3.407,1.1305,3.5896628324,0.047,-0.0095,0.0479504953,3.36,1.1400000000000001,3.5481262661
2019-05-21 18:00:00,3.504,1.1345,3.6830837962,0.044,-0.0055000000000000005,0.0443424176,3.46,1.1400000000000001,3.6429658247,3.594,1.1345,3.7688096596,0.044,-0.0055000000000000005,0.0443424176,3.55,1.1400000000000001,3.7285519978
2019-05-21 18:30:00,3.535,1.082,3.6968836876,0.035,-0.008,0.035902646100000005,3.5,1.09,3.6658014131,3.615,1.082,3.773453193,0.035,-0.008,0.035902646100000005,3.58,1.09,3.7422586763
2019-05-21 19:00:00,3.4695,1.0315,3.6195887197000003,0.029500000000000002,-0.0085,0.0307001629,3.44,1.04,3.5937723912,3.5495,1.0315,3.6963417726000003,0.029500000000000002,-0.0085,0.0307001629,3.52,1.04,3.670422319
2019-05-21 19:30:00,3.3325,1.004,3.4804557532000002,0.022500000000000003,-0.006,0.023286262000000002,3.31,1.01,3.460664676,3.4125,1.004,3.5571297769,0.022500000000000003,-0.006,0.023286262000000002,3.39,1.01,3.5372588257
2019-05-21 20:00:00,3.3885,1.0045,3.5342541646,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.37,1.01,3.518096076,3.4785,1.0045,3.6206328867,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.46,1.01,3.6044000888000003
2019-05-21 20:30:00,3.7065,0.6655,3.7657711694,0.0165,-0.0045000000000000005,0.017102631400000002,3.69,0.67,3.7503333185,3.7265,0.6655,3.7854580304,0.0165,-0.0045000000000000005,0.017102631400000002,3.71,0.67,3.7700132626
2019-05-21 21:00:00,3.786,0.295,3.7974756089,0.016,-0.005,0.0167630546,3.77,0.30000000000000004,3.7819175031,3.726,0.295,3.7376598294,0.016,-0.005,0.0167630546,3.71,0.30000000000000004,3.7221096169
2019-05-21 21:30:00,3.7560000000000002,0.29450000000000004,3.7675278698,0.016,-0.0055000000000000005,0.0169189243,3.74,0.30000000000000004,3.7520127932,3.726,0.29450000000000004,3.7376203994,0.016,-0.0055000000000000005,0.0169189243,3.71,0.30000000000000004,3.7221096169
2019-05-21 22:00:00,3.686,0.29450000000000004,3.697746104,0.016,-0.0055000000000000005,0.0169189243,3.67,0.30000000000000004,3.6822411654,3.636,0.29450000000000004,3.6479071055,0.016,-0.0055000000000000005,0.0169189243,3.62,0.30000000000000004,3.6324096685000002
2019-05-21 22:30:00,3.4859999999999998,0.3835,3.5070312588,0.016,-0.006500000000000001,0.017269916,3.47,0.39,3.4918476485,3.456,0.3835,3.4772127128,0.016,-0.006500000000000001,0.017269916,3.44,0.39,3.4620369727
2019-05-21 23:00:00,3.156,0.9935,3.3086822528,0.016,-0.006500000000000001,0.017269916,3.14,1.0,3.2953907204,3.236,0.9935,3.3850758116,0.016,-0.006500000000000001,0.017269916,3.22,1.0,3.3717057997
2019-05-21 23:30:00,2.916,0.5935,2.9757853165,0.016,-0.006500000000000001,0.017269916,2.9,0.6000000000000001,2.961418579,2.936,0.5935,2.9953861604,0.016,-0.006500000000000001,0.017269916,2.92,0.6000000000000001,2.9810065414
2019-05-22 00:00:00,2.746,0.17300000000000001,2.7514441662999998,0.016,-0.007,0.0174642492,2.73,0.18,2.7359276306,2.706,0.17300000000000001,2.711524479,0.016,-0.007,0.0174642492,2.69,0.18,2.6960155786
2019-05-22 00:30:00,2.6255,0.17300000000000001,2.631193503,0.0155,-0.007,0.017007351400000002,2.61,0.18,2.6161995337,2.5855,0.17300000000000001,2.5912813915,0.0155,-0.007,0.017007351400000002,2.5700000000000003,0.18,2.5762957905
2019-05-22 01:00:00,2.5755,0.17300000000000001,2.5813037888,0.0155,-0.007,0.017007351400000002,2.56,0.18,2.5663203230000002,2.5255,0.17300000000000001,2.5314184265,0.0155,-0.007,0.017007351400000002,2.51,0.18,2.5164459064
2019-05-22 01:30:00,2.6455,0.153,2.649920612,0.0155,-0.007,0.017007351400000002,2.63,0.16,2.6348624253,2.6055,0.153,2.609988362,0.0155,-0.007,0.017007351400000002,2.59,0.16,2.5949373788
2019-05-22 02:00:00,2.7655000000000003,0.1535,2.7697567583,0.0155,-0.006500000000000001,0.0168077363,2.75,0.16,2.7546506131,2.7255000000000003,0.1535,2.7298191332,0.0155,-0.006500000000000001,0.0168077363,2.71,0.16,2.7147191383
2019-05-22 02:30:00,2.7255000000000003,0.154,2.7298472943,0.0155,-0.006,0.0166207701,2.71,0.16,2.7147191383,2.6855,0.154,2.6899119409,0.0155,-0.006,0.0166207701,2.67,0.16,2.6747897114
2019-05-22 03:00:00,2.6855,0.154,2.6899119409,0.0155,-0.006,0.0166207701,2.67,0.16,2.6747897114,2.6455,0.154,2.6499785376,0.0155,-0.006,0.0166207701,2.63,0.16,2.6348624253
2019-05-22 03:30:00,2.6555,0.154,2.6599617009000003,0.0155,-0.006,0.0166207701,2.64,0.16,2.6448440408,2.6255,0.154,2.630012595,0.0155,-0.006,0.0166207701,2.61,0.16,2.6148996157
2019-05-22 04:00:00,2.6555,0.1535,2.6599327999,0.0155,-0.006500000000000001,0.0168077363,2.64,0.16,2.6448440408,2.5955,0.1535,2.6000350959,0.0155,-0.006500000000000001,0.0168077363,2.58,0.16,2.5849564793
2019-05-22 04:30:00,2.5455,0.8635,2.6879736792,0.0155,-0.006500000000000001,0.0168077363,2.5300000000000002,0.87,2.6754065112000003,2.6355,0.8635,2.7733540163,0.0155,-0.006500000000000001,0.0168077363,2.62,0.87,2.7606702085
2019-05-22 05:00:00,2.635,0.21350000000000002,2.6436352339,0.015,-0.006500000000000001,0.0163477827,2.62,0.22,2.6292204168,2.605,0.21350000000000002,2.6137343495,0.015,-0.006500000000000001,0.0163477827,2.59,0.22,2.5993268359
2019-05-22 05:30:00,2.705,0.164,2.7099669740000003,0.015,-0.006,0.0161554944,2.69,0.17,2.6953663944,2.665,0.164,2.6700413854000002,0.015,-0.006,0.0161554944,2.65,0.17,2.6554472316
2019-05-22 06:00:00,2.8449999999999998,0.214,2.8530371536,0.015,-0.006,0.0161554944,2.83,0.22,2.8385383563,2.815,0.214,2.823122562,0.015,-0.006,0.0161554944,2.8,0.22,2.8086295591
2019-05-22 06:30:00,3.1455,0.2325,3.1540809279,0.0155,-0.007500000000000001,0.0172191754,3.13,0.24,3.139187793,3.1055,0.2325,3.114191147,0.0155,-0.007500000000000001,0.0172191754,3.09,0.24,3.099306374
2019-05-22 07:00:00,3.547,0.3725,3.5665060283,0.017,-0.007500000000000001,0.0185809042,3.5300000000000002,0.38,3.5503943443,3.507,0.3725,3.5267272718,0.017,-0.007500000000000001,0.0185809042,3.49,0.38,3.5106267247
2019-05-22 07:30:00,3.927,0.513,3.9603658922,0.027,-0.007,0.0278926514,3.9,0.52,3.9345139471,3.877,0.513,3.9107925028,0.027,-0.007,0.0278926514,3.85,0.52,3.8849581722
2019-05-22 08:00:00,4.0675,0.5735,4.1077315516,0.0375,-0.006500000000000001,0.0380591645,4.03,0.58,4.0715230565,4.0175,0.5735,4.0582272608,0.0375,-0.006500000000000001,0.0380591645,3.98,0.58,4.0220392837
2019-05-22 08:30:00,4.0745,0.6205,4.1214767378,0.044500000000000005,-0.0095,0.0455027472,4.03,0.63,4.0789459423,4.0245,0.6205,4.0720535974,0.044500000000000005,-0.0095,0.0455027472,3.98,0.63,4.0295533251
2019-05-22 09:00:00,4.378,0.761,4.4436477133,0.058,-0.009000000000000001,0.0586941224,4.32,0.77,4.3880861432,4.318,0.761,4.3845461567,0.058,-0.009000000000000001,0.0586941224,4.26,0.77,4.3290299144
2019-05-22 09:30:00,4.274,0.7615000000000001,4.3413083569,0.064,-0.0085,0.0645619857,4.21,0.77,4.2798364455,4.224,0.7615000000000001,4.2920925258,0.064,-0.0085,0.0645619857,4.16,0.77,4.2306618868
2019-05-22 10:00:00,4.1945,0.7915000000000001,4.268524628,0.0645,-0.0085,0.0650576667,4.13,0.8,4.2067683559,4.1445,0.7915000000000001,4.2194019126,0.0645,-0.0085,0.0650576667,4.08,0.8,4.1576916673
2019-05-22 10:30:00,4.0585,0.7405,4.1255014847,0.0785,-0.0095,0.07907275130000001,3.98,0.75,4.0500493824,4.0085,0.7405,4.0763234047,0.0785,-0.0095,0.07907275130000001,3.93,0.75,4.0009248931
2019-05-22 11:00:00,3.9765,0.7415,4.0450432013,0.08650000000000001,-0.0085,0.0869166267,3.89,0.75,3.9616410741,3.9365,0.7415,4.0057277117,0.08650000000000001,-0.0085,0.0869166267,3.85,0.75,3.9223717315
2019-05-22 11:30:00,4.0565,0.7825000000000001,4.1312829121,0.0765,-0.007500000000000001,0.07686676790000001,3.98,0.79,4.0576471015,4.0065,0.7825000000000001,4.0821989785,0.0765,-0.007500000000000001,0.07686676790000001,3.93,0.79,4.0086157212
2019-05-22 12:00:00,3.9915000000000003,0.7505000000000001,4.0614434011,0.0815,-0.0095,0.0820518129,3.91,0.76,3.9831771239,3.9415,0.7505000000000001,4.0123151048,0.0815,-0.0095,0.0820518129,3.86,0.76,3.9341072685
2019-05-22 12:30:00,4.081,0.7805000000000001,4.1549658543,0.081,-0.0095,0.08155519600000001,4.0,0.79,4.077266241,4.031,0.7805000000000001,4.1058666868,0.081,-0.0095,0.08155519600000001,3.95,0.79,4.0282254157
2019-05-22 13:00:00,4.0035,0.839,4.0904685856,0.0935,-0.011,0.0941448352,3.91,0.85,4.0013247806,3.9535,0.839,4.0415446614,0.0935,-0.011,0.0941448352,3.86,0.85,3.9524802340000003
2019-05-22 13:30:00,3.9095,0.7995,3.9904123221,0.08950000000000001,-0.0105,0.0901138169,3.8200000000000003,0.81,3.9049327779,3.8595,0.7995,3.9414388870000003,0.08950000000000001,-0.0105,0.0901138169,3.77,0.81,3.8560342322
2019-05-22 14:00:00,3.8045,0.77,3.8816388614,0.0845,-0.01,0.0850896586,3.7199999999999998,0.78,3.8008946315000003,3.7545,0.77,3.8326453332,0.0845,-0.01,0.0850896586,3.67,0.78,3.7519728144
2019-05-22 14:30:00,3.7615,0.7995,3.8455275971000002,0.0815,-0.0105,0.0821735967,3.68,0.81,3.7680897017,3.7015000000000002,0.7995,3.7868591867,0.0815,-0.0105,0.0821735967,3.62,0.81,3.7095147931
2019-05-22 15:00:00,3.7205,0.7805000000000001,3.8014866171,0.0805,-0.0095,0.08105862080000001,3.64,0.79,3.7247416018,3.6705,0.7805000000000001,3.7525658555,0.0805,-0.0095,0.08105862080000001,3.59,0.79,3.6758944490000003
2019-05-22 15:30:00,3.7575000000000003,0.729,3.8275641405,0.0775,-0.011,0.0782767526,3.68,0.74,3.7536648758,3.7075,0.729,3.7784913987,0.0775,-0.011,0.0782767526,3.63,0.74,3.7046592286
2019-05-22 16:00:00,3.8425000000000002,0.781,3.921067106,0.07250000000000001,-0.009000000000000001,0.073056485,3.77,0.79,3.8518826566,3.7925,0.781,3.8720817721,0.07250000000000001,-0.009000000000000001,0.073056485,3.7199999999999998,0.79,3.8029593740000003
2019-05-22 16:30:00,4.0015,0.7805000000000001,4.0769084488,0.07150000000000001,-0.0095,0.0721283578,3.93,0.79,4.0086157212,3.9515000000000002,0.7805000000000001,4.027844647,0.07150000000000001,-0.0095,0.0721283578,3.88,0.79,3.9596085665
2019-05-22 17:00:00,4.119,0.7305,4.1832751822,0.059000000000000004,-0.0095,0.059759936400000005,4.06,0.74,4.126887447,4.059,0.7305,4.124210379,0.059000000000000004,-0.0095,0.059759936400000005,4.0,0.74,4.0678741377
2019-05-22 17:30:00,4.1155,0.5595,4.153357738,0.0555,-0.0105,0.056484511200000004,4.06,0.5700000000000001,4.0998170691,4.0555,0.5595,4.0939126151,0.0555,-0.0105,0.056484511200000004,4.0,0.5700000000000001,4.0404083952
