Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 18:00:00,4.103,0.52,4.1358202330000005,0.043000000000000003,-0.01,0.044147480100000004,4.06,0.53,4.0944474597,4.043,0.52,4.0763033499,0.043000000000000003,-0.01,0.044147480100000004,4.0,0.53,4.0349597272
2019-05-22 18:30:00,4.298,0.48250000000000004,4.3249982948,0.028,-0.007500000000000001,0.0289870661,4.27,0.49,4.2980228012,4.248,0.48250000000000004,4.2753140528,0.028,-0.007500000000000001,0.0289870661,4.22,0.49,4.2483526219
2019-05-22 19:00:00,4.2975,0.463,4.322369171,0.0275,-0.007,0.028376927200000002,4.27,0.47000000000000003,4.2957886354,4.2175,0.463,4.2428381126,0.0275,-0.007,0.028376927200000002,4.19,0.47000000000000003,4.2162779795
2019-05-22 19:30:00,4.288,0.465,4.3131391121,0.018000000000000002,-0.005,0.018681541700000002,4.27,0.47000000000000003,4.2957886354,4.228,0.465,4.2534937404,0.018000000000000002,-0.005,0.018681541700000002,4.21,0.47000000000000003,4.236153916
2019-05-22 20:00:00,4.2455,0.417,4.2659300569,0.0155,-0.003,0.0157876534,4.23,0.42,4.2507999247,4.1855,0.417,4.2062214932,0.0155,-0.003,0.0157876534,4.17,0.42,4.1910977082
2019-05-22 20:30:00,4.2045,0.386,4.2221814563,0.0145,-0.004,0.015041609000000001,4.19,0.39,4.2081112153,4.1445,0.386,4.1624363358,0.0145,-0.004,0.015041609000000001,4.13,0.39,4.1483731751
2019-05-22 21:00:00,4.1345,0.35550000000000004,4.1497554747,0.0145,-0.0045000000000000005,0.0151822265,4.12,0.36,4.1356982482,4.0745,0.35550000000000004,4.0899792786999996,0.0145,-0.0045000000000000005,0.0151822265,4.06,0.36,4.0759293419
2019-05-22 21:30:00,4.1345,0.35550000000000004,4.1497554747,0.0145,-0.0045000000000000005,0.0151822265,4.12,0.36,4.1356982482,4.0745,0.35550000000000004,4.0899792786999996,0.0145,-0.0045000000000000005,0.0151822265,4.06,0.36,4.0759293419
2019-05-22 22:00:00,4.0145,0.4445,4.0390333621,0.0145,-0.0055000000000000005,0.015508062400000001,4.0,0.45,4.0252329125,3.9745,0.4445,3.9992787475,0.0145,-0.0055000000000000005,0.015508062400000001,3.96,0.45,3.9854861686
2019-05-22 22:30:00,3.4345,0.9845,3.5728182853,0.0145,-0.0055000000000000005,0.015508062400000001,3.42,0.99,3.5604072801,3.5145,0.9845,3.6497877336,0.0145,-0.0055000000000000005,0.015508062400000001,3.5,0.99,3.6373204423
2019-05-22 23:00:00,3.1245,0.9845,3.2759335311,0.0145,-0.0055000000000000005,0.015508062400000001,3.11,0.99,3.2637708253,3.2145,0.9845,3.3618819878,0.0145,-0.0055000000000000005,0.015508062400000001,3.2,0.99,3.3496417719
2019-05-22 23:30:00,2.9245,0.244,2.9346611815,0.0145,-0.006,0.0156923548,2.91,0.25,2.9207190895,2.8845,0.244,2.8948015908,0.0145,-0.006,0.0156923548,2.87,0.25,2.8808679248
2019-05-23 00:00:00,2.7445,0.1935,2.7513128684,0.0145,-0.006500000000000001,0.0158902486,2.73,0.2,2.7373162039,2.6945,0.1935,2.7014389683999998,0.0145,-0.006500000000000001,0.0158902486,2.68,0.2,2.6874523251999998
2019-05-23 00:30:00,2.625,0.194,2.6321589998,0.015,-0.006,0.0161554944,2.61,0.2,2.6176516193,2.5949999999999998,0.194,2.6022415338,0.015,-0.006,0.0161554944,2.58,0.2,2.587740327
2019-05-23 01:00:00,2.564,0.1635,2.5692077086,0.014,-0.006500000000000001,0.015435349000000001,2.55,0.17,2.5556603843,2.524,0.1635,2.5292900684,0.014,-0.006500000000000001,0.015435349000000001,2.51,0.17,2.5157503851
2019-05-23 01:30:00,2.6245000000000003,0.1645,2.6296502619,0.0145,-0.0055000000000000005,0.015508062400000001,2.61,0.17,2.6155305389,2.5845000000000002,0.1645,2.5897298122,0.0145,-0.0055000000000000005,0.015508062400000001,2.5700000000000003,0.17,2.5756164311000003
2019-05-23 02:00:00,2.6845,0.1635,2.689474391,0.0145,-0.006500000000000001,0.0158902486,2.67,0.17,2.6754065112000003,2.6445,0.1635,2.64954949,0.0145,-0.006500000000000001,0.0158902486,2.63,0.17,2.6354885695
2019-05-23 02:30:00,2.6845,0.1635,2.689474391,0.0145,-0.006500000000000001,0.0158902486,2.67,0.17,2.6754065112000003,2.6245000000000003,0.1635,2.6295878955000003,0.0145,-0.006500000000000001,0.0158902486,2.61,0.17,2.6155305389
2019-05-23 03:00:00,2.634,0.164,2.6391006044000003,0.014,-0.006,0.015231546200000001,2.62,0.17,2.6255094744000003,2.584,0.164,2.589199104,0.014,-0.006,0.015231546200000001,2.5700000000000003,0.17,2.5756164311000003
2019-05-23 03:30:00,2.6345,0.1645,2.6396307507,0.0145,-0.0055000000000000005,0.015508062400000001,2.62,0.17,2.6255094744000003,2.5845000000000002,0.1645,2.5897298122,0.0145,-0.0055000000000000005,0.015508062400000001,2.5700000000000003,0.17,2.5756164311000003
2019-05-23 04:00:00,2.574,0.1245,2.5770091676,0.014,-0.0055000000000000005,0.015041609000000001,2.56,0.13,2.563298656,2.534,0.1245,2.5370566115,0.014,-0.0055000000000000005,0.015041609000000001,2.52,0.13,2.5233509467
2019-05-23 04:30:00,2.5540000000000003,0.124,2.5570084082999998,0.014,-0.006,0.015231546200000001,2.54,0.13,2.5433245959,2.534,0.124,2.5370321244,0.014,-0.006,0.015231546200000001,2.52,0.13,2.5233509467
2019-05-23 05:00:00,2.5540000000000003,0.12350000000000001,2.55698421,0.014,-0.006500000000000001,0.015435349000000001,2.54,0.13,2.5433245959,2.534,0.12350000000000001,2.5370077355,0.014,-0.006500000000000001,0.015435349000000001,2.52,0.13,2.5233509467
2019-05-23 05:30:00,2.6445,0.1245,2.6474290359,0.0145,-0.0055000000000000005,0.015508062400000001,2.63,0.13,2.6332109676,2.6045,0.1245,2.6074739692,0.0145,-0.0055000000000000005,0.015508062400000001,2.59,0.13,2.593260496
2019-05-23 06:00:00,2.7235,0.154,2.7278504816,0.0135,-0.006,0.0147732867,2.71,0.16,2.7147191383,2.6835,0.154,2.6879152237,0.0135,-0.006,0.0147732867,2.67,0.16,2.6747897114
2019-05-23 06:30:00,3.035,0.243,3.0447124659,0.015,-0.007,0.0165529454,3.02,0.25,3.030330015,2.995,0.243,3.0048417596,0.015,-0.007,0.0165529454,2.98,0.25,2.9904681908
2019-05-23 07:00:00,3.388,0.7935,3.4796819179,0.018000000000000002,-0.006500000000000001,0.0191376592,3.37,0.8,3.4636541398,3.418,0.7935,3.5088981533,0.018000000000000002,-0.006500000000000001,0.0191376592,3.4,0.8,3.4928498393
2019-05-23 07:30:00,3.882,0.534,3.9185558564000003,0.022,-0.006,0.0228035085,3.86,0.54,3.8975889983,3.832,0.534,3.8690283018000002,0.022,-0.006,0.0228035085,3.81,0.54,3.848077442
2019-05-23 08:00:00,4.0515,0.5750000000000001,4.0920993695,0.0315,-0.005,0.031894356900000004,4.02,0.58,4.0616252904,3.9915000000000003,0.5750000000000001,4.0327034667,0.0315,-0.005,0.031894356900000004,3.96,0.58,4.0022493675
2019-05-23 08:30:00,4.1585,0.665,4.2113355661,0.0385,-0.005,0.0388233177,4.12,0.67,4.1741226623,4.1085,0.665,4.1619703567,0.0385,-0.005,0.0388233177,4.07,0.67,4.1247787819
2019-05-23 09:00:00,3.95,0.6315000000000001,4.000161528,0.06,-0.0085,0.060599092400000006,3.89,0.64,3.9422962852000003,3.89,0.6315000000000001,3.9409253038000003,0.06,-0.0085,0.060599092400000006,3.83,0.64,3.8831044282000002
2019-05-23 09:30:00,3.9175,0.6920000000000001,3.9781490985,0.0675,-0.008,0.0679724209,3.85,0.7000000000000001,3.9131189606000003,3.8675,0.6920000000000001,3.9289210033,0.0675,-0.008,0.0679724209,3.8,0.7000000000000001,3.8639358173
2019-05-23 10:00:00,3.7725,0.6325000000000001,3.8251552256,0.07250000000000001,-0.007500000000000001,0.07288689870000001,3.7,0.64,3.7549434084,3.7225,0.6325000000000001,3.7758525527,0.07250000000000001,-0.007500000000000001,0.07288689870000001,3.65,0.64,3.7056848220000003
2019-05-23 10:30:00,3.689,0.6315000000000001,3.7426612524,0.079,-0.0085,0.0794559626,3.61,0.64,3.6662924051,3.6390000000000002,0.6315000000000001,3.6933877741,0.079,-0.0085,0.0794559626,3.56,0.64,3.617070638
2019-05-23 11:00:00,3.677,0.7020000000000001,3.7434119463,0.08700000000000001,-0.008,0.0873670418,3.59,0.71,3.6595354896,3.6470000000000002,0.7020000000000001,3.713948438,0.08700000000000001,-0.008,0.0873670418,3.56,0.71,3.6301101912
2019-05-23 11:30:00,3.5460000000000003,0.7015,3.6147224306,0.096,-0.0085,0.0963755674,3.45,0.71,3.5223003847000003,3.496,0.7015,3.5656862243000003,0.096,-0.0085,0.0963755674,3.4,0.71,3.4733413308
2019-05-23 12:00:00,3.446,0.7015,3.5166771603,0.096,-0.0085,0.0963755674,3.35,0.71,3.4244123583,3.406,0.7015,3.4774902228,0.096,-0.0085,0.0963755674,3.31,0.71,3.3852917156
2019-05-23 12:30:00,3.545,0.7605000000000001,3.6256565268000003,0.105,-0.0095,0.10542888600000001,3.44,0.77,3.5251241113000003,3.495,0.7605000000000001,3.5767842051,0.105,-0.0095,0.10542888600000001,3.39,0.77,3.4763486592
2019-05-23 13:00:00,3.577,0.7595000000000001,3.6567429839,0.097,-0.0105,0.0975666439,3.48,0.77,3.5641689073,3.527,0.7595000000000001,3.6078482853000002,0.097,-0.0105,0.0975666439,3.43,0.77,3.5153662683
2019-05-23 13:30:00,3.5165,0.7595000000000001,3.5975842589,0.0965,-0.0105,0.0970695627,3.42,0.77,3.5056097900000003,3.4765,0.7595000000000001,3.5584958199,0.0965,-0.0105,0.0970695627,3.38,0.77,3.4665977557
2019-05-23 14:00:00,3.5675,0.74,3.6434401669,0.0775,-0.01,0.078142498,3.49,0.75,3.5696778566000003,3.5275,0.74,3.6042830424,0.0775,-0.01,0.078142498,3.45,0.75,3.5305806887999998
2019-05-23 14:30:00,3.531,0.738,3.6072988509,0.07100000000000001,-0.012,0.0720069441,3.46,0.75,3.5403530897,3.481,0.738,3.5583711161,0.07100000000000001,-0.012,0.0720069441,3.41,0.75,3.4915039739
2019-05-23 15:00:00,3.472,0.7405,3.5500879214000003,0.082,-0.0095,0.0825484706,3.39,0.75,3.4719735022,3.432,0.7405,3.5109776772,0.082,-0.0095,0.0825484706,3.35,0.75,3.4329287788
2019-05-23 15:30:00,3.4,0.65,3.4615747861,0.08,-0.01,0.0806225775,3.32,0.66,3.384966765,3.35,0.65,3.4124771062,0.08,-0.01,0.0806225775,3.27,0.66,3.335940647
2019-05-23 16:00:00,3.516,0.6495000000000001,3.5754868550000003,0.066,-0.0105,0.0668300082,3.45,0.66,3.5125631667,3.466,0.6495000000000001,3.5263304227,0.066,-0.0105,0.0668300082,3.4,0.66,3.4634664716
2019-05-23 16:30:00,3.623,0.65,3.6808462342,0.053,-0.01,0.0539351462,3.5700000000000003,0.66,3.6304958339,3.573,0.65,3.6316427412,0.053,-0.01,0.0539351462,3.52,0.66,3.5813405311
2019-05-23 17:00:00,3.752,0.5985,3.7994349909,0.052000000000000005,-0.0115,0.053256455,3.7,0.61,3.7499466663,3.702,0.5985,3.7500674994,0.052000000000000005,-0.0115,0.053256455,3.65,0.61,3.7006215694
2019-05-23 17:30:00,3.9415,0.5985,3.9866808877,0.051500000000000004,-0.0115,0.0527683617,3.89,0.61,3.9375373014,3.8915,0.5985,3.9372546908,0.051500000000000004,-0.0115,0.0527683617,3.84,0.61,3.8881486597
2019-05-23 18:00:00,3.925,0.5985,3.9703686542,0.035,-0.0115,0.036840874,3.89,0.61,3.9375373014,3.875,0.5985,3.9209472389,0.035,-0.0115,0.036840874,3.84,0.61,3.8881486597
2019-05-23 18:30:00,4.1025,0.49450000000000005,4.1321951188,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.08,0.5,4.1105230811,4.0525,0.49450000000000005,4.0825588177,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.03,0.5,4.0608989153
2019-05-23 19:00:00,4.1955,0.4965,4.2247760296,0.0155,-0.0035,0.0158902486,4.18,0.5,4.2097980949,4.1455,0.4965,4.1751266448,0.0155,-0.0035,0.0158902486,4.13,0.5,4.1601562471
2019-05-23 19:30:00,4.1355,0.5275000000000001,4.1690066563,0.0155,-0.0025,0.0157003185,4.12,0.53,4.1539499275,4.0855,0.5275000000000001,4.1194133684,0.0155,-0.0025,0.0157003185,4.07,0.53,4.1043635317
2019-05-23 20:00:00,3.995,0.485,4.0243322427,0.015,-0.005,0.0158113883,3.98,0.49,4.010049875,3.955,0.485,3.9846267077,0.015,-0.005,0.0158113883,3.94,0.49,3.9703526291999998
2019-05-23 20:30:00,3.9335,0.466,3.9610072267,0.0135,-0.004,0.0140801278,3.92,0.47000000000000003,3.9480754805,3.8835,0.466,3.9113588751,0.0135,-0.004,0.0140801278,3.87,0.47000000000000003,3.8984355837
2019-05-23 21:00:00,3.904,0.466,3.9317136213,0.014,-0.004,0.014560219800000001,3.89,0.47000000000000003,3.9182904435,3.884,0.466,3.9118553143,0.014,-0.004,0.014560219800000001,3.87,0.47000000000000003,3.8984355837
2019-05-23 21:30:00,3.7935,0.356,3.8101677457000003,0.0135,-0.004,0.0140801278,3.7800000000000002,0.36,3.7971041598,3.7435,0.356,3.7603893748,0.0135,-0.004,0.0140801278,3.73,0.36,3.7473323845
2019-05-23 22:00:00,3.654,0.355,3.6712042983,0.014,-0.005,0.0148660687,3.64,0.36,3.6577588767,3.614,0.355,3.6313938095,0.014,-0.005,0.0148660687,3.6,0.36,3.6179552236
2019-05-23 22:30:00,3.4235,0.5955,3.4749061138,0.0135,-0.0045000000000000005,0.0142302495,3.41,0.6000000000000001,3.4623835720000002,3.4435000000000002,0.5955,3.4946119241,0.0135,-0.0045000000000000005,0.0142302495,3.43,0.6000000000000001,3.4820827101000003
2019-05-23 23:00:00,3.154,0.9945,3.3070751806,0.014,-0.0055000000000000005,0.015041609000000001,3.14,1.0,3.2953907204,3.234,0.9945,3.3834577358,0.014,-0.0055000000000000005,0.015041609000000001,3.22,1.0,3.3717057997
2019-05-23 23:30:00,2.974,0.28450000000000003,2.9875769865,0.014,-0.0055000000000000005,0.015041609000000001,2.96,0.29,2.9741721537,2.944,0.28450000000000003,2.9577147006,0.014,-0.0055000000000000005,0.015041609000000001,2.93,0.29,2.9443165591
2019-05-24 00:00:00,2.7640000000000002,0.184,2.770117687,0.014,-0.006,0.015231546200000001,2.75,0.19,2.756555822,2.734,0.184,2.7401846653,0.014,-0.006,0.015231546200000001,2.7199999999999998,0.19,2.7266279541
2019-05-24 00:30:00,2.664,0.1845,2.670381293,0.014,-0.0055000000000000005,0.015041609000000001,2.65,0.19,2.6568025896,2.624,0.1845,2.630478331,0.014,-0.0055000000000000005,0.015041609000000001,2.61,0.19,2.6169065707
2019-05-24 01:00:00,2.584,0.1845,2.5905783621,0.014,-0.0055000000000000005,0.015041609000000001,2.5700000000000003,0.19,2.5770137757000002,2.544,0.1845,2.5506815266,0.014,-0.0055000000000000005,0.015041609000000001,2.5300000000000002,0.19,2.5371243564
2019-05-24 01:30:00,2.6335,0.1545,2.6380281462,0.0135,-0.0055000000000000005,0.0145773797,2.62,0.16,2.6248809497,2.6035,0.1545,2.6080802327,0.0135,-0.0055000000000000005,0.0145773797,2.59,0.16,2.5949373788
2019-05-24 02:00:00,2.7535,0.1545,2.7578311225,0.0135,-0.0055000000000000005,0.0145773797,2.74,0.16,2.7446675573,2.7135,0.1545,2.7178948655,0.0135,-0.0055000000000000005,0.0145773797,2.7,0.16,2.7047365861
2019-05-24 02:30:00,2.7235,0.1545,2.7278787546,0.0135,-0.0055000000000000005,0.0145773797,2.71,0.16,2.7147191383,2.6835,0.1545,2.6879439168,0.0135,-0.0055000000000000005,0.0145773797,2.67,0.16,2.6747897114
2019-05-24 03:00:00,2.6645,0.1545,2.6689755525,0.0145,-0.0055000000000000005,0.015508062400000001,2.65,0.16,2.6548257947,2.6245000000000003,0.1545,2.6290436474,0.0145,-0.0055000000000000005,0.015508062400000001,2.61,0.16,2.6148996157
2019-05-24 03:30:00,2.643,0.155,2.6475411234,0.013000000000000001,-0.005,0.0139283883,2.63,0.16,2.6348624253,2.6029999999999998,0.155,2.6076107838,0.013000000000000001,-0.005,0.0139283883,2.59,0.16,2.5949373788
2019-05-24 04:00:00,2.5935,0.1545,2.5980978619,0.0135,-0.0055000000000000005,0.0145773797,2.58,0.16,2.5849564793,2.5535,0.1545,2.5581697559,0.0135,-0.0055000000000000005,0.0145773797,2.54,0.16,2.5450343809
2019-05-24 04:30:00,2.5535,0.1545,2.5581697559,0.0135,-0.0055000000000000005,0.0145773797,2.54,0.16,2.5450343809,2.5135,0.1545,2.5182439318,0.0135,-0.0055000000000000005,0.0145773797,2.5,0.16,2.5051147678
2019-05-24 05:00:00,2.5535,0.1545,2.5581697559,0.0135,-0.0055000000000000005,0.0145773797,2.54,0.16,2.5450343809,2.5135,0.1545,2.5182439318,0.0135,-0.0055000000000000005,0.0145773797,2.5,0.16,2.5051147678
2019-05-24 05:30:00,2.634,0.155,2.638556613,0.014,-0.005,0.0148660687,2.62,0.16,2.6248809497,2.594,0.155,2.5986267527,0.014,-0.005,0.0148660687,2.58,0.16,2.5849564793
2019-05-24 06:00:00,2.773,0.1945,2.7798128084,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.76,0.2,2.7672368890000003,2.733,0.1945,2.7399122705,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.7199999999999998,0.2,2.7273430294
2019-05-24 06:30:00,3.0545,0.225,3.0627757427,0.0145,-0.005,0.0153378617,3.04,0.23,3.0486882425,3.0145,0.225,3.0228852525,0.0145,-0.005,0.0153378617,3.0,0.23,3.008803749
2019-05-24 07:00:00,3.4185,0.635,3.4769767399,0.018500000000000003,-0.005,0.0191637679,3.4,0.64,3.4597109705999998,3.4285,0.635,3.4868090355,0.018500000000000003,-0.005,0.0191637679,3.41,0.64,3.4695388743
2019-05-24 07:30:00,3.8245,0.5155000000000001,3.8590854487,0.0245,-0.0045000000000000005,0.024909837400000003,3.8,0.52,3.8354139281,3.7745,0.5155000000000001,3.8095394079,0.0245,-0.0045000000000000005,0.024909837400000003,3.75,0.52,3.7858816675
2019-05-24 08:00:00,4.024,0.615,4.070724874,0.034,-0.005,0.034365680600000004,3.99,0.62,4.0378831088,3.974,0.615,4.0213058824,0.034,-0.005,0.034365680600000004,3.94,0.62,3.9884834210999998
2019-05-24 08:30:00,4.0155,0.6415000000000001,4.0664188791,0.0455,-0.0085,0.0462871472,3.9699999999999998,0.65,4.0228596794,3.9655,0.6415000000000001,4.0170527131,0.0455,-0.0085,0.0462871472,3.92,0.65,3.9735248835
2019-05-24 09:00:00,3.956,0.7125,4.0196507622,0.046,-0.007500000000000001,0.0466074028,3.91,0.72,3.975738925,3.916,0.7125,3.9802904731,0.046,-0.007500000000000001,0.0466074028,3.87,0.72,3.9364069912
2019-05-24 09:30:00,3.923,0.6925,3.9836522501,0.053,-0.007500000000000001,0.053528030000000004,3.87,0.7000000000000001,3.9327979861999998,3.873,0.6925,3.9344231153,0.053,-0.007500000000000001,0.053528030000000004,3.8200000000000003,0.7000000000000001,3.8836065712
2019-05-24 10:00:00,3.8335,0.723,3.9010833431,0.0635,-0.007,0.0638846617,3.77,0.73,3.8400260416,3.7835,0.723,3.851960702,0.0635,-0.007,0.0638846617,3.7199999999999998,0.73,3.7909497491
2019-05-24 10:30:00,3.7475,0.7495,3.8217151254,0.0675,-0.0105,0.0683117852,3.68,0.76,3.7576588456,3.6975,0.7495,3.7726988351,0.0675,-0.0105,0.0683117852,3.63,0.76,3.7087059738
2019-05-24 11:00:00,3.789,0.75,3.8625148543,0.079,-0.01,0.07963039620000001,3.71,0.76,3.7870437019,3.739,0.75,3.8134788579,0.079,-0.01,0.07963039620000001,3.66,0.76,3.7380743706
2019-05-24 11:30:00,3.8035,0.7505000000000001,3.8768366615,0.0635,-0.0095,0.0642066975,3.74,0.76,3.81643813,3.7435,0.7505000000000001,3.8179893269000003,0.0635,-0.0095,0.0642066975,3.68,0.76,3.7576588456
2019-05-24 12:00:00,3.8529999999999998,0.6825,3.9129803539,0.053,-0.007500000000000001,0.053528030000000004,3.8,0.6900000000000001,3.8621367143,3.803,0.6825,3.8637566241,0.053,-0.007500000000000001,0.053528030000000004,3.75,0.6900000000000001,3.8129516126
2019-05-24 12:30:00,4.0825,0.6035,4.126865457,0.0325,-0.006500000000000001,0.0331436268,4.05,0.61,4.0956806516,4.0325,0.6035,4.077409533,0.0325,-0.006500000000000001,0.0331436268,4.0,0.61,4.046245173
2019-05-24 13:00:00,3.9395,0.5425,3.976677822,0.0395,-0.007500000000000001,0.040205721,3.9,0.55,3.9385911187,3.8895,0.5425,3.9271511939,0.0395,-0.007500000000000001,0.040205721,3.85,0.55,3.8890872965
2019-05-24 13:30:00,3.813,0.49350000000000005,3.8448031484,0.043000000000000003,-0.006500000000000001,0.0434885042,3.77,0.5,3.8030119642,3.763,0.49350000000000005,3.7952221608,0.043000000000000003,-0.006500000000000001,0.0434885042,3.7199999999999998,0.5,3.7534517447
2019-05-24 14:00:00,3.697,0.49150000000000005,3.7295282879,0.047,-0.0085,0.0477624329,3.65,0.5,3.684087404,3.6470000000000002,0.49150000000000005,3.6799702784,0.047,-0.0085,0.0477624329,3.6,0.5,3.6345563691000002
2019-05-24 14:30:00,3.5685000000000002,0.49050000000000005,3.6020525399,0.0485,-0.0095,0.049421655200000005,3.52,0.5,3.5553340209,3.5285,0.49050000000000005,3.5624292975,0.0485,-0.0095,0.049421655200000005,3.48,0.5,3.5157360538
2019-05-24 15:00:00,3.419,0.489,3.4537924084,0.059000000000000004,-0.011,0.0600166644,3.36,0.5,3.3969986753,3.3689999999999998,0.489,3.404303453,0.059000000000000004,-0.011,0.0600166644,3.31,0.5,3.3475513439
2019-05-24 15:30:00,3.368,0.48850000000000005,3.4032420205,0.058,-0.0115,0.0591290961,3.31,0.5,3.3475513439,3.318,0.48850000000000005,3.3537674711,0.058,-0.0115,0.0591290961,3.26,0.5,3.298120677
2019-05-24 16:00:00,3.609,0.4535,3.6373813726,0.039,-0.006500000000000001,0.039537956400000004,3.5700000000000003,0.46,3.5995138561,3.559,0.4535,3.5877769231,0.039,-0.006500000000000001,0.039537956400000004,3.52,0.46,3.5499295768
2019-05-24 16:30:00,3.6315,0.41250000000000003,3.6548527330000002,0.0315,-0.007500000000000001,0.032380549700000004,3.6,0.42,3.6244171945,3.5815,0.41250000000000003,3.6051766254,0.0315,-0.007500000000000001,0.032380549700000004,3.55,0.42,3.5747587331
2019-05-24 17:00:00,3.8855,0.41450000000000004,3.9075466088,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.86,0.42,3.8827825074,3.8355,0.41450000000000004,3.8578323577,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.81,0.42,3.8330797018
2019-05-24 17:30:00,3.882,0.41500000000000004,3.9041194910000003,0.022,-0.005,0.0225610283,3.86,0.42,3.8827825074,3.832,0.41500000000000004,3.8544064394,0.022,-0.005,0.0225610283,3.81,0.42,3.8330797018
2019-05-24 18:00:00,3.991,0.41550000000000004,4.0125704044,0.021,-0.0045000000000000005,0.0214767316,3.9699999999999998,0.42,3.9921548066,3.941,0.41550000000000004,3.9628425719,0.021,-0.0045000000000000005,0.0214767316,3.92,0.42,3.9424357952999998
2019-05-24 18:30:00,4.0405,0.41650000000000004,4.0619099572,0.0205,-0.0035,0.020796634300000002,4.02,0.42,4.0418807503,4.0005,0.41650000000000004,4.0221228847,0.0205,-0.0035,0.020796634300000002,3.98,0.42,4.002099449
2019-05-24 19:00:00,4.0375,0.3765,4.0550164611,0.0175,-0.0035,0.0178465683,4.02,0.38,4.0379202568,3.9975,0.3765,4.0151909668,0.0175,-0.0035,0.0178465683,3.98,0.38,3.9980995485
2019-05-24 19:30:00,3.9935,0.3765,4.0112086084,0.0135,-0.0035,0.0139463257,3.98,0.38,3.9980995485,3.9435000000000002,0.3765,3.9614321274,0.0135,-0.0035,0.0139463257,3.93,0.38,3.9483287604
2019-05-24 20:00:00,3.9635,0.3365,3.9777587282,0.0135,-0.0035,0.0139463257,3.95,0.34,3.9646059073,3.9135,0.3365,3.9279402363,0.0135,-0.0035,0.0139463257,3.9,0.34,3.9147924594
2019-05-24 20:30:00,3.8529999999999998,0.3365,3.8676661244,0.013000000000000001,-0.0035,0.013462912,3.84,0.34,3.8550226977,3.803,0.3365,3.8178582019,0.013000000000000001,-0.0035,0.013462912,3.79,0.34,3.8052200988
2019-05-24 21:00:00,3.763,0.336,3.7779710163,0.013000000000000001,-0.004,0.0136014705,3.75,0.34,3.7653817868,3.713,0.336,3.728171804,0.013000000000000001,-0.004,0.0136014705,3.7,0.34,3.7155887824000002
2019-05-24 21:30:00,3.7030000000000003,0.3355,3.7181674586,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.69,0.34,3.7056308505,3.6630000000000003,0.3355,3.6783324007,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.65,0.34,3.6658014131
2019-05-24 22:00:00,3.653,0.375,3.6721974348,0.013000000000000001,-0.005,0.0139283883,3.64,0.38,3.6597814142000002,3.623,0.375,3.6423555565,0.013000000000000001,-0.005,0.0139283883,3.61,0.38,3.6299449032
2019-05-24 22:30:00,3.4130000000000003,0.9955,3.5552200002000003,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.4,1.0,3.5440090293,3.503,0.9955,3.6417069143000003,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.49,1.0,3.6304407446
2019-05-24 23:00:00,3.213,0.9955,3.3636868537,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.2,1.0,3.3526109228,3.293,0.9955,3.4401844791,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.2800000000000002,1.0,3.4290523472
2019-05-24 23:30:00,2.983,1.015,3.1509544586000002,0.013000000000000001,-0.005,0.0139283883,2.9699999999999998,1.02,3.140270689,3.063,1.015,3.2267931449000002,0.013000000000000001,-0.005,0.0139283883,3.05,1.02,3.2160379351
2019-05-25 00:00:00,2.8529999999999998,0.3045,2.8692035916,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.84,0.31,2.8568689153999998,2.833,0.3045,2.8493173305,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.8200000000000003,0.31,2.8369878392
2019-05-25 00:30:00,2.693,0.20500000000000002,2.7007913654999998,0.013000000000000001,-0.005,0.0139283883,2.68,0.21,2.6882150212,2.653,0.20500000000000002,2.6609084915,0.013000000000000001,-0.005,0.0139283883,2.64,0.21,2.6483391022
2019-05-25 01:00:00,2.6029999999999998,0.165,2.6082243002,0.013000000000000001,-0.005,0.0139283883,2.59,0.17,2.5955731544000002,2.563,0.165,2.5683056671999998,0.013000000000000001,-0.005,0.0139283883,2.55,0.17,2.5556603843
2019-05-25 01:30:00,2.633,0.1945,2.6401740946,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.62,0.2,2.6276224995,2.6029999999999998,0.1945,2.6102565487,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.59,0.2,2.5977105304
2019-05-25 02:00:00,2.763,0.1945,2.769837405,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.75,0.2,2.7572631358,2.723,0.1945,2.7299375909,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.71,0.2,2.7173700521
2019-05-25 02:30:00,2.723,0.1545,2.7273795574,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.71,0.16,2.7147191383,2.693,0.1545,2.697428266,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.68,0.16,2.6847718711
2019-05-25 03:00:00,2.6630000000000003,0.155,2.6675070759,0.013000000000000001,-0.005,0.0139283883,2.65,0.16,2.6548257947,2.623,0.155,2.6275756887,0.013000000000000001,-0.005,0.0139283883,2.61,0.16,2.6148996157
2019-05-25 03:30:00,2.613,0.1545,2.6175636095,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.6,0.16,2.6049184248,2.583,0.1545,2.5876165191,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.5700000000000003,0.16,2.574975728
2019-05-25 04:00:00,2.613,0.1545,2.6175636095,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.6,0.16,2.6049184248,2.583,0.1545,2.5876165191,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.5700000000000003,0.16,2.574975728
2019-05-25 04:30:00,2.583,0.1545,2.5876165191,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.5700000000000003,0.16,2.574975728,2.533,0.1545,2.5377074792,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.52,0.16,2.5250742563
2019-05-25 05:00:00,2.543,0.155,2.5477193723,0.013000000000000001,-0.005,0.0139283883,2.5300000000000002,0.16,2.5350542401,2.503,0.155,2.5077946487,0.013000000000000001,-0.005,0.0139283883,2.49,0.16,2.4951352669
2019-05-25 05:30:00,2.573,0.1555,2.577694561,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.56,0.16,2.5649951267,2.523,0.1555,2.5277874218000003,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.51,0.16,2.5150944316
2019-05-25 06:00:00,2.6325000000000003,0.1555,2.6370886409,0.0125,-0.0045000000000000005,0.0132853303,2.62,0.16,2.6248809497,2.5925000000000002,0.1555,2.5971593136,0.0125,-0.0045000000000000005,0.0132853303,2.58,0.16,2.5849564793
2019-05-25 06:30:00,2.763,0.17550000000000002,2.7685680866,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.75,0.18,2.755884613,2.723,0.17550000000000002,2.7286497119,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.71,0.18,2.7159712811
2019-05-25 07:00:00,2.898,0.20500000000000002,2.9052416423,0.018000000000000002,-0.005,0.018681541700000002,2.88,0.21,2.8876461002,2.858,0.20500000000000002,2.8653427369,0.018000000000000002,-0.005,0.018681541700000002,2.84,0.21,2.8477535006
2019-05-25 07:30:00,3.0755,0.2245,3.0836829441,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.05,0.23,3.0586598372,3.0355,0.2245,3.0437904823,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.01,0.23,3.0187745858
2019-05-25 08:00:00,3.2695,0.29450000000000004,3.2827367393999998,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.24,0.30000000000000004,3.2538592471,3.2295,0.29450000000000004,3.2429000139,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.2,0.30000000000000004,3.214031736
2019-05-25 08:30:00,3.394,0.34450000000000003,3.4114390292,0.044,-0.0055000000000000005,0.0443424176,3.35,0.35000000000000003,3.3682339586,3.354,0.34450000000000003,3.3716459260000002,0.044,-0.0055000000000000005,0.0443424176,3.31,0.35000000000000003,3.3284530942
2019-05-25 09:00:00,3.4085,0.3435,3.4257648051,0.0585,-0.006500000000000001,0.0588600034,3.35,0.35000000000000003,3.3682339586,3.3685,0.3435,3.3859687683,0.0585,-0.006500000000000001,0.0588600034,3.31,0.35000000000000003,3.3284530942
2019-05-25 09:30:00,3.374,1.0425,3.531385316,0.064,-0.007500000000000001,0.06443795470000001,3.31,1.05,3.4725494957,3.444,1.0425,3.5983249228,0.064,-0.007500000000000001,0.06443795470000001,3.38,1.05,3.5393360959
2019-05-25 10:00:00,3.279,1.171,3.4818216497,0.079,-0.009000000000000001,0.07951100550000001,3.2,1.18,3.4106304403,3.3689999999999998,1.171,3.5667074452,0.079,-0.009000000000000001,0.07951100550000001,3.29,1.18,3.4952110094
2019-05-25 10:30:00,3.2125,1.169,3.4185841002,0.0825,-0.011,0.0832301027,3.13,1.18,3.3450411059,3.3025,1.169,3.5032937716,0.0825,-0.011,0.0832301027,3.22,1.18,3.4294022803
2019-05-25 11:00:00,3.2895,0.46950000000000003,3.3228362132,0.08950000000000001,-0.0105,0.0901138169,3.2,0.48,3.2357997466,3.2495,0.46950000000000003,3.2832423761,0.08950000000000001,-0.0105,0.0901138169,3.16,0.48,3.1962478002
2019-05-25 11:30:00,3.1965,0.46900000000000003,3.2307233323,0.0965,-0.011,0.0971249196,3.1,0.48,3.1369411853,3.1565,0.46900000000000003,3.1911523389,0.0965,-0.011,0.0971249196,3.06,0.48,3.0974182798
2019-05-25 12:00:00,3.2175,0.46950000000000003,3.2515744648,0.0675,-0.0105,0.0683117852,3.15,0.48,3.1863615614,3.1775,0.46950000000000003,3.2119988325,0.0675,-0.0105,0.0683117852,3.11,0.48,3.1468237955
2019-05-25 12:30:00,3.431,0.47150000000000003,3.4632460568,0.061,-0.0085,0.061589366000000006,3.37,0.48,3.4040123384,3.3810000000000002,0.47150000000000003,3.4137183906,0.061,-0.0085,0.061589366000000006,3.32,0.48,3.3545193396
2019-05-25 13:00:00,3.431,0.494,3.4663809658,0.061,-0.006,0.0612943717,3.37,0.5,3.4068900775,3.3810000000000002,0.494,3.4168987401,0.061,-0.006,0.0612943717,3.32,0.5,3.3574395006
2019-05-25 13:30:00,3.1695,0.7695000000000001,3.2615733167,0.08950000000000001,-0.0105,0.0901138169,3.08,0.78,3.1772314993,3.1695,0.7695000000000001,3.2615733167,0.08950000000000001,-0.0105,0.0901138169,3.08,0.78,3.1772314993
2019-05-25 14:00:00,3.015,1.2065000000000001,3.2474401072,0.085,-0.0135,0.0860653821,2.93,1.22,3.1738462471,3.105,1.2065000000000001,3.3311660496,0.085,-0.0135,0.0860653821,3.02,1.22,3.2571152881
2019-05-25 14:30:00,2.9725,1.206,3.2078329523,0.07250000000000001,-0.014,0.0738393527,2.9,1.22,3.1461722775,3.0525,1.206,3.2821018037,0.07250000000000001,-0.014,0.0738393527,2.98,1.22,3.2200621112
2019-05-25 15:00:00,3.192,1.209,3.4132894691,0.052000000000000005,-0.011,0.0531507291,3.14,1.22,3.3686792664,3.282,1.209,3.4975998914,0.052000000000000005,-0.011,0.0531507291,3.23,1.22,3.4527235626
2019-05-25 15:30:00,3.1945,1.2095,3.4158045172,0.0545,-0.0105,0.055502252200000005,3.14,1.22,3.3686792664,3.2845,1.2095,3.5001186408000002,0.0545,-0.0105,0.055502252200000005,3.23,1.22,3.4527235626
2019-05-25 16:00:00,3.153,1.208,3.3764882645,0.053,-0.012,0.054341512700000004,3.1,1.22,3.331426121,3.243,1.208,3.4606810023,0.053,-0.012,0.054341512700000004,3.19,1.22,3.4153330731000002
2019-05-25 16:30:00,3.2535,1.1595,3.4539401413,0.043500000000000004,-0.0105,0.0447493017,3.21,1.17,3.4165772346,3.3435,1.1595,3.5388462103,0.043500000000000004,-0.0105,0.0447493017,3.3,1.17,3.5012711977
2019-05-25 17:00:00,3.3495,1.1625,3.5454980609,0.0395,-0.007500000000000001,0.040205721,3.31,1.17,3.5106979363,3.4395,1.1625,3.6306427117,0.0395,-0.007500000000000001,0.040205721,3.4,1.17,3.5956779611
2019-05-25 17:30:00,3.5775,1.165,3.7624102979,0.0275,-0.005,0.027950849700000002,3.55,1.17,3.7378335972,3.6775,1.165,3.8576198944,0.0275,-0.005,0.027950849700000002,3.65,1.17,3.8329362113
2019-05-25 18:00:00,3.6995,1.164,3.8782981126,0.0195,-0.006,0.0204022058,3.68,1.17,3.8615152466,3.7895000000000003,1.164,3.9642409425,0.0195,-0.006,0.0204022058,3.77,1.17,3.9473788772000002
2019-05-25 18:30:00,3.855,0.727,3.9229522047,0.015,-0.003,0.0152970585,3.84,0.73,3.9087721857,3.875,0.727,3.9426075128,0.015,-0.003,0.0152970585,3.86,0.73,3.9284220751000003
2019-05-25 19:00:00,3.896,0.35750000000000004,3.9123678572,0.016,-0.0025,0.0161941347,3.88,0.36,3.8966652409,3.846,0.35750000000000004,3.8625797403,0.016,-0.0025,0.0161941347,3.83,0.36,3.8468818542000003
2019-05-25 19:30:00,3.805,0.35750000000000004,3.8217576127,0.015,-0.0025,0.0152069063,3.79,0.36,3.8070592325,3.765,0.35750000000000004,3.7819348553000003,0.015,-0.0025,0.0152069063,3.75,0.36,3.7672403693
2019-05-25 20:00:00,3.7235,0.35750000000000004,3.7406227423000002,0.0135,-0.0025,0.013729530200000001,3.71,0.36,3.7274253849,3.6734999999999998,0.35750000000000004,3.6908547113,0.0135,-0.0025,0.013729530200000001,3.66,0.36,3.677662301
2019-05-25 20:30:00,3.6125,0.2975,3.6247293002000003,0.0125,-0.0025,0.012747548800000001,3.6,0.30000000000000004,3.6124783736,3.5725,0.2975,3.5848657576000003,0.0125,-0.0025,0.012747548800000001,3.56,0.30000000000000004,3.5726180876
2019-05-25 21:00:00,3.5525,0.29650000000000004,3.5648518202,0.0125,-0.0035,0.012980755,3.54,0.30000000000000004,3.5526891223,3.5125,0.29650000000000004,3.5249919858,0.0125,-0.0035,0.012980755,3.5,0.30000000000000004,3.5128336141
2019-05-25 21:30:00,3.5825,0.296,3.5947075333000003,0.0125,-0.004,0.0131244047,3.5700000000000003,0.30000000000000004,3.5825828672,3.5425,0.296,3.5548448982,0.0125,-0.004,0.0131244047,3.5300000000000002,0.30000000000000004,3.5427249399000003
2019-05-25 22:00:00,3.5825,0.29550000000000004,3.5946663962,0.0125,-0.0045000000000000005,0.0132853303,3.5700000000000003,0.30000000000000004,3.5825828672,3.5225,0.29550000000000004,3.5348729114,0.0125,-0.0045000000000000005,0.0132853303,3.51,0.30000000000000004,3.5227971841
2019-05-25 22:30:00,3.463,0.505,3.4996276945,0.013000000000000001,-0.005,0.0139283883,3.45,0.51,3.4874919355,3.463,0.505,3.4996276945,0.013000000000000001,-0.005,0.0139283883,3.45,0.51,3.4874919355
2019-05-25 23:00:00,3.2325,0.4455,3.2630547804,0.0125,-0.0045000000000000005,0.0132853303,3.22,0.45,3.2512920509,3.2225,0.4455,3.2531487055,0.0125,-0.0045000000000000005,0.0132853303,3.21,0.45,3.2413885913
2019-05-25 23:30:00,3.0325,0.2155,3.0401474471,0.0125,-0.0045000000000000005,0.0132853303,3.02,0.22,3.028002642,2.9925,0.2155,3.0002494063,0.0125,-0.0045000000000000005,0.0132853303,2.98,0.22,2.9881097704
2019-05-26 00:00:00,2.8825000000000003,0.216,2.8905816456,0.0125,-0.004,0.0131244047,2.87,0.22,2.8784197053,2.8325,0.216,2.8407238954,0.0125,-0.004,0.0131244047,2.8200000000000003,0.22,2.8285685426000002
2019-05-26 00:30:00,2.7525,0.215,2.7608841428,0.0125,-0.005,0.013462912,2.74,0.22,2.7488179278000002,2.7125,0.215,2.7210073962,0.0125,-0.005,0.013462912,2.7,0.22,2.7089481353
2019-05-26 01:00:00,2.6325000000000003,0.2155,2.6413058323,0.0125,-0.0045000000000000005,0.0132853303,2.62,0.22,2.6292204168,2.5925000000000002,0.2155,2.6014412352000003,0.0125,-0.0045000000000000005,0.0132853303,2.58,0.22,2.589362856
2019-05-26 01:30:00,2.6925,0.216,2.7011501717,0.0125,-0.004,0.0131244047,2.68,0.22,2.6890146894,2.6525,0.216,2.6612801901000003,0.0125,-0.004,0.0131244047,2.64,0.22,2.6491508073
2019-05-26 02:00:00,2.7725,0.1955,2.7793841944,0.0125,-0.0045000000000000005,0.0132853303,2.76,0.2,2.7672368890000003,2.7325,0.1955,2.7394847143,0.0125,-0.0045000000000000005,0.0132853303,2.7199999999999998,0.2,2.7273430294
2019-05-26 02:30:00,2.7025,0.1655,2.707562834,0.0125,-0.0045000000000000005,0.0132853303,2.69,0.17,2.6953663944,2.6625,0.1655,2.6676387499,0.0125,-0.0045000000000000005,0.0132853303,2.65,0.17,2.6554472316
2019-05-26 03:00:00,2.6425,0.166,2.6477088681,0.0125,-0.004,0.0131244047,2.63,0.17,2.6354885695,2.6025,0.166,2.6077887664,0.0125,-0.004,0.0131244047,2.59,0.17,2.5955731544000002
2019-05-26 03:30:00,2.6225,0.1655,2.6277169749000002,0.0125,-0.0045000000000000005,0.0132853303,2.61,0.17,2.6155305389,2.5725,0.1655,2.5778181666,0.0125,-0.0045000000000000005,0.0132853303,2.56,0.17,2.5656383221
2019-05-26 04:00:00,2.5925000000000002,0.166,2.597809125,0.0125,-0.004,0.0131244047,2.58,0.17,2.5855947092,2.5525,0.166,2.5578921498,0.0125,-0.004,0.0131244047,2.54,0.17,2.5456826197
2019-05-26 04:30:00,2.5525,0.166,2.5578921498,0.0125,-0.004,0.0131244047,2.54,0.17,2.5456826197,2.5125,0.166,2.5179778097,0.0125,-0.004,0.0131244047,2.5,0.17,2.5057733337
2019-05-26 05:00:00,2.5225,0.1655,2.5279233572,0.0125,-0.0045000000000000005,0.0132853303,2.51,0.17,2.5157503851,2.4825,0.1655,2.4880105506,0.0125,-0.0045000000000000005,0.0132853303,2.47,0.17,2.4758432907
2019-05-26 05:30:00,2.5220000000000002,0.1665,2.5274901088,0.012,-0.0035,0.0125,2.51,0.17,2.5157503851,2.482,0.1665,2.4875783907,0.012,-0.0035,0.0125,2.47,0.17,2.4758432907
2019-05-26 06:00:00,2.5220000000000002,0.167,2.5275230958,0.012,-0.003,0.0123693169,2.51,0.17,2.5157503851,2.482,0.167,2.487611907,0.012,-0.003,0.0123693169,2.47,0.17,2.4758432907
2019-05-26 06:30:00,2.572,0.717,2.6700698493,0.012,-0.003,0.0123693169,2.56,0.72,2.6593232222000003,2.622,0.717,2.7182665432,0.012,-0.003,0.0123693169,2.61,0.72,2.7074896122
2019-05-26 07:00:00,2.636,0.935,2.7969127623,0.016,-0.005,0.0167630546,2.62,0.9400000000000001,2.7835229476,2.716,0.935,2.8724346816,0.016,-0.005,0.0167630546,2.7,0.9400000000000001,2.8589508565
2019-05-26 07:30:00,2.8395,0.8365,2.9601507563,0.0195,-0.0035,0.0198116128,2.8200000000000003,0.84,2.9424479605,2.8995,0.8365,3.0177528892,0.0195,-0.0035,0.0198116128,2.88,0.84,3.0
2019-05-26 08:00:00,3.0515,0.266,3.0630717017,0.0315,-0.004,0.0317529526,3.02,0.27,3.0320455142,3.0115,0.266,3.0232248097,0.0315,-0.004,0.0317529526,2.98,0.27,2.9922065437
2019-05-26 08:30:00,3.239,0.3155,3.2543296161,0.029,-0.0045000000000000005,0.0293470612,3.21,0.32,3.2259107241000002,3.199,0.3155,3.2145203764,0.029,-0.0045000000000000005,0.0293470612,3.17,0.32,3.1861104814
2019-05-26 09:00:00,3.527,0.3155,3.5410830617,0.017,-0.0045000000000000005,0.0175855054,3.51,0.32,3.5245567097,3.487,0.3155,3.5012439575,0.017,-0.0045000000000000005,0.0175855054,3.47,0.32,3.4847238054
2019-05-26 09:30:00,3.564,0.316,3.5779815539,0.024,-0.004,0.0243310501,3.54,0.32,3.5544338508,3.524,0.316,3.5381396242000003,0.024,-0.004,0.0243310501,3.5,0.32,3.5145981278000002
2019-05-26 10:00:00,3.673,0.34550000000000003,3.6892139068,0.023,-0.0045000000000000005,0.0234360833,3.65,0.35000000000000003,3.6667424235,3.623,0.34550000000000003,3.6394366666,0.023,-0.0045000000000000005,0.0234360833,3.6,0.35000000000000003,3.6169738733
2019-05-26 10:30:00,3.7695,0.34450000000000003,3.7852094394,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.74,0.35000000000000003,3.7563413050000003,3.7195,0.34450000000000003,3.7354197221,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.69,0.35000000000000003,3.7065617491
2019-05-26 11:00:00,3.6765,0.394,3.6975516562,0.0465,-0.006,0.0468854988,3.63,0.4,3.6519720700000002,3.6265,0.394,3.6478402172,0.0465,-0.006,0.0468854988,3.58,0.4,3.6022770576000003
2019-05-26 11:30:00,3.673,0.394,3.6940716019,0.043000000000000003,-0.006,0.0434165867,3.63,0.4,3.6519720700000002,3.623,0.394,3.6443607121,0.043000000000000003,-0.006,0.0434165867,3.58,0.4,3.6022770576000003
2019-05-26 12:00:00,3.746,0.41500000000000004,3.7689177492,0.026000000000000002,-0.005,0.0264764046,3.7199999999999998,0.42,3.7436345976,3.696,0.41500000000000004,3.7192258603,0.026000000000000002,-0.005,0.0264764046,3.67,0.42,3.6939545206
2019-05-26 12:30:00,3.743,0.41600000000000004,3.7660463353,0.023,-0.004,0.0233452351,3.7199999999999998,0.42,3.7436345976,3.693,0.41600000000000004,3.7163564146,0.023,-0.004,0.0233452351,3.67,0.42,3.6939545206
2019-05-26 13:00:00,3.8885,0.41600000000000004,3.9106889738,0.0285,-0.004,0.0287793329,3.86,0.42,3.8827825074,3.8385,0.41600000000000004,3.8609763338,0.0285,-0.004,0.0287793329,3.81,0.42,3.8330797018
2019-05-26 13:30:00,3.7695,0.41350000000000003,3.7921118786,0.0395,-0.006500000000000001,0.0400312378,3.73,0.42,3.7535716325,3.7195,0.41350000000000003,3.7424139937,0.0395,-0.006500000000000001,0.0400312378,3.68,0.42,3.7038898472
2019-05-26 14:00:00,3.432,0.6425000000000001,3.4916228677,0.062,-0.007500000000000001,0.062451981600000005,3.37,0.65,3.4321130518,3.432,0.6425000000000001,3.4916228677,0.062,-0.007500000000000001,0.062451981600000005,3.37,0.65,3.4321130518
2019-05-26 14:30:00,3.42,0.383,3.4413789387,0.05,-0.007,0.0504876222,3.37,0.39,3.3924917096,3.38,0.383,3.4016303444,0.05,-0.007,0.0504876222,3.33,0.39,3.3527600570000002
2019-05-26 15:00:00,3.4775,0.855,3.5810656584,0.0375,-0.005,0.037831864900000005,3.44,0.86,3.545870838,3.5275,0.855,3.6296392727,0.0375,-0.005,0.037831864900000005,3.49,0.86,3.5943984198
2019-05-26 15:30:00,3.312,1.0935,3.4878483697,0.052000000000000005,-0.006500000000000001,0.0524046754,3.26,1.1,3.4405813462,3.402,1.0935,3.5734222043,0.052000000000000005,-0.006500000000000001,0.0524046754,3.35,1.1,3.5259750425
2019-05-26 16:00:00,3.135,0.371,3.1568759874,0.075,-0.009000000000000001,0.0755380699,3.06,0.38,3.0835044998,3.095,0.371,3.1171567173,0.075,-0.009000000000000001,0.0755380699,3.02,0.38,3.0438133977
2019-05-26 16:30:00,3.183,0.35050000000000003,3.202239724,0.063,-0.0095,0.0637122437,3.12,0.36,3.1407005588,3.143,0.35050000000000003,3.162483083,0.063,-0.0095,0.0637122437,3.08,0.36,3.1009675909
2019-05-26 17:00:00,2.7735000000000003,0.279,2.7874976682,0.0635,-0.011,0.0644457136,2.71,0.29,2.7254724361,2.7335000000000003,0.279,2.7477014485,0.0635,-0.011,0.0644457136,2.67,0.29,2.6857028875
2019-05-26 17:30:00,2.7675,0.249,2.7786790477,0.0575,-0.011,0.058542719400000005,2.71,0.26,2.7224437552,2.7475,0.249,2.7587600929000002,0.0575,-0.011,0.058542719400000005,2.69,0.26,2.7025358462
2019-05-26 18:00:00,2.924,0.248,2.9344982535,0.044,-0.012,0.045607017,2.88,0.26,2.8917122955,2.884,0.248,2.8946433286,0.044,-0.012,0.045607017,2.84,0.26,2.8518765752
2019-05-26 18:30:00,3.0745,0.35100000000000003,3.0944710776,0.0345,-0.009000000000000001,0.035654593000000005,3.04,0.36,3.0612415782,3.0545,0.35100000000000003,3.0746009904,0.0345,-0.009000000000000001,0.035654593000000005,3.02,0.36,3.0413812651
2019-05-26 19:00:00,3.024,0.9440000000000001,3.1679191909,0.024,-0.006,0.0247386338,3.0,0.9500000000000001,3.1468237955,3.114,0.9440000000000001,3.2539409952,0.024,-0.006,0.0247386338,3.09,0.9500000000000001,3.232738777
2019-05-26 19:30:00,3.0575,0.896,3.1860825868,0.0175,-0.004,0.0179513231,3.04,0.9,3.1704258389,3.1375,0.896,3.2629315423,0.0175,-0.004,0.0179513231,3.12,0.9,3.2472141907
2019-05-26 20:00:00,2.965,0.896,3.0974248982,0.015,-0.004,0.0155241747,2.95,0.9,3.0842341027,3.045,0.896,3.1740890032,0.015,-0.004,0.0155241747,3.03,0.9,3.1608384963
2019-05-26 20:30:00,3.2225,0.9580000000000001,3.3618849252,0.0125,-0.002,0.012658988900000001,3.21,0.96,3.3504775779,3.3025,0.9580000000000001,3.4386436643,0.0125,-0.002,0.012658988900000001,3.29,0.96,3.4272000233
2019-05-26 21:00:00,3.422,0.9965,3.5641403241000003,0.012,-0.0035,0.0125,3.41,1.0,3.5536038046,3.512,0.9965,3.6506377867,0.012,-0.0035,0.0125,3.5,1.0,3.6400549446
2019-05-26 21:30:00,3.422,0.9565,3.5531642588,0.012,-0.0035,0.0125,3.41,0.96,3.5425555747,3.512,0.9565,3.639922561,0.012,-0.0035,0.0125,3.5,0.96,3.629269899
2019-05-26 22:00:00,3.532,0.23500000000000001,3.5398091756,0.012,-0.005,0.013000000000000001,3.52,0.24,3.5281723314,3.482,0.23500000000000001,3.4899210593,0.012,-0.005,0.013000000000000001,3.47,0.24,3.4782898097
2019-05-26 22:30:00,3.412,0.23450000000000001,3.4200488666,0.012,-0.0055000000000000005,0.0132003788,3.4,0.24,3.4084600628,3.372,0.23450000000000001,3.3801441168,0.012,-0.0055000000000000005,0.0132003788,3.36,0.24,3.3685605234000002
2019-05-26 23:00:00,3.222,0.325,3.238349734,0.012,-0.005,0.013000000000000001,3.21,0.33,3.2269180343,3.202,0.325,3.2184513357,0.012,-0.005,0.013000000000000001,3.19,0.33,3.2070235422
2019-05-26 23:30:00,3.023,0.234,3.0320430406,0.013000000000000001,-0.006,0.014317821100000001,3.01,0.24,3.019552947,2.993,0.234,3.0021334081,0.013000000000000001,-0.006,0.014317821100000001,2.98,0.24,2.9896488088
2019-05-27 00:00:00,2.851,0.145,2.8546849213,0.011,-0.005,0.012083046,2.84,0.15,2.8439585088,2.811,0.145,2.8147372879,0.011,-0.005,0.012083046,2.8,0.15,2.8040149786
2019-05-27 00:30:00,2.672,0.145,2.6759314266,0.012,-0.005,0.013000000000000001,2.66,0.15,2.6642259664,2.632,0.145,2.635991085,0.012,-0.005,0.013000000000000001,2.62,0.15,2.6242903803
2019-05-27 01:00:00,2.592,0.14400000000000002,2.5959969183,0.012,-0.006,0.0134164079,2.58,0.15,2.5843567865,2.552,0.14400000000000002,2.5560594672,0.012,-0.006,0.0134164079,2.54,0.15,2.5444252789
2019-05-27 01:30:00,2.6315,0.145,2.6354918421,0.0115,-0.005,0.0125399362,2.62,0.15,2.6242903803,2.5915,0.145,2.595553361,0.0115,-0.005,0.0125399362,2.58,0.15,2.5843567865
2019-05-27 02:00:00,2.702,0.145,2.7058878395,0.012,-0.005,0.013000000000000001,2.69,0.15,2.6941789101999998,2.662,0.145,2.6659461735,0.012,-0.005,0.013000000000000001,2.65,0.15,2.654241888
2019-05-27 02:30:00,2.6615,0.14450000000000002,2.6654197606,0.0115,-0.0055000000000000005,0.012747548800000001,2.65,0.15,2.654241888,2.6215,0.14450000000000002,2.62547948,0.0115,-0.0055000000000000005,0.012747548800000001,2.61,0.15,2.6143067915
2019-05-27 03:00:00,2.632,0.145,2.635991085,0.012,-0.005,0.013000000000000001,2.62,0.15,2.6242903803,2.582,0.145,2.5860682512,0.012,-0.005,0.013000000000000001,2.5700000000000003,0.15,2.5743737102
2019-05-27 03:30:00,2.6015,0.14550000000000002,2.6055656775,0.0115,-0.0045000000000000005,0.012349089,2.59,0.15,2.5943399931,2.5615,0.14550000000000002,2.5656290652,0.0115,-0.0045000000000000005,0.012349089,2.55,0.15,2.5544079549000003
2019-05-27 04:00:00,2.5615,0.145,2.5656007581,0.0115,-0.005,0.0125399362,2.55,0.15,2.5544079549000003,2.5215,0.145,2.5256657043,0.0115,-0.005,0.0125399362,2.51,0.15,2.5144780771
2019-05-27 04:30:00,2.5015,0.6655,2.588511638,0.0115,-0.0045000000000000005,0.012349089,2.49,0.67,2.5785654927,2.5515,0.6655,2.6368622452,0.0115,-0.0045000000000000005,0.012349089,2.54,0.67,2.626880279
2019-05-27 05:00:00,2.4615,0.885,2.6157613137,0.0115,-0.005,0.0125399362,2.45,0.89,2.6066453537000003,2.5215,0.885,2.6722999925,0.0115,-0.005,0.0125399362,2.51,0.89,2.6631184728
2019-05-27 05:30:00,2.4615,0.886,2.6160998165000002,0.0115,-0.004,0.0121757957,2.45,0.89,2.6066453537000003,2.5215,0.886,2.6726313345,0.0115,-0.004,0.0121757957,2.51,0.89,2.6631184728
2019-05-27 06:00:00,2.532,0.9155000000000001,2.6924272042,0.012,-0.0045000000000000005,0.012816005600000001,2.52,0.92,2.6826852219,2.612,0.9155000000000001,2.7677941126,0.012,-0.0045000000000000005,0.012816005600000001,2.6,0.92,2.7579702682000002
2019-05-27 06:30:00,2.6814999999999998,0.7365,2.7808046497000003,0.0115,-0.0035,0.012020815300000001,2.67,0.74,2.7706497433,2.7215,0.7365,2.8193961233,0.0115,-0.0035,0.012020815300000001,2.71,0.74,2.8092169728
2019-05-27 07:00:00,2.8925,0.2165,2.9005910605,0.0125,-0.0035,0.012980755,2.88,0.22,2.8883905553,2.8525,0.2165,2.8607041965,0.0125,-0.0035,0.012980755,2.84,0.22,2.8485083816000003
2019-05-27 07:30:00,3.003,0.8055,3.1091541052,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.99,0.81,3.0977733939,3.063,0.8055,3.1671437053,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.05,0.81,3.1557249563
2019-05-27 08:00:00,3.1775,1.0165,3.3361322666,0.0175,-0.0035,0.0178465683,3.16,1.02,3.3205421244,3.2575,1.0165,3.4124153469,0.0175,-0.0035,0.0178465683,3.24,1.02,3.3967631651
2019-05-27 08:30:00,3.2705,1.0565,3.4369117679,0.0405,-0.0035,0.0406509532,3.23,1.06,3.3994852552,3.3505000000000003,1.0565,3.5131243217,0.0405,-0.0035,0.0406509532,3.31,1.06,3.4755862815
2019-05-27 09:00:00,3.2865,1.0945,3.4639590789,0.0565,-0.0055000000000000005,0.0567670679,3.23,1.1,3.4121693979,3.3665,1.0945,3.5399509177,0.0565,-0.0055000000000000005,0.0567670679,3.31,1.1,3.4879936927
2019-05-27 09:30:00,3.5735,0.7855000000000001,3.6588129906,0.0335,-0.0045000000000000005,0.0338008876,3.54,0.79,3.6270787143,3.6035,0.7855000000000001,3.6881191006,0.0335,-0.0045000000000000005,0.0338008876,3.5700000000000003,0.79,3.6563643145
2019-05-27 10:00:00,3.534,0.3735,3.5536823507,0.064,-0.006500000000000001,0.0643292313,3.47,0.38,3.4907449061999998,3.4939999999999998,0.3735,3.5139064088,0.064,-0.006500000000000001,0.0643292313,3.43,0.38,3.4509853665
2019-05-27 10:30:00,3.2984999999999998,0.35100000000000003,3.3171227366,0.0785,-0.009000000000000001,0.0790142392,3.22,0.36,3.2400617278,3.2585,0.35100000000000003,3.2773500347,0.0785,-0.009000000000000001,0.0790142392,3.18,0.36,3.2003124847
