Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 11:00:00,3.4015,0.394,3.4242427265,0.0815,-0.006,0.0817205604,3.32,0.4,3.3440095694,3.3515,0.394,3.3745797146,0.0815,-0.006,0.0817205604,3.27,0.4,3.2943739921
2019-05-27 11:30:00,3.4015,0.4335,3.4290121755,0.0815,-0.006500000000000001,0.0817587916,3.32,0.44,3.3490297102,3.3515,0.4335,3.3794192548,0.0815,-0.006500000000000001,0.0817587916,3.27,0.44,3.2994696544
2019-05-27 12:00:00,3.257,0.432,3.2855247678,0.08700000000000001,-0.008,0.0873670418,3.17,0.44,3.2003906012,3.217,0.432,3.2458763069,0.08700000000000001,-0.008,0.0873670418,3.13,0.44,3.1607752214
2019-05-27 12:30:00,3.38,0.4335,3.4076857616,0.08,-0.006500000000000001,0.0802636281,3.3,0.44,3.3292041091,3.34,0.4335,3.3680145858,0.08,-0.006500000000000001,0.0802636281,3.26,0.44,3.289559241
2019-05-27 13:00:00,3.1635,0.41200000000000003,3.1902157059,0.0935,-0.008,0.0938416219,3.07,0.42,3.0985964565,3.1235,0.41200000000000003,3.1505549114,0.0935,-0.008,0.0938416219,3.03,0.42,3.058970415
2019-05-27 13:30:00,3.053,0.892,3.1806403443,0.10300000000000001,-0.008,0.1033102125,2.95,0.9,3.0842341027,3.093,0.892,3.2190546749,0.10300000000000001,-0.008,0.1033102125,2.99,0.9,3.122515012
2019-05-27 14:00:00,3.0735,1.1219999999999999,3.2718933739000002,0.07350000000000001,-0.008,0.0739340923,3.0,1.13,3.2057604402,3.1635,1.1219999999999999,3.3565780566,0.07350000000000001,-0.008,0.0739340923,3.09,1.13,3.2901367753
2019-05-27 14:30:00,2.942,1.0805,3.1341417087,0.07200000000000001,-0.0095,0.0726240318,2.87,1.09,3.0700162866,3.022,1.0805,3.2093557375,0.07200000000000001,-0.0095,0.0726240318,2.95,1.09,3.1449324317
2019-05-27 15:00:00,2.975,1.084,3.1663355792,0.075,-0.006,0.0752396172,2.9,1.09,3.0980800506,3.055,1.084,3.2416170348,0.075,-0.006,0.0752396172,2.98,1.09,3.1730899767
2019-05-27 15:30:00,2.92,1.0825,3.114194318,0.07,-0.007500000000000001,0.0704006392,2.85,1.09,3.0513275799,3.0,1.0825,3.1893269274,0.07,-0.007500000000000001,0.0704006392,2.93,1.09,3.1261797773
2019-05-27 16:00:00,2.947,1.083,3.1396971192,0.057,-0.007,0.057428216100000005,2.89,1.09,3.0887214183,3.037,1.083,3.2243228747,0.057,-0.007,0.057428216100000005,2.98,1.09,3.1730899767
2019-05-27 16:30:00,3.0645,1.084,3.2505716805000002,0.0345,-0.006,0.0350178526,3.03,1.09,3.2200931664,3.1545,1.084,3.3355548639,0.0345,-0.006,0.0350178526,3.12,1.09,3.3049205739
2019-05-27 17:00:00,3.482,1.085,3.6471288708,0.042,-0.005,0.042296572000000004,3.44,1.09,3.6085592693,3.5620000000000003,1.085,3.7235828177,0.042,-0.005,0.042296572000000004,3.52,1.09,3.6849016269
2019-05-27 17:30:00,3.3715,1.0835,3.5413252463,0.0415,-0.006500000000000001,0.042005952,3.33,1.09,3.5038550198,3.4615,1.0835,3.6271137975,0.0415,-0.006500000000000001,0.042005952,3.42,1.09,3.5894985722
2019-05-27 18:00:00,3.7279999999999998,0.515,3.7634039114,0.028,-0.005,0.0284429253,3.7,0.52,3.7363618668000003,3.708,0.515,3.7435930601000003,0.028,-0.005,0.0284429253,3.68,0.52,3.716557547
2019-05-27 18:30:00,3.8525,0.29650000000000004,3.8638929204,0.022500000000000003,-0.0035,0.022770595100000002,3.83,0.30000000000000004,3.8417313805,3.8025,0.29650000000000004,3.8140422782,0.022500000000000003,-0.0035,0.022770595100000002,3.7800000000000002,0.30000000000000004,3.7918860742
2019-05-27 19:00:00,3.947,0.297,3.9581584102000003,0.017,-0.003,0.0172626765,3.93,0.30000000000000004,3.9414337493,3.8970000000000002,0.297,3.9083011655,0.017,-0.003,0.0172626765,3.88,0.30000000000000004,3.8915806557
2019-05-27 19:30:00,3.9915000000000003,0.297,4.0025343534,0.0115,-0.003,0.0118848643,3.98,0.30000000000000004,3.9912905181,3.9415,0.297,3.9526739367,0.0115,-0.003,0.0118848643,3.93,0.30000000000000004,3.9414337493
2019-05-27 20:00:00,3.9925,0.2665,4.0013845729,0.0125,-0.0035,0.012980755,3.98,0.27,3.9891477787,3.9425,0.2665,3.9514969948000003,0.0125,-0.0035,0.012980755,3.93,0.27,3.9392638906
2019-05-27 20:30:00,3.8515,0.247,3.8594120342,0.0115,-0.003,0.0118848643,3.84,0.25,3.8481294157,3.8015,0.247,3.8095158813000003,0.0115,-0.003,0.0118848643,3.79,0.25,3.7982364329
2019-05-27 21:00:00,3.7815000000000003,0.2165,3.7876925034,0.0115,-0.0035,0.012020815300000001,3.77,0.22,3.7764136426,3.7315,0.2165,3.737775341,0.0115,-0.0035,0.012020815300000001,3.7199999999999998,0.22,3.7264996981
2019-05-27 21:30:00,3.6615,0.2165,3.6678951048,0.0115,-0.0035,0.012020815300000001,3.65,0.22,3.6566241262,3.6115,0.2165,3.6179834853,0.0115,-0.0035,0.012020815300000001,3.6,0.22,3.6067159578
2019-05-27 22:00:00,3.5215,0.2155,3.5280876548,0.0115,-0.0045000000000000005,0.012349089,3.51,0.22,3.5168878287,3.4715,0.2155,3.4781823558,0.0115,-0.0045000000000000005,0.012349089,3.46,0.22,3.4669871647
2019-05-27 22:30:00,3.382,0.21450000000000002,3.3887953981,0.012,-0.0055000000000000005,0.0132003788,3.37,0.22,3.3771733743,3.332,0.21450000000000002,3.3388971607,0.012,-0.0055000000000000005,0.0132003788,3.32,0.22,3.3272811724
2019-05-27 23:00:00,3.082,0.7545000000000001,3.1730102821,0.012,-0.0055000000000000005,0.0132003788,3.07,0.76,3.1626729202,3.132,0.7545000000000001,3.2215980895,0.012,-0.0055000000000000005,0.0132003788,3.12,0.76,3.2112302938
2019-05-27 23:30:00,2.852,0.24450000000000002,2.8624612224,0.012,-0.0055000000000000005,0.0132003788,2.84,0.25,2.8509822869,2.832,0.24450000000000002,2.8425348283,0.012,-0.0055000000000000005,0.0132003788,2.8200000000000003,0.25,2.8310598722
2019-05-28 00:00:00,2.692,0.1545,2.6964299082,0.012,-0.0055000000000000005,0.0132003788,2.68,0.16,2.6847718711,2.652,0.1545,2.6564966120999998,0.012,-0.0055000000000000005,0.0132003788,2.64,0.16,2.6448440408
2019-05-28 00:30:00,2.572,0.1545,2.5766362277,0.012,-0.0055000000000000005,0.0132003788,2.56,0.16,2.5649951267,2.532,0.1545,2.5367093349000003,0.012,-0.0055000000000000005,0.0132003788,2.52,0.16,2.5250742563
2019-05-28 01:00:00,2.5425,0.1545,2.5471899222000003,0.0125,-0.0055000000000000005,0.0136565003,2.5300000000000002,0.16,2.5350542401,2.5125,0.1545,2.5172458164,0.0125,-0.0055000000000000005,0.0136565003,2.5,0.16,2.5051147678
2019-05-28 01:30:00,2.583,0.1545,2.5876165191,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.5700000000000003,0.16,2.574975728,2.543,0.1545,2.5476890018000002,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.5300000000000002,0.16,2.5350542401
2019-05-28 02:00:00,2.673,0.155,2.6774902427000002,0.013000000000000001,-0.005,0.0139283883,2.66,0.16,2.6648076854,2.633,0.155,2.6375583406,0.013000000000000001,-0.005,0.0139283883,2.62,0.16,2.6248809497
2019-05-28 02:30:00,2.6725,0.155,2.6769910813999998,0.0125,-0.005,0.013462912,2.66,0.16,2.6648076854,2.6325000000000003,0.155,2.6370592049,0.0125,-0.005,0.013462912,2.62,0.16,2.6248809497
2019-05-28 03:00:00,2.613,0.155,2.6175931693,0.013000000000000001,-0.005,0.0139283883,2.6,0.16,2.6049184248,2.563,0.155,2.5676826128,0.013000000000000001,-0.005,0.0139283883,2.55,0.16,2.5550146771
2019-05-28 03:30:00,2.5525,0.156,2.5572626478,0.0125,-0.004,0.0131244047,2.54,0.16,2.5450343809,2.5125,0.156,2.5173383265,0.0125,-0.004,0.0131244047,2.5,0.16,2.5051147678
2019-05-28 04:00:00,2.553,0.1555,2.5577312701,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.54,0.16,2.5450343809,2.513,0.1555,2.5178064362,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.5,0.16,2.5051147678
2019-05-28 04:30:00,2.5324999999999998,0.155,2.5372389028,0.0125,-0.005,0.013462912,2.52,0.16,2.5250742563,2.4825,0.155,2.4873341653,0.0125,-0.005,0.013462912,2.47,0.16,2.4751767614
2019-05-28 05:00:00,2.5025,0.1155,2.5051639667,0.0125,-0.0045000000000000005,0.0132853303,2.49,0.12,2.4928898892999998,2.4825,0.1155,2.4851854056000002,0.0125,-0.0045000000000000005,0.0132853303,2.47,0.12,2.4729132617
2019-05-28 05:30:00,2.5925000000000002,0.145,2.5965518,0.0125,-0.005,0.013462912,2.58,0.15,2.5843567865,2.5525,0.145,2.556615194,0.0125,-0.005,0.013462912,2.54,0.15,2.5444252789
2019-05-28 06:00:00,2.6725,0.14450000000000002,2.6764036504,0.0125,-0.0055000000000000005,0.0136565003,2.66,0.15,2.6642259664,2.6325000000000003,0.14450000000000002,2.6364628767,0.0125,-0.0055000000000000005,0.0136565003,2.62,0.15,2.6242903803
2019-05-28 06:30:00,2.904,0.20450000000000002,2.9111915516,0.014,-0.0055000000000000005,0.015041609000000001,2.89,0.21,2.8976197128,2.864,0.20450000000000002,2.8712917389,0.014,-0.0055000000000000005,0.015041609000000001,2.85,0.21,2.857726369
2019-05-28 07:00:00,3.1145,0.9555,3.2577738565,0.0145,-0.0045000000000000005,0.0151822265,3.1,0.96,3.245242672,3.1845,0.9555,3.324758713,0.0145,-0.0045000000000000005,0.0151822265,3.17,0.96,3.3121745123
2019-05-28 07:30:00,3.4035,1.125,3.5846111714,0.0235,-0.005,0.0240260276,3.38,1.13,3.563888326,3.4935,1.125,3.6701726458,0.0235,-0.005,0.0240260276,3.47,1.13,3.6493561076
2019-05-28 08:00:00,3.5825,1.205,3.7797263459,0.022500000000000003,-0.005,0.0230488611,3.56,1.21,3.7600132978,3.6625,1.205,3.8556362964,0.022500000000000003,-0.005,0.0230488611,3.64,1.21,3.8358441053
2019-05-28 08:30:00,3.9285,0.645,3.9810974932,0.0285,-0.005,0.028935272600000003,3.9,0.65,3.9537956447,3.8985000000000003,0.645,3.9514968366,0.0285,-0.005,0.028935272600000003,3.87,0.65,3.9242069262
2019-05-28 09:00:00,3.665,0.5215000000000001,3.7019166995,0.055,-0.0085,0.0556529424,3.61,0.53,3.6486983981,3.615,0.5215000000000001,3.6524221073,0.055,-0.0085,0.0556529424,3.56,0.53,3.59923603
2019-05-28 09:30:00,3.3405,0.41250000000000003,3.3658723238,0.07050000000000001,-0.007500000000000001,0.0708978138,3.27,0.42,3.2968621445,3.2905,0.41250000000000003,3.3162548907,0.07050000000000001,-0.007500000000000001,0.0708978138,3.22,0.42,3.2472757813
2019-05-28 10:00:00,3.382,0.455,3.4124696335999998,0.062,-0.005,0.062201286200000004,3.32,0.46,3.3517159784,3.342,0.455,3.3728310067000002,0.062,-0.005,0.062201286200000004,3.2800000000000002,0.46,3.3120990323
2019-05-28 10:30:00,3.37,0.5745,3.4186181784,0.05,-0.0055000000000000005,0.0503015904,3.32,0.58,3.3702818873,3.3,0.5745,3.3496343457,0.05,-0.0055000000000000005,0.0503015904,3.25,0.58,3.3013482094
2019-05-28 11:00:00,3.627,0.625,3.6804556783,0.037,-0.005,0.0373363094,3.59,0.63,3.6448593937,3.5869999999999997,0.625,3.6410429824,0.037,-0.005,0.0373363094,3.55,0.63,3.6054680695
2019-05-28 11:30:00,3.534,0.5555,3.5773923813,0.034,-0.0045000000000000005,0.034296501300000004,3.5,0.56,3.5445168923,3.484,0.5555,3.528007405,0.034,-0.0045000000000000005,0.034296501300000004,3.45,0.56,3.4951537877
2019-05-28 12:00:00,3.372,0.5525,3.4169636009,0.062,-0.007500000000000001,0.062451981600000005,3.31,0.56,3.3570373844,3.332,0.5525,3.377496151,0.062,-0.007500000000000001,0.062451981600000005,3.27,0.56,3.3176045575
2019-05-28 12:30:00,3.459,0.592,3.5092940886,0.069,-0.008,0.0694622199,3.39,0.6000000000000001,3.4426879034,3.419,0.592,3.469873917,0.069,-0.008,0.0694622199,3.35,0.6000000000000001,3.403307215
2019-05-28 13:00:00,3.2285,0.6315000000000001,3.2896815195,0.0585,-0.0085,0.059114296100000005,3.17,0.64,3.2339604203,3.1785,0.6315000000000001,3.240625634,0.0585,-0.0085,0.059114296100000005,3.12,0.64,3.184964678
2019-05-28 13:30:00,3.567,0.594,3.6161201584000002,0.047,-0.006,0.047381431,3.52,0.6000000000000001,3.570770225,3.527,0.594,3.5766695402,0.047,-0.006,0.047381431,3.48,0.6000000000000001,3.5313453527
2019-05-28 14:00:00,3.0945,0.592,3.1506180743,0.0745,-0.008,0.0749282991,3.02,0.6000000000000001,3.07902582,3.0545,0.592,3.1113396231,0.0745,-0.008,0.0749282991,2.98,0.6000000000000001,3.0398026252
2019-05-28 14:30:00,3.189,0.5905,3.2432100225,0.059000000000000004,-0.0095,0.059759936400000005,3.13,0.6000000000000001,3.1869891748,3.1390000000000002,0.5905,3.1940587424,0.059000000000000004,-0.0095,0.059759936400000005,3.08,0.6000000000000001,3.1378973852
2019-05-28 15:00:00,3.198,0.5925,3.2524237501,0.068,-0.007500000000000001,0.0684123527,3.13,0.6000000000000001,3.1869891748,3.148,0.5925,3.2032733649,0.068,-0.007500000000000001,0.0684123527,3.08,0.6000000000000001,3.1378973852
2019-05-28 15:30:00,3.2355,0.54,3.2802530771000002,0.0855,-0.01,0.08608280900000001,3.15,0.55,3.1976553911,3.1855,0.54,3.2309457207,0.0855,-0.01,0.08608280900000001,3.1,0.55,3.1484122983
2019-05-28 16:00:00,3.423,0.504,3.4599053455,0.043000000000000003,-0.006,0.0434165867,3.38,0.51,3.4182597912,3.373,0.504,3.4104464517,0.043000000000000003,-0.006,0.0434165867,3.33,0.51,3.3688276893
2019-05-28 16:30:00,3.4405,0.4535,3.4702597165,0.0405,-0.006500000000000001,0.0410182886,3.4,0.46,3.4309765374,3.3905,0.4535,3.4206947394,0.0405,-0.006500000000000001,0.0410182886,3.35,0.46,3.3814346068
2019-05-28 17:00:00,3.4945,0.524,3.5335684867,0.0545,-0.006,0.0548292805,3.44,0.53,3.4805890306,3.4445,0.524,3.4841291954,0.0545,-0.006,0.0548292805,3.39,0.53,3.4311805549
2019-05-28 17:30:00,3.4655,0.3825,3.4865450664,0.0655,-0.007500000000000001,0.065927991,3.4,0.39,3.4222945519,3.4255,0.3825,3.4467893031,0.0655,-0.007500000000000001,0.065927991,3.36,0.39,3.3825582035
2019-05-28 18:00:00,3.3970000000000002,0.3805,3.4182435914,0.047,-0.0095,0.0479504953,3.35,0.39,3.3726250903,3.357,0.3805,3.3784951162,0.047,-0.0095,0.0479504953,3.31,0.39,3.3328966381000003
2019-05-28 18:30:00,3.5355,0.332,3.5510539633000002,0.035500000000000004,-0.008,0.0363902459,3.5,0.34,3.5164755082,3.4855,0.332,3.5012760888,0.035500000000000004,-0.008,0.0363902459,3.45,0.34,3.4667131407
2019-05-28 19:00:00,3.646,0.35250000000000004,3.6630004436,0.026000000000000002,-0.007500000000000001,0.0270601183,3.62,0.36,3.6378565117,3.606,0.35250000000000004,3.6231881334000002,0.026000000000000002,-0.007500000000000001,0.0270601183,3.58,0.36,3.5980550302000003
2019-05-28 19:30:00,3.6395,0.35550000000000004,3.6568210922,0.0195,-0.0045000000000000005,0.0200124961,3.62,0.36,3.6378565117,3.5995,0.35550000000000004,3.6170126486000003,0.0195,-0.0045000000000000005,0.0200124961,3.58,0.36,3.5980550302000003
2019-05-28 20:00:00,3.7359999999999998,0.356,3.7529231274,0.016,-0.004,0.0164924225,3.7199999999999998,0.36,3.7373787606,3.696,0.356,3.7131054388,0.016,-0.004,0.0164924225,3.68,0.36,3.6975667675
2019-05-28 20:30:00,3.884,0.41650000000000004,3.906267816,0.014,-0.0035,0.014430869700000001,3.87,0.42,3.892723982,3.834,0.41650000000000004,3.8565565275,0.014,-0.0035,0.014430869700000001,3.8200000000000003,0.42,3.8430196461
2019-05-28 21:00:00,3.883,0.3655,3.900164003,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.87,0.37,3.8876471033,3.833,0.3655,3.8503868961,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.8200000000000003,0.37,3.8378770173000003
2019-05-28 21:30:00,3.803,0.305,3.8152108723,0.013000000000000001,-0.005,0.0139283883,3.79,0.31,3.8026569659,3.753,0.305,3.7653730227,0.013000000000000001,-0.005,0.0139283883,3.74,0.31,3.7528256021
2019-05-28 22:00:00,3.693,0.215,3.6992531679000002,0.013000000000000001,-0.005,0.0139283883,3.68,0.22,3.6865702218000003,3.643,0.215,3.6493388442,0.013000000000000001,-0.005,0.0139283883,3.63,0.22,3.6366605561
2019-05-28 22:30:00,3.493,0.21450000000000002,3.4995798676,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.48,0.22,3.4869470888,3.443,0.21450000000000002,3.4496752383000002,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.43,0.22,3.4370481521
2019-05-28 23:00:00,3.2725,0.213,3.2794245303,0.0125,-0.007,0.0143265488,3.26,0.22,3.2674148803,3.2225,0.213,3.2295317385,0.0125,-0.007,0.0143265488,3.21,0.22,3.2175301086
2019-05-28 23:30:00,3.003,0.213,3.010544469,0.013000000000000001,-0.007,0.014764823100000001,2.99,0.22,2.9980827207000003,2.963,0.213,2.9706460577,0.013000000000000001,-0.007,0.014764823100000001,2.95,0.22,2.9581920154
2019-05-29 00:00:00,2.752,0.723,2.8453880227,0.012,-0.007,0.013892444,2.74,0.73,2.8355775426000003,2.792,0.723,2.8840930984,0.012,-0.007,0.013892444,2.7800000000000002,0.73,2.8742477277000003
2019-05-29 00:30:00,2.6525,0.1835,2.6588396905,0.0125,-0.006500000000000001,0.0140890028,2.64,0.19,2.6468282906000002,2.6125,0.1835,2.6189365208,0.0125,-0.006500000000000001,0.0140890028,2.6,0.19,2.606933064
2019-05-29 01:00:00,2.5725,0.1535,2.5770755713,0.0125,-0.006500000000000001,0.0140890028,2.56,0.16,2.5649951267,2.5324999999999998,0.1535,2.5371477095,0.0125,-0.006500000000000001,0.0140890028,2.52,0.16,2.5250742563
2019-05-29 01:30:00,2.632,0.154,2.6365014697999998,0.012,-0.006,0.0134164079,2.62,0.16,2.6248809497,2.602,0.154,2.6065532797,0.012,-0.006,0.0134164079,2.59,0.16,2.5949373788
2019-05-29 02:00:00,2.702,0.1535,2.7063566376,0.012,-0.006500000000000001,0.0136473441,2.69,0.16,2.6947541632,2.652,0.1535,2.6564386404,0.012,-0.006500000000000001,0.0136473441,2.64,0.16,2.6448440408
2019-05-29 02:30:00,2.683,0.153,2.6873589265,0.013000000000000001,-0.007,0.014764823100000001,2.67,0.16,2.6747897114,2.653,0.153,2.6574081358,0.013000000000000001,-0.007,0.014764823100000001,2.64,0.16,2.6448440408
2019-05-29 03:00:00,2.6109999999999998,0.134,2.6144362681,0.011,-0.006,0.0125299641,2.6,0.14,2.6037665026,2.581,0.134,2.5844761558,0.011,-0.006,0.0125299641,2.5700000000000003,0.14,2.5738104048
2019-05-29 03:30:00,2.612,0.1345,2.6154606191000003,0.012,-0.0055000000000000005,0.0132003788,2.6,0.14,2.6037665026,2.582,0.1345,2.5855007735,0.012,-0.0055000000000000005,0.0132003788,2.5700000000000003,0.14,2.5738104048
2019-05-29 04:00:00,2.6115,0.1345,2.6149612808000002,0.0115,-0.0055000000000000005,0.012747548800000001,2.6,0.14,2.6037665026,2.5815,0.1345,2.5850014507,0.0115,-0.0055000000000000005,0.012747548800000001,2.5700000000000003,0.14,2.5738104048
2019-05-29 04:30:00,2.6115,0.134,2.6149356111,0.0115,-0.006,0.0129711218,2.6,0.14,2.6037665026,2.5815,0.134,2.5849754834,0.0115,-0.006,0.0129711218,2.5700000000000003,0.14,2.5738104048
2019-05-29 05:00:00,2.5615,0.135,2.5650550189,0.0115,-0.005,0.0125399362,2.55,0.14,2.5538402456,2.5215,0.135,2.5251113342,0.0115,-0.005,0.0125399362,2.51,0.14,2.5139013505
2019-05-29 05:30:00,2.6115,0.1345,2.6149612808000002,0.0115,-0.0055000000000000005,0.012747548800000001,2.6,0.14,2.6037665026,2.5715,0.1345,2.5750150485,0.0115,-0.0055000000000000005,0.012747548800000001,2.56,0.14,2.5638252671
2019-05-29 06:00:00,2.7615,0.1645,2.7663952176,0.0115,-0.0055000000000000005,0.012747548800000001,2.75,0.17,2.755249535,2.7215,0.1645,2.7264670363,0.0115,-0.0055000000000000005,0.012747548800000001,2.71,0.17,2.715326868
2019-05-29 06:30:00,2.971,0.7645000000000001,3.0677844204,0.011,-0.0055000000000000005,0.012298373900000001,2.96,0.77,3.0585127105,3.021,0.7645000000000001,3.1162318993,0.011,-0.0055000000000000005,0.012298373900000001,3.01,0.77,3.106927743
2019-05-29 07:00:00,3.2915,0.5635,3.3393868449,0.0115,-0.006500000000000001,0.0132098448,3.2800000000000002,0.5700000000000001,3.329159053,3.2815,0.5635,3.3295306726,0.0115,-0.006500000000000001,0.0132098448,3.27,0.5700000000000001,3.3193071566
2019-05-29 07:30:00,3.5615,0.515,3.5985423785,0.0115,-0.005,0.0125399362,3.55,0.52,3.5878823838000002,3.5315,0.515,3.5688537726,0.0115,-0.005,0.0125399362,3.52,0.52,3.5582017930000003
2019-05-29 08:00:00,3.903,0.5345,3.9394287974,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.89,0.54,3.9273018728,3.8529999999999998,0.5345,3.8898970745,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.84,0.54,3.8777828717
2019-05-29 08:30:00,4.0475,0.5755,4.0882094491,0.0175,-0.0045000000000000005,0.018069311,4.03,0.58,4.0715230565,3.9975,0.5755,4.0387134709,0.0175,-0.0045000000000000005,0.018069311,3.98,0.58,4.0220392837
2019-05-29 09:00:00,4.0475,0.524,4.0812782618,0.0175,-0.006,0.018500000000000003,4.03,0.53,4.0647017111,3.9975,0.524,4.0316971923,0.0175,-0.006,0.018500000000000003,3.98,0.53,4.0151338707
2019-05-29 09:30:00,4.0895,0.525,4.1230613929,0.0195,-0.005,0.0201308221,4.07,0.53,4.1043635317,4.0395,0.525,4.0734733643,0.0195,-0.005,0.0201308221,4.02,0.53,4.0547872941
2019-05-29 10:00:00,4.333,0.6255000000000001,4.3779149432,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.32,0.63,4.3656958208,4.283,0.6255000000000001,4.3284338103,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.27,0.63,4.3162252027
2019-05-29 10:30:00,4.225,0.5235000000000001,4.2573086862,0.015,-0.006500000000000001,0.0163477827,4.21,0.53,4.2432299019,4.175,0.5235000000000001,4.2076926278,0.015,-0.006500000000000001,0.0163477827,4.16,0.53,4.1936261159
2019-05-29 11:00:00,4.2245,0.5245000000000001,4.2569355762,0.0145,-0.0055000000000000005,0.015508062400000001,4.21,0.53,4.2432299019,4.1745,0.5245000000000001,4.2073210598,0.0145,-0.0055000000000000005,0.015508062400000001,4.16,0.53,4.1936261159
2019-05-29 11:30:00,4.225,0.525,4.257493394,0.015,-0.005,0.0158113883,4.21,0.53,4.2432299019,4.175,0.525,4.2078795135,0.015,-0.005,0.0158113883,4.16,0.53,4.1936261159
2019-05-29 12:00:00,4.263,0.484,4.2903875116,0.013000000000000001,-0.006,0.014317821100000001,4.25,0.49,4.2781538074,4.213,0.484,4.2407104358,0.013000000000000001,-0.006,0.014317821100000001,4.2,0.49,4.228486727
2019-05-29 12:30:00,4.355,0.484,4.3818125245,0.015,-0.006,0.0161554944,4.34,0.49,4.3675736971,4.295,0.484,4.3221847485,0.015,-0.006,0.0161554944,4.28,0.49,4.3079577528
2019-05-29 13:00:00,4.327,0.484,4.3539849563,0.017,-0.006,0.0180277564,4.31,0.49,4.3377644012,4.267,0.484,4.2943620015,0.017,-0.006,0.0180277564,4.25,0.49,4.2781538074
2019-05-29 13:30:00,4.3035,0.5545,4.3390762266,0.0235,-0.0055000000000000005,0.024135036800000002,4.28,0.56,4.3164800474,4.2535,0.5545,4.2894909372,0.0235,-0.0055000000000000005,0.024135036800000002,4.23,0.56,4.2669075453
2019-05-29 14:00:00,4.303,0.5345,4.3360695624,0.023,-0.0055000000000000005,0.023648467200000002,4.28,0.54,4.313930922,4.253,0.5345,4.2864553246,0.023,-0.0055000000000000005,0.023648467200000002,4.23,0.54,4.2643287866
2019-05-29 14:30:00,4.1755,0.592,4.2172579065,0.025500000000000002,-0.008,0.026725456,4.15,0.6000000000000001,4.1931491745,4.1155,0.592,4.1578605376,0.025500000000000002,-0.008,0.026725456,4.09,0.6000000000000001,4.133775514
2019-05-29 15:00:00,4.279,0.625,4.3244035427,0.019,-0.005,0.0196468827,4.26,0.63,4.3063325464,4.219,0.625,4.265042321,0.019,-0.005,0.0196468827,4.2,0.63,4.2469871674
2019-05-29 15:30:00,4.1675,0.626,4.214253463,0.0175,-0.004,0.0179513231,4.15,0.63,4.1975469027,4.1075,0.626,4.1549286697,0.0175,-0.004,0.0179513231,4.09,0.63,4.1382363393
2019-05-29 16:00:00,4.2065,0.5945,4.248302308,0.0165,-0.0055000000000000005,0.0173925271,4.19,0.6000000000000001,4.2327414284,4.1565,0.5945,4.1988001262,0.0165,-0.0055000000000000005,0.0173925271,4.14,0.6000000000000001,4.1832523233
2019-05-29 16:30:00,4.2045,0.594,4.2462520238,0.0145,-0.006,0.0156923548,4.19,0.6000000000000001,4.2327414284,4.1545,0.594,4.1967494862,0.0145,-0.006,0.0156923548,4.14,0.6000000000000001,4.1832523233
2019-05-29 17:00:00,4.373,0.5555,4.4081412466,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.36,0.56,4.3958161927,4.313,0.5555,4.3486261336,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.3,0.56,4.3363117969000005
2019-05-29 17:30:00,4.423,0.556,4.4578094396,0.013000000000000001,-0.004,0.0136014705,4.41,0.56,4.4454133666,4.373,0.556,4.4082042829,0.013000000000000001,-0.004,0.0136014705,4.36,0.56,4.3958161927
2019-05-29 18:00:00,4.463,0.4355,4.4841977265,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.45,0.44,4.4716999005,4.4030000000000005,0.4355,4.424485196,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.39,0.44,4.4119950136
2019-05-29 18:30:00,4.5525,0.47650000000000003,4.577369168,0.0125,-0.0035,0.012980755,4.54,0.48,4.5653039329,4.4825,0.47650000000000003,4.5077553727,0.0125,-0.0035,0.012980755,4.47,0.48,4.4956979436
2019-05-29 19:00:00,4.5525,0.47650000000000003,4.577369168,0.0125,-0.0035,0.012980755,4.54,0.48,4.5653039329,4.4825,0.47650000000000003,4.5077553727,0.0125,-0.0035,0.012980755,4.47,0.48,4.4956979436
2019-05-29 19:30:00,4.461,0.4575,4.4843982038,0.011,-0.0025,0.011280514200000001,4.45,0.46,4.4737121052,4.401,0.4575,4.4247154993,0.011,-0.0025,0.011280514200000001,4.39,0.46,4.4140344358
2019-05-29 20:00:00,4.321,0.41650000000000004,4.3410267507,0.011,-0.0035,0.011543396400000001,4.31,0.42,4.3304156844,4.271,0.41650000000000004,4.2912601005,0.011,-0.0035,0.011543396400000001,4.26,0.42,4.2806541556
2019-05-29 20:30:00,4.211,0.417,4.2315966254,0.011,-0.003,0.0114017543,4.2,0.42,4.2209477609,4.161,0.417,4.1818428952,0.011,-0.003,0.0114017543,4.15,0.42,4.1711988684
2019-05-29 21:00:00,4.081,0.417,4.102249383,0.011,-0.003,0.0114017543,4.07,0.42,4.0916133737,4.031,0.417,4.0525115669,0.011,-0.003,0.0114017543,4.02,0.42,4.0418807503
2019-05-29 21:30:00,3.9605,0.327,3.9739765035000003,0.0105,-0.003,0.0109201648,3.95,0.33,3.9637608404,3.9105,0.327,3.9241482197,0.0105,-0.003,0.0109201648,3.9,0.33,3.9139366372
2019-05-29 22:00:00,3.791,0.28550000000000003,3.8017352946000003,0.011,-0.0045000000000000005,0.0118848643,3.7800000000000002,0.29,3.7911080175,3.741,0.28550000000000003,3.7518783629,0.011,-0.0045000000000000005,0.0118848643,3.73,0.29,3.7412564734
2019-05-29 22:30:00,3.511,0.8355,3.6090415972,0.011,-0.0045000000000000005,0.0118848643,3.5,0.84,3.5993888370000002,3.581,0.8355,3.6771757165,0.011,-0.0045000000000000005,0.0118848643,3.5700000000000003,0.84,3.6674923313
2019-05-29 23:00:00,3.241,0.7765000000000001,3.332721598,0.011,-0.0035,0.011543396400000001,3.23,0.78,3.3228451664,3.291,0.7765000000000001,3.3813655895,0.011,-0.0035,0.011543396400000001,3.2800000000000002,0.78,3.3714685228
2019-05-29 23:30:00,3.011,0.2155,3.0187019147,0.011,-0.0045000000000000005,0.0118848643,3.0,0.22,3.0080558505,2.971,0.2155,2.9788053394,0.011,-0.0045000000000000005,0.0118848643,2.96,0.22,2.9681644159
2019-05-30 00:00:00,2.851,0.196,2.8577293434,0.011,-0.004,0.0117046999,2.84,0.2,2.8470335439000003,2.801,0.196,2.8078491769,0.011,-0.004,0.0117046999,2.79,0.2,2.7971592733
2019-05-30 00:30:00,2.681,0.196,2.6881549435,0.011,-0.004,0.0117046999,2.67,0.2,2.6774801587,2.651,0.196,2.6582356931,0.011,-0.004,0.0117046999,2.64,0.2,2.6475649189
2019-05-30 01:00:00,2.681,0.1965,2.6881914459000003,0.011,-0.0035,0.011543396400000001,2.67,0.2,2.6774801587,2.651,0.1965,2.6582726064,0.011,-0.0035,0.011543396400000001,2.64,0.2,2.6475649189
2019-05-30 01:30:00,2.701,0.2165,2.7096629403,0.011,-0.0035,0.011543396400000001,2.69,0.22,2.6989812893,2.6710000000000003,0.2165,2.6797599239,0.011,-0.0035,0.011543396400000001,2.66,0.22,2.6690822392999998
2019-05-30 02:00:00,2.7015000000000002,0.9165000000000001,2.8527310599,0.0115,-0.0035,0.012020815300000001,2.69,0.92,2.8429737952,2.7915,0.9165000000000001,2.9381021936,0.0115,-0.0035,0.012020815300000001,2.7800000000000002,0.92,2.9282759433
2019-05-30 02:30:00,2.701,0.9465,2.8620383034,0.011,-0.0035,0.011543396400000001,2.69,0.9500000000000001,2.8528231631,2.791,0.9465,2.9471245732,0.011,-0.0035,0.011543396400000001,2.7800000000000002,0.9500000000000001,2.9378393421
2019-05-30 03:00:00,2.6515,0.9460000000000001,2.8152030566,0.0115,-0.004,0.0121757957,2.64,0.9500000000000001,2.8057262874,2.7315,0.9460000000000001,2.8906760887000003,0.0115,-0.004,0.0121757957,2.7199999999999998,0.9500000000000001,2.8811282512
2019-05-30 03:30:00,2.6015,0.9465,2.7683324403,0.0115,-0.0035,0.012020815300000001,2.59,0.9500000000000001,2.7587315926000002,2.6915,0.9465,2.8530745697,0.0115,-0.0035,0.012020815300000001,2.68,0.9500000000000001,2.8433958571
2019-05-30 04:00:00,2.6015,0.396,2.6314669388,0.0115,-0.004,0.0121757957,2.59,0.4,2.6207060117000003,2.6015,0.396,2.6314669388,0.0115,-0.004,0.0121757957,2.59,0.4,2.6207060117000003
2019-05-30 04:30:00,2.5515,0.1565,2.5562950730000003,0.0115,-0.0035,0.012020815300000001,2.54,0.16,2.5450343809,2.5115,0.1565,2.5163712961,0.0115,-0.0035,0.012020815300000001,2.5,0.16,2.5051147678
2019-05-30 05:00:00,2.5515,0.1565,2.5562950730000003,0.0115,-0.0035,0.012020815300000001,2.54,0.16,2.5450343809,2.5115,0.1565,2.5163712961,0.0115,-0.0035,0.012020815300000001,2.5,0.16,2.5051147678
2019-05-30 05:30:00,2.6215,0.1575,2.6262270465,0.0115,-0.0025,0.0117686023,2.61,0.16,2.6148996157,2.5915,0.1575,2.5962816681,0.0115,-0.0025,0.0117686023,2.58,0.16,2.5849564793
2019-05-30 06:00:00,2.7125,0.157,2.7170397954,0.0125,-0.003,0.0128549601,2.7,0.16,2.7047365861,2.6725,0.157,2.6771076276,0.0125,-0.003,0.0128549601,2.66,0.16,2.6648076854
2019-05-30 06:30:00,2.9385,0.2755,2.9513865386,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.92,0.28,2.9333939388,2.8985000000000003,0.2755,2.9115635834,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.88,0.28,2.8935790986
2019-05-30 07:00:00,3.364,0.446,3.3934366062,0.024,-0.004,0.0243310501,3.34,0.45,3.3701780368,3.324,0.446,3.3537877094,0.024,-0.004,0.0243310501,3.3,0.45,3.3305404967
2019-05-30 07:30:00,3.6865,0.536,3.725262172,0.0165,-0.004,0.0169779268,3.67,0.54,3.7095147931,3.6465,0.536,3.6856828743000003,0.0165,-0.004,0.0169779268,3.63,0.54,3.6699455037
2019-05-30 08:00:00,3.8975,0.5365,3.9342519619000003,0.0175,-0.0035,0.0178465683,3.88,0.54,3.917397095,3.8575,0.5365,3.8946294432,0.0175,-0.0035,0.0178465683,3.84,0.54,3.8777828717
2019-05-30 08:30:00,3.9699999999999998,0.537,4.0061538912,0.02,-0.003,0.0202237484,3.95,0.54,3.9867405233,3.92,0.537,3.9566107971,0.02,-0.003,0.0202237484,3.9,0.54,3.937207132
2019-05-30 09:00:00,4.0615,0.635,4.1108402122,0.021500000000000002,-0.005,0.0220737401,4.04,0.64,4.0903789555,4.0115,0.635,4.0614476791,0.021500000000000002,-0.005,0.0220737401,3.99,0.64,4.0410023509
2019-05-30 09:30:00,4.127,0.634,4.1754143507,0.027,-0.006,0.0276586334,4.1,0.64,4.1496505877,4.077,0.634,4.1260010906,0.027,-0.006,0.0276586334,4.05,0.64,4.1002560896
2019-05-30 10:00:00,4.1305,0.6935,4.1883138015,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.1,0.7000000000000001,4.1593268686,4.0805,0.6935,4.1390122614,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.05,0.7000000000000001,4.1100486615
2019-05-30 10:30:00,4.007,0.594,4.0507881949,0.027,-0.006,0.0276586334,3.98,0.6000000000000001,4.0249720496,3.957,0.594,4.0013354021,0.027,-0.006,0.0276586334,3.93,0.6000000000000001,3.9755376995000002
2019-05-30 11:00:00,3.979,0.614,4.0260945096,0.029,-0.006,0.0296141858,3.95,0.62,3.9983621647,3.9290000000000003,0.614,3.9766866862,0.029,-0.006,0.0296141858,3.9,0.62,3.9489745504
2019-05-30 11:30:00,3.7265,0.6615,3.7847568614,0.0465,-0.0085,0.047270498200000004,3.68,0.67,3.7404946197,3.6865,0.6615,3.7453790863,0.0465,-0.0085,0.047270498200000004,3.64,0.67,3.7011484704
2019-05-30 12:00:00,3.777,0.6625,3.8346623385000003,0.037,-0.007500000000000001,0.0377524834,3.74,0.67,3.7995394458,3.727,0.6625,3.7854240515,0.037,-0.007500000000000001,0.0377524834,3.69,0.67,3.7503333185
2019-05-30 12:30:00,3.7495000000000003,0.663,3.8076658532,0.0395,-0.007,0.0401154584,3.71,0.67,3.7700132626,3.7095000000000002,0.663,3.7682833293,0.0395,-0.007,0.0401154584,3.67,0.67,3.7306567786000002
2019-05-30 13:00:00,3.821,0.6635,3.8781791153,0.041,-0.006500000000000001,0.0415120464,3.7800000000000002,0.67,3.8389191187,3.771,0.6635,3.8289258611,0.041,-0.006500000000000001,0.0415120464,3.73,0.67,3.7896965578
2019-05-30 13:30:00,3.8205,0.6635,3.8776864881,0.0405,-0.006500000000000001,0.0410182886,3.7800000000000002,0.67,3.8389191187,3.7705,0.6635,3.8284334264,0.0405,-0.006500000000000001,0.0410182886,3.73,0.67,3.7896965578
2019-05-30 14:00:00,3.8605,0.6635,3.9171025644,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.83,0.67,3.8881615193,3.8105,0.6635,3.8678343424,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.7800000000000002,0.67,3.8389191187
2019-05-30 14:30:00,3.651,0.6910000000000001,3.7158151192,0.041,-0.009000000000000001,0.0419761837,3.61,0.7000000000000001,3.6772408134,3.601,0.6910000000000001,3.6666990605,0.041,-0.009000000000000001,0.0419761837,3.56,0.7000000000000001,3.6281675816
2019-05-30 15:00:00,3.5305,0.6910000000000001,3.5974867964,0.060500000000000005,-0.009000000000000001,0.0611657584,3.47,0.7000000000000001,3.5399011286,3.4805,0.6910000000000001,3.5484308152,0.060500000000000005,-0.009000000000000001,0.0611657584,3.42,0.7000000000000001,3.4909024621
2019-05-30 15:30:00,3.6415,0.64,3.6973128418,0.07150000000000001,-0.01,0.072195914,3.5700000000000003,0.65,3.6286912241,3.5915,0.64,3.6480778843,0.07150000000000001,-0.01,0.072195914,3.52,0.65,3.5795111398
2019-05-30 16:00:00,3.293,0.6000000000000001,3.3472151111,0.073,-0.01,0.0736817481,3.22,0.61,3.2772702055,3.253,0.6000000000000001,3.3078707653,0.073,-0.01,0.0736817481,3.18,0.61,3.237977764
2019-05-30 16:30:00,2.9715,0.5175000000000001,3.0162258702,0.051500000000000004,-0.0125,0.0529952828,2.92,0.53,2.9677095545,2.9314999999999998,0.5175000000000001,2.976826918,0.051500000000000004,-0.0125,0.0529952828,2.88,0.53,2.9283613165
2019-05-30 17:00:00,3.1445,0.52,3.1872057119,0.044500000000000005,-0.01,0.0456097577,3.1,0.53,3.1449801271,3.1045,0.52,3.1477484413,0.044500000000000005,-0.01,0.0456097577,3.06,0.53,3.1055595309
2019-05-30 17:30:00,3.42,0.454,3.4500023188,0.03,-0.006,0.030594117100000002,3.39,0.46,3.421067085,3.38,0.454,3.4103542338,0.03,-0.006,0.030594117100000002,3.35,0.46,3.3814346068
2019-05-30 18:00:00,3.518,0.3735,3.5377713677,0.018000000000000002,-0.006500000000000001,0.0191376592,3.5,0.38,3.520568136,3.468,0.3735,3.4880547946,0.018000000000000002,-0.006500000000000001,0.0191376592,3.45,0.38,3.4708644456
2019-05-30 18:30:00,3.5195,0.34400000000000003,3.5362715181,0.0195,-0.006,0.0204022058,3.5,0.35000000000000003,3.5174564674,3.4695,0.34400000000000003,3.4865120464,0.0195,-0.006,0.0204022058,3.45,0.35000000000000003,3.4677081769
2019-05-30 19:00:00,3.6245000000000003,0.34650000000000003,3.6410249244,0.0145,-0.0035,0.014916433900000001,3.61,0.35000000000000003,3.626927074,3.5745,0.34650000000000003,3.5912550035,0.0145,-0.0035,0.014916433900000001,3.56,0.35000000000000003,3.5771636809
2019-05-30 19:30:00,3.651,0.2975,3.6631007697999998,0.011,-0.0025,0.011280514200000001,3.64,0.30000000000000004,3.6523417146,3.601,0.2975,3.6132682228,0.011,-0.0025,0.011280514200000001,3.59,0.30000000000000004,3.6025130118
2019-05-30 20:00:00,3.621,0.357,3.6385560323,0.011,-0.003,0.0114017543,3.61,0.36,3.627905732,3.571,0.357,3.5888006353,0.011,-0.003,0.0114017543,3.56,0.36,3.5781559496
2019-05-30 20:30:00,3.521,0.337,3.5370906124,0.011,-0.003,0.0114017543,3.51,0.34,3.5264287884,3.471,0.337,3.4873213216,0.011,-0.003,0.0114017543,3.46,0.34,3.4766650687
2019-05-30 21:00:00,3.391,0.28700000000000003,3.4031235652,0.011,-0.003,0.0114017543,3.38,0.29,3.3924180167,3.341,0.28700000000000003,3.3533043405000003,0.011,-0.003,0.0114017543,3.33,0.29,3.3426037754999998
2019-05-30 21:30:00,3.5205,0.28650000000000003,3.5321385165,0.0105,-0.0035,0.0110679718,3.51,0.29,3.5219596818,3.4605,0.28650000000000003,3.4723396291,0.0105,-0.0035,0.0110679718,3.45,0.29,3.4621669515
2019-05-30 22:00:00,3.7205,0.28650000000000003,3.7315147728999998,0.0105,-0.0035,0.0110679718,3.71,0.29,3.7213169712000003,3.6705,0.28650000000000003,3.6816643655,0.0105,-0.0035,0.0110679718,3.66,0.29,3.6714710948000002
2019-05-30 22:30:00,3.5315,0.28600000000000003,3.5430619879,0.0115,-0.004,0.0121757957,3.52,0.29,3.5319258203,3.4815,0.28600000000000003,3.4932274833,0.0115,-0.004,0.0121757957,3.47,0.29,3.4820970693
2019-05-30 23:00:00,3.249,0.256,3.2590699594,0.009000000000000001,-0.004,0.009848857800000001,3.24,0.26,3.2504153581,3.209,0.256,3.2191950857,0.009000000000000001,-0.004,0.009848857800000001,3.2,0.26,3.2105451251
2019-05-30 23:30:00,3.002,0.3355,3.0206893667,0.012,-0.0045000000000000005,0.012816005600000001,2.99,0.34,3.0092690142,2.982,0.3355,3.0008139313,0.012,-0.0045000000000000005,0.012816005600000001,2.9699999999999998,0.34,2.9893979327
2019-05-31 00:00:00,2.8,0.216,2.8083190702,0.01,-0.004,0.0107703296,2.79,0.22,2.7986603938,2.76,0.216,2.7684392715,0.01,-0.004,0.0107703296,2.75,0.22,2.7587859649
2019-05-31 00:30:00,2.6710000000000003,0.2765,2.6852734032,0.011,-0.0035,0.011543396400000001,2.66,0.28,2.6746962443999998,2.641,0.2765,2.6554346631,0.011,-0.0035,0.011543396400000001,2.63,0.28,2.6448629454
2019-05-31 01:00:00,2.5595,0.9570000000000001,2.7325609325,0.0095,-0.003,0.0099624294,2.55,0.96,2.7247201691000003,2.6395,0.9570000000000001,2.8076341019,0.0095,-0.003,0.0099624294,2.63,0.96,2.7997321299999998
2019-05-31 01:30:00,2.612,0.9560000000000001,2.7814528578,0.012,-0.004,0.012649110600000001,2.6,0.96,2.7715699522,2.692,0.9560000000000001,2.856711396,0.012,-0.004,0.012649110600000001,2.68,0.96,2.8467525358
2019-05-31 02:00:00,2.699,0.9565,2.8634757289,0.009000000000000001,-0.0035,0.009656604000000001,2.69,0.96,2.8561687625000003,2.769,0.9565,2.9295483014,0.009000000000000001,-0.0035,0.009656604000000001,2.76,0.96,2.9221909589
2019-05-31 02:30:00,2.652,0.9555,2.8188799637,0.012,-0.0045000000000000005,0.012816005600000001,2.64,0.96,2.8091279786000003,2.732,0.9555,2.8942709358,0.012,-0.0045000000000000005,0.012816005600000001,2.7199999999999998,0.96,2.8844410204
2019-05-31 03:00:00,2.6295,0.6065,2.6985389565,0.0095,-0.0035,0.010124228400000001,2.62,0.61,2.6900743484,2.6495,0.6065,2.7180309969,0.0095,-0.0035,0.010124228400000001,2.64,0.61,2.7095571594
2019-05-31 03:30:00,2.6305,0.187,2.6371384586,0.0105,-0.003,0.0109201648,2.62,0.19,2.626880279,2.5805,0.187,2.5872667528,0.0105,-0.003,0.0109201648,2.5700000000000003,0.19,2.5770137757000002
2019-05-31 04:00:00,2.6005000000000003,0.2165,2.609496599,0.0105,-0.0035,0.0110679718,2.59,0.22,2.5993268359,2.5805,0.2165,2.5895660833000003,0.0105,-0.0035,0.0110679718,2.5700000000000003,0.22,2.5793991548
2019-05-31 04:30:00,2.5700000000000003,0.1865,2.5767580892,0.01,-0.0035,0.010594810100000001,2.56,0.19,2.5670410982,2.5300000000000002,0.1865,2.5368646495,0.01,-0.0035,0.010594810100000001,2.52,0.19,2.5271525478
2019-05-31 05:00:00,2.5705,0.1665,2.5758867405,0.0105,-0.0035,0.0110679718,2.56,0.17,2.5656383221,2.5305,0.1665,2.5359717073,0.0105,-0.0035,0.0110679718,2.52,0.17,2.5257276179
2019-05-31 05:30:00,2.64,0.197,2.6473399857,0.01,-0.003,0.0104403065,2.63,0.2,2.6375936001999998,2.6,0.197,2.6074525883,0.01,-0.003,0.0104403065,2.59,0.2,2.5977105304
2019-05-31 06:00:00,2.73,0.5670000000000001,2.7882591343,0.01,-0.003,0.0104403065,2.7199999999999998,0.5700000000000001,2.7790825824,2.75,0.5670000000000001,2.8078441908,0.01,-0.003,0.0104403065,2.74,0.5700000000000001,2.7986603938
2019-05-31 06:30:00,3.008,0.447,3.0410315684,0.008,-0.003,0.0085440037,3.0,0.45,3.0335622624,2.988,0.447,3.0212502379,0.008,-0.003,0.0085440037,2.98,0.45,3.0137849956
2019-05-31 07:00:00,3.333,0.417,3.358984668,0.013000000000000001,-0.003,0.013341664100000001,3.32,0.42,3.346460817,3.293,0.417,3.3192978173,0.013000000000000001,-0.003,0.013341664100000001,3.2800000000000002,0.42,3.306780912
2019-05-31 07:30:00,3.6005000000000003,0.486,3.6331523846,0.0105,-0.004,0.011236102500000001,3.59,0.49,3.6232858016,3.5505,0.486,3.5836079933000002,0.0105,-0.004,0.011236102500000001,3.54,0.49,3.5737515303
2019-05-31 08:00:00,3.8615,0.5845,3.9054862053,0.0115,-0.0055000000000000005,0.012747548800000001,3.85,0.59,3.8949454425,3.8115,0.5845,3.8560565997,0.0115,-0.0055000000000000005,0.012747548800000001,3.8,0.59,3.8455298725000002
2019-05-31 08:30:00,4.053,0.615,4.0993943455,0.013000000000000001,-0.005,0.0139283883,4.04,0.62,4.0872973956,4.003,0.615,4.0499671604,0.013000000000000001,-0.005,0.0139283883,3.99,0.62,4.0378831088
2019-05-31 09:00:00,4.1155,0.645,4.1657370596,0.0155,-0.005,0.0162864975,4.1,0.65,4.1512046444,4.0655,0.645,4.1163473189,0.0155,-0.005,0.0162864975,4.05,0.65,4.1018288604
2019-05-31 09:30:00,4.1035,0.625,4.1508236833,0.0235,-0.005,0.0240260276,4.08,0.63,4.1283531826,4.0435,0.625,4.0915177196,0.0235,-0.005,0.0240260276,4.02,0.63,4.069066232
2019-05-31 10:00:00,4.155,0.656,4.2064665695,0.025,-0.004,0.025317977800000002,4.13,0.66,4.1824036151,4.105,0.656,4.1570856378,0.025,-0.004,0.025317977800000002,4.08,0.66,4.1330376238
2019-05-31 10:30:00,4.051,0.6535000000000001,4.1033721803,0.031,-0.006500000000000001,0.031674121900000005,4.02,0.66,4.0738188472,3.991,0.6535000000000001,4.0441492616,0.031,-0.006500000000000001,0.031674121900000005,3.96,0.66,4.01462327
2019-05-31 11:00:00,4.004,0.655,4.0572208468,0.034,-0.005,0.034365680600000004,3.9699999999999998,0.66,4.024487545,3.954,0.655,4.0078848536,0.034,-0.005,0.034365680600000004,3.92,0.66,3.9751729522
2019-05-31 11:30:00,3.969,0.624,4.0177527301,0.039,-0.006,0.0394588393,3.93,0.63,3.9801758755,3.919,0.624,3.9683670445,0.039,-0.006,0.0394588393,3.88,0.63,3.930814165
2019-05-31 12:00:00,3.8905000000000003,0.5735,3.9325427525,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.86,0.58,3.90333191,3.8405,0.5735,3.8830841479,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.81,0.58,3.8538941345
2019-05-31 12:30:00,3.7685,0.5735,3.8118885739,0.0385,-0.006500000000000001,0.039044846,3.73,0.58,3.7748244992,3.7185,0.5735,3.7624652158,0.0385,-0.006500000000000001,0.039044846,3.68,0.58,3.7254261501
2019-05-31 13:00:00,3.717,0.49150000000000005,3.7493547778,0.047,-0.0085,0.0477624329,3.67,0.5,3.7039033464999997,3.677,0.49150000000000005,3.7097036607,0.047,-0.0085,0.0477624329,3.63,0.5,3.6642734614
2019-05-31 13:30:00,3.6395,0.49350000000000005,3.6728058076,0.0495,-0.006500000000000001,0.0499249437,3.59,0.5,3.6246517074,3.5895,0.49350000000000005,3.6232654471,0.0495,-0.006500000000000001,0.0499249437,3.54,0.5,3.575136361
2019-05-31 14:00:00,3.6915,0.47100000000000003,3.7214262387,0.061500000000000006,-0.009000000000000001,0.0621550481,3.63,0.48,3.6615980117999998,3.6415,0.47100000000000003,3.6718337721000003,0.061500000000000006,-0.009000000000000001,0.0621550481,3.58,0.48,3.6120354373
2019-05-31 14:30:00,3.4939999999999998,0.443,3.5219717489,0.054,-0.007,0.0544518136,3.44,0.45,3.4693082884,3.444,0.443,3.4723745478,0.054,-0.007,0.0544518136,3.39,0.45,3.419736832
2019-05-31 15:00:00,3.4995,0.423,3.5249722339,0.0395,-0.007,0.0401154584,3.46,0.43,3.4866172718,3.4295,0.423,3.4554882795,0.0395,-0.007,0.0401154584,3.39,0.43,3.4171625656
2019-05-31 15:30:00,3.4385,0.424,3.4645430074,0.0385,-0.006,0.0389647276,3.4,0.43,3.4270833080000003,3.3885,0.424,3.4149243403,0.0385,-0.006,0.0389647276,3.35,0.43,3.3774842709
2019-05-31 16:00:00,3.2560000000000002,0.3905,3.279333202,0.056,-0.0095,0.056800088000000006,3.2,0.4,3.2249030993,3.206,0.3905,3.2296944515,0.056,-0.0095,0.056800088000000006,3.15,0.4,3.1752952619
2019-05-31 16:30:00,3.2355,0.42050000000000004,3.2627106062,0.0655,-0.0095,0.0661853458,3.17,0.43,3.1990311033,3.1855,0.42050000000000004,3.2131340619,0.0655,-0.0095,0.0661853458,3.12,0.43,3.1494920225
2019-05-31 17:00:00,3.417,0.45,3.4465038807,0.057,-0.01,0.057870545200000005,3.36,0.46,3.3913419173,3.367,0.45,3.3969381802,0.057,-0.01,0.057870545200000005,3.31,0.46,3.3418108863000002
2019-05-31 17:30:00,3.567,0.4295,3.5927648476,0.047,-0.0105,0.0481585922,3.52,0.44,3.5473934093,3.517,0.4295,3.5431284551999997,0.047,-0.0105,0.0481585922,3.47,0.44,3.4977850134
2019-05-31 18:00:00,3.605,0.40900000000000003,3.628127065,0.035,-0.011,0.0366878727,3.5700000000000003,0.42,3.5946209814,3.555,0.40900000000000003,3.5784502232,0.035,-0.011,0.0366878727,3.52,0.42,3.544968265
2019-05-31 18:30:00,3.8345000000000002,0.41250000000000003,3.8566237177,0.0245,-0.007500000000000001,0.025622256000000003,3.81,0.42,3.8330797018,3.7845,0.41250000000000003,3.8069143016,0.0245,-0.007500000000000001,0.025622256000000003,3.76,0.42,3.783384728
2019-05-31 19:00:00,3.8689999999999998,0.41400000000000003,3.8910868662,0.019,-0.006,0.0199248588,3.85,0.42,3.8728413342,3.829,0.41400000000000003,3.8513162685,0.019,-0.006,0.0199248588,3.81,0.42,3.8330797018
2019-05-31 19:30:00,3.964,0.376,3.9817925611,0.014,-0.004,0.014560219800000001,3.95,0.38,3.9682363841,3.914,0.376,3.9320188199,0.014,-0.004,0.014560219800000001,3.9,0.38,3.9184690888
2019-05-31 20:00:00,3.9605,0.34650000000000003,3.9756285667,0.0105,-0.0035,0.0110679718,3.95,0.35000000000000003,3.9654760118,3.8905000000000003,0.34650000000000003,3.9058997043,0.0105,-0.0035,0.0110679718,3.88,0.35000000000000003,3.895754099
2019-05-31 20:30:00,3.749,0.3075,3.7615897238000002,0.009000000000000001,-0.0025,0.0093407708,3.74,0.31,3.7528256021,3.699,0.3075,3.7117593201,0.009000000000000001,-0.0025,0.0093407708,3.69,0.31,3.7029987848
2019-05-31 21:00:00,3.6415,0.28750000000000003,3.6528315729000003,0.0115,-0.0025,0.0117686023,3.63,0.29,3.6415655974,3.5915,0.28750000000000003,3.6029888287,0.0115,-0.0025,0.0117686023,3.58,0.29,3.5917266043
2019-05-31 21:30:00,3.6415,0.28700000000000003,3.6527922539,0.0115,-0.003,0.0118848643,3.63,0.29,3.6415655974,3.5915,0.28700000000000003,3.6029489658,0.0115,-0.003,0.0118848643,3.58,0.29,3.5917266043
2019-05-31 22:00:00,3.638,0.387,3.6585260693,0.008,-0.003,0.0085440037,3.63,0.39,3.6508903024,3.588,0.387,3.6088104688,0.008,-0.003,0.0085440037,3.58,0.39,3.601180362
2019-05-31 22:30:00,3.43,1.027,3.5804509493000003,0.01,-0.003,0.0104403065,3.42,1.03,3.5717362725,3.52,1.027,3.6667600140000003,0.01,-0.003,0.0104403065,3.51,1.03,3.6580049207
2019-05-31 23:00:00,3.2405,1.0265,3.3991973317,0.0105,-0.0035,0.0110679718,3.23,1.03,3.3902507282,3.3205,1.0265,3.4755463599,0.0105,-0.0035,0.0110679718,3.31,1.03,3.4665544854
2019-05-31 23:30:00,2.9785,0.9765,3.1344879167,0.0085,-0.0035,0.0091923882,2.9699999999999998,0.98,3.1275069944,3.0585,0.9765,3.210603448,0.0085,-0.0035,0.0091923882,3.05,0.98,3.2035761268
2019-06-01 00:00:00,2.8625,0.226,2.8714077123,0.0125,-0.004,0.0131244047,2.85,0.23,2.8592656400000003,2.8225,0.226,2.8315335509,0.0125,-0.004,0.0131244047,2.81,0.23,2.8193970987
2019-06-01 00:30:00,2.71,0.256,2.7220646576,0.01,-0.004,0.0107703296,2.7,0.26,2.7124896313,2.68,0.256,2.6921991011,0.01,-0.004,0.0107703296,2.67,0.26,2.6826293072
2019-06-01 01:00:00,2.6305,0.216,2.6393533772,0.0105,-0.004,0.011236102500000001,2.62,0.22,2.6292204168,2.6005000000000003,0.216,2.6094551634,0.0105,-0.004,0.011236102500000001,2.59,0.22,2.5993268359
2019-06-01 01:30:00,2.6705,0.215,2.6791407671,0.0105,-0.005,0.0116297033,2.66,0.22,2.6690822392999998,2.6205,0.215,2.6293050888,0.0105,-0.005,0.0116297033,2.61,0.22,2.6192556194
2019-06-01 02:00:00,2.7195,0.4555,2.7573829078000003,0.0095,-0.0045000000000000005,0.010511898,2.71,0.46,2.7487633583,2.7195,0.4555,2.7573829078000003,0.0095,-0.0045000000000000005,0.010511898,2.71,0.46,2.7487633583
2019-06-01 02:30:00,2.6405000000000003,0.9565,2.8084039061,0.0105,-0.0035,0.0110679718,2.63,0.96,2.7997321299999998,2.7205,0.9565,2.8837497291,0.0105,-0.0035,0.0110679718,2.71,0.96,2.8750130434
2019-06-01 03:00:00,2.5795,0.726,2.6797194349,0.0095,-0.004,0.0103077641,2.5700000000000003,0.73,2.6716661468,2.6195,0.726,2.7182450681,0.0095,-0.004,0.0103077641,2.61,0.73,2.7101660466
2019-06-01 03:30:00,2.58,0.166,2.5853347946,0.01,-0.004,0.0107703296,2.5700000000000003,0.17,2.5756164311000003,2.56,0.166,2.5653763856,0.01,-0.004,0.0107703296,2.55,0.17,2.5556603843
2019-06-01 04:00:00,2.5505,0.166,2.5558963692,0.0105,-0.004,0.011236102500000001,2.54,0.17,2.5456826197,2.5205,0.166,2.5259604609,0.0105,-0.004,0.011236102500000001,2.51,0.17,2.5157503851
2019-06-01 04:30:00,2.529,0.1675,2.5345408361,0.009000000000000001,-0.0025,0.0093407708,2.52,0.17,2.5257276179,2.489,0.1675,2.4946296819000002,0.009000000000000001,-0.0025,0.0093407708,2.48,0.17,2.4858197843
2019-06-01 05:00:00,2.481,0.166,2.4865472045,0.011,-0.004,0.0117046999,2.47,0.17,2.4758432907,2.441,0.166,2.4466378972,0.011,-0.004,0.0117046999,2.43,0.17,2.4359392439
2019-06-01 05:30:00,2.5095,0.1665,2.5150173956,0.0095,-0.0035,0.010124228400000001,2.5,0.17,2.5057733337,2.4695,0.1665,2.4751065634,0.0095,-0.0035,0.010124228400000001,2.46,0.17,2.4658669875
2019-06-01 06:00:00,2.563,0.167,2.568434932,0.013000000000000001,-0.003,0.013341664100000001,2.55,0.17,2.5556603843,2.533,0.167,2.5384991629,0.013000000000000001,-0.003,0.013341664100000001,2.52,0.17,2.5257276179
2019-06-01 06:30:00,2.7135,0.1645,2.7184816534,0.0235,-0.0055000000000000005,0.024135036800000002,2.69,0.17,2.6953663944,2.6734999999999998,0.1645,2.6785560476,0.0235,-0.0055000000000000005,0.024135036800000002,2.65,0.17,2.6554472316
