Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 07:00:00,2.783,0.7635000000000001,2.8858311195,0.023,-0.006500000000000001,0.023900836800000002,2.76,0.77,2.8653970057,2.843,0.7635000000000001,2.9437359341000002,0.023,-0.006500000000000001,0.023900836800000002,2.8200000000000003,0.77,2.9232345099
2019-06-01 07:30:00,2.931,0.843,3.0498213062,0.031,-0.007,0.0317804972,2.9,0.85,3.0220026473,2.971,0.843,3.0882826943,0.031,-0.007,0.0317804972,2.94,0.85,3.0604084695
2019-06-01 08:00:00,3.303,0.373,3.323994284,0.033,-0.007,0.0337342556,3.27,0.38,3.2920054678,3.253,0.373,3.2743148902,0.033,-0.007,0.0337342556,3.22,0.38,3.2423448305
2019-06-01 08:30:00,3.4025,0.41300000000000003,3.4274735958,0.0425,-0.007,0.043072613100000004,3.36,0.42,3.3861482543,3.3525,0.41300000000000003,3.3778432838,0.0425,-0.007,0.043072613100000004,3.31,0.42,3.3365401241
2019-06-01 09:00:00,3.542,0.4435,3.5696577217,0.052000000000000005,-0.006500000000000001,0.0524046754,3.49,0.45,3.518891871,3.492,0.4435,3.5200506033,0.052000000000000005,-0.006500000000000001,0.0524046754,3.44,0.45,3.4693082884
2019-06-01 09:30:00,3.303,0.35050000000000003,3.3215447084,0.053,-0.0095,0.053844684000000004,3.25,0.36,3.2698776736,3.263,0.35050000000000003,3.2817707492,0.053,-0.0095,0.053844684000000004,3.21,0.36,3.2301238366
2019-06-01 10:00:00,3.2345,0.34900000000000003,3.2532739279,0.0545,-0.011,0.0555990108,3.18,0.36,3.2003124847,3.1945,0.34900000000000003,3.2135076241,0.0545,-0.011,0.0555990108,3.14,0.36,3.1605695689
2019-06-01 10:30:00,3.114,0.3775,3.1367980888,0.064,-0.0125,0.06520927850000001,3.05,0.39,3.0748333288,3.064,0.3775,3.0871673505,0.064,-0.0125,0.06520927850000001,3.0,0.39,3.0252437918
2019-06-01 11:00:00,3.0785,0.40750000000000003,3.1053532005,0.0685,-0.0125,0.06963117120000001,3.01,0.42,3.0391610685,3.0385,0.40750000000000003,3.0657035897,0.0685,-0.0125,0.06963117120000001,2.9699999999999998,0.42,2.9995499662
2019-06-01 11:30:00,3.091,0.40750000000000003,3.1177455396,0.081,-0.0125,0.0819588311,3.01,0.42,3.0391610685,3.051,0.40750000000000003,3.0780931191,0.081,-0.0125,0.0819588311,2.9699999999999998,0.42,2.9995499662
2019-06-01 12:00:00,3.0285,0.40650000000000003,3.0556594215,0.0785,-0.0135,0.0796523697,2.95,0.42,2.9797483115,2.9885,0.40650000000000003,3.0160196452,0.0785,-0.0135,0.0796523697,2.91,0.42,2.9401530572
2019-06-01 12:30:00,2.9515000000000002,0.4355,2.9834564686,0.0815,-0.0145,0.0827798285,2.87,0.45,2.9050645432,2.9115,0.4355,2.9438907079,0.0815,-0.0145,0.0827798285,2.83,0.45,2.8655540476
2019-06-01 13:00:00,2.981,0.435,3.012571327,0.081,-0.015,0.0823771813,2.9,0.45,2.9347061182000003,2.941,0.435,2.9729961319,0.081,-0.015,0.0823771813,2.86,0.45,2.895185659
2019-06-01 13:30:00,2.9425,0.41250000000000003,2.9712728754,0.07250000000000001,-0.0175,0.0745821695,2.87,0.43,2.9020337696,2.9025,0.41250000000000003,2.9316654823,0.07250000000000001,-0.0175,0.0745821695,2.83,0.43,2.862481441
2019-06-01 14:00:00,2.863,0.41450000000000004,2.8928496764,0.073,-0.0155,0.0746274078,2.79,0.43,2.8229417281,2.823,0.41450000000000004,2.8532681699999998,0.073,-0.0155,0.0746274078,2.75,0.43,2.7834151685
2019-06-01 14:30:00,2.9455,0.41600000000000004,2.9747312904000003,0.0555,-0.014,0.057238536000000007,2.89,0.43,2.9218145047,2.9055,0.41600000000000004,2.935129682,0.0555,-0.014,0.057238536000000007,2.85,0.43,2.8822560608
2019-06-01 15:00:00,2.9435000000000002,0.883,3.0730898539,0.053500000000000006,-0.017,0.0561359956,2.89,0.9,3.0268961,2.9635,0.883,3.092251809,0.053500000000000006,-0.017,0.0561359956,2.91,0.9,3.0459973736
2019-06-01 15:30:00,2.832,1.1135,3.0430422688,0.042,-0.0165,0.045124826900000005,2.79,1.13,3.0101494979,2.912,1.1135,3.1176315129,0.042,-0.0165,0.045124826900000005,2.87,1.13,3.0844448447
2019-06-01 16:00:00,2.8120000000000003,1.1365,3.0329814127,0.042,-0.0135,0.0441163235,2.77,1.15,2.9992332353,2.912,1.1365,3.1259200646,0.042,-0.0135,0.0441163235,2.87,1.15,3.0918279383
2019-06-01 16:30:00,2.979,1.087,3.1711212528,0.039,-0.013000000000000001,0.0411096096,2.94,1.1,3.1390444406,3.069,1.087,3.2558147982,0.039,-0.013000000000000001,0.0411096096,3.03,1.1,3.2234918954
2019-06-01 17:00:00,2.991,1.091,3.1837653808,0.021,-0.009000000000000001,0.022847319300000002,2.9699999999999998,1.1,3.1671596108,3.081,1.091,3.2684617177,0.021,-0.009000000000000001,0.022847319300000002,3.06,1.1,3.2517072439
2019-06-01 17:30:00,3.1525,1.141,3.3526313919,0.022500000000000003,-0.009000000000000001,0.0242332416,3.13,1.15,3.3345764348999998,3.2325,1.141,3.4279640094,0.022500000000000003,-0.009000000000000001,0.0242332416,3.21,1.15,3.4097800516
2019-06-01 18:00:00,3.4455,0.454,3.4752821828,0.0155,-0.006,0.0166207701,3.43,0.46,3.46070802,3.4155,0.454,3.4455415032,0.0155,-0.006,0.0166207701,3.4,0.46,3.4309765374
2019-06-01 18:30:00,3.6325000000000003,0.35350000000000004,3.6496600527,0.0125,-0.006500000000000001,0.0140890028,3.62,0.36,3.6378565117,3.5825,0.35350000000000004,3.5998984013,0.0125,-0.006500000000000001,0.0140890028,3.5700000000000003,0.36,3.5881053496
2019-06-01 19:00:00,3.6325000000000003,0.35550000000000004,3.6498543122,0.0125,-0.0045000000000000005,0.0132853303,3.62,0.36,3.6378565117,3.5825,0.35550000000000004,3.600095346,0.0125,-0.0045000000000000005,0.0132853303,3.5700000000000003,0.36,3.5881053496
2019-06-01 19:30:00,3.462,0.767,3.5459459951,0.012,-0.003,0.0123693169,3.45,0.77,3.5348833078,3.502,0.767,3.5850094839,0.012,-0.003,0.0123693169,3.49,0.77,3.5739334073
2019-06-01 20:00:00,3.36,1.028,3.5137421647,0.01,-0.002,0.010198039,3.35,1.03,3.5047681806,3.45,1.028,3.5999005542,0.01,-0.002,0.010198039,3.44,1.03,3.5908912543
2019-06-01 20:30:00,3.29,1.028,3.4468658227,0.01,-0.002,0.010198039,3.2800000000000002,1.03,3.4379208833,3.38,1.028,3.5328719196,0.01,-0.002,0.010198039,3.37,1.03,3.5238898961
2019-06-01 21:00:00,3.2495,1.027,3.4079288798,0.0095,-0.003,0.0099624294,3.24,1.03,3.3997794046,3.3395,1.027,3.4938502043,0.0095,-0.003,0.0099624294,3.33,1.03,3.4856563227
2019-06-01 21:30:00,3.22,1.006,3.3734901808,0.01,-0.004,0.0107703296,3.21,1.01,3.3651448706,3.31,1.006,3.4594993857,0.01,-0.004,0.0107703296,3.3,1.01,3.4511012735
2019-06-01 22:00:00,3.219,1.007,3.3728341198000003,0.009000000000000001,-0.003,0.009486833,3.21,1.01,3.3651448706,3.309,1.007,3.4588336184,0.009000000000000001,-0.003,0.009486833,3.3,1.01,3.4511012735
2019-06-01 22:30:00,3.1505,0.9470000000000001,3.2897506364,0.0105,-0.003,0.0109201648,3.14,0.9500000000000001,3.2805639759,3.2305,0.9470000000000001,3.3664431155,0.0105,-0.003,0.0109201648,3.22,0.9500000000000001,3.3572161086
2019-06-01 23:00:00,3.041,0.2165,3.0486969758,0.011,-0.0035,0.011543396400000001,3.03,0.22,3.0379763001,3.001,0.2165,3.0087993037,0.011,-0.0035,0.011543396400000001,2.99,0.22,2.9980827207000003
2019-06-01 23:30:00,2.833,0.34650000000000003,2.854111289,0.013000000000000001,-0.0035,0.013462912,2.8200000000000003,0.35000000000000003,2.8416368522,2.813,0.34650000000000003,2.834260265,0.013000000000000001,-0.0035,0.013462912,2.8,0.35000000000000003,2.8217902119
2019-06-02 00:00:00,2.6195,0.9470000000000001,2.7854244291,0.0095,-0.003,0.0099624294,2.61,0.9500000000000001,2.7775168766,2.7095000000000002,0.9470000000000001,2.8702263412,0.0095,-0.003,0.0099624294,2.7,0.9500000000000001,2.8622543563000002
2019-06-02 00:30:00,2.49,0.9465,2.6638247409,0.01,-0.0035,0.010594810100000001,2.48,0.9500000000000001,2.6557296549,2.5700000000000003,0.9465,2.7387519512000003,0.01,-0.0035,0.010594810100000001,2.56,0.9500000000000001,2.7305860177
2019-06-02 01:00:00,2.3890000000000002,0.9465,2.5696659802,0.009000000000000001,-0.0035,0.009656604000000001,2.38,0.9500000000000001,2.5625963397,2.469,0.9465,2.644205599,0.009000000000000001,-0.0035,0.009656604000000001,2.46,0.9500000000000001,2.63706276
2019-06-02 01:30:00,2.41,0.686,2.5057326274,0.01,-0.004,0.0107703296,2.4,0.6900000000000001,2.4972184526,2.47,0.686,2.5634929295999997,0.01,-0.004,0.0107703296,2.46,0.6900000000000001,2.5549363983999998
2019-06-02 02:00:00,2.4915000000000003,0.156,2.4963790277,0.0115,-0.004,0.0121757957,2.48,0.16,2.4851559307,2.4715,0.156,2.4764184319,0.0115,-0.004,0.0121757957,2.46,0.16,2.4651977608
2019-06-02 02:30:00,2.47,0.157,2.4749846464000003,0.01,-0.003,0.0104403065,2.46,0.16,2.4651977608,2.43,0.157,2.4350665289,0.01,-0.003,0.0104403065,2.42,0.16,2.4252834886
2019-06-02 03:00:00,2.3885,0.107,2.3908954912000002,0.0085,-0.003,0.0090138782,2.38,0.11,2.3825406607,2.3585000000000003,0.107,2.3609259306,0.0085,-0.003,0.0090138782,2.35,0.11,2.3525730594
2019-06-02 03:30:00,2.391,0.08600000000000001,2.3925461332999998,0.011,-0.004,0.0117046999,2.38,0.09,2.3817010728,2.341,0.08600000000000001,2.3425791342,0.011,-0.004,0.0117046999,2.33,0.09,2.3317375496
2019-06-02 04:00:00,2.3305,0.08650000000000001,2.3321047361,0.0105,-0.0035,0.0110679718,2.32,0.09,2.3217450334,2.3005,0.08650000000000001,2.3021256482,0.0105,-0.0035,0.0110679718,2.29,0.09,2.2917678766
2019-06-02 04:30:00,2.3295,0.08750000000000001,2.3311427455000002,0.0095,-0.0025,0.0098234414,2.32,0.09,2.3217450334,2.2995,0.08750000000000001,2.3011641619,0.0095,-0.0025,0.0098234414,2.29,0.09,2.2917678766
2019-06-02 05:00:00,2.2805,0.08650000000000001,2.2821398949000002,0.0105,-0.0035,0.0110679718,2.27,0.09,2.2717834404,2.2505,0.08650000000000001,2.2521617393,0.0105,-0.0035,0.0110679718,2.24,0.09,2.2418073066
2019-06-02 05:30:00,2.279,0.08750000000000001,2.2806791203,0.009000000000000001,-0.0025,0.0093407708,2.27,0.09,2.2717834404,2.229,0.08750000000000001,2.230716757,0.009000000000000001,-0.0025,0.0093407708,2.22,0.09,2.2218235754
2019-06-02 06:00:00,2.282,0.0855,2.2836011582999998,0.012,-0.0045000000000000005,0.012816005600000001,2.27,0.09,2.2717834404,2.232,0.0855,2.2336370005,0.012,-0.0045000000000000005,0.012816005600000001,2.22,0.09,2.2218235754
2019-06-02 06:30:00,2.3415,0.266,2.3565606824,0.0115,-0.004,0.0121757957,2.33,0.27,2.3455916098,2.3315,0.266,2.3466248634999998,0.0115,-0.004,0.0121757957,2.32,0.27,2.3356583654
2019-06-02 07:00:00,2.4615,0.1555,2.4664067994,0.0115,-0.0045000000000000005,0.012349089,2.45,0.16,2.4552189312,2.4215,0.1555,2.426487688,0.0115,-0.0045000000000000005,0.012349089,2.41,0.16,2.4153053637
2019-06-02 07:30:00,2.648,0.17550000000000002,2.6538093846,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.63,0.18,2.6361524994,2.618,0.17550000000000002,2.6238758069,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.6,0.18,2.6062233212
2019-06-02 08:00:00,2.8529999999999998,0.225,2.8618584871,0.023,-0.005,0.0235372046,2.83,0.23,2.8393309071,2.813,0.225,2.8219840538,0.023,-0.005,0.0235372046,2.79,0.23,2.7994642345000003
2019-06-02 08:30:00,3.0355,0.226,3.0439014849,0.025500000000000002,-0.004,0.025811819000000003,3.01,0.23,3.0187745858,2.9955,0.226,3.0040133572,0.025500000000000002,-0.004,0.025811819000000003,2.9699999999999998,0.23,2.9788924116
2019-06-02 09:00:00,3.123,0.266,3.1343077386,0.033,-0.004,0.033241540300000004,3.09,0.27,3.1017736861,3.083,0.266,3.0944539098,0.033,-0.004,0.033241540300000004,3.05,0.27,3.0619274975
2019-06-02 09:30:00,3.194,0.3145,3.2094464087,0.024,-0.0055000000000000005,0.024622144500000002,3.17,0.32,3.1861104814,3.154,0.3145,3.1696413441,0.024,-0.0055000000000000005,0.024622144500000002,3.13,0.32,3.1463153052
2019-06-02 10:00:00,3.382,0.34450000000000003,3.3995005883,0.032,-0.0055000000000000005,0.0324692162,3.35,0.35000000000000003,3.3682339586,3.332,0.34450000000000003,3.3497618199,0.032,-0.0055000000000000005,0.0324692162,3.3,0.35000000000000003,3.3185087012
2019-06-02 10:30:00,3.593,0.3265,3.6078042144999998,0.023,-0.0035,0.0232647802,3.5700000000000003,0.33,3.5852196585,3.553,0.3265,3.5679701863,0.023,-0.0035,0.0232647802,3.5300000000000002,0.33,3.5453913747
2019-06-02 11:00:00,3.4675000000000002,0.435,3.494678991,0.0175,-0.005,0.0182002747,3.45,0.44,3.4779447954,3.4375,0.435,3.4649143207,0.0175,-0.005,0.0182002747,3.42,0.44,3.4481879299
2019-06-02 11:30:00,3.5065,1.085,3.6705268355,0.026500000000000003,-0.005,0.0269675731,3.48,1.09,3.6467108468,3.5965,1.085,3.7565991601,0.026500000000000003,-0.005,0.0269675731,3.5700000000000003,1.09,3.7326933975000003
2019-06-02 12:00:00,3.7365,1.045,3.8798785097,0.026500000000000003,-0.005,0.0269675731,3.71,1.05,3.8557230191,3.8265000000000002,1.045,3.966626684,0.026500000000000003,-0.005,0.0269675731,3.8,1.05,3.9423977476000003
2019-06-02 12:30:00,3.7415000000000003,0.316,3.7548206682,0.0315,-0.004,0.0317529526,3.71,0.32,3.7237749663,3.6814999999999998,0.316,3.6950369755,0.0315,-0.004,0.0317529526,3.65,0.32,3.6640005459
2019-06-02 13:00:00,3.452,1.033,3.603247563,0.032,-0.007,0.0327566787,3.42,1.04,3.5746328483000003,3.532,1.033,3.6799610052,0.032,-0.007,0.0327566787,3.5,1.04,3.6512463625000002
2019-06-02 13:30:00,3.4025,0.7045,3.4746692648,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,3.38,0.71,3.4537660604,3.4325,0.7045,3.5040514408,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,3.41,0.71,3.4831307756
2019-06-02 14:00:00,3.4035,0.5145000000000001,3.4421682847,0.0235,-0.0055000000000000005,0.024135036800000002,3.38,0.52,3.4197660739,3.3735,0.5145000000000001,3.4125082417,0.0235,-0.0055000000000000005,0.024135036800000002,3.35,0.52,3.390117992
2019-06-02 14:30:00,3.5745,0.3165,3.5884847081,0.0145,-0.0035,0.014916433900000001,3.56,0.32,3.5743530883,3.5345,0.3165,3.5486423460000003,0.0145,-0.0035,0.014916433900000001,3.52,0.32,3.5345155255
2019-06-02 15:00:00,3.468,0.315,3.4822764106,0.018000000000000002,-0.005,0.018681541700000002,3.45,0.32,3.464808797,3.418,0.315,3.4324843771999998,0.018000000000000002,-0.005,0.018681541700000002,3.4,0.32,3.4150256222
2019-06-02 15:30:00,3.581,0.7545000000000001,3.6596217359,0.041,-0.0055000000000000005,0.0413672576,3.54,0.76,3.6206629227000002,3.621,0.7545000000000001,3.6987715866,0.041,-0.0055000000000000005,0.0413672576,3.58,0.76,3.6597814142000002
2019-06-02 16:00:00,3.428,1.015,3.5751096487,0.038,-0.005,0.0383275358,3.39,1.02,3.5401271164,3.518,1.015,3.6614954595,0.038,-0.005,0.0383275358,3.48,1.02,3.6264031767000002
2019-06-02 16:30:00,3.196,1.043,3.3618841443,0.046,-0.007,0.046529560500000004,3.15,1.05,3.3203915432,3.286,1.043,3.447556381,0.046,-0.007,0.046529560500000004,3.24,1.05,3.4058919537
2019-06-02 17:00:00,3.4575,0.9520000000000001,3.5861693002,0.0375,-0.008,0.0383438391,3.42,0.96,3.5521824277,3.5275,0.9520000000000001,3.6537050031,0.0375,-0.008,0.0383438391,3.49,0.96,3.6196270526000003
2019-06-02 17:30:00,3.404,0.301,3.4172821072,0.034,-0.009000000000000001,0.0351710108,3.37,0.31,3.3842281247,3.364,0.301,3.3774394147,0.034,-0.009000000000000001,0.0351710108,3.33,0.31,3.3443983016
2019-06-02 18:00:00,3.4965,0.3025,3.5095610124,0.026500000000000003,-0.007500000000000001,0.0275408787,3.47,0.31,3.4838197428,3.4465,0.3025,3.4597497742,0.026500000000000003,-0.007500000000000001,0.0275408787,3.42,0.31,3.4340209667
2019-06-02 18:30:00,3.707,0.3035,3.719403346,0.017,-0.006500000000000001,0.0182002747,3.69,0.31,3.7029987848,3.657,0.3035,3.6695723525,0.017,-0.006500000000000001,0.0182002747,3.64,0.31,3.6531766998
2019-06-02 19:00:00,3.7615,0.275,3.7715391089,0.0115,-0.005,0.0125399362,3.75,0.28,3.7604388042,3.7115,0.275,3.7216739849,0.0115,-0.005,0.0125399362,3.7,0.28,3.7105794696
2019-06-02 19:30:00,3.68,0.23700000000000002,3.6876237606,0.01,-0.003,0.0104403065,3.67,0.24,3.6778390394000002,3.63,0.23700000000000002,3.6377285495000002,0.01,-0.003,0.0104403065,3.62,0.24,3.6279470779
2019-06-02 20:00:00,3.582,0.23650000000000002,3.5897989150000003,0.012,-0.0035,0.0125,3.5700000000000003,0.24,3.5780581326,3.542,0.23650000000000002,3.549886794,0.012,-0.0035,0.0125,3.5300000000000002,0.24,3.5381492337
2019-06-02 20:30:00,3.479,0.197,3.4845731446,0.009000000000000001,-0.003,0.009486833,3.47,0.2,3.4757589099,3.429,0.197,3.4346542766,0.009000000000000001,-0.003,0.009486833,3.42,0.2,3.425842962
2019-06-02 21:00:00,3.431,0.156,3.4345446569,0.011,-0.004,0.0117046999,3.42,0.16,3.4237406444,3.3810000000000002,0.156,3.3845970218,0.011,-0.004,0.0117046999,3.37,0.16,3.3737960816
2019-06-02 21:30:00,3.3609999999999998,0.1565,3.3646416228,0.011,-0.0035,0.011543396400000001,3.35,0.16,3.353818719,3.321,0.1565,3.3246854362000002,0.011,-0.0035,0.011543396400000001,3.31,0.16,3.3138648132
2019-06-02 22:00:00,3.36,0.1565,3.3636427055,0.01,-0.0035,0.010594810100000001,3.35,0.16,3.353818719,3.32,0.1565,3.3236865451,0.01,-0.0035,0.010594810100000001,3.31,0.16,3.3138648132
2019-06-02 22:30:00,3.1595,0.6865,3.2332216905,0.0095,-0.0035,0.010124228400000001,3.15,0.6900000000000001,3.2246860312,3.1995,0.6865,3.2723206597,0.0095,-0.0035,0.010124228400000001,3.19,0.6900000000000001,3.2637708253
2019-06-02 23:00:00,2.9615,0.3965,2.9879247815000003,0.0115,-0.0035,0.012020815300000001,2.95,0.4,2.9769951293,2.9615,0.3965,2.9879247815000003,0.0115,-0.0035,0.012020815300000001,2.95,0.4,2.9769951293
2019-06-02 23:30:00,2.7065,0.1165,2.7090061831,0.006500000000000001,-0.0035,0.0073824115,2.7,0.12,2.7026653511000003,2.6665,0.1165,2.6690437426,0.006500000000000001,-0.0035,0.0073824115,2.66,0.12,2.6627053911000003
2019-06-03 00:00:00,2.5335,0.116,2.5361542244,0.0135,-0.004,0.0140801278,2.52,0.12,2.5228555249999998,2.4935,0.116,2.4961967571,0.0135,-0.004,0.0140801278,2.48,0.12,2.4829015285000002
2019-06-03 00:30:00,2.3975,0.116,2.4003046161,0.007500000000000001,-0.004,0.0085,2.39,0.12,2.3930106561,2.3675,0.116,2.3703401127,0.007500000000000001,-0.004,0.0085,2.36,0.12,2.363048878
2019-06-03 01:00:00,2.343,0.1155,2.3458451036,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.33,0.12,2.3330880823,2.313,0.1155,2.3158819594,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.3,0.12,2.3031283073
2019-06-03 01:30:00,2.367,0.0855,2.3685436981,0.007,-0.0045000000000000005,0.0083216585,2.36,0.09,2.3617154782,2.337,0.0855,2.3385635014,0.007,-0.0045000000000000005,0.0083216585,2.33,0.09,2.3317375496
2019-06-03 02:00:00,2.463,0.0855,2.4644835666000002,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.45,0.09,2.4516525039,2.423,0.0855,2.4245080429,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.41,0.09,2.4116799124
2019-06-03 02:30:00,2.4575,0.08600000000000001,2.4590043209,0.007500000000000001,-0.004,0.0085,2.45,0.09,2.4516525039,2.4175,0.08600000000000001,2.4190291958,0.007500000000000001,-0.004,0.0085,2.41,0.09,2.4116799124
2019-06-03 03:00:00,2.373,0.08600000000000001,2.3745578536,0.013000000000000001,-0.004,0.0136014705,2.36,0.09,2.3617154782,2.333,0.08600000000000001,2.3345845455,0.013000000000000001,-0.004,0.0136014705,2.32,0.09,2.3217450334
2019-06-03 03:30:00,2.3275,0.08600000000000001,2.3290882873,0.007500000000000001,-0.004,0.0085,2.32,0.09,2.3217450334,2.2975,0.08600000000000001,2.2991090122,0.007500000000000001,-0.004,0.0085,2.29,0.09,2.2917678766
2019-06-03 04:00:00,2.2925,0.0855,2.2940938298,0.0125,-0.0045000000000000005,0.0132853303,2.2800000000000002,0.09,2.2817756244,2.2525,0.0855,2.2541221129,0.0125,-0.0045000000000000005,0.0132853303,2.24,0.09,2.2418073066
2019-06-03 04:30:00,2.271,0.08600000000000001,2.2726277742,0.011,-0.004,0.0117046999,2.26,0.09,2.2617913255,2.251,0.08600000000000001,2.2526422264,0.011,-0.004,0.0117046999,2.24,0.09,2.2418073066
2019-06-03 05:00:00,2.268,0.066,2.2689601142,0.008,-0.004,0.0089442719,2.26,0.07,2.2610838108999998,2.248,0.066,2.2489686525,0.008,-0.004,0.0089442719,2.24,0.07,2.2410934831000002
2019-06-03 05:30:00,2.3395,0.066,2.340430783,0.0095,-0.004,0.0103077641,2.33,0.07,2.331051265,2.3095,0.066,2.3104428688,0.0095,-0.004,0.0103077641,2.3,0.07,2.3010649708
2019-06-03 06:00:00,2.4635,0.0855,2.4649832657,0.0135,-0.0045000000000000005,0.0142302495,2.45,0.09,2.4516525039,2.4235,0.0855,2.4250077319,0.0135,-0.0045000000000000005,0.0142302495,2.41,0.09,2.4116799124
2019-06-03 06:30:00,2.748,0.14550000000000002,2.7518492419,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.73,0.15,2.7341177736,2.708,0.14550000000000002,2.7119060179,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.69,0.15,2.6941789101999998
2019-06-03 07:00:00,2.9805,0.9345,3.1235669514,0.0205,-0.0055000000000000005,0.021224985300000002,2.96,0.9400000000000001,3.10567223,3.0605,0.9345,3.1999922656,0.0205,-0.0055000000000000005,0.021224985300000002,3.04,0.9400000000000001,3.1820119422
2019-06-03 07:30:00,3.3475,0.3825,3.3692821936,0.0275,-0.007500000000000001,0.0285043856,3.32,0.39,3.342828144,3.3175,0.3825,3.3394778784,0.0275,-0.007500000000000001,0.0285043856,3.29,0.39,3.3130348625
2019-06-03 08:00:00,3.563,0.325,3.5777917771,0.023,-0.005,0.0235372046,3.54,0.33,3.5553480842000003,3.513,0.325,3.5280014172,0.023,-0.005,0.0235372046,3.49,0.33,3.5055670012
2019-06-03 08:30:00,3.7015000000000002,0.424,3.7257050675,0.021500000000000002,-0.006,0.0223215143,3.68,0.43,3.7050371118000003,3.6615,0.424,3.6859677495,0.021500000000000002,-0.006,0.0223215143,3.64,0.43,3.6653103552
2019-06-03 09:00:00,3.7535,0.4455,3.7798455656,0.0235,-0.0045000000000000005,0.0239269722,3.73,0.45,3.7570467125,3.7035,0.4455,3.7301987212,0.0235,-0.0045000000000000005,0.0239269722,3.68,0.45,3.7074114959
2019-06-03 09:30:00,3.8195,0.4445,3.8452776883,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.79,0.45,3.8166215427,3.7695,0.4445,3.7956172752,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.74,0.45,3.7669749136
2019-06-03 10:00:00,3.5995,0.484,3.631894306,0.0395,-0.006,0.0399530975,3.56,0.49,3.5935636908,3.5595,0.484,3.5922550369,0.0395,-0.006,0.0399530975,3.52,0.49,3.5539414739
2019-06-03 10:30:00,3.5675,0.484,3.6001822522999998,0.0475,-0.006,0.0478774477,3.52,0.49,3.5539414739,3.5275,0.484,3.5605494309,0.0475,-0.006,0.0478774477,3.48,0.49,3.5143278162
2019-06-03 11:00:00,3.55,0.48350000000000004,3.5827743789,0.05,-0.006500000000000001,0.0504207299,3.5,0.49,3.5341335572,3.5,0.48350000000000004,3.5332382102,0.05,-0.006500000000000001,0.0504207299,3.45,0.49,3.4846233656
2019-06-03 11:30:00,3.456,0.48250000000000004,3.4895189138,0.046,-0.007500000000000001,0.0466074028,3.41,0.49,3.445025399,3.416,0.48250000000000004,3.4499075712,0.046,-0.007500000000000001,0.0466074028,3.37,0.49,3.4054368295
2019-06-03 12:00:00,3.36,0.562,3.4066763862,0.04,-0.008,0.040792156100000004,3.32,0.5700000000000001,3.3685753665,3.31,0.562,3.357371591,0.04,-0.008,0.040792156100000004,3.27,0.5700000000000001,3.3193071566
2019-06-03 12:30:00,3.54,0.605,3.5913263566999998,0.04,-0.005,0.0403112887,3.5,0.61,3.5527594908999998,3.49,0.605,3.5420509595,0.04,-0.005,0.0403112887,3.45,0.61,3.5035125232
2019-06-03 13:00:00,3.7295,0.606,3.7784131921,0.0395,-0.004,0.0397020151,3.69,0.61,3.740080213,3.6895,0.606,3.7389365132,0.0395,-0.004,0.0397020151,3.65,0.61,3.7006215694
2019-06-03 13:30:00,3.536,0.562,3.5803826611,0.056,-0.008,0.0565685425,3.48,0.5700000000000001,3.5263720734,3.496,0.562,3.5408840703999998,0.056,-0.008,0.0565685425,3.44,0.5700000000000001,3.4869040709
2019-06-03 14:00:00,3.607,0.6145,3.6589696979,0.037,-0.0055000000000000005,0.0374065502,3.5700000000000003,0.62,3.6234375943,3.567,0.6145,3.6195440666,0.037,-0.0055000000000000005,0.0374065502,3.5300000000000002,0.62,3.58403404
2019-06-03 14:30:00,3.3689999999999998,0.6445000000000001,3.4300934754,0.029,-0.0055000000000000005,0.0295169443,3.34,0.65,3.4026607236,3.329,0.6445000000000001,3.3908142459,0.029,-0.0055000000000000005,0.0295169443,3.3,0.65,3.3634060118
2019-06-03 15:00:00,3.589,0.6135,3.6410579849999998,0.029,-0.006500000000000001,0.0297195222,3.56,0.62,3.6135854771,3.539,0.6135,3.5917827398,0.029,-0.006500000000000001,0.0297195222,3.51,0.62,3.5643372455
2019-06-03 15:30:00,3.7355,0.516,3.7709702001,0.0155,-0.004,0.016007810600000002,3.7199999999999998,0.52,3.7561682603,3.6855,0.516,3.7214467953,0.0155,-0.004,0.016007810600000002,3.67,0.52,3.706656175
2019-06-03 16:00:00,3.6915,0.5465,3.7317334444,0.021500000000000002,-0.0035,0.021783020900000002,3.67,0.55,3.7109836971,3.6415,0.5465,3.6822797965,0.021500000000000002,-0.0035,0.021783020900000002,3.62,0.55,3.6615433904
2019-06-03 16:30:00,3.779,0.5475,3.8184548249,0.019,-0.0025,0.0191637679,3.76,0.55,3.8000131579,3.729,0.5475,3.7689782767,0.019,-0.0025,0.0191637679,3.71,0.55,3.7505466268000003
2019-06-03 17:00:00,3.8035,0.545,3.8423478825,0.0135,-0.005,0.01439618,3.79,0.55,3.8296997271,3.7535,0.545,3.7928600356,0.0135,-0.005,0.01439618,3.74,0.55,3.780224861
2019-06-03 17:30:00,3.9105,0.47550000000000003,3.9393033013,0.0105,-0.0045000000000000005,0.0114236597,3.9,0.48,3.9294274392,3.8605,0.47550000000000003,3.8896735724,0.0105,-0.0045000000000000005,0.0114236597,3.85,0.48,3.8798066962
2019-06-03 18:00:00,4.006,0.47700000000000004,4.034298576,0.006,-0.003,0.0067082039,4.0,0.48,4.0286970598,3.956,0.47700000000000004,3.9846536863,0.006,-0.003,0.0067082039,3.95,0.48,3.9790576774
2019-06-03 18:30:00,4.006,0.41750000000000004,4.0276968915,0.006,-0.0025,0.006500000000000001,4.0,0.42,4.0219895574,3.956,0.41750000000000004,3.977969614,0.006,-0.0025,0.006500000000000001,3.95,0.42,3.9722663556
2019-06-03 19:00:00,4.003,0.397,4.022638189,0.003,-0.003,0.0042426407000000005,4.0,0.4,4.0199502484,3.9530000000000003,0.397,3.9728853495000003,0.003,-0.003,0.0042426407000000005,3.95,0.4,3.9702015062
2019-06-03 19:30:00,3.8935,0.4375,3.9180031266,0.0035,-0.0025,0.0043011626,3.89,0.44,3.9148052314,3.8435,0.4375,3.8683198549,0.0035,-0.0025,0.0043011626,3.84,0.44,3.8651261299
2019-06-03 20:00:00,3.7905,0.41850000000000004,3.8135328109,0.0005,-0.0015,0.0015811388,3.79,0.42,3.8132007553,3.7405,0.41850000000000004,3.7638387984,0.0005,-0.0015,0.0015811388,3.74,0.42,3.7635090009
2019-06-03 20:30:00,3.69,0.35850000000000004,3.707374037,0.0,-0.0015,0.0015,3.69,0.36,3.7075193863,3.65,0.35850000000000004,3.6675635305,0.0,-0.0015,0.0015,3.65,0.36,3.6677104575
2019-06-03 21:00:00,3.63,0.358,3.6476107248,0.0,-0.002,0.002,3.63,0.36,3.6478075607,3.59,0.358,3.6078059815,0.0,-0.002,0.002,3.59,0.36,3.6080049889
2019-06-03 21:30:00,3.5,0.2575,3.5094595382,0.0,-0.0025,0.0025,3.5,0.26,3.5096438566,3.45,0.2575,3.4595962553,0.0,-0.0025,0.0025,3.45,0.26,3.4597832302000002
2019-06-03 22:00:00,3.38,0.1975,3.3857652385,0.0,-0.0025,0.0025,3.38,0.2,3.3859119894,3.34,0.1975,3.3458341636,0.0,-0.0025,0.0025,3.34,0.2,3.3459826658000003
2019-06-03 22:30:00,3.17,0.6970000000000001,3.2457216455,0.0,-0.003,0.003,3.17,0.7000000000000001,3.2463672004,3.22,0.6970000000000001,3.2945726582,0.0,-0.003,0.003,3.22,0.7000000000000001,3.2952086429
2019-06-03 23:00:00,2.93,0.537,2.9788032832,0.0,-0.003,0.003,2.93,0.54,2.9793455657,2.94,0.537,2.9886399917,0.0,-0.003,0.003,2.94,0.54,2.9891804897
2019-06-03 23:30:00,2.7199999999999998,0.14750000000000002,2.7239963748,0.0,-0.0025,0.0025,2.7199999999999998,0.15,2.7241328896,2.67,0.14750000000000002,2.6740711004,0.0,-0.0025,0.0025,2.67,0.15,2.6742101637999998
2019-06-04 00:00:00,2.52,0.467,2.562906358,0.0,-0.003,0.003,2.52,0.47000000000000003,2.5634547002,2.54,0.467,2.5825741035,0.0,-0.003,0.003,2.54,0.47000000000000003,2.5831182706
2019-06-04 00:30:00,2.37,0.8875000000000001,2.5307224759,0.0,-0.0025,0.0025,2.37,0.89,2.5316002844,2.44,0.8875000000000001,2.5963929306,0.0,-0.0025,0.0025,2.44,0.89,2.5972485441
2019-06-04 01:00:00,2.29,0.887,2.4557827673,0.0,-0.003,0.003,2.29,0.89,2.4568679248,2.37,0.887,2.530547174,0.0,-0.003,0.003,2.37,0.89,2.5316002844
2019-06-04 01:30:00,2.33,0.8875000000000001,2.4933022781,0.0,-0.0025,0.0025,2.33,0.89,2.4941932563,2.4,0.8875000000000001,2.558838848,0.0,-0.0025,0.0025,2.4,0.89,2.5597070145
2019-06-04 02:00:00,2.41,0.868,2.5615471887,0.0,-0.002,0.002,2.41,0.87,2.5622255951,2.49,0.868,2.6369535453,0.0,-0.002,0.002,2.49,0.87,2.6376125568
2019-06-04 02:30:00,2.38,0.8875000000000001,2.5400898114,0.0,-0.0025,0.0025,2.38,0.89,2.5409643839,2.46,0.8875000000000001,2.6151971723000003,0.0,-0.0025,0.0025,2.46,0.89,2.6160466357
2019-06-04 03:00:00,2.33,0.678,2.426640476,0.0,-0.002,0.002,2.33,0.68,2.427200033,2.39,0.678,2.4843075494,0.0,-0.002,0.002,2.39,0.68,2.4848541205
2019-06-04 03:30:00,2.36,0.088,2.3616401081,0.0,-0.002,0.002,2.36,0.09,2.3617154782,2.31,0.088,2.3116755828,0.0,-0.002,0.002,2.31,0.09,2.3117525819
2019-06-04 04:00:00,2.36,0.08750000000000001,2.3616215298,0.0,-0.0025,0.0025,2.36,0.09,2.3617154782,2.31,0.08750000000000001,2.311656603,0.0,-0.0025,0.0025,2.31,0.09,2.3117525819
2019-06-04 04:30:00,2.36,0.08750000000000001,2.3616215298,0.0,-0.0025,0.0025,2.36,0.09,2.3617154782,2.31,0.08750000000000001,2.311656603,0.0,-0.0025,0.0025,2.31,0.09,2.3117525819
2019-06-04 05:00:00,2.32,0.088,2.3216683656,0.0,-0.002,0.002,2.32,0.09,2.3217450334,2.29,0.088,2.2916902059,0.0,-0.002,0.002,2.29,0.09,2.2917678766
2019-06-04 05:30:00,2.37,0.08850000000000001,2.3716517978000002,0.0,-0.0015,0.0015,2.37,0.09,2.3717082451,2.33,0.08850000000000001,2.3316801346,0.0,-0.0015,0.0015,2.33,0.09,2.3317375496
2019-06-04 06:00:00,2.51,0.1085,2.5123439753,0.0,-0.0015,0.0015,2.51,0.11,2.5124092022999998,2.47,0.1085,2.4723818981,0.0,-0.0015,0.0015,2.47,0.11,2.4724481794
2019-06-04 06:30:00,2.8105,0.17850000000000002,2.8161627261,0.0005,-0.0015,0.0015811388,2.81,0.18,2.8157592227,2.7705,0.17850000000000002,2.7762443156,0.0005,-0.0015,0.0015811388,2.77,0.18,2.7758422145
2019-06-04 07:00:00,3.211,0.3385,3.2287928472,0.001,-0.0015,0.0018027756000000002,3.21,0.34,3.2279560096,3.171,0.3385,3.1890160316,0.001,-0.0015,0.0018027756000000002,3.17,0.34,3.1881812997
2019-06-04 07:30:00,3.6315,0.40900000000000003,3.6544593649,0.0015,-0.001,0.0018027756000000002,3.63,0.41000000000000003,3.6530808915,3.5815,0.40900000000000003,3.6047778364000003,0.0015,-0.001,0.0018027756000000002,3.58,0.41000000000000003,3.6034011711
2019-06-04 08:00:00,3.9,0.47750000000000004,3.9291228347000002,0.0,-0.0025,0.0025,3.9,0.48,3.9294274392,3.86,0.47750000000000004,3.8894223543,0.0,-0.0025,0.0025,3.86,0.48,3.8897300678
2019-06-04 08:30:00,4.0605,0.529,4.0948139457,0.0005,-0.001,0.0011180340000000002,4.06,0.53,4.0944474597,4.0105,0.529,4.0452380956,0.0005,-0.001,0.0011180340000000002,4.01,0.53,4.0448732984
2019-06-04 09:00:00,3.9935,0.508,4.025680843,0.0035,-0.002,0.0040311289,3.99,0.51,4.0224619327,3.9435000000000002,0.508,3.9760855436,0.0035,-0.002,0.0040311289,3.94,0.51,3.9728704988
2019-06-04 09:30:00,4.0,0.508,4.0321289662,0.01,-0.002,0.010198039,3.99,0.51,4.0224619327,3.95,0.508,3.9825323602,0.01,-0.002,0.010198039,3.94,0.51,3.9728704988
2019-06-04 10:00:00,3.8075,0.5575,3.8480985564,0.0175,-0.0025,0.0176776695,3.79,0.56,3.8311486528,3.7575000000000003,0.5575,3.7986329778,0.0175,-0.0025,0.0176776695,3.74,0.56,3.7816927426999998
2019-06-04 10:30:00,3.6435,0.484,3.6755065297,0.0335,-0.006,0.0340330722,3.61,0.49,3.6431030729,3.6035,0.484,3.6358586675,0.0335,-0.006,0.0340330722,3.5700000000000003,0.49,3.6034705493
2019-06-04 11:00:00,3.7955,0.585,3.8403183787,0.025500000000000002,-0.005,0.0259855729,3.77,0.59,3.815887839,3.7455,0.585,3.7909095543999998,0.025500000000000002,-0.005,0.0259855729,3.7199999999999998,0.59,3.7664970463
2019-06-04 11:30:00,3.7455,0.6135,3.795412033,0.025500000000000002,-0.006500000000000001,0.0263153947,3.7199999999999998,0.62,3.7713127688,3.6955,0.6135,3.7460782827,0.025500000000000002,-0.006500000000000001,0.0263153947,3.67,0.62,3.7220021494
2019-06-04 12:00:00,3.7039999999999997,0.5935,3.7512475591000003,0.024,-0.006500000000000001,0.0248646335,3.68,0.6000000000000001,3.7285922276,3.654,0.5935,3.7018857694,0.024,-0.006500000000000001,0.0248646335,3.63,0.6000000000000001,3.6792526414999998
2019-06-04 12:30:00,3.946,0.5755,3.9877457605,0.006,-0.0045000000000000005,0.007500000000000001,3.94,0.58,3.9824615503,3.896,0.5755,3.9382757966,0.006,-0.0045000000000000005,0.007500000000000001,3.89,0.58,3.9330013984
2019-06-04 13:00:00,4.066,0.5775,4.1068068192,0.006,-0.0025,0.006500000000000001,4.06,0.58,4.1012193309,4.016,0.5775,4.0573097306,0.006,-0.0025,0.006500000000000001,4.01,0.58,4.0517280264
2019-06-04 13:30:00,4.097,0.6065,4.1416483735,0.007,-0.0035,0.0078262379,4.09,0.61,4.1352388081,4.047,0.6065,4.0921939409,0.007,-0.0035,0.0078262379,4.04,0.61,4.0857924568
2019-06-04 14:00:00,4.0025,0.557,4.0410710523,0.0025,-0.003,0.0039051248,4.0,0.56,4.0390097796,3.9525,0.557,3.9915542399,0.0025,-0.003,0.0039051248,3.95,0.56,3.9894987154
2019-06-04 14:30:00,4.101,0.5575,4.1387204846,0.001,-0.0025,0.0026925824,4.1,0.56,4.1380671817,4.041,0.5575,4.0792753339,0.001,-0.0025,0.0026925824,4.04,0.56,4.0786272199999996
2019-06-04 15:00:00,3.9885,0.557,4.0272051413,0.0085,-0.003,0.0090138782,3.98,0.56,4.0192039013,3.9385,0.557,3.9776916987,0.0085,-0.003,0.0090138782,3.93,0.56,3.9696977215
2019-06-04 15:30:00,3.916,0.517,3.9499803797,0.016,-0.003,0.0162788206,3.9,0.52,3.9345139471,3.866,0.517,3.9004160035,0.016,-0.003,0.0162788206,3.85,0.52,3.8849581722
2019-06-04 16:00:00,3.665,0.5145000000000001,3.7009370773,0.035,-0.0055000000000000005,0.0354295075,3.63,0.52,3.6670560399000003,3.615,0.5145000000000001,3.6514292065,0.035,-0.0055000000000000005,0.0354295075,3.58,0.52,3.617568244
2019-06-04 16:30:00,3.6965,0.5135000000000001,3.7319960477,0.036500000000000005,-0.006500000000000001,0.0370742498,3.66,0.52,3.6967553341,3.6565000000000003,0.5135000000000001,3.6923806006,0.036500000000000005,-0.006500000000000001,0.0370742498,3.62,0.52,3.657157366
2019-06-04 17:00:00,3.9290000000000003,0.516,3.9627385733000002,0.019,-0.004,0.0194164878,3.91,0.52,3.9444264475,3.879,0.516,3.9131696871,0.019,-0.004,0.0194164878,3.86,0.52,3.8948684188
2019-06-04 17:30:00,4.0175,0.486,4.0467891284,0.0175,-0.004,0.0179513231,4.0,0.49,4.0299007432,3.9675000000000002,0.486,3.9971555199,0.0175,-0.004,0.0179513231,3.95,0.49,3.9802763723
2019-06-04 18:00:00,3.9795,0.48350000000000004,4.0087644605,0.0195,-0.006500000000000001,0.0205548048,3.96,0.49,3.9902004962,3.9295,0.48350000000000004,3.9591340594,0.0195,-0.006500000000000001,0.0205548048,3.91,0.49,3.9405837131
2019-06-04 18:30:00,4.0545,0.34550000000000003,4.0691940848,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.05,0.35000000000000003,4.0650953248,4.0145,0.34550000000000003,4.0293399584,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.01,0.35000000000000003,4.0252453341
2019-06-04 19:00:00,4.1605,0.34750000000000003,4.174987006,0.0005,-0.0025,0.0025495098,4.16,0.35000000000000003,4.1746975938,4.1205,0.34750000000000003,4.1351271444,0.0005,-0.0025,0.0025495098,4.12,0.35000000000000003,4.1348397792
2019-06-04 19:30:00,4.091,0.3775,4.1083801248,0.001,-0.0025,0.0026925824,4.09,0.38,4.1076148797,4.031,0.3775,4.048637703,0.001,-0.0025,0.0026925824,4.03,0.38,4.0478759862
2019-06-04 20:00:00,3.9715,0.3375,3.9858146595,0.0015,-0.0025,0.0029154759,3.9699999999999998,0.34,3.9845325949,3.9314999999999998,0.3375,3.9459597692,0.0015,-0.0025,0.0029154759,3.93,0.34,3.9446799617
2019-06-04 20:30:00,3.81,0.3375,3.8249191168000003,0.0,-0.0025,0.0025,3.81,0.34,3.8251405203,3.77,0.3375,3.7850767826,0.0,-0.0025,0.0025,3.77,0.34,3.7853005165
2019-06-04 21:00:00,3.75,0.338,3.765201721,0.0,-0.002,0.002,3.75,0.34,3.7653817868,3.71,0.338,3.7253649486000002,0.0,-0.002,0.002,3.71,0.34,3.7255469397
2019-06-04 21:30:00,3.66,0.298,3.6721116541,0.0,-0.002,0.002,3.66,0.30000000000000004,3.6722744995000003,3.62,0.298,3.6322450358,0.0,-0.002,0.002,3.62,0.30000000000000004,3.6324096685000002
2019-06-04 22:00:00,3.39,0.1575,3.3936567667,0.0,-0.0025,0.0025,3.39,0.16,3.3937737108,3.35,0.1575,3.3537003817,0.0,-0.0025,0.0025,3.35,0.16,3.353818719
2019-06-04 22:30:00,3.2,0.1975,3.2060889336,0.0,-0.0025,0.0025,3.2,0.2,3.2062439084,3.17,0.1975,3.1761464466,0.0,-0.0025,0.0025,3.17,0.2,3.1763028823
2019-06-04 23:00:00,2.91,0.8875000000000001,3.0423274396,0.0,-0.0025,0.0025,2.91,0.89,3.0430576728,3.0,0.8875000000000001,3.1285230140999998,0.0,-0.0025,0.0025,3.0,0.89,3.1292331329
2019-06-04 23:30:00,2.7,0.20750000000000002,2.7079616412,0.0,-0.0025,0.0025,2.7,0.21,2.7081543531000003,2.68,0.20750000000000002,2.6880208798,0.0,-0.0025,0.0025,2.68,0.21,2.6882150212
2019-06-05 00:00:00,2.5,0.08750000000000001,2.5015307813,0.0,-0.0025,0.0025,2.5,0.09,2.5016194755,2.47,0.08750000000000001,2.4715493622,0.0,-0.0025,0.0025,2.47,0.09,2.4716391322
2019-06-05 00:30:00,2.39,0.08750000000000001,2.3916011896000002,0.0,-0.0025,0.0025,2.39,0.09,2.3916939604,2.37,0.08750000000000001,2.3716146926,0.0,-0.0025,0.0025,2.37,0.09,2.3717082451
2019-06-05 01:00:00,2.39,0.08750000000000001,2.3916011896000002,0.0,-0.0025,0.0025,2.39,0.09,2.3916939604,2.37,0.08750000000000001,2.3716146926,0.0,-0.0025,0.0025,2.37,0.09,2.3717082451
2019-06-05 01:30:00,2.42,0.08700000000000001,2.421563338,0.0,-0.003,0.003,2.42,0.09,2.4216729754,2.39,0.08700000000000001,2.3915829486,0.0,-0.003,0.003,2.39,0.09,2.3916939604
2019-06-05 02:00:00,2.49,0.08750000000000001,2.4915369253,0.0,-0.0025,0.0025,2.49,0.09,2.4916259751,2.45,0.08750000000000001,2.4515620021,0.0,-0.0025,0.0025,2.45,0.09,2.4516525039
2019-06-05 02:30:00,2.46,0.08650000000000001,2.4615203127,0.0,-0.0035,0.0035,2.46,0.09,2.4616457909,2.43,0.08650000000000001,2.4315390702,0.0,-0.0035,0.0035,2.43,0.09,2.4316660955
2019-06-05 03:00:00,2.42,0.08700000000000001,2.421563338,0.0,-0.003,0.003,2.42,0.09,2.4216729754,2.38,0.08700000000000001,2.3815895952,0.0,-0.003,0.003,2.38,0.09,2.3817010728
2019-06-05 03:30:00,2.39,0.08750000000000001,2.3916011896000002,0.0,-0.0025,0.0025,2.39,0.09,2.3916939604,2.36,0.08750000000000001,2.3616215298,0.0,-0.0025,0.0025,2.36,0.09,2.3617154782
2019-06-05 04:00:00,2.34,0.08750000000000001,2.3416353794,0.0,-0.0025,0.0025,2.34,0.09,2.3417301296,2.31,0.08750000000000001,2.311656603,0.0,-0.0025,0.0025,2.31,0.09,2.3117525819
2019-06-05 04:30:00,2.34,0.08700000000000001,2.3416167492,0.0,-0.003,0.003,2.34,0.09,2.3417301296,2.31,0.08700000000000001,2.3116377311000003,0.0,-0.003,0.003,2.31,0.09,2.3117525819
2019-06-05 05:00:00,2.34,0.088,2.3416541162,0.0,-0.002,0.002,2.34,0.09,2.3417301296,2.31,0.088,2.3116755828,0.0,-0.002,0.002,2.31,0.09,2.3117525819
2019-06-05 05:30:00,2.39,0.088,2.3916195350000002,0.0,-0.002,0.002,2.39,0.09,2.3916939604,2.36,0.088,2.3616401081,0.0,-0.002,0.002,2.36,0.09,2.3617154782
2019-06-05 06:00:00,2.51,0.107,2.5122796421,0.0,-0.003,0.003,2.51,0.11,2.5124092022999998,2.48,0.107,2.4823071929,0.0,-0.003,0.003,2.48,0.11,2.4824383174999998
2019-06-05 06:30:00,2.791,0.4575,2.8282480885,0.001,-0.0025,0.0026925824,2.79,0.46,2.8276668828,2.801,0.4575,2.8381168493,0.001,-0.0025,0.0026925824,2.8,0.46,2.8375341408
2019-06-05 07:00:00,3.2015000000000002,1.047,3.3683543831,0.0015,-0.003,0.0033541020000000003,3.2,1.05,3.3678628238,3.2915,1.047,3.4540094456,0.0015,-0.003,0.0033541020000000003,3.29,1.05,3.4534909874
2019-06-05 07:30:00,3.621,0.4675,3.6510542656,0.001,-0.0025,0.0026925824,3.62,0.47000000000000003,3.6503835415,3.601,0.4675,3.6312198019,0.001,-0.0025,0.0026925824,3.6,0.47000000000000003,3.6305509224
2019-06-05 08:00:00,3.8415,0.4465,3.867361439,0.0015,-0.0035,0.0038078866,3.84,0.45,3.8662772792,3.8015,0.4465,3.8276317090000003,0.0015,-0.0035,0.0038078866,3.8,0.45,3.8265519727
2019-06-05 08:30:00,3.944,0.5175000000000001,3.9778062107,0.004,-0.0025,0.0047169906,3.94,0.52,3.9741665793000003,3.894,0.5175000000000001,3.9282365318,0.004,-0.0025,0.0047169906,3.89,0.52,3.9246018906
2019-06-05 09:00:00,3.777,0.5555,3.8176313664,0.017,-0.0045000000000000005,0.0175855054,3.76,0.56,3.8014733985999998,3.737,0.5555,3.7780615731,0.017,-0.0045000000000000005,0.0175855054,3.7199999999999998,0.56,3.7619144063
2019-06-05 09:30:00,3.8265000000000002,0.553,3.8662528694000002,0.036500000000000005,-0.007,0.0371651719,3.79,0.56,3.8311486528,3.7865,0.553,3.826668427,0.036500000000000005,-0.007,0.0371651719,3.75,0.56,3.791582783
2019-06-05 10:00:00,3.628,0.5515,3.6696779491,0.078,-0.0085,0.0784617741,3.55,0.56,3.5938976057,3.588,0.5515,3.6301372219,0.078,-0.0085,0.0784617741,3.51,0.56,3.5543916498
2019-06-05 10:30:00,3.606,0.5715,3.6510064708,0.056,-0.0085,0.0566414159,3.55,0.58,3.5970682507,3.566,0.5715,3.6115049840999998,0.056,-0.0085,0.0566414159,3.51,0.58,3.5575975039000003
2019-06-05 11:00:00,3.6175,0.633,3.6724644655,0.0475,-0.007,0.0480130191,3.5700000000000003,0.64,3.6269132882,3.5775,0.633,3.6330696732,0.0475,-0.007,0.0480130191,3.5300000000000002,0.64,3.5875479091
2019-06-05 11:30:00,3.4705,0.611,3.5238744657,0.07050000000000001,-0.009000000000000001,0.07107214640000001,3.4,0.62,3.456067129,3.4405,0.611,3.4943327332000003,0.07050000000000001,-0.009000000000000001,0.07107214640000001,3.37,0.62,3.4265580398
2019-06-05 12:00:00,3.449,0.5625,3.4945682494,0.069,-0.007500000000000001,0.0694064118,3.38,0.5700000000000001,3.4277251932,3.409,0.5625,3.455095838,0.069,-0.007500000000000001,0.0694064118,3.34,0.5700000000000001,3.3882886536
2019-06-05 12:30:00,3.5175,0.609,3.569830143,0.0675,-0.011,0.0683904233,3.45,0.62,3.5052674648,3.4775,0.609,3.5304230979,0.0675,-0.011,0.0683904233,3.41,0.62,3.4659053651000002
2019-06-05 13:00:00,3.5275,0.6900000000000001,3.594350602,0.0775,-0.01,0.078142498,3.45,0.7000000000000001,3.5202982828,3.4875,0.6900000000000001,3.5551028466,0.0775,-0.01,0.078142498,3.41,0.7000000000000001,3.481106146
2019-06-05 13:30:00,3.3925,0.6705,3.4581247086,0.0825,-0.0095,0.08304516840000001,3.31,0.68,3.3791271062,3.3525,0.6705,3.4188925839,0.0825,-0.0095,0.08304516840000001,3.27,0.68,3.3399550895
2019-06-05 14:00:00,3.515,0.6695,3.5781916173,0.065,-0.0105,0.0658426154,3.45,0.68,3.5163759753,3.475,0.6695,3.5389059397000002,0.065,-0.0105,0.0658426154,3.41,0.68,3.4771396291
2019-06-05 14:30:00,3.374,0.6685,3.4395883838,0.074,-0.0115,0.0748882501,3.3,0.68,3.3693322781,3.334,0.6685,3.4003600177,0.074,-0.0115,0.0748882501,3.26,0.68,3.3301651611
2019-06-05 15:00:00,3.2285,0.6415000000000001,3.2916157886,0.0785,-0.0085,0.07895885,3.15,0.65,3.2163644072,3.1885,0.6415000000000001,3.2523921197,0.0785,-0.0085,0.07895885,3.11,0.65,3.1772000252
2019-06-05 15:30:00,3.351,0.617,3.4073288658,0.061,-0.013000000000000001,0.062369864500000004,3.29,0.63,3.3497761119,3.311,0.617,3.3679979215999998,0.061,-0.013000000000000001,0.062369864500000004,3.25,0.63,3.3104984519
2019-06-05 16:00:00,3.426,0.62,3.4816484601,0.056,-0.01,0.0568858506,3.37,0.63,3.4283815424,3.386,0.62,3.4422951646,0.056,-0.01,0.0568858506,3.33,0.63,3.3890706691
2019-06-05 16:30:00,3.4859999999999998,0.5710000000000001,3.5324548122,0.056,-0.009000000000000001,0.0567186036,3.43,0.58,3.478692283,3.446,0.5710000000000001,3.4929868308,0.056,-0.009000000000000001,0.0567186036,3.39,0.58,3.439258641
2019-06-05 17:00:00,3.6375,0.6105,3.6883758621,0.0475,-0.0095,0.0484406854,3.59,0.62,3.6431442464,3.6075,0.6105,3.6587930387,0.0475,-0.0095,0.0484406854,3.56,0.62,3.6135854771
2019-06-05 17:30:00,3.71,1.213,3.9032638906,0.03,-0.007,0.0308058436,3.68,1.22,3.8769575701,3.8,1.213,3.9889057397,0.03,-0.007,0.0308058436,3.77,1.22,3.962486593
2019-06-05 18:00:00,3.9945,1.2135,4.1747589751,0.0145,-0.006500000000000001,0.0158902486,3.98,1.22,4.1627875276,4.0845,1.2135,4.2609532384,0.0145,-0.006500000000000001,0.0158902486,4.07,1.22,4.2489175092
2019-06-05 18:30:00,3.9530000000000003,1.0845,4.0990668755,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.94,1.09,4.0879946184,4.053,1.0845,4.1955868779,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,4.04,1.09,4.1844593438
2019-06-05 19:00:00,3.9555,1.1255,4.1125090273,0.0155,-0.0045000000000000005,0.0161400124,3.94,1.13,4.0988412997,4.0555,1.1255,4.2087801677,0.0155,-0.0045000000000000005,0.0161400124,4.04,1.13,4.1950566146
2019-06-05 19:30:00,3.931,1.1265,4.0892252628,0.011,-0.0035,0.011543396400000001,3.92,1.13,4.0796200804,4.051,1.1265,4.2047120293999996,0.011,-0.0035,0.011543396400000001,4.04,1.13,4.1950566146
2019-06-05 20:00:00,3.7565,1.085,3.9100533564,0.0165,-0.005,0.0172409396,3.74,1.09,3.8956000821,3.8565,1.085,4.0062223166,0.0165,-0.005,0.0172409396,3.84,1.09,3.9917038968
2019-06-05 20:30:00,3.701,1.086,3.8570451125,0.011,-0.004,0.0117046999,3.69,1.09,3.8476226426,3.791,1.086,3.9434853873,0.011,-0.004,0.0117046999,3.7800000000000002,1.09,3.9340183019
2019-06-05 21:00:00,3.609,1.0865,3.7690002985,0.009000000000000001,-0.0035,0.009656604000000001,3.6,1.09,3.7613960174,3.699,1.0865,3.8552669493,0.009000000000000001,-0.0035,0.009656604000000001,3.69,1.09,3.8476226426
2019-06-05 21:30:00,3.49,0.897,3.6034301714,0.01,-0.003,0.0104403065,3.48,0.9,3.5944957922,3.56,0.897,3.6712680371,0.01,-0.003,0.0104403065,3.55,0.9,3.6623080154
2019-06-05 22:00:00,3.3805,0.166,3.3845732744,0.0105,-0.004,0.011236102500000001,3.37,0.17,3.3742851095,3.3405,0.166,3.3446219891,0.0105,-0.004,0.011236102500000001,3.33,0.17,3.3343365157
2019-06-05 22:30:00,3.2005,0.1655,3.2047762012,0.0105,-0.0045000000000000005,0.0114236597,3.19,0.17,3.194526569,3.1605,0.1655,3.1648302482,0.0105,-0.0045000000000000005,0.0114236597,3.15,0.17,3.1545839662
2019-06-05 23:00:00,2.991,0.1655,2.9955752786,0.011,-0.0045000000000000005,0.0118848643,2.98,0.17,2.9848450546,2.961,0.1655,2.9656215622,0.011,-0.0045000000000000005,0.0118848643,2.95,0.17,2.9548942451
2019-06-05 23:30:00,2.749,0.165,2.7539473488,0.009000000000000001,-0.005,0.0102956301,2.74,0.17,2.7452686572,2.719,0.165,2.7240018355,0.009000000000000001,-0.005,0.0102956301,2.71,0.17,2.715326868
2019-06-06 00:00:00,2.547,0.1345,2.5505488135,0.007,-0.0055000000000000005,0.0089022469,2.54,0.14,2.5438553418,2.517,0.1345,2.5205910517,0.007,-0.0055000000000000005,0.0089022469,2.51,0.14,2.5139013505
2019-06-06 00:30:00,2.39,0.135,2.3938097251,0.01,-0.005,0.0111803399,2.38,0.14,2.3841140912,2.36,0.135,2.3638580753,0.01,-0.005,0.0111803399,2.35,0.14,2.3541665192
2019-06-06 01:00:00,2.3155,0.0855,2.317078009,0.0055000000000000005,-0.0045000000000000005,0.0071063352,2.31,0.09,2.3117525819,2.2955,0.0855,2.2970917483,0.0055000000000000005,-0.0045000000000000005,0.0071063352,2.29,0.09,2.2917678766
2019-06-06 01:30:00,2.3915,0.084,2.39297477,0.0115,-0.006,0.0129711218,2.38,0.09,2.3817010728,2.3515,0.084,2.3529998406,0.0115,-0.006,0.0129711218,2.34,0.09,2.3417301296
2019-06-06 02:00:00,2.4265,0.0855,2.428005869,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.42,0.09,2.4216729754,2.3965,0.0855,2.398024708,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.39,0.09,2.3916939604
2019-06-06 02:30:00,2.391,0.084,2.3924750782,0.011,-0.006,0.0125299641,2.38,0.09,2.3817010728,2.371,0.084,2.3724875131,0.011,-0.006,0.0125299641,2.36,0.09,2.3617154782
2019-06-06 03:00:00,2.3665,0.085,2.3680260239,0.006500000000000001,-0.005,0.0082006097,2.36,0.09,2.3617154782,2.3365,0.085,2.3380456048,0.006500000000000001,-0.005,0.0082006097,2.33,0.09,2.3317375496
2019-06-06 03:30:00,2.3405,0.0835,2.3419890051,0.0105,-0.006500000000000001,0.012349089,2.33,0.09,2.3317375496,2.3105,0.0835,2.3120083261,0.0105,-0.006500000000000001,0.012349089,2.3,0.09,2.301760196
2019-06-06 04:00:00,2.337,0.0845,2.338527154,0.007,-0.0055000000000000005,0.0089022469,2.33,0.09,2.3317375496,2.307,0.0845,2.3085469997,0.007,-0.0055000000000000005,0.0089022469,2.3,0.09,2.301760196
2019-06-06 04:30:00,2.299,0.084,2.3005340684,0.009000000000000001,-0.006,0.010816653800000001,2.29,0.09,2.2917678766,2.279,0.084,2.280547522,0.009000000000000001,-0.006,0.010816653800000001,2.27,0.09,2.2717834404
2019-06-06 05:00:00,2.2975,0.085,2.2990718236,0.007500000000000001,-0.005,0.0090138782,2.29,0.09,2.2917678766,2.2775,0.085,2.2790856171,0.007500000000000001,-0.005,0.0090138782,2.27,0.09,2.2717834404
2019-06-06 05:30:00,2.3875,0.085,2.3890126098,0.007500000000000001,-0.005,0.0090138782,2.38,0.09,2.3817010728,2.3575,0.085,2.3590318459,0.007500000000000001,-0.005,0.0090138782,2.35,0.09,2.3517227728
2019-06-06 06:00:00,2.4985,0.085,2.4999454494,0.0085,-0.005,0.009861541500000001,2.49,0.09,2.4916259751,2.4685,0.085,2.4699630058,0.0085,-0.005,0.009861541500000001,2.46,0.09,2.4616457909
2019-06-06 06:30:00,2.768,0.41600000000000004,2.799085565,0.008,-0.004,0.0089442719,2.76,0.42,2.7917736297999998,2.778,0.41600000000000004,2.808974902,0.008,-0.004,0.0089442719,2.77,0.42,2.8016602220999998
