Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-06 07:00:00,3.113,0.28550000000000003,3.1260644987,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.1,0.29,3.1135349684999998,3.093,0.28550000000000003,3.1061486201,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.08,0.29,3.0936224721
2019-06-06 07:30:00,3.4385,0.8855000000000001,3.5506890176,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.42,0.89,3.5339071861,3.4885,0.8855000000000001,3.5991307978,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.47,0.89,3.5823176855
2019-06-06 08:00:00,3.6375,1.194,3.8284516779,0.0275,-0.006,0.0281469359,3.61,1.2,3.8042213395,3.7375,1.194,3.9235879307,0.0275,-0.006,0.0281469359,3.71,1.2,3.8992435164
2019-06-06 08:30:00,3.7605,0.625,3.8120841085,0.0405,-0.005,0.0408074748,3.7199999999999998,0.63,3.7729696527,3.7505,0.625,3.8022197793,0.0405,-0.005,0.0408074748,3.71,0.63,3.7631104156
2019-06-06 09:00:00,3.7125,0.5415,3.7517833759,0.0425,-0.0085,0.0433416659,3.67,0.55,3.7109836971,3.6725,0.5415,3.7122066887000003,0.0425,-0.0085,0.0433416659,3.63,0.55,3.671430239
2019-06-06 09:30:00,3.7485,0.542,3.7874815181,0.0485,-0.008,0.049155365900000005,3.7,0.55,3.7406550229,3.6985,0.542,3.7380029761999998,0.0485,-0.008,0.049155365900000005,3.65,0.55,3.6912057651
2019-06-06 10:00:00,3.7455,0.5435,3.7847275331,0.0455,-0.006500000000000001,0.045961940800000003,3.7,0.55,3.7406550229,3.6955,0.5435,3.7352526688000003,0.0455,-0.006500000000000001,0.045961940800000003,3.65,0.55,3.6912057651
2019-06-06 10:30:00,3.501,0.6025,3.5524649541,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.45,0.61,3.5035125232,3.461,0.6025,3.5130509888,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.41,0.61,3.4641304825
2019-06-06 11:00:00,3.5125,0.6325000000000001,3.5689932054,0.0625,-0.007500000000000001,0.0629483916,3.45,0.64,3.5088602138000002,3.4725,0.6325000000000001,3.5296334796,0.0625,-0.007500000000000001,0.0629483916,3.41,0.64,3.4695388743
2019-06-06 11:30:00,3.3565,0.631,3.415296949,0.0965,-0.009000000000000001,0.0969187804,3.26,0.64,3.322228168,3.3165,0.631,3.3759936685,0.0965,-0.009000000000000001,0.0969187804,3.22,0.64,3.2829864453
2019-06-06 12:00:00,3.2880000000000003,0.6295000000000001,3.3477177674,0.078,-0.0105,0.07870355770000001,3.21,0.64,3.273178883,3.248,0.6295000000000001,3.3084398513,0.078,-0.0105,0.07870355770000001,3.17,0.64,3.2339604203
2019-06-06 12:30:00,3.291,0.687,3.3619414034,0.081,-0.013000000000000001,0.0820365772,3.21,0.7000000000000001,3.285437566,3.251,0.687,3.3227955098,0.081,-0.013000000000000001,0.0820365772,3.17,0.7000000000000001,3.2463672004
2019-06-06 13:00:00,3.3775,0.641,3.4377881334,0.0675,-0.009000000000000001,0.06809735680000001,3.31,0.65,3.3732180481,3.3475,0.641,3.4083188304,0.0675,-0.009000000000000001,0.06809735680000001,3.2800000000000002,0.65,3.3437852802
2019-06-06 13:30:00,3.442,0.681,3.5087212770000002,0.082,-0.009000000000000001,0.0824924239,3.36,0.6900000000000001,3.4301166161,3.412,0.681,3.4792966243,0.082,-0.009000000000000001,0.0824924239,3.33,0.6900000000000001,3.4007352146
2019-06-06 14:00:00,3.312,0.6990000000000001,3.3849586408,0.092,-0.011,0.0926552751,3.22,0.71,3.2973474188,3.2720000000000002,0.6990000000000001,3.345830988,0.092,-0.011,0.0926552751,3.18,0.71,3.2582971012
2019-06-06 14:30:00,3.471,0.6995,3.5407825759,0.041,-0.0105,0.042323161500000005,3.43,0.71,3.5027132341,3.431,0.6995,3.501579822,0.041,-0.0105,0.042323161500000005,3.39,0.71,3.463553089
2019-06-06 15:00:00,3.672,0.6325000000000001,3.7260757172,0.052000000000000005,-0.007500000000000001,0.0525380814,3.62,0.64,3.6761392792,3.632,0.6325000000000001,3.6866624812,0.052000000000000005,-0.007500000000000001,0.0525380814,3.58,0.64,3.6367567969
2019-06-06 15:30:00,3.1975,0.5615,3.246427036,0.0675,-0.0085,0.0680330802,3.13,0.5700000000000001,3.1814776441,3.1575,0.5615,3.20703734,0.0675,-0.0085,0.0680330802,3.09,0.5700000000000001,3.1421330335
2019-06-06 16:00:00,3.395,0.5115000000000001,3.4333157807,0.045,-0.0085,0.0457957422,3.35,0.52,3.390117992,3.355,0.5115000000000001,3.3937674125,0.045,-0.0085,0.0457957422,3.31,0.52,3.3505969617
2019-06-06 16:30:00,3.641,0.5115000000000001,3.6767530853,0.041,-0.0085,0.0418718282,3.6,0.52,3.6373616812,3.601,0.5115000000000001,3.6371463058,0.041,-0.0085,0.0418718282,3.56,0.52,3.5977770915000002
2019-06-06 17:00:00,3.6445,0.551,3.6859166092,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.6,0.56,3.6432952118,3.6045,0.551,3.6463709699,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.56,0.56,3.6037757977
2019-06-06 17:30:00,3.8515,0.47150000000000003,3.880253149,0.0315,-0.0085,0.0326266762,3.8200000000000003,0.48,3.8500389608,3.8015,0.47150000000000003,3.8306284732,0.0315,-0.0085,0.0326266762,3.77,0.48,3.8004341857
2019-06-06 18:00:00,3.9285,0.47300000000000003,3.9568726603,0.0285,-0.007,0.0293470612,3.9,0.48,3.9294274392,3.8785,0.47300000000000003,3.9072357556,0.0285,-0.007,0.0293470612,3.85,0.48,3.8798066962
2019-06-06 18:30:00,4.0615,0.384,4.0796125122,0.021500000000000002,-0.006,0.0223215143,4.04,0.39,4.0587806051,4.0115,0.384,4.0298372486,0.021500000000000002,-0.006,0.0223215143,3.99,0.39,4.0090148416
2019-06-06 19:00:00,4.1045,0.386,4.1226103684,0.0045000000000000005,-0.004,0.0060207973,4.1,0.39,4.118507011,4.0545,0.386,4.0728327059,0.0045000000000000005,-0.004,0.0060207973,4.05,0.39,4.068734447
2019-06-06 19:30:00,4.0295,0.3865,4.0479936388,0.0095,-0.0035,0.010124228400000001,4.02,0.39,4.0388736054,3.9795,0.3865,3.9982249186,0.0095,-0.0035,0.010124228400000001,3.9699999999999998,0.39,3.9891101765
2019-06-06 20:00:00,3.8215,0.386,3.8409449684,0.0115,-0.004,0.0121757957,3.81,0.39,3.8299086151,3.7815000000000003,0.386,3.8011495958,0.0115,-0.004,0.0121757957,3.77,0.39,3.7901187316
2019-06-06 20:30:00,3.7665,0.3665,3.7842891671,0.006500000000000001,-0.0035,0.0073824115,3.76,0.37,3.7781609283,3.7265,0.3665,3.7444792028,0.006500000000000001,-0.0035,0.0073824115,3.7199999999999998,0.37,3.7383552533
2019-06-06 21:00:00,3.6814999999999998,0.3355,3.6967556722,0.0115,-0.0045000000000000005,0.012349089,3.67,0.34,3.68571567,3.6415,0.3355,3.656922545,0.0115,-0.0045000000000000005,0.012349089,3.63,0.34,3.6458880948
2019-06-06 21:30:00,3.5895,0.2555,3.5985817345,0.0095,-0.0045000000000000005,0.010511898,3.58,0.26,3.5894289239,3.5395,0.2555,3.5487096951,0.0095,-0.0045000000000000005,0.010511898,3.5300000000000002,0.26,3.5395621198000002
2019-06-06 22:00:00,3.438,0.326,3.4534214918,0.008,-0.004,0.0089442719,3.43,0.33,3.4458380693,3.418,0.326,3.4335113222,0.008,-0.004,0.0089442719,3.41,0.33,3.4259305305
2019-06-06 22:30:00,3.228,0.896,3.3500447758,0.008,-0.004,0.0089442719,3.22,0.9,3.3434114315,3.318,0.896,3.4368503022,0.008,-0.004,0.0089442719,3.31,0.9,3.4301749227
2019-06-06 23:00:00,3.017,0.896,3.1472376777,0.007,-0.004,0.0080622577,3.01,0.9,3.1416715296,3.107,0.896,3.2336148503,0.007,-0.004,0.0080622577,3.1,0.9,3.2280024783
2019-06-06 23:30:00,2.787,0.686,2.8701855341,0.007,-0.004,0.0080622577,2.7800000000000002,0.6900000000000001,2.864349839,2.8369999999999997,0.686,2.9187608672,0.007,-0.004,0.0080622577,2.83,0.6900000000000001,2.9129023327
2019-06-07 00:00:00,2.55,0.525,2.6034832437,0.01,-0.005,0.0111803399,2.54,0.53,2.5947061491,2.5700000000000003,0.525,2.623075485,0.01,-0.005,0.0111803399,2.56,0.53,2.6142876659
2019-06-07 00:30:00,2.435,0.106,2.4373060949,0.005,-0.004,0.0064031242000000006,2.43,0.11,2.4324884378,2.4050000000000002,0.106,2.4073348334,0.005,-0.004,0.0064031242000000006,2.4,0.11,2.4025195108
2019-06-07 01:00:00,2.339,0.105,2.3413555903,0.009000000000000001,-0.005,0.0102956301,2.33,0.11,2.3325951213,2.309,0.105,2.3113861642,0.009000000000000001,-0.005,0.0102956301,2.3,0.11,2.3026289323
2019-06-07 01:30:00,2.3865,0.08650000000000001,2.3880671054000002,0.006500000000000001,-0.0035,0.0073824115,2.38,0.09,2.3817010728,2.3565,0.08650000000000001,2.3580870425000002,0.006500000000000001,-0.0035,0.0073824115,2.35,0.09,2.3517227728
2019-06-07 02:00:00,2.488,0.08600000000000001,2.4894858907,0.008,-0.004,0.0089442719,2.48,0.09,2.4816325272,2.458,0.08600000000000001,2.4595040150000003,0.008,-0.004,0.0089442719,2.45,0.09,2.4516525039
2019-06-07 02:30:00,2.4655,0.08600000000000001,2.4669994426,0.0055000000000000005,-0.004,0.0068007353,2.46,0.09,2.4616457909,2.4355,0.08600000000000001,2.437017901,0.0055000000000000005,-0.004,0.0068007353,2.43,0.09,2.4316660955
2019-06-07 03:00:00,2.401,0.085,2.4025041102999998,0.011,-0.005,0.012083046,2.39,0.09,2.3916939604,2.371,0.085,2.3725231295,0.011,-0.005,0.012083046,2.36,0.09,2.3617154782
2019-06-07 03:30:00,2.395,0.08650000000000001,2.3965615473,0.005,-0.0035,0.0061032778,2.39,0.09,2.3916939604,2.365,0.08650000000000001,2.3665813424,0.005,-0.0035,0.0061032778,2.36,0.09,2.3617154782
2019-06-07 04:00:00,2.35,0.0855,2.351554858,0.01,-0.0045000000000000005,0.0109658561,2.34,0.09,2.3417301296,2.32,0.0855,2.3215749503,0.01,-0.0045000000000000005,0.0109658561,2.31,0.09,2.3117525819
2019-06-07 04:30:00,2.345,0.08600000000000001,2.3465764424,0.005,-0.004,0.0064031242000000006,2.34,0.09,2.3417301296,2.315,0.08600000000000001,2.3165968575,0.005,-0.004,0.0064031242000000006,2.31,0.09,2.3117525819
2019-06-07 05:00:00,2.3064999999999998,0.08600000000000001,2.3081027382,0.006500000000000001,-0.004,0.0076321688,2.3,0.09,2.301760196,2.2765,0.08600000000000001,2.2781238443,0.006500000000000001,-0.004,0.0076321688,2.27,0.09,2.2717834404
2019-06-07 05:30:00,2.3665,0.08650000000000001,2.3680803407,0.006500000000000001,-0.0035,0.0073824115,2.36,0.09,2.3617154782,2.3365,0.08650000000000001,2.338100618,0.006500000000000001,-0.0035,0.0073824115,2.33,0.09,2.3317375496
2019-06-07 06:00:00,2.5045,0.08700000000000001,2.5060106245,0.0045000000000000005,-0.003,0.0054083269000000005,2.5,0.09,2.5016194755,2.4745,0.08700000000000001,2.4760289275,0.0045000000000000005,-0.003,0.0054083269000000005,2.47,0.09,2.4716391322
2019-06-07 06:30:00,2.821,0.14550000000000002,2.8247497677,0.011,-0.0045000000000000005,0.0118848643,2.81,0.15,2.8140007107000002,2.791,0.14550000000000002,2.7947900189,0.011,-0.0045000000000000005,0.0118848643,2.7800000000000002,0.15,2.7840438215
2019-06-07 07:00:00,3.154,0.418,3.1815782247,0.004,-0.002,0.004472136000000001,3.15,0.42,3.1778766496,3.154,0.418,3.1815782247,0.004,-0.002,0.004472136000000001,3.15,0.42,3.1778766496
2019-06-07 07:30:00,3.4725,1.016,3.618081294,0.0125,-0.004,0.0131244047,3.46,1.02,3.6072149922,3.5625,1.016,3.7045461598,0.0125,-0.004,0.0131244047,3.55,1.02,3.6936296512
2019-06-07 08:00:00,3.7355,0.9865,3.8635660340999998,0.0055000000000000005,-0.0035,0.0065192024,3.73,0.99,3.859144983,3.8155,0.9865,3.9409672036,0.0055000000000000005,-0.0035,0.0065192024,3.81,0.99,3.9365213069
2019-06-07 08:30:00,3.9535,0.396,3.9732830569,0.0135,-0.004,0.0140801278,3.94,0.4,3.9602525172,3.9135,0.396,3.9334842379,0.0135,-0.004,0.0140801278,3.9,0.4,3.9204591568
2019-06-07 09:00:00,3.927,0.3965,3.9469660817000003,0.007,-0.0035,0.0078262379,3.92,0.4,3.9403553139,3.887,0.3965,3.9071704915,0.007,-0.0035,0.0078262379,3.88,0.4,3.9005640618
2019-06-07 09:30:00,4.105,0.394,4.1238648135,0.015,-0.006,0.0161554944,4.09,0.4,4.1095133532,4.065,0.394,4.0840495834,0.015,-0.006,0.0161554944,4.05,0.4,4.069705149
2019-06-07 10:00:00,4.1865,0.396,4.2051870648,0.006500000000000001,-0.004,0.0076321688,4.18,0.4,4.1990951406,4.1465,0.396,4.1653665205,0.006500000000000001,-0.004,0.0076321688,4.14,0.4,4.1592787836
2019-06-07 10:30:00,4.1905,0.41550000000000004,4.2110486224,0.0105,-0.0045000000000000005,0.0114236597,4.18,0.42,4.2010474884,4.1505,0.41550000000000004,4.1712456773,0.0105,-0.0045000000000000005,0.0114236597,4.14,0.42,4.1612498123
2019-06-07 11:00:00,4.2285,0.41600000000000004,4.248913773,0.0085,-0.004,0.0093941471,4.22,0.42,4.2408489716,4.1785,0.41600000000000004,4.1991568499,0.0085,-0.004,0.0093941471,4.17,0.42,4.1910977082
2019-06-07 11:30:00,4.2685,0.41650000000000004,4.2887719105,0.0085,-0.0035,0.0091923882,4.26,0.42,4.2806541556,4.2185,0.41650000000000004,4.2390110285,0.0085,-0.0035,0.0091923882,4.21,0.42,4.2308982498
2019-06-07 12:00:00,4.348,0.396,4.3659958772,0.008,-0.004,0.0089442719,4.34,0.4,4.3583941997,4.298,0.396,4.316204351,0.008,-0.004,0.0089442719,4.29,0.4,4.3086076637
2019-06-07 12:30:00,4.3485,0.355,4.3629665653,0.0085,-0.005,0.009861541500000001,4.34,0.36,4.3549052803,4.2985,0.355,4.3131342722,0.0085,-0.005,0.009861541500000001,4.29,0.36,4.3050783965
2019-06-07 13:00:00,4.3495,0.356,4.3640447122,0.0095,-0.004,0.0103077641,4.34,0.36,4.3549052803,4.2995,0.356,4.3142132829,0.0095,-0.004,0.0103077641,4.29,0.36,4.3050783965
2019-06-07 13:30:00,4.274,0.35550000000000004,4.2887592903,0.014,-0.0045000000000000005,0.0147054412,4.26,0.36,4.2751842066,4.224,0.35550000000000004,4.2389333859,0.014,-0.0045000000000000005,0.0147054412,4.21,0.36,4.2253638897
2019-06-07 14:00:00,4.142,0.35550000000000004,4.1572279525999996,0.012,-0.0045000000000000005,0.012816005600000001,4.13,0.36,4.1456603817,4.102,0.35550000000000004,4.1173758937,0.012,-0.0045000000000000005,0.012816005600000001,4.09,0.36,4.1058129524
2019-06-07 14:30:00,4.001,0.35350000000000004,4.0165860192,0.021,-0.006500000000000001,0.0219829479,3.98,0.36,3.9962482405,3.961,0.35350000000000004,3.976742794,0.021,-0.006500000000000001,0.0219829479,3.94,0.36,3.9564125164
2019-06-07 15:00:00,3.9945,0.355,4.0102437893,0.0145,-0.005,0.0153378617,3.98,0.36,3.9962482405,3.9545,0.355,3.970402404,0.0145,-0.005,0.0153378617,3.94,0.36,3.9564125164
2019-06-07 15:30:00,3.846,0.176,3.850024935,0.016,-0.004,0.0164924225,3.83,0.18,3.834227432,3.776,0.176,3.7800994696,0.016,-0.004,0.0164924225,3.76,0.18,3.7643060449
2019-06-07 16:00:00,3.51,0.29250000000000004,3.5221664143,0.04,-0.007500000000000001,0.040697051500000005,3.47,0.30000000000000004,3.4829441569,3.47,0.29250000000000004,3.4823061683,0.04,-0.007500000000000001,0.040697051500000005,3.43,0.30000000000000004,3.4430945383
2019-06-07 16:30:00,3.6215,0.291,3.6331726149,0.0415,-0.009000000000000001,0.0424646912,3.58,0.30000000000000004,3.5925478424,3.5715,0.291,3.5833354922,0.0415,-0.009000000000000001,0.0424646912,3.5300000000000002,0.30000000000000004,3.5427249399000003
2019-06-07 17:00:00,3.709,0.29250000000000004,3.7205157237,0.039,-0.007500000000000001,0.039714606900000005,3.67,0.30000000000000004,3.6822411654,3.669,0.29250000000000004,3.6806408749,0.039,-0.007500000000000001,0.039714606900000005,3.63,0.30000000000000004,3.6423755984
2019-06-07 17:30:00,3.8465,0.29150000000000004,3.8575295851,0.026500000000000003,-0.0085,0.0278298401,3.8200000000000003,0.30000000000000004,3.8317619968,3.8064999999999998,0.29150000000000004,3.8176451511,0.026500000000000003,-0.0085,0.0278298401,3.7800000000000002,0.30000000000000004,3.7918860742
2019-06-07 18:00:00,3.66,0.289,3.6713922427,0.03,-0.011,0.031953090600000005,3.63,0.30000000000000004,3.6423755984,3.62,0.289,3.6315177268000003,0.03,-0.011,0.031953090600000005,3.59,0.30000000000000004,3.6025130118
2019-06-07 18:30:00,3.7575000000000003,0.292,3.7688287637,0.0275,-0.008,0.028640007000000002,3.73,0.30000000000000004,3.7420448955000003,3.7075,0.292,3.7189810769,0.0275,-0.008,0.028640007000000002,3.68,0.30000000000000004,3.6922080115
2019-06-07 19:00:00,3.9185,0.29350000000000004,3.9294763646,0.0285,-0.006500000000000001,0.029231832000000003,3.89,0.30000000000000004,3.9015509737,3.8785,0.29350000000000004,3.8895892457,0.0285,-0.006500000000000001,0.029231832000000003,3.85,0.30000000000000004,3.8616706229
2019-06-07 19:30:00,3.88,0.245,3.8877274853,0.02,-0.005,0.020615528100000002,3.86,0.25,3.8680873827,3.83,0.245,3.8378281619,0.02,-0.005,0.020615528100000002,3.81,0.25,3.81819329
2019-06-07 20:00:00,3.7945,0.215,3.8005861719,0.0145,-0.005,0.0153378617,3.7800000000000002,0.22,3.786396704,3.7545,0.215,3.7606509078,0.0145,-0.005,0.0153378617,3.74,0.22,3.7464650004999998
2019-06-07 20:30:00,3.795,0.215,3.8010853713,0.015,-0.005,0.0158113883,3.7800000000000002,0.22,3.786396704,3.755,0.215,3.7611500901,0.015,-0.005,0.0158113883,3.74,0.22,3.7464650004999998
2019-06-07 21:00:00,3.757,0.216,3.7632040869,0.017,-0.004,0.0174642492,3.74,0.22,3.7464650004999998,3.707,0.216,3.7132876269,0.017,-0.004,0.0174642492,3.69,0.22,3.6965524479000003
2019-06-07 21:30:00,3.64,0.2155,3.6463735752,0.02,-0.0045000000000000005,0.0205,3.62,0.22,3.6266789215,3.61,0.2155,3.6164264475,0.02,-0.0045000000000000005,0.0205,3.59,0.22,3.5967346302000003
2019-06-07 22:00:00,3.542,0.215,3.5485192687,0.022,-0.005,0.0225610283,3.52,0.22,3.5268682992000002,3.502,0.215,3.5085935929,0.022,-0.005,0.0225610283,3.48,0.22,3.4869470888
2019-06-07 22:30:00,3.3615,0.195,3.3671512069,0.021500000000000002,-0.005,0.0220737401,3.34,0.2,3.3459826658000003,3.3215,0.195,3.3272191467,0.021500000000000002,-0.005,0.0220737401,3.3,0.2,3.306055051
2019-06-07 23:00:00,3.1335,0.1545,3.1373065677,0.0235,-0.0055000000000000005,0.024135036800000002,3.11,0.16,3.1141130358,3.0935,0.1545,3.0973557271,0.0235,-0.0055000000000000005,0.024135036800000002,3.07,0.16,3.0741665537
2019-06-07 23:30:00,2.8745000000000003,0.1545,2.8786490755000003,0.0245,-0.0055000000000000005,0.0251097591,2.85,0.16,2.8544876948,2.8445,0.1545,2.8486927704,0.0245,-0.0055000000000000005,0.0251097591,2.8200000000000003,0.16,2.82453536
2019-06-08 00:00:00,2.6755,0.125,2.6784184232,0.025500000000000002,-0.005,0.0259855729,2.65,0.13,2.6531867631,2.6355,0.125,2.6384626679,0.025500000000000002,-0.005,0.0259855729,2.61,0.13,2.6132355424
2019-06-08 00:30:00,2.5355,0.095,2.5372791037,0.025500000000000002,-0.005,0.0259855729,2.51,0.1,2.511991242,2.5055,0.095,2.5073003909000002,0.025500000000000002,-0.005,0.0259855729,2.48,0.1,2.4820153102
2019-06-08 01:00:00,2.406,0.095,2.4078747891,0.026000000000000002,-0.005,0.0264764046,2.38,0.1,2.3820999139,2.376,0.095,2.3778984419,0.026000000000000002,-0.005,0.0264764046,2.35,0.1,2.3521266973
2019-06-08 01:30:00,2.456,0.095,2.4578366504,0.026000000000000002,-0.005,0.0264764046,2.43,0.1,2.4320567428,2.426,0.095,2.4278593452,0.026000000000000002,-0.005,0.0264764046,2.4,0.1,2.4020824299
2019-06-08 02:00:00,2.566,0.095,2.5677579715,0.026000000000000002,-0.005,0.0264764046,2.54,0.1,2.5419677417,2.526,0.095,2.5277857900000003,0.026000000000000002,-0.005,0.0264764046,2.5,0.1,2.5019992006000003
2019-06-08 02:30:00,2.566,0.094,2.5677211687,0.026000000000000002,-0.006,0.0266833281,2.54,0.1,2.5419677417,2.526,0.094,2.5277484052,0.026000000000000002,-0.006,0.0266833281,2.5,0.1,2.5019992006000003
2019-06-08 03:00:00,2.516,0.095,2.5177928827000002,0.026000000000000002,-0.005,0.0264764046,2.49,0.1,2.4920072231,2.4859999999999998,0.095,2.4878145027,0.026000000000000002,-0.005,0.0264764046,2.46,0.1,2.4620316814
2019-06-08 03:30:00,2.476,0.0945,2.477802706,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.45,0.1,2.452039967,2.446,0.0945,2.4478247997,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.42,0.1,2.4220652344999998
2019-06-08 04:00:00,2.4365,0.094,2.4383125825,0.026500000000000003,-0.006,0.0271707563,2.41,0.1,2.4120737965,2.4065,0.094,2.4083351615,0.026500000000000003,-0.006,0.0271707563,2.38,0.1,2.3820999139
2019-06-08 04:30:00,2.3865,0.094,2.3883505291000002,0.026500000000000003,-0.006,0.0271707563,2.36,0.1,2.3621176939,2.3565,0.094,2.3583740691,0.026500000000000003,-0.006,0.0271707563,2.33,0.1,2.3321449355
2019-06-08 05:00:00,2.2765,0.0545,2.2771522786,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.25,0.06,2.2507998578,2.2465,0.0545,2.2471609867,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.22,0.06,2.2208106628
2019-06-08 05:30:00,2.586,0.135,2.5895213843000002,0.026000000000000002,-0.005,0.0264764046,2.56,0.14,2.5638252671,2.5460000000000003,0.135,2.5495766315,0.026000000000000002,-0.005,0.0264764046,2.52,0.14,2.5238858928
2019-06-08 06:00:00,2.616,0.135,2.6194810555,0.026000000000000002,-0.005,0.0264764046,2.59,0.14,2.5937810239,2.586,0.135,2.5895213843000002,0.026000000000000002,-0.005,0.0264764046,2.56,0.14,2.5638252671
2019-06-08 06:30:00,2.766,0.1355,2.7693169284,0.026000000000000002,-0.0045000000000000005,0.0263865496,2.74,0.14,2.743574311,2.7359999999999998,0.1355,2.739353254,0.026000000000000002,-0.0045000000000000005,0.0263865496,2.71,0.14,2.7136138266
2019-06-08 07:00:00,2.957,0.21450000000000002,2.9647696790999998,0.027,-0.0055000000000000005,0.0275544915,2.93,0.22,2.9382477772,2.917,0.21450000000000002,2.9248759375,0.027,-0.0055000000000000005,0.0275544915,2.89,0.22,2.8983616061
2019-06-08 07:30:00,3.148,0.214,3.1552654405,0.028,-0.006,0.0286356421,3.12,0.22,3.1277467928,3.118,0.214,3.125335182,0.028,-0.006,0.0286356421,3.09,0.22,3.0978218154
2019-06-08 08:00:00,3.408,0.3935,3.4306422504,0.028,-0.006500000000000001,0.028744564700000003,3.38,0.4,3.4035863438,3.398,0.3935,3.4207084427,0.028,-0.006500000000000001,0.028744564700000003,3.37,0.4,3.3936558458
2019-06-08 08:30:00,3.6790000000000003,0.28350000000000003,3.6899069433,0.029,-0.006500000000000001,0.0297195222,3.65,0.29,3.6615024239,3.6390000000000002,0.28350000000000003,3.6500264725,0.029,-0.006500000000000001,0.0297195222,3.61,0.29,3.6216294675
2019-06-08 09:00:00,3.6645,0.281,3.6752579841,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.62,0.29,3.6315974447,3.6145,0.281,3.6254063565,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.5700000000000003,0.29,3.5817593442
2019-06-08 09:30:00,3.8095,0.3415,3.8247761371999998,0.0395,-0.0085,0.0404042077,3.77,0.35000000000000003,3.7862118271,3.7595,0.3415,3.7749784768,0.0395,-0.0085,0.0404042077,3.7199999999999998,0.35000000000000003,3.7364287763
2019-06-08 10:00:00,3.5795,0.3405,3.5956585628,0.059500000000000004,-0.0095,0.060253630600000004,3.52,0.35000000000000003,3.537357771,3.5295,0.3405,3.5458864195,0.059500000000000004,-0.0095,0.060253630600000004,3.47,0.35000000000000003,3.4876066292
2019-06-08 10:30:00,3.651,0.40900000000000003,3.6738375032,0.061,-0.011,0.0619838689,3.59,0.42,3.6144847489,3.601,0.40900000000000003,3.6241525906,0.061,-0.011,0.0619838689,3.54,0.42,3.5648281866
2019-06-08 11:00:00,3.5615,0.41100000000000003,3.5851364339,0.07150000000000001,-0.009000000000000001,0.0720642075,3.49,0.42,3.5151813608999998,3.5215,0.41100000000000003,3.5454031153,0.07150000000000001,-0.009000000000000001,0.0720642075,3.45,0.42,3.4754711911
2019-06-08 11:30:00,3.532,0.3785,3.5522227197,0.07200000000000001,-0.0115,0.0729126189,3.46,0.39,3.4819103952,3.492,0.3785,3.5124530246,0.07200000000000001,-0.0115,0.0729126189,3.42,0.39,3.4421650164
2019-06-08 12:00:00,3.375,0.372,3.3954394414,0.105,-0.018000000000000002,0.1065316854,3.27,0.39,3.29317476,3.335,0.372,3.3556830899,0.105,-0.018000000000000002,0.1065316854,3.23,0.39,3.2534596970000003
2019-06-08 12:30:00,3.408,0.3735,3.4284057884,0.098,-0.0165,0.0993793238,3.31,0.39,3.3328966381000003,3.368,0.3735,3.3886466694,0.098,-0.0165,0.0993793238,3.27,0.39,3.29317476
2019-06-08 13:00:00,3.4155,0.34600000000000003,3.4329806655,0.0855,-0.014,0.0866386173,3.33,0.36,3.3494029319,3.3755,0.34600000000000003,3.3931867396,0.0855,-0.014,0.0866386173,3.29,0.36,3.3096374424
2019-06-08 13:30:00,3.3185000000000002,0.34700000000000003,3.3365927606,0.0985,-0.013000000000000001,0.09935416450000001,3.22,0.36,3.2400617278,3.2785,0.34700000000000003,3.2968122860999998,0.0985,-0.013000000000000001,0.09935416450000001,3.18,0.36,3.2003124847
2019-06-08 14:00:00,3.439,0.34850000000000003,3.4566129737,0.059000000000000004,-0.0115,0.0601103153,3.38,0.36,3.3991175325,3.409,0.34850000000000003,3.4267671718,0.059000000000000004,-0.0115,0.0601103153,3.35,0.36,3.3692877586
2019-06-08 14:30:00,3.3565,0.34500000000000003,3.3741839384,0.0665,-0.015,0.0681707415,3.29,0.36,3.3096374424,3.3165,0.34500000000000003,3.3343960848,0.0665,-0.015,0.0681707415,3.25,0.36,3.2698776736
2019-06-08 15:00:00,3.309,0.34950000000000003,3.3274060843,0.059000000000000004,-0.0105,0.059927039,3.25,0.36,3.2698776736,3.269,0.34950000000000003,3.2876300355,0.059000000000000004,-0.0105,0.059927039,3.21,0.36,3.2301238366
2019-06-08 15:30:00,3.346,0.34850000000000003,3.3640999168,0.056,-0.0115,0.0571686103,3.29,0.36,3.3096374424,3.306,0.34850000000000003,3.324317712,0.056,-0.0115,0.0571686103,3.25,0.36,3.2698776736
2019-06-08 16:00:00,3.4755000000000003,0.35100000000000003,3.4931792468,0.035500000000000004,-0.009000000000000001,0.0366230802,3.44,0.36,3.4587859142,3.4355,0.35100000000000003,3.4533840287,0.035500000000000004,-0.009000000000000001,0.0366230802,3.4,0.36,3.4190057034
2019-06-08 16:30:00,3.5789999999999997,0.327,3.5939073444,0.049,-0.013000000000000001,0.050695167400000005,3.5300000000000002,0.34,3.5463361375,3.539,0.327,3.5540751258,0.049,-0.013000000000000001,0.050695167400000005,3.49,0.34,3.5065224939
2019-06-08 17:00:00,3.777,0.3315,3.7915196492,0.037,-0.0085,0.0379637985,3.74,0.34,3.7554227458,3.727,0.3315,3.7417136782,0.037,-0.0085,0.0379637985,3.69,0.34,3.7056308505
2019-06-08 17:30:00,3.8689999999999998,0.331,3.8831330134,0.029,-0.009000000000000001,0.0303644529,3.84,0.34,3.8550226977,3.829,0.331,3.8432801095,0.029,-0.009000000000000001,0.0303644529,3.8,0.34,3.8151802054
2019-06-08 18:00:00,3.9075,0.3295,3.9213679373,0.0375,-0.0105,0.038942265000000004,3.87,0.34,3.8849066913,3.8575,0.3295,3.8715470422,0.0375,-0.0105,0.038942265000000004,3.8200000000000003,0.34,3.8351010416999998
2019-06-08 18:30:00,3.9865,0.331,4.0002179003,0.036500000000000005,-0.009000000000000001,0.0375932175,3.95,0.34,3.9646059073,3.9365,0.331,3.9503915312,0.036500000000000005,-0.009000000000000001,0.0375932175,3.9,0.34,3.9147924594
2019-06-08 19:00:00,3.9825,0.291,3.9931174851,0.0325,-0.009000000000000001,0.0337231375,3.95,0.30000000000000004,3.9613760236,3.9325,0.291,3.943252116,0.0325,-0.009000000000000001,0.0337231375,3.9,0.30000000000000004,3.9115214431
2019-06-08 19:30:00,3.9135,0.29350000000000004,3.9244903491,0.0335,-0.006500000000000001,0.0341247711,3.88,0.30000000000000004,3.8915806557,3.8735,0.29350000000000004,3.884603519,0.0335,-0.006500000000000001,0.0341247711,3.84,0.30000000000000004,3.851700923
2019-06-08 20:00:00,3.835,0.294,3.8462528518,0.025,-0.006,0.0257099203,3.81,0.30000000000000004,3.8217927730000003,3.795,0.294,3.8063711064,0.025,-0.006,0.0257099203,3.77,0.30000000000000004,3.7819175031
2019-06-08 20:30:00,3.724,0.2535,3.7326181495,0.024,-0.006500000000000001,0.0248646335,3.7,0.26,3.7091238858,3.684,0.2535,3.6927115038,0.024,-0.006500000000000001,0.0248646335,3.66,0.26,3.6692233511
2019-06-08 21:00:00,3.642,0.2225,3.6487902447,0.022,-0.007500000000000001,0.0232432786,3.62,0.23,3.6272992708,3.592,0.2225,3.5988845841,0.022,-0.007500000000000001,0.0232432786,3.5700000000000003,0.23,3.5774012914
2019-06-08 21:30:00,3.4715,0.784,3.5589279636,0.021500000000000002,-0.006,0.0223215143,3.45,0.79,3.5392937149,3.5415,0.784,3.6272411348,0.021500000000000002,-0.006,0.0223215143,3.52,0.79,3.6075615033
2019-06-08 22:00:00,3.477,0.9530000000000001,3.6052375789,0.027,-0.007,0.0278926514,3.45,0.96,3.5810752575,3.567,0.9530000000000001,3.6921129452,0.027,-0.007,0.0278926514,3.54,0.96,3.6678604117
2019-06-08 22:30:00,3.4215,0.9535,3.5518761944,0.021500000000000002,-0.006500000000000001,0.0224610774,3.4,0.96,3.5329307947,3.5115,0.9535,3.6386528414,0.021500000000000002,-0.006500000000000001,0.0224610774,3.49,0.96,3.6196270526000003
2019-06-08 23:00:00,3.2705,0.6235,3.3294027242,0.0205,-0.006500000000000001,0.0215058132,3.25,0.63,3.3104984519,3.3005,0.6235,3.3588766723,0.0205,-0.006500000000000001,0.0215058132,3.2800000000000002,0.63,3.3399550895
2019-06-08 23:30:00,3.1,0.17350000000000002,3.1048514055,0.02,-0.006500000000000001,0.021029740800000002,3.08,0.18,3.0852552569,3.06,0.17350000000000002,3.0649147215,0.02,-0.006500000000000001,0.021029740800000002,3.04,0.18,3.0453242849
2019-06-09 00:00:00,2.9135,0.154,2.91756718,0.0235,-0.006,0.024253865700000002,2.89,0.16,2.8944256771,2.8835,0.154,2.8876094352,0.0235,-0.006,0.024253865700000002,2.86,0.16,2.8644720281
2019-06-09 00:30:00,2.7565,0.153,2.7607428801,0.026500000000000003,-0.007,0.0274089401,2.73,0.16,2.7346846253,2.7165,0.153,2.7208052576,0.026500000000000003,-0.007,0.0274089401,2.69,0.16,2.6947541632
2019-06-09 01:00:00,2.6605,0.1535,2.664924483,0.0205,-0.006500000000000001,0.0215058132,2.64,0.16,2.6448440408,2.6305,0.1535,2.6349748576,0.0205,-0.006500000000000001,0.0215058132,2.61,0.16,2.6148996157
2019-06-09 01:30:00,2.7030000000000003,0.1535,2.7073550284,0.023,-0.006500000000000001,0.023900836800000002,2.68,0.16,2.6847718711,2.673,0.1535,2.6774038265,0.023,-0.006500000000000001,0.023900836800000002,2.65,0.16,2.6548257947
2019-06-09 02:00:00,2.776,0.1545,2.7802960724,0.016,-0.0055000000000000005,0.0169189243,2.76,0.16,2.7646337913,2.746,0.1545,2.7503429332,0.016,-0.0055000000000000005,0.0169189243,2.73,0.16,2.7346846253
2019-06-09 02:30:00,2.785,0.152,2.789144851,0.025,-0.008,0.0262488095,2.76,0.16,2.7646337913,2.755,0.152,2.7591899173,0.025,-0.008,0.0262488095,2.73,0.16,2.7346846253
2019-06-09 03:00:00,2.702,0.1535,2.7063566376,0.022,-0.006500000000000001,0.0229401395,2.68,0.16,2.6847718711,2.662,0.1535,2.6664219940000002,0.022,-0.006500000000000001,0.0229401395,2.64,0.16,2.6448440408
2019-06-09 03:30:00,2.7,0.1525,2.7043032837,0.02,-0.007500000000000001,0.0213600094,2.68,0.16,2.6847718711,2.66,0.1525,2.6643678894000002,0.02,-0.007500000000000001,0.0213600094,2.64,0.16,2.6448440408
2019-06-09 04:00:00,2.6535,0.154,2.6579650581000003,0.0235,-0.006,0.024253865700000002,2.63,0.16,2.6348624253,2.6135,0.154,2.618033279,0.0235,-0.006,0.024253865700000002,2.59,0.16,2.5949373788
2019-06-09 04:30:00,2.6515,0.154,2.6559684204,0.021500000000000002,-0.006,0.0223215143,2.63,0.16,2.6348624253,2.6115,0.154,2.6160367448,0.021500000000000002,-0.006,0.0223215143,2.59,0.16,2.5949373788
2019-06-09 05:00:00,2.5535,0.154,2.5581396072,0.0235,-0.006,0.024253865700000002,2.5300000000000002,0.16,2.5350542401,2.5235000000000003,0.154,2.5281946621999998,0.0235,-0.006,0.024253865700000002,2.5,0.16,2.5051147678
2019-06-09 05:30:00,2.5225,0.10450000000000001,2.524663641,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,2.5,0.11,2.5024188299,2.4925,0.10450000000000001,2.4946896601,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,2.47,0.11,2.4724481794
2019-06-09 06:00:00,2.5625,0.105,2.5646503173,0.022500000000000003,-0.005,0.0230488611,2.54,0.11,2.542380774,2.5225,0.105,2.5246843862,0.022500000000000003,-0.005,0.0230488611,2.5,0.11,2.5024188299
2019-06-09 06:30:00,2.644,0.14550000000000002,2.6480004248,0.024,-0.0045000000000000005,0.0244182309,2.62,0.15,2.6242903803,2.614,0.14550000000000002,2.6180462658,0.024,-0.0045000000000000005,0.0244182309,2.59,0.15,2.5943399931
2019-06-09 07:00:00,2.729,0.14450000000000002,2.7328229452,0.029,-0.0055000000000000005,0.0295169443,2.7,0.15,2.7041634566,2.689,0.14450000000000002,2.6928797318,0.029,-0.0055000000000000005,0.0295169443,2.66,0.15,2.6642259664
2019-06-09 07:30:00,2.856,0.2025,2.8631699653,0.036000000000000004,-0.007500000000000001,0.036772952000000005,2.8200000000000003,0.21,2.8278083386,2.826,0.2025,2.8332458859000003,0.036000000000000004,-0.007500000000000001,0.036772952000000005,2.79,0.21,2.7978920637
2019-06-09 08:00:00,3.0245,0.271,3.036616744,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.98,0.28,2.9931254568,3.0045,0.271,3.0166970763,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.96,0.28,2.9732137495
2019-06-09 08:30:00,3.0675,1.011,3.2298107143,0.0575,-0.009000000000000001,0.058200085900000004,3.01,1.02,3.17812838,3.1575,1.011,3.3154075541,0.0575,-0.009000000000000001,0.058200085900000004,3.1,1.02,3.2634950590000003
2019-06-09 09:00:00,3.132,1.0105,3.2909777043,0.062,-0.0095,0.06272359999999999,3.07,1.02,3.2350115919,3.232,1.0105,3.3862862032,0.062,-0.0095,0.06272359999999999,3.17,1.02,3.3300600595
2019-06-09 09:30:00,3.2439999999999998,1.0105,3.3977413454,0.064,-0.0095,0.06470123650000001,3.18,1.02,3.339580812,3.334,1.0105,3.4837718424,0.064,-0.0095,0.06470123650000001,3.27,1.02,3.4253904887
2019-06-09 10:00:00,3.436,1.072,3.5993443847,0.046,-0.008,0.0466904701,3.39,1.08,3.5578785814,3.526,1.072,3.6853575132,0.046,-0.008,0.0466904701,3.48,1.08,3.6437343481999998
2019-06-09 10:30:00,3.73,0.9015000000000001,3.8373952429,0.04,-0.0085,0.0408931535,3.69,0.91,3.8005525914,3.79,0.9015000000000001,3.8957415533,0.04,-0.0085,0.0408931535,3.75,0.91,3.8588340208
2019-06-09 11:00:00,3.9395,0.3335,3.9535910891,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.91,0.34,3.9247547694,3.8895,0.3335,3.9037715737000003,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.86,0.34,3.8749451609000003
2019-06-09 11:30:00,3.816,0.33,3.83024229,0.056,-0.01,0.0568858506,3.76,0.34,3.7753410442,3.776,0.33,3.7903925918,0.056,-0.01,0.0568858506,3.7199999999999998,0.34,3.7355053206
2019-06-09 12:00:00,3.507,0.3285,3.5223516647,0.08700000000000001,-0.0115,0.08775676610000001,3.42,0.34,3.4368590312,3.467,0.3285,3.482527997,0.08700000000000001,-0.0115,0.08775676610000001,3.38,0.34,3.3970575503
2019-06-09 12:30:00,3.5525,0.3275,3.5675639448,0.0825,-0.0125,0.0834415963,3.47,0.34,3.4866172718,3.5125,0.3275,3.5277347548,0.0825,-0.0125,0.0834415963,3.43,0.34,3.4468101195
2019-06-09 13:00:00,3.4305,0.34850000000000003,3.4481563915,0.09050000000000001,-0.0115,0.091227737,3.34,0.36,3.3593451743,3.3905,0.34850000000000003,3.4083636103,0.09050000000000001,-0.0115,0.091227737,3.3,0.36,3.3195782865
2019-06-09 13:30:00,3.1235,0.34750000000000003,3.1427708316,0.10350000000000001,-0.0125,0.1042520983,3.02,0.36,3.0413812651,3.0935,0.34750000000000003,3.1129565529,0.10350000000000001,-0.0125,0.1042520983,2.99,0.36,3.0115942622
2019-06-09 14:00:00,3.104,0.375,3.1265701655,0.10400000000000001,-0.015,0.1050761629,3.0,0.39,3.0252437918,3.064,0.375,3.0868626468,0.10400000000000001,-0.015,0.1050761629,2.96,0.39,2.9855820203
2019-06-09 14:30:00,3.0685000000000002,0.35550000000000004,3.0890245224,0.0985,-0.0145,0.0995615388,2.9699999999999998,0.37,2.9929584027000002,3.0285,0.35550000000000004,3.0492937707,0.0985,-0.0145,0.0995615388,2.93,0.37,2.9532693748
2019-06-09 15:00:00,3.2025,0.35950000000000004,3.2226148544,0.0625,-0.0105,0.0633758629,3.14,0.37,3.1617242131,3.1525,0.35950000000000004,3.1729318461,0.0625,-0.0105,0.0633758629,3.09,0.37,3.1120732639
2019-06-09 15:30:00,3.25,0.35950000000000004,3.2698226634,0.06,-0.0105,0.060911821500000005,3.19,0.37,3.2113859936,3.21,0.35950000000000004,3.2300681494,0.06,-0.0105,0.060911821500000005,3.15,0.37,3.171655719
2019-06-09 16:00:00,3.3035,0.329,3.3198423532,0.053500000000000006,-0.011,0.0546191358,3.25,0.34,3.2677362195,3.2535,0.329,3.2700922388,0.053500000000000006,-0.011,0.0546191358,3.2,0.34,3.2180118086
2019-06-09 16:30:00,3.352,0.298,3.3652203494,0.052000000000000005,-0.012,0.0533666563,3.3,0.31,3.3145286241,3.302,0.298,3.3154197321,0.052000000000000005,-0.012,0.0533666563,3.25,0.31,3.2647511391
2019-06-09 17:00:00,3.332,0.33,3.3483016591,0.062,-0.01,0.0628012739,3.27,0.34,3.2876283245,3.282,0.33,3.2985487718,0.062,-0.01,0.0628012739,3.22,0.34,3.2379005544
2019-06-09 17:30:00,3.532,0.6995,3.6006005402,0.052000000000000005,-0.0105,0.0530495052,3.48,0.71,3.5516897387,3.5620000000000003,0.6995,3.6300336431,0.052000000000000005,-0.0105,0.0530495052,3.51,0.71,3.5810892198
2019-06-09 18:00:00,3.8095,1.0515,3.9519542634000002,0.029500000000000002,-0.0085,0.0307001629,3.7800000000000002,1.06,3.9258120179000002,3.9095,1.0515,4.0484370441,0.029500000000000002,-0.0085,0.0307001629,3.88,1.06,4.022188459
2019-06-09 18:30:00,4.0735,0.404,4.093484854,0.0235,-0.006,0.024253865700000002,4.05,0.41000000000000003,4.0707001855,4.0335,0.404,4.0536820608,0.0235,-0.006,0.024253865700000002,4.01,0.41000000000000003,4.0309056054
2019-06-09 19:00:00,4.0015,0.305,4.0131069323,0.021500000000000002,-0.005,0.0220737401,3.98,0.31,3.9920546088,3.9615,0.305,3.9732237855,0.021500000000000002,-0.005,0.0220737401,3.94,0.31,3.9521766155
2019-06-09 19:30:00,3.864,0.28400000000000003,3.8744227957,0.024,-0.006,0.0247386338,3.84,0.29,3.8509349514,3.824,0.28400000000000003,3.8345315229,0.024,-0.006,0.0247386338,3.8,0.29,3.8110497242
2019-06-09 20:00:00,3.771,0.28500000000000003,3.7817543548,0.021,-0.005,0.0215870331,3.75,0.29,3.7611966181,3.721,0.28500000000000003,3.7318984445,0.021,-0.005,0.0215870331,3.7,0.29,3.7113474642
2019-06-09 20:30:00,3.7279999999999998,0.225,3.7347836617,0.018000000000000002,-0.005,0.018681541700000002,3.71,0.23,3.717122543,3.678,0.225,3.6848757103,0.018000000000000002,-0.005,0.018681541700000002,3.66,0.23,3.6672196553000003
2019-06-09 21:00:00,3.6985,0.2255,3.7053680654,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.68,0.23,3.6871804946,3.6485000000000003,0.2255,3.6554620091,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.63,0.23,3.6372792029000003
2019-06-09 21:30:00,3.5885,0.226,3.5956095798,0.018500000000000003,-0.004,0.0189274932,3.5700000000000003,0.23,3.5774012914,3.5385,0.226,3.5457098373,0.018500000000000003,-0.004,0.0189274932,3.52,0.23,3.5275062013
2019-06-09 22:00:00,3.528,0.20550000000000002,3.5339799448,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.51,0.21,3.5162764396,3.488,0.20550000000000002,3.4940484041,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.47,0.21,3.4763486592
2019-06-09 22:30:00,3.429,0.20500000000000002,3.4351224141,0.019,-0.005,0.0196468827,3.41,0.21,3.4164601564,3.3890000000000002,0.20500000000000002,3.3951945452,0.019,-0.005,0.0196468827,3.37,0.21,3.3765366871999998
2019-06-09 23:00:00,3.2085,0.3255,3.2249686045,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.19,0.33,3.2070235422,3.1885,0.3255,3.2050713721,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.17,0.33,3.1871303707
2019-06-09 23:30:00,2.9285,0.14550000000000002,2.9321122932,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.91,0.15,2.9138634147999998,2.8885,0.14550000000000002,2.8921622534,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.87,0.15,2.8739171874
2019-06-10 00:00:00,2.7385,0.145,2.7423360936,0.018500000000000003,-0.005,0.0191637679,2.7199999999999998,0.15,2.7241328896,2.6985,0.145,2.7023928748,0.018500000000000003,-0.005,0.0191637679,2.68,0.15,2.6841944788000003
2019-06-10 00:30:00,2.608,0.14450000000000002,2.6120000479,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.59,0.15,2.5943399931,2.568,0.14450000000000002,2.5720622562,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.55,0.15,2.5544079549000003
2019-06-10 01:00:00,2.568,0.145,2.572090395,0.018000000000000002,-0.005,0.018681541700000002,2.55,0.15,2.5544079549000003,2.528,0.145,2.5321550111,0.018000000000000002,-0.005,0.018681541700000002,2.51,0.15,2.5144780771
2019-06-10 01:30:00,2.618,0.14400000000000002,2.6219572842,0.018000000000000002,-0.006,0.018973666,2.6,0.15,2.6043233286,2.588,0.14400000000000002,2.5920030864,0.018000000000000002,-0.006,0.018973666,2.5700000000000003,0.15,2.5743737102
2019-06-10 02:00:00,2.6775,0.145,2.6814233627,0.0175,-0.005,0.0182002747,2.66,0.15,2.6642259664,2.6475,0.145,2.6514677539,0.0175,-0.005,0.0182002747,2.63,0.15,2.6342740936
2019-06-10 02:30:00,2.678,0.124,2.680869262,0.018000000000000002,-0.006,0.018973666,2.66,0.13,2.6631747971,2.648,0.124,2.6509017334,0.018000000000000002,-0.006,0.018973666,2.63,0.13,2.6332109676
2019-06-10 03:00:00,2.6275,0.124,2.6304243479,0.0175,-0.006,0.018500000000000003,2.61,0.13,2.6132355424,2.6075,0.124,2.610446753,0.0175,-0.006,0.018500000000000003,2.59,0.13,2.593260496
2019-06-10 03:30:00,2.5875,0.124,2.5904695038,0.0175,-0.006,0.018500000000000003,2.5700000000000003,0.13,2.5732858372000003,2.5675,0.124,2.5704926084,0.0175,-0.006,0.018500000000000003,2.55,0.13,2.5533115752
2019-06-10 04:00:00,2.567,0.1245,2.5700173638,0.017,-0.0055000000000000005,0.017867568400000002,2.55,0.13,2.5533115752,2.537,0.1245,2.5400530014,0.017,-0.0055000000000000005,0.017867568400000002,2.52,0.13,2.5233509467
2019-06-10 04:30:00,2.567,0.124,2.5699931907,0.017,-0.006,0.0180277564,2.55,0.13,2.5533115752,2.537,0.124,2.5400285431,0.017,-0.006,0.0180277564,2.52,0.13,2.5233509467
2019-06-10 05:00:00,2.527,0.10450000000000001,2.5291597913,0.017,-0.0055000000000000005,0.017867568400000002,2.51,0.11,2.5124092022999998,2.497,0.10450000000000001,2.4991857174,0.017,-0.0055000000000000005,0.017867568400000002,2.48,0.11,2.4824383174999998
2019-06-10 05:30:00,2.6065,0.1345,2.6099679117,0.0165,-0.0055000000000000005,0.0173925271,2.59,0.14,2.5937810239,2.5765000000000002,0.1345,2.5800082364,0.0165,-0.0055000000000000005,0.0173925271,2.56,0.14,2.5638252671
2019-06-10 06:00:00,2.717,0.1345,2.7203270484,0.017,-0.0055000000000000005,0.017867568400000002,2.7,0.14,2.7036271932,2.6870000000000003,0.1345,2.6903641482,0.017,-0.0055000000000000005,0.017867568400000002,2.67,0.14,2.6736678926
2019-06-10 06:30:00,3.0485,0.2245,3.0567552241,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.03,0.23,3.0387168345,3.0085,0.2245,3.0168646804,0.018500000000000003,-0.0055000000000000005,0.0193002591,2.99,0.23,2.9988331064000002
2019-06-10 07:00:00,3.39,0.364,3.4094861783,0.02,-0.006,0.020880613000000003,3.37,0.37,3.3902507282,3.36,0.364,3.3796591544,0.02,-0.006,0.020880613000000003,3.34,0.37,3.3604315199
2019-06-10 07:30:00,3.8165,0.423,3.8398699522,0.026500000000000003,-0.007,0.0274089401,3.79,0.43,3.8143151417,3.7765,0.423,3.8001159522,0.026500000000000003,-0.007,0.0274089401,3.75,0.43,3.7745728235
2019-06-10 08:00:00,4.0175,0.503,4.0488659215,0.0375,-0.007,0.0381477391,3.98,0.51,4.0125428347,3.9775,0.503,4.0091788748,0.0375,-0.007,0.0381477391,3.94,0.51,3.9728704988
2019-06-10 08:30:00,4.0225,0.5700000000000001,4.0626846112,0.0425,-0.01,0.043660623,3.98,0.58,4.0220392837,3.9825,0.5700000000000001,4.0230841714,0.0425,-0.01,0.043660623,3.94,0.58,3.9824615503
2019-06-10 09:00:00,4.0355,0.6615,4.0893572233,0.0555,-0.0085,0.0561471282,3.98,0.67,4.0360004955,3.9955,0.6615,4.049889196,0.0555,-0.0085,0.0561471282,3.94,0.67,3.9965610217
2019-06-10 09:30:00,3.738,0.6005,3.7859271322,0.058,-0.0095,0.058772867900000005,3.68,0.61,3.730214471,3.688,0.6005,3.7365685127,0.058,-0.0095,0.058772867900000005,3.63,0.61,3.6808966299
2019-06-10 10:00:00,3.6475,0.6000000000000001,3.6965194778,0.0675,-0.01,0.0682367203,3.58,0.61,3.6315974447,3.6075,0.6000000000000001,3.6570556805,0.0675,-0.01,0.0682367203,3.54,0.61,3.5921720449
2019-06-10 10:30:00,3.649,0.5265000000000001,3.6867876600000002,0.069,-0.0135,0.07030824990000001,3.58,0.54,3.6204972034000003,3.609,0.5265000000000001,3.6472021126,0.069,-0.0135,0.07030824990000001,3.54,0.54,3.5809495947
2019-06-10 11:00:00,3.487,0.5785,3.5346614053,0.077,-0.0115,0.0778540301,3.41,0.59,3.460664676,3.447,0.5785,3.4952068966,0.077,-0.0115,0.0778540301,3.37,0.59,3.4212570789
2019-06-10 11:30:00,3.49,0.709,3.5612892328,0.08,-0.011,0.0807527089,3.41,0.72,3.485182922,3.45,0.709,3.5220989481,0.08,-0.011,0.0807527089,3.37,0.72,3.4460557163
2019-06-10 12:00:00,3.642,0.629,3.6959173421,0.082,-0.011,0.0827345152,3.56,0.64,3.617070638,3.602,0.629,3.6565072132000003,0.082,-0.011,0.0827345152,3.52,0.64,3.577708764
2019-06-10 12:30:00,3.735,0.628,3.7874277551,0.055,-0.012,0.0562938718,3.68,0.64,3.7352376096,3.6950000000000003,0.628,3.7479873266,0.055,-0.012,0.0562938718,3.64,0.64,3.6958354942
2019-06-10 13:00:00,3.821,0.589,3.8661301065,0.061,-0.011,0.0619838689,3.76,0.6000000000000001,3.8075714045,3.781,0.589,3.8266018868,0.061,-0.011,0.0619838689,3.7199999999999998,0.6000000000000001,3.7680764323
2019-06-10 13:30:00,3.9,0.5710000000000001,3.9415784909,0.04,-0.009000000000000001,0.041,3.86,0.58,3.90333191,3.86,0.5710000000000001,3.9020047412,0.04,-0.009000000000000001,0.041,3.8200000000000003,0.58,3.8637805321
2019-06-10 14:00:00,3.7105,0.5495,3.7509679417,0.0405,-0.0105,0.041838977,3.67,0.56,3.7124789562,3.6705,0.5495,3.7114041143,0.0405,-0.0105,0.041838977,3.63,0.56,3.6729416004
2019-06-10 14:30:00,3.8415,0.58,3.8850382559,0.0315,-0.01,0.0330492057,3.81,0.59,3.8554117809,3.7915,0.58,3.8356058518,0.0315,-0.01,0.0330492057,3.76,0.59,3.8060084078000003
2019-06-10 15:00:00,3.9645,0.484,3.9939349331000003,0.0245,-0.006,0.025223996500000002,3.94,0.49,3.9703526291999998,3.9145000000000003,0.484,3.9443080825,0.0245,-0.006,0.025223996500000002,3.89,0.49,3.9207397261
2019-06-10 15:30:00,3.8555,0.48350000000000004,3.8856984572,0.025500000000000002,-0.006500000000000001,0.0263153947,3.83,0.49,3.8612174246,3.8055,0.48350000000000004,3.836092087,0.025500000000000002,-0.006500000000000001,0.0263153947,3.7800000000000002,0.49,3.8116269492
2019-06-10 16:00:00,4.014,0.483,4.0429549837,0.024,-0.007,0.025,3.99,0.49,4.0199751243,3.954,0.483,3.9833911432,0.024,-0.007,0.025,3.93,0.49,3.9604292697
2019-06-10 16:30:00,4.124,0.4635,4.1499648492,0.024,-0.006500000000000001,0.0248646335,4.1,0.47000000000000003,4.1268510998,4.074,0.4635,4.1002814842,0.024,-0.006500000000000001,0.0248646335,4.05,0.47000000000000003,4.0771803983
2019-06-10 17:00:00,4.178,0.462,4.2034661888,0.028,-0.008,0.029120439600000003,4.15,0.47000000000000003,4.1765296599,4.128,0.462,4.1537727429,0.028,-0.008,0.029120439600000003,4.1,0.47000000000000003,4.1268510998
2019-06-10 17:30:00,4.241,0.4045,4.2602466184,0.021,-0.0055000000000000005,0.0217082933,4.22,0.41000000000000003,4.239870281,4.191,0.4045,4.210475181,0.021,-0.0055000000000000005,0.0217082933,4.17,0.41000000000000003,4.1901073972
2019-06-10 18:00:00,4.3095,0.335,4.3225010411,0.0195,-0.005,0.0201308221,4.29,0.34,4.3034521027,4.2595,0.335,4.2726531863,0.0195,-0.005,0.0201308221,4.24,0.34,4.2536102313
2019-06-10 18:30:00,4.4585,0.386,4.4751780132,0.018500000000000003,-0.004,0.0189274932,4.44,0.39,4.4570954668,4.4085,0.386,4.4253664538,0.018500000000000003,-0.004,0.0189274932,4.39,0.39,4.4072894164
2019-06-10 19:00:00,4.348,0.3255,4.3601667686,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.33,0.33,4.3425568505,4.298,0.3255,4.3103079066,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.28,0.33,4.2927031111
2019-06-10 19:30:00,4.347,0.366,4.3623806574,0.017,-0.004,0.0174642492,4.33,0.37,4.3457795618,4.297,0.366,4.3125589851,0.017,-0.004,0.0174642492,4.28,0.37,4.2959632214
2019-06-10 20:00:00,4.257,0.4055,4.2762693145,0.017,-0.0045000000000000005,0.0175855054,4.24,0.41000000000000003,4.2597769895,4.207,0.4055,4.2264972791,0.017,-0.0045000000000000005,0.0175855054,4.19,0.41000000000000003,4.2100118765
2019-06-10 20:30:00,4.087,0.34650000000000003,4.1016620107,0.017,-0.0035,0.017356555000000003,4.07,0.35000000000000003,4.0850214198,4.027,0.34650000000000003,4.0418796679,0.017,-0.0035,0.017356555000000003,4.01,0.35000000000000003,4.0252453341
2019-06-10 21:00:00,3.907,0.3165,3.9197986237,0.017,-0.0035,0.017356555000000003,3.89,0.32,3.9031397618,3.867,0.3165,3.8799305728,0.017,-0.0035,0.017356555000000003,3.85,0.32,3.8632758121
2019-06-10 21:30:00,3.7465,0.396,3.7673702035,0.0165,-0.004,0.0169779268,3.73,0.4,3.7513864104,3.7265,0.396,3.7474815877000003,0.0165,-0.004,0.0169779268,3.71,0.4,3.7315010385000003
2019-06-10 22:00:00,3.4565,0.906,3.5732657681999997,0.0165,-0.004,0.0169779268,3.44,0.91,3.5583282592,3.5564999999999998,0.906,3.6700855916,0.0165,-0.004,0.0169779268,3.54,0.91,3.6550923381000002
2019-06-10 22:30:00,3.317,-0.10450000000000001,3.3186456952,0.017,-0.0045000000000000005,0.0175855054,3.3,-0.1,3.3015148038,3.237,-0.10450000000000001,3.2386863463,0.017,-0.0045000000000000005,0.0175855054,3.22,-0.1,3.2215524208
2019-06-10 23:00:00,3.0265,0.125,3.0290802647,0.0165,-0.005,0.0172409396,3.01,0.13,3.0128060011,2.9965,0.125,2.9991060751000003,0.0165,-0.005,0.0172409396,2.98,0.13,2.9828342227
2019-06-10 23:30:00,2.7865,0.1255,2.7893247391,0.0165,-0.0045000000000000005,0.017102631400000002,2.77,0.13,2.7730488636,2.7565,0.1255,2.7593554501,0.0165,-0.0045000000000000005,0.017102631400000002,2.74,0.13,2.743082208
