Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-11 00:00:00,2.5965,0.085,2.5978909234,0.0165,-0.005,0.0172409396,2.58,0.09,2.5815692902,2.5665,0.085,2.5679071732,0.0165,-0.005,0.0172409396,2.55,0.09,2.551587741
2019-06-11 00:30:00,2.446,0.085,2.4474764555,0.016,-0.005,0.0167630546,2.43,0.09,2.4316660955,2.416,0.085,2.4174947777,0.016,-0.005,0.0167630546,2.4,0.09,2.4016869072
2019-06-11 01:00:00,2.378,0.08600000000000001,2.3795545801999998,0.008,-0.004,0.0089442719,2.37,0.09,2.3717082451,2.348,0.08600000000000001,2.3495744296,0.008,-0.004,0.0089442719,2.34,0.09,2.3417301296
2019-06-11 01:30:00,2.41,0.08600000000000001,2.4115339517,0.0,-0.004,0.004,2.41,0.09,2.4116799124,2.38,0.08600000000000001,2.3815532747,0.0,-0.004,0.004,2.38,0.09,2.3817010728
2019-06-11 02:00:00,2.52,0.08700000000000001,2.5215013385000002,0.0,-0.003,0.003,2.52,0.09,2.5216066307,2.5,0.08700000000000001,2.501513342,0.0,-0.003,0.003,2.5,0.09,2.5016194755
2019-06-11 02:30:00,2.52,0.08600000000000001,2.5214670333,0.0,-0.004,0.004,2.52,0.09,2.5216066307,2.5,0.08600000000000001,2.5014787627,0.0,-0.004,0.004,2.5,0.09,2.5016194755
2019-06-11 03:00:00,2.52,0.08600000000000001,2.5214670333,0.0,-0.004,0.004,2.52,0.09,2.5216066307,2.5,0.08600000000000001,2.5014787627,0.0,-0.004,0.004,2.5,0.09,2.5016194755
2019-06-11 03:30:00,2.48,0.107,2.4823071929,0.0,-0.003,0.003,2.48,0.11,2.4824383174999998,2.44,0.107,2.4423449797,0.0,-0.003,0.003,2.44,0.11,2.4424782496
2019-06-11 04:00:00,2.4,0.1075,2.4024063457000002,0.0,-0.0025,0.0025,2.4,0.11,2.4025195108,2.37,0.1075,2.3724367747,0.0,-0.0025,0.0025,2.37,0.11,2.3725513693
2019-06-11 04:30:00,2.4,0.077,2.4012348906,0.0,-0.003,0.003,2.4,0.08,2.4013329632,2.37,0.077,2.371250514,0.0,-0.003,0.003,2.37,0.08,2.3713498266
2019-06-11 05:00:00,2.4,0.0775,2.4012509761,0.0,-0.0025,0.0025,2.4,0.08,2.4013329632,2.37,0.0775,2.3712668028,0.0,-0.0025,0.0025,2.37,0.08,2.3713498266
2019-06-11 05:30:00,2.45,0.078,2.4512413182,0.0,-0.002,0.002,2.45,0.08,2.4513057745,2.41,0.078,2.4112619103,0.0,-0.002,0.002,2.41,0.08,2.4113274353
2019-06-11 06:00:00,2.63,0.11800000000000001,2.6326458174000003,0.0,-0.002,0.002,2.63,0.12,2.6327362192,2.6,0.11800000000000001,2.6026763149,0.0,-0.002,0.002,2.6,0.12,2.6027677576
2019-06-11 06:30:00,2.95,0.228,2.9587977288,0.0,-0.002,0.002,2.95,0.23,2.9589525174,2.92,0.228,2.9288878435,0.0,-0.002,0.002,2.92,0.23,2.9290442127
2019-06-11 07:00:00,3.41,0.338,3.4267103759,0.0,-0.002,0.002,3.41,0.34,3.4269082275000002,3.37,0.338,3.3869077342000002,0.0,-0.002,0.002,3.37,0.34,3.3871079109
2019-06-11 07:30:00,3.83,0.40800000000000003,3.851670287,0.0,-0.002,0.002,3.83,0.41000000000000003,3.8518826566,3.79,0.40800000000000003,3.8118976901,0.0,-0.002,0.002,3.79,0.41000000000000003,3.8121122754
2019-06-11 08:00:00,4.11,0.487,4.1387521066,0.0,-0.003,0.003,4.11,0.49,4.1391061837,4.06,0.487,4.0891036915,0.0,-0.003,0.003,4.06,0.49,4.0894620673
2019-06-11 08:30:00,4.3205,0.558,4.3563843093,0.0005,-0.002,0.0020615528,4.32,0.56,4.3561450848,4.2705,0.558,4.3068009299,0.0005,-0.002,0.0020615528,4.27,0.56,4.3065647563
2019-06-11 09:00:00,4.351,0.5065000000000001,4.3803816329,0.001,-0.0035,0.0036400549,4.35,0.51,4.3797945157000004,4.301,0.5065000000000001,4.3307208696,0.001,-0.0035,0.0036400549,4.3,0.51,4.3301385659000005
2019-06-11 09:30:00,4.4605,0.5475,4.4939755785,0.0005,-0.0025,0.0025495098,4.46,0.55,4.4937845965,4.4105,0.5475,4.4443522025,0.0005,-0.0025,0.0025495098,4.41,0.55,4.4441647134
2019-06-11 10:00:00,4.5015,0.5475,4.534672921,0.0015,-0.0025,0.0029154759,4.5,0.55,4.533486517,4.4515,0.5475,4.4850427534,0.0015,-0.0025,0.0029154759,4.45,0.55,4.4838599443
2019-06-11 10:30:00,4.501,0.48750000000000004,4.527323409,0.001,-0.0025,0.0026925824,4.5,0.49,4.5265991649,4.451,0.48750000000000004,4.4776173631,0.001,-0.0025,0.0026925824,4.45,0.49,4.4768962463
2019-06-11 11:00:00,4.531,0.5275000000000001,4.5616024871,0.001,-0.0025,0.0026925824,4.53,0.53,4.5608990342,4.451,0.5275000000000001,4.4821487314,0.001,-0.0025,0.0026925824,4.45,0.53,4.481450658
2019-06-11 11:30:00,4.6015,0.587,4.6387898476,0.0015,-0.003,0.0033541020000000003,4.6,0.59,4.637682611,4.5515,0.587,4.5891961442,0.0015,-0.003,0.0033541020000000003,4.55,0.59,4.5880932859
2019-06-11 12:00:00,4.5715,0.557,4.605307943,0.0015,-0.003,0.0033541020000000003,4.57,0.56,4.6041828808,4.5115,0.557,4.5457542004,0.0015,-0.003,0.0033541020000000003,4.51,0.56,4.5446341987
2019-06-11 12:30:00,4.6025,0.557,4.6360818856,0.0025,-0.003,0.0039051248,4.6,0.56,4.6339615881,4.5425,0.557,4.5765221785,0.0025,-0.003,0.0039051248,4.54,0.56,4.5744070654
2019-06-11 13:00:00,4.6425,0.5565,4.6757350759000005,0.0025,-0.0035,0.0043011626,4.64,0.56,4.6736709341000005,4.5925,0.5565,4.626094303,0.0025,-0.0035,0.0043011626,4.59,0.56,4.6240350345
2019-06-11 13:30:00,4.5365,0.5565,4.5705059348,0.006500000000000001,-0.0035,0.0073824115,4.53,0.56,4.564482446,4.4865,0.5565,4.5208820489,0.006500000000000001,-0.0035,0.0073824115,4.48,0.56,4.514864339
2019-06-11 14:00:00,4.4655000000000005,0.5075000000000001,4.4942459323,0.0055000000000000005,-0.0025,0.006041523,4.46,0.51,4.4890644905,4.4155,0.5075000000000001,4.4445693267,0.0055000000000000005,-0.0025,0.006041523,4.41,0.51,4.4393918502
2019-06-11 14:30:00,4.4025,0.5275000000000001,4.4339894565,0.0025,-0.0025,0.0035355339000000003,4.4,0.53,4.4318055011,4.3525,0.5275000000000001,4.3843485832999995,0.0025,-0.0025,0.0035355339000000003,4.35,0.53,4.3821684130000005
2019-06-11 15:00:00,4.3725,0.5265000000000001,4.4040842976,0.0025,-0.0035,0.0043011626,4.37,0.53,4.4020222626,4.3125,0.5265000000000001,4.3445205144,0.0025,-0.0035,0.0043011626,4.31,0.53,4.3424647379
2019-06-11 15:30:00,4.374,0.527,4.4056333256,0.004,-0.003,0.005,4.37,0.53,4.4020222626,4.314,0.527,4.3460700639,0.004,-0.003,0.005,4.31,0.53,4.3424647379
2019-06-11 16:00:00,4.376,0.5265000000000001,4.4075592168,0.006,-0.0035,0.006946222,4.37,0.53,4.4020222626,4.316,0.5265000000000001,4.347994739,0.006,-0.0035,0.006946222,4.31,0.53,4.3424647379
2019-06-11 16:30:00,4.533,0.48650000000000004,4.5590318325,0.003,-0.0035,0.0046097722,4.53,0.49,4.5564240365,4.483,0.48650000000000004,4.5093204865,0.003,-0.0035,0.0046097722,4.48,0.49,4.5067172088
2019-06-11 17:00:00,4.5705,0.367,4.5852109275,0.0005,-0.003,0.0030413813000000002,4.57,0.37,4.584953653,4.5205,0.367,4.5353731103,0.0005,-0.003,0.0030413813000000002,4.52,0.37,4.5351185211
2019-06-11 17:30:00,4.571,0.297,4.5806386018000005,0.001,-0.003,0.0031622777,4.57,0.30000000000000004,4.5798362416,4.521,0.297,4.5307449719,0.001,-0.003,0.0031622777,4.52,0.30000000000000004,4.529944812
2019-06-11 18:00:00,4.57,0.29650000000000004,4.5796083075,0.0,-0.0035,0.0035,4.57,0.30000000000000004,4.5798362416,4.52,0.29650000000000004,4.5297143674,0.0,-0.0035,0.0035,4.52,0.30000000000000004,4.529944812
2019-06-11 18:30:00,4.57,0.2775,4.5784174395,0.0,-0.0025,0.0025,4.57,0.28,4.5785696456,4.52,0.2775,4.5285103787,0.0,-0.0025,0.0025,4.52,0.28,4.5286642622
2019-06-11 19:00:00,4.46,0.247,4.4668343376,0.0,-0.003,0.003,4.46,0.25,4.4670012313,4.4,0.247,4.4069273876,0.0,-0.003,0.003,4.4,0.25,4.4070965499
2019-06-11 19:30:00,4.37,0.24750000000000003,4.3770031129,0.0,-0.0025,0.0025,4.37,0.25,4.3771451884,4.32,0.24750000000000003,4.3270840355,0.0,-0.0025,0.0025,4.32,0.25,4.32722775
2019-06-11 20:00:00,4.24,0.2275,4.2460989449,0.0,-0.0025,0.0025,4.24,0.23,4.2462336252,4.2,0.2275,4.2061569455,0.0,-0.0025,0.0025,4.2,0.23,4.2062929047
2019-06-11 20:30:00,4.14,0.227,4.1462186387,0.0,-0.003,0.003,4.14,0.23,4.1463839668,4.09,0.227,4.0962945451,0.0,-0.003,0.003,4.09,0.23,4.096461888
2019-06-11 21:00:00,3.98,0.228,3.9865253041,0.0,-0.002,0.002,3.98,0.23,3.9866401894,3.94,0.228,3.9465914407,0.0,-0.002,0.002,3.94,0.23,3.9467074885
2019-06-11 21:30:00,3.8,0.728,3.8691063568,0.0,-0.002,0.002,3.8,0.73,3.8694831696,3.85,0.728,3.918224598,0.0,-0.002,0.002,3.85,0.73,3.9185966876
2019-06-11 22:00:00,3.65,0.23750000000000002,3.6577187221000003,0.0,-0.0025,0.0025,3.65,0.24,3.6578819008,3.62,0.23750000000000002,3.6277825527000003,0.0,-0.0025,0.0025,3.62,0.24,3.6279470779
2019-06-11 22:30:00,3.44,0.2175,3.4468690503,0.0,-0.0025,0.0025,3.44,0.22,3.4470277051,3.41,0.2175,3.4169293598,0.0,-0.0025,0.0025,3.41,0.22,3.4170894047
2019-06-11 23:00:00,3.11,0.1575,3.1139855892,0.0,-0.0025,0.0025,3.11,0.16,3.1141130358,3.08,0.1575,3.0840243595,0.0,-0.0025,0.0025,3.08,0.16,3.0841530442
2019-06-11 23:30:00,2.87,0.1075,2.8720125783,0.0,-0.0025,0.0025,2.87,0.11,2.8721072403,2.83,0.1075,2.8320410043,0.0,-0.0025,0.0025,2.83,0.11,2.8321370023
2019-06-12 00:00:00,2.69,0.08750000000000001,2.6914227186,0.0,-0.0025,0.0025,2.69,0.09,2.6915051550999998,2.66,0.08750000000000001,2.6614387556,0.0,-0.0025,0.0025,2.66,0.09,2.6615221209
2019-06-12 00:30:00,2.56,0.08750000000000001,2.5614949248,0.0,-0.0025,0.0025,2.56,0.09,2.5615815427,2.52,0.08750000000000001,2.5215186396,0.0,-0.0025,0.0025,2.52,0.09,2.5216066307
2019-06-12 01:00:00,2.49,0.08700000000000001,2.4915194159,0.0,-0.003,0.003,2.49,0.09,2.4916259751,2.46,0.08700000000000001,2.4615379339,0.0,-0.003,0.003,2.46,0.09,2.4616457909
2019-06-12 01:30:00,2.55,0.08700000000000001,2.551483686,0.0,-0.003,0.003,2.55,0.09,2.551587741,2.52,0.08700000000000001,2.5215013385000002,0.0,-0.003,0.003,2.52,0.09,2.5216066307
2019-06-12 02:00:00,2.69,0.08650000000000001,2.6913903935,0.0,-0.0035,0.0035,2.69,0.09,2.6915051550999998,2.65,0.08650000000000001,2.6514113694,0.0,-0.0035,0.0035,2.65,0.09,2.6515278614
2019-06-12 02:30:00,2.69,0.08700000000000001,2.6914065096,0.0,-0.003,0.003,2.69,0.09,2.6915051550999998,2.65,0.08700000000000001,2.6514277286,0.0,-0.003,0.003,2.65,0.09,2.6515278614
2019-06-12 03:00:00,2.62,0.08700000000000001,2.6214440677,0.0,-0.003,0.003,2.62,0.09,2.6215453458,2.59,0.08700000000000001,2.5914607849999998,0.0,-0.003,0.003,2.59,0.09,2.5915632348
2019-06-12 03:30:00,2.58,0.08700000000000001,2.5814664437,0.0,-0.003,0.003,2.58,0.09,2.5815692902,2.54,0.08700000000000001,2.5414895239,0.0,-0.003,0.003,2.54,0.09,2.541593988
2019-06-12 04:00:00,2.55,0.08700000000000001,2.551483686,0.0,-0.003,0.003,2.55,0.09,2.551587741,2.51,0.08700000000000001,2.5115073163,0.0,-0.003,0.003,2.51,0.09,2.5116130275
2019-06-12 04:30:00,2.55,0.08700000000000001,2.551483686,0.0,-0.003,0.003,2.55,0.09,2.551587741,2.51,0.08700000000000001,2.5115073163,0.0,-0.003,0.003,2.51,0.09,2.5116130275
2019-06-12 05:00:00,2.48,0.08750000000000001,2.4815431187,0.0,-0.0025,0.0025,2.48,0.09,2.4816325272,2.44,0.08750000000000001,2.4415683996,0.0,-0.0025,0.0025,2.44,0.09,2.4416592719
2019-06-12 05:30:00,2.55,0.08750000000000001,2.5515007839,0.0,-0.0025,0.0025,2.55,0.09,2.551587741,2.52,0.08750000000000001,2.5215186396,0.0,-0.0025,0.0025,2.52,0.09,2.5216066307
2019-06-12 06:00:00,2.69,0.08700000000000001,2.6914065096,0.0,-0.003,0.003,2.69,0.09,2.6915051550999998,2.65,0.08700000000000001,2.6514277286,0.0,-0.003,0.003,2.65,0.09,2.6515278614
2019-06-12 06:30:00,3.05,0.1675,3.0545959225,0.0,-0.0025,0.0025,3.05,0.17,3.054734031,3.01,0.1675,3.0146569042,0.0,-0.0025,0.0025,3.01,0.17,3.0147968422
2019-06-12 07:00:00,3.403,0.977,3.5404714375,0.003,-0.003,0.0042426407000000005,3.4,0.98,3.5384177255,3.483,0.977,3.6174325149,0.003,-0.003,0.0042426407000000005,3.48,0.98,3.6153561374
2019-06-12 07:30:00,3.902,0.517,3.9361012436,0.002,-0.003,0.0036055513000000003,3.9,0.52,3.9345139471,3.882,0.517,3.9162753989,0.002,-0.003,0.0036055513000000003,3.88,0.52,3.9146902815
2019-06-12 08:00:00,4.1845,0.5165000000000001,4.2162557441,0.0045000000000000005,-0.0035,0.0057008771000000005,4.18,0.52,4.2122203171,4.1345,0.5165000000000001,4.1666368332,0.0045000000000000005,-0.0035,0.0057008771000000005,4.13,0.52,4.162607356
2019-06-12 08:30:00,4.277,0.557,4.3131169704,0.007,-0.003,0.007615773100000001,4.27,0.56,4.3065647563,4.237,0.557,4.2734550425,0.007,-0.003,0.007615773100000001,4.23,0.56,4.2669075453
2019-06-12 09:00:00,4.2795,0.626,4.3250429189,0.0095,-0.004,0.0103077641,4.27,0.63,4.3162252027,4.2395,0.626,4.2854680316,0.0095,-0.004,0.0103077641,4.23,0.63,4.2766575734
2019-06-12 09:30:00,4.319,0.62,4.3632741147,0.049,-0.01,0.050009999000000006,4.27,0.63,4.3162252027,4.279,0.62,4.3236837303,0.049,-0.01,0.050009999000000006,4.23,0.63,4.2766575734
2019-06-12 10:00:00,4.3575,0.6235,4.4018812456,0.0575,-0.006500000000000001,0.057866225,4.3,0.63,4.3459061196,4.3075,0.6235,4.3523911244,0.0575,-0.006500000000000001,0.057866225,4.25,0.63,4.2964403871
2019-06-12 10:30:00,4.356,0.443,4.3784683395,0.056,-0.007,0.0564358042,4.3,0.45,4.3234823927,4.306,0.443,4.3287278732,0.056,-0.007,0.0564358042,4.25,0.45,4.2737571293
2019-06-12 11:00:00,4.2905,0.5335,4.3235416616,0.0505,-0.006500000000000001,0.0509165985,4.24,0.54,4.274248472,4.2405,0.5335,4.2739282282,0.0505,-0.006500000000000001,0.0509165985,4.19,0.54,4.224653832
2019-06-12 11:30:00,4.368,0.578,4.406076259,0.058,-0.012,0.0592283716,4.31,0.59,4.3501953979,4.318,0.578,4.3565132847,0.058,-0.012,0.0592283716,4.26,0.59,4.3006627396
2019-06-12 12:00:00,4.282,0.5485,4.3169869411,0.062,-0.0115,0.0630575134,4.22,0.56,4.2569942447999995,4.232,0.5485,4.2673968939,0.062,-0.0115,0.0630575134,4.17,0.56,4.2074338973
2019-06-12 12:30:00,4.182,0.5735,4.2211403969,0.07200000000000001,-0.0165,0.07386643350000001,4.11,0.59,4.1521319825,4.132,0.5735,4.1716095515,0.07200000000000001,-0.0165,0.07386643350000001,4.06,0.59,4.102645488
2019-06-12 13:00:00,4.1875,0.5715,4.2263185516,0.0775,-0.018500000000000003,0.0796774749,4.11,0.59,4.1521319825,4.1375,0.5715,4.1767832718,0.0775,-0.018500000000000003,0.0796774749,4.06,0.59,4.102645488
2019-06-12 13:30:00,4.1795,0.5255000000000001,4.2124067349,0.0695,-0.0145,0.0709964788,4.11,0.54,4.1453226654,4.1295,0.5255000000000001,4.1628020011,0.0695,-0.0145,0.0709964788,4.06,0.54,4.0957538989
2019-06-12 14:00:00,4.166,0.527,4.1992005191,0.056,-0.013000000000000001,0.057489129400000005,4.11,0.54,4.1453226654,4.096,0.527,4.1297633103999996,0.056,-0.013000000000000001,0.057489129400000005,4.04,0.54,4.0759293419
2019-06-12 14:30:00,4.2465,0.5285000000000001,4.2792609759,0.0465,-0.0115,0.0479009394,4.2,0.54,4.2345719973,4.1965,0.5285000000000001,4.2296482714,0.0465,-0.0115,0.0479009394,4.15,0.54,4.1849850657
2019-06-12 15:00:00,4.2065,0.5285000000000001,4.2395700843,0.0465,-0.0115,0.0479009394,4.16,0.54,4.1949016675,4.1565,0.5285000000000001,4.1899647373,0.0465,-0.0115,0.0479009394,4.11,0.54,4.1453226654
2019-06-12 15:30:00,4.1385,0.47850000000000004,4.1660706307,0.0485,-0.0115,0.049844759,4.09,0.49,4.1192475041,4.0885,0.47850000000000004,4.1164055315,0.0485,-0.0115,0.049844759,4.04,0.49,4.0696068606
2019-06-12 16:00:00,4.1695,0.47900000000000004,4.1969240224,0.0495,-0.011,0.0507074945,4.12,0.49,4.1490360326,4.1195,0.47900000000000004,4.1472546642,0.0495,-0.011,0.0507074945,4.07,0.49,4.0993901986
2019-06-12 16:30:00,4.279,0.448,4.3023882902,0.049,-0.012,0.050447993000000003,4.23,0.46,4.2549383074,4.219,0.448,4.2427190574,0.049,-0.012,0.050447993000000003,4.17,0.46,4.1952949837
2019-06-12 17:00:00,4.3665,0.419,4.3865571067,0.0465,-0.011,0.0477833653,4.32,0.43,4.341347717,4.3165,0.419,4.3367883566,0.0465,-0.011,0.0477833653,4.27,0.43,4.2915964396
2019-06-12 17:30:00,4.456,0.3895,4.47299075,0.046,-0.0105,0.0471831538,4.41,0.4,4.4281034315,4.406,0.3895,4.423182819,0.046,-0.0105,0.0471831538,4.36,0.4,4.3783101763
2019-06-12 18:00:00,4.523,0.34950000000000003,4.5364831367,0.043000000000000003,-0.0105,0.044263416,4.48,0.36,4.4944410108,4.473,0.34950000000000003,4.4866333982,0.043000000000000003,-0.0105,0.044263416,4.43,0.36,4.4446034694
2019-06-12 18:30:00,4.6115,0.3795,4.6270889877,0.0415,-0.0105,0.0428077096,4.57,0.39,4.5866109493,4.5615,0.3795,4.5772592782,0.0415,-0.0105,0.0428077096,4.52,0.39,4.5367940222000005
2019-06-12 19:00:00,4.6145,0.41050000000000003,4.6327227955,0.044500000000000005,-0.0095,0.0455027472,4.57,0.42,4.5892591995,4.5645,0.41050000000000003,4.5829216118,0.044500000000000005,-0.0095,0.0455027472,4.52,0.42,4.5394713349
2019-06-12 19:30:00,4.482,0.37,4.4972462686,0.042,-0.01,0.0431740663,4.44,0.38,4.4562315918,4.432,0.37,4.4474176777,0.042,-0.01,0.0431740663,4.39,0.38,4.406415777
2019-06-12 20:00:00,4.4025,0.3395,4.4155709144,0.0425,-0.0105,0.0437778483,4.36,0.35000000000000003,4.3740256058,4.3525,0.3395,4.3657206163,0.0425,-0.0105,0.0437778483,4.31,0.35000000000000003,4.324187785
2019-06-12 20:30:00,4.322,0.399,4.3403784397,0.042,-0.011,0.0434165867,4.28,0.41000000000000003,4.299593004,4.272,0.399,4.2905926164,0.042,-0.011,0.0434165867,4.23,0.41000000000000003,4.2498235257
2019-06-12 21:00:00,4.162,0.35950000000000004,4.1774973668,0.042,-0.0105,0.043292609100000004,4.12,0.37,4.1365807136,4.112,0.35950000000000004,4.1276850958,0.042,-0.0105,0.043292609100000004,4.07,0.37,4.0867835764
2019-06-12 21:30:00,3.9525,0.29050000000000004,3.9631611750999998,0.0425,-0.0095,0.0435488232,3.91,0.30000000000000004,3.921492063,3.9025,0.29050000000000004,3.9132973948,0.0425,-0.0095,0.0435488232,3.86,0.30000000000000004,3.8716404792
2019-06-12 22:00:00,3.5125,0.2305,3.5200549001,0.0425,-0.0095,0.0435488232,3.47,0.24,3.4782898097,3.4825,0.2305,3.4901198403,0.0425,-0.0095,0.0435488232,3.44,0.24,3.44836193
2019-06-12 22:30:00,3.2115,0.131,3.214170694,0.0415,-0.009000000000000001,0.0424646912,3.17,0.14,3.1730899767,3.1715,0.131,3.1742043491,0.0415,-0.009000000000000001,0.0424646912,3.13,0.14,3.133129426
2019-06-12 23:00:00,2.991,0.1295,2.9938021394,0.041,-0.0105,0.042323161500000005,2.95,0.14,2.9533201655,2.961,0.1295,2.9638305029,0.041,-0.0105,0.042323161500000005,2.92,0.14,2.9233542379
2019-06-12 23:30:00,2.721,0.1295,2.7240798905,0.041,-0.0105,0.042323161500000005,2.68,0.14,2.6836542251,2.681,0.1295,2.6841257888000003,0.041,-0.0105,0.042323161500000005,2.64,0.14,2.6437095151000003
2019-06-13 00:00:00,2.521,0.1095,2.5233769536,0.041,-0.0105,0.042323161500000005,2.48,0.12,2.4829015285000002,2.491,0.1095,2.4934055527,0.041,-0.0105,0.042323161500000005,2.45,0.12,2.4529370151
2019-06-13 00:30:00,2.4015,0.11,2.4040179388,0.0415,-0.01,0.0426878203,2.36,0.12,2.363048878,2.3715,0.11,2.3740497573,0.0415,-0.01,0.0426878203,2.33,0.12,2.3330880823
2019-06-13 01:00:00,2.291,0.11,2.293639248,0.041,-0.01,0.0422018957,2.25,0.12,2.2531977277,2.261,0.11,2.2636742257,0.041,-0.01,0.0422018957,2.22,0.12,2.2232408776
2019-06-13 01:30:00,2.4015,0.0785,2.4027826577,0.0415,-0.0115,0.043063906000000006,2.36,0.09,2.3617154782,2.3615,0.0785,2.3628043719000003,0.0415,-0.0115,0.043063906000000006,2.32,0.09,2.3217450334
2019-06-13 02:00:00,2.5220000000000002,0.078,2.5232058973,0.042,-0.012,0.0436806593,2.48,0.09,2.4816325272,2.492,0.078,2.4932204074,0.042,-0.012,0.0436806593,2.45,0.09,2.4516525039
2019-06-13 02:30:00,2.5225,0.079,2.5237367632,0.0425,-0.011,0.0439004556,2.48,0.09,2.4816325272,2.4925,0.079,2.4937516416,0.0425,-0.011,0.0439004556,2.45,0.09,2.4516525039
2019-06-13 03:00:00,2.524,0.0805,2.5252833999,0.044,-0.0095,0.0450138867,2.48,0.09,2.4816325272,2.4939999999999998,0.0805,2.4952988298,0.044,-0.0095,0.0450138867,2.45,0.09,2.4516525039
2019-06-13 03:30:00,2.484,0.0805,2.4853040558,0.044,-0.0095,0.0450138867,2.44,0.09,2.4416592719,2.444,0.0805,2.4453253873,0.044,-0.0095,0.0450138867,2.4,0.09,2.4016869072
2019-06-13 04:00:00,2.4075,0.079,2.4087958091,0.0475,-0.011,0.0487570508,2.36,0.09,2.3617154782,2.3775,0.079,2.3788121511,0.0475,-0.011,0.0487570508,2.33,0.09,2.3317375496
2019-06-13 04:30:00,2.409,0.083,2.4104294223,0.049,-0.007,0.0494974747,2.36,0.09,2.3617154782,2.379,0.083,2.3804474369,0.049,-0.007,0.0494974747,2.33,0.09,2.3317375496
2019-06-13 05:00:00,2.326,0.0815,2.3274273888,0.046,-0.0085,0.0467787345,2.2800000000000002,0.09,2.2817756244,2.296,0.0815,2.2974460277,0.046,-0.0085,0.0467787345,2.25,0.09,2.2517992806000002
2019-06-13 05:30:00,2.411,0.085,2.4124978756,0.051000000000000004,-0.005,0.051244511900000005,2.36,0.09,2.3617154782,2.3810000000000002,0.085,2.3825167366,0.051000000000000004,-0.005,0.051244511900000005,2.33,0.09,2.3317375496
2019-06-13 06:00:00,2.5275,0.14300000000000002,2.5315420696,0.0475,-0.007,0.0480130191,2.48,0.15,2.4845321491,2.4975,0.14300000000000002,2.501590544,0.0475,-0.007,0.0480130191,2.45,0.15,2.4545875417
2019-06-13 06:30:00,2.87,0.14350000000000002,2.8735852606,0.05,-0.006500000000000001,0.0504207299,2.8200000000000003,0.15,2.8239865439000003,2.84,0.14350000000000002,2.8436230851,0.05,-0.006500000000000001,0.0504207299,2.79,0.15,2.7940293485
2019-06-13 07:00:00,3.2720000000000002,0.34450000000000003,3.2900857512,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.22,0.35000000000000003,3.2389658843999998,3.242,0.34450000000000003,3.2602521758,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.19,0.35000000000000003,3.2091431878
2019-06-13 07:30:00,4.087,0.451,4.1118086045,0.047,-0.009000000000000001,0.0478539445,4.04,0.46,4.0661037862,4.037,0.451,4.0621139817,0.047,-0.009000000000000001,0.0478539445,3.99,0.46,4.016428762
2019-06-13 08:00:00,4.2125,0.453,4.2367871377,0.052500000000000005,-0.007,0.0529646108,4.16,0.46,4.185355421,4.1625,0.453,4.1870771727000005,0.052500000000000005,-0.007,0.0529646108,4.11,0.46,4.1356619785
2019-06-13 08:30:00,4.374,0.534,4.4064761431,0.054,-0.006,0.0543323108,4.32,0.54,4.3536191841,4.324,0.534,4.3568488613,0.054,-0.006,0.0543323108,4.27,0.54,4.3040097584
2019-06-13 09:00:00,4.397,0.58,4.4350883869,0.047,-0.01,0.048052055100000005,4.35,0.59,4.3898291539,4.357,0.58,4.3954350183,0.047,-0.01,0.048052055100000005,4.31,0.59,4.3501953979
2019-06-13 09:30:00,4.4125,0.5825,4.4507822346,0.0625,-0.007500000000000001,0.0629483916,4.35,0.59,4.3898291539,4.3725,0.5825,4.4111293905,0.0625,-0.007500000000000001,0.0629483916,4.31,0.59,4.3501953979
2019-06-13 10:00:00,4.2325,0.582,4.2723272639,0.07250000000000001,-0.008,0.0729400439,4.16,0.59,4.2016306358,4.1925,0.582,4.2327036572,0.07250000000000001,-0.008,0.0729400439,4.12,0.59,4.1620307543
2019-06-13 10:30:00,4.017,0.5495,4.0544098522,0.077,-0.0105,0.07771261160000001,3.94,0.56,3.9795979696,3.967,0.5495,4.0048769332,0.077,-0.0105,0.07771261160000001,3.89,0.56,3.9301017799
2019-06-13 11:00:00,4.0175,0.621,4.0652118333,0.0775,-0.009000000000000001,0.07802083060000001,3.94,0.63,3.9900501250000002,3.9675000000000002,0.621,4.0158059278,0.0775,-0.009000000000000001,0.07802083060000001,3.89,0.63,3.9406852196
2019-06-13 11:30:00,4.175,0.583,4.2155087475,0.015,-0.007,0.0165529454,4.16,0.59,4.2016306358,4.125,0.583,4.1659949592,0.015,-0.007,0.0165529454,4.11,0.59,4.1521319825
2019-06-13 12:00:00,4.3915,0.5640000000000001,4.427569113,0.021500000000000002,-0.006,0.0223215143,4.37,0.5700000000000001,4.4070171318,4.3415,0.5640000000000001,4.3779810701,0.021500000000000002,-0.006,0.0223215143,4.32,0.5700000000000001,4.3574419101
2019-06-13 12:30:00,4.497,0.583,4.5346331715,0.017,-0.007,0.0183847763,4.48,0.59,4.5186834366,4.447,0.583,4.485052731,0.017,-0.007,0.0183847763,4.43,0.59,4.4691162437
2019-06-13 13:00:00,4.4375,0.5835,4.4756986605,0.0175,-0.006500000000000001,0.0186681547,4.42,0.59,4.4592039648,4.3875,0.5835,4.4261301947,0.0175,-0.006500000000000001,0.0186681547,4.37,0.59,4.4096485121
2019-06-13 13:30:00,4.3805,0.624,4.4247210364,0.0105,-0.006,0.0120933866,4.37,0.63,4.4151783656,4.3305,0.624,4.3752264227,0.0105,-0.006,0.0120933866,4.32,0.63,4.3656958208
2019-06-13 14:00:00,4.2855,0.625,4.3308353986,0.0155,-0.005,0.0162864975,4.27,0.63,4.3162252027,4.2355,0.625,4.2813648817,0.0155,-0.005,0.0162864975,4.22,0.63,4.2667669259
2019-06-13 14:30:00,4.054,0.622,4.1014387719,0.024,-0.008,0.0252982213,4.03,0.63,4.0789459423,4.014,0.622,4.0619059566,0.024,-0.008,0.0252982213,3.99,0.63,4.039430653
2019-06-13 15:00:00,3.9215,0.5905,3.9657095834,0.021500000000000002,-0.0095,0.0235053185,3.9,0.6000000000000001,3.9458839314,3.8715,0.5905,3.9162740583,0.021500000000000002,-0.0095,0.0235053185,3.85,0.6000000000000001,3.8964727639000003
2019-06-13 15:30:00,3.5645,0.5505,3.6067590022,0.0245,-0.0095,0.026277366700000002,3.54,0.56,3.5840200892,3.5145,0.5505,3.5573530186999998,0.0245,-0.0095,0.026277366700000002,3.49,0.56,3.5346428391
2019-06-13 16:00:00,3.7800000000000002,0.47400000000000003,3.8096031289,0.02,-0.006,0.020880613000000003,3.76,0.48,3.7905144770000003,3.74,0.47400000000000003,3.7699172405,0.02,-0.006,0.020880613000000003,3.7199999999999998,0.48,3.7508399059
2019-06-13 16:30:00,3.8595,0.434,3.8838249510000002,0.0095,-0.006,0.011236102500000001,3.85,0.44,3.8750612898,3.8095,0.434,3.8341421792,0.0095,-0.006,0.011236102500000001,3.8,0.44,3.8253888691
2019-06-13 17:00:00,4.18,0.47650000000000003,4.2070716954,0.0,-0.0035,0.0035,4.18,0.48,4.2074695483,4.13,0.47650000000000003,4.1573972928,0.0,-0.0035,0.0035,4.13,0.48,4.1577998990000005
2019-06-13 17:30:00,4.163,0.41600000000000004,4.1837333806,0.003,-0.004,0.005,4.16,0.42,4.1811481677,4.113,0.41600000000000004,4.1339841558,0.003,-0.004,0.005,4.11,0.42,4.1314041197
2019-06-13 18:00:00,4.1275,0.3135,4.1393886626,0.007500000000000001,-0.006500000000000001,0.009924716600000001,4.12,0.32,4.1324084987,4.0775,0.3135,4.0895340199,0.007500000000000001,-0.006500000000000001,0.009924716600000001,4.07,0.32,4.0825604711
2019-06-13 18:30:00,4.0965,0.34450000000000003,4.110960046,0.006500000000000001,-0.0055000000000000005,0.0085146932,4.09,0.35000000000000003,4.1049482335,4.0565,0.34450000000000003,4.0711021235,0.006500000000000001,-0.0055000000000000005,0.0085146932,4.05,0.35000000000000003,4.0650953248
2019-06-13 19:00:00,4.132,0.636,4.1806602349,0.002,-0.004,0.004472136000000001,4.13,0.64,4.1792941988,4.142,0.636,4.1905441174,0.002,-0.004,0.004472136000000001,4.14,0.64,4.1891765301
2019-06-13 19:30:00,4.0825,0.447,4.1068984952,0.0025,-0.003,0.0039051248,4.08,0.45,4.1047411611,4.0425,0.447,4.0671384597,0.0025,-0.003,0.0039051248,4.04,0.45,4.0649846248
2019-06-13 20:00:00,4.01,0.3865,4.0285831566,0.0,-0.0035,0.0035,4.01,0.39,4.0289204509,3.9699999999999998,0.3865,3.9887695158,0.0,-0.0035,0.0035,3.9699999999999998,0.39,3.9891101765
2019-06-13 20:30:00,4.1,0.41600000000000004,4.1210503515,0.0,-0.004,0.004,4.1,0.42,4.1214560534,4.05,0.41600000000000004,4.0713088804,0.0,-0.004,0.004,4.05,0.42,4.0717195385
2019-06-13 21:00:00,4.01,0.387,4.0286311571,0.0,-0.003,0.003,4.01,0.39,4.0289204509,3.9699999999999998,0.387,3.9888179953,0.0,-0.003,0.003,3.9699999999999998,0.39,3.9891101765
2019-06-13 21:30:00,3.79,0.2575,3.7987374547,0.0,-0.0025,0.0025,3.79,0.26,3.7989077378,3.74,0.2575,3.7488539916,0.0,-0.0025,0.0025,3.74,0.26,3.7490265403
2019-06-13 22:00:00,3.5700000000000003,0.497,3.604429081,0.0,-0.003,0.003,3.5700000000000003,0.5,3.6048439633,3.58,0.497,3.6143338252,0.0,-0.003,0.003,3.58,0.5,3.6147475707
2019-06-13 22:30:00,3.38,0.167,3.384123077,0.0,-0.003,0.003,3.38,0.17,3.3842724477,3.33,0.167,3.3341849079,0.0,-0.003,0.003,3.33,0.17,3.3343365157
2019-06-13 23:00:00,3.15,0.167,3.1544237192,0.0,-0.003,0.003,3.15,0.17,3.1545839662,3.12,0.167,3.1244661944,0.0,-0.003,0.003,3.12,0.17,3.1246279779
2019-06-13 23:30:00,2.85,0.167,2.8548886143,0.0,-0.003,0.003,2.85,0.17,2.8550656735,2.8200000000000003,0.167,2.8249405303,0.0,-0.003,0.003,2.8200000000000003,0.17,2.8251194665
2019-06-14 00:00:00,2.68,0.14750000000000002,2.6840559326999998,0.0,-0.0025,0.0025,2.68,0.15,2.6841944788000003,2.64,0.14750000000000002,2.6441172913,0.0,-0.0025,0.0025,2.64,0.15,2.6442579299
2019-06-14 00:30:00,2.5300000000000002,0.147,2.5342669552,0.0,-0.003,0.003,2.5300000000000002,0.15,2.5344427395,2.5,0.147,2.5043180709,0.0,-0.003,0.003,2.5,0.15,2.5044959573
2019-06-14 01:00:00,2.46,0.097,2.4619116556,0.0,-0.003,0.003,2.46,0.1,2.4620316814,2.42,0.097,2.4219432281,0.0,-0.003,0.003,2.42,0.1,2.4220652344999998
2019-06-14 01:30:00,2.51,0.0965,2.5118543449,0.0,-0.0035,0.0035,2.51,0.1,2.511991242,2.47,0.0965,2.4718843521,0.0,-0.0035,0.0035,2.47,0.1,2.4720234627
2019-06-14 02:00:00,2.67,0.0965,2.6717432979,0.0,-0.0035,0.0035,2.67,0.1,2.6718720029,2.64,0.0965,2.641763095,0.0,-0.0035,0.0035,2.64,0.1,2.6418932605
2019-06-14 02:30:00,2.7,0.116,2.702490703,0.0,-0.004,0.004,2.7,0.12,2.7026653511000003,2.66,0.116,2.6625281219,0.0,-0.004,0.004,2.66,0.12,2.6627053911000003
2019-06-14 03:00:00,2.62,0.0965,2.6217765446,0.0,-0.0035,0.0035,2.62,0.1,2.6219077024,2.59,0.0965,2.5917971081999998,0.0,-0.0035,0.0035,2.59,0.1,2.591929783
2019-06-14 03:30:00,2.59,0.0965,2.5917971081999998,0.0,-0.0035,0.0035,2.59,0.1,2.591929783,2.55,0.0965,2.5518252781,0.0,-0.0035,0.0035,2.55,0.1,2.551960031
2019-06-14 04:00:00,2.55,0.0965,2.5518252781,0.0,-0.0035,0.0035,2.55,0.1,2.551960031,2.51,0.0965,2.5118543449,0.0,-0.0035,0.0035,2.51,0.1,2.511991242
2019-06-14 04:30:00,2.48,0.0965,2.4818767596,0.0,-0.0035,0.0035,2.48,0.1,2.4820153102,2.45,0.0965,2.4518997227,0.0,-0.0035,0.0035,2.45,0.1,2.452039967
2019-06-14 05:00:00,2.5,0.0965,2.5018617568,0.0,-0.0035,0.0035,2.5,0.1,2.5019992006000003,2.47,0.0965,2.4718843521,0.0,-0.0035,0.0035,2.47,0.1,2.4720234627
2019-06-14 05:30:00,2.54,0.097,2.5418514905,0.0,-0.003,0.003,2.54,0.1,2.5419677417,2.5,0.097,2.5018810923,0.0,-0.003,0.003,2.5,0.1,2.5019992006000003
2019-06-14 06:00:00,2.64,0.127,2.6430529696000002,0.0,-0.003,0.003,2.64,0.13,2.6431988196000002,2.61,0.127,2.6130880199,0.0,-0.003,0.003,2.61,0.13,2.6132355424
2019-06-14 06:30:00,3.0,0.1575,3.0041315301,0.0,-0.0025,0.0025,3.0,0.16,3.0042636369,2.96,0.1575,2.9641872832000002,0.0,-0.0025,0.0025,2.96,0.16,2.9643211702
2019-06-14 07:00:00,3.39,0.2165,3.3969062763,0.0,-0.0035,0.0035,3.39,0.22,3.3971311426,3.35,0.2165,3.3569885686,0.0,-0.0035,0.0035,3.35,0.22,3.3572161086
2019-06-14 07:30:00,3.6315,0.8270000000000001,3.7244759699000003,0.0015,-0.003,0.0033541020000000003,3.63,0.8300000000000001,3.7236809745,3.6915,0.8270000000000001,3.7830016191,0.0015,-0.003,0.0033541020000000003,3.69,0.8300000000000001,3.7821951298
2019-06-14 08:00:00,3.862,1.0755,4.0089580005,0.002,-0.0045000000000000005,0.0049244289000000005,3.86,1.08,4.0082415097,3.952,1.0755,4.0957300021,0.002,-0.0045000000000000005,0.0049244289000000005,3.95,1.08,4.0949847375
2019-06-14 08:30:00,3.9485,1.115,4.1029108265,0.0085,-0.005,0.009861541500000001,3.94,1.12,4.096095702,4.0485,1.115,4.1992353173,0.0085,-0.005,0.009861541500000001,4.04,1.12,4.1923740291
2019-06-14 09:00:00,3.8355,1.1635,4.0080908797,0.0155,-0.006500000000000001,0.0168077363,3.8200000000000003,1.17,3.9951595713,3.9355,1.1635,4.1038874863,0.0155,-0.006500000000000001,0.0168077363,3.92,1.17,4.0908801009
2019-06-14 09:30:00,3.9895,1.1595,4.1545818683,0.0495,-0.0105,0.050601383400000005,3.94,1.17,4.1100486615,4.0795,1.1595,4.2410801101,0.0495,-0.0105,0.050601383400000005,4.03,1.17,4.1964032218
2019-06-14 10:00:00,4.084,0.6815,4.1404707764,0.064,-0.0085,0.0645619857,4.02,0.6900000000000001,4.0787865843,4.094,0.6815,4.1503347154,0.064,-0.0085,0.0645619857,4.03,0.6900000000000001,4.0886428066
2019-06-14 10:30:00,4.0845,0.468,4.111224179,0.0645,-0.012,0.0656067832,4.02,0.48,4.0485552979,4.0245,0.468,4.0516199538,0.0645,-0.012,0.0656067832,3.96,0.48,3.9889848333
2019-06-14 11:00:00,3.9565,0.902,4.0580162949,0.0665,-0.008,0.0669794745,3.89,0.91,3.9950219023,3.9965,0.902,4.0970252928,0.0665,-0.008,0.0669794745,3.93,0.91,4.0339806643
2019-06-14 11:30:00,3.983,0.1155,3.9846742966,0.073,-0.0145,0.07442613790000001,3.91,0.13,3.9121605284000003,3.893,0.1155,3.8947129869,0.073,-0.0145,0.07442613790000001,3.8200000000000003,0.13,3.8222114018
2019-06-14 12:00:00,3.731,0.419,3.754453622,0.101,-0.011,0.1015972441,3.63,0.43,3.6553795973,3.691,0.419,3.7147061795000003,0.101,-0.011,0.1015972441,3.59,0.43,3.6156603822999998
2019-06-14 12:30:00,3.77,0.41600000000000004,3.7928822813,0.1,-0.014,0.1009752445,3.67,0.43,3.6951048699999998,3.73,0.41600000000000004,3.7531261636,0.1,-0.014,0.1009752445,3.63,0.43,3.6553795973
2019-06-14 13:00:00,3.58,0.607,3.6310947385,0.1,-0.013000000000000001,0.1008414597,3.48,0.62,3.5347984384,3.58,0.607,3.6310947385,0.1,-0.013000000000000001,0.1008414597,3.48,0.62,3.5347984384
2019-06-14 13:30:00,3.44,1.157,3.6293593099,0.11,-0.013000000000000001,0.1107655181,3.33,1.17,3.5295608792,3.5300000000000002,1.157,3.7147744211,0.11,-0.013000000000000001,0.1107655181,3.42,1.17,3.614595413
2019-06-14 14:00:00,3.4755000000000003,1.123,3.6524278569,0.0955,-0.017,0.09700128870000001,3.38,1.1400000000000001,3.5670716281,3.5655,1.123,3.7381705753,0.0955,-0.017,0.09700128870000001,3.47,1.1400000000000001,3.6524649211
2019-06-14 14:30:00,3.3665,1.1275,3.5502927344,0.08650000000000001,-0.0125,0.0873985126,3.2800000000000002,1.1400000000000001,3.4724631028,3.4465,1.1275,3.6262402706,0.08650000000000001,-0.0125,0.0873985126,3.36,1.1400000000000001,3.5481262661
2019-06-14 15:00:00,3.3955,1.0865,3.5650950198,0.0755,-0.0135,0.0766974576,3.32,1.1,3.4974848105,3.4855,1.0865,3.6509166657,0.0755,-0.0135,0.0766974576,3.41,1.1,3.5830294445
2019-06-14 15:30:00,3.3145,1.0595,3.4797198882,0.0745,-0.0105,0.0752362944,3.24,1.07,3.4121107837,3.4045,1.0595,3.5655519208,0.0745,-0.0105,0.0752362944,3.33,1.07,3.4976849486
2019-06-14 16:00:00,3.477,0.35750000000000004,3.4953304922,0.077,-0.0125,0.0780080124,3.4,0.37,3.4200730986,3.457,0.35750000000000004,3.4754359798,0.077,-0.0125,0.0780080124,3.38,0.37,3.4001911711
2019-06-14 16:30:00,3.5425,0.248,3.5511702649,0.07250000000000001,-0.012,0.07348639330000001,3.47,0.26,3.4797270008,3.5025,0.248,3.511269037,0.07250000000000001,-0.012,0.07348639330000001,3.43,0.26,3.4398401125999998
2019-06-14 17:00:00,3.558,0.2765,3.5687275393,0.088,-0.0135,0.0890294895,3.47,0.29,3.4820970693,3.518,0.2765,3.5288491396,0.088,-0.0135,0.0890294895,3.43,0.29,3.4422376443
2019-06-14 17:30:00,3.6005000000000003,0.275,3.6109867419,0.0805,-0.015,0.0818855909,3.52,0.29,3.5319258203,3.5605,0.275,3.5711042060000002,0.0805,-0.015,0.0818855909,3.48,0.29,3.4920624278
2019-06-14 18:00:00,3.8445,0.28,3.8546828988,0.0545,-0.01,0.0554098367,3.79,0.29,3.8010787942,3.7945,0.28,3.804816717,0.0545,-0.01,0.0554098367,3.74,0.29,3.7512264661
2019-06-14 18:30:00,3.9865,0.229,3.9930719064,0.0465,-0.011,0.0477833653,3.94,0.24,3.9473028766000002,3.9465,0.229,3.9531384051,0.0465,-0.011,0.0477833653,3.9,0.24,3.9073776372
2019-06-14 19:00:00,3.9370000000000003,0.2305,3.9437417829,0.047,-0.0095,0.0479504953,3.89,0.24,3.8973965669,3.887,0.2305,3.8938283539,0.047,-0.0095,0.0479504953,3.84,0.24,3.8474926901
2019-06-14 19:30:00,3.8915,0.2325,3.898439239,0.051500000000000004,-0.007500000000000001,0.0520432512,3.84,0.24,3.8474926901,3.8515,0.2325,3.8585111766,0.051500000000000004,-0.007500000000000001,0.0520432512,3.8,0.24,3.8075714045
2019-06-14 20:00:00,3.7685,0.201,3.7738565487,0.0485,-0.009000000000000001,0.049327983900000004,3.7199999999999998,0.21,3.7259227045000003,3.7285,0.201,3.7339139318,0.0485,-0.009000000000000001,0.049327983900000004,3.68,0.21,3.6859869777
2019-06-14 20:30:00,3.6665,0.161,3.6700331402,0.0465,-0.009000000000000001,0.0473629602,3.62,0.17,3.6239895143,3.6165000000000003,0.161,3.6200819397,0.0465,-0.009000000000000001,0.0473629602,3.5700000000000003,0.17,3.5740453271
2019-06-14 21:00:00,3.564,0.1625,3.5677026572,0.044,-0.007500000000000001,0.0446346278,3.52,0.17,3.5241027227,3.524,0.1625,3.5277446407,0.044,-0.007500000000000001,0.0446346278,3.48,0.17,3.4841498246000002
2019-06-14 21:30:00,3.4775,0.163,3.4813180334,0.0475,-0.007,0.0480130191,3.43,0.17,3.434210244,3.4375,0.163,3.4413624119,0.0475,-0.007,0.0480130191,3.39,0.17,3.3942598604
2019-06-14 22:00:00,3.3575,0.8335,3.4594115829,0.0475,-0.006500000000000001,0.0479426741,3.31,0.84,3.4149231324000002,3.4375,0.8335,3.5371073634,0.0475,-0.006500000000000001,0.0479426741,3.39,0.84,3.4925205798
2019-06-14 22:30:00,3.4155,0.532,3.4566839963,0.0455,-0.008,0.0461979437,3.37,0.54,3.4129898916,3.4355,0.532,3.4764470728,0.0455,-0.008,0.0461979437,3.39,0.54,3.4327394308
2019-06-14 23:00:00,3.388,0.213,3.3946889401,0.048,-0.007,0.0485077313,3.34,0.22,3.3472376671,3.348,0.213,3.3547686955,0.048,-0.007,0.0485077313,3.3,0.22,3.3073252032
2019-06-14 23:30:00,3.1115,0.234,3.1202865654,0.051500000000000004,-0.006,0.0518483365,3.06,0.24,3.069397335,3.0715,0.234,3.0804006639,0.051500000000000004,-0.006,0.0518483365,3.02,0.24,3.0295214143
2019-06-15 00:00:00,2.9075,0.1515,2.911444401,0.0475,-0.0085,0.0482545335,2.86,0.16,2.8644720281,2.8675,0.1515,2.8714993470000003,0.0475,-0.0085,0.0482545335,2.8200000000000003,0.16,2.82453536
2019-06-15 00:30:00,2.752,0.154,2.7563054983,0.052000000000000005,-0.006,0.0523450093,2.7,0.16,2.7047365861,2.722,0.154,2.7263528752,0.052000000000000005,-0.006,0.0523450093,2.67,0.16,2.6747897114
2019-06-15 01:00:00,2.668,0.1525,2.6723548136,0.048,-0.007500000000000001,0.0485824042,2.62,0.16,2.6248809497,2.638,0.1525,2.6424042556,0.048,-0.007500000000000001,0.0485824042,2.59,0.16,2.5949373788
2019-06-15 01:30:00,2.7115,0.1525,2.7157850615,0.051500000000000004,-0.007500000000000001,0.0520432512,2.66,0.16,2.6648076854,2.6715,0.1525,2.6758491176,0.051500000000000004,-0.007500000000000001,0.0520432512,2.62,0.16,2.6248809497
2019-06-15 02:00:00,2.8785,0.151,2.8824578488,0.0485,-0.009000000000000001,0.049327983900000004,2.83,0.16,2.8345193596,2.8385,0.151,2.8425135444,0.0485,-0.009000000000000001,0.049327983900000004,2.79,0.16,2.7945840478
2019-06-15 02:30:00,2.8415,0.1525,2.8455893063,0.051500000000000004,-0.007500000000000001,0.0520432512,2.79,0.16,2.7945840478,2.8015,0.1525,2.805647608,0.051500000000000004,-0.007500000000000001,0.0520432512,2.75,0.16,2.7546506131
2019-06-15 03:00:00,2.759,0.1525,2.7632114016,0.049,-0.007500000000000001,0.0495706566,2.71,0.16,2.7147191383,2.729,0.1525,2.733257626,0.049,-0.007500000000000001,0.0495706566,2.68,0.16,2.6847718711
2019-06-15 03:30:00,2.741,0.153,2.7452668358,0.051000000000000004,-0.007,0.0514781507,2.69,0.16,2.6947541632,2.731,0.153,2.7352824351000002,0.051000000000000004,-0.007,0.0514781507,2.68,0.16,2.6847718711
2019-06-15 04:00:00,2.6795,0.123,2.6823216157000003,0.0495,-0.007,0.0499924994,2.63,0.13,2.6332109676,2.6495,0.123,2.6523535304,0.0495,-0.007,0.0499924994,2.6,0.13,2.6032479713
2019-06-15 04:30:00,2.6205,0.10200000000000001,2.622484366,0.0505,-0.008,0.0511297369,2.5700000000000003,0.11,2.5723530084,2.5905,0.10200000000000001,2.5925073288,0.0505,-0.008,0.0511297369,2.54,0.11,2.542380774
2019-06-15 05:00:00,2.5715,0.10400000000000001,2.5736021934,0.051500000000000004,-0.006,0.0518483365,2.52,0.11,2.5223996510999998,2.5415,0.10400000000000001,2.5436269872,0.051500000000000004,-0.006,0.0518483365,2.49,0.11,2.4924285346
2019-06-15 05:30:00,2.5685000000000002,0.1015,2.570504717,0.0485,-0.0085,0.049239212000000004,2.52,0.11,2.5223996510999998,2.5385,0.1015,2.5405283899,0.0485,-0.0085,0.049239212000000004,2.49,0.11,2.4924285346
2019-06-15 06:00:00,2.574,0.10350000000000001,2.5760800162,0.054,-0.006500000000000001,0.0543897968,2.52,0.11,2.5223996510999998,2.544,0.10350000000000001,2.5461045246,0.054,-0.006500000000000001,0.0543897968,2.49,0.11,2.4924285346
2019-06-15 06:30:00,2.758,0.341,2.7790007197,0.048,-0.009000000000000001,0.0488364618,2.71,0.35000000000000003,2.7325080055,2.748,0.341,2.7690765609,0.048,-0.009000000000000001,0.0488364618,2.7,0.35000000000000003,2.722590678
2019-06-15 07:00:00,2.983,0.1935,2.9892693505,0.053,-0.006500000000000001,0.0533970973,2.93,0.2,2.9368180059,2.943,0.1935,2.9493543785,0.053,-0.006500000000000001,0.0533970973,2.89,0.2,2.8969121492000003
2019-06-15 07:30:00,3.2145,0.194,3.2203487777,0.0545,-0.006,0.0548292805,3.16,0.2,3.1663227883,3.1745,0.194,3.1804223383,0.0545,-0.006,0.0548292805,3.12,0.2,3.1264036847
2019-06-15 08:00:00,3.421,0.219,3.4280026254,0.051000000000000004,-0.011,0.0521727898,3.37,0.23,3.3778395462,3.371,0.219,3.3781062742,0.051000000000000004,-0.011,0.0521727898,3.32,0.23,3.3279573315
2019-06-15 08:30:00,3.6195,0.373,3.6386686095,0.059500000000000004,-0.007,0.059910349700000004,3.56,0.38,3.5802234566999998,3.5895,0.373,3.6088279607000002,0.059500000000000004,-0.007,0.059910349700000004,3.5300000000000002,0.38,3.5503943443
2019-06-15 09:00:00,3.801,0.343,3.8164446806,0.061,-0.007,0.0614003257,3.74,0.35000000000000003,3.7563413050000003,3.761,0.343,3.7766082667000003,0.061,-0.007,0.0614003257,3.7,0.35000000000000003,3.7165171868
2019-06-15 09:30:00,3.8915,0.341,3.9064118126,0.061500000000000006,-0.009000000000000001,0.0621550481,3.83,0.35000000000000003,3.8459589181,3.8515,0.341,3.8665660799,0.061500000000000006,-0.009000000000000001,0.0621550481,3.79,0.35000000000000003,3.80612664
2019-06-15 10:00:00,3.8885,0.339,3.9032490633,0.0585,-0.011,0.0595252047,3.83,0.35000000000000003,3.8459589181,3.8485,0.339,3.8634017718,0.0585,-0.011,0.0595252047,3.79,0.35000000000000003,3.80612664
2019-06-15 10:30:00,3.9285,0.342,3.9433584988,0.0585,-0.008,0.0590444748,3.87,0.35000000000000003,3.885794642,3.8885,0.342,3.9035107596,0.0585,-0.008,0.0590444748,3.83,0.35000000000000003,3.8459589181
2019-06-15 11:00:00,4.0335,0.339,4.0477207475,0.053500000000000006,-0.011,0.0546191358,3.98,0.35000000000000003,3.9953598086,3.9935,0.339,4.0078626785,0.053500000000000006,-0.011,0.0546191358,3.94,0.35000000000000003,3.9555151371
2019-06-15 11:30:00,3.9825,0.3405,3.9970297097,0.07250000000000001,-0.0095,0.0731197648,3.91,0.35000000000000003,3.9256337068000002,3.9425,0.3405,3.9571765818999998,0.07250000000000001,-0.0095,0.0731197648,3.87,0.35000000000000003,3.885794642
2019-06-15 12:00:00,3.9215,0.335,3.9357829272,0.07150000000000001,-0.015,0.073056485,3.85,0.35000000000000003,3.8658763560000002,3.8815,0.335,3.8959295746000002,0.07150000000000001,-0.015,0.073056485,3.81,0.35000000000000003,3.8260423416
2019-06-15 12:30:00,3.5445,0.3845,3.5652938869,0.1245,-0.0155,0.1254611494,3.42,0.4,3.4433123588,3.5045,0.3845,3.5255298183,0.1245,-0.0155,0.1254611494,3.38,0.4,3.4035863438
2019-06-15 13:00:00,3.487,0.7275,3.5620815895,0.117,-0.0125,0.1176658404,3.37,0.74,3.4502898429,3.497,0.7275,3.5718713933,0.117,-0.0125,0.1176658404,3.38,0.74,3.460057803
2019-06-15 13:30:00,3.3775,1.157,3.570175801,0.11750000000000001,-0.013000000000000001,0.1182169616,3.26,1.17,3.4635963968,3.4675000000000002,1.157,3.6554350288,0.11750000000000001,-0.013000000000000001,0.1182169616,3.35,1.17,3.5484362753000003
2019-06-15 14:00:00,3.2255,1.155,3.4260582672,0.1155,-0.015,0.1164699532,3.11,1.17,3.3228000241,3.3155,1.155,3.510920855,0.1155,-0.015,0.1164699532,3.2,1.17,3.4071835877
2019-06-15 14:30:00,3.115,1.1555,3.3224095548,0.115,-0.0145,0.11591052580000001,3.0,1.17,3.2200776388,3.205,1.1555,3.4069348761000002,0.115,-0.0145,0.11591052580000001,3.09,1.17,3.3040883765
2019-06-15 15:00:00,3.2935,1.156,3.4904839564,0.0935,-0.014,0.09454231860000001,3.2,1.17,3.4071835877,3.3835,1.156,3.5755290867,0.0935,-0.014,0.09454231860000001,3.29,1.17,3.4918476485
2019-06-15 15:30:00,3.0075,0.47650000000000003,3.045013711,0.11750000000000001,-0.0135,0.1182729893,2.89,0.49,2.9312454691000003,2.9775,0.47650000000000003,3.0153869569,0.11750000000000001,-0.0135,0.1182729893,2.86,0.49,2.9016719318
2019-06-15 16:00:00,3.0825,0.34450000000000003,3.1016909098,0.10250000000000001,-0.0155,0.10366532690000001,2.98,0.36,3.001666204,3.0425,0.34450000000000003,3.0619416226,0.10250000000000001,-0.0155,0.10366532690000001,2.94,0.36,2.9619588113
2019-06-15 16:30:00,3.4965,0.4405,3.5241385471999997,0.0665,-0.0095,0.06717514420000001,3.43,0.45,3.4593930103,3.4665,0.4405,3.4943758384,0.0665,-0.0095,0.06717514420000001,3.4,0.45,3.4296501279
2019-06-15 17:00:00,3.6645,0.3365,3.6799174583000003,0.0545,-0.0135,0.0561471282,3.61,0.35000000000000003,3.626927074,3.6145,0.3365,3.6301298186,0.0545,-0.0135,0.0561471282,3.56,0.35000000000000003,3.5771636809
2019-06-15 17:30:00,3.208,0.20600000000000002,3.2146072855,0.058,-0.014,0.059665735600000006,3.15,0.22,3.157673194,3.168,0.20600000000000002,3.1746905361,0.058,-0.014,0.059665735600000006,3.11,0.22,3.1177716401
2019-06-15 18:00:00,3.3955,0.2265,3.403046062,0.0555,-0.0135,0.0571182983,3.34,0.24,3.3486116526,3.3455,0.2265,3.3531585856,0.0555,-0.0135,0.0571182983,3.29,0.24,3.2987421845
2019-06-15 18:30:00,3.3970000000000002,0.6185,3.4528468327,0.057,-0.0115,0.0581485167,3.34,0.63,3.3988968799,3.407,0.6185,3.4626855546,0.057,-0.0115,0.0581485167,3.35,0.63,3.4087241015
2019-06-15 19:00:00,3.3025,0.9295,3.4308128046,0.0625,-0.0105,0.0633758629,3.24,0.9400000000000001,3.3736034147,3.3825,0.9295,3.5078877548,0.0625,-0.0105,0.0633758629,3.32,0.9400000000000001,3.4505072091
2019-06-15 19:30:00,3.236,0.889,3.3558928767,0.056,-0.011,0.0570701323,3.18,0.9,3.3049054449,3.316,0.889,3.4331002024,0.056,-0.011,0.0570701323,3.26,0.9,3.3819520990000003
2019-06-15 20:00:00,3.201,0.891,3.3226919809,0.051000000000000004,-0.009000000000000001,0.0517880295,3.15,0.9,3.2760494502,3.291,0.891,3.4094811922,0.051000000000000004,-0.009000000000000001,0.0517880295,3.24,0.9,3.3626775046
2019-06-15 20:30:00,3.088,0.8695,3.2080795268,0.048,-0.0105,0.049135018100000004,3.04,0.88,3.1648064712,3.178,0.8695,3.2948010941,0.048,-0.0105,0.049135018100000004,3.13,0.88,3.2513535643
2019-06-15 21:00:00,2.997,0.841,3.1127624387,0.047,-0.009000000000000001,0.0478539445,2.95,0.85,3.0700162866,3.087,0.841,3.1995077746,0.047,-0.009000000000000001,0.0478539445,3.04,0.85,3.1565962681
2019-06-15 21:30:00,2.977,0.7515000000000001,3.0703878012,0.047,-0.0085,0.0477624329,2.93,0.76,3.0269621735,3.047,0.7515000000000001,3.1383054743,0.047,-0.0085,0.0477624329,3.0,0.76,3.0947697814
2019-06-15 22:00:00,3.027,0.07200000000000001,3.0278561723,0.047,-0.008,0.0476759898,2.98,0.08,2.9810736321,2.987,0.07200000000000001,2.9878676343,0.047,-0.008,0.0476759898,2.94,0.08,2.941088234
2019-06-15 22:30:00,3.207,0.132,3.2097154079,0.047,-0.008,0.0476759898,3.16,0.14,3.1630997455,3.167,0.132,3.1697496747000002,0.047,-0.008,0.0476759898,3.12,0.14,3.1231394461
2019-06-15 23:00:00,3.308,0.723,3.386088156,0.048,-0.007,0.0485077313,3.26,0.73,3.3407334524,3.348,0.723,3.4251763458,0.048,-0.007,0.0485077313,3.3,0.73,3.3797780992
2019-06-15 23:30:00,3.0405,0.9530000000000001,3.1863535978,0.0505,-0.007,0.0509828403,2.99,0.96,3.1403343771,3.1305,0.9530000000000001,3.2723446105000003,0.0505,-0.007,0.0509828403,3.08,0.96,3.2261432082
2019-06-16 00:00:00,2.8545,0.9215000000000001,2.9995553837,0.044500000000000005,-0.0085,0.0453045252,2.81,0.93,2.9598986469,2.9345,0.9215000000000001,3.0757848592,0.044500000000000005,-0.0085,0.0453045252,2.89,0.93,3.0359512513
2019-06-16 00:30:00,2.787,0.1615,2.7916753482,0.047,-0.0085,0.0477624329,2.74,0.17,2.7452686572,2.747,0.1615,2.7517433111000003,0.047,-0.0085,0.0477624329,2.7,0.17,2.7053465582
2019-06-16 01:00:00,2.6905,0.395,2.7193409588,0.0505,-0.005,0.0507469211,2.64,0.4,2.6701310829000002,2.6905,0.395,2.7193409588,0.0505,-0.005,0.0507469211,2.64,0.4,2.6701310829000002
2019-06-16 01:30:00,2.7279999999999998,0.151,2.7321758728,0.048,-0.009000000000000001,0.0488364618,2.68,0.16,2.6847718711,2.688,0.151,2.6922379167,0.048,-0.009000000000000001,0.0488364618,2.64,0.16,2.6448440408
2019-06-16 02:00:00,2.8375,0.1515,2.841541571,0.0475,-0.0085,0.0482545335,2.79,0.16,2.7945840478,2.7975,0.1515,2.8015992754,0.0475,-0.0085,0.0482545335,2.75,0.16,2.7546506131
2019-06-16 02:30:00,2.781,0.153,2.7852055579,0.051000000000000004,-0.007,0.0514781507,2.73,0.16,2.7346846253,2.741,0.153,2.7452668358,0.051000000000000004,-0.007,0.0514781507,2.69,0.16,2.6947541632
2019-06-16 03:00:00,2.7245,0.151,2.7286812291,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.68,0.16,2.6847718711,2.6945,0.151,2.6987277095,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.65,0.16,2.6548257947
2019-06-16 03:30:00,2.7015000000000002,0.1545,2.7059143556,0.051500000000000004,-0.0055000000000000005,0.0517928567,2.65,0.16,2.6548257947,2.6715,0.1545,2.675963845,0.051500000000000004,-0.0055000000000000005,0.0517928567,2.62,0.16,2.6248809497
2019-06-16 04:00:00,2.6975,0.1515,2.7017510063,0.0475,-0.0085,0.0482545335,2.65,0.16,2.6548257947,2.6675,0.1515,2.6717987387,0.0475,-0.0085,0.0482545335,2.62,0.16,2.6248809497
2019-06-16 04:30:00,2.641,0.154,2.6454861557,0.051000000000000004,-0.006,0.0513517283,2.59,0.16,2.5949373788,2.6109999999999998,0.154,2.615537612,0.051000000000000004,-0.006,0.0513517283,2.56,0.16,2.5649951267
