Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-16 05:00:00,2.5675,0.1525,2.5720249804,0.0475,-0.007500000000000001,0.0480884602,2.52,0.16,2.5250742563,2.5275,0.1525,2.5320964634000003,0.0475,-0.007500000000000001,0.0480884602,2.48,0.16,2.4851559307
2019-06-16 05:30:00,2.571,0.154,2.5756080835,0.051000000000000004,-0.006,0.0513517283,2.52,0.16,2.5250742563,2.531,0.154,2.5356807764,0.051000000000000004,-0.006,0.0513517283,2.48,0.16,2.4851559307
2019-06-16 06:00:00,2.5715,0.1245,2.5745120897,0.051500000000000004,-0.0055000000000000005,0.0517928567,2.52,0.13,2.5233509467,2.5315,0.1245,2.5345596264,0.051500000000000004,-0.0055000000000000005,0.0517928567,2.48,0.13,2.4834049207
2019-06-16 06:30:00,2.6775,0.12250000000000001,2.6803008227,0.0475,-0.007500000000000001,0.0480884602,2.63,0.13,2.6332109676,2.6375,0.12250000000000001,2.6403432542000003,0.0475,-0.007500000000000001,0.0480884602,2.59,0.13,2.593260496
2019-06-16 07:00:00,2.8405,0.17400000000000002,2.8458243533000003,0.0505,-0.006,0.050855186600000005,2.79,0.18,2.7958004221,2.8005,0.17400000000000002,2.8059002566,0.0505,-0.006,0.050855186600000005,2.75,0.18,2.755884613
2019-06-16 07:30:00,3.001,0.203,3.0078580419,0.051000000000000004,-0.007,0.0514781507,2.95,0.21,2.9574651308,2.961,0.203,2.9679504713,0.051000000000000004,-0.007,0.0514781507,2.91,0.21,2.9175674798999998
2019-06-16 08:00:00,3.1835,0.24,3.1925338291,0.053500000000000006,-0.01,0.054426556,3.13,0.25,3.1399681527,3.1435,0.24,3.1526484501,0.053500000000000006,-0.01,0.054426556,3.09,0.25,3.1000967727
2019-06-16 08:30:00,3.3365,0.2805,3.3482700757,0.0565,-0.0095,0.057293106,3.2800000000000002,0.29,3.2927951652,3.2965,0.2805,3.3084123836,0.0565,-0.0095,0.057293106,3.24,0.29,3.252952505
2019-06-16 09:00:00,3.3495,0.9875,3.492034722,0.0695,-0.0125,0.0706151542,3.2800000000000002,1.0,3.4290523472,3.4495,0.9875,3.5880644504,0.0695,-0.0125,0.0706151542,3.38,1.0,3.5248262369
2019-06-16 09:30:00,3.507,0.425,3.5326582059,0.097,-0.015,0.0981529419,3.41,0.44,3.4382699138,3.477,0.425,3.5028779596,0.097,-0.015,0.0981529419,3.38,0.44,3.4085187399
2019-06-16 10:00:00,3.7575000000000003,0.3645,3.7751379445,0.0775,-0.0155,0.0790348025,3.68,0.38,3.6995675423,3.7175000000000002,0.3645,3.7353268264,0.0775,-0.0155,0.0790348025,3.64,0.38,3.6597814142000002
2019-06-16 10:30:00,3.684,0.3635,3.7018898214,0.094,-0.0165,0.0954371521,3.59,0.38,3.6100554012,3.644,0.3635,3.6620852325,0.094,-0.0165,0.0954371521,3.55,0.38,3.5702801011
2019-06-16 11:00:00,3.692,0.394,3.7129637757,0.10200000000000001,-0.016,0.10324727600000001,3.59,0.41000000000000003,3.6133364084,3.652,0.394,3.6731920723,0.10200000000000001,-0.016,0.10324727600000001,3.55,0.41000000000000003,3.573597627
2019-06-16 11:30:00,3.507,0.4325,3.5335683452,0.107,-0.0175,0.10842163070000001,3.4,0.45,3.4296501279,3.477,0.4325,3.5037958345,0.107,-0.0175,0.10842163070000001,3.37,0.45,3.3999117636
2019-06-16 12:00:00,3.746,0.41450000000000004,3.7688627263,0.076,-0.0155,0.0775644893,3.67,0.43,3.6951048699999998,3.706,0.41450000000000004,3.7291079697000002,0.076,-0.0155,0.0775644893,3.63,0.43,3.6553795973
2019-06-16 12:30:00,3.892,0.41350000000000003,3.9139042209,0.092,-0.0165,0.09346790890000001,3.8,0.43,3.8242515608,3.842,0.41350000000000003,3.8641876572,0.092,-0.0165,0.09346790890000001,3.75,0.43,3.7745728235
2019-06-16 13:00:00,3.3645,0.5505,3.4092389913,0.1245,-0.0195,0.1260178559,3.24,0.5700000000000001,3.2897568299,3.3645,0.5505,3.4092389913,0.1245,-0.0195,0.1260178559,3.24,0.5700000000000001,3.2897568299
2019-06-16 13:30:00,2.724,1.018,2.9080061898,0.124,-0.022,0.1259364919,2.6,1.04,2.8002856997,2.814,1.018,2.9924772347,0.124,-0.022,0.1259364919,2.69,1.04,2.884042302
2019-06-16 14:00:00,2.823,1.019,3.001281393,0.113,-0.021,0.1149347641,2.71,1.04,2.9027056344,2.9130000000000003,1.019,3.0860865186,0.113,-0.021,0.1149347641,2.8,1.04,2.9869047524
2019-06-16 14:30:00,2.6615,1.019,2.8499023229000002,0.1015,-0.021,0.1036496503,2.56,1.04,2.7631865663,2.7515,1.019,2.9341290445,0.1015,-0.021,0.1036496503,2.65,1.04,2.8467700996
2019-06-16 15:00:00,2.674,0.9705,2.8446697963,0.084,-0.0195,0.08623369410000001,2.59,0.99,2.7727603575,2.7640000000000002,0.9705,2.9294310454,0.084,-0.0195,0.08623369410000001,2.68,0.99,2.8570089254
2019-06-16 15:30:00,2.643,0.971,2.8157219323,0.083,-0.019,0.0851469318,2.56,0.99,2.7447586415,2.723,0.971,2.8909462119000002,0.083,-0.019,0.0851469318,2.64,0.99,2.819521236
2019-06-16 16:00:00,2.716,0.9725,2.8848591387,0.076,-0.0175,0.07798878120000001,2.64,0.99,2.819521236,2.7960000000000003,0.9725,2.9602993514,0.076,-0.0175,0.07798878120000001,2.7199999999999998,0.99,2.8945638704
2019-06-16 16:30:00,2.8595,0.973,3.0205081112,0.0695,-0.017,0.0715489343,2.79,0.99,2.9604391566,2.9395,0.973,3.0963509572,0.0695,-0.017,0.0715489343,2.87,0.99,3.0359512513
2019-06-16 17:00:00,3.1395,0.7755000000000001,3.2338615462,0.059500000000000004,-0.0145,0.061241325900000004,3.08,0.79,3.1797012438,3.1995,0.7755000000000001,3.2921422357,0.059500000000000004,-0.0145,0.061241325900000004,3.14,0.79,3.2378542277
2019-06-16 17:30:00,3.4805,0.20700000000000002,3.4866501473,0.0505,-0.013000000000000001,0.0521464284,3.43,0.22,3.4370481521,3.4405,0.20700000000000002,3.446721522,0.0505,-0.013000000000000001,0.0521464284,3.39,0.22,3.3971311426
2019-06-16 18:00:00,3.577,0.20700000000000002,3.5829845102,0.047,-0.013000000000000001,0.0487647414,3.5300000000000002,0.22,3.53684888,3.527,0.20700000000000002,3.5330692040000002,0.047,-0.013000000000000001,0.0487647414,3.48,0.22,3.4869470888
2019-06-16 18:30:00,3.5285,0.1685,3.5325209837,0.0485,-0.0115,0.049844759,3.48,0.18,3.484652063,3.4785,0.1685,3.4825787141,0.0485,-0.0115,0.049844759,3.43,0.18,3.4347197848
2019-06-16 19:00:00,3.5765000000000002,0.14850000000000002,3.5795816096,0.0465,-0.0115,0.0479009394,3.5300000000000002,0.16,3.5336242019,3.5265,0.14850000000000002,3.5296252634,0.0465,-0.0115,0.0479009394,3.48,0.16,3.4836762192
2019-06-16 19:30:00,3.445,0.759,3.5276204444,0.045,-0.011,0.0463249393,3.4,0.77,3.4861009739,3.525,0.759,3.6057878473000002,0.045,-0.011,0.0463249393,3.48,0.77,3.5641689073
2019-06-16 20:00:00,3.775,0.9490000000000001,3.8924575784,0.045,-0.011,0.0463249393,3.73,0.96,3.8515581263,3.865,0.9490000000000001,3.9798022564,0.045,-0.011,0.0463249393,3.8200000000000003,0.96,3.9387815375
2019-06-16 20:30:00,3.775,0.9485,3.8923357062,0.045,-0.0115,0.0464462054,3.73,0.96,3.8515581263,3.865,0.9485,3.979683059,0.045,-0.0115,0.0464462054,3.8200000000000003,0.96,3.9387815375
2019-06-16 21:00:00,3.6555,0.9495,3.7768016231,0.0455,-0.0105,0.0466958242,3.61,0.96,3.7354651651,3.7555,0.9495,3.8736714496999998,0.0455,-0.0105,0.0466958242,3.71,0.96,3.8321925839
2019-06-16 21:30:00,3.5949999999999998,0.9495,3.7182758437,0.045,-0.0105,0.046208765400000004,3.55,0.96,3.6775127464,3.685,0.9495,3.8053613823,0.045,-0.0105,0.046208765400000004,3.64,0.96,3.7644654335
2019-06-16 22:00:00,3.5945,0.3995,3.6166324806,0.044500000000000005,-0.0105,0.045721986000000006,3.55,0.41000000000000003,3.573597627,3.5645,0.3995,3.5868176006,0.044500000000000005,-0.0105,0.045721986000000006,3.52,0.41000000000000003,3.5437973983
2019-06-16 22:30:00,3.475,0.249,3.4839095855,0.045,-0.011,0.0463249393,3.43,0.26,3.4398401125999998,3.445,0.249,3.4539869716,0.045,-0.011,0.0463249393,3.4,0.26,3.4099266854
2019-06-16 23:00:00,3.1155,0.8995000000000001,3.2427519948,0.0455,-0.0105,0.0466958242,3.07,0.91,3.2020306057,3.2055,0.8995000000000001,3.3293138182,0.0455,-0.0105,0.0466958242,3.16,0.91,3.2884190731
2019-06-16 23:30:00,2.8445,0.879,2.9772170311,0.044500000000000005,-0.011,0.0458393935,2.8,0.89,2.9380435667,2.9145000000000003,0.879,3.0441667579,0.044500000000000005,-0.011,0.0458393935,2.87,0.89,3.0048294461
2019-06-17 00:00:00,2.685,0.8495,2.816180969,0.045,-0.0105,0.046208765400000004,2.64,0.86,2.7765446152,2.775,0.8495,2.9021156507,0.045,-0.0105,0.046208765400000004,2.73,0.86,2.8622543563000002
2019-06-17 00:30:00,2.6045,0.2685,2.6183033629,0.044500000000000005,-0.0115,0.045961940800000003,2.56,0.28,2.5752669765,2.5945,0.2685,2.6083562832,0.044500000000000005,-0.0115,0.045961940800000003,2.55,0.28,2.5653264899
2019-06-17 01:00:00,2.6035,0.139,2.6072079415,0.043500000000000004,-0.011,0.044869254500000004,2.56,0.15,2.5643907659,2.5635,0.139,2.5672657147,0.043500000000000004,-0.011,0.044869254500000004,2.52,0.15,2.5244603384
2019-06-17 01:30:00,2.675,0.169,2.6803331882,0.045,-0.011,0.0463249393,2.63,0.18,2.6361524994,2.645,0.169,2.6503935557,0.045,-0.011,0.0463249393,2.6,0.18,2.6062233212
2019-06-17 02:00:00,2.7735000000000003,0.168,2.778583497,0.043500000000000004,-0.012,0.045124826900000005,2.73,0.18,2.7359276306,2.7435,0.168,2.7486389814,0.043500000000000004,-0.012,0.045124826900000005,2.7,0.18,2.7059933481
2019-06-17 02:30:00,2.7745,0.1685,2.7796119333,0.044500000000000005,-0.0115,0.045961940800000003,2.73,0.18,2.7359276306,2.7245,0.1685,2.7297055702,0.044500000000000005,-0.0115,0.045961940800000003,2.68,0.18,2.6860379744
2019-06-17 03:00:00,2.7035,0.1685,2.7087459275,0.043500000000000004,-0.0115,0.0449944441,2.66,0.18,2.6660832695,2.6734999999999998,0.1685,2.6788046775,0.043500000000000004,-0.0115,0.0449944441,2.63,0.18,2.6361524994
2019-06-17 03:30:00,2.6835,0.148,2.6875781384,0.043500000000000004,-0.012,0.045124826900000005,2.64,0.16,2.6448440408,2.6435,0.148,2.6476397508,0.043500000000000004,-0.012,0.045124826900000005,2.6,0.16,2.6049184248
2019-06-17 04:00:00,2.6135,0.148,2.6176871948000002,0.043500000000000004,-0.012,0.045124826900000005,2.5700000000000003,0.16,2.574975728,2.5635,0.148,2.5677687299,0.043500000000000004,-0.012,0.045124826900000005,2.52,0.16,2.5250742563
2019-06-17 04:30:00,2.6105,0.148,2.6146919991,0.0405,-0.012,0.0422403835,2.5700000000000003,0.16,2.574975728,2.5605,0.148,2.564773723,0.0405,-0.012,0.0422403835,2.52,0.16,2.5250742563
2019-06-17 05:00:00,2.5645,0.148,2.5687670681,0.044500000000000005,-0.012,0.046089586700000004,2.52,0.16,2.5250742563,2.5245,0.148,2.5288345636000003,0.044500000000000005,-0.012,0.046089586700000004,2.48,0.16,2.4851559307
2019-06-17 05:30:00,2.6725,0.268,2.6859039912,0.0425,-0.012,0.0441616349,2.63,0.28,2.6448629454,2.6525,0.268,2.666004548,0.0425,-0.012,0.0441616349,2.61,0.28,2.6249761904
2019-06-17 06:00:00,2.6725,0.9465,2.8351575794,0.0425,-0.0135,0.0445926003,2.63,0.96,2.7997321299999998,2.7825,0.9465,2.9390761304,0.0425,-0.0135,0.0445926003,2.74,0.96,2.9033084576
2019-06-17 06:30:00,3.0625,0.4355,3.0933099586,0.0425,-0.0145,0.0449054562,3.02,0.45,3.0533424308,3.0525,0.4355,3.0834098819,0.0425,-0.0145,0.0449054562,3.01,0.45,3.0434519875
2019-06-17 07:00:00,3.423,0.326,3.4384887669,0.043000000000000003,-0.014,0.045221676200000005,3.38,0.34,3.3970575503,3.383,0.326,3.3986710638,0.043000000000000003,-0.014,0.045221676200000005,3.34,0.34,3.3572607882
2019-06-17 07:30:00,3.824,0.4435,3.8496322227,0.044,-0.0165,0.046992020600000003,3.7800000000000002,0.46,3.8078865529,3.784,0.4435,3.8099013439,0.044,-0.0165,0.046992020600000003,3.74,0.46,3.7681825858
2019-06-17 08:00:00,4.0965,0.5720000000000001,4.1362418027,0.0465,-0.018000000000000002,0.0498623104,4.05,0.59,4.0927496869,4.0565,0.5720000000000001,4.0966298649,0.0465,-0.018000000000000002,0.0498623104,4.01,0.59,4.0531715977
2019-06-17 08:30:00,4.1625,0.5710000000000001,4.2014815542,0.052500000000000005,-0.019,0.0558323383,4.11,0.59,4.1521319825,4.1125,0.5710000000000001,4.1519510173,0.052500000000000005,-0.019,0.0558323383,4.06,0.59,4.102645488
2019-06-17 09:00:00,4.164,0.6225,4.2102734175,0.054,-0.0175,0.0567648659,4.11,0.64,4.1595312236,4.114,0.6225,4.1608295147,0.054,-0.0175,0.0567648659,4.06,0.64,4.1101338178
2019-06-17 09:30:00,4.2620000000000005,0.6645,4.3134909586,0.062,-0.0155,0.0639081372,4.2,0.68,4.2546915282,4.212,0.6645,4.264094775,0.062,-0.0155,0.0639081372,4.15,0.68,4.205341841
2019-06-17 10:00:00,4.2645,0.664,4.3158841794,0.0645,-0.016,0.0664548719,4.2,0.68,4.2546915282,4.2145,0.664,4.2664864057,0.0645,-0.016,0.0664548719,4.15,0.68,4.205341841
2019-06-17 10:30:00,4.201,0.626,4.2473847247,0.061,-0.014,0.0625859409,4.14,0.64,4.1891765301,4.151,0.626,4.1979372315,0.061,-0.014,0.0625859409,4.09,0.64,4.139770525
2019-06-17 11:00:00,4.203,0.6875,4.2588572704,0.063,-0.0125,0.0642281091,4.14,0.7000000000000001,4.1987617222,4.153,0.6875,4.2095207863,0.063,-0.0125,0.0642281091,4.09,0.7000000000000001,4.1494698457
2019-06-17 11:30:00,4.1245,0.686,4.1811596776,0.0645,-0.014,0.0660018939,4.06,0.7000000000000001,4.1199029115,4.0745,0.686,4.1318453807,0.0645,-0.014,0.0660018939,4.01,0.7000000000000001,4.0706387705000004
2019-06-17 12:00:00,3.989,0.726,4.0545279627,0.069,-0.014,0.0704059657,3.92,0.74,3.9892355157,3.949,0.726,4.0151808178,0.069,-0.014,0.0704059657,3.88,0.74,3.9499367084
2019-06-17 12:30:00,3.8355,0.754,3.9089098544,0.0855,-0.016,0.086984194,3.75,0.77,3.8282371922,3.7955,0.754,3.869668752,0.0855,-0.016,0.086984194,3.71,0.77,3.7890632088
2019-06-17 13:00:00,3.8355,0.752,3.9085245618,0.0855,-0.018000000000000002,0.0873741953,3.75,0.77,3.8282371922,3.7955,0.752,3.8692795518,0.0855,-0.018000000000000002,0.0873741953,3.71,0.77,3.7890632088
2019-06-17 13:30:00,3.9130000000000003,0.726,3.9797795165,0.053,-0.014,0.0548178803,3.86,0.74,3.93029261,3.863,0.726,3.9306290845,0.053,-0.014,0.0548178803,3.81,0.74,3.8811982686
2019-06-17 14:00:00,3.9875,0.726,4.0530522141,0.0475,-0.014,0.0495201979,3.94,0.74,4.0088901207,3.9475,0.726,4.013705551,0.0475,-0.014,0.0495201979,3.9,0.74,3.9695843611
2019-06-17 14:30:00,3.8555,0.6950000000000001,3.9176402655,0.0555,-0.015,0.0574913037,3.8,0.71,3.8657599512000003,3.8155,0.6950000000000001,3.8782812237,0.0555,-0.015,0.0574913037,3.76,0.71,3.8264474386
2019-06-17 15:00:00,3.806,0.6755,3.8654800801,0.056,-0.0145,0.0578467804,3.75,0.6900000000000001,3.8129516126,3.7560000000000002,0.6755,3.8162594579,0.056,-0.0145,0.0578467804,3.7,0.6900000000000001,3.7637879855
2019-06-17 15:30:00,3.8395,0.6155,3.8885216342,0.0395,-0.0145,0.042077309800000004,3.8,0.63,3.8518696759,3.7995,0.6155,3.8490311119,0.0395,-0.0145,0.042077309800000004,3.76,0.63,3.8124139335000002
2019-06-17 16:00:00,3.924,0.618,3.9723670525,0.044,-0.012,0.045607017,3.88,0.63,3.930814165,3.884,0.618,3.9328590109,0.044,-0.012,0.045607017,3.84,0.63,3.8913365313
2019-06-17 16:30:00,4.1415,0.5775,4.1815700999,0.0315,-0.0125,0.0338895264,4.11,0.59,4.1521319825,4.0915,0.5775,4.1320549972,0.0315,-0.0125,0.0338895264,4.06,0.59,4.102645488
2019-06-17 17:00:00,4.1495,0.4975,4.1792172114,0.0395,-0.0125,0.041430665000000005,4.11,0.51,4.1415214596,4.0995,0.4975,4.1295770365,0.0395,-0.0125,0.041430665000000005,4.06,0.51,4.0919066461
2019-06-17 17:30:00,4.289,0.40950000000000003,4.3085045259,0.029,-0.0105,0.030842341000000002,4.26,0.42,4.2806541556,4.239,0.40950000000000003,4.2587335265,0.029,-0.0105,0.030842341000000002,4.21,0.42,4.2308982498
2019-06-17 18:00:00,4.24,0.4055,4.2593462233,0.04,-0.0145,0.0425470328,4.2,0.42,4.2209477609,4.19,0.4055,4.2095760178,0.04,-0.0145,0.0425470328,4.15,0.42,4.1711988684
2019-06-17 18:30:00,4.2505,0.3785,4.2673191233,0.030500000000000003,-0.0115,0.032596012,4.22,0.39,4.2379830108,4.2005,0.3785,4.217518524,0.030500000000000003,-0.0115,0.032596012,4.17,0.39,4.1881977031
2019-06-17 19:00:00,4.21,0.38,4.2271148553,0.03,-0.01,0.0316227766,4.18,0.39,4.1981543564,4.16,0.38,4.1773197148,0.03,-0.01,0.0316227766,4.13,0.39,4.1483731751
2019-06-17 19:30:00,4.1375,0.35150000000000003,4.1524039423,0.0275,-0.0085,0.0287836759,4.11,0.36,4.1257362979,4.0975,0.35150000000000003,4.1125489055,0.0275,-0.0085,0.0287836759,4.07,0.36,4.0858903558
2019-06-17 20:00:00,4.047,0.352,4.0622792863,0.027,-0.008,0.0281602557,4.02,0.36,4.0360872141,3.997,0.352,4.0124696884,0.027,-0.008,0.0281602557,3.9699999999999998,0.36,3.9862890011000003
2019-06-17 20:30:00,3.963,0.35250000000000004,3.9786461579,0.023,-0.007500000000000001,0.024191940800000002,3.94,0.36,3.9564125164,3.9130000000000003,0.35250000000000004,3.928845282,0.023,-0.007500000000000001,0.024191940800000002,3.89,0.36,3.9066225822
2019-06-17 21:00:00,3.8265000000000002,0.323,3.8401082342,0.026500000000000003,-0.007,0.0274089401,3.8,0.33,3.8143020331,3.7965,0.323,3.8102153811,0.026500000000000003,-0.007,0.0274089401,3.77,0.33,3.7844154106
2019-06-17 21:30:00,3.6445,1.0235,3.7854897305,0.0245,-0.006500000000000001,0.025347583700000002,3.62,1.03,3.7636817081,3.7345,1.0235,3.8722141599,0.0245,-0.006500000000000001,0.025347583700000002,3.71,1.03,3.8503246616
2019-06-17 22:00:00,3.535,1.0235,3.6801871216,0.025,-0.006500000000000001,0.0258311827,3.51,1.03,3.6580049207,3.625,1.0235,3.7667196936,0.025,-0.006500000000000001,0.0258311827,3.6,1.03,3.7444492252
2019-06-17 22:30:00,3.437,0.8525,3.5411474482000003,0.027,-0.007500000000000001,0.0280223125,3.41,0.86,3.51677409,3.507,0.8525,3.6091280457,0.027,-0.007500000000000001,0.0280223125,3.48,0.86,3.5846896658
2019-06-17 23:00:00,3.213,0.213,3.220052484,0.023,-0.007,0.024041630600000002,3.19,0.22,3.1975772078,3.183,0.213,3.1901188066,0.023,-0.007,0.024041630600000002,3.16,0.22,3.1676489705
2019-06-17 23:30:00,2.9265,0.21250000000000002,2.9342049179,0.026500000000000003,-0.007500000000000001,0.0275408787,2.9,0.22,2.9083328558,2.8965,0.21250000000000002,2.9042845074,0.026500000000000003,-0.007500000000000001,0.0275408787,2.87,0.22,2.8784197053
2019-06-18 00:00:00,2.767,0.21250000000000002,2.7751477889,0.027,-0.007500000000000001,0.0280223125,2.74,0.22,2.7488179278000002,2.737,0.21250000000000002,2.7452368295,0.027,-0.007500000000000001,0.0280223125,2.71,0.22,2.7189152249
2019-06-18 00:30:00,2.667,0.212,2.6754126784,0.027,-0.008,0.0281602557,2.64,0.22,2.6491508073,2.637,0.212,2.6455080797,0.027,-0.008,0.0281602557,2.61,0.22,2.6192556194
2019-06-18 01:00:00,2.5725,0.1525,2.577016201,0.022500000000000003,-0.007500000000000001,0.0237170825,2.55,0.16,2.5550146771,2.5324999999999998,0.1525,2.5370874049000003,0.022500000000000003,-0.007500000000000001,0.0237170825,2.51,0.16,2.5150944316
2019-06-18 01:30:00,2.6365,0.151,2.6408205638,0.026500000000000003,-0.009000000000000001,0.0279866039,2.61,0.16,2.6148996157,2.5965,0.151,2.6008870122000003,0.026500000000000003,-0.009000000000000001,0.0279866039,2.5700000000000003,0.16,2.574975728
2019-06-18 02:00:00,2.707,0.1505,2.7111804164,0.027,-0.0095,0.0286225436,2.68,0.16,2.6847718711,2.667,0.1505,2.6712430159,0.027,-0.0095,0.0286225436,2.64,0.16,2.6448440408
2019-06-18 02:30:00,2.7035,0.15,2.7076580748,0.0235,-0.01,0.0255391856,2.68,0.16,2.6847718711,2.6635,0.15,2.667720422,0.0235,-0.01,0.0255391856,2.64,0.16,2.6448440408
2019-06-18 03:00:00,2.626,0.152,2.6303954075,0.026000000000000002,-0.008,0.027202941,2.6,0.16,2.6049184248,2.586,0.152,2.590463279,0.026000000000000002,-0.008,0.027202941,2.56,0.16,2.5649951267
2019-06-18 03:30:00,2.627,0.153,2.6314516906,0.027,-0.007,0.0278926514,2.6,0.16,2.6049184248,2.5869999999999997,0.153,2.5915204032,0.027,-0.007,0.0278926514,2.56,0.16,2.5649951267
2019-06-18 04:00:00,2.5735,0.1535,2.5780737965,0.0235,-0.006500000000000001,0.0243823707,2.55,0.16,2.5550146771,2.5435,0.1535,2.5481276459,0.0235,-0.006500000000000001,0.0243823707,2.52,0.16,2.5250742563
2019-06-18 04:30:00,2.576,0.1515,2.5804511718,0.026000000000000002,-0.0085,0.027354158700000002,2.55,0.16,2.5550146771,2.5460000000000003,0.1515,2.5505035287,0.026000000000000002,-0.0085,0.027354158700000002,2.52,0.16,2.5250742563
2019-06-18 05:00:00,2.5765000000000002,0.1515,2.5809503095,0.026500000000000003,-0.0085,0.0278298401,2.55,0.16,2.5550146771,2.5465,0.1515,2.551002646,0.026500000000000003,-0.0085,0.0278298401,2.52,0.16,2.5250742563
2019-06-18 05:30:00,2.6470000000000002,0.1525,2.6513893056,0.027,-0.007500000000000001,0.0280223125,2.62,0.16,2.6248809497,2.617,0.1525,2.6214395377,0.027,-0.007500000000000001,0.0280223125,2.59,0.16,2.5949373788
2019-06-18 06:00:00,2.727,0.1535,2.7313167612,0.027,-0.006500000000000001,0.0277713882,2.7,0.16,2.7047365861,2.6870000000000003,0.1535,2.6913809188,0.027,-0.006500000000000001,0.0277713882,2.66,0.16,2.6648076854
2019-06-18 06:30:00,3.0075,0.8625,3.1287317718,0.0275,-0.007500000000000001,0.0285043856,2.98,0.87,3.1044001031,3.0675,0.8625,3.186449827,0.0275,-0.007500000000000001,0.0285043856,3.04,0.87,3.1620404804
2019-06-18 07:00:00,3.338,0.862,3.4475046048,0.028,-0.008,0.029120439600000003,3.31,0.87,3.4224260401,3.388,0.862,3.4959387866,0.028,-0.008,0.029120439600000003,3.36,0.87,3.4708068226
2019-06-18 07:30:00,3.7885,0.4625,3.8166265864,0.0285,-0.007500000000000001,0.0294703241,3.76,0.47000000000000003,3.7892611417,3.7485,0.4625,3.7769244763,0.0285,-0.007500000000000001,0.0294703241,3.7199999999999998,0.47000000000000003,3.7495733091
2019-06-18 08:00:00,4.003,0.5715,4.0435901437,0.033,-0.0085,0.0340771184,3.9699999999999998,0.58,4.0121440652,3.9530000000000003,0.5715,3.9940983025000003,0.033,-0.0085,0.0340771184,3.92,0.58,3.9626758636
2019-06-18 08:30:00,4.063,0.61,4.108536114,0.033,-0.01,0.034481879300000004,4.03,0.62,4.0774133958,4.023,0.61,4.0689837798,0.033,-0.01,0.034481879300000004,3.99,0.62,4.0378831088
2019-06-18 09:00:00,3.9235,0.6465000000000001,3.9764072352,0.053500000000000006,-0.0135,0.055176988,3.87,0.66,3.9258756985,3.8735,0.6465000000000001,3.9270809134,0.053500000000000006,-0.0135,0.055176988,3.8200000000000003,0.66,3.8765964453
2019-06-18 09:30:00,3.993,0.6475000000000001,4.0451582478,0.053,-0.0125,0.0544541091,3.94,0.66,3.9948967446,3.9530000000000003,0.6475000000000001,4.0056791247,0.053,-0.0125,0.0544541091,3.9,0.66,3.9554519337
2019-06-18 10:00:00,4.0255,0.608,4.0711563775,0.0455,-0.012,0.047055817900000005,3.98,0.62,4.0280019861,3.9855,0.608,4.0316093871,0.0455,-0.012,0.047055817900000005,3.94,0.62,3.9884834210999998
2019-06-18 10:30:00,4.134,0.677,4.1890673186,0.044,-0.013000000000000001,0.045880279,4.09,0.6900000000000001,4.1477945947,4.084,0.677,4.1397324793,0.044,-0.013000000000000001,0.045880279,4.04,0.6900000000000001,4.0984997255
2019-06-18 11:00:00,4.0395,0.6775,4.0959207146,0.0495,-0.0125,0.051053893100000004,3.99,0.6900000000000001,4.0492221475,3.9995000000000003,0.6775,4.0564771046,0.0495,-0.0125,0.051053893100000004,3.95,0.6900000000000001,4.0098129632
2019-06-18 11:30:00,3.6255,0.586,3.6725530969999998,0.0455,-0.014,0.047605146800000005,3.58,0.6000000000000001,3.6299311288,3.5855,0.586,3.633071187,0.0455,-0.014,0.047605146800000005,3.54,0.6000000000000001,3.5904874320999998
2019-06-18 12:00:00,3.617,0.5485,3.6583522589,0.037,-0.0115,0.0387459675,3.58,0.56,3.6235341864,3.577,0.5485,3.6188093691,0.037,-0.0115,0.0387459675,3.54,0.56,3.5840200892
2019-06-18 12:30:00,3.599,0.547,3.6403310289,0.039,-0.013000000000000001,0.0411096096,3.56,0.56,3.6037757977,3.559,0.547,3.6007901910999998,0.039,-0.013000000000000001,0.0411096096,3.52,0.56,3.5642671056
2019-06-18 13:00:00,3.602,0.545,3.642997255,0.042,-0.015,0.044598206200000004,3.56,0.56,3.6037757977,3.5620000000000003,0.545,3.6034523724,0.042,-0.015,0.044598206200000004,3.52,0.56,3.5642671056
2019-06-18 13:30:00,3.624,0.547,3.6650491129000002,0.044,-0.013000000000000001,0.045880279,3.58,0.56,3.6235341864,3.584,0.547,3.6255020342,0.044,-0.013000000000000001,0.045880279,3.54,0.56,3.5840200892
2019-06-18 14:00:00,3.543,0.499,3.5779673,0.033,-0.011,0.0347850543,3.51,0.51,3.5468577643,3.503,0.499,3.5383626157,0.033,-0.011,0.0347850543,3.47,0.51,3.5072781469
2019-06-18 14:30:00,3.4295,0.5375,3.4713652214,0.0395,-0.0125,0.041430665000000005,3.39,0.55,3.4343267171000003,3.3895,0.5375,3.4318532166,0.0395,-0.0125,0.041430665000000005,3.35,0.55,3.3948490394
2019-06-18 15:00:00,3.437,0.5375,3.478774964,0.047,-0.0125,0.048633836,3.39,0.55,3.4343267171000003,3.3970000000000002,0.5375,3.4392608581,0.047,-0.0125,0.048633836,3.35,0.55,3.3948490394
2019-06-18 15:30:00,3.4695,0.47050000000000003,3.5012569886,0.029500000000000002,-0.0095,0.0309919344,3.44,0.48,3.4733269354000003,3.4195,0.47050000000000003,3.4517170365,0.029500000000000002,-0.0095,0.0309919344,3.39,0.48,3.4238136632
2019-06-18 16:00:00,3.5415,0.47000000000000003,3.5725512243,0.0315,-0.01,0.0330492057,3.51,0.48,3.5426684858,3.4915000000000003,0.47000000000000003,3.5229919458,0.0315,-0.01,0.0330492057,3.46,0.48,3.4931361267
2019-06-18 16:30:00,3.681,0.41100000000000003,3.7038739179,0.031,-0.009000000000000001,0.0322800248,3.65,0.42,3.6740849201,3.6310000000000002,0.41100000000000003,3.6541869137000003,0.031,-0.009000000000000001,0.0322800248,3.6,0.42,3.6244171945
2019-06-18 17:00:00,3.7595,0.36150000000000004,3.7768402799,0.029500000000000002,-0.0085,0.0307001629,3.73,0.37,3.7483062842,3.7095000000000002,0.36150000000000004,3.7270729132,0.029500000000000002,-0.0085,0.0307001629,3.68,0.37,3.6985537714000003
2019-06-18 17:30:00,3.7605,0.251,3.7688673696,0.030500000000000003,-0.009000000000000001,0.0318001572,3.73,0.26,3.7390506817,3.7105,0.251,3.7189798668,0.030500000000000003,-0.009000000000000001,0.0318001572,3.68,0.26,3.6891733491
2019-06-18 18:00:00,3.76,0.28200000000000003,3.7705601706,0.03,-0.008,0.0310483494,3.73,0.29,3.7412564734,3.71,0.28200000000000003,3.7207020843,0.03,-0.008,0.0310483494,3.68,0.29,3.6914089451
2019-06-18 18:30:00,3.818,0.41350000000000003,3.8403263208,0.028,-0.006500000000000001,0.028744564700000003,3.79,0.42,3.8132007553,3.808,0.41350000000000003,3.8303846086,0.028,-0.006500000000000001,0.028744564700000003,3.7800000000000002,0.42,3.803261758
2019-06-18 19:00:00,3.8165,0.9645,3.9364873301000003,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.79,0.97,3.9121605284000003,3.9065000000000003,0.9645,4.0238044808,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.88,0.97,3.9994124568
2019-06-18 19:30:00,3.7365,0.264,3.7458147645,0.026500000000000003,-0.006,0.0271707563,3.71,0.27,3.7198118232,3.7065,0.264,3.7158899674,0.026500000000000003,-0.006,0.0271707563,3.68,0.27,3.6898915973
2019-06-18 20:00:00,3.6465,0.1835,3.651114145,0.026500000000000003,-0.006500000000000001,0.0272855273,3.62,0.19,3.6249827586,3.6065,0.1835,3.6111652551,0.026500000000000003,-0.006500000000000001,0.0272855273,3.58,0.19,3.585038354
2019-06-18 20:30:00,3.9365,0.2735,3.9459896731,0.026500000000000003,-0.006500000000000001,0.0272855273,3.91,0.28,3.9200127551,3.8865,0.2735,3.8961114589,0.026500000000000003,-0.006500000000000001,0.0272855273,3.86,0.28,3.8701421163000003
2019-06-18 21:00:00,3.8865,0.274,3.8961465899,0.026500000000000003,-0.006,0.0271707563,3.86,0.28,3.8701421163000003,3.8365,0.274,3.8462719938000003,0.026500000000000003,-0.006,0.0271707563,3.81,0.28,3.8202748592
2019-06-18 21:30:00,3.7565,0.24450000000000002,3.7644484988,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.73,0.25,3.7383686282,3.7065,0.24450000000000002,3.7145554916,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.68,0.25,3.6884820726000003
2019-06-18 22:00:00,3.6265,0.24350000000000002,3.6346656655,0.026500000000000003,-0.006500000000000001,0.0272855273,3.6,0.25,3.6086701152,3.5765000000000002,0.24350000000000002,3.5847795609,0.026500000000000003,-0.006500000000000001,0.0272855273,3.55,0.25,3.5587919299
2019-06-18 22:30:00,3.4765,0.24350000000000002,3.4850171449,0.026500000000000003,-0.006500000000000001,0.0272855273,3.45,0.25,3.4590461113,3.4365,0.24350000000000002,3.4451160358,0.026500000000000003,-0.006500000000000001,0.0272855273,3.41,0.25,3.4191519416
2019-06-18 23:00:00,3.2065,0.21350000000000002,3.2135999284,0.026500000000000003,-0.006500000000000001,0.0272855273,3.18,0.22,3.1876009788,3.1665,0.21350000000000002,3.1736894145,0.026500000000000003,-0.006500000000000001,0.0272855273,3.14,0.22,3.1476975712
2019-06-18 23:30:00,2.9965,0.213,3.0040607933,0.026500000000000003,-0.007,0.0274089401,2.9699999999999998,0.22,2.9781370015,2.9665,0.213,2.9741370597000003,0.026500000000000003,-0.007,0.0274089401,2.94,0.22,2.9482198018
2019-06-19 00:00:00,2.7925,0.21350000000000002,2.8006496568,0.022500000000000003,-0.006500000000000001,0.0234200769,2.77,0.22,2.7787227282,2.7625,0.21350000000000002,2.7707378981,0.022500000000000003,-0.006500000000000001,0.0234200769,2.74,0.22,2.7488179278000002
2019-06-19 00:30:00,2.6465,0.21150000000000002,2.6549377582,0.026500000000000003,-0.0085,0.0278298401,2.62,0.22,2.6292204168,2.6165000000000003,0.21150000000000002,2.6250341903,0.026500000000000003,-0.0085,0.0278298401,2.59,0.22,2.5993268359
2019-06-19 01:00:00,2.5765000000000002,0.17250000000000001,2.5822680922,0.026500000000000003,-0.007500000000000001,0.0275408787,2.55,0.18,2.5563450470999998,2.5465,0.17250000000000001,2.5523358909000002,0.026500000000000003,-0.007500000000000001,0.0275408787,2.52,0.18,2.5264203926
2019-06-19 01:30:00,2.6165000000000003,0.17250000000000001,2.6221801044,0.026500000000000003,-0.007500000000000001,0.0275408787,2.59,0.18,2.5962472918,2.5765000000000002,0.17250000000000001,2.5822680922,0.026500000000000003,-0.007500000000000001,0.0275408787,2.55,0.18,2.5563450470999998
2019-06-19 02:00:00,2.7365,0.17250000000000001,2.7419315272,0.026500000000000003,-0.007500000000000001,0.0275408787,2.71,0.18,2.7159712811,2.7065,0.17250000000000001,2.7119916113,0.026500000000000003,-0.007500000000000001,0.0275408787,2.68,0.18,2.6860379744
2019-06-19 02:30:00,2.6965,0.1525,2.7008088603,0.026500000000000003,-0.007500000000000001,0.0275408787,2.67,0.16,2.6747897114,2.6665,0.1525,2.6708572594,0.026500000000000003,-0.007500000000000001,0.0275408787,2.64,0.16,2.6448440408
2019-06-19 03:00:00,2.6465,0.152,2.6508614166,0.026500000000000003,-0.008,0.0276812211,2.62,0.16,2.6248809497,2.6165000000000003,0.152,2.6209113396,0.026500000000000003,-0.008,0.0276812211,2.59,0.16,2.5949373788
2019-06-19 03:30:00,2.6065,0.1525,2.6109573915,0.026500000000000003,-0.007500000000000001,0.0275408787,2.58,0.16,2.5849564793,2.5765000000000002,0.1525,2.5810092018,0.026500000000000003,-0.007500000000000001,0.0275408787,2.55,0.16,2.5550146771
2019-06-19 04:00:00,2.6055,0.153,2.609988362,0.025500000000000002,-0.007,0.0264433356,2.58,0.16,2.5849564793,2.5755,0.153,2.580040552,0.025500000000000002,-0.007,0.0264433356,2.55,0.16,2.5550146771
2019-06-19 04:30:00,2.5635,0.153,2.5680617691,0.0235,-0.007,0.0245203997,2.54,0.16,2.5450343809,2.5335,0.153,2.5381156889,0.0235,-0.007,0.0245203997,2.51,0.16,2.5150944316
2019-06-19 05:00:00,2.6065,0.1525,2.6109573915,0.026500000000000003,-0.007500000000000001,0.0275408787,2.58,0.16,2.5849564793,2.5765000000000002,0.1525,2.5810092018,0.026500000000000003,-0.007500000000000001,0.0275408787,2.55,0.16,2.5550146771
2019-06-19 05:30:00,2.6765,0.1525,2.6808410061,0.026500000000000003,-0.007500000000000001,0.0275408787,2.65,0.16,2.6548257947,2.6365,0.1525,2.6409067572,0.026500000000000003,-0.007500000000000001,0.0275408787,2.61,0.16,2.6148996157
2019-06-19 06:00:00,2.7565,0.193,2.7632483149000002,0.026500000000000003,-0.007,0.0274089401,2.73,0.2,2.7373162039,2.7265,0.193,2.7333223831,0.026500000000000003,-0.007,0.0274089401,2.7,0.2,2.7073972741
2019-06-19 06:30:00,3.057,0.8220000000000001,3.1655857278,0.027,-0.008,0.0281602557,3.03,0.8300000000000001,3.141623784,3.107,0.8220000000000001,3.2138968558,0.027,-0.008,0.0281602557,3.08,0.8300000000000001,3.1898746057
2019-06-19 07:00:00,3.4775,0.5315,3.5178826729,0.0275,-0.0085,0.0287836759,3.45,0.54,3.4920051546,3.4575,0.5315,3.4981135631,0.0275,-0.0085,0.0287836759,3.43,0.54,3.472247111
2019-06-19 07:30:00,3.8280000000000003,0.48150000000000004,3.8581635852,0.028,-0.0085,0.0292617498,3.8,0.49,3.8314618620000003,3.778,0.48150000000000004,3.8085596031,0.028,-0.0085,0.0292617498,3.75,0.49,3.7818778404
2019-06-19 08:00:00,4.0775,0.523,4.1109044321,0.0275,-0.007,0.028376927200000002,4.05,0.53,4.0845317969,4.0275,0.523,4.0613157043,0.0275,-0.007,0.028376927200000002,4.0,0.53,4.0349597272
2019-06-19 08:30:00,4.357,0.6425000000000001,4.4041179877,0.027,-0.007500000000000001,0.0280223125,4.33,0.65,4.3785157302,4.307,0.6425000000000001,4.354659028,0.027,-0.007500000000000001,0.0280223125,4.28,0.65,4.3290761139
2019-06-19 09:00:00,4.316,0.6435000000000001,4.3637080849,0.016,-0.006500000000000001,0.017269916,4.3,0.65,4.3488504228,4.276,0.6435000000000001,4.324149425,0.016,-0.006500000000000001,0.017269916,4.26,0.65,4.3093038881
2019-06-19 09:30:00,4.383,0.639,4.4293351646,0.033,-0.011,0.0347850543,4.35,0.65,4.3982951242,4.343,0.639,4.3897573965,0.033,-0.011,0.0347850543,4.31,0.65,4.3587383496
2019-06-19 10:00:00,4.2135,0.597,4.2555835381,0.043500000000000004,-0.013000000000000001,0.045400991200000004,4.17,0.61,4.2143801442,4.1735,0.597,4.2159828332,0.043500000000000004,-0.013000000000000001,0.045400991200000004,4.13,0.61,4.1748053847
2019-06-19 10:30:00,4.2215,0.642,4.2700382024,0.051500000000000004,-0.018000000000000002,0.054555018100000005,4.17,0.66,4.221907152,4.1815,0.642,4.2304971635,0.051500000000000004,-0.018000000000000002,0.054555018100000005,4.13,0.66,4.1824036151
2019-06-19 11:00:00,4.246,0.6845,4.3008204159,0.046,-0.0155,0.048541219600000005,4.2,0.7000000000000001,4.2579337712,4.196,0.6845,4.2514651886,0.046,-0.0155,0.048541219600000005,4.15,0.7000000000000001,4.2086221023
2019-06-19 11:30:00,4.2905,0.687,4.3451535358,0.0405,-0.013000000000000001,0.0425352795,4.25,0.7000000000000001,4.3072613109,4.2405,0.687,4.295789712,0.0405,-0.013000000000000001,0.0425352795,4.2,0.7000000000000001,4.2579337712
2019-06-19 12:00:00,4.432,0.6395000000000001,4.4778995355,0.032,-0.0105,0.0336786282,4.4,0.65,4.4477522413,4.382,0.6395000000000001,4.4284178044,0.032,-0.0105,0.0336786282,4.35,0.65,4.3982951242
2019-06-19 12:30:00,4.4975,0.6665,4.546617259,0.0375,-0.0135,0.039855990800000005,4.46,0.68,4.5115407568,4.4475,0.6665,4.4971633837,0.0375,-0.0135,0.039855990800000005,4.41,0.68,4.462118331
2019-06-19 13:00:00,4.4965,0.6685,4.5459217437,0.036500000000000005,-0.0115,0.0382687862,4.46,0.68,4.5115407568,4.4465,0.6685,4.4964713387,0.036500000000000005,-0.0115,0.0382687862,4.41,0.68,4.462118331
2019-06-19 13:30:00,4.4305,0.616,4.4731181797,0.0405,-0.014,0.0428514877,4.39,0.63,4.4349746335,4.3805,0.616,4.4235999197,0.0405,-0.014,0.0428514877,4.34,0.63,4.3854874301
2019-06-19 14:00:00,4.2905,0.6455000000000001,4.338785602,0.0405,-0.0145,0.0430174383,4.25,0.66,4.3009417573,4.2405,0.6455000000000001,4.2893484937,0.0405,-0.0145,0.0430174383,4.2,0.66,4.2515408971
2019-06-19 14:30:00,4.1125,0.6455000000000001,4.162850766,0.0425,-0.0145,0.0449054562,4.07,0.66,4.1231662591,4.0625,0.6455000000000001,4.1134628356,0.0425,-0.0145,0.0449054562,4.02,0.66,4.0738188472
2019-06-19 15:00:00,4.023,0.6225,4.070876472,0.063,-0.0175,0.0653853959,3.96,0.64,4.0113838011,3.983,0.6225,4.0313515414,0.063,-0.0175,0.0653853959,3.92,0.64,3.9719013079
2019-06-19 15:30:00,3.8265000000000002,0.592,3.8720235343000002,0.0565,-0.018000000000000002,0.0592979764,3.77,0.61,3.8190312908,3.7865,0.592,3.8324986954,0.0565,-0.018000000000000002,0.0592979764,3.73,0.61,3.7795502378
2019-06-19 16:00:00,3.7960000000000003,0.5915,3.8418079403,0.056,-0.018500000000000003,0.0589766903,3.74,0.61,3.7894194806,3.7560000000000002,0.5915,3.8022898693,0.056,-0.018500000000000003,0.0589766903,3.7,0.61,3.7499466663
2019-06-19 16:30:00,4.0615,0.593,4.1045622483,0.0415,-0.017,0.044846962000000004,4.02,0.61,4.0660177078,4.0015,0.593,4.0452010148,0.0415,-0.017,0.044846962000000004,3.96,0.61,4.0067068772
2019-06-19 17:00:00,4.178,0.545,4.2133963735,0.038,-0.015,0.0408533964,4.14,0.56,4.177702718,4.128,0.545,4.1638214419,0.038,-0.015,0.0408533964,4.09,0.56,4.1281593961
2019-06-19 17:30:00,4.051,1.0345,4.1810036176,0.051000000000000004,-0.0155,0.053303377000000006,4.0,1.05,4.1355168964,4.101,1.0345,4.2294670172,0.051000000000000004,-0.0155,0.053303377000000006,4.05,1.05,4.1838977043
2019-06-19 18:00:00,4.0045,1.1945000000000001,4.1788575592,0.044500000000000005,-0.0155,0.0471221816,3.96,1.21,4.1407366494,4.0945,1.1945000000000001,4.2651800079,0.044500000000000005,-0.0155,0.0471221816,4.05,1.21,4.2268901098
2019-06-19 18:30:00,4.168,1.148,4.3232080681,0.038,-0.012,0.0398497177,4.13,1.16,4.2898135158,4.258,1.148,4.4100417232,0.038,-0.012,0.0398497177,4.22,1.16,4.3765283045
2019-06-19 19:00:00,4.2655,1.148,4.4172835827,0.035500000000000004,-0.012,0.0374733238,4.23,1.16,4.3861714513,4.3655,1.148,4.5139222689,0.035500000000000004,-0.012,0.0374733238,4.33,1.16,4.4826889252
2019-06-19 19:30:00,4.194,0.587,4.2348795733,0.034,-0.013000000000000001,0.0364005494,4.16,0.6000000000000001,4.2030465141,4.204,0.587,4.2447832689,0.034,-0.013000000000000001,0.0364005494,4.17,0.6000000000000001,4.2129443386
2019-06-19 20:00:00,3.999,0.328,4.0124288156,0.039,-0.012,0.0408044115,3.96,0.34,3.974569159,3.959,0.328,3.9725640335,0.039,-0.012,0.0408044115,3.92,0.34,3.9347172707
2019-06-19 20:30:00,3.954,0.40950000000000003,3.9751485821,0.034,-0.0105,0.0355844067,3.92,0.42,3.9424357952999998,3.954,0.40950000000000003,3.9751485821,0.034,-0.0105,0.0355844067,3.92,0.42,3.9424357952999998
2019-06-19 21:00:00,3.811,0.671,3.8696203948,0.031,-0.009000000000000001,0.0322800248,3.7800000000000002,0.68,3.8406770237,3.841,0.671,3.8991693987,0.031,-0.009000000000000001,0.0322800248,3.81,0.68,3.8702067128
2019-06-19 21:30:00,3.7665,0.28950000000000004,3.7776093631,0.036500000000000005,-0.0105,0.037980258,3.73,0.30000000000000004,3.7420448955000003,3.7165,0.28950000000000004,3.7277583747,0.036500000000000005,-0.0105,0.037980258,3.68,0.30000000000000004,3.6922080115
2019-06-19 22:00:00,3.6435,0.54,3.6832990986,0.0335,-0.01,0.034960692200000004,3.61,0.55,3.6516571581,3.6435,0.54,3.6832990986,0.0335,-0.01,0.034960692200000004,3.61,0.55,3.6516571581
2019-06-19 22:30:00,3.4845,0.221,3.4915012888,0.0345,-0.009000000000000001,0.035654593000000005,3.45,0.23,3.457658167,3.4445,0.221,3.4515824269,0.0345,-0.009000000000000001,0.035654593000000005,3.41,0.23,3.4177477964
2019-06-19 23:00:00,3.239,0.222,3.2465989897,0.029,-0.008,0.0300832179,3.21,0.23,3.2182293268,3.199,0.222,3.2066937802,0.029,-0.008,0.0300832179,3.17,0.23,3.1783328963
2019-06-19 23:30:00,2.925,0.17950000000000002,2.9305025593,0.035,-0.0105,0.036541072800000005,2.89,0.19,2.8962389404,2.895,0.17950000000000002,2.9005594719000003,0.035,-0.0105,0.036541072800000005,2.86,0.19,2.8663042407
2019-06-20 00:00:00,2.754,0.1595,2.7586149151,0.034,-0.0105,0.0355844067,2.7199999999999998,0.17,2.7253073221,2.724,0.1595,2.7286656538000003,0.034,-0.0105,0.0355844067,2.69,0.17,2.6953663944
2019-06-20 00:30:00,2.6235,0.1595,2.6283440604,0.0335,-0.0105,0.0351069794,2.59,0.17,2.5955731544000002,2.5935,0.1595,2.5983999884999998,0.0335,-0.0105,0.0351069794,2.56,0.17,2.5656383221
2019-06-20 01:00:00,2.516,0.159,2.52101904,0.036000000000000004,-0.011,0.037643060400000004,2.48,0.17,2.4858197843,2.4859999999999998,0.159,2.4910794849,0.036000000000000004,-0.011,0.037643060400000004,2.45,0.17,2.4558908771
2019-06-20 01:30:00,2.589,0.161,2.5940011565,0.029,-0.009000000000000001,0.0303644529,2.56,0.17,2.5656383221,2.559,0.161,2.5640596717,0.029,-0.009000000000000001,0.0303644529,2.5300000000000002,0.17,2.5357050302
2019-06-20 02:00:00,2.6895,0.161,2.6943146159999998,0.029500000000000002,-0.009000000000000001,0.030842341000000002,2.66,0.17,2.6654267951,2.6595,0.161,2.6643688277,0.029500000000000002,-0.009000000000000001,0.030842341000000002,2.63,0.17,2.6354885695
2019-06-20 02:30:00,2.6575,0.1395,2.6611588641,0.0375,-0.0105,0.038942265000000004,2.62,0.15,2.6242903803,2.6275,0.1395,2.6312005815,0.0375,-0.0105,0.038942265000000004,2.59,0.15,2.5943399931
2019-06-20 03:00:00,2.6215,0.1405,2.6252623678,0.0315,-0.0095,0.032901367800000005,2.59,0.15,2.5943399931,2.5915,0.1405,2.5953058586999997,0.0315,-0.0095,0.032901367800000005,2.56,0.15,2.5643907659
2019-06-20 03:30:00,2.6195,0.14200000000000002,2.6233460027,0.029500000000000002,-0.008,0.030565503400000003,2.59,0.15,2.5943399931,2.5895,0.14200000000000002,2.5933904932000003,0.029500000000000002,-0.008,0.030565503400000003,2.56,0.15,2.5643907659
2019-06-20 04:00:00,2.551,0.1115,2.5534355778,0.031,-0.0085,0.0321442063,2.52,0.12,2.5228555249999998,2.531,0.1115,2.5334548052,0.031,-0.0085,0.0321442063,2.5,0.12,2.502878343
2019-06-20 04:30:00,2.5525,0.11,2.5548691258,0.0325,-0.01,0.0340036763,2.52,0.12,2.5228555249999998,2.5324999999999998,0.11,2.534887818,0.0325,-0.01,0.0340036763,2.5,0.12,2.502878343
2019-06-20 05:00:00,2.536,0.09,2.5375965006,0.036000000000000004,-0.01,0.037363083400000004,2.5,0.1,2.5019992006000003,2.5060000000000002,0.09,2.5076156005,0.036000000000000004,-0.01,0.037363083400000004,2.47,0.1,2.4720234627
2019-06-20 05:30:00,2.6185,0.14300000000000002,2.6224018094,0.0285,-0.007,0.0293470612,2.59,0.15,2.5943399931,2.5885,0.14300000000000002,2.5924469618,0.0285,-0.007,0.0293470612,2.56,0.15,2.5643907659
2019-06-20 06:00:00,2.7005,0.14150000000000001,2.7042045965,0.030500000000000003,-0.0085,0.0316622804,2.67,0.15,2.6742101637999998,2.6705,0.14150000000000001,2.6742461555,0.030500000000000003,-0.0085,0.0316622804,2.64,0.15,2.6442579299
2019-06-20 06:30:00,3.112,0.762,3.2039332078,0.032,-0.008,0.032984845,3.08,0.77,3.1747913317,3.152,0.762,3.2427994079,0.032,-0.008,0.032984845,3.12,0.77,3.2136116754
2019-06-20 07:00:00,3.443,0.372,3.463038117,0.033,-0.008,0.033955853700000004,3.41,0.38,3.4311076929,3.403,0.372,3.423272265,0.033,-0.008,0.033955853700000004,3.37,0.38,3.3913566607
2019-06-20 07:30:00,3.7635,0.4615,3.7916901903999998,0.0335,-0.0085,0.0345615393,3.73,0.47000000000000003,3.7594946469,3.7135,0.4615,3.7420668754,0.0335,-0.0085,0.0345615393,3.68,0.47000000000000003,3.7098921817
2019-06-20 08:00:00,3.9525,0.5715,3.993603448,0.0425,-0.0085,0.0433416659,3.91,0.58,3.9527838292,3.9125,0.5715,3.9540192842,0.0425,-0.0085,0.0433416659,3.87,0.58,3.9132211795
2019-06-20 08:30:00,4.058,0.6785,4.1143318109,0.058,-0.0115,0.0591290961,4.0,0.6900000000000001,4.0590762496,4.008,0.6785,4.0650247539,0.058,-0.0115,0.0591290961,3.95,0.6900000000000001,4.0098129632
2019-06-20 09:00:00,3.918,0.6385000000000001,3.9696859133,0.058,-0.0115,0.0591290961,3.86,0.65,3.9143454114000003,3.878,0.6385000000000001,3.9302119854,0.058,-0.0115,0.0591290961,3.8200000000000003,0.65,3.8749064505
2019-06-20 09:30:00,4.069,0.608,4.1141736716,0.059000000000000004,-0.012,0.060207972900000004,4.01,0.62,4.0576471015,4.029,0.608,4.0746171599,0.059000000000000004,-0.012,0.060207972900000004,3.9699999999999998,0.62,4.0181214516
2019-06-20 10:00:00,3.8655,0.607,3.9128684172,0.0655,-0.013000000000000001,0.066777616,3.8,0.62,3.8502467452999998,3.8255,0.607,3.8733576197,0.0655,-0.013000000000000001,0.066777616,3.76,0.62,3.8107741996
2019-06-20 10:30:00,4.0235,0.6655,4.0781665611,0.053500000000000006,-0.0145,0.0554301362,3.9699999999999998,0.68,4.0278157853,3.9835000000000003,0.6655,4.0387080236,0.053500000000000006,-0.0145,0.0554301362,3.93,0.68,3.9883956674
2019-06-20 11:00:00,4.126,0.686,4.1826393581,0.046,-0.014,0.048083261100000003,4.08,0.7000000000000001,4.1396135085,4.086,0.686,4.1431862135,0.046,-0.014,0.048083261100000003,4.04,0.7000000000000001,4.1001951173
2019-06-20 11:30:00,4.0405,0.657,4.0935668127,0.0505,-0.013000000000000001,0.0521464284,3.99,0.67,4.0458620837,4.0005,0.657,4.0540904344,0.0505,-0.013000000000000001,0.0521464284,3.95,0.67,4.0064198482
2019-06-20 12:00:00,3.9735,0.6375000000000001,4.0243146622,0.053500000000000006,-0.0125,0.0549408773,3.92,0.65,3.9735248835,3.9335,0.6375000000000001,3.9848247766,0.053500000000000006,-0.0125,0.0549408773,3.88,0.65,3.9340691402
2019-06-20 12:30:00,4.239,0.6685,4.2913882661,0.039,-0.0115,0.0406601771,4.2,0.68,4.2546915282,4.189,0.6685,4.242005805,0.039,-0.0115,0.0406601771,4.15,0.68,4.205341841
2019-06-20 13:00:00,3.917,0.6625,3.9726307719,0.067,-0.0175,0.06924774360000001,3.85,0.68,3.9095907714,3.877,0.6625,3.9331965689,0.067,-0.0175,0.06924774360000001,3.81,0.68,3.8702067128
2019-06-20 13:30:00,4.0215,0.667,4.0764385498,0.0415,-0.013000000000000001,0.0434885042,3.98,0.68,4.0376725969,3.9715,0.667,4.0271207146,0.0415,-0.013000000000000001,0.0434885042,3.93,0.68,3.9883956674
2019-06-20 14:00:00,3.731,0.662,3.7892749966,0.07100000000000001,-0.018000000000000002,0.0732461603,3.66,0.68,3.7226334765,3.691,0.662,3.7498966652,0.07100000000000001,-0.018000000000000002,0.0732461603,3.62,0.68,3.6833137254
2019-06-20 14:30:00,3.642,0.662,3.701676377,0.062,-0.018000000000000002,0.0645600496,3.58,0.68,3.6440087815,3.602,0.662,3.6623282212,0.062,-0.018000000000000002,0.0645600496,3.54,0.68,3.6047191291000003
2019-06-20 15:00:00,3.684,0.6950000000000001,3.7489839957,0.064,-0.015,0.0657343137,3.62,0.71,3.688970046,3.634,0.6950000000000001,3.6998622947,0.064,-0.015,0.0657343137,3.5700000000000003,0.71,3.6399175814999998
2019-06-20 15:30:00,3.672,0.6455000000000001,3.7283044738999997,0.052000000000000005,-0.0145,0.0539837939,3.62,0.66,3.6796738986,3.622,0.6455000000000001,3.6790697533000003,0.052000000000000005,-0.0145,0.0539837939,3.5700000000000003,0.66,3.6304958339
2019-06-20 16:00:00,3.533,0.615,3.5861279955,0.063,-0.015,0.06476109940000001,3.47,0.63,3.5267265275,3.483,0.615,3.5368791328,0.063,-0.015,0.06476109940000001,3.42,0.63,3.4775422355
2019-06-20 16:30:00,3.708,0.615,3.7586552116,0.058,-0.015,0.0599082632,3.65,0.63,3.7039708422,3.658,0.615,3.7093380811000003,0.058,-0.015,0.0599082632,3.6,0.63,3.6547092908
2019-06-20 17:00:00,3.692,0.5905,3.7389242103,0.082,-0.0195,0.08428671310000001,3.61,0.61,3.6611746749,3.642,0.5905,3.6895601703,0.082,-0.0195,0.08428671310000001,3.56,0.61,3.6118831653
2019-06-20 17:30:00,3.91,0.594,3.9548623238,0.06,-0.016,0.0620966988,3.85,0.61,3.898025141,3.87,0.594,3.9153206765,0.06,-0.016,0.0620966988,3.81,0.61,3.8585230335
2019-06-20 18:00:00,4.194,0.5765,4.2334369311,0.034,-0.0135,0.0365820994,4.16,0.59,4.2016306358,4.144,0.5765,4.1839082507,0.034,-0.0135,0.0365820994,4.11,0.59,4.1521319825
2019-06-20 18:30:00,4.0695,0.41650000000000004,4.0907581816,0.0495,-0.0135,0.0513078941,4.02,0.43,4.0429321043,4.0295,0.41650000000000004,4.0509680942,0.0495,-0.0135,0.0513078941,3.98,0.43,4.0031612508
2019-06-20 19:00:00,4.058,0.467,4.0847831032,0.038,-0.013000000000000001,0.0401621713,4.02,0.48,4.0485552979,4.018,0.467,4.0450479602,0.038,-0.013000000000000001,0.0401621713,3.98,0.48,4.0088402313
2019-06-20 19:30:00,4.059,0.468,4.0858909677,0.039,-0.012,0.0408044115,4.02,0.48,4.0485552979,4.019,0.468,4.0461568185,0.039,-0.012,0.0408044115,3.98,0.48,4.0088402313
2019-06-20 20:00:00,3.997,0.46950000000000003,4.0244799975,0.027,-0.0105,0.0289698119,3.9699999999999998,0.48,3.9989123521,3.957,0.46950000000000003,3.9847558583,0.027,-0.0105,0.0289698119,3.93,0.48,3.9592044655
2019-06-20 20:30:00,3.864,0.41950000000000004,3.8867050634,0.034,-0.0105,0.0355844067,3.83,0.43,3.8540627914,3.824,0.41950000000000004,3.846941155,0.034,-0.0105,0.0355844067,3.79,0.43,3.8143151417
2019-06-20 21:00:00,3.775,0.342,3.7904602623,0.025,-0.008,0.0262488095,3.75,0.35000000000000003,3.7662979171,3.735,0.342,3.7506251479,0.025,-0.008,0.0262488095,3.71,0.35000000000000003,3.7264728632
2019-06-20 21:30:00,3.6715,0.28150000000000003,3.682275723,0.0315,-0.0085,0.0326266762,3.64,0.29,3.6515339243,3.6215,0.28150000000000003,3.6324240529000003,0.0315,-0.0085,0.0326266762,3.59,0.29,3.6016940459
2019-06-20 22:00:00,3.4825,0.7815000000000001,3.5691103233,0.0325,-0.0085,0.0335931541,3.45,0.79,3.5392937149,3.5425,0.7815000000000001,3.6276781142,0.0325,-0.0085,0.0335931541,3.51,0.79,3.5978048863
2019-06-20 22:30:00,3.3695,1.002,3.5153284697,0.029500000000000002,-0.008,0.030565503400000003,3.34,1.01,3.4893695706,3.4595000000000002,1.002,3.6016863064,0.029500000000000002,-0.008,0.030565503400000003,3.43,1.01,3.5756118358
2019-06-20 23:00:00,3.177,0.272,3.1886224298,0.027,-0.008,0.0281602557,3.15,0.28,3.1624199595,3.147,0.272,3.1587328155,0.027,-0.008,0.0281602557,3.12,0.28,3.1325389064
2019-06-20 23:30:00,2.923,0.1605,2.9274031581,0.033,-0.0095,0.0343402097,2.89,0.17,2.8949956822000003,2.893,0.1605,2.8974487485,0.033,-0.0095,0.0343402097,2.86,0.17,2.8650479926
2019-06-21 00:00:00,2.7715,0.1605,2.7761434581,0.0315,-0.0095,0.032901367800000005,2.74,0.17,2.7452686572,2.7315,0.1605,2.7362113405,0.0315,-0.0095,0.032901367800000005,2.7,0.17,2.7053465582
