Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-21 00:30:00,2.6630000000000003,0.1615,2.6678926608999998,0.023,-0.0085,0.0245203997,2.64,0.17,2.6454678225,2.633,0.1615,2.6379483031,0.023,-0.0085,0.0245203997,2.61,0.17,2.6155305389
2019-06-21 01:00:00,2.5755,0.1585,2.5803725506,0.035500000000000004,-0.0115,0.0373162163,2.54,0.17,2.5456826197,2.5455,0.1585,2.5504298657,0.035500000000000004,-0.0115,0.0373162163,2.51,0.17,2.5157503851
2019-06-21 01:30:00,2.6115,0.1615,2.6164889642,0.021500000000000002,-0.0085,0.023119256,2.59,0.17,2.5955731544000002,2.5715,0.1615,2.5765664168,0.021500000000000002,-0.0085,0.023119256,2.55,0.17,2.5556603843
2019-06-21 02:00:00,2.7355,0.159,2.7401170139,0.035500000000000004,-0.011,0.0371651719,2.7,0.17,2.7053465582,2.7055,0.159,2.7101681221,0.035500000000000004,-0.011,0.0371651719,2.67,0.17,2.6754065112000003
2019-06-21 02:30:00,2.719,0.163,2.7238814218,0.019,-0.007,0.0202484567,2.7,0.17,2.7053465582,2.689,0.163,2.6939357825,0.019,-0.007,0.0202484567,2.67,0.17,2.6754065112000003
2019-06-21 03:00:00,2.6734999999999998,0.16,2.6782834521,0.0335,-0.01,0.034960692200000004,2.64,0.17,2.6454678225,2.6435,0.16,2.648337639,0.0335,-0.01,0.034960692200000004,2.61,0.17,2.6155305389
2019-06-21 03:30:00,2.662,0.1625,2.6669552396,0.022,-0.007500000000000001,0.0232432786,2.64,0.17,2.6454678225,2.632,0.1625,2.6370116136,0.022,-0.007500000000000001,0.0232432786,2.61,0.17,2.6155305389
2019-06-21 04:00:00,2.6285,0.1625,2.6335182741,0.018500000000000003,-0.007500000000000001,0.0199624648,2.61,0.17,2.6155305389,2.5985,0.1625,2.6035760984,0.018500000000000003,-0.007500000000000001,0.0199624648,2.58,0.17,2.5855947092
2019-06-21 04:30:00,2.6155,0.158,2.6202679729,0.035500000000000004,-0.012,0.0374733238,2.58,0.17,2.5855947092,2.5855,0.158,2.5903231941,0.035500000000000004,-0.012,0.0374733238,2.55,0.17,2.5556603843
2019-06-21 05:00:00,2.54,0.162,2.5451608986,0.02,-0.008,0.0215406592,2.52,0.17,2.5257276179,2.5,0.162,2.5052433016,0.02,-0.008,0.0215406592,2.48,0.17,2.4858197843
2019-06-21 05:30:00,2.6445,0.1595,2.6493056638,0.0345,-0.0105,0.0360624458,2.61,0.17,2.6155305389,2.6045,0.1595,2.6093793323,0.0345,-0.0105,0.0360624458,2.5700000000000003,0.17,2.5756164311000003
2019-06-21 06:00:00,2.7235,0.1615,2.7282841678,0.0235,-0.0085,0.024989998000000003,2.7,0.17,2.7053465582,2.6935000000000002,0.1615,2.6983373584,0.0235,-0.0085,0.024989998000000003,2.67,0.17,2.6754065112000003
2019-06-21 06:30:00,3.034,0.3025,3.0490428416,0.024,-0.007500000000000001,0.0251445819,3.01,0.31,3.0259213473,3.004,0.3025,3.0191923175,0.024,-0.007500000000000001,0.0251445819,2.98,0.31,2.9960807733
2019-06-21 07:00:00,3.209,1.0295,3.3700966232000003,0.039,-0.0105,0.0403887361,3.17,1.04,3.3362403990000002,3.299,1.0295,3.4559038253,0.039,-0.0105,0.0403887361,3.26,1.04,3.4218708333
2019-06-21 07:30:00,3.5475,1.091,3.7114737302,0.0375,-0.009000000000000001,0.0385648804,3.51,1.1,3.6783284247,3.6475,1.091,3.8071691911,0.0375,-0.009000000000000001,0.0385648804,3.61,1.1,3.773870692
2019-06-21 08:00:00,3.7755,0.608,3.8241422895,0.0455,-0.012,0.047055817900000005,3.73,0.62,3.7811770654,3.7755,0.608,3.8241422895,0.0455,-0.012,0.047055817900000005,3.73,0.62,3.7811770654
2019-06-21 08:30:00,3.9195,0.5075000000000001,3.9522191867,0.059500000000000004,-0.0125,0.060798848700000005,3.86,0.52,3.8948684188,3.8795,0.5075000000000001,3.9125537057,0.059500000000000004,-0.0125,0.060798848700000005,3.8200000000000003,0.52,3.8552302136
2019-06-21 09:00:00,3.8200000000000003,0.5365,3.8574904083,0.06,-0.0135,0.061500000000000006,3.76,0.55,3.8000131579,3.77,0.5365,3.8079827009000002,0.06,-0.0135,0.061500000000000006,3.71,0.55,3.7505466268000003
2019-06-21 09:30:00,3.7165,0.534,3.7546675286,0.0765,-0.016,0.07815529410000001,3.64,0.55,3.6813176989,3.6765,0.534,3.7150784985,0.0765,-0.016,0.07815529410000001,3.6,0.55,3.6417715469000003
2019-06-21 10:00:00,3.943,0.5405,3.9798730193000003,0.033,-0.0095,0.0343402097,3.91,0.55,3.9484933836,3.903,0.5405,3.940247359,0.033,-0.0095,0.0343402097,3.87,0.55,3.9088873097
2019-06-21 10:30:00,3.9210000000000003,0.787,3.9992011702,0.061,-0.013000000000000001,0.062369864500000004,3.86,0.8,3.9420299339,3.931,0.787,4.0090061112,0.061,-0.013000000000000001,0.062369864500000004,3.87,0.8,3.9518223644
2019-06-21 11:00:00,3.739,1.3085,3.9613499277,0.049,-0.0115,0.0503314017,3.69,1.32,3.9189922174,3.829,1.3085,4.0464074498,0.049,-0.0115,0.0503314017,3.7800000000000002,1.32,4.003848149
2019-06-21 11:30:00,3.6755,1.2545,3.8836928947000002,0.0755,-0.0155,0.07707463910000001,3.6,1.27,3.8174467907,3.7755,1.2545,3.978463334,0.0755,-0.0155,0.07707463910000001,3.7,1.27,3.9118921253
2019-06-21 12:00:00,3.569,1.2530000000000001,3.7825613016,0.079,-0.017,0.0808084154,3.49,1.27,3.7138928364,3.659,1.2530000000000001,3.8675948599,0.079,-0.017,0.0808084154,3.58,1.27,3.7985918444
2019-06-21 12:30:00,3.417,0.933,3.5420866731,0.077,-0.017,0.078854296,3.34,0.9500000000000001,3.4724775017000002,3.467,0.933,3.5903451088000002,0.077,-0.017,0.078854296,3.39,0.9500000000000001,3.5205965404
2019-06-21 13:00:00,3.417,0.423,3.4430826304,0.077,-0.017,0.078854296,3.34,0.44,3.3688573731,3.387,0.423,3.4133118814,0.077,-0.017,0.078854296,3.31,0.44,3.3391166497
2019-06-21 13:30:00,3.275,0.42850000000000005,3.3029134488,0.045,-0.0115,0.0464462054,3.23,0.44,3.259831284,3.235,0.42850000000000005,3.2632556213,0.045,-0.0115,0.0464462054,3.19,0.44,3.220201857
2019-06-21 14:00:00,3.3315,0.42550000000000004,3.3585625646,0.0415,-0.0145,0.043960209300000004,3.29,0.44,3.3192920932,3.2915,0.42550000000000004,3.3188887447,0.0415,-0.0145,0.043960209300000004,3.25,0.44,3.2796493715
2019-06-21 14:30:00,3.2415,0.42450000000000004,3.2691776489,0.0415,-0.0155,0.0443001129,3.2,0.44,3.2301083573,3.2015000000000002,0.42450000000000004,3.2295204752,0.0415,-0.0155,0.0443001129,3.16,0.44,3.1904858564
2019-06-21 15:00:00,3.207,0.427,3.2353018406,0.037,-0.013000000000000001,0.0392173431,3.17,0.44,3.2003906012,3.167,0.427,3.1956561142,0.037,-0.013000000000000001,0.0392173431,3.13,0.44,3.1607752214
2019-06-21 15:30:00,3.27,0.3955,3.2938306347,0.04,-0.0145,0.0425470328,3.23,0.41000000000000003,3.2559176894,3.23,0.3955,3.2541235763,0.04,-0.0145,0.0425470328,3.19,0.41000000000000003,3.2162400408
2019-06-21 16:00:00,3.455,0.377,3.4755077327,0.035,-0.013000000000000001,0.0373363094,3.42,0.39,3.4421650164,3.415,0.377,3.4357464982,0.035,-0.013000000000000001,0.0373363094,3.38,0.39,3.4024256054
2019-06-21 16:30:00,3.468,0.34650000000000003,3.4852670271,0.048,-0.0135,0.0498623104,3.42,0.36,3.4388951714,3.428,0.34650000000000003,3.4454674937,0.048,-0.0135,0.0498623104,3.38,0.36,3.3991175325
2019-06-21 17:00:00,3.5085,0.34750000000000003,3.5256670999999997,0.0285,-0.0125,0.031120732600000003,3.48,0.36,3.4985711369,3.4685,0.34750000000000003,3.4858640966,0.0285,-0.0125,0.031120732600000003,3.44,0.36,3.4587859142
2019-06-21 17:30:00,3.585,0.9875,3.7185186903,0.015,-0.0125,0.0195256242,3.5700000000000003,1.0,3.7074114959,3.6550000000000002,0.9875,3.7860508779,0.015,-0.0125,0.0195256242,3.64,1.0,3.774864236
2019-06-21 18:00:00,3.723,1.1395,3.8934803518,0.013000000000000001,-0.0105,0.016710775,3.71,1.15,3.8841472681,3.813,1.1395,3.9796267727,0.013000000000000001,-0.0105,0.016710775,3.8,1.15,3.9702015062
2019-06-21 18:30:00,3.724,1.0905,3.8803822299,0.014,-0.0095,0.0169189243,3.71,1.1,3.869638226,3.814,1.0905,3.9668357982,0.014,-0.0095,0.0169189243,3.8,1.1,3.956008089
2019-06-21 19:00:00,3.8265000000000002,1.0905,3.9788556772,0.006500000000000001,-0.0095,0.011510864400000001,3.8200000000000003,1.1,3.9752232642000003,3.9265,1.0905,4.0751187099,0.006500000000000001,-0.0095,0.011510864400000001,3.92,1.1,4.0714125313
2019-06-21 19:30:00,3.7255000000000003,1.0895,3.8815409955,0.0055000000000000005,-0.0105,0.0118532696,3.7199999999999998,1.1,3.8792267271,3.8155,1.0895,3.9680033392,0.0055000000000000005,-0.0105,0.0118532696,3.81,1.1,3.9656147064000002
2019-06-21 20:00:00,3.6335,1.0415,3.7798206968,0.0035,-0.0085,0.0091923882,3.63,1.05,3.7788093363,3.7235,1.0415,3.8664162347,0.0035,-0.0085,0.0091923882,3.7199999999999998,1.05,3.8653460388000003
2019-06-21 20:30:00,3.5705,1.044,3.7200008401,0.0005,-0.006,0.0060207973,3.5700000000000003,1.05,3.7212094808,3.6605,1.044,3.8064676867,0.0005,-0.006,0.0060207973,3.66,1.05,3.8076370625
2019-06-21 21:00:00,3.5300000000000002,1.0255,3.6759420901,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,1.03,3.6772000218,3.62,1.0255,3.7624526907,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,1.03,3.7636817081
2019-06-21 21:30:00,3.45,1.027,3.5996151183,0.0,-0.003,0.003,3.45,1.03,3.6004721913,3.55,1.027,3.6955688331000003,0.0,-0.003,0.003,3.55,1.03,3.6964036576
2019-06-21 22:00:00,3.43,0.907,3.5478936004,0.0,-0.003,0.003,3.43,0.91,3.5486617196,3.5,0.907,3.6156118431,0.0,-0.003,0.003,3.5,0.91,3.6163655789
2019-06-21 22:30:00,3.43,0.2565,3.439577336,0.0,-0.0035,0.0035,3.43,0.26,3.4398401125999998,3.39,0.2565,3.3996900226,0.0,-0.0035,0.0035,3.39,0.26,3.3999558821
2019-06-21 23:00:00,3.27,0.217,3.2771922434,0.0,-0.003,0.003,3.27,0.22,3.277392256,3.22,0.217,3.2273036733,0.0,-0.003,0.003,3.22,0.22,3.2275067777
2019-06-21 23:30:00,3.02,0.217,3.0277861549,0.0,-0.003,0.003,3.02,0.22,3.028002642,2.99,0.217,2.997864073,0.0,-0.003,0.003,2.99,0.22,2.9980827207000003
2019-06-22 00:00:00,2.86,0.186,2.8660418699,0.0,-0.004,0.004,2.86,0.19,2.8663042407,2.8200000000000003,0.186,2.8261273857,0.0,-0.004,0.004,2.8200000000000003,0.19,2.8263934616
2019-06-22 00:30:00,2.7,0.186,2.7063990837,0.0,-0.004,0.004,2.7,0.19,2.7066769294,2.67,0.186,2.6764708106,0.0,-0.004,0.004,2.67,0.19,2.6767517629
2019-06-22 01:00:00,2.6,0.1565,2.6047057895,0.0,-0.0035,0.0035,2.6,0.16,2.6049184248,2.5700000000000003,0.1565,2.5747606199,0.0,-0.0035,0.0035,2.5700000000000003,0.16,2.574975728
2019-06-22 01:30:00,2.6,0.1555,2.6046458972,0.0,-0.0045000000000000005,0.0045000000000000005,2.6,0.16,2.6049184248,2.5700000000000003,0.1555,2.5747000311,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,0.16,2.574975728
2019-06-22 02:00:00,2.71,0.156,2.7144863234,0.0,-0.004,0.004,2.71,0.16,2.7147191383,2.68,0.156,2.6845364591000003,0.0,-0.004,0.004,2.68,0.16,2.6847718711
2019-06-22 02:30:00,2.68,0.1565,2.6845655608,0.0,-0.0035,0.0035,2.68,0.16,2.6847718711,2.65,0.1565,2.654617157,0.0,-0.0035,0.0035,2.65,0.16,2.6548257947
2019-06-22 03:00:00,2.61,0.156,2.6146579126000002,0.0,-0.004,0.004,2.61,0.16,2.6148996157,2.58,0.156,2.5847119762,0.0,-0.004,0.004,2.58,0.16,2.5849564793
2019-06-22 03:30:00,2.61,0.1555,2.6146281284,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,0.16,2.6148996157,2.58,0.1555,2.584681847,0.0,-0.0045000000000000005,0.0045000000000000005,2.58,0.16,2.5849564793
2019-06-22 04:00:00,2.15,0.026500000000000003,2.1501633078,0.0,-0.0035,0.0035,2.15,0.03,2.1502092921,2.13,0.026500000000000003,2.130164841,0.0,-0.0035,0.0035,2.13,0.03,2.1302112571
2019-06-22 04:30:00,1.98,-0.0345,1.9803005454,0.0,-0.0045000000000000005,0.0045000000000000005,1.98,-0.03,1.9802272597,1.9500000000000002,-0.0345,1.9503051684,0.0,-0.0045000000000000005,0.0045000000000000005,1.9500000000000002,-0.03,1.9502307556
2019-06-22 05:00:00,1.94,-0.034,1.9402979153,0.0,-0.004,0.004,1.94,-0.03,1.9402319449,1.9100000000000001,-0.034,1.9103025938,0.0,-0.004,0.004,1.9100000000000001,-0.03,1.9102355876
2019-06-22 05:30:00,1.98,-0.034,1.9802918977,0.0,-0.004,0.004,1.98,-0.03,1.9802272597,1.9500000000000002,-0.034,1.9502963877,0.0,-0.004,0.004,1.9500000000000002,-0.03,1.9502307556
2019-06-22 06:00:00,2.0405,0.006500000000000001,2.0405103528,0.0005,-0.0035,0.0035355339000000003,2.04,0.01,2.0400245097,2.0105,0.006500000000000001,2.0105105073,0.0005,-0.0035,0.0035355339000000003,2.01,0.01,2.0100248755
2019-06-22 06:30:00,2.1715,0.006500000000000001,2.1715097283,0.0015,-0.0035,0.0038078866,2.17,0.01,2.1700230414,2.1415,0.006500000000000001,2.1415098646,0.0015,-0.0035,0.0038078866,2.14,0.01,2.1400233644
2019-06-22 07:00:00,2.3345000000000002,0.046,2.3349531580000003,0.0045000000000000005,-0.004,0.0060207973,2.33,0.05,2.3305364189,2.3045,0.046,2.304959056,0.0045000000000000005,-0.004,0.0060207973,2.3,0.05,2.3005434141
2019-06-22 07:30:00,2.502,0.10550000000000001,2.5042232828,0.012,-0.0045000000000000005,0.012816005600000001,2.49,0.11,2.4924285346,2.472,0.10550000000000001,2.47425024,0.012,-0.0045000000000000005,0.012816005600000001,2.46,0.11,2.4624581215
2019-06-22 08:00:00,2.6325000000000003,0.14350000000000002,2.6364082575000003,0.022500000000000003,-0.006500000000000001,0.0234200769,2.61,0.15,2.6143067915,2.6025,0.14350000000000002,2.6064532415,0.022500000000000003,-0.006500000000000001,0.0234200769,2.58,0.15,2.5843567865
2019-06-22 08:30:00,2.843,0.1615,2.8475834053,0.033,-0.0085,0.0340771184,2.81,0.17,2.8151376520999998,2.813,0.1615,2.8176322063,0.033,-0.0085,0.0340771184,2.7800000000000002,0.17,2.7851929914999998
2019-06-22 09:00:00,2.855,0.21,2.8627128742,0.045,-0.01,0.046097722300000005,2.81,0.22,2.8185989427,2.825,0.21,2.8327945566,0.045,-0.01,0.046097722300000005,2.7800000000000002,0.22,2.7886914494
2019-06-22 09:30:00,2.815,0.20850000000000002,2.8227109753,0.045,-0.0115,0.0464462054,2.77,0.22,2.7787227282,2.785,0.20850000000000002,2.7927938073,0.045,-0.0115,0.0464462054,2.74,0.22,2.7488179278000002
2019-06-22 10:00:00,2.7515,0.20800000000000002,2.7593506936,0.051500000000000004,-0.012,0.052879580200000005,2.7,0.22,2.7089481353,2.7215,0.20800000000000002,2.7294369841,0.051500000000000004,-0.012,0.052879580200000005,2.67,0.22,2.6790483385
2019-06-22 10:30:00,2.6575,0.257,2.6698979849,0.0575,-0.013000000000000001,0.058951251,2.6,0.27,2.6139816373,2.6275,0.257,2.6400388728,0.0575,-0.013000000000000001,0.058951251,2.5700000000000003,0.27,2.5841439588
2019-06-22 11:00:00,3.088,0.3965,3.1133512892,0.058,-0.0135,0.0595503988,3.03,0.41000000000000003,3.0576134484,3.048,0.3965,3.0736812213,0.058,-0.0135,0.0595503988,2.99,0.41000000000000003,3.0179794565
2019-06-22 11:30:00,3.0435,0.3965,3.0692188746,0.0635,-0.0135,0.0649191805,2.98,0.41000000000000003,3.0080724725,3.0135,0.3965,3.0394727339,0.0635,-0.0135,0.0649191805,2.95,0.41000000000000003,2.9783552508
2019-06-22 12:00:00,3.1215,0.446,3.1532012701,0.061500000000000006,-0.014,0.06307337,3.06,0.46,3.0943820062,3.0815,0.446,3.1136085576,0.061500000000000006,-0.014,0.06307337,3.02,0.46,3.0548322376
2019-06-22 12:30:00,3.1285,0.4445,3.1599196983,0.0685,-0.0155,0.07023175920000001,3.06,0.46,3.0943820062,3.0885,0.4445,3.1203224994,0.0685,-0.0155,0.07023175920000001,3.02,0.46,3.0548322376
2019-06-22 13:00:00,3.128,0.4425,3.1591439109,0.068,-0.0175,0.070215739,3.06,0.46,3.0943820062,3.088,0.4425,3.1195432759,0.068,-0.0175,0.070215739,3.02,0.46,3.0548322376
2019-06-22 13:30:00,3.0675,0.41300000000000003,3.0951777413,0.0575,-0.017,0.0599604036,3.01,0.43,3.0405591591,3.0275,0.41300000000000003,3.0555400914,0.0575,-0.017,0.0599604036,2.9699999999999998,0.43,3.000966511
2019-06-22 14:00:00,3.027,0.41300000000000003,3.0550446805,0.067,-0.017,0.0691230786,2.96,0.43,2.9910700426,2.997,0.41300000000000003,3.0253227927,0.067,-0.017,0.0691230786,2.93,0.43,2.9613848112000003
2019-06-22 14:30:00,2.901,0.41400000000000003,2.9303919533,0.051000000000000004,-0.016,0.053450912100000005,2.85,0.43,2.8822560608,2.871,0.41400000000000003,2.9006959510000003,0.051000000000000004,-0.016,0.053450912100000005,2.8200000000000003,0.43,2.8525953095
2019-06-22 15:00:00,2.94,0.41400000000000003,2.9690058942,0.05,-0.016,0.052497619,2.89,0.43,2.9218145047,2.9,0.41400000000000003,2.9294019868000003,0.05,-0.016,0.052497619,2.85,0.43,2.8822560608
2019-06-22 15:30:00,2.9695,0.41550000000000004,2.9984280048,0.0395,-0.0145,0.042077309800000004,2.93,0.43,2.9613848112000003,2.9295,0.41550000000000004,2.9588191057,0.0395,-0.0145,0.042077309800000004,2.89,0.43,2.9218145047
2019-06-22 16:00:00,2.955,0.3865,2.9801689969,0.025,-0.0135,0.0284121453,2.93,0.4,2.9571777086,2.915,0.3865,2.9405113926,0.025,-0.0135,0.0284121453,2.89,0.4,2.9175503423
2019-06-22 16:30:00,3.103,0.3855,3.1268545297,0.033,-0.0145,0.0360451106,3.07,0.4,3.095948966,3.063,0.3855,3.0871636254,0.033,-0.0145,0.0360451106,3.03,0.4,3.0562885989
2019-06-22 17:00:00,3.2485,0.3855,3.2712937043,0.0285,-0.0145,0.0319765539,3.22,0.4,3.2447496051,3.2085,0.3855,3.231575854,0.0285,-0.0145,0.0319765539,3.18,0.4,3.2050585018
2019-06-22 17:30:00,3.4175,0.3855,3.4391738107,0.0175,-0.0145,0.0227266364,3.4,0.4,3.4234485537,3.3675,0.3855,3.3894935462,0.0175,-0.0145,0.0227266364,3.35,0.4,3.3737960816
2019-06-22 18:00:00,3.606,0.42450000000000004,3.6309001983,0.016,-0.0155,0.0222766694,3.59,0.44,3.6168632819,3.566,0.42450000000000004,3.5911775576,0.016,-0.0155,0.0222766694,3.55,0.44,3.5771636809
2019-06-22 18:30:00,3.7665,0.379,3.7855202086,0.006500000000000001,-0.011,0.0127769323,3.76,0.39,3.7801719538,3.7265,0.379,3.745723328,0.006500000000000001,-0.011,0.0127769323,3.7199999999999998,0.39,3.7403876804
2019-06-22 19:00:00,3.707,0.35750000000000004,3.7241986051,0.007,-0.0125,0.0143265488,3.7,0.37,3.7184539798,3.667,0.35750000000000004,3.6843853287,0.007,-0.0125,0.0143265488,3.66,0.37,3.6786546454
2019-06-22 19:30:00,3.7015000000000002,0.3315,3.7163146395,0.0015,-0.0085,0.008631338300000001,3.7,0.34,3.7155887824000002,3.6615,0.3315,3.6764758261,0.0015,-0.0085,0.008631338300000001,3.66,0.34,3.6757584251
2019-06-22 20:00:00,3.6505,0.442,3.6771611673,0.0005,-0.008,0.0080156098,3.65,0.45,3.6776351097,3.6205,0.442,3.6473804641000003,0.0005,-0.008,0.0080156098,3.62,0.45,3.6478623878
2019-06-22 20:30:00,3.52,0.333,3.5357161934,0.0,-0.007,0.007,3.52,0.34,3.5363823323,3.48,0.333,3.4958960225,0.0,-0.007,0.007,3.48,0.34,3.4965697476
2019-06-22 21:00:00,3.4,0.3935,3.4226951734,0.0,-0.006500000000000001,0.006500000000000001,3.4,0.4,3.4234485537,3.39,0.3935,3.4127616749,0.0,-0.006500000000000001,0.006500000000000001,3.39,0.4,3.4135172476
2019-06-22 21:30:00,3.32,1.015,3.4716890702,0.0,-0.005,0.005,3.32,1.02,3.473154186,3.42,1.015,3.5674395580000002,0.0,-0.005,0.005,3.42,1.02,3.5688653659
2019-06-22 22:00:00,3.32,1.016,3.4719815668000003,0.0,-0.004,0.004,3.32,1.02,3.473154186,3.42,1.016,3.5677242046,0.0,-0.004,0.004,3.42,1.02,3.5688653659
2019-06-22 22:30:00,3.26,1.016,3.4146531303,0.0,-0.004,0.004,3.26,1.02,3.4158454298,3.36,1.016,3.5102501335,0.0,-0.004,0.004,3.36,1.02,3.5114099732
2019-06-22 23:00:00,3.13,0.866,3.2475923389,0.0,-0.004,0.004,3.13,0.87,3.2486612626999998,3.2,0.866,3.3151102546,0.0,-0.004,0.004,3.2,0.87,3.3161574148
2019-06-22 23:30:00,2.98,0.20650000000000002,2.9871461715,0.0,-0.0035,0.0035,2.98,0.21,2.9873901653,2.94,0.20650000000000002,2.9472431610000003,0.0,-0.0035,0.0035,2.94,0.21,2.947490458
2019-06-23 00:00:00,2.77,0.20650000000000002,2.7776864924,0.0,-0.0035,0.0035,2.77,0.21,2.7779488836,2.74,0.20650000000000002,2.7477704144,0.0,-0.0035,0.0035,2.74,0.21,2.7480356621
2019-06-23 00:30:00,2.64,0.20550000000000002,2.6479860744,0.0,-0.0045000000000000005,0.0045000000000000005,2.64,0.21,2.6483391022,2.61,0.20550000000000002,2.6180775867,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,0.21,2.6184346469
2019-06-23 01:00:00,2.59,0.20550000000000002,2.5981397672,0.0,-0.0045000000000000005,0.0045000000000000005,2.59,0.21,2.5984995671,2.55,0.20550000000000002,2.5582670404,0.0,-0.0045000000000000005,0.0045000000000000005,2.55,0.21,2.5586324472
2019-06-23 01:30:00,2.62,0.20550000000000002,2.6280468508,0.0,-0.0045000000000000005,0.0045000000000000005,2.62,0.21,2.6284025567000002,2.59,0.20550000000000002,2.5981397672,0.0,-0.0045000000000000005,0.0045000000000000005,2.59,0.21,2.5984995671
2019-06-23 02:00:00,2.66,0.306,2.6775429035,0.0,-0.004,0.004,2.66,0.31,2.6780029873,2.64,0.306,2.6576749237,0.0,-0.004,0.004,2.64,0.31,2.6581384464
2019-06-23 02:30:00,2.58,0.9560000000000001,2.7514243584,0.0,-0.004,0.004,2.58,0.96,2.7528167393,2.66,0.9560000000000001,2.8265767281,0.0,-0.004,0.004,2.66,0.96,2.8279321067
2019-06-23 03:00:00,2.58,0.336,2.6017870781,0.0,-0.004,0.004,2.58,0.34,2.6023066691,2.58,0.336,2.6017870781,0.0,-0.004,0.004,2.58,0.34,2.6023066691
2019-06-23 03:30:00,2.55,0.14650000000000002,2.5542048176,0.0,-0.0035,0.0035,2.55,0.15,2.5544079549000003,2.52,0.14650000000000002,2.524254791,0.0,-0.0035,0.0035,2.52,0.15,2.5244603384
2019-06-23 04:00:00,2.5,0.14650000000000002,2.5042887713,0.0,-0.0035,0.0035,2.5,0.15,2.5044959573,2.46,0.14650000000000002,2.4643583851,0.0,-0.0035,0.0035,2.46,0.15,2.4645689278000003
2019-06-23 04:30:00,2.47,0.146,2.4743112173,0.0,-0.004,0.004,2.47,0.15,2.4745504642,2.46,0.146,2.4643287118,0.0,-0.004,0.004,2.46,0.15,2.4645689278000003
2019-06-23 05:00:00,2.44,0.14650000000000002,2.4443940456,0.0,-0.0035,0.0035,2.44,0.15,2.4446063078,2.41,0.14650000000000002,2.4144486431,0.0,-0.0035,0.0035,2.41,0.15,2.4146635376
2019-06-23 05:30:00,2.44,0.14650000000000002,2.4443940456,0.0,-0.0035,0.0035,2.44,0.15,2.4446063078,2.41,0.14650000000000002,2.4144486431,0.0,-0.0035,0.0035,2.41,0.15,2.4146635376
2019-06-23 06:00:00,2.44,0.14650000000000002,2.4443940456,0.0,-0.0035,0.0035,2.44,0.15,2.4446063078,2.41,0.14650000000000002,2.4144486431,0.0,-0.0035,0.0035,2.41,0.15,2.4146635376
2019-06-23 06:30:00,2.481,0.147,2.4853510818,0.001,-0.003,0.0031622777,2.48,0.15,2.4845321491,2.451,0.147,2.4554042437,0.001,-0.003,0.0031622777,2.45,0.15,2.4545875417
2019-06-23 07:00:00,2.5625,0.14550000000000002,2.5666274564,0.0025,-0.0045000000000000005,0.0051478151000000005,2.56,0.15,2.5643907659,2.5324999999999998,0.14550000000000002,2.5366762702,0.0025,-0.0045000000000000005,0.0051478151000000005,2.5300000000000002,0.15,2.5344427395
2019-06-23 07:30:00,2.7625,0.20500000000000002,2.7700958918,0.0025,-0.005,0.005590169900000001,2.76,0.21,2.7679776011,2.7325,0.20500000000000002,2.7401790544,0.0025,-0.005,0.005590169900000001,2.73,0.21,2.7380650102
2019-06-23 08:00:00,2.9725,0.20450000000000002,2.9795262207,0.0025,-0.0055000000000000005,0.006041523,2.9699999999999998,0.21,2.9774149862,2.9425,0.20450000000000002,2.9495976844,0.0025,-0.0055000000000000005,0.006041523,2.94,0.21,2.947490458
2019-06-23 08:30:00,3.155,0.2245,3.1629772762,0.005,-0.0055000000000000005,0.0074330344,3.15,0.23,3.1583856636,3.125,0.2245,3.1330536622,0.005,-0.0055000000000000005,0.0074330344,3.12,0.23,3.1284660778
2019-06-23 09:00:00,3.287,0.2735,3.2983588722,0.007,-0.006500000000000001,0.0095524866,3.2800000000000002,0.28,3.2919295254,3.247,0.2735,3.2584983121,0.007,-0.006500000000000001,0.0095524866,3.24,0.28,3.2520762599
2019-06-23 09:30:00,3.314,0.302,3.3277319604,0.014,-0.008,0.016124515500000002,3.3,0.31,3.3145286241,3.274,0.302,3.2878990251999998,0.014,-0.008,0.016124515500000002,3.26,0.31,3.2747060937
2019-06-23 10:00:00,3.3205,0.34,3.3378616282999998,0.0205,-0.01,0.0228089895,3.3,0.35000000000000003,3.3185087012,3.2805,0.34,3.2980722021,0.0205,-0.01,0.0228089895,3.26,0.35000000000000003,3.2787345119999998
2019-06-23 10:30:00,3.2695,0.337,3.2868220594,0.029500000000000002,-0.013000000000000001,0.0322374006,3.24,0.35000000000000003,3.2588494902000003,3.2295,0.337,3.2470354556,0.029500000000000002,-0.013000000000000001,0.0322374006,3.2,0.35000000000000003,3.2190837206
2019-06-23 11:00:00,3.2295,0.42550000000000004,3.2574100909,0.059500000000000004,-0.0145,0.061241325900000004,3.17,0.44,3.2003906012,3.1995,0.42550000000000004,3.2276695153,0.059500000000000004,-0.0145,0.061241325900000004,3.14,0.44,3.1706781609
2019-06-23 11:30:00,3.3775,0.895,3.4940708708,0.0375,-0.015,0.0403887361,3.34,0.91,3.4617481133,3.4175,0.895,3.5327512296,0.0375,-0.015,0.0403887361,3.38,0.91,3.5003571246
2019-06-23 12:00:00,3.4115,1.1945000000000001,3.6145763929,0.0415,-0.0155,0.0443001129,3.37,1.21,3.5806424005,3.5015,1.1945000000000001,3.6996395095,0.0415,-0.0155,0.0443001129,3.46,1.21,3.6654740485
2019-06-23 12:30:00,3.6235,1.196,3.8157788523000002,0.0135,-0.014,0.019448650300000002,3.61,1.21,3.8073875558,3.7135,1.196,3.9013456973,0.0135,-0.014,0.019448650300000002,3.7,1.21,3.8928267364
2019-06-23 13:00:00,3.8105,1.171,3.9863706865,0.0005,-0.009000000000000001,0.0090138782,3.81,1.18,3.988546101,3.9005,1.171,4.0724858809,0.0005,-0.009000000000000001,0.0090138782,3.9,1.18,4.0746042753
2019-06-23 13:30:00,3.742,1.17,3.9206458652,0.002,-0.01,0.010198039,3.74,1.18,3.9217343102,3.832,1.17,4.0066349971,0.002,-0.01,0.010198039,3.83,1.18,4.0076551748
2019-06-23 14:00:00,3.692,1.1705,3.8731039555,0.002,-0.0095,0.0097082439,3.69,1.18,3.8740805361,3.792,1.1705,3.9685430891,0.002,-0.0095,0.0097082439,3.79,1.18,3.9694458051
2019-06-23 14:30:00,3.6915,0.6005,3.7400230614,0.0015,-0.0095,0.009617692,3.69,0.61,3.740080213,3.6915,0.6005,3.7400230614,0.0015,-0.0095,0.009617692,3.69,0.61,3.740080213
2019-06-23 15:00:00,3.731,0.35150000000000003,3.7475209472,0.001,-0.0085,0.0085586214,3.73,0.36,3.7473323845,3.691,0.35150000000000003,3.7076991855,0.001,-0.0085,0.0085586214,3.69,0.36,3.7075193863
2019-06-23 15:30:00,3.7315,0.333,3.7463290365,0.0015,-0.007,0.0071589105,3.73,0.34,3.7454639232,3.6915,0.333,3.7064890732,0.0015,-0.007,0.0071589105,3.69,0.34,3.7056308505
2019-06-23 16:00:00,3.7815000000000003,0.333,3.7961337239,0.0015,-0.007,0.0071589105,3.7800000000000002,0.34,3.7952602019,3.7415000000000003,0.333,3.7562895589,0.0015,-0.007,0.0071589105,3.74,0.34,3.7554227458
2019-06-23 16:30:00,3.8815,0.3325,3.8957154028,0.0015,-0.007500000000000001,0.0076485293,3.88,0.34,3.8948684188,3.8415,0.3325,3.8558628736,0.0015,-0.007500000000000001,0.0076485293,3.84,0.34,3.8550226977
2019-06-23 17:00:00,3.941,0.743,4.010427658,0.001,-0.007,0.007071067800000001,3.94,0.75,4.0107480599,3.971,0.743,4.0399121278,0.001,-0.007,0.007071067800000001,3.9699999999999998,0.75,4.0402227661
2019-06-23 17:30:00,4.1305,0.603,4.1742830822,0.0005,-0.007,0.0070178344,4.13,0.61,4.1748053847,4.1205,0.603,4.1643882204,0.0005,-0.007,0.0070178344,4.12,0.61,4.1649129643
2019-06-23 18:00:00,4.3,0.41250000000000003,4.3197402989,0.0,-0.007500000000000001,0.007500000000000001,4.3,0.42,4.3204629382,4.25,0.41250000000000003,4.2699714578,0.0,-0.007500000000000001,0.007500000000000001,4.25,0.42,4.2707025183
2019-06-23 18:30:00,4.21,0.36250000000000004,4.2255776232,0.0,-0.007500000000000001,0.007500000000000001,4.21,0.37,4.2262276323,4.16,0.36250000000000004,4.1757641516,0.0,-0.007500000000000001,0.007500000000000001,4.16,0.37,4.1764219136
2019-06-23 19:00:00,4.12,0.362,4.135872822,0.0,-0.008,0.008,4.12,0.37,4.1365807136,4.07,0.362,4.0860670577,0.0,-0.008,0.008,4.07,0.37,4.0867835764
2019-06-23 19:30:00,4.08,0.362,4.0960278319,0.0,-0.008,0.008,4.08,0.37,4.0967426085,4.03,0.362,4.0462258958,0.0,-0.008,0.008,4.03,0.37,4.0469494684
2019-06-23 20:00:00,3.88,0.4615,3.9073497732,0.0,-0.0085,0.0085,3.88,0.47000000000000003,3.9083628286,3.86,0.4615,3.8874904823,0.0,-0.0085,0.0085,3.86,0.47000000000000003,3.8885087116
2019-06-23 20:30:00,3.71,1.0625,3.8591457928,0.0,-0.007500000000000001,0.007500000000000001,3.71,1.07,3.8612174246,3.81,1.0625,3.9553768784,0.0,-0.007500000000000001,0.007500000000000001,3.81,1.07,3.9573981351
2019-06-23 21:00:00,3.61,1.0625,3.7631112460000002,0.0,-0.007500000000000001,0.007500000000000001,3.61,1.07,3.7652357164,3.7,1.0625,3.8495332509,0.0,-0.007500000000000001,0.007500000000000001,3.7,1.07,3.851610053
2019-06-23 21:30:00,3.52,0.613,3.5729776098,0.0,-0.007,0.007,3.52,0.62,3.5741852218,3.54,0.613,3.5926827024,0.0,-0.007,0.007,3.54,0.62,3.5938836932
2019-06-23 22:00:00,3.45,0.28300000000000003,3.4615876415,0.0,-0.007,0.007,3.45,0.29,3.4621669515,3.41,0.28300000000000003,3.4217231039,0.0,-0.007,0.007,3.41,0.29,3.422309162
2019-06-23 22:30:00,3.4,0.28300000000000003,3.411757465,0.0,-0.007,0.007,3.4,0.29,3.4123452346,3.37,0.28300000000000003,3.3818617654,0.0,-0.007,0.007,3.37,0.29,3.3824547299
2019-06-23 23:00:00,3.19,0.47300000000000003,3.2248765868,0.0,-0.007,0.007,3.19,0.48,3.2259107241000002,3.19,0.47300000000000003,3.2248765868,0.0,-0.007,0.007,3.19,0.48,3.2259107241000002
2019-06-23 23:30:00,2.95,0.263,2.9617003562,0.0,-0.007,0.007,2.95,0.27,2.9623301639,2.92,0.263,2.9318200832,0.0,-0.007,0.007,2.92,0.27,2.9324563083
2019-06-24 00:00:00,2.7,0.863,2.8345668099,0.0,-0.007,0.007,2.7,0.87,2.836705836,2.76,0.863,2.8917760978000002,0.0,-0.007,0.007,2.76,0.87,2.8938728376
2019-06-24 00:30:00,2.5700000000000003,1.0125,2.7622556453,0.0,-0.007500000000000001,0.007500000000000001,2.5700000000000003,1.02,2.7650135624,2.65,1.0125,2.8368391301,0.0,-0.007500000000000001,0.007500000000000001,2.65,1.02,2.8395246081
2019-06-24 01:00:00,2.5300000000000002,1.0125,2.7250791273,0.0,-0.007500000000000001,0.007500000000000001,2.5300000000000002,1.02,2.7278746306,2.62,1.0125,2.8088353903,0.0,-0.007500000000000001,0.007500000000000001,2.62,1.02,2.8115476165
2019-06-24 01:30:00,2.5700000000000003,0.213,2.578811548,0.0,-0.007,0.007,2.5700000000000003,0.22,2.5793991548,2.55,0.213,2.5588804192,0.0,-0.007,0.007,2.55,0.22,2.5594726019
2019-06-24 02:00:00,2.63,0.21350000000000002,2.6386515969,0.0,-0.006500000000000001,0.006500000000000001,2.63,0.22,2.6391854804,2.59,0.21350000000000002,2.5987847641,0.0,-0.006500000000000001,0.006500000000000001,2.59,0.22,2.5993268359
2019-06-24 02:30:00,2.6,0.21450000000000002,2.6088331204,0.0,-0.0055000000000000005,0.0055000000000000005,2.6,0.22,2.6092910915000003,2.59,0.21450000000000002,2.598867109,0.0,-0.0055000000000000005,0.0055000000000000005,2.59,0.22,2.5993268359
2019-06-24 03:00:00,2.5700000000000003,0.21450000000000002,2.5789358755,0.0,-0.0055000000000000005,0.0055000000000000005,2.5700000000000003,0.22,2.5793991548,2.54,0.21450000000000002,2.5490410452,0.0,-0.0055000000000000005,0.0055000000000000005,2.54,0.22,2.5495097568
2019-06-24 03:30:00,2.5700000000000003,0.215,2.5789775106,0.0,-0.005,0.005,2.5700000000000003,0.22,2.5793991548,2.54,0.215,2.5490831685,0.0,-0.005,0.005,2.54,0.22,2.5495097568
2019-06-24 04:00:00,2.52,0.21450000000000002,2.529112542,0.0,-0.0055000000000000005,0.0055000000000000005,2.52,0.22,2.5295849462,2.5,0.21450000000000002,2.5091851765,0.0,-0.0055000000000000005,0.0055000000000000005,2.5,0.22,2.5096613317000003
2019-06-24 04:30:00,2.52,0.21450000000000002,2.529112542,0.0,-0.0055000000000000005,0.0055000000000000005,2.52,0.22,2.5295849462,2.5,0.21450000000000002,2.5091851765,0.0,-0.0055000000000000005,0.0055000000000000005,2.5,0.22,2.5096613317000003
2019-06-24 05:00:00,2.49,0.215,2.4992648919000002,0.0,-0.005,0.005,2.49,0.22,2.499699982,2.46,0.215,2.4693774519,0.0,-0.005,0.005,2.46,0.22,2.469817807
2019-06-24 05:30:00,2.62,0.2155,2.6288477038,0.0,-0.0045000000000000005,0.0045000000000000005,2.62,0.22,2.6292204168,2.59,0.2155,2.598949836,0.0,-0.0045000000000000005,0.0045000000000000005,2.59,0.22,2.5993268359
2019-06-24 06:00:00,2.7199999999999998,0.215,2.7284840113,0.0,-0.005,0.005,2.7199999999999998,0.22,2.7288825552000002,2.69,0.215,2.6985783294,0.0,-0.005,0.005,2.69,0.22,2.6989812893
2019-06-24 06:30:00,2.9905,0.965,3.142342319,0.0005,-0.005,0.0050249378,2.99,0.97,3.1434057963,3.0705,0.965,3.2185703736,0.0005,-0.005,0.0050249378,3.07,0.97,3.219596248
2019-06-24 07:00:00,3.3005,0.7045,3.3748511819,0.0005,-0.0055000000000000005,0.0055226805,3.3,0.71,3.3755147756,3.3305,0.7045,3.4041960137,0.0005,-0.0055000000000000005,0.0055226805,3.33,0.71,3.4048494827
2019-06-24 07:30:00,3.7105,0.444,3.7369701966,0.0005,-0.006,0.0060207973,3.71,0.45,3.7371914588,3.6705,0.444,3.6972565843,0.0005,-0.006,0.0060207973,3.67,0.45,3.6974856322000003
2019-06-24 08:00:00,3.9415,0.514,3.9748733628,0.0015,-0.006,0.0061846584,3.94,0.52,3.9741665793000003,3.9015,0.514,3.9352126054000003,0.0015,-0.006,0.0061846584,3.9,0.52,3.9345139471
2019-06-24 08:30:00,4.083,0.632,4.1316235308,0.003,-0.008,0.0085440037,4.08,0.64,4.1298910397,4.033,0.632,4.0822191269,0.003,-0.008,0.0085440037,4.03,0.64,4.08050242
2019-06-24 09:00:00,4.133,0.632,4.1810420950000005,0.003,-0.008,0.0085440037,4.13,0.64,4.1792941988,4.083,0.632,4.1316235308,0.003,-0.008,0.0085440037,4.08,0.64,4.1298910397
2019-06-24 09:30:00,4.2435,0.7115,4.3027345375,0.0035,-0.0085,0.0091923882,4.24,0.72,4.3006976178,4.2035,0.7115,4.2632903373,0.0035,-0.0085,0.0091923882,4.2,0.72,4.2612674171
2019-06-24 10:00:00,4.196,0.7085,4.2553951932,0.006,-0.0115,0.0129711218,4.19,0.72,4.2514115303,4.146,0.7085,4.2061013124,0.006,-0.0115,0.0129711218,4.14,0.72,4.2021423108
2019-06-24 10:30:00,4.0735,0.6775,4.1294561991,0.0135,-0.0125,0.0183983695,4.06,0.6900000000000001,4.118215633,4.0235,0.6775,4.0801419706,0.0135,-0.0125,0.0183983695,4.01,0.6900000000000001,4.0689310636
2019-06-24 11:00:00,3.8785,0.6775,3.9372285303,0.0285,-0.0125,0.031120732600000003,3.85,0.6900000000000001,3.9113424805,3.8385,0.6775,3.897831256,0.0285,-0.0125,0.031120732600000003,3.81,0.6900000000000001,3.8719762396
2019-06-24 11:30:00,3.933,0.7565000000000001,4.0050944121,0.033,-0.0135,0.035654593000000005,3.9,0.77,3.9752861532,3.893,0.7565000000000001,3.9658216362000003,0.033,-0.0135,0.035654593000000005,3.86,0.77,3.9360513208
2019-06-24 12:00:00,3.9605,0.7115,4.0239026454,0.060500000000000005,-0.018500000000000003,0.06326531440000001,3.9,0.73,3.9677323498,3.9205,0.7115,3.9845391829,0.060500000000000005,-0.018500000000000003,0.06326531440000001,3.86,0.73,3.9284220751000003
2019-06-24 12:30:00,4.0885,0.7175,4.1509804264,0.0285,-0.0125,0.031120732600000003,4.06,0.73,4.1251060592,4.0485,0.7175,4.1115883184,0.0285,-0.0125,0.031120732600000003,4.02,0.73,4.0857435064
2019-06-24 13:00:00,3.9855,0.714,4.0489512531,0.0555,-0.016,0.057760280500000004,3.93,0.73,3.9972240368,3.9355,0.714,3.9997445231,0.0555,-0.016,0.057760280500000004,3.88,0.73,3.9480754805
2019-06-24 13:30:00,3.6535,0.7505000000000001,3.7297871923,0.0835,-0.0195,0.0857467201,3.5700000000000003,0.77,3.652095289,3.6135,0.7505000000000001,3.6906141088,0.0835,-0.0195,0.0857467201,3.5300000000000002,0.77,3.6130042901
2019-06-24 14:00:00,3.701,0.752,3.7766261398000003,0.081,-0.018000000000000002,0.0829759001,3.62,0.77,3.700986355,3.6710000000000003,0.752,3.7472316448000003,0.081,-0.018000000000000002,0.0829759001,3.59,0.77,3.6716481313
2019-06-24 14:30:00,3.8695,0.753,3.9420856472,0.0495,-0.017,0.052337844800000005,3.8200000000000003,0.77,3.8968320467,3.8295,0.753,3.9028296466,0.0495,-0.017,0.052337844800000005,3.7800000000000002,0.77,3.8576288054
2019-06-24 15:00:00,3.69,0.709,3.7574966401000003,0.07,-0.021,0.07308214560000001,3.62,0.73,3.6928715114,3.65,0.709,3.7182228282,0.07,-0.021,0.07308214560000001,3.58,0.73,3.6536693884
2019-06-24 15:30:00,3.7015000000000002,0.6635,3.7604965763,0.051500000000000004,-0.0165,0.0540786464,3.65,0.68,3.7128021763,3.6515,0.6635,3.7112914868,0.051500000000000004,-0.0165,0.0540786464,3.6,0.68,3.6636593727999998
2019-06-24 16:00:00,3.5935,0.661,3.6537875212,0.07350000000000001,-0.019,0.07591607210000001,3.52,0.68,3.5850801944,3.5535,0.661,3.6144547652,0.07350000000000001,-0.019,0.07591607210000001,3.48,0.68,3.5458144339
2019-06-24 16:30:00,3.383,0.5565,3.4284663116000003,0.053,-0.0135,0.054692321200000005,3.33,0.5700000000000001,3.3784315888,3.343,0.5565,3.3890029876,0.053,-0.0135,0.054692321200000005,3.29,0.5700000000000001,3.3390118299
2019-06-24 17:00:00,3.3035,0.5185000000000001,3.343942957,0.053500000000000006,-0.0115,0.054722024800000005,3.25,0.53,3.2929318244,3.2535,0.5185000000000001,3.2945567987,0.053500000000000006,-0.0115,0.054722024800000005,3.2,0.53,3.243593686
2019-06-24 17:30:00,3.498,0.5185000000000001,3.5362192028,0.048,-0.0115,0.0493583833,3.45,0.53,3.4904727474,3.458,0.5185000000000001,3.4966564387,0.048,-0.0115,0.0493583833,3.41,0.53,3.4509419004
2019-06-24 18:00:00,3.6195,0.49150000000000005,3.6527185082,0.0395,-0.0085,0.0404042077,3.58,0.5,3.6147475707,3.5795,0.49150000000000005,3.6130862846,0.0395,-0.0085,0.0404042077,3.54,0.5,3.575136361
2019-06-24 18:30:00,3.4314999999999998,1.1825,3.6295314436,0.051500000000000004,-0.007500000000000001,0.0520432512,3.38,1.19,3.5833643410000002,3.5215,1.1825,3.7147366663,0.051500000000000004,-0.007500000000000001,0.0520432512,3.47,1.19,3.6683783883
2019-06-24 19:00:00,3.536,1.1865,3.7297557896,0.036000000000000004,-0.0035,0.0361697387,3.5,1.19,3.6967688594,3.626,1.1865,3.8151878394,0.036000000000000004,-0.0035,0.0361697387,3.59,1.19,3.7820893696
2019-06-24 19:30:00,3.87,1.1375,4.0337087463,0.03,-0.0025,0.0301039864,3.84,1.1400000000000001,4.0056460153,3.9699999999999998,1.1375,4.1297465116,0.03,-0.0025,0.0301039864,3.94,1.1400000000000001,4.1016094402
2019-06-24 20:00:00,3.954,1.1185,4.1091554181,0.024,-0.0015,0.0240468293,3.93,1.12,4.0864777009,4.044,1.1185,4.1958286726,0.024,-0.0015,0.0240468293,4.02,1.12,4.1731043601
2019-06-24 20:30:00,3.815,1.0875,3.9669738151000002,0.025,-0.0025,0.0251246891,3.79,1.09,3.9436277715,3.915,1.0875,4.0632353181,0.025,-0.0025,0.0251246891,3.89,1.09,4.039826729
2019-06-24 21:00:00,3.692,1.0875,3.848833622,0.022,-0.0025,0.0221415898,3.67,1.09,3.82844616,3.782,1.0875,3.9352484356,0.022,-0.0025,0.0221415898,3.76,1.09,3.9148052314
2019-06-24 21:30:00,3.584,1.088,3.7455039714,0.024,-0.002,0.0240831892,3.56,1.09,3.7231304033,3.684,1.088,3.8413018627,0.024,-0.002,0.0240831892,3.66,1.09,3.8188610868
2019-06-24 22:00:00,3.544,0.5670000000000001,3.5890702139,0.024,-0.003,0.0241867732,3.52,0.5700000000000001,3.5658519319,3.534,0.5670000000000001,3.5791961388,0.024,-0.003,0.0241867732,3.51,0.5700000000000001,3.5559808773
2019-06-24 22:30:00,3.4625,0.34650000000000003,3.4797943185999998,0.022500000000000003,-0.0035,0.022770595100000002,3.44,0.35000000000000003,3.4577593901,3.4325,0.34650000000000003,3.4499447097,0.022500000000000003,-0.0035,0.022770595100000002,3.41,0.35000000000000003,3.4279148181
2019-06-24 23:00:00,3.135,0.8255,3.2418629289,0.025,-0.0045000000000000005,0.0254017716,3.11,0.8300000000000001,3.2188507266,3.195,0.8255,3.2999204915,0.025,-0.0045000000000000005,0.0254017716,3.17,0.8300000000000001,3.2768582514
2019-06-24 23:30:00,2.9130000000000003,0.40700000000000003,2.9412952929,0.023,-0.003,0.023194827,2.89,0.41000000000000003,2.9189381631,2.903,0.40700000000000003,2.9313918196,0.023,-0.003,0.023194827,2.88,0.41000000000000003,2.9090376416
2019-06-25 00:00:00,2.7745,0.2265,2.7837299617999998,0.0245,-0.0035,0.0247487373,2.75,0.23,2.7596014205,2.7345,0.2265,2.7438645193,0.0245,-0.0035,0.0247487373,2.71,0.23,2.7197426349000002
2019-06-25 00:30:00,2.6455,0.256,2.6578574548000002,0.025500000000000002,-0.004,0.025811819000000003,2.62,0.26,2.6328691574,2.6155,0.256,2.6279985255,0.025500000000000002,-0.004,0.025811819000000003,2.59,0.26,2.6030174798
2019-06-25 01:00:00,2.5625,0.23650000000000002,2.5733904678,0.022500000000000003,-0.0035,0.022770595100000002,2.54,0.24,2.5513133873,2.5225,0.23650000000000002,2.5335624129000003,0.022500000000000003,-0.0035,0.022770595100000002,2.5,0.24,2.5114935795
2019-06-25 01:30:00,2.6155,0.23600000000000002,2.6261257110000003,0.025500000000000002,-0.004,0.025811819000000003,2.59,0.24,2.6010959229,2.5855,0.23600000000000002,2.5962484954000002,0.025500000000000002,-0.004,0.025811819000000003,2.56,0.24,2.5712253888000003
2019-06-25 02:00:00,2.6755,0.23550000000000001,2.6858444668,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.65,0.24,2.6608457302,2.6455,0.23550000000000001,2.6559613136999998,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.62,0.24,2.6309694031
2019-06-25 02:30:00,2.6455,0.23600000000000002,2.6560056946,0.025500000000000002,-0.004,0.025811819000000003,2.62,0.24,2.6309694031,2.6155,0.23600000000000002,2.6261257110000003,0.025500000000000002,-0.004,0.025811819000000003,2.59,0.24,2.6010959229
2019-06-25 03:00:00,2.6055,0.23600000000000002,2.6161663269,0.025500000000000002,-0.004,0.025811819000000003,2.58,0.24,2.5911387458,2.5755,0.23600000000000002,2.5862900553,0.025500000000000002,-0.004,0.025811819000000003,2.55,0.24,2.5612692166
2019-06-25 03:30:00,2.5655,0.23600000000000002,2.5763319371,0.025500000000000002,-0.004,0.025811819000000003,2.54,0.24,2.5513133873,2.5255,0.23600000000000002,2.5365027597000003,0.025500000000000002,-0.004,0.025811819000000003,2.5,0.24,2.5114935795
2019-06-25 04:00:00,2.5655,0.23600000000000002,2.5763319371,0.025500000000000002,-0.004,0.025811819000000003,2.54,0.24,2.5513133873,2.5255,0.23600000000000002,2.5365027597000003,0.025500000000000002,-0.004,0.025811819000000003,2.5,0.24,2.5114935795
2019-06-25 04:30:00,2.5655,0.23600000000000002,2.5763319371,0.025500000000000002,-0.004,0.025811819000000003,2.54,0.24,2.5513133873,2.5255,0.23600000000000002,2.5365027597000003,0.025500000000000002,-0.004,0.025811819000000003,2.5,0.24,2.5114935795
2019-06-25 05:00:00,2.565,0.23650000000000002,2.5758798982,0.025,-0.0035,0.0252438111,2.54,0.24,2.5513133873,2.525,0.23650000000000002,2.5360515078,0.025,-0.0035,0.0252438111,2.5,0.24,2.5114935795
2019-06-25 05:30:00,2.6325000000000003,0.23750000000000002,2.6431917259,0.022500000000000003,-0.0025,0.022638462800000002,2.61,0.24,2.6210112552,2.5925000000000002,0.23750000000000002,2.6033560072,0.022500000000000003,-0.0025,0.022638462800000002,2.5700000000000003,0.24,2.5811818998
2019-06-25 06:00:00,2.7355,0.267,2.7484994542,0.025500000000000002,-0.003,0.025675864200000002,2.71,0.27,2.7234169714,2.7055,0.267,2.7186429059,0.025500000000000002,-0.003,0.025675864200000002,2.68,0.27,2.6935664091
2019-06-25 06:30:00,3.036,0.42650000000000005,3.0658111896,0.026000000000000002,-0.0035,0.0262345192,3.01,0.43,3.0405591591,3.016,0.42650000000000005,3.0460069353,0.026000000000000002,-0.0035,0.0262345192,2.99,0.43,3.0207614934
2019-06-25 07:00:00,3.497,0.467,3.5280445009,0.027,-0.003,0.0271661554,3.47,0.47000000000000003,3.5016853085,3.447,0.467,3.4784907647,0.027,-0.003,0.0271661554,3.42,0.47000000000000003,3.4521442612
2019-06-25 07:30:00,3.867,0.556,3.9067665658,0.027,-0.004,0.027294688100000002,3.84,0.56,3.8806185074,3.817,0.556,3.8572820742,0.027,-0.004,0.027294688100000002,3.79,0.56,3.8311486528
2019-06-25 08:00:00,4.177,0.656,4.2281987891,0.027,-0.004,0.027294688100000002,4.15,0.66,4.2021542095,4.127,0.656,4.1788114339,0.027,-0.004,0.027294688100000002,4.1,0.66,4.1527821999
2019-06-25 08:30:00,4.357,0.6825,4.4101309788,0.027,-0.007500000000000001,0.0280223125,4.33,0.6900000000000001,4.3846322537,4.307,0.6825,4.3607402181,0.027,-0.007500000000000001,0.0280223125,4.28,0.6900000000000001,4.3352623911
2019-06-25 09:00:00,4.3975,0.735,4.4585010093,0.0275,-0.005,0.027950849700000002,4.37,0.74,4.4322116375,4.3475,0.735,4.4091928116,0.0275,-0.005,0.027950849700000002,4.32,0.74,4.3829214002
2019-06-25 09:30:00,4.4375,0.6950000000000001,4.4915956241,0.0275,-0.005,0.027950849700000002,4.41,0.7000000000000001,4.4652099615,4.3875,0.6950000000000001,4.4422045484,0.0275,-0.005,0.027950849700000002,4.36,0.7000000000000001,4.4158351419
2019-06-25 10:00:00,4.4775,0.6955,4.5311948204,0.0275,-0.0045000000000000005,0.0278657496,4.45,0.7000000000000001,4.5047197471,4.4275,0.6955,4.4817938931,0.0275,-0.0045000000000000005,0.0278657496,4.4,0.7000000000000001,4.455333882
2019-06-25 10:30:00,4.3095,0.6035,4.3515517347,0.029500000000000002,-0.006500000000000001,0.030207614900000002,4.28,0.61,4.3232510915,4.2595,0.6035,4.3020405042,0.029500000000000002,-0.006500000000000001,0.030207614900000002,4.23,0.61,4.2737571293
2019-06-25 11:00:00,4.314,0.674,4.3663339313,0.034,-0.006,0.034525353,4.28,0.68,4.3336820373,4.264,0.674,4.31694012,0.034,-0.006,0.034525353,4.23,0.68,4.284308579
2019-06-25 11:30:00,4.266,0.674,4.3189156046,0.036000000000000004,-0.006,0.0364965752,4.23,0.68,4.284308579,4.226,0.674,4.2794102397,0.036000000000000004,-0.006,0.0364965752,4.19,0.68,4.2448203731
2019-06-25 12:00:00,4.3755,0.724,4.4349945039,0.035500000000000004,-0.006,0.0360034721,4.34,0.73,4.4009658031,4.3255,0.724,4.3856728389,0.035500000000000004,-0.006,0.0360034721,4.29,0.73,4.3516663475
2019-06-25 12:30:00,4.473,0.726,4.5315345083,0.033,-0.004,0.033241540300000004,4.44,0.73,4.4996110943,4.423,0.726,4.482187524,0.033,-0.004,0.033241540300000004,4.39,0.73,4.45028089
2019-06-25 13:00:00,4.437,0.756,4.5009449008,0.037,-0.004,0.0372155881,4.4,0.76,4.4651539727,4.3870000000000005,0.756,4.4516631723,0.037,-0.004,0.0372155881,4.35,0.76,4.4158917559
2019-06-25 13:30:00,4.3655,0.755,4.430306451,0.035500000000000004,-0.005,0.0358503835,4.33,0.76,4.3961915336,4.3155,0.755,4.3810461365,0.035500000000000004,-0.005,0.0358503835,4.28,0.76,4.3469529558
2019-06-25 14:00:00,4.1575,0.754,4.2253191891,0.0475,-0.006,0.0478774477,4.11,0.76,4.179677021,4.1175,0.754,4.1859673016,0.0475,-0.006,0.0478774477,4.07,0.76,4.1403502267
2019-06-25 14:30:00,4.075,0.6345000000000001,4.1241017507,0.055,-0.0055000000000000005,0.0552743159,4.02,0.64,4.0706264874,4.025,0.6345000000000001,4.0747043144,0.055,-0.0055000000000000005,0.0552743159,3.9699999999999998,0.64,4.0212560227
2019-06-25 15:00:00,4.107,0.5760000000000001,4.1471948351,0.037,-0.004,0.0372155881,4.07,0.58,4.1111190691,4.057,0.5760000000000001,4.0976853222,0.037,-0.004,0.0372155881,4.02,0.58,4.0616252904
2019-06-25 15:30:00,3.893,0.5345,3.9295215039,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.85,0.54,3.8876856869000003,3.843,0.5345,3.8799921714,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.8,0.54,3.8381766504
2019-06-25 16:00:00,4.106,0.535,4.1407077897,0.046,-0.005,0.0462709412,4.06,0.54,4.0957538989,4.046,0.535,4.081218078,0.046,-0.005,0.0462709412,4.0,0.54,4.036285421
2019-06-25 16:30:00,4.1475,0.4955,4.1769937156,0.0375,-0.0045000000000000005,0.0377690349,4.11,0.5,4.1403019214,4.0875,0.4955,4.1174235269,0.0375,-0.0045000000000000005,0.0377690349,4.05,0.5,4.0807474805
2019-06-25 17:00:00,4.3115,0.496,4.3399364339,0.0315,-0.004,0.0317529526,4.28,0.5,4.309106636,4.2615,0.496,4.2902678529,0.0315,-0.004,0.0317529526,4.23,0.5,4.2594483211
2019-06-25 17:30:00,4.21,0.4955,4.2390588873,0.03,-0.0045000000000000005,0.0303356226,4.18,0.5,4.2097980949,4.16,0.4955,4.1894057156,0.03,-0.0045000000000000005,0.0303356226,4.13,0.5,4.1601562471
2019-06-25 18:00:00,4.0605,0.42750000000000005,4.0829421377,0.030500000000000003,-0.0025,0.030602287500000002,4.03,0.43,4.0528755224,4.0205,0.42750000000000005,4.0431641693,0.030500000000000003,-0.0025,0.030602287500000002,3.99,0.43,4.0131035372
2019-06-25 18:30:00,3.7605,0.257,3.7692717135000002,0.030500000000000003,-0.003,0.0306471858,3.73,0.26,3.7390506817,3.7105,0.257,3.7193896341,0.030500000000000003,-0.003,0.0306471858,3.68,0.26,3.6891733491
2019-06-25 19:00:00,3.6870000000000003,0.677,3.7486394865,0.027,-0.003,0.0271661554,3.66,0.68,3.7226334765,3.707,0.677,3.7683123544,0.027,-0.003,0.0271661554,3.68,0.68,3.7422987588
2019-06-25 19:30:00,3.557,0.9570000000000001,3.6834899213,0.027,-0.003,0.0271661554,3.5300000000000002,0.96,3.6582099448000003,3.6470000000000002,0.9570000000000001,3.7704718538,0.027,-0.003,0.0271661554,3.62,0.96,3.7451301713
2019-06-25 20:00:00,3.5065,0.9570000000000001,3.634747756,0.026500000000000003,-0.003,0.0266692707,3.48,0.96,3.6099861496,3.5965,0.9570000000000001,3.7216476526,0.026500000000000003,-0.003,0.0266692707,3.5700000000000003,0.96,3.6968229603
2019-06-25 20:30:00,3.7865,1.0575,3.9313977794,0.026500000000000003,-0.0025,0.0266176633,3.76,1.06,3.9065585878,3.8765,1.0575,4.0181536183,0.026500000000000003,-0.0025,0.0266176633,3.85,1.06,3.9932568162
2019-06-25 21:00:00,3.827,1.0575,3.9704200345,0.027,-0.0025,0.0271154937,3.8,1.06,3.9450728764000003,3.927,1.0575,4.066895038,0.027,-0.0025,0.0271154937,3.9,1.06,4.0414848756
2019-06-25 21:30:00,3.637,1.027,3.7792192315,0.027,-0.003,0.0271661554,3.61,1.03,3.754064464,3.727,1.027,3.8659097248,0.027,-0.003,0.0271661554,3.7,1.03,3.8406900422
2019-06-25 22:00:00,3.507,1.0265,3.6541416571000003,0.027,-0.0035,0.0272259068,3.48,1.03,3.6292285682000003,3.597,1.0265,3.7406030597,0.027,-0.0035,0.0272259068,3.5700000000000003,1.03,3.715615696
2019-06-25 22:30:00,3.3925,0.9470000000000001,3.5221960834,0.022500000000000003,-0.003,0.022699118900000002,3.37,0.9500000000000001,3.5013425996,3.4725,0.9470000000000001,3.5993145528,0.022500000000000003,-0.003,0.022699118900000002,3.45,0.9500000000000001,3.578407467
