Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-25 23:00:00,3.1665,0.266,3.1776529468,0.026500000000000003,-0.004,0.0268001866,3.14,0.27,3.1515869019,3.1265,0.266,3.1377951256,0.026500000000000003,-0.004,0.0268001866,3.1,0.27,3.11173585
2019-06-25 23:30:00,2.917,0.2255,2.9257032061,0.027,-0.0045000000000000005,0.0273724314,2.89,0.23,2.8991378029,2.887,0.2255,2.8957933714,0.027,-0.0045000000000000005,0.0273724314,2.86,0.23,2.8692333470999998
2019-06-26 00:00:00,2.787,0.2255,2.7961078752,0.027,-0.0045000000000000005,0.0273724314,2.76,0.23,2.7695667531,2.747,0.2255,2.7562400567000003,0.027,-0.0045000000000000005,0.0273724314,2.7199999999999998,0.23,2.729706944
2019-06-26 00:30:00,2.675,0.2255,2.6844878934,0.025,-0.0045000000000000005,0.0254017716,2.65,0.23,2.6599624057,2.635,0.2255,2.6446314015,0.025,-0.0045000000000000005,0.0254017716,2.61,0.23,2.6201145013
2019-06-26 01:00:00,2.5945,0.2255,2.6042811867999998,0.0245,-0.0045000000000000005,0.024909837400000003,2.5700000000000003,0.23,2.5802713036,2.5645,0.2255,2.5743951717,0.0245,-0.0045000000000000005,0.024909837400000003,2.54,0.23,2.5503921267000003
2019-06-26 01:30:00,2.5965,0.225,2.6062304676,0.026500000000000003,-0.005,0.0269675731,2.5700000000000003,0.23,2.5802713036,2.5665,0.225,2.5763437756,0.026500000000000003,-0.005,0.0269675731,2.54,0.23,2.5503921267000003
2019-06-26 02:00:00,2.657,0.2255,2.6665519401999997,0.027,-0.0045000000000000005,0.0273724314,2.63,0.23,2.6400378785000003,2.617,0.2255,2.6266974036,0.027,-0.0045000000000000005,0.0273724314,2.59,0.23,2.6001923006
2019-06-26 02:30:00,2.617,0.225,2.6266545262000003,0.027,-0.005,0.027459060400000002,2.59,0.23,2.6001923006,2.5869999999999997,0.225,2.5967660657,0.027,-0.005,0.027459060400000002,2.56,0.23,2.5703112652
2019-06-26 03:00:00,2.567,0.225,2.5768418655,0.027,-0.005,0.027459060400000002,2.54,0.23,2.5503921267000003,2.527,0.225,2.5369970438,0.027,-0.005,0.027459060400000002,2.5,0.23,2.5105577070000002
2019-06-26 03:30:00,2.567,0.225,2.5768418655,0.027,-0.005,0.027459060400000002,2.54,0.23,2.5503921267000003,2.527,0.225,2.5369970438,0.027,-0.005,0.027459060400000002,2.5,0.23,2.5105577070000002
2019-06-26 04:00:00,2.527,0.196,2.5345897104,0.027,-0.004,0.027294688100000002,2.5,0.2,2.5079872408,2.497,0.196,2.5046806184,0.027,-0.004,0.027294688100000002,2.47,0.2,2.4780839372
2019-06-26 04:30:00,2.5265,0.196,2.5340912079,0.026500000000000003,-0.004,0.0268001866,2.5,0.2,2.5079872408,2.4965,0.196,2.5041821519000003,0.026500000000000003,-0.004,0.0268001866,2.47,0.2,2.4780839372
2019-06-26 05:00:00,2.5265,0.196,2.5340912079,0.026500000000000003,-0.004,0.0268001866,2.5,0.2,2.5079872408,2.4965,0.196,2.5041821519000003,0.026500000000000003,-0.004,0.0268001866,2.47,0.2,2.4780839372
2019-06-26 05:30:00,2.5865,0.717,2.6840400984,0.026500000000000003,-0.003,0.0266692707,2.56,0.72,2.6593232222000003,2.6365,0.717,2.7322557073000002,0.026500000000000003,-0.003,0.0266692707,2.61,0.72,2.7074896122
2019-06-26 06:00:00,2.6165000000000003,0.967,2.7894732926,0.026500000000000003,-0.003,0.0266692707,2.59,0.97,2.7656825559,2.7165,0.967,2.8834807525,0.026500000000000003,-0.003,0.0266692707,2.69,0.97,2.8595454183999998
2019-06-26 06:30:00,2.9965,0.516,3.0406032707,0.026500000000000003,-0.004,0.0268001866,2.9699999999999998,0.52,3.01517827,3.0065,0.516,3.050458695,0.026500000000000003,-0.004,0.0268001866,2.98,0.52,3.0250289255
2019-06-26 07:00:00,3.437,0.386,3.4586073787,0.027,-0.004,0.027294688100000002,3.41,0.39,3.432229596,3.3970000000000002,0.386,3.4188601902,0.027,-0.004,0.027294688100000002,3.37,0.39,3.3924917096
2019-06-26 07:30:00,3.835,0.41650000000000004,3.8575506802,0.025,-0.0035,0.0252438111,3.81,0.42,3.8330797018,3.785,0.41650000000000004,3.8078467997,0.025,-0.0035,0.0252438111,3.76,0.42,3.783384728
2019-06-26 08:00:00,4.1155,0.5865,4.1570810071,0.025500000000000002,-0.0035,0.025739075400000002,4.09,0.59,4.1323359012,4.0655,0.5865,4.1075871871,0.025500000000000002,-0.0035,0.025739075400000002,4.04,0.59,4.0828543937
2019-06-26 08:30:00,4.3,0.617,4.3440406306,0.03,-0.003,0.0301496269,4.27,0.62,4.3147769351,4.25,0.617,4.294553411,0.03,-0.003,0.0301496269,4.22,0.62,4.2653018651
2019-06-26 09:00:00,4.3105,0.6125,4.3537990882,0.0405,-0.007500000000000001,0.0411885907,4.27,0.62,4.3147769351,4.2605,0.6125,4.3043020921,0.0405,-0.007500000000000001,0.0411885907,4.22,0.62,4.2653018651
2019-06-26 09:30:00,4.3605,0.641,4.4073621646,0.0405,-0.009000000000000001,0.041487950100000004,4.32,0.65,4.3686267865,4.3105,0.641,4.3578998669,0.0405,-0.009000000000000001,0.041487950100000004,4.27,0.65,4.3191897388000005
2019-06-26 10:00:00,4.357,0.642,4.4040450724,0.037,-0.008,0.0378549865,4.32,0.65,4.3686267865,4.307,0.642,4.3545852845,0.037,-0.008,0.0378549865,4.27,0.65,4.3191897388000005
2019-06-26 10:30:00,4.193,0.55,4.2289181832,0.043000000000000003,-0.01,0.044147480100000004,4.15,0.56,4.1876126851,4.143,0.55,4.1793479156,0.043000000000000003,-0.01,0.044147480100000004,4.1,0.56,4.1380671817
2019-06-26 11:00:00,4.2635,0.6315000000000001,4.3100144431,0.043500000000000004,-0.0085,0.0443226804,4.22,0.64,4.2682549127,4.2235,0.6315000000000001,4.2704501519,0.043500000000000004,-0.0085,0.0443226804,4.18,0.64,4.2287113876
2019-06-26 11:30:00,4.31,0.635,4.3565267129,0.04,-0.005,0.0403112887,4.27,0.64,4.3176961449,4.26,0.635,4.3070668674,0.04,-0.005,0.0403112887,4.22,0.64,4.2682549127
2019-06-26 12:00:00,4.2695,0.612,4.3131397207,0.0395,-0.008,0.0403019851,4.23,0.62,4.2751959019,4.2295,0.612,4.2735482038,0.0395,-0.008,0.0403019851,4.19,0.62,4.2356227405
2019-06-26 12:30:00,4.29,0.6725,4.3423906146,0.04,-0.007500000000000001,0.040697051500000005,4.25,0.68,4.3040562264,4.25,0.6725,4.3028776708,0.04,-0.007500000000000001,0.040697051500000005,4.21,0.68,4.2645632836
2019-06-26 13:00:00,4.297,0.674,4.3495384813,0.047,-0.006,0.047381431,4.25,0.68,4.3040562264,4.257,0.674,4.310026102,0.047,-0.006,0.047381431,4.21,0.68,4.2645632836
2019-06-26 13:30:00,4.231,0.6695,4.2836422878,0.051000000000000004,-0.0105,0.0520696649,4.18,0.68,4.2349498226,4.191,0.6695,4.2441384579,0.051000000000000004,-0.0105,0.0520696649,4.14,0.68,4.1954737516
2019-06-26 14:00:00,4.0905,0.672,4.1453316212,0.060500000000000005,-0.008,0.061026633500000003,4.03,0.68,4.0869670906,4.0505,0.672,4.1058658344,0.060500000000000005,-0.008,0.061026633500000003,3.99,0.68,4.0475301111
2019-06-26 14:30:00,4.0585,0.6900000000000001,4.1167368449,0.0585,-0.01,0.059348546700000004,4.0,0.7000000000000001,4.0607881008,4.0085,0.6900000000000001,4.0674527963,0.0585,-0.01,0.059348546700000004,3.95,0.7000000000000001,4.0115458367
2019-06-26 15:00:00,4.051,0.6905,4.1094271194,0.051000000000000004,-0.0095,0.051877259,4.0,0.7000000000000001,4.0607881008,4.001,0.6905,4.060146703,0.051000000000000004,-0.0095,0.051877259,3.95,0.7000000000000001,4.0115458367
2019-06-26 15:30:00,3.9575,0.623,4.0062370437,0.0475,-0.007,0.0480130191,3.91,0.63,3.9604292697,3.9175,0.623,3.9667285324,0.0475,-0.007,0.0480130191,3.87,0.63,3.9209437639
2019-06-26 16:00:00,3.999,0.5695,4.0393478743,0.039,-0.0105,0.0403887361,3.96,0.58,4.0022493675,3.949,0.5695,3.9898535374,0.039,-0.0105,0.0403887361,3.91,0.58,3.9527838292
2019-06-26 16:30:00,4.086,0.5710000000000001,4.1257044247,0.056,-0.009000000000000001,0.0567186036,4.03,0.58,4.0715230565,4.036,0.5710000000000001,4.0761914823,0.056,-0.009000000000000001,0.0567186036,3.98,0.58,4.0220392837
2019-06-26 17:00:00,4.167,0.5925,4.2089125971,0.047,-0.007500000000000001,0.0475946426,4.12,0.6000000000000001,4.1634600995,4.117,0.5925,4.1594164555,0.047,-0.007500000000000001,0.0475946426,4.07,0.6000000000000001,4.1139883325
2019-06-26 17:30:00,4.224,0.553,4.2600451876,0.044,-0.007,0.0445533388,4.18,0.56,4.2173451365,4.174,0.553,4.2104732513,0.044,-0.007,0.0445533388,4.13,0.56,4.167793181
2019-06-26 18:00:00,4.222,0.5505,4.2577381613,0.042,-0.0095,0.0430610032,4.18,0.56,4.2173451365,4.172,0.5505,4.2081628117,0.042,-0.0095,0.0430610032,4.13,0.56,4.167793181
2019-06-26 18:30:00,4.2955,0.4625,4.3203271288,0.035500000000000004,-0.007500000000000001,0.0362836051,4.26,0.47000000000000003,4.2858488074,4.2455,0.4625,4.2706178124,0.035500000000000004,-0.007500000000000001,0.0362836051,4.21,0.47000000000000003,4.236153916
2019-06-26 19:00:00,4.1995000000000005,0.392,4.217755831,0.0395,-0.008,0.0403019851,4.16,0.4,4.1791865237,4.1595,0.392,4.1779306180999995,0.0395,-0.008,0.0403019851,4.12,0.4,4.139371933
2019-06-26 19:30:00,3.674,0.395,3.6951726617,0.024,-0.005,0.0245153013,3.65,0.4,3.6718523935,3.654,0.395,3.6752878799,0.024,-0.005,0.0245153013,3.63,0.4,3.6519720700000002
2019-06-26 20:00:00,3.4565,0.393,3.4787700772,0.036500000000000005,-0.007,0.0371651719,3.42,0.4,3.4433123588,3.4465,0.393,3.4688342783,0.036500000000000005,-0.007,0.0371651719,3.41,0.4,3.4333802586
2019-06-26 20:30:00,3.392,0.20500000000000002,3.3981890766,0.022,-0.005,0.0225610283,3.37,0.21,3.3765366871999998,3.352,0.20500000000000002,3.358262795,0.022,-0.005,0.0225610283,3.33,0.21,3.3366150512
2019-06-26 21:00:00,3.2475,0.2515,3.2572240482,0.0375,-0.0085,0.0384512679,3.21,0.26,3.2205123816,3.2275,0.2515,3.2372841241,0.0375,-0.0085,0.0384512679,3.19,0.26,3.2005780728
2019-06-26 21:30:00,3.133,0.8925000000000001,3.2576441257,0.033,-0.007500000000000001,0.0338415425,3.1,0.9,3.2280024783,3.223,0.8925000000000001,3.3442914421,0.033,-0.007500000000000001,0.0338415425,3.19,0.9,3.3145286241
2019-06-26 22:00:00,3.0395,0.6755,3.1136570942,0.0195,-0.0045000000000000005,0.0200124961,3.02,0.68,3.0956097945,3.0895,0.6755,3.1624848616,0.0195,-0.0045000000000000005,0.0200124961,3.07,0.68,3.1444077344
2019-06-26 22:30:00,2.9165,0.12150000000000001,2.9190297189,0.036500000000000005,-0.0085,0.0374766594,2.88,0.13,2.8829325348,2.8765,0.12150000000000001,2.8790648655,0.036500000000000005,-0.0085,0.0374766594,2.84,0.13,2.8429737952
2019-06-26 23:00:00,2.911,0.14250000000000002,2.9144857608,0.031,-0.007500000000000001,0.031894356900000004,2.88,0.15,2.8839036045,2.871,0.14250000000000002,2.8745342666,0.031,-0.007500000000000001,0.031894356900000004,2.84,0.15,2.8439585088
2019-06-26 23:30:00,2.9325,0.214,2.9402979866,0.022500000000000003,-0.006,0.023286262000000002,2.91,0.22,2.9183043022,2.9025,0.214,2.9103783689,0.022500000000000003,-0.006,0.023286262000000002,2.88,0.22,2.8883905553
2019-06-27 00:00:00,2.7445,0.1925,2.7512427192,0.0345,-0.007500000000000001,0.0353058069,2.71,0.2,2.7173700521,2.7145,0.1925,2.7213170525,0.0345,-0.007500000000000001,0.0353058069,2.68,0.2,2.6874523251999998
2019-06-27 00:30:00,2.614,0.1945,2.6212260967,0.024,-0.0055000000000000005,0.024622144500000002,2.59,0.2,2.5977105304,2.584,0.1945,2.5913097557,0.024,-0.0055000000000000005,0.024622144500000002,2.56,0.2,2.5678006153
2019-06-27 01:00:00,2.5505,0.1645,2.5557993857,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.52,0.17,2.5257276179,2.5205,0.1645,2.525862328,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.49,0.17,2.4957964661
2019-06-27 01:30:00,2.548,0.1645,2.5533045745000003,0.028,-0.0055000000000000005,0.028535066100000003,2.52,0.17,2.5257276179,2.518,0.1645,2.5233676407,0.028,-0.0055000000000000005,0.028535066100000003,2.49,0.17,2.4957964661
2019-06-27 02:00:00,2.6405000000000003,0.1645,2.6456191147,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.61,0.17,2.6155305389,2.6105,0.1645,2.615677828,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.58,0.17,2.5855947092
2019-06-27 02:30:00,2.6325000000000003,0.165,2.6376658716,0.022500000000000003,-0.005,0.0230488611,2.61,0.17,2.6155305389,2.6025,0.165,2.6077253019,0.022500000000000003,-0.005,0.0230488611,2.58,0.17,2.5855947092
2019-06-27 03:00:00,2.5925000000000002,0.1835,2.5989860523,0.0325,-0.006500000000000001,0.0331436268,2.56,0.19,2.5670410982,2.5625,0.1835,2.5690617937,0.0325,-0.006500000000000001,0.0331436268,2.5300000000000002,0.19,2.5371243564
2019-06-27 03:30:00,2.566,0.1845,2.5726243896,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.54,0.19,2.5470963860999998,2.526,0.1845,2.5327290124,0.026000000000000002,-0.0055000000000000005,0.0265753645,2.5,0.19,2.5072096043
2019-06-27 04:00:00,2.5245,0.155,2.529253892,0.0245,-0.005,0.0250049995,2.5,0.16,2.5051147678,2.4845,0.155,2.4893302814,0.0245,-0.005,0.0250049995,2.46,0.16,2.4651977608
2019-06-27 04:30:00,2.533,0.153,2.5376165983,0.033,-0.007,0.0337342556,2.5,0.16,2.5051147678,2.493,0.153,2.4976905333,0.033,-0.007,0.0337342556,2.46,0.16,2.4651977608
2019-06-27 05:00:00,2.5195,0.1565,2.5243558584,0.0195,-0.0035,0.0198116128,2.5,0.16,2.5051147678,2.4795,0.1565,2.4844340402,0.0195,-0.0035,0.0198116128,2.46,0.16,2.4651977608
2019-06-27 05:30:00,2.5985,0.20350000000000001,2.6064563108,0.0385,-0.006500000000000001,0.039044846,2.56,0.21,2.5685988398,2.5685000000000002,0.20350000000000001,2.5765489516,0.0385,-0.006500000000000001,0.039044846,2.5300000000000002,0.21,2.538700455
2019-06-27 06:00:00,2.7105,0.20400000000000001,2.7181659718,0.030500000000000003,-0.006,0.0310845621,2.68,0.21,2.6882150212,2.6705,0.20400000000000001,2.6782804651000003,0.030500000000000003,-0.006,0.0310845621,2.64,0.21,2.6483391022
2019-06-27 06:30:00,2.9565,0.249,2.966967012,0.006500000000000001,-0.001,0.0065764732,2.95,0.25,2.9605742686000003,2.9165,0.249,2.9271100509,0.006500000000000001,-0.001,0.0065764732,2.91,0.25,2.9207190895
2019-06-27 07:00:00,3.3475,0.6895,3.4177721545,0.007500000000000001,-0.0005,0.0075166482,3.34,0.6900000000000001,3.4105278184,3.3575,0.6895,3.4275671401,0.007500000000000001,-0.0005,0.0075166482,3.35,0.6900000000000001,3.4203216223
2019-06-27 07:30:00,3.681,0.5195000000000001,3.7174778076,0.011,-0.0005,0.0110113578,3.67,0.52,3.706656175,3.641,0.5195000000000001,3.677874556,0.011,-0.0005,0.0110113578,3.63,0.52,3.6670560399000003
2019-06-27 08:00:00,3.8685,0.5695,3.9101946882,0.018500000000000003,-0.0005,0.0185067555,3.85,0.5700000000000001,3.8919660841,3.8285,0.5695,3.8706255954,0.018500000000000003,-0.0005,0.0185067555,3.81,0.5700000000000001,3.8524018482
2019-06-27 08:30:00,3.983,0.659,4.0371487463,0.033,-0.001,0.033015148,3.95,0.66,4.0047596682,3.933,0.659,3.9878277295,0.033,-0.001,0.033015148,3.9,0.66,3.9554519337
2019-06-27 09:00:00,3.886,0.6965,3.9479245497,0.046,-0.0035,0.04613296,3.84,0.7000000000000001,3.9032806714,3.846,0.6965,3.9085583340000003,0.046,-0.0035,0.04613296,3.8,0.7000000000000001,3.8639358173
2019-06-27 09:30:00,3.7645,0.6955,3.8282085236,0.0545,-0.0045000000000000005,0.0546854642,3.71,0.7000000000000001,3.7754602368,3.7245,0.6955,3.7888811673,0.0545,-0.0045000000000000005,0.0546854642,3.67,0.7000000000000001,3.7361611314000003
2019-06-27 10:00:00,3.213,0.595,3.2676281918,0.063,-0.005,0.06319810120000001,3.15,0.6000000000000001,3.206633749,3.173,0.595,3.2283051281,0.063,-0.005,0.06319810120000001,3.11,0.6000000000000001,3.1673490493
2019-06-27 10:30:00,3.01,0.524,3.0552702008,0.07,-0.006,0.0702566723,2.94,0.53,2.9873901653,2.9699999999999998,0.524,3.0158706869,0.07,-0.006,0.0702566723,2.9,0.53,2.9480332427000002
2019-06-27 11:00:00,2.9955,0.5545,3.0463897485,0.0755,-0.0055000000000000005,0.0757000661,2.92,0.56,2.9732137495,2.9755000000000003,0.5545,3.0267260365,0.0755,-0.0055000000000000005,0.0757000661,2.9,0.56,2.9535741061
2019-06-27 11:30:00,2.9530000000000003,0.5845,3.0102905591,0.083,-0.0055000000000000005,0.0831820293,2.87,0.59,2.9300170648,2.9130000000000003,0.5845,2.9710619734,0.083,-0.0055000000000000005,0.0831820293,2.83,0.59,2.8908476266000003
2019-06-27 12:00:00,2.9575,0.5845,3.0147050436,0.08750000000000001,-0.0055000000000000005,0.0876726867,2.87,0.59,2.9300170648,2.9175,0.5845,2.9754741639,0.08750000000000001,-0.0055000000000000005,0.0876726867,2.83,0.59,2.8908476266000003
2019-06-27 12:30:00,2.9185,0.582,2.9759647595,0.08850000000000001,-0.008,0.0888608463,2.83,0.59,2.8908476266000003,2.8785,0.582,2.9367475632,0.08850000000000001,-0.008,0.0888608463,2.79,0.59,2.8517012466000002
2019-06-27 13:00:00,2.9155,0.6425000000000001,2.9854558278,0.0855,-0.007500000000000001,0.085828317,2.83,0.65,2.903687311,2.8755,0.6425000000000001,2.9464056917,0.0855,-0.007500000000000001,0.085828317,2.79,0.65,2.8647163908
2019-06-27 13:30:00,2.7945,0.542,2.8465758816999998,0.0845,-0.008,0.08487785340000001,2.71,0.55,2.7652486326,2.7545,0.542,2.8073179816,0.0845,-0.008,0.08487785340000001,2.67,0.55,2.7260594271
2019-06-27 14:00:00,2.836,0.613,2.9014935809,0.08600000000000001,-0.007,0.08628441340000001,2.75,0.62,2.819024654,2.7960000000000003,0.613,2.8624089505,0.08600000000000001,-0.007,0.08628441340000001,2.71,0.62,2.7800179856
2019-06-27 14:30:00,2.832,0.662,2.9083445463,0.082,-0.008,0.0823893197,2.75,0.67,2.8304416616,2.792,0.662,2.8694089984,0.082,-0.008,0.0823893197,2.71,0.67,2.7915945264
2019-06-27 15:00:00,2.8064999999999998,0.614,2.8728797834,0.0765,-0.006,0.0767349334,2.73,0.62,2.7995178156,2.7865,0.614,2.8533450983,0.0765,-0.006,0.0767349334,2.71,0.62,2.7800179856
2019-06-27 15:30:00,2.7605,0.5925,2.8233697066000003,0.07050000000000001,-0.007500000000000001,0.0708978138,2.69,0.6000000000000001,2.7561023203,2.7205,0.5925,2.7842730649,0.07050000000000001,-0.007500000000000001,0.0708978138,2.65,0.6000000000000001,2.7170756338
2019-06-27 16:00:00,2.896,0.594,2.9562902429,0.066,-0.006,0.0662721661,2.83,0.6000000000000001,2.8929051142,2.856,0.594,2.9171170699999998,0.066,-0.006,0.0662721661,2.79,0.6000000000000001,2.8537869577
2019-06-27 16:30:00,3.1875,0.5925,3.2421000139,0.0575,-0.007500000000000001,0.0579870675,3.13,0.6000000000000001,3.1869891748,3.1475,0.5925,3.2027819938,0.0575,-0.007500000000000001,0.0579870675,3.09,0.6000000000000001,3.1477134558
2019-06-27 17:00:00,3.7195,0.671,3.7795398199,0.0495,-0.009000000000000001,0.0503115295,3.67,0.68,3.732465673,3.6695,0.671,3.7303446557,0.0495,-0.009000000000000001,0.0503115295,3.62,0.68,3.6833137254
2019-06-27 17:30:00,3.8200000000000003,0.601,3.8669886217,0.04,-0.009000000000000001,0.041,3.7800000000000002,0.61,3.8289032372,3.7800000000000002,0.601,3.8274797191000003,0.04,-0.009000000000000001,0.041,3.74,0.61,3.7894194806
2019-06-27 18:00:00,3.81,0.529,3.8465492328,0.03,-0.011,0.031953090600000005,3.7800000000000002,0.54,3.8183766184,3.77,0.529,3.8069332802,0.03,-0.011,0.031953090600000005,3.74,0.54,3.7787828728
2019-06-27 18:30:00,3.9495,0.5815,3.9920787192000002,0.0195,-0.0085,0.0212720474,3.93,0.59,3.9740407648,3.9095,0.5815,3.9525096458,0.0195,-0.0085,0.0212720474,3.89,0.59,3.9344885309
2019-06-27 19:00:00,4.0405,0.6825,4.0977367534,0.0105,-0.007500000000000001,0.0129034879,4.03,0.6900000000000001,4.0886428066,4.0105,0.6825,4.0681588587,0.0105,-0.007500000000000001,0.0129034879,4.0,0.6900000000000001,4.0590762496
2019-06-27 19:30:00,4.064,0.5650000000000001,4.1030867649,0.004,-0.005,0.0064031242000000006,4.06,0.5700000000000001,4.0998170691,4.004,0.5650000000000001,4.0436667766,0.004,-0.005,0.0064031242000000006,4.0,0.5700000000000001,4.0404083952
2019-06-27 20:00:00,4.062,0.546,4.0985314443,0.002,-0.004,0.004472136000000001,4.06,0.55,4.0970843291,4.002,0.546,4.0390741513,0.002,-0.004,0.004472136000000001,4.0,0.55,4.0376354466
2019-06-27 20:30:00,3.941,0.517,3.9747666598,0.001,-0.003,0.0031622777,3.94,0.52,3.9741665793000003,3.891,0.517,3.9251968104,0.001,-0.003,0.0031622777,3.89,0.52,3.9246018906
2019-06-27 21:00:00,3.88,0.517,3.9142929119,0.0,-0.003,0.003,3.88,0.52,3.9146902815,3.83,0.517,3.8647366015999998,0.0,-0.003,0.003,3.83,0.52,3.8651390661000002
2019-06-27 21:30:00,3.74,0.387,3.7599692818,0.0,-0.003,0.003,3.74,0.39,3.7602792449,3.71,0.387,3.7301298904999998,0.0,-0.003,0.003,3.71,0.39,3.730442333
2019-06-27 22:00:00,3.59,0.34700000000000003,3.6067310684000002,0.0,-0.003,0.003,3.59,0.35000000000000003,3.6070209315,3.55,0.34700000000000003,3.5669186983,0.0,-0.003,0.003,3.55,0.35000000000000003,3.5672117963
2019-06-27 22:30:00,3.47,0.34650000000000003,3.4872571242,0.0,-0.0035,0.0035,3.47,0.35000000000000003,3.4876066292,3.44,0.34650000000000003,3.4574068679,0.0,-0.0035,0.0035,3.44,0.35000000000000003,3.4577593901
2019-06-27 23:00:00,3.3,0.34600000000000003,3.3180892092,0.0,-0.004,0.004,3.3,0.35000000000000003,3.3185087012,3.27,0.34600000000000003,3.2882542481,0.0,-0.004,0.004,3.27,0.35000000000000003,3.2886775458
2019-06-27 23:30:00,2.96,1.036,3.1360637749,0.0,-0.004,0.004,2.96,1.04,3.1373874482,3.05,1.036,3.2211482425,0.0,-0.004,0.004,3.05,1.04,3.222436966
2019-06-28 00:00:00,2.83,0.656,2.9050363165,0.0,-0.004,0.004,2.83,0.66,2.905942188,2.86,0.656,2.9342692446000003,0.0,-0.004,0.004,2.86,0.66,2.9351660941
2019-06-28 00:30:00,2.64,0.886,2.784707525,0.0,-0.004,0.004,2.64,0.89,2.7859827709,2.71,0.886,2.8511569581,0.0,-0.004,0.004,2.71,0.89,2.8524024961
2019-06-28 01:00:00,2.54,0.986,2.724664383,0.0,-0.004,0.004,2.54,0.99,2.726114451,2.63,0.986,2.8087534602,0.0,-0.004,0.004,2.63,0.99,2.8101601378
2019-06-28 01:30:00,2.56,0.986,2.7433184285000003,0.0,-0.004,0.004,2.56,0.99,2.7447586415,2.63,0.986,2.8087534602,0.0,-0.004,0.004,2.63,0.99,2.8101601378
2019-06-28 02:00:00,2.61,0.986,2.7900351252,0.0,-0.004,0.004,2.61,0.99,2.7914512355000003,2.7,0.986,2.8744035903,0.0,-0.004,0.004,2.7,0.99,2.8757781556
2019-06-28 02:30:00,2.61,0.986,2.7900351252,0.0,-0.004,0.004,2.61,0.99,2.7914512355000003,2.7,0.986,2.8744035903,0.0,-0.004,0.004,2.7,0.99,2.8757781556
2019-06-28 03:00:00,2.5300000000000002,0.986,2.7153445454,0.0,-0.004,0.004,2.5300000000000002,0.99,2.7167995877999997,2.62,0.986,2.7993920769000002,0.0,-0.004,0.004,2.62,0.99,2.8008034562
2019-06-28 03:30:00,2.51,0.9560000000000001,2.6858957537,0.0,-0.004,0.004,2.51,0.96,2.6873220871,2.58,0.9560000000000001,2.7514243584,0.0,-0.004,0.004,2.58,0.96,2.7528167393
2019-06-28 04:00:00,2.48,0.9560000000000001,2.6578818634,0.0,-0.004,0.004,2.48,0.96,2.6593232222000003,2.58,0.9560000000000001,2.7514243584,0.0,-0.004,0.004,2.58,0.96,2.7528167393
2019-06-28 04:30:00,2.43,0.9560000000000001,2.6112901026,0.0,-0.004,0.004,2.43,0.96,2.6127571644,2.52,0.9560000000000001,2.6952432172,0.0,-0.004,0.004,2.52,0.96,2.6966646065
2019-06-28 05:00:00,2.39,0.9565,2.574294515,0.0,-0.0035,0.0035,2.39,0.96,2.5755970182,2.49,0.9565,2.6673942809,0.0,-0.0035,0.0035,2.49,0.96,2.6686513447999998
2019-06-28 05:30:00,2.5300000000000002,0.9570000000000001,2.7049489829,0.0,-0.003,0.003,2.5300000000000002,0.96,2.7060118255,2.61,0.9570000000000001,2.7799188837,0.0,-0.003,0.003,2.61,0.96,2.780953074
2019-06-28 06:00:00,2.68,0.3965,2.7091718753,0.0,-0.0035,0.0035,2.68,0.4,2.7096863287,2.67,0.3965,2.6992799503000002,0.0,-0.0035,0.0035,2.67,0.4,2.6997962886
2019-06-28 06:30:00,2.982,0.296,2.9966548016,0.002,-0.004,0.004472136000000001,2.98,0.30000000000000004,2.9950626037,2.952,0.296,2.9668029931,0.002,-0.004,0.004472136000000001,2.95,0.30000000000000004,2.9652150005999998
2019-06-28 07:00:00,3.3565,0.486,3.3915023588,0.006500000000000001,-0.004,0.0076321688,3.35,0.49,3.3856461717,3.3165,0.486,3.3519200841,0.006500000000000001,-0.004,0.0076321688,3.31,0.49,3.3460723244
2019-06-28 07:30:00,3.6695,0.5760000000000001,3.7144321571,0.0095,-0.004,0.0103077641,3.66,0.58,3.7056713292,3.6295,0.5760000000000001,3.6749212577,0.0095,-0.004,0.0103077641,3.62,0.58,3.6661696633
2019-06-28 08:00:00,3.8845,0.616,3.9330390603,0.0145,-0.004,0.015041609000000001,3.87,0.62,3.9193494358,3.8345000000000002,0.616,3.8836640238,0.0145,-0.004,0.015041609000000001,3.8200000000000003,0.62,3.8699870801
2019-06-28 08:30:00,3.9775,0.655,4.0310707324,0.0275,-0.005,0.027950849700000002,3.95,0.66,4.0047596682,3.9275,0.655,3.9817434937,0.0275,-0.005,0.027950849700000002,3.9,0.66,3.9554519337
2019-06-28 09:00:00,3.879,0.6905,3.939978585,0.049,-0.0095,0.0499124233,3.83,0.7000000000000001,3.8934432062,3.839,0.6905,3.9006039596,0.049,-0.0095,0.0499124233,3.79,0.7000000000000001,3.8541017112000002
2019-06-28 09:30:00,3.751,0.6865,3.8133034563,0.081,-0.0135,0.0821172942,3.67,0.7000000000000001,3.7361611314000003,3.711,0.6865,3.7739638643999998,0.081,-0.0135,0.0821172942,3.63,0.7000000000000001,3.6968770604
2019-06-28 10:00:00,3.747,0.729,3.8172568685,0.077,-0.011,0.0777817459,3.67,0.74,3.7438616426999998,3.707,0.729,3.7780007941,0.077,-0.011,0.0777817459,3.63,0.74,3.7046592286
2019-06-28 10:30:00,3.7385,0.7275,3.8086268522999998,0.08850000000000001,-0.0125,0.089378409,3.65,0.74,3.7242583154,3.6885,0.7275,3.7595596152,0.08850000000000001,-0.0125,0.089378409,3.6,0.74,3.6752686977
2019-06-28 11:00:00,3.643,0.759,3.7212269482,0.093,-0.011,0.09364827810000001,3.55,0.77,3.6325473156,3.6029999999999998,0.759,3.6820768596,0.093,-0.011,0.09364827810000001,3.51,0.77,3.5934662931
2019-06-28 11:30:00,3.5795,0.658,3.6394758208,0.0995,-0.012,0.1002210058,3.48,0.67,3.5439102697,3.5395,0.658,3.6001422541,0.0995,-0.012,0.1002210058,3.44,0.67,3.5046397818
2019-06-28 12:00:00,3.4965,0.657,3.5576904376,0.10650000000000001,-0.013000000000000001,0.1072904935,3.39,0.67,3.4555752054,3.4565,0.657,3.5183861712,0.10650000000000001,-0.013000000000000001,0.1072904935,3.35,0.67,3.4163430741
2019-06-28 12:30:00,3.408,1.127,3.5895115267,0.108,-0.013000000000000001,0.10877959370000001,3.3,1.1400000000000001,3.4913607662,3.458,1.127,3.637017047,0.108,-0.013000000000000001,0.10877959370000001,3.35,1.1400000000000001,3.5386579377
2019-06-28 13:00:00,3.4050000000000002,0.809,3.4997865649,0.105,-0.011,0.1055746182,3.3,0.8200000000000001,3.4003529229,3.4050000000000002,0.809,3.4997865649,0.105,-0.011,0.1055746182,3.3,0.8200000000000001,3.4003529229
2019-06-28 13:30:00,3.459,0.549,3.502296675,0.079,-0.011,0.0797621464,3.38,0.56,3.4260764732,3.419,0.549,3.4627968465,0.079,-0.011,0.0797621464,3.34,0.56,3.3866207346
2019-06-28 14:00:00,3.2885,0.5475,3.3337649137,0.0985,-0.0125,0.0992899794,3.19,0.56,3.2387806347,3.2585,0.5475,3.3041759184,0.0985,-0.0125,0.0992899794,3.16,0.56,3.2092366694
2019-06-28 14:30:00,3.164,0.548,3.2111057286,0.10400000000000001,-0.012,0.1046900186,3.06,0.56,3.1108198276,3.124,0.548,3.1716998597,0.10400000000000001,-0.012,0.1046900186,3.02,0.56,3.0714817271
2019-06-28 15:00:00,3.1575,0.549,3.2048724234,0.0975,-0.011,0.0981185507,3.06,0.56,3.1108198276,3.1175,0.549,3.1654710945,0.0975,-0.011,0.0981185507,3.02,0.56,3.0714817271
2019-06-28 15:30:00,3.1525,0.498,3.1915921184,0.0925,-0.012,0.0932751307,3.06,0.51,3.1022088905,3.1125,0.498,3.1520882364,0.0925,-0.012,0.0932751307,3.02,0.51,3.062760193
2019-06-28 16:00:00,3.2065,0.5785,3.2582671008,0.08650000000000001,-0.0115,0.0872611024,3.12,0.59,3.1752952619,3.1765,0.5785,3.228748132,0.08650000000000001,-0.0115,0.0872611024,3.09,0.59,3.1458226269
2019-06-28 16:30:00,3.4185,0.546,3.4618287436,0.0785,-0.014,0.0797386356,3.34,0.56,3.3866207346,3.3685,0.546,3.4124636628,0.0785,-0.014,0.0797386356,3.29,0.56,3.3373192835
2019-06-28 17:00:00,3.582,0.5475,3.623600454,0.07200000000000001,-0.0125,0.0730770142,3.51,0.56,3.5543916498,3.532,0.5475,3.574182459,0.07200000000000001,-0.0125,0.0730770142,3.46,0.56,3.5050249642
2019-06-28 17:30:00,3.723,0.548,3.7631148003,0.063,-0.012,0.064132675,3.66,0.56,3.7025936855,3.673,0.548,3.7136549382,0.063,-0.012,0.064132675,3.61,0.56,3.6531766998
2019-06-28 18:00:00,3.813,0.547,3.8520355658,0.053,-0.013000000000000001,0.0545710546,3.76,0.56,3.8014733985999998,3.773,0.547,3.8124451471,0.053,-0.013000000000000001,0.0545710546,3.7199999999999998,0.56,3.7619144063
2019-06-28 18:30:00,3.8045,0.5105000000000001,3.8385974652,0.044500000000000005,-0.0095,0.0455027472,3.76,0.52,3.7957871384,3.7645,0.5105000000000001,3.7989565015,0.044500000000000005,-0.0095,0.0455027472,3.7199999999999998,0.52,3.7561682603
2019-06-28 19:00:00,3.8765,0.482,3.9063507587,0.036500000000000005,-0.008,0.037366428800000004,3.84,0.49,3.8711367839,3.8265000000000002,0.482,3.856737773,0.036500000000000005,-0.008,0.037366428800000004,3.79,0.49,3.8215441905
2019-06-28 19:30:00,3.91,0.48150000000000004,3.9395357912,0.03,-0.0085,0.0311809237,3.88,0.49,3.9108183287,3.86,0.48150000000000004,3.8899154554,0.03,-0.0085,0.0311809237,3.83,0.49,3.8612174246
2019-06-28 20:00:00,3.9055,0.465,3.9330846991,0.025500000000000002,-0.005,0.0259855729,3.88,0.47000000000000003,3.9083628286,3.8555,0.465,3.8834398734,0.025500000000000002,-0.005,0.0259855729,3.83,0.47000000000000003,3.8587303611
2019-06-28 20:30:00,3.763,0.42450000000000004,3.7868680001,0.023,-0.0055000000000000005,0.023648467200000002,3.74,0.43,3.7646380968,3.723,0.42450000000000004,3.7471227962,0.023,-0.0055000000000000005,0.023648467200000002,3.7,0.43,3.7249026833
2019-06-28 21:00:00,3.6725,0.404,3.6946545508,0.022500000000000003,-0.006,0.023286262000000002,3.65,0.41000000000000003,3.6729552134,3.6225,0.404,3.6449584702999998,0.022500000000000003,-0.006,0.023286262000000002,3.6,0.41000000000000003,3.6232720019
2019-06-28 21:30:00,3.6035,0.4035,3.6260204771,0.0235,-0.006500000000000001,0.0243823707,3.58,0.41000000000000003,3.6034011711,3.5535,0.4035,3.576335345,0.0235,-0.006500000000000001,0.0243823707,3.5300000000000002,0.41000000000000003,3.5537304343000002
2019-06-28 22:00:00,3.5620000000000003,0.7435,3.6387685073,0.022,-0.006500000000000001,0.0229401395,3.54,0.75,3.6185770684,3.582,0.7435,3.658348842,0.022,-0.006500000000000001,0.0229401395,3.56,0.75,3.6381451318
2019-06-28 22:30:00,3.4725,1.104,3.6437717066,0.022500000000000003,-0.006,0.023286262000000002,3.45,1.11,3.6241688702,3.5825,1.104,3.7487494248,0.022500000000000003,-0.006,0.023286262000000002,3.56,1.11,3.7290347276
2019-06-28 23:00:00,3.2855,1.1025,3.4655470708,0.025500000000000002,-0.007500000000000001,0.0265800677,3.26,1.11,3.4437915152,3.3755,1.1025,3.5509866939,0.025500000000000002,-0.007500000000000001,0.0265800677,3.35,1.11,3.5291075359
2019-06-28 23:30:00,3.114,0.393,3.1387011645,0.024,-0.007,0.025,3.09,0.4,3.1157824058,3.084,0.393,3.1089395298,0.024,-0.007,0.025,3.06,0.4,3.0860330523
2019-06-29 00:00:00,2.8835,0.6335000000000001,2.9522693813,0.0235,-0.006500000000000001,0.0243823707,2.86,0.64,2.9307336965,2.9135,0.6335000000000001,2.9815775187,0.0235,-0.006500000000000001,0.0243823707,2.89,0.64,2.9600168918
2019-06-29 00:30:00,2.7455,0.883,2.8840005635,0.025500000000000002,-0.007,0.0264433356,2.7199999999999998,0.89,2.86190496,2.8055,0.883,2.9411765078,0.025500000000000002,-0.007,0.0264433356,2.7800000000000002,0.89,2.9189895512
2019-06-29 01:00:00,2.642,0.2535,2.6541338040999998,0.022,-0.006500000000000001,0.0229401395,2.62,0.26,2.6328691574,2.602,0.2535,2.6143194621,0.022,-0.006500000000000001,0.0229401395,2.58,0.26,2.5930676813
2019-06-29 01:30:00,2.6455,0.253,2.6575701778000003,0.025500000000000002,-0.007,0.0264433356,2.62,0.26,2.6328691574,2.6055,0.253,2.6177546199,0.025500000000000002,-0.007,0.0264433356,2.58,0.26,2.5930676813
2019-06-29 02:00:00,2.6755,0.253,2.6874354411,0.025500000000000002,-0.007,0.0264433356,2.65,0.26,2.662724169,2.6455,0.253,2.6575701778000003,0.025500000000000002,-0.007,0.0264433356,2.62,0.26,2.6328691574
2019-06-29 02:30:00,2.6355,0.2535,2.6476635927,0.025500000000000002,-0.006500000000000001,0.0263153947,2.61,0.26,2.6229182221,2.5955,0.2535,2.6078501682,0.025500000000000002,-0.006500000000000001,0.0263153947,2.5700000000000003,0.26,2.5831182706
2019-06-29 03:00:00,2.5555,0.21350000000000002,2.564402952,0.025500000000000002,-0.006500000000000001,0.0263153947,2.5300000000000002,0.22,2.5395472036999998,2.5255,0.21350000000000002,2.534508335,0.025500000000000002,-0.006500000000000001,0.0263153947,2.5,0.22,2.5096613317000003
2019-06-29 03:30:00,2.552,0.214,2.5609568524,0.022,-0.006,0.0228035085,2.5300000000000002,0.22,2.5395472036999998,2.5220000000000002,0.214,2.5310630178,0.022,-0.006,0.0228035085,2.5,0.22,2.5096613317000003
2019-06-29 04:00:00,2.5055,0.213,2.5145375817,0.025500000000000002,-0.007,0.0264433356,2.48,0.22,2.4897389421,2.4755000000000003,0.213,2.4846467053,0.025500000000000002,-0.007,0.0264433356,2.45,0.22,2.4598577195
2019-06-29 04:30:00,2.5055,0.213,2.5145375817,0.025500000000000002,-0.007,0.0264433356,2.48,0.22,2.4897389421,2.4755000000000003,0.213,2.4846467053,0.025500000000000002,-0.007,0.0264433356,2.45,0.22,2.4598577195
2019-06-29 05:00:00,2.4755000000000003,0.213,2.4846467053,0.025500000000000002,-0.007,0.0264433356,2.45,0.22,2.4598577195,2.4455,0.213,2.4547584912,0.025500000000000002,-0.007,0.0264433356,2.42,0.22,2.4299794238
2019-06-29 05:30:00,2.4755000000000003,0.21350000000000002,2.4846896184,0.025500000000000002,-0.006500000000000001,0.0263153947,2.45,0.22,2.4598577195,2.4455,0.21350000000000002,2.4548019268,0.025500000000000002,-0.006500000000000001,0.0263153947,2.42,0.22,2.4299794238
2019-06-29 06:00:00,2.5655,0.213,2.5743269508999997,0.025500000000000002,-0.007,0.0264433356,2.54,0.22,2.5495097568,2.5155000000000003,0.213,2.5245017825,0.025500000000000002,-0.007,0.0264433356,2.49,0.22,2.499699982
2019-06-29 06:30:00,2.6755,0.21350000000000002,2.6840049367,0.025500000000000002,-0.006500000000000001,0.0263153947,2.65,0.22,2.6591163946,2.6355,0.21350000000000002,2.644133601,0.025500000000000002,-0.006500000000000001,0.0263153947,2.61,0.22,2.6192556194
2019-06-29 07:00:00,2.8585000000000003,0.274,2.8716020354,0.0285,-0.006,0.0291247318,2.83,0.28,2.8438178563000003,2.8285,0.274,2.8417403558,0.0285,-0.006,0.0291247318,2.8,0.28,2.8139651739
2019-06-29 07:30:00,3.0255,0.5815,3.0808752815,0.035500000000000004,-0.0085,0.0365034245,2.99,0.59,3.0476548361,3.0255,0.5815,3.0808752815,0.035500000000000004,-0.0085,0.0365034245,2.99,0.59,3.0476548361
2019-06-29 08:00:00,3.274,0.41200000000000003,3.2998212073,0.044,-0.008,0.0447213595,3.23,0.42,3.2571920422,3.234,0.41200000000000003,3.2601380339,0.044,-0.008,0.0447213595,3.19,0.42,3.2175301086
2019-06-29 08:30:00,3.4545,0.441,3.4825351757,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.41,0.45,3.4395639258,3.4145,0.441,3.4428609106,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.37,0.45,3.3999117636
2019-06-29 09:00:00,3.5825,0.47150000000000003,3.6133943184,0.0425,-0.0085,0.0433416659,3.54,0.48,3.5723941552,3.5425,0.47150000000000003,3.5737401277,0.0425,-0.0085,0.0433416659,3.5,0.48,3.5327609599
2019-06-29 09:30:00,3.5935,0.47050000000000003,3.6241705948,0.053500000000000006,-0.0095,0.0543369119,3.54,0.48,3.5723941552,3.5535,0.47050000000000003,3.5845128679,0.053500000000000006,-0.0095,0.0543369119,3.5,0.48,3.5327609599
2019-06-29 10:00:00,3.516,0.5075000000000001,3.5524375082,0.076,-0.0125,0.07702110100000001,3.44,0.52,3.4790803383,3.476,0.5075000000000001,3.5128524378,0.076,-0.0125,0.07702110100000001,3.4,0.52,3.4395348523
2019-06-29 10:30:00,3.354,0.5245000000000001,3.3947630624,0.084,-0.0155,0.08541808940000001,3.27,0.54,3.3142872537,3.304,0.5245000000000001,3.3453723634,0.084,-0.0155,0.08541808940000001,3.22,0.54,3.2649655435
2019-06-29 11:00:00,3.283,0.526,3.3248706742,0.093,-0.014,0.0940478602,3.19,0.54,3.2353825122,3.243,0.526,3.2853804955,0.093,-0.014,0.0940478602,3.15,0.54,3.1959505628000002
2019-06-29 11:30:00,3.2915,0.555,3.337963039,0.1015,-0.015,0.10260238790000001,3.19,0.5700000000000001,3.2405246489,3.2515,0.555,3.2985265271,0.1015,-0.015,0.10260238790000001,3.15,0.5700000000000001,3.2011560412
2019-06-29 12:00:00,3.2575,0.5945,3.3113043503,0.1075,-0.0155,0.1086116937,3.15,0.61,3.208519908,3.2175,0.5945,3.2719621789,0.1075,-0.0155,0.1086116937,3.11,0.61,3.1692585884
2019-06-29 12:30:00,3.2555,0.5955,3.3095166566,0.10550000000000001,-0.0145,0.10649178370000001,3.15,0.61,3.208519908,3.2155,0.5955,3.2701774417,0.10550000000000001,-0.0145,0.10649178370000001,3.11,0.61,3.1692585884
2019-06-29 13:00:00,3.285,0.5965,3.3387179051,0.105,-0.0135,0.1058642999,3.18,0.61,3.237977764,3.245,0.5965,3.29936922,0.105,-0.0135,0.1058642999,3.14,0.61,3.1987028621
2019-06-29 13:30:00,3.19,0.595,3.2450154083,0.11,-0.015,0.1110180166,3.08,0.61,3.1398248359,3.16,0.595,3.2155287278999998,0.11,-0.015,0.1110180166,3.05,0.61,3.1104019033
2019-06-29 14:00:00,3.148,0.5945,3.2036439019,0.108,-0.0155,0.10910659930000001,3.04,0.61,3.1005967168,3.108,0.5945,3.1643473656,0.108,-0.0155,0.10910659930000001,3.0,0.61,3.0613885738
2019-06-29 14:30:00,3.141,0.5955,3.1969518686,0.101,-0.0145,0.10203553300000001,3.04,0.61,3.1005967168,3.101,0.5955,3.1576607243,0.101,-0.0145,0.10203553300000001,3.0,0.61,3.0613885738
2019-06-29 15:00:00,3.1285,0.5975,3.185046075,0.08850000000000001,-0.0125,0.089378409,3.04,0.61,3.1005967168,3.0885,0.5975,3.1457651692,0.08850000000000001,-0.0125,0.089378409,3.0,0.61,3.0613885738
2019-06-29 15:30:00,3.1985,0.596,3.2535547099,0.08850000000000001,-0.014,0.0896005022,3.11,0.61,3.1692585884,3.1585,0.596,3.2142399179,0.08850000000000001,-0.014,0.0896005022,3.07,0.61,3.1300159744
2019-06-29 16:00:00,3.3105,0.599,3.3642549324,0.07050000000000001,-0.011,0.0713529957,3.24,0.61,3.2969228077,3.2705,0.599,3.3249016903,0.07050000000000001,-0.011,0.0713529957,3.2,0.61,3.257621832
2019-06-29 16:30:00,3.4995,0.5995,3.5504789114,0.059500000000000004,-0.0105,0.060419367800000005,3.44,0.61,3.4936656967,3.4495,0.5995,3.5012070062,0.059500000000000004,-0.0105,0.060419367800000005,3.39,0.61,3.4444448029
2019-06-29 17:00:00,3.681,0.601,3.7297402054,0.051000000000000004,-0.009000000000000001,0.0517880295,3.63,0.61,3.6808966299,3.641,0.601,3.6902685539,0.051000000000000004,-0.009000000000000001,0.0517880295,3.59,0.61,3.6414557529
2019-06-29 17:30:00,3.7995,0.562,3.8408390034,0.0395,-0.008,0.0403019851,3.76,0.5700000000000001,3.8029593740000003,3.7495000000000003,0.562,3.7913842129,0.0395,-0.008,0.0403019851,3.71,0.5700000000000001,3.7535316703
2019-06-29 18:00:00,3.9105,0.5635,3.9508913551,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.88,0.5700000000000001,3.921645063,3.8605,0.5635,3.9014090403,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.83,0.5700000000000001,3.8721828469
2019-06-29 18:30:00,3.9495,0.5635,3.9894965221,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.92,0.5700000000000001,3.9612245581,3.8995,0.5635,3.9400041244,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.87,0.5700000000000001,3.9117515259
2019-06-29 19:00:00,3.89,0.5335,3.9264134079,0.03,-0.006500000000000001,0.030696091000000002,3.86,0.54,3.8975889983,3.84,0.5335,3.8768830586,0.03,-0.006500000000000001,0.030696091000000002,3.81,0.54,3.848077442
2019-06-29 19:30:00,3.8195,0.49450000000000005,3.8513777405000003,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.79,0.5,3.822839259,3.7795,0.49450000000000005,3.8117122793,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.75,0.5,3.7831864876
2019-06-29 20:00:00,3.787,0.49450000000000005,3.8191490217,0.027,-0.0055000000000000005,0.0275544915,3.76,0.5,3.7930989969,3.737,0.49450000000000005,3.7695754733999998,0.027,-0.0055000000000000005,0.0275544915,3.71,0.5,3.7435411044
2019-06-29 20:30:00,3.7055,0.464,3.7344378760000003,0.025500000000000002,-0.006,0.026196373800000002,3.68,0.47000000000000003,3.7098921817,3.6555,0.464,3.6848305592,0.025500000000000002,-0.006,0.026196373800000002,3.63,0.47000000000000003,3.6603005341
2019-06-29 21:00:00,3.565,0.4035,3.5877621507,0.025,-0.006500000000000001,0.0258311827,3.54,0.41000000000000003,3.5636638449999998,3.515,0.4035,3.5380838387,0.025,-0.006500000000000001,0.0258311827,3.49,0.41000000000000003,3.5140005692000003
2019-06-29 21:30:00,3.4945,0.4035,3.5177183656,0.0245,-0.006500000000000001,0.025347583700000002,3.47,0.41000000000000003,3.494137948,3.4545,0.4035,3.4779854083,0.0245,-0.006500000000000001,0.025347583700000002,3.43,0.41000000000000003,3.4544174617
2019-06-29 22:00:00,3.4945,0.4035,3.5177183656,0.0245,-0.006500000000000001,0.025347583700000002,3.47,0.41000000000000003,3.494137948,3.4545,0.4035,3.4779854083,0.0245,-0.006500000000000001,0.025347583700000002,3.43,0.41000000000000003,3.4544174617
2019-06-29 22:30:00,3.4545,0.403,3.477927436,0.0245,-0.007,0.0254803846,3.43,0.41000000000000003,3.4544174617,3.4145,0.403,3.4382000015,0.0245,-0.007,0.0254803846,3.39,0.41000000000000003,3.414703501
2019-06-29 23:00:00,3.324,0.49250000000000005,3.3602875249,0.024,-0.007500000000000001,0.0251445819,3.3,0.5,3.3376638537,3.294,0.49250000000000005,3.3306143953,0.024,-0.007500000000000001,0.0251445819,3.27,0.5,3.3080054413
2019-06-29 23:30:00,3.032,0.9635,3.1814079037,0.022,-0.006500000000000001,0.0229401395,3.01,0.97,3.1624357701,3.092,0.9635,3.2386411116,0.022,-0.006500000000000001,0.0229401395,3.07,0.97,3.219596248
2019-06-30 00:00:00,2.912,0.5635,2.9660202713,0.022,-0.006500000000000001,0.0229401395,2.89,0.5700000000000001,2.9456747954,2.922,0.5635,2.9758387473,0.022,-0.006500000000000001,0.0229401395,2.9,0.5700000000000001,2.9554864236
2019-06-30 00:30:00,2.7445,0.653,2.8211148949,0.0245,-0.007,0.0254803846,2.7199999999999998,0.66,2.7989283664,2.7745,0.653,2.8503086236,0.0245,-0.007,0.0254803846,2.75,0.66,2.8280912291
2019-06-30 01:00:00,2.683,0.29350000000000004,2.6990056039,0.023,-0.006500000000000001,0.023900836800000002,2.66,0.30000000000000004,2.6768638367,2.653,0.29350000000000004,2.6691855031,0.023,-0.006500000000000001,0.023900836800000002,2.63,0.30000000000000004,2.6470549673
2019-06-30 01:30:00,2.6835,0.29250000000000004,2.6993940987,0.0235,-0.007500000000000001,0.0246677928,2.66,0.30000000000000004,2.6768638367,2.6335,0.29250000000000004,2.6496940389,0.0235,-0.007500000000000001,0.0246677928,2.61,0.30000000000000004,2.6271848051
2019-06-30 02:00:00,2.6845,0.29250000000000004,2.7003882128,0.0245,-0.007500000000000001,0.025622256000000003,2.66,0.30000000000000004,2.6768638367,2.6345,0.29250000000000004,2.6506879296,0.0245,-0.007500000000000001,0.025622256000000003,2.61,0.30000000000000004,2.6271848051
2019-06-30 02:30:00,2.6215,0.243,2.6327383558,0.021500000000000002,-0.007,0.022610838100000002,2.6,0.25,2.6119915773,2.5815,0.243,2.592911732,0.021500000000000002,-0.007,0.022610838100000002,2.56,0.25,2.5721780654
2019-06-30 03:00:00,2.5945,0.243,2.6058548022,0.0245,-0.007,0.0254803846,2.5700000000000003,0.25,2.582130903,2.5545,0.243,2.56603181,0.0245,-0.007,0.0254803846,2.5300000000000002,0.25,2.5423217735
2019-06-30 03:30:00,2.5645,0.24350000000000002,2.5760342583,0.0245,-0.006500000000000001,0.025347583700000002,2.54,0.25,2.5522734962999998,2.5345,0.24350000000000002,2.5461701632000002,0.0245,-0.006500000000000001,0.025347583700000002,2.51,0.25,2.5224194734000003
2019-06-30 04:00:00,2.5445,0.24350000000000002,2.5561245079,0.0245,-0.006500000000000001,0.025347583700000002,2.52,0.25,2.532370431,2.5345,0.24350000000000002,2.5461701632000002,0.0245,-0.006500000000000001,0.025347583700000002,2.51,0.25,2.5224194734000003
2019-06-30 04:30:00,2.4939999999999998,0.243,2.5058102482,0.024,-0.007,0.025,2.47,0.25,2.4826195842,2.464,0.243,2.4759533517,0.024,-0.007,0.025,2.44,0.25,2.4527739398
2019-06-30 05:00:00,2.4435000000000002,0.5045000000000001,2.4950375749,0.0135,-0.0055000000000000005,0.0145773797,2.43,0.51,2.4829418036,2.4535,0.5045000000000001,2.5048318307,0.0135,-0.0055000000000000005,0.0145773797,2.44,0.51,2.4927294278
2019-06-30 05:30:00,2.4515000000000002,0.3945,2.4830389647,0.021500000000000002,-0.0055000000000000005,0.022192341,2.43,0.4,2.4627017684,2.4615,0.3945,2.4929124532999998,0.021500000000000002,-0.0055000000000000005,0.022192341,2.44,0.4,2.4725695137
2019-06-30 06:00:00,2.485,0.2535,2.4978965651,0.025,-0.006500000000000001,0.0258311827,2.46,0.26,2.4737016797,2.465,0.2535,2.4780006558,0.025,-0.006500000000000001,0.0258311827,2.44,0.26,2.4538133588
2019-06-30 06:30:00,2.5869999999999997,0.28350000000000003,2.602487512,0.027,-0.006500000000000001,0.0277713882,2.56,0.29,2.5763734201,2.547,0.28350000000000003,2.562729258,0.027,-0.006500000000000001,0.0277713882,2.52,0.29,2.5366316248
2019-06-30 07:00:00,2.724,0.3225,2.743024289,0.034,-0.007500000000000001,0.034817380700000004,2.69,0.33,2.7101660466,2.674,0.3225,2.69337748,0.034,-0.007500000000000001,0.034817380700000004,2.64,0.33,2.6605450569
2019-06-30 07:30:00,2.8529999999999998,0.3225,2.8711696658,0.023,-0.007500000000000001,0.024191940800000002,2.83,0.33,2.8491753193,2.813,0.3225,2.8314263632000003,0.023,-0.007500000000000001,0.024191940800000002,2.79,0.33,2.8094483444
2019-06-30 08:00:00,3.0525,0.362,3.0738900842,0.0425,-0.008,0.0432463871,3.01,0.37,3.0326556019,3.0125,0.362,3.0341720864,0.0425,-0.008,0.0432463871,2.9699999999999998,0.37,2.9929584027000002
2019-06-30 08:30:00,3.1425,0.362,3.1632815635,0.0425,-0.008,0.0432463871,3.1,0.37,3.1220025625,3.1025,0.362,3.1235477025,0.0425,-0.008,0.0432463871,3.06,0.37,3.0822881111
2019-06-30 09:00:00,3.339,0.41250000000000003,3.364383636,0.039,-0.007500000000000001,0.039714606900000005,3.3,0.42,3.3266199062,3.299,0.41250000000000003,3.3246890456,0.039,-0.007500000000000001,0.039714606900000005,3.26,0.42,3.2869438693
2019-06-30 09:30:00,3.485,0.41300000000000003,3.5093865561,0.025,-0.007,0.02596151,3.46,0.42,3.4853981121,3.445,0.41300000000000003,3.4696677074,0.025,-0.007,0.02596151,3.42,0.42,3.4456929637
2019-06-30 10:00:00,3.5685000000000002,0.4435,3.5959539068,0.0385,-0.006500000000000001,0.039044846,3.5300000000000002,0.45,3.5585671274,3.5185,0.4435,3.5463410017,0.0385,-0.006500000000000001,0.039044846,3.48,0.45,3.5089742091
2019-06-30 10:30:00,3.6135,0.77,3.6946288379,0.043500000000000004,-0.01,0.0446346278,3.5700000000000003,0.78,3.6542167423,3.6235,0.77,3.7044098383,0.043500000000000004,-0.01,0.0446346278,3.58,0.78,3.6639868995000002
2019-06-30 11:00:00,3.4405,1.221,3.6507370831,0.0505,-0.009000000000000001,0.051295711300000005,3.39,1.23,3.6062445841,3.5404999999999998,1.221,3.7451276681,0.0505,-0.009000000000000001,0.051295711300000005,3.49,1.23,3.7004053832
2019-06-30 11:30:00,3.5175,1.052,3.6714452536,0.0375,-0.008,0.0383438391,3.48,1.06,3.6378565117,3.5675,1.052,3.7193763254,0.0375,-0.008,0.0383438391,3.5300000000000002,1.06,3.68571567
2019-06-30 12:00:00,3.5605,0.6920000000000001,3.6271234126,0.0505,-0.008,0.0511297369,3.51,0.7000000000000001,3.5791200036,3.5605,0.6920000000000001,3.6271234126,0.0505,-0.008,0.0511297369,3.51,0.7000000000000001,3.5791200036
2019-06-30 12:30:00,3.523,0.542,3.5644484846999998,0.053,-0.008,0.0536003731,3.47,0.55,3.5133175205000002,3.493,0.542,3.5348002772,0.053,-0.008,0.0536003731,3.44,0.55,3.4836905718
2019-06-30 13:00:00,3.3765,0.8215,3.4749984892,0.0465,-0.0085,0.047270498200000004,3.33,0.8300000000000001,3.4318799513,3.4065,0.8215,3.504155319,0.0465,-0.0085,0.047270498200000004,3.36,0.8300000000000001,3.4609969662
2019-06-30 13:30:00,3.2765,0.41150000000000003,3.302239316,0.0565,-0.0085,0.0571358031,3.22,0.42,3.2472757813,3.2365,0.41150000000000003,3.2625549038,0.0565,-0.0085,0.0571358031,3.18,0.42,3.2076159371
2019-06-30 14:00:00,3.0825,0.41100000000000003,3.1097792928,0.0625,-0.009000000000000001,0.0631446752,3.02,0.42,3.0490654306,3.0425,0.41100000000000003,3.0701347283000002,0.0625,-0.009000000000000001,0.0631446752,2.98,0.42,3.0094517773
2019-06-30 14:30:00,3.2305,0.991,3.3790843804,0.0505,-0.009000000000000001,0.051295711300000005,3.18,1.0,3.3335266611,3.2905,0.991,3.4364911247,0.0505,-0.009000000000000001,0.051295711300000005,3.24,1.0,3.3908111123999998
2019-06-30 15:00:00,3.149,0.673,3.220113352,0.049,-0.007,0.0494974747,3.1,0.68,3.1737044601,3.159,0.673,3.2298931871,0.049,-0.007,0.0494974747,3.11,0.68,3.1834729463
2019-06-30 15:30:00,3.1335,0.41200000000000003,3.1604693085,0.053500000000000006,-0.008,0.0540948242,3.08,0.42,3.1085044636,3.0935,0.41200000000000003,3.1208149977,0.053500000000000006,-0.008,0.0540948242,3.04,0.42,3.0688760157
2019-06-30 16:00:00,3.312,0.41400000000000003,3.3377747078,0.042,-0.006,0.042426406900000005,3.27,0.42,3.2968621445,3.2720000000000002,0.41400000000000003,3.2980873245,0.042,-0.006,0.042426406900000005,3.23,0.42,3.2571920422
2019-06-30 16:30:00,3.3635,0.35450000000000004,3.3821298763,0.0335,-0.0055000000000000005,0.0339484904,3.33,0.36,3.3494029319,3.3235,0.35450000000000004,3.3423528389,0.0335,-0.0055000000000000005,0.0339484904,3.29,0.36,3.3096374424
2019-06-30 17:00:00,3.425,0.6835,3.4925345023,0.045,-0.006500000000000001,0.045467021,3.38,0.6900000000000001,3.4497101328,3.435,0.6835,3.5023416809,0.045,-0.006500000000000001,0.045467021,3.39,0.6900000000000001,3.4595086355999998
