Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-30 17:30:00,3.6115,0.443,3.6385685716,0.0415,-0.007,0.042086221,3.5700000000000003,0.45,3.5982495744,3.5715,0.443,3.5988694405,0.0415,-0.007,0.042086221,3.5300000000000002,0.45,3.5585671274
2019-06-30 18:00:00,3.6105,0.981,3.7413996378,0.0405,-0.009000000000000001,0.041487950100000004,3.5700000000000003,0.99,3.7047267106,3.6805,0.981,3.8089947821,0.0405,-0.009000000000000001,0.041487950100000004,3.64,0.99,3.7722274586999998
2019-06-30 18:30:00,3.7085,0.384,3.7283278088,0.0385,-0.006,0.0389647276,3.67,0.39,3.6906638969000003,3.6585,0.384,3.678597321,0.0385,-0.006,0.0389647276,3.62,0.39,3.6409476788
2019-06-30 19:00:00,3.6925,0.3855,3.7125687199,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.67,0.39,3.6906638969000003,3.6425,0.3855,3.6628426802,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.62,0.39,3.6409476788
2019-06-30 19:30:00,3.6955,0.35550000000000004,3.7125598312,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.67,0.36,3.687614405,3.6455,0.35550000000000004,3.6627927187,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.62,0.36,3.6378565117
2019-06-30 20:00:00,3.666,0.35550000000000004,3.6831964718,0.026000000000000002,-0.0045000000000000005,0.0263865496,3.64,0.36,3.6577588767,3.616,0.35550000000000004,3.6334331217,0.026000000000000002,-0.0045000000000000005,0.0263865496,3.59,0.36,3.6080049889
2019-06-30 20:30:00,3.5745,0.356,3.5921840501,0.0245,-0.004,0.0248243832,3.55,0.36,3.5682068326,3.5345,0.356,3.5523831789,0.0245,-0.004,0.0248243832,3.51,0.36,3.5284132411
2019-06-30 21:00:00,3.483,0.3955,3.5053828963,0.023,-0.0045000000000000005,0.0234360833,3.46,0.4,3.4830446451,3.453,0.3955,3.4755761033,0.023,-0.0045000000000000005,0.0234360833,3.43,0.4,3.4532448509
2019-06-30 21:30:00,3.394,0.7155,3.4685986003,0.024,-0.0045000000000000005,0.0244182309,3.37,0.72,3.4460557163,3.434,0.7155,3.5077480311,0.024,-0.0045000000000000005,0.0244182309,3.41,0.72,3.485182922
2019-06-30 22:00:00,3.3615,0.685,3.4305840975,0.021500000000000002,-0.005,0.0220737401,3.34,0.6900000000000001,3.4105278184,3.3815,0.685,3.4501836545,0.021500000000000002,-0.005,0.0220737401,3.36,0.6900000000000001,3.4301166161
2019-06-30 22:30:00,3.2745,0.885,3.3919869177,0.0245,-0.005,0.0250049995,3.25,0.89,3.3696587364,3.3445,0.885,3.4596105633,0.0245,-0.005,0.0250049995,3.32,0.89,3.4372227161
2019-06-30 23:00:00,3.1335,0.265,3.1446855566,0.0235,-0.005,0.0240260276,3.11,0.27,3.1216982558,3.0935,0.265,3.1048296652,0.0235,-0.005,0.0240260276,3.07,0.27,3.0818500937
2019-06-30 23:30:00,2.872,0.604,2.9348253781,0.022,-0.006,0.0228035085,2.85,0.61,2.9145497079,2.882,0.604,2.9446120288,0.022,-0.006,0.0228035085,2.86,0.61,2.9243289829
2019-07-01 00:00:00,2.694,0.6245,2.7654359964,0.024,-0.0055000000000000005,0.024622144500000002,2.67,0.63,2.7433191575,2.714,0.6245,2.7849230241000003,0.024,-0.0055000000000000005,0.024622144500000002,2.69,0.63,2.7627884465
2019-07-01 00:30:00,2.5935,0.24450000000000002,2.6049995202,0.0235,-0.0055000000000000005,0.024135036800000002,2.5700000000000003,0.25,2.582130903,2.5435,0.24450000000000002,2.5552245498,0.0235,-0.0055000000000000005,0.024135036800000002,2.52,0.25,2.532370431
2019-07-01 01:00:00,2.4935,0.214,2.5026662282,0.0235,-0.006,0.024253865700000002,2.47,0.22,2.4797782159,2.4635,0.214,2.4727774364,0.0235,-0.006,0.024253865700000002,2.44,0.22,2.4498979571
2019-07-01 01:30:00,2.4735,0.884,2.6267200555,0.0235,-0.006,0.024253865700000002,2.45,0.89,2.6066453537000003,2.5435,0.884,2.692739915,0.0235,-0.006,0.024253865700000002,2.52,0.89,2.672545603
2019-07-01 02:00:00,2.5515,0.6435000000000001,2.6313959223,0.021500000000000002,-0.006500000000000001,0.0224610774,2.5300000000000002,0.65,2.6121638540000003,2.5815,0.6435000000000001,2.6604951607,0.021500000000000002,-0.006500000000000001,0.0224610774,2.56,0.65,2.6412307737000003
2019-07-01 02:30:00,2.5545,0.213,2.5633648297000002,0.0245,-0.007,0.0254803846,2.5300000000000002,0.22,2.5395472036999998,2.5245,0.213,2.5334698044,0.0245,-0.007,0.0254803846,2.5,0.22,2.5096613317000003
2019-07-01 03:00:00,2.5035,0.21350000000000002,2.5125872124,0.0235,-0.006500000000000001,0.0243823707,2.48,0.22,2.4897389421,2.4735,0.21350000000000002,2.4826970214,0.0235,-0.006500000000000001,0.0243823707,2.45,0.22,2.4598577195
2019-07-01 03:30:00,2.4735,0.21350000000000002,2.4826970214,0.0235,-0.006500000000000001,0.0243823707,2.45,0.22,2.4598577195,2.4335,0.21350000000000002,2.4428476211,0.0235,-0.006500000000000001,0.0243823707,2.41,0.22,2.4200206611
2019-07-01 04:00:00,2.4215,0.1835,2.4284428138,0.021500000000000002,-0.006500000000000001,0.0224610774,2.4,0.19,2.4075090862,2.3915,0.1835,2.3985296538,0.021500000000000002,-0.006500000000000001,0.0224610774,2.37,0.19,2.3776038358
2019-07-01 04:30:00,2.424,0.183,2.4308979822,0.024,-0.007,0.025,2.4,0.19,2.4075090862,2.394,0.183,2.4009841732,0.024,-0.007,0.025,2.37,0.19,2.3776038358
2019-07-01 05:00:00,2.424,0.1835,2.4309356738,0.024,-0.006500000000000001,0.0248646335,2.4,0.19,2.4075090862,2.394,0.1835,2.4010223343,0.024,-0.006500000000000001,0.0248646335,2.37,0.19,2.3776038358
2019-07-01 05:30:00,2.4725,0.5045000000000001,2.523445363,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,2.45,0.51,2.5025187312,2.4825,0.5045000000000001,2.5332442638,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,2.46,0.51,2.5123096943
2019-07-01 06:00:00,2.593,0.224,2.6026572959000003,0.023,-0.006,0.0237697286,2.5700000000000003,0.23,2.5802713036,2.563,0.224,2.5727699081,0.023,-0.006,0.0237697286,2.54,0.23,2.5503921267000003
2019-07-01 06:30:00,2.907,0.28450000000000003,2.920888435,0.017,-0.0055000000000000005,0.017867568400000002,2.89,0.29,2.9045137287,2.867,0.28450000000000003,2.881081264,0.017,-0.0055000000000000005,0.017867568400000002,2.85,0.29,2.8647163908
2019-07-01 07:00:00,3.263,0.384,3.285517463,0.023,-0.006,0.0237697286,3.24,0.39,3.2633878102000002,3.223,0.384,3.245794972,0.023,-0.006,0.0237697286,3.2,0.39,3.2236780235999998
2019-07-01 07:30:00,3.597,0.603,3.6471931674,0.027,-0.007,0.0278926514,3.5700000000000003,0.61,3.6217399134,3.577,0.603,3.6274699172,0.027,-0.007,0.0278926514,3.55,0.61,3.602027207
2019-07-01 08:00:00,3.8085,0.894,3.912020993,0.018500000000000003,-0.006,0.019448650300000002,3.79,0.9,3.8953947168000003,3.8185000000000002,0.894,3.9217570361,0.018500000000000003,-0.006,0.019448650300000002,3.8,0.9,3.905124838
2019-07-01 08:30:00,3.8805,0.644,3.9335755046000003,0.0405,-0.006,0.0409420322,3.84,0.65,3.8946245005,3.8405,0.644,3.8941207287,0.0405,-0.006,0.0409420322,3.8,0.65,3.8551913052
2019-07-01 09:00:00,3.9465,0.6635,4.0018863677,0.036500000000000005,-0.006500000000000001,0.0370742498,3.91,0.67,3.9669887824,3.8965,0.6635,3.9525870642000003,0.036500000000000005,-0.006500000000000001,0.0370742498,3.86,0.67,3.9177161714
2019-07-01 09:30:00,3.984,0.663,4.0387900416,0.044,-0.007,0.0445533388,3.94,0.67,3.9965610217,3.944,0.663,3.9993380702,0.044,-0.007,0.0445533388,3.9,0.67,3.9571328004
2019-07-01 10:00:00,3.981,0.668,4.0366551748,0.038,-0.005,0.0383275358,3.943,0.673,4.0000222499,3.941,0.668,3.9972121535,0.038,-0.005,0.0383275358,3.903,0.673,3.9605981871
2019-07-01 10:30:00,3.9795,0.665,4.0346803157,0.036500000000000005,-0.008,0.037366428800000004,3.943,0.673,4.0000222499,3.9395,0.665,3.9952328155,0.036500000000000005,-0.008,0.037366428800000004,3.903,0.673,3.9605981871
2019-07-01 11:00:00,4.0755,0.7505000000000001,4.1440258807,0.035500000000000004,-0.0095,0.036749149700000004,4.04,0.76,4.1108636562,4.0355,0.7505000000000001,4.1046937157,0.035500000000000004,-0.0095,0.036749149700000004,4.0,0.76,4.0715598976
2019-07-01 11:30:00,4.025,0.7525000000000001,4.0947382395,0.045,-0.007500000000000001,0.045620719000000004,3.98,0.76,4.0519131284,3.985,0.7525000000000001,4.055426149,0.045,-0.007500000000000001,0.045620719000000004,3.94,0.76,4.0126300602
2019-07-01 12:00:00,3.9805,0.7525000000000001,4.0510043816,0.0505,-0.007500000000000001,0.051053893100000004,3.93,0.76,4.0028115119,3.9405,0.7525000000000001,4.0117074295,0.0505,-0.007500000000000001,0.051053893100000004,3.89,0.76,3.9635463918
2019-07-01 12:30:00,3.7325,1.4005,3.9865971077999998,0.0825,-0.0095,0.08304516840000001,3.65,1.4100000000000001,3.91287618,3.8125,1.4005,4.0615953147,0.0825,-0.0095,0.08304516840000001,3.73,1.4100000000000001,3.987605798
2019-07-01 13:00:00,3.7695,1.491,4.053666396,0.0695,-0.009000000000000001,0.0700803111,3.7,1.5,3.9924929555,3.8695,1.491,4.1468194137,0.0695,-0.009000000000000001,0.0700803111,3.8,1.5,4.0853396432
2019-07-01 13:30:00,3.7555,1.49,4.0402821993,0.0555,-0.01,0.0563937053,3.7,1.5,3.9924929555,3.8555,1.49,4.133398148,0.0555,-0.01,0.0563937053,3.8,1.5,4.0853396432
2019-07-01 14:00:00,3.6825,1.3925,3.9369864744000003,0.052500000000000005,-0.007500000000000001,0.0530330086,3.63,1.4,3.8906169177,3.7725,1.3925,4.0212948785,0.052500000000000005,-0.007500000000000001,0.0530330086,3.7199999999999998,1.4,3.9747201159000003
2019-07-01 14:30:00,3.2265,0.562,3.2750795792,0.0465,-0.008,0.0471831538,3.18,0.5700000000000001,3.2306810428,3.1865,0.562,3.2356801835,0.0465,-0.008,0.0471831538,3.14,0.5700000000000001,3.1913163428
2019-07-01 15:00:00,3.2275,0.5640000000000001,3.2764084376,0.0475,-0.006,0.0478774477,3.18,0.5700000000000001,3.2306810428,3.1875,0.5640000000000001,3.2370128591,0.0475,-0.006,0.0478774477,3.14,0.5700000000000001,3.1913163428
2019-07-01 15:30:00,3.115,0.5005000000000001,3.1549524957,0.055,-0.0095,0.055814424700000004,3.06,0.51,3.1022088905,3.075,0.5005000000000001,3.1154654949,0.055,-0.0095,0.055814424700000004,3.02,0.51,3.062760193
2019-07-01 16:00:00,3.081,0.503,3.1217895509,0.061,-0.007,0.0614003257,3.02,0.51,3.062760193,3.041,0.503,3.0823189322,0.061,-0.007,0.0614003257,2.98,0.51,3.0233259831
2019-07-01 16:30:00,3.358,0.6035,3.4117995618,0.048,-0.006500000000000001,0.0484381048,3.31,0.61,3.3657391462,3.328,0.6035,3.3822767849,0.048,-0.006500000000000001,0.0484381048,3.2800000000000002,0.61,3.3362403990000002
2019-07-01 17:00:00,3.583,0.7135,3.6533506881,0.043000000000000003,-0.006500000000000001,0.0434885042,3.54,0.72,3.6124783736,3.573,0.7135,3.6435437763,0.043000000000000003,-0.006500000000000001,0.0434885042,3.5300000000000002,0.72,3.6026795583
2019-07-01 17:30:00,3.677,0.8115,3.7654828708,0.037,-0.0085,0.0379637985,3.64,0.8200000000000001,3.7312196397,3.6870000000000003,0.8115,3.7752485018,0.037,-0.0085,0.0379637985,3.65,0.8200000000000001,3.7409758085
2019-07-01 18:00:00,3.5965,1.04,3.7438499235,0.036500000000000005,-0.01,0.0378450789,3.56,1.05,3.7116168983,3.6565000000000003,1.04,3.8015249901,0.036500000000000005,-0.01,0.0378450789,3.62,1.05,3.76920416
2019-07-01 18:30:00,3.5445,0.5415,3.5856244226,0.0345,-0.0085,0.035531676000000005,3.51,0.55,3.552829858,3.5345,0.5415,3.575739434,0.0345,-0.0085,0.035531676000000005,3.5,0.55,3.5429507476
2019-07-01 19:00:00,3.6155,0.41150000000000003,3.6388421922000003,0.035500000000000004,-0.0085,0.0365034245,3.58,0.42,3.6045526768,3.5755,0.41150000000000003,3.599101624,0.035500000000000004,-0.0085,0.0365034245,3.54,0.42,3.5648281866
2019-07-01 19:30:00,3.6470000000000002,0.4615,3.6760836838,0.027,-0.0085,0.028306359700000002,3.62,0.47000000000000003,3.6503835415,3.597,0.4615,3.626484696,0.027,-0.0085,0.028306359700000002,3.5700000000000003,0.47000000000000003,3.6008054654
2019-07-01 20:00:00,3.585,0.463,3.6147744051,0.025,-0.007,0.02596151,3.56,0.47000000000000003,3.5908912543,3.545,0.463,3.5751075508,0.025,-0.007,0.02596151,3.52,0.47000000000000003,3.5512392203000003
2019-07-01 20:30:00,3.4715,0.3955,3.4939565680999998,0.021500000000000002,-0.0045000000000000005,0.0219658826,3.45,0.4,3.4731109974,3.4314999999999998,0.3955,3.4542166261,0.021500000000000002,-0.0045000000000000005,0.0219658826,3.41,0.4,3.4333802586
2019-07-01 21:00:00,3.3725,0.335,3.3890974093,0.022500000000000003,-0.005,0.0230488611,3.35,0.34,3.3672095272,3.3325,0.335,3.3492956349,0.022500000000000003,-0.005,0.0230488611,3.31,0.34,3.3274164152
2019-07-01 21:30:00,3.2405,0.23500000000000001,3.2490098876,0.0205,-0.005,0.021100947800000002,3.22,0.24,3.2289317119,3.2005,0.23500000000000001,3.2091159608,0.0205,-0.005,0.021100947800000002,3.18,0.24,3.1890437438
2019-07-01 22:00:00,3.1315,0.20450000000000002,3.1381702471,0.021500000000000002,-0.0055000000000000005,0.022192341,3.11,0.21,3.1170819688,3.0915,0.20450000000000002,3.0982563645,0.021500000000000002,-0.0055000000000000005,0.022192341,3.07,0.21,3.0771740282
2019-07-01 22:30:00,2.9905,0.1845,2.9961859922,0.0205,-0.0055000000000000005,0.021224985300000002,2.9699999999999998,0.19,2.9760712357,2.9605,0.1845,2.9662434998,0.0205,-0.0055000000000000005,0.021224985300000002,2.94,0.19,2.9461330588
2019-07-01 23:00:00,2.8015,0.184,2.8075359748,0.021500000000000002,-0.006,0.0223215143,2.7800000000000002,0.19,2.7864852413000003,2.7615,0.184,2.7676232132000003,0.021500000000000002,-0.006,0.0223215143,2.74,0.19,2.7465796912
2019-07-01 23:30:00,2.8810000000000002,0.2245,2.889733768,0.021,-0.0055000000000000005,0.0217082933,2.86,0.23,2.8692333470999998,2.841,0.2245,2.849856356,0.021,-0.0055000000000000005,0.0217082933,2.8200000000000003,0.23,2.8293638861
2019-07-02 00:00:00,2.7199999999999998,0.224,2.7292079437,0.02,-0.006,0.020880613000000003,2.7,0.23,2.7097785887,2.68,0.224,2.6893449016,0.02,-0.006,0.020880613000000003,2.66,0.23,2.6699250925999998
2019-07-02 00:30:00,2.5615,0.41400000000000003,2.5947404976,0.021500000000000002,-0.006,0.0223215143,2.54,0.42,2.5744902408,2.5615,0.41400000000000003,2.5947404976,0.021500000000000002,-0.006,0.0223215143,2.54,0.42,2.5744902408
2019-07-02 01:00:00,2.531,0.214,2.5400309053,0.021,-0.006,0.0218403297,2.51,0.22,2.5196229877,2.491,0.214,2.5001753938,0.021,-0.006,0.0218403297,2.47,0.22,2.4797782159
2019-07-02 01:30:00,2.5300000000000002,0.214,2.5390344622,0.02,-0.006,0.020880613000000003,2.51,0.22,2.5196229877,2.49,0.214,2.4991790652,0.02,-0.006,0.020880613000000003,2.47,0.22,2.4797782159
2019-07-02 02:00:00,2.5315,0.42350000000000004,2.5666796645,0.021500000000000002,-0.006500000000000001,0.0224610774,2.51,0.43,2.5465663156,2.5415,0.42350000000000004,2.5765431299,0.021500000000000002,-0.006500000000000001,0.0224610774,2.52,0.43,2.5564232826
2019-07-02 02:30:00,2.47,0.904,2.6302311685,0.02,-0.006,0.020880613000000003,2.45,0.91,2.6135416584,2.54,0.904,2.696074183,0.02,-0.006,0.020880613000000003,2.52,0.91,2.6792722893
2019-07-02 03:00:00,2.471,0.6335000000000001,2.5509141989,0.021,-0.006500000000000001,0.0219829479,2.45,0.64,2.5322124713000003,2.491,0.6335000000000001,2.5702924445,0.021,-0.006500000000000001,0.0219829479,2.47,0.64,2.5515681453
2019-07-02 03:30:00,2.471,0.2235,2.4810871105,0.021,-0.006500000000000001,0.0219829479,2.45,0.23,2.4607722365,2.451,0.2235,2.461169082,0.021,-0.006500000000000001,0.0219829479,2.43,0.23,2.440860504
2019-07-02 04:00:00,2.3705,0.9135000000000001,2.5404236851,0.0205,-0.006500000000000001,0.0215058132,2.35,0.92,2.5236679655,2.4505,0.9135000000000001,2.6152308693,0.0205,-0.006500000000000001,0.0215058132,2.43,0.92,2.5983263844
2019-07-02 04:30:00,2.3895,0.6645,2.4801754978,0.0195,-0.0055000000000000005,0.0202607996,2.37,0.67,2.4628844878000002,2.4495,0.6645,2.5380328012,0.0195,-0.0055000000000000005,0.0202607996,2.43,0.67,2.5206745129
2019-07-02 05:00:00,2.3915,0.164,2.3971166534,0.021500000000000002,-0.006,0.0223215143,2.37,0.17,2.3760892239,2.3815,0.164,2.3871401823,0.021500000000000002,-0.006,0.0223215143,2.36,0.17,2.3661149592
2019-07-02 05:30:00,2.5005,0.41450000000000004,2.5346223585,0.0205,-0.0055000000000000005,0.021224985300000002,2.48,0.42,2.5153131018,2.5005,0.41450000000000004,2.5346223585,0.0205,-0.0055000000000000005,0.021224985300000002,2.48,0.42,2.5153131018
2019-07-02 06:00:00,2.6310000000000002,0.214,2.6396888074,0.021,-0.006,0.0218403297,2.61,0.22,2.6192556194,2.601,0.214,2.6097886888,0.021,-0.006,0.0218403297,2.58,0.22,2.589362856
2019-07-02 06:30:00,2.972,0.47400000000000003,3.0095614298,0.022,-0.006,0.0228035085,2.95,0.48,2.9887957441,2.972,0.47400000000000003,3.0095614298,0.022,-0.006,0.0228035085,2.95,0.48,2.9887957441
2019-07-02 07:00:00,3.286,0.34450000000000003,3.3040091177,0.026000000000000002,-0.0055000000000000005,0.0265753645,3.26,0.35000000000000003,3.2787345119999998,3.246,0.34450000000000003,3.2642298096,0.026000000000000002,-0.0055000000000000005,0.0265753645,3.22,0.35000000000000003,3.2389658843999998
2019-07-02 07:30:00,3.6029999999999998,0.5445,3.6439112572,0.033,-0.0055000000000000005,0.0334551939,3.5700000000000003,0.55,3.612118492,3.573,0.5445,3.614250856,0.033,-0.0055000000000000005,0.0334551939,3.54,0.55,3.5824712141
2019-07-02 08:00:00,3.781,0.8230000000000001,3.8695335636,0.041,-0.007,0.0415932687,3.74,0.8300000000000001,3.8309920386,3.781,0.8230000000000001,3.8695335636,0.041,-0.007,0.0415932687,3.74,0.8300000000000001,3.8309920386
2019-07-02 08:30:00,3.8145,0.6725,3.8733275746,0.0545,-0.007500000000000001,0.0550136347,3.76,0.68,3.8209946349,3.7745,0.6725,3.8339413793,0.0545,-0.007500000000000001,0.0550136347,3.7199999999999998,0.68,3.7816398559
2019-07-02 09:00:00,3.7960000000000003,0.6995,3.8599114303,0.066,-0.0105,0.0668300082,3.73,0.71,3.7969724782,3.746,0.6995,3.8107500902,0.066,-0.0105,0.0668300082,3.68,0.71,3.7478660595
2019-07-02 09:30:00,3.7815000000000003,0.7000000000000001,3.8457433937000003,0.07150000000000001,-0.01,0.072195914,3.71,0.71,3.7773270973,3.7315,0.7000000000000001,3.7965895551,0.07150000000000001,-0.01,0.072195914,3.66,0.71,3.7282301431000002
2019-07-02 10:00:00,3.692,0.7010000000000001,3.757960218,0.082,-0.009000000000000001,0.0824924239,3.61,0.71,3.6791575122999998,3.652,0.7010000000000001,3.7186697891,0.082,-0.009000000000000001,0.0824924239,3.5700000000000003,0.71,3.6399175814999998
2019-07-02 10:30:00,3.614,0.7010000000000001,3.6813580375,0.084,-0.009000000000000001,0.08448076700000001,3.5300000000000002,0.71,3.6006943775,3.564,0.7010000000000001,3.6322853687,0.084,-0.009000000000000001,0.08448076700000001,3.48,0.71,3.5516897387
2019-07-02 11:00:00,3.65,1.2505,3.8582703703,0.09,-0.0095,0.09050000000000001,3.56,1.26,3.7764004025,3.7,1.2505,3.9056049787,0.09,-0.0095,0.09050000000000001,3.61,1.26,3.8235716287
2019-07-02 11:30:00,3.457,1.4585,3.7520755922999998,0.067,-0.0115,0.0679797764,3.39,1.47,3.694996617,3.557,1.4585,3.8444077892,0.067,-0.0115,0.0679797764,3.49,1.47,3.7869512804000003
2019-07-02 12:00:00,3.857,1.0835,4.0062976986,0.077,-0.006500000000000001,0.0772738636,3.7800000000000002,1.09,3.9340183019,3.867,1.0835,4.0159259518,0.077,-0.006500000000000001,0.0772738636,3.79,1.09,3.9436277715
2019-07-02 12:30:00,3.6135,0.8115,3.7035003038000003,0.0835,-0.0085,0.0839315197,3.5300000000000002,0.8200000000000001,3.6239895143,3.5635,0.8115,3.6547317959,0.0835,-0.0085,0.0839315197,3.48,0.8200000000000001,3.5753041829
2019-07-02 13:00:00,3.7745,0.762,3.8506485493,0.0745,-0.008,0.0749282991,3.7,0.77,3.7792724167,3.7245,0.762,3.8016502009,0.0745,-0.008,0.0749282991,3.65,0.77,3.7303351056
2019-07-02 13:30:00,3.5380000000000003,0.742,3.614969986,0.098,-0.008,0.09832598840000001,3.44,0.75,3.520809566,3.498,0.742,3.5758310922,0.098,-0.008,0.09832598840000001,3.4,0.75,3.4817380717
2019-07-02 14:00:00,3.519,0.7115,3.5902079675,0.079,-0.0085,0.0794559626,3.44,0.72,3.5145412218,3.479,0.7115,3.5510101732,0.079,-0.0085,0.0794559626,3.4,0.72,3.4753992576
2019-07-02 14:30:00,3.5315,0.7085,3.601869584,0.0915,-0.0115,0.09221984600000001,3.44,0.72,3.5145412218,3.4915000000000003,0.7085,3.5626597508,0.0915,-0.0115,0.09221984600000001,3.4,0.72,3.4753992576
2019-07-02 15:00:00,3.5135,1.412,3.7866114469000003,0.07350000000000001,-0.008,0.0739340923,3.44,1.42,3.7215588132,3.6035,1.412,3.8702656563,0.07350000000000001,-0.008,0.0739340923,3.5300000000000002,1.42,3.8049047294
2019-07-02 15:30:00,3.4445,1.411,3.7222978454,0.0645,-0.009000000000000001,0.06512488,3.38,1.42,3.6661696633,3.5345,1.411,3.8057339962,0.0645,-0.009000000000000001,0.06512488,3.47,1.42,3.7493066026
2019-07-02 16:00:00,3.3965,1.392,3.6706779006,0.0665,-0.008,0.0669794745,3.33,1.4,3.6123261204,3.4965,1.392,3.7633995602,0.0665,-0.008,0.0669794745,3.43,1.4,3.7047132143
2019-07-02 16:30:00,3.5175,1.34,3.7640943466,0.0575,-0.01,0.0583630876,3.46,1.35,3.714040926,3.6175,1.34,3.8577073826,0.0575,-0.01,0.0583630876,3.56,1.35,3.8073744233999998
2019-07-02 17:00:00,3.5995,1.3900000000000001,3.8585619407,0.0695,-0.01,0.070215739,3.5300000000000002,1.4,3.7974860105,3.6995,1.3900000000000001,3.9520121774,0.0695,-0.01,0.070215739,3.63,1.4,3.8906169177
2019-07-02 17:30:00,3.85,1.3085,4.0662848216,0.06,-0.0115,0.0610921435,3.79,1.32,4.0132904206,3.96,1.3085,4.1705841617,0.06,-0.0115,0.0610921435,3.9,1.32,4.1173292314
2019-07-02 18:00:00,3.883,1.31,4.0980225719,0.043000000000000003,-0.01,0.044147480100000004,3.84,1.32,4.0605418358,3.983,1.31,4.1928974469,0.043000000000000003,-0.01,0.044147480100000004,3.94,1.32,4.1552376587
2019-07-02 18:30:00,3.9314999999999998,1.2315,4.1198646216,0.0315,-0.0085,0.0326266762,3.9,1.24,4.0923831688,4.0315,1.2315,4.2153984984,0.0315,-0.0085,0.0326266762,4.0,1.24,4.1877917809
2019-07-02 19:00:00,3.9595000000000002,1.262,4.1557531508,0.029500000000000002,-0.008,0.030565503400000003,3.93,1.27,4.1301089574,4.0595,1.262,4.2511391709,0.029500000000000002,-0.008,0.030565503400000003,4.03,1.27,4.2253757229
2019-07-02 19:30:00,3.925,1.294,4.1328030439,0.025,-0.006,0.0257099203,3.9,1.3,4.1109609582,4.025,1.294,4.2278908453,0.025,-0.006,0.0257099203,4.0,1.3,4.205948169
2019-07-02 20:00:00,3.8615,1.2465,4.0577018742,0.021500000000000002,-0.0035,0.021783020900000002,3.84,1.25,4.0383288623,3.9615,1.2465,4.152980195,0.021500000000000002,-0.0035,0.021783020900000002,3.94,1.25,4.1335335973
2019-07-02 20:30:00,3.77,1.2255,3.9641834279,0.02,-0.0045000000000000005,0.0205,3.75,1.23,3.9465681294,3.87,1.2255,4.0594026962,0.02,-0.0045000000000000005,0.0205,3.85,1.23,4.0417075599
2019-07-02 21:00:00,3.7,1.196,3.8884979105,0.02,-0.004,0.0203960781,3.68,1.2,3.8707105291,3.8,1.196,3.9837690696,0.02,-0.004,0.0203960781,3.7800000000000002,1.2,3.9659046887000002
2019-07-02 21:30:00,3.55,0.606,3.6013519684,0.02,-0.004,0.0203960781,3.5300000000000002,0.61,3.5823176855,3.55,0.606,3.6013519684,0.02,-0.004,0.0203960781,3.5300000000000002,0.61,3.5823176855
2019-07-02 22:00:00,3.43,0.28600000000000003,3.441902962,0.02,-0.004,0.0203960781,3.41,0.29,3.422309162,3.39,0.28600000000000003,3.4020429157,0.02,-0.004,0.0203960781,3.37,0.29,3.3824547299
2019-07-02 22:30:00,3.37,0.255,3.3796338559,0.02,-0.005,0.020615528100000002,3.35,0.26,3.3600744039,3.33,0.255,3.3397492421,0.02,-0.005,0.020615528100000002,3.31,0.26,3.3201957774
2019-07-02 23:00:00,3.1795,0.255,3.1897092736,0.0195,-0.005,0.0201308221,3.16,0.26,3.1706781609,3.1395,0.255,3.1498389245,0.0195,-0.005,0.0201308221,3.12,0.26,3.1308145905
2019-07-02 23:30:00,2.8405,0.9550000000000001,2.9967424397,0.0205,-0.005,0.021100947800000002,2.8200000000000003,0.96,2.978925981,2.9305,0.9550000000000001,3.0821835198,0.0205,-0.005,0.021100947800000002,2.91,0.96,3.0642617382
2019-07-03 00:00:00,2.67,0.8345,2.7973720257,0.02,-0.0055000000000000005,0.0207424685,2.65,0.84,2.7799460426,2.74,0.8345,2.8642608558,0.02,-0.0055000000000000005,0.0207424685,2.7199999999999998,0.84,2.8467525358
2019-07-03 00:30:00,2.2,0.0745,2.201261059,0.02,-0.0055000000000000005,0.0207424685,2.18,0.08,2.181467396,2.17,0.0745,2.1712784828,0.02,-0.0055000000000000005,0.0207424685,2.15,0.08,2.1514878573
2019-07-03 01:00:00,2.1595,0.074,2.1607675141,0.0195,-0.006,0.0204022058,2.14,0.08,2.141494805,2.1195,0.074,2.1207914207,0.0195,-0.006,0.0204022058,2.1,0.08,2.1015232571
2019-07-03 01:30:00,2.16,0.074,2.1612672209,0.02,-0.006,0.020880613000000003,2.14,0.08,2.141494805,2.14,0.074,2.141279057,0.02,-0.006,0.020880613000000003,2.12,0.08,2.121508897
2019-07-03 02:00:00,2.18,0.074,2.1812556017,0.02,-0.006,0.020880613000000003,2.16,0.08,2.1614809738,2.14,0.074,2.141279057,0.02,-0.006,0.020880613000000003,2.12,0.08,2.121508897
2019-07-03 02:30:00,2.1395,0.054,2.1401813591,0.0195,-0.006,0.0204022058,2.12,0.06,2.1208488866,2.1095,0.054,2.1101910459,0.0195,-0.006,0.0204022058,2.09,0.06,2.0908610666
2019-07-03 03:00:00,2.1,0.054,2.100694171,0.02,-0.006,0.020880613000000003,2.08,0.06,2.0808652047,2.07,0.054,2.070704228,0.02,-0.006,0.020880613000000003,2.05,0.06,2.0508778608
2019-07-03 03:30:00,2.0695,0.054,2.0702043981,0.0195,-0.006,0.0204022058,2.05,0.06,2.0508778608,2.0395,0.054,2.0402147559,0.0195,-0.006,0.0204022058,2.02,0.06,2.0208908927
2019-07-03 04:00:00,2.0695,0.053500000000000006,2.0701914163,0.0195,-0.006500000000000001,0.0205548048,2.05,0.06,2.0508778608,2.0395,0.053500000000000006,2.0402015832,0.0195,-0.006500000000000001,0.0205548048,2.02,0.06,2.0208908927
2019-07-03 04:30:00,2.069,0.053500000000000006,2.0696915833,0.019,-0.006500000000000001,0.0200810856,2.05,0.06,2.0508778608,2.039,0.053500000000000006,2.0397017552,0.019,-0.006500000000000001,0.0200810856,2.02,0.06,2.0208908927
2019-07-03 05:00:00,2.02,0.054,2.0207216533,0.02,-0.006,0.020880613000000003,2.0,0.06,2.0008997976,1.99,0.054,1.9907325285000002,0.02,-0.006,0.020880613000000003,1.97,0.06,1.9709134938
2019-07-03 05:30:00,2.1095,0.0545,2.1102039001,0.0195,-0.0055000000000000005,0.0202607996,2.09,0.06,2.0908610666,2.0795,0.0545,2.0802140515,0.0195,-0.0055000000000000005,0.0202607996,2.06,0.06,2.0608736012
2019-07-03 06:00:00,2.2095000000000002,0.0845,2.2111152164,0.0195,-0.0055000000000000005,0.0202607996,2.19,0.09,2.1918485349,2.1795,0.0845,2.1811374326,0.0195,-0.0055000000000000005,0.0202607996,2.16,0.09,2.1618741869
2019-07-03 06:30:00,2.531,0.14550000000000002,2.5351787412,0.021,-0.0045000000000000005,0.0214767316,2.51,0.15,2.5144780771,2.501,0.14550000000000002,2.505228782,0.021,-0.0045000000000000005,0.0214767316,2.48,0.15,2.4845321491
2019-07-03 07:00:00,2.875,0.6945,2.9576942455,0.025,-0.0055000000000000005,0.0255978515,2.85,0.7000000000000001,2.9347061182000003,2.9050000000000002,0.6945,2.9868637816,0.025,-0.0055000000000000005,0.0255978515,2.88,0.7000000000000001,2.963848849
2019-07-03 07:30:00,3.183,0.395,3.2074154704,0.033,-0.005,0.0333766385,3.15,0.4,3.1752952619,3.143,0.395,3.1677237885,0.033,-0.005,0.0333766385,3.11,0.4,3.1356179614
2019-07-03 08:00:00,3.3005,0.544,3.3450315768,0.0405,-0.006,0.0409420322,3.26,0.55,3.3060701747,3.2805,0.544,3.3252994226,0.0405,-0.006,0.0409420322,3.24,0.55,3.2863505594999998
2019-07-03 08:30:00,3.312,0.6835,3.3817918697,0.052000000000000005,-0.006500000000000001,0.0524046754,3.26,0.6900000000000001,3.3322214812,3.332,0.6835,3.4013815208000002,0.052000000000000005,-0.006500000000000001,0.0524046754,3.2800000000000002,0.6900000000000001,3.3517905662
2019-07-03 09:00:00,3.4135,0.5720000000000001,3.461093216,0.0635,-0.008,0.06400195310000001,3.35,0.58,3.3998382314,3.3735,0.5720000000000001,3.4216496387,0.0635,-0.008,0.06400195310000001,3.31,0.58,3.3604315199
2019-07-03 09:30:00,3.3215,0.591,3.373669108,0.07150000000000001,-0.009000000000000001,0.0720642075,3.25,0.6000000000000001,3.3049205739,3.2815,0.591,3.3342950154,0.07150000000000001,-0.009000000000000001,0.0720642075,3.21,0.6000000000000001,3.2655933611
2019-07-03 10:00:00,3.181,0.7115,3.2596001672,0.081,-0.0085,0.08144476660000001,3.1,0.72,3.182514729,3.161,0.7115,3.240085377,0.081,-0.0085,0.08144476660000001,3.08,0.72,3.1630365158
2019-07-03 10:30:00,3.047,0.6595000000000001,3.1175550115,0.08700000000000001,-0.0105,0.08763133000000001,2.96,0.67,3.0348805578,3.037,0.6595000000000001,3.1077820467,0.08700000000000001,-0.0105,0.08763133000000001,2.95,0.67,3.0251280965
2019-07-03 11:00:00,3.094,0.589,3.1495645731,0.094,-0.011,0.09464142860000001,3.0,0.6000000000000001,3.0594117082,3.044,0.589,3.1004607722,0.094,-0.011,0.09464142860000001,2.95,0.6000000000000001,3.0103986447
2019-07-03 11:30:00,3.2865,0.66,3.3521160854,0.08650000000000001,-0.01,0.0870761161,3.2,0.67,3.269388322,3.2465,0.66,3.3129084277,0.08650000000000001,-0.01,0.0870761161,3.16,0.67,3.2302476685
2019-07-03 12:00:00,3.2505,0.629,3.310799186,0.09050000000000001,-0.011,0.0911660573,3.16,0.64,3.224158805,3.2105,0.629,3.2715365274,0.09050000000000001,-0.011,0.0911660573,3.12,0.64,3.184964678
2019-07-03 12:30:00,3.167,0.6305000000000001,3.2291514752,0.097,-0.0095,0.097464096,3.07,0.64,3.1360006378,3.137,0.6305000000000001,3.1997342468,0.097,-0.0095,0.097464096,3.04,0.64,3.1066380542
2019-07-03 13:00:00,3.2065,0.6705,3.2758529424000002,0.10650000000000001,-0.0095,0.10692286940000001,3.1,0.68,3.1737044601,3.1465,0.6705,3.2171466395,0.10650000000000001,-0.0095,0.10692286940000001,3.04,0.68,3.1151243956
2019-07-03 13:30:00,3.108,0.619,3.1690416532,0.088,-0.011,0.0886848352,3.02,0.63,3.0850121556,3.068,0.619,3.1298218799,0.088,-0.011,0.0886848352,2.98,0.63,3.0458660509
2019-07-03 14:00:00,3.031,0.6485000000000001,3.0995988853,0.091,-0.0115,0.0917237701,2.94,0.66,3.0131710871,2.991,0.6485000000000001,3.060495589,0.091,-0.0115,0.0917237701,2.9,0.66,2.9741553423
2019-07-03 14:30:00,3.061,0.6880000000000001,3.1373659334,0.081,-0.012,0.0818840644,2.98,0.7000000000000001,3.0611109095,3.021,0.6880000000000001,3.0983519813,0.081,-0.012,0.0818840644,2.94,0.7000000000000001,3.0221846403
2019-07-03 15:00:00,2.9845,0.6505000000000001,3.0545687912,0.0945,-0.0095,0.0949763128,2.89,0.66,2.9644055053000002,2.9445,0.6505000000000001,3.0154983834,0.0945,-0.0095,0.0949763128,2.85,0.66,2.9254230463
2019-07-03 15:30:00,2.976,0.6295000000000001,3.0418491498,0.08600000000000001,-0.0105,0.0866386173,2.89,0.64,2.9600168918,2.936,0.6295000000000001,3.0027264694,0.08600000000000001,-0.0105,0.0866386173,2.85,0.64,2.9209758643
2019-07-03 16:00:00,3.0655,0.632,3.1299703273,0.0755,-0.008,0.075922658,2.99,0.64,3.0577279146,3.0255,0.632,3.09080479,0.0755,-0.008,0.075922658,2.95,0.64,3.018625515
2019-07-03 16:30:00,3.201,0.5705,3.2514414111,0.07100000000000001,-0.0095,0.0716327439,3.13,0.58,3.1832844673,3.161,0.5705,3.212069621,0.07100000000000001,-0.0095,0.0716327439,3.09,0.58,3.143962468
2019-07-03 17:00:00,3.3185000000000002,0.6615,3.3837884833,0.0685,-0.0085,0.0690253577,3.25,0.67,3.31834296,3.2984999999999998,0.6615,3.3641766452,0.0685,-0.0085,0.0690253577,3.23,0.67,3.2987573418
2019-07-03 17:30:00,3.4855,0.5315,3.525791046,0.0555,-0.0085,0.0561471282,3.43,0.54,3.472247111,3.4455,0.5315,3.4862533614,0.0555,-0.0085,0.0561471282,3.39,0.54,3.4327394308
2019-07-03 18:00:00,3.5175,0.53,3.5572048367,0.0475,-0.01,0.048541219600000005,3.47,0.54,3.5117659375,3.4775,0.53,3.5176563576,0.0475,-0.01,0.048541219600000005,3.43,0.54,3.472247111
2019-07-03 18:30:00,3.449,0.6035,3.5014016122,0.039,-0.006500000000000001,0.039537956400000004,3.41,0.61,3.4641304825,3.439,0.6035,3.4915516966,0.039,-0.006500000000000001,0.039537956400000004,3.4,0.61,3.4542871913
2019-07-03 19:00:00,3.5404999999999998,1.2155,3.7433381493,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.51,1.22,3.7159790096,3.6305,1.2155,3.8285729064,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.6,1.22,3.8011051025
2019-07-03 19:30:00,3.714,1.275,3.9267570589,0.024,-0.005,0.0245153013,3.69,1.28,3.9057009614,3.814,1.275,4.0214700049,0.024,-0.005,0.0245153013,3.79,1.28,4.0003124878
2019-07-03 20:00:00,3.841,1.2770000000000001,4.0477166403,0.021,-0.003,0.021213203400000002,3.8200000000000003,1.28,4.0287467034,3.951,1.2770000000000001,4.1522439716,0.021,-0.003,0.021213203400000002,3.93,1.28,4.1331948902
2019-07-03 20:30:00,3.7800000000000002,0.637,3.8332974055999998,0.02,-0.003,0.0202237484,3.76,0.64,3.8140791811,3.77,0.637,3.8234368048,0.02,-0.003,0.0202237484,3.75,0.64,3.8042213395
2019-07-03 21:00:00,3.7595,0.437,3.7848129742000003,0.0195,-0.003,0.0197294197,3.74,0.44,3.7657934091,3.6995,0.437,3.7252206982000002,0.0195,-0.003,0.0197294197,3.68,0.44,3.7062110032
2019-07-03 21:30:00,3.5695,0.34650000000000003,3.5862783634,0.0195,-0.0035,0.0198116128,3.55,0.35000000000000003,3.5672117963,3.5295,0.34650000000000003,3.5464676088,0.0195,-0.0035,0.0198116128,3.51,0.35000000000000003,3.5274069796000003
2019-07-03 22:00:00,3.4995,0.3065,3.5128965968,0.0195,-0.0035,0.0198116128,3.48,0.31,3.4937801877,3.4495,0.3065,3.4630900219000003,0.0195,-0.0035,0.0198116128,3.43,0.31,3.4439802555
2019-07-03 22:30:00,3.4195,0.3055,3.4331196455,0.0195,-0.0045000000000000005,0.0200124961,3.4,0.31,3.4141031033,3.3795,0.3055,3.3932801977000002,0.0195,-0.0045000000000000005,0.0200124961,3.36,0.31,3.3742702915000002
2019-07-03 23:00:00,3.259,0.28550000000000003,3.2714815069,0.019,-0.0045000000000000005,0.0195256242,3.24,0.29,3.252952505,3.219,0.28550000000000003,3.2316360021,0.019,-0.0045000000000000005,0.0195256242,3.2,0.29,3.2131137546
2019-07-03 23:30:00,2.9295,0.6445000000000001,2.9995583842,0.0195,-0.0055000000000000005,0.0202607996,2.91,0.65,2.9817109182,2.9595000000000002,0.6445000000000001,3.0288645562,0.0195,-0.0055000000000000005,0.0202607996,2.94,0.65,3.0109965128
2019-07-04 00:00:00,2.7595,0.245,2.7703547156,0.0195,-0.005,0.0201308221,2.74,0.25,2.7513814712,2.7295,0.245,2.7404735448,0.0195,-0.005,0.0201308221,2.71,0.25,2.7215069355
2019-07-04 00:30:00,2.6189999999999998,0.245,2.6304345649,0.019,-0.005,0.0196468827,2.6,0.25,2.6119915773,2.5789999999999997,0.245,2.5906111248,0.019,-0.005,0.0196468827,2.56,0.25,2.5721780654
2019-07-04 01:00:00,2.8195,0.265,2.8319260672,0.0195,-0.005,0.0201308221,2.8,0.27,2.8129877355,2.7895000000000003,0.265,2.8020591089,0.0195,-0.005,0.0201308221,2.77,0.27,2.7831277369
2019-07-04 01:30:00,2.859,0.24450000000000002,2.8694357024,0.019,-0.0055000000000000005,0.0197800404,2.84,0.25,2.8509822869,2.829,0.24450000000000002,2.8395459584,0.019,-0.0055000000000000005,0.0197800404,2.81,0.25,2.8210990766
2019-07-04 02:00:00,2.8890000000000002,0.3645,2.9119033724000003,0.019,-0.0055000000000000005,0.0197800404,2.87,0.37,2.8937518898,2.8689999999999998,0.3645,2.8920617646,0.019,-0.0055000000000000005,0.0197800404,2.85,0.37,2.8739171874
2019-07-04 02:30:00,2.819,0.8445,2.9427778119,0.019,-0.0055000000000000005,0.0197800404,2.8,0.85,2.9261749777,2.8689999999999998,0.8445,2.9907091550000002,0.019,-0.0055000000000000005,0.0197800404,2.85,0.85,2.9740544716
2019-07-04 03:00:00,2.819,0.24450000000000002,2.829583229,0.019,-0.0055000000000000005,0.0197800404,2.8,0.25,2.8111385594,2.789,0.24450000000000002,2.7996966354,0.019,-0.0055000000000000005,0.0197800404,2.77,0.25,2.7812587079
2019-07-04 03:30:00,2.799,0.24450000000000002,2.8096585647000003,0.019,-0.0055000000000000005,0.0197800404,2.7800000000000002,0.25,2.791218372,2.759,0.24450000000000002,2.7698124937,0.019,-0.0055000000000000005,0.0197800404,2.74,0.25,2.7513814712
2019-07-04 04:00:00,2.759,0.24450000000000002,2.7698124937,0.019,-0.0055000000000000005,0.0197800404,2.74,0.25,2.7513814712,2.729,0.24450000000000002,2.7399308842,0.019,-0.0055000000000000005,0.0197800404,2.71,0.25,2.7215069355
2019-07-04 04:30:00,2.7585,0.21450000000000002,2.766827154,0.018500000000000003,-0.0055000000000000005,0.0193002591,2.74,0.22,2.7488179278000002,2.7285,0.21450000000000002,2.7369184314,0.018500000000000003,-0.0055000000000000005,0.0193002591,2.71,0.22,2.7189152249
2019-07-04 05:00:00,2.759,0.21450000000000002,2.7673256494,0.019,-0.0055000000000000005,0.0197800404,2.74,0.22,2.7488179278000002,2.729,0.21450000000000002,2.7374168937,0.019,-0.0055000000000000005,0.0197800404,2.71,0.22,2.7189152249
2019-07-04 05:30:00,2.879,0.275,2.8921040783,0.019,-0.005,0.0196468827,2.86,0.28,2.8736736071,2.839,0.275,2.8522878536,0.019,-0.005,0.0196468827,2.8200000000000003,0.28,2.8338666165
2019-07-04 06:00:00,2.989,0.2745,3.0015781266,0.019,-0.0055000000000000005,0.0197800404,2.9699999999999998,0.28,2.9831694555,2.949,0.2745,2.9617480058,0.019,-0.0055000000000000005,0.0197800404,2.93,0.28,2.9433484333
2019-07-04 06:30:00,2.9695,0.6545000000000001,3.0407730103,0.0195,-0.0055000000000000005,0.0202607996,2.95,0.66,3.0229290432,2.9895,0.6545000000000001,3.0603072558,0.0195,-0.0055000000000000005,0.0202607996,2.9699999999999998,0.66,3.0424496709
2019-07-04 07:00:00,3.3525,0.47550000000000003,3.3860532335,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.33,0.48,3.3644167399000002,3.3225,0.47550000000000003,3.3563531548,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.3,0.48,3.3347263756
2019-07-04 07:30:00,3.659,0.5355,3.6979779948,0.029,-0.0045000000000000005,0.0293470612,3.63,0.54,3.6699455037,3.609,0.5355,3.6485121968,0.029,-0.0045000000000000005,0.0293470612,3.58,0.54,3.6204972034000003
2019-07-04 08:00:00,3.838,0.5845,3.8822524712,0.038,-0.0055000000000000005,0.0383959633,3.8,0.59,3.8455298725000002,3.798,0.5845,3.8427131366,0.038,-0.0055000000000000005,0.0383959633,3.76,0.59,3.8060084078000003
2019-07-04 08:30:00,3.851,0.653,3.90597107,0.051000000000000004,-0.007,0.0514781507,3.8,0.66,3.8568899388,3.791,0.653,3.8468285639,0.051000000000000004,-0.007,0.0514781507,3.74,0.66,3.7977888304
2019-07-04 09:00:00,3.801,0.7005,3.8650098642,0.061,-0.0095,0.061735322100000004,3.74,0.71,3.8067965535,3.761,0.7005,3.8256791881,0.061,-0.0095,0.061735322100000004,3.7,0.71,3.7675058062
2019-07-04 09:30:00,3.7495000000000003,0.7005,3.8143741951,0.0695,-0.0095,0.0701462757,3.68,0.71,3.7478660595,3.7095000000000002,0.7005,3.7750616551,0.0695,-0.0095,0.0701462757,3.64,0.71,3.7085981179000003
2019-07-04 10:00:00,3.678,0.66,3.7367477838000003,0.078,-0.01,0.078638413,3.6,0.67,3.6618164891,3.618,0.66,3.6777063504000003,0.078,-0.01,0.078638413,3.54,0.67,3.6028460972
2019-07-04 10:30:00,3.584,0.72,3.6556061057,0.084,-0.01,0.0845931439,3.5,0.73,3.5753181677,3.534,0.72,3.6065989519,0.084,-0.01,0.0845931439,3.45,0.73,3.5263862522
2019-07-04 11:00:00,3.5105,0.7225,3.5840781939,0.09050000000000001,-0.007500000000000001,0.0908102417,3.42,0.73,3.4970416068,3.4605,0.7225,3.535119022,0.09050000000000001,-0.007500000000000001,0.0908102417,3.37,0.73,3.4481589291
2019-07-04 11:30:00,3.497,0.7195,3.5702505864000003,0.097,-0.0105,0.0975666439,3.4,0.73,3.4774847232,3.447,0.7195,3.5212908499999998,0.097,-0.0105,0.0975666439,3.35,0.73,3.4286148807
2019-07-04 12:00:00,3.5305,0.72,3.6031694728,0.1005,-0.01,0.1009962871,3.43,0.73,3.5068219231,3.4905,0.72,3.5639851641,0.1005,-0.01,0.1009962871,3.39,0.73,3.4677081769
2019-07-04 12:30:00,3.5324999999999998,0.7615000000000001,3.6136461504,0.10250000000000001,-0.0085,0.1028518352,3.43,0.77,3.5153662683,3.4925,0.7615000000000001,3.5745543079,0.10250000000000001,-0.0085,0.1028518352,3.39,0.77,3.4763486592
2019-07-04 13:00:00,3.6285,0.811,3.71802814,0.0985,-0.009000000000000001,0.0989103129,3.5300000000000002,0.8200000000000001,3.6239895143,3.5885,0.811,3.6790016649,0.0985,-0.009000000000000001,0.0989103129,3.49,0.8200000000000001,3.585038354
2019-07-04 13:30:00,3.5425,0.7715000000000001,3.6255369947,0.10250000000000001,-0.0085,0.1028518352,3.44,0.78,3.5273219303000003,3.5025,0.7715000000000001,3.58646323,0.10250000000000001,-0.0085,0.1028518352,3.4,0.78,3.4883233795
2019-07-04 14:00:00,3.497,0.8305,3.5942647718,0.097,-0.0095,0.097464096,3.4,0.84,3.5022278624,3.457,0.8305,3.5553592294,0.097,-0.0095,0.097464096,3.36,0.84,3.4634087255
2019-07-04 14:30:00,3.4925,0.8300000000000001,3.5897710582,0.0925,-0.01,0.09303897030000001,3.4,0.84,3.5022278624,3.4525,0.8300000000000001,3.5508669716,0.0925,-0.01,0.09303897030000001,3.36,0.84,3.4634087255
2019-07-04 15:00:00,3.4585,0.8015,3.5501583767,0.08850000000000001,-0.0085,0.088907255,3.37,0.81,3.4659774956,3.4185,0.8015,3.5112027142,0.08850000000000001,-0.0085,0.088907255,3.33,0.81,3.4270978976
2019-07-04 15:30:00,3.4515000000000002,0.7415,3.5302513367,0.0815,-0.0085,0.0819420527,3.37,0.75,3.4524484066,3.4115,0.7415,3.4911537491,0.0815,-0.0085,0.0819420527,3.33,0.75,3.4134147126
2019-07-04 16:00:00,3.6395,0.742,3.7143672745,0.0695,-0.008,0.0699589165,3.5700000000000003,0.75,3.6479309204,3.5895,0.742,3.6653886902,0.0695,-0.008,0.0699589165,3.52,0.75,3.5990137538
2019-07-04 16:30:00,3.6955,0.6815,3.7578135265,0.0655,-0.0085,0.0660492241,3.63,0.6900000000000001,3.694996617,3.6555,0.6815,3.718483898,0.0655,-0.0085,0.0660492241,3.59,0.6900000000000001,3.6557078658
2019-07-04 17:00:00,3.8305,0.653,3.8857610902,0.060500000000000005,-0.007,0.0609036124,3.77,0.66,3.8273358881,3.7805,0.653,3.8364813632,0.060500000000000005,-0.007,0.0609036124,3.7199999999999998,0.66,3.7780947579
2019-07-04 17:30:00,3.9015,0.592,3.9461584167,0.051500000000000004,-0.008,0.052117655400000004,3.85,0.6000000000000001,3.8964727639000003,3.8515,0.592,3.8967314829,0.051500000000000004,-0.008,0.052117655400000004,3.8,0.6000000000000001,3.8470768123
2019-07-04 18:00:00,3.9765,0.6195,4.0244667349,0.0465,-0.0105,0.0476707457,3.93,0.63,3.9801758755,3.9365,0.6195,3.9849482431,0.0465,-0.0105,0.0476707457,3.89,0.63,3.9406852196
2019-07-04 18:30:00,4.089,0.652,4.1406551414,0.039,-0.008,0.039812058500000004,4.05,0.66,4.1034253984,4.039,0.652,4.0912864725,0.039,-0.008,0.039812058500000004,4.0,0.66,4.0540843602
2019-07-04 19:00:00,4.042,0.5845,4.0840426357,0.032,-0.0055000000000000005,0.0324692162,4.01,0.59,4.0531715977,3.992,0.5845,4.0345637001,0.032,-0.0055000000000000005,0.0324692162,3.96,0.59,4.0037107788
2019-07-04 19:30:00,4.0045,0.584,4.0468600482,0.0245,-0.006,0.025223996500000002,3.98,0.59,4.0234935069,3.9545,0.584,3.9973899297,0.0245,-0.006,0.025223996500000002,3.93,0.59,3.9740407648
2019-07-04 20:00:00,3.999,0.558,4.0377425624,0.019,-0.002,0.0191049732,3.98,0.56,4.0192039013,3.949,0.558,3.9882283034,0.019,-0.002,0.0191049732,3.93,0.56,3.9696977215
2019-07-04 20:30:00,3.9285,0.48650000000000004,3.9585091259,0.018500000000000003,-0.0035,0.0188281704,3.91,0.49,3.9405837131,3.8785,0.48650000000000004,3.9088930019,0.018500000000000003,-0.0035,0.0188281704,3.86,0.49,3.8909767411000002
2019-07-04 21:00:00,3.8285,0.4365,3.8533030636000003,0.018500000000000003,-0.0035,0.0188281704,3.81,0.44,3.8353226722000002,3.7785,0.4365,3.8036291223000003,0.018500000000000003,-0.0035,0.0188281704,3.76,0.44,3.7856571424
2019-07-04 21:30:00,3.9685,0.437,3.9924881027,0.018500000000000003,-0.003,0.018741664800000002,3.95,0.44,3.9744307769000002,3.9085,0.437,3.9328540845,0.018500000000000003,-0.003,0.018741664800000002,3.89,0.44,3.9148052314
2019-07-04 22:00:00,3.868,0.3765,3.8862805161000002,0.018000000000000002,-0.0035,0.018337120800000002,3.85,0.38,3.8687077946,3.8280000000000003,0.3765,3.8464706225,0.018000000000000002,-0.0035,0.018337120800000002,3.81,0.38,3.8289032372
2019-07-04 22:30:00,3.7885,0.35550000000000004,3.8051429014,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.77,0.36,3.7871493237,3.7285,0.35550000000000004,3.7454095237000002,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.71,0.36,3.7274253849
2019-07-04 23:00:00,3.578,0.356,3.5956668366,0.018000000000000002,-0.004,0.0184390889,3.56,0.36,3.5781559496,3.5380000000000003,0.356,3.5558655768,0.018000000000000002,-0.004,0.0184390889,3.52,0.36,3.5383612026
2019-07-04 23:30:00,3.3485,0.356,3.3673711185,0.018500000000000003,-0.004,0.0189274932,3.33,0.36,3.3494029319,3.2984999999999998,0.356,3.3176555352,0.018500000000000003,-0.004,0.0189274932,3.2800000000000002,0.36,3.2996969558
2019-07-05 00:00:00,3.178,0.356,3.197877421,0.018000000000000002,-0.004,0.0184390889,3.16,0.36,3.1804402211,3.138,0.356,3.1581291931,0.018000000000000002,-0.004,0.0184390889,3.12,0.36,3.1407005588
2019-07-05 00:30:00,3.0185,0.3255,3.0359994236,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,3.0,0.33,3.0180954259,2.9785,0.3255,2.9962330517,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.96,0.33,2.978338463
2019-07-05 01:00:00,2.9485,0.325,2.9663575728,0.018500000000000003,-0.005,0.0191637679,2.93,0.33,2.948525055,2.9085,0.325,2.9266016555,0.018500000000000003,-0.005,0.0191637679,2.89,0.33,2.9087798128999998
2019-07-05 01:30:00,2.868,0.6545000000000001,2.9417332051000002,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.85,0.66,2.9254230463,2.908,0.6545000000000001,2.9807439088,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.89,0.66,2.9644055053000002
2019-07-05 02:00:00,2.9085,0.5750000000000001,2.9647929523,0.018500000000000003,-0.005,0.0191637679,2.89,0.58,2.9476261635,2.9085,0.5750000000000001,2.9647929523,0.018500000000000003,-0.005,0.0191637679,2.89,0.58,2.9476261635
2019-07-05 02:30:00,2.908,0.2755,2.9210210972,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.89,0.28,2.9035323315,2.848,0.2755,2.8612941565,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.83,0.28,2.8438178563000003
2019-07-05 03:00:00,2.868,0.2745,2.8811064281,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.85,0.28,2.8637213552,2.848,0.2745,2.8611980445,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.83,0.28,2.8438178563000003
2019-07-05 03:30:00,2.868,0.2755,2.881201876,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.85,0.28,2.8637213552,2.848,0.2755,2.8612941565,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.83,0.28,2.8438178563000003
2019-07-05 04:00:00,2.8280000000000003,0.275,2.8413392969,0.018000000000000002,-0.005,0.018681541700000002,2.81,0.28,2.8239157211,2.7880000000000003,0.275,2.8015297607000003,0.018000000000000002,-0.005,0.018681541700000002,2.77,0.28,2.7841156585
2019-07-05 04:30:00,2.8280000000000003,0.275,2.8413392969,0.018000000000000002,-0.005,0.018681541700000002,2.81,0.28,2.8239157211,2.7880000000000003,0.275,2.8015297607000003,0.018000000000000002,-0.005,0.018681541700000002,2.77,0.28,2.7841156585
2019-07-05 05:00:00,2.7880000000000003,0.275,2.8015297607000003,0.018000000000000002,-0.005,0.018681541700000002,2.77,0.28,2.7841156585,2.748,0.275,2.7617257286,0.018000000000000002,-0.005,0.018681541700000002,2.73,0.28,2.7443214097
2019-07-05 05:30:00,2.848,0.5655,2.9036002221,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.83,0.5700000000000001,2.8868321739000002,2.868,0.5655,2.9232198429,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.85,0.5700000000000001,2.9064411227
2019-07-05 06:00:00,2.9085,0.8655,3.0345448588,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.89,0.87,3.0181119926,2.9685,0.8655,3.0921000146,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.95,0.87,3.0756137599
2019-07-05 06:30:00,3.18,0.336,3.1977016746,0.02,-0.004,0.0203960781,3.16,0.34,3.1782385058,3.14,0.336,3.1579259016,0.02,-0.004,0.0203960781,3.12,0.34,3.1384709653
2019-07-05 07:00:00,3.572,0.40650000000000003,3.5950558062,0.022,-0.0035,0.0222766694,3.55,0.41000000000000003,3.573597627,3.532,0.40650000000000003,3.5553152111,0.022,-0.0035,0.0222766694,3.51,0.41000000000000003,3.5338647399000003
2019-07-05 07:30:00,3.8635,0.48550000000000004,3.8938852705,0.0235,-0.0045000000000000005,0.0239269722,3.84,0.49,3.8711367839,3.8335,0.48550000000000004,3.8641211807999998,0.0235,-0.0045000000000000005,0.0239269722,3.81,0.49,3.8413799604000003
2019-07-05 08:00:00,4.071,0.534,4.1058734759,0.031,-0.006,0.0315753068,4.04,0.54,4.0759293419,4.021,0.534,4.0563033664,0.031,-0.006,0.0315753068,3.99,0.54,4.0263755414
2019-07-05 08:30:00,4.1370000000000005,0.634,4.1852986751,0.037,-0.006,0.037483329600000004,4.1,0.64,4.1496505877,4.087,0.634,4.1358826144,0.037,-0.006,0.037483329600000004,4.05,0.64,4.1002560896
2019-07-05 09:00:00,4.1370000000000005,0.6625,4.1897106404,0.037,-0.007500000000000001,0.0377524834,4.1,0.67,4.1543832274,4.087,0.6625,4.1403472379,0.037,-0.007500000000000001,0.0377524834,4.05,0.67,4.1050456758
2019-07-05 09:30:00,4.075,0.6615,4.1283419493,0.055,-0.0085,0.0556529424,4.02,0.67,4.0754508953,4.025,0.6615,4.078995863,0.055,-0.0085,0.0556529424,3.9699999999999998,0.67,4.0261395902
2019-07-05 10:00:00,3.961,0.6625,4.0160213209,0.07100000000000001,-0.007500000000000001,0.0713950278,3.89,0.67,3.9472775428,3.911,0.6625,3.9667149192,0.07100000000000001,-0.007500000000000001,0.0713950278,3.84,0.67,3.898012314
2019-07-05 10:30:00,3.8325,0.662,3.8892544594,0.0825,-0.008,0.0828869712,3.75,0.67,3.8093831522,3.7825,0.662,3.8399935221,0.0825,-0.008,0.0828869712,3.7,0.67,3.7601728683999998
