Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-05 11:00:00,3.799,0.643,3.8530312742,0.089,-0.007,0.0892748565,3.71,0.65,3.7665103212,3.759,0.643,3.8135980386,0.089,-0.007,0.0892748565,3.67,0.65,3.7271168482
2019-07-05 11:30:00,3.6630000000000003,0.642,3.7188348982,0.10300000000000001,-0.008,0.1033102125,3.56,0.65,3.6188534096,3.623,0.642,3.6794419414,0.10300000000000001,-0.008,0.1033102125,3.52,0.65,3.5795111398
2019-07-05 12:00:00,3.6825,0.6715,3.7432230097,0.10250000000000001,-0.0085,0.1028518352,3.58,0.68,3.6440087815,3.6425,0.6715,3.7038788452,0.10250000000000001,-0.0085,0.1028518352,3.54,0.68,3.6047191291000003
2019-07-05 12:30:00,3.6795,0.6735,3.740631297,0.0995,-0.006500000000000001,0.0997120855,3.58,0.68,3.6440087815,3.6395,0.6735,3.7012920042,0.0995,-0.006500000000000001,0.0997120855,3.54,0.68,3.6047191291000003
2019-07-05 13:00:00,3.621,0.672,3.6828283968,0.101,-0.008,0.1013163363,3.52,0.68,3.5850801944,3.581,0.672,3.6435072389,0.101,-0.008,0.1013163363,3.48,0.68,3.5458144339
2019-07-05 13:30:00,3.5525,0.622,3.6065413141000002,0.10250000000000001,-0.008,0.1028117211,3.45,0.63,3.5070500424,3.5125,0.622,3.5671473547,0.10250000000000001,-0.008,0.1028117211,3.41,0.63,3.4677081769
2019-07-05 14:00:00,3.495,0.6225,3.5500044014,0.105,-0.007500000000000001,0.10526751640000001,3.39,0.63,3.4480429232,3.455,0.6225,3.5106311754,0.105,-0.007500000000000001,0.10526751640000001,3.35,0.63,3.4087241015
2019-07-05 14:30:00,3.48,0.621,3.5349739744,0.09,-0.009000000000000001,0.0904488806,3.39,0.63,3.4480429232,3.44,0.621,3.4956030953,0.09,-0.009000000000000001,0.0904488806,3.35,0.63,3.4087241015
2019-07-05 15:00:00,3.571,0.603,3.6215535341000002,0.091,-0.007,0.09126883370000001,3.48,0.61,3.5330581654,3.531,0.603,3.5821180885,0.091,-0.007,0.09126883370000001,3.44,0.61,3.4936656967
2019-07-05 15:30:00,3.6255,0.743,3.7008511521000003,0.0755,-0.007,0.0758238089,3.55,0.75,3.6283605113,3.6155,0.743,3.691055303,0.0755,-0.007,0.0758238089,3.54,0.75,3.6185770684
2019-07-05 16:00:00,3.761,0.5635,3.8029795227000003,0.061,-0.006500000000000001,0.061345334,3.7,0.5700000000000001,3.7436479535,3.721,0.5635,3.7634257333,0.061,-0.006500000000000001,0.061345334,3.66,0.5700000000000001,3.7041193285
2019-07-05 16:30:00,3.763,0.5635,3.8049574571,0.063,-0.006500000000000001,0.06333442980000001,3.7,0.5700000000000001,3.7436479535,3.743,0.5635,3.7851791569,0.063,-0.006500000000000001,0.06333442980000001,3.68,0.5700000000000001,3.7238823827000003
2019-07-05 17:00:00,3.64,0.535,3.6791065492,0.06,-0.005,0.060207972900000004,3.58,0.54,3.6204972034000003,3.59,0.535,3.6296452995,0.06,-0.005,0.060207972900000004,3.5300000000000002,0.54,3.5710642671
2019-07-05 17:30:00,3.783,0.505,3.8165578733,0.043000000000000003,-0.005,0.043289721600000004,3.74,0.51,3.7746125629,3.733,0.505,3.7670033183,0.043000000000000003,-0.005,0.043289721600000004,3.69,0.51,3.7250771804
2019-07-05 18:00:00,3.7435,0.502,3.7770089026,0.0335,-0.008,0.0344419802,3.71,0.51,3.7448898515,3.6935000000000002,0.502,3.7274584169000002,0.0335,-0.008,0.0344419802,3.66,0.51,3.6953619579
2019-07-05 18:30:00,3.7775,0.504,3.8109739241,0.0375,-0.006,0.0379769667,3.74,0.51,3.7746125629,3.7275,0.504,3.7614189145,0.0375,-0.006,0.0379769667,3.69,0.51,3.7250771804
2019-07-05 19:00:00,3.7735000000000003,0.47400000000000003,3.8031537242,0.0335,-0.006,0.0340330722,3.74,0.48,3.7706763319,3.7235,0.47400000000000003,3.7535487542,0.0335,-0.006,0.0340330722,3.69,0.48,3.7210885504
2019-07-05 19:30:00,3.7285,0.9945,3.8588524849,0.0285,-0.0055000000000000005,0.029025850500000002,3.7,1.0,3.8327535793000003,3.7785,0.9945,3.9071847282,0.0285,-0.0055000000000000005,0.029025850500000002,3.75,1.0,3.8810436741
2019-07-05 20:00:00,3.6125,1.185,3.8018917988,0.022500000000000003,-0.005,0.0230488611,3.59,1.19,3.7820893696,3.7025,1.185,3.8875096463,0.022500000000000003,-0.005,0.0230488611,3.68,1.19,3.8676220084
2019-07-05 20:30:00,3.6085000000000003,0.578,3.6544980846,0.018500000000000003,-0.002,0.018607794100000002,3.59,0.58,3.6365505634,3.6085000000000003,0.578,3.6544980846,0.018500000000000003,-0.002,0.018607794100000002,3.59,0.58,3.6365505634
2019-07-05 21:00:00,3.5575,0.3965,3.5795276923,0.0175,-0.0035,0.0178465683,3.54,0.4,3.5625271929,3.5175,0.3965,3.5397766172000003,0.0175,-0.0035,0.0178465683,3.5,0.4,3.5227829908
2019-07-05 21:30:00,3.5075000000000003,0.35650000000000004,3.525570663,0.0175,-0.0035,0.0178465683,3.49,0.36,3.5085182057,3.4575,0.35650000000000004,3.4758306202,0.0175,-0.0035,0.0178465683,3.44,0.36,3.4587859142
2019-07-05 22:00:00,3.4575,0.35650000000000004,3.4758306202,0.0175,-0.0035,0.0178465683,3.44,0.36,3.4587859142,3.4075,0.35650000000000004,3.4260981451,0.0175,-0.0035,0.0178465683,3.39,0.36,3.4090614544
2019-07-05 22:30:00,3.3975,0.3255,3.4130567678,0.0175,-0.0045000000000000005,0.018069311,3.38,0.33,3.3960712596000002,3.3575,0.3255,3.3732412454,0.0175,-0.0045000000000000005,0.018069311,3.34,0.33,3.3562628026
2019-07-05 23:00:00,3.2675,0.3055,3.2817505237,0.0175,-0.0045000000000000005,0.018069311,3.25,0.31,3.2647511391,3.2275,0.3055,3.2419263564,0.0175,-0.0045000000000000005,0.018069311,3.21,0.31,3.2249341079000002
2019-07-05 23:30:00,3.0375,0.35550000000000004,3.0582325778,0.0175,-0.0045000000000000005,0.018069311,3.02,0.36,3.0413812651,3.0075,0.35550000000000004,3.0284379637,0.0175,-0.0045000000000000005,0.018069311,2.99,0.36,3.0115942622
2019-07-06 00:00:00,2.8575,0.28500000000000003,2.8716774279,0.0175,-0.005,0.0182002747,2.84,0.29,2.8547679415,2.8275,0.28500000000000003,2.8418270971,0.0175,-0.005,0.0182002747,2.81,0.29,2.8249247778
2019-07-06 00:30:00,2.707,0.34500000000000003,2.7288961138000003,0.017,-0.005,0.0177200451,2.69,0.35000000000000003,2.7126739576,2.667,0.34500000000000003,2.6892218205000002,0.017,-0.005,0.0177200451,2.65,0.35000000000000003,2.6730132809000002
2019-07-06 01:00:00,2.5975,0.2745,2.6119641077,0.0175,-0.0055000000000000005,0.018343936300000002,2.58,0.28,2.5951493213,2.5675,0.2745,2.5821321616,0.0175,-0.0055000000000000005,0.018343936300000002,2.55,0.28,2.5653264899
2019-07-06 01:30:00,2.5775,0.2755,2.592181803,0.0175,-0.0045000000000000005,0.018069311,2.56,0.28,2.5752669765,2.5675,0.2755,2.5822386605,0.0175,-0.0045000000000000005,0.018069311,2.55,0.28,2.5653264899
2019-07-06 02:00:00,2.5475,0.8345,2.6806988828,0.0175,-0.0055000000000000005,0.018343936300000002,2.5300000000000002,0.84,2.6658019431,2.6075,0.8345,2.7377813097,0.0175,-0.0055000000000000005,0.018343936300000002,2.59,0.84,2.7228110474
2019-07-06 02:30:00,2.4875,1.0045,2.6826622039,0.0175,-0.0055000000000000005,0.018343936300000002,2.47,1.01,2.6685201892,2.5775,1.0045,2.7663200285,0.0175,-0.0055000000000000005,0.018343936300000002,2.56,1.01,2.7520356102
2019-07-06 03:00:00,2.467,0.6445000000000001,2.5497978841,0.017,-0.0055000000000000005,0.017867568400000002,2.45,0.65,2.5347583711,2.487,0.6445000000000001,2.5691534111000003,0.017,-0.0055000000000000005,0.017867568400000002,2.47,0.65,2.5540947516
2019-07-06 03:30:00,2.467,0.4045,2.4999418493,0.017,-0.0055000000000000005,0.017867568400000002,2.45,0.41000000000000003,2.4840692422,2.457,0.4045,2.4900741455,0.017,-0.0055000000000000005,0.017867568400000002,2.44,0.41000000000000003,2.4742069436
2019-07-06 04:00:00,2.437,0.3745,2.4656072781000002,0.017,-0.0055000000000000005,0.017867568400000002,2.42,0.38,2.4496530367,2.417,0.3745,2.4458412152,0.017,-0.0055000000000000005,0.017867568400000002,2.4,0.38,2.4298971172
2019-07-06 04:30:00,2.467,0.214,2.4762643235,0.017,-0.006,0.0180277564,2.45,0.22,2.4598577195,2.417,0.214,2.4264552335,0.017,-0.006,0.0180277564,2.4,0.22,2.4100622399000002
2019-07-06 05:00:00,2.417,0.21450000000000002,2.4264993818000002,0.017,-0.0055000000000000005,0.017867568400000002,2.4,0.22,2.4100622399000002,2.387,0.21450000000000002,2.3966182946,0.017,-0.0055000000000000005,0.017867568400000002,2.37,0.22,2.3801890681
2019-07-06 05:30:00,2.457,0.215,2.4663888582,0.017,-0.005,0.0177200451,2.44,0.22,2.4498979571,2.427,0.215,2.4365044634,0.017,-0.005,0.0177200451,2.41,0.22,2.4200206611
2019-07-06 06:00:00,2.527,0.215,2.5361297285,0.017,-0.005,0.0177200451,2.51,0.22,2.5196229877,2.487,0.215,2.4962760264,0.017,-0.005,0.0177200451,2.47,0.22,2.4797782159
2019-07-06 06:30:00,2.648,0.2155,2.656754458,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.63,0.22,2.6391854804,2.608,0.2155,2.6168882762,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.59,0.22,2.5993268359
2019-07-06 07:00:00,2.8315,0.275,2.8448228855,0.021500000000000002,-0.005,0.0220737401,2.81,0.28,2.8239157211,2.8015,0.275,2.8149648754000003,0.021500000000000002,-0.005,0.0220737401,2.7800000000000002,0.28,2.7940651388
2019-07-06 07:30:00,3.02,0.3235,3.0372771112,0.03,-0.006500000000000001,0.030696091000000002,2.99,0.33,3.0081555811,2.99,0.3235,3.0074494593,0.03,-0.006500000000000001,0.030696091000000002,2.96,0.33,2.978338463
2019-07-06 08:00:00,3.219,0.3635,3.2394587897,0.039,-0.006500000000000001,0.039537956400000004,3.18,0.37,3.2014527952,3.179,0.3635,3.1997145576,0.039,-0.006500000000000001,0.039537956400000004,3.14,0.37,3.1617242131
2019-07-06 08:30:00,3.3235,0.4425,3.3528284328,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.27,0.45,3.3008180804,3.2935,0.4425,3.3230932127,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.24,0.45,3.2711007322
2019-07-06 09:00:00,3.4859999999999998,0.4625,3.5165469213,0.046,-0.007500000000000001,0.0466074028,3.44,0.47000000000000003,3.4719591011,3.446,0.4625,3.4768983664,0.046,-0.007500000000000001,0.0466074028,3.4,0.47000000000000003,3.4323315691
2019-07-06 09:30:00,3.4555,0.462,3.4862478756,0.0655,-0.008,0.0659867411,3.39,0.47000000000000003,3.4224260401,3.4155,0.462,3.4466047424,0.0655,-0.008,0.0659867411,3.35,0.47000000000000003,3.3828094833
2019-07-06 10:00:00,3.399,0.49150000000000005,3.4343519403,0.069,-0.0085,0.0695215794,3.33,0.5,3.3673283178,3.359,0.49150000000000005,3.394768512,0.069,-0.0085,0.0695215794,3.29,0.5,3.3277770358
2019-07-06 10:30:00,3.4555,0.49250000000000005,3.4904206767,0.0455,-0.007500000000000001,0.046113989200000004,3.41,0.5,3.4464619539,3.4155,0.49250000000000005,3.450825481,0.0455,-0.007500000000000001,0.046113989200000004,3.37,0.5,3.4068900775
2019-07-06 11:00:00,3.5505,0.49450000000000005,3.5847706342,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.52,0.5,3.5553340209,3.5105,0.49450000000000005,3.5451573308,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.48,0.5,3.5157360538
2019-07-06 11:30:00,3.7,0.47600000000000003,3.7304927288,0.02,-0.004,0.0203960781,3.68,0.48,3.7111723215,3.65,0.47600000000000003,3.6809069535,0.02,-0.004,0.0203960781,3.63,0.48,3.6615980117999998
2019-07-06 12:00:00,3.662,0.42550000000000004,3.686637255,0.022,-0.0045000000000000005,0.022455511600000002,3.64,0.43,3.6653103552,3.622,0.42550000000000004,3.6469074913,0.022,-0.0045000000000000005,0.022455511600000002,3.6,0.43,3.6255896072000002
2019-07-06 12:30:00,3.6685,0.42550000000000004,3.6930938927,0.0285,-0.0045000000000000005,0.0288530761,3.64,0.43,3.6653103552,3.6285,0.42550000000000004,3.6533631766,0.0285,-0.0045000000000000005,0.0288530761,3.6,0.43,3.6255896072000002
2019-07-06 13:00:00,3.6029999999999998,0.423,3.6277455809,0.023,-0.007,0.024041630600000002,3.58,0.43,3.6057315485,3.563,0.423,3.5880214604000003,0.023,-0.007,0.024041630600000002,3.54,0.43,3.5660201905999998
2019-07-06 13:30:00,3.533,0.426,3.5585903108,0.023,-0.004,0.0233452351,3.51,0.43,3.536240942,3.493,0.426,3.5188812142,0.023,-0.004,0.0233452351,3.47,0.43,3.496541148
2019-07-06 14:00:00,3.428,0.42450000000000004,3.4541835866,0.038,-0.0055000000000000005,0.0383959633,3.39,0.43,3.4171625656,3.388,0.42450000000000004,3.4144903353,0.038,-0.0055000000000000005,0.0383959633,3.35,0.43,3.3774842709
2019-07-06 14:30:00,3.4025,0.424,3.4288164503000003,0.0325,-0.006,0.0330492057,3.37,0.43,3.3973224751,3.3825,0.424,3.4089708491,0.0325,-0.006,0.0330492057,3.35,0.43,3.3774842709
2019-07-06 15:00:00,3.4365,0.395,3.45912666,0.026500000000000003,-0.005,0.0269675731,3.41,0.4,3.4333802586,3.3965,0.395,3.4193913567,0.026500000000000003,-0.005,0.0269675731,3.37,0.4,3.3936558458
2019-07-06 15:30:00,3.4050000000000002,0.395,3.4278345934,0.035,-0.005,0.0353553391,3.37,0.4,3.3936558458,3.365,0.395,3.3881041897,0.035,-0.005,0.0353553391,3.33,0.4,3.3539379839
2019-07-06 16:00:00,3.3665,0.3645,3.3861752022,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.33,0.37,3.3504925011,3.3265000000000002,0.3645,3.3464103903,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.29,0.37,3.3107400985
2019-07-06 16:30:00,3.4665,0.3655,3.4857154933,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.44,0.37,3.4598410368,3.4265,0.3655,3.4459385514,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.4,0.37,3.4200730986
2019-07-06 17:00:00,3.6535,0.396,3.6748984,0.0235,-0.004,0.0238379949,3.63,0.4,3.6519720700000002,3.6135,0.396,3.6351338696,0.0235,-0.004,0.0238379949,3.59,0.4,3.6122153867
2019-07-06 17:30:00,3.6575,0.3965,3.6789289882,0.0275,-0.0035,0.0277218326,3.63,0.4,3.6519720700000002,3.6175,0.3965,3.6391645331999998,0.0275,-0.0035,0.0277218326,3.59,0.4,3.6122153867
2019-07-06 18:00:00,3.7795,0.3965,3.8002411108,0.0195,-0.0035,0.0198116128,3.76,0.4,3.7812167354,3.7295,0.3965,3.7505176309,0.0195,-0.0035,0.0198116128,3.71,0.4,3.7315010385000003
2019-07-06 18:30:00,3.9675000000000002,0.3975,3.9873628503000003,0.0175,-0.0025,0.0176776695,3.95,0.4,3.9702015062,3.9275,0.3975,3.9475641223,0.0175,-0.0025,0.0176776695,3.91,0.4,3.9304071036
2019-07-06 19:00:00,3.9675000000000002,0.367,3.9844378838,0.0175,-0.003,0.0177552809,3.95,0.37,3.9672912674000003,3.9275,0.367,3.9446096448,0.0175,-0.003,0.0177552809,3.91,0.37,3.9274673773
2019-07-06 19:30:00,3.8369999999999997,0.3675,3.8545590215,0.017,-0.0025,0.017182840300000002,3.8200000000000003,0.37,3.8378770173000003,3.797,0.3675,3.8147431434,0.017,-0.0025,0.017182840300000002,3.7800000000000002,0.37,3.798065297
2019-07-06 20:00:00,3.757,0.3665,3.7748339367,0.017,-0.0035,0.017356555000000003,3.74,0.37,3.758257575,3.707,0.3665,3.7250733214,0.017,-0.0035,0.017356555000000003,3.69,0.37,3.7085037414
2019-07-06 20:30:00,3.627,0.3265,3.6416659992,0.017,-0.0035,0.017356555000000003,3.61,0.33,3.6250517238,3.5869999999999997,0.3265,3.6018288757,0.017,-0.0035,0.017356555000000003,3.5700000000000003,0.33,3.5852196585
2019-07-06 21:00:00,3.517,0.3265,3.5321227683,0.017,-0.0035,0.017356555000000003,3.5,0.33,3.5155227207,3.477,0.3265,3.4922959855,0.017,-0.0035,0.017356555000000003,3.46,0.33,3.4757013681
2019-07-06 21:30:00,3.467,0.3265,3.4823399102,0.017,-0.0035,0.017356555000000003,3.45,0.33,3.4657466728,3.417,0.3265,3.4325633643,0.017,-0.0035,0.017356555000000003,3.4,0.33,3.4159771662000002
2019-07-06 22:00:00,3.4675000000000002,0.326,3.4827908708,0.0175,-0.004,0.0179513231,3.45,0.33,3.4657466728,3.4175,0.326,3.4330135814,0.0175,-0.004,0.0179513231,3.4,0.33,3.4159771662000002
2019-07-06 22:30:00,3.347,0.3255,3.3627903964,0.017,-0.0045000000000000005,0.0175855054,3.33,0.33,3.3463114021,3.307,0.3255,3.3229804769,0.017,-0.0045000000000000005,0.0175855054,3.29,0.33,3.3065087328000002
2019-07-06 23:00:00,3.137,0.6355000000000001,3.2007232386,0.017,-0.0045000000000000005,0.0175855054,3.12,0.64,3.184964678,3.157,0.6355000000000001,3.2203275066,0.017,-0.0045000000000000005,0.0175855054,3.14,0.64,3.2045592521
2019-07-06 23:30:00,2.9275,0.28550000000000003,2.9413885326,0.0175,-0.0045000000000000005,0.018069311,2.91,0.29,2.9244144713,2.8975,0.28550000000000003,2.9115316416,0.0175,-0.0045000000000000005,0.018069311,2.88,0.29,2.8945638704
2019-07-07 00:00:00,2.8275,0.28500000000000003,2.8418270971,0.0175,-0.005,0.0182002747,2.81,0.29,2.8249247778,2.7875,0.28500000000000003,2.802031629,0.0175,-0.005,0.0182002747,2.77,0.29,2.7851391348
2019-07-07 00:30:00,2.707,0.28550000000000003,2.7220138225,0.017,-0.0045000000000000005,0.0175855054,2.69,0.29,2.7055868125,2.677,0.28550000000000003,2.6921811325,0.017,-0.0045000000000000005,0.0175855054,2.66,0.29,2.6757615738
2019-07-07 01:00:00,2.5675,0.8150000000000001,2.6937485499,0.0175,-0.005,0.0182002747,2.55,0.8200000000000001,2.6786003808,2.6175,0.8150000000000001,2.7414469264,0.0175,-0.005,0.0182002747,2.6,0.8200000000000001,2.7262428358
2019-07-07 01:30:00,2.5275,0.9865,2.7131970994,0.0175,-0.0035,0.0178465683,2.51,0.99,2.6981845749,2.6175,0.9865,2.7972287179,0.0175,-0.0035,0.0178465683,2.6,0.99,2.7821035206999998
2019-07-07 02:00:00,2.5275,0.985,2.7126520695,0.0175,-0.005,0.0182002747,2.51,0.99,2.6981845749,2.6175,0.985,2.7967000644,0.0175,-0.005,0.0182002747,2.6,0.99,2.7821035206999998
2019-07-07 02:30:00,2.5275,0.6355000000000001,2.6061689316,0.0175,-0.0045000000000000005,0.018069311,2.51,0.64,2.5903088619,2.5675,0.6355000000000001,2.6449794895,0.0175,-0.0045000000000000005,0.018069311,2.55,0.64,2.6290872941
2019-07-07 03:00:00,2.5275,0.2155,2.536670357,0.0175,-0.0045000000000000005,0.018069311,2.51,0.22,2.5196229877,2.5075000000000003,0.2155,2.5167432328,0.0175,-0.0045000000000000005,0.018069311,2.49,0.22,2.499699982
2019-07-07 03:30:00,2.5275,0.2155,2.536670357,0.0175,-0.0045000000000000005,0.018069311,2.51,0.22,2.5196229877,2.5075000000000003,0.2155,2.5167432328,0.0175,-0.0045000000000000005,0.018069311,2.49,0.22,2.499699982
2019-07-07 04:00:00,2.4675000000000002,0.2155,2.4768925088,0.0175,-0.0045000000000000005,0.018069311,2.45,0.22,2.4598577195,2.4375,0.2155,2.4470076624,0.0175,-0.0045000000000000005,0.018069311,2.42,0.22,2.4299794238
2019-07-07 04:30:00,2.4175,0.42550000000000004,2.4546601598,0.0175,-0.0045000000000000005,0.018069311,2.4,0.43,2.4382165613,2.4075,0.42550000000000004,2.4448121605,0.0175,-0.0045000000000000005,0.018069311,2.39,0.43,2.4283739416
2019-07-07 05:00:00,2.377,0.14550000000000002,2.3814489812,0.017,-0.0045000000000000005,0.0175855054,2.36,0.15,2.3647621445,2.347,0.14550000000000002,2.351505741,0.017,-0.0045000000000000005,0.0175855054,2.33,0.15,2.3348233338
2019-07-07 05:30:00,2.3775,0.146,2.3819786418,0.0175,-0.004,0.0179513231,2.36,0.15,2.3647621445,2.3475,0.146,2.3520357672,0.0175,-0.004,0.0179513231,2.33,0.15,2.3348233338
2019-07-07 06:00:00,2.3475,0.115,2.3503151384,0.0175,-0.005,0.0182002747,2.33,0.12,2.3330880823,2.3175,0.115,2.3203515359,0.0175,-0.005,0.0182002747,2.3,0.12,2.3031283073
2019-07-07 06:30:00,2.0385,0.5650000000000001,2.1153503847,0.018500000000000003,-0.005,0.0191637679,2.02,0.5700000000000001,2.0988806541,2.0785,0.5650000000000001,2.1539236871,0.018500000000000003,-0.005,0.0191637679,2.06,0.5700000000000001,2.1374049686
2019-07-07 07:00:00,2.0085,0.42550000000000004,2.0530763503,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,1.99,0.43,2.0359273072,2.0285,0.42550000000000004,2.0726462554,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.01,0.43,2.0554804791
2019-07-07 07:30:00,2.2135,0.0845,2.2151122996,0.0235,-0.0055000000000000005,0.024135036800000002,2.19,0.09,2.1918485349,2.1835,0.0845,2.1851344352,0.0235,-0.0055000000000000005,0.024135036800000002,2.16,0.09,2.1618741869
2019-07-07 08:00:00,2.348,0.1145,2.3507901331,0.028,-0.0055000000000000005,0.028535066100000003,2.32,0.12,2.3231013753,2.318,0.1145,2.3208261999,0.028,-0.0055000000000000005,0.028535066100000003,2.29,0.12,2.2931419494
2019-07-07 08:30:00,2.5380000000000003,0.154,2.5426678902,0.038,-0.006,0.038470768100000004,2.5,0.16,2.5051147678,2.508,0.154,2.5127236219,0.038,-0.006,0.038470768100000004,2.47,0.16,2.4751767614
2019-07-07 09:00:00,2.575,0.5935,2.6425115421000003,0.045,-0.006500000000000001,0.045467021,2.5300000000000002,0.6000000000000001,2.6001730712,2.615,0.5935,2.6815046616,0.045,-0.006500000000000001,0.045467021,2.5700000000000003,0.6000000000000001,2.6391096984
2019-07-07 09:30:00,2.7285,0.17300000000000001,2.7339790142,0.0485,-0.007,0.049002551000000005,2.68,0.18,2.6860379744,2.6985,0.17300000000000001,2.7040398019,0.0485,-0.007,0.049002551000000005,2.65,0.18,2.6561061726
2019-07-07 10:00:00,2.783,0.47450000000000003,2.8231612157,0.043000000000000003,-0.0055000000000000005,0.0433503172,2.74,0.48,2.7817260828,2.803,0.47450000000000003,2.8428786907,0.043000000000000003,-0.0055000000000000005,0.0433503172,2.76,0.48,2.8014282072
2019-07-07 10:30:00,2.6109999999999998,0.992,2.7930959525,0.07100000000000001,-0.008,0.0714492827,2.54,1.0,2.7297618944,2.701,0.992,2.8774059498,0.07100000000000001,-0.008,0.0714492827,2.63,1.0,2.8136986335
2019-07-07 11:00:00,2.543,0.5525,2.6023268915,0.093,-0.007500000000000001,0.09330192920000001,2.45,0.56,2.5131852299,2.553,0.5525,2.612099778,0.093,-0.007500000000000001,0.09330192920000001,2.46,0.56,2.522934799
2019-07-07 11:30:00,2.4985,0.262,2.5121994845,0.0985,-0.008,0.0988243391,2.4,0.27,2.4151397475,2.4685,0.262,2.4823650517,0.0985,-0.008,0.0988243391,2.37,0.27,2.3853301658
2019-07-07 12:00:00,2.563,0.3335,2.5846065948,0.10300000000000001,-0.006500000000000001,0.1032048933,2.46,0.34,2.4833847869,2.533,0.3335,2.5548603191,0.10300000000000001,-0.006500000000000001,0.1032048933,2.43,0.34,2.4536707196
2019-07-07 12:30:00,2.618,1.0535,2.8220181165,0.108,-0.006500000000000001,0.10819542500000001,2.51,1.06,2.7246467661000002,2.698,1.0535,2.896388484,0.108,-0.006500000000000001,0.10819542500000001,2.59,1.06,2.7985174647
2019-07-07 13:00:00,2.9825,1.0535,3.1630947662,0.1125,-0.006500000000000001,0.1126876213,2.87,1.06,3.0594934221,3.0525,1.0535,3.2291823268,0.1125,-0.006500000000000001,0.1126876213,2.94,1.06,3.1252519898
2019-07-07 13:30:00,2.98,0.47400000000000003,3.0174618473,0.11,-0.006,0.1101635148,2.87,0.48,2.9098625397,2.95,0.47400000000000003,2.9878380144000003,0.11,-0.006,0.1101635148,2.84,0.48,2.8802777644
2019-07-07 14:00:00,2.922,0.4325,2.953834838,0.10200000000000001,-0.007500000000000001,0.1022753636,2.8200000000000003,0.44,2.8541198293,2.892,0.4325,2.924161461,0.10200000000000001,-0.007500000000000001,0.1022753636,2.79,0.44,2.8244822534000003
2019-07-07 14:30:00,2.8455,0.432,2.8781060179,0.0955,-0.008,0.09583449270000001,2.75,0.44,2.7849775583,2.8055,0.432,2.8385655268,0.0955,-0.008,0.09583449270000001,2.71,0.44,2.7454872063
2019-07-07 15:00:00,2.8449999999999998,0.4335,2.8778372522,0.095,-0.006500000000000001,0.0952221088,2.75,0.44,2.7849775583,2.805,0.4335,2.8383000634,0.095,-0.006500000000000001,0.0952221088,2.71,0.44,2.7454872063
2019-07-07 15:30:00,2.9050000000000002,0.4345,2.937314292,0.085,-0.0055000000000000005,0.0851777553,2.8200000000000003,0.44,2.8541198293,2.865,0.4345,2.8977603852,0.085,-0.0055000000000000005,0.0851777553,2.7800000000000002,0.44,2.814604768
2019-07-07 16:00:00,2.9505,0.4335,2.9821757996000002,0.07050000000000001,-0.006500000000000001,0.0707990113,2.88,0.44,2.9134172375,2.9105,0.4335,2.9426064127,0.07050000000000001,-0.006500000000000001,0.0707990113,2.84,0.44,2.8738823915
2019-07-07 16:30:00,3.2205,0.4345,3.2496785226,0.0505,-0.0055000000000000005,0.050798622,3.17,0.44,3.2003906012,3.1805,0.4345,3.2100421337,0.0505,-0.0055000000000000005,0.050798622,3.13,0.44,3.1607752214
2019-07-07 17:00:00,3.2835,0.625,3.3424537768,0.043500000000000004,-0.005,0.0437864134,3.24,0.63,3.3006817478,3.2935,0.625,3.3522779196,0.043500000000000004,-0.005,0.0437864134,3.25,0.63,3.3104984519
2019-07-07 17:30:00,3.464,0.7955,3.554168855,0.034,-0.0045000000000000005,0.034296501300000004,3.43,0.8,3.5220590569,3.4939999999999998,0.7955,3.5834140495,0.034,-0.0045000000000000005,0.034296501300000004,3.46,0.8,3.5512814589
2019-07-07 18:00:00,3.636,0.3965,3.6575549552,0.026000000000000002,-0.0035,0.0262345192,3.61,0.4,3.6320930605,3.586,0.3965,3.6078536902,0.026000000000000002,-0.0035,0.0262345192,3.56,0.4,3.5824014292
2019-07-07 18:30:00,3.709,0.366,3.7270144888,0.029,-0.004,0.0292745623,3.68,0.37,3.6985537714000003,3.659,0.366,3.6772594415,0.029,-0.004,0.0292745623,3.63,0.37,3.6488080245
2019-07-07 19:00:00,3.6545,0.3665,3.6728316732,0.0245,-0.0035,0.0247487373,3.63,0.37,3.6488080245,3.6045,0.3665,3.6230846664,0.0245,-0.0035,0.0247487373,3.58,0.37,3.5990693241000002
2019-07-07 19:30:00,3.5655,0.365,3.5841338214,0.025500000000000002,-0.005,0.0259855729,3.54,0.37,3.5592836358,3.5155000000000003,0.365,3.534397438,0.025500000000000002,-0.005,0.0259855729,3.49,0.37,3.5095583768000003
2019-07-07 20:00:00,3.59,0.457,3.61897071,0.02,-0.003,0.0202237484,3.5700000000000003,0.46,3.5995138561,3.56,0.457,3.5892128664,0.02,-0.003,0.0202237484,3.54,0.46,3.5697618968000002
2019-07-07 20:30:00,3.5175,0.3175,3.5318001784,0.0175,-0.0025,0.0176776695,3.5,0.32,3.5145981278000002,3.4875,0.3175,3.5019226862,0.0175,-0.0025,0.0176776695,3.47,0.32,3.4847238054
2019-07-07 21:00:00,3.427,0.297,3.4398456361,0.017,-0.003,0.0172626765,3.41,0.30000000000000004,3.4231710445,3.387,0.297,3.3999967647,0.017,-0.003,0.0172626765,3.37,0.30000000000000004,3.3833267652
2019-07-07 21:30:00,3.337,0.29650000000000004,3.350146452,0.017,-0.0035,0.017356555000000003,3.32,0.30000000000000004,3.3335266611,3.287,0.29650000000000004,3.3003456258,0.017,-0.0035,0.017356555000000003,3.27,0.30000000000000004,3.2837326322
2019-07-07 22:00:00,3.3064999999999998,0.29550000000000004,3.3196780717,0.0165,-0.0045000000000000005,0.017102631400000002,3.29,0.30000000000000004,3.3036494971,3.2865,0.29550000000000004,3.2997579457,0.0165,-0.0045000000000000005,0.017102631400000002,3.27,0.30000000000000004,3.2837326322
2019-07-07 22:30:00,3.307,0.29550000000000004,3.3201760872,0.017,-0.0045000000000000005,0.0175855054,3.29,0.30000000000000004,3.3036494971,3.287,0.29550000000000004,3.300255937,0.017,-0.0045000000000000005,0.0175855054,3.27,0.30000000000000004,3.2837326322
2019-07-07 23:00:00,3.1265,0.29550000000000004,3.1404334892,0.0165,-0.0045000000000000005,0.017102631400000002,3.11,0.30000000000000004,3.1244359491,3.0865,0.29550000000000004,3.1006132458,0.0165,-0.0045000000000000005,0.017102631400000002,3.07,0.30000000000000004,3.0846231536
2019-07-07 23:30:00,2.8665000000000003,0.265,2.8787231979000003,0.0165,-0.005,0.0172409396,2.85,0.27,2.8627609051,2.8365,0.265,2.8488519179000003,0.0165,-0.005,0.0172409396,2.8200000000000003,0.27,2.8328960447
2019-07-08 00:00:00,2.7065,0.41500000000000004,2.7381320731,0.0165,-0.005,0.0172409396,2.69,0.42,2.722590678,2.6965,0.41500000000000004,2.7282480184,0.0165,-0.005,0.0172409396,2.68,0.42,2.7127108213
2019-07-08 00:30:00,2.5165,0.9550000000000001,2.6916161038,0.0165,-0.005,0.0172409396,2.5,0.96,2.6779843166,2.5965,0.9550000000000001,2.7665569306,0.0165,-0.005,0.0172409396,2.58,0.96,2.7528167393
2019-07-08 01:00:00,2.461,0.47550000000000003,2.506515759,0.011,-0.0045000000000000005,0.0118848643,2.45,0.48,2.4965776575,2.471,0.47550000000000003,2.5163348843,0.011,-0.0045000000000000005,0.0118848643,2.46,0.48,2.5063918289
2019-07-08 01:30:00,2.45,0.2765,2.4655531327,0.0,-0.0035,0.0035,2.45,0.28,2.4659480934999998,2.46,0.2765,2.475490305,0.0,-0.0035,0.0035,2.46,0.28,2.4758836806
2019-07-08 02:00:00,2.48,0.17650000000000002,2.4862727626,0.0,-0.0035,0.0035,2.48,0.18,2.4865236777,2.46,0.17650000000000002,2.4663236304,0.0,-0.0035,0.0035,2.46,0.18,2.4665765749
2019-07-08 02:30:00,2.48,0.17650000000000002,2.4862727626,0.0,-0.0035,0.0035,2.48,0.18,2.4865236777,2.46,0.17650000000000002,2.4663236304,0.0,-0.0035,0.0035,2.46,0.18,2.4665765749
2019-07-08 03:00:00,2.46,0.1365,2.4637841322,0.0,-0.0035,0.0035,2.46,0.14,2.4639805194,2.42,0.1365,2.4238465814,0.0,-0.0035,0.0035,2.42,0.14,2.4240462042
2019-07-08 03:30:00,2.43,0.2265,2.4405331897,0.0,-0.0035,0.0035,2.43,0.23,2.440860504,2.42,0.2265,2.4305765263,0.0,-0.0035,0.0035,2.42,0.23,2.4309051812
2019-07-08 04:00:00,2.39,0.14650000000000002,2.3944858008,0.0,-0.0035,0.0035,2.39,0.15,2.3947024867,2.37,0.14650000000000002,2.3745235838,0.0,-0.0035,0.0035,2.37,0.15,2.3747420913
2019-07-08 04:30:00,2.39,0.14650000000000002,2.3944858008,0.0,-0.0035,0.0035,2.39,0.15,2.3947024867,2.37,0.14650000000000002,2.3745235838,0.0,-0.0035,0.0035,2.37,0.15,2.3747420913
2019-07-08 05:00:00,2.39,0.14650000000000002,2.3944858008,0.0,-0.0035,0.0035,2.39,0.15,2.3947024867,2.37,0.14650000000000002,2.3745235838,0.0,-0.0035,0.0035,2.37,0.15,2.3747420913
2019-07-08 05:30:00,2.49,0.1875,2.4970495089,0.0,-0.0025,0.0025,2.49,0.19,2.4972384748,2.46,0.1875,2.4671352314,0.0,-0.0025,0.0025,2.46,0.19,2.4673264883
2019-07-08 06:00:00,2.56,0.187,2.5668207962,0.0,-0.003,0.003,2.56,0.19,2.5670410982,2.5300000000000002,0.187,2.5369014565,0.0,-0.003,0.003,2.5300000000000002,0.19,2.5371243564
2019-07-08 06:30:00,2.811,0.217,2.8193634033,0.001,-0.003,0.0031622777,2.81,0.22,2.8185989427,2.781,0.217,2.7894533515,0.001,-0.003,0.0031622777,2.7800000000000002,0.22,2.7886914494
2019-07-08 07:00:00,3.072,0.377,3.0950465263,0.002,-0.003,0.0036055513000000003,3.07,0.38,3.0934285187,3.052,0.377,3.0751964165,0.002,-0.003,0.0036055513000000003,3.05,0.38,3.0735809734
2019-07-08 07:30:00,3.4585,0.426,3.4846374632,0.0085,-0.004,0.0093941471,3.45,0.43,3.4766938318,3.4185,0.426,3.4449409646999998,0.0085,-0.004,0.0093941471,3.41,0.43,3.4370045097
2019-07-08 08:00:00,3.6265,0.527,3.664591553,0.0165,-0.003,0.0167705098,3.61,0.53,3.6486983981,3.5765000000000002,0.527,3.6151184282,0.0165,-0.003,0.0167705098,3.56,0.53,3.59923603
2019-07-08 08:30:00,3.6775,1.2265,3.8766362352,0.0275,-0.0035,0.0277218326,3.65,1.23,3.8516749603,3.7375,1.2265,3.9335999415,0.0275,-0.0035,0.0277218326,3.71,1.23,3.9085803049
2019-07-08 09:00:00,3.657,1.1675,3.8388416547,0.037,-0.0025,0.0370843633,3.62,1.17,3.8043790558,3.707,1.1675,3.886502959,0.037,-0.0025,0.0370843633,3.67,1.17,3.8519865005
2019-07-08 09:30:00,3.675,0.7030000000000001,3.741635204,0.055,-0.007,0.055443665100000004,3.62,0.71,3.688970046,3.615,0.7030000000000001,3.6827210049,0.055,-0.007,0.055443665100000004,3.56,0.71,3.6301101912
2019-07-08 10:00:00,3.563,0.6515000000000001,3.6220741641,0.073,-0.0085,0.07349319700000001,3.49,0.66,3.5518586684,3.513,0.6515000000000001,3.5729009572,0.073,-0.0085,0.07349319700000001,3.44,0.66,3.5027417832000003
2019-07-08 10:30:00,3.456,0.6215,3.5114382025,0.076,-0.0085,0.0764738517,3.38,0.63,3.4382117445000002,3.416,0.6215,3.4720769361,0.076,-0.0085,0.0764738517,3.34,0.63,3.3988968799
2019-07-08 11:00:00,3.4985,0.6725,3.5625494383,0.0785,-0.007500000000000001,0.0788574664,3.42,0.68,3.4869470888,3.4585,0.6725,3.5232766709,0.0785,-0.007500000000000001,0.0788574664,3.38,0.68,3.4477238869
2019-07-08 11:30:00,3.5555,0.7525000000000001,3.6342587277,0.0855,-0.007500000000000001,0.085828317,3.47,0.76,3.5522528063000003,3.5155000000000003,0.7525000000000001,3.5951351156999998,0.0855,-0.007500000000000001,0.085828317,3.43,0.76,3.5131894341
2019-07-08 12:00:00,3.6595,0.7525000000000001,3.7360669828,0.0695,-0.007500000000000001,0.0699035049,3.59,0.76,3.6695640068,3.6195,0.7525000000000001,3.6968955219,0.0695,-0.007500000000000001,0.0699035049,3.55,0.76,3.6304407446
2019-07-08 12:30:00,3.7435,0.8025,3.8285504437,0.07350000000000001,-0.007500000000000001,0.07388166210000001,3.67,0.81,3.7583240946,3.6935000000000002,0.8025,3.7796757136,0.07350000000000001,-0.007500000000000001,0.07388166210000001,3.62,0.81,3.7095147931
2019-07-08 13:00:00,3.6075,0.8025,3.6956816015,0.0675,-0.007500000000000001,0.0679153885,3.54,0.81,3.6314872985999997,3.5575,0.8025,3.646890799,0.0675,-0.007500000000000001,0.0679153885,3.49,0.81,3.5827642959
2019-07-08 13:30:00,3.627,0.8015,3.7145028268,0.08700000000000001,-0.0085,0.0874142437,3.54,0.81,3.6314872985999997,3.577,0.8015,3.6656965573,0.08700000000000001,-0.0085,0.0874142437,3.49,0.81,3.5827642959
2019-07-08 14:00:00,3.58,0.782,3.6644131863,0.09,-0.008,0.09035485600000001,3.49,0.79,3.5782956837,3.54,0.782,3.6253446733,0.09,-0.008,0.09035485600000001,3.45,0.79,3.5392937149
2019-07-08 14:30:00,3.502,0.802,3.5926602957,0.082,-0.008,0.0823893197,3.42,0.81,3.5146123542,3.462,0.802,3.5536809086,0.082,-0.008,0.0823893197,3.38,0.81,3.4757013681
2019-07-08 15:00:00,3.454,0.753,3.5351272961999998,0.084,-0.007,0.0842911621,3.37,0.76,3.4546345682,3.414,0.753,3.4960556346000002,0.084,-0.007,0.0842911621,3.33,0.76,3.4156258577
2019-07-08 15:30:00,3.4130000000000003,0.673,3.4787207419,0.073,-0.007,0.07333484850000001,3.34,0.68,3.4085187399,3.373,0.673,3.4394851359,0.073,-0.007,0.07333484850000001,3.3,0.68,3.3693322781
2019-07-08 16:00:00,3.472,0.7015,3.5421584168,0.07200000000000001,-0.0085,0.07250000000000001,3.4,0.71,3.4733413308,3.422,0.7015,3.4931627861,0.07200000000000001,-0.0085,0.07250000000000001,3.35,0.71,3.4244123583
2019-07-08 16:30:00,3.8175,0.7005,3.8812377536,0.0475,-0.0095,0.0484406854,3.77,0.71,3.8362742342000002,3.7775,0.7005,3.8419014173,0.0475,-0.0095,0.0484406854,3.73,0.71,3.7969724782
2019-07-08 17:00:00,3.776,0.683,3.8372731203,0.056,-0.007,0.0564358042,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.726,0.683,3.7880819685000002,0.056,-0.007,0.0564358042,3.67,0.6900000000000001,3.73430047
2019-07-08 17:30:00,3.831,0.6145,3.8799705218,0.041,-0.0055000000000000005,0.0413672576,3.79,0.62,3.8403775855999998,3.791,0.6145,3.8404806014,0.041,-0.0055000000000000005,0.0413672576,3.75,0.62,3.8009077863
2019-07-08 18:00:00,3.9895,0.5555,4.0279883937,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.96,0.56,3.9993999550000003,3.9395,0.5555,3.9784721314000002,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.91,0.56,3.9498987329
2019-07-08 18:30:00,4.0275,0.555,4.0655603857,0.0275,-0.005,0.027950849700000002,4.0,0.56,4.0390097796,3.9775,0.555,4.016034269,0.0275,-0.005,0.027950849700000002,3.95,0.56,3.9894987154
2019-07-08 19:00:00,4.114,0.5750000000000001,4.1539885652,0.024,-0.005,0.0245153013,4.09,0.58,4.1309199944,4.054,0.5750000000000001,4.0945745811,0.024,-0.005,0.0245153013,4.03,0.58,4.0715230565
2019-07-08 19:30:00,4.0205,0.5755,4.0614800874,0.0205,-0.0045000000000000005,0.020988091900000002,4.0,0.58,4.0418312681,3.9705,0.5755,4.01199084,0.0205,-0.0045000000000000005,0.020988091900000002,3.95,0.58,3.9923551946
2019-07-08 20:00:00,3.9565,0.5465,3.9940649093,0.0165,-0.0035,0.0168671278,3.94,0.55,3.978203112,3.9165,0.5465,3.9544449042,0.0165,-0.0035,0.0168671278,3.9,0.55,3.9385911187
2019-07-08 20:30:00,3.876,0.548,3.914547228,0.016,-0.002,0.016124515500000002,3.86,0.55,3.8989870479,3.826,0.548,3.8650459247,0.016,-0.002,0.016124515500000002,3.81,0.55,3.8494934732
2019-07-08 21:00:00,3.816,0.4975,3.8482934205,0.016,-0.0025,0.0161941347,3.8,0.5,3.8327535793000003,3.766,0.4975,3.798718501,0.016,-0.0025,0.0161941347,3.75,0.5,3.7831864876
2019-07-08 21:30:00,3.676,0.607,3.7257784422,0.016,-0.003,0.0162788206,3.66,0.61,3.7104851435,3.666,0.607,3.7159124048,0.016,-0.003,0.0162788206,3.65,0.61,3.7006215694
2019-07-08 22:00:00,3.4859999999999998,0.496,3.5211094842,0.016,-0.004,0.0164924225,3.47,0.5,3.5058379883,3.476,0.496,3.5112094782,0.016,-0.004,0.0164924225,3.46,0.5,3.4959405029
2019-07-08 22:30:00,3.406,0.306,3.419718117,0.016,-0.004,0.0164924225,3.39,0.31,3.4041445328,3.356,0.306,3.3699216608,0.016,-0.004,0.0164924225,3.34,0.31,3.3543553777
2019-07-08 23:00:00,3.176,0.3055,3.1906592187,0.016,-0.0045000000000000005,0.0166207701,3.16,0.31,3.1751692868,3.136,0.3055,3.1508453231,0.016,-0.0045000000000000005,0.0166207701,3.12,0.31,3.1353628179
2019-07-08 23:30:00,2.9355,0.3065,2.9514576907,0.0155,-0.0035,0.0158902486,2.92,0.31,2.936409372,2.8955,0.3065,2.9116769223,0.0155,-0.0035,0.0158902486,2.88,0.31,2.8966359799
2019-07-09 00:00:00,2.716,0.636,2.7894716346,0.016,-0.004,0.0164924225,2.7,0.64,2.7748153092,2.746,0.636,2.8186897665,0.016,-0.004,0.0164924225,2.73,0.64,2.8040149786
2019-07-09 00:30:00,2.596,0.47650000000000003,2.6393689113,0.016,-0.0035,0.0163783394,2.58,0.48,2.6242713274,2.596,0.47650000000000003,2.6393689113,0.016,-0.0035,0.0163783394,2.58,0.48,2.6242713274
2019-07-09 01:00:00,2.5460000000000003,0.2565,2.5588880886,0.016,-0.0035,0.0163783394,2.5300000000000002,0.26,2.5433245959,2.516,0.2565,2.5290409744,0.016,-0.0035,0.0163783394,2.5,0.26,2.5134836383
2019-07-09 01:30:00,2.5460000000000003,0.216,2.5551461798,0.016,-0.004,0.0164924225,2.5300000000000002,0.22,2.5395472036999998,2.516,0.216,2.5252548386,0.016,-0.004,0.0164924225,2.5,0.22,2.5096613317000003
2019-07-09 02:00:00,2.5460000000000003,0.2165,2.555188496,0.016,-0.0035,0.0163783394,2.5300000000000002,0.22,2.5395472036999998,2.516,0.2165,2.5252976557,0.016,-0.0035,0.0163783394,2.5,0.22,2.5096613317000003
2019-07-09 02:30:00,2.5460000000000003,0.216,2.5551461798,0.016,-0.004,0.0164924225,2.5300000000000002,0.22,2.5395472036999998,2.516,0.216,2.5252548386,0.016,-0.004,0.0164924225,2.5,0.22,2.5096613317000003
2019-07-09 03:00:00,2.516,0.216,2.5252548386,0.016,-0.004,0.0164924225,2.5,0.22,2.5096613317000003,2.4859999999999998,0.216,2.4953661054,0.016,-0.004,0.0164924225,2.47,0.22,2.4797782159
2019-07-09 03:30:00,2.5155000000000003,0.2165,2.524799497,0.0155,-0.0035,0.0158902486,2.5,0.22,2.5096613317000003,2.4655,0.2165,2.4749873737,0.0155,-0.0035,0.0158902486,2.45,0.22,2.4598577195
2019-07-09 04:00:00,2.4655,0.216,2.4749436862,0.0155,-0.004,0.016007810600000002,2.45,0.22,2.4598577195,2.4355,0.216,2.4450595596,0.0155,-0.004,0.016007810600000002,2.42,0.22,2.4299794238
2019-07-09 04:30:00,2.4655,0.216,2.4749436862,0.0155,-0.004,0.016007810600000002,2.45,0.22,2.4598577195,2.4355,0.216,2.4450595596,0.0155,-0.004,0.016007810600000002,2.42,0.22,2.4299794238
2019-07-09 05:00:00,2.4655,0.216,2.4749436862,0.0155,-0.004,0.016007810600000002,2.45,0.22,2.4598577195,2.4355,0.216,2.4450595596,0.0155,-0.004,0.016007810600000002,2.42,0.22,2.4299794238
2019-07-09 05:30:00,2.5655,0.2165,2.5746189038000002,0.0155,-0.0035,0.0158902486,2.55,0.22,2.5594726019,2.5355,0.2165,2.5447264097,0.0155,-0.0035,0.0158902486,2.52,0.22,2.5295849462
2019-07-09 06:00:00,2.676,0.256,2.6882172531,0.016,-0.004,0.0164924225,2.66,0.26,2.6726765611000003,2.636,0.256,2.6484017822,0.016,-0.004,0.0164924225,2.62,0.26,2.6328691574
2019-07-09 06:30:00,2.856,0.256,2.8674504355,0.016,-0.004,0.0164924225,2.84,0.26,2.8518765752,2.826,0.256,2.8375714969,0.016,-0.004,0.0164924225,2.81,0.26,2.8220028349
2019-07-09 07:00:00,3.068,0.7065,3.1482957691,0.018000000000000002,-0.0035,0.018337120800000002,3.05,0.71,3.1315491374,3.098,0.7065,3.1775377653,0.018000000000000002,-0.0035,0.018337120800000002,3.08,0.71,3.1607752214
2019-07-09 07:30:00,3.5085,0.47700000000000004,3.5407769275,0.018500000000000003,-0.003,0.018741664800000002,3.49,0.48,3.5228539567,3.4685,0.47700000000000004,3.5011457053,0.018500000000000003,-0.003,0.018741664800000002,3.45,0.48,3.4832312585
2019-07-09 08:00:00,3.7295,0.577,3.7738705926,0.0195,-0.003,0.0197294197,3.71,0.58,3.7550632485,3.6895,0.577,3.7343458932,0.0195,-0.003,0.0197294197,3.67,0.58,3.7155484117
2019-07-09 08:30:00,3.819,0.5965,3.865303772,0.019,-0.0035,0.0193196791,3.8,0.6000000000000001,3.8470768123,3.779,0.5965,3.8257879254000002,0.019,-0.0035,0.0193196791,3.76,0.6000000000000001,3.8075714045
2019-07-09 09:00:00,3.8295,0.654,3.8849435324,0.029500000000000002,-0.006,0.0301039864,3.8,0.66,3.8568899388,3.7895000000000003,0.654,3.8455202834,0.029500000000000002,-0.006,0.0301039864,3.76,0.66,3.8174860838
2019-07-09 09:30:00,3.835,0.623,3.8852739929,0.035,-0.007,0.0356931366,3.8,0.63,3.8518696759,3.795,0.623,3.8457969265000003,0.035,-0.007,0.0356931366,3.76,0.63,3.8124139335000002
2019-07-09 10:00:00,3.7119999999999997,0.6235,3.7640000332,0.052000000000000005,-0.006500000000000001,0.0524046754,3.66,0.63,3.7138255209,3.672,0.6235,3.7245585309,0.052000000000000005,-0.006500000000000001,0.0524046754,3.62,0.63,3.6744115175000003
2019-07-09 10:30:00,3.6595,0.6615,3.7188065962,0.059500000000000004,-0.0085,0.060104076400000005,3.6,0.67,3.6618164891,3.6095,0.6615,3.6696147618,0.059500000000000004,-0.0085,0.060104076400000005,3.55,0.67,3.6126721412
2019-07-09 11:00:00,3.6315,0.7235,3.7028697655,0.061500000000000006,-0.006500000000000001,0.06184254200000001,3.5700000000000003,0.73,3.6438715674,3.5815,0.7235,3.6538465348,0.061500000000000006,-0.006500000000000001,0.06184254200000001,3.52,0.73,3.5948991641
2019-07-09 11:30:00,3.5795,0.7235,3.6518861565,0.0695,-0.006500000000000001,0.0698032951,3.51,0.73,3.5851080876,3.5295,0.7235,3.6028908532,0.0695,-0.006500000000000001,0.0698032951,3.46,0.73,3.5361702448
2019-07-09 12:00:00,3.6825,0.7235,3.752900012,0.0625,-0.006500000000000001,0.062837091,3.62,0.73,3.6928715114,3.6325000000000003,0.7235,3.7038504964000003,0.0625,-0.006500000000000001,0.062837091,3.5700000000000003,0.73,3.6438715674
2019-07-09 12:30:00,3.7035,0.744,3.777492323,0.053500000000000006,-0.006,0.053835397300000004,3.65,0.75,3.7262581768,3.6635,0.744,3.7382841318,0.053500000000000006,-0.006,0.053835397300000004,3.61,0.75,3.6870855699
2019-07-09 13:00:00,3.805,0.743,3.8768639388,0.055,-0.007,0.055443665100000004,3.75,0.75,3.8242646352,3.755,0.743,3.8278027640000003,0.055,-0.007,0.055443665100000004,3.7,0.75,3.7752483361999998
2019-07-09 13:30:00,3.9175,0.724,3.9838401386,0.0375,-0.006,0.0379769667,3.88,0.73,3.9480754805,3.8675,0.724,3.9346832465,0.0375,-0.006,0.0379769667,3.83,0.73,3.8989485762
2019-07-09 14:00:00,3.911,0.6940000000000001,3.972097305,0.031,-0.006,0.0315753068,3.88,0.7000000000000001,3.9426387103,3.8609999999999998,0.6940000000000001,3.9228761133,0.031,-0.006,0.0315753068,3.83,0.7000000000000001,3.8934432062
2019-07-09 14:30:00,3.8905000000000003,0.6935,3.9518264765,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.86,0.7000000000000001,3.9229580675999998,3.8405,0.6935,3.9026122662000002,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.81,0.7000000000000001,3.8737707728
2019-07-09 15:00:00,3.8415,0.6950000000000001,3.9038631188,0.0315,-0.005,0.031894356900000004,3.81,0.7000000000000001,3.8737707728,3.8015,0.6950000000000001,3.8645086686,0.0315,-0.005,0.031894356900000004,3.77,0.7000000000000001,3.8344360733
2019-07-09 15:30:00,3.7335000000000003,0.6940000000000001,3.7974541801,0.053500000000000006,-0.006,0.053835397300000004,3.68,0.7000000000000001,3.7459845168,3.6835,0.6940000000000001,3.7483073847,0.053500000000000006,-0.006,0.053835397300000004,3.63,0.7000000000000001,3.6968770604
2019-07-09 16:00:00,3.742,0.623,3.7935066891,0.032,-0.007,0.0327566787,3.71,0.63,3.7631104156,3.702,0.623,3.7540555403,0.032,-0.007,0.0327566787,3.67,0.63,3.7236809745
2019-07-09 16:30:00,3.8455,0.6235,3.8957184832,0.035500000000000004,-0.006500000000000001,0.0360901649,3.81,0.63,3.8617353612,3.7955,0.6235,3.8463713419000003,0.035500000000000004,-0.006500000000000001,0.0360901649,3.76,0.63,3.8124139335000002
2019-07-09 17:00:00,3.9455,0.623,3.9943834631,0.035500000000000004,-0.007,0.0361835598,3.91,0.63,3.9604292697,3.9055,0.623,3.9548779058,0.035500000000000004,-0.007,0.0361835598,3.87,0.63,3.9209437639
2019-07-09 17:30:00,4.045,0.584,4.0869402981,0.025,-0.006,0.0257099203,4.02,0.59,4.0630653453,3.995,0.584,4.0374597212,0.025,-0.006,0.0257099203,3.9699999999999998,0.59,4.0136018736
2019-07-09 18:00:00,4.0985,0.497,4.1285241007,0.018500000000000003,-0.003,0.018741664800000002,4.08,0.5,4.1105230811,4.0485,0.497,4.0788921596,0.018500000000000003,-0.003,0.018741664800000002,4.03,0.5,4.0608989153
2019-07-09 18:30:00,4.2465,0.5670000000000001,4.2841861829,0.0165,-0.003,0.0167705098,4.23,0.5700000000000001,4.2682314839,4.1965,0.5670000000000001,4.2346311823,0.0165,-0.003,0.0167705098,4.18,0.5700000000000001,4.2186846291
2019-07-09 19:00:00,4.177,0.5675,4.2153748647,0.017,-0.0025,0.017182840300000002,4.16,0.5700000000000001,4.1988688953,4.127,0.5675,4.1658354804,0.017,-0.0025,0.017182840300000002,4.11,0.5700000000000001,4.1493372965
2019-07-09 19:30:00,4.066,0.5375,4.1013732152,0.016,-0.0025,0.0161941347,4.05,0.54,4.0858414066,4.016,0.5375,4.05180975,0.016,-0.0025,0.0161941347,4.0,0.54,4.036285421
2019-07-09 20:00:00,4.0655,0.498,4.0958874801,0.0155,-0.002,0.0156284996,4.05,0.5,4.0807474805,4.0155,0.498,4.0462629981,0.0155,-0.002,0.0156284996,4.0,0.5,4.0311288741
2019-07-09 20:30:00,3.9655,0.47700000000000004,3.9940855336,0.0155,-0.003,0.0157876534,3.95,0.48,3.9790576774,3.9155,0.47700000000000004,3.9444479018000003,0.0155,-0.003,0.0157876534,3.9,0.48,3.9294274392
2019-07-09 21:00:00,3.8155,0.497,3.8477330014,0.0155,-0.003,0.0157876534,3.8,0.5,3.8327535793000003,3.7755,0.497,3.808071592,0.0155,-0.003,0.0157876534,3.76,0.5,3.7930989969
2019-07-09 21:30:00,3.6555,0.6970000000000001,3.7213558348999998,0.0155,-0.003,0.0157876534,3.64,0.7000000000000001,3.7066966426,3.6755,0.6970000000000001,3.7410037757,0.0155,-0.003,0.0157876534,3.66,0.7000000000000001,3.7263386856
2019-07-09 22:00:00,3.5355,0.3665,3.554445456,0.0155,-0.0035,0.0158902486,3.52,0.37,3.5393926033,3.4955,0.3665,3.514661079,0.0155,-0.0035,0.0158902486,3.48,0.37,3.4996142645
2019-07-09 22:30:00,3.4055,0.3055,3.4191754123,0.0155,-0.0045000000000000005,0.0161400124,3.39,0.31,3.4041445328,3.3555,0.3055,3.3693783551,0.0155,-0.0045000000000000005,0.0161400124,3.34,0.31,3.3543553777
2019-07-09 23:00:00,3.1855,0.3065,3.2002113211,0.0155,-0.0035,0.0158902486,3.17,0.31,3.1851216617,3.1455,0.3065,3.1603975225,0.0155,-0.0035,0.0158902486,3.13,0.31,3.1453139748
2019-07-09 23:30:00,2.9455,0.28700000000000003,2.9594491464,0.0155,-0.003,0.0157876534,2.93,0.29,2.9443165591,2.9055,0.28700000000000003,2.9196402604,0.0155,-0.003,0.0157876534,2.89,0.29,2.9045137287
2019-07-10 00:00:00,2.7655000000000003,0.28600000000000003,2.7802493144,0.0155,-0.004,0.016007810600000002,2.75,0.29,2.7652486326,2.7255000000000003,0.28600000000000003,2.7404646048,0.0155,-0.004,0.016007810600000002,2.71,0.29,2.7254724361
2019-07-10 00:30:00,2.6555,0.456,2.6943675046,0.0155,-0.004,0.016007810600000002,2.64,0.46,2.6797761101,2.6455,0.456,2.6845122928,0.0155,-0.004,0.016007810600000002,2.63,0.46,2.6699250925999998
2019-07-10 01:00:00,2.5155000000000003,0.986,2.7018394197,0.0155,-0.004,0.016007810600000002,2.5,0.99,2.6888845271,2.5955,0.986,2.7764755086,0.0155,-0.004,0.016007810600000002,2.58,0.99,2.7634217919
2019-07-10 01:30:00,2.5755,0.246,2.5872217242,0.0155,-0.004,0.016007810600000002,2.56,0.25,2.5721780654,2.5355,0.246,2.5474057882,0.0155,-0.004,0.016007810600000002,2.52,0.25,2.532370431
2019-07-10 02:00:00,2.5455,0.616,2.6189742744,0.0155,-0.004,0.016007810600000002,2.5300000000000002,0.62,2.6048608408,2.5755,0.616,2.6481420374,0.0155,-0.004,0.016007810600000002,2.56,0.62,2.6340083523
2019-07-10 02:30:00,2.5455,0.336,2.567579843,0.0155,-0.004,0.016007810600000002,2.5300000000000002,0.34,2.5527436221,2.5255,0.336,2.5477531768,0.0155,-0.004,0.016007810600000002,2.51,0.34,2.5329232124
2019-07-10 03:00:00,2.4555,0.9555,2.6348549296,0.0155,-0.0045000000000000005,0.0161400124,2.44,0.96,2.6220602587,2.5255,0.9555,2.7002093437,0.0155,-0.0045000000000000005,0.0161400124,2.51,0.96,2.6873220871
2019-07-10 03:30:00,2.4255,0.9565,2.6072864246,0.0155,-0.0035,0.0158902486,2.41,0.96,2.5941665328,2.5255,0.9565,2.7005633672,0.0155,-0.0035,0.0158902486,2.51,0.96,2.6873220871
2019-07-10 04:00:00,2.4555,0.3265,2.4771117254,0.0155,-0.0035,0.0158902486,2.44,0.33,2.4622144504,2.4455,0.3265,2.4671993231,0.0155,-0.0035,0.0158902486,2.43,0.33,2.4523050381
2019-07-10 04:30:00,2.4555,0.3265,2.4771117254,0.0155,-0.0035,0.0158902486,2.44,0.33,2.4622144504,2.4455,0.3265,2.4671993231,0.0155,-0.0035,0.0158902486,2.43,0.33,2.4523050381
2019-07-10 05:00:00,2.4055,0.9455,2.5846470746,0.0155,-0.0045000000000000005,0.0161400124,2.39,0.9500000000000001,2.5718864672,2.4855,0.9455,2.6592631498,0.0155,-0.0045000000000000005,0.0161400124,2.47,0.9500000000000001,2.6463937726999998
2019-07-10 05:30:00,2.545,0.246,2.5568615528,0.015,-0.004,0.0155241747,2.5300000000000002,0.25,2.5423217735,2.515,0.246,2.5270023744,0.015,-0.004,0.0155241747,2.5,0.25,2.5124689053
2019-07-10 06:00:00,2.6455,0.24650000000000002,2.6569592582,0.0155,-0.0035,0.0158902486,2.63,0.25,2.6418554086,2.6155,0.24650000000000002,2.6270901203,0.0155,-0.0035,0.0158902486,2.6,0.25,2.6119915773
2019-07-10 06:30:00,2.9255,0.28600000000000003,2.9394465891,0.0155,-0.004,0.016007810600000002,2.91,0.29,2.9244144713,2.8955,0.28600000000000003,2.9095903921,0.0155,-0.004,0.016007810600000002,2.88,0.29,2.8945638704
