Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 07:00:00,3.13,0.3345,3.147823097,0.02,-0.0055000000000000005,0.0207424685,3.11,0.34,3.1285300062,3.09,0.3345,3.1080524851,0.02,-0.0055000000000000005,0.0207424685,3.07,0.34,3.0887699817
2019-07-10 07:30:00,3.4445,0.5245000000000001,3.4842044286,0.0245,-0.0055000000000000005,0.0251097591,3.42,0.53,3.4608236014,3.4145,0.5245000000000001,3.454549247,0.0245,-0.0055000000000000005,0.0251097591,3.39,0.53,3.4311805549
2019-07-10 08:00:00,3.718,0.605,3.7669017773,0.028,-0.005,0.0284429253,3.69,0.61,3.740080213,3.668,0.605,3.717559549,0.028,-0.005,0.0284429253,3.64,0.61,3.6907587296
2019-07-10 08:30:00,3.791,0.604,3.8388145306,0.031,-0.006,0.0315753068,3.76,0.61,3.8091600124,3.741,0.604,3.7894454739,0.031,-0.006,0.0315753068,3.71,0.61,3.7598138252
2019-07-10 09:00:00,3.729,0.8635,3.8276720405,0.049,-0.006500000000000001,0.049429242400000004,3.68,0.87,3.7814415241,3.729,0.8635,3.8276720405,0.049,-0.006500000000000001,0.049429242400000004,3.68,0.87,3.7814415241
2019-07-10 09:30:00,3.7945,0.715,3.8612763758,0.0545,-0.005,0.054728877200000005,3.74,0.72,3.80867431,3.7345,0.715,3.8023302395,0.0545,-0.005,0.054728877200000005,3.68,0.72,3.7497733265
2019-07-10 10:00:00,3.7525,0.753,3.8273052204,0.0625,-0.007,0.0628907783,3.69,0.76,3.7674527203,3.7025,0.753,3.7782952836,0.0625,-0.007,0.0628907783,3.64,0.76,3.7184943189
2019-07-10 10:30:00,3.6755,0.662,3.7346411139,0.0655,-0.008,0.0659867411,3.61,0.67,3.6716481313,3.6355,0.662,3.6952813492,0.0655,-0.008,0.0659867411,3.5700000000000003,0.67,3.6323270778
2019-07-10 11:00:00,3.5665,0.7135,3.6371698476,0.0765,-0.006500000000000001,0.0767756472,3.49,0.72,3.563495475,3.5265,0.7135,3.5979556001,0.0765,-0.006500000000000001,0.0767756472,3.45,0.72,3.5243297235
2019-07-10 11:30:00,3.7715,0.753,3.8459356794,0.061500000000000006,-0.007,0.061897092,3.71,0.76,3.7870437019,3.7315,0.753,3.8067179105,0.061500000000000006,-0.007,0.061897092,3.67,0.76,3.7478660595
2019-07-10 12:00:00,3.641,0.714,3.7103472883,0.061,-0.006,0.0612943717,3.58,0.72,3.6516845428,3.591,0.714,3.6612944432,0.061,-0.006,0.0612943717,3.5300000000000002,0.72,3.6026795583
2019-07-10 12:30:00,3.544,0.7915000000000001,3.6313094401,0.074,-0.0085,0.074486576,3.47,0.8,3.5610251333000003,3.4939999999999998,0.7915000000000001,3.5825281925,0.074,-0.0085,0.074486576,3.42,0.8,3.5123211698
2019-07-10 13:00:00,3.5995,0.7915000000000001,3.6854948786,0.0695,-0.0085,0.07001785490000001,3.5300000000000002,0.8,3.6195165423,3.5595,0.7915000000000001,3.6464383308,0.0695,-0.0085,0.07001785490000001,3.49,0.8,3.5805167225
2019-07-10 13:30:00,3.672,0.712,3.7403914234,0.052000000000000005,-0.008,0.052611785800000005,3.62,0.72,3.6909077474,3.632,0.712,3.7011306381,0.052000000000000005,-0.008,0.052611785800000005,3.58,0.72,3.6516845428
2019-07-10 14:00:00,3.6165000000000003,0.672,3.6784040357,0.0665,-0.008,0.0669794745,3.55,0.68,3.6145400814,3.5765000000000002,0.672,3.6390845346000003,0.0665,-0.008,0.0669794745,3.51,0.68,3.5752622281
2019-07-10 14:30:00,3.487,0.671,3.5509731061,0.067,-0.009000000000000001,0.0676017751,3.42,0.68,3.4869470888,3.437,0.671,3.5018866344,0.067,-0.009000000000000001,0.0676017751,3.37,0.68,3.4379208833
2019-07-10 15:00:00,3.4935,0.6335000000000001,3.5504738416,0.07350000000000001,-0.006500000000000001,0.0737868552,3.42,0.64,3.4793677587,3.4435000000000002,0.6335000000000001,3.5012875489,0.07350000000000001,-0.006500000000000001,0.0737868552,3.37,0.64,3.4302332282
2019-07-10 15:30:00,3.3275,0.633,3.3871736374,0.0775,-0.007,0.07781548690000001,3.25,0.64,3.3124160367,3.2875,0.633,3.3478866842,0.0775,-0.007,0.07781548690000001,3.21,0.64,3.273178883
2019-07-10 16:00:00,3.4355,0.632,3.4931481861,0.0755,-0.008,0.075922658,3.36,0.64,3.4204093322,3.3855,0.632,3.4439852279,0.0755,-0.008,0.075922658,3.31,0.64,3.3713053852
2019-07-10 16:30:00,3.404,0.6125,3.4586662531,0.074,-0.007500000000000001,0.0743790965,3.33,0.62,3.3872260037,3.364,0.6125,3.4193058141,0.074,-0.007500000000000001,0.0743790965,3.29,0.62,3.3479097957
2019-07-10 17:00:00,3.738,0.5735,3.7817385222,0.048,-0.006500000000000001,0.0484381048,3.69,0.58,3.7353045391,3.688,0.5735,3.7323245103,0.048,-0.006500000000000001,0.0484381048,3.64,0.58,3.6859191527
2019-07-10 17:30:00,3.761,0.5345,3.7987907615000003,0.041,-0.0055000000000000005,0.0413672576,3.7199999999999998,0.54,3.7589892258,3.721,0.5345,3.7591928987000003,0.041,-0.0055000000000000005,0.0413672576,3.68,0.54,3.7194085551000002
2019-07-10 18:00:00,3.63,0.4445,3.6571136501,0.03,-0.0055000000000000005,0.030500000000000003,3.6,0.45,3.6280159867,3.58,0.4445,3.6074894664,0.03,-0.0055000000000000005,0.030500000000000003,3.55,0.45,3.578407467
2019-07-10 18:30:00,3.293,1.0565,3.458329257,0.023,-0.0035,0.0232647802,3.27,1.06,3.4375136363,3.383,1.0565,3.5441333567,0.023,-0.0035,0.0232647802,3.36,1.06,3.5232371478999998
2019-07-10 19:00:00,3.291,1.0565,3.4564249232,0.021,-0.0035,0.0212896689,3.27,1.06,3.4375136363,3.3810000000000002,1.0565,3.5422243365,0.021,-0.0035,0.0212896689,3.36,1.06,3.5232371478999998
2019-07-10 19:30:00,3.257,1.0375,3.4182532454,0.017,-0.0025,0.017182840300000002,3.24,1.04,3.402822358,3.337,1.0375,3.4945636709,0.017,-0.0025,0.017182840300000002,3.32,1.04,3.4790803383
2019-07-10 20:00:00,3.1865,1.0385,3.3514570712,0.0165,-0.0015,0.016568041500000002,3.17,1.04,3.3362403990000002,3.2765,1.0385,3.4371404539,0.0165,-0.0015,0.016568041500000002,3.26,1.04,3.4218708333
2019-07-10 20:30:00,3.0955,1.0375,3.2647398824,0.0155,-0.0025,0.0157003185,3.08,1.04,3.2508460437,3.1855,1.0375,3.3501964868,0.0155,-0.0025,0.0157003185,3.17,1.04,3.3362403990000002
2019-07-10 21:00:00,3.125,0.528,3.1692915612,0.015,-0.002,0.015132746,3.11,0.53,3.1548375552,3.125,0.528,3.1692915612,0.015,-0.002,0.015132746,3.11,0.53,3.1548375552
2019-07-10 21:30:00,3.0655,0.2175,3.0732062248,0.0155,-0.0025,0.0157003185,3.05,0.22,3.0579241325,3.0255,0.2175,3.0333078479,0.0155,-0.0025,0.0157003185,3.01,0.22,3.0180291582
2019-07-10 22:00:00,2.965,0.187,2.9708911121,0.015,-0.003,0.0152970585,2.95,0.19,2.9561123118,2.925,0.187,2.9309715113,0.015,-0.003,0.0152970585,2.91,0.19,2.9161961525
2019-07-10 22:30:00,3.2255,0.257,3.2357223691,0.0155,-0.003,0.0157876534,3.21,0.26,3.2205123816,3.1855,0.257,3.1958503172,0.0155,-0.003,0.0157876534,3.17,0.26,3.1806445888
2019-07-10 23:00:00,3.155,0.306,3.1698045681,0.015,-0.004,0.0155241747,3.14,0.31,3.1552654405,3.105,0.306,3.1200418266,0.015,-0.004,0.0155241747,3.09,0.31,3.1055112301
2019-07-10 23:30:00,2.8855,0.5670000000000001,2.9406800659,0.0155,-0.003,0.0157876534,2.87,0.5700000000000001,2.9260553652,2.8955,0.5670000000000001,2.950493052,0.0155,-0.003,0.0157876534,2.88,0.5700000000000001,2.9358644383
2019-07-11 00:00:00,2.7055,0.987,2.8799130629,0.0155,-0.003,0.0157876534,2.69,0.99,2.8663914597,2.7855,0.987,2.9551952981,0.0155,-0.003,0.0157876534,2.77,0.99,2.9415982051
2019-07-11 00:30:00,2.615,0.28700000000000003,2.6307021876,0.015,-0.003,0.0152970585,2.6,0.29,2.6161230858,2.575,0.28700000000000003,2.5909446153999998,0.015,-0.003,0.0152970585,2.56,0.29,2.5763734201
2019-07-11 01:00:00,2.555,0.257,2.5678929105,0.015,-0.003,0.0152970585,2.54,0.26,2.5532724101,2.525,0.257,2.5380453109000003,0.015,-0.003,0.0152970585,2.51,0.26,2.5234302051
2019-07-11 01:30:00,2.5949999999999998,0.2265,2.6048660714,0.015,-0.0035,0.0154029218,2.58,0.23,2.5902316498999998,2.555,0.2265,2.5650199317,0.015,-0.0035,0.0154029218,2.54,0.23,2.5503921267000003
2019-07-11 02:00:00,2.5949999999999998,0.227,2.6049095954,0.015,-0.003,0.0152970585,2.58,0.23,2.5902316498999998,2.555,0.227,2.5650641318,0.015,-0.003,0.0152970585,2.54,0.23,2.5503921267000003
2019-07-11 02:30:00,2.5949999999999998,0.227,2.6049095954,0.015,-0.003,0.0152970585,2.58,0.23,2.5902316498999998,2.555,0.227,2.5650641318,0.015,-0.003,0.0152970585,2.54,0.23,2.5503921267000003
2019-07-11 03:00:00,2.565,0.2265,2.5749810193,0.015,-0.0035,0.0154029218,2.55,0.23,2.5603515384,2.525,0.2265,2.5351385071,0.015,-0.0035,0.0154029218,2.51,0.23,2.5205158202
2019-07-11 03:30:00,2.565,0.257,2.5778428967,0.015,-0.003,0.0152970585,2.55,0.26,2.5632206304,2.525,0.257,2.5380453109000003,0.015,-0.003,0.0152970585,2.51,0.26,2.5234302051
2019-07-11 04:00:00,2.5045,0.217,2.5138833008,0.0145,-0.003,0.0148070929,2.49,0.22,2.499699982,2.4645,0.217,2.4740350139,0.0145,-0.003,0.0148070929,2.45,0.22,2.4598577195
2019-07-11 04:30:00,2.465,0.47650000000000003,2.5106328385,0.015,-0.0035,0.0154029218,2.45,0.48,2.4965776575,2.465,0.47650000000000003,2.5106328385,0.015,-0.0035,0.0154029218,2.45,0.48,2.4965776575
2019-07-11 05:00:00,2.465,0.217,2.4745330873,0.015,-0.003,0.0152970585,2.45,0.22,2.4598577195,2.465,0.217,2.4745330873,0.015,-0.003,0.0152970585,2.45,0.22,2.4598577195
2019-07-11 05:30:00,2.5745,0.2175,2.5836711285,0.0145,-0.0025,0.014713939,2.56,0.22,2.5694357357,2.5345,0.2175,2.5438153431,0.0145,-0.0025,0.014713939,2.52,0.22,2.5295849462
2019-07-11 06:00:00,2.6645,0.247,2.6759239993,0.0145,-0.003,0.0148070929,2.65,0.25,2.6617663308,2.6345,0.247,2.6460535236,0.0145,-0.003,0.0148070929,2.62,0.25,2.631900454
2019-07-11 06:30:00,2.9445,0.28650000000000003,2.9584053982,0.0145,-0.0035,0.014916433900000001,2.93,0.29,2.9443165591,2.9045,0.28650000000000003,2.9185959809,0.0145,-0.0035,0.014916433900000001,2.89,0.29,2.9045137287
2019-07-11 07:00:00,3.2245,0.3965,3.2487863118,0.0145,-0.0035,0.014916433900000001,3.21,0.4,3.2348261159,3.1745,0.3965,3.1991659069,0.0145,-0.0035,0.014916433900000001,3.16,0.4,3.1852158483
2019-07-11 07:30:00,3.455,0.5445,3.4976428134,0.025,-0.0055000000000000005,0.0255978515,3.43,0.55,3.4738163452,3.415,0.5445,3.4581360948,0.025,-0.0055000000000000005,0.0255978515,3.39,0.55,3.4343267171000003
2019-07-11 08:00:00,3.768,0.607,3.8165787035000003,0.018000000000000002,-0.003,0.0182482876,3.75,0.61,3.7992894072,3.718,0.607,3.7672235134000003,0.018000000000000002,-0.003,0.0182482876,3.7,0.61,3.7499466663
2019-07-11 08:30:00,3.785,0.6055,3.8331260415,0.035,-0.0045000000000000005,0.035288099999999996,3.75,0.61,3.7992894072,3.735,0.6055,3.7837620499,0.035,-0.0045000000000000005,0.035288099999999996,3.7,0.61,3.7499466663
2019-07-11 09:00:00,3.7255000000000003,0.6455000000000001,3.7810078683,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.69,0.65,3.7468119782000002,3.6855,0.6455000000000001,3.7416013283,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.65,0.65,3.7074249824
2019-07-11 09:30:00,3.9625,0.6455000000000001,4.0147324319,0.0325,-0.0045000000000000005,0.0328100594,3.93,0.65,3.9833905156,3.9125,0.6455000000000001,3.9653910904,0.0325,-0.0045000000000000005,0.0328100594,3.88,0.65,3.9340691402
2019-07-11 10:00:00,3.944,0.6445000000000001,3.9963128318,0.044,-0.0055000000000000005,0.0443424176,3.9,0.65,3.9537956447,3.894,0.6445000000000001,3.9469755826,0.044,-0.0055000000000000005,0.0443424176,3.85,0.65,3.9044846011
2019-07-11 10:30:00,3.912,0.643,3.9644915185,0.032,-0.007,0.0327566787,3.88,0.65,3.9340691402,3.852,0.643,3.905298068,0.032,-0.007,0.0327566787,3.8200000000000003,0.65,3.8749064505
2019-07-11 11:00:00,3.94,0.7145,4.0042615112,0.06,-0.0055000000000000005,0.060251556000000005,3.88,0.72,3.9462387155,3.88,0.7145,3.9452389345,0.06,-0.0055000000000000005,0.060251556000000005,3.8200000000000003,0.72,3.8872612467
2019-07-11 11:30:00,3.7720000000000002,0.713,3.8387957747,0.052000000000000005,-0.007,0.0524690385,3.7199999999999998,0.72,3.7890368169,3.732,0.713,3.7994990459,0.052000000000000005,-0.007,0.0524690385,3.68,0.72,3.7497733265
2019-07-11 12:00:00,3.637,0.683,3.7005753607000003,0.067,-0.007,0.0673646792,3.5700000000000003,0.6900000000000001,3.6360693063,3.597,0.683,3.6612699982,0.067,-0.007,0.0673646792,3.5300000000000002,0.6900000000000001,3.596804137
2019-07-11 12:30:00,3.8,0.742,3.8717649722000003,0.06,-0.008,0.0605309838,3.74,0.75,3.8144593326000003,3.75,0.742,3.8227037552,0.06,-0.008,0.0605309838,3.69,0.75,3.7654481805
2019-07-11 13:00:00,3.805,0.7625000000000001,3.8806483028,0.065,-0.007500000000000001,0.0654312616,3.74,0.77,3.8184420907,3.755,0.7625000000000001,3.8316355842,0.065,-0.007500000000000001,0.0654312616,3.69,0.77,3.7694827231
2019-07-11 13:30:00,3.6805,0.7615000000000001,3.7584521415000003,0.060500000000000005,-0.0085,0.0610941896,3.62,0.77,3.700986355,3.6405000000000003,0.7615000000000001,3.719290591,0.060500000000000005,-0.0085,0.0610941896,3.58,0.77,3.6618711064
2019-07-11 14:00:00,3.802,0.704,3.8666290227999998,0.042,-0.006,0.042426406900000005,3.76,0.71,3.8264474386,3.762,0.704,3.8273045345,0.042,-0.006,0.042426406900000005,3.7199999999999998,0.71,3.7871493237
2019-07-11 14:30:00,3.8515,0.7525000000000001,3.9243226804,0.0315,-0.007500000000000001,0.032380549700000004,3.8200000000000003,0.76,3.8948684188,3.8015,0.7525000000000001,3.8752623782,0.0315,-0.007500000000000001,0.032380549700000004,3.77,0.76,3.8458419104
2019-07-11 15:00:00,3.846,0.7135,3.9116234801000003,0.026000000000000002,-0.006500000000000001,0.0268001866,3.8200000000000003,0.72,3.8872612467,3.7960000000000003,0.7135,3.8624730743,0.026000000000000002,-0.006500000000000001,0.0268001866,3.77,0.72,3.8381375692
2019-07-11 15:30:00,3.701,0.634,3.7549110509,0.031,-0.006,0.0315753068,3.67,0.64,3.7253858860999998,3.651,0.634,3.7056385415,0.031,-0.006,0.0315753068,3.62,0.64,3.6761392792
2019-07-11 16:00:00,3.787,0.654,3.8430567261,0.027,-0.006,0.0276586334,3.76,0.66,3.8174860838,3.747,0.654,3.8036462769,0.027,-0.006,0.0276586334,3.7199999999999998,0.66,3.7780947579
2019-07-11 16:30:00,3.8765,0.6145,3.924902865,0.0165,-0.0055000000000000005,0.0173925271,3.86,0.62,3.9094756682,3.8265000000000002,0.6145,3.8755273835,0.0165,-0.0055000000000000005,0.0173925271,3.81,0.62,3.8601165786
2019-07-11 17:00:00,4.0265,0.6165,4.0734229464,0.006500000000000001,-0.0035,0.0073824115,4.02,0.62,4.067529963,3.9865,0.6165,4.0338882607,0.006500000000000001,-0.0035,0.0073824115,3.98,0.62,4.0280019861
2019-07-11 17:30:00,4.031,0.5855,4.0732997987,0.011,-0.0045000000000000005,0.0118848643,4.02,0.59,4.0630653453,3.991,0.5855,4.0337192825,0.011,-0.0045000000000000005,0.0118848643,3.98,0.59,4.0234935069
2019-07-11 18:00:00,3.9995000000000003,0.5565,4.0380307701,0.0195,-0.0035,0.0198116128,3.98,0.56,4.0192039013,3.9495,0.5565,3.988513821,0.0195,-0.0035,0.0198116128,3.93,0.56,3.9696977215
2019-07-11 18:30:00,4.114,0.528,4.1477439651,0.004,-0.002,0.004472136000000001,4.11,0.53,4.1440318532,4.064,0.528,4.0981556827,0.004,-0.002,0.004472136000000001,4.06,0.53,4.0944474597
2019-07-11 19:00:00,4.041,0.577,4.0819860362,0.011,-0.003,0.0114017543,4.03,0.58,4.0715230565,3.991,0.577,4.0324942653,0.011,-0.003,0.0114017543,3.98,0.58,4.0220392837
2019-07-11 19:30:00,4.034,0.5375,4.0696513671,0.004,-0.0025,0.0047169906,4.03,0.54,4.0660177078,3.984,0.5375,4.0200948061,0.004,-0.0025,0.0047169906,3.98,0.54,4.0164661084
2019-07-11 20:00:00,4.002,0.5395,4.0382006203,0.002,-0.0005,0.0020615528,4.0,0.54,4.036285421,3.952,0.5395,3.988654441,0.002,-0.0005,0.0020615528,3.95,0.54,3.9867405233
2019-07-11 20:30:00,3.89,0.46900000000000003,3.9181706191,0.0,-0.001,0.001,3.89,0.47000000000000003,3.9182904435,3.84,0.46900000000000003,3.8685347355,0.0,-0.001,0.001,3.84,0.47000000000000003,3.8686560974
2019-07-11 21:00:00,3.7,0.369,3.7183546092,0.0,-0.001,0.001,3.7,0.37,3.7184539798,3.65,0.369,3.6686047757,0.0,-0.001,0.001,3.65,0.37,3.6687054938
2019-07-11 21:30:00,3.6,0.329,3.615002213,0.0,-0.001,0.001,3.6,0.33,3.6150933598,3.56,0.329,3.5751700659,0.0,-0.001,0.001,3.56,0.33,3.5752622281
2019-07-11 22:00:00,3.51,0.3285,3.5253386008,0.0,-0.0015,0.0015,3.51,0.33,3.5254786909,3.47,0.3285,3.485514632,0.0,-0.0015,0.0015,3.47,0.33,3.4856563227
2019-07-11 22:30:00,3.32,1.0685,3.4877058721,0.0,-0.0015,0.0015,3.32,1.07,3.4881657071,3.4,1.0685,3.5639433567000003,0.0,-0.0015,0.0015,3.4,1.07,3.5643933565
2019-07-11 23:00:00,3.16,1.028,3.3230082756,0.0,-0.002,0.002,3.16,1.03,3.3236275363,3.25,1.028,3.4087070863,0.0,-0.002,0.002,3.25,1.03,3.4093107808
2019-07-11 23:30:00,2.98,0.2785,2.9929855078000003,0.0,-0.0015,0.0015,2.98,0.28,2.9931254568,2.94,0.2785,2.9531613992,0.0,-0.0015,0.0015,2.94,0.28,2.9533032354
2019-07-12 00:00:00,2.81,0.278,2.8237181162000002,0.0,-0.002,0.002,2.81,0.28,2.8239157211,2.7800000000000002,0.278,2.7938654227,0.0,-0.002,0.002,2.7800000000000002,0.28,2.7940651388
2019-07-12 00:30:00,2.67,0.2785,2.6844854721,0.0,-0.0015,0.0015,2.67,0.28,2.6846415031,2.63,0.2785,2.6447045676,0.0,-0.0015,0.0015,2.63,0.28,2.6448629454
2019-07-12 01:00:00,2.59,0.2485,2.6018939736,0.0,-0.0015,0.0015,2.59,0.25,2.6020376631,2.55,0.2485,2.5620796728,0.0,-0.0015,0.0015,2.55,0.25,2.5622255951
2019-07-12 01:30:00,2.5700000000000003,0.2485,2.5819861057,0.0,-0.0015,0.0015,2.5700000000000003,0.25,2.582130903,2.5300000000000002,0.2485,2.5421747088,0.0,-0.0015,0.0015,2.5300000000000002,0.25,2.5423217735
2019-07-12 02:00:00,2.5700000000000003,0.6485000000000001,2.6505569698,0.0,-0.0015,0.0015,2.5700000000000003,0.65,2.6509243671,2.61,0.6485000000000001,2.6893590779,0.0,-0.0015,0.0015,2.61,0.65,2.6897211751
2019-07-12 02:30:00,2.5700000000000003,0.2185,2.5792716511,0.0,-0.0015,0.0015,2.5700000000000003,0.22,2.5793991548,2.55,0.2185,2.5593441054,0.0,-0.0015,0.0015,2.55,0.22,2.5594726019
2019-07-12 03:00:00,2.5700000000000003,0.2185,2.5792716511,0.0,-0.0015,0.0015,2.5700000000000003,0.22,2.5793991548,2.5300000000000002,0.2185,2.539417699,0.0,-0.0015,0.0015,2.5300000000000002,0.22,2.5395472036999998
2019-07-12 03:30:00,2.55,0.2185,2.5593441054,0.0,-0.0015,0.0015,2.55,0.22,2.5594726019,2.51,0.2185,2.5194924588000003,0.0,-0.0015,0.0015,2.51,0.22,2.5196229877
2019-07-12 04:00:00,2.52,0.2185,2.5294549314,0.0,-0.0015,0.0015,2.52,0.22,2.5295849462,2.51,0.2185,2.5194924588000003,0.0,-0.0015,0.0015,2.51,0.22,2.5196229877
2019-07-12 04:30:00,2.5,0.218,2.5094868001,0.0,-0.002,0.002,2.5,0.22,2.5096613317000003,2.47,0.218,2.4796015809,0.0,-0.002,0.002,2.47,0.22,2.4797782159
2019-07-12 05:00:00,2.5,0.2185,2.5095302847000003,0.0,-0.0015,0.0015,2.5,0.22,2.5096613317000003,2.47,0.2185,2.4796455896,0.0,-0.0015,0.0015,2.47,0.22,2.4797782159
2019-07-12 05:30:00,2.56,0.219,2.569350307,0.0,-0.001,0.001,2.56,0.22,2.5694357357,2.52,0.219,2.5294981716000002,0.0,-0.001,0.001,2.52,0.22,2.5295849462
2019-07-12 06:00:00,2.66,0.2185,2.6689590199,0.0,-0.0015,0.0015,2.66,0.22,2.6690822392999998,2.62,0.2185,2.6290953292,0.0,-0.0015,0.0015,2.62,0.22,2.6292204168
2019-07-12 06:30:00,2.8805,0.5885,2.9400021258,0.0005,-0.0015,0.0015811388,2.88,0.59,2.9398129192,2.9005,0.5885,2.9596000574,0.0005,-0.0015,0.0015811388,2.9,0.59,2.9594087247000003
2019-07-12 07:00:00,3.1645,0.339,3.1826060469,0.0045000000000000005,-0.001,0.0046097722,3.16,0.34,3.1782385058,3.1245,0.339,3.1428364975,0.0045000000000000005,-0.001,0.0046097722,3.12,0.34,3.1384709653
2019-07-12 07:30:00,3.441,0.3985,3.4639981596,0.011,-0.0015,0.0111018017,3.43,0.4,3.4532448509,3.391,0.3985,3.4143349645,0.011,-0.0015,0.0111018017,3.38,0.4,3.4035863438
2019-07-12 08:00:00,3.6390000000000002,0.498,3.6729177775,0.019,-0.002,0.0191049732,3.62,0.5,3.6543672503,3.599,0.498,3.6332912077,0.019,-0.002,0.0191049732,3.58,0.5,3.6147475707
2019-07-12 08:30:00,3.701,0.546,3.7410582727,0.031,-0.004,0.0312569992,3.67,0.55,3.7109836971,3.651,0.546,3.6916008723,0.031,-0.004,0.0312569992,3.62,0.55,3.6615433904
2019-07-12 09:00:00,3.676,0.7145,3.7447945538000003,0.046,-0.0055000000000000005,0.046327637500000005,3.63,0.72,3.7007161469,3.666,0.7145,3.7349787483,0.046,-0.0055000000000000005,0.046327637500000005,3.62,0.72,3.6909077474
2019-07-12 09:30:00,3.7205,0.5845,3.766133362,0.0505,-0.0055000000000000005,0.050798622,3.67,0.59,3.717122543,3.6705,0.5845,3.7167473011,0.0505,-0.0055000000000000005,0.050798622,3.62,0.59,3.667764987
2019-07-12 10:00:00,3.5775,0.584,3.6248534108,0.0475,-0.006,0.0478774477,3.5300000000000002,0.59,3.5789663312,3.5275,0.584,3.5755156621,0.0475,-0.006,0.0478774477,3.48,0.59,3.5296600403
2019-07-12 10:30:00,3.5415,0.614,3.5943314051,0.051500000000000004,-0.006,0.0518483365,3.49,0.62,3.5446438467,3.5015,0.614,3.5549259134,0.051500000000000004,-0.006,0.0518483365,3.45,0.62,3.5052674648
2019-07-12 11:00:00,3.4985,0.613,3.5517983121,0.0685,-0.007,0.0688567353,3.43,0.62,3.4855845995,3.4585,0.613,3.5124053368,0.0685,-0.007,0.0688567353,3.39,0.62,3.446229824
2019-07-12 11:30:00,3.3705,0.614,3.4259693884,0.0805,-0.006,0.0807232928,3.29,0.62,3.3479097957,3.3305,0.614,3.3866246101,0.0805,-0.006,0.0807232928,3.25,0.62,3.30860998
2019-07-12 12:00:00,3.5175,0.613,3.5705147038,0.0775,-0.007,0.07781548690000001,3.44,0.62,3.4954255821,3.4775,0.613,3.5311152983,0.0775,-0.007,0.07781548690000001,3.4,0.62,3.456067129
2019-07-12 12:30:00,3.432,0.5715,3.4792580028,0.082,-0.0085,0.0824393717,3.35,0.58,3.3998382314,3.392,0.5715,3.4398075891,0.082,-0.0085,0.0824393717,3.31,0.58,3.3604315199
2019-07-12 13:00:00,3.473,0.5720000000000001,3.5197887721,0.073,-0.008,0.0734370479,3.4,0.58,3.4491158287,3.433,0.5720000000000001,3.4803265651,0.073,-0.008,0.0734370479,3.36,0.58,3.4096920682
2019-07-12 13:30:00,3.322,0.5715,3.3708005355,0.082,-0.0085,0.0824393717,3.24,0.58,3.2915042154,3.2720000000000002,0.5715,3.3215352249,0.082,-0.0085,0.0824393717,3.19,0.58,3.2422985673999998
2019-07-12 14:00:00,3.5005,0.551,3.5436000409,0.0805,-0.009000000000000001,0.0810015432,3.42,0.56,3.4655446901999998,3.4605,0.551,3.5040920721,0.0805,-0.009000000000000001,0.0810015432,3.38,0.56,3.4260764732
2019-07-12 14:30:00,3.279,0.55,3.3248069117,0.079,-0.01,0.07963039620000001,3.2,0.56,3.2486304807,3.239,0.55,3.2853646677,0.079,-0.01,0.07963039620000001,3.16,0.56,3.2092366694
2019-07-12 15:00:00,3.3305,0.532,3.3727220831,0.07050000000000001,-0.008,0.0709524489,3.26,0.54,3.3044212806,3.2805,0.532,3.3233573762,0.07050000000000001,-0.008,0.0709524489,3.21,0.54,3.255103685
2019-07-12 15:30:00,3.2765,0.48150000000000004,3.3116905804,0.0565,-0.0085,0.0571358031,3.22,0.49,3.2570692348,3.2265,0.48150000000000004,3.2622299888,0.0565,-0.0085,0.0571358031,3.17,0.49,3.2076471128
2019-07-12 16:00:00,3.2345,0.48250000000000004,3.2702899719,0.0645,-0.007500000000000001,0.0649345825,3.17,0.49,3.2076471128,3.1945,0.48250000000000004,3.2307331211,0.0645,-0.007500000000000001,0.0649345825,3.13,0.49,3.1681224724
2019-07-12 16:30:00,3.526,0.5025000000000001,3.561626349,0.066,-0.007500000000000001,0.06642476950000001,3.46,0.51,3.4973847372,3.4859999999999998,0.5025000000000001,3.5220309837,0.066,-0.007500000000000001,0.06642476950000001,3.42,0.51,3.4578172306
2019-07-12 17:00:00,3.574,0.502,3.6090829859999998,0.064,-0.008,0.06449806200000001,3.51,0.51,3.5468577643,3.524,0.502,3.5595758174,0.064,-0.008,0.06449806200000001,3.46,0.51,3.4973847372
2019-07-12 17:30:00,3.6345,0.7325,3.7075796013,0.0545,-0.007500000000000001,0.0550136347,3.58,0.74,3.6556805112,3.6345,0.7325,3.7075796013,0.0545,-0.007500000000000001,0.0550136347,3.58,0.74,3.6556805112
2019-07-12 18:00:00,3.7275,0.502,3.7611514527,0.0475,-0.008,0.0481689734,3.68,0.51,3.7151715977,3.6775,0.502,3.7116048079,0.0475,-0.008,0.0481689734,3.63,0.51,3.6656513746
2019-07-12 18:30:00,3.9130000000000003,0.4345,3.9370495615000003,0.033,-0.0055000000000000005,0.0334551939,3.88,0.44,3.9048687558,3.873,0.4345,3.8972964026,0.033,-0.0055000000000000005,0.0334551939,3.84,0.44,3.8651261299
2019-07-12 19:00:00,3.8555,0.435,3.8799620166,0.025500000000000002,-0.005,0.0259855729,3.83,0.44,3.8551913052,3.8055,0.435,3.8302813539000002,0.025500000000000002,-0.005,0.0259855729,3.7800000000000002,0.44,3.8055223032
2019-07-12 19:30:00,3.7975,0.3865,3.8171178263,0.0175,-0.0035,0.0178465683,3.7800000000000002,0.39,3.8000657889,3.7575000000000003,0.3865,3.7773255751,0.0175,-0.0035,0.0178465683,3.74,0.39,3.7602792449
2019-07-12 20:00:00,3.7345,0.3875,3.7545501062,0.0145,-0.0025,0.014713939,3.7199999999999998,0.39,3.7403876804,3.6945,0.3875,3.7147660088,0.0145,-0.0025,0.014713939,3.68,0.39,3.7006080581000003
2019-07-12 20:30:00,3.6135,0.7475,3.6900052168,0.0135,-0.0025,0.013729530200000001,3.6,0.75,3.6772952016,3.6335,0.7475,3.7095927674,0.0135,-0.0025,0.013729530200000001,3.62,0.75,3.6968770604
2019-07-12 21:00:00,3.484,0.748,3.5633916428,0.014,-0.002,0.014142135600000001,3.47,0.75,3.5501267583000002,3.5140000000000002,0.748,3.5927287679,0.014,-0.002,0.014142135600000001,3.5,0.75,3.5794552658
2019-07-12 21:30:00,3.443,0.308,3.4567489061,0.013000000000000001,-0.002,0.0131529464,3.43,0.31,3.4439802555,3.393,0.308,3.4069506894,0.013000000000000001,-0.002,0.0131529464,3.38,0.31,3.3941862059
2019-07-12 22:00:00,3.4435000000000002,0.34600000000000003,3.4608392407,0.0135,-0.004,0.0140801278,3.43,0.35000000000000003,3.4478108997,3.3935,0.34600000000000003,3.4110934097,0.0135,-0.004,0.0140801278,3.38,0.35000000000000003,3.3980729833
2019-07-12 22:30:00,3.344,0.29650000000000004,3.3571190402,0.014,-0.0035,0.014430869700000001,3.33,0.30000000000000004,3.3434862045,3.304,0.29650000000000004,3.3172772344,0.014,-0.0035,0.014430869700000001,3.29,0.30000000000000004,3.3036494971
2019-07-12 23:00:00,3.1835,0.29550000000000004,3.19718509,0.0135,-0.0045000000000000005,0.0142302495,3.17,0.30000000000000004,3.1841639405,3.1435,0.29550000000000004,3.1573584687,0.0135,-0.0045000000000000005,0.0142302495,3.13,0.30000000000000004,3.1443441287000002
2019-07-12 23:30:00,2.9735,0.296,2.9881964879,0.0135,-0.004,0.0140801278,2.96,0.30000000000000004,2.975163861,2.9235,0.296,2.9384465709,0.0135,-0.004,0.0140801278,2.91,0.30000000000000004,2.9254230463
2019-07-13 00:00:00,2.7935,0.3155,2.8112599488,0.0135,-0.0045000000000000005,0.0142302495,2.7800000000000002,0.32,2.7983566606,2.7635,0.3155,2.7814515096,0.0135,-0.0045000000000000005,0.0142302495,2.75,0.32,2.7685555801
2019-07-13 00:30:00,2.624,0.7955,2.7419329405,0.014,-0.0045000000000000005,0.0147054412,2.61,0.8,2.7298534759,2.684,0.7955,2.7994064103,0.014,-0.0045000000000000005,0.0147054412,2.67,0.8,2.7872746546
2019-07-13 01:00:00,2.593,0.246,2.6046429698,0.013000000000000001,-0.004,0.0136014705,2.58,0.25,2.5920841036,2.543,0.246,2.5548708382000003,0.013000000000000001,-0.004,0.0136014705,2.5300000000000002,0.25,2.5423217735
2019-07-13 01:30:00,2.5335,0.246,2.545415143,0.0135,-0.004,0.0140801278,2.52,0.25,2.532370431,2.5035,0.246,2.5155572444,0.0135,-0.004,0.0140801278,2.49,0.25,2.5025187312
2019-07-13 02:00:00,2.5335,0.246,2.545415143,0.0135,-0.004,0.0140801278,2.52,0.25,2.532370431,2.5035,0.246,2.5155572444,0.0135,-0.004,0.0140801278,2.49,0.25,2.5025187312
2019-07-13 02:30:00,2.5335,0.216,2.5426911433,0.0135,-0.004,0.0140801278,2.52,0.22,2.5295849462,2.5035,0.216,2.5128008775,0.0135,-0.004,0.0140801278,2.49,0.22,2.499699982
2019-07-13 03:00:00,2.5135,0.2155,2.522721249,0.0135,-0.0045000000000000005,0.0142302495,2.5,0.22,2.5096613317000003,2.4735,0.2155,2.4828698113,0.0135,-0.0045000000000000005,0.0142302495,2.46,0.22,2.469817807
2019-07-13 03:30:00,2.453,0.41650000000000004,2.4881079659,0.013000000000000001,-0.0035,0.013462912,2.44,0.42,2.4758836806,2.473,0.41650000000000004,2.5078279945,0.013000000000000001,-0.0035,0.013462912,2.46,0.42,2.4955961212
2019-07-13 04:00:00,2.453,0.2165,2.4625355327,0.013000000000000001,-0.0035,0.013462912,2.44,0.22,2.4498979571,2.433,0.2165,2.4426136105,0.013000000000000001,-0.0035,0.013462912,2.42,0.22,2.4299794238
2019-07-13 04:30:00,2.4535,0.216,2.4629896975,0.0135,-0.004,0.0140801278,2.44,0.22,2.4498979571,2.4035,0.216,2.4131863272,0.0135,-0.004,0.0140801278,2.39,0.22,2.4001041644
2019-07-13 05:00:00,2.453,0.216,2.4624916244,0.013000000000000001,-0.004,0.0136014705,2.44,0.22,2.4498979571,2.403,0.216,2.4126883346,0.013000000000000001,-0.004,0.0136014705,2.39,0.22,2.4001041644
2019-07-13 05:30:00,2.453,0.2165,2.4625355327,0.013000000000000001,-0.0035,0.013462912,2.44,0.22,2.4498979571,2.423,0.2165,2.4326531298000003,0.013000000000000001,-0.0035,0.013462912,2.41,0.22,2.4200206611
2019-07-13 06:00:00,2.493,0.3865,2.5227824421,0.013000000000000001,-0.0035,0.013462912,2.48,0.39,2.5104780421,2.493,0.3865,2.5227824421,0.013000000000000001,-0.0035,0.013462912,2.48,0.39,2.5104780421
2019-07-13 06:30:00,2.453,0.936,2.6255104266,0.013000000000000001,-0.004,0.0136014705,2.44,0.9400000000000001,2.614804008,2.543,0.936,2.709786892,0.013000000000000001,-0.004,0.0136014705,2.5300000000000002,0.9400000000000001,2.6989812893
2019-07-13 07:00:00,2.203,0.857,2.3638227514,0.013000000000000001,-0.003,0.013341664100000001,2.19,0.86,2.3528068344,2.283,0.857,2.4385524395,0.013000000000000001,-0.003,0.013341664100000001,2.27,0.86,2.4274472188000003
2019-07-13 07:30:00,2.4135,0.6575000000000001,2.5014572753,0.0135,-0.0025,0.013729530200000001,2.4,0.66,2.4890962215,2.4635,0.6575000000000001,2.5497330252,0.0135,-0.0025,0.013729530200000001,2.45,0.66,2.537341128
2019-07-13 08:00:00,2.6734999999999998,0.147,2.6775382817,0.0135,-0.003,0.0138293167,2.66,0.15,2.6642259664,2.6435,0.147,2.6475840402,0.0135,-0.003,0.0138293167,2.63,0.15,2.6342740936
2019-07-13 08:30:00,2.815,0.14650000000000002,2.8188095448,0.015,-0.0035,0.0154029218,2.8,0.15,2.8040149786,2.785,0.14650000000000002,2.7888505249,0.015,-0.0035,0.0154029218,2.77,0.15,2.7740583988000003
2019-07-13 09:00:00,2.91,0.486,2.9503043911,0.02,-0.004,0.0203960781,2.89,0.49,2.9312454691000003,2.93,0.486,2.9700329964,0.02,-0.004,0.0203960781,2.91,0.49,2.9509659436
2019-07-13 09:30:00,2.952,0.9855,3.1121558846,0.022,-0.0045000000000000005,0.022455511600000002,2.93,0.99,3.0927334188,3.052,0.9855,3.2071660777,0.022,-0.0045000000000000005,0.022455511600000002,3.03,0.99,3.1876323502
2019-07-13 10:00:00,2.9635,1.0255,3.1359181271,0.0335,-0.0045000000000000005,0.0338008876,2.93,1.03,3.1057688259,3.0635,1.0255,3.2305854733,0.0335,-0.0045000000000000005,0.0338008876,3.03,1.03,3.2002812376
2019-07-13 10:30:00,2.836,1.024,3.0152067922,0.046,-0.006,0.046389654,2.79,1.03,2.9740544716,2.926,1.024,3.1000083871,0.046,-0.006,0.046389654,2.88,1.03,3.0586434902
2019-07-13 11:00:00,2.811,1.054,3.0021054279,0.051000000000000004,-0.006,0.0513517283,2.76,1.06,2.9565520459,2.901,1.054,3.0865380283,0.051000000000000004,-0.006,0.0513517283,2.85,1.06,3.0407400415
2019-07-13 11:30:00,2.8975,1.0535,3.0830777642,0.0375,-0.006500000000000001,0.0380591645,2.86,1.06,3.0501147519,2.9875,1.0535,3.1678097323,0.0375,-0.006500000000000001,0.0380591645,2.95,1.06,3.1346610662
2019-07-13 12:00:00,2.914,1.0525,3.0982498689,0.054,-0.007500000000000001,0.0545183455,2.86,1.06,3.0501147519,3.004,1.0525,3.1830444938999998,0.054,-0.007500000000000001,0.0545183455,2.95,1.06,3.1346610662
2019-07-13 12:30:00,3.0245,0.3125,3.0406013386,0.044500000000000005,-0.007500000000000001,0.045127596900000004,2.98,0.32,2.9971319624,2.9945,0.3125,3.0107617807000002,0.044500000000000005,-0.007500000000000001,0.045127596900000004,2.95,0.32,2.9673051747
2019-07-13 13:00:00,2.9425,0.28250000000000003,2.9560298544,0.052500000000000005,-0.007500000000000001,0.0530330086,2.89,0.29,2.9045137287,2.9025,0.28250000000000003,2.9162154413,0.052500000000000005,-0.007500000000000001,0.0530330086,2.85,0.29,2.8647163908
2019-07-13 13:30:00,2.813,0.28250000000000003,2.8271496688,0.053,-0.007500000000000001,0.053528030000000004,2.76,0.29,2.7751936869,2.783,0.28250000000000003,2.7973014228,0.053,-0.007500000000000001,0.053528030000000004,2.73,0.29,2.7453597214
2019-07-13 14:00:00,2.6535,0.47400000000000003,2.6955033389,0.0635,-0.006,0.0637828347,2.59,0.48,2.634103263,2.6435,0.47400000000000003,2.685659742,0.0635,-0.006,0.0637828347,2.58,0.48,2.6242713274
2019-07-13 14:30:00,2.654,1.0115,2.8402197538,0.064,-0.0085,0.0645619857,2.59,1.02,2.7836127604,2.724,1.0115,2.9057371268,0.064,-0.0085,0.0645619857,2.66,1.02,2.8488594209
2019-07-13 15:00:00,2.5655,1.013,2.7582529344,0.0455,-0.007,0.0460353125,2.52,1.02,2.7186025822,2.6455,1.013,2.8328147221,0.0455,-0.007,0.0460353125,2.6,1.02,2.7929196193
2019-07-13 15:30:00,2.439,1.0135,2.6411935276,0.049,-0.006500000000000001,0.049429242400000004,2.39,1.02,2.598557292,2.519,1.0135,2.7152427608,0.049,-0.006500000000000001,0.049429242400000004,2.47,1.02,2.6723210885
2019-07-13 16:00:00,3.2405,0.7355,3.3229204775,0.0405,-0.0045000000000000005,0.040749233100000004,3.2,0.74,3.2844482033,3.2505,0.7355,3.3326731763,0.0405,-0.0045000000000000005,0.040749233100000004,3.21,0.74,3.2941918584
2019-07-13 16:30:00,3.3529999999999998,0.425,3.3798275104,0.023,-0.005,0.0235372046,3.33,0.43,3.3576479863,3.303,0.425,3.3302303224,0.023,-0.005,0.0235372046,3.2800000000000002,0.43,3.3080659002
2019-07-13 17:00:00,3.472,0.42550000000000004,3.4979757361,0.022,-0.0045000000000000005,0.022455511600000002,3.45,0.43,3.4766938318,3.422,0.42550000000000004,3.4483523964,0.022,-0.0045000000000000005,0.022455511600000002,3.4,0.43,3.4270833080000003
2019-07-13 17:30:00,3.47,0.3955,3.4924662132,0.02,-0.0045000000000000005,0.0205,3.45,0.4,3.4731109974,3.42,0.3955,3.4427925075,0.02,-0.0045000000000000005,0.0205,3.4,0.4,3.4234485537
2019-07-13 18:00:00,3.649,0.396,3.6704246348,0.009000000000000001,-0.004,0.009848857800000001,3.64,0.4,3.6619120689,3.599,0.396,3.6207205084,0.009000000000000001,-0.004,0.009848857800000001,3.59,0.4,3.6122153867
2019-07-13 18:30:00,3.7275,0.547,3.7674215652000003,0.007500000000000001,-0.003,0.0080777472,3.7199999999999998,0.55,3.7604388042,3.7175000000000002,0.547,3.7575278109,0.007500000000000001,-0.003,0.0080777472,3.71,0.55,3.7505466268000003
2019-07-13 19:00:00,3.635,1.127,3.8057001984000003,0.005,-0.003,0.0058309519,3.63,1.13,3.8018153559,3.735,1.127,3.9013272101,0.005,-0.003,0.0058309519,3.73,1.13,3.897409396
2019-07-13 19:30:00,3.575,1.1065,3.7423211046000002,0.005,-0.0035,0.0061032778,3.5700000000000003,1.11,3.7385826191,3.665,1.1065,3.8283896419000003,0.005,-0.0035,0.0061032778,3.66,1.11,3.8246176279
2019-07-13 20:00:00,3.513,1.1085,3.6837401171,0.003,-0.0015,0.0033541020000000003,3.51,1.11,3.6813312809000003,3.613,1.1085,3.7792249536,0.003,-0.0015,0.0033541020000000003,3.61,1.11,3.7767975852999998
2019-07-13 20:30:00,3.4205,1.109,3.5957893779,0.0005,-0.001,0.0011180340000000002,3.42,1.11,3.5956223383,3.5205,1.109,3.6910433823,0.0005,-0.001,0.0011180340000000002,3.52,1.11,3.6908671068
2019-07-13 21:00:00,3.35,1.1085,3.5286360325,0.0,-0.0015,0.0015,3.35,1.11,3.5291075359,3.45,1.1085,3.6237097359,0.0,-0.0015,0.0015,3.45,1.11,3.6241688702
2019-07-13 21:30:00,3.35,1.0685,3.5162753375999998,0.0,-0.0015,0.0015,3.35,1.07,3.516731437,3.45,1.0685,3.6116744385,0.0,-0.0015,0.0015,3.45,1.07,3.612118492
2019-07-13 22:00:00,3.38,0.458,3.4108890337,0.0,-0.002,0.002,3.38,0.46,3.4111581611,3.37,0.458,3.4009798588,0.0,-0.002,0.002,3.37,0.46,3.4012497703
2019-07-13 22:30:00,3.31,0.28800000000000003,3.322505681,0.0,-0.002,0.002,3.31,0.29,3.3226796415,3.27,0.28800000000000003,3.2826580693,0.0,-0.002,0.002,3.27,0.29,3.2828341414
2019-07-13 23:00:00,3.16,0.28800000000000003,3.17309691,0.0,-0.002,0.002,3.16,0.29,3.1732790612,3.12,0.28800000000000003,3.1332641127,0.0,-0.002,0.002,3.12,0.29,3.1334485794
2019-07-13 23:30:00,2.96,0.28750000000000003,2.9739294292,0.0,-0.0025,0.0025,2.96,0.29,2.9741721537,2.92,0.28750000000000003,2.9341193312,0.0,-0.0025,0.0025,2.92,0.29,2.9343653488
2019-07-14 00:00:00,2.81,0.28750000000000003,2.8246692284,0.0,-0.0025,0.0025,2.81,0.29,2.8249247778,2.7800000000000002,0.28750000000000003,2.7948266941,0.0,-0.0025,0.0025,2.7800000000000002,0.29,2.7950849719
2019-07-14 00:30:00,2.64,0.7975,2.7578263633,0.0,-0.0025,0.0025,2.64,0.8,2.7585503439,2.69,0.7975,2.8057274012,0.0,-0.0025,0.0025,2.69,0.8,2.8064390248
2019-07-14 01:00:00,2.59,0.2675,2.6037773042,0.0,-0.0025,0.0025,2.59,0.27,2.60403533,2.5700000000000003,0.2675,2.5838839467,0.0,-0.0025,0.0025,2.5700000000000003,0.27,2.5841439588
2019-07-14 01:30:00,2.5700000000000003,0.218,2.5792293423,0.0,-0.002,0.002,2.5700000000000003,0.22,2.5793991548,2.5300000000000002,0.218,2.5393747262,0.0,-0.002,0.002,2.5300000000000002,0.22,2.5395472036999998
2019-07-14 02:00:00,2.5700000000000003,0.2175,2.5791871297,0.0,-0.0025,0.0025,2.5700000000000003,0.22,2.5793991548,2.5300000000000002,0.2175,2.5393318511,0.0,-0.0025,0.0025,2.5300000000000002,0.22,2.5395472036999998
2019-07-14 02:30:00,2.5300000000000002,0.248,2.542125882,0.0,-0.002,0.002,2.5300000000000002,0.25,2.5423217735,2.5,0.248,2.5122706861,0.0,-0.002,0.002,2.5,0.25,2.5124689053
2019-07-14 03:00:00,2.51,0.0275,2.5101506429000002,0.0,-0.0025,0.0025,2.51,0.03,2.5101792765,2.46,0.0275,2.4601537045,0.0,-0.0025,0.0025,2.46,0.03,2.46018292
2019-07-14 03:30:00,2.48,0.1975,2.4878517339,0.0,-0.0025,0.0025,2.48,0.2,2.4880514464,2.46,0.1975,2.4679153652,0.0,-0.0025,0.0025,2.46,0.2,2.4681166909
2019-07-14 04:00:00,2.46,0.1675,2.4656958957,0.0,-0.0025,0.0025,2.46,0.17,2.4658669875,2.43,0.1675,2.4357660499,0.0,-0.0025,0.0025,2.43,0.17,2.4359392439
2019-07-14 04:30:00,2.43,0.34800000000000003,2.4547920482,0.0,-0.002,0.002,2.43,0.35000000000000003,2.4550763736,2.43,0.34800000000000003,2.4547920482,0.0,-0.002,0.002,2.43,0.35000000000000003,2.4550763736
2019-07-14 05:00:00,2.43,0.218,2.4397590045,0.0,-0.002,0.002,2.43,0.22,2.4399385238,2.43,0.218,2.4397590045,0.0,-0.002,0.002,2.43,0.22,2.4399385238
2019-07-14 05:30:00,2.39,0.608,2.4661232735,0.0,-0.002,0.002,2.39,0.61,2.4666171166,2.43,0.608,2.5049079823,0.0,-0.002,0.002,2.43,0.61,2.5053941805999997
2019-07-14 06:00:00,2.39,0.8785000000000001,2.5463429168,0.0,-0.0015,0.0015,2.39,0.88,2.5468608128,2.46,0.8785000000000001,2.6121566282,0.0,-0.0015,0.0015,2.46,0.88,2.6126614783
2019-07-14 06:30:00,2.54,0.20800000000000002,2.5485023053,0.0,-0.002,0.002,2.54,0.21,2.5486663179,2.51,0.20800000000000002,2.5186035814,0.0,-0.002,0.002,2.51,0.21,2.5187695409
2019-07-14 07:00:00,2.662,0.23850000000000002,2.672662764,0.002,-0.0015,0.0025,2.66,0.24,2.6708051221,2.632,0.23850000000000002,2.6427838069,0.002,-0.0015,0.0025,2.63,0.24,2.6409278672000003
2019-07-14 07:30:00,2.8285,0.23750000000000002,2.8384535402,0.0085,-0.0025,0.0088600226,2.8200000000000003,0.24,2.8301943396,2.7984999999999998,0.23750000000000002,2.8085598623,0.0085,-0.0025,0.0088600226,2.79,0.24,2.800303555
2019-07-14 08:00:00,2.9965,0.297,3.0111826995,0.0165,-0.003,0.0167705098,2.98,0.30000000000000004,2.9950626037,2.9665,0.297,2.9813304496,0.0165,-0.003,0.0167705098,2.95,0.30000000000000004,2.9652150005999998
2019-07-14 08:30:00,3.1505,0.6445000000000001,3.2157472693,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.12,0.65,3.1869891748,3.1705,0.6445000000000001,3.2353439539,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.14,0.65,3.2065713777
2019-07-14 09:00:00,3.322,0.367,3.3422107953,0.032,-0.003,0.0321403174,3.29,0.37,3.3107400985,3.282,0.367,3.3024556015,0.032,-0.003,0.0321403174,3.25,0.37,3.2709937328
2019-07-14 09:30:00,3.203,0.367,3.2239568856,0.033,-0.003,0.0331360831,3.17,0.37,3.191520014,3.173,0.367,3.194153722,0.033,-0.003,0.0331360831,3.14,0.37,3.1617242131
2019-07-14 10:00:00,3.2915,0.3965,3.3152955374,0.051500000000000004,-0.0035,0.051618795,3.24,0.4,3.2645979844,3.2515,0.3965,3.2755861308,0.051500000000000004,-0.0035,0.051618795,3.2,0.4,3.2249030993
2019-07-14 10:30:00,3.284,0.41350000000000003,3.3099302485,0.044,-0.006500000000000001,0.044477522400000004,3.24,0.42,3.2671088136,3.2439999999999998,0.41350000000000003,3.2702474295,0.044,-0.006500000000000001,0.044477522400000004,3.2,0.42,3.2274448098
2019-07-14 11:00:00,3.2225,0.41450000000000004,3.249048553,0.0625,-0.0055000000000000005,0.0627415333,3.16,0.42,3.1877892026,3.1825,0.41450000000000004,3.2093794572,0.0625,-0.0055000000000000005,0.0627415333,3.12,0.42,3.1481423094
2019-07-14 11:30:00,3.171,0.4425,3.2017256675,0.07100000000000001,-0.007500000000000001,0.0713950278,3.1,0.45,3.1324910215,3.1310000000000002,0.4425,3.1621143637999998,0.07100000000000001,-0.007500000000000001,0.0713950278,3.06,0.45,3.0929112499
2019-07-14 12:00:00,3.324,0.484,3.3590522473,0.074,-0.006,0.0742428448,3.25,0.49,3.2867308986,3.274,0.484,3.3095818467,0.074,-0.006,0.0742428448,3.2,0.49,3.2372982563
2019-07-14 12:30:00,3.3765,0.481,3.4105884023,0.08650000000000001,-0.009000000000000001,0.0869669477,3.29,0.49,3.3262892237,3.3365,0.481,3.3709929175,0.08650000000000001,-0.009000000000000001,0.0869669477,3.25,0.49,3.2867308986
2019-07-14 13:00:00,3.2785,0.48250000000000004,3.3138147957,0.0785,-0.007500000000000001,0.0788574664,3.2,0.49,3.2372982563,3.2385,0.48250000000000004,3.2742462491,0.0785,-0.007500000000000001,0.0788574664,3.16,0.49,3.1977648444
2019-07-14 13:30:00,3.1505,0.462,3.1841944429,0.0805,-0.008,0.08089653890000001,3.07,0.47000000000000003,3.1057688259,3.1205,0.462,3.1545148993,0.0805,-0.008,0.08089653890000001,3.04,0.47000000000000003,3.0761176831
2019-07-14 14:00:00,3.3165,0.4625,3.3485935106999998,0.0665,-0.007500000000000001,0.0669215959,3.25,0.47000000000000003,3.2838087642,3.2665,0.4625,3.2990799475,0.0665,-0.007500000000000001,0.0669215959,3.2,0.47000000000000003,3.2343314611
2019-07-14 14:30:00,3.2395,0.41250000000000003,3.2656571314000002,0.0495,-0.007500000000000001,0.050064957800000004,3.19,0.42,3.2175301086,3.1895,0.41250000000000003,3.2160638209,0.0495,-0.007500000000000001,0.050064957800000004,3.14,0.42,3.1679646463
2019-07-14 15:00:00,3.1955,0.41500000000000004,3.2223353721,0.0555,-0.005,0.0557247701,3.14,0.42,3.1679646463,3.1555,0.41500000000000004,3.1826726583,0.0555,-0.005,0.0557247701,3.1,0.42,3.128322234
2019-07-14 15:30:00,3.1755,0.41500000000000004,3.2025029664,0.035500000000000004,-0.005,0.0358503835,3.14,0.42,3.1679646463,3.1355,0.41500000000000004,3.1628444872,0.035500000000000004,-0.005,0.0358503835,3.1,0.42,3.128322234
2019-07-14 16:00:00,3.228,0.41500000000000004,3.254567406,0.048,-0.005,0.048259714,3.18,0.42,3.2076159371,3.188,0.41500000000000004,3.2148979766,0.048,-0.005,0.048259714,3.14,0.42,3.1679646463
2019-07-14 16:30:00,3.141,0.41400000000000003,3.1681661888,0.041,-0.006,0.0414366987,3.1,0.42,3.128322234,3.101,0.41400000000000003,3.1285135448,0.041,-0.006,0.0414366987,3.06,0.42,3.0886890423
2019-07-14 17:00:00,3.289,0.41450000000000004,3.3150160256,0.039,-0.0055000000000000005,0.0393859112,3.25,0.42,3.2770260908,3.249,0.41450000000000004,3.2753337616,0.039,-0.0055000000000000005,0.0393859112,3.21,0.42,3.2373600356
2019-07-14 17:30:00,3.375,0.41450000000000004,3.4003581061,0.035,-0.0055000000000000005,0.0354295075,3.34,0.42,3.3663036108,3.335,0.41450000000000004,3.3606599426,0.035,-0.0055000000000000005,0.0354295075,3.3,0.42,3.3266199062
2019-07-14 18:00:00,3.465,0.41300000000000003,3.4895263289000003,0.025,-0.007,0.02596151,3.44,0.42,3.4655446901999998,3.425,0.41300000000000003,3.4498107194,0.025,-0.007,0.02596151,3.4,0.42,3.425842962
2019-07-14 18:30:00,3.5115,0.41500000000000004,3.535937959,0.021500000000000002,-0.005,0.0220737401,3.49,0.42,3.5151813608999998,3.4715,0.41500000000000004,3.4962175633,0.021500000000000002,-0.005,0.0220737401,3.45,0.42,3.4754711911
2019-07-14 19:00:00,3.5324999999999998,0.365,3.5513069777,0.0125,-0.005,0.013462912,3.52,0.37,3.5393926033,3.4825,0.365,3.5015755382,0.0125,-0.005,0.013462912,3.47,0.37,3.4896704715
2019-07-14 19:30:00,3.526,0.3655,3.5448929815,0.006,-0.0045000000000000005,0.007500000000000001,3.52,0.37,3.5393926033,3.476,0.3655,3.4951632651,0.006,-0.0045000000000000005,0.007500000000000001,3.47,0.37,3.4896704715
2019-07-14 20:00:00,3.6325000000000003,0.368,3.6510930213,0.0025,-0.002,0.0032015621000000003,3.63,0.37,3.6488080245,3.5925000000000002,0.368,3.6112989699,0.0025,-0.002,0.0032015621000000003,3.59,0.37,3.6090164865
2019-07-14 20:30:00,3.5605,0.3185,3.5747171217,0.0005,-0.0015,0.0015811388,3.56,0.32,3.5743530883,3.5105,0.3185,3.5249187934,0.0005,-0.0015,0.0015811388,3.51,0.32,3.5245567097
2019-07-14 21:00:00,3.52,0.319,3.5344251301,0.0,-0.001,0.001,3.52,0.32,3.5345155255,3.48,0.319,3.4945902478,0.0,-0.001,0.001,3.48,0.32,3.4946816736
2019-07-14 21:30:00,3.42,0.28850000000000003,3.4321468864,0.0,-0.0015,0.0015,3.42,0.29,3.4322732991000002,3.38,0.28850000000000003,3.3922901188,0.0,-0.0015,0.0015,3.38,0.29,3.3924180167
2019-07-14 22:00:00,3.42,0.28850000000000003,3.4321468864,0.0,-0.0015,0.0015,3.42,0.29,3.4322732991000002,3.35,0.28850000000000003,3.3623997755,0.0,-0.0015,0.0015,3.35,0.29,3.3625288103
2019-07-14 22:30:00,3.35,0.28800000000000003,3.3623569115,0.0,-0.002,0.002,3.35,0.29,3.3625288103,3.3,0.28800000000000003,3.3125434337,0.0,-0.002,0.002,3.3,0.29,3.3127179174
2019-07-14 23:00:00,3.13,0.28800000000000003,3.1432219139,0.0,-0.002,0.002,3.13,0.29,3.1434057963,3.09,0.28800000000000003,3.1033923374,0.0,-0.002,0.002,3.09,0.29,3.1035785796
2019-07-14 23:30:00,2.9,0.28800000000000003,2.9142656022,0.0,-0.002,0.002,2.9,0.29,2.9144639301,2.86,0.28800000000000003,2.874464124,0.0,-0.002,0.002,2.86,0.29,2.8746651979
2019-07-15 00:00:00,2.68,0.708,2.7719422793,0.0,-0.002,0.002,2.68,0.71,2.7724537868,2.7199999999999998,0.708,2.8106340922,0.0,-0.002,0.002,2.7199999999999998,0.71,2.8111385594
2019-07-15 00:30:00,2.61,0.318,2.6293010478000003,0.0,-0.002,0.002,2.61,0.32,2.6295436866,2.59,0.318,2.609448984,0.0,-0.002,0.002,2.59,0.32,2.6096934686
2019-07-15 01:00:00,2.54,0.217,2.5492526356000003,0.0,-0.003,0.003,2.54,0.22,2.5495097568,2.51,0.217,2.5193628163,0.0,-0.003,0.003,2.51,0.22,2.5196229877
2019-07-15 01:30:00,2.54,0.218,2.5493379533000002,0.0,-0.002,0.002,2.54,0.22,2.5495097568,2.51,0.218,2.5194491461,0.0,-0.002,0.002,2.51,0.22,2.5196229877
2019-07-15 02:00:00,2.54,0.218,2.5493379533000002,0.0,-0.002,0.002,2.54,0.22,2.5495097568,2.51,0.218,2.5194491461,0.0,-0.002,0.002,2.51,0.22,2.5196229877
2019-07-15 02:30:00,2.54,0.218,2.5493379533000002,0.0,-0.002,0.002,2.54,0.22,2.5495097568,2.51,0.218,2.5194491461,0.0,-0.002,0.002,2.51,0.22,2.5196229877
2019-07-15 03:00:00,2.45,0.3175,2.4704870470999998,0.0,-0.0025,0.0025,2.45,0.32,2.4708095839,2.44,0.3175,2.4605703099,0.0,-0.0025,0.0025,2.44,0.32,2.4608941464000003
2019-07-15 03:30:00,2.41,0.6775,2.5034189122,0.0,-0.0025,0.0025,2.41,0.68,2.5040966435,2.44,0.6775,2.5323124314000003,0.0,-0.0025,0.0025,2.44,0.68,2.5329824318
2019-07-15 04:00:00,2.36,0.9475,2.5430997326,0.0,-0.0025,0.0025,2.36,0.9500000000000001,2.5440322325,2.44,0.9475,2.6175095511,0.0,-0.0025,0.0025,2.44,0.9500000000000001,2.6184155514
2019-07-15 04:30:00,2.36,0.9475,2.5430997326,0.0,-0.0025,0.0025,2.36,0.9500000000000001,2.5440322325,2.44,0.9475,2.6175095511,0.0,-0.0025,0.0025,2.44,0.9500000000000001,2.6184155514
2019-07-15 05:00:00,2.36,0.9475,2.5430997326,0.0,-0.0025,0.0025,2.36,0.9500000000000001,2.5440322325,2.44,0.9475,2.6175095511,0.0,-0.0025,0.0025,2.44,0.9500000000000001,2.6184155514
2019-07-15 05:30:00,2.48,0.9490000000000001,2.6553721020000003,0.0,-0.001,0.001,2.48,0.9500000000000001,2.6557296549,2.56,0.9490000000000001,2.730238268,0.0,-0.001,0.001,2.56,0.9500000000000001,2.7305860177
2019-07-15 06:00:00,2.55,0.978,2.7311140584,0.0,-0.002,0.002,2.55,0.98,2.7318308879,2.64,0.978,2.815330176,0.0,-0.002,0.002,2.64,0.98,2.8160255681
2019-07-15 06:30:00,2.801,1.0075,2.9766856149,0.001,-0.0025,0.0026925824,2.8,1.01,2.976592011,2.891,1.0075,3.0615253143,0.001,-0.0025,0.0026925824,2.89,1.01,3.0614049062
2019-07-15 07:00:00,3.154,0.4385,3.1843363908,0.004,-0.0015,0.0042720019,3.15,0.44,3.1805817078,3.134,0.4385,3.1645281244,0.004,-0.0015,0.0042720019,3.13,0.44,3.1607752214
2019-07-15 07:30:00,3.3415,0.47850000000000004,3.3755865416,0.0115,-0.0015,0.0115974135,3.33,0.48,3.3644167399000002,3.3115,0.47850000000000004,3.345892183,0.0115,-0.0015,0.0115974135,3.3,0.48,3.3347263756
2019-07-15 08:00:00,3.625,0.5485,3.6662620269,0.015,-0.0015,0.015074813400000001,3.61,0.55,3.6516571581,3.575,0.5485,3.6168324885,0.015,-0.0015,0.015074813400000001,3.56,0.55,3.6022354171
2019-07-15 08:30:00,3.6995,0.646,3.7554781653,0.029500000000000002,-0.004,0.0297699513,3.67,0.65,3.7271168482,3.6495,0.646,3.7062334317000003,0.029500000000000002,-0.004,0.0297699513,3.62,0.65,3.6778934188
2019-07-15 09:00:00,3.691,0.726,3.7617226107,0.041,-0.004,0.0411946598,3.65,0.73,3.7222842449,3.641,0.726,3.7126751811,0.041,-0.004,0.0411946598,3.6,0.73,3.6732682995
2019-07-15 09:30:00,3.6995,0.7245,3.7697745954,0.0495,-0.0055000000000000005,0.0498046183,3.65,0.73,3.7222842449,3.6495,0.7245,3.7207190837,0.0495,-0.0055000000000000005,0.0498046183,3.6,0.73,3.6732682995
