Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-15 10:00:00,3.5965,0.6845,3.6610589315,0.0565,-0.0055000000000000005,0.0567670679,3.54,0.6900000000000001,3.6066189153,3.5465,0.6845,3.6119527267000002,0.0565,-0.0055000000000000005,0.0567670679,3.49,0.6900000000000001,3.5575553404
2019-07-15 10:30:00,3.5220000000000002,0.7425,3.599415265,0.062,-0.007500000000000001,0.062451981600000005,3.46,0.75,3.5403530897,3.472,0.7425,3.550505633,0.062,-0.007500000000000001,0.062451981600000005,3.41,0.75,3.4915039739
2019-07-15 11:00:00,3.542,0.783,3.6275133355999998,0.062,-0.007,0.062393910000000004,3.48,0.79,3.5685431201,3.502,0.783,3.5884666642000003,0.062,-0.007,0.062393910000000004,3.44,0.79,3.5295467131000002
2019-07-15 11:30:00,3.4495,0.7525000000000001,3.5306240950000003,0.0695,-0.007500000000000001,0.0699035049,3.38,0.76,3.4643902782,3.3995,0.7525000000000001,3.481789267,0.0695,-0.007500000000000001,0.0699035049,3.33,0.76,3.4156258577
2019-07-15 12:00:00,3.467,0.753,3.547830041,0.067,-0.007,0.0673646792,3.4,0.76,3.4839058541,3.417,0.753,3.4989852815,0.067,-0.007,0.0673646792,3.35,0.76,3.435127363
2019-07-15 12:30:00,3.6575,0.8200000000000001,3.7482937785,0.0675,-0.01,0.0682367203,3.59,0.8300000000000001,3.684698088,3.6075,0.8200000000000001,3.6995210839,0.0675,-0.01,0.0682367203,3.54,0.8300000000000001,3.6360005501
2019-07-15 13:00:00,3.6965,0.779,3.7776915239,0.0665,-0.011,0.06740363490000001,3.63,0.79,3.7149697172,3.6565000000000003,0.779,3.7385603178,0.0665,-0.011,0.06740363490000001,3.59,0.79,3.6758944490000003
2019-07-15 13:30:00,3.515,0.7785000000000001,3.6001787803000003,0.065,-0.0115,0.066009469,3.45,0.79,3.5392937149,3.475,0.7785000000000001,3.5611356686,0.065,-0.0115,0.066009469,3.41,0.79,3.5003142715999997
2019-07-15 14:00:00,3.3725,0.7815000000000001,3.4618634433,0.0625,-0.0085,0.0630753518,3.31,0.79,3.4029692917,3.3325,0.7815000000000001,3.4229079012,0.0625,-0.0085,0.0630753518,3.27,0.79,3.3640749100000003
2019-07-15 14:30:00,3.3765,0.781,3.4656475946,0.0665,-0.009000000000000001,0.067106259,3.31,0.79,3.4029692917,3.3365,0.781,3.4266883795,0.0665,-0.009000000000000001,0.067106259,3.27,0.79,3.3640749100000003
2019-07-15 15:00:00,3.371,0.7825000000000001,3.4606281583,0.061,-0.007500000000000001,0.0614593362,3.31,0.79,3.4029692917,3.331,0.7825000000000001,3.4216760878,0.061,-0.007500000000000001,0.0614593362,3.27,0.79,3.3640749100000003
2019-07-15 15:30:00,3.3425000000000002,0.742,3.4238677325999998,0.0625,-0.008,0.0630099199,3.2800000000000002,0.75,3.3646545142,3.2925,0.742,3.3750733696,0.0625,-0.008,0.0630099199,3.23,0.75,3.3159312417
2019-07-15 16:00:00,3.409,0.7020000000000001,3.4805294138000002,0.059000000000000004,-0.008,0.0595399026,3.35,0.71,3.4244123583,3.359,0.7020000000000001,3.4315717973,0.059000000000000004,-0.008,0.0595399026,3.3,0.71,3.3755147756
2019-07-15 16:30:00,3.523,0.7015,3.5921624754,0.053,-0.0085,0.0536772764,3.47,0.71,3.5418921496999998,3.473,0.7015,3.5431386157,0.053,-0.0085,0.0536772764,3.42,0.71,3.4929214134
2019-07-15 17:00:00,3.6435,0.661,3.7029735686,0.043500000000000004,-0.009000000000000001,0.044421278700000004,3.6,0.67,3.6618164891,3.5935,0.661,3.6537875212,0.043500000000000004,-0.009000000000000001,0.044421278700000004,3.55,0.67,3.6126721412
2019-07-15 17:30:00,3.7965,0.662,3.8537846658,0.036500000000000005,-0.008,0.037366428800000004,3.76,0.67,3.8192276706,3.7465,0.662,3.8045375869,0.036500000000000005,-0.008,0.037366428800000004,3.71,0.67,3.7700132626
2019-07-15 18:00:00,3.786,0.6910000000000001,3.8485421915,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.76,0.7000000000000001,3.8246045547,3.776,0.6910000000000001,3.8387051202,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.75,0.7000000000000001,3.814773912
2019-07-15 18:30:00,3.857,0.5335,3.8937220304,0.017,-0.006500000000000001,0.0182002747,3.84,0.54,3.8777828717,3.807,0.5335,3.8441996891,0.017,-0.006500000000000001,0.0182002747,3.79,0.54,3.8282763746
2019-07-15 19:00:00,3.98,0.5335,4.0155973715,0.01,-0.006500000000000001,0.011926860400000001,3.9699999999999998,0.54,4.0065571255,3.93,0.5335,3.9660461735,0.01,-0.006500000000000001,0.011926860400000001,3.92,0.54,3.9570190801000003
2019-07-15 19:30:00,4.022,0.5345,4.0573605028,0.002,-0.0055000000000000005,0.00585235,4.02,0.54,4.0561065075,3.982,0.5345,4.0177125644,0.002,-0.0055000000000000005,0.00585235,3.98,0.54,4.0164661084
2019-07-15 20:00:00,3.9405,0.488,3.9706025047,0.0005,-0.002,0.0020615528,3.94,0.49,3.9703526291999998,3.8905000000000003,0.488,3.9209863874,0.0005,-0.002,0.0020615528,3.89,0.49,3.9207397261
2019-07-15 20:30:00,3.87,0.4685,3.8982550263,0.0,-0.0015,0.0015,3.87,0.47000000000000003,3.8984355837,3.8200000000000003,0.4685,3.8486221236000002,0.0,-0.0015,0.0015,3.8200000000000003,0.47000000000000003,3.8488050094
2019-07-15 21:00:00,3.77,0.4685,3.7989988484,0.0,-0.0015,0.0015,3.77,0.47000000000000003,3.7991841229,3.73,0.4685,3.7593074163,0.0,-0.0015,0.0015,3.73,0.47000000000000003,3.7594946469
2019-07-15 21:30:00,3.65,0.3985,3.671689291,0.0,-0.0015,0.0015,3.65,0.4,3.6718523935,3.6,0.3985,3.6219887148,0.0,-0.0015,0.0015,3.6,0.4,3.6221540553000002
2019-07-15 22:00:00,3.5300000000000002,0.34800000000000003,3.5471120648000003,0.0,-0.002,0.002,3.5300000000000002,0.35000000000000003,3.5473088391000003,3.47,0.34800000000000003,3.4874064862000003,0.0,-0.002,0.002,3.47,0.35000000000000003,3.4876066292
2019-07-15 22:30:00,3.37,0.298,3.3831500115,0.0,-0.002,0.002,3.37,0.30000000000000004,3.3833267652,3.32,0.298,3.3333472666,0.0,-0.002,0.002,3.32,0.30000000000000004,3.3335266611
2019-07-15 23:00:00,3.14,0.2975,3.1540618653,0.0,-0.0025,0.0025,3.14,0.30000000000000004,3.1542986541999998,3.1,0.2975,3.1142424841,0.0,-0.0025,0.0025,3.1,0.30000000000000004,3.1144823005
2019-07-15 23:30:00,2.87,0.8075,2.9814352668,0.0,-0.0025,0.0025,2.87,0.81,2.9821133446,2.92,0.8075,3.0295967141,0.0,-0.0025,0.0025,2.92,0.81,3.0302640149
2019-07-16 00:00:00,2.75,0.28750000000000003,2.7649875678,0.0,-0.0025,0.0025,2.75,0.29,2.7652486326,2.71,0.28750000000000003,2.7252075609,0.0,-0.0025,0.0025,2.71,0.29,2.7254724361
2019-07-16 00:30:00,2.62,0.47750000000000004,2.6631571959,0.0,-0.0025,0.0025,2.62,0.48,2.6636065776,2.62,0.47750000000000004,2.6631571959,0.0,-0.0025,0.0025,2.62,0.48,2.6636065776
2019-07-16 01:00:00,2.55,0.23650000000000002,2.5609436249,0.0,-0.0035,0.0035,2.55,0.24,2.5612692166,2.52,0.23650000000000002,2.5310733395,0.0,-0.0035,0.0035,2.52,0.24,2.5314027732
2019-07-16 01:30:00,2.55,0.23800000000000002,2.5610825836,0.0,-0.002,0.002,2.55,0.24,2.5612692166,2.52,0.23800000000000002,2.531213938,0.0,-0.002,0.002,2.52,0.24,2.5314027732
2019-07-16 02:00:00,2.55,0.23700000000000002,2.5609898477,0.0,-0.003,0.003,2.55,0.24,2.5612692166,2.52,0.23700000000000002,2.5311201078,0.0,-0.003,0.003,2.52,0.24,2.5314027732
2019-07-16 02:30:00,2.55,0.23750000000000002,2.5610361673,0.0,-0.0025,0.0025,2.55,0.24,2.5612692166,2.52,0.23750000000000002,2.5311669739,0.0,-0.0025,0.0025,2.52,0.24,2.5314027732
2019-07-16 03:00:00,2.52,0.23750000000000002,2.5311669739,0.0,-0.0025,0.0025,2.52,0.24,2.5314027732,2.49,0.23750000000000002,2.5013009115,0.0,-0.0025,0.0025,2.49,0.24,2.501539526
2019-07-16 03:30:00,2.47,0.23750000000000002,2.4813919985,0.0,-0.0025,0.0025,2.47,0.24,2.4816325272,2.44,0.23750000000000002,2.4515314091000002,0.0,-0.0025,0.0025,2.44,0.24,2.4517748673
2019-07-16 04:00:00,2.4,0.7575000000000001,2.5167054357,0.0,-0.0025,0.0025,2.4,0.76,2.5174590364,2.44,0.7575000000000001,2.5548789110000003,0.0,-0.0025,0.0025,2.44,0.76,2.5556212552
2019-07-16 04:30:00,2.4,0.9475,2.5802628258,0.0,-0.0025,0.0025,2.4,0.9500000000000001,2.5811818998,2.47,0.9475,2.645497354,0.0,-0.0025,0.0025,2.47,0.9500000000000001,2.6463937726999998
2019-07-16 05:00:00,2.4,0.9470000000000001,2.5800792623,0.0,-0.003,0.003,2.4,0.9500000000000001,2.5811818998,2.51,0.9470000000000001,2.6827055373,0.0,-0.003,0.003,2.51,0.9500000000000001,2.6837660107
2019-07-16 05:30:00,2.49,0.9480000000000001,2.664358084,0.0,-0.002,0.002,2.49,0.9500000000000001,2.6650703555,2.56,0.9480000000000001,2.7298908403,0.0,-0.002,0.002,2.56,0.9500000000000001,2.7305860177
2019-07-16 06:00:00,2.61,0.4385,2.6465793489,0.0,-0.0015,0.0015,2.61,0.44,2.6468282906000002,2.61,0.4385,2.6465793489,0.0,-0.0015,0.0015,2.61,0.44,2.6468282906000002
2019-07-16 06:30:00,2.8605,0.40700000000000003,2.8893094763000002,0.0005,-0.003,0.0030413813000000002,2.86,0.41000000000000003,2.889238654,2.8405,0.40700000000000003,2.8695102805,0.0005,-0.003,0.0030413813000000002,2.84,0.41000000000000003,2.8694424546
2019-07-16 07:00:00,3.143,0.6665,3.2128914158,0.003,-0.0035,0.0046097722,3.14,0.67,3.2106852851,3.153,0.6665,3.2226745492,0.003,-0.0035,0.0046097722,3.15,0.67,3.2204658048
2019-07-16 07:30:00,3.4775,0.848,3.5794008228000003,0.007500000000000001,-0.002,0.0077620873000000005,3.47,0.85,3.5725900968,3.4875,0.848,3.5891169179,0.007500000000000001,-0.002,0.0077620873000000005,3.48,0.85,3.5823037280000003
2019-07-16 08:00:00,3.716,0.5975,3.7637298322,0.016,-0.0025,0.0161941347,3.7,0.6000000000000001,3.7483329628,3.666,0.5975,3.7143723898000003,0.016,-0.0025,0.0161941347,3.65,0.6000000000000001,3.6989863476
2019-07-16 08:30:00,3.7645,0.6655,3.8228720224,0.0245,-0.0045000000000000005,0.024909837400000003,3.74,0.67,3.7995394458,3.7245,0.6655,3.7834891965,0.0245,-0.0045000000000000005,0.024909837400000003,3.7,0.67,3.7601728683999998
2019-07-16 09:00:00,3.7755,0.7445,3.8482048412000003,0.035500000000000004,-0.0055000000000000005,0.0359235299,3.74,0.75,3.8144593326000003,3.7355,0.7445,3.8089684299,0.035500000000000004,-0.0055000000000000005,0.0359235299,3.7,0.75,3.7752483361999998
2019-07-16 09:30:00,3.7265,0.7435,3.7999466444000003,0.0465,-0.006500000000000001,0.0469521033,3.68,0.75,3.7556490784000003,3.6765,0.7435,3.750925819,0.0465,-0.006500000000000001,0.0469521033,3.63,0.75,3.7066696643
2019-07-16 10:00:00,3.752,0.7435,3.8249570259,0.069,-0.0095,0.0696509153,3.683,0.753,3.7591884763000003,3.702,0.7435,3.7759232315,0.069,-0.0095,0.0696509153,3.633,0.753,3.7102153576
2019-07-16 10:30:00,3.5185,0.76,3.5996447394,0.0685,-0.01,0.0692260789,3.45,0.77,3.5348833078,3.4885,0.76,3.5703266307,0.0685,-0.01,0.0692260789,3.42,0.77,3.5056097900000003
2019-07-16 11:00:00,3.5215,0.78,3.6068493523000003,0.07150000000000001,-0.01,0.072195914,3.45,0.79,3.5392937149,3.4915000000000003,0.78,3.5775651287,0.07150000000000001,-0.01,0.072195914,3.42,0.79,3.5100569796
2019-07-16 11:30:00,3.525,0.739,3.6016310194,0.075,-0.011,0.0758023746,3.45,0.75,3.5305806887999998,3.495,0.739,3.5722746255,0.075,-0.011,0.0758023746,3.42,0.75,3.5012711977
2019-07-16 12:00:00,3.617,0.7395,3.6918219418,0.067,-0.0105,0.0678177705,3.55,0.75,3.6283605113,3.577,0.7395,3.6526414073,0.067,-0.0105,0.0678177705,3.51,0.75,3.5892339015
2019-07-16 12:30:00,3.8609999999999998,0.769,3.9368365473,0.041,-0.011,0.042449970600000005,3.8200000000000003,0.78,3.8988203344,3.811,0.769,3.8878119811,0.041,-0.011,0.042449970600000005,3.77,0.78,3.8498441527000002
2019-07-16 13:00:00,3.9515000000000002,0.733,4.0189104556,0.021500000000000002,-0.007,0.022610838100000002,3.93,0.74,3.9990623901,3.9015,0.733,3.9697595960000003,0.021500000000000002,-0.007,0.022610838100000002,3.88,0.74,3.9499367084
2019-07-16 13:30:00,3.948,0.7045,4.0103646031,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,3.93,0.71,3.9936199118,3.898,0.7045,3.9611518842,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,3.88,0.71,3.9444264475
2019-07-16 14:00:00,3.8345000000000002,0.7315,3.9036498946,0.0245,-0.0085,0.025932605,3.81,0.74,3.8811982686,3.7845,0.7315,3.8545469902000002,0.0245,-0.0085,0.025932605,3.76,0.74,3.8321273465
2019-07-16 14:30:00,3.731,0.733,3.8023216592,0.031,-0.007,0.0317804972,3.7,0.74,3.7732744401,3.681,0.733,3.753271906,0.031,-0.007,0.0317804972,3.65,0.74,3.7242583154
2019-07-16 15:00:00,3.633,0.7335,3.7063069557,0.033,-0.006500000000000001,0.0336340601,3.6,0.74,3.6752686977,3.593,0.7335,3.6671066592,0.033,-0.006500000000000001,0.0336340601,3.56,0.74,3.6360968084
2019-07-16 15:30:00,3.5225,0.6725,3.586120815,0.0325,-0.007500000000000001,0.0333541602,3.49,0.68,3.5556293395000003,3.4725,0.6725,3.5370202855,0.0325,-0.007500000000000001,0.0333541602,3.44,0.68,3.506565271
2019-07-16 16:00:00,3.6165000000000003,0.672,3.6784040357,0.026500000000000003,-0.008,0.0276812211,3.59,0.68,3.6538336032,3.5765000000000002,0.672,3.6390845346000003,0.026500000000000003,-0.008,0.0276812211,3.55,0.68,3.6145400814
2019-07-16 16:30:00,3.6335,0.652,3.6915344032,0.0235,-0.008,0.0248243832,3.61,0.66,3.6698365086,3.5935,0.652,3.6521700741,0.0235,-0.008,0.0248243832,3.5700000000000003,0.66,3.6304958339
2019-07-16 17:00:00,3.805,0.653,3.860626115,0.025,-0.007,0.02596151,3.7800000000000002,0.66,3.8371864693,3.755,0.653,3.8113559267,0.025,-0.007,0.02596151,3.73,0.66,3.7879413934
2019-07-16 17:30:00,3.9295,1.2730000000000001,4.1305567724,0.0195,-0.007,0.020718349400000002,3.91,1.28,4.1141827864,4.0095,1.2730000000000001,4.2067349869,0.0195,-0.007,0.020718349400000002,3.99,1.28,4.1902863864
2019-07-16 18:00:00,3.9275,0.5235000000000001,3.9622352908,0.0175,-0.006500000000000001,0.0186681547,3.91,0.53,3.945757215,3.8975,0.5235000000000001,3.9325002861,0.0175,-0.006500000000000001,0.0186681547,3.88,0.53,3.9160311541
2019-07-16 18:30:00,3.9939999999999998,0.465,4.0209776174,0.014,-0.005,0.0148660687,3.98,0.47000000000000003,4.0076551748,3.944,0.465,3.9713172878,0.014,-0.005,0.0148660687,3.93,0.47000000000000003,3.9580045477
2019-07-16 19:00:00,3.934,0.41300000000000003,3.9556194205,0.014,-0.007,0.0156524758,3.92,0.42,3.9424357952999998,3.884,0.41300000000000003,3.905896184,0.014,-0.007,0.0156524758,3.87,0.42,3.892723982
2019-07-16 19:30:00,3.8040000000000003,0.41350000000000003,3.8264080088,0.014,-0.006500000000000001,0.015435349000000001,3.79,0.42,3.8132007553,3.7640000000000002,0.41350000000000003,3.7866447219,0.014,-0.006500000000000001,0.015435349000000001,3.75,0.42,3.7734467003
2019-07-16 20:00:00,3.7415000000000003,0.41600000000000004,3.7645555183,0.0115,-0.004,0.0121757957,3.73,0.42,3.7535716325,3.7015000000000002,0.41600000000000004,3.7248031156,0.0115,-0.004,0.0121757957,3.69,0.42,3.7138255209
2019-07-16 20:30:00,3.6715,0.377,3.6908049596,0.0115,-0.003,0.0118848643,3.66,0.38,3.6796738986,3.6215,0.377,3.6410700694,0.0115,-0.003,0.0118848643,3.61,0.38,3.6299449032
2019-07-16 21:00:00,3.632,0.34700000000000003,3.6485384745,0.012,-0.003,0.0123693169,3.62,0.35000000000000003,3.6368805314,3.582,0.34700000000000003,3.5987682615,0.012,-0.003,0.0123693169,3.5700000000000003,0.35000000000000003,3.5871158331
2019-07-16 21:30:00,3.5515,0.34750000000000003,3.5684602422,0.0115,-0.0025,0.0117686023,3.54,0.35000000000000003,3.5572601817000002,3.5015,0.34750000000000003,3.5187012519,0.0115,-0.0025,0.0117686023,3.49,0.35000000000000003,3.5075062366000003
2019-07-16 22:00:00,3.5505,0.34650000000000003,3.5673677271,0.0105,-0.0035,0.0110679718,3.54,0.35000000000000003,3.5572601817000002,3.4805,0.34650000000000003,3.4977053192,0.0105,-0.0035,0.0110679718,3.47,0.35000000000000003,3.4876066292
2019-07-16 22:30:00,3.392,0.34650000000000003,3.4096519251,0.012,-0.0035,0.0125,3.38,0.35000000000000003,3.3980729833,3.342,0.34650000000000003,3.3599146195,0.012,-0.0035,0.0125,3.33,0.35000000000000003,3.3483428737
2019-07-16 23:00:00,3.21,0.3065,3.2245995488,0.01,-0.0035,0.010594810100000001,3.2,0.31,3.2149805598,3.16,0.3065,3.1748294836,0.01,-0.0035,0.010594810100000001,3.15,0.31,3.1652172121
2019-07-16 23:30:00,2.934,0.28600000000000003,2.9479063757,0.014,-0.004,0.014560219800000001,2.92,0.29,2.9343653488,2.894,0.28600000000000003,2.90809766,0.014,-0.004,0.014560219800000001,2.88,0.29,2.8945638704
2019-07-17 00:00:00,2.76,0.2565,2.7718932608999998,0.01,-0.0035,0.010594810100000001,2.75,0.26,2.7622635645,2.7199999999999998,0.2565,2.7320673948,0.01,-0.0035,0.010594810100000001,2.71,0.26,2.7224437552
2019-07-17 00:30:00,2.622,0.256,2.6344676882,0.012,-0.004,0.012649110600000001,2.61,0.26,2.6229182221,2.592,0.256,2.6046112954,0.012,-0.004,0.012649110600000001,2.58,0.26,2.5930676813
2019-07-17 01:00:00,2.542,0.23550000000000001,2.5528854753,0.012,-0.0045000000000000005,0.012816005600000001,2.5300000000000002,0.24,2.5413579047,2.512,0.23550000000000001,2.5230149128,0.012,-0.0045000000000000005,0.012816005600000001,2.5,0.24,2.5114935795
2019-07-17 01:30:00,2.542,0.23650000000000002,2.552977918,0.012,-0.0035,0.0125,2.5300000000000002,0.24,2.5413579047,2.512,0.23650000000000002,2.5231084499,0.012,-0.0035,0.0125,2.5,0.24,2.5114935795
2019-07-17 02:00:00,2.5404999999999998,0.5265000000000001,2.5944830892,0.0105,-0.0035,0.0110679718,2.5300000000000002,0.53,2.5849177937,2.5505,0.5265000000000001,2.604275811,0.0105,-0.0035,0.0110679718,2.54,0.53,2.5947061491
2019-07-17 02:30:00,2.4795,0.6865,2.5727810828,0.0095,-0.0035,0.010124228400000001,2.47,0.6900000000000001,2.5645662401,2.5495,0.6865,2.6403091675,0.0095,-0.0035,0.010124228400000001,2.54,0.6900000000000001,2.6320524311
2019-07-17 03:00:00,2.482,0.1865,2.488997037,0.012,-0.0035,0.0125,2.47,0.19,2.477296914,2.452,0.1865,2.4590824,0.012,-0.0035,0.0125,2.44,0.19,2.447386361
2019-07-17 03:30:00,2.4835000000000003,0.186,2.4904554302,0.0135,-0.004,0.0140801278,2.47,0.19,2.477296914,2.4535,0.186,2.4605402354,0.0135,-0.004,0.0140801278,2.44,0.19,2.447386361
2019-07-17 04:00:00,2.479,0.217,2.4884794554000003,0.009000000000000001,-0.003,0.009486833,2.47,0.22,2.4797782159,2.449,0.217,2.4585951273,0.009000000000000001,-0.003,0.009486833,2.44,0.22,2.4498979571
2019-07-17 04:30:00,2.464,0.216,2.4734494133,0.014,-0.004,0.014560219800000001,2.45,0.22,2.4598577195,2.454,0.216,2.4634877714,0.014,-0.004,0.014560219800000001,2.44,0.22,2.4498979571
2019-07-17 05:00:00,2.4595000000000002,0.2165,2.4690104293,0.0095,-0.0035,0.010124228400000001,2.45,0.22,2.4598577195,2.4495,0.2165,2.4590491048,0.0095,-0.0035,0.010124228400000001,2.44,0.22,2.4498979571
2019-07-17 05:30:00,2.5435,0.2165,2.5526974948,0.0135,-0.0035,0.0139463257,2.5300000000000002,0.22,2.5395472036999998,2.5135,0.2165,2.5228068693,0.0135,-0.0035,0.0139463257,2.5,0.22,2.5096613317000003
2019-07-17 06:00:00,2.6095,0.28800000000000003,2.6253445964,0.0095,-0.002,0.0097082439,2.6,0.29,2.6161230858,2.5895,0.28800000000000003,2.6054662251,0.0095,-0.002,0.0097082439,2.58,0.29,2.5962472918
2019-07-17 06:30:00,2.9035,0.5255000000000001,2.9506715337,0.0135,-0.0045000000000000005,0.0142302495,2.89,0.53,2.9381967259,2.9035,0.5255000000000001,2.9506715337,0.0135,-0.0045000000000000005,0.0142302495,2.89,0.53,2.9381967259
2019-07-17 07:00:00,3.1755,0.34600000000000003,3.1942943274,0.0155,-0.004,0.016007810600000002,3.16,0.35000000000000003,3.1793238275,3.1355,0.34600000000000003,3.1545326516,0.0155,-0.004,0.016007810600000002,3.12,0.35000000000000003,3.1395700343
2019-07-17 07:30:00,3.4,0.6055,3.453495367,0.02,-0.0045000000000000005,0.0205,3.38,0.61,3.434603325,3.39,0.6055,3.4436507154,0.02,-0.0045000000000000005,0.0205,3.37,0.61,3.4247627655
2019-07-17 08:00:00,3.6455,0.545,3.6860134631,0.025500000000000002,-0.005,0.0259855729,3.62,0.55,3.6615433904,3.5955,0.545,3.6365705342,0.025500000000000002,-0.005,0.0259855729,3.5700000000000003,0.55,3.612118492
2019-07-17 08:30:00,3.824,0.665,3.8813916319,0.024,-0.005,0.0245153013,3.8,0.67,3.8586137407,3.774,0.665,3.8321405245999998,0.024,-0.005,0.0245153013,3.75,0.67,3.8093831522
2019-07-17 09:00:00,3.7640000000000002,0.885,3.8666420833,0.034,-0.005,0.034365680600000004,3.73,0.89,3.8347098978,3.7439999999999998,0.885,3.8471757173,0.034,-0.005,0.034365680600000004,3.71,0.89,3.8152588379
2019-07-17 09:30:00,3.713,1.4435,3.9837245449000003,0.033,-0.006500000000000001,0.0336340601,3.68,1.45,3.9553634473,3.813,1.4435,4.0770898016,0.033,-0.006500000000000001,0.0336340601,3.7800000000000002,1.45,4.0485676479
2019-07-17 10:00:00,3.6215,1.1835,3.8099782808000002,0.0415,-0.006500000000000001,0.042005952,3.58,1.19,3.7725985739,3.6715,1.1835,3.8575360658999998,0.0415,-0.006500000000000001,0.042005952,3.63,1.19,3.8200785332000002
2019-07-17 10:30:00,3.593,0.681,3.6569673228,0.043000000000000003,-0.009000000000000001,0.0439317653,3.55,0.6900000000000001,3.6164347084,3.553,0.681,3.6176746675,0.043000000000000003,-0.009000000000000001,0.0439317653,3.51,0.6900000000000001,3.5771776584
2019-07-17 11:00:00,3.684,0.682,3.7465957882,0.044,-0.008,0.0447213595,3.64,0.6900000000000001,3.7048211833,3.644,0.682,3.7072712337000002,0.044,-0.008,0.0447213595,3.6,0.6900000000000001,3.6655286113
2019-07-17 11:30:00,3.4385,0.682,3.5054823135,0.0485,-0.008,0.049155365900000005,3.39,0.6900000000000001,3.4595086355999998,3.3885,0.682,3.4564513956000003,0.0485,-0.008,0.049155365900000005,3.34,0.6900000000000001,3.4105278184
2019-07-17 12:00:00,3.339,0.6815,3.4078385012,0.049,-0.0085,0.049731780600000004,3.29,0.6900000000000001,3.3615770109,3.299,0.6815,3.3686560005,0.049,-0.0085,0.049731780600000004,3.25,0.6900000000000001,3.3224388632
2019-07-17 12:30:00,3.6135,0.7010000000000001,3.6808671872,0.043500000000000004,-0.009000000000000001,0.044421278700000004,3.5700000000000003,0.71,3.6399175814999998,3.5635,0.7010000000000001,3.6317947698,0.043500000000000004,-0.009000000000000001,0.044421278700000004,3.52,0.71,3.5908912543
2019-07-17 13:00:00,3.5835,0.7015,3.6515167397,0.043500000000000004,-0.0085,0.0443226804,3.54,0.71,3.6104985805,3.5435,0.7015,3.6122699927,0.043500000000000004,-0.0085,0.0443226804,3.5,0.71,3.571288283
2019-07-17 13:30:00,3.5375,0.652,3.5970835756,0.0375,-0.008,0.0383438391,3.5,0.66,3.5616849945,3.4875,0.652,3.5479233715,0.0375,-0.008,0.0383438391,3.45,0.66,3.5125631667
2019-07-17 14:00:00,3.212,0.5805,3.2640349646,0.052000000000000005,-0.0095,0.0528606659,3.16,0.59,3.2146072855,3.172,0.5805,3.224680488,0.052000000000000005,-0.0095,0.0528606659,3.12,0.59,3.1752952619
2019-07-17 14:30:00,3.2735,0.6900000000000001,3.3454300546,0.053500000000000006,-0.01,0.054426556,3.22,0.7000000000000001,3.2952086429,3.2335,0.6900000000000001,3.3063003871,0.053500000000000006,-0.01,0.054426556,3.18,0.7000000000000001,3.2561326754
2019-07-17 15:00:00,3.1885,0.6605000000000001,3.2561929458,0.0585,-0.0095,0.059266348,3.13,0.67,3.2009061217,3.1485,0.6605000000000001,3.2170347371,0.0585,-0.0095,0.059266348,3.09,0.67,3.1618032829000002
2019-07-17 15:30:00,3.328,0.662,3.3932032064,0.038,-0.008,0.0388329757,3.29,0.67,3.3575288532,3.2880000000000003,0.662,3.3539809183,0.038,-0.008,0.0388329757,3.25,0.67,3.31834296
2019-07-17 16:00:00,3.5324999999999998,0.613,3.5852929099,0.022500000000000003,-0.007,0.023563743300000002,3.51,0.62,3.5643372455,3.4825,0.613,3.5360394865,0.022500000000000003,-0.007,0.023563743300000002,3.46,0.62,3.5151102401000003
2019-07-17 16:30:00,3.6355,0.6125,3.6867352088,0.035500000000000004,-0.007500000000000001,0.0362836051,3.6,0.62,3.6529987681,3.5955,0.6125,3.6472971499,0.035500000000000004,-0.007500000000000001,0.0362836051,3.56,0.62,3.6135854771
2019-07-17 17:00:00,3.739,0.584,3.7843330984,0.019,-0.006,0.0199248588,3.7199999999999998,0.59,3.7664970463,3.689,0.584,3.7349400263,0.019,-0.006,0.0199248588,3.67,0.59,3.717122543
2019-07-17 17:30:00,3.773,0.535,3.8107419225,0.023,-0.005,0.0235372046,3.75,0.54,3.7886805090999998,3.723,0.535,3.7612436773,0.023,-0.005,0.0235372046,3.7,0.54,3.7391977749
2019-07-17 18:00:00,3.673,0.5035000000000001,3.7073496261,0.023,-0.006500000000000001,0.023900836800000002,3.65,0.51,3.6854579091,3.633,0.5035000000000001,3.6677242604,0.023,-0.006500000000000001,0.023900836800000002,3.61,0.51,3.6458469524
2019-07-17 18:30:00,3.8265000000000002,0.3855,3.8458695376,0.0165,-0.0045000000000000005,0.017102631400000002,3.81,0.39,3.8299086151,3.7865,0.3855,3.8060731075,0.0165,-0.0045000000000000005,0.017102631400000002,3.77,0.39,3.7901187316
2019-07-17 19:00:00,3.792,0.35650000000000004,3.808721078,0.012,-0.0035,0.0125,3.7800000000000002,0.36,3.7971041598,3.742,0.35650000000000004,3.7589435018,0.012,-0.0035,0.0125,3.73,0.36,3.7473323845
2019-07-17 19:30:00,3.622,0.3255,3.6365965201,0.012,-0.0045000000000000005,0.012816005600000001,3.61,0.33,3.6250517238,3.572,0.3255,3.5868000014,0.012,-0.0045000000000000005,0.012816005600000001,3.56,0.33,3.5752622281
2019-07-17 20:00:00,3.5215,0.28750000000000003,3.5332164525,0.0115,-0.0025,0.0117686023,3.51,0.29,3.5219596818,3.4715,0.28750000000000003,3.4833846328,0.0115,-0.0025,0.0117686023,3.46,0.29,3.4721319099
2019-07-17 20:30:00,3.474,0.28650000000000003,3.4857937762,0.014,-0.0035,0.014430869700000001,3.46,0.29,3.4721319099,3.434,0.28650000000000003,3.4459306798,0.014,-0.0035,0.014430869700000001,3.42,0.29,3.4322732991000002
2019-07-17 21:00:00,3.401,0.28700000000000003,3.4130880446000003,0.011,-0.003,0.0114017543,3.39,0.29,3.4023815189,3.351,0.28700000000000003,3.3632677562,0.011,-0.003,0.0114017543,3.34,0.29,3.3525661813
2019-07-17 21:30:00,3.3505000000000003,0.28750000000000003,3.3628122903,0.0105,-0.0025,0.0107935166,3.34,0.29,3.3525661813,3.3105,0.28750000000000003,3.3229605023,0.0105,-0.0025,0.0107935166,3.3,0.29,3.3127179174
2019-07-17 22:00:00,3.3295,0.267,3.3401885052,0.0095,-0.003,0.0099624294,3.32,0.27,3.3309608223,3.2895,0.267,3.3003180529,0.0095,-0.003,0.0099624294,3.2800000000000002,0.27,3.291094043
2019-07-17 22:30:00,3.144,0.2165,3.1514454223,0.014,-0.0035,0.014430869700000001,3.13,0.22,3.1377221037,3.104,0.2165,3.1115411374,0.014,-0.0035,0.014430869700000001,3.09,0.22,3.0978218154
2019-07-17 23:00:00,2.951,0.217,2.9589677254,0.011,-0.003,0.0114017543,2.94,0.22,2.9482198018,2.911,0.217,2.9190769089,0.011,-0.003,0.0114017543,2.9,0.22,2.9083328558
2019-07-17 23:30:00,2.76,0.217,2.7685174733,0.01,-0.003,0.0104403065,2.75,0.22,2.7587859649,2.7199999999999998,0.217,2.7286423364,0.01,-0.003,0.0104403065,2.71,0.22,2.7189152249
2019-07-18 00:00:00,2.582,0.386,2.6106933945,0.012,-0.004,0.012649110600000001,2.5700000000000003,0.39,2.5994230129,2.572,0.386,2.6008037219,0.012,-0.004,0.012649110600000001,2.56,0.39,2.5895366381000002
2019-07-18 00:30:00,2.3915,0.796,2.520493652,0.0115,-0.004,0.0121757957,2.38,0.8,2.5108564276000003,2.4415,0.796,2.5679833041,0.0115,-0.004,0.0121757957,2.43,0.8,2.5583002169
2019-07-18 01:00:00,2.3505000000000003,0.186,2.3578478004,0.0105,-0.004,0.011236102500000001,2.34,0.19,2.3477010031,2.3205,0.186,2.3279424928,0.0105,-0.004,0.011236102500000001,2.31,0.19,2.3178006817
2019-07-18 01:30:00,2.382,0.186,2.3892509286,0.012,-0.004,0.012649110600000001,2.37,0.19,2.3776038358,2.352,0.186,2.3593431289,0.012,-0.004,0.012649110600000001,2.34,0.19,2.3477010031
2019-07-18 02:00:00,2.3805,0.186,2.3877554837,0.0105,-0.004,0.011236102500000001,2.37,0.19,2.3776038358,2.3505000000000003,0.186,2.3578478004,0.0105,-0.004,0.011236102500000001,2.34,0.19,2.3477010031
2019-07-18 02:30:00,2.354,0.1555,2.3591304012,0.014,-0.0045000000000000005,0.0147054412,2.34,0.16,2.3454637068,2.324,0.1555,2.3291964816,0.014,-0.0045000000000000005,0.0147054412,2.31,0.16,2.3155344955
2019-07-18 03:00:00,2.303,0.1565,2.3083113417,0.013000000000000001,-0.0035,0.013462912,2.29,0.16,2.2955827147,2.263,0.1565,2.2684050013,0.013000000000000001,-0.0035,0.013462912,2.25,0.16,2.2556817151
2019-07-18 03:30:00,2.301,0.1565,2.3063159476,0.011,-0.0035,0.011543396400000001,2.29,0.16,2.2955827147,2.261,0.1565,2.266409771,0.011,-0.0035,0.011543396400000001,2.25,0.16,2.2556817151
2019-07-18 04:00:00,2.243,0.156,2.248418333,0.013000000000000001,-0.004,0.0136014705,2.23,0.16,2.2357325421,2.213,0.156,2.2184916047,0.013000000000000001,-0.004,0.0136014705,2.2,0.16,2.2058105086
2019-07-18 04:30:00,2.211,0.906,2.3894260817,0.011,-0.004,0.0117046999,2.2,0.91,2.3807771840000003,2.291,0.906,2.4636389752,0.011,-0.004,0.0117046999,2.2800000000000002,0.91,2.454893073
2019-07-18 05:00:00,2.252,0.936,2.4387701819,0.012,-0.004,0.012649110600000001,2.24,0.9400000000000001,2.4292385638000003,2.332,0.936,2.5128310727,0.012,-0.004,0.012649110600000001,2.32,0.9400000000000001,2.5031979546
2019-07-18 05:30:00,2.332,0.41600000000000004,2.3688140493,0.012,-0.004,0.012649110600000001,2.32,0.42,2.3577107541,2.332,0.41600000000000004,2.3688140493,0.012,-0.004,0.012649110600000001,2.32,0.42,2.3577107541
2019-07-18 06:00:00,2.442,0.23600000000000002,2.4533772641000002,0.012,-0.004,0.012649110600000001,2.43,0.24,2.4418230894,2.412,0.23600000000000002,2.4235181039,0.012,-0.004,0.012649110600000001,2.4,0.24,2.4119701491
2019-07-18 06:30:00,2.9515000000000002,0.3055,2.9672685251,0.0115,-0.0045000000000000005,0.012349089,2.94,0.31,2.9562983611,2.9115,0.3055,2.927483988,0.0115,-0.0045000000000000005,0.012349089,2.9,0.31,2.9165219012
2019-07-18 07:00:00,3.2425,0.398,3.2668348979,0.0125,-0.002,0.012658988900000001,3.23,0.4,3.2546735627,3.2125,0.398,3.2370604335,0.0125,-0.002,0.012658988900000001,3.2,0.4,3.2249030993
2019-07-18 07:30:00,3.592,0.4975,3.6262887709,0.012,-0.0025,0.0122576507,3.58,0.5,3.6147475707,3.542,0.4975,3.5767681292,0.012,-0.0025,0.0122576507,3.5300000000000002,0.5,3.5652349151
2019-07-18 08:00:00,3.822,0.557,3.8623740109,0.012,-0.003,0.0123693169,3.81,0.56,3.8509349514,3.7720000000000002,0.557,3.8129034868,0.012,-0.003,0.0123693169,3.76,0.56,3.8014733985999998
2019-07-18 08:30:00,3.924,0.597,3.969154192,0.014,-0.003,0.014317821100000001,3.91,0.6000000000000001,3.9557679406,3.884,0.597,3.9296138487,0.014,-0.003,0.014317821100000001,3.87,0.6000000000000001,3.9162354373
2019-07-18 09:00:00,3.876,0.6465000000000001,3.929546825,0.016,-0.0035,0.0163783394,3.86,0.65,3.9143454114000003,3.836,0.6465000000000001,3.8900974602,0.016,-0.0035,0.0163783394,3.8200000000000003,0.65,3.8749064505
2019-07-18 09:30:00,3.996,0.645,4.0477204696,0.016,-0.005,0.0167630546,3.98,0.65,4.0327286048,3.936,0.645,3.9884985897,0.016,-0.005,0.0167630546,3.92,0.65,3.9735248835
2019-07-18 10:00:00,4.035,0.6455000000000001,4.0863058194,0.015,-0.0045000000000000005,0.015660459800000002,4.02,0.65,4.0722107017999996,3.985,0.6455000000000001,4.0369413236,0.015,-0.0045000000000000005,0.015660459800000002,3.9699999999999998,0.65,4.0228596794
2019-07-18 10:30:00,3.8625,0.5745,3.9049912292,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,3.84,0.58,3.8835550724,3.8125,0.5745,3.8555423095,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,3.79,0.58,3.834123107
2019-07-18 11:00:00,3.69,0.6545000000000001,3.7475952623,0.05,-0.0055000000000000005,0.0503015904,3.64,0.66,3.6993512945,3.64,0.6545000000000001,3.6983740008,0.05,-0.0055000000000000005,0.0503015904,3.59,0.66,3.6501643799
2019-07-18 11:30:00,3.4765,0.674,3.5412325891,0.0665,-0.006,0.0667701281,3.41,0.68,3.4771396291,3.4365,0.674,3.5019720516,0.0665,-0.006,0.0667701281,3.37,0.68,3.4379208833
2019-07-18 12:00:00,3.5215,0.673,3.5852323844000002,0.061500000000000006,-0.007,0.061897092,3.46,0.68,3.5261877432,3.4715,0.673,3.5361336584,0.061500000000000006,-0.007,0.061897092,3.41,0.68,3.4771396291
2019-07-18 12:30:00,3.612,0.711,3.6813129451,0.062,-0.009000000000000001,0.0626498204,3.55,0.72,3.6222782886,3.572,0.711,3.6420742716,0.062,-0.009000000000000001,0.0626498204,3.51,0.72,3.5830852627
2019-07-18 13:00:00,3.7,0.712,3.7678832254,0.05,-0.008,0.050635955600000004,3.65,0.72,3.7203360063,3.65,0.712,3.7187960417,0.05,-0.008,0.050635955600000004,3.6,0.72,3.6712940498
2019-07-18 13:30:00,3.9355,0.713,3.9995661327,0.025500000000000002,-0.007,0.0264433356,3.91,0.72,3.975738925,3.8955,0.713,3.9602132834,0.025500000000000002,-0.007,0.0264433356,3.87,0.72,3.9364069912
2019-07-18 14:00:00,3.9115,0.684,3.9708548513,0.0315,-0.006,0.0320663375,3.88,0.6900000000000001,3.9408755372,3.8715,0.684,3.9314587941,0.0315,-0.006,0.0320663375,3.84,0.6900000000000001,3.9014997116
2019-07-18 14:30:00,3.783,0.7015,3.8474915529000002,0.033,-0.0085,0.0340771184,3.75,0.71,3.8166215427,3.733,0.7015,3.7983405916,0.033,-0.0085,0.0340771184,3.7,0.71,3.7675058062
2019-07-18 15:00:00,3.7335000000000003,0.7020000000000001,3.7989243543,0.0235,-0.008,0.0248243832,3.71,0.71,3.7773270973,3.6935000000000002,0.7020000000000001,3.7596204928,0.0235,-0.008,0.0248243832,3.67,0.71,3.7380476187
2019-07-18 15:30:00,3.739,0.6635,3.7974140214,0.029,-0.006500000000000001,0.0297195222,3.71,0.67,3.7700132626,3.699,0.6635,3.7580358234,0.029,-0.006500000000000001,0.0297195222,3.67,0.67,3.7306567786000002
2019-07-18 16:00:00,3.6985,0.6625,3.7573672299,0.0385,-0.007500000000000001,0.0392237173,3.66,0.67,3.7208198021000003,3.6485000000000003,0.6625,3.7081610672,0.0385,-0.007500000000000001,0.0392237173,3.61,0.67,3.6716481313
2019-07-18 16:30:00,3.7595,0.5825,3.8043588816,0.029500000000000002,-0.007500000000000001,0.030438462500000003,3.73,0.59,3.7763739222,3.7195,0.5825,3.764835521,0.029500000000000002,-0.007500000000000001,0.030438462500000003,3.69,0.59,3.7368703483
2019-07-18 17:00:00,3.8405,1.283,4.0491393221,0.030500000000000003,-0.007,0.0312929705,3.81,1.29,4.0224619327,3.9305,1.283,4.1346002527,0.030500000000000003,-0.007,0.0312929705,3.9,1.29,4.1078096353
2019-07-18 17:30:00,3.8785,1.362,4.1106941324,0.0285,-0.008,0.029601520200000002,3.85,1.37,4.0864899364,3.9685,1.362,4.1957164168,0.0285,-0.008,0.029601520200000002,3.94,1.37,4.1713906554
2019-07-18 18:00:00,3.936,1.3615,4.1648263169,0.026000000000000002,-0.0085,0.027354158700000002,3.91,1.37,4.1430664972,4.036,1.3615,4.2594575065,0.026000000000000002,-0.0085,0.027354158700000002,4.01,1.37,4.2375700584
2019-07-18 18:30:00,3.8495,1.2345,4.0426031836,0.0195,-0.0055000000000000005,0.0202607996,3.83,1.24,4.0257297475,3.9495,1.2345,4.137939161,0.0195,-0.0055000000000000005,0.0202607996,3.93,1.24,4.1209828925
2019-07-18 19:00:00,3.8515,1.152,4.0200940598,0.021500000000000002,-0.008,0.0229401395,3.83,1.16,4.0018120895,3.9115,1.152,4.0776140389,0.021500000000000002,-0.008,0.0229401395,3.89,1.16,4.059273334
2019-07-18 19:30:00,3.9345,0.5545,3.9733814944,0.0145,-0.0055000000000000005,0.015508062400000001,3.92,0.56,3.9597979746,3.9045,0.5545,3.9436772814000003,0.0145,-0.0055000000000000005,0.015508062400000001,3.89,0.56,3.9301017799
2019-07-18 20:00:00,3.9130000000000003,0.5055000000000001,3.9455163477,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.9,0.51,3.9332048002,3.863,0.5055000000000001,3.8959336814,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.85,0.51,3.8836323204000003
2019-07-18 20:30:00,3.8425000000000002,0.625,3.8929977203,0.0125,-0.005,0.013462912,3.83,0.63,3.8814687942,3.8125,0.625,3.8633898651000003,0.0125,-0.005,0.013462912,3.8,0.63,3.8518696759
2019-07-18 21:00:00,3.6215,0.397,3.6431951979,0.0115,-0.003,0.0118848643,3.61,0.4,3.6320930605,3.5815,0.397,3.6034360338,0.0115,-0.003,0.0118848643,3.5700000000000003,0.4,3.5923390709
2019-07-18 21:30:00,3.5505,0.34700000000000003,3.567416327,0.0105,-0.003,0.0109201648,3.54,0.35000000000000003,3.5572601817000002,3.5105,0.34700000000000003,3.5276081486,0.0105,-0.003,0.0109201648,3.5,0.35000000000000003,3.5174564674
2019-07-18 22:00:00,3.512,0.34650000000000003,3.5290517493999998,0.012,-0.0035,0.0125,3.5,0.35000000000000003,3.5174564674,3.472,0.34650000000000003,3.4892472326,0.012,-0.0035,0.0125,3.46,0.35000000000000003,3.4776572574
2019-07-18 22:30:00,3.3925,0.3065,3.4063174397,0.0125,-0.0035,0.012980755,3.38,0.31,3.3941862059,3.3425000000000002,0.3065,3.3565232757,0.0125,-0.0035,0.012980755,3.33,0.31,3.3443983016
2019-07-18 23:00:00,3.1505,0.28650000000000003,3.1635000395,0.0105,-0.0035,0.0110679718,3.14,0.29,3.1533632839,3.1105,0.28650000000000003,3.1236665155,0.0105,-0.0035,0.0110679718,3.1,0.29,3.1135349684999998
2019-07-18 23:30:00,2.9130000000000003,0.386,2.9384630336,0.013000000000000001,-0.004,0.0136014705,2.9,0.39,2.9261066283,2.883,0.386,2.908725666,0.013000000000000001,-0.004,0.0136014705,2.87,0.39,2.8963770473
2019-07-19 00:00:00,2.6705,0.9965,2.8503653275,0.0105,-0.0035,0.0110679718,2.66,1.0,2.841760018,2.7605,0.9965,2.9348547664,0.0105,-0.0035,0.0110679718,2.75,1.0,2.9261749777
2019-07-19 00:30:00,2.6029999999999998,0.396,2.6329498666,0.013000000000000001,-0.004,0.0136014705,2.59,0.4,2.6207060117000003,2.593,0.396,2.623064048,0.013000000000000001,-0.004,0.0136014705,2.58,0.4,2.6108236248
2019-07-19 01:00:00,2.5305,0.436,2.5677862547,0.0105,-0.004,0.011236102500000001,2.52,0.44,2.5581243129,2.5305,0.436,2.5677862547,0.0105,-0.004,0.011236102500000001,2.52,0.44,2.5581243129
2019-07-19 01:30:00,2.5015,0.6465000000000001,2.5836920289,0.0115,-0.0035,0.012020815300000001,2.49,0.65,2.5734412758,2.5315,0.6465000000000001,2.6127484571,0.0115,-0.0035,0.012020815300000001,2.52,0.65,2.6024795869
2019-07-19 02:00:00,2.5015,0.9255,2.6672181201000003,0.0115,-0.0045000000000000005,0.012349089,2.49,0.93,2.6580067720000002,2.5815,0.9255,2.7423881016,0.0115,-0.0045000000000000005,0.012349089,2.5700000000000003,0.93,2.7330934854
2019-07-19 02:30:00,2.5615,0.1865,2.5682804559,0.0115,-0.0035,0.012020815300000001,2.55,0.19,2.5570686342,2.5215,0.1865,2.5283877274,0.0115,-0.0035,0.012020815300000001,2.51,0.19,2.5171809629
2019-07-19 03:00:00,2.5215,0.517,2.5739563418999998,0.0115,-0.003,0.0118848643,2.51,0.52,2.563298656,2.5415,0.517,2.5935518599,0.0115,-0.003,0.0118848643,2.5300000000000002,0.52,2.5828859828
2019-07-19 03:30:00,2.4615,0.9570000000000001,2.6409905812,0.0115,-0.003,0.0118848643,2.45,0.96,2.6313684653,2.5415,0.9570000000000001,2.715708241,0.0115,-0.003,0.0118848643,2.5300000000000002,0.96,2.7060118255
2019-07-19 04:00:00,2.4615,0.6365000000000001,2.5424622908,0.0115,-0.0035,0.012020815300000001,2.45,0.64,2.5322124713000003,2.4915000000000003,0.6365000000000001,2.5715179369,0.0115,-0.0035,0.012020815300000001,2.48,0.64,2.561249695
2019-07-19 04:30:00,2.4615,0.20650000000000002,2.4701466556,0.0115,-0.0035,0.012020815300000001,2.45,0.21,2.4589835298000002,2.4415,0.20650000000000002,2.4502172353000002,0.0115,-0.0035,0.012020815300000001,2.43,0.21,2.4390571949
2019-07-19 05:00:00,2.5215,0.20600000000000002,2.529900838,0.0115,-0.004,0.0121757957,2.51,0.21,2.5187695409,2.4815,0.20600000000000002,2.4900357929,0.0115,-0.004,0.0121757957,2.47,0.21,2.4789110512
2019-07-19 05:30:00,2.5615,0.20650000000000002,2.569810207,0.0115,-0.0035,0.012020815300000001,2.55,0.21,2.5586324472,2.5315,0.20650000000000002,2.5399083645,0.0115,-0.0035,0.012020815300000001,2.52,0.21,2.5287348615000003
2019-07-19 06:00:00,2.662,0.23600000000000002,2.6724408319,0.012,-0.004,0.012649110600000001,2.65,0.24,2.6608457302,2.622,0.23600000000000002,2.6325994758,0.012,-0.004,0.012649110600000001,2.61,0.24,2.6210112552
2019-07-19 06:30:00,2.9215,0.28600000000000003,2.9354655934,0.0115,-0.004,0.0121757957,2.91,0.29,2.9244144713,2.8815,0.28600000000000003,2.8956585175000003,0.0115,-0.004,0.0121757957,2.87,0.29,2.884614359
2019-07-19 07:00:00,3.1815,0.326,3.1981585717,0.0115,-0.004,0.0121757957,3.17,0.33,3.1871303707,3.1515,0.326,3.1683163115,0.0115,-0.004,0.0121757957,3.14,0.33,3.1572931445
2019-07-19 07:30:00,3.471,0.4375,3.4984635556,0.011,-0.0025,0.011280514200000001,3.46,0.44,3.4878646763,3.441,0.4375,3.4687010897,0.011,-0.0025,0.011280514200000001,3.43,0.44,3.4581064183
2019-07-19 08:00:00,3.7720000000000002,0.437,3.797229648,0.012,-0.003,0.0123693169,3.76,0.44,3.7856571424,3.732,0.437,3.7574982369,0.012,-0.003,0.0123693169,3.7199999999999998,0.44,3.7459311259
2019-07-19 08:30:00,3.9425,0.48750000000000004,3.9725259596,0.0125,-0.0025,0.012747548800000001,3.93,0.49,3.9604292697,3.8925,0.48750000000000004,3.9229086785,0.0125,-0.0025,0.012747548800000001,3.88,0.49,3.9108183287
2019-07-19 09:00:00,4.111,0.547,4.1472316067,0.011,-0.003,0.0114017543,4.1,0.55,4.1367257584,4.061,0.547,4.0976737303,0.011,-0.003,0.0114017543,4.05,0.55,4.0871750635
2019-07-19 09:30:00,4.1725,0.507,4.2031898898,0.0125,-0.003,0.0128549601,4.16,0.51,4.1911454282,4.1225,0.507,4.1535593471,0.0125,-0.003,0.0128549601,4.11,0.51,4.1415214596
2019-07-19 10:00:00,4.1725,0.5365,4.2068501875,0.0125,-0.0035,0.012980755,4.16,0.54,4.1949016675,4.1225,0.5365,4.1572633426,0.0125,-0.0035,0.012980755,4.11,0.54,4.1453226654
2019-07-19 10:30:00,4.1005,0.5365,4.1354482828,0.0205,-0.0035,0.020796634300000002,4.08,0.54,4.1155801535,4.0505,0.5365,4.0858759771,0.0205,-0.0035,0.020796634300000002,4.03,0.54,4.0660177078
2019-07-19 11:00:00,3.9335,0.7065,3.9964439818,0.0335,-0.0035,0.0336823396,3.9,0.71,3.9641014114,3.9235,0.7065,3.9866018738,0.0335,-0.0035,0.0336823396,3.89,0.71,3.9542635218
2019-07-19 11:30:00,3.923,0.616,3.971068496,0.023,-0.004,0.0233452351,3.9,0.62,3.9489745504,3.9130000000000003,0.616,3.9611898465,0.023,-0.004,0.0233452351,3.89,0.62,3.9390988817
2019-07-19 12:00:00,3.9235,0.496,3.9547273294,0.0235,-0.004,0.0238379949,3.9,0.5,3.9319206503,3.9135,0.496,3.9448064908,0.0235,-0.004,0.0238379949,3.89,0.5,3.9220020398
2019-07-19 12:30:00,3.471,0.334,3.4870326927,0.021,-0.006,0.0218403297,3.45,0.34,3.4667131407,3.441,0.334,3.457171821,0.021,-0.006,0.0218403297,3.42,0.34,3.4368590312
2019-07-19 13:00:00,3.5365,0.334,3.5522370768,0.026500000000000003,-0.006,0.0271707563,3.51,0.34,3.5264287884,3.4965,0.334,3.5124162978999998,0.026500000000000003,-0.006,0.0271707563,3.47,0.34,3.4866172718
2019-07-19 13:30:00,3.375,0.3325,3.3913391529,0.035,-0.007500000000000001,0.0357945527,3.34,0.34,3.3572607882,3.325,0.3325,3.341583644,0.035,-0.007500000000000001,0.0357945527,3.29,0.34,3.3075217308
2019-07-19 14:00:00,3.2655,0.333,3.2824349575,0.025500000000000002,-0.007,0.0264433356,3.24,0.34,3.2577906624,3.2255,0.333,3.2426438673,0.025500000000000002,-0.007,0.0264433356,3.2,0.34,3.2180118086
2019-07-19 14:30:00,3.1695,0.302,3.1838552495,0.029500000000000002,-0.008,0.030565503400000003,3.14,0.31,3.1552654405,3.1295,0.302,3.1440378894,0.029500000000000002,-0.008,0.030565503400000003,3.1,0.31,3.1154614425
2019-07-19 15:00:00,3.066,0.28200000000000003,3.0789413765,0.026000000000000002,-0.008,0.027202941,3.04,0.29,3.0538009103,3.026,0.28200000000000003,3.0391117123,0.026000000000000002,-0.008,0.027202941,3.0,0.29,3.0139840743
2019-07-19 15:30:00,3.179,0.28400000000000003,3.1916605396,0.019,-0.006,0.0199248588,3.16,0.29,3.1732790612,3.1390000000000002,0.28400000000000003,3.1518212195,0.019,-0.006,0.0199248588,3.12,0.29,3.1334485794
2019-07-19 16:00:00,3.198,0.2655,3.2090020645,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.18,0.27,3.1914416805,3.138,0.2655,3.1492116871,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.12,0.27,3.1316609012
2019-07-19 16:30:00,3.403,0.23500000000000001,3.4111045132,0.013000000000000001,-0.005,0.0139283883,3.39,0.24,3.3984849566,3.363,0.23500000000000001,3.3712006763,0.013000000000000001,-0.005,0.0139283883,3.35,0.24,3.358586012
2019-07-19 17:00:00,3.4835000000000003,0.2555,3.4928573547,0.0135,-0.0045000000000000005,0.0142302495,3.47,0.26,3.4797270008,3.4435000000000002,0.2555,3.4529657542,0.0135,-0.0045000000000000005,0.0142302495,3.43,0.26,3.4398401125999998
2019-07-19 17:30:00,3.574,0.23600000000000002,3.5817833546999998,0.014,-0.004,0.014560219800000001,3.56,0.24,3.5680807166,3.524,0.23600000000000002,3.5318935431,0.014,-0.004,0.014560219800000001,3.51,0.24,3.5181955602
2019-07-19 18:00:00,3.574,0.2565,3.5831924662,0.014,-0.0035,0.014430869700000001,3.56,0.26,3.5694817551,3.524,0.2565,3.5333225511,0.014,-0.0035,0.014430869700000001,3.51,0.26,3.5196164564
2019-07-19 18:30:00,3.524,0.23600000000000002,3.5318935431,0.014,-0.004,0.014560219800000001,3.51,0.24,3.5181955602,3.484,0.23600000000000002,3.4919839633,0.014,-0.004,0.014560219800000001,3.47,0.24,3.4782898097
2019-07-19 19:00:00,3.685,0.23600000000000002,3.6925493903,0.015,-0.004,0.0155241747,3.67,0.24,3.6778390394000002,3.645,0.23600000000000002,3.6526320647,0.015,-0.004,0.0155241747,3.63,0.24,3.6379252329
2019-07-19 19:30:00,3.844,1.0455,3.9836423346,0.014,-0.0045000000000000005,0.0147054412,3.83,1.05,3.971322198,3.934,1.0455,4.0705560124,0.014,-0.0045000000000000005,0.0147054412,3.92,1.05,4.0581892514
2019-07-19 20:00:00,3.814,1.0865,3.9657380461000002,0.014,-0.0035,0.014430869700000001,3.8,1.09,3.9532391782,3.904,1.0865,4.0523694612,0.014,-0.0035,0.014430869700000001,3.89,1.09,4.039826729
2019-07-19 20:30:00,3.7039999999999997,1.0855,3.8597831869,0.014,-0.0045000000000000005,0.0147054412,3.69,1.09,3.8476226426,3.8040000000000003,1.0855,3.9558470964,0.014,-0.0045000000000000005,0.0147054412,3.79,1.09,3.9436277715
2019-07-19 21:00:00,3.674,0.6665,3.7339654858999998,0.014,-0.0035,0.014430869700000001,3.66,0.67,3.7208198021000003,3.694,0.6665,3.7536459942000002,0.014,-0.0035,0.014430869700000001,3.68,0.67,3.7404946197
2019-07-19 21:30:00,3.5945,0.28700000000000003,3.6059394407000003,0.0145,-0.003,0.0148070929,3.58,0.29,3.5917266043,3.5545,0.28700000000000003,3.5660677573,0.0145,-0.003,0.0148070929,3.54,0.29,3.5518586684
2019-07-19 22:00:00,3.5140000000000002,0.3165,3.5282245181,0.014,-0.0035,0.014430869700000001,3.5,0.32,3.5145981278000002,3.474,0.3165,3.488387629,0.014,-0.0035,0.014430869700000001,3.46,0.32,3.4747661792
2019-07-19 22:30:00,3.3645,0.28600000000000003,3.3766338638,0.0145,-0.004,0.015041609000000001,3.35,0.29,3.3625288103,3.3245,0.28600000000000003,3.3367793229,0.0145,-0.004,0.015041609000000001,3.31,0.29,3.3226796415
2019-07-19 23:00:00,3.1345,0.7565000000000001,3.2244972476,0.0145,-0.0035,0.014916433900000001,3.12,0.76,3.2112302938,3.1745,0.7565000000000001,3.2633943219,0.0145,-0.0035,0.014916433900000001,3.16,0.76,3.2501076905
2019-07-19 23:30:00,2.9345,0.41550000000000004,2.9637696435,0.0145,-0.0045000000000000005,0.0151822265,2.92,0.42,2.950050847,2.9245,0.41550000000000004,2.9538687344000003,0.0145,-0.0045000000000000005,0.0151822265,2.91,0.42,2.9401530572
2019-07-20 00:00:00,2.7745,0.2555,2.7862394908,0.0145,-0.0045000000000000005,0.0151822265,2.76,0.26,2.7722193275,2.7445,0.2555,2.7563672651,0.0145,-0.0045000000000000005,0.0151822265,2.73,0.26,2.7423530043
2019-07-20 00:30:00,2.6545,0.2555,2.6667678002,0.0145,-0.0045000000000000005,0.0151822265,2.64,0.26,2.652772135,2.6245000000000003,0.2555,2.6369073741999998,0.0145,-0.0045000000000000005,0.0151822265,2.61,0.26,2.6229182221
2019-07-20 01:00:00,2.605,0.225,2.6146988354,0.015,-0.005,0.0158113883,2.59,0.23,2.6001923006,2.575,0.225,2.5848114051,0.015,-0.005,0.0158113883,2.56,0.23,2.5703112652
2019-07-20 01:30:00,2.5645,0.4055,2.5963610111,0.0145,-0.0045000000000000005,0.0151822265,2.55,0.41000000000000003,2.5827504719,2.5745,0.4055,2.606238765,0.0145,-0.0045000000000000005,0.0151822265,2.56,0.41000000000000003,2.5926241532
2019-07-20 02:00:00,2.635,0.23450000000000001,2.6454140035,0.015,-0.0055000000000000005,0.015976545300000002,2.62,0.24,2.6309694031,2.5949999999999998,0.23450000000000001,2.6055738810999998,0.015,-0.0055000000000000005,0.015976545300000002,2.58,0.24,2.5911387458
2019-07-20 02:30:00,2.585,0.23500000000000001,2.595659839,0.015,-0.005,0.0158113883,2.5700000000000003,0.24,2.5811818998,2.555,0.23500000000000001,2.5657844804,0.015,-0.005,0.0158113883,2.54,0.24,2.5513133873
2019-07-20 03:00:00,2.495,0.8055,2.6218038161,0.015,-0.0045000000000000005,0.015660459800000002,2.48,0.81,2.6089269825,2.555,0.8055,2.678965332,0.015,-0.0045000000000000005,0.015660459800000002,2.54,0.81,2.6660270066000002
2019-07-20 03:30:00,2.4955,0.9555,2.6721714952,0.0155,-0.0045000000000000005,0.0161400124,2.48,0.96,2.6593232222000003,2.5555,0.9555,2.7282889326,0.0155,-0.0045000000000000005,0.0161400124,2.54,0.96,2.7153636957
2019-07-20 04:00:00,2.446,0.9555,2.6260038557,0.016,-0.0045000000000000005,0.0166207701,2.43,0.96,2.6127571644,2.526,0.9555,2.7006769985,0.016,-0.0045000000000000005,0.0166207701,2.51,0.96,2.6873220871
2019-07-20 04:30:00,2.3965,0.9555,2.5799597865,0.0165,-0.0045000000000000005,0.017102631400000002,2.38,0.96,2.5663203230000002,2.4765,0.9555,2.6544363809,0.0165,-0.0045000000000000005,0.017102631400000002,2.46,0.96,2.6406817302
2019-07-20 05:00:00,2.376,0.9560000000000001,2.561115382,0.016,-0.004,0.0164924225,2.36,0.96,2.5477833503,2.456,0.9560000000000001,2.6355022292,0.016,-0.004,0.0164924225,2.44,0.96,2.6220602587
2019-07-20 05:30:00,2.4065,0.9555,2.5892513397,0.0165,-0.0045000000000000005,0.017102631400000002,2.39,0.96,2.5755970182,2.4865,0.9555,2.6637684772,0.0165,-0.0045000000000000005,0.017102631400000002,2.47,0.96,2.65
