Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-20 06:00:00,2.4665,0.9555,2.645109166,0.0165,-0.0045000000000000005,0.017102631400000002,2.45,0.96,2.6313684653,2.5465,0.9555,2.7198607501,0.0165,-0.0045000000000000005,0.017102631400000002,2.5300000000000002,0.96,2.7060118255
2019-07-20 06:30:00,2.5865,0.555,2.6453746899,0.0165,-0.005,0.0172409396,2.5700000000000003,0.56,2.6303041649,2.6065,0.555,2.6649328791,0.0165,-0.005,0.0172409396,2.59,0.56,2.6498490523
2019-07-20 07:00:00,2.7365,0.23550000000000001,2.7466147345,0.0165,-0.0045000000000000005,0.017102631400000002,2.7199999999999998,0.24,2.7305677065,2.7065,0.23550000000000001,2.7167264308,0.0165,-0.0045000000000000005,0.017102631400000002,2.69,0.24,2.7006850983
2019-07-20 07:30:00,2.8605,0.2745,2.8736406352,0.0205,-0.0055000000000000005,0.021224985300000002,2.84,0.28,2.8537694371,2.8305,0.2745,2.8437792636,0.0205,-0.0055000000000000005,0.021224985300000002,2.81,0.28,2.8239157211
2019-07-20 08:00:00,3.0505,0.6835,3.1261353937,0.0205,-0.006500000000000001,0.0215058132,3.03,0.6900000000000001,3.1075713990000002,3.0805,0.6835,3.1554163751,0.0205,-0.006500000000000001,0.0215058132,3.06,0.6900000000000001,3.1368296097
2019-07-20 08:30:00,3.3005,0.434,3.3289121722,0.0205,-0.006,0.0213600094,3.2800000000000002,0.44,3.3093806067,3.2705,0.434,3.2991705397,0.0205,-0.006,0.0213600094,3.25,0.44,3.2796493715
2019-07-20 09:00:00,3.4195,0.7815000000000001,3.507666247,0.029500000000000002,-0.0085,0.0307001629,3.39,0.79,3.4808332336,3.4595000000000002,0.7815000000000001,3.5466720316,0.029500000000000002,-0.0085,0.0307001629,3.43,0.79,3.5198011307
2019-07-20 09:30:00,3.673,0.392,3.6938588224,0.023,-0.008,0.0243515913,3.65,0.4,3.6718523935,3.623,0.392,3.64414503,0.023,-0.008,0.0243515913,3.6,0.4,3.6221540553000002
2019-07-20 10:00:00,3.6115,0.35150000000000003,3.6285650745,0.0315,-0.0085,0.0326266762,3.58,0.36,3.5980550302000003,3.5715,0.35150000000000003,3.5887552856,0.0315,-0.0085,0.0326266762,3.54,0.36,3.5582580008
2019-07-20 10:30:00,3.5855,0.40950000000000003,3.608808737,0.0555,-0.0105,0.056484511200000004,3.5300000000000002,0.42,3.5548980295,3.5355,0.40950000000000003,3.5591362014,0.0555,-0.0105,0.056484511200000004,3.48,0.42,3.5052532006
2019-07-20 11:00:00,3.318,0.431,3.3458758196,0.068,-0.009000000000000001,0.06859300260000001,3.25,0.44,3.2796493715,3.278,0.431,3.3062130905,0.068,-0.009000000000000001,0.06859300260000001,3.21,0.44,3.2400154321
2019-07-20 11:30:00,3.3215,0.431,3.34934669,0.07150000000000001,-0.009000000000000001,0.0720642075,3.25,0.44,3.2796493715,3.2815,0.431,3.3096832552,0.07150000000000001,-0.009000000000000001,0.0720642075,3.21,0.44,3.2400154321
2019-07-20 12:00:00,3.3695,0.431,3.3969532305,0.0495,-0.009000000000000001,0.0503115295,3.32,0.44,3.3490297102,3.3295,0.431,3.3572803353,0.0495,-0.009000000000000001,0.0503115295,3.2800000000000002,0.44,3.3093806067
2019-07-20 12:30:00,3.564,0.41300000000000003,3.5878496345,0.034,-0.007,0.034713109900000004,3.5300000000000002,0.42,3.5548980295,3.5140000000000002,0.41300000000000003,3.5381866825,0.034,-0.007,0.034713109900000004,3.48,0.42,3.5052532006
2019-07-20 13:00:00,3.691,0.41350000000000003,3.7140898279,0.031,-0.006500000000000001,0.031674121900000005,3.66,0.42,3.6840195439,3.641,0.41350000000000003,3.6644048971,0.031,-0.006500000000000001,0.031674121900000005,3.61,0.42,3.6343500107
2019-07-20 13:30:00,3.589,0.374,3.6084341479,0.029,-0.006,0.0296141858,3.56,0.38,3.5802234566999998,3.549,0.374,3.5686519864,0.029,-0.006,0.0296141858,3.52,0.38,3.5404519486
2019-07-20 14:00:00,3.449,0.3735,3.4691646329,0.029,-0.006500000000000001,0.0297195222,3.42,0.38,3.4410463525,3.409,0.3735,3.4293998382,0.029,-0.006500000000000001,0.0297195222,3.38,0.38,3.4012938715
2019-07-20 14:30:00,3.217,0.3915,3.2407346775,0.037,-0.0085,0.0379637985,3.18,0.4,3.2050585018,3.177,0.3915,3.2010312791,0.037,-0.0085,0.0379637985,3.14,0.4,3.1653751752
2019-07-20 15:00:00,3.221,0.42350000000000004,3.2487217871,0.041,-0.006500000000000001,0.0415120464,3.18,0.43,3.2089406352,3.161,0.42350000000000004,3.1892433664,0.041,-0.006500000000000001,0.0415120464,3.12,0.43,3.1494920225
2019-07-20 15:30:00,3.3595,0.383,3.381261488,0.0395,-0.007,0.0401154584,3.32,0.39,3.342828144,3.3095,0.383,3.3315880973,0.0395,-0.007,0.0401154584,3.27,0.39,3.29317476
2019-07-20 16:00:00,3.171,0.35150000000000003,3.1904221116,0.051000000000000004,-0.0085,0.0517034815,3.12,0.36,3.1407005588,3.141,0.35150000000000003,3.1606064687,0.051000000000000004,-0.0085,0.0517034815,3.09,0.36,3.1109001913
2019-07-20 16:30:00,3.4135,0.38,3.4345861832,0.043500000000000004,-0.01,0.0446346278,3.37,0.39,3.3924917096,3.3735,0.38,3.3948346425,0.043500000000000004,-0.01,0.0446346278,3.33,0.39,3.3527600570000002
2019-07-20 17:00:00,3.462,0.381,3.4829018074,0.042,-0.009000000000000001,0.0429534632,3.42,0.39,3.4421650164,3.422,0.381,3.4431446383,0.042,-0.009000000000000001,0.0429534632,3.38,0.39,3.4024256054
2019-07-20 17:30:00,3.407,0.35050000000000003,3.4249816423,0.047,-0.0095,0.0479504953,3.36,0.36,3.3792306817,3.367,0.35050000000000003,3.3851941228999998,0.047,-0.0095,0.0479504953,3.32,0.36,3.3394610344
2019-07-20 18:00:00,3.602,0.7615000000000001,3.6816146254,0.032,-0.0085,0.0331096663,3.5700000000000003,0.77,3.652095289,3.632,0.7615000000000001,3.7109710656,0.032,-0.0085,0.0331096663,3.6,0.77,3.681426354
2019-07-20 18:30:00,3.6965,0.382,3.7161857125,0.026500000000000003,-0.008,0.0276812211,3.67,0.39,3.6906638969000003,3.6565000000000003,0.382,3.6763999034,0.026500000000000003,-0.008,0.0276812211,3.63,0.39,3.6508903024
2019-07-20 19:00:00,3.675,0.36050000000000004,3.6926393339,0.025,-0.0095,0.0267441582,3.65,0.37,3.6687054938,3.6550000000000002,0.36050000000000004,3.6727353906999998,0.025,-0.0095,0.0267441582,3.63,0.37,3.6488080245
2019-07-20 19:30:00,3.6715,0.361,3.6892049618,0.021500000000000002,-0.009000000000000001,0.023307724000000002,3.65,0.37,3.6687054938,3.6115,0.361,3.6294976581,0.021500000000000002,-0.009000000000000001,0.023307724000000002,3.59,0.37,3.6090164865
2019-07-20 20:00:00,3.6665,0.3355,3.6818178255,0.0165,-0.0045000000000000005,0.017102631400000002,3.65,0.34,3.6658014131,3.6365,0.3355,3.6519436605999998,0.0165,-0.0045000000000000005,0.017102631400000002,3.62,0.34,3.6359317925
2019-07-20 20:30:00,3.626,0.305,3.6388048862,0.016,-0.005,0.0167630546,3.61,0.31,3.6232858016,3.576,0.305,3.5889832822,0.016,-0.005,0.0167630546,3.56,0.31,3.5734717013
2019-07-20 21:00:00,3.426,0.28550000000000003,3.4378752522,0.016,-0.0045000000000000005,0.0166207701,3.41,0.29,3.422309162,3.396,0.28550000000000003,3.4079797901,0.016,-0.0045000000000000005,0.0166207701,3.38,0.29,3.3924180167
2019-07-20 21:30:00,3.3755,0.28600000000000003,3.3875944636,0.0155,-0.004,0.016007810600000002,3.36,0.29,3.3724916605,3.3355,0.28600000000000003,3.3477389758,0.0155,-0.004,0.016007810600000002,3.32,0.29,3.3326415949
2019-07-20 22:00:00,3.376,0.28550000000000003,3.3880505088,0.016,-0.0045000000000000005,0.0166207701,3.36,0.29,3.3724916605,3.336,0.28550000000000003,3.3481944761,0.016,-0.0045000000000000005,0.0166207701,3.32,0.29,3.3326415949
2019-07-20 22:30:00,3.2955,0.28600000000000003,3.3078869766,0.0155,-0.004,0.016007810600000002,3.2800000000000002,0.29,3.2927951652,3.2555,0.28600000000000003,3.2680385937,0.0155,-0.004,0.016007810600000002,3.24,0.29,3.252952505
2019-07-20 23:00:00,3.1455,0.28600000000000003,3.1584753046,0.0155,-0.004,0.016007810600000002,3.13,0.29,3.1434057963,3.1055,0.28600000000000003,3.1186417316,0.0155,-0.004,0.016007810600000002,3.09,0.29,3.1035785796
2019-07-20 23:30:00,2.956,0.2555,2.9670214441000002,0.016,-0.0045000000000000005,0.0166207701,2.94,0.26,2.9514742079,2.926,0.2555,2.9371340198,0.016,-0.0045000000000000005,0.0166207701,2.91,0.26,2.9215920318
2019-07-21 00:00:00,2.785,0.216,2.7933637429,0.015,-0.004,0.0155241747,2.77,0.22,2.7787227282,2.755,0.216,2.763454541,0.015,-0.004,0.0155241747,2.74,0.22,2.7488179278000002
2019-07-21 00:30:00,2.6355,0.216,2.644336637,0.0155,-0.004,0.016007810600000002,2.62,0.22,2.6292204168,2.6055,0.216,2.6144380371000002,0.0155,-0.004,0.016007810600000002,2.59,0.22,2.5993268359
2019-07-21 01:00:00,2.5555,0.2155,2.5645702369,0.0155,-0.0045000000000000005,0.0161400124,2.54,0.22,2.5495097568,2.5155000000000003,0.2155,2.5247139442,0.0155,-0.0045000000000000005,0.0161400124,2.5,0.22,2.5096613317000003
2019-07-21 01:30:00,2.555,0.216,2.564114077,0.015,-0.004,0.0155241747,2.54,0.22,2.5495097568,2.515,0.216,2.524258505,0.015,-0.004,0.0155241747,2.5,0.22,2.5096613317000003
2019-07-21 02:00:00,2.555,0.1855,2.5617250536,0.015,-0.0045000000000000005,0.015660459800000002,2.54,0.19,2.5470963860999998,2.515,0.1855,2.5218317252,0.015,-0.0045000000000000005,0.015660459800000002,2.5,0.19,2.5072096043
2019-07-21 02:30:00,2.4945,0.5555,2.5556037447,0.0145,-0.0045000000000000005,0.0151822265,2.48,0.56,2.5424397731,2.5145,0.5555,2.5751292201,0.0145,-0.0045000000000000005,0.0151822265,2.5,0.56,2.5619523805
2019-07-21 03:00:00,2.4145,0.906,2.5788846911,0.0145,-0.004,0.015041609000000001,2.4,0.91,2.5667294365,2.5145,0.906,2.6727413362,0.0145,-0.004,0.015041609000000001,2.5,0.91,2.6604698833000002
2019-07-21 03:30:00,2.4345,0.426,2.4714906939,0.0145,-0.004,0.015041609000000001,2.42,0.43,2.4579056125,2.4345,0.426,2.4714906939,0.0145,-0.004,0.015041609000000001,2.42,0.43,2.4579056125
2019-07-21 04:00:00,2.4345,0.156,2.4394930313,0.0145,-0.004,0.015041609000000001,2.42,0.16,2.4252834886,2.3845,0.156,2.3895975079,0.0145,-0.004,0.015041609000000001,2.37,0.16,2.375394704
2019-07-21 04:30:00,2.404,0.156,2.4090562467,0.014,-0.004,0.014560219800000001,2.39,0.16,2.3953496613,2.384,0.156,2.3890985748,0.014,-0.004,0.014560219800000001,2.37,0.16,2.375394704
2019-07-21 05:00:00,2.374,0.156,2.3791200054,0.014,-0.004,0.014560219800000001,2.36,0.16,2.3654175107,2.344,0.156,2.3491853906999998,0.014,-0.004,0.014560219800000001,2.33,0.16,2.3354871012
2019-07-21 05:30:00,2.374,0.156,2.3791200054,0.014,-0.004,0.014560219800000001,2.36,0.16,2.3654175107,2.324,0.156,2.3292299157,0.014,-0.004,0.014560219800000001,2.31,0.16,2.3155344955
2019-07-21 06:00:00,2.374,0.156,2.3791200054,0.014,-0.004,0.014560219800000001,2.36,0.16,2.3654175107,2.324,0.156,2.3292299157,0.014,-0.004,0.014560219800000001,2.31,0.16,2.3155344955
2019-07-21 06:30:00,2.464,0.445,2.5038612182,0.014,-0.005,0.0148660687,2.45,0.45,2.4909837414,2.474,0.445,2.5137026475,0.014,-0.005,0.0148660687,2.46,0.45,2.5008198656
2019-07-21 07:00:00,2.575,0.195,2.5823729398,0.015,-0.005,0.0158113883,2.56,0.2,2.5678006153,2.535,0.195,2.542488938,0.015,-0.005,0.0158113883,2.52,0.2,2.5279240495
2019-07-21 07:30:00,2.716,0.1955,2.7230270381,0.016,-0.0045000000000000005,0.0166207701,2.7,0.2,2.7073972741,2.686,0.1955,2.6931053173,0.016,-0.0045000000000000005,0.0166207701,2.67,0.2,2.6774801587
2019-07-21 08:00:00,2.941,0.216,2.9489213282,0.021,-0.004,0.021377558300000002,2.92,0.22,2.9282759433,2.901,0.216,2.9090302508,0.021,-0.004,0.021377558300000002,2.88,0.22,2.8883905553
2019-07-21 08:30:00,2.992,0.254,3.0027620618,0.032,-0.006,0.0325576412,2.96,0.26,2.9713969779,2.9619999999999997,0.254,2.9728706665,0.032,-0.006,0.0325576412,2.93,0.26,2.941513216
2019-07-21 09:00:00,3.233,0.434,3.2620001533,0.023,-0.006,0.0237697286,3.21,0.44,3.2400154321,3.213,0.434,3.2421790512,0.023,-0.006,0.0237697286,3.19,0.44,3.220201857
2019-07-21 09:30:00,3.395,0.332,3.4111946588,0.025,-0.008,0.0262488095,3.37,0.34,3.3871079109,3.355,0.332,3.3713868066,0.025,-0.008,0.0262488095,3.33,0.34,3.3473123547
2019-07-21 10:00:00,3.404,0.382,3.4253671336,0.034,-0.008,0.0349284984,3.37,0.39,3.3924917096,3.384,0.382,3.4054926222,0.034,-0.008,0.0349284984,3.35,0.39,3.3726250903
2019-07-21 10:30:00,3.509,0.3645,3.5278805606,0.019,-0.0055000000000000005,0.0197800404,3.49,0.37,3.5095583768000003,3.469,0.3645,3.4880970815,0.019,-0.0055000000000000005,0.0197800404,3.45,0.37,3.4697838549
2019-07-21 11:00:00,3.125,0.613,3.184555542,0.025,-0.007,0.02596151,3.1,0.62,3.1613920984,3.145,0.613,3.2041838274,0.025,-0.007,0.02596151,3.12,0.62,3.1810061301
2019-07-21 11:30:00,3.4515000000000002,0.5735,3.4988218731,0.021500000000000002,-0.006500000000000001,0.0224610774,3.43,0.58,3.478692283,3.4515000000000002,0.5735,3.4988218731,0.021500000000000002,-0.006500000000000001,0.0224610774,3.43,0.58,3.478692283
2019-07-21 12:00:00,3.447,0.35000000000000003,3.4647235098999998,0.047,-0.01,0.048052055100000005,3.4,0.36,3.4190057034,3.407,0.35000000000000003,3.4249305102,0.047,-0.01,0.048052055100000005,3.36,0.36,3.3792306817
2019-07-21 12:30:00,3.438,0.35050000000000003,3.455820344,0.038,-0.0095,0.0391695034,3.4,0.36,3.4190057034,3.398,0.35050000000000003,3.4160290177,0.038,-0.0095,0.0391695034,3.36,0.36,3.3792306817
2019-07-21 13:00:00,3.304,0.769,3.3923114539,0.044,-0.011,0.0453541619,3.26,0.78,3.3520143198,3.334,0.769,3.4215372276,0.044,-0.011,0.0453541619,3.29,0.78,3.3811980125
2019-07-21 13:30:00,3.1465,0.3195,3.1626796392,0.0465,-0.0105,0.0476707457,3.1,0.33,3.1175150361,3.1165,0.3195,3.1328345791,0.0465,-0.0105,0.0476707457,3.07,0.33,3.0876852171
2019-07-21 14:00:00,2.9785,0.379,3.0025161532,0.0485,-0.011,0.049731780600000004,2.93,0.39,2.9558416737,2.9385,0.379,2.9628404024,0.0485,-0.011,0.049731780600000004,2.89,0.39,2.9161961525
2019-07-21 14:30:00,3.03,0.337,3.0486831583,0.05,-0.013000000000000001,0.0516623654,2.98,0.35000000000000003,3.0004832944,3.0,0.337,3.0188688279,0.05,-0.013000000000000001,0.0516623654,2.95,0.35000000000000003,2.9706901555
2019-07-21 15:00:00,2.9805,0.3385,2.9996603974,0.060500000000000005,-0.0115,0.061583277000000006,2.92,0.35000000000000003,2.9409012224,2.9505,0.3385,2.9698539526000003,0.060500000000000005,-0.0115,0.061583277000000006,2.89,0.35000000000000003,2.9111166243
2019-07-21 15:30:00,3.1035,0.319,3.1198514788,0.0335,-0.011,0.0352597504,3.07,0.33,3.0876852171,3.0635,0.319,3.0800638386,0.0335,-0.011,0.0352597504,3.03,0.33,3.0479173217
2019-07-21 16:00:00,2.9615,0.318,2.9785241731000003,0.0415,-0.012,0.0432001157,2.92,0.33,2.9385880963,2.9215,0.318,2.9387559017,0.0415,-0.012,0.0432001157,2.88,0.33,2.8988445974
2019-07-21 16:30:00,3.042,0.2795,3.0548132922,0.032,-0.0105,0.0336786282,3.01,0.29,3.02393783,3.002,0.2795,3.0149832918,0.032,-0.0105,0.0336786282,2.9699999999999998,0.29,2.9841246623
2019-07-21 17:00:00,3.082,0.28,3.0946928765,0.032,-0.01,0.0335261092,3.05,0.29,3.0637558649,3.042,0.28,3.0548590802,0.032,-0.01,0.0335261092,3.01,0.29,3.02393783
2019-07-21 17:30:00,3.3895,0.352,3.4077286057,0.0195,-0.008,0.0210772389,3.37,0.36,3.3891739407,3.3695,0.352,3.3878362195,0.0195,-0.008,0.0210772389,3.35,0.36,3.3692877586
2019-07-21 18:00:00,3.44,0.4315,3.4669572034,0.02,-0.0085,0.021731313800000002,3.42,0.44,3.4481879299,3.42,0.4315,3.4471136114,0.02,-0.0085,0.021731313800000002,3.4,0.44,3.428352374
2019-07-21 18:30:00,3.442,0.2795,3.4533294442,0.022,-0.0105,0.0243772435,3.42,0.29,3.4322732991000002,3.422,0.2795,3.4333954404,0.022,-0.0105,0.0243772435,3.4,0.29,3.4123452346
2019-07-21 19:00:00,3.436,0.5705,3.4830398002000003,0.016,-0.0095,0.018607794100000002,3.42,0.58,3.4688326567,3.456,0.5705,3.5027712243,0.016,-0.0095,0.018607794100000002,3.44,0.58,3.4885527085
2019-07-21 19:30:00,3.403,1.0125,3.5504316991,0.013000000000000001,-0.007500000000000001,0.015008331000000001,3.39,1.02,3.5401271164,3.503,1.0125,3.6463907155,0.013000000000000001,-0.007500000000000001,0.015008331000000001,3.49,1.02,3.6360005501
2019-07-21 20:00:00,3.334,0.753,3.4179767407,0.014,-0.007,0.0156524758,3.32,0.76,3.4058772731999998,3.394,0.753,3.4765277217,0.014,-0.007,0.0156524758,3.38,0.76,3.4643902782
2019-07-21 20:30:00,3.3325,0.234,3.3407053522,0.0125,-0.006,0.0138654246,3.32,0.24,3.3286633954,3.2725,0.234,3.2808554144,0.0125,-0.006,0.0138654246,3.26,0.24,3.2688224179
2019-07-21 21:00:00,3.213,0.23550000000000001,3.2216190417,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.2,0.24,3.2089873792,3.173,0.23550000000000001,3.1817274003,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.16,0.24,3.1691008188
2019-07-21 21:30:00,3.211,0.486,3.2475709384,0.011,-0.004,0.0117046999,3.2,0.49,3.2372982563,3.211,0.486,3.2475709384,0.011,-0.004,0.0117046999,3.2,0.49,3.2372982563
2019-07-21 22:00:00,3.213,0.2755,3.2247897994,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.2,0.28,3.2122266421,3.183,0.2755,3.1949005071,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.17,0.28,3.1823419049
2019-07-21 22:30:00,3.101,0.666,3.1717119983,0.011,-0.004,0.0117046999,3.09,0.67,3.1618032829000002,3.141,0.666,3.2108312008,0.011,-0.004,0.0117046999,3.13,0.67,3.2009061217
2019-07-21 23:00:00,2.892,0.17550000000000002,2.8973201842,0.012,-0.0045000000000000005,0.012816005600000001,2.88,0.18,2.8856195175,2.852,0.17550000000000002,2.8573946612,0.012,-0.0045000000000000005,0.012816005600000001,2.84,0.18,2.8456985083
2019-07-21 23:30:00,2.643,0.145,2.6469744993,0.013000000000000001,-0.005,0.0139283883,2.63,0.15,2.6342740936,2.613,0.145,2.6170200611,0.013000000000000001,-0.005,0.0139283883,2.6,0.15,2.6043233286
2019-07-22 00:00:00,2.4905,0.145,2.4947174690000002,0.0105,-0.005,0.0116297033,2.48,0.15,2.4845321491,2.4705,0.145,2.4747515532,0.0105,-0.005,0.0116297033,2.46,0.15,2.4645689278000003
2019-07-22 00:30:00,2.392,0.4045,2.4259604799,0.012,-0.0055000000000000005,0.0132003788,2.38,0.41000000000000003,2.4150569351,2.392,0.4045,2.4259604799,0.012,-0.0055000000000000005,0.0132003788,2.38,0.41000000000000003,2.4150569351
2019-07-22 01:00:00,2.252,0.8845000000000001,2.4194718949,0.012,-0.0055000000000000005,0.0132003788,2.24,0.89,2.4103319273,2.342,0.8845000000000001,2.5034584578,0.012,-0.0055000000000000005,0.0132003788,2.33,0.89,2.4941932563
2019-07-22 01:30:00,2.2515,0.8845000000000001,2.4190065109,0.0115,-0.0055000000000000005,0.012747548800000001,2.24,0.89,2.4103319273,2.3415,0.8845000000000001,2.5029907111,0.0115,-0.0055000000000000005,0.012747548800000001,2.33,0.89,2.4941932563
2019-07-22 02:00:00,2.2515,0.8845000000000001,2.4190065109,0.0115,-0.0055000000000000005,0.012747548800000001,2.24,0.89,2.4103319273,2.3415,0.8845000000000001,2.5029907111,0.0115,-0.0055000000000000005,0.012747548800000001,2.33,0.89,2.4941932563
2019-07-22 02:30:00,2.2315,0.885,2.4005868553,0.0115,-0.005,0.0125399362,2.22,0.89,2.3917566766,2.3215,0.885,2.4844692089000002,0.0115,-0.005,0.0125399362,2.31,0.89,2.4755201474
2019-07-22 03:00:00,2.213,0.675,2.3136538203,0.013000000000000001,-0.005,0.0139283883,2.2,0.68,2.3026940743,2.273,0.675,2.3711081797,0.013000000000000001,-0.005,0.0139283883,2.26,0.68,2.3600847442
2019-07-22 03:30:00,2.2105,0.1155,2.2135154167,0.0105,-0.0045000000000000005,0.0114236597,2.2,0.12,2.2032702966,2.1905,0.1155,2.1935429105,0.0105,-0.0045000000000000005,0.0114236597,2.18,0.12,2.1833002542
2019-07-22 04:00:00,2.2115,0.115,2.2144880334,0.0115,-0.005,0.0125399362,2.2,0.12,2.2032702966,2.1915,0.115,2.1945152654,0.0115,-0.005,0.0125399362,2.18,0.12,2.1833002542
2019-07-22 04:30:00,2.2115,0.145,2.2162484631,0.0115,-0.005,0.0125399362,2.2,0.15,2.2051077071,2.1715,0.145,2.1763357393,0.0115,-0.005,0.0125399362,2.16,0.15,2.1652020691000002
2019-07-22 05:00:00,2.2515,0.14450000000000002,2.2561321991,0.0115,-0.0055000000000000005,0.012747548800000001,2.24,0.15,2.2450167037,2.2215,0.14450000000000002,2.2261946231,0.0115,-0.0055000000000000005,0.012747548800000001,2.21,0.15,2.2150846485
2019-07-22 05:30:00,2.3115,0.2545,2.3254682324,0.0115,-0.0055000000000000005,0.012747548800000001,2.3,0.26,2.3146490015,2.3015,0.2545,2.3155285574,0.0115,-0.0055000000000000005,0.012747548800000001,2.29,0.26,2.3047125634
2019-07-22 06:00:00,2.3515,0.5655,2.4185413993,0.0115,-0.0045000000000000005,0.012349089,2.34,0.5700000000000001,2.4084227204,2.3815,0.5655,2.4477198573,0.0115,-0.0045000000000000005,0.012349089,2.37,0.5700000000000001,2.4375807679
2019-07-22 06:30:00,2.5925000000000002,0.184,2.5990214024,0.0125,-0.006,0.0138654246,2.58,0.19,2.5869866641,2.5625,0.184,2.5690975556,0.0125,-0.006,0.0138654246,2.55,0.19,2.5570686342
2019-07-22 07:00:00,2.8,0.3755,2.8250664151000002,0.01,-0.0045000000000000005,0.0109658561,2.79,0.38,2.8157592227,2.8,0.3755,2.8250664151000002,0.01,-0.0045000000000000005,0.0109658561,2.79,0.38,2.8157592227
2019-07-22 07:30:00,3.112,0.3755,3.134572419,0.012,-0.0045000000000000005,0.012816005600000001,3.1,0.38,3.1232034836,3.092,0.3755,3.1147173628,0.012,-0.0045000000000000005,0.012816005600000001,3.08,0.38,3.1033530254
2019-07-22 08:00:00,3.3825,0.375,3.4032236556,0.0125,-0.005,0.013462912,3.37,0.38,3.3913566607,3.3425000000000002,0.375,3.3634701203,0.0125,-0.005,0.013462912,3.33,0.38,3.3516115527
2019-07-22 08:30:00,3.4855,0.41350000000000003,3.5099419511,0.0155,-0.006500000000000001,0.0168077363,3.47,0.42,3.4953254498,3.4455,0.41350000000000003,3.470223696,0.0155,-0.006500000000000001,0.0168077363,3.43,0.42,3.4556186132
2019-07-22 09:00:00,3.689,0.463,3.7179416348,0.009000000000000001,-0.007,0.0114017543,3.68,0.47000000000000003,3.7098921817,3.649,0.463,3.6782563804,0.009000000000000001,-0.007,0.0114017543,3.64,0.47000000000000003,3.6702179772
2019-07-22 09:30:00,3.585,0.462,3.6146464557,0.035,-0.008,0.035902646100000005,3.55,0.47000000000000003,3.5809775202000003,3.545,0.462,3.5749781818,0.035,-0.008,0.035902646100000005,3.51,0.47000000000000003,3.5413274347
2019-07-22 10:00:00,3.5395,0.518,3.5772034119000002,0.0495,-0.012,0.050933780500000005,3.49,0.53,3.5300141643,3.4995,0.518,3.5376297503,0.0495,-0.012,0.050933780500000005,3.45,0.53,3.4904727474
2019-07-22 10:30:00,3.4745,0.521,3.5133447383,0.0345,-0.009000000000000001,0.035654593000000005,3.44,0.53,3.4805890306,3.4345,0.521,3.4737920562,0.0345,-0.009000000000000001,0.035654593000000005,3.4,0.53,3.4410608829
2019-07-22 11:00:00,3.429,0.5690000000000001,3.4758886633,0.039,-0.011,0.0405215992,3.39,0.58,3.439258641,3.3890000000000002,0.5690000000000001,3.4364344894,0.039,-0.011,0.0405215992,3.35,0.58,3.3998382314
2019-07-22 11:30:00,3.445,0.601,3.4970310265,0.025,-0.009000000000000001,0.026570660500000003,3.42,0.61,3.4739746689,3.4050000000000002,0.601,3.4576330054,0.025,-0.009000000000000001,0.026570660500000003,3.38,0.61,3.434603325
2019-07-22 12:00:00,3.396,0.6005,3.4486832632,0.026000000000000002,-0.0095,0.0276812211,3.37,0.61,3.4247627655,3.356,0.6005,3.4093014314,0.026000000000000002,-0.0095,0.0276812211,3.33,0.61,3.3854098718
2019-07-22 12:30:00,3.559,0.6005,3.6093048153,0.019,-0.0095,0.0212426458,3.54,0.61,3.5921720449,3.519,0.6005,3.56986852,0.019,-0.0095,0.0212426458,3.5,0.61,3.5527594908999998
2019-07-22 13:00:00,3.634,0.5710000000000001,3.6785862774,0.014,-0.009000000000000001,0.016643317,3.62,0.58,3.6661696633,3.584,0.5710000000000001,3.6292006007,0.014,-0.009000000000000001,0.016643317,3.5700000000000003,0.58,3.616807985
2019-07-22 13:30:00,3.6315,0.5705,3.6760389688,0.0115,-0.0095,0.014916433900000001,3.62,0.58,3.6661696633,3.5815,0.5705,3.6266530714,0.0115,-0.0095,0.014916433900000001,3.5700000000000003,0.58,3.616807985
2019-07-22 14:00:00,3.711,0.661,3.7694087069,0.011,-0.009000000000000001,0.0142126704,3.7,0.67,3.7601728683999998,3.6710000000000003,0.661,3.7300351205,0.011,-0.009000000000000001,0.0142126704,3.66,0.67,3.7208198021000003
2019-07-22 14:30:00,3.6725,0.6605000000000001,3.7314228519,0.0125,-0.0095,0.0157003185,3.66,0.67,3.7208198021000003,3.6225,0.6605000000000001,3.6822230378,0.0125,-0.0095,0.0157003185,3.61,0.67,3.6716481313
2019-07-22 15:00:00,3.589,0.6615,3.6494524589,0.019,-0.0085,0.0208146583,3.5700000000000003,0.67,3.6323270778,3.549,0.6615,3.6101223317,0.019,-0.0085,0.0208146583,3.5300000000000002,0.67,3.593021013
2019-07-22 15:30:00,3.461,0.631,3.5180508808,0.021,-0.009000000000000001,0.022847319300000002,3.44,0.64,3.4990284366,3.421,0.631,3.4787069436999998,0.021,-0.009000000000000001,0.022847319300000002,3.4,0.64,3.4597109705999998
2019-07-22 16:00:00,3.5620000000000003,0.661,3.6228117533,0.012,-0.009000000000000001,0.015,3.55,0.67,3.6126721412,3.5220000000000002,0.661,3.5834906167,0.012,-0.009000000000000001,0.015,3.51,0.67,3.573373756
2019-07-22 16:30:00,3.6115,0.6205,3.6644170751000003,0.0115,-0.0095,0.014916433900000001,3.6,0.63,3.6547092908,3.5715,0.6205,3.6250010345,0.0115,-0.0095,0.014916433900000001,3.56,0.63,3.6153146474
2019-07-22 17:00:00,3.759,0.59,3.8050204993000003,0.009000000000000001,-0.01,0.013453624,3.75,0.6000000000000001,3.7976966704,3.719,0.59,3.7655093945,0.009000000000000001,-0.01,0.013453624,3.71,0.6000000000000001,3.7582043585
2019-07-22 17:30:00,3.76,0.49150000000000005,3.7919879021,0.01,-0.0085,0.0131244047,3.75,0.5,3.7831864876,3.7199999999999998,0.49150000000000005,3.7523289102,0.01,-0.0085,0.0131244047,3.71,0.5,3.7435411044
2019-07-22 18:00:00,3.8365,0.422,3.8596393938,0.006500000000000001,-0.008,0.0103077641,3.83,0.43,3.8540627914,3.7865,0.422,3.809943077,0.006500000000000001,-0.008,0.0103077641,3.7800000000000002,0.43,3.8043790558
2019-07-22 18:30:00,3.9050000000000002,0.47250000000000003,3.933482077,0.005,-0.007500000000000001,0.0090138782,3.9,0.48,3.9294274392,3.855,0.47250000000000003,3.8838487677,0.005,-0.007500000000000001,0.0090138782,3.85,0.48,3.8798066962
2019-07-22 19:00:00,3.798,0.492,3.8297347167,0.008,-0.008,0.0113137085,3.79,0.5,3.822839259,3.758,0.492,3.7900696564,0.008,-0.008,0.0113137085,3.75,0.5,3.7831864876
2019-07-22 19:30:00,3.825,0.47100000000000003,3.8538897234,0.005,-0.009000000000000001,0.0102956301,3.8200000000000003,0.48,3.8500389608,3.755,0.47100000000000003,3.7844241306,0.005,-0.009000000000000001,0.0102956301,3.75,0.48,3.7805951911999998
2019-07-22 20:00:00,3.8215,0.47400000000000003,3.8507841085,0.0015,-0.006,0.0061846584,3.8200000000000003,0.48,3.8500389608,3.7515,0.47400000000000003,3.7813262554,0.0015,-0.006,0.0061846584,3.75,0.48,3.7805951911999998
2019-07-22 20:30:00,3.5905,0.7055,3.6591557086,0.0005,-0.0045000000000000005,0.0045276926,3.59,0.71,3.6595354896,3.5905,0.7055,3.6591557086,0.0005,-0.0045000000000000005,0.0045276926,3.59,0.71,3.6595354896
2019-07-22 21:00:00,3.47,1.1455,3.6541853059,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,1.15,3.6555984462,3.59,1.1455,3.7683245946,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,1.15,3.7696949479
2019-07-22 21:30:00,3.39,0.5765,3.4386701281,0.0,-0.0035,0.0035,3.39,0.58,3.439258641,3.4,0.5765,3.448528998,0.0,-0.0035,0.0035,3.4,0.58,3.4491158287
2019-07-22 22:00:00,3.34,0.2665,3.3506152047,0.0,-0.0035,0.0035,3.34,0.27,3.3508954027,3.29,0.2665,3.3007760072,0.0,-0.0035,0.0035,3.29,0.27,3.3010604357
2019-07-22 22:30:00,3.2,0.247,3.2095184997,0.0,-0.003,0.003,3.2,0.25,3.2097507691000002,3.16,0.247,3.1696386229,0.0,-0.003,0.003,3.16,0.25,3.1698738145
2019-07-22 23:00:00,2.9699999999999998,0.217,2.9779168894,0.0,-0.003,0.003,2.9699999999999998,0.22,2.9781370015,2.94,0.217,2.9479974559,0.0,-0.003,0.003,2.94,0.22,2.9482198018
2019-07-22 23:30:00,2.75,0.2175,2.7585877274,0.0,-0.0025,0.0025,2.75,0.22,2.7587859649,2.71,0.2175,2.7187140802,0.0,-0.0025,0.0025,2.71,0.22,2.7189152249
2019-07-23 00:00:00,2.55,0.1975,2.5576368487,0.0,-0.0025,0.0025,2.55,0.2,2.5578311125,2.51,0.1975,2.5177581794,0.0,-0.0025,0.0025,2.51,0.2,2.5179555199
2019-07-23 00:30:00,2.4,0.23700000000000002,2.4116734854,0.0,-0.003,0.003,2.4,0.24,2.4119701491,2.38,0.23700000000000002,2.3917711011,0.0,-0.003,0.003,2.38,0.24,2.3920702331
2019-07-23 01:00:00,2.38,0.1565,2.3851398806,0.0,-0.0035,0.0035,2.38,0.16,2.3853720884,2.35,0.1565,2.355205352,0.0,-0.0035,0.0035,2.35,0.16,2.3554405108
2019-07-23 01:30:00,2.32,0.4465,2.3625753427,0.0,-0.0035,0.0035,2.32,0.45,2.3632393023000002,2.35,0.4465,2.3920414399,0.0,-0.0035,0.0035,2.35,0.45,2.3926972228
2019-07-23 02:00:00,2.32,0.5965,2.3954565849,0.0,-0.0035,0.0035,2.32,0.6000000000000001,2.3963305281,2.35,0.5965,2.4245230974,0.0,-0.0035,0.0035,2.35,0.6000000000000001,2.4253865671
2019-07-23 02:30:00,2.32,0.147,2.3246524471,0.0,-0.003,0.003,2.32,0.15,2.3248440808,2.3,0.147,2.3046928212,0.0,-0.003,0.003,2.3,0.15,2.3048861143
2019-07-23 03:00:00,2.32,0.147,2.3246524471,0.0,-0.003,0.003,2.32,0.15,2.3248440808,2.3,0.147,2.3046928212,0.0,-0.003,0.003,2.3,0.15,2.3048861143
2019-07-23 03:30:00,2.32,0.14650000000000002,2.3246208831,0.0,-0.0035,0.0035,2.32,0.15,2.3248440808,2.27,0.14650000000000002,2.2747224556,0.0,-0.0035,0.0035,2.27,0.15,2.2749505489
2019-07-23 04:00:00,2.24,0.457,2.2861428214,0.0,-0.003,0.003,2.24,0.46,2.2867444107,2.27,0.457,2.3155450762,0.0,-0.003,0.003,2.27,0.46,2.3161390286
2019-07-23 04:30:00,2.19,0.8865000000000001,2.3626219016,0.0,-0.0035,0.0035,2.19,0.89,2.3639373934,2.29,0.8865000000000001,2.4556022174,0.0,-0.0035,0.0035,2.29,0.89,2.4568679248
2019-07-23 05:00:00,2.19,0.887,2.3628095564000002,0.0,-0.003,0.003,2.19,0.89,2.3639373934,2.29,0.887,2.4557827673,0.0,-0.003,0.003,2.29,0.89,2.4568679248
2019-07-23 05:30:00,2.2800000000000002,0.887,2.4464605045,0.0,-0.003,0.003,2.2800000000000002,0.89,2.4475497952,2.36,0.887,2.5211840472000002,0.0,-0.003,0.003,2.36,0.89,2.522241067
2019-07-23 06:00:00,2.42,0.1675,2.4257898198,0.0,-0.0025,0.0025,2.42,0.17,2.425963726,2.38,0.1675,2.3858868896,0.0,-0.0025,0.0025,2.38,0.17,2.3860637041
2019-07-23 06:30:00,2.6605,0.3665,2.68562516,0.0005,-0.0035,0.0035355339000000003,2.66,0.37,2.6856098004,2.6405000000000003,0.3665,2.6658136657,0.0005,-0.0035,0.0035355339000000003,2.64,0.37,2.6658019431
2019-07-23 07:00:00,2.9515000000000002,0.3275,2.9696142005,0.0015,-0.0025,0.0029154759,2.95,0.33,2.9684002426,2.9115,0.3275,2.9298615155,0.0015,-0.0025,0.0029154759,2.91,0.33,2.9286515668
2019-07-23 07:30:00,3.2245,0.497,3.2625770872,0.0045000000000000005,-0.003,0.0054083269000000005,3.22,0.5,3.2585886515,3.1845,0.497,3.2230496816,0.0045000000000000005,-0.003,0.0054083269000000005,3.18,0.5,3.2190681882
2019-07-23 08:00:00,3.4985,0.5665,3.5440689186,0.0085,-0.0035,0.0091923882,3.49,0.5700000000000001,3.536240942,3.4485,0.5665,3.4947209474,0.0085,-0.0035,0.0091923882,3.44,0.5700000000000001,3.4869040709
2019-07-23 08:30:00,3.597,0.6135,3.648943854,0.017,-0.006500000000000001,0.0182002747,3.58,0.62,3.6332905196,3.547,0.6135,3.5996654358,0.017,-0.006500000000000001,0.0182002747,3.5300000000000002,0.62,3.58403404
2019-07-23 09:00:00,3.5875,0.6115,3.6392428471000002,0.0275,-0.0085,0.0287836759,3.56,0.62,3.6135854771,3.5375,0.6115,3.5899635792,0.0275,-0.0085,0.0287836759,3.51,0.62,3.5643372455
2019-07-23 09:30:00,3.5875,0.6615,3.6479773163,0.0275,-0.0085,0.0287836759,3.56,0.67,3.6224991373,3.5375,0.6615,3.5988176531000002,0.0275,-0.0085,0.0287836759,3.51,0.67,3.573373756
2019-07-23 10:00:00,3.5035,0.7000000000000001,3.5727457578,0.0335,-0.01,0.034960692200000004,3.47,0.71,3.5418921496999998,3.4635,0.7000000000000001,3.5335297155000003,0.0335,-0.01,0.034960692200000004,3.43,0.71,3.5027132341
2019-07-23 10:30:00,3.3145,0.657,3.3789879032,0.044500000000000005,-0.013000000000000001,0.0463600043,3.27,0.67,3.3379334924,3.2745,0.657,3.3397603582,0.044500000000000005,-0.013000000000000001,0.0463600043,3.23,0.67,3.2987573418
2019-07-23 11:00:00,3.3205,0.738,3.4015238129,0.0505,-0.012,0.0519061653,3.27,0.75,3.3549068541000002,3.2805,0.738,3.3624878067,0.0505,-0.012,0.0519061653,3.23,0.75,3.3159312417
2019-07-23 11:30:00,3.2835,0.738,3.3654147218,0.053500000000000006,-0.012,0.0548292805,3.23,0.75,3.3159312417,3.2435,0.738,3.3263998933,0.053500000000000006,-0.012,0.0548292805,3.19,0.75,3.2769803173
2019-07-23 12:00:00,3.1745,0.6475000000000001,3.2398621113,0.0545,-0.0125,0.055915114200000005,3.12,0.66,3.1890437438,3.1245,0.6475000000000001,3.1908864756,0.0545,-0.0125,0.055915114200000005,3.07,0.66,3.1401433088
2019-07-23 12:30:00,3.1755,0.6765,3.2467603084,0.0555,-0.0135,0.0571182983,3.12,0.6900000000000001,3.1953873005,3.1255,0.6765,3.1978746848,0.0555,-0.0135,0.0571182983,3.07,0.6900000000000001,3.1465854509
2019-07-23 13:00:00,3.177,0.6960000000000001,3.2523445389,0.057,-0.014,0.0586941224,3.12,0.71,3.1997656164,3.127,0.6960000000000001,3.2035207195,0.057,-0.014,0.0586941224,3.07,0.71,3.1510315771
2019-07-23 13:30:00,3.2475,0.726,3.327661679,0.0575,-0.014,0.0591798107,3.19,0.74,3.2747060937,3.1975,0.726,3.2788842996,0.0575,-0.014,0.0591798107,3.14,0.74,3.2260192188
2019-07-23 14:00:00,3.2445,0.755,3.331186763,0.0545,-0.015,0.056526542400000004,3.19,0.77,3.2816154558,3.1945,0.755,3.2825074638,0.0545,-0.015,0.056526542400000004,3.14,0.77,3.2330326321
2019-07-23 14:30:00,3.241,0.7525000000000001,3.3272116329,0.051000000000000004,-0.0175,0.0539189206,3.19,0.77,3.2816154558,3.191,0.7525000000000001,3.2785266889,0.051000000000000004,-0.0175,0.0539189206,3.14,0.77,3.2330326321
2019-07-23 15:00:00,3.2765,0.7565000000000001,3.3626989904,0.0465,-0.0135,0.0484200372,3.23,0.77,3.3205120087,3.2365,0.7565000000000001,3.3237365269,0.0465,-0.0135,0.0484200372,3.19,0.77,3.2816154558
2019-07-23 15:30:00,3.273,0.7155,3.350293905,0.043000000000000003,-0.0145,0.0453789599,3.23,0.73,3.3114649326,3.233,0.7155,3.3112277557,0.043000000000000003,-0.0145,0.0453789599,3.19,0.73,3.2724608477
2019-07-23 16:00:00,3.458,0.643,3.5172735179,0.028,-0.017,0.0327566787,3.43,0.66,3.4929214134,3.408,0.643,3.4681281695,0.028,-0.017,0.0327566787,3.38,0.66,3.4438350715
2019-07-23 16:30:00,3.805,0.646,3.8594482766000002,0.005,-0.014,0.0148660687,3.8,0.66,3.8568899388,3.765,0.646,3.8200184555,0.005,-0.014,0.0148660687,3.76,0.66,3.8174860838
2019-07-23 17:00:00,3.724,0.646,3.7796153243,0.014,-0.014,0.0197989899,3.71,0.66,3.7682489302,3.684,0.646,3.7402101545,0.014,-0.014,0.0197989899,3.67,0.66,3.7288738246
2019-07-23 17:30:00,3.7560000000000002,0.6455000000000001,3.8110636639,0.016,-0.0145,0.0215928229,3.74,0.66,3.7977888304,3.686,0.6455000000000001,3.7420938323,0.016,-0.0145,0.0215928229,3.67,0.66,3.7288738246
2019-07-23 18:00:00,3.8449999999999998,0.718,3.9114637925,0.005,-0.012,0.013000000000000001,3.84,0.73,3.9087721857,3.815,0.718,3.88197746,0.005,-0.012,0.013000000000000001,3.81,0.73,3.8793040613
2019-07-23 18:30:00,4.142,0.509,4.1731576773,0.002,-0.011,0.0111803399,4.14,0.52,4.172529209,4.092,0.509,4.1235354976,0.002,-0.011,0.0111803399,4.09,0.52,4.1229237199
2019-07-23 19:00:00,4.0905,0.769,4.1621570429,0.0005,-0.011,0.0110113578,4.09,0.78,4.1637122859,4.0905,0.769,4.1621570429,0.0005,-0.011,0.0110113578,4.09,0.78,4.1637122859
2019-07-23 19:30:00,3.9725,0.448,3.9976818595,0.0025,-0.012,0.0122576507,3.9699999999999998,0.46,3.9965610217,3.9325,0.448,3.9579363626,0.0025,-0.012,0.0122576507,3.93,0.46,3.9568295389
2019-07-23 20:00:00,3.8505000000000003,0.421,3.8734469468,0.0005,-0.009000000000000001,0.0090138782,3.85,0.43,3.8739385643,3.8005,0.421,3.823747017,0.0005,-0.009000000000000001,0.0090138782,3.8,0.43,3.8242515608
2019-07-23 20:30:00,3.7199999999999998,0.592,3.7668108527,0.0,-0.008,0.008,3.7199999999999998,0.6000000000000001,3.7680764323,3.7199999999999998,0.592,3.7668108527,0.0,-0.008,0.008,3.7199999999999998,0.6000000000000001,3.7680764323
2019-07-23 21:00:00,3.64,1.1535,3.8183978643,0.0,-0.006500000000000001,0.006500000000000001,3.64,1.16,3.8203664746,3.7199999999999998,1.1535,3.8947351964,0.0,-0.006500000000000001,0.006500000000000001,3.7199999999999998,1.16,3.8966652409
2019-07-23 21:30:00,3.5700000000000003,1.1545,3.7520354809,0.0,-0.0055000000000000005,0.0055000000000000005,3.5700000000000003,1.16,3.7537314768,3.66,1.1545,3.8377689157,0.0,-0.0055000000000000005,0.0055000000000000005,3.66,1.16,3.8394270406
2019-07-23 22:00:00,3.62,0.4545,3.6484202403,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.46,3.6491094804,3.58,0.4545,3.6087352701,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.46,3.6094320883
2019-07-23 22:30:00,3.73,0.405,3.7519228404,0.0,-0.005,0.005,3.73,0.41000000000000003,3.7524658559,3.69,0.405,3.7121590752999998,0.0,-0.005,0.005,3.69,0.41000000000000003,3.7127079066
2019-07-23 23:00:00,3.64,0.435,3.6659002987,0.0,-0.005,0.005,3.64,0.44,3.6664969658,3.6,0.435,3.6261860129,0.0,-0.005,0.005,3.6,0.44,3.6267892136
2019-07-23 23:30:00,3.4,0.4055,3.4240955375,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.41000000000000003,3.424631367,3.35,0.4055,3.3744525852000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.41000000000000003,3.3749962963
2019-07-24 00:00:00,3.21,0.7355,3.2931839077,0.0,-0.0045000000000000005,0.0045000000000000005,3.21,0.74,3.2941918584,3.23,0.7355,3.3126817309,0.0,-0.0045000000000000005,0.0045000000000000005,3.23,0.74,3.3136837508
2019-07-24 00:30:00,3.06,0.775,3.1566160679,0.0,-0.005,0.005,3.06,0.78,3.1578473681,3.09,0.775,3.1857063581,0.0,-0.005,0.005,3.09,0.78,3.186926419
2019-07-24 01:00:00,3.03,0.47400000000000003,3.0668511539,0.0,-0.006,0.006,3.03,0.48,3.0677842167,3.01,0.47400000000000003,3.0470930409,0.0,-0.006,0.006,3.01,0.48,3.0480321521000002
2019-07-24 01:30:00,2.9699999999999998,0.605,3.0309940614,0.0,-0.005,0.005,2.9699999999999998,0.61,3.0319960422,2.98,0.605,3.040793482,0.0,-0.005,0.005,2.98,0.61,3.0417922349
2019-07-24 02:00:00,2.95,1.145,3.1644154278,0.0,-0.005,0.005,2.95,1.15,3.1662280398,3.05,1.145,3.2578405424,0.0,-0.005,0.005,3.05,1.15,3.2596012026
2019-07-24 02:30:00,3.0,0.5455,3.0491917372,0.0,-0.0045000000000000005,0.0045000000000000005,3.0,0.55,3.05,2.99,0.5455,3.0393535908000002,0.0,-0.0045000000000000005,0.0045000000000000005,2.99,0.55,3.0401644692
2019-07-24 03:00:00,2.98,0.3755,3.0035645906,0.0,-0.0045000000000000005,0.0045000000000000005,2.98,0.38,3.0041304898,2.94,0.3755,2.9638826309,0.0,-0.0045000000000000005,0.0045000000000000005,2.94,0.38,2.9644561053
2019-07-24 03:30:00,2.94,0.376,2.9639460184,0.0,-0.004,0.004,2.94,0.38,2.9644561053,2.91,0.376,2.9341908595,0.0,-0.004,0.004,2.91,0.38,2.9347061182000003
2019-07-24 04:00:00,2.94,0.3755,2.9638826309,0.0,-0.0045000000000000005,0.0045000000000000005,2.94,0.38,2.9644561053,2.91,0.3755,2.9341268292000002,0.0,-0.0045000000000000005,0.0045000000000000005,2.91,0.38,2.9347061182000003
2019-07-24 04:30:00,2.91,0.3765,2.9342549736,0.0,-0.0035,0.0035,2.91,0.38,2.9347061182000003,2.88,0.3765,2.9045055087,0.0,-0.0035,0.0035,2.88,0.38,2.9049612734
2019-07-24 05:00:00,2.91,0.3365,2.9293911057,0.0,-0.0035,0.0035,2.91,0.34,2.9297952147,2.88,0.3365,2.8995917385,0.0,-0.0035,0.0035,2.88,0.34,2.9
2019-07-24 05:30:00,2.95,0.336,2.9690732561,0.0,-0.004,0.004,2.95,0.34,2.9695285821,2.91,0.336,2.9293337126,0.0,-0.004,0.004,2.91,0.34,2.9297952147
2019-07-24 06:00:00,3.04,0.337,3.0586220754,0.0,-0.003,0.003,3.04,0.34,3.0589540696,3.0,0.337,3.0188688279,0.0,-0.003,0.003,3.0,0.34,3.0192051934
2019-07-24 06:30:00,3.31,0.446,3.3399125737,0.0,-0.004,0.004,3.31,0.45,3.3404490716,3.27,0.446,3.30027514,0.0,-0.004,0.004,3.27,0.45,3.3008180804
2019-07-24 07:00:00,3.561,0.517,3.5983343369,0.001,-0.003,0.0031622777,3.56,0.52,3.5977770915000002,3.511,0.517,3.5488603805,0.001,-0.003,0.0031622777,3.51,0.52,3.5483094566
2019-07-24 07:30:00,3.7445,0.5855,3.7899987467000003,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.74,0.59,3.7862514444,3.6845,0.5855,3.7307305585,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.68,0.59,3.7269961095
2019-07-24 08:00:00,3.9685,0.5845,4.0113130643,0.0085,-0.0055000000000000005,0.010124228400000001,3.96,0.59,4.0037107788,3.8985000000000003,0.5845,3.9420733758,0.0085,-0.0055000000000000005,0.010124228400000001,3.89,0.59,3.9344885309
2019-07-24 08:30:00,4.178,0.7725000000000001,4.2488163352,0.028,-0.007500000000000001,0.0289870661,4.15,0.78,4.2226650353,4.138,0.7725000000000001,4.2094893099,0.028,-0.007500000000000001,0.0289870661,4.11,0.78,4.1833598937
2019-07-24 09:00:00,4.121,1.05,4.2526628129,0.041,-0.01,0.0422018957,4.08,1.06,4.2154477817,4.151,1.05,4.2817404172,0.041,-0.01,0.0422018957,4.11,1.06,4.2444905466
2019-07-24 09:30:00,3.9905,1.6105,4.3032314021,0.0405,-0.0095,0.0415992788,3.95,1.62,4.2692973661,4.1005,1.6105,4.4054296612,0.0405,-0.0095,0.0415992788,4.06,1.62,4.3712698384
2019-07-24 10:00:00,3.9619999999999997,1.609,4.2762512789,0.042,-0.011,0.0434165867,3.92,1.62,4.2415563181,4.072,1.609,4.3783632787,0.042,-0.011,0.0434165867,4.03,1.62,4.3434203112
2019-07-24 10:30:00,3.8165,0.749,3.8893024117,0.0465,-0.011,0.0477833653,3.77,0.76,3.8458419104,3.7865,0.749,3.8598682944,0.0465,-0.011,0.0477833653,3.74,0.76,3.81643813
2019-07-24 11:00:00,3.781,0.808,3.8663710375,0.051000000000000004,-0.012,0.052392747600000004,3.73,0.8200000000000001,3.8190705676,3.731,0.808,3.8174893582,0.051000000000000004,-0.012,0.052392747600000004,3.68,0.8200000000000001,3.770251981
2019-07-24 11:30:00,3.7335000000000003,0.8085,3.8200385469,0.053500000000000006,-0.0115,0.054722024800000005,3.68,0.8200000000000001,3.770251981,3.6835,0.8085,3.7711860866,0.053500000000000006,-0.0115,0.054722024800000005,3.63,0.8200000000000001,3.7214647654
2019-07-24 12:00:00,3.699,0.8055,3.7856876852,0.059000000000000004,-0.0145,0.0607556582,3.64,0.8200000000000001,3.7312196397,3.649,0.8055,3.7368477692,0.059000000000000004,-0.0145,0.0607556582,3.59,0.8200000000000001,3.682458418
2019-07-24 12:30:00,3.771,0.8355,3.8624475725,0.061,-0.0145,0.06269968100000001,3.71,0.85,3.80612664,3.731,0.8355,3.8234044058,0.061,-0.0145,0.06269968100000001,3.67,0.85,3.7671474619
2019-07-24 13:00:00,3.836,0.8755000000000001,3.934640549,0.056,-0.0145,0.0578467804,3.7800000000000002,0.89,3.8833619455,3.7960000000000003,0.8755000000000001,3.8956535074,0.056,-0.0145,0.0578467804,3.74,0.89,3.8444375401
2019-07-24 13:30:00,3.7625,0.845,3.8562198135,0.052500000000000005,-0.015,0.0546008242,3.71,0.86,3.8083723557,3.7225,0.845,3.8172020185,0.052500000000000005,-0.015,0.0546008242,3.67,0.86,3.7694164005
2019-07-24 14:00:00,3.771,0.845,3.8645136822,0.061,-0.015,0.0628171951,3.71,0.86,3.8083723557,3.731,0.845,3.8254916024,0.061,-0.015,0.0628171951,3.67,0.86,3.7694164005
2019-07-24 14:30:00,3.738,0.8150000000000001,3.8258161221,0.048,-0.015,0.0502891638,3.69,0.8300000000000001,3.7821951298,3.688,0.8150000000000001,3.7769788191,0.048,-0.015,0.0502891638,3.64,0.8300000000000001,3.7334300583
2019-07-24 15:00:00,3.891,0.8175,3.9759511126,0.041,-0.0125,0.042863154300000005,3.85,0.8300000000000001,3.9384514723,3.841,0.8175,3.9270328812,0.041,-0.0125,0.042863154300000005,3.8,0.8300000000000001,3.8895886672
2019-07-24 15:30:00,3.979,0.8185,4.0623125495,0.029,-0.0115,0.031196955000000002,3.95,0.8300000000000001,4.0362606457,3.919,0.8185,4.0035613209,0.029,-0.0115,0.031196955000000002,3.89,0.8300000000000001,3.9775620674
2019-07-24 16:00:00,4.059,0.7585000000000001,4.1292618287,0.019,-0.0115,0.0222092323,4.04,0.77,4.112724158,4.009,0.7585000000000001,4.0801229455,0.019,-0.0115,0.0222092323,3.99,0.77,4.0636190766
2019-07-24 16:30:00,4.011,0.724,4.0758185681,0.031,-0.016,0.0348855271,3.98,0.74,4.0482094807,3.961,0.724,4.0266235235,0.031,-0.016,0.0348855271,3.93,0.74,3.9990623901
2019-07-24 17:00:00,3.925,0.6775,3.9830429636,0.025,-0.0125,0.027950849700000002,3.9,0.6900000000000001,3.9605681411,3.875,0.6775,3.9337807832,0.025,-0.0125,0.027950849700000002,3.85,0.6900000000000001,3.9113424805
2019-07-24 17:30:00,3.6145,0.6055,3.6648656864999998,0.0345,-0.0145,0.0374232548,3.58,0.62,3.6332905196,3.5645,0.6055,3.6155622661,0.0345,-0.0145,0.0374232548,3.5300000000000002,0.62,3.58403404
2019-07-24 18:00:00,3.9235,0.6065,3.9701000617,0.0135,-0.0135,0.019091883100000002,3.91,0.62,3.9588508434,3.8835,0.6065,3.9305743219,0.0135,-0.0135,0.019091883100000002,3.87,0.62,3.9193494358
2019-07-24 18:30:00,3.9370000000000003,0.5495,3.9751627954,0.007,-0.0105,0.012619429500000001,3.93,0.56,3.9696977215,3.8970000000000002,0.5495,3.9355506921,0.007,-0.0105,0.012619429500000001,3.89,0.56,3.9301017799
2019-07-24 19:00:00,4.0125,0.5715,4.0529950037,0.0025,-0.0085,0.0088600226,4.01,0.58,4.0517280264,3.9725,0.5715,4.0133986221,0.0025,-0.0085,0.0088600226,3.9699999999999998,0.58,4.0121440652
2019-07-24 19:30:00,3.851,1.213,4.0375202786,0.001,-0.007,0.007071067800000001,3.85,1.22,4.0386755255,3.971,1.213,4.1521331867,0.001,-0.007,0.007071067800000001,3.9699999999999998,1.22,4.1532276605
2019-07-24 20:00:00,3.8015,0.4635,3.8296520077,0.0015,-0.006500000000000001,0.006670832000000001,3.8,0.47000000000000003,3.8289554711,3.7615,0.4635,3.7899491421000002,0.0015,-0.006500000000000001,0.006670832000000001,3.76,0.47000000000000003,3.7892611417
2019-07-24 20:30:00,3.7205,0.4645,3.7493840161,0.0005,-0.0055000000000000005,0.0055226805,3.7199999999999998,0.47000000000000003,3.7495733091,3.6705,0.4645,3.699774385,0.0005,-0.0055000000000000005,0.0055226805,3.67,0.47000000000000003,3.6999729729
2019-07-24 21:00:00,3.67,0.425,3.6945263567,0.0,-0.005,0.005,3.67,0.43,3.6951048699999998,3.62,0.425,3.6448628232,0.0,-0.005,0.005,3.62,0.43,3.6454492179
2019-07-24 21:30:00,3.62,0.42550000000000004,3.6449211583,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.43,3.6454492179,3.58,0.42550000000000004,3.6051976714,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.43,3.6057315485
2019-07-24 22:00:00,3.62,0.426,3.644979561,0.0,-0.004,0.004,3.62,0.43,3.6454492179,3.58,0.426,3.6052567176,0.0,-0.004,0.004,3.58,0.43,3.6057315485
2019-07-24 22:30:00,3.5,0.42650000000000005,3.5258902776000003,0.0,-0.0035,0.0035,3.5,0.43,3.5263153574,3.47,0.42650000000000005,3.4961124481,0.0,-0.0035,0.0035,3.47,0.43,3.496541148
2019-07-24 23:00:00,3.29,0.367,3.3104061684,0.0,-0.003,0.003,3.29,0.37,3.3107400985,3.25,0.367,3.2706557446,0.0,-0.003,0.003,3.25,0.37,3.2709937328
2019-07-24 23:30:00,3.03,0.367,3.0521449835,0.0,-0.003,0.003,3.03,0.37,3.0525071662,3.0,0.367,3.0223648026,0.0,-0.003,0.003,3.0,0.37,3.0227305537
2019-07-25 00:00:00,2.86,0.317,2.8775143788,0.0,-0.003,0.003,2.86,0.32,2.877846417,2.8200000000000003,0.317,2.8377612655,0.0,-0.003,0.003,2.8200000000000003,0.32,2.8380979546000003
2019-07-25 00:30:00,2.76,0.3165,2.7780878766,0.0,-0.0035,0.0035,2.76,0.32,2.7784887979,2.7199999999999998,0.3165,2.7383521048,0.0,-0.0035,0.0035,2.7199999999999998,0.32,2.7387588430000003
2019-07-25 01:00:00,2.65,0.316,2.6687742505000003,0.0,-0.004,0.004,2.65,0.32,2.6692508312000003,2.62,0.316,2.6389876847,0.0,-0.004,0.004,2.62,0.32,2.6394696437
2019-07-25 01:30:00,2.63,0.29650000000000004,2.6466605846,0.0,-0.0035,0.0035,2.63,0.30000000000000004,2.6470549673,2.59,0.29650000000000004,2.6069162338,0.0,-0.0035,0.0035,2.59,0.30000000000000004,2.6073166283
2019-07-25 02:00:00,2.5,0.227,2.5102846452,0.0,-0.003,0.003,2.5,0.23,2.5105577070000002,2.46,0.227,2.4704511734,0.0,-0.003,0.003,2.46,0.23,2.4707286375
2019-07-25 02:30:00,2.06,0.137,2.0645505564,0.0,-0.003,0.003,2.06,0.14,2.0647518011,2.03,0.137,2.0346176545,0.0,-0.003,0.003,2.03,0.14,2.0348218595
2019-07-25 03:00:00,2.03,0.137,2.0346176545,0.0,-0.003,0.003,2.03,0.14,2.0348218595,1.99,0.137,1.9947102546000002,0.0,-0.003,0.003,1.99,0.14,1.9949185447
2019-07-25 03:30:00,2.03,0.137,2.0346176545,0.0,-0.003,0.003,2.03,0.14,2.0348218595,1.99,0.137,1.9947102546000002,0.0,-0.003,0.003,1.99,0.14,1.9949185447
2019-07-25 04:00:00,1.99,0.137,1.9947102546000002,0.0,-0.003,0.003,1.99,0.14,1.9949185447,1.96,0.137,1.9647821762,0.0,-0.003,0.003,1.96,0.14,1.9649936387
2019-07-25 04:30:00,1.9300000000000002,0.667,2.0420061214,0.0,-0.003,0.003,1.9300000000000002,0.67,2.0429880078,1.96,0.667,2.0703837808,0.0,-0.003,0.003,1.96,0.67,2.0713522153
2019-07-25 05:00:00,1.98,0.277,1.9992821212,0.0,-0.003,0.003,1.98,0.28,1.9996999775000002,1.96,0.277,1.9794769511,0.0,-0.003,0.003,1.96,0.28,1.9798989873
2019-07-25 05:30:00,1.98,0.857,2.1575099073,0.0,-0.003,0.003,1.98,0.86,2.1587033145,2.06,0.857,2.2311541856,0.0,-0.003,0.003,2.06,0.86,2.2323082224
2019-07-25 06:00:00,2.15,0.1875,2.1581603856,0.0,-0.0025,0.0025,2.15,0.19,2.1583790214,2.11,0.1875,2.1183144833,0.0,-0.0025,0.0025,2.11,0.19,2.1185372312
2019-07-25 06:30:00,2.3805,0.1875,2.3878727981,0.0005,-0.0025,0.0025495098,2.38,0.19,2.3875719884,2.3405,0.1875,2.3479984029,0.0005,-0.0025,0.0025495098,2.34,0.19,2.3477010031
2019-07-25 07:00:00,2.621,0.5075000000000001,2.6696811139000003,0.001,-0.0025,0.0026925824,2.62,0.51,2.6691759028,2.621,0.5075000000000001,2.6696811139000003,0.001,-0.0025,0.0026925824,2.62,0.51,2.6691759028
