Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-25 07:30:00,2.924,1.007,3.0925434516,0.004,-0.003,0.005,2.92,1.01,3.0897410895,2.984,1.007,3.1493340566,0.004,-0.003,0.005,2.98,1.01,3.1465059987
2019-07-25 08:00:00,3.088,0.976,3.2385675846,0.008,-0.004,0.0089442719,3.08,0.98,3.2321509865999998,3.138,0.976,3.2862775294,0.008,-0.004,0.0089442719,3.13,0.98,3.2798323128
2019-07-25 08:30:00,3.3145,0.6235,3.3726343561,0.0145,-0.006500000000000001,0.0158902486,3.3,0.63,3.3595981903,3.2745,0.6235,3.3333320417,0.0145,-0.006500000000000001,0.0158902486,3.26,0.63,3.32031625
2019-07-25 09:00:00,3.293,0.6920000000000001,3.3649239219,0.023,-0.008,0.0243515913,3.27,0.7000000000000001,3.3440843291,3.243,0.6920000000000001,3.3160085947,0.023,-0.008,0.0243515913,3.22,0.7000000000000001,3.2952086429
2019-07-25 09:30:00,3.2915,0.6895,3.3629425359000003,0.021500000000000002,-0.0105,0.0239269722,3.27,0.7000000000000001,3.3440843291,3.2415,0.6895,3.3140205944,0.021500000000000002,-0.0105,0.0239269722,3.22,0.7000000000000001,3.2952086429
2019-07-25 10:00:00,3.2385,0.6585000000000001,3.3047699617,0.0285,-0.0115,0.0307327187,3.21,0.67,3.2791767259,3.1985,0.6585000000000001,3.2655818011,0.0285,-0.0115,0.0307327187,3.17,0.67,3.2400308641
2019-07-25 10:30:00,3.1035,0.936,3.2415749644,0.0335,-0.014,0.0363077127,3.07,0.9500000000000001,3.2136272341,3.1235,0.936,3.2607281779,0.0335,-0.014,0.0363077127,3.09,0.9500000000000001,3.232738777
2019-07-25 11:00:00,2.9535,1.3955,3.2665857558,0.043500000000000004,-0.0145,0.0458530261,2.91,1.4100000000000001,3.2336047996,3.0535,1.3955,3.357273075,0.043500000000000004,-0.0145,0.0458530261,3.01,1.4100000000000001,3.3238832711
2019-07-25 11:30:00,2.92,1.3945,3.2358971322,0.05,-0.0155,0.0523473973,2.87,1.4100000000000001,3.1976553911,3.02,1.3945,3.3264140226,0.05,-0.0155,0.0523473973,2.9699999999999998,1.4100000000000001,3.2877043663
2019-07-25 12:00:00,3.001,1.444,3.3303358688999998,0.051000000000000004,-0.016,0.053450912100000005,2.95,1.46,3.291519406,3.091,1.444,3.4116589806,0.051000000000000004,-0.016,0.053450912100000005,3.04,1.46,3.3724175305
2019-07-25 12:30:00,3.071,1.445,3.3939749557,0.051000000000000004,-0.015,0.0531601354,3.02,1.46,3.3544000954,3.161,1.445,3.475621671,0.051000000000000004,-0.015,0.0531601354,3.11,1.46,3.4356513211
2019-07-25 13:00:00,3.795,1.2045,3.9815631666,0.045,-0.0155,0.0475946426,3.75,1.22,3.9434629452000003,3.815,1.2045,4.0006306065,0.045,-0.0155,0.0475946426,3.77,1.22,3.962486593
2019-07-25 13:30:00,4.0015,0.8645,4.0938200376,0.0315,-0.0155,0.0351069794,3.9699999999999998,0.88,4.0663620104,3.9615,0.8645,4.0547308789,0.0315,-0.0155,0.0351069794,3.93,0.88,4.0273192076
2019-07-25 14:00:00,3.8645,0.864,3.9599060911,0.044500000000000005,-0.016,0.0472890051,3.8200000000000003,0.88,3.9200510201,3.8145,0.864,3.9111259568000003,0.044500000000000005,-0.016,0.0472890051,3.77,0.88,3.8713434361
2019-07-25 14:30:00,3.808,0.8220000000000001,3.8957089214,0.048,-0.018000000000000002,0.0512640225,3.76,0.84,3.8526873738000003,3.758,0.8220000000000001,3.8468491002,0.048,-0.018000000000000002,0.0512640225,3.71,0.84,3.8039058874
2019-07-25 15:00:00,3.846,0.8250000000000001,3.9334896720000003,0.046,-0.015,0.048383881600000005,3.8,0.84,3.8917348317,3.806,0.8250000000000001,3.8943883987000003,0.046,-0.015,0.048383881600000005,3.76,0.84,3.8526873738000003
2019-07-25 15:30:00,3.841,0.844,3.9326348674,0.041,-0.016,0.0440113622,3.8,0.86,3.8961006147,3.801,0.844,3.8935763765,0.041,-0.016,0.0440113622,3.76,0.86,3.8570973542
2019-07-25 16:00:00,3.94,0.843,4.0291747294,0.03,-0.017,0.034481879300000004,3.91,0.86,4.0034610027,3.9,0.843,3.9900687964,0.03,-0.017,0.034481879300000004,3.87,0.86,3.9644041166
2019-07-25 16:30:00,3.969,0.743,4.0379462602,0.029,-0.017,0.0336154726,3.94,0.76,4.0126300602,3.919,0.743,3.9888105997,0.029,-0.017,0.0336154726,3.89,0.76,3.9635463918
2019-07-25 17:00:00,4.066,0.7635000000000001,4.1370627564,0.026000000000000002,-0.0165,0.030793668200000002,4.04,0.78,4.1146081223,4.016,0.7635000000000001,4.0879320261,0.026000000000000002,-0.0165,0.030793668200000002,3.99,0.78,4.0655257963
2019-07-25 17:30:00,4.3025,0.766,4.3701558611,0.0125,-0.014,0.0187683244,4.29,0.78,4.3603325561,4.2625,0.766,4.3307807899,0.0125,-0.014,0.0187683244,4.25,0.78,4.3209836843
2019-07-25 18:00:00,4.2155,0.684,4.2706318326,0.0155,-0.016,0.0222766694,4.2,0.7000000000000001,4.2579337712,4.1655,0.684,4.2212849051,0.0155,-0.016,0.0222766694,4.15,0.7000000000000001,4.2086221023
2019-07-25 18:30:00,4.357,0.607,4.3990792218,0.007,-0.013000000000000001,0.014764823100000001,4.35,0.62,4.3939617659,4.307,0.607,4.3495629666,0.007,-0.013000000000000001,0.014764823100000001,4.3,0.62,4.3444677465
2019-07-25 19:00:00,4.413,0.6085,4.4547549035,0.003,-0.0115,0.0118848643,4.41,0.62,4.4533695108,4.3629999999999995,0.6085,4.4052288533,0.003,-0.0115,0.0118848643,4.36,0.62,4.4038619415
2019-07-25 19:30:00,4.3125,0.557,4.3483221189,0.0025,-0.013000000000000001,0.0132382023,4.31,0.5700000000000001,4.3475280333,4.2625,0.557,4.2987387976,0.0025,-0.013000000000000001,0.0132382023,4.26,0.5700000000000001,4.2979646346
2019-07-25 20:00:00,4.201,0.559,4.2380280792,0.001,-0.011,0.011045361,4.2,0.5700000000000001,4.2385020939,4.151,0.559,4.1884701264,0.001,-0.011,0.011045361,4.15,0.5700000000000001,4.1889616852
2019-07-25 20:30:00,4.2,0.56,4.2371688661,0.0,-0.01,0.01,4.2,0.5700000000000001,4.2385020939,4.15,0.56,4.1876126851,0.0,-0.01,0.01,4.15,0.5700000000000001,4.1889616852
2019-07-25 21:00:00,4.1,0.501,4.1304964593,0.0,-0.009000000000000001,0.009000000000000001,4.1,0.51,4.1315977539,4.06,0.501,4.0907946661,0.0,-0.009000000000000001,0.009000000000000001,4.06,0.51,4.0919066461
2019-07-25 21:30:00,4.02,0.502,4.0512225315,0.0,-0.008,0.008,4.02,0.51,4.0522216129,3.9699999999999998,0.502,4.0016126749,0.0,-0.008,0.008,3.9699999999999998,0.51,4.0026241392
2019-07-25 22:00:00,3.96,0.653,4.0134784165,0.0,-0.007,0.007,3.96,0.66,4.01462327,3.94,0.653,3.9937462363,0.0,-0.007,0.007,3.94,0.66,3.9948967446
2019-07-25 22:30:00,3.81,1.2435,4.0077914429,0.0,-0.006500000000000001,0.006500000000000001,3.81,1.25,4.0098129632,3.91,1.2435,4.1029735863,0.0,-0.006500000000000001,0.006500000000000001,3.91,1.25,4.1049482335
2019-07-25 23:00:00,3.65,0.48450000000000004,3.6820157862,0.0,-0.0055000000000000005,0.0055000000000000005,3.65,0.49,3.6827435425,3.62,0.48450000000000004,3.652278775,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.49,3.6530124555
2019-07-25 23:30:00,3.4,0.41450000000000004,3.4251730248,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.42,3.425842962,3.35,0.41450000000000004,3.3755459188,0.0,-0.0055000000000000005,0.0055000000000000005,3.35,0.42,3.3762257034
2019-07-26 00:00:00,3.25,0.41500000000000004,3.2763890184,0.0,-0.005,0.005,3.25,0.42,3.2770260908,3.21,0.41500000000000004,3.2367151558,0.0,-0.005,0.005,3.21,0.42,3.2373600356
2019-07-26 00:30:00,3.11,0.41500000000000004,3.1375667324,0.0,-0.005,0.005,3.11,0.42,3.1382319863,3.06,0.41500000000000004,3.0880131153,0.0,-0.005,0.005,3.06,0.42,3.0886890423
2019-07-26 01:00:00,3.02,0.41400000000000003,3.0482447408,0.0,-0.006,0.006,3.02,0.42,3.0490654306,2.98,0.41400000000000003,3.0086202818,0.0,-0.006,0.006,2.98,0.42,3.0094517773
2019-07-26 01:30:00,2.9699999999999998,0.47450000000000003,3.007665249,0.0,-0.0055000000000000005,0.0055000000000000005,2.9699999999999998,0.48,3.0085378509,2.94,0.47450000000000003,2.9780447025,0.0,-0.0055000000000000005,0.0055000000000000005,2.94,0.48,2.978925981
2019-07-26 02:00:00,2.9699999999999998,0.35550000000000004,2.9912004697,0.0,-0.0045000000000000005,0.0045000000000000005,2.9699999999999998,0.36,2.9917386249,2.94,0.35550000000000004,2.9614152444,0.0,-0.0045000000000000005,0.0045000000000000005,2.94,0.36,2.9619588113
2019-07-26 02:30:00,2.9699999999999998,0.355,2.9911410866,0.0,-0.005,0.005,2.9699999999999998,0.36,2.9917386249,2.92,0.355,2.9415004674,0.0,-0.005,0.005,2.92,0.36,2.9421080877
2019-07-26 03:00:00,2.94,0.355,2.9613552641,0.0,-0.005,0.005,2.94,0.36,2.9619588113,2.9,0.355,2.9216476516,0.0,-0.005,0.005,2.9,0.36,2.9222593998
2019-07-26 03:30:00,2.92,0.356,2.9416213217,0.0,-0.004,0.004,2.92,0.36,2.9421080877,2.88,0.356,2.9019193648,0.0,-0.004,0.004,2.88,0.36,2.9024127894
2019-07-26 04:00:00,2.89,0.356,2.9118440892,0.0,-0.004,0.004,2.89,0.36,2.9123358323,2.84,0.356,2.8622257074,0.0,-0.004,0.004,2.84,0.36,2.8627259736
2019-07-26 04:30:00,2.89,0.35550000000000004,2.9117830019,0.0,-0.0045000000000000005,0.0045000000000000005,2.89,0.36,2.9123358323,2.84,0.35550000000000004,2.862163561,0.0,-0.0045000000000000005,0.0045000000000000005,2.84,0.36,2.8627259736
2019-07-26 05:00:00,2.89,0.35550000000000004,2.9117830019,0.0,-0.0045000000000000005,0.0045000000000000005,2.89,0.36,2.9123358323,2.84,0.35550000000000004,2.862163561,0.0,-0.0045000000000000005,0.0045000000000000005,2.84,0.36,2.8627259736
2019-07-26 05:30:00,2.89,0.35450000000000004,2.9116610809,0.0,-0.0055000000000000005,0.0055000000000000005,2.89,0.36,2.9123358323,2.86,0.35450000000000004,2.8818865783,0.0,-0.0055000000000000005,0.0055000000000000005,2.86,0.36,2.8825682993
2019-07-26 06:00:00,2.66,0.296,2.6764185024,0.0,-0.004,0.004,2.66,0.30000000000000004,2.6768638367,2.62,0.296,2.6366675938,0.0,-0.004,0.004,2.62,0.30000000000000004,2.6371196408
2019-07-26 06:30:00,2.8605,0.334,2.8799333760000003,0.0005,-0.006,0.0060207973,2.86,0.34,2.8801388855,2.8205,0.334,2.8402070786999998,0.0005,-0.006,0.0060207973,2.8200000000000003,0.34,2.8404225038
2019-07-26 07:00:00,3.081,0.385,3.1049615134,0.001,-0.005,0.0050990195,3.08,0.39,3.1045933711,3.051,0.385,3.0751952784,0.001,-0.005,0.0050990195,3.05,0.39,3.0748333288
2019-07-26 07:30:00,3.3315,0.4445,3.3610225379,0.0015,-0.0055000000000000005,0.0057008771000000005,3.33,0.45,3.3602678465,3.2915,0.4445,3.3213781024999998,0.0015,-0.0055000000000000005,0.0057008771000000005,3.29,0.45,3.3206324699
2019-07-26 08:00:00,3.6405000000000003,0.495,3.673998537,0.0005,-0.005,0.0050249378,3.64,0.5,3.6741801807,3.6005000000000003,0.495,3.634367242,0.0005,-0.005,0.0050249378,3.6,0.5,3.6345563691000002
2019-07-26 08:30:00,3.8525,0.5645,3.8936379518,0.0025,-0.0055000000000000005,0.006041523,3.85,0.5700000000000001,3.8919660841,3.8025,0.5645,3.844173058,0.0025,-0.0055000000000000005,0.006041523,3.8,0.5700000000000001,3.8425121991
2019-07-26 09:00:00,3.93,0.6115,3.9772895607,0.01,-0.0085,0.0131244047,3.92,0.62,3.9687277558,3.88,0.6115,3.9278915782,0.01,-0.0085,0.0131244047,3.87,0.62,3.9193494358
2019-07-26 09:30:00,4.0065,0.612,4.0529725203,0.006500000000000001,-0.008,0.0103077641,4.0,0.62,4.0477648153,3.9565,0.612,4.0035529533,0.006500000000000001,-0.008,0.0103077641,3.95,0.62,3.9983621647
2019-07-26 10:00:00,3.9515000000000002,0.6085,3.9980776005000003,0.0115,-0.0115,0.016263456000000003,3.94,0.62,3.9884834210999998,3.9015,0.6085,3.9486674335,0.0115,-0.0115,0.016263456000000003,3.89,0.62,3.9390988817
2019-07-26 10:30:00,3.778,0.6405000000000001,3.8319086954,0.028,-0.0095,0.0295677189,3.75,0.65,3.8059164468,3.7279999999999998,0.6405000000000001,3.7826213464,0.028,-0.0095,0.0295677189,3.7,0.65,3.7566607513
2019-07-26 11:00:00,3.5620000000000003,0.639,3.6188623903,0.052000000000000005,-0.011,0.0531507291,3.51,0.65,3.5696778566000003,3.5220000000000002,0.639,3.5794978698,0.052000000000000005,-0.011,0.0531507291,3.47,0.65,3.5303540899
2019-07-26 11:30:00,3.577,0.687,3.6423753239,0.037,-0.013000000000000001,0.0392173431,3.54,0.7000000000000001,3.6085454133,3.537,0.687,3.6031011643,0.037,-0.013000000000000001,0.0392173431,3.5,0.7000000000000001,3.5693136595
2019-07-26 12:00:00,3.465,0.687,3.5324487257,0.055,-0.013000000000000001,0.0565154846,3.41,0.7000000000000001,3.481106146,3.425,0.687,3.4932211496,0.055,-0.013000000000000001,0.0565154846,3.37,0.7000000000000001,3.4419325967
2019-07-26 12:30:00,3.5555,0.648,3.6140675492,0.0455,-0.012,0.047055817900000005,3.51,0.66,3.5715122847,3.5155000000000003,0.648,3.5747229613,0.0455,-0.012,0.047055817900000005,3.47,0.66,3.5322089406
2019-07-26 13:00:00,3.6390000000000002,0.609,3.6896072962,0.039,-0.011,0.0405215992,3.6,0.62,3.6529987681,3.599,0.609,3.6501619142,0.039,-0.011,0.0405215992,3.56,0.62,3.6135854771
2019-07-26 13:30:00,3.6675,0.6085,3.7176374891,0.0175,-0.0115,0.0209403916,3.65,0.62,3.7022830794,3.6175,0.6085,3.6683209374,0.0175,-0.0115,0.0209403916,3.6,0.62,3.6529987681
2019-07-26 14:00:00,3.6950000000000003,0.579,3.7400890364,0.015,-0.011,0.0186010752,3.68,0.59,3.7269961095,3.645,0.579,3.6906999336,0.015,-0.011,0.0186010752,3.63,0.59,3.6776351097
2019-07-26 14:30:00,3.503,0.526,3.5422711640999998,0.033,-0.014,0.0358468967,3.47,0.54,3.5117659375,3.453,0.526,3.4928333771,0.033,-0.014,0.0358468967,3.42,0.54,3.4623691311
2019-07-26 15:00:00,3.4415,0.577,3.489534532,0.0315,-0.013000000000000001,0.0340771184,3.41,0.59,3.460664676,3.4015,0.577,3.4500914843,0.0315,-0.013000000000000001,0.0340771184,3.37,0.59,3.4212570789
2019-07-26 15:30:00,3.2800000000000002,1.2875,3.5236424691,0.04,-0.0125,0.041907636500000005,3.24,1.3,3.4910743332,3.38,1.2875,3.61691253,0.04,-0.0125,0.041907636500000005,3.34,1.3,3.5840758921
2019-07-26 16:00:00,3.249,1.286,3.4942519943,0.039,-0.014,0.0414366987,3.21,1.3,3.4632499188,3.339,1.286,3.5780884561,0.039,-0.014,0.0414366987,3.3,1.3,3.5468295702
2019-07-26 16:30:00,3.5140000000000002,1.2875,3.7424393449,0.014,-0.0125,0.0187683244,3.5,1.3,3.7336309405,3.614,1.2875,3.8364895737999998,0.014,-0.0125,0.0187683244,3.6,1.3,3.8275318418
2019-07-26 17:00:00,3.602,1.259,3.8156893217,0.012,-0.011,0.0162788206,3.59,1.27,3.8080178571000003,3.702,1.259,3.9102282542,0.012,-0.011,0.0162788206,3.69,1.27,3.9024351372
2019-07-26 17:30:00,3.6865,1.2405,3.8896172691,0.006500000000000001,-0.0095,0.011510864400000001,3.68,1.25,3.8865022835,3.7865,1.2405,3.9845228698,0.006500000000000001,-0.0095,0.011510864400000001,3.7800000000000002,1.25,3.981318877
2019-07-26 18:00:00,3.794,1.2429999999999999,3.992428459,0.004,-0.007,0.0080622577,3.79,1.25,3.9908144532,3.894,1.2429999999999999,4.0875769106,0.004,-0.007,0.0080622577,3.89,1.25,4.0859025931
2019-07-26 18:30:00,3.8425000000000002,1.2115,4.0289624595,0.0025,-0.0085,0.0088600226,3.84,1.22,4.0291438296,3.9425,1.2115,4.1244440231,0.0025,-0.0085,0.0088600226,3.94,1.22,4.1245605827
2019-07-26 19:00:00,3.8815,1.1935,4.0608477563,0.0015,-0.006500000000000001,0.006670832000000001,3.88,1.2,4.0613298315,3.9815,1.1935,4.1565351556,0.0015,-0.006500000000000001,0.006670832000000001,3.98,1.2,4.1569700504
2019-07-26 19:30:00,3.7915,1.193,3.9747605274,0.0015,-0.007,0.0071589105,3.79,1.2,3.9754370829,3.8915,1.193,4.0702605875,0.0015,-0.007,0.0071589105,3.89,1.2,4.0708844248
2019-07-26 20:00:00,3.6805,1.1635,3.8600275258,0.0005,-0.006500000000000001,0.0065192024,3.68,1.17,3.8615152466,3.7705,1.1635,3.9459349336000002,0.0005,-0.006500000000000001,0.0065192024,3.77,1.17,3.9473788772000002
2019-07-26 20:30:00,3.61,1.1645,3.7931728474,0.0,-0.0055000000000000005,0.0055000000000000005,3.61,1.17,3.7948649515,3.71,1.1645,3.8884650249,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,1.17,3.8901156795
2019-07-26 21:00:00,3.59,1.1655,3.7744523113,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,1.17,3.7758442764,3.68,1.1655,3.8601541744,0.0,-0.0045000000000000005,0.0045000000000000005,3.68,1.17,3.8615152466
2019-07-26 21:30:00,3.59,0.5955,3.6390548567,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,0.6000000000000001,3.6397939502,3.59,0.5955,3.6390548567,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,0.6000000000000001,3.6397939502
2019-07-26 22:00:00,3.55,0.35550000000000004,3.567755632,0.0,-0.0045000000000000005,0.0045000000000000005,3.55,0.36,3.5682068326,3.5,0.35550000000000004,3.5180079946,0.0,-0.0045000000000000005,0.0045000000000000005,3.5,0.36,3.5184655747
2019-07-26 22:30:00,3.4,0.35550000000000004,3.4185348104,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.36,3.4190057034,3.35,0.35550000000000004,3.368809916,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.36,3.3692877586
2019-07-26 23:00:00,3.23,0.356,3.2495593547,0.0,-0.004,0.004,3.23,0.36,3.25,3.19,0.356,3.2098031092,0.0,-0.004,0.004,3.19,0.36,3.2102492115
2019-07-26 23:30:00,3.04,0.356,3.0607737584,0.0,-0.004,0.004,3.04,0.36,3.0612415782,3.0,0.356,3.0210488245,0.0,-0.004,0.004,3.0,0.36,3.0215227949
2019-07-27 00:00:00,2.9,0.296,2.9150670660999998,0.0,-0.004,0.004,2.9,0.30000000000000004,2.9154759474,2.86,0.296,2.8752766823,0.0,-0.004,0.004,2.86,0.30000000000000004,2.8756912213
2019-07-27 00:30:00,2.77,0.29550000000000004,2.7857171877,0.0,-0.0045000000000000005,0.0045000000000000005,2.77,0.30000000000000004,2.7861981265,2.73,0.29550000000000004,2.7459461484,0.0,-0.0045000000000000005,0.0045000000000000005,2.73,0.30000000000000004,2.7464340516
2019-07-27 01:00:00,2.68,0.295,2.6961871226,0.0,-0.005,0.005,2.68,0.30000000000000004,2.6967387712,2.64,0.295,2.6564308762,0.0,-0.005,0.005,2.64,0.30000000000000004,2.6569907791
2019-07-27 01:30:00,2.66,0.295,2.6763080914,0.0,-0.005,0.005,2.66,0.30000000000000004,2.6768638367,2.62,0.295,2.6365555180999998,0.0,-0.005,0.005,2.62,0.30000000000000004,2.6371196408
2019-07-27 02:00:00,2.66,0.29550000000000004,2.6763632508,0.0,-0.0045000000000000005,0.0045000000000000005,2.66,0.30000000000000004,2.6768638367,2.62,0.29550000000000004,2.6366115090999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.62,0.30000000000000004,2.6371196408
2019-07-27 02:30:00,2.6,0.296,2.6167949862,0.0,-0.004,0.004,2.6,0.30000000000000004,2.6172504656999998,2.5700000000000003,0.296,2.5869897565,0.0,-0.004,0.004,2.5700000000000003,0.30000000000000004,2.5874504826
2019-07-27 03:00:00,2.54,0.296,2.5571890818,0.0,-0.004,0.004,2.54,0.30000000000000004,2.5576551761,2.5,0.296,2.5174622142,0.0,-0.004,0.004,2.5,0.30000000000000004,2.5179356624
2019-07-27 03:30:00,2.54,0.2565,2.5529183790000003,0.0,-0.0035,0.0035,2.54,0.26,2.5532724101,2.5,0.2565,2.5131240021,0.0,-0.0035,0.0035,2.5,0.26,2.5134836383
2019-07-27 04:00:00,2.54,0.2565,2.5529183790000003,0.0,-0.0035,0.0035,2.54,0.26,2.5532724101,2.5,0.2565,2.5131240021,0.0,-0.0035,0.0035,2.5,0.26,2.5134836383
2019-07-27 04:30:00,2.54,0.2565,2.5529183790000003,0.0,-0.0035,0.0035,2.54,0.26,2.5532724101,2.48,0.2565,2.4932292815,0.0,-0.0035,0.0035,2.48,0.26,2.493591787
2019-07-27 05:00:00,2.49,0.256,2.5031252466,0.0,-0.004,0.004,2.49,0.26,2.5035374972,2.46,0.256,2.4732844559,0.0,-0.004,0.004,2.46,0.26,2.4737016797
2019-07-27 05:30:00,2.49,0.2255,2.5001900428,0.0,-0.0045000000000000005,0.0045000000000000005,2.49,0.23,2.500599928,2.46,0.2255,2.4703137959,0.0,-0.0045000000000000005,0.0045000000000000005,2.46,0.23,2.4707286375
2019-07-27 06:00:00,2.55,0.227,2.5600837877,0.0,-0.003,0.003,2.55,0.23,2.5603515384,2.51,0.227,2.5202438374,0.0,-0.003,0.003,2.51,0.23,2.5205158202
2019-07-27 06:30:00,2.7,0.3965,2.7289580887,0.0,-0.0035,0.0035,2.7,0.4,2.7294688128,2.69,0.3965,2.719064591,0.0,-0.0035,0.0035,2.69,0.4,2.7195771730000002
2019-07-27 07:00:00,2.8005,0.227,2.8096849023,0.0005,-0.003,0.0030413813000000002,2.8,0.23,2.8094305473,2.7605,0.227,2.7698175481,0.0005,-0.003,0.0030413813000000002,2.76,0.23,2.7695667531
2019-07-27 07:30:00,2.981,0.317,2.9978075322,0.001,-0.003,0.0031622777,2.98,0.32,2.9971319624,2.941,0.317,2.9580348206,0.001,-0.003,0.0031622777,2.94,0.32,2.9573636909000003
2019-07-27 08:00:00,3.1815,0.357,3.2014670465,0.0015,-0.003,0.0033541020000000003,3.18,0.36,3.2003124847,3.1415,0.357,3.1617196666,0.0015,-0.003,0.0033541020000000003,3.14,0.36,3.1605695689
2019-07-27 08:30:00,3.3825,0.35550000000000004,3.4011301798,0.0025,-0.0045000000000000005,0.0051478151000000005,3.38,0.36,3.3991175325,3.3325,0.35550000000000004,3.3514081369,0.0025,-0.0045000000000000005,0.0051478151000000005,3.33,0.36,3.3494029319
2019-07-27 09:00:00,3.5535,0.394,3.5752759684,0.0035,-0.006,0.006946222,3.55,0.4,3.5724641355999998,3.5135,0.394,3.5355223447,0.0035,-0.006,0.006946222,3.51,0.4,3.5327185
2019-07-27 09:30:00,3.555,0.3925,3.5766019138000003,0.005,-0.007500000000000001,0.0090138782,3.55,0.4,3.5724641355999998,3.515,0.3925,3.5368462293,0.005,-0.007500000000000001,0.0090138782,3.51,0.4,3.5327185
2019-07-27 10:00:00,3.618,0.461,3.6472517051,0.008,-0.009000000000000001,0.0120415946,3.61,0.47000000000000003,3.640467003,3.578,0.461,3.607576056,0.008,-0.009000000000000001,0.0120415946,3.5700000000000003,0.47000000000000003,3.6008054654
2019-07-27 10:30:00,3.5815,0.4585,3.6107290815,0.0115,-0.0115,0.016263456000000003,3.5700000000000003,0.47000000000000003,3.6008054654,3.5415,0.4585,3.5710564962999998,0.0115,-0.0115,0.016263456000000003,3.5300000000000002,0.47000000000000003,3.5611514992
2019-07-27 11:00:00,3.471,0.4585,3.5011517034,0.021,-0.0115,0.023942639800000002,3.45,0.47000000000000003,3.4818673151,3.421,0.4585,3.4515885111,0.021,-0.0115,0.023942639800000002,3.4,0.47000000000000003,3.4323315691
2019-07-27 11:30:00,3.2405,1.21,3.4590374745,0.0405,-0.01,0.0417163038,3.2,1.22,3.4246751671,3.3305,1.21,3.5434912516,0.0405,-0.01,0.0417163038,3.29,1.22,3.5089172119
2019-07-27 12:00:00,3.1705,1.209,3.393191897,0.0505,-0.011,0.0516841368,3.12,1.22,3.3500447758,3.2705,1.209,3.4868110431,0.0505,-0.011,0.0516841368,3.22,1.22,3.4433704419
2019-07-27 12:30:00,3.1435,1.209,3.3679776202,0.053500000000000006,-0.011,0.0546191358,3.09,1.22,3.3221228153,3.2335,1.209,3.4521302481,0.053500000000000006,-0.011,0.0546191358,3.18,1.22,3.4059947152
2019-07-27 13:00:00,3.0465,1.2375,3.2882470254,0.0765,-0.0125,0.0775145148,2.9699999999999998,1.25,3.2223283507,3.1365,1.2375,3.3718004834,0.0765,-0.0125,0.0775145148,3.06,1.25,3.3054651715
2019-07-27 13:30:00,3.138,1.2375,3.3731958511,0.078,-0.0125,0.078995253,3.06,1.25,3.3054651715,3.228,1.2375,3.4570782823,0.078,-0.0125,0.078995253,3.15,1.25,3.3889526406
2019-07-27 14:00:00,3.12,1.219,3.3496807311,0.06,-0.011,0.061,3.06,1.23,3.2979539111,3.21,1.219,3.4336658253,0.06,-0.011,0.061,3.15,1.23,3.3816268274
2019-07-27 14:30:00,3.134,0.745,3.2213321778,0.054,-0.015,0.0560446251,3.08,0.76,3.1723808094,3.144,0.745,3.2310618997000002,0.054,-0.015,0.0560446251,3.09,0.76,3.1820905078
2019-07-27 15:00:00,3.156,0.429,3.1850238618,0.026000000000000002,-0.011,0.028231188400000003,3.13,0.44,3.1607752214,3.116,0.429,3.1453929802,0.026000000000000002,-0.011,0.028231188400000003,3.09,0.44,3.1211696526
2019-07-27 15:30:00,3.1055,0.41000000000000003,3.1324479645,0.025500000000000002,-0.01,0.027390691800000002,3.08,0.42,3.1085044636,3.0655,0.41000000000000003,3.0927965096,0.025500000000000002,-0.01,0.027390691800000002,3.04,0.42,3.0688760157
2019-07-27 16:00:00,3.12,0.40850000000000003,3.1466287118,0.04,-0.0115,0.0416203075,3.08,0.42,3.1085044636,3.08,0.40850000000000003,3.106971556,0.04,-0.0115,0.0416203075,3.04,0.42,3.0688760157
2019-07-27 16:30:00,3.164,0.40900000000000003,3.190325532,0.044,-0.011,0.0453541619,3.12,0.42,3.1481423094,3.124,0.40900000000000003,3.1506597722,0.044,-0.011,0.0453541619,3.08,0.42,3.1085044636
2019-07-27 17:00:00,3.2905,0.459,3.3223592897,0.030500000000000003,-0.011,0.032422985700000004,3.26,0.47000000000000003,3.2937061193,3.2505,0.459,3.2827475154,0.030500000000000003,-0.011,0.032422985700000004,3.22,0.47000000000000003,3.2541204649
2019-07-27 17:30:00,3.462,0.4295,3.4885404183,0.022,-0.0105,0.0243772435,3.44,0.44,3.4680253748,3.412,0.4295,3.4389263223,0.022,-0.0105,0.0243772435,3.39,0.44,3.4184353146
2019-07-27 18:00:00,3.4935,0.4305,3.5199250702000002,0.0135,-0.0095,0.016507574,3.48,0.44,3.5077058029,3.4435000000000002,0.4305,3.4703058223,0.0135,-0.0095,0.016507574,3.43,0.44,3.4581064183
2019-07-27 18:30:00,3.551,0.9605,3.6786086023999998,0.011,-0.0095,0.0145344419,3.54,0.97,3.6704904304,3.621,0.9605,3.7462249332,0.011,-0.0095,0.0145344419,3.61,0.97,3.7380476187
2019-07-27 19:00:00,3.5505,1.1705,3.7384649925,0.0105,-0.0095,0.014159802300000001,3.54,1.18,3.731487639,3.6405000000000003,1.1705,3.8240437367,0.0105,-0.0095,0.014159802300000001,3.63,1.18,3.8169752423
2019-07-27 19:30:00,3.5745,1.1505,3.7550899457,0.0045000000000000005,-0.0095,0.010511898,3.5700000000000003,1.16,3.7537314768,3.6745,1.1505,3.8504026413,0.0045000000000000005,-0.0095,0.010511898,3.67,1.16,3.8489608987
2019-07-27 20:00:00,3.5725,1.153,3.7539532829,0.0025,-0.007,0.0074330344,3.5700000000000003,1.16,3.7537314768,3.6725,1.153,3.8492421656999998,0.0025,-0.007,0.0074330344,3.67,1.16,3.8489608987
2019-07-27 20:30:00,3.4305,0.805,3.5236848965,0.0005,-0.005,0.0050249378,3.43,0.81,3.5243439106,3.4705,0.805,3.5626388043,0.0005,-0.005,0.0050249378,3.47,0.81,3.5632850012
2019-07-27 21:00:00,3.4,0.28600000000000003,3.4120076202,0.0,-0.004,0.004,3.4,0.29,3.4123452346,3.36,0.28600000000000003,3.372150056,0.0,-0.004,0.004,3.36,0.29,3.3724916605
2019-07-27 21:30:00,3.4,0.47600000000000003,3.4331583127,0.0,-0.004,0.004,3.4,0.48,3.4337151891,3.39,0.47600000000000003,3.423255176,0.0,-0.004,0.004,3.39,0.48,3.4238136632
2019-07-27 22:00:00,3.4,0.3365,3.4166112231,0.0,-0.0035,0.0035,3.4,0.34,3.4169577112000002,3.39,0.3365,3.4066599845,0.0,-0.0035,0.0035,3.39,0.34,3.4070074846000002
2019-07-27 22:30:00,3.29,0.29650000000000004,3.3033335057,0.0,-0.0035,0.0035,3.29,0.30000000000000004,3.3036494971,3.25,0.29650000000000004,3.2634969358,0.0,-0.0035,0.0035,3.25,0.30000000000000004,3.2638167841
2019-07-27 23:00:00,3.18,0.29650000000000004,3.1937927688,0.0,-0.0035,0.0035,3.18,0.30000000000000004,3.194119597,3.13,0.29650000000000004,3.1440121262,0.0,-0.0035,0.0035,3.13,0.30000000000000004,3.1443441287000002
2019-07-27 23:30:00,2.96,0.29650000000000004,2.9748129773,0.0,-0.0035,0.0035,2.96,0.30000000000000004,2.975163861,2.92,0.29650000000000004,2.9350148637,0.0,-0.0035,0.0035,2.92,0.30000000000000004,2.9353705047
2019-07-28 00:00:00,2.84,0.296,2.855383687,0.0,-0.004,0.004,2.84,0.30000000000000004,2.8558011135,2.8,0.296,2.8156022446,0.0,-0.004,0.004,2.8,0.30000000000000004,2.8160255681
2019-07-28 00:30:00,2.71,0.2755,2.7239677403,0.0,-0.0045000000000000005,0.0045000000000000005,2.71,0.28,2.7244265452,2.68,0.2755,2.6941232804,0.0,-0.0045000000000000005,0.0045000000000000005,2.68,0.28,2.6945871669
2019-07-28 01:00:00,2.65,0.275,2.6642306582,0.0,-0.005,0.005,2.65,0.28,2.6647513955,2.61,0.275,2.6244475609,0.0,-0.005,0.005,2.61,0.28,2.6249761904
2019-07-28 01:30:00,2.62,0.275,2.6343927194,0.0,-0.005,0.005,2.62,0.28,2.6349193536,2.58,0.275,2.5946146149000002,0.0,-0.005,0.005,2.58,0.28,2.5951493213
2019-07-28 02:00:00,2.59,0.526,2.6428726795,0.0,-0.004,0.004,2.59,0.53,2.6436716891,2.58,0.526,2.6330734893,0.0,-0.004,0.004,2.58,0.53,2.6338754716
2019-07-28 02:30:00,2.5,0.9965,2.6912844982,0.0,-0.0035,0.0035,2.5,1.0,2.6925824036,2.58,0.9965,2.7657570844,0.0,-0.0035,0.0035,2.58,1.0,2.7670200578
2019-07-28 03:00:00,2.45,0.9965,2.6449030701,0.0,-0.0035,0.0035,2.45,1.0,2.6462237245,2.5300000000000002,0.9965,2.7191749208,0.0,-0.0035,0.0035,2.5300000000000002,1.0,2.72045952
2019-07-28 03:30:00,2.45,0.9565,2.6300935819999998,0.0,-0.0035,0.0035,2.45,0.96,2.6313684653,2.51,0.9565,2.6860737611000003,0.0,-0.0035,0.0035,2.51,0.96,2.6873220871
2019-07-28 04:00:00,2.45,0.9565,2.6300935819999998,0.0,-0.0035,0.0035,2.45,0.96,2.6313684653,2.51,0.9565,2.6860737611000003,0.0,-0.0035,0.0035,2.51,0.96,2.6873220871
2019-07-28 04:30:00,2.4,0.9565,2.5835812838,0.0,-0.0035,0.0035,2.4,0.96,2.5848791074,2.49,0.9565,2.6673942809,0.0,-0.0035,0.0035,2.49,0.96,2.6686513447999998
2019-07-28 05:00:00,2.4,0.9560000000000001,2.5833962143,0.0,-0.004,0.004,2.4,0.96,2.5848791074,2.49,0.9560000000000001,2.667215027,0.0,-0.004,0.004,2.49,0.96,2.6686513447999998
2019-07-28 05:30:00,2.4,0.9550000000000001,2.5830263258,0.0,-0.005,0.005,2.4,0.96,2.5848791074,2.49,0.9550000000000001,2.6668567641000003,0.0,-0.005,0.005,2.49,0.96,2.6686513447999998
2019-07-28 06:00:00,2.4,0.5165000000000001,2.4549485229,0.0,-0.0035,0.0035,2.4,0.52,2.4556872765,2.41,0.5165000000000001,2.4647255932,0.0,-0.0035,0.0035,2.41,0.52,2.4654614173000002
2019-07-28 06:30:00,2.52,0.20600000000000002,2.5284058219,0.0,-0.004,0.004,2.52,0.21,2.5287348615000003,2.48,0.20600000000000002,2.488540938,0.0,-0.004,0.004,2.48,0.21,2.4888752480000003
2019-07-28 07:00:00,2.6,0.20600000000000002,2.6081480019,0.0,-0.004,0.004,2.6,0.21,2.6084669827,2.5700000000000003,0.20600000000000002,2.5782428125,0.0,-0.004,0.004,2.5700000000000003,0.21,2.5785654927
2019-07-28 07:30:00,2.7615,0.306,2.7784021037,0.0015,-0.004,0.0042720019,2.76,0.31,2.7773548567,2.7315,0.306,2.7485865913,0.0015,-0.004,0.0042720019,2.73,0.31,2.7475443581
2019-07-28 08:00:00,2.8685,0.28350000000000003,2.8824754119,0.0085,-0.006500000000000001,0.0107004673,2.86,0.29,2.8746651979,2.8385,0.28350000000000003,2.85262239,0.0085,-0.006500000000000001,0.0107004673,2.83,0.29,2.8448198537
2019-07-28 08:30:00,3.0085,0.6025,3.0682370345,0.018500000000000003,-0.007500000000000001,0.0199624648,2.99,0.61,3.0515897496,3.0185,0.6025,3.0780429659,0.018500000000000003,-0.007500000000000001,0.0199624648,3.0,0.61,3.0613885738
2019-07-28 09:00:00,3.2265,0.35250000000000004,3.245698461,0.0165,-0.007500000000000001,0.018124569,3.21,0.36,3.2301238366,3.1865,0.35250000000000004,3.2059380063,0.0165,-0.007500000000000001,0.018124569,3.17,0.36,3.1903761534
2019-07-28 09:30:00,3.265,0.38,3.2870389411,0.025,-0.01,0.026925824,3.24,0.39,3.2633878102000002,3.215,0.38,3.2373793414,0.025,-0.01,0.026925824,3.19,0.39,3.2137517017
2019-07-28 10:00:00,3.3195,0.40750000000000003,3.3444187088,0.029500000000000002,-0.0125,0.0320390387,3.29,0.42,3.3167001673,3.2695,0.40750000000000003,3.294796883,0.029500000000000002,-0.0125,0.0320390387,3.24,0.42,3.2671088136
2019-07-28 10:30:00,3.2545,0.40650000000000003,3.279788484,0.044500000000000005,-0.0135,0.0465026881,3.21,0.42,3.2373600356,3.2145,0.40650000000000003,3.2401006929,0.044500000000000005,-0.0135,0.0465026881,3.17,0.42,3.1977023001
2019-07-28 11:00:00,3.105,0.438,3.1357405824,0.055,-0.012,0.0562938718,3.05,0.45,3.0830180019,3.075,0.438,3.1060375078,0.055,-0.012,0.0562938718,3.02,0.45,3.0533424308
2019-07-28 11:30:00,3.1825,0.437,3.2123628765,0.0625,-0.013000000000000001,0.0638376848,3.12,0.45,3.1522848856,3.1425,0.437,3.1727393921,0.0625,-0.013000000000000001,0.0638376848,3.08,0.45,3.1126997928
2019-07-28 12:00:00,3.1785,0.4365,3.2083320433,0.0585,-0.0135,0.060037488300000004,3.12,0.45,3.1522848856,3.1385,0.4365,3.1687086486,0.0585,-0.0135,0.060037488300000004,3.08,0.45,3.1126997928
2019-07-28 12:30:00,3.186,0.4365,3.2157624679,0.066,-0.0135,0.06736653470000001,3.12,0.45,3.1522848856,3.146,0.4365,3.176137316,0.066,-0.0135,0.06736653470000001,3.08,0.45,3.1126997928
2019-07-28 13:00:00,3.281,0.466,3.3139277301,0.07100000000000001,-0.014,0.0723671196,3.21,0.48,3.2456894491,3.241,0.466,3.2743300078,0.07100000000000001,-0.014,0.0723671196,3.17,0.48,3.2061347445
2019-07-28 13:30:00,3.1205,0.4655,3.1550293976,0.060500000000000005,-0.0145,0.0622133426,3.06,0.48,3.0974182798,3.0805,0.4655,3.1154727571,0.060500000000000005,-0.0145,0.0622133426,3.02,0.48,3.0579077815
2019-07-28 14:00:00,2.949,0.4965,2.9905038455,0.059000000000000004,-0.0135,0.0605247883,2.89,0.51,2.9346550053,2.909,0.4965,2.9510664598,0.059000000000000004,-0.0135,0.0605247883,2.85,0.51,2.8952720079
2019-07-28 14:30:00,3.0045,0.454,3.038607617,0.0545,-0.016,0.056800088000000006,2.95,0.47000000000000003,2.9872060525,2.9645,0.454,2.9990625619,0.0545,-0.016,0.056800088000000006,2.91,0.47000000000000003,2.9477109763
2019-07-28 15:00:00,3.0645,0.457,3.0983881697,0.0545,-0.013000000000000001,0.0560290103,3.01,0.47000000000000003,3.046473371,3.0245,0.457,3.0588313536,0.0545,-0.013000000000000001,0.0560290103,2.9699999999999998,0.47000000000000003,3.0069585963
2019-07-28 15:30:00,2.9085,0.42750000000000005,2.9397497342000003,0.0585,-0.0125,0.059820565000000006,2.85,0.44,2.8837649003,2.8685,0.42750000000000005,2.9001807702,0.0585,-0.0125,0.059820565000000006,2.81,0.44,2.844239793
2019-07-28 16:00:00,2.957,0.426,2.9875282425,0.047,-0.014,0.0490407993,2.91,0.44,2.9430766215,2.907,0.426,2.9380478213,0.047,-0.014,0.0490407993,2.86,0.44,2.8936482164
2019-07-28 16:30:00,2.977,0.42650000000000005,3.0073960913,0.037,-0.0135,0.0393859112,2.94,0.44,2.9727428412,2.9370000000000003,0.42650000000000005,2.9678057972,0.037,-0.0135,0.0393859112,2.9,0.44,2.9331893904
2019-07-28 17:00:00,3.18,0.42650000000000005,3.2084735078,0.03,-0.0135,0.0328975683,3.15,0.44,3.1805817078,3.14,0.42650000000000005,3.1688329476,0.03,-0.0135,0.0328975683,3.11,0.44,3.1409711874
2019-07-28 17:30:00,3.279,0.42850000000000005,3.3068796848,0.029,-0.0115,0.031196955000000002,3.25,0.44,3.2796493715,3.239,0.42850000000000005,3.2672210286,0.029,-0.0115,0.031196955000000002,3.21,0.44,3.2400154321
2019-07-28 18:00:00,3.3529999999999998,0.428,3.3802060588,0.023,-0.012,0.0259422435,3.33,0.44,3.3589432862,3.313,0.428,3.3405318439,0.023,-0.012,0.0259422435,3.29,0.44,3.3192920932
2019-07-28 18:30:00,3.447,0.39,3.468992505,0.017,-0.01,0.0197230829,3.43,0.4,3.4532448509,3.3970000000000002,0.39,3.4193141125,0.017,-0.01,0.0197230829,3.38,0.4,3.4035863438
2019-07-28 19:00:00,3.511,0.35050000000000003,3.5284516788999998,0.011,-0.0095,0.0145344419,3.5,0.36,3.5184655747,3.471,0.35050000000000003,3.4886517811,0.011,-0.0095,0.0145344419,3.46,0.36,3.4786779098
2019-07-28 19:30:00,3.556,0.35000000000000003,3.5731828948,0.006,-0.01,0.0116619038,3.55,0.36,3.5682068326,3.5060000000000002,0.35000000000000003,3.5234267410999998,0.006,-0.01,0.0116619038,3.5,0.36,3.5184655747
2019-07-28 20:00:00,3.492,0.353,3.5097967178,0.002,-0.007,0.007280109900000001,3.49,0.36,3.5085182057,3.452,0.353,3.4700018732,0.002,-0.007,0.007280109900000001,3.45,0.36,3.4687317567
2019-07-28 20:30:00,3.44,0.29450000000000004,3.4525831272,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.30000000000000004,3.453056617,3.4,0.29450000000000004,3.4127306149,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.30000000000000004,3.4132096332
2019-07-28 21:00:00,3.4,0.296,3.4128603839,0.0,-0.004,0.004,3.4,0.30000000000000004,3.4132096332,3.37,0.296,3.3829744309,0.0,-0.004,0.004,3.37,0.30000000000000004,3.3833267652
2019-07-28 21:30:00,3.11,0.6965,3.1870381626,0.0,-0.0035,0.0035,3.11,0.7000000000000001,3.1878048874,3.16,0.6965,3.2358479955,0.0,-0.0035,0.0035,3.16,0.7000000000000001,3.2366031576
2019-07-28 22:00:00,2.8,0.9165000000000001,2.9461792630000003,0.0,-0.0035,0.0035,2.8,0.92,2.9472699232,2.89,0.9165000000000001,3.0318430451,0.0,-0.0035,0.0035,2.89,0.92,3.0329028999
2019-07-28 22:30:00,2.69,0.887,2.8324669460000003,0.0,-0.003,0.003,2.69,0.89,2.8334078422,2.7800000000000002,0.887,2.9180762499,0.0,-0.003,0.003,2.7800000000000002,0.89,2.9189895512
2019-07-28 23:00:00,2.54,0.197,2.5476281126,0.0,-0.003,0.003,2.54,0.2,2.5478618487,2.52,0.197,2.5276884697,0.0,-0.003,0.003,2.52,0.2,2.5279240495
2019-07-28 23:30:00,2.32,0.107,2.3224661461,0.0,-0.003,0.003,2.32,0.11,2.3226062947,2.29,0.107,2.2924984188,0.0,-0.003,0.003,2.29,0.11,2.2926403992
2019-07-29 00:00:00,2.16,0.457,2.2078154361,0.0,-0.003,0.003,2.16,0.46,2.2084383623,2.18,0.457,2.2273861363,0.0,-0.003,0.003,2.18,0.46,2.2280035907
2019-07-29 00:30:00,2.56,0.28650000000000003,2.5759818031,0.0,-0.0035,0.0035,2.56,0.29,2.5763734201,2.5300000000000002,0.28650000000000003,2.5461701141,0.0,-0.0035,0.0035,2.5300000000000002,0.29,2.5465663156
2019-07-29 01:00:00,2.52,0.2165,2.5292829517,0.0,-0.0035,0.0035,2.52,0.22,2.5295849462,2.49,0.2165,2.4993943766,0.0,-0.0035,0.0035,2.49,0.22,2.499699982
2019-07-29 01:30:00,2.52,0.2165,2.5292829517,0.0,-0.0035,0.0035,2.52,0.22,2.5295849462,2.49,0.2165,2.4993943766,0.0,-0.0035,0.0035,2.49,0.22,2.499699982
2019-07-29 02:00:00,2.52,0.29650000000000004,2.537382953,0.0,-0.0035,0.0035,2.52,0.30000000000000004,2.5377943179,2.49,0.29650000000000004,2.5075909255999997,0.0,-0.0035,0.0035,2.49,0.30000000000000004,2.508007177
2019-07-29 02:30:00,2.45,0.937,2.6230648105,0.0,-0.003,0.003,2.45,0.9400000000000001,2.6241379537,2.52,0.937,2.6885626271,0.0,-0.003,0.003,2.52,0.9400000000000001,2.6896096371000002
2019-07-29 03:00:00,2.4,0.9365,2.5762438257999998,0.0,-0.0035,0.0035,2.4,0.9400000000000001,2.5775181862,2.49,0.9365,2.6602880013,0.0,-0.0035,0.0035,2.49,0.9400000000000001,2.6615221209
2019-07-29 03:30:00,2.4,0.937,2.5764256248,0.0,-0.003,0.003,2.4,0.9400000000000001,2.5775181862,2.47,0.937,2.6417549091,0.0,-0.003,0.003,2.47,0.9400000000000001,2.6428204631
2019-07-29 04:00:00,2.35,0.917,2.5225758661,0.0,-0.003,0.003,2.35,0.92,2.5236679655,2.43,0.917,2.5972656776000003,0.0,-0.003,0.003,2.43,0.92,2.5983263844
2019-07-29 04:30:00,2.35,0.917,2.5225758661,0.0,-0.003,0.003,2.35,0.92,2.5236679655,2.43,0.917,2.5972656776000003,0.0,-0.003,0.003,2.43,0.92,2.5983263844
2019-07-29 05:00:00,2.37,0.9470000000000001,2.5521968968,0.0,-0.003,0.003,2.37,0.9500000000000001,2.5533115752,2.43,0.9470000000000001,2.6080086273000003,0.0,-0.003,0.003,2.43,0.9500000000000001,2.6090994615
2019-07-29 05:30:00,2.51,0.706,2.6074002378000003,0.0,-0.004,0.004,2.51,0.71,2.608486151,2.55,0.706,2.6459281925,0.0,-0.004,0.004,2.55,0.71,2.6469983
2019-07-29 06:00:00,2.54,0.967,2.7178463901,0.0,-0.003,0.003,2.54,0.97,2.7189152249,2.63,0.967,2.802140075,0.0,-0.003,0.003,2.63,0.97,2.8031767693000003
2019-07-29 06:30:00,2.86,0.7075,2.9462104898,0.0,-0.0025,0.0025,2.86,0.71,2.9468118365000002,2.89,0.7075,2.975341367,0.0,-0.0025,0.0025,2.89,0.71,2.9759368273
2019-07-29 07:00:00,3.1015,0.3675,3.1231968398,0.0015,-0.0025,0.0029154759,3.1,0.37,3.1220025625,3.0615,0.3675,3.0834783119,0.0015,-0.0025,0.0029154759,3.06,0.37,3.0822881111
2019-07-29 07:30:00,3.3245,0.47700000000000004,3.3585457046,0.0045000000000000005,-0.003,0.0054083269000000005,3.32,0.48,3.3545193396,3.2845,0.47700000000000004,3.3189560482,0.0045000000000000005,-0.003,0.0054083269000000005,3.2800000000000002,0.48,3.3149358968
2019-07-29 08:00:00,3.5115,0.536,3.5521723283,0.0115,-0.004,0.0121757957,3.5,0.54,3.5414121477,3.4615,0.536,3.502752953,0.0115,-0.004,0.0121757957,3.45,0.54,3.4920051546
2019-07-29 08:30:00,3.741,0.714,3.8085268806,0.021,-0.006,0.0218403297,3.7199999999999998,0.72,3.7890368169,3.701,0.714,3.7692435581,0.021,-0.006,0.0218403297,3.68,0.72,3.7497733265
2019-07-29 09:00:00,3.699,0.6625,3.7578593973,0.029,-0.007500000000000001,0.0299541316,3.67,0.67,3.7306567786000002,3.649,0.6625,3.7086530237,0.029,-0.007500000000000001,0.0299541316,3.62,0.67,3.6814806804
2019-07-29 09:30:00,3.6575,0.6910000000000001,3.7222019357000002,0.0375,-0.009000000000000001,0.0385648804,3.62,0.7000000000000001,3.6870584481,3.6075,0.6910000000000001,3.6730827992,0.0375,-0.009000000000000001,0.0385648804,3.5700000000000003,0.7000000000000001,3.6379802089
2019-07-29 10:00:00,3.625,0.717,3.695228545,0.045,-0.013000000000000001,0.046840153700000005,3.58,0.73,3.6536693884,3.575,0.717,3.6461917119000002,0.045,-0.013000000000000001,0.046840153700000005,3.5300000000000002,0.73,3.6046913876
2019-07-29 10:30:00,3.5869999999999997,0.6525000000000001,3.6458641294,0.067,-0.0175,0.06924774360000001,3.52,0.67,3.5831968966,3.537,0.6525000000000001,3.5966825339,0.067,-0.0175,0.06924774360000001,3.47,0.67,3.5340911137
2019-07-29 11:00:00,3.4725,0.6755,3.5375919069,0.0625,-0.0145,0.0641599564,3.41,0.6900000000000001,3.4791090814,3.4325,0.6755,3.4983362474,0.0625,-0.0145,0.0641599564,3.37,0.6900000000000001,3.4399127896
2019-07-29 11:30:00,3.4755000000000003,0.765,3.5586971282,0.0655,-0.015,0.06719561,3.41,0.78,3.4980708969,3.4355,0.765,3.5196427731,0.0655,-0.015,0.06719561,3.37,0.78,3.4590894756
2019-07-29 12:00:00,3.484,0.763,3.5665704816,0.074,-0.017,0.07592759710000001,3.41,0.78,3.4980708969,3.444,0.763,3.52750691,0.074,-0.017,0.07592759710000001,3.37,0.78,3.4590894756
2019-07-29 12:30:00,3.518,0.924,3.6373204423,0.068,-0.016,0.0698569968,3.45,0.9400000000000001,3.5757656523,3.488,0.924,3.608312625,0.068,-0.016,0.0698569968,3.42,0.9400000000000001,3.5468295702
2019-07-29 13:00:00,3.3725,0.784,3.4624286635,0.07250000000000001,-0.016,0.07424452840000001,3.3,0.8,3.3955853693,3.3325,0.784,3.423479553,0.07250000000000001,-0.016,0.07424452840000001,3.26,0.8,3.356724594
2019-07-29 13:30:00,3.412,0.7835000000000001,3.5008022295,0.062,-0.0165,0.0641580081,3.35,0.8,3.4441980199,3.372,0.7835000000000001,3.4618284547,0.062,-0.0165,0.0641580081,3.31,0.8,3.4053046853
2019-07-29 14:00:00,3.4845,0.744,3.5630431165000003,0.0545,-0.016,0.056800088000000006,3.43,0.76,3.5131894341,3.4445,0.744,3.5239347681,0.0545,-0.016,0.056800088000000006,3.39,0.76,3.4741473774
2019-07-29 14:30:00,3.415,0.7815000000000001,3.5032794993,0.065,-0.018500000000000003,0.0675814324,3.35,0.8,3.4441980199,3.365,0.7815000000000001,3.4545574608000003,0.065,-0.018500000000000003,0.0675814324,3.3,0.8,3.3955853693
2019-07-29 15:00:00,3.442,0.786,3.5306033479,0.052000000000000005,-0.014,0.0538516481,3.39,0.8,3.4831164207,3.402,0.786,3.4916185359,0.052000000000000005,-0.014,0.0538516481,3.35,0.8,3.4441980199
2019-07-29 15:30:00,3.507,0.7835000000000001,3.5934553357,0.047,-0.0165,0.0498121471,3.46,0.8,3.5512814589,3.467,0.7835000000000001,3.5544283999,0.047,-0.0165,0.0498121471,3.42,0.8,3.5123211698
2019-07-29 16:00:00,3.5675,0.725,3.640423224,0.0375,-0.015,0.0403887361,3.5300000000000002,0.74,3.6067298208,3.5175,0.725,3.5914386045,0.0375,-0.015,0.0403887361,3.48,0.74,3.5578083141
2019-07-29 16:30:00,3.6165000000000003,0.6835,3.6805223135,0.036500000000000005,-0.0165,0.0400562105,3.58,0.7000000000000001,3.6477938538,3.5665,0.6835,3.6314039296000002,0.036500000000000005,-0.0165,0.0400562105,3.5300000000000002,0.7000000000000001,3.5987358892
2019-07-29 17:00:00,3.5700000000000003,0.6245,3.6242102933,0.04,-0.0155,0.0428981352,3.5300000000000002,0.64,3.5875479091,3.52,0.6245,3.5749685663,0.04,-0.0155,0.0428981352,3.48,0.64,3.5383612026
2019-07-29 17:30:00,3.6715,0.6045,3.7209316709999998,0.0315,-0.0155,0.0351069794,3.64,0.62,3.6924246776,3.6315,0.6045,3.6814687966,0.0315,-0.0155,0.0351069794,3.6,0.62,3.6529987681
2019-07-29 18:00:00,3.9085,0.507,3.9412461545,0.018500000000000003,-0.013000000000000001,0.022610838100000002,3.89,0.52,3.9246018906,3.8585000000000003,0.507,3.8916668986,0.018500000000000003,-0.013000000000000001,0.022610838100000002,3.84,0.52,3.8750483868
2019-07-29 18:30:00,4.024,0.508,4.0559388556,0.014,-0.012,0.0184390889,4.01,0.52,4.0435751508,3.964,0.508,3.9964183965,0.014,-0.012,0.0184390889,3.95,0.52,3.9840808225
2019-07-29 19:00:00,4.127,0.551,4.1636198193,0.007,-0.009000000000000001,0.0114017543,4.12,0.56,4.1578840773,4.077,0.551,4.1140648998,0.007,-0.009000000000000001,0.0114017543,4.07,0.56,4.1083451656
2019-07-29 19:30:00,4.1005,0.5495,4.1371548799,0.0105,-0.0105,0.0148492424,4.09,0.56,4.1281593961,4.0505,0.5495,4.0876032709,0.0105,-0.0105,0.0148492424,4.04,0.56,4.0786272199999996
2019-07-29 20:00:00,3.969,0.45,3.9944287451,0.009000000000000001,-0.01,0.013453624,3.96,0.46,3.9866276474999998,3.919,0.45,3.9447510695,0.009000000000000001,-0.01,0.013453624,3.91,0.46,3.9369658368
2019-07-29 20:30:00,3.849,0.421,3.8719558365,0.009000000000000001,-0.009000000000000001,0.0127279221,3.84,0.43,3.8640005176,3.809,0.421,3.8321954543,0.009000000000000001,-0.009000000000000001,0.0127279221,3.8,0.43,3.8242515608
2019-07-29 21:00:00,3.7455,0.48250000000000004,3.7764502512,0.0055000000000000005,-0.007500000000000001,0.0093005376,3.74,0.49,3.7719623540000002,3.7055,0.48250000000000004,3.7367815696999997,0.0055000000000000005,-0.007500000000000001,0.0093005376,3.7,0.49,3.7323049179
2019-07-29 21:30:00,3.721,0.42250000000000004,3.7449095116,0.011,-0.007500000000000001,0.013313527,3.71,0.43,3.7348360071,3.681,0.42250000000000004,3.7051676413,0.011,-0.007500000000000001,0.013313527,3.67,0.43,3.6951048699999998
2019-07-29 22:00:00,3.5495,0.343,3.5660341067,0.0095,-0.007,0.0118004237,3.54,0.35000000000000003,3.5572601817000002,3.4995,0.343,3.5162692232,0.0095,-0.007,0.0118004237,3.49,0.35000000000000003,3.5075062366000003
2019-07-29 22:30:00,3.3665,0.293,3.3792264277,0.006500000000000001,-0.007,0.0095524866,3.36,0.30000000000000004,3.3733662712,3.3165,0.293,3.3294175542,0.006500000000000001,-0.007,0.0095524866,3.31,0.30000000000000004,3.3235673605000002
2019-07-29 23:00:00,3.178,0.29250000000000004,3.1914323195,0.008,-0.007500000000000001,0.0109658561,3.17,0.30000000000000004,3.1841639405,3.128,0.29250000000000004,3.1416461051,0.008,-0.007500000000000001,0.0109658561,3.12,0.30000000000000004,3.1343898928
2019-07-29 23:30:00,2.899,0.8320000000000001,3.0160280171,0.009000000000000001,-0.008,0.0120415946,2.89,0.84,3.0096013025,2.959,0.8320000000000001,3.0737444591,0.009000000000000001,-0.008,0.0120415946,2.95,0.84,3.0672626233
2019-07-30 00:00:00,2.761,0.8615,2.8922833972,0.011,-0.0085,0.0139014388,2.75,0.87,2.8843370122,2.831,0.8615,2.9591794893000003,0.011,-0.0085,0.0139014388,2.8200000000000003,0.87,2.9511523173
2019-07-30 00:30:00,2.7155,0.28200000000000003,2.7301033405,0.0055000000000000005,-0.008,0.0097082439,2.71,0.29,2.7254724361,2.6755,0.28200000000000003,2.6903204735,0.0055000000000000005,-0.008,0.0097082439,2.67,0.29,2.6857028875
2019-07-30 01:00:00,2.6,0.2805,2.6150870444,0.01,-0.0095,0.013793114200000001,2.59,0.29,2.6061849512,2.56,0.2805,2.5753213877,0.01,-0.0095,0.013793114200000001,2.55,0.29,2.5664372192
2019-07-30 01:30:00,2.581,0.3105,2.5996098265,0.011,-0.0095,0.0145344419,2.5700000000000003,0.32,2.5898455552,2.561,0.3105,2.5797541065000003,0.011,-0.0095,0.0145344419,2.55,0.32,2.5700000000000003
2019-07-30 02:00:00,2.348,0.882,2.5081921776,0.008,-0.008,0.0113137085,2.34,0.89,2.5035374972,2.408,0.882,2.5644469189,0.008,-0.008,0.0113137085,2.4,0.89,2.5597070145
2019-07-30 02:30:00,2.155,0.883,2.3288868585999998,0.005,-0.007,0.0086023253,2.15,0.89,2.326929307,2.235,0.883,2.4031050747,0.005,-0.007,0.0086023253,2.23,0.89,2.4010414407000003
2019-07-30 03:00:00,2.102,0.882,2.2795455687,0.012,-0.008,0.0144222051,2.09,0.89,2.2716073604,2.182,0.882,2.3535182175,0.012,-0.008,0.0144222051,2.17,0.89,2.3454210709
2019-07-30 03:30:00,2.077,0.8825000000000001,2.2567089422,0.007,-0.007500000000000001,0.010259142300000001,2.07,0.89,2.2532199183,2.177,0.8825000000000001,2.3490711462,0.007,-0.007500000000000001,0.010259142300000001,2.17,0.89,2.3454210709
2019-07-30 04:00:00,2.0795,0.8815000000000001,2.2586196006,0.0095,-0.0085,0.012747548800000001,2.07,0.89,2.2532199183,2.1495,0.8815000000000001,2.3232288952999998,0.0095,-0.0085,0.012747548800000001,2.14,0.89,2.3176928183
2019-07-30 04:30:00,2.0755,0.883,2.255524163,0.0055000000000000005,-0.007,0.0089022469,2.07,0.89,2.2532199183,2.1455,0.883,2.3200989742,0.0055000000000000005,-0.007,0.0089022469,2.14,0.89,2.3176928183
2019-07-30 05:00:00,2.08,0.8815000000000001,2.2590799565,0.01,-0.0085,0.0131244047,2.07,0.89,2.2532199183,2.17,0.8815000000000001,2.34220884,0.01,-0.0085,0.0131244047,2.16,0.89,2.3361720827
2019-07-30 05:30:00,2.1775,0.902,2.3569281385,0.007500000000000001,-0.008,0.0109658561,2.17,0.91,2.353083084,2.2575,0.902,2.4310306971,0.007500000000000001,-0.008,0.0109658561,2.25,0.91,2.4270558296
2019-07-30 06:00:00,2.2115,0.862,2.37355772,0.0115,-0.008,0.014008925700000001,2.2,0.87,2.365776828,2.2915,0.862,2.4482680102,0.0115,-0.008,0.014008925700000001,2.2800000000000002,0.87,2.4403483358
2019-07-30 06:30:00,2.4985,0.4615,2.5407645503,0.0085,-0.0085,0.012020815300000001,2.49,0.47000000000000003,2.5339692184000002,2.4885,0.4615,2.5309315479,0.0085,-0.0085,0.012020815300000001,2.48,0.47000000000000003,2.5241434191
2019-07-30 07:00:00,2.8105,0.352,2.8324572812,0.0105,-0.008,0.0132003788,2.8,0.36,2.8230479982,2.7805,0.352,2.8026923217,0.0105,-0.008,0.0132003788,2.77,0.36,2.7932955447000003
2019-07-30 07:30:00,2.969,0.902,3.1029929101000002,0.009000000000000001,-0.008,0.0120415946,2.96,0.91,3.0967240755,3.019,0.902,3.1508673409,0.009000000000000001,-0.008,0.0120415946,3.01,0.91,3.1445508423
2019-07-30 08:00:00,3.2625,0.653,3.3272083268,0.0125,-0.007,0.0143265488,3.25,0.66,3.3163383422,3.2625,0.653,3.3272083268,0.0125,-0.007,0.0143265488,3.25,0.66,3.3163383422
2019-07-30 08:30:00,3.496,0.5345,3.5366235663,0.006,-0.0055000000000000005,0.0081394103,3.49,0.54,3.5315294137,3.456,0.5345,3.4970882531000003,0.006,-0.0055000000000000005,0.0081394103,3.45,0.54,3.4920051546
