Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-30 09:00:00,3.721,0.6415000000000001,3.775892378,0.011,-0.0085,0.0139014388,3.71,0.65,3.7665103212,3.6710000000000003,0.6415000000000001,3.7266289391000003,0.011,-0.0085,0.0139014388,3.66,0.65,3.717270504
2019-07-30 09:30:00,3.6375,0.5595,3.6802780466,0.0175,-0.0105,0.0204083316,3.62,0.5700000000000001,3.6646009333,3.5875,0.5595,3.6308671829,0.0175,-0.0105,0.0204083316,3.5700000000000003,0.5700000000000001,3.6152178358000002
2019-07-30 10:00:00,3.6365,0.559,3.6792136728,0.0165,-0.011,0.019830532,3.62,0.5700000000000001,3.6646009333,3.5865,0.559,3.6298020952,0.0165,-0.011,0.019830532,3.5700000000000003,0.5700000000000001,3.6152178358000002
2019-07-30 10:30:00,3.684,0.6295000000000001,3.7373956507,0.014,-0.0105,0.0175,3.67,0.64,3.7253858860999998,3.644,0.6295000000000001,3.6979732625,0.014,-0.0105,0.0175,3.63,0.64,3.6859869777
2019-07-30 11:00:00,3.4605,0.6285000000000001,3.5171113858,0.0405,-0.0115,0.042101068900000004,3.42,0.64,3.4793677587,3.4205,0.6285000000000001,3.477762571,0.0405,-0.0115,0.042101068900000004,3.38,0.64,3.440058139
2019-07-30 11:30:00,3.451,0.628,3.507675156,0.031,-0.012,0.033241540300000004,3.42,0.64,3.4793677587,3.411,0.628,3.4683288483,0.031,-0.012,0.033241540300000004,3.38,0.64,3.440058139
2019-07-30 12:00:00,3.598,0.577,3.6439721459000003,0.028,-0.013000000000000001,0.0308706981,3.5700000000000003,0.59,3.6184250718,3.558,0.577,3.6044823484,0.028,-0.013000000000000001,0.0308706981,3.5300000000000002,0.59,3.5789663312
2019-07-30 12:30:00,3.593,0.579,3.6393529645,0.023,-0.011,0.025495097600000002,3.5700000000000003,0.59,3.6184250718,3.553,0.579,3.5998680531,0.023,-0.011,0.025495097600000002,3.5300000000000002,0.59,3.5789663312
2019-07-30 13:00:00,3.3145,0.5785,3.3646058462,0.044500000000000005,-0.0115,0.045961940800000003,3.27,0.59,3.3228000241,3.2645,0.5785,3.3153615942,0.044500000000000005,-0.0115,0.045961940800000003,3.22,0.59,3.2736065738
2019-07-30 13:30:00,3.7885,0.7355,3.8592347039,0.0485,-0.0145,0.050621141800000005,3.74,0.75,3.8144593326000003,3.7485,0.7355,3.819975458,0.0485,-0.0145,0.050621141800000005,3.7,0.75,3.7752483361999998
2019-07-30 14:00:00,3.607,0.7665000000000001,3.6875427116,0.047,-0.0135,0.048900409000000006,3.56,0.78,3.644447832,3.567,0.7665000000000001,3.6484258592,0.047,-0.0135,0.048900409000000006,3.52,0.78,3.6053848616
2019-07-30 14:30:00,3.817,0.7645000000000001,3.8928073739,0.037,-0.0155,0.0401154584,3.7800000000000002,0.78,3.8596372887,3.767,0.7645000000000001,3.8437936014,0.037,-0.0155,0.0401154584,3.73,0.78,3.8106823536
2019-07-30 15:00:00,3.8075,0.7065,3.8724925436,0.0275,-0.0135,0.0306349474,3.7800000000000002,0.72,3.8479604988,3.7575000000000003,0.7065,3.8233425821,0.0275,-0.0135,0.0306349474,3.73,0.72,3.7988550907
2019-07-30 15:30:00,3.7395,0.638,3.7935345326,0.0195,-0.012,0.0228965063,3.7199999999999998,0.65,3.7763606819,3.6895,0.638,3.7442561678,0.0195,-0.012,0.0228965063,3.67,0.65,3.7271168482
2019-07-30 16:00:00,3.6445,1.154,3.8228387685,0.0245,-0.016,0.0292617498,3.62,1.17,3.8043790558,3.6945,1.154,3.8705356541000002,0.0245,-0.016,0.0292617498,3.67,1.17,3.8519865005
2019-07-30 16:30:00,3.8155,0.6000000000000001,3.8623878948,0.0155,-0.01,0.0184458667,3.8,0.61,3.8486491137,3.7755,0.6000000000000001,3.8228785293,0.0155,-0.01,0.0184458667,3.76,0.61,3.8091600124
2019-07-30 17:00:00,4.0065,0.519,4.0399756497,0.0165,-0.011,0.019830532,3.99,0.53,4.0250465836,3.9565,0.519,3.9903951245,0.0165,-0.011,0.019830532,3.94,0.53,3.9754873915
2019-07-30 17:30:00,3.9765,0.46900000000000003,4.0040620937,0.0165,-0.011,0.019830532,3.96,0.48,3.9889848333,3.9265,0.46900000000000003,3.9544106072,0.0165,-0.011,0.019830532,3.91,0.48,3.9393527387000002
2019-07-30 18:00:00,4.073,0.46950000000000003,4.0999706401000005,0.013000000000000001,-0.0105,0.016710775,4.06,0.48,4.0882759202,4.023,0.46950000000000003,4.0503035997,0.013000000000000001,-0.0105,0.016710775,4.01,0.48,4.038626004
2019-07-30 18:30:00,4.072,0.40950000000000003,4.0925388514,0.012,-0.0105,0.0159452187,4.06,0.42,4.0816663264,4.022,0.40950000000000003,4.0427928775,0.012,-0.0105,0.0159452187,4.01,0.42,4.0319350193
2019-07-30 19:00:00,4.0695,0.382,4.0873896621,0.0095,-0.008,0.0124197423,4.06,0.39,4.0786885147,4.0195,0.382,4.0376112059,0.0095,-0.008,0.0124197423,4.01,0.39,4.0289204509
2019-07-30 19:30:00,4.002,0.38,4.0200004975,0.012,-0.01,0.015620499400000001,3.99,0.39,4.0090148416,3.9619999999999997,0.38,3.9801814029,0.012,-0.01,0.015620499400000001,3.95,0.39,3.9692064698
2019-07-30 20:00:00,3.8835,0.35050000000000003,3.8992848703,0.0135,-0.0095,0.016507574,3.87,0.36,3.8867081187,3.8335,0.35050000000000003,3.8494899013,0.0135,-0.0095,0.016507574,3.8200000000000003,0.36,3.8369258528
2019-07-30 20:30:00,3.7605,0.612,3.8099743109,0.0105,-0.008,0.0132003788,3.75,0.62,3.8009077863,3.7705,0.612,3.819844794,0.0105,-0.008,0.0132003788,3.76,0.62,3.8107741996
2019-07-30 21:00:00,3.622,1.012,3.7607217392,0.012,-0.008,0.0144222051,3.61,1.02,3.7513330964,3.7119999999999997,1.012,3.8474781351000003,0.012,-0.008,0.0144222051,3.7,1.02,3.8380203230000003
2019-07-30 21:30:00,3.661,0.302,3.6734350409000003,0.011,-0.008,0.0136014705,3.65,0.31,3.6631407289,3.6109999999999998,0.302,3.6236066288,0.011,-0.008,0.0136014705,3.6,0.31,3.6133225707000003
2019-07-30 22:00:00,3.532,0.302,3.5448875864,0.012,-0.008,0.0144222051,3.52,0.31,3.5336242019,3.482,0.302,3.4950719592,0.012,-0.008,0.0144222051,3.47,0.31,3.4838197428
2019-07-30 22:30:00,3.342,0.28250000000000003,3.3539186409,0.012,-0.007500000000000001,0.0141509717,3.33,0.29,3.3426037754999998,3.292,0.28250000000000003,3.3040990073,0.012,-0.007500000000000001,0.0141509717,3.2800000000000002,0.29,3.2927951652
2019-07-30 23:00:00,3.132,0.382,3.1552096602,0.012,-0.008,0.0144222051,3.12,0.39,3.1442805218,3.112,0.382,3.1353577148,0.012,-0.008,0.0144222051,3.1,0.39,3.1244359491
2019-07-30 23:30:00,2.8925,0.28200000000000003,2.9062140750000003,0.0125,-0.008,0.014840822100000001,2.88,0.29,2.8945638704,2.8525,0.28200000000000003,2.8664054581,0.0125,-0.008,0.014840822100000001,2.84,0.29,2.8547679415
2019-07-31 00:00:00,2.7325,0.24150000000000002,2.7431511989,0.0125,-0.0085,0.0151162165,2.7199999999999998,0.25,2.7314648085,2.7025,0.24150000000000002,2.7132689693,0.0125,-0.0085,0.0151162165,2.69,0.25,2.7015921232
2019-07-31 00:30:00,2.653,0.241,2.6639237977,0.013000000000000001,-0.009000000000000001,0.0158113883,2.64,0.25,2.6518107021,2.613,0.241,2.6240903186,0.013000000000000001,-0.009000000000000001,0.0158113883,2.6,0.25,2.6119915773
2019-07-31 01:00:00,2.563,0.2805,2.5783035605,0.013000000000000001,-0.0095,0.0161012422,2.55,0.29,2.5664372192,2.533,0.2805,2.5484837159,0.013000000000000001,-0.0095,0.0161012422,2.52,0.29,2.5366316248
2019-07-31 01:30:00,2.5635,0.2305,2.5738419726,0.0135,-0.0095,0.016507574,2.55,0.24,2.5612692166,2.5335,0.2305,2.5439639345,0.0135,-0.0095,0.016507574,2.52,0.24,2.5314027732
2019-07-31 02:00:00,2.5635,0.2305,2.5738419726,0.0135,-0.0095,0.016507574,2.55,0.24,2.5612692166,2.5335,0.2305,2.5439639345,0.0135,-0.0095,0.016507574,2.52,0.24,2.5314027732
2019-07-31 02:30:00,2.5335,0.2305,2.5439639345,0.0135,-0.0095,0.016507574,2.52,0.24,2.5314027732,2.5135,0.2305,2.5240468498,0.0135,-0.0095,0.016507574,2.5,0.24,2.5114935795
2019-07-31 03:00:00,2.5345,0.2305,2.5449598229,0.0145,-0.0095,0.0173349358,2.52,0.24,2.5314027732,2.5145,0.2305,2.5250426729,0.0145,-0.0095,0.0173349358,2.5,0.24,2.5114935795
2019-07-31 03:30:00,2.5155000000000003,0.23,2.5259929236,0.0155,-0.01,0.0184458667,2.5,0.24,2.5114935795,2.4755000000000003,0.23,2.4861617506,0.0155,-0.01,0.0184458667,2.46,0.24,2.4716795909
2019-07-31 04:00:00,2.4859999999999998,0.2305,2.4966630229,0.016,-0.0095,0.018607794100000002,2.47,0.24,2.4816325272,2.456,0.2305,2.4667927051,0.016,-0.0095,0.018607794100000002,2.44,0.24,2.4517748673
2019-07-31 04:30:00,2.487,0.231,2.4977049465,0.017,-0.009000000000000001,0.0192353841,2.47,0.24,2.4816325272,2.457,0.231,2.4678350836,0.017,-0.009000000000000001,0.0192353841,2.44,0.24,2.4517748673
2019-07-31 05:00:00,2.488,0.229,2.4985165599,0.018000000000000002,-0.011,0.021095023100000002,2.47,0.24,2.4816325272,2.458,0.229,2.4686443648,0.018000000000000002,-0.011,0.021095023100000002,2.44,0.24,2.4517748673
2019-07-31 05:30:00,2.5895,0.2295,2.5996500726000003,0.0195,-0.0105,0.0221472346,2.5700000000000003,0.24,2.5811818998,2.5595,0.2295,2.5697685693,0.0195,-0.0105,0.0221472346,2.54,0.24,2.5513133873
2019-07-31 06:00:00,2.6605,0.28150000000000003,2.6753509116,0.0205,-0.0085,0.022192341,2.64,0.29,2.6558802684,2.6305,0.28150000000000003,2.6455193252,0.0205,-0.0085,0.022192341,2.61,0.29,2.6260616901000002
2019-07-31 06:30:00,2.9135,0.34950000000000003,2.9343879260000003,0.0235,-0.0105,0.025739075400000002,2.89,0.36,2.9123358323,2.8835,0.34950000000000003,2.9046036735,0.0235,-0.0105,0.025739075400000002,2.86,0.36,2.8825682993
2019-07-31 07:00:00,3.1635,0.631,3.2258166795,0.0235,-0.009000000000000001,0.0251644591,3.14,0.64,3.2045592521,3.1635,0.631,3.2258166795,0.0235,-0.009000000000000001,0.0251644591,3.14,0.64,3.2045592521
2019-07-31 07:30:00,3.4555,0.5585,3.5003431975,0.025500000000000002,-0.0115,0.0279732015,3.43,0.5700000000000001,3.4770389702,3.4155,0.5585,3.4608615257,0.025500000000000002,-0.0115,0.0279732015,3.39,0.5700000000000001,3.4375863626
2019-07-31 08:00:00,3.64,0.6015,3.6893633936,0.03,-0.0085,0.0311809237,3.61,0.61,3.6611746749,3.59,0.6015,3.6400415176000003,0.03,-0.0085,0.0311809237,3.56,0.61,3.6118831653
2019-07-31 08:30:00,3.821,0.641,3.8743931138,0.031,-0.009000000000000001,0.0322800248,3.79,0.65,3.8453348359,3.781,0.641,3.8349500649,0.031,-0.009000000000000001,0.0322800248,3.75,0.65,3.8059164468
2019-07-31 09:00:00,3.8115,0.671,3.8701128214000002,0.0415,-0.009000000000000001,0.0424646912,3.77,0.68,3.830835418,3.7615,0.671,3.8208799052,0.0415,-0.009000000000000001,0.0424646912,3.7199999999999998,0.68,3.7816398559
2019-07-31 09:30:00,3.821,0.6705,3.879382844,0.051000000000000004,-0.0095,0.051877259,3.77,0.68,3.830835418,3.771,0.6705,3.8301450691000003,0.051000000000000004,-0.0095,0.051877259,3.7199999999999998,0.68,3.7816398559
2019-07-31 10:00:00,3.7155,0.8565,3.8129427612,0.0555,-0.0135,0.0571182983,3.66,0.87,3.7619808612,3.7155,0.8565,3.8129427612,0.0555,-0.0135,0.0571182983,3.66,0.87,3.7619808612
2019-07-31 10:30:00,3.6790000000000003,0.7355,3.7517997348,0.059000000000000004,-0.0145,0.0607556582,3.62,0.75,3.6968770604,3.6390000000000002,0.7355,3.7125841741,0.059000000000000004,-0.0145,0.0607556582,3.58,0.75,3.6577178677
2019-07-31 11:00:00,3.5404999999999998,0.738,3.6165984364,0.060500000000000005,-0.012,0.061678602400000004,3.48,0.75,3.559901684,3.5005,0.738,3.5774494057,0.060500000000000005,-0.012,0.061678602400000004,3.44,0.75,3.520809566
2019-07-31 11:30:00,3.67,0.796,3.7553316764,0.05,-0.014,0.0519230199,3.62,0.81,3.7095147931,3.62,0.796,3.7064829691,0.05,-0.014,0.0519230199,3.5700000000000003,0.81,3.6607376306
2019-07-31 12:00:00,3.6790000000000003,0.734,3.7515059643,0.059000000000000004,-0.016,0.0611310069,3.62,0.75,3.6968770604,3.629,0.734,3.7024852464,0.059000000000000004,-0.016,0.0611310069,3.5700000000000003,0.75,3.6479309204
2019-07-31 12:30:00,3.656,0.784,3.7391164732,0.056,-0.016,0.058240879100000004,3.6,0.8,3.6878177829,3.606,0.784,3.6902428104,0.056,-0.016,0.058240879100000004,3.55,0.8,3.6390245946
2019-07-31 13:00:00,3.601,0.735,3.6752450258,0.07100000000000001,-0.015,0.0725672102,3.5300000000000002,0.75,3.6087948127000002,3.551,0.735,3.6262688814,0.07100000000000001,-0.015,0.0725672102,3.48,0.75,3.559901684
2019-07-31 13:30:00,3.5305,0.7755000000000001,3.6146687953,0.07050000000000001,-0.0145,0.0719756903,3.46,0.79,3.5490421243,3.4905,0.7755000000000001,3.5756105073,0.07050000000000001,-0.0145,0.0719756903,3.42,0.79,3.5100569796
2019-07-31 14:00:00,3.5935,0.7155,3.6640390964,0.07350000000000001,-0.0145,0.0749166203,3.52,0.73,3.5948991641,3.5435,0.7155,3.6150148686,0.07350000000000001,-0.0145,0.0749166203,3.47,0.73,3.5459554425
2019-07-31 14:30:00,3.3715,0.652,3.4339650916,0.061500000000000006,-0.018000000000000002,0.0640800281,3.31,0.67,3.3771289582,3.3215,0.652,3.3848879228,0.061500000000000006,-0.018000000000000002,0.0640800281,3.26,0.67,3.3281376173
2019-07-31 15:00:00,3.432,0.712,3.5050774599,0.052000000000000005,-0.018000000000000002,0.055027266000000005,3.38,0.73,3.4579329085,3.392,0.712,3.4659209454,0.052000000000000005,-0.018000000000000002,0.055027266000000005,3.34,0.73,3.4188448342
2019-07-31 15:30:00,3.471,0.6525000000000001,3.5317980194,0.051000000000000004,-0.0175,0.0539189206,3.42,0.67,3.4850107604,3.431,0.6525000000000001,3.4924944166,0.051000000000000004,-0.0175,0.0539189206,3.38,0.67,3.4457655173
2019-07-31 16:00:00,3.376,0.6940000000000001,3.446594261,0.046,-0.016,0.0487031826,3.33,0.71,3.4048494827,3.336,0.6940000000000001,3.4074230732,0.046,-0.016,0.0487031826,3.29,0.71,3.3657391462
2019-07-31 16:30:00,3.629,0.6545000000000001,3.6875481353,0.029,-0.0155,0.032882366100000004,3.6,0.67,3.6618164891,3.5789999999999997,0.6545000000000001,3.638352821,0.029,-0.0155,0.032882366100000004,3.55,0.67,3.6126721412
2019-07-31 17:00:00,3.745,0.5945,3.7918933595,0.035,-0.0155,0.0382785841,3.71,0.61,3.7598138252,3.705,0.5945,3.7523932696,0.035,-0.0155,0.0382785841,3.67,0.61,3.720349446
2019-07-31 17:30:00,3.6975,0.445,3.7241819572,0.0275,-0.015,0.0313249102,3.67,0.46,3.6987159934,3.6575,0.445,3.6844716377999998,0.0275,-0.015,0.0313249102,3.63,0.46,3.6590299261
2019-07-31 18:00:00,3.7305,0.405,3.7524199192000003,0.030500000000000003,-0.015,0.0339889688,3.7,0.42,3.7237615391,3.6805,0.405,3.7027159289,0.030500000000000003,-0.015,0.0339889688,3.65,0.42,3.6740849201
2019-07-31 18:30:00,3.7535,0.376,3.7722855473,0.0235,-0.014,0.027354158700000002,3.73,0.39,3.7503333185,3.7135,0.376,3.732486872,0.0235,-0.014,0.027354158700000002,3.69,0.39,3.7105525195
2019-07-31 19:00:00,3.7955,0.34750000000000003,3.8113746208,0.025500000000000002,-0.0125,0.0283989436,3.77,0.36,3.7871493237,3.7555,0.34750000000000003,3.7715429866,0.025500000000000002,-0.0125,0.0283989436,3.73,0.36,3.7473323845
2019-07-31 19:30:00,3.77,0.34700000000000003,3.7859356836,0.02,-0.013000000000000001,0.0238537209,3.75,0.36,3.7672403693,3.73,0.34700000000000003,3.7461058447,0.02,-0.013000000000000001,0.0238537209,3.71,0.36,3.7274253849
2019-07-31 20:00:00,3.7885,0.4,3.8095580124,0.0085,-0.01,0.0131244047,3.7800000000000002,0.41000000000000003,3.8021704328,3.7485,0.4,3.7697814592,0.0085,-0.01,0.0131244047,3.74,0.41000000000000003,3.762406145
2019-07-31 20:30:00,3.7199999999999998,0.354,3.7368055877,0.0,-0.006,0.006,3.7199999999999998,0.36,3.7373787606,3.67,0.354,3.6870334959,0.0,-0.006,0.006,3.67,0.36,3.687614405
2019-07-31 21:00:00,3.5300000000000002,1.025,3.6758026334,0.0,-0.005,0.005,3.5300000000000002,1.03,3.6772000218,3.61,1.025,3.7526956978,0.0,-0.005,0.005,3.61,1.03,3.754064464
2019-07-31 21:30:00,3.56,1.0955,3.7247443201,0.0,-0.0045000000000000005,0.0045000000000000005,3.56,1.1,3.726070316,3.66,1.0955,3.820434563,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,1.1,3.8217273581
2019-07-31 22:00:00,3.54,0.8755000000000001,3.6466560367,0.0,-0.0045000000000000005,0.0045000000000000005,3.54,0.88,3.6477390258,3.6,0.8755000000000001,3.7049291829,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.88,3.705995143
2019-07-31 22:30:00,3.41,0.326,3.4255475475,0.0,-0.004,0.004,3.41,0.33,3.4259305305,3.37,0.326,3.3857312355999998,0.0,-0.004,0.004,3.37,0.33,3.3861187221
2019-07-31 23:00:00,3.2,0.366,3.2208626174,0.0,-0.004,0.004,3.2,0.37,3.2213196054,3.17,0.366,3.1910587585,0.0,-0.004,0.004,3.17,0.37,3.191520014
2019-07-31 23:30:00,2.9,0.6565000000000001,2.9733806097,0.0,-0.0035,0.0035,2.9,0.66,2.9741553423,2.93,0.6565000000000001,3.0026475401,0.0,-0.0035,0.0035,2.93,0.66,3.0034147233
2019-08-01 00:00:00,2.76,0.3165,2.7780878766,0.0,-0.0035,0.0035,2.76,0.32,2.7784887979,2.73,0.3165,2.7482853291,0.0,-0.0035,0.0035,2.73,0.32,2.7486905974
2019-08-01 00:30:00,2.59,0.996,2.7749082868,0.0,-0.004,0.004,2.59,1.0,2.7763465202,2.67,0.996,2.8497220917,0.0,-0.004,0.004,2.67,1.0,2.8511225859
2019-08-01 01:00:00,2.51,1.0255,2.7114111178,0.0,-0.0045000000000000005,0.0045000000000000005,2.51,1.03,2.7131162894000003,2.59,1.0255,2.7856328276,0.0,-0.0045000000000000005,0.0045000000000000005,2.59,1.03,2.7872925932
2019-08-01 01:30:00,2.54,0.5055000000000001,2.5898127828,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.51,2.5906948874999998,2.54,0.5055000000000001,2.5898127828,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.51,2.5906948874999998
2019-08-01 02:00:00,2.5700000000000003,0.2155,2.5790192419,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,0.22,2.5793991548,2.54,0.2155,2.5491253892,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.22,2.5495097568
2019-08-01 02:30:00,2.54,0.2165,2.5492101228,0.0,-0.0035,0.0035,2.54,0.22,2.5495097568,2.51,0.2165,2.5193197991,0.0,-0.0035,0.0035,2.51,0.22,2.5196229877
2019-08-01 03:00:00,2.5,0.40700000000000003,2.532913145,0.0,-0.003,0.003,2.5,0.41000000000000003,2.5333969290000002,2.51,0.40700000000000003,2.5427837108,0.0,-0.003,0.003,2.51,0.41000000000000003,2.5432656173
2019-08-01 03:30:00,2.42,0.9570000000000001,2.6023545108,0.0,-0.003,0.003,2.42,0.96,2.6034592372,2.51,0.9570000000000001,2.6862518497,0.0,-0.003,0.003,2.51,0.96,2.6873220871
2019-08-01 04:00:00,2.39,0.9570000000000001,2.5744803359,0.0,-0.003,0.003,2.39,0.96,2.5755970182,2.48,0.9570000000000001,2.6582417121,0.0,-0.003,0.003,2.48,0.96,2.6593232222000003
2019-08-01 04:30:00,2.39,0.9565,2.574294515,0.0,-0.0035,0.0035,2.39,0.96,2.5755970182,2.48,0.9565,2.6580617468,0.0,-0.0035,0.0035,2.48,0.96,2.6593232222000003
2019-08-01 05:00:00,2.44,0.7565000000000001,2.554582598,0.0,-0.0035,0.0035,2.44,0.76,2.5556212552,2.48,0.7565000000000001,2.5928155064,0.0,-0.0035,0.0035,2.48,0.76,2.5938388539
2019-08-01 05:30:00,2.55,0.216,2.5591318841,0.0,-0.004,0.004,2.55,0.22,2.5594726019,2.52,0.216,2.5292402021,0.0,-0.004,0.004,2.52,0.22,2.5295849462
2019-08-01 06:00:00,2.61,0.2175,2.6190468209,0.0,-0.0025,0.0025,2.61,0.22,2.6192556194,2.58,0.2175,2.5891516468,0.0,-0.0025,0.0025,2.58,0.22,2.589362856
2019-08-01 06:30:00,2.85,0.24750000000000003,2.8607265249,0.0,-0.0025,0.0025,2.85,0.25,2.8609439002,2.81,0.24750000000000003,2.8208786309000002,0.0,-0.0025,0.0025,2.81,0.25,2.8210990766
2019-08-01 07:00:00,3.091,0.34700000000000003,3.1104163708,0.001,-0.003,0.0031622777,3.09,0.35000000000000003,3.1097588331,3.051,0.34700000000000003,3.0706693081,0.001,-0.003,0.0031622777,3.05,0.35000000000000003,3.0700162866
2019-08-01 07:30:00,3.3810000000000002,0.48650000000000004,3.4158224851,0.001,-0.0035,0.0036400549,3.38,0.49,3.4153330731000002,3.341,0.48650000000000004,3.3762350703,0.001,-0.0035,0.0036400549,3.34,0.49,3.3757517680999998
2019-08-01 08:00:00,3.575,0.5655,3.6194495783000002,0.005,-0.0045000000000000005,0.006726812,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.525,0.5655,3.5700721631,0.005,-0.0045000000000000005,0.006726812,3.52,0.5700000000000001,3.5658519319
2019-08-01 08:30:00,3.723,0.655,3.7801790963,0.013000000000000001,-0.005,0.0139283883,3.71,0.66,3.7682489302,3.673,0.655,3.7309454565999998,0.013000000000000001,-0.005,0.0139283883,3.66,0.66,3.7190321322
2019-08-01 09:00:00,3.7625,0.6925,3.8256976488000003,0.022500000000000003,-0.007500000000000001,0.0237170825,3.74,0.7000000000000001,3.804944152,3.7125,0.6925,3.7765344564000003,0.022500000000000003,-0.007500000000000001,0.0237170825,3.69,0.7000000000000001,3.7558088343
2019-08-01 09:30:00,3.7640000000000002,0.6910000000000001,3.8269017495,0.024,-0.009000000000000001,0.025632011200000002,3.74,0.7000000000000001,3.804944152,3.714,0.6910000000000001,3.7777343739,0.024,-0.009000000000000001,0.025632011200000002,3.69,0.7000000000000001,3.7558088343
2019-08-01 10:00:00,3.6665,0.6585000000000001,3.7251636877000003,0.026500000000000003,-0.0115,0.0288877137,3.64,0.67,3.7011484704,3.6265,0.6585000000000001,3.685800388,0.026500000000000003,-0.0115,0.0288877137,3.6,0.67,3.6618164891
2019-08-01 10:30:00,3.634,0.6990000000000001,3.7006157595999998,0.024,-0.011,0.0264007576,3.61,0.71,3.6791575122999998,3.594,0.6990000000000001,3.6613436058,0.024,-0.011,0.0264007576,3.5700000000000003,0.71,3.6399175814999998
2019-08-01 11:00:00,3.5645,0.728,3.6380824963,0.044500000000000005,-0.012,0.046089586700000004,3.52,0.74,3.5969431466,3.5145,0.728,3.5891077234,0.044500000000000005,-0.012,0.046089586700000004,3.47,0.74,3.5480276211
2019-08-01 11:30:00,3.548,0.7275,3.621817258,0.048,-0.0125,0.0496009072,3.5,0.74,3.5773733381,3.518,0.7275,3.5924337503,0.048,-0.0125,0.0496009072,3.47,0.74,3.5480276211
2019-08-01 12:00:00,3.668,0.727,3.7393519492,0.038,-0.013000000000000001,0.0401621713,3.63,0.74,3.7046592286,3.628,0.727,3.7001233763,0.038,-0.013000000000000001,0.0401621713,3.59,0.74,3.6654740485
2019-08-01 12:30:00,3.717,0.6965,3.7816929079,0.027,-0.0135,0.0301869177,3.69,0.71,3.7576854578,3.677,0.6965,3.7423844338,0.027,-0.0135,0.0301869177,3.65,0.71,3.7184136403
2019-08-01 13:00:00,3.707,0.6980000000000001,3.7721416994,0.017,-0.012,0.020808652,3.69,0.71,3.7576854578,3.667,0.6980000000000001,3.7328398037,0.017,-0.012,0.020808652,3.65,0.71,3.7184136403
2019-08-01 13:30:00,3.6875,0.738,3.7606249813,0.0275,-0.012,0.0300041664,3.66,0.75,3.7360540681,3.6475,0.738,3.7214110563,0.0275,-0.012,0.0300041664,3.62,0.75,3.6968770604
2019-08-01 14:00:00,3.7765,0.6880000000000001,3.8386581314,0.0165,-0.012,0.0204022058,3.76,0.7000000000000001,3.8246045547,3.7365,0.6880000000000001,3.7993126023,0.0165,-0.012,0.0204022058,3.7199999999999998,0.7000000000000001,3.7852873075
2019-08-01 14:30:00,3.715,0.686,3.7778063741,0.015,-0.014,0.0205182845,3.7,0.7000000000000001,3.7656340768,3.665,0.686,3.7286486828000003,0.015,-0.014,0.0205182845,3.65,0.7000000000000001,3.7165171868
2019-08-01 15:00:00,3.4575,0.748,3.5374864311,0.0275,-0.012,0.0300041664,3.43,0.76,3.5131894341,3.4075,0.748,3.4886330059,0.0275,-0.012,0.0300041664,3.38,0.76,3.4643902782
2019-08-01 15:30:00,3.38,0.747,3.4615616418,0.05,-0.013000000000000001,0.0516623654,3.33,0.76,3.4156258577,3.34,0.747,3.4225150109,0.05,-0.013000000000000001,0.0516623654,3.29,0.76,3.3766403421
2019-08-01 16:00:00,3.4314999999999998,0.7465,3.5117594593,0.0415,-0.0135,0.0436405774,3.39,0.76,3.4741473774,3.3915,0.7465,3.4726840484,0.0415,-0.0135,0.0436405774,3.35,0.76,3.435127363
2019-08-01 16:30:00,3.2560000000000002,0.666,3.3234157128,0.036000000000000004,-0.014,0.0386264158,3.22,0.68,3.2910180796,3.216,0.666,3.2842368977,0.036000000000000004,-0.014,0.0386264158,3.18,0.68,3.2518917571
2019-08-01 17:00:00,3.087,0.5365,3.1332732485,0.027,-0.0135,0.0301869177,3.06,0.55,3.1090352201,3.057,0.5365,3.1037205496,0.027,-0.0135,0.0301869177,3.03,0.55,3.0795129485
2019-08-01 17:30:00,3.2125,0.5165000000000001,3.2537560603,0.022500000000000003,-0.0135,0.026239283500000002,3.19,0.53,3.2337284982,3.1625,0.5165000000000001,3.2043998658,0.022500000000000003,-0.0135,0.026239283500000002,3.14,0.53,3.1844151739
2019-08-01 18:00:00,3.3085,0.4445,3.338225951,0.018500000000000003,-0.0155,0.024135036800000002,3.29,0.46,3.3220024082,3.2585,0.4445,3.2886779259,0.018500000000000003,-0.0155,0.024135036800000002,3.24,0.46,3.2724914056
2019-08-01 18:30:00,3.373,0.366,3.392798992,0.013000000000000001,-0.014,0.0191049732,3.36,0.38,3.3814198201,3.323,0.366,3.3430951228,0.013000000000000001,-0.014,0.0191049732,3.31,0.38,3.3317412865
2019-08-01 19:00:00,3.4335,0.369,3.4532713838,0.0035,-0.011,0.011543396400000001,3.43,0.38,3.4509853665,3.3835,0.369,3.4035618475,0.0035,-0.011,0.011543396400000001,3.38,0.38,3.4012938715
2019-08-01 19:30:00,3.451,0.39,3.4729671752,0.001,-0.01,0.0100498756,3.45,0.4,3.4731109974,3.411,0.39,3.4332231212,0.001,-0.01,0.0100498756,3.41,0.4,3.4333802586
2019-08-01 20:00:00,3.45,0.3905,3.4720297018,0.0,-0.0095,0.0095,3.45,0.4,3.4731109974,3.41,0.3905,3.4322864464,0.0,-0.0095,0.0095,3.41,0.4,3.4333802586
2019-08-01 20:30:00,3.34,0.3215,3.3554377136,0.0,-0.0085,0.0085,3.34,0.33,3.3562628026,3.29,0.3215,3.3056712253000002,0.0,-0.0085,0.0085,3.29,0.33,3.3065087328000002
2019-08-01 21:00:00,3.34,0.36250000000000004,3.3596140031,0.0,-0.007500000000000001,0.007500000000000001,3.34,0.37,3.3604315199,3.29,0.36250000000000004,3.3099103085,0.0,-0.007500000000000001,0.007500000000000001,3.29,0.37,3.3107400985
2019-08-01 21:30:00,3.34,0.323,3.3555817677,0.0,-0.007,0.007,3.34,0.33,3.3562628026,3.32,0.323,3.3356751940000002,0.0,-0.007,0.007,3.32,0.33,3.3363602923
2019-08-01 22:00:00,3.13,0.233,3.138660383,0.0,-0.007,0.007,3.13,0.24,3.139187793,3.09,0.233,3.0987721762,0.0,-0.007,0.007,3.09,0.24,3.099306374
2019-08-01 22:30:00,3.34,0.903,3.4599145943,0.0,-0.007,0.007,3.34,0.91,3.4617481133,3.41,0.903,3.5275358255,0.0,-0.007,0.007,3.41,0.91,3.5293342148
2019-08-01 23:00:00,3.15,1.1035,3.3376956497,0.0,-0.006500000000000001,0.006500000000000001,3.15,1.11,3.339850296,3.25,1.1035,3.4322313806,0.0,-0.006500000000000001,0.006500000000000001,3.25,1.11,3.4343267171000003
2019-08-01 23:30:00,2.92,1.0635,3.1076409461,0.0,-0.006500000000000001,0.006500000000000001,2.92,1.07,3.10987138,3.01,1.0635,3.1923552825,0.0,-0.006500000000000001,0.006500000000000001,3.01,1.07,3.194526569
2019-08-02 00:00:00,2.79,0.704,2.8774495652,0.0,-0.006,0.006,2.79,0.71,2.8789234099,2.83,0.704,2.9162503322,0.0,-0.006,0.006,2.83,0.71,2.9177045772
2019-08-02 00:30:00,2.68,0.28350000000000003,2.6949531072,0.0,-0.006500000000000001,0.006500000000000001,2.68,0.29,2.6956446353,2.65,0.28350000000000003,2.6651214325,0.0,-0.006500000000000001,0.006500000000000001,2.65,0.29,2.6658206991
2019-08-02 01:00:00,2.61,0.28350000000000003,2.6253518336,0.0,-0.006500000000000001,0.006500000000000001,2.61,0.29,2.6260616901000002,2.5700000000000003,0.28350000000000003,2.5855893429,0.0,-0.006500000000000001,0.006500000000000001,2.5700000000000003,0.29,2.5863101129
2019-08-02 01:30:00,2.61,0.28400000000000003,2.6254058734,0.0,-0.006,0.006,2.61,0.29,2.6260616901000002,2.5700000000000003,0.28400000000000003,2.5856442137,0.0,-0.006,0.006,2.5700000000000003,0.29,2.5863101129
2019-08-02 02:00:00,2.61,0.28500000000000003,2.6255142353,0.0,-0.005,0.005,2.61,0.29,2.6260616901000002,2.5700000000000003,0.28500000000000003,2.585754242,0.0,-0.005,0.005,2.5700000000000003,0.29,2.5863101129
2019-08-02 02:30:00,2.54,0.7355,2.6443449567,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.74,2.645600121,2.5700000000000003,0.7355,2.67317419,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,0.74,2.6744158241
2019-08-02 03:00:00,2.49,0.9955,2.6816264188,0.0,-0.0045000000000000005,0.0045000000000000005,2.49,1.0,2.6833002068000003,2.5700000000000003,0.9955,2.7560697107000003,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,1.0,2.7576983156
2019-08-02 03:30:00,2.49,0.676,2.5801310044,0.0,-0.004,0.004,2.49,0.68,2.5811818998,2.52,0.676,2.6090948622,0.0,-0.004,0.004,2.52,0.68,2.6101340962
2019-08-02 04:00:00,2.43,0.966,2.6149676862,0.0,-0.004,0.004,2.43,0.97,2.6164479739,2.52,0.966,2.6988064028,0.0,-0.004,0.004,2.52,0.97,2.70024073
2019-08-02 04:30:00,2.43,0.966,2.6149676862,0.0,-0.004,0.004,2.43,0.97,2.6164479739,2.52,0.966,2.6988064028,0.0,-0.004,0.004,2.52,0.97,2.70024073
2019-08-02 05:00:00,2.46,0.9655,2.6426861808,0.0,-0.0045000000000000005,0.0045000000000000005,2.46,0.97,2.6443335644,2.55,0.9655,2.7266628413,0.0,-0.0045000000000000005,0.0045000000000000005,2.55,0.97,2.7282595184
2019-08-02 05:30:00,2.5700000000000003,0.6245,2.6447873733,0.0,-0.0055000000000000005,0.0055000000000000005,2.5700000000000003,0.63,2.6460914572,2.6,0.6245,2.6739484382,0.0,-0.0055000000000000005,0.0055000000000000005,2.6,0.63,2.6752383071
2019-08-02 06:00:00,2.5700000000000003,1.006,2.7598797075,0.0,-0.004,0.004,2.5700000000000003,1.01,2.7613402543000003,2.66,1.006,2.8438769312,0.0,-0.004,0.004,2.66,1.01,2.8452943609
2019-08-02 06:30:00,2.9,0.3155,2.917111628,0.0,-0.0045000000000000005,0.0045000000000000005,2.9,0.32,2.9176017549,2.86,0.3155,2.8773495182,0.0,-0.0045000000000000005,0.0045000000000000005,2.86,0.32,2.877846417
2019-08-02 07:00:00,3.13,0.706,3.2086346006,0.0,-0.004,0.004,3.13,0.71,3.2095170976,3.15,0.706,3.2281474564,0.0,-0.004,0.004,3.15,0.71,3.2290246205
2019-08-02 07:30:00,3.4005,0.3955,3.4234223374,0.0005,-0.0045000000000000005,0.0045276926,3.4,0.4,3.4234485537,3.3605,0.3955,3.3836933224,0.0005,-0.0045000000000000005,0.0045276926,3.36,0.4,3.3837257572
2019-08-02 08:00:00,3.6315,0.483,3.6634793912,0.0015,-0.007,0.0071589105,3.63,0.49,3.6629223306,3.5915,0.483,3.6238323982000002,0.0015,-0.007,0.0071589105,3.59,0.49,3.6232858016
2019-08-02 08:30:00,3.724,0.552,3.7646885661000002,0.004,-0.008,0.0089442719,3.7199999999999998,0.56,3.7619144063,3.684,0.552,3.7251255012,0.004,-0.008,0.0089442719,3.68,0.56,3.7223648397
2019-08-02 09:00:00,3.9085,0.599,3.9541336915,0.018500000000000003,-0.011,0.0215232433,3.89,0.61,3.9375373014,3.8685,0.599,3.9146000115,0.018500000000000003,-0.011,0.0215232433,3.85,0.61,3.898025141
2019-08-02 09:30:00,3.8735,0.5660000000000001,3.9146338590000003,0.0235,-0.014,0.027354158700000002,3.85,0.58,3.8934432062,3.8335,0.5660000000000001,3.8750584834,0.0235,-0.014,0.027354158700000002,3.81,0.58,3.8538941345
2019-08-02 10:00:00,3.7845,0.5690000000000001,3.8270355695,0.0145,-0.011,0.0182002747,3.77,0.58,3.8143544670000002,3.7445,0.5690000000000001,3.7874848185000003,0.0145,-0.011,0.0182002747,3.73,0.58,3.7748244992
2019-08-02 10:30:00,3.782,0.5690000000000001,3.8245633738,0.012,-0.011,0.0162788206,3.77,0.58,3.8143544670000002,3.742,0.5690000000000001,3.78501321,0.012,-0.011,0.0162788206,3.73,0.58,3.7748244992
2019-08-02 11:00:00,3.6225,0.5985,3.671608435,0.0125,-0.0115,0.016985287800000002,3.61,0.61,3.6611746749,3.5825,0.5985,3.6321492948,0.0125,-0.0115,0.016985287800000002,3.5700000000000003,0.61,3.6217399134
2019-08-02 11:30:00,3.5095,0.5670000000000001,3.5550076301,0.029500000000000002,-0.013000000000000001,0.0322374006,3.48,0.58,3.5280022676,3.4695,0.5670000000000001,3.5155254586,0.029500000000000002,-0.013000000000000001,0.0322374006,3.44,0.58,3.4885527085
2019-08-02 12:00:00,3.4395,0.607,3.4926507484,0.029500000000000002,-0.013000000000000001,0.0322374006,3.41,0.62,3.4659053651000002,3.3995,0.607,3.4532664609,0.029500000000000002,-0.013000000000000001,0.0322374006,3.37,0.62,3.4265580398
2019-08-02 12:30:00,3.3890000000000002,0.5475,3.4329400301,0.039,-0.0125,0.0409542428,3.35,0.56,3.3964834756,3.349,0.5475,3.3934580077,0.039,-0.0125,0.0409542428,3.31,0.56,3.3570373844
2019-08-02 13:00:00,3.343,0.5465,3.3873752745,0.033,-0.0135,0.035654593000000005,3.31,0.56,3.3570373844,3.313,0.5465,3.3577717686,0.033,-0.0135,0.035654593000000005,3.2800000000000002,0.56,3.3274614949
2019-08-02 13:30:00,3.3985,0.547,3.4422392783999998,0.0385,-0.013000000000000001,0.0406355755,3.36,0.56,3.406347017,3.3585000000000003,0.547,3.4027534806,0.0385,-0.013000000000000001,0.0406355755,3.32,0.56,3.3668976818
2019-08-02 14:00:00,3.2984999999999998,0.546,3.343384251,0.0385,-0.014,0.040966449700000004,3.26,0.56,3.307748479,3.2485,0.546,3.2940656111,0.0385,-0.014,0.040966449700000004,3.21,0.56,3.2584812413
2019-08-02 14:30:00,3.138,0.544,3.1848045466,0.048,-0.016,0.0505964426,3.09,0.56,3.1403343771,3.098,0.544,3.1453998156,0.048,-0.016,0.0505964426,3.05,0.56,3.1009837149
2019-08-02 15:00:00,3.052,0.7955,3.1539696019,0.052000000000000005,-0.0145,0.0539837939,3.0,0.81,3.107426588,3.062,0.7955,3.1636473018,0.052000000000000005,-0.0145,0.0539837939,3.01,0.81,3.1170819688
2019-08-02 15:30:00,3.142,0.485,3.1792120093,0.032,-0.015,0.0353411941,3.11,0.5,3.1499365073,3.102,0.485,3.1396861308,0.032,-0.015,0.0353411941,3.07,0.5,3.1104501282
2019-08-02 16:00:00,3.153,0.485,3.190083698,0.043000000000000003,-0.015,0.045541190100000004,3.11,0.5,3.1499365073,3.113,0.485,3.1505545544,0.043000000000000003,-0.015,0.045541190100000004,3.07,0.5,3.1104501282
2019-08-02 16:30:00,3.2365,0.48450000000000004,3.2725635975,0.036500000000000005,-0.0155,0.0396547601,3.2,0.5,3.2388269481,3.1865,0.48450000000000004,3.2231230972000002,0.036500000000000005,-0.0155,0.0396547601,3.15,0.5,3.1894356868
2019-08-02 17:00:00,3.4175,0.486,3.4518838697,0.0275,-0.014,0.030858548200000002,3.39,0.5,3.4266747730000002,3.3775,0.486,3.4122869531,0.0275,-0.014,0.030858548200000002,3.35,0.5,3.3871079109
2019-08-02 17:30:00,3.5765000000000002,0.48750000000000004,3.6095717890000003,0.0165,-0.0125,0.0207002415,3.56,0.5,3.5949408896,3.5265,0.48750000000000004,3.5600363059999998,0.0165,-0.0125,0.0207002415,3.51,0.5,3.5454336829
2019-08-02 18:00:00,3.5955,0.805,3.6845142489000002,0.0155,-0.015,0.0215696546,3.58,0.8200000000000001,3.6727101710000003,3.6255,0.805,3.7137952623,0.0155,-0.015,0.0215696546,3.61,0.8200000000000001,3.7019589409
2019-08-02 18:30:00,3.6665,1.1855,3.8533923366,0.006500000000000001,-0.0145,0.0158902486,3.66,1.2,3.851700923,3.7665,1.1855,3.9486621152,0.006500000000000001,-0.0145,0.0158902486,3.76,1.2,3.9468468427000003
2019-08-02 19:00:00,3.777,1.0855,3.9298904883,0.007,-0.0145,0.0161012422,3.77,1.1,3.9272000204,3.857,1.0855,4.0068390597,0.007,-0.0145,0.0161012422,3.85,1.1,4.0040604391
2019-08-02 19:30:00,3.8025,0.41950000000000004,3.8255700882,0.0025,-0.0105,0.0107935166,3.8,0.43,3.8242515608,3.7625,0.41950000000000004,3.7858138491,0.0025,-0.0105,0.0107935166,3.76,0.43,3.784507894
2019-08-02 20:00:00,3.7405,0.422,3.7642295692000003,0.0005,-0.008,0.0080156098,3.74,0.43,3.7646380968,3.7005,0.422,3.7244844274,0.0005,-0.008,0.0080156098,3.7,0.43,3.7249026833
2019-08-02 20:30:00,3.71,0.42250000000000004,3.7339799477,0.0,-0.007500000000000001,0.007500000000000001,3.71,0.43,3.7348360071,3.66,0.42250000000000004,3.6843053959,0.0,-0.007500000000000001,0.007500000000000001,3.66,0.43,3.6851729946000003
2019-08-02 21:00:00,3.63,0.35350000000000004,3.6471718153,0.0,-0.006500000000000001,0.006500000000000001,3.63,0.36,3.6478075607,3.59,0.35350000000000004,3.6073622288,0.0,-0.006500000000000001,0.006500000000000001,3.59,0.36,3.6080049889
2019-08-02 21:30:00,3.61,0.35350000000000004,3.6272664983,0.0,-0.006500000000000001,0.006500000000000001,3.61,0.36,3.627905732,3.5700000000000003,0.35350000000000004,3.5874590242,0.0,-0.006500000000000001,0.006500000000000001,3.5700000000000003,0.36,3.5881053496
2019-08-02 22:00:00,3.5700000000000003,0.354,3.5875083275,0.0,-0.006,0.006,3.5700000000000003,0.36,3.5881053496,3.5300000000000002,0.354,3.5477057375000003,0.0,-0.006,0.006,3.5300000000000002,0.36,3.5483094566
2019-08-02 22:30:00,3.34,0.6645,3.405460358,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.67,3.4065378319,3.37,0.6645,3.4348886809,0.0,-0.0055000000000000005,0.0055000000000000005,3.37,0.67,3.4359569264
2019-08-02 23:00:00,3.2,0.28500000000000003,3.2126663381,0.0,-0.005,0.005,3.2,0.29,3.2131137546,3.15,0.28500000000000003,3.1628665795,0.0,-0.005,0.005,3.15,0.29,3.1633210397
2019-08-02 23:30:00,2.98,0.28550000000000003,2.9936449773,0.0,-0.0045000000000000005,0.0045000000000000005,2.98,0.29,2.9940774873000002,2.95,0.28550000000000003,2.9637830977,0.0,-0.0045000000000000005,0.0045000000000000005,2.95,0.29,2.9642199648
2019-08-03 00:00:00,2.83,0.28600000000000003,2.8444148783000003,0.0,-0.004,0.004,2.83,0.29,2.8448198537,2.79,0.28600000000000003,2.8046204734,0.0,-0.004,0.004,2.79,0.29,2.8050311941
2019-08-03 00:30:00,2.73,0.28550000000000003,2.7448880214,0.0,-0.0045000000000000005,0.0045000000000000005,2.73,0.29,2.7453597214,2.69,0.28550000000000003,2.7051081771,0.0,-0.0045000000000000005,0.0045000000000000005,2.69,0.29,2.7055868125
2019-08-03 01:00:00,2.63,0.28500000000000003,2.6453969456,0.0,-0.005,0.005,2.63,0.29,2.6459402866,2.6,0.28500000000000003,2.6155735508999998,0.0,-0.005,0.005,2.6,0.29,2.6161230858
2019-08-03 01:30:00,2.58,0.255,2.5925711176,0.0,-0.005,0.005,2.58,0.26,2.5930676813,2.54,0.255,2.5527681054,0.0,-0.005,0.005,2.54,0.26,2.5532724101
2019-08-03 02:00:00,2.58,0.256,2.5926696666,0.0,-0.004,0.004,2.58,0.26,2.5930676813,2.54,0.256,2.5528681909,0.0,-0.004,0.004,2.54,0.26,2.5532724101
2019-08-03 02:30:00,2.58,0.256,2.5926696666,0.0,-0.004,0.004,2.58,0.26,2.5930676813,2.52,0.256,2.5329697985,0.0,-0.004,0.004,2.52,0.26,2.5333771926
2019-08-03 03:00:00,2.47,0.5760000000000001,2.5362720674,0.0,-0.004,0.004,2.47,0.58,2.5371834778,2.48,0.5760000000000001,2.5460117832,0.0,-0.004,0.004,2.48,0.58,2.5469197082
2019-08-03 03:30:00,2.47,0.216,2.4794265466,0.0,-0.004,0.004,2.47,0.22,2.4797782159,2.43,0.216,2.4395811116,0.0,-0.004,0.004,2.43,0.22,2.4399385238
2019-08-03 04:00:00,2.47,0.216,2.4794265466,0.0,-0.004,0.004,2.47,0.22,2.4797782159,2.43,0.216,2.4395811116,0.0,-0.004,0.004,2.43,0.22,2.4399385238
2019-08-03 04:30:00,2.47,0.216,2.4794265466,0.0,-0.004,0.004,2.47,0.22,2.4797782159,2.43,0.216,2.4395811116,0.0,-0.004,0.004,2.43,0.22,2.4399385238
2019-08-03 05:00:00,2.47,0.2155,2.4793830382,0.0,-0.0045000000000000005,0.0045000000000000005,2.47,0.22,2.4797782159,2.43,0.2155,2.4395368925,0.0,-0.0045000000000000005,0.0045000000000000005,2.43,0.22,2.4399385238
2019-08-03 05:30:00,2.51,0.215,2.5191913384999998,0.0,-0.005,0.005,2.51,0.22,2.5196229877,2.47,0.215,2.4793396298,0.0,-0.005,0.005,2.47,0.22,2.4797782159
2019-08-03 06:00:00,2.54,0.216,2.5491677073,0.0,-0.004,0.004,2.54,0.22,2.5495097568,2.5,0.216,2.5093138504,0.0,-0.004,0.004,2.5,0.22,2.5096613317000003
2019-08-03 06:30:00,2.63,0.2165,2.6388960286,0.0,-0.0035,0.0035,2.63,0.22,2.6391854804,2.59,0.2165,2.5990329452000003,0.0,-0.0035,0.0035,2.59,0.22,2.5993268359
2019-08-03 07:00:00,2.76,0.526,2.8096754261,0.0,-0.004,0.004,2.76,0.53,2.8104270138,2.76,0.526,2.8096754261,0.0,-0.004,0.004,2.76,0.53,2.8104270138
2019-08-03 07:30:00,2.931,0.425,2.9616525792,0.001,-0.005,0.0050990195,2.93,0.43,2.9613848112000003,2.9210000000000003,0.425,2.9517564263000002,0.001,-0.005,0.0050990195,2.92,0.43,2.9514911486
2019-08-03 08:00:00,3.1545,0.34400000000000003,3.1732012621,0.0045000000000000005,-0.006,0.007500000000000001,3.15,0.35000000000000003,3.1693847983,3.1145,0.34400000000000003,3.1334400026,0.0045000000000000005,-0.006,0.007500000000000001,3.11,0.35000000000000003,3.1296325663
2019-08-03 08:30:00,3.225,0.391,3.248616013,0.015,-0.009000000000000001,0.0174928557,3.21,0.4,3.2348261159,3.185,0.391,3.208910407,0.015,-0.009000000000000001,0.0174928557,3.17,0.4,3.1951369298
2019-08-03 09:00:00,3.3625,0.40850000000000003,3.38722283,0.0125,-0.0115,0.016985287800000002,3.35,0.42,3.3762257034,3.3225,0.40850000000000003,3.3475182598,0.0125,-0.0115,0.016985287800000002,3.31,0.42,3.3365401241
2019-08-03 09:30:00,3.509,0.40900000000000003,3.5327555817,0.009000000000000001,-0.011,0.0142126704,3.5,0.42,3.5251099274,3.469,0.40900000000000003,3.4930276266,0.009000000000000001,-0.011,0.0142126704,3.46,0.42,3.4853981121
2019-08-03 10:00:00,3.5585,0.438,3.5853544107,0.0085,-0.012,0.0147054412,3.55,0.45,3.578407467,3.5185,0.438,3.5456573791,0.0085,-0.012,0.0147054412,3.51,0.45,3.5387285852
2019-08-03 10:30:00,3.6065,0.7395,3.6815353455,0.006500000000000001,-0.0105,0.012349089,3.6,0.75,3.6772952016,3.6165000000000003,0.7395,3.6913320766,0.006500000000000001,-0.0105,0.012349089,3.61,0.75,3.6870855699
2019-08-03 11:00:00,3.6075,0.429,3.6329185581,0.007500000000000001,-0.011,0.013313527,3.6,0.44,3.6267892136,3.5475,0.429,3.5733453862999998,0.007500000000000001,-0.011,0.013313527,3.54,0.44,3.5672398293
2019-08-03 11:30:00,3.5140000000000002,0.457,3.5435921041,0.014,-0.013000000000000001,0.0191049732,3.5,0.47000000000000003,3.5314161465,3.474,0.457,3.5039299365,0.014,-0.013000000000000001,0.0191049732,3.46,0.47000000000000003,3.4917760524
2019-08-03 12:00:00,3.3305,0.4565,3.3616398527999998,0.030500000000000003,-0.0135,0.0333541602,3.3,0.47000000000000003,3.3333016665,3.2905,0.4565,3.3220148254,0.030500000000000003,-0.0135,0.0333541602,3.26,0.47000000000000003,3.2937061193
2019-08-03 12:30:00,3.3545,0.4565,3.3854191026000002,0.0245,-0.0135,0.0279732015,3.33,0.47000000000000003,3.363004609,3.3145,0.4565,3.345788771,0.0245,-0.0135,0.0279732015,3.29,0.47000000000000003,3.3234018716
2019-08-03 13:00:00,3.3555,0.455,3.3862080931,0.025500000000000002,-0.015,0.029584624400000002,3.33,0.47000000000000003,3.363004609,3.3155,0.455,3.3465751523,0.025500000000000002,-0.015,0.029584624400000002,3.29,0.47000000000000003,3.3234018716
2019-08-03 13:30:00,3.248,0.42550000000000004,3.2757524708,0.028,-0.0145,0.0315317301,3.22,0.44,3.249923076,3.218,0.42550000000000004,3.2460089726,0.028,-0.0145,0.0315317301,3.19,0.44,3.220201857
2019-08-03 14:00:00,3.1815,0.455,3.2138710693,0.0315,-0.015,0.03488911,3.15,0.47000000000000003,3.184870484,3.1415,0.455,3.1742790126,0.0315,-0.015,0.03488911,3.11,0.47000000000000003,3.1453139748
2019-08-03 14:30:00,3.1395,0.4335,3.1692873805,0.029500000000000002,-0.0165,0.0338008876,3.11,0.45,3.1423876273,3.0995,0.4335,3.1296681134,0.029500000000000002,-0.0165,0.0338008876,3.07,0.45,3.1028051824
2019-08-03 15:00:00,3.1875,0.4355,3.2171130692,0.0175,-0.0145,0.0227266364,3.17,0.45,3.2017807545,3.1475,0.4355,3.1774858772,0.0175,-0.0145,0.0227266364,3.13,0.45,3.1621827904
2019-08-03 15:30:00,3.3055,0.4375,3.3343269936,0.0055000000000000005,-0.0125,0.0136565003,3.3,0.45,3.3305404967,3.2655,0.4375,3.2946769948,0.0055000000000000005,-0.0125,0.0136565003,3.26,0.45,3.2909117278
2019-08-03 16:00:00,3.241,0.4375,3.27039558,0.011,-0.0125,0.0166508258,3.23,0.45,3.2611960996000002,3.201,0.4375,3.2307595469,0.011,-0.0125,0.0166508258,3.19,0.45,3.2215834616
2019-08-03 16:30:00,3.417,0.4375,3.444894084,0.007,-0.0125,0.0143265488,3.41,0.45,3.4395639258,3.377,0.4375,3.4052217622,0.007,-0.0125,0.0143265488,3.37,0.45,3.3999117636
2019-08-03 17:00:00,3.5645,0.40750000000000003,3.5877174499,0.0045000000000000005,-0.0125,0.0132853303,3.56,0.42,3.5846896658,3.5245,0.40750000000000003,3.5479792136,0.0045000000000000005,-0.0125,0.0132853303,3.52,0.42,3.544968265
2019-08-03 17:30:00,3.7115,0.3815,3.7310554137,0.0015,-0.0085,0.008631338300000001,3.71,0.39,3.730442333,3.6715,0.3815,3.6912673298,0.0015,-0.0085,0.008631338300000001,3.67,0.39,3.6906638969000003
2019-08-03 18:00:00,3.7905,0.382,3.8097000210000003,0.0005,-0.008,0.0080156098,3.79,0.39,3.8100131233,3.7405,0.382,3.7599553521,0.0005,-0.008,0.0080156098,3.74,0.39,3.7602792449
2019-08-03 18:30:00,3.841,1.0805,3.9900828625,0.001,-0.0095,0.0095524866,3.84,1.09,3.9917038968,3.9210000000000003,1.0805,4.0671514909,0.001,-0.0095,0.0095524866,3.92,1.09,4.0687221581
2019-08-03 19:00:00,3.8405,1.153,4.0098440431,0.0005,-0.007,0.0070178344,3.84,1.16,4.0113838011,3.9205,1.153,4.0865302213,0.0005,-0.007,0.0070178344,3.92,1.16,4.088031311
2019-08-03 19:30:00,3.76,1.152,3.9325187857,0.0,-0.008,0.008,3.76,1.16,3.9348697564,3.86,1.152,4.0282383246,0.0,-0.008,0.008,3.86,1.16,4.0305334635
2019-08-03 20:00:00,3.67,0.993,3.8019664649,0.0,-0.007,0.007,3.67,1.0,3.8038007308,3.76,0.993,3.8889136015,0.0,-0.007,0.007,3.76,1.0,3.8907068766
2019-08-03 20:30:00,3.61,0.303,3.6226936111,0.0,-0.007,0.007,3.61,0.31,3.6232858016,3.5700000000000003,0.303,3.5828353297,0.0,-0.007,0.007,3.5700000000000003,0.31,3.5834341071
2019-08-03 21:00:00,3.51,0.3035,3.5230969686,0.0,-0.006500000000000001,0.006500000000000001,3.51,0.31,3.523662867,3.47,0.3035,3.4832473713,0.0,-0.006500000000000001,0.006500000000000001,3.47,0.31,3.4838197428
2019-08-03 21:30:00,3.51,0.3235,3.5248762035,0.0,-0.006500000000000001,0.006500000000000001,3.51,0.33,3.5254786909,3.47,0.3235,3.4850469509,0.0,-0.006500000000000001,0.006500000000000001,3.47,0.33,3.4856563227
2019-08-03 22:00:00,3.46,0.3245,3.4751834844,0.0,-0.0055000000000000005,0.0055000000000000005,3.46,0.33,3.4757013681,3.41,0.3245,3.425405122,0.0,-0.0055000000000000005,0.0055000000000000005,3.41,0.33,3.4259305305
2019-08-03 22:30:00,3.34,0.295,3.3530023859,0.0,-0.005,0.005,3.34,0.30000000000000004,3.3534459888,3.2800000000000002,0.295,3.2932392868,0.0,-0.005,0.005,3.2800000000000002,0.30000000000000004,3.2936909387
2019-08-03 23:00:00,3.17,0.29550000000000004,3.1837431193,0.0,-0.0045000000000000005,0.0045000000000000005,3.17,0.30000000000000004,3.1841639405,3.14,0.29550000000000004,3.1538738481,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.30000000000000004,3.1542986541999998
2019-08-03 23:30:00,2.96,0.295,2.9746638466,0.0,-0.005,0.005,2.96,0.30000000000000004,2.975163861,2.93,0.295,2.9448132369,0.0,-0.005,0.005,2.93,0.30000000000000004,2.945318319
2019-08-04 00:00:00,2.83,0.29550000000000004,2.8453857823,0.0,-0.0045000000000000005,0.0045000000000000005,2.83,0.30000000000000004,2.8458566373,2.8,0.29550000000000004,2.8155497243000003,0.0,-0.0045000000000000005,0.0045000000000000005,2.8,0.30000000000000004,2.8160255681
2019-08-04 00:30:00,2.65,0.7845000000000001,2.7636823714,0.0,-0.0055000000000000005,0.0055000000000000005,2.65,0.79,2.7652486326,2.7,0.7845000000000001,2.811661475,0.0,-0.0055000000000000005,0.0055000000000000005,2.7,0.79,2.8132010237
2019-08-04 01:00:00,2.59,0.394,2.6197969387,0.0,-0.006,0.006,2.59,0.4,2.6207060117000003,2.58,0.394,2.6099111096,0.0,-0.006,0.006,2.58,0.4,2.6108236248
2019-08-04 01:30:00,2.54,0.7545000000000001,2.6496924822,0.0,-0.0055000000000000005,0.0055000000000000005,2.54,0.76,2.6512638496000003,2.58,0.7545000000000001,2.6880606857,0.0,-0.0055000000000000005,0.0055000000000000005,2.58,0.76,2.6896096371000002
2019-08-04 02:00:00,2.58,0.23550000000000001,2.5907258153,0.0,-0.0045000000000000005,0.0045000000000000005,2.58,0.24,2.5911387458,2.54,0.23550000000000001,2.55089401,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.24,2.5513133873
2019-08-04 02:30:00,2.54,0.396,2.5706839557,0.0,-0.004,0.004,2.54,0.4,2.5713031715,2.54,0.396,2.5706839557,0.0,-0.004,0.004,2.54,0.4,2.5713031715
2019-08-04 03:00:00,2.54,0.226,2.5500345096,0.0,-0.004,0.004,2.54,0.23,2.5503921267000003,2.5,0.226,2.5101944148,0.0,-0.004,0.004,2.5,0.23,2.5105577070000002
2019-08-04 03:30:00,2.51,0.226,2.5201539636,0.0,-0.004,0.004,2.51,0.23,2.5205158202,2.5,0.226,2.5101944148,0.0,-0.004,0.004,2.5,0.23,2.5105577070000002
2019-08-04 04:00:00,2.51,0.2265,2.5201988513,0.0,-0.0035,0.0035,2.51,0.23,2.5205158202,2.47,0.2265,2.4803633302,0.0,-0.0035,0.0035,2.47,0.23,2.4806853892
2019-08-04 04:30:00,2.47,0.2265,2.4803633302,0.0,-0.0035,0.0035,2.47,0.23,2.4806853892,2.43,0.2265,2.4405331897,0.0,-0.0035,0.0035,2.43,0.23,2.440860504
2019-08-04 05:00:00,2.47,0.2265,2.4803633302,0.0,-0.0035,0.0035,2.47,0.23,2.4806853892,2.43,0.2265,2.4405331897,0.0,-0.0035,0.0035,2.43,0.23,2.440860504
2019-08-04 05:30:00,2.47,0.2265,2.4803633302,0.0,-0.0035,0.0035,2.47,0.23,2.4806853892,2.43,0.2265,2.4405331897,0.0,-0.0035,0.0035,2.43,0.23,2.440860504
2019-08-04 06:00:00,2.41,0.1875,2.4172828238,0.0,-0.0025,0.0025,2.41,0.19,2.4174780247,2.38,0.1875,2.3873743422,0.0,-0.0025,0.0025,2.38,0.19,2.3875719884
2019-08-04 06:30:00,2.52,0.217,2.5293257995,0.0,-0.003,0.003,2.52,0.22,2.5295849462,2.49,0.217,2.4994377368,0.0,-0.003,0.003,2.49,0.22,2.499699982
2019-08-04 07:00:00,2.5915,0.217,2.6005694088,0.0015,-0.003,0.0033541020000000003,2.59,0.22,2.5993268359,2.5615,0.217,2.5706752518,0.0015,-0.003,0.0033541020000000003,2.56,0.22,2.5694357357
2019-08-04 07:30:00,2.7135,0.2565,2.7255961733,0.0035,-0.0035,0.004949747500000001,2.71,0.26,2.7224437552,2.6935000000000002,0.2565,2.7056855878,0.0035,-0.0035,0.004949747500000001,2.69,0.26,2.7025358462
2019-08-04 08:00:00,2.713,0.915,2.863144076,0.003,-0.005,0.0058309519,2.71,0.92,2.86190496,2.793,0.915,2.9390600538,0.003,-0.005,0.0058309519,2.79,0.92,2.9377712641000002
2019-08-04 08:30:00,2.4465,0.9135000000000001,2.6114831993000003,0.006500000000000001,-0.006500000000000001,0.0091923882,2.44,0.92,2.6076809621,2.5365,0.9135000000000001,2.6959811758,0.006500000000000001,-0.006500000000000001,0.0091923882,2.5300000000000002,0.92,2.6920809795
2019-08-04 09:00:00,2.6145,0.9430000000000001,2.7793631015,0.0045000000000000005,-0.007,0.0083216585,2.61,0.9500000000000001,2.7775168766,2.7045,0.9430000000000001,2.8641873629,0.0045000000000000005,-0.007,0.0083216585,2.7,0.9500000000000001,2.8622543563000002
