Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-04 09:30:00,2.7585,0.581,2.8190216831,0.0085,-0.009000000000000001,0.0123794184,2.75,0.59,2.8125788878,2.7785,0.581,2.8385952952,0.0085,-0.009000000000000001,0.0123794184,2.77,0.59,2.8321370023
2019-08-04 10:00:00,2.9335,0.25,2.9441335313,0.0135,-0.01,0.0168002976,2.92,0.26,2.9315524897,2.8935,0.25,2.9042799882,0.0135,-0.01,0.0168002976,2.88,0.26,2.8917122955
2019-08-04 10:30:00,2.8785,0.25,2.8893359531,0.018500000000000003,-0.01,0.021029740800000002,2.86,0.26,2.8717938645,2.8385,0.25,2.8494880681,0.018500000000000003,-0.01,0.021029740800000002,2.8200000000000003,0.26,2.8319604517
2019-08-04 11:00:00,2.9245,0.25,2.9351661367,0.0145,-0.01,0.017613915,2.91,0.26,2.9215920318,2.8845,0.25,2.8953134977,0.0145,-0.01,0.017613915,2.87,0.26,2.8817529388
2019-08-04 11:30:00,2.8905000000000003,0.8475,3.0121830124,0.0105,-0.0125,0.0163248277,2.88,0.86,3.0056613249,2.9505,0.8475,3.0698056127,0.0105,-0.0125,0.0163248277,2.94,0.86,3.0632009401999998
2019-08-04 12:00:00,2.992,1.039,3.16726775,0.012,-0.011,0.0162788206,2.98,1.05,3.1595727559,3.082,1.039,3.2524214057,0.012,-0.011,0.0162788206,3.07,1.05,3.2445955064
2019-08-04 12:30:00,2.996,1.038,3.1707191613,0.016,-0.012,0.02,2.98,1.05,3.1595727559,3.086,1.038,3.2558931186,0.016,-0.012,0.02,3.07,1.05,3.2445955064
2019-08-04 13:00:00,3.3705,0.7385,3.4504568538,0.0205,-0.0115,0.0235053185,3.35,0.75,3.4329287788,3.4005,0.7385,3.4797675928,0.0205,-0.0115,0.0235053185,3.38,0.75,3.4622102767
2019-08-04 13:30:00,3.3375,0.5670000000000001,3.3853205535,0.0375,-0.013000000000000001,0.0396894192,3.3,0.58,3.350582039,3.3175,0.5670000000000001,3.3656047376,0.0375,-0.013000000000000001,0.0396894192,3.2800000000000002,0.58,3.3308857681
2019-08-04 14:00:00,3.142,1.1865,3.3585631228,0.032,-0.0135,0.03473111,3.11,1.2,3.3334816634,3.232,1.1865,3.4429066572,0.032,-0.0135,0.03473111,3.2,1.2,3.4176014981
2019-08-04 14:30:00,3.1675,0.505,3.2075038971,0.0375,-0.015,0.0403887361,3.13,0.52,3.1729008809,3.1475,0.505,3.1877548918,0.0375,-0.015,0.0403887361,3.11,0.52,3.1531730051
2019-08-04 15:00:00,3.42,0.40950000000000003,3.4444288714,0.01,-0.0105,0.0145,3.41,0.42,3.4357677454,3.38,0.40950000000000003,3.4047158839,0.01,-0.0105,0.0145,3.37,0.42,3.3960712596000002
2019-08-04 15:30:00,3.418,0.40950000000000003,3.4424430642,0.008,-0.0105,0.0132003788,3.41,0.42,3.4357677454,3.378,0.40950000000000003,3.402730411,0.008,-0.0105,0.0132003788,3.37,0.42,3.3960712596000002
2019-08-04 16:00:00,3.4939999999999998,0.5905,3.5435471282,0.004,-0.0095,0.0103077641,3.49,0.6000000000000001,3.5412003615,3.4939999999999998,0.5905,3.5435471282,0.004,-0.0095,0.0103077641,3.49,0.6000000000000001,3.5412003615
2019-08-04 16:30:00,3.468,0.5305,3.508340669,0.008,-0.0095,0.0124197423,3.46,0.54,3.5018852066,3.458,0.5305,3.4984559809,0.008,-0.0095,0.0124197423,3.45,0.54,3.4920051546
2019-08-04 17:00:00,3.273,0.399,3.2972306562,0.043000000000000003,-0.011,0.044384682,3.23,0.41000000000000003,3.2559176894,3.233,0.399,3.257528204,0.043000000000000003,-0.011,0.044384682,3.19,0.41000000000000003,3.2162400408
2019-08-04 17:30:00,3.4115,0.3975,3.4345798142,0.0315,-0.0125,0.0338895264,3.38,0.41000000000000003,3.4047760572,3.3715,0.3975,3.3948517641000002,0.0315,-0.0125,0.0338895264,3.34,0.41000000000000003,3.3650705788
2019-08-04 18:00:00,3.5265,0.399,3.549000317,0.0165,-0.011,0.019830532,3.51,0.41000000000000003,3.5338647399000003,3.4865,0.399,3.5092567945,0.0165,-0.011,0.019830532,3.47,0.41000000000000003,3.494137948
2019-08-04 18:30:00,3.5745,0.47950000000000004,3.6065177804,0.0145,-0.0105,0.017902513800000002,3.56,0.49,3.5935636908,3.5445,0.47950000000000004,3.5767863369,0.0145,-0.0105,0.017902513800000002,3.5300000000000002,0.49,3.5638462369
2019-08-04 19:00:00,3.6285,0.6205,3.6811727072,0.0085,-0.0095,0.012747548800000001,3.62,0.63,3.6744115175000003,3.6385,0.6205,3.6910300053,0.0085,-0.0095,0.012747548800000001,3.63,0.63,3.6842638342000003
2019-08-04 19:30:00,3.7205,0.343,3.7362774589,0.0005,-0.007,0.0070178344,3.7199999999999998,0.35000000000000003,3.7364287763,3.6705,0.343,3.6864914553,0.0005,-0.007,0.0070178344,3.67,0.35000000000000003,3.6866515973
2019-08-04 20:00:00,3.61,0.34400000000000003,3.6263529889,0.0,-0.006,0.006,3.61,0.35000000000000003,3.626927074,3.5700000000000003,0.34400000000000003,3.5865353755,0.0,-0.006,0.006,3.5700000000000003,0.35000000000000003,3.5871158331
2019-08-04 20:30:00,3.59,0.34450000000000003,3.6064914044,0.0,-0.0055000000000000005,0.0055000000000000005,3.59,0.35000000000000003,3.6070209315,3.54,0.34450000000000003,3.5567232462,0.0,-0.0055000000000000005,0.0055000000000000005,3.54,0.35000000000000003,3.5572601817000002
2019-08-04 21:00:00,3.59,0.34450000000000003,3.6064914044,0.0,-0.0055000000000000005,0.0055000000000000005,3.59,0.35000000000000003,3.6070209315,3.52,0.34450000000000003,3.5368178141,0.0,-0.0055000000000000005,0.0055000000000000005,3.52,0.35000000000000003,3.537357771
2019-08-04 21:30:00,3.59,0.34400000000000003,3.6064436776,0.0,-0.006,0.006,3.59,0.35000000000000003,3.6070209315,3.54,0.34400000000000003,3.5566748516,0.0,-0.006,0.006,3.54,0.35000000000000003,3.5572601817000002
2019-08-04 22:00:00,3.47,0.3145,3.4842230483,0.0,-0.0055000000000000005,0.0055000000000000005,3.47,0.32,3.4847238054,3.43,0.3145,3.4443882258,0.0,-0.0055000000000000005,0.0055000000000000005,3.43,0.32,3.4448947734
2019-08-04 22:30:00,3.35,0.3145,3.3647303384000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.35,0.32,3.3652488764,3.3,0.3145,3.3149525261,0.0,-0.0055000000000000005,0.0055000000000000005,3.3,0.32,3.3154788493
2019-08-04 23:00:00,3.13,0.315,3.1458107063,0.0,-0.005,0.005,3.13,0.32,3.1463153052,3.1,0.315,3.115962933,0.0,-0.005,0.005,3.1,0.32,3.1164723647
2019-08-04 23:30:00,2.91,0.28450000000000003,2.923874185,0.0,-0.0055000000000000005,0.0055000000000000005,2.91,0.29,2.9244144713,2.86,0.28450000000000003,2.8741155596,0.0,-0.0055000000000000005,0.0055000000000000005,2.86,0.29,2.8746651979
2019-08-05 00:00:00,2.75,0.28500000000000003,2.764728739,0.0,-0.005,0.005,2.75,0.29,2.7652486326,2.7199999999999998,0.28500000000000003,2.7348903086,0.0,-0.005,0.005,2.7199999999999998,0.29,2.7354158733
2019-08-05 00:30:00,2.61,0.5255000000000001,2.6623768047,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,0.53,2.6632686683999998,2.61,0.5255000000000001,2.6623768047,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,0.53,2.6632686683999998
2019-08-05 01:00:00,2.58,0.34550000000000003,2.6030309737,0.0,-0.0045000000000000005,0.0045000000000000005,2.58,0.35000000000000003,2.6036320785,2.5700000000000003,0.34550000000000003,2.5931197909,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,0.35000000000000003,2.5937231926
2019-08-05 01:30:00,2.55,0.245,2.561742571,0.0,-0.005,0.005,2.55,0.25,2.5622255951,2.52,0.245,2.5318817113,0.0,-0.005,0.005,2.52,0.25,2.532370431
2019-08-05 02:00:00,2.55,0.265,2.5637326304,0.0,-0.005,0.005,2.55,0.27,2.5642542776,2.52,0.265,2.5338952228,0.0,-0.005,0.005,2.52,0.27,2.5344230113
2019-08-05 02:30:00,2.52,0.23450000000000001,2.5308872456,0.0,-0.0055000000000000005,0.0055000000000000005,2.52,0.24,2.5314027732,2.5,0.23450000000000001,2.5109739643999998,0.0,-0.0055000000000000005,0.0055000000000000005,2.5,0.24,2.5114935795
2019-08-05 03:00:00,2.47,0.724,2.5739222987,0.0,-0.006,0.006,2.47,0.73,2.5756164311000003,2.5,0.724,2.6027247261,0.0,-0.006,0.006,2.5,0.73,2.6044001229
2019-08-05 03:30:00,2.41,0.9735,2.5991926149999998,0.0,-0.006500000000000001,0.006500000000000001,2.41,0.98,2.6016341019,2.5,0.9735,2.6828533784,0.0,-0.006500000000000001,0.006500000000000001,2.5,0.98,2.6852187993000003
2019-08-05 04:00:00,2.41,0.975,2.5997547961,0.0,-0.005,0.005,2.41,0.98,2.6016341019,2.5,0.975,2.6833980323,0.0,-0.005,0.005,2.5,0.98,2.6852187993000003
2019-08-05 04:30:00,2.5,0.324,2.5209077730000002,0.0,-0.006,0.006,2.5,0.33,2.521685944,2.47,0.324,2.4911595694,0.0,-0.006,0.006,2.47,0.33,2.4919470299
2019-08-05 05:00:00,2.5,0.265,2.5140057677,0.0,-0.005,0.005,2.5,0.27,2.5145377309,2.47,0.265,2.4841749133,0.0,-0.005,0.005,2.47,0.27,2.4847132631
2019-08-05 05:30:00,2.6,0.265,2.6134699156,0.0,-0.005,0.005,2.6,0.27,2.6139816373,2.56,0.265,2.5736792728999998,0.0,-0.005,0.005,2.56,0.27,2.5741989045
2019-08-05 06:00:00,2.68,0.2655,2.693119056,0.0,-0.0045000000000000005,0.0045000000000000005,2.68,0.27,2.6935664091,2.64,0.2655,2.6533168394,0.0,-0.0045000000000000005,0.0045000000000000005,2.64,0.27,2.6537709018999998
2019-08-05 06:30:00,2.89,0.28550000000000003,2.9040678797,0.0,-0.0045000000000000005,0.0045000000000000005,2.89,0.29,2.9045137287,2.85,0.28550000000000003,2.8642643470999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.85,0.29,2.8647163908
2019-08-05 07:00:00,3.1205,0.336,3.1385372787,0.0005,-0.004,0.0040311289,3.12,0.34,3.1384709653,3.0805,0.336,3.0987701189,0.0005,-0.004,0.0040311289,3.08,0.34,3.0987094088
2019-08-05 07:30:00,3.3715,0.486,3.4063482279,0.0015,-0.004,0.0042720019,3.37,0.49,3.4054368295,3.3415,0.486,3.3766578521,0.0015,-0.004,0.0042720019,3.34,0.49,3.3757517680999998
2019-08-05 08:00:00,3.5465,0.5660000000000001,3.5913811062,0.006500000000000001,-0.004,0.0076321688,3.54,0.5700000000000001,3.5855961847,3.5065,0.5660000000000001,3.5518865762000003,0.006500000000000001,-0.004,0.0076321688,3.5,0.5700000000000001,3.5461105454
2019-08-05 08:30:00,3.694,0.6235,3.7462498915999998,0.014,-0.006500000000000001,0.015435349000000001,3.68,0.63,3.7335371968,3.664,0.6235,3.7166716629,0.014,-0.006500000000000001,0.015435349000000001,3.65,0.63,3.7039708422
2019-08-05 09:00:00,3.7560000000000002,0.6920000000000001,3.8192145789,0.026000000000000002,-0.008,0.027202941,3.73,0.7000000000000001,3.7951152815,3.706,0.6920000000000001,3.77005305,0.026000000000000002,-0.008,0.027202941,3.68,0.7000000000000001,3.7459845168
2019-08-05 09:30:00,3.685,0.631,3.7386342426,0.035,-0.009000000000000001,0.036138622,3.65,0.64,3.7056848220000003,3.645,0.631,3.6992142409,0.035,-0.009000000000000001,0.036138622,3.61,0.64,3.6662924051
2019-08-05 10:00:00,3.6355,0.7305,3.708165382,0.035500000000000004,-0.0095,0.036749149700000004,3.6,0.74,3.6752686977,3.5955,0.7305,3.6689576858,0.035500000000000004,-0.0095,0.036749149700000004,3.56,0.74,3.6360968084
2019-08-05 10:30:00,3.699,0.7695000000000001,3.7781915317,0.039,-0.0105,0.0403887361,3.66,0.78,3.7421918711,3.649,0.7695000000000001,3.7292534441000003,0.039,-0.0105,0.0403887361,3.61,0.78,3.6933047532
2019-08-05 11:00:00,3.7365,0.7695000000000001,3.8149131707,0.0165,-0.0105,0.0195576072,3.7199999999999998,0.78,3.8008946315000003,3.6965,0.7695000000000001,3.7757439664,0.0165,-0.0105,0.0195576072,3.68,0.78,3.7617549096
2019-08-05 11:30:00,3.9085,0.7015,3.9709538527,0.0085,-0.0085,0.012020815300000001,3.9,0.71,3.9641014114,3.8685,0.7015,3.9315893097,0.0085,-0.0085,0.012020815300000001,3.86,0.71,3.9247547694
2019-08-05 12:00:00,3.7625,0.6980000000000001,3.8266970418,0.022500000000000003,-0.012,0.025500000000000002,3.74,0.71,3.8067965535,3.7125,0.6980000000000001,3.7775468561,0.022500000000000003,-0.012,0.025500000000000002,3.69,0.71,3.7576854578
2019-08-05 12:30:00,3.5745,0.748,3.6519247322,0.0545,-0.012,0.0558054657,3.52,0.76,3.6011109397,3.5245,0.748,3.6029993408000003,0.0545,-0.012,0.0558054657,3.47,0.76,3.5522528063000003
2019-08-05 13:00:00,3.5985,0.746,3.6750126871,0.0485,-0.014,0.0504801941,3.55,0.76,3.6304407446,3.5585,0.746,3.6358545419,0.0485,-0.014,0.0504801941,3.51,0.76,3.5913367985
2019-08-05 13:30:00,3.6425,0.7485,3.7186097537,0.052500000000000005,-0.0115,0.0537447672,3.59,0.76,3.6695640068,3.5925000000000002,0.7485,3.6696469176,0.052500000000000005,-0.0115,0.0537447672,3.54,0.76,3.6206629227000002
2019-08-05 14:00:00,3.425,0.7475,3.5056213786,0.055,-0.0125,0.056402570900000004,3.37,0.76,3.4546345682,3.385,0.7475,3.4665517809,0.055,-0.0125,0.056402570900000004,3.33,0.76,3.4156258577
2019-08-05 14:30:00,3.3555,0.786,3.4463279371,0.035500000000000004,-0.014,0.038160843800000004,3.32,0.8,3.4150256222,3.3155,0.786,3.4073943491,0.035500000000000004,-0.014,0.038160843800000004,3.2800000000000002,0.8,3.3761516554
2019-08-05 15:00:00,3.7515,0.7495,3.8256375286,0.0115,-0.0105,0.015572411500000001,3.74,0.76,3.81643813,3.7115,0.7495,3.7864208033,0.0115,-0.0105,0.015572411500000001,3.7,0.76,3.7772476752
2019-08-05 15:30:00,3.5275,0.6900000000000001,3.594350602,0.0175,-0.01,0.020155644400000002,3.51,0.7000000000000001,3.5791200036,3.4875,0.6900000000000001,3.5551028466,0.0175,-0.01,0.020155644400000002,3.47,0.7000000000000001,3.5399011286
2019-08-05 16:00:00,3.5315,0.639,3.588845671,0.021500000000000002,-0.011,0.024150569400000002,3.51,0.65,3.5696778566000003,3.4915000000000003,0.639,3.5494919707,0.021500000000000002,-0.011,0.024150569400000002,3.47,0.65,3.5303540899
2019-08-05 16:30:00,3.456,0.638,3.5143961074,0.036000000000000004,-0.012,0.0379473319,3.42,0.65,3.4812210501,3.416,0.638,3.4750683447,0.036000000000000004,-0.012,0.0379473319,3.38,0.65,3.4419325967
2019-08-05 17:00:00,3.6065,0.638,3.6624972696,0.026500000000000003,-0.012,0.0290903764,3.58,0.65,3.6385299229,3.5564999999999998,0.638,3.6132722358000002,0.026500000000000003,-0.012,0.0290903764,3.5300000000000002,0.65,3.5893453442
2019-08-05 17:30:00,3.7039999999999997,0.559,3.7459440733,0.024,-0.011,0.0264007576,3.68,0.5700000000000001,3.7238823827000003,3.674,0.559,3.7162826857,0.024,-0.011,0.0264007576,3.65,0.5700000000000001,3.6942387578
2019-08-05 18:00:00,3.6305,0.4585,3.6593377133000002,0.0205,-0.0115,0.0235053185,3.61,0.47000000000000003,3.640467003,3.5905,0.4585,3.6196564063,0.0205,-0.0115,0.0235053185,3.5700000000000003,0.47000000000000003,3.6008054654
2019-08-05 18:30:00,3.8495,0.46,3.8768866697,0.0095,-0.01,0.013793114200000001,3.84,0.47000000000000003,3.8686560974,3.8095,0.46,3.8371721684,0.0095,-0.01,0.013793114200000001,3.8,0.47000000000000003,3.8289554711
2019-08-05 19:00:00,3.926,0.42250000000000004,3.9486684148,0.006,-0.007500000000000001,0.0096046864,3.92,0.43,3.9435136617,3.876,0.42250000000000004,3.8989591239,0.006,-0.007500000000000001,0.0096046864,3.87,0.43,3.8938156094
2019-08-05 19:30:00,3.9225000000000003,0.42050000000000004,3.9449748415,0.0025,-0.0095,0.0098234414,3.92,0.43,3.9435136617,3.8725,0.42050000000000004,3.8952633415,0.0025,-0.0095,0.0098234414,3.87,0.43,3.8938156094
2019-08-05 20:00:00,3.8305,0.3935,3.8506587099000003,0.0005,-0.006500000000000001,0.0065192024,3.83,0.4,3.8508310790999998,3.7905,0.3935,3.8108703074,0.0005,-0.006500000000000001,0.0065192024,3.79,0.4,3.8110497242
2019-08-05 20:30:00,3.7,0.3645,3.7179107372,0.0,-0.0055000000000000005,0.0055000000000000005,3.7,0.37,3.7184539798,3.66,0.3645,3.6781055246000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.66,0.37,3.6786546454
2019-08-05 21:00:00,3.63,0.365,3.6483044007,0.0,-0.005,0.005,3.63,0.37,3.6488080245,3.58,0.365,3.5985587393,0.0,-0.005,0.005,3.58,0.37,3.5990693241000002
2019-08-05 21:30:00,3.63,0.3645,3.6482544114,0.0,-0.0055000000000000005,0.0055000000000000005,3.63,0.37,3.6488080245,3.58,0.3645,3.5985080589000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.37,3.5990693241000002
2019-08-05 22:00:00,3.5,0.715,3.5722856829,0.0,-0.005,0.005,3.5,0.72,3.5732898007,3.54,0.715,3.6114851516,0.0,-0.005,0.005,3.54,0.72,3.6124783736
2019-08-05 22:30:00,3.36,0.4055,3.3843803347,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.41000000000000003,3.3849224511,3.34,0.4055,3.3645252637,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.41000000000000003,3.3650705788
2019-08-05 23:00:00,3.09,0.6455000000000001,3.1567024329,0.0,-0.0045000000000000005,0.0045000000000000005,3.09,0.65,3.1576256903,3.12,0.6455000000000001,3.1860744263,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.65,3.1869891748
2019-08-05 23:30:00,2.91,0.275,2.9229651041,0.0,-0.005,0.005,2.91,0.28,2.9234397548,2.87,0.275,2.8831449842,0.0,-0.005,0.005,2.87,0.28,2.8836261894
2019-08-06 00:00:00,2.75,0.255,2.761797422,0.0,-0.005,0.005,2.75,0.26,2.7622635645,2.7199999999999998,0.255,2.7319269756,0.0,-0.005,0.005,2.7199999999999998,0.26,2.732398214
2019-08-06 00:30:00,2.62,0.2555,2.632428584,0.0,-0.0045000000000000005,0.0045000000000000005,2.62,0.26,2.6328691574,2.58,0.2555,2.5926203444,0.0,-0.0045000000000000005,0.0045000000000000005,2.58,0.26,2.5930676813
2019-08-06 01:00:00,2.56,0.2255,2.5699124985,0.0,-0.0045000000000000005,0.0045000000000000005,2.56,0.23,2.5703112652,2.52,0.2255,2.5300692184,0.0,-0.0045000000000000005,0.0045000000000000005,2.52,0.23,2.5304742638
2019-08-06 01:30:00,2.56,0.2255,2.5699124985,0.0,-0.0045000000000000005,0.0045000000000000005,2.56,0.23,2.5703112652,2.52,0.2255,2.5300692184,0.0,-0.0045000000000000005,0.0045000000000000005,2.52,0.23,2.5304742638
2019-08-06 02:00:00,2.56,0.2255,2.5699124985,0.0,-0.0045000000000000005,0.0045000000000000005,2.56,0.23,2.5703112652,2.55,0.2255,2.5599512202,0.0,-0.0045000000000000005,0.0045000000000000005,2.55,0.23,2.5603515384
2019-08-06 02:30:00,2.56,0.2255,2.5699124985,0.0,-0.0045000000000000005,0.0045000000000000005,2.56,0.23,2.5703112652,2.55,0.2255,2.5599512202,0.0,-0.0045000000000000005,0.0045000000000000005,2.55,0.23,2.5603515384
2019-08-06 03:00:00,2.51,0.2255,2.5201091742,0.0,-0.0045000000000000005,0.0045000000000000005,2.51,0.23,2.5205158202,2.48,0.2255,2.4902309632,0.0,-0.0045000000000000005,0.0045000000000000005,2.48,0.23,2.4906424874
2019-08-06 03:30:00,2.51,0.2245,2.5200198908,0.0,-0.0055000000000000005,0.0055000000000000005,2.51,0.23,2.5205158202,2.48,0.2245,2.4901406085,0.0,-0.0055000000000000005,0.0055000000000000005,2.48,0.23,2.4906424874
2019-08-06 04:00:00,2.51,0.2255,2.5201091742,0.0,-0.0045000000000000005,0.0045000000000000005,2.51,0.23,2.5205158202,2.48,0.2255,2.4902309632,0.0,-0.0045000000000000005,0.0045000000000000005,2.48,0.23,2.4906424874
2019-08-06 04:30:00,2.51,0.245,2.5219288253,0.0,-0.005,0.005,2.51,0.25,2.5224194734000003,2.48,0.245,2.4920724307,0.0,-0.005,0.005,2.48,0.25,2.4925689559
2019-08-06 05:00:00,2.49,0.2155,2.4993079542,0.0,-0.0045000000000000005,0.0045000000000000005,2.49,0.22,2.499699982,2.46,0.2155,2.4694210354,0.0,-0.0045000000000000005,0.0045000000000000005,2.46,0.22,2.469817807
2019-08-06 05:30:00,2.55,0.216,2.5591318841,0.0,-0.004,0.004,2.55,0.22,2.5594726019,2.52,0.216,2.5292402021,0.0,-0.004,0.004,2.52,0.22,2.5295849462
2019-08-06 06:00:00,2.66,0.256,2.6722904034,0.0,-0.004,0.004,2.66,0.26,2.6726765611000003,2.62,0.256,2.6324771604,0.0,-0.004,0.004,2.62,0.26,2.6328691574
2019-08-06 06:30:00,2.87,0.746,2.9653694542,0.0,-0.004,0.004,2.87,0.75,2.9663782631,2.91,0.746,3.0040998652,0.0,-0.004,0.004,2.91,0.75,3.0050956724
2019-08-06 07:00:00,3.1,1.1655,3.3118560129,0.0,-0.0045000000000000005,0.0045000000000000005,3.1,1.17,3.3134423188,3.2,1.1655,3.4056409455,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,1.17,3.4071835877
2019-08-06 07:30:00,3.281,0.5855,3.3328323165000002,0.001,-0.0045000000000000005,0.0046097722,3.2800000000000002,0.59,3.3326415949,3.261,0.5855,3.3131452202,0.001,-0.0045000000000000005,0.0046097722,3.26,0.59,3.3129594021
2019-08-06 08:00:00,3.3225,0.504,3.3605092248,0.0025,-0.006,0.006500000000000001,3.32,0.51,3.3589432862,3.2625,0.504,3.3012001227,0.0025,-0.006,0.006500000000000001,3.26,0.51,3.2996514967
2019-08-06 08:30:00,3.4835000000000003,0.5435,3.5256438419,0.0035,-0.006500000000000001,0.0073824115,3.48,0.55,3.5231945731,3.4435000000000002,0.5435,3.486127436,0.0035,-0.006500000000000001,0.0073824115,3.44,0.55,3.4836905718
2019-08-06 09:00:00,3.541,0.5235000000000001,3.5794878474000003,0.011,-0.006500000000000001,0.0127769323,3.5300000000000002,0.53,3.5695657999,3.501,0.5235000000000001,3.5399227746,0.011,-0.006500000000000001,0.0127769323,3.49,0.53,3.5300141643
2019-08-06 09:30:00,3.6785,0.623,3.730883441,0.018500000000000003,-0.007,0.0197800404,3.66,0.63,3.7138255209,3.6285,0.623,3.6815949329,0.018500000000000003,-0.007,0.0197800404,3.61,0.63,3.6645600009
2019-08-06 10:00:00,3.7439999999999998,0.621,3.7951517756,0.014,-0.009000000000000001,0.016643317,3.73,0.63,3.7828296287,3.694,0.621,3.7458346199,0.014,-0.009000000000000001,0.016643317,3.68,0.63,3.7335371968
2019-08-06 10:30:00,3.8445,0.653,3.8995626998,0.0045000000000000005,-0.007,0.0083216585,3.84,0.66,3.8963059427999998,3.8045,0.653,3.8601333202,0.0045000000000000005,-0.007,0.0083216585,3.8,0.66,3.8568899388
2019-08-06 11:00:00,3.694,0.6525000000000001,3.751185446,0.014,-0.007500000000000001,0.0158823802,3.68,0.66,3.7387163573,3.644,0.6525000000000001,3.7019578941,0.014,-0.007500000000000001,0.0158823802,3.63,0.66,3.6895121629
2019-08-06 11:30:00,3.5845000000000002,0.911,3.6984538999,0.0245,-0.009000000000000001,0.0261007663,3.56,0.92,3.6769552622,3.5745,0.911,3.6887628346,0.0245,-0.009000000000000001,0.0261007663,3.55,0.92,3.6672741921
2019-08-06 12:00:00,3.5805,1.412,3.8488601235,0.0205,-0.008,0.0220056811,3.56,1.42,3.8327535793000003,3.6805,1.412,3.9420583773,0.0205,-0.008,0.0220056811,3.66,1.42,3.9258120179000002
2019-08-06 12:30:00,3.5625,0.722,3.6349264435,0.0325,-0.008,0.0334701359,3.5300000000000002,0.73,3.6046913876,3.5425,0.722,3.615327129,0.0325,-0.008,0.0334701359,3.51,0.73,3.5851080876
2019-08-06 13:00:00,3.567,0.6115,3.6190359559000003,0.037,-0.0085,0.0379637985,3.5300000000000002,0.62,3.58403404,3.547,0.6115,3.5993251104,0.037,-0.0085,0.0379637985,3.51,0.62,3.5643372455
2019-08-06 13:30:00,3.3925,0.7095,3.4658976471000003,0.0625,-0.0105,0.0633758629,3.33,0.72,3.4069487815,3.3525,0.7095,3.4267545141,0.0625,-0.0105,0.0633758629,3.29,0.72,3.3678628238
2019-08-06 14:00:00,3.3825,0.671,3.4484122796,0.052500000000000005,-0.009000000000000001,0.0532658427,3.33,0.68,3.3987203474,3.3425000000000002,0.671,3.4091857166,0.052500000000000005,-0.009000000000000001,0.0532658427,3.29,0.68,3.3595386588
2019-08-06 14:30:00,3.3305,0.668,3.3968300296000002,0.0505,-0.012,0.0519061653,3.2800000000000002,0.68,3.349746259,3.2905,0.668,3.3576203255,0.0505,-0.012,0.0519061653,3.24,0.68,3.3105890714
2019-08-06 15:00:00,3.1545,0.6675,3.2243490041,0.0645,-0.0125,0.0657000761,3.09,0.68,3.1639374204,3.1145,0.6675,3.1852262871,0.0645,-0.0125,0.0657000761,3.05,0.68,3.1248839978
2019-08-06 15:30:00,3.126,0.6645,3.1958467188,0.056,-0.0155,0.0581055075,3.07,0.68,3.1444077344,3.086,0.6645,3.1567318939,0.056,-0.0155,0.0581055075,3.03,0.68,3.105366323
2019-08-06 16:00:00,3.12,0.6385000000000001,3.1846636008,0.05,-0.0115,0.0513054578,3.07,0.65,3.1380567235,3.1,0.6385000000000001,3.1650722346,0.05,-0.0115,0.0513054578,3.05,0.65,3.1184932259
2019-08-06 16:30:00,3.3195,0.6385000000000001,3.3803494642,0.0395,-0.0115,0.0411400049,3.2800000000000002,0.65,3.3437852802,3.2795,0.6385000000000001,3.3410780446,0.0395,-0.0115,0.0411400049,3.24,0.65,3.304557459
2019-08-06 17:00:00,3.6355,0.589,3.6829039154,0.025500000000000002,-0.011,0.0277713882,3.61,0.6000000000000001,3.6595218267,3.5955,0.589,3.6434243851,0.025500000000000002,-0.011,0.0277713882,3.5700000000000003,0.6000000000000001,3.6200690601
2019-08-06 17:30:00,3.816,0.47200000000000003,3.8450799732,0.006,-0.008,0.01,3.81,0.48,3.8401171857,3.766,0.47200000000000003,3.7954630811000003,0.006,-0.008,0.01,3.76,0.48,3.7905144770000003
2019-08-06 18:00:00,3.779,0.41100000000000003,3.8012842567,0.009000000000000001,-0.009000000000000001,0.0127279221,3.77,0.42,3.7933230814,3.739,0.41100000000000003,3.7615212348,0.009000000000000001,-0.009000000000000001,0.0127279221,3.73,0.42,3.7535716325
2019-08-06 18:30:00,3.8425000000000002,0.354,3.8587721169,0.0025,-0.006,0.006500000000000001,3.84,0.36,3.8568380832,3.8025,0.354,3.8189425565,0.0025,-0.006,0.006500000000000001,3.8,0.36,3.8170145402
2019-08-06 19:00:00,3.912,0.355,3.9280744647,0.002,-0.005,0.0053851648,3.91,0.36,3.9265379153,3.872,0.355,3.8882398331,0.002,-0.005,0.0053851648,3.87,0.36,3.8867081187
2019-08-06 19:30:00,3.801,0.305,3.8132172768,0.001,-0.005,0.0050990195,3.8,0.31,3.8126237685,3.761,0.305,3.7733467902999998,0.001,-0.005,0.0050990195,3.76,0.31,3.7727576121
2019-08-06 20:00:00,3.621,0.3045,3.6337805726,0.001,-0.0055000000000000005,0.005590169900000001,3.62,0.31,3.6332492345,3.581,0.3045,3.5939228219,0.001,-0.0055000000000000005,0.005590169900000001,3.58,0.31,3.5933967218
2019-08-06 20:30:00,3.46,0.23550000000000001,3.4680052264,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.24,3.4683137113,3.42,0.23550000000000001,3.4280986348,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.24,3.4284107105
2019-08-06 21:00:00,3.39,0.23600000000000002,3.3982048202,0.0,-0.004,0.004,3.39,0.24,3.3984849566,3.35,0.23600000000000002,3.3583025474,0.0,-0.004,0.004,3.35,0.24,3.358586012
2019-08-06 21:30:00,3.42,0.23600000000000002,3.4281330196,0.0,-0.004,0.004,3.42,0.24,3.4284107105,3.38,0.23600000000000002,3.3882290359000002,0.0,-0.004,0.004,3.38,0.24,3.388509997
2019-08-06 22:00:00,3.3,0.23600000000000002,3.3084280255,0.0,-0.004,0.004,3.3,0.24,3.308715763,3.26,0.23600000000000002,3.2685311686,0.0,-0.004,0.004,3.26,0.24,3.2688224179
2019-08-06 22:30:00,3.14,0.23550000000000001,3.1488188659,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.24,3.1491586178,3.1,0.23550000000000001,3.1089323328,0.0,-0.0045000000000000005,0.0045000000000000005,3.1,0.24,3.1092764432
2019-08-06 23:00:00,2.9,0.606,2.9626400389,0.0,-0.004,0.004,2.9,0.61,2.9634608147,2.92,0.606,2.9822199785,0.0,-0.004,0.004,2.92,0.61,2.9830353669000003
2019-08-06 23:30:00,2.71,0.215,2.7185152197,0.0,-0.005,0.005,2.71,0.22,2.7189152249,2.68,0.215,2.6886102358,0.0,-0.005,0.005,2.68,0.22,2.6890146894
2019-08-07 00:00:00,2.51,0.6255000000000001,2.5867644365,0.0,-0.0045000000000000005,0.0045000000000000005,2.51,0.63,2.5878562557,2.55,0.6255000000000001,2.6255952182,0.0,-0.0045000000000000005,0.0045000000000000005,2.55,0.63,2.6266708968
2019-08-07 00:30:00,2.39,0.2555,2.4036181581,0.0,-0.0045000000000000005,0.0045000000000000005,2.39,0.26,2.4041006634,2.37,0.2555,2.38373242,0.0,-0.0045000000000000005,0.0045000000000000005,2.37,0.26,2.3842189497
2019-08-07 01:00:00,2.34,0.1555,2.3451610286,0.0,-0.0045000000000000005,0.0045000000000000005,2.34,0.16,2.3454637068,2.31,0.1555,2.3152279045,0.0,-0.0045000000000000005,0.0045000000000000005,2.31,0.16,2.3155344955
2019-08-07 01:30:00,2.34,0.156,2.345194235,0.0,-0.004,0.004,2.34,0.16,2.3454637068,2.31,0.156,2.3152615403,0.0,-0.004,0.004,2.31,0.16,2.3155344955
2019-08-07 02:00:00,2.37,0.156,2.3751286281,0.0,-0.004,0.004,2.37,0.16,2.375394704,2.34,0.156,2.345194235,0.0,-0.004,0.004,2.34,0.16,2.3454637068
2019-08-07 02:30:00,2.32,0.156,2.3252389125,0.0,-0.004,0.004,2.32,0.16,2.3255106966,2.29,0.156,2.2953073868000002,0.0,-0.004,0.004,2.29,0.16,2.2955827147
2019-08-07 03:00:00,2.32,0.156,2.3252389125,0.0,-0.004,0.004,2.32,0.16,2.3255106966,2.27,0.156,2.2753540384,0.0,-0.004,0.004,2.27,0.16,2.2756317804
2019-08-07 03:30:00,2.2800000000000002,0.1555,2.2852965344,0.0,-0.0045000000000000005,0.0045000000000000005,2.2800000000000002,0.16,2.2856071403,2.24,0.1555,2.2453908902,0.0,-0.0045000000000000005,0.0045000000000000005,2.24,0.16,2.2457070156
2019-08-07 04:00:00,2.26,0.1565,2.2654121590000003,0.0,-0.0035,0.0035,2.26,0.16,2.2656566377000003,2.24,0.1565,2.2454603648,0.0,-0.0035,0.0035,2.24,0.16,2.2457070156
2019-08-07 04:30:00,2.2800000000000002,0.156,2.2853306107,0.0,-0.004,0.004,2.2800000000000002,0.16,2.2856071403,2.24,0.156,2.2454255721,0.0,-0.004,0.004,2.24,0.16,2.2457070156
2019-08-07 05:00:00,2.2800000000000002,0.1565,2.2853647958,0.0,-0.0035,0.0035,2.2800000000000002,0.16,2.2856071403,2.24,0.1565,2.2454603648,0.0,-0.0035,0.0035,2.24,0.16,2.2457070156
2019-08-07 05:30:00,2.37,0.156,2.3751286281,0.0,-0.004,0.004,2.37,0.16,2.375394704,2.33,0.156,2.3352164782,0.0,-0.004,0.004,2.33,0.16,2.3354871012
2019-08-07 06:00:00,2.42,0.216,2.4296205465,0.0,-0.004,0.004,2.42,0.22,2.4299794238,2.4,0.216,2.4097003963,0.0,-0.004,0.004,2.4,0.22,2.4100622399000002
2019-08-07 06:30:00,2.67,0.23600000000000002,2.6804096702,0.0,-0.004,0.004,2.67,0.24,2.6807648162,2.64,0.23600000000000002,2.6505274947,0.0,-0.004,0.004,2.64,0.24,2.6508866441
2019-08-07 07:00:00,2.9105,0.3155,2.9275502558,0.0005,-0.0045000000000000005,0.0045276926,2.91,0.32,2.9275416308,2.8705,0.3155,2.887786436,0.0005,-0.0045000000000000005,0.0045276926,2.87,0.32,2.887784618
2019-08-07 07:30:00,3.241,0.5255000000000001,3.2833262479,0.001,-0.0045000000000000005,0.0046097722,3.24,0.53,3.2830625946,3.211,0.5255000000000001,3.2537165288,0.001,-0.0045000000000000005,0.0046097722,3.21,0.53,3.2534596970000003
2019-08-07 08:00:00,3.3585000000000003,0.5055000000000001,3.3963292685,0.0085,-0.0045000000000000005,0.009617692,3.35,0.51,3.3885985304,3.3185000000000002,0.5055000000000001,3.3567800792,0.0085,-0.0045000000000000005,0.009617692,3.31,0.51,3.3490595695
2019-08-07 08:30:00,3.572,1.1440000000000001,3.750722597,0.002,-0.006,0.0063245553000000005,3.5700000000000003,1.15,3.7506532764,3.642,1.1440000000000001,3.8174467907,0.002,-0.006,0.0063245553000000005,3.64,1.15,3.8173420072
2019-08-07 09:00:00,3.6635,1.374,3.9126855547,0.0035,-0.006,0.006946222,3.66,1.38,3.9115214431,3.7735000000000003,1.374,4.0158658157,0.0035,-0.006,0.006946222,3.77,1.38,4.0146357244
2019-08-07 09:30:00,3.6675,1.375,3.9167820018,0.007500000000000001,-0.005,0.0090138782,3.66,1.38,3.9115214431,3.7775,1.375,4.0199665732,0.007500000000000001,-0.005,0.0090138782,3.77,1.38,4.0146357244
2019-08-07 10:00:00,3.564,1.3915,3.8260120557,0.024,-0.0085,0.0254607541,3.54,1.4,3.8067834191000003,3.674,1.3915,3.9286827627000003,0.024,-0.0085,0.0254607541,3.65,1.4,3.9092838219
2019-08-07 10:30:00,3.278,1.429,3.5759369402,0.038,-0.011,0.0395600809,3.24,1.44,3.5455888086,3.378,1.429,3.6678229238,0.038,-0.011,0.0395600809,3.34,1.44,3.6371967228
2019-08-07 11:00:00,3.281,1.431,3.579486276,0.041,-0.009000000000000001,0.0419761837,3.24,1.44,3.5455888086,3.3810000000000002,1.431,3.6713651412,0.041,-0.009000000000000001,0.0419761837,3.34,1.44,3.6371967228
2019-08-07 11:30:00,3.4365,1.4615,3.7343693577,0.026500000000000003,-0.0085,0.0278298401,3.41,1.47,3.7133542788,3.5465,1.4615,3.8358368709,0.026500000000000003,-0.0085,0.0278298401,3.52,1.47,3.8146166256000003
2019-08-07 12:00:00,3.446,1.46,3.7425280226,0.036000000000000004,-0.01,0.037363083400000004,3.41,1.47,3.7133542788,3.556,1.46,3.8440520288,0.036000000000000004,-0.01,0.037363083400000004,3.52,1.47,3.8146166256000003
2019-08-07 12:30:00,3.4445,1.4215,3.7262907160000003,0.0345,-0.0085,0.035531676000000005,3.41,1.43,3.6977019891,3.5545,1.4215,3.8282022543,0.0345,-0.0085,0.035531676000000005,3.52,1.43,3.7993815286
2019-08-07 13:00:00,3.6315,1.361,3.8781584870000003,0.021500000000000002,-0.009000000000000001,0.023307724000000002,3.61,1.37,3.8612174246,3.7415000000000003,1.361,3.9813494258,0.021500000000000002,-0.009000000000000001,0.023307724000000002,3.7199999999999998,1.37,3.9642527669
2019-08-07 13:30:00,3.4725,1.4005,3.7442831757,0.022500000000000003,-0.0095,0.0244233495,3.45,1.4100000000000001,3.7270095251,3.5825,1.4005,3.8465187508,0.022500000000000003,-0.0095,0.0244233495,3.56,1.4100000000000001,3.8290599369000002
2019-08-07 14:00:00,3.384,1.441,3.6780343935,0.034,-0.009000000000000001,0.0351710108,3.35,1.45,3.6503424497,3.484,1.441,3.7702436261,0.034,-0.009000000000000001,0.0351710108,3.45,1.45,3.7423254802
2019-08-07 14:30:00,3.031,1.4765000000000001,3.3715001483,0.061,-0.0135,0.062475995400000005,2.9699999999999998,1.49,3.3228000241,3.1310000000000002,1.4765000000000001,3.4616778085,0.061,-0.0135,0.062475995400000005,3.07,1.49,3.4124771062
2019-08-07 15:00:00,3.0495,1.447,3.3753902367,0.0495,-0.013000000000000001,0.051178608800000004,3.0,1.46,3.3364052512,3.1495,1.447,3.4660004688,0.0495,-0.013000000000000001,0.051178608800000004,3.1,1.46,3.4266018152
2019-08-07 15:30:00,3.183,1.338,3.4527862662,0.043000000000000003,-0.012,0.0446430286,3.14,1.35,3.4179087173,3.263,1.338,3.5266716604,0.043000000000000003,-0.012,0.0446430286,3.22,1.35,3.4915469351
2019-08-07 16:00:00,3.3625,0.47950000000000004,3.3965168187,0.022500000000000003,-0.0105,0.024829418000000002,3.34,0.49,3.3757517680999998,3.3025,0.47950000000000004,3.3371284812,0.022500000000000003,-0.0105,0.024829418000000002,3.2800000000000002,0.49,3.3163986491
2019-08-07 16:30:00,3.596,0.61,3.6473711080999998,0.016,-0.01,0.0188679623,3.58,0.62,3.6332905196,3.556,0.61,3.6079406869,0.016,-0.01,0.0188679623,3.54,0.62,3.5938836932
2019-08-07 17:00:00,3.5665,0.6095,3.6182057017,0.026500000000000003,-0.0105,0.0285043856,3.54,0.62,3.5938836932,3.5265,0.6095,3.5787836621,0.026500000000000003,-0.0105,0.0285043856,3.5,0.62,3.5544901181
2019-08-07 17:30:00,3.634,0.459,3.6628727797,0.024,-0.011,0.0264007576,3.61,0.47000000000000003,3.640467003,3.584,0.459,3.6132723396,0.024,-0.011,0.0264007576,3.56,0.47000000000000003,3.5908912543
2019-08-07 18:00:00,3.5575,0.388,3.5785961284,0.0175,-0.012,0.0212190952,3.54,0.4,3.5625271929,3.5175,0.388,3.5388345892,0.0175,-0.012,0.0212190952,3.5,0.4,3.5227829908
2019-08-07 18:30:00,3.7025,0.35850000000000004,3.719815654,0.0125,-0.0115,0.016985287800000002,3.69,0.37,3.7085037414,3.6525,0.35850000000000004,3.6700515664,0.0125,-0.0115,0.016985287800000002,3.64,0.37,3.6587566194
2019-08-07 19:00:00,3.7175000000000002,0.36,3.7348903933,0.007500000000000001,-0.01,0.0125,3.71,0.37,3.7284044845,3.6775,0.36,3.6950786527,0.007500000000000001,-0.01,0.0125,3.67,0.37,3.688604072
2019-08-07 19:30:00,3.7125,0.36,3.7299137054,0.0025,-0.01,0.0103077641,3.71,0.37,3.7284044845,3.6725,0.36,3.6901024715,0.0025,-0.01,0.0103077641,3.67,0.37,3.688604072
2019-08-07 20:00:00,3.3810000000000002,0.2625,3.391174907,0.001,-0.007500000000000001,0.007566373,3.38,0.27,3.3907668749,3.341,0.2625,3.3512963537,0.001,-0.007500000000000001,0.007566373,3.34,0.27,3.3508954027
2019-08-07 20:30:00,3.68,0.34400000000000003,3.6960432898,0.0,-0.006,0.006,3.68,0.35000000000000003,3.696606552,3.63,0.34400000000000003,3.6462632927,0.0,-0.006,0.006,3.63,0.35000000000000003,3.6468342436
2019-08-07 21:00:00,3.63,0.34500000000000003,3.6463577718,0.0,-0.005,0.005,3.63,0.35000000000000003,3.6468342436,3.58,0.34500000000000003,3.596585186,0.0,-0.005,0.005,3.58,0.35000000000000003,3.5970682507
2019-08-07 21:30:00,3.67,0.34450000000000003,3.6861335095000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.67,0.35000000000000003,3.6866515973,3.62,0.34450000000000003,3.6363553525,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.35000000000000003,3.6368805314
2019-08-07 22:00:00,3.49,0.8150000000000001,3.5838980175,0.0,-0.005,0.005,3.49,0.8200000000000001,3.585038354,3.54,0.8150000000000001,3.632605814,0.0,-0.005,0.005,3.54,0.8200000000000001,3.6337308651
2019-08-07 22:30:00,3.33,0.28550000000000003,3.3422163679,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.29,3.3426037754999998,3.29,0.28550000000000003,3.3023643423999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.29,0.29,3.3027564246
2019-08-07 23:00:00,3.12,0.28550000000000003,3.1330353094,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.29,3.1334485794,3.08,0.28550000000000003,3.0932038811,0.0,-0.0045000000000000005,0.0045000000000000005,3.08,0.29,3.0936224721
2019-08-07 23:30:00,2.92,0.28500000000000003,2.9338754234,0.0,-0.005,0.005,2.92,0.29,2.9343653488,2.87,0.28500000000000003,2.8841159824,0.0,-0.005,0.005,2.87,0.29,2.884614359
2019-08-08 00:00:00,2.75,0.28550000000000003,2.7647803258,0.0,-0.0045000000000000005,0.0045000000000000005,2.75,0.29,2.7652486326,2.7199999999999998,0.28550000000000003,2.7349424583,0.0,-0.0045000000000000005,0.0045000000000000005,2.7199999999999998,0.29,2.7354158733
2019-08-08 00:30:00,2.63,0.315,2.6487968967,0.0,-0.005,0.005,2.63,0.32,2.6493961576,2.6,0.315,2.6190122184,0.0,-0.005,0.005,2.6,0.32,2.6196182928000002
2019-08-08 01:00:00,2.48,0.9755,2.6649578327,0.0,-0.0045000000000000005,0.0045000000000000005,2.48,0.98,2.6666083327,2.5700000000000003,0.9755,2.7489089199,0.0,-0.0045000000000000005,0.0045000000000000005,2.5700000000000003,0.98,2.7505090438
2019-08-08 01:30:00,2.48,0.976,2.6651408968,0.0,-0.004,0.004,2.48,0.98,2.6666083327,2.5700000000000003,0.976,2.7490863937,0.0,-0.004,0.004,2.5700000000000003,0.98,2.7505090438
2019-08-08 02:00:00,2.48,0.976,2.6651408968,0.0,-0.004,0.004,2.48,0.98,2.6666083327,2.5700000000000003,0.976,2.7490863937,0.0,-0.004,0.004,2.5700000000000003,0.98,2.7505090438
2019-08-08 02:30:00,2.48,0.9765,2.6653240422,0.0,-0.0035,0.0035,2.48,0.98,2.6666083327,2.5700000000000003,0.9765,2.749263947,0.0,-0.0035,0.0035,2.5700000000000003,0.98,2.7505090438
2019-08-08 03:00:00,2.43,0.9765,2.6188646872,0.0,-0.0035,0.0035,2.43,0.98,2.6201717501,2.5,0.9765,2.6839434141,0.0,-0.0035,0.0035,2.5,0.98,2.6852187993000003
2019-08-08 03:30:00,2.41,0.9755,2.5999423551,0.0,-0.0045000000000000005,0.0045000000000000005,2.41,0.98,2.6016341019,2.5,0.9755,2.6835797454,0.0,-0.0045000000000000005,0.0045000000000000005,2.5,0.98,2.6852187993000003
2019-08-08 04:00:00,2.39,0.9765,2.5817924491,0.0,-0.0035,0.0035,2.39,0.98,2.5831182706,2.47,0.9765,2.6560218843,0.0,-0.0035,0.0035,2.47,0.98,2.6573106706000003
2019-08-08 04:30:00,2.39,0.546,2.4515741881,0.0,-0.004,0.004,2.39,0.55,2.4524681445,2.41,0.546,2.471075879,0.0,-0.004,0.004,2.41,0.55,2.4719627829
2019-08-08 05:00:00,2.43,0.1965,2.4379319617,0.0,-0.0035,0.0035,2.43,0.2,2.4382165613,2.41,0.1965,2.4179975703,0.0,-0.0035,0.0035,2.41,0.2,2.4182845159
2019-08-08 05:30:00,2.63,0.2265,2.6397352613000002,0.0,-0.0035,0.0035,2.63,0.23,2.6400378785000003,2.6,0.2265,2.6098471699,0.0,-0.0035,0.0035,2.6,0.23,2.6101532522
2019-08-08 06:00:00,2.7199999999999998,0.257,2.7321143827,0.0,-0.003,0.003,2.7199999999999998,0.26,2.732398214,2.69,0.257,2.7022488782,0.0,-0.003,0.003,2.69,0.26,2.7025358462
2019-08-08 06:30:00,2.91,0.28700000000000003,2.9241184997,0.0,-0.003,0.003,2.91,0.29,2.9244144713,2.88,0.28700000000000003,2.8942648462,0.0,-0.003,0.003,2.88,0.29,2.8945638704
2019-08-08 07:00:00,3.08,0.3265,3.0972572141,0.0,-0.0035,0.0035,3.08,0.33,3.0976281249,3.03,0.3265,3.0475403607,0.0,-0.0035,0.0035,3.03,0.33,3.0479173217
2019-08-08 07:30:00,3.3815,0.496,3.4176831699,0.0015,-0.004,0.0042720019,3.38,0.5,3.4167821119,3.3415,0.496,3.3781116397,0.0015,-0.004,0.0042720019,3.34,0.5,3.3772177898
2019-08-08 08:00:00,3.5865,0.525,3.6247216790000003,0.006500000000000001,-0.005,0.0082006097,3.58,0.53,3.6190192040999998,3.5465,0.525,3.585148149,0.006500000000000001,-0.005,0.0082006097,3.54,0.53,3.5794552658
2019-08-08 08:30:00,3.6935000000000002,0.6035,3.7424797261,0.0135,-0.006500000000000001,0.0149833241,3.68,0.61,3.730214471,3.6535,0.6035,3.7030088442,0.0135,-0.006500000000000001,0.0149833241,3.64,0.61,3.6907587296
2019-08-08 09:00:00,3.806,0.7315,3.8756584279,0.016,-0.0085,0.0181176709,3.79,0.74,3.8615670394,3.776,0.7315,3.8462017953,0.016,-0.0085,0.0181176709,3.76,0.74,3.8321273465
2019-08-08 09:30:00,3.642,1.4889999999999999,3.9346264117,0.042,-0.011,0.0434165867,3.6,1.5,3.9,3.742,1.4889999999999999,4.0273670059,0.042,-0.011,0.0434165867,3.7,1.5,3.9924929555
2019-08-08 10:00:00,3.539,1.528,3.8547769066,0.049,-0.012,0.050447993000000003,3.49,1.54,3.8146690551,3.649,1.528,3.9560061931,0.049,-0.012,0.050447993000000003,3.6,1.54,3.9155587085
2019-08-08 10:30:00,3.3475,0.4965,3.3841200480999998,0.0575,-0.0135,0.0590635251,3.29,0.51,3.3292942195,3.2775,0.4965,3.3148934372,0.0575,-0.0135,0.0590635251,3.22,0.51,3.2601380339
2019-08-08 11:00:00,3.214,-0.1245,3.2164104604,0.054,-0.0145,0.0559128787,3.16,-0.11,3.1619139773000002,3.044,-0.1245,3.0465449693,0.054,-0.0145,0.0559128787,2.99,-0.11,2.9920227272
2019-08-08 11:30:00,2.819,0.496,2.8623027443,0.059000000000000004,-0.014,0.0606382717,2.76,0.51,2.8067240691,2.789,0.496,2.8327613736,0.059000000000000004,-0.014,0.0606382717,2.73,0.51,2.7772288346
2019-08-08 12:00:00,2.7439999999999998,1.3435000000000001,3.0552460212,0.064,-0.0165,0.0660927379,2.68,1.3599999999999999,3.005328601,2.834,1.3435000000000001,3.1363271912,0.064,-0.0165,0.0660927379,2.77,1.3599999999999999,3.0858548248
2019-08-08 12:30:00,3.037,1.344,3.3210999684,0.067,-0.016,0.0688839604,2.9699999999999998,1.3599999999999999,3.2665731279,3.117,1.344,3.3944108473,0.067,-0.016,0.0688839604,3.05,1.3599999999999999,3.3394760068
2019-08-08 13:00:00,3.4385,0.723,3.5136891225999998,0.0685,-0.017,0.0705779711,3.37,0.74,3.4502898429,3.3985,0.723,3.4745548276,0.0685,-0.017,0.0705779711,3.33,0.74,3.4112314491999998
2019-08-08 13:30:00,3.0355,0.626,3.0993767519,0.0555,-0.014,0.057238536000000007,2.98,0.64,3.0479501308,2.9955,0.626,3.0602117982,0.0555,-0.014,0.057238536000000007,2.94,0.64,3.0088536023
2019-08-08 14:00:00,2.9875,0.5665,3.0407365062,0.0375,-0.0135,0.039855990800000005,2.95,0.58,3.0064763428,2.9475,0.5665,3.0014460681,0.0375,-0.0135,0.039855990800000005,2.91,0.58,2.9672377727
2019-08-08 14:30:00,2.9255,0.6035,2.9870993455,0.0455,-0.0165,0.0483993802,2.88,0.62,2.9459803122,2.8955,0.6035,2.9577242096000003,0.0455,-0.0165,0.0483993802,2.85,0.62,2.9166590476
2019-08-08 15:00:00,2.955,0.606,3.0164981353,0.045,-0.014,0.0471274867,2.91,0.62,2.9753151094,2.915,0.606,2.9773244701,0.045,-0.014,0.0471274867,2.87,0.62,2.9362050337000003
2019-08-08 15:30:00,3.379,0.606,3.432910864,0.029,-0.014,0.0322024844,3.35,0.62,3.4068900775,3.329,0.606,3.3837075819,0.029,-0.014,0.0322024844,3.3,0.62,3.3577373334000002
2019-08-08 16:00:00,3.7215,0.6865,3.7842891671,0.021500000000000002,-0.0135,0.0253870045,3.7,0.7000000000000001,3.7656340768,3.6814999999999998,0.6865,3.7449598796,0.021500000000000002,-0.0135,0.0253870045,3.66,0.7000000000000001,3.7263386856
2019-08-08 16:30:00,3.681,0.636,3.7355397200000002,0.021,-0.014,0.0252388589,3.66,0.65,3.717270504,3.6310000000000002,0.636,3.6862795607,0.021,-0.014,0.0252388589,3.61,0.65,3.6680512537
2019-08-08 17:00:00,3.696,0.636,3.7503215862,0.036000000000000004,-0.014,0.0386264158,3.66,0.65,3.717270504,3.646,0.636,3.7010555251,0.036000000000000004,-0.014,0.0386264158,3.61,0.65,3.6680512537
2019-08-08 17:30:00,3.7625,0.5365,3.8005576564,0.022500000000000003,-0.0135,0.026239283500000002,3.74,0.55,3.780224861,3.7125,0.5365,3.7510649821,0.022500000000000003,-0.0135,0.026239283500000002,3.69,0.55,3.7307639968
2019-08-08 18:00:00,3.8625,0.457,3.8894415088,0.0125,-0.013000000000000001,0.0180346888,3.85,0.47000000000000003,3.8785822152,3.8225,0.457,3.849721451,0.0125,-0.013000000000000001,0.0180346888,3.81,0.47000000000000003,3.838880045
2019-08-08 18:30:00,3.9035,0.4295,3.9270577409,0.0135,-0.0105,0.017102631400000002,3.89,0.44,3.9148052314,3.8535,0.4295,3.8773615384999998,0.0135,-0.0105,0.017102631400000002,3.84,0.44,3.8651261299
2019-08-08 19:00:00,4.025,0.4325,4.0481701113,0.005,-0.007500000000000001,0.0090138782,4.02,0.44,4.0440079129,3.985,0.4325,4.0084013334,0.005,-0.007500000000000001,0.0090138782,3.98,0.44,4.0042477446
2019-08-08 19:30:00,3.981,0.372,3.9983427817,0.011,-0.008,0.0136014705,3.9699999999999998,0.38,3.9881449322,3.931,0.372,3.9485623966,0.011,-0.008,0.0136014705,3.92,0.38,3.9383752995
2019-08-08 20:00:00,3.8705,0.392,3.8903000206,0.0105,-0.008,0.0132003788,3.86,0.4,3.8806700452,3.8305,0.392,3.8505057135,0.0105,-0.008,0.0132003788,3.8200000000000003,0.4,3.8408853146
2019-08-08 20:30:00,3.775,0.36250000000000004,3.7923648625,0.005,-0.007500000000000001,0.0090138782,3.77,0.37,3.7881129867,3.725,0.36250000000000004,3.7425968591,0.005,-0.007500000000000001,0.0090138782,3.7199999999999998,0.37,3.7383552533
2019-08-08 21:00:00,4.0415,0.41200000000000003,4.0624458458,0.0115,-0.008,0.014008925700000001,4.03,0.42,4.0518267485,3.9915000000000003,0.41200000000000003,4.0127068483,0.0115,-0.008,0.014008925700000001,3.98,0.42,4.002099449
2019-08-08 21:30:00,4.1205,0.41200000000000003,4.1410462748,0.0105,-0.008,0.0132003788,4.11,0.42,4.1314041197,4.0605,0.41200000000000003,4.0813483373,0.0105,-0.008,0.0132003788,4.05,0.42,4.0717195385
2019-08-08 22:00:00,4.0155,0.4035,4.0357220544,0.0055000000000000005,-0.006500000000000001,0.0085146932,4.01,0.41000000000000003,4.0309056054,3.9655,0.4035,3.9859757275,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.96,0.41000000000000003,3.9811681703
2019-08-08 22:30:00,3.864,0.612,3.9121656407,0.014,-0.008,0.016124515500000002,3.85,0.62,3.8996025438,3.854,0.612,3.9022890718000003,0.014,-0.008,0.016124515500000002,3.84,0.62,3.8897300678
2019-08-08 23:00:00,3.5415,1.172,3.7303895574,0.0115,-0.008,0.014008925700000001,3.5300000000000002,1.18,3.7220021494,3.6515,1.172,3.8349753911,0.0115,-0.008,0.014008925700000001,3.64,1.18,3.8264866392
2019-08-08 23:30:00,3.3810000000000002,0.47250000000000003,3.4138566534,0.011,-0.007500000000000001,0.013313527,3.37,0.48,3.4040123384,3.351,0.47250000000000003,3.3841479356,0.011,-0.007500000000000001,0.013313527,3.34,0.48,3.3743147452
2019-08-09 00:00:00,3.2295,0.3725,3.2509116414,0.0095,-0.007500000000000001,0.012103718400000001,3.22,0.38,3.2423448305,3.1995,0.3725,3.2211110661,0.0095,-0.007500000000000001,0.012103718400000001,3.19,0.38,3.2125535015
2019-08-09 00:30:00,3.0925,0.3725,3.1148535279,0.0125,-0.007500000000000001,0.0145773797,3.08,0.38,3.1033530254,3.0525,0.3725,3.0751443056,0.0125,-0.007500000000000001,0.0145773797,3.04,0.38,3.0636579444
2019-08-09 01:00:00,2.9895,0.3325,3.0079339255,0.0095,-0.007500000000000001,0.012103718400000001,2.98,0.34,2.9993332592,2.9595000000000002,0.3325,2.9781196249,0.0095,-0.007500000000000001,0.012103718400000001,2.95,0.34,2.9695285821
2019-08-09 01:30:00,2.9505,0.303,2.9660174055,0.0105,-0.007,0.012619429500000001,2.94,0.31,2.9562983611,2.9105,0.303,2.9262295279,0.0105,-0.007,0.012619429500000001,2.9,0.31,2.9165219012
2019-08-09 02:00:00,2.9725,0.303,2.9879031527,0.0125,-0.007,0.0143265488,2.96,0.31,2.9761888381,2.9425,0.303,2.9580593723,0.0125,-0.007,0.0143265488,2.93,0.31,2.9463536787
2019-08-09 02:30:00,2.971,0.3035,2.9864616606,0.011,-0.006500000000000001,0.0127769323,2.96,0.31,2.9761888381,2.941,0.3035,2.95661855,0.011,-0.006500000000000001,0.0127769323,2.93,0.31,2.9463536787
2019-08-09 03:00:00,2.943,0.303,2.9585567427,0.013000000000000001,-0.007,0.014764823100000001,2.93,0.31,2.9463536787,2.893,0.303,2.9088241611,0.013000000000000001,-0.007,0.014764823100000001,2.88,0.31,2.8966359799
2019-08-09 03:30:00,2.9405,0.3035,2.9561211917,0.0105,-0.006500000000000001,0.012349089,2.93,0.31,2.9463536787,2.8705,0.3035,2.8865000433,0.0105,-0.006500000000000001,0.012349089,2.86,0.31,2.8767516403
2019-08-09 04:00:00,2.8915,0.303,2.9073323253,0.0115,-0.007,0.013462912,2.88,0.31,2.8966359799,2.8715,0.303,2.8874419908,0.0115,-0.007,0.013462912,2.86,0.31,2.8767516403
2019-08-09 04:30:00,2.91,0.308,2.926254261,0.0,-0.005,0.005,2.91,0.313,2.9267847546,2.863,0.308,2.879519578,0.0,-0.005,0.005,2.863,0.313,2.88005868
2019-08-09 05:00:00,2.98,0.3345,2.9987147664,0.0,-0.0055000000000000005,0.0055000000000000005,2.98,0.34,2.9993332592,2.94,0.3345,2.9589677677,0.0,-0.0055000000000000005,0.0055000000000000005,2.94,0.34,2.9595945668
2019-08-09 05:30:00,2.98,0.444,3.0128949534,0.0,-0.006,0.006,2.98,0.45,3.0137849956,2.9699999999999998,0.444,3.0030044955,0.0,-0.006,0.006,2.9699999999999998,0.45,3.0038974683
2019-08-09 06:00:00,3.05,0.394,3.0753432329,0.0,-0.006,0.006,3.05,0.4,3.0761176831,3.01,0.394,3.0356771897,0.0,-0.006,0.006,3.01,0.4,3.0364617567
2019-08-09 06:30:00,3.29,0.4345,3.3185674997,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.44,3.3192920932,3.25,0.4345,3.2789160175,0.0,-0.0055000000000000005,0.0055000000000000005,3.25,0.44,3.2796493715
2019-08-09 07:00:00,3.44,0.47350000000000003,3.4724346286,0.0,-0.006500000000000001,0.006500000000000001,3.44,0.48,3.4733269354000003,3.4,0.47350000000000003,3.4328125859,0.0,-0.006500000000000001,0.006500000000000001,3.4,0.48,3.4337151891
2019-08-09 07:30:00,3.652,0.47400000000000003,3.6826322108,0.002,-0.006,0.0063245553000000005,3.65,0.48,3.681426354,3.612,0.47400000000000003,3.6429685697,0.002,-0.006,0.0063245553000000005,3.61,0.48,3.6417715469000003
2019-08-09 08:00:00,3.982,1.0425,4.1162033781,0.002,-0.007500000000000001,0.0077620873000000005,3.98,1.05,4.1161754093,4.012,1.0425,4.1452322311,0.002,-0.007500000000000001,0.0077620873000000005,4.01,1.05,4.1451899836
