Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-09 08:30:00,4.2215,0.723,4.2829652403,0.0115,-0.007,0.013462912,4.21,0.73,4.2728210821,4.1715,0.723,4.2336912086,0.0115,-0.007,0.013462912,4.16,0.73,4.223564845
2019-08-09 09:00:00,4.1125,0.76,4.1821353696,0.0125,-0.01,0.016007810600000002,4.1,0.77,4.1716783193,4.0625,0.76,4.1329778913,0.0125,-0.01,0.016007810600000002,4.05,0.77,4.1225477559
2019-08-09 09:30:00,3.9155,0.755,3.9876265184,0.0455,-0.015,0.047908767500000005,3.87,0.77,3.9458585884,3.8755,0.755,3.948357285,0.0455,-0.015,0.047908767500000005,3.83,0.77,3.906635381
2019-08-09 10:00:00,3.8295,0.796,3.9113535061,0.0495,-0.014,0.0514417146,3.7800000000000002,0.81,3.8658116871,3.7895000000000003,0.796,3.8721991491,0.0495,-0.014,0.0514417146,3.74,0.81,3.8267087686
2019-08-09 10:30:00,3.84,0.838,3.9303745369,0.06,-0.012,0.061188234200000004,3.7800000000000002,0.85,3.8743902746,3.8,0.838,3.8913036376,0.06,-0.012,0.061188234200000004,3.74,0.85,3.8353748187
2019-08-09 11:00:00,3.6915,0.749,3.7667191626000003,0.061500000000000006,-0.011,0.062475995400000005,3.63,0.76,3.7087059738,3.6415,0.749,3.7177309276,0.061500000000000006,-0.011,0.062475995400000005,3.58,0.76,3.6597814142000002
2019-08-09 11:30:00,3.635,0.68,3.6980569222,0.055,-0.01,0.055901699400000004,3.58,0.6900000000000001,3.6458880948,3.585,0.68,3.6489210734,0.055,-0.01,0.055901699400000004,3.5300000000000002,0.6900000000000001,3.596804137
2019-08-09 12:00:00,3.754,0.685,3.8159849318,0.034,-0.005,0.034365680600000004,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.7039999999999997,0.685,3.7668077997,0.034,-0.005,0.034365680600000004,3.67,0.6900000000000001,3.73430047
2019-08-09 12:30:00,3.9685,0.615,4.0158706715,0.018500000000000003,-0.005,0.0191637679,3.95,0.62,3.9983621647,3.9185,0.615,3.9664678557,0.018500000000000003,-0.005,0.0191637679,3.9,0.62,3.9489745504
2019-08-09 13:00:00,3.7795,0.6155,3.8292898167000002,0.0495,-0.0045000000000000005,0.0497041246,3.73,0.62,3.7811770654,3.7395,0.6155,3.7898153649,0.0495,-0.0045000000000000005,0.0497041246,3.69,0.62,3.7417242015000003
2019-08-09 13:30:00,3.683,0.6145,3.7339120571,0.073,-0.0055000000000000005,0.0732068986,3.61,0.62,3.6628540784,3.643,0.6145,3.6944633237,0.073,-0.0055000000000000005,0.0732068986,3.5700000000000003,0.62,3.6234375943
2019-08-09 14:00:00,3.537,0.6635,3.5986943813,0.08700000000000001,-0.006500000000000001,0.0872424782,3.45,0.67,3.5144558612,3.497,0.6635,3.5593877634,0.08700000000000001,-0.006500000000000001,0.0872424782,3.41,0.67,3.4751978361
2019-08-09 14:30:00,3.567,0.5915,3.6157103382,0.08700000000000001,-0.0085,0.0874142437,3.48,0.6000000000000001,3.5313453527,3.527,0.5915,3.5762551992000002,0.08700000000000001,-0.0085,0.0874142437,3.44,0.6000000000000001,3.4919335618
2019-08-09 15:00:00,3.439,0.527,3.4791450099,0.059000000000000004,-0.003,0.059076222000000005,3.38,0.53,3.4213009222,3.3890000000000002,0.527,3.4297303101,0.059000000000000004,-0.003,0.059076222000000005,3.33,0.53,3.3719134034
2019-08-09 15:30:00,3.4255,0.4975,3.4614385015,0.0455,-0.0025,0.0455686296,3.38,0.5,3.4167821119,3.3755,0.4975,3.4119651962,0.0455,-0.0025,0.0455686296,3.33,0.5,3.3673283178
2019-08-09 16:00:00,3.61,0.497,3.6440511797,0.03,-0.003,0.0301496269,3.58,0.5,3.6147475707,3.5700000000000003,0.497,3.604429081,0.03,-0.003,0.0301496269,3.54,0.5,3.575136361
2019-08-09 16:30:00,3.6555,0.438,3.681646948,0.0155,-0.002,0.0156284996,3.64,0.44,3.6664969658,3.6155,0.438,3.6419341359,0.0155,-0.002,0.0156284996,3.6,0.44,3.6267892136
2019-08-09 17:00:00,3.8405,0.4395,3.865566,0.030500000000000003,-0.0005,0.0305040981,3.81,0.44,3.8353226722000002,3.7905,0.4395,3.8158944561,0.030500000000000003,-0.0005,0.0305040981,3.76,0.44,3.7856571424
2019-08-09 17:30:00,3.7800000000000002,0.4395,3.8054645249,0.02,-0.0005,0.020006249,3.76,0.44,3.7856571424,3.74,0.4395,3.7657350212000003,0.02,-0.0005,0.020006249,3.7199999999999998,0.44,3.7459311259
2019-08-09 18:00:00,3.9345,1.1285,4.0931409089,0.0045000000000000005,-0.0015,0.0047434165,3.93,1.13,4.0892297563,4.0245,1.1285,4.1797263666,0.0045000000000000005,-0.0015,0.0047434165,4.02,1.13,4.1757993247
2019-08-09 18:30:00,4.022,1.1705,4.1888607341,0.002,0.0005,0.0020615528,4.02,1.17,4.1868006879,4.122,1.1705,4.2849684071,0.002,0.0005,0.0020615528,4.12,1.17,4.2829078907
2019-08-09 19:00:00,3.966,1.1695,4.1348381165,0.006,-0.0005,0.0060207973,3.96,1.17,4.1292251089,4.066,1.1695,4.2308493533,0.006,-0.0005,0.0060207973,4.06,1.17,4.2252218877
2019-08-09 19:30:00,3.882,1.1295,4.0429808619,0.002,-0.0005,0.0020615528,3.88,1.13,4.0412003167,3.982,1.1295,4.1390934092,0.002,-0.0005,0.0020615528,3.98,1.13,4.1373058867
2019-08-09 20:00:00,3.8810000000000002,1.13,4.0421604372,0.001,0.0,0.001,3.88,1.13,4.0412003167,3.981,1.13,4.1382678744,0.001,0.0,0.001,3.98,1.13,4.1373058867
2019-08-09 20:30:00,3.81,0.4305,3.8342444171,0.0,0.0005,0.0005,3.81,0.43,3.8341883105,3.7800000000000002,0.4305,3.804435602,0.0,0.0005,0.0005,3.7800000000000002,0.43,3.8043790558
2019-08-09 21:00:00,3.05,0.43,3.0801623334,0.0,0.0,0.0,3.05,0.43,3.0801623334,4.33,0.43,4.3512986567,0.0,0.0,0.0,4.33,0.43,4.3512986567
2019-08-09 21:30:00,2.43,0.8495,2.5742086648,0.0,-0.0005,0.0005,2.43,0.85,2.5743737102,4.73,0.8495,4.8056789583,0.0,-0.0005,0.0005,4.73,0.85,4.8057673685
2019-08-09 22:00:00,3.0,0.3195,3.0169654042,0.0,-0.0005,0.0005,3.0,0.32,3.0170183957,2.98,0.3195,2.9970786193,0.0,-0.0005,0.0005,2.98,0.32,2.9971319624
2019-08-09 22:30:00,2.83,0.3695,2.8540200157,0.0,-0.0005,0.0005,2.83,0.37,2.854084792,2.8200000000000003,0.3695,2.8441044724,0.0,-0.0005,0.0005,2.8200000000000003,0.37,2.8441694746
2019-08-09 23:00:00,2.5700000000000003,0.9495,2.7397901836000003,0.0,-0.0005,0.0005,2.5700000000000003,0.9500000000000001,2.7399635034000003,2.66,0.9495,2.824384933,0.0,-0.0005,0.0005,2.66,0.9500000000000001,2.824553062
2019-08-09 23:30:00,2.68,0.7195,2.7749018451,0.0,-0.0005,0.0005,2.68,0.72,2.7750315314,2.7199999999999998,0.7195,2.8135529584,0.0,-0.0005,0.0005,2.7199999999999998,0.72,2.8136808632
2019-08-10 00:00:00,2.54,0.9495,2.7116692737,0.0,-0.0005,0.0005,2.54,0.9500000000000001,2.7118443908,2.63,0.9495,2.7961491823999998,0.0,-0.0005,0.0005,2.63,0.9500000000000001,2.7963190090000003
2019-08-10 00:30:00,2.48,0.4295,2.5169168143,0.0,-0.0005,0.0005,2.48,0.43,2.5170021851,2.49,0.4295,2.5267707158,0.0,-0.0005,0.0005,2.49,0.43,2.5268557537
2019-08-10 01:00:00,2.4,0.2195,2.4100166493,0.0,-0.0005,0.0005,2.4,0.22,2.4100622399000002,2.37,0.2195,2.3801429054,0.0,-0.0005,0.0005,2.37,0.22,2.3801890681
2019-08-10 01:30:00,2.4,0.2195,2.4100166493,0.0,-0.0005,0.0005,2.4,0.22,2.4100622399000002,2.37,0.2195,2.3801429054,0.0,-0.0005,0.0005,2.37,0.22,2.3801890681
2019-08-10 02:00:00,2.42,0.2195,2.4299342069,0.0,-0.0005,0.0005,2.42,0.22,2.4299794238,2.39,0.2195,2.4000583847,0.0,-0.0005,0.0005,2.39,0.22,2.4001041644
2019-08-10 02:30:00,2.39,0.1895,2.3975008342,0.0,-0.0005,0.0005,2.39,0.19,2.3975404063,2.36,0.1895,2.3675958798,0.0,-0.0005,0.0005,2.36,0.19,2.3676359517
2019-08-10 03:00:00,2.34,0.1895,2.3476605909,0.0,-0.0005,0.0005,2.34,0.19,2.3477010031,2.31,0.1895,2.3177597481,0.0,-0.0005,0.0005,2.31,0.19,2.3178006817
2019-08-10 03:30:00,2.34,0.1895,2.3476605909,0.0,-0.0005,0.0005,2.34,0.19,2.3477010031,2.31,0.1895,2.3177597481,0.0,-0.0005,0.0005,2.31,0.19,2.3178006817
2019-08-10 04:00:00,2.21,0.879,2.3783904221,0.0,-0.001,0.001,2.21,0.88,2.3787601813,2.31,0.879,2.4715867373,0.0,-0.001,0.001,2.31,0.88,2.471942556
2019-08-10 04:30:00,2.21,0.879,2.3783904221,0.0,-0.001,0.001,2.21,0.88,2.3787601813,2.2800000000000002,0.879,2.4435713618,0.0,-0.001,0.001,2.2800000000000002,0.88,2.4439312593
2019-08-10 05:00:00,2.21,0.8795000000000001,2.3785752563,0.0,-0.0005,0.0005,2.21,0.88,2.3787601813,2.2800000000000002,0.8795000000000001,2.443751266,0.0,-0.0005,0.0005,2.2800000000000002,0.88,2.4439312593
2019-08-10 05:30:00,2.25,0.8795000000000001,2.4157856383,0.0,-0.0005,0.0005,2.25,0.88,2.415967715,2.34,0.8795000000000001,2.4998240438,0.0,-0.0005,0.0005,2.34,0.88,2.5
2019-08-10 06:00:00,2.32,0.639,2.4063916971,0.0,-0.001,0.001,2.32,0.64,2.406657433,2.34,0.639,2.4256794924,0.0,-0.001,0.001,2.34,0.64,2.4259431156
2019-08-10 06:30:00,2.48,0.1895,2.4872294325,0.0,-0.0005,0.0005,2.48,0.19,2.4872675771,2.45,0.1895,2.4573176942,0.0,-0.0005,0.0005,2.45,0.19,2.457356303
2019-08-10 07:00:00,2.6105,0.189,2.6173328504,0.0005,-0.001,0.0011180340000000002,2.61,0.19,2.6169065707,2.5805,0.189,2.5874120758,0.0005,-0.001,0.0011180340000000002,2.58,0.19,2.5869866641
2019-08-10 07:30:00,2.793,0.2195,2.8016119021,0.003,-0.0005,0.0030413813000000002,2.79,0.22,2.7986603938,2.753,0.2195,2.7617366366000002,0.003,-0.0005,0.0030413813000000002,2.75,0.22,2.7587859649
2019-08-10 08:00:00,2.992,0.2495,3.0023847605,0.002,-0.0005,0.0020615528,2.99,0.25,3.000433302,2.952,0.2495,2.9625249788,0.002,-0.0005,0.0020615528,2.95,0.25,2.9605742686000003
2019-08-10 08:30:00,3.181,0.249,3.1907306373,0.001,-0.001,0.0014142136,3.18,0.25,3.1898119067,3.151,0.249,3.1608229941,0.001,-0.001,0.0014142136,3.15,0.25,3.1599050619
2019-08-10 09:00:00,3.321,0.28800000000000003,3.3334644141,0.011,-0.002,0.0111803399,3.31,0.29,3.3226796415,3.281,0.28800000000000003,3.2936157942,0.011,-0.002,0.0111803399,3.27,0.29,3.2828341414
2019-08-10 09:30:00,3.4245,1.017,3.5723226688,0.0045000000000000005,-0.003,0.0054083269000000005,3.42,1.02,3.5688653659,3.5145,1.017,3.658688187,0.0045000000000000005,-0.003,0.0054083269000000005,3.51,1.02,3.6552017728
2019-08-10 10:00:00,3.47,1.096,3.6389718328000003,0.02,-0.004,0.0203960781,3.45,1.1,3.6211186117,3.5700000000000003,1.096,3.7344498926,0.02,-0.004,0.0203960781,3.55,1.1,3.7165171868
2019-08-10 10:30:00,3.596,0.505,3.6312864112,0.016,-0.005,0.0167630546,3.58,0.51,3.6161443555,3.566,0.505,3.6015803476,0.016,-0.005,0.0167630546,3.55,0.51,3.5864467095
2019-08-10 11:00:00,3.6285,0.357,3.646019919,0.0285,-0.003,0.0286574598,3.6,0.36,3.6179552236,3.5785,0.357,3.5962635123,0.0285,-0.003,0.0286574598,3.55,0.36,3.5682068326
2019-08-10 11:30:00,3.4865,0.35650000000000004,3.5046789439,0.0465,-0.0035,0.0466315344,3.44,0.36,3.4587859142,3.4465,0.35650000000000004,3.464888815,0.0465,-0.0035,0.0466315344,3.4,0.36,3.4190057034
2019-08-10 12:00:00,3.48,0.355,3.4980601767,0.04,-0.005,0.0403112887,3.44,0.36,3.4587859142,3.44,0.355,3.4582690757,0.04,-0.005,0.0403112887,3.4,0.36,3.4190057034
2019-08-10 12:30:00,3.5305,0.35550000000000004,3.5483532096,0.0405,-0.0045000000000000005,0.040749233100000004,3.49,0.36,3.5085182057,3.4905,0.35550000000000004,3.5085567546,0.0405,-0.0045000000000000005,0.040749233100000004,3.45,0.36,3.4687317567
2019-08-10 13:00:00,3.5245,0.356,3.542433662,0.0345,-0.004,0.03473111,3.49,0.36,3.5085182057,3.4845,0.356,3.5026384698,0.0345,-0.004,0.03473111,3.45,0.36,3.4687317567
2019-08-10 13:30:00,3.262,0.3865,3.2848175368,0.07200000000000001,-0.0035,0.0720850192,3.19,0.39,3.2137517017,3.232,0.3865,3.2550278417,0.07200000000000001,-0.0035,0.0720850192,3.16,0.39,3.1839755024
2019-08-10 14:00:00,3.018,0.3245,3.0353952379,0.078,-0.0055000000000000005,0.0781936698,2.94,0.33,2.9584624385,2.9779999999999998,0.3245,2.9956275219,0.078,-0.0055000000000000005,0.0781936698,2.9,0.33,2.9187154709
2019-08-10 14:30:00,2.8555,0.323,2.8737100149,0.0655,-0.007,0.0658729838,2.79,0.33,2.8094483444,2.8255,0.323,2.8439021168,0.0655,-0.007,0.0658729838,2.76,0.33,2.7796582524
2019-08-10 15:00:00,2.841,0.329,2.8599863636,0.051000000000000004,-0.001,0.051009803000000006,2.79,0.33,2.8094483444,2.811,0.329,2.8301876263,0.051000000000000004,-0.001,0.051009803000000006,2.76,0.33,2.7796582524
2019-08-10 15:30:00,2.841,0.34800000000000003,2.8622342671,0.051000000000000004,-0.002,0.0510392006,2.79,0.35000000000000003,2.8118677067,2.811,0.34800000000000003,2.8324591788999998,0.051000000000000004,-0.002,0.0510392006,2.76,0.35000000000000003,2.7821035206999998
2019-08-10 16:00:00,2.9765,0.34900000000000003,2.9968905969,0.0465,-0.001,0.0465107514,2.93,0.35000000000000003,2.9508303916000003,2.9365,0.34900000000000003,2.9571664224000003,0.0465,-0.001,0.0465107514,2.89,0.35000000000000003,2.9111166243
2019-08-10 16:30:00,3.0,0.34850000000000003,3.0201742086,0.05,-0.0015,0.0500224949,2.95,0.35000000000000003,2.9706901555,2.9699999999999998,0.34850000000000003,2.9903766067,0.05,-0.0015,0.0500224949,2.92,0.35000000000000003,2.9409012224
2019-08-10 17:00:00,3.284,0.34900000000000003,3.3024925435,0.034,-0.001,0.0340147027,3.25,0.35000000000000003,3.2687918257,3.2439999999999998,0.34900000000000003,3.2627192647,0.034,-0.001,0.0340147027,3.21,0.35000000000000003,3.2290246205
2019-08-10 17:30:00,3.4655,0.319,3.4801510384,0.035500000000000004,-0.001,0.0355140817,3.43,0.32,3.4448947734,3.4255,0.319,3.4403213876,0.035500000000000004,-0.001,0.0355140817,3.39,0.32,3.4050697497
2019-08-10 18:00:00,3.504,0.3175,3.5183550489,0.024,-0.0025,0.024129857,3.48,0.32,3.4946816736,3.464,0.3175,3.4785201236,0.024,-0.0025,0.024129857,3.44,0.32,3.4548516611
2019-08-10 18:30:00,3.593,0.28950000000000004,3.6046441225,0.013000000000000001,-0.0005,0.013009611800000001,3.58,0.29,3.5917266043,3.553,0.28950000000000004,3.5647747825,0.013000000000000001,-0.0005,0.013009611800000001,3.54,0.29,3.5518586684
2019-08-10 19:00:00,3.6225,0.29050000000000004,3.6341294006,0.0125,0.0005,0.012509996,3.61,0.29,3.6216294675,3.5825,0.29050000000000004,3.5942588248,0.0125,0.0005,0.012509996,3.5700000000000003,0.29,3.5817593442
2019-08-10 19:30:00,3.6425,0.29050000000000004,3.6540657493,0.0025,0.0005,0.0025495098,3.64,0.29,3.6515339243,3.6025,0.29050000000000004,3.6141937552,0.0025,0.0005,0.0025495098,3.6,0.29,3.6116616674
2019-08-10 20:00:00,3.5215,0.24,3.5296688584,0.0015,0.0,0.0015,3.52,0.24,3.5281723314,3.4815,0.24,3.4897624919,0.0015,0.0,0.0015,3.48,0.24,3.4882660449
2019-08-10 20:30:00,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146
2019-08-10 21:00:00,3.3,0.24,3.308715763,0.0,0.0,0.0,3.3,0.24,3.308715763,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179
2019-08-10 21:30:00,3.52,1.0595,3.6759951374,0.0,-0.0005,0.0005,3.52,1.06,3.6761392792,3.62,1.0595,3.7718616425000002,0.0,-0.0005,0.0005,3.62,1.06,3.7720021209
2019-08-10 22:00:00,3.45,0.509,3.4873458389,0.0,-0.001,0.001,3.45,0.51,3.4874919355,3.45,0.509,3.4873458389,0.0,-0.001,0.001,3.45,0.51,3.4874919355
2019-08-10 22:30:00,3.31,0.269,3.3209126758,0.0,-0.001,0.001,3.31,0.27,3.3209938272,3.27,0.269,3.2810457175,0.0,-0.001,0.001,3.27,0.27,3.2811278549000003
2019-08-10 23:00:00,3.16,0.23900000000000002,3.1690252445000002,0.0,-0.001,0.001,3.16,0.24,3.1691008188,3.11,0.23900000000000002,3.1191699216,0.0,-0.001,0.001,3.11,0.24,3.1192467039
2019-08-10 23:30:00,2.95,0.269,2.9622391868,0.0,-0.001,0.001,2.95,0.27,2.9623301639,2.91,0.269,2.9224067137,0.0,-0.001,0.001,2.91,0.27,2.9224989306999998
2019-08-11 00:00:00,2.8,0.269,2.8128919282,0.0,-0.001,0.001,2.8,0.27,2.8129877355,2.76,0.269,2.7730778929,0.0,-0.001,0.001,2.76,0.27,2.7731750756
2019-08-11 00:30:00,2.66,0.269,2.6735670929,0.0,-0.001,0.001,2.66,0.27,2.6736678926,2.62,0.269,2.6337731489,0.0,-0.001,0.001,2.62,0.27,2.6338754716
2019-08-11 01:00:00,2.59,0.23900000000000002,2.6010038447,0.0,-0.001,0.001,2.59,0.24,2.6010959229,2.56,0.23900000000000002,2.5711322409,0.0,-0.001,0.001,2.56,0.24,2.5712253888000003
2019-08-11 01:30:00,2.5700000000000003,0.23900000000000002,2.5810891112,0.0,-0.001,0.001,2.5700000000000003,0.24,2.5811818998,2.5300000000000002,0.23900000000000002,2.541263662,0.0,-0.001,0.001,2.5300000000000002,0.24,2.5413579047
2019-08-11 02:00:00,2.5700000000000003,0.23900000000000002,2.5810891112,0.0,-0.001,0.001,2.5700000000000003,0.24,2.5811818998,2.56,0.23900000000000002,2.5711322409,0.0,-0.001,0.001,2.56,0.24,2.5712253888000003
2019-08-11 02:30:00,2.54,0.23900000000000002,2.5512195123,0.0,-0.001,0.001,2.54,0.24,2.5513133873,2.51,0.23900000000000002,2.5213530098,0.0,-0.001,0.001,2.51,0.24,2.5214479967
2019-08-11 03:00:00,2.52,0.23900000000000002,2.5313081598,0.0,-0.001,0.001,2.52,0.24,2.5314027732,2.51,0.23900000000000002,2.5213530098,0.0,-0.001,0.001,2.51,0.24,2.5214479967
2019-08-11 03:30:00,2.52,0.209,2.5286520124000003,0.0,-0.001,0.001,2.52,0.21,2.5287348615000003,2.48,0.209,2.488791072,0.0,-0.001,0.001,2.48,0.21,2.4888752480000003
2019-08-11 04:00:00,2.49,0.20950000000000002,2.4987977609,0.0,-0.0005,0.0005,2.49,0.21,2.4988397308,2.45,0.20950000000000002,2.4589408797,0.0,-0.0005,0.0005,2.45,0.21,2.4589835298000002
2019-08-11 04:30:00,2.46,0.209,2.4688622886,0.0,-0.001,0.001,2.46,0.21,2.468947144,2.43,0.209,2.4389712995,0.0,-0.001,0.001,2.43,0.21,2.4390571949
2019-08-11 05:00:00,2.43,0.209,2.4389712995,0.0,-0.001,0.001,2.43,0.21,2.4390571949,2.4,0.209,2.4090830206,0.0,-0.001,0.001,2.4,0.21,2.4091699815
2019-08-11 05:30:00,2.45,0.189,2.4572791864,0.0,-0.001,0.001,2.45,0.19,2.457356303,2.42,0.189,2.427369152,0.0,-0.001,0.001,2.42,0.19,2.4274472188000003
2019-08-11 06:00:00,2.41,0.1595,2.4152722931,0.0,-0.0005,0.0005,2.41,0.16,2.4153053637,2.38,0.1595,2.3853386028,0.0,-0.0005,0.0005,2.38,0.16,2.3853720884
2019-08-11 06:30:00,2.52,0.19,2.5271525478,0.0,0.0,0.0,2.52,0.19,2.5271525478,2.49,0.19,2.4972384748,0.0,0.0,0.0,2.49,0.19,2.4972384748
2019-08-11 07:00:00,2.621,0.22,2.6302169112,0.001,0.0,0.001,2.62,0.22,2.6292204168,2.591,0.22,2.6003232491,0.001,0.0,0.001,2.59,0.22,2.5993268359
2019-08-11 07:30:00,2.791,0.2195,2.7996180542999998,0.001,-0.0005,0.0011180340000000002,2.79,0.22,2.7986603938,2.761,0.2195,2.7697114019,0.001,-0.0005,0.0011180340000000002,2.76,0.22,2.7687542325
2019-08-11 08:00:00,2.944,0.259,2.9553708735,0.004,-0.001,0.0041231056,2.94,0.26,2.9514742079,2.904,0.259,2.9155268821,0.004,-0.001,0.0041231056,2.9,0.26,2.9116318449
2019-08-11 08:30:00,3.212,0.2595,3.2224655545,0.002,-0.0005,0.0020615528,3.21,0.26,3.2205123816,3.172,0.2595,3.182597092,0.002,-0.0005,0.0020615528,3.17,0.26,3.1806445888
2019-08-11 09:00:00,3.2655,0.3085,3.280040015,0.0055000000000000005,-0.0015,0.0057008771000000005,3.26,0.31,3.2747060937,3.2255,0.3085,3.2402195142,0.0055000000000000005,-0.0015,0.0057008771000000005,3.22,0.31,3.2348879424
2019-08-11 09:30:00,3.3145,0.4575,3.3459253578,0.0245,-0.0025,0.0246272207,3.29,0.46,3.3220024082,3.3045,0.4575,3.3360195593,0.0245,-0.0025,0.0246272207,3.2800000000000002,0.46,3.3120990323
2019-08-11 10:00:00,3.3755,0.9265,3.5003431975,0.035500000000000004,-0.0035,0.035672118,3.34,0.93,3.4670592726000002,3.4455,0.9265,3.5678946873,0.035500000000000004,-0.0035,0.035672118,3.41,0.93,3.5345438178
2019-08-11 10:30:00,3.417,0.35550000000000004,3.4354430937,0.047,-0.0045000000000000005,0.0472149341,3.37,0.36,3.3891739407,3.377,0.35550000000000004,3.3956603555,0.047,-0.0045000000000000005,0.0472149341,3.33,0.36,3.3494029319
2019-08-11 11:00:00,3.3085,0.5265000000000001,3.3501305198,0.0685,-0.0035,0.0685893578,3.24,0.53,3.2830625946,3.2984999999999998,0.5265000000000001,3.3402551549,0.0685,-0.0035,0.0685893578,3.23,0.53,3.2731941586
2019-08-11 11:30:00,3.1775,0.526,3.2207424998,0.0775,-0.004,0.07760315720000001,3.1,0.53,3.1449801271,3.1675,0.526,3.2108771777,0.0775,-0.004,0.07760315720000001,3.09,0.53,3.135123602
2019-08-11 12:00:00,3.2225,0.4465,3.2532858005,0.07250000000000001,-0.0035,0.0725844336,3.15,0.45,3.1819805153,3.1925,0.4465,3.2235723196,0.07250000000000001,-0.0035,0.0725844336,3.12,0.45,3.1522848856
2019-08-11 12:30:00,3.3005,0.41600000000000004,3.3266133304,0.0805,-0.004,0.0805993176,3.22,0.42,3.2472757813,3.2605,0.41600000000000004,3.2869311295,0.0805,-0.004,0.0805993176,3.18,0.42,3.2076159371
2019-08-11 13:00:00,3.282,0.41550000000000004,3.3081965253,0.062,-0.0045000000000000005,0.0621630919,3.22,0.42,3.2472757813,3.242,0.41550000000000004,3.2685171332,0.062,-0.0045000000000000005,0.0621630919,3.18,0.42,3.2076159371
2019-08-11 13:30:00,3.401,0.41350000000000003,3.4260448406,0.07100000000000001,-0.006500000000000001,0.07129691440000001,3.33,0.42,3.3563819806,3.371,0.41350000000000003,3.3962660747,0.07100000000000001,-0.006500000000000001,0.07129691440000001,3.3,0.42,3.3266199062
2019-08-11 14:00:00,3.483,0.35650000000000004,3.5011971167000002,0.033,-0.0035,0.033185087,3.45,0.36,3.4687317567,3.443,0.35650000000000004,3.4614074088,0.033,-0.0035,0.033185087,3.41,0.36,3.4289502767
2019-08-11 14:30:00,3.613,0.35950000000000004,3.630841397,0.023,-0.0005,0.0230054341,3.59,0.36,3.6080049889,3.573,0.35950000000000004,3.5910401348,0.023,-0.0005,0.0230054341,3.55,0.36,3.5682068326
2019-08-11 15:00:00,3.4905,0.358,3.5088109453,0.030500000000000003,-0.002,0.030565503400000003,3.46,0.36,3.4786779098,3.4505,0.358,3.4690220884,0.030500000000000003,-0.002,0.030565503400000003,3.42,0.36,3.4388951714
2019-08-11 15:30:00,2.7685,0.709,2.8578441613,0.0285,-0.001,0.0285175385,2.74,0.71,2.8304946564,2.8085,0.709,2.8966106487000003,0.0285,-0.001,0.0285175385,2.7800000000000002,0.71,2.8692333470999998
2019-08-11 16:00:00,2.8200000000000003,0.9875,2.9879016466,0.03,-0.0025,0.0301039864,2.79,0.99,2.9604391566,2.91,0.9875,3.072988163,0.03,-0.0025,0.0301039864,2.88,0.99,3.0454063768
2019-08-11 16:30:00,2.9335,0.9580000000000001,3.0859660157,0.0135,-0.002,0.0136473441,2.92,0.96,3.0737599126,3.0235,0.9580000000000001,3.1716425161,0.0135,-0.002,0.0136473441,3.01,0.96,3.1593828511
2019-08-11 17:00:00,3.202,0.7575000000000001,3.2903814748,0.012,-0.0025,0.0122576507,3.19,0.76,3.2792834583,3.262,0.7575000000000001,3.3487983293,0.012,-0.0025,0.0122576507,3.25,0.76,3.3376788342
2019-08-11 17:30:00,3.164,0.216,3.1713643752,0.014,-0.004,0.014560219800000001,3.15,0.22,3.157673194,3.134,0.216,3.1414347041,0.014,-0.004,0.014560219800000001,3.12,0.22,3.1277467928
2019-08-11 18:00:00,3.2905,0.2155,3.2975491657,0.0105,-0.0045000000000000005,0.0114236597,3.2800000000000002,0.22,3.2873697693,3.2505,0.2155,3.2576357224,0.0105,-0.0045000000000000005,0.0114236597,3.24,0.22,3.2474605463
2019-08-11 18:30:00,3.348,0.386,3.3701780368,0.008,-0.004,0.0089442719,3.34,0.39,3.3626923737,3.348,0.386,3.3701780368,0.008,-0.004,0.0089442719,3.34,0.39,3.3626923737
2019-08-11 19:00:00,3.346,0.176,3.3506256132,0.006,-0.004,0.007211102600000001,3.34,0.18,3.3448467827,3.296,0.176,3.3006956842,0.006,-0.004,0.007211102600000001,3.29,0.18,3.2949203329
2019-08-11 19:30:00,3.4815,0.24650000000000002,3.4902155378,0.0015,-0.0035,0.0038078866,3.48,0.25,3.4889683289,3.4415,0.24650000000000002,3.4503165797,0.0015,-0.0035,0.0038078866,3.44,0.25,3.4490723390999998
2019-08-11 20:00:00,3.7,0.317,3.713554766,0.0,-0.003,0.003,3.7,0.32,3.7138120577000002,3.66,0.317,3.6737023559,0.0,-0.003,0.003,3.66,0.32,3.6739624386000003
2019-08-11 20:30:00,3.67,0.737,3.7432698273,0.0,-0.003,0.003,3.67,0.74,3.7438616426999998,3.71,0.737,3.782495076,0.0,-0.003,0.003,3.71,0.74,3.7830807552
2019-08-11 21:00:00,3.5700000000000003,0.897,3.6809657700000002,0.0,-0.003,0.003,3.5700000000000003,0.9,3.6816979778,3.64,0.897,3.7488943703,0.0,-0.003,0.003,3.64,0.9,3.7496133134000003
2019-08-11 21:30:00,3.5700000000000003,0.2665,3.5799332745,0.0,-0.0035,0.0035,3.5700000000000003,0.27,3.5801955253999997,3.54,0.2665,3.5500172183,0.0,-0.0035,0.0035,3.54,0.27,3.5502816790000002
2019-08-11 22:00:00,3.45,0.2665,3.4602777706,0.0,-0.0035,0.0035,3.45,0.27,3.4605490894,3.41,0.2665,3.4203979666,0.0,-0.0035,0.0035,3.41,0.27,3.4206724485
2019-08-11 22:30:00,3.22,0.6765,3.2902966812,0.0,-0.0035,0.0035,3.22,0.68,3.2910180796,3.27,0.6765,3.3392442633,0.0,-0.0035,0.0035,3.27,0.68,3.3399550895
2019-08-11 23:00:00,3.02,0.7765000000000001,3.1182290246,0.0,-0.0035,0.0035,3.02,0.78,3.119102435,3.08,0.7765000000000001,3.1763740727,0.0,-0.0035,0.0035,3.08,0.78,3.1772314993
2019-08-11 23:30:00,2.86,0.216,2.8681450451,0.0,-0.004,0.004,2.86,0.22,2.8684490583,2.8200000000000003,0.216,2.8282602426,0.0,-0.004,0.004,2.8200000000000003,0.22,2.8285685426000002
2019-08-12 00:00:00,2.68,0.17650000000000002,2.6858056985000003,0.0,-0.0035,0.0035,2.68,0.18,2.6860379744,2.64,0.17650000000000002,2.6458934691,0.0,-0.0035,0.0035,2.64,0.18,2.6461292485
2019-08-12 00:30:00,2.55,0.20600000000000002,2.5583072529,0.0,-0.004,0.004,2.55,0.21,2.5586324472,2.51,0.20600000000000002,2.5184391992,0.0,-0.004,0.004,2.51,0.21,2.5187695409
2019-08-12 01:00:00,2.48,0.456,2.5215741115,0.0,-0.004,0.004,2.48,0.46,2.5223005372,2.48,0.456,2.5215741115,0.0,-0.004,0.004,2.48,0.46,2.5223005372
2019-08-12 01:30:00,2.48,0.28650000000000003,2.4964939916,0.0,-0.0035,0.0035,2.48,0.29,2.4968980756,2.48,0.28650000000000003,2.4964939916,0.0,-0.0035,0.0035,2.48,0.29,2.4968980756
2019-08-12 02:00:00,2.51,0.1665,2.5155162989,0.0,-0.0035,0.0035,2.51,0.17,2.5157503851,2.48,0.1665,2.4855828793,0.0,-0.0035,0.0035,2.48,0.17,2.4858197843
2019-08-12 02:30:00,2.44,0.6365000000000001,2.5216526823,0.0,-0.0035,0.0035,2.44,0.64,2.5225384041,2.48,0.6365000000000001,2.5603773648,0.0,-0.0035,0.0035,2.48,0.64,2.561249695
2019-08-12 03:00:00,2.42,0.186,2.4271374086,0.0,-0.004,0.004,2.42,0.19,2.4274472188000003,2.4,0.186,2.4071967099,0.0,-0.004,0.004,2.4,0.19,2.4075090862
2019-08-12 03:30:00,2.42,0.1565,2.4250551025,0.0,-0.0035,0.0035,2.42,0.16,2.4252834886,2.4,0.1565,2.4050971394,0.0,-0.0035,0.0035,2.4,0.16,2.4053274205
2019-08-12 04:00:00,2.42,0.156,2.4250228865,0.0,-0.004,0.004,2.42,0.16,2.4252834886,2.37,0.156,2.3751286281,0.0,-0.004,0.004,2.37,0.16,2.375394704
2019-08-12 04:30:00,2.42,0.156,2.4250228865,0.0,-0.004,0.004,2.42,0.16,2.4252834886,2.37,0.156,2.3751286281,0.0,-0.004,0.004,2.37,0.16,2.375394704
2019-08-12 05:00:00,2.39,0.1565,2.3951184209,0.0,-0.0035,0.0035,2.39,0.16,2.3953496613,2.37,0.1565,2.3751615208,0.0,-0.0035,0.0035,2.37,0.16,2.375394704
2019-08-12 05:30:00,2.55,0.186,2.5567745305000003,0.0,-0.004,0.004,2.55,0.19,2.5570686342,2.51,0.186,2.5168821983000003,0.0,-0.004,0.004,2.51,0.19,2.5171809629
2019-08-12 06:00:00,2.64,0.1865,2.6465793489,0.0,-0.0035,0.0035,2.64,0.19,2.6468282906000002,2.6,0.1865,2.6066803122,0.0,-0.0035,0.0035,2.6,0.19,2.606933064
2019-08-12 06:30:00,2.85,0.217,2.8582492892999998,0.0,-0.003,0.003,2.85,0.22,2.8584786163,2.8200000000000003,0.217,2.8283367904,0.0,-0.003,0.003,2.8200000000000003,0.22,2.8285685426000002
2019-08-12 07:00:00,3.06,0.24650000000000002,3.0699124173,0.0,-0.0035,0.0035,3.06,0.25,3.0701954335,3.02,0.24650000000000002,3.0300432753,0.0,-0.0035,0.0035,3.02,0.25,3.030330015
2019-08-12 07:30:00,3.3115,0.306,3.3256079519,0.0015,-0.004,0.0042720019,3.31,0.31,3.3244849225,3.2715,0.306,3.285779702,0.0015,-0.004,0.0042720019,3.27,0.31,3.284661322
2019-08-12 08:00:00,3.159,0.384,3.1822534469,0.009000000000000001,-0.006,0.010816653800000001,3.15,0.39,3.1740510393,3.1390000000000002,0.384,3.1624005123,0.009000000000000001,-0.006,0.010816653800000001,3.13,0.39,3.1542035445
2019-08-12 08:30:00,3.081,0.386,3.1050856671,0.021,-0.004,0.021377558300000002,3.06,0.39,3.0847528264,3.041,0.386,3.0653999739,0.021,-0.004,0.021377558300000002,3.02,0.39,3.0450779957
2019-08-12 09:00:00,3.135,0.425,3.1636766586,0.035,-0.005,0.0353553391,3.1,0.43,3.1296804949,3.105,0.425,3.1339511802,0.035,-0.005,0.0353553391,3.07,0.43,3.0999677418
2019-08-12 09:30:00,3.1715,0.445,3.2025672905,0.0415,-0.005,0.041800119600000005,3.13,0.45,3.1621827904,3.1315,0.445,3.1629602037,0.0415,-0.005,0.041800119600000005,3.09,0.45,3.1225950746
2019-08-12 10:00:00,3.0675,0.5045000000000001,3.1087097806,0.0375,-0.0055000000000000005,0.0379011873,3.03,0.51,3.072621031,3.0375,0.5045000000000001,3.0791113166,0.0375,-0.0055000000000000005,0.0379011873,3.0,0.51,3.0430412419
2019-08-12 10:30:00,3.207,0.5335,3.2510723231,0.027,-0.006500000000000001,0.0277713882,3.18,0.54,3.2255232134,3.167,0.5335,3.2116212806,0.027,-0.006500000000000001,0.0277713882,3.14,0.54,3.1860947883
2019-08-12 11:00:00,3.186,0.5715,3.2368515953,0.066,-0.0085,0.0665450975,3.12,0.58,3.1734523787,3.146,0.5715,3.1974878029,0.066,-0.0085,0.0665450975,3.08,0.58,3.1341346493
2019-08-12 11:30:00,3.0385,0.5700000000000001,3.0915016173,0.0785,-0.01,0.0791343794,2.96,0.58,3.0162891108,2.9985,0.5700000000000001,3.0521962994,0.0785,-0.01,0.0791343794,2.92,0.58,2.9770455153
2019-08-12 12:00:00,3.1645,0.5690000000000001,3.2152482408,0.0645,-0.011,0.0654312616,3.1,0.58,3.1537913691,3.1245,0.5690000000000001,3.1758874744,0.0645,-0.011,0.0654312616,3.06,0.58,3.1144823005
2019-08-12 12:30:00,3.266,0.5705,3.3154526463,0.046,-0.0095,0.0469707356,3.22,0.58,3.2718190659,3.236,0.5705,3.2859041754,0.046,-0.0095,0.0469707356,3.19,0.58,3.2422985673999998
2019-08-12 13:00:00,3.2800000000000002,0.52,3.3209637156,0.06,-0.01,0.0608276253,3.22,0.53,3.2633265237,3.25,0.52,3.2913371143,0.06,-0.01,0.0608276253,3.19,0.53,3.2337284982
2019-08-12 13:30:00,3.06,0.5685,3.1123612017,0.08,-0.0115,0.08082233600000001,2.98,0.58,3.0359183125,3.03,0.5685,3.0828707806,0.08,-0.0115,0.08082233600000001,2.95,0.58,3.0064763428
2019-08-12 14:00:00,3.132,0.519,3.174710223,0.07200000000000001,-0.011,0.0728354309,3.06,0.53,3.1055595309,3.092,0.519,3.135255173,0.07200000000000001,-0.011,0.0728354309,3.02,0.53,3.0661539426
2019-08-12 14:30:00,2.754,0.542,2.8068273905,0.084,-0.008,0.08438009240000001,2.67,0.55,2.7260594271,2.714,0.542,2.7675910102,0.084,-0.008,0.08438009240000001,2.63,0.55,2.6868941178
2019-08-12 15:00:00,2.819,0.6000000000000001,2.882145208,0.109,-0.01,0.10945775440000001,2.71,0.61,2.7778048888,2.789,0.6000000000000001,2.8528093171,0.109,-0.01,0.10945775440000001,2.68,0.61,2.7485450697
2019-08-12 15:30:00,2.9435000000000002,0.66,3.0165861914,0.07350000000000001,-0.01,0.0741771528,2.87,0.67,2.9471681323,2.9235,0.66,2.997073948,0.07350000000000001,-0.01,0.0741771528,2.85,0.67,2.9276953393
2019-08-12 16:00:00,3.2075,1.3775,3.4907825054,0.0775,-0.0125,0.0785015923,3.13,1.3900000000000001,3.4247627655,3.3075,1.3775,3.5828846618,0.0775,-0.0125,0.0785015923,3.23,1.3900000000000001,3.5163901945
2019-08-12 16:30:00,3.473,1.3785,3.7365748019,0.073,-0.0115,0.0739002706,3.4,1.3900000000000001,3.673159403,3.573,1.3785,3.8296985847,0.073,-0.0115,0.0739002706,3.5,1.3900000000000001,3.7659129039
2019-08-12 17:00:00,3.5645,1.348,3.8108744731,0.0645,-0.012,0.0656067832,3.5,1.3599999999999999,3.7549434084,3.6645,1.348,3.9045696626,0.0645,-0.012,0.0656067832,3.6,1.3599999999999999,3.8483243107
2019-08-12 17:30:00,3.711,1.3475000000000001,3.9480725994,0.061,-0.0125,0.0622675678,3.65,1.3599999999999999,3.895137995,3.811,1.3475000000000001,4.0422119254,0.061,-0.0125,0.0622675678,3.75,1.3599999999999999,3.9889973678
2019-08-12 18:00:00,3.785,1.3075,4.0044701585,0.055,-0.0125,0.056402570900000004,3.73,1.32,3.9566778995,3.885,1.3075,4.0991195701,0.055,-0.0125,0.056402570900000004,3.83,1.32,4.0510862741
2019-08-12 18:30:00,3.8575,0.921,3.9659232532,0.0275,-0.009000000000000001,0.028935272600000003,3.83,0.93,3.9412942037,3.9075,0.921,4.0145731093,0.0275,-0.009000000000000001,0.028935272600000003,3.88,0.93,3.9898997481
2019-08-12 19:00:00,4.1205,0.523,4.1535586248,0.030500000000000003,-0.007,0.0312929705,4.09,0.53,4.1241968915,4.0805,0.523,4.1138800724,0.030500000000000003,-0.007,0.0312929705,4.05,0.53,4.0845317969
2019-08-12 19:30:00,4.1735,0.5235000000000001,4.2062042865,0.0235,-0.006500000000000001,0.0243823707,4.15,0.53,4.1837064907,4.1335,0.5235000000000001,4.1665182707,0.0235,-0.006500000000000001,0.0243823707,4.11,0.53,4.1440318532
2019-08-12 20:00:00,4.153,0.524,4.185927018,0.023,-0.006,0.0237697286,4.13,0.53,4.1638683937,4.133,0.524,4.1660850927,0.023,-0.006,0.0237697286,4.11,0.53,4.1440318532
2019-08-12 20:30:00,4.1545,0.5435,4.1899000585,0.0245,-0.006500000000000001,0.025347583700000002,4.13,0.55,4.1664613283,4.0945,0.5435,4.1304143255,0.0245,-0.006500000000000001,0.025347583700000002,4.07,0.55,4.1069940346
2019-08-12 21:00:00,4.044,0.5135000000000001,4.0764712988,0.024,-0.006500000000000001,0.0248646335,4.02,0.52,4.0534923214,3.9939999999999998,0.5135000000000001,4.0268745014,0.024,-0.006500000000000001,0.0248646335,3.9699999999999998,0.52,4.0039105884
2019-08-12 21:30:00,3.882,0.753,3.9543562055,0.022,-0.007,0.023086792800000002,3.86,0.76,3.9341072685,3.902,0.753,3.9739920735,0.022,-0.007,0.023086792800000002,3.88,0.76,3.9537324138
2019-08-12 22:00:00,3.615,0.3725,3.6341410608,0.025,-0.007500000000000001,0.0261007663,3.59,0.38,3.6100554012,3.585,0.3725,3.6043003829,0.025,-0.007500000000000001,0.0261007663,3.56,0.38,3.5802234566999998
2019-08-12 22:30:00,3.3525,0.583,3.4028143132,0.022500000000000003,-0.007,0.023563743300000002,3.33,0.59,3.3818633917,3.3725,0.583,3.4225203067,0.022500000000000003,-0.007,0.023563743300000002,3.35,0.59,3.4015584664
2019-08-12 23:00:00,3.094,0.8325,3.2040431099,0.024,-0.007500000000000001,0.0251445819,3.07,0.84,3.1828446396,3.154,0.8325,3.2620196581,0.024,-0.007500000000000001,0.0251445819,3.13,0.84,3.2407560846
2019-08-12 23:30:00,2.8635,0.212,2.8713370144,0.0235,-0.008,0.0248243832,2.84,0.22,2.8485083816000003,2.8335,0.212,2.8414197596,0.0235,-0.008,0.0248243832,2.81,0.22,2.8185989427
2019-08-13 00:00:00,2.6814999999999998,0.772,2.7904168595,0.021500000000000002,-0.008,0.0229401395,2.66,0.78,2.772002886,2.7315,0.772,2.8384989431000003,0.021500000000000002,-0.008,0.0229401395,2.71,0.78,2.8200177304
2019-08-13 00:30:00,2.534,0.9015000000000001,2.6895832856,0.024,-0.0085,0.0254607541,2.51,0.91,2.6698689106,2.614,0.9015000000000001,2.7650855773,0.024,-0.0085,0.0254607541,2.59,0.91,2.7452140172
2019-08-13 01:00:00,2.493,0.752,2.6039495003,0.023,-0.008,0.0243515913,2.47,0.76,2.5842793967,2.553,0.752,2.6614494171,0.023,-0.008,0.0243515913,2.5300000000000002,0.76,2.6416850683
2019-08-13 01:30:00,2.5225,0.192,2.5297964839000002,0.022500000000000003,-0.008,0.0238799079,2.5,0.2,2.5079872408,2.4925,0.192,2.4998840473,0.022500000000000003,-0.008,0.0238799079,2.47,0.2,2.4780839372
2019-08-13 02:00:00,2.552,0.1515,2.5564929591,0.022,-0.0085,0.0235849528,2.5300000000000002,0.16,2.5350542401,2.5220000000000002,0.1515,2.5265463087,0.022,-0.0085,0.0235849528,2.5,0.16,2.5051147678
2019-08-13 02:30:00,2.5525,0.152,2.5570217539,0.022500000000000003,-0.008,0.0238799079,2.5300000000000002,0.16,2.5350542401,2.5225,0.152,2.5270754342,0.022500000000000003,-0.008,0.0238799079,2.5,0.16,2.5051147678
2019-08-13 03:00:00,2.5225,0.152,2.5270754342,0.022500000000000003,-0.008,0.0238799079,2.5,0.16,2.5051147678,2.4925,0.152,2.4971304031,0.022500000000000003,-0.008,0.0238799079,2.47,0.16,2.4751767614
2019-08-13 03:30:00,2.46,0.442,2.4993927262,0.0,-0.008,0.008,2.46,0.45,2.5008198656,2.47,0.442,2.5092357402000003,0.0,-0.008,0.008,2.47,0.45,2.5106572845
2019-08-13 04:00:00,2.39,0.8325,2.5308410163,0.0,-0.007500000000000001,0.007500000000000001,2.39,0.84,2.5333179824,2.47,0.8325,2.6065218682999998,0.0,-0.007500000000000001,0.007500000000000001,2.47,0.84,2.6089269825
2019-08-13 04:30:00,2.45,0.17200000000000001,2.4560301301000003,0.0,-0.008,0.008,2.45,0.18,2.4566033461,2.42,0.17200000000000001,2.4261046968,0.0,-0.008,0.008,2.42,0.18,2.4266849816000002
2019-08-13 05:00:00,2.45,0.152,2.4547105736,0.0,-0.008,0.008,2.45,0.16,2.4552189312,2.42,0.152,2.424768855,0.0,-0.008,0.008,2.42,0.16,2.4252834886
2019-08-13 05:30:00,2.55,0.202,2.5579882721000002,0.0,-0.008,0.008,2.55,0.21,2.5586324472,2.52,0.202,2.5280830683,0.0,-0.008,0.008,2.52,0.21,2.5287348615000003
2019-08-13 06:00:00,2.64,0.532,2.6930696241,0.0,-0.008,0.008,2.64,0.54,2.6946613887,2.66,0.532,2.7126783812,0.0,-0.008,0.008,2.66,0.54,2.7142586465000003
2019-08-13 06:30:00,2.83,0.9825,2.9956979571,0.0,-0.007500000000000001,0.007500000000000001,2.83,0.99,2.9981661061000002,2.93,0.9825,3.0903407984,0.0,-0.007500000000000001,0.007500000000000001,2.93,0.99,3.0927334188
2019-08-13 07:00:00,3.101,0.9625,3.2469381346,0.001,-0.007500000000000001,0.007566373,3.1,0.97,3.2482148944,3.171,0.9625,3.3138568542,0.001,-0.007500000000000001,0.007566373,3.17,0.97,3.3150867259
2019-08-13 07:30:00,3.442,0.463,3.4730005759,0.002,-0.007,0.007280109900000001,3.44,0.47000000000000003,3.4719591011,3.402,0.463,3.4333617636,0.002,-0.007,0.007280109900000001,3.4,0.47000000000000003,3.4323315691
2019-08-13 08:00:00,3.6105,0.513,3.6467628453,0.0105,-0.007,0.012619429500000001,3.6,0.52,3.6373616812,3.5705,0.513,3.6071649879,0.0105,-0.007,0.012619429500000001,3.56,0.52,3.5977770915000002
2019-08-13 08:30:00,3.6814999999999998,0.5815,3.7271415991,0.021500000000000002,-0.0085,0.023119256,3.66,0.59,3.7072496544,3.6415,0.5815,3.6876367093,0.021500000000000002,-0.0085,0.023119256,3.62,0.59,3.667764987
2019-08-13 09:00:00,3.7315,0.6315000000000001,3.7845586929,0.0315,-0.0085,0.0326266762,3.7,0.64,3.7549434084,3.6915,0.6315000000000001,3.7451254318,0.0315,-0.0085,0.0326266762,3.66,0.64,3.7155349548
2019-08-13 09:30:00,3.683,0.63,3.7364942125000002,0.043000000000000003,-0.01,0.044147480100000004,3.64,0.64,3.6958354942,3.633,0.63,3.6872196843,0.043000000000000003,-0.01,0.044147480100000004,3.59,0.64,3.6466011572
2019-08-13 10:00:00,3.4335,0.562,3.479190459,0.053500000000000006,-0.008,0.0540948242,3.38,0.5700000000000001,3.4277251932,3.3935,0.562,3.4397218274,0.053500000000000006,-0.008,0.0540948242,3.34,0.5700000000000001,3.3882886536
2019-08-13 10:30:00,3.363,0.5595,3.4092241419000002,0.053,-0.0105,0.0540300842,3.31,0.5700000000000001,3.3587199943,3.333,0.5595,3.3796344847,0.053,-0.0105,0.0540300842,3.2800000000000002,0.5700000000000001,3.329159053
2019-08-13 11:00:00,3.3445,0.8305,3.4460717491,0.0545,-0.0095,0.0553217859,3.29,0.84,3.395541194,3.3345000000000002,0.8305,3.4363673407,0.0545,-0.0095,0.0553217859,3.2800000000000002,0.84,3.3858529206
2019-08-13 11:30:00,3.4395,0.6910000000000001,3.5082248004,0.0495,-0.009000000000000001,0.0503115295,3.39,0.7000000000000001,3.4615170085,3.3995,0.6910000000000001,3.469017332,0.0495,-0.009000000000000001,0.0503115295,3.35,0.7000000000000001,3.4223529917
2019-08-13 12:00:00,3.446,0.65,3.5067671722,0.056,-0.01,0.0568858506,3.39,0.66,3.4536502429000002,3.406,0.65,3.4674682407,0.056,-0.01,0.0568858506,3.35,0.66,3.4143959934
2019-08-13 12:30:00,3.6870000000000003,0.6905,3.7511010717,0.057,-0.0095,0.057786244,3.63,0.7000000000000001,3.6968770604,3.6470000000000002,0.6905,3.711791919,0.057,-0.0095,0.057786244,3.59,0.7000000000000001,3.6576085083
2019-08-13 13:00:00,3.3685,0.6900000000000001,3.4384432888,0.08850000000000001,-0.01,0.0890631798,3.2800000000000002,0.7000000000000001,3.3538634439,3.3385,0.6900000000000001,3.4090588511,0.08850000000000001,-0.01,0.0890631798,3.25,0.7000000000000001,3.324530042
2019-08-13 13:30:00,3.356,0.6905,3.4262992061,0.076,-0.0095,0.0765914486,3.2800000000000002,0.7000000000000001,3.3538634439,3.326,0.6905,3.3969201124,0.076,-0.0095,0.0765914486,3.25,0.7000000000000001,3.324530042
2019-08-13 14:00:00,3.283,0.658,3.3482910566,0.073,-0.012,0.07397972700000001,3.21,0.67,3.2791767259,3.253,0.658,3.3188812874,0.073,-0.012,0.07397972700000001,3.18,0.67,3.2498153794
2019-08-13 14:30:00,3.3945,0.659,3.4578766968,0.0645,-0.011,0.0654312616,3.33,0.67,3.3967337252,3.3545,0.659,3.4186183247,0.0645,-0.011,0.0654312616,3.29,0.67,3.3575288532
2019-08-13 15:00:00,3.4545,0.659,3.516795594,0.044500000000000005,-0.011,0.0458393935,3.41,0.67,3.4751978361,3.4145,0.659,3.4775122214,0.044500000000000005,-0.011,0.0458393935,3.37,0.67,3.4359569264
2019-08-13 15:30:00,3.2525,0.5995,3.3072883908,0.0625,-0.0105,0.0633758629,3.19,0.61,3.2477992549,3.2125,0.5995,3.2679590726,0.0625,-0.0105,0.0633758629,3.15,0.61,3.208519908
2019-08-13 16:00:00,3.515,0.6005,3.5659255811,0.035,-0.0095,0.036266375600000005,3.48,0.61,3.5330581654,3.475,0.6005,3.5265032610000002,0.035,-0.0095,0.036266375600000005,3.44,0.61,3.4936656967
2019-08-13 16:30:00,3.592,0.54,3.6323634179,0.032,-0.01,0.0335261092,3.56,0.55,3.6022354171,3.552,0.54,3.5928128256000003,0.032,-0.01,0.0335261092,3.52,0.55,3.562709643
2019-08-13 17:00:00,3.8345000000000002,0.6095,3.8826383427,0.0245,-0.0105,0.0266552059,3.81,0.62,3.8601165786,3.7945,0.6095,3.8431394067999998,0.0245,-0.0105,0.0266552059,3.77,0.62,3.8206413074
2019-08-13 17:30:00,3.967,0.542,4.0038547676,0.007,-0.008,0.0106301458,3.96,0.55,3.998012006,3.917,0.542,3.9543208014,0.007,-0.008,0.0106301458,3.91,0.55,3.9484933836
2019-08-13 18:00:00,4.076,0.503,4.1069191616,0.006,-0.007,0.009219544500000001,4.07,0.51,4.1018288604,4.026,0.503,4.0573002107,0.006,-0.007,0.009219544500000001,4.02,0.51,4.0522216129
2019-08-13 18:30:00,4.098,0.41250000000000003,4.1187085658,0.008,-0.007500000000000001,0.0109658561,4.09,0.42,4.1115082391,4.058,0.41250000000000003,4.0789116502,0.008,-0.007500000000000001,0.0109658561,4.05,0.42,4.0717195385
2019-08-13 19:00:00,4.0925,0.464,4.1187197343,0.0025,-0.006,0.006500000000000001,4.09,0.47000000000000003,4.1169163217,4.0525,0.464,4.0789768631,0.0025,-0.006,0.006500000000000001,4.05,0.47000000000000003,4.0771803983
2019-08-13 19:30:00,4.052,0.42350000000000004,4.0740712132,0.002,-0.006500000000000001,0.0068007353,4.05,0.43,4.0727631898,4.012,0.42350000000000004,4.0342900553,0.002,-0.006500000000000001,0.0068007353,4.01,0.43,4.032988966
2019-08-13 20:00:00,3.9905,0.423,4.0128567443,0.0005,-0.007,0.0070178344,3.99,0.43,4.0131035372,3.9505,0.423,3.9730818328,0.0005,-0.007,0.0070178344,3.95,0.43,3.9733361298
2019-08-13 20:30:00,3.9,0.4035,3.9208178037,0.0,-0.006500000000000001,0.006500000000000001,3.9,0.41000000000000003,3.921492063,3.85,0.4035,3.8710867014,0.0,-0.006500000000000001,0.006500000000000001,3.85,0.41000000000000003,3.8717696212
2019-08-13 21:00:00,3.9,0.444,3.9251924794,0.0,-0.006,0.006,3.9,0.45,3.9258756985,3.88,0.444,3.9053214976,0.0,-0.006,0.006,3.88,0.45,3.9060081925
2019-08-13 21:30:00,3.84,0.3435,3.8553329623,0.0,-0.006500000000000001,0.006500000000000001,3.84,0.35000000000000003,3.8559175302,3.8,0.3435,3.8154937099,0.0,-0.006500000000000001,0.006500000000000001,3.8,0.35000000000000003,3.8160843806
2019-08-13 22:00:00,3.59,0.2735,3.6004030677000003,0.0,-0.006500000000000001,0.006500000000000001,3.59,0.28,3.6009026646,3.55,0.2735,3.560519941,0.0,-0.006500000000000001,0.006500000000000001,3.55,0.28,3.5610251333000003
2019-08-13 22:30:00,3.32,0.2235,3.3275144252,0.0,-0.006500000000000001,0.006500000000000001,3.32,0.23,3.3279573315,3.29,0.2235,3.297582789,0.0,-0.006500000000000001,0.006500000000000001,3.29,0.23,3.2980297148
2019-08-13 23:00:00,3.11,0.223,3.1179847658,0.0,-0.007,0.007,3.11,0.23,3.1184932259,3.07,0.223,3.0780885302,0.0,-0.007,0.007,3.07,0.23,3.0786035795
2019-08-13 23:30:00,2.86,0.223,2.8686807072000002,0.0,-0.007,0.007,2.86,0.23,2.8692333470999998,2.83,0.223,2.838772446,0.0,-0.007,0.007,2.83,0.23,2.8393309071
2019-08-14 00:00:00,2.71,0.28250000000000003,2.7246846148,0.0,-0.007500000000000001,0.007500000000000001,2.71,0.29,2.7254724361,2.68,0.28250000000000003,2.694848094,0.0,-0.007500000000000001,0.007500000000000001,2.68,0.29,2.6956446353
2019-08-14 00:30:00,2.52,0.9225000000000001,2.6835435994,0.0,-0.007500000000000001,0.007500000000000001,2.52,0.93,2.6861310467,2.6,0.9225000000000001,2.7588052215000003,0.0,-0.007500000000000001,0.007500000000000001,2.6,0.93,2.7613221471
2019-08-14 01:00:00,2.46,0.9525,2.6379644141,0.0,-0.007500000000000001,0.007500000000000001,2.46,0.96,2.6406817302,2.55,0.9525,2.7220867455,0.0,-0.007500000000000001,0.007500000000000001,2.55,0.96,2.7247201691000003
2019-08-14 01:30:00,2.34,0.922,2.5150912508000003,0.0,-0.008,0.008,2.34,0.93,2.5180349481,2.43,0.922,2.5990352056,0.0,-0.008,0.008,2.43,0.93,2.6018839328
2019-08-14 02:00:00,2.29,0.8915000000000001,2.4574116973,0.0,-0.0085,0.0085,2.29,0.9,2.4605080776,2.38,0.8915000000000001,2.5414901632999998,0.0,-0.0085,0.0085,2.38,0.9,2.5444842306
2019-08-14 02:30:00,2.29,0.862,2.4468641156,0.0,-0.008,0.008,2.29,0.87,2.4496938584,2.36,0.862,2.5124975622,0.0,-0.008,0.008,2.36,0.87,2.5152534664
2019-08-14 03:00:00,2.22,0.8625,2.3816603977,0.0,-0.007500000000000001,0.007500000000000001,2.22,0.87,2.3843867136,2.31,0.8625,2.4657668685000003,0.0,-0.007500000000000001,0.007500000000000001,2.31,0.87,2.4684002917
2019-08-14 03:30:00,2.25,0.8625,2.409648574,0.0,-0.007500000000000001,0.007500000000000001,2.25,0.87,2.4123432592,2.33,0.8625,2.4845132823,0.0,-0.007500000000000001,0.007500000000000001,2.33,0.87,2.4871268564
2019-08-14 04:00:00,2.22,0.8825000000000001,2.3889759836,0.0,-0.007500000000000001,0.007500000000000001,2.22,0.89,2.3917566766,2.29,0.8825000000000001,2.4541610074,0.0,-0.007500000000000001,0.007500000000000001,2.29,0.89,2.4568679248
2019-08-14 04:30:00,2.22,0.8825000000000001,2.3889759836,0.0,-0.007500000000000001,0.007500000000000001,2.22,0.89,2.3917566766,2.29,0.8825000000000001,2.4541610074,0.0,-0.007500000000000001,0.007500000000000001,2.29,0.89,2.4568679248
2019-08-14 05:00:00,2.19,0.8825000000000001,2.3611239379,0.0,-0.007500000000000001,0.007500000000000001,2.19,0.89,2.3639373934,2.27,0.8825000000000001,2.4355094436,0.0,-0.007500000000000001,0.007500000000000001,2.27,0.89,2.438237068
2019-08-14 05:30:00,2.3,0.8825000000000001,2.4634947229,0.0,-0.007500000000000001,0.007500000000000001,2.3,0.89,2.4661913957,2.38,0.8825000000000001,2.5383471492,0.0,-0.007500000000000001,0.007500000000000001,2.38,0.89,2.5409643839
2019-08-14 06:00:00,2.38,0.8825000000000001,2.5383471492,0.0,-0.007500000000000001,0.007500000000000001,2.38,0.89,2.5409643839,2.47,0.8825000000000001,2.6229194136,0.0,-0.007500000000000001,0.007500000000000001,2.47,0.89,2.625452342
2019-08-14 06:30:00,2.71,0.713,2.8022257225000002,0.0,-0.007,0.007,2.71,0.72,2.8040149786,2.75,0.713,2.8409274894000003,0.0,-0.007,0.007,2.75,0.72,2.8426923857
2019-08-14 07:00:00,3.01,0.334,3.0284742033,0.0,-0.006,0.006,3.01,0.34,3.0291417927,2.9699999999999998,0.334,2.9887214658000003,0.0,-0.006,0.006,2.9699999999999998,0.34,2.9893979327
2019-08-14 07:30:00,3.2805,0.3735,3.3016938834,0.0005,-0.006500000000000001,0.0065192024,3.2800000000000002,0.38,3.3019388244,3.2405,0.3735,3.2619537857,0.0005,-0.006500000000000001,0.0065192024,3.24,0.38,3.2622078413
2019-08-14 08:00:00,3.5300000000000002,0.4535,3.5590114147,0.0,-0.006500000000000001,0.006500000000000001,3.5300000000000002,0.46,3.5598455023,3.49,0.4535,3.519341167,0.0,-0.006500000000000001,0.006500000000000001,3.49,0.46,3.5201846542
2019-08-14 08:30:00,3.6505,0.454,3.6786228741,0.0005,-0.006,0.0060207973,3.65,0.46,3.6788721098,3.6105,0.454,3.6389320205,0.0005,-0.006,0.0060207973,3.61,0.46,3.6391894702
2019-08-14 09:00:00,3.761,0.6035,3.8091118716,0.001,-0.006500000000000001,0.0065764732,3.76,0.61,3.8091600124,3.751,0.6035,3.7992385092000003,0.001,-0.006500000000000001,0.0065764732,3.75,0.61,3.7992894072
2019-08-14 09:30:00,3.8215,0.4305,3.8456719179,0.0015,-0.0095,0.009617692,3.8200000000000003,0.44,3.8452568185000002,3.7815000000000003,0.4305,3.8059259713999998,0.0015,-0.0095,0.009617692,3.7800000000000002,0.44,3.8055223032
2019-08-14 10:00:00,3.7475,0.49,3.7793989271,0.007500000000000001,-0.01,0.0125,3.74,0.5,3.7732744401,3.7075,0.49,3.7397401313,0.007500000000000001,-0.01,0.0125,3.7,0.5,3.7336309405
2019-08-14 10:30:00,3.807,0.47100000000000003,3.8360252867,0.007,-0.009000000000000001,0.0114017543,3.8,0.48,3.8301958174,3.767,0.47100000000000003,3.7963311236,0.007,-0.009000000000000001,0.0114017543,3.76,0.48,3.7905144770000003
2019-08-14 11:00:00,3.874,0.47100000000000003,3.9025270018000002,0.004,-0.009000000000000001,0.009848857800000001,3.87,0.48,3.8996538308,3.824,0.47100000000000003,3.8528972216,0.004,-0.009000000000000001,0.009848857800000001,3.8200000000000003,0.48,3.8500389608
2019-08-14 11:30:00,3.8275,0.496,3.8595041456,0.007500000000000001,-0.014,0.0158823802,3.8200000000000003,0.51,3.8538941345,3.7875,0.496,3.8198392964,0.007500000000000001,-0.014,0.0158823802,3.7800000000000002,0.51,3.8142495985
2019-08-14 12:00:00,3.7325,0.52,3.7685482948,0.0125,-0.01,0.016007810600000002,3.7199999999999998,0.53,3.7575657014,3.6925,0.52,3.7289350021,0.0125,-0.01,0.016007810600000002,3.68,0.53,3.7179698762
2019-08-14 12:30:00,3.8665000000000003,0.5730000000000001,3.9087275743000003,0.006500000000000001,-0.007,0.0095524866,3.86,0.58,3.90333191,3.8265000000000002,0.5730000000000001,3.8691641539,0.006500000000000001,-0.007,0.0095524866,3.8200000000000003,0.58,3.8637805321
2019-08-14 13:00:00,3.995,0.533,4.0303987396,0.005,-0.007,0.0086023253,3.99,0.54,4.0263755414,3.955,0.533,3.9907535629,0.005,-0.007,0.0086023253,3.95,0.54,3.9867405233
