Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-14 13:30:00,3.926,0.5615,3.9659498547,0.006,-0.0085,0.010404326,3.92,0.5700000000000001,3.9612245581,3.886,0.5615,3.9263568674,0.006,-0.0085,0.010404326,3.88,0.5700000000000001,3.921645063
2019-08-14 14:00:00,3.65,0.5615,3.6929368056,0.02,-0.0085,0.021731313800000002,3.63,0.5700000000000001,3.674479555,3.61,0.5615,3.6534069373999998,0.02,-0.0085,0.021731313800000002,3.59,0.5700000000000001,3.6349690508
2019-08-14 14:30:00,3.6035,0.6295000000000001,3.6580708714,0.0235,-0.0105,0.025739075400000002,3.58,0.64,3.6367567969,3.5635,0.6295000000000001,3.6186741356,0.0235,-0.0105,0.025739075400000002,3.54,0.64,3.5973879413
2019-08-14 15:00:00,3.692,0.601,3.7405968775,0.012,-0.009000000000000001,0.015,3.68,0.61,3.730214471,3.652,0.601,3.7011221271,0.012,-0.009000000000000001,0.015,3.64,0.61,3.6907587296
2019-08-14 15:30:00,3.6995,0.8215,3.7896124472,0.0195,-0.0085,0.0212720474,3.68,0.8300000000000001,3.772439529,3.7095000000000002,0.8215,3.7993752776000003,0.0195,-0.0085,0.0212720474,3.69,0.8300000000000001,3.7821951298
2019-08-14 16:00:00,3.615,1.2705,3.8317613770000003,0.015,-0.0095,0.0177552809,3.6,1.28,3.8207852596,3.705,1.2705,3.916783789,0.015,-0.0095,0.0177552809,3.69,1.28,3.9057009614
2019-08-14 16:30:00,3.707,1.21,3.8994806064,0.007,-0.01,0.0122065556,3.7,1.22,3.8959466115,3.807,1.21,3.9946650673,0.007,-0.01,0.0122065556,3.8,1.22,3.9910399647
2019-08-14 17:00:00,3.576,1.2105000000000001,3.7753259793,0.016,-0.0095,0.018607794100000002,3.56,1.22,3.7632432821,3.676,1.2105000000000001,3.8701790979,0.016,-0.0095,0.018607794100000002,3.66,1.22,3.8579787454
2019-08-14 17:30:00,3.765,1.162,3.9402371756,0.005,-0.008,0.0094339811,3.76,1.17,3.9378293513,3.875,1.162,4.0454751266,0.005,-0.008,0.0094339811,3.87,1.17,4.0429939401
2019-08-14 18:00:00,3.824,1.0935,3.9772752293,0.004,-0.006500000000000001,0.0076321688,3.8200000000000003,1.1,3.9752232642000003,3.934,1.0935,4.0831480808,0.004,-0.006500000000000001,0.0076321688,3.93,1.1,4.0810415337
2019-08-14 18:30:00,3.8235,1.073,3.9712065232000002,0.0035,-0.007,0.0078262379,3.8200000000000003,1.08,3.9697355076000003,3.9335,1.073,4.0772234731,0.0035,-0.007,0.0078262379,3.93,1.08,4.0756962595
2019-08-14 19:00:00,3.8015,1.044,3.9422504043,0.0015,-0.006,0.0061846584,3.8,1.05,3.9423977476000003,3.9015,1.044,4.038766922,0.0015,-0.006,0.0061846584,3.9,1.05,4.0388736054
2019-08-14 19:30:00,3.75,1.044,3.8926130041,0.0,-0.006,0.006,3.75,1.05,3.8942264957,3.86,1.044,3.9986917861,0.0,-0.006,0.006,3.86,1.05,4.0002624914
2019-08-14 20:00:00,3.7,1.0435,3.8443324843,0.0,-0.006500000000000001,0.006500000000000001,3.7,1.05,3.8461019227,3.8,1.0435,3.9406715481,0.0,-0.006500000000000001,0.006500000000000001,3.8,1.05,3.9423977476000003
2019-08-14 20:30:00,3.63,1.044,3.777146542,0.0,-0.006,0.006,3.63,1.05,3.7788093363,3.73,1.044,3.8733494549,0.0,-0.006,0.006,3.73,1.05,3.8749709676
2019-08-14 21:00:00,3.58,1.0435,3.7289800549,0.0,-0.006500000000000001,0.006500000000000001,3.58,1.05,3.7308042028,3.69,1.0435,3.8347088873,0.0,-0.006500000000000001,0.006500000000000001,3.69,1.05,3.8364827642
2019-08-14 21:30:00,3.58,0.47350000000000003,3.6111774049000003,0.0,-0.006500000000000001,0.006500000000000001,3.58,0.48,3.6120354373,3.56,0.47350000000000003,3.5913510341,0.0,-0.006500000000000001,0.006500000000000001,3.56,0.48,3.5922138021
2019-08-14 22:00:00,3.36,0.213,3.3667445701,0.0,-0.007,0.007,3.36,0.22,3.3671946781,3.32,0.213,3.3268256642000003,0.0,-0.007,0.007,3.32,0.22,3.3272811724
2019-08-14 22:30:00,3.19,0.21350000000000002,3.1971365704,0.0,-0.006500000000000001,0.006500000000000001,3.19,0.22,3.1975772078,3.16,0.21350000000000002,3.1672041693,0.0,-0.006500000000000001,0.006500000000000001,3.16,0.22,3.1676489705
2019-08-14 23:00:00,2.93,0.213,2.9377319483,0.0,-0.007,0.007,2.93,0.22,2.9382477772,2.9,0.213,2.9078117202,0.0,-0.007,0.007,2.9,0.22,2.9083328558
2019-08-14 23:30:00,2.71,0.193,2.716863817,0.0,-0.007,0.007,2.71,0.2,2.7173700521,2.68,0.193,2.6869404534,0.0,-0.007,0.007,2.68,0.2,2.6874523251999998
2019-08-15 00:00:00,2.55,0.1925,2.5572556090000003,0.0,-0.007500000000000001,0.007500000000000001,2.55,0.2,2.5578311125,2.52,0.1925,2.5273417359,0.0,-0.007500000000000001,0.007500000000000001,2.52,0.2,2.5279240495
2019-08-15 00:30:00,2.46,0.1625,2.4653612818,0.0,-0.007500000000000001,0.007500000000000001,2.46,0.17,2.4658669875,2.43,0.1625,2.4354273239,0.0,-0.007500000000000001,0.007500000000000001,2.43,0.17,2.4359392439
2019-08-15 01:00:00,2.39,0.1625,2.3955179503,0.0,-0.007500000000000001,0.007500000000000001,2.39,0.17,2.396038397,2.36,0.1625,2.365587929,0.0,-0.007500000000000001,0.007500000000000001,2.36,0.17,2.3661149592
2019-08-15 01:30:00,2.37,0.1625,2.3755644066,0.0,-0.007500000000000001,0.007500000000000001,2.37,0.17,2.3760892239,2.34,0.1625,2.3456355748,0.0,-0.007500000000000001,0.007500000000000001,2.34,0.17,2.346167087
2019-08-15 02:00:00,2.39,0.162,2.3954840847,0.0,-0.008,0.008,2.39,0.17,2.396038397,2.36,0.162,2.365553635,0.0,-0.008,0.008,2.36,0.17,2.3661149592
2019-08-15 02:30:00,2.36,0.14200000000000002,2.3642681743000002,0.0,-0.008,0.008,2.36,0.15,2.3647621445,2.33,0.14200000000000002,2.3343230282,0.0,-0.008,0.008,2.33,0.15,2.3348233338
2019-08-15 03:00:00,2.32,0.14250000000000002,2.3243722271,0.0,-0.007500000000000001,0.007500000000000001,2.32,0.15,2.3248440808,2.29,0.14250000000000002,2.2944293953,0.0,-0.007500000000000001,0.007500000000000001,2.29,0.15,2.2949074055
2019-08-15 03:30:00,2.3,0.14200000000000002,2.3043793090999998,0.0,-0.008,0.008,2.3,0.15,2.3048861143,2.29,0.14200000000000002,2.2943983961,0.0,-0.008,0.008,2.29,0.15,2.2949074055
2019-08-15 04:00:00,2.27,0.14200000000000002,2.2744370732,0.0,-0.008,0.008,2.27,0.15,2.2749505489,2.24,0.14200000000000002,2.24449638,0.0,-0.008,0.008,2.24,0.15,2.2450167037
2019-08-15 04:30:00,2.24,0.14200000000000002,2.24449638,0.0,-0.008,0.008,2.24,0.15,2.2450167037,2.24,0.14200000000000002,2.24449638,0.0,-0.008,0.008,2.24,0.15,2.2450167037
2019-08-15 05:00:00,2.24,0.112,2.2427982522,0.0,-0.008,0.008,2.24,0.12,2.2432119828,2.24,0.112,2.2427982522,0.0,-0.008,0.008,2.24,0.12,2.2432119828
2019-08-15 05:30:00,2.37,0.1325,2.3737009605,0.0,-0.007500000000000001,0.007500000000000001,2.37,0.14,2.3741314201,2.34,0.1325,2.3437483332999998,0.0,-0.007500000000000001,0.007500000000000001,2.34,0.14,2.3441842931
2019-08-15 06:00:00,2.46,0.133,2.4635927017,0.0,-0.007,0.007,2.46,0.14,2.4639805194,2.43,0.133,2.4336369902,0.0,-0.007,0.007,2.43,0.14,2.4340295808
2019-08-15 06:30:00,2.77,0.383,2.7963528032,0.0,-0.007,0.007,2.77,0.39,2.7973201461,2.76,0.383,2.7864473797000002,0.0,-0.007,0.007,2.76,0.39,2.7874181602
2019-08-15 07:00:00,3.0105,0.3335,3.0289160602,0.0005,-0.006500000000000001,0.0065192024,3.01,0.34,3.0291417927,2.9705,0.3335,2.9891625081,0.0005,-0.006500000000000001,0.0065192024,2.9699999999999998,0.34,2.9893979327
2019-08-15 07:30:00,3.283,0.423,3.3101386678,0.003,-0.007,0.007615773100000001,3.2800000000000002,0.43,3.3080659002,3.243,0.423,3.2704706083,0.003,-0.007,0.007615773100000001,3.24,0.43,3.2684093991
2019-08-15 08:00:00,3.414,0.42350000000000004,3.4401668928,0.004,-0.006500000000000001,0.0076321688,3.41,0.43,3.4370045097,3.374,0.42350000000000004,3.4004747095,0.004,-0.006500000000000001,0.0076321688,3.37,0.43,3.3973224751
2019-08-15 08:30:00,3.6605,0.6125,3.7113901035,0.0105,-0.007500000000000001,0.0129034879,3.65,0.62,3.7022830794,3.6305,0.6125,3.6818047884,0.0105,-0.007500000000000001,0.0129034879,3.62,0.62,3.6727101710000003
2019-08-15 09:00:00,3.559,0.582,3.6062730069,0.029,-0.008,0.0300832179,3.5300000000000002,0.59,3.5789663312,3.519,0.582,3.5668031905,0.029,-0.008,0.0300832179,3.49,0.59,3.5395197414
2019-08-15 09:30:00,3.648,0.582,3.6941342694,0.028,-0.008,0.029120439600000003,3.62,0.59,3.667764987,3.608,0.582,3.6546392435,0.028,-0.008,0.029120439600000003,3.58,0.59,3.628291609
2019-08-15 10:00:00,3.4645,0.581,3.5128793389,0.0545,-0.009000000000000001,0.0552381209,3.41,0.59,3.460664676,3.4245,0.581,3.4734365188,0.0545,-0.009000000000000001,0.0552381209,3.37,0.59,3.4212570789
2019-08-15 10:30:00,3.354,0.579,3.4036094077,0.054,-0.011,0.0551089829,3.3,0.59,3.3523275496,3.314,0.579,3.3641993104,0.054,-0.011,0.0551089829,3.26,0.59,3.3129594021
2019-08-15 11:00:00,3.403,0.6205,3.4591081582,0.053,-0.0095,0.053844684000000004,3.35,0.63,3.4087241015,3.363,0.6205,3.4197645021,0.053,-0.0095,0.053844684000000004,3.31,0.63,3.3694213153
2019-08-15 11:30:00,3.5380000000000003,0.6205,3.5920000348,0.038,-0.0095,0.0391695034,3.5,0.63,3.5562480228,3.498,0.6205,3.5526080911999998,0.038,-0.0095,0.0391695034,3.46,0.63,3.5168878287
2019-08-15 12:00:00,3.3195,1.22,3.5365916148,0.0395,-0.01,0.0407461655,3.2800000000000002,1.23,3.5030415356,3.3895,1.22,3.6023756398,0.0395,-0.01,0.0407461655,3.35,1.23,3.5686692198000003
2019-08-15 12:30:00,3.2135,1.351,3.4859407984,0.07350000000000001,-0.009000000000000001,0.0740489703,3.14,1.3599999999999999,3.4218708333,3.3035,1.351,3.5690773668,0.07350000000000001,-0.009000000000000001,0.0740489703,3.23,1.3599999999999999,3.5046397818
2019-08-15 13:00:00,3.1255,1.4085,3.4282098098000002,0.0855,-0.0115,0.0862699252,3.04,1.42,3.3552943239,3.2155,1.4085,3.5104575913,0.0855,-0.0115,0.0862699252,3.13,1.42,3.4370481521
2019-08-15 13:30:00,3.159,1.462,3.4809086457,0.079,-0.008,0.07940403010000001,3.08,1.47,3.4128140881,3.259,1.462,3.5719077536,0.079,-0.008,0.07940403010000001,3.18,1.47,3.5033269902
2019-08-15 14:00:00,3.198,1.349,3.4708795715000003,0.078,-0.011,0.0787718224,3.12,1.3599999999999999,3.4035275818,3.2880000000000003,1.349,3.5539759425,0.078,-0.011,0.0787718224,3.21,1.3599999999999999,3.4862157133
2019-08-15 14:30:00,3.2445,0.668,3.3125525279,0.0645,-0.012,0.0656067832,3.18,0.68,3.2518917571,3.2045,0.668,3.2733842197,0.0645,-0.012,0.0656067832,3.14,0.68,3.2127869522
2019-08-15 15:00:00,3.1825,0.6495000000000001,3.2481004449,0.0625,-0.0105,0.0633758629,3.12,0.66,3.1890437438,3.1425,0.6495000000000001,3.2089182757,0.0625,-0.0105,0.0633758629,3.08,0.66,3.1499206339
2019-08-15 15:30:00,3.175,0.5895,3.2292623384,0.055,-0.0105,0.055993303200000004,3.12,0.6000000000000001,3.1771685508,3.135,0.5895,3.1899428286,0.055,-0.0105,0.055993303200000004,3.08,0.6000000000000001,3.1378973852
2019-08-15 16:00:00,3.3155,0.4615,3.3474650857,0.035500000000000004,-0.0085,0.0365034245,3.2800000000000002,0.47000000000000003,3.3135026784,3.2755,0.4615,3.3078516442,0.035500000000000004,-0.0085,0.0365034245,3.24,0.47000000000000003,3.273912033
2019-08-15 16:30:00,3.384,0.36050000000000004,3.4031479912,0.024,-0.0095,0.025811819000000003,3.36,0.37,3.3803106366,3.354,0.36050000000000004,3.3733182847,0.024,-0.0095,0.025811819000000003,3.33,0.37,3.3504925011
2019-08-15 17:00:00,3.3895,0.36,3.4085642505,0.029500000000000002,-0.01,0.0311488363,3.36,0.37,3.3803106366,3.3595,0.36,3.3787335275,0.029500000000000002,-0.01,0.0311488363,3.33,0.37,3.3504925011
2019-08-15 17:30:00,3.2425,0.362,3.2626446711,0.0425,-0.008,0.0432463871,3.2,0.37,3.2213196054,3.2125,0.362,3.2328316149,0.0425,-0.008,0.0432463871,3.17,0.37,3.191520014
2019-08-15 18:00:00,3.4615,0.35950000000000004,3.4801181733,0.021500000000000002,-0.0105,0.0239269722,3.44,0.37,3.4598410368,3.4215,0.35950000000000004,3.4403346494,0.021500000000000002,-0.0105,0.0239269722,3.4,0.37,3.4200730986
2019-08-15 18:30:00,3.537,0.3415,3.5534477976,0.017,-0.0085,0.0190065778,3.52,0.35000000000000003,3.537357771,3.497,0.3415,3.5136350479000003,0.017,-0.0085,0.0190065778,3.48,0.35000000000000003,3.4975562898
2019-08-15 19:00:00,3.6555,0.322,3.6696545137000003,0.0055000000000000005,-0.008,0.0097082439,3.65,0.33,3.6648874471,3.6155,0.322,3.6298104978,0.0055000000000000005,-0.008,0.0097082439,3.61,0.33,3.6250517238
2019-08-15 19:30:00,3.6515,0.294,3.6633165643,0.0015,-0.006,0.0061846584,3.65,0.30000000000000004,3.6623080154,3.6415,0.294,3.6533489089,0.0015,-0.006,0.0061846584,3.64,0.30000000000000004,3.6523417146
2019-08-15 20:00:00,3.56,0.295,3.572201702,0.0,-0.005,0.005,3.56,0.30000000000000004,3.5726180876,3.51,0.295,3.5223749091,0.0,-0.005,0.005,3.51,0.30000000000000004,3.5227971841
2019-08-15 20:30:00,3.51,0.265,3.5199893466,0.0,-0.005,0.005,3.51,0.27,3.5203692988,3.47,0.265,3.4801041651,0.0,-0.005,0.005,3.47,0.27,3.4804884715
2019-08-15 21:00:00,3.56,0.2645,3.569812355,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.27,3.5702240826000002,3.51,0.2645,3.5199517396999997,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.27,3.5203692988
2019-08-15 21:30:00,3.5300000000000002,0.244,3.5384228125,0.0,-0.006,0.006,3.5300000000000002,0.25,3.5388416184,3.51,0.244,3.5184706905,0.0,-0.006,0.006,3.51,0.25,3.518891871
2019-08-15 22:00:00,3.37,0.24450000000000002,3.3788578322,0.0,-0.0055000000000000005,0.0055000000000000005,3.37,0.25,3.3792602741,3.33,0.24450000000000002,3.3389639486,0.0,-0.0055000000000000005,0.0055000000000000005,3.33,0.25,3.3393711983
2019-08-15 22:30:00,3.18,0.214,3.187192495,0.0,-0.006,0.006,3.18,0.22,3.1876009788,3.15,0.214,3.1572608381,0.0,-0.006,0.006,3.15,0.22,3.157673194
2019-08-15 23:00:00,2.9699999999999998,0.214,2.9776997834000003,0.0,-0.006,0.006,2.9699999999999998,0.22,2.9781370015,2.93,0.214,2.9378046225,0.0,-0.006,0.006,2.93,0.22,2.9382477772
2019-08-15 23:30:00,2.69,0.684,2.7756001153,0.0,-0.006,0.006,2.69,0.6900000000000001,2.7770848025,2.74,0.684,2.8240849846,0.0,-0.006,0.006,2.74,0.6900000000000001,2.8255441954
2019-08-16 00:00:00,2.5,0.934,2.6687742505000003,0.0,-0.006,0.006,2.5,0.9400000000000001,2.6708800048,2.59,0.934,2.7532627917,0.0,-0.006,0.006,2.59,0.9400000000000001,2.755303976
2019-08-16 00:30:00,2.44,0.49350000000000005,2.4894060034,0.0,-0.006500000000000001,0.006500000000000001,2.44,0.5,2.4907027121,2.44,0.49350000000000005,2.4894060034,0.0,-0.006500000000000001,0.006500000000000001,2.44,0.5,2.4907027121
2019-08-16 01:00:00,2.2800000000000002,0.9135000000000001,2.4561926329,0.0,-0.006500000000000001,0.006500000000000001,2.2800000000000002,0.92,2.4586174977,2.36,0.9135000000000001,2.530628825,0.0,-0.006500000000000001,0.006500000000000001,2.36,0.92,2.5329824318
2019-08-16 01:30:00,2.2800000000000002,0.913,2.4560067182,0.0,-0.007,0.007,2.2800000000000002,0.92,2.4586174977,2.36,0.913,2.5304483792,0.0,-0.007,0.007,2.36,0.92,2.5329824318
2019-08-16 02:00:00,2.32,0.893,2.4859302082,0.0,-0.007,0.007,2.32,0.9,2.4884533349,2.4,0.893,2.5607516475,0.0,-0.007,0.007,2.4,0.9,2.5632011236
2019-08-16 02:30:00,2.32,0.8935000000000001,2.4861098628000002,0.0,-0.006500000000000001,0.006500000000000001,2.32,0.9,2.4884533349,2.4,0.8935000000000001,2.5609260532,0.0,-0.006500000000000001,0.006500000000000001,2.4,0.9,2.5632011236
2019-08-16 03:00:00,2.32,0.1935,2.3280554654,0.0,-0.006500000000000001,0.006500000000000001,2.32,0.2,2.3286047325,2.3,0.1935,2.3081252674,0.0,-0.006500000000000001,0.006500000000000001,2.3,0.2,2.3086792761
2019-08-16 03:30:00,2.3,0.14400000000000002,2.3045034172,0.0,-0.006,0.006,2.3,0.15,2.3048861143,2.27,0.14400000000000002,2.2745628151,0.0,-0.006,0.006,2.27,0.15,2.2749505489
2019-08-16 04:00:00,2.27,0.14400000000000002,2.2745628151,0.0,-0.006,0.006,2.27,0.15,2.2749505489,2.24,0.14400000000000002,2.2446237992,0.0,-0.006,0.006,2.24,0.15,2.2450167037
2019-08-16 04:30:00,2.22,0.14400000000000002,2.2246653681,0.0,-0.006,0.006,2.22,0.15,2.2250617969,2.2,0.14400000000000002,2.2047076904,0.0,-0.006,0.006,2.2,0.15,2.2051077071
2019-08-16 05:00:00,2.22,0.114,2.2229251,0.0,-0.006,0.006,2.22,0.12,2.2232408776,2.2,0.114,2.2029516563,0.0,-0.006,0.006,2.2,0.12,2.2032702966
2019-08-16 05:30:00,2.32,0.14400000000000002,2.3244646696,0.0,-0.006,0.006,2.32,0.15,2.3248440808,2.29,0.14400000000000002,2.2945230441,0.0,-0.006,0.006,2.29,0.15,2.2949074055
2019-08-16 06:00:00,2.4,0.41400000000000003,2.4354457498,0.0,-0.006,0.006,2.4,0.42,2.4364728605,2.41,0.41400000000000003,2.4453007995,0.0,-0.006,0.006,2.41,0.42,2.4463237725
2019-08-16 06:30:00,2.65,0.7545000000000001,2.7553167241,0.0,-0.0055000000000000005,0.0055000000000000005,2.65,0.76,2.7568278873,2.71,0.7545000000000001,2.8130713197,0.0,-0.0055000000000000005,0.0055000000000000005,2.71,0.76,2.814551474
2019-08-16 07:00:00,2.93,0.255,2.9410754836,0.0,-0.005,0.005,2.93,0.26,2.941513216,2.89,0.255,2.9012281882,0.0,-0.005,0.005,2.89,0.26,2.9016719318
2019-08-16 07:30:00,3.13,0.28450000000000003,3.1429031563,0.0,-0.0055000000000000005,0.0055000000000000005,3.13,0.29,3.1434057963,3.1,0.28450000000000003,3.1130275055,0.0,-0.0055000000000000005,0.0055000000000000005,3.1,0.29,3.1135349684999998
2019-08-16 08:00:00,3.38,0.305,3.3937331952,0.0,-0.005,0.005,3.38,0.31,3.3941862059,3.34,0.305,3.3538969871,0.0,-0.005,0.005,3.34,0.31,3.3543553777
2019-08-16 08:30:00,3.5505,0.355,3.5682033644,0.0005,-0.005,0.0050249378,3.55,0.36,3.5682068326,3.5105,0.355,3.5284040656,0.0005,-0.005,0.0050249378,3.51,0.36,3.5284132411
2019-08-16 09:00:00,3.733,0.378,3.7520891514,0.003,-0.002,0.0036055513000000003,3.73,0.38,3.7493066026,3.693,0.378,3.7122948428,0.003,-0.002,0.0036055513000000003,3.69,0.38,3.7095147931
2019-08-16 09:30:00,3.8105,0.378,3.8292028217,0.0005,-0.002,0.0020615528,3.81,0.38,3.8289032372,3.7705,0.378,3.7894002494,0.0005,-0.002,0.0020615528,3.77,0.38,3.7891027962
2019-08-16 10:00:00,3.741,0.376,3.7598480022,0.001,-0.004,0.0041231056,3.74,0.38,3.7592552454,3.701,0.376,3.7200506717,0.001,-0.004,0.0041231056,3.7,0.38,3.7194623267
2019-08-16 10:30:00,3.7715,0.3775,3.7903454328,0.0015,-0.0025,0.0029154759,3.77,0.38,3.7891027962,3.7315,0.3775,3.7505464269,0.0015,-0.0025,0.0029154759,3.73,0.38,3.7493066026
2019-08-16 11:00:00,3.7125,0.41650000000000004,3.7357902109000003,0.0025,-0.0035,0.0043011626,3.71,0.42,3.7336978989,3.6725,0.41650000000000004,3.6960422752,0.0025,-0.0035,0.0043011626,3.67,0.42,3.6939545206
2019-08-16 11:30:00,3.791,0.417,3.8138654932,0.001,-0.003,0.0031622777,3.79,0.42,3.8132007553,3.751,0.417,3.7741078416000002,0.001,-0.003,0.0031622777,3.75,0.42,3.7734467003
2019-08-16 12:00:00,3.792,0.395,3.8125174098,0.002,-0.005,0.0053851648,3.79,0.4,3.8110497242,3.752,0.395,3.7727349496,0.002,-0.005,0.0053851648,3.75,0.4,3.7712729946
2019-08-16 12:30:00,3.8375,0.3935,3.8576221303000002,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.83,0.4,3.8508310790999998,3.7975,0.3935,3.8178329586,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.79,0.4,3.8110497242
2019-08-16 13:00:00,3.784,0.355,3.8006158710999998,0.014,-0.005,0.0148660687,3.77,0.36,3.7871493237,3.7439999999999998,0.355,3.7607926026,0.014,-0.005,0.0148660687,3.73,0.36,3.7473323845
2019-08-16 13:30:00,3.776,0.35450000000000004,3.7926041515,0.006,-0.0055000000000000005,0.0081394103,3.77,0.36,3.7871493237,3.7359999999999998,0.35450000000000004,3.7527811354000002,0.006,-0.0055000000000000005,0.0081394103,3.73,0.36,3.7473323845
2019-08-16 14:00:00,3.568,1.1155,3.7383103469,0.008,-0.0045000000000000005,0.0091787799,3.56,1.12,3.7320235798,3.668,1.1155,3.8338706616,0.008,-0.0045000000000000005,0.0091787799,3.66,1.12,3.8275318418
2019-08-16 14:30:00,3.5015,1.1135,3.6742869376,0.0115,-0.006500000000000001,0.0132098448,3.49,1.12,3.6653103552,3.6115,1.1135,3.779261105,0.0115,-0.006500000000000001,0.0132098448,3.6,1.12,3.7701989337
2019-08-16 15:00:00,3.5005,1.1135,3.6733339761,0.0105,-0.006500000000000001,0.012349089,3.49,1.12,3.6653103552,3.6105,1.1135,3.7783055064,0.0105,-0.006500000000000001,0.012349089,3.6,1.12,3.7701989337
2019-08-16 15:30:00,3.4745,1.084,3.6396711733,0.0045000000000000005,-0.006,0.007500000000000001,3.47,1.09,3.6371692289,3.5745,1.084,3.7352518322,0.0045000000000000005,-0.006,0.007500000000000001,3.5700000000000003,1.09,3.7326933975000003
2019-08-16 16:00:00,3.431,1.0845,3.5983192257,0.011,-0.0055000000000000005,0.012298373900000001,3.42,1.09,3.5894985722,3.531,1.0845,3.6937922586000003,0.011,-0.0055000000000000005,0.012298373900000001,3.52,1.09,3.6849016269
2019-08-16 16:30:00,3.402,1.044,3.5585867982,0.012,-0.006,0.0134164079,3.39,1.05,3.5488871495,3.502,1.044,3.6543043114,0.012,-0.006,0.0134164079,3.49,1.05,3.6445301480000003
2019-08-16 17:00:00,3.5425,1.075,3.7020171866,0.0125,-0.005,0.013462912,3.5300000000000002,1.08,3.6915173032,3.6425,1.075,3.7978192756,0.0125,-0.005,0.013462912,3.63,1.08,3.7872549426
2019-08-16 17:30:00,3.6870000000000003,1.0755,3.8406600019,0.007,-0.0045000000000000005,0.0083216585,3.68,1.08,3.83520534,3.797,1.0755,3.9463792583,0.007,-0.0045000000000000005,0.0083216585,3.79,1.08,3.9408755372
2019-08-16 18:00:00,3.792,1.0765,3.9418417333,0.002,-0.0035,0.0040311289,3.79,1.08,3.9408755372,3.892,1.0765,4.0381327678,0.002,-0.0035,0.0040311289,3.89,1.08,4.0371400768
2019-08-16 18:30:00,3.96,1.0465,4.0959446102,0.0,-0.0035,0.0035,3.96,1.05,4.0968402458,4.06,1.0465,4.1927034536,0.0,-0.0035,0.0035,4.06,1.05,4.1935784242
2019-08-16 19:00:00,3.96,1.0465,4.0959446102,0.0,-0.0035,0.0035,3.96,1.05,4.0968402458,4.06,1.0465,4.1927034536,0.0,-0.0035,0.0035,4.06,1.05,4.1935784242
2019-08-16 19:30:00,3.88,1.046,4.0185216187,0.0,-0.004,0.004,3.88,1.05,4.019564653,3.99,1.046,4.1248292086,0.0,-0.004,0.004,3.99,1.05,4.1258453679
2019-08-16 20:00:00,3.8200000000000003,1.0465,3.9607527378,0.0,-0.0035,0.0035,3.8200000000000003,1.05,3.9616789370000003,3.93,1.0465,4.0669475347,0.0,-0.0035,0.0035,3.93,1.05,4.0678495547
2019-08-16 20:30:00,3.7199999999999998,1.0765,3.8726285970000003,0.0,-0.0035,0.0035,3.7199999999999998,1.08,3.873602974,3.8200000000000003,1.0765,3.9687847321,0.0,-0.0035,0.0035,3.8200000000000003,1.08,3.9697355076000003
2019-08-16 21:00:00,3.5700000000000003,1.046,3.7200827948,0.0,-0.004,0.004,3.5700000000000003,1.05,3.7212094808,3.67,1.046,3.8161519886,0.0,-0.004,0.004,3.67,1.05,3.8172503193000002
2019-08-16 21:30:00,3.52,0.7855000000000001,3.6065787458000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.79,3.6075615033,3.58,0.7855000000000001,3.6651616949,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.79,3.6661287484000002
2019-08-16 22:00:00,3.38,0.23550000000000001,3.3881942462,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.24,3.388509997,3.35,0.23550000000000001,3.3582674477,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.24,3.358586012
2019-08-16 22:30:00,3.19,0.216,3.1973044897,0.0,-0.004,0.004,3.19,0.22,3.1975772078,3.16,0.216,3.1673736755,0.0,-0.004,0.004,3.16,0.22,3.1676489705
2019-08-16 23:00:00,3.0,0.216,3.0077659483,0.0,-0.004,0.004,3.0,0.22,3.0080558505,2.96,0.216,2.9678706171,0.0,-0.004,0.004,2.96,0.22,2.9681644159
2019-08-16 23:30:00,2.76,0.2155,2.7684003052,0.0,-0.0045000000000000005,0.0045000000000000005,2.76,0.22,2.7687542325,2.7199999999999998,0.2155,2.728523456,0.0,-0.0045000000000000005,0.0045000000000000005,2.7199999999999998,0.22,2.7288825552000002
2019-08-17 00:00:00,2.56,0.8250000000000001,2.6896514644,0.0,-0.005,0.005,2.56,0.8300000000000001,2.6911893282,2.62,0.8250000000000001,2.7468208897,0.0,-0.005,0.005,2.62,0.8300000000000001,2.7483267637
2019-08-17 00:30:00,2.39,0.9445,2.569859967,0.0,-0.0055000000000000005,0.0055000000000000005,2.39,0.9500000000000001,2.5718864672,2.48,0.9445,2.6537671808,0.0,-0.0055000000000000005,0.0055000000000000005,2.48,0.9500000000000001,2.6557296549
2019-08-17 01:00:00,2.31,0.915,2.4846176768,0.0,-0.005,0.005,2.31,0.92,2.4864633518,2.39,0.915,2.5591649029,0.0,-0.005,0.005,2.39,0.92,2.5609568524
2019-08-17 01:30:00,2.31,0.49450000000000005,2.3623357615,0.0,-0.0055000000000000005,0.0055000000000000005,2.31,0.5,2.3634931775,2.34,0.49450000000000005,2.3916793786,0.0,-0.0055000000000000005,0.0055000000000000005,2.34,0.5,2.392822601
2019-08-17 02:00:00,2.33,0.9045000000000001,2.499403979,0.0,-0.0055000000000000005,0.0055000000000000005,2.33,0.91,2.5013996082,2.42,0.9045000000000001,2.5835092897000003,0.0,-0.0055000000000000005,0.0055000000000000005,2.42,0.91,2.5854400012000003
2019-08-17 02:30:00,2.33,0.905,2.4995849655,0.0,-0.005,0.005,2.33,0.91,2.5013996082,2.42,0.905,2.5836843847,0.0,-0.005,0.005,2.42,0.91,2.5854400012000003
2019-08-17 03:00:00,2.27,0.9045000000000001,2.4435671159,0.0,-0.0055000000000000005,0.0055000000000000005,2.27,0.91,2.4456083088,2.35,0.9045000000000001,2.5180588258,0.0,-0.0055000000000000005,0.0055000000000000005,2.35,0.91,2.5200396822
2019-08-17 03:30:00,2.23,0.904,2.4062659870000003,0.0,-0.006,0.006,2.23,0.91,2.4085265205,2.32,0.904,2.4899028093,0.0,-0.006,0.006,2.32,0.91,2.4920874784000002
2019-08-17 04:00:00,2.18,0.9045000000000001,2.3601949602,0.0,-0.0055000000000000005,0.0055000000000000005,2.18,0.91,2.3623081933,2.26,0.9045000000000001,2.4342802324,0.0,-0.0055000000000000005,0.0055000000000000005,2.26,0.91,2.436329206
2019-08-17 04:30:00,2.18,0.225,2.1915804799,0.0,-0.005,0.005,2.18,0.23,2.1920994503,2.18,0.225,2.1915804799,0.0,-0.005,0.005,2.18,0.23,2.1920994503
2019-08-17 05:00:00,2.18,0.10450000000000001,2.1825032073,0.0,-0.0055000000000000005,0.0055000000000000005,2.18,0.11,2.1827734651,2.18,0.10450000000000001,2.1825032073,0.0,-0.0055000000000000005,0.0055000000000000005,2.18,0.11,2.1827734651
2019-08-17 05:30:00,2.23,0.1245,2.2334726884,0.0,-0.0055000000000000005,0.0055000000000000005,2.23,0.13,2.2337860238,2.21,0.1245,2.213504066,0.0,-0.0055000000000000005,0.0055000000000000005,2.21,0.13,2.2138202276
2019-08-17 06:00:00,2.2800000000000002,0.1245,2.2833966475,0.0,-0.0055000000000000005,0.0055000000000000005,2.2800000000000002,0.13,2.2837031331,2.25,0.1245,2.2534418675,0.0,-0.0055000000000000005,0.0055000000000000005,2.25,0.13,2.2537524265
2019-08-17 06:30:00,2.38,0.705,2.482221787,0.0,-0.005,0.005,2.38,0.71,2.4836465127,2.44,0.705,2.5398080635999998,0.0,-0.005,0.005,2.44,0.71,2.5412005037
2019-08-17 07:00:00,2.5300000000000002,0.325,2.5507890936,0.0,-0.005,0.005,2.5300000000000002,0.33,2.5514309710000003,2.52,0.325,2.5408709137,0.0,-0.005,0.005,2.52,0.33,2.541515296
2019-08-17 07:30:00,2.731,0.215,2.7394499448,0.001,-0.005,0.0050990195,2.73,0.22,2.7388501237,2.701,0.215,2.709543504,0.001,-0.005,0.0050990195,2.7,0.22,2.7089481353
2019-08-17 08:00:00,2.9835000000000003,0.2155,2.9912727224,0.0035,-0.0045000000000000005,0.0057008771000000005,2.98,0.22,2.9881097704,2.9535,0.2155,2.9613514651,0.0035,-0.0045000000000000005,0.0057008771000000005,2.95,0.22,2.9581920154
2019-08-17 08:30:00,3.154,0.254,3.1642111181,0.014,-0.006,0.015231546200000001,3.14,0.26,3.1507459434,3.114,0.254,3.1243418507,0.014,-0.006,0.015231546200000001,3.1,0.26,3.1108841187
2019-08-17 09:00:00,3.195,0.41400000000000003,3.2217108809,0.015,-0.006,0.0161554944,3.18,0.42,3.2076159371,3.185,0.41400000000000003,3.2117940469,0.015,-0.006,0.0161554944,3.17,0.42,3.1977023001
2019-08-17 09:30:00,3.2175,1.0425,3.3821757051,0.0375,-0.007500000000000001,0.038242646400000004,3.18,1.05,3.3488654795,3.3075,1.0425,3.4679046267,0.0375,-0.007500000000000001,0.038242646400000004,3.27,1.05,3.4344431863000002
2019-08-17 10:00:00,3.174,0.35150000000000003,3.1934038658,0.044,-0.0085,0.0448135024,3.13,0.36,3.1506348567,3.144,0.35150000000000003,3.1635878761,0.044,-0.0085,0.0448135024,3.1,0.36,3.1208332221
2019-08-17 10:30:00,3.192,0.35000000000000003,3.2111312648,0.042,-0.01,0.0431740663,3.15,0.36,3.1705046917,3.162,0.35000000000000003,3.1813116792000002,0.042,-0.01,0.0431740663,3.12,0.36,3.1407005588
2019-08-17 11:00:00,3.0525,0.4015,3.0787917273,0.0625,-0.0085,0.0630753518,2.99,0.41000000000000003,3.0179794565,3.0225,0.4015,3.049050426,0.0625,-0.0085,0.0630753518,2.96,0.41000000000000003,2.9882603635000002
2019-08-17 11:30:00,2.9530000000000003,0.841,3.0704217951,0.093,-0.009000000000000001,0.093434469,2.86,0.85,2.9836387181,3.003,0.841,3.1185397224,0.093,-0.009000000000000001,0.093434469,2.91,0.85,3.0316002375
2019-08-17 12:00:00,2.9175,1.1320000000000001,3.129413723,0.08750000000000001,-0.008,0.0878649532,2.83,1.1400000000000001,3.050983448,2.9975,1.1320000000000001,3.2041270652,0.08750000000000001,-0.008,0.0878649532,2.91,1.1400000000000001,3.1253319824
2019-08-17 12:30:00,2.844,0.3815,2.8694735144,0.074,-0.0085,0.074486576,2.77,0.39,2.7973201461,2.824,0.3815,2.8496523034,0.074,-0.0085,0.074486576,2.75,0.39,2.7775168766
2019-08-17 13:00:00,2.785,0.342,2.8059203481,0.075,-0.008,0.0754254599,2.71,0.35000000000000003,2.7325080055,2.755,0.342,2.7761464299,0.075,-0.008,0.0754254599,2.68,0.35000000000000003,2.7027578508
2019-08-17 13:30:00,2.8655,0.341,2.8857184981,0.0755,-0.009000000000000001,0.0760345316,2.79,0.35000000000000003,2.8118677067,2.8355,0.341,2.8559308903,0.0755,-0.009000000000000001,0.0760345316,2.76,0.35000000000000003,2.7821035206999998
2019-08-17 14:00:00,2.8625,0.34,2.8826214198,0.07250000000000001,-0.01,0.0731864058,2.79,0.35000000000000003,2.8118677067,2.8325,0.34,2.8528330218,0.07250000000000001,-0.01,0.0731864058,2.76,0.35000000000000003,2.7821035206999998
2019-08-17 14:30:00,2.8825000000000003,0.3395,2.9024242453999998,0.0625,-0.0105,0.0633758629,2.8200000000000003,0.35000000000000003,2.8416368522,2.8525,0.3395,2.8726323294,0.0625,-0.0105,0.0633758629,2.79,0.35000000000000003,2.8118677067
2019-08-17 15:00:00,2.898,0.342,2.9181103475,0.048,-0.008,0.0486621002,2.85,0.35000000000000003,2.8714108031,2.868,0.342,2.8883192344,0.048,-0.008,0.0486621002,2.8200000000000003,0.35000000000000003,2.8416368522
2019-08-17 15:30:00,2.817,0.3435,2.8378656152,0.067,-0.006500000000000001,0.0673145601,2.75,0.35000000000000003,2.7721832551,2.787,0.3435,2.8080885403,0.067,-0.006500000000000001,0.0673145601,2.7199999999999998,0.35000000000000003,2.7424259334
2019-08-17 16:00:00,3.027,0.3435,3.046427621,0.037,-0.006500000000000001,0.0375666075,2.99,0.35000000000000003,3.0104152537,2.987,0.3435,3.006686091,0.037,-0.006500000000000001,0.0375666075,2.95,0.35000000000000003,2.9706901555
2019-08-17 16:30:00,3.1895,0.294,3.2030214252,0.029500000000000002,-0.006,0.0301039864,3.16,0.30000000000000004,3.1742085628,3.1595,0.294,3.1731492637,0.029500000000000002,-0.006,0.0301039864,3.13,0.30000000000000004,3.1443441287000002
2019-08-17 17:00:00,3.046,0.41400000000000003,3.0740058556,0.056,-0.006,0.0563205114,2.99,0.42,3.0193542356,3.026,0.41400000000000003,3.0541892541,0.056,-0.006,0.0563205114,2.9699999999999998,0.42,2.9995499662
2019-08-17 17:30:00,3.1295,0.674,3.2012569797,0.0395,-0.006,0.0399530975,3.09,0.68,3.1639374204,3.1495,0.674,3.2208114273,0.0395,-0.006,0.0399530975,3.11,0.68,3.1834729463
2019-08-17 18:00:00,3.348,0.342,3.3654224103,0.028,-0.008,0.029120439600000003,3.32,0.35000000000000003,3.3383978193,3.318,0.342,3.3355791101,0.028,-0.008,0.029120439600000003,3.29,0.35000000000000003,3.3085646435
2019-08-17 18:30:00,3.398,0.323,3.4133170084,0.018000000000000002,-0.007,0.0193132079,3.38,0.33,3.3960712596000002,3.368,0.323,3.3834528221999998,0.018000000000000002,-0.007,0.0193132079,3.35,0.33,3.3662144911
2019-08-17 19:00:00,3.5015,0.29450000000000004,3.5138629028,0.0115,-0.0055000000000000005,0.012747548800000001,3.49,0.30000000000000004,3.5028702517,3.4615,0.29450000000000004,3.4740052533,0.0115,-0.0055000000000000005,0.012747548800000001,3.45,0.30000000000000004,3.4630189142
2019-08-17 19:30:00,3.5915,0.266,3.6013370087,0.0015,-0.004,0.0042720019,3.59,0.27,3.6001388862,3.5515,0.266,3.5614474936000002,0.0015,-0.004,0.0042720019,3.55,0.27,3.5602527999999998
2019-08-17 20:00:00,3.51,0.266,3.5200647721,0.0,-0.004,0.004,3.51,0.27,3.5203692988,3.46,0.266,3.4702097919,0.0,-0.004,0.004,3.46,0.27,3.4705186932
2019-08-17 20:30:00,3.31,0.446,3.3399125737,0.0,-0.004,0.004,3.31,0.45,3.3404490716,3.3,0.446,3.3300024024,0.0,-0.004,0.004,3.3,0.45,3.3305404967
2019-08-17 21:00:00,3.31,0.9955,3.4564606536,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,1.0,3.4577593901,3.4,0.9955,3.5427419113000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,1.0,3.5440090293
2019-08-17 21:30:00,3.49,0.705,3.5604950498,0.0,-0.005,0.005,3.49,0.71,3.5614884529,3.5300000000000002,0.705,3.599711794,0.0,-0.005,0.005,3.5300000000000002,0.71,3.6006943775
2019-08-17 22:00:00,3.39,0.24550000000000002,3.3988777927,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.25,3.3992057896,3.35,0.24550000000000002,3.3589835144,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.25,3.3593154064
2019-08-17 22:30:00,3.17,0.605,3.2272162927,0.0,-0.005,0.005,3.17,0.61,3.2281573692,3.2,0.605,3.2566892698,0.0,-0.005,0.005,3.2,0.61,3.257621832
2019-08-17 23:00:00,3.04,0.325,3.0573231756,0.0,-0.005,0.005,3.04,0.33,3.0578587279,3.02,0.325,3.0374372422,0.0,-0.005,0.005,3.02,0.33,3.0379763001
2019-08-17 23:30:00,2.85,0.215,2.8580981439,0.0,-0.005,0.005,2.85,0.22,2.8584786163,2.8200000000000003,0.215,2.8281840463,0.0,-0.005,0.005,2.8200000000000003,0.22,2.8285685426000002
2019-08-18 00:00:00,2.73,0.214,2.7383747004,0.0,-0.006,0.006,2.73,0.22,2.7388501237,2.69,0.214,2.6984988419000002,0.0,-0.006,0.006,2.69,0.22,2.6989812893
2019-08-18 00:30:00,2.6,0.214,2.6087920576,0.0,-0.006,0.006,2.6,0.22,2.6092910915000003,2.5700000000000003,0.214,2.5788943367,0.0,-0.006,0.006,2.5700000000000003,0.22,2.5793991548
2019-08-18 01:00:00,2.55,0.214,2.5589638528,0.0,-0.006,0.006,2.55,0.22,2.5594726019,2.51,0.214,2.5191061907,0.0,-0.006,0.006,2.51,0.22,2.5196229877
2019-08-18 01:30:00,2.52,0.214,2.5290701849,0.0,-0.006,0.006,2.52,0.22,2.5295849462,2.49,0.214,2.4991790652,0.0,-0.006,0.006,2.49,0.22,2.499699982
2019-08-18 02:00:00,2.52,0.21350000000000002,2.5290279259,0.0,-0.006500000000000001,0.006500000000000001,2.52,0.22,2.5295849462,2.49,0.21350000000000002,2.4991363008,0.0,-0.006500000000000001,0.006500000000000001,2.49,0.22,2.499699982
2019-08-18 02:30:00,2.5,0.21350000000000002,2.5090998883999998,0.0,-0.006500000000000001,0.006500000000000001,2.5,0.22,2.5096613317000003,2.47,0.21350000000000002,2.4792100052,0.0,-0.006500000000000001,0.006500000000000001,2.47,0.22,2.4797782159
2019-08-18 03:00:00,2.47,0.184,2.4768439596,0.0,-0.006,0.006,2.47,0.19,2.477296914,2.44,0.184,2.4469278698,0.0,-0.006,0.006,2.44,0.19,2.447386361
2019-08-18 03:30:00,2.44,0.184,2.4469278698,0.0,-0.006,0.006,2.44,0.19,2.447386361,2.41,0.184,2.4170138601,0.0,-0.006,0.006,2.41,0.19,2.4174780247
2019-08-18 04:00:00,2.39,0.1635,2.395585993,0.0,-0.006500000000000001,0.006500000000000001,2.39,0.17,2.396038397,2.36,0.1635,2.3656568327,0.0,-0.006500000000000001,0.006500000000000001,2.36,0.17,2.3661149592
2019-08-18 04:30:00,2.39,0.1635,2.395585993,0.0,-0.006500000000000001,0.006500000000000001,2.39,0.17,2.396038397,2.36,0.1635,2.3656568327,0.0,-0.006500000000000001,0.006500000000000001,2.36,0.17,2.3661149592
2019-08-18 05:00:00,2.39,0.164,2.3956201702,0.0,-0.006,0.006,2.39,0.17,2.396038397,2.36,0.164,2.3656914423,0.0,-0.006,0.006,2.36,0.17,2.3661149592
2019-08-18 05:30:00,2.37,0.164,2.3756674852,0.0,-0.006,0.006,2.37,0.17,2.3760892239,2.34,0.164,2.3457399685,0.0,-0.006,0.006,2.34,0.17,2.346167087
2019-08-18 06:00:00,2.42,0.164,2.4255506591,0.0,-0.006,0.006,2.42,0.17,2.425963726,2.39,0.164,2.3956201702,0.0,-0.006,0.006,2.39,0.17,2.396038397
2019-08-18 06:30:00,2.49,0.164,2.4953949587,0.0,-0.006,0.006,2.49,0.17,2.4957964661,2.46,0.164,2.4654606061,0.0,-0.006,0.006,2.46,0.17,2.4658669875
2019-08-18 07:00:00,2.59,0.23450000000000001,2.6005942108999998,0.0,-0.0055000000000000005,0.0055000000000000005,2.59,0.24,2.6010959229,2.5700000000000003,0.23450000000000001,2.5806763164,0.0,-0.0055000000000000005,0.0055000000000000005,2.5700000000000003,0.24,2.5811818998
2019-08-18 07:30:00,2.722,0.604,2.7882073094,0.002,-0.006,0.0063245553000000005,2.7199999999999998,0.61,2.7875616585,2.752,0.604,2.8175024401,0.002,-0.006,0.0063245553000000005,2.75,0.61,2.8168422036000003
2019-08-18 08:00:00,2.941,0.2245,2.9495561107,0.011,-0.0055000000000000005,0.012298373900000001,2.93,0.23,2.9390134399,2.911,0.2245,2.919644028,0.011,-0.0055000000000000005,0.012298373900000001,2.9,0.23,2.909106392
2019-08-18 08:30:00,3.011,0.254,3.0216943922,0.021,-0.006,0.0218403297,2.99,0.26,3.001283059,2.971,0.254,2.9818378561000003,0.021,-0.006,0.0218403297,2.95,0.26,2.9614354627
2019-08-18 09:00:00,3.331,0.726,3.4091988795,0.001,-0.004,0.0041231056,3.33,0.73,3.4090761212,3.3810000000000002,0.726,3.4580683915,0.001,-0.004,0.0041231056,3.38,0.73,3.4579329085
2019-08-18 09:30:00,3.3925,1.045,3.5498001704,0.0125,-0.005,0.013462912,3.38,1.05,3.5393360959,3.4925,1.045,3.6454877931,0.0125,-0.005,0.013462912,3.48,1.05,3.6349552955
2019-08-18 10:00:00,3.1755,0.553,3.2232916793,0.0455,-0.007,0.0460353125,3.13,0.56,3.1797012438,3.1755,0.553,3.2232916793,0.0455,-0.007,0.0460353125,3.13,0.56,3.1797012438
2019-08-18 10:30:00,3.336,0.361,3.3554756742,0.046,-0.009000000000000001,0.0468721666,3.29,0.37,3.3107400985,3.306,0.361,3.3256513648,0.046,-0.009000000000000001,0.0468721666,3.26,0.37,3.2809297463
2019-08-18 11:00:00,3.1565,0.363,3.1773040852,0.0765,-0.007,0.0768195939,3.08,0.37,3.1021444196,3.1265,0.363,3.1475023828,0.0765,-0.007,0.0768195939,3.05,0.37,3.0723606559
2019-08-18 11:30:00,3.2800000000000002,0.36150000000000004,3.299860944,0.06,-0.0085,0.060599092400000006,3.22,0.37,3.2411880538,3.25,0.36150000000000004,3.2700431572,0.06,-0.0085,0.060599092400000006,3.19,0.37,3.2113859936
2019-08-18 12:00:00,3.196,0.3925,3.2200112189,0.066,-0.007500000000000001,0.06642476950000001,3.13,0.4,3.1554555931,3.166,0.3925,3.190237021,0.066,-0.007500000000000001,0.06642476950000001,3.1,0.4,3.1256999216
2019-08-18 12:30:00,3.5564999999999998,0.3905,3.5778740196000003,0.0565,-0.0095,0.057293106,3.5,0.4,3.5227829908,3.5165,0.3905,3.5381156708,0.0565,-0.0095,0.057293106,3.46,0.4,3.4830446451
2019-08-18 13:00:00,3.266,0.3895,3.2891436956,0.066,-0.0105,0.0668300082,3.2,0.4,3.2249030993,3.236,0.3895,3.2593567233,0.066,-0.0105,0.0668300082,3.17,0.4,3.1951369298
2019-08-18 13:30:00,3.448,0.392,3.4702115209,0.048,-0.008,0.0486621002,3.4,0.4,3.4234485537,3.418,0.392,3.4404052087,0.048,-0.008,0.0486621002,3.37,0.4,3.3936558458
2019-08-18 14:00:00,2.932,0.36150000000000004,2.9542014572,0.082,-0.0085,0.0824393717,2.85,0.37,2.8739171874,2.892,0.36150000000000004,2.914506176,0.082,-0.0085,0.0824393717,2.81,0.37,2.8342547521
2019-08-18 14:30:00,2.971,0.36150000000000004,2.9929121688,0.061,-0.0085,0.061589366000000006,2.91,0.37,2.9334280288,2.941,0.36150000000000004,2.963134025,0.061,-0.0085,0.061589366000000006,2.88,0.37,2.9036700915
2019-08-18 15:00:00,3.3125,0.3635,3.3323848067,0.0425,-0.006500000000000001,0.0429941857,3.27,0.37,3.2908661474,3.2825,0.3635,3.3025654422,0.0425,-0.006500000000000001,0.0429941857,3.24,0.37,3.2610581105
2019-08-18 15:30:00,3.1315,0.364,3.1525843763,0.061500000000000006,-0.006,0.0617919898,3.07,0.37,3.0922160339,3.0915,0.364,3.1128553211,0.061500000000000006,-0.006,0.0617919898,3.03,0.37,3.0525071662
2019-08-18 16:00:00,3.3064999999999998,0.36250000000000004,3.3263115458,0.0465,-0.007500000000000001,0.0471009554,3.26,0.37,3.2809297463,3.2665,0.36250000000000004,3.2865526772,0.0465,-0.007500000000000001,0.0471009554,3.22,0.37,3.2411880538
2019-08-18 16:30:00,3.157,0.36250000000000004,3.1777437357,0.057,-0.007500000000000001,0.0574913037,3.1,0.37,3.1220025625,3.127,0.36250000000000004,3.1479414305,0.057,-0.007500000000000001,0.0574913037,3.07,0.37,3.0922160339
2019-08-18 17:00:00,3.3395,0.36250000000000004,3.3591169226,0.0395,-0.007500000000000001,0.040205721,3.3,0.37,3.3206776417,3.2995,0.36250000000000004,3.3193533256,0.0395,-0.007500000000000001,0.040205721,3.26,0.37,3.2809297463
2019-08-18 17:30:00,3.6765,0.364,3.6944753687,0.026500000000000003,-0.006,0.0271707563,3.65,0.37,3.6687054938,3.6365,0.364,3.6546721125,0.026500000000000003,-0.006,0.0271707563,3.61,0.37,3.6289116826
2019-08-18 18:00:00,3.668,0.6355000000000001,3.7226447923,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.65,0.64,3.7056848220000003,3.688,0.6355000000000001,3.7423527693,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.67,0.64,3.7253858860999998
2019-08-18 18:30:00,3.665,1.0945,3.8249385943,0.015,-0.0055000000000000005,0.015976545300000002,3.65,1.1,3.8121516234,3.765,1.0945,3.9208615444,0.015,-0.0055000000000000005,0.015976545300000002,3.75,1.1,3.9080046059
2019-08-18 19:00:00,3.6545,1.095,3.8150223132,0.0045000000000000005,-0.005,0.006726812,3.65,1.1,3.8121516234,3.7745,1.095,3.9301240756,0.0045000000000000005,-0.005,0.006726812,3.77,1.1,3.9272000204
2019-08-18 19:30:00,3.6505,1.0965,3.8116220301,0.0005,-0.0035,0.0035355339000000003,3.65,1.1,3.8121516234,3.7705,1.0965,3.9267012237000003,0.0005,-0.0035,0.0035355339000000003,3.77,1.1,3.9272000204
2019-08-18 20:00:00,3.59,0.34650000000000003,3.6066829983,0.0,-0.0035,0.0035,3.59,0.35000000000000003,3.6070209315,3.56,0.34650000000000003,3.5768229268000002,0.0,-0.0035,0.0035,3.56,0.35000000000000003,3.5771636809
2019-08-18 20:30:00,3.59,0.28650000000000003,3.6014139237,0.0,-0.0035,0.0035,3.59,0.29,3.6016940459,3.56,0.28650000000000003,3.5715097998000003,0.0,-0.0035,0.0035,3.56,0.29,3.5717922672
2019-08-18 21:00:00,3.65,0.28600000000000003,3.6611877854,0.0,-0.004,0.004,3.65,0.29,3.6615024239,3.61,0.28600000000000003,3.6213113647,0.0,-0.004,0.004,3.61,0.29,3.6216294675
2019-08-18 21:30:00,3.59,0.28550000000000003,3.6013345096,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,0.29,3.6016940459,3.55,0.28550000000000003,3.5614618136000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.55,0.29,3.5618253747
2019-08-18 22:00:00,3.4,0.28500000000000003,3.4119239440999998,0.0,-0.005,0.005,3.4,0.29,3.4123452346,3.37,0.28500000000000003,3.382029716,0.0,-0.005,0.005,3.37,0.29,3.3824547299
2019-08-18 22:30:00,3.19,0.226,3.1979956223,0.0,-0.004,0.004,3.19,0.23,3.1982807882,3.15,0.226,3.1580968953,0.0,-0.004,0.004,3.15,0.23,3.1583856636
2019-08-18 23:00:00,3.01,0.2255,3.0184350664,0.0,-0.0045000000000000005,0.0045000000000000005,3.01,0.23,3.0187745858,2.9699999999999998,0.2255,2.9785483461,0.0,-0.0045000000000000005,0.0045000000000000005,2.9699999999999998,0.23,2.9788924116
2019-08-18 23:30:00,2.76,0.485,2.8022892427,0.0,-0.005,0.005,2.76,0.49,2.8031589323,2.77,0.485,2.8121388657,0.0,-0.005,0.005,2.77,0.49,2.8130055101
2019-08-19 00:00:00,2.58,0.9545,2.7509035334,0.0,-0.0055000000000000005,0.0055000000000000005,2.58,0.96,2.7528167393,2.66,0.9545,2.8260697532,0.0,-0.0055000000000000005,0.0055000000000000005,2.66,0.96,2.8279321067
2019-08-19 00:30:00,2.5,0.6445000000000001,2.5817397719,0.0,-0.0055000000000000005,0.0055000000000000005,2.5,0.65,2.5831182706,2.5300000000000002,0.6445000000000001,2.6108006914,0.0,-0.0055000000000000005,0.0055000000000000005,2.5300000000000002,0.65,2.6121638540000003
2019-08-19 01:00:00,2.43,0.7445,2.5414917371,0.0,-0.0055000000000000005,0.0055000000000000005,2.43,0.75,2.5431083343000003,2.48,0.7445,2.5893397324,0.0,-0.0055000000000000005,0.0055000000000000005,2.48,0.75,2.5909264752
2019-08-19 01:30:00,2.4,0.884,2.5576270252,0.0,-0.006,0.006,2.4,0.89,2.5597070145,2.48,0.884,2.6328418107,0.0,-0.006,0.006,2.48,0.89,2.6348624253
2019-08-19 02:00:00,2.47,0.17450000000000002,2.476156346,0.0,-0.0055000000000000005,0.0055000000000000005,2.47,0.18,2.4765500197,2.44,0.17450000000000002,2.4462318471,0.0,-0.0055000000000000005,0.0055000000000000005,2.44,0.18,2.4466303358
2019-08-19 02:30:00,2.47,0.17450000000000002,2.476156346,0.0,-0.0055000000000000005,0.0055000000000000005,2.47,0.18,2.4765500197,2.44,0.17450000000000002,2.4462318471,0.0,-0.0055000000000000005,0.0055000000000000005,2.44,0.18,2.4466303358
2019-08-19 03:00:00,2.43,0.17450000000000002,2.4362574269,0.0,-0.0055000000000000005,0.0055000000000000005,2.43,0.18,2.4366575467000002,2.4,0.17450000000000002,2.40633544,0.0,-0.0055000000000000005,0.0055000000000000005,2.4,0.18,2.4067405344
2019-08-19 03:30:00,2.43,0.1945,2.4377715746,0.0,-0.0055000000000000005,0.0055000000000000005,2.43,0.2,2.4382165613,2.4,0.1945,2.4078684038000002,0.0,-0.0055000000000000005,0.0055000000000000005,2.4,0.2,2.4083189158
2019-08-19 04:00:00,2.38,0.1945,2.387934306,0.0,-0.0055000000000000005,0.0055000000000000005,2.38,0.2,2.3883885781,2.35,0.1945,2.3580352521,0.0,-0.0055000000000000005,0.0055000000000000005,2.35,0.2,2.358495283
2019-08-19 04:30:00,2.38,0.1645,2.3856781531,0.0,-0.0055000000000000005,0.0055000000000000005,2.38,0.17,2.3860637041,2.35,0.1645,2.3557504643,0.0,-0.0055000000000000005,0.0055000000000000005,2.35,0.17,2.3561409126
2019-08-19 05:00:00,2.38,0.184,2.3871020087,0.0,-0.006,0.006,2.38,0.19,2.3875719884,2.35,0.184,2.3571923977,0.0,-0.006,0.006,2.35,0.19,2.3576683397
2019-08-19 05:30:00,2.5,0.1845,2.5067988052,0.0,-0.0055000000000000005,0.0055000000000000005,2.5,0.19,2.5072096043,2.47,0.1845,2.4768811538,0.0,-0.0055000000000000005,0.0055000000000000005,2.47,0.19,2.477296914
2019-08-19 06:00:00,2.6,0.224,2.6096313916,0.0,-0.006,0.006,2.6,0.23,2.6101532522,2.5700000000000003,0.224,2.5797433980999998,0.0,-0.006,0.006,2.5700000000000003,0.23,2.5802713036
2019-08-19 06:30:00,2.83,0.225,2.8389302563000003,0.0,-0.005,0.005,2.83,0.23,2.8393309071,2.8,0.225,2.8090256318,0.0,-0.005,0.005,2.8,0.23,2.8094305473
2019-08-19 07:00:00,3.01,0.28500000000000003,3.0234624191,0.0,-0.005,0.005,3.01,0.29,3.02393783,2.98,0.28500000000000003,2.9935973343,0.0,-0.005,0.005,2.98,0.29,2.9940774873000002
2019-08-19 07:30:00,3.382,0.34550000000000003,3.3996020723,0.002,-0.0045000000000000005,0.0049244289000000005,3.38,0.35000000000000003,3.3980729833,3.342,0.34550000000000003,3.3598116391,0.002,-0.0045000000000000005,0.0049244289000000005,3.34,0.35000000000000003,3.3582882545
2019-08-19 08:00:00,3.5785,0.5650000000000001,3.6228286255,0.0085,-0.005,0.009861541500000001,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.5685000000000002,0.5650000000000001,3.6129513213,0.0085,-0.005,0.009861541500000001,3.56,0.5700000000000001,3.6053432569
2019-08-19 08:30:00,3.7439999999999998,0.5635,3.7861680166,0.024,-0.006500000000000001,0.0248646335,3.7199999999999998,0.5700000000000001,3.7634160015,3.7039999999999997,0.5635,3.7466182418000002,0.024,-0.006500000000000001,0.0248646335,3.68,0.5700000000000001,3.7238823827000003
2019-08-19 09:00:00,3.825,0.644,3.8788350055,0.025,-0.006,0.0257099203,3.8,0.65,3.8551913052,3.785,0.644,3.839395916,0.025,-0.006,0.0257099203,3.76,0.65,3.8157699092
2019-08-19 09:30:00,3.91,0.6950000000000001,3.9712875746,0.03,-0.005,0.0304138127,3.88,0.7000000000000001,3.9426387103,3.87,0.6950000000000001,3.9319111129,0.03,-0.005,0.0304138127,3.84,0.7000000000000001,3.9032806714
2019-08-19 10:00:00,3.815,0.8160000000000001,3.9012922218,0.025,-0.004,0.025317977800000002,3.79,0.8200000000000001,3.8776926129,3.795,0.8160000000000001,3.8817368535,0.025,-0.004,0.025317977800000002,3.77,0.8200000000000001,3.8581472237
2019-08-19 10:30:00,3.5545,1.2545,3.7693819785000002,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.51,1.26,3.7293028839,3.6245000000000003,1.2545,3.8354622277,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.58,1.26,3.7952602019
2019-08-19 11:00:00,3.616,1.395,3.8757555392,0.036000000000000004,-0.005,0.0363455637,3.58,1.4,3.8440083247,3.716,1.395,3.9692166734,0.036000000000000004,-0.005,0.0363455637,3.68,1.4,3.9373087255
2019-08-19 11:30:00,3.123,0.6155,3.1830754389,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,3.08,0.62,3.1417829333,3.103,0.6155,3.1634552707,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,3.06,0.62,3.1221787265
2019-08-19 12:00:00,2.8935,0.5725,2.9495929380000003,0.0635,-0.007500000000000001,0.0639413794,2.83,0.58,2.8888232899,2.8635,0.5725,2.9201692588,0.0635,-0.007500000000000001,0.0639413794,2.8,0.58,2.8594405047
2019-08-19 12:30:00,3.2645,0.543,3.309351787,0.0345,-0.007,0.035202982800000004,3.23,0.55,3.2764920265,3.2245,0.543,3.2699004954,0.0345,-0.007,0.035202982800000004,3.19,0.55,3.2370665733
2019-08-19 13:00:00,3.015,0.5025000000000001,3.0565881715,0.065,-0.007500000000000001,0.0654312616,2.95,0.51,2.9937601774,2.985,0.5025000000000001,3.0270003717,0.065,-0.007500000000000001,0.0654312616,2.92,0.51,2.964203097
2019-08-19 13:30:00,3.1390000000000002,0.502,3.178887384,0.029,-0.008,0.0300832179,3.11,0.51,3.1515393064,3.099,0.502,3.1393956425,0.029,-0.008,0.0300832179,3.07,0.51,3.1120732639
