Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-19 14:00:00,2.872,0.502,2.9155424881,0.062,-0.008,0.0625139984,2.81,0.51,2.8559061609,2.842,0.502,2.885995149,0.062,-0.008,0.0625139984,2.7800000000000002,0.51,2.8263934616
2019-08-19 14:30:00,2.964,0.54,3.0127887413,0.044,-0.01,0.0451220567,2.92,0.55,2.9713464961,2.934,0.54,2.9832794036,0.044,-0.01,0.0451220567,2.89,0.55,2.9418701535
2019-08-19 15:00:00,2.9695,0.501,3.0114666277,0.0495,-0.009000000000000001,0.0503115295,2.92,0.51,2.964203097,2.9395,0.501,2.9818888728,0.0495,-0.009000000000000001,0.0503115295,2.89,0.51,2.9346550053
2019-08-19 15:30:00,2.9605,0.4515,2.9947307892,0.0405,-0.0085,0.041382363400000004,2.92,0.46,2.9560108254,2.9305,0.4515,2.9650771491,0.0405,-0.0085,0.041382363400000004,2.89,0.46,2.9263800163
2019-08-19 16:00:00,3.3885,0.452,3.4185137487,0.0285,-0.008,0.029601520200000002,3.36,0.46,3.3913419173,3.3585000000000003,0.452,3.3887794632,0.0285,-0.008,0.029601520200000002,3.33,0.46,3.3616216325
2019-08-19 16:30:00,3.666,0.48150000000000004,3.6974853955,0.036000000000000004,-0.0085,0.036989863500000005,3.63,0.49,3.6629223306,3.626,0.48150000000000004,3.6578297186,0.036000000000000004,-0.0085,0.036989863500000005,3.59,0.49,3.6232858016
2019-08-19 17:00:00,3.6805,0.48250000000000004,3.7119922548,0.0505,-0.007500000000000001,0.051053893100000004,3.63,0.49,3.6629223306,3.6405000000000003,0.48250000000000004,3.6723352924,0.0505,-0.007500000000000001,0.051053893100000004,3.59,0.49,3.6232858016
2019-08-19 17:30:00,3.8645,0.5025000000000001,3.8970330381,0.0245,-0.007500000000000001,0.025622256000000003,3.84,0.51,3.8737191430999998,3.8145,0.5025000000000001,3.8474558477,0.0245,-0.007500000000000001,0.025622256000000003,3.79,0.51,3.8241600385
2019-08-19 18:00:00,3.963,0.5225000000000001,3.9972959922999998,0.023,-0.007500000000000001,0.024191940800000002,3.94,0.53,3.9754873915,3.933,0.5225000000000001,3.9675553241,0.023,-0.007500000000000001,0.024191940800000002,3.91,0.53,3.945757215
2019-08-19 18:30:00,4.102,0.5245000000000001,4.1353965046,0.012,-0.0055000000000000005,0.0132003788,4.09,0.53,4.1241968915,4.052,0.5245000000000001,4.0858052144,0.012,-0.0055000000000000005,0.0132003788,4.04,0.53,4.0746165464
2019-08-19 19:00:00,4.1370000000000005,0.48550000000000004,4.1653906479,0.007,-0.0045000000000000005,0.0083216585,4.13,0.49,4.1589662177,4.097,0.48550000000000004,4.1256659159,0.007,-0.0045000000000000005,0.0083216585,4.09,0.49,4.1192475041
2019-08-19 19:30:00,4.102,0.436,4.1251060592,0.002,-0.004,0.004472136000000001,4.1,0.44,4.1235421666,4.062,0.436,4.0853322998,0.002,-0.004,0.004472136000000001,4.06,0.44,4.0837727655
2019-08-19 20:00:00,4.01,0.4655,4.0369283187,0.0,-0.0045000000000000005,0.0045000000000000005,4.01,0.47000000000000003,4.0374496901,3.9699999999999998,0.4655,3.9971977997,0.0,-0.0045000000000000005,0.0045000000000000005,3.9699999999999998,0.47000000000000003,3.9977243527
2019-08-19 20:30:00,3.99,0.48550000000000004,4.019429095,0.0,-0.0045000000000000005,0.0045000000000000005,3.99,0.49,4.0199751243,3.94,0.48550000000000004,3.9697997745,0.0,-0.0045000000000000005,0.0045000000000000005,3.94,0.49,3.9703526291999998
2019-08-19 21:00:00,3.99,0.485,4.0193687315,0.0,-0.005,0.005,3.99,0.49,4.0199751243,3.94,0.485,3.9697386564,0.0,-0.005,0.005,3.94,0.49,3.9703526291999998
2019-08-19 21:30:00,3.88,0.805,3.9626285468,0.0,-0.005,0.005,3.88,0.81,3.9636473102,3.91,0.805,3.9920076402999998,0.0,-0.005,0.005,3.91,0.81,3.993018908
2019-08-19 22:00:00,3.51,0.505,3.5461422701,0.0,-0.005,0.005,3.51,0.51,3.5468577643,3.51,0.505,3.5461422701,0.0,-0.005,0.005,3.51,0.51,3.5468577643
2019-08-19 22:30:00,3.29,0.2545,3.2998288213,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.26,3.3002575657,3.26,0.2545,3.2699189975,0.0,-0.0055000000000000005,0.0055000000000000005,3.26,0.26,3.270351663
2019-08-19 23:00:00,3.05,0.2545,3.0605996553,0.0,-0.0055000000000000005,0.0055000000000000005,3.05,0.26,3.0610619072,3.03,0.2545,3.0406693753,0.0,-0.0055000000000000005,0.0055000000000000005,3.03,0.26,3.0411346567
2019-08-19 23:30:00,2.75,0.9345,2.904443191,0.0,-0.0055000000000000005,0.0055000000000000005,2.75,0.9400000000000001,2.9062174729,2.84,0.9345,2.9897976938,0.0,-0.0055000000000000005,0.0055000000000000005,2.84,0.9400000000000001,2.9915213521
2019-08-20 00:00:00,2.69,0.214,2.6984988419000002,0.0,-0.006,0.006,2.69,0.22,2.6989812893,2.65,0.214,2.6586267132,0.0,-0.006,0.006,2.65,0.22,2.6591163946
2019-08-20 00:30:00,2.5700000000000003,0.214,2.5788943367,0.0,-0.006,0.006,2.5700000000000003,0.22,2.5793991548,2.54,0.214,2.5489990192,0.0,-0.006,0.006,2.54,0.22,2.5495097568
2019-08-20 01:00:00,2.52,0.21350000000000002,2.5290279259,0.0,-0.006500000000000001,0.006500000000000001,2.52,0.22,2.5295849462,2.49,0.21350000000000002,2.4991363008,0.0,-0.006500000000000001,0.006500000000000001,2.49,0.22,2.499699982
2019-08-20 01:30:00,2.47,0.684,2.5629584468,0.0,-0.006,0.006,2.47,0.6900000000000001,2.5645662401,2.51,0.684,2.6015295501,0.0,-0.006,0.006,2.51,0.6900000000000001,2.6031135204
2019-08-20 02:00:00,2.54,0.183,2.5465837901,0.0,-0.007,0.007,2.54,0.19,2.5470963860999998,2.51,0.183,2.5166622737,0.0,-0.007,0.007,2.51,0.19,2.5171809629
2019-08-20 02:30:00,2.52,0.1835,2.5266721691000003,0.0,-0.006500000000000001,0.006500000000000001,2.52,0.19,2.5271525478,2.49,0.1835,2.4967523405,0.0,-0.006500000000000001,0.006500000000000001,2.49,0.19,2.4972384748
2019-08-20 03:00:00,2.47,0.1535,2.4747650899,0.0,-0.006500000000000001,0.006500000000000001,2.47,0.16,2.4751767614,2.44,0.1535,2.4448235621,0.0,-0.006500000000000001,0.006500000000000001,2.44,0.16,2.4452402745
2019-08-20 03:30:00,2.47,0.1535,2.4747650899,0.0,-0.006500000000000001,0.006500000000000001,2.47,0.16,2.4751767614,2.42,0.1535,2.4248633467,0.0,-0.006500000000000001,0.006500000000000001,2.42,0.16,2.4252834886
2019-08-20 04:00:00,2.39,0.1535,2.3949242681,0.0,-0.006500000000000001,0.006500000000000001,2.39,0.16,2.3953496613,2.36,0.1535,2.3649867336,0.0,-0.006500000000000001,0.006500000000000001,2.36,0.16,2.3654175107
2019-08-20 04:30:00,2.39,0.1535,2.3949242681,0.0,-0.006500000000000001,0.006500000000000001,2.39,0.16,2.3953496613,2.36,0.1535,2.3649867336,0.0,-0.006500000000000001,0.006500000000000001,2.36,0.16,2.3654175107
2019-08-20 05:00:00,2.42,0.1535,2.4248633467,0.0,-0.006500000000000001,0.006500000000000001,2.42,0.16,2.4252834886,2.39,0.1535,2.3949242681,0.0,-0.006500000000000001,0.006500000000000001,2.39,0.16,2.3953496613
2019-08-20 05:30:00,2.54,0.20350000000000001,2.5481389778,0.0,-0.006500000000000001,0.006500000000000001,2.54,0.21,2.5486663179,2.51,0.20350000000000001,2.5182359401000003,0.0,-0.006500000000000001,0.006500000000000001,2.51,0.21,2.5187695409
2019-08-20 06:00:00,2.65,0.20350000000000001,2.6578021465,0.0,-0.006500000000000001,0.006500000000000001,2.65,0.21,2.6583077324,2.62,0.20350000000000001,2.6278912173,0.0,-0.006500000000000001,0.006500000000000001,2.62,0.21,2.6284025567000002
2019-08-20 06:30:00,2.85,0.234,2.8595901804,0.0,-0.006,0.006,2.85,0.24,2.8600874113,2.8200000000000003,0.234,2.829691856,0.0,-0.006,0.006,2.8200000000000003,0.24,2.8301943396
2019-08-20 07:00:00,3.16,0.34450000000000003,3.1787230534,0.0,-0.0055000000000000005,0.0055000000000000005,3.16,0.35000000000000003,3.1793238275,3.12,0.34450000000000003,3.1389616516,0.0,-0.0055000000000000005,0.0055000000000000005,3.12,0.35000000000000003,3.1395700343
2019-08-20 07:30:00,3.3305,0.4445,3.3600313243,0.0005,-0.0055000000000000005,0.0055226805,3.33,0.45,3.3602678465,3.3005,0.4445,3.3302973591000002,0.0005,-0.0055000000000000005,0.0055226805,3.3,0.45,3.3305404967
2019-08-20 08:00:00,3.4945,0.464,3.525170386,0.0045000000000000005,-0.006,0.007500000000000001,3.49,0.47000000000000003,3.5215053599,3.4545,0.464,3.4855223784,0.0045000000000000005,-0.006,0.007500000000000001,3.45,0.47000000000000003,3.4818673151
2019-08-20 08:30:00,3.628,0.5235000000000001,3.6655744775,0.018000000000000002,-0.006500000000000001,0.0191376592,3.61,0.53,3.6486983981,3.588,0.5235000000000001,3.625989003,0.018000000000000002,-0.006500000000000001,0.0191376592,3.5700000000000003,0.53,3.6091273183
2019-08-20 09:00:00,3.775,0.6145,3.8246876016,0.025,-0.0055000000000000005,0.0255978515,3.75,0.62,3.8009077863,3.725,0.6145,3.7753457126,0.025,-0.0055000000000000005,0.0255978515,3.7,0.62,3.7515863311
2019-08-20 09:30:00,3.6865,0.613,3.7371180407,0.026500000000000003,-0.007,0.0274089401,3.66,0.62,3.7121422387000003,3.6465,0.613,3.6976656488,0.026500000000000003,-0.007,0.0274089401,3.62,0.62,3.6727101710000003
2019-08-20 10:00:00,3.638,0.673,3.6997260709,0.038,-0.007,0.0386393582,3.6,0.68,3.6636593727999998,3.588,0.673,3.6505715991,0.038,-0.007,0.0386393582,3.55,0.68,3.6145400814
2019-08-20 10:30:00,3.4635,0.581,3.5118931148,0.053500000000000006,-0.009000000000000001,0.0542517281,3.41,0.59,3.460664676,3.4235,0.581,3.4724506116000002,0.053500000000000006,-0.009000000000000001,0.0542517281,3.37,0.59,3.4212570789
2019-08-20 11:00:00,3.3705,0.581,3.4202092407,0.07050000000000001,-0.009000000000000001,0.07107214640000001,3.3,0.59,3.3523275496,3.3305,0.581,3.3807974281,0.07050000000000001,-0.009000000000000001,0.07107214640000001,3.26,0.59,3.3129594021
2019-08-20 11:30:00,3.328,0.6715,3.3950694028,0.078,-0.0085,0.0784617741,3.25,0.68,3.3203764847,3.298,0.6715,3.3656672815,0.078,-0.0085,0.0784617741,3.22,0.68,3.2910180796
2019-08-20 12:00:00,3.3890000000000002,0.7015,3.4608414078,0.069,-0.0085,0.0695215794,3.32,0.71,3.3950699551,3.349,0.7015,3.4216813484,0.069,-0.0085,0.0695215794,3.2800000000000002,0.71,3.3559648389
2019-08-20 12:30:00,3.549,0.753,3.6280035832,0.069,-0.007,0.0693541635,3.48,0.76,3.5620218977,3.519,0.753,3.5986622514,0.069,-0.007,0.0693541635,3.45,0.76,3.5327185
2019-08-20 13:00:00,3.3845,0.9430000000000001,3.5134156102,0.0845,-0.007,0.0847894451,3.3,0.9500000000000001,3.4340209667,3.3845,0.9430000000000001,3.5134156102,0.0845,-0.007,0.0847894451,3.3,0.9500000000000001,3.4340209667
2019-08-20 13:30:00,3.2885,1.113,3.4717432581,0.0785,-0.007,0.0788114839,3.21,1.12,3.3997794046,3.3285,1.113,3.5096554318,0.0785,-0.007,0.0788114839,3.25,1.12,3.4375718174
2019-08-20 14:00:00,3.37,0.653,3.4326824788,0.08,-0.007,0.0803056661,3.29,0.66,3.3555476453,3.33,0.653,3.3934214298,0.08,-0.007,0.0803056661,3.25,0.66,3.3163383422
2019-08-20 14:30:00,3.3255,0.7105,3.4005529697,0.0655,-0.0095,0.0661853458,3.26,0.72,3.3385625649,3.2855,0.7105,3.3614461917,0.0655,-0.0095,0.0661853458,3.22,0.72,3.2995151159000002
2019-08-20 15:00:00,3.3685,0.7125,3.4430289717,0.0485,-0.007500000000000001,0.0490764709,3.32,0.72,3.3971752972,3.3285,0.7125,3.40390489,0.0485,-0.007500000000000001,0.0490764709,3.2800000000000002,0.72,3.3580946979
2019-08-20 15:30:00,3.3085,0.632,3.3683224682,0.0385,-0.008,0.0393223855,3.27,0.64,3.3320414163,3.2685,0.632,3.329041341,0.0385,-0.008,0.0393223855,3.23,0.64,3.2927951652
2019-08-20 16:00:00,3.6135,0.6315000000000001,3.668265871,0.0235,-0.0085,0.024989998000000003,3.59,0.64,3.6466011572,3.5735,0.6315000000000001,3.6288695898,0.0235,-0.0085,0.024989998000000003,3.55,0.64,3.6072288533
2019-08-20 16:30:00,3.295,0.4635,3.3274400445,0.015,-0.006500000000000001,0.0163477827,3.2800000000000002,0.47000000000000003,3.3135026784,3.255,0.4635,3.2878347358,0.015,-0.006500000000000001,0.0163477827,3.24,0.47000000000000003,3.273912033
2019-08-20 17:00:00,3.209,0.41300000000000003,3.2354675087,0.019,-0.007,0.0202484567,3.19,0.42,3.2175301086,3.179,0.41300000000000003,3.2057152088,0.019,-0.007,0.0202484567,3.16,0.42,3.1877892026
2019-08-20 17:30:00,3.4265,0.385,3.4480613756,0.006500000000000001,-0.005,0.0082006097,3.42,0.39,3.4421650164,3.3865,0.385,3.4083144295,0.006500000000000001,-0.005,0.0082006097,3.38,0.39,3.4024256054
2019-08-20 18:00:00,3.5845000000000002,0.34550000000000003,3.6011123976,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.58,0.35000000000000003,3.5970682507,3.5445,0.34550000000000003,3.5612989905,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.54,0.35000000000000003,3.5572601817000002
2019-08-20 18:30:00,3.588,0.34550000000000003,3.6045962673,0.008,-0.0045000000000000005,0.0091787799,3.58,0.35000000000000003,3.5970682507,3.548,0.34550000000000003,3.5647824969,0.008,-0.0045000000000000005,0.0091787799,3.54,0.35000000000000003,3.5572601817000002
2019-08-20 19:00:00,3.651,0.34650000000000003,3.6674055203,0.001,-0.0035,0.0036400549,3.65,0.35000000000000003,3.6667424235,3.6109999999999998,0.34650000000000003,3.6275864221000003,0.001,-0.0035,0.0036400549,3.61,0.35000000000000003,3.626927074
2019-08-20 19:30:00,3.58,0.2765,3.5906618123,0.0,-0.0035,0.0035,3.58,0.28,3.5909330264,3.55,0.2765,3.5607516412,0.0,-0.0035,0.0035,3.55,0.28,3.5610251333000003
2019-08-20 20:00:00,3.54,0.276,3.5507430208,0.0,-0.004,0.004,3.54,0.28,3.5510561809,3.5,0.276,3.5108654204,0.0,-0.004,0.004,3.5,0.28,3.5111821371
2019-08-20 20:30:00,3.54,0.316,3.5540759699,0.0,-0.004,0.004,3.54,0.32,3.5544338508,3.5,0.316,3.5142361901,0.0,-0.004,0.004,3.5,0.32,3.5145981278000002
2019-08-20 21:00:00,3.43,0.2655,3.4402602009,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.27,3.440610411,3.39,0.2655,3.4003808978,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.27,3.4007352146
2019-08-20 21:30:00,3.8,0.3355,3.8147818090000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.8,0.34,3.8151802054,3.76,0.3355,3.7749384432,0.0,-0.0045000000000000005,0.0045000000000000005,3.76,0.34,3.7753410442
2019-08-20 22:00:00,3.55,0.2745,3.5605968952,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.28,3.5610251333000003,3.51,0.2745,3.520717292,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.28,3.5211503802
2019-08-20 22:30:00,3.29,0.5345,3.3331351983,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.54,3.3340215956,3.31,0.5345,3.3528779055999998,0.0,-0.0055000000000000005,0.0055000000000000005,3.31,0.54,3.353759085
2019-08-20 23:00:00,3.03,0.4545,3.063897885,0.0,-0.0055000000000000005,0.0055000000000000005,3.03,0.46,3.0647185841,3.04,0.4545,3.0737876065,0.0,-0.0055000000000000005,0.0055000000000000005,3.04,0.46,3.0746056658
2019-08-20 23:30:00,2.85,0.214,2.858023093,0.0,-0.006,0.006,2.85,0.22,2.8584786163,2.8200000000000003,0.214,2.8281082016,0.0,-0.006,0.006,2.8200000000000003,0.22,2.8285685426000002
2019-08-21 00:00:00,2.69,0.444,2.7263961561,0.0,-0.006,0.006,2.69,0.45,2.7273796948999998,2.69,0.444,2.7263961561,0.0,-0.006,0.006,2.69,0.45,2.7273796948999998
2019-08-21 00:30:00,2.6,0.214,2.6087920576,0.0,-0.006,0.006,2.6,0.22,2.6092910915000003,2.5700000000000003,0.214,2.5788943367,0.0,-0.006,0.006,2.5700000000000003,0.22,2.5793991548
2019-08-21 01:00:00,2.54,0.214,2.5489990192,0.0,-0.006,0.006,2.54,0.22,2.5495097568,2.5,0.214,2.5091424829999998,0.0,-0.006,0.006,2.5,0.22,2.5096613317000003
2019-08-21 01:30:00,2.54,0.214,2.5489990192,0.0,-0.006,0.006,2.54,0.22,2.5495097568,2.5,0.214,2.5091424829999998,0.0,-0.006,0.006,2.5,0.22,2.5096613317000003
2019-08-21 02:00:00,2.47,0.8335,2.6068414317,0.0,-0.006500000000000001,0.006500000000000001,2.47,0.84,2.6089269825,2.54,0.8335,2.6732606027,0.0,-0.006500000000000001,0.006500000000000001,2.54,0.84,2.6752943763
2019-08-21 02:30:00,2.5,0.364,2.5263602277,0.0,-0.006,0.006,2.5,0.37,2.527231687,2.49,0.364,2.5164649809,0.0,-0.006,0.006,2.49,0.37,2.5173398658
2019-08-21 03:00:00,2.5,0.164,2.5053734253,0.0,-0.006,0.006,2.5,0.17,2.5057733337,2.45,0.164,2.4554828446,0.0,-0.006,0.006,2.45,0.17,2.4558908771
2019-08-21 03:30:00,2.46,0.1635,2.465427397,0.0,-0.006500000000000001,0.006500000000000001,2.46,0.17,2.4658669875,2.45,0.1635,2.4554495006,0.0,-0.006500000000000001,0.006500000000000001,2.45,0.17,2.4558908771
2019-08-21 04:00:00,2.46,0.1635,2.465427397,0.0,-0.006500000000000001,0.006500000000000001,2.46,0.17,2.4658669875,2.42,0.1635,2.4255169037,0.0,-0.006500000000000001,0.006500000000000001,2.42,0.17,2.425963726
2019-08-21 04:30:00,2.44,0.164,2.4455052648,0.0,-0.006,0.006,2.44,0.17,2.4459149617,2.42,0.164,2.4255506591,0.0,-0.006,0.006,2.42,0.17,2.425963726
2019-08-21 05:00:00,2.44,0.1635,2.4454717847,0.0,-0.006500000000000001,0.006500000000000001,2.44,0.17,2.4459149617,2.4,0.1635,2.405562772,0.0,-0.006500000000000001,0.006500000000000001,2.4,0.17,2.4060133
2019-08-21 05:30:00,2.56,0.20350000000000001,2.5680755927,0.0,-0.006500000000000001,0.006500000000000001,2.56,0.21,2.5685988398,2.5300000000000002,0.20350000000000001,2.5381710443000003,0.0,-0.006500000000000001,0.006500000000000001,2.5300000000000002,0.21,2.538700455
2019-08-21 06:00:00,2.67,0.20350000000000001,2.6777438731,0.0,-0.006500000000000001,0.006500000000000001,2.67,0.21,2.6782456945,2.64,0.20350000000000001,2.6478316128,0.0,-0.006500000000000001,0.006500000000000001,2.64,0.21,2.6483391022
2019-08-21 06:30:00,2.88,0.20400000000000001,2.8872159601,0.0,-0.006,0.006,2.88,0.21,2.8876461002,2.84,0.20400000000000001,2.8473173339,0.0,-0.006,0.006,2.84,0.21,2.8477535006
2019-08-21 07:00:00,3.07,0.2635,3.0812874338,0.0,-0.006500000000000001,0.006500000000000001,3.07,0.27,3.0818500937,3.03,0.2635,3.0414358862,0.0,-0.006500000000000001,0.006500000000000001,3.03,0.27,3.0420059172
2019-08-21 07:30:00,3.351,0.264,3.3613831974,0.001,-0.006,0.0060827625,3.35,0.27,3.3608629844,3.311,0.264,3.3215082417,0.001,-0.006,0.0060827625,3.31,0.27,3.3209938272
2019-08-21 08:00:00,3.5145,0.373,3.5342381428,0.0045000000000000005,-0.007,0.0083216585,3.51,0.38,3.5305098782,3.4745,0.373,3.4944640862,0.0045000000000000005,-0.007,0.0083216585,3.47,0.38,3.4907449061999998
2019-08-21 08:30:00,3.694,0.453,3.7216723392,0.014,-0.007,0.0156524758,3.68,0.46,3.7086385642,3.654,0.453,3.6819729765,0.014,-0.007,0.0156524758,3.64,0.46,3.6689508037
2019-08-21 09:00:00,3.825,0.5640000000000001,3.8663575882,0.015,-0.006,0.0161554944,3.81,0.5700000000000001,3.8524018482,3.785,0.5640000000000001,3.8267899080000003,0.015,-0.006,0.0161554944,3.77,0.5700000000000001,3.8128467055
2019-08-21 09:30:00,3.6895,0.5640000000000001,3.732359341,0.0395,-0.006,0.0399530975,3.65,0.5700000000000001,3.6942387578,3.6495,0.5640000000000001,3.6928236148,0.0395,-0.006,0.0399530975,3.61,0.5700000000000001,3.6547229717
2019-08-21 10:00:00,3.633,0.5625,3.6762882436,0.043000000000000003,-0.007500000000000001,0.0436491695,3.59,0.5700000000000001,3.6349690508,3.593,0.5625,3.636764393,0.043000000000000003,-0.007500000000000001,0.0436491695,3.55,0.5700000000000001,3.5954693713
2019-08-21 10:30:00,3.633,0.6315000000000001,3.6874762711,0.043000000000000003,-0.0085,0.0438320659,3.59,0.64,3.6466011572,3.593,0.6315000000000001,3.6480736355000003,0.043000000000000003,-0.0085,0.0438320659,3.55,0.64,3.6072288533
2019-08-21 11:00:00,3.5355,0.6815,3.6005836332,0.0555,-0.0085,0.0561471282,3.48,0.6900000000000001,3.5477457632,3.4955,0.6815,3.5613147151,0.0555,-0.0085,0.0561471282,3.44,0.6900000000000001,3.5085182057
2019-08-21 11:30:00,3.4165,0.7725000000000001,3.5027458515000003,0.0665,-0.007500000000000001,0.0669215959,3.35,0.78,3.4396075358,3.4065,0.7725000000000001,3.4929927712,0.0665,-0.007500000000000001,0.0669215959,3.34,0.78,3.4298688022
2019-08-21 12:00:00,3.412,1.4535,3.7086933346,0.082,-0.006500000000000001,0.0822572185,3.33,1.46,3.6360005501,3.512,1.4535,3.8008954537,0.082,-0.006500000000000001,0.0822572185,3.43,1.46,3.7278009603999998
2019-08-21 12:30:00,3.4425,1.1715,3.6363743619,0.07250000000000001,-0.0085,0.0729965753,3.37,1.18,3.5706161933000002,3.4825,1.1715,3.6742643481,0.07250000000000001,-0.0085,0.0729965753,3.41,1.18,3.6083929941
2019-08-21 13:00:00,3.5175,0.5745,3.5641066903,0.0675,-0.0055000000000000005,0.0677237034,3.45,0.58,3.4984139263,3.4475,0.5745,3.4950402716,0.0675,-0.0055000000000000005,0.0677237034,3.38,0.58,3.4294022803
2019-08-21 13:30:00,3.175,0.614,3.233824516,0.065,-0.006,0.06527633570000001,3.11,0.62,3.1711985116,3.135,0.614,3.1945611592,0.065,-0.006,0.06527633570000001,3.07,0.62,3.1319802043
2019-08-21 14:00:00,3.214,0.6135,3.2720296835,0.064,-0.006500000000000001,0.0643292313,3.15,0.62,3.2104361074,3.174,0.6135,3.2327477863,0.064,-0.006500000000000001,0.0643292313,3.11,0.62,3.1711985116
2019-08-21 14:30:00,3.171,0.6095,3.2290449439,0.061,-0.0105,0.061897092,3.11,0.62,3.1711985116,3.1310000000000002,0.6095,3.1897729151,0.061,-0.0105,0.061897092,3.07,0.62,3.1319802043
2019-08-21 15:00:00,3.208,0.6125,3.2659485988,0.058,-0.007500000000000001,0.0584829035,3.15,0.62,3.2104361074,3.178,0.6125,3.2364857871,0.058,-0.007500000000000001,0.0584829035,3.12,0.62,3.1810061301
2019-08-21 15:30:00,3.3035,0.5925,3.3562134169,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.25,0.6000000000000001,3.3049205739,3.2735,0.5925,3.3266888192,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.22,0.6000000000000001,3.2754236367000003
2019-08-21 16:00:00,3.1945,0.5125000000000001,3.2353495174,0.044500000000000005,-0.007500000000000001,0.045127596900000004,3.15,0.52,3.1926321429,3.1645,0.5125000000000001,3.2057318197,0.044500000000000005,-0.007500000000000001,0.045127596900000004,3.12,0.52,3.1630365158
2019-08-21 16:30:00,3.505,0.843,3.6049513173000003,0.025,-0.007,0.02596151,3.48,0.85,3.5823037280000003,3.525,0.843,3.6243998124,0.025,-0.007,0.02596151,3.5,0.85,3.6017356927
2019-08-21 17:00:00,3.7055,0.5720000000000001,3.7493885168,0.025500000000000002,-0.008,0.026725456,3.68,0.58,3.7254261501,3.6855,0.5720000000000001,3.7296238751,0.025500000000000002,-0.008,0.026725456,3.66,0.58,3.7056713292
2019-08-21 17:30:00,3.7279999999999998,0.5715,3.7715509078,0.018000000000000002,-0.0085,0.0199060292,3.71,0.58,3.7550632485,3.698,0.5715,3.7419000855,0.018000000000000002,-0.0085,0.0199060292,3.68,0.58,3.7254261501
2019-08-21 18:00:00,3.8970000000000002,0.493,3.9280603356,0.007,-0.007,0.0098994949,3.89,0.5,3.9220020398,3.857,0.493,3.8883798683,0.007,-0.007,0.0098994949,3.85,0.5,3.8823317736
2019-08-21 18:30:00,3.8735,0.374,3.8915136194,0.0035,-0.006,0.006946222,3.87,0.38,3.8886115774,3.8335,0.374,3.8517006958,0.0035,-0.006,0.006946222,3.83,0.38,3.8488050094
2019-08-21 19:00:00,3.941,0.41500000000000004,3.9627901786,0.001,-0.005,0.0050990195,3.94,0.42,3.9623225511999998,3.901,0.41500000000000004,3.923012363,0.001,-0.005,0.0050990195,3.9,0.42,3.9225501909
2019-08-21 19:30:00,3.88,0.8765000000000001,3.9777697583,0.0,-0.0035,0.0035,3.88,0.88,3.9785424467,3.93,0.8765000000000001,4.0265558794,0.0,-0.0035,0.0035,3.93,0.88,4.0273192076
2019-08-21 20:00:00,3.88,0.3955,3.9001051588,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.4,3.9005640618,3.8200000000000003,0.3955,3.8404192805,0.0,-0.0045000000000000005,0.0045000000000000005,3.8200000000000003,0.4,3.8408853146
2019-08-21 20:30:00,3.81,0.8255,3.8984035515,0.0,-0.0045000000000000005,0.0045000000000000005,3.81,0.8300000000000001,3.8993589217,3.85,0.8255,3.9375055873,0.0,-0.0045000000000000005,0.0045000000000000005,3.85,0.8300000000000001,3.9384514723
2019-08-21 21:00:00,3.7800000000000002,0.35550000000000004,3.7966801617,0.0,-0.0045000000000000005,0.0045000000000000005,3.7800000000000002,0.36,3.7971041598,3.74,0.35550000000000004,3.7568577628,0.0,-0.0045000000000000005,0.0045000000000000005,3.74,0.36,3.7572862547
2019-08-21 21:30:00,3.66,0.395,3.6812531834,0.0,-0.005,0.005,3.66,0.4,3.6817930414,3.64,0.395,3.6613692794,0.0,-0.005,0.005,3.64,0.4,3.6619120689
2019-08-21 22:00:00,3.3,0.935,3.4299016021,0.0,-0.005,0.005,3.3,0.9400000000000001,3.4312679872,3.39,0.935,3.5165785929,0.0,-0.005,0.005,3.39,0.9400000000000001,3.5179113121
2019-08-21 22:30:00,3.11,0.1845,3.1154679023,0.0,-0.0055000000000000005,0.0055000000000000005,3.11,0.19,3.115798453,3.08,0.1845,3.0855210662,0.0,-0.0055000000000000005,0.0055000000000000005,3.08,0.19,3.0858548248
2019-08-21 23:00:00,2.9,0.1845,2.9058630818,0.0,-0.0055000000000000005,0.0055000000000000005,2.9,0.19,2.9062174729,2.86,0.1845,2.865944914,0.0,-0.0055000000000000005,0.0055000000000000005,2.86,0.19,2.8663042407
2019-08-21 23:30:00,2.67,0.1545,2.6744663486,0.0,-0.0055000000000000005,0.0055000000000000005,2.67,0.16,2.6747897114,2.63,0.1545,2.6345341619,0.0,-0.0055000000000000005,0.0055000000000000005,2.63,0.16,2.6348624253
2019-08-22 00:00:00,2.54,0.1545,2.5446945298,0.0,-0.0055000000000000005,0.0055000000000000005,2.54,0.16,2.5450343809,2.51,0.1545,2.5147505343,0.0,-0.0055000000000000005,0.0055000000000000005,2.51,0.16,2.5150944316
2019-08-22 00:30:00,2.42,0.1545,2.4249268546,0.0,-0.0055000000000000005,0.0055000000000000005,2.42,0.16,2.4252834886,2.39,0.1545,2.3949885699,0.0,-0.0055000000000000005,0.0055000000000000005,2.39,0.16,2.3953496613
2019-08-22 01:00:00,2.36,0.154,2.3650192388,0.0,-0.006,0.006,2.36,0.16,2.3654175107,2.33,0.154,2.3350837244,0.0,-0.006,0.006,2.33,0.16,2.3354871012
2019-08-22 01:30:00,2.34,0.154,2.3450620461,0.0,-0.006,0.006,2.34,0.16,2.3454637068,2.31,0.154,2.3151276423000002,0.0,-0.006,0.006,2.31,0.16,2.3155344955
2019-08-22 02:00:00,2.34,0.154,2.3450620461,0.0,-0.006,0.006,2.34,0.16,2.3454637068,2.31,0.154,2.3151276423000002,0.0,-0.006,0.006,2.31,0.16,2.3155344955
2019-08-22 02:30:00,2.31,0.314,2.331243445,0.0,-0.006,0.006,2.31,0.32,2.3320591759,2.31,0.314,2.331243445,0.0,-0.006,0.006,2.31,0.32,2.3320591759
2019-08-22 03:00:00,2.26,0.7245,2.3732889099,0.0,-0.0055000000000000005,0.0055000000000000005,2.26,0.73,2.3749736841,2.31,0.7245,2.4209502783,0.0,-0.0055000000000000005,0.0055000000000000005,2.31,0.73,2.4226019069999998
2019-08-22 03:30:00,2.26,0.124,2.2633992136,0.0,-0.006,0.006,2.26,0.13,2.2637358503,2.23,0.124,2.2334448728,0.0,-0.006,0.006,2.23,0.13,2.2337860238
2019-08-22 04:00:00,2.21,0.094,2.2119981917000002,0.0,-0.006,0.006,2.21,0.1,2.2122612866,2.19,0.094,2.1920164233,0.0,-0.006,0.006,2.19,0.1,2.1922819162
2019-08-22 04:30:00,2.21,0.094,2.2119981917000002,0.0,-0.006,0.006,2.21,0.1,2.2122612866,2.19,0.094,2.1920164233,0.0,-0.006,0.006,2.19,0.1,2.1922819162
2019-08-22 05:00:00,2.21,0.094,2.2119981917000002,0.0,-0.006,0.006,2.21,0.1,2.2122612866,2.19,0.094,2.1920164233,0.0,-0.006,0.006,2.19,0.1,2.1922819162
2019-08-22 05:30:00,2.2800000000000002,0.664,2.374720194,0.0,-0.006,0.006,2.2800000000000002,0.67,2.3764048477,2.34,0.664,2.432384838,0.0,-0.006,0.006,2.34,0.67,2.4340295808
2019-08-22 06:00:00,2.43,0.155,2.4349383976,0.0,-0.005,0.005,2.43,0.16,2.4352617929,2.41,0.155,2.4149792960000003,0.0,-0.005,0.005,2.41,0.16,2.4153053637
2019-08-22 06:30:00,2.67,0.195,2.6771113163,0.0,-0.005,0.005,2.67,0.2,2.6774801587,2.63,0.195,2.6372191794,0.0,-0.005,0.005,2.63,0.2,2.6375936001999998
2019-08-22 07:00:00,2.92,0.2255,2.9286942910000002,0.0,-0.0045000000000000005,0.0045000000000000005,2.92,0.23,2.9290442127,2.88,0.2255,2.8888146791000002,0.0,-0.0045000000000000005,0.0045000000000000005,2.88,0.23,2.8891694308
2019-08-22 07:30:00,3.2505,0.35550000000000004,3.2698823373,0.0005,-0.0045000000000000005,0.0045276926,3.25,0.36,3.2698776736,3.2105,0.35550000000000004,3.2301223661,0.0005,-0.0045000000000000005,0.0045276926,3.21,0.36,3.2301238366
2019-08-22 08:00:00,3.443,0.355,3.4612532412,0.003,-0.005,0.0058309519,3.44,0.36,3.4587859142,3.403,0.355,3.4214666446,0.003,-0.005,0.0058309519,3.4,0.36,3.4190057034
2019-08-22 08:30:00,3.5949999999999998,0.455,3.6236790697,0.015,-0.005,0.0158113883,3.58,0.46,3.6094320883,3.555,0.455,3.5839991629,0.015,-0.005,0.0158113883,3.54,0.46,3.5697618968000002
2019-08-22 09:00:00,3.727,0.5835,3.7723999324,0.017,-0.006500000000000001,0.0182002747,3.71,0.59,3.756620822,3.6870000000000003,0.5835,3.7328864502,0.017,-0.006500000000000001,0.0182002747,3.67,0.59,3.717122543
2019-08-22 09:30:00,3.726,0.6045,3.7747180358,0.016,-0.0055000000000000005,0.0169189243,3.71,0.61,3.7598138252,3.686,0.6045,3.7352397848,0.016,-0.0055000000000000005,0.0169189243,3.67,0.61,3.720349446
2019-08-22 10:00:00,3.8105,0.833,3.9004870529,0.0105,-0.007,0.012619429500000001,3.8,0.84,3.8917348317,3.8105,0.833,3.9004870529,0.0105,-0.007,0.012619429500000001,3.8,0.84,3.8917348317
2019-08-22 10:30:00,3.668,1.2905,3.8883948166,0.018000000000000002,-0.0095,0.0203531324,3.65,1.3,3.8745967532,3.768,1.2905,3.9828650806,0.018000000000000002,-0.0095,0.0203531324,3.75,1.3,3.9689419245
2019-08-22 11:00:00,3.3345000000000002,1.3835,3.6101194578999998,0.0545,-0.006500000000000001,0.05488624600000001,3.2800000000000002,1.3900000000000001,3.5623728047,3.4345,1.3835,3.7026831487000003,0.0545,-0.006500000000000001,0.05488624600000001,3.38,1.3900000000000001,3.6546545664
2019-08-22 11:30:00,3.3175,1.383,3.5942308286999998,0.0375,-0.007,0.0381477391,3.2800000000000002,1.3900000000000001,3.5623728047,3.4175,1.383,3.6867323269,0.0375,-0.007,0.0381477391,3.38,1.3900000000000001,3.6546545664
2019-08-22 12:00:00,3.4985,1.3425,3.7472401177,0.0485,-0.007500000000000001,0.0490764709,3.45,1.35,3.7047267106,3.5985,1.3425,3.8407692589,0.0485,-0.007500000000000001,0.0490764709,3.55,1.35,3.798025803
2019-08-22 12:30:00,3.6950000000000003,1.3645,3.938893912,0.025,-0.0055000000000000005,0.0255978515,3.67,1.37,3.9173715678,3.805,1.3645,4.0422623925,0.025,-0.0055000000000000005,0.0255978515,3.7800000000000002,1.37,4.0206094065
2019-08-22 13:00:00,3.7345,1.3645,3.9759716423,0.0245,-0.0055000000000000005,0.0251097591,3.71,1.37,3.9548704151000003,3.8345000000000002,1.3645,4.0700430587,0.0245,-0.0055000000000000005,0.0251097591,3.81,1.37,4.0488269906
2019-08-22 13:30:00,3.725,1.324,3.9533025434,0.015,-0.006,0.0161554944,3.71,1.33,3.9411927129,3.805,1.324,4.028771649,0.015,-0.006,0.0161554944,3.79,1.33,4.016590594
2019-08-22 14:00:00,3.6935000000000002,0.624,3.7458401261,0.0235,-0.006,0.024253865700000002,3.67,0.63,3.7236809745,3.6535,0.624,3.7064050305,0.0235,-0.006,0.024253865700000002,3.63,0.63,3.6842638342000003
2019-08-22 14:30:00,3.4705,0.621,3.5256221082,0.0405,-0.009000000000000001,0.041487950100000004,3.43,0.63,3.487377238,3.4405,0.621,3.4960951432,0.0405,-0.009000000000000001,0.041487950100000004,3.4,0.63,3.45787507
2019-08-22 15:00:00,3.5695,0.5735,3.6152776519,0.0195,-0.006500000000000001,0.0205548048,3.55,0.58,3.5970682507,3.5295,0.5735,3.5757897729,0.0195,-0.006500000000000001,0.0205548048,3.51,0.58,3.5575975039000003
2019-08-22 15:30:00,3.536,0.484,3.5689707200000003,0.016,-0.006,0.017088007500000002,3.52,0.49,3.5539414739,3.496,0.484,3.529344415,0.016,-0.006,0.017088007500000002,3.48,0.49,3.5143278162
2019-08-22 16:00:00,3.572,0.484,3.6046414524,0.022,-0.006,0.0228035085,3.55,0.49,3.5836573497,3.532,0.484,3.5650077139,0.022,-0.006,0.0228035085,3.51,0.49,3.5440372459000002
2019-08-22 16:30:00,3.713,0.5345,3.7512743501,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.7,0.54,3.7391977749,3.673,0.5345,3.711686847,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,3.66,0.54,3.6996216023
2019-08-22 17:00:00,3.8195,0.49350000000000005,3.8512494726,0.0095,-0.006500000000000001,0.011510864400000001,3.81,0.5,3.8426683436999998,3.7795,0.49350000000000005,3.8115826765,0.0095,-0.006500000000000001,0.011510864400000001,3.77,0.5,3.8030119642
2019-08-22 17:30:00,3.973,0.47450000000000003,4.0012347157,0.003,-0.0055000000000000005,0.0062649820000000005,3.9699999999999998,0.48,3.9989123521,3.933,0.47450000000000003,3.9615198157,0.003,-0.0055000000000000005,0.0062649820000000005,3.93,0.48,3.9592044655
2019-08-22 18:00:00,4.0045,0.446,4.0292600127,0.0045000000000000005,-0.004,0.0060207973,4.0,0.45,4.0252329125,3.9645,0.446,3.9895082717,0.0045000000000000005,-0.004,0.0060207973,3.96,0.45,3.9854861686
2019-08-22 18:30:00,4.042,0.445,4.0664221375,0.002,-0.005,0.0053851648,4.04,0.45,4.0649846248,4.002,0.445,4.0266647489,0.002,-0.005,0.0053851648,4.0,0.45,4.0252329125
2019-08-22 19:00:00,4.1205,0.4665,4.1468231817,0.0005,-0.0035,0.0035355339000000003,4.12,0.47000000000000003,4.1467215966,4.0705,0.4665,4.0971444324,0.0005,-0.0035,0.0035355339000000003,4.07,0.47000000000000003,4.0970477176
2019-08-22 19:30:00,4.02,0.4665,4.0469769273,0.0,-0.0035,0.0035,4.02,0.47000000000000003,4.0473818698,3.98,0.4665,4.0072462178,0.0,-0.0035,0.0035,3.98,0.47000000000000003,4.0076551748
2019-08-22 20:00:00,3.95,0.4365,3.9740448223,0.0,-0.0035,0.0035,3.95,0.44,3.9744307769000002,3.91,0.4365,3.9342892941,0.0,-0.0035,0.0035,3.91,0.44,3.9346791483
2019-08-22 20:30:00,3.91,0.47650000000000003,3.9389278046,0.0,-0.0035,0.0035,3.91,0.48,3.9393527387000002,3.87,0.47650000000000003,3.8992245703,0.0,-0.0035,0.0035,3.87,0.48,3.8996538308
2019-08-22 21:00:00,3.91,0.42550000000000004,3.9330840634,0.0,-0.0045000000000000005,0.0045000000000000005,3.91,0.43,3.933573439,3.87,0.42550000000000004,3.8933212364000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.87,0.43,3.8938156094
2019-08-22 21:30:00,3.73,0.34550000000000003,3.7459671982,0.0,-0.0045000000000000005,0.0045000000000000005,3.73,0.35000000000000003,3.7463849242,3.68,0.34550000000000003,3.6961832003,0.0,-0.0045000000000000005,0.0045000000000000005,3.68,0.35000000000000003,3.696606552
2019-08-22 22:00:00,3.38,0.24550000000000002,3.3889039895,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.25,3.3892329516,3.35,0.24550000000000002,3.3589835144,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.25,3.3593154064
2019-08-22 22:30:00,3.16,0.2155,3.1673396171,0.0,-0.0045000000000000005,0.0045000000000000005,3.16,0.22,3.1676489705,3.12,0.2155,3.1274334925,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.22,3.1277467928
2019-08-22 23:00:00,2.93,0.2155,2.9379142687,0.0,-0.0045000000000000005,0.0045000000000000005,2.93,0.22,2.9382477772,2.9,0.2155,2.9079959164,0.0,-0.0045000000000000005,0.0045000000000000005,2.9,0.22,2.9083328558
2019-08-22 23:30:00,2.7199999999999998,0.215,2.7284840113,0.0,-0.005,0.005,2.7199999999999998,0.22,2.7288825552000002,2.69,0.215,2.6985783294,0.0,-0.005,0.005,2.69,0.22,2.6989812893
2019-08-23 00:00:00,2.58,0.34500000000000003,2.6029646559,0.0,-0.005,0.005,2.58,0.35000000000000003,2.6036320785,2.5700000000000003,0.34500000000000003,2.5930532197,0.0,-0.005,0.005,2.5700000000000003,0.35000000000000003,2.5937231926
2019-08-23 00:30:00,2.46,0.214,2.4692905864,0.0,-0.006,0.006,2.46,0.22,2.469817807,2.43,0.214,2.4394048454,0.0,-0.006,0.006,2.43,0.22,2.4399385238
2019-08-23 01:00:00,2.39,0.214,2.3995616266,0.0,-0.006,0.006,2.39,0.22,2.4001041644,2.36,0.214,2.3696826792,0.0,-0.006,0.006,2.36,0.22,2.3702320561
2019-08-23 01:30:00,2.4050000000000002,0.214,2.4145022261,0.015,-0.006,0.0161554944,2.39,0.22,2.4001041644,2.375,0.214,2.3846217729,0.015,-0.006,0.0161554944,2.36,0.22,2.3702320561
2019-08-23 02:00:00,2.455,0.21450000000000002,2.464352907,0.015,-0.0055000000000000005,0.015976545300000002,2.44,0.22,2.4498979571,2.425,0.21450000000000002,2.4344681657000002,0.015,-0.0055000000000000005,0.015976545300000002,2.41,0.22,2.4200206611
2019-08-23 02:30:00,2.395,0.354,2.4210206525,0.015,-0.006,0.0161554944,2.38,0.36,2.4070729112,2.385,0.354,2.4111285739,0.015,-0.006,0.0161554944,2.37,0.36,2.3971858501
2019-08-23 03:00:00,2.275,0.9440000000000001,2.4630795765,0.015,-0.006,0.0161554944,2.26,0.9500000000000001,2.4515505298,2.385,0.9440000000000001,2.5650265106,0.015,-0.006,0.0161554944,2.37,0.9500000000000001,2.5533115752
2019-08-23 03:30:00,2.245,0.9440000000000001,2.4353975035,0.015,-0.006,0.0161554944,2.23,0.9500000000000001,2.423922441,2.345,0.9440000000000001,2.5278767771,0.015,-0.006,0.0161554944,2.33,0.9500000000000001,2.5162273347
2019-08-23 04:00:00,2.225,0.894,2.397886778,0.015,-0.006,0.0161554944,2.21,0.9,2.3862313383,2.315,0.894,2.4816246694,0.015,-0.006,0.0161554944,2.3,0.9,2.469817807
2019-08-23 04:30:00,2.275,0.14400000000000002,2.279552807,0.015,-0.006,0.0161554944,2.26,0.15,2.264972406,2.245,0.14400000000000002,2.2496135224,0.015,-0.006,0.0161554944,2.23,0.15,2.2350391495
2019-08-23 05:00:00,2.275,0.14400000000000002,2.279552807,0.015,-0.006,0.0161554944,2.26,0.15,2.264972406,2.245,0.14400000000000002,2.2496135224,0.015,-0.006,0.0161554944,2.23,0.15,2.2350391495
2019-08-23 05:30:00,2.345,0.14450000000000002,2.3494478607,0.015,-0.0055000000000000005,0.015976545300000002,2.33,0.15,2.3348233338,2.315,0.14450000000000002,2.3195053891,0.015,-0.0055000000000000005,0.015976545300000002,2.3,0.15,2.3048861143
2019-08-23 06:00:00,2.485,0.1945,2.4926000983,0.015,-0.0055000000000000005,0.015976545300000002,2.47,0.2,2.4780839372,2.455,0.1945,2.4626926828,0.015,-0.0055000000000000005,0.015976545300000002,2.44,0.2,2.4481829997
2019-08-23 06:30:00,2.735,0.2255,2.7442804613,0.015,-0.0045000000000000005,0.015660459800000002,2.7199999999999998,0.23,2.729706944,2.705,0.2255,2.714383033,0.015,-0.0045000000000000005,0.015660459800000002,2.69,0.23,2.6998148085
2019-08-23 07:00:00,2.955,0.2655,2.9669033099,0.015,-0.0045000000000000005,0.015660459800000002,2.94,0.27,2.9523719278,2.925,0.2655,2.9370248977,0.015,-0.0045000000000000005,0.015660459800000002,2.91,0.27,2.9224989306999998
2019-08-23 07:30:00,3.2445,0.2655,3.2553449126,0.0145,-0.0045000000000000005,0.0151822265,3.23,0.27,3.2412651851,3.2045,0.2655,3.2154798242,0.0145,-0.0045000000000000005,0.0151822265,3.19,0.27,3.2014059411
2019-08-23 08:00:00,3.3765,0.41550000000000004,3.4019689152,0.0165,-0.0045000000000000005,0.017102631400000002,3.36,0.42,3.3861482543,3.3565,0.41550000000000004,3.3821195278,0.0165,-0.0045000000000000005,0.017102631400000002,3.34,0.42,3.3663036108
2019-08-23 08:30:00,3.633,0.434,3.6588310975000002,0.023,-0.006,0.0237697286,3.61,0.44,3.6367155512,3.593,0.434,3.6191166049,0.023,-0.006,0.0237697286,3.5700000000000003,0.44,3.5970126494
2019-08-23 09:00:00,3.6355,0.47650000000000003,3.6665941281,0.025500000000000002,-0.0035,0.025739075400000002,3.61,0.48,3.6417715469000003,3.5955,0.47650000000000003,3.6269370687,0.025500000000000002,-0.0035,0.025739075400000002,3.5700000000000003,0.48,3.6021243732
2019-08-23 09:30:00,3.6345,0.47400000000000003,3.6652784683,0.0545,-0.006,0.0548292805,3.58,0.48,3.6120354373,3.5945,0.47400000000000003,3.6256180508,0.0545,-0.006,0.0548292805,3.54,0.48,3.5723941552
2019-08-23 10:00:00,3.5055,0.47350000000000003,3.5373340950000003,0.0455,-0.006500000000000001,0.045961940800000003,3.46,0.48,3.4931361267,3.4755000000000003,0.47350000000000003,3.5076063776,0.0455,-0.006500000000000001,0.045961940800000003,3.43,0.48,3.4634231621
2019-08-23 10:30:00,3.601,0.47200000000000003,3.6318018944,0.041,-0.008,0.0417731971,3.56,0.48,3.5922138021,3.561,0.47200000000000003,3.5921449024000003,0.041,-0.008,0.0417731971,3.52,0.48,3.5525765298
2019-08-23 11:00:00,3.637,0.47300000000000003,3.667628389,0.037,-0.007,0.0376563408,3.6,0.48,3.6318590281,3.607,0.47300000000000003,3.6378809766,0.037,-0.007,0.0376563408,3.5700000000000003,0.48,3.6021243732
2019-08-23 11:30:00,3.5465,0.49150000000000005,3.580395858,0.0465,-0.0085,0.047270498200000004,3.5,0.5,3.5355339059,3.4965,0.49150000000000005,3.5308758828,0.0465,-0.0085,0.047270498200000004,3.45,0.5,3.4860436027
2019-08-23 12:00:00,3.398,0.491,3.4332906955,0.068,-0.009000000000000001,0.06859300260000001,3.33,0.5,3.3673283178,3.358,0.491,3.3937066756,0.068,-0.009000000000000001,0.06859300260000001,3.29,0.5,3.3277770358
2019-08-23 12:30:00,3.1565,0.491,3.1944597744,0.08650000000000001,-0.009000000000000001,0.0869669477,3.07,0.5,3.1104501282,3.1165,0.491,3.154941085,0.08650000000000001,-0.009000000000000001,0.0869669477,3.03,0.5,3.0709770432
2019-08-23 13:00:00,3.151,0.512,3.1923259545000002,0.081,-0.008,0.08139410300000001,3.07,0.52,3.1137276695,3.111,0.512,3.1528502977,0.081,-0.008,0.08139410300000001,3.03,0.52,3.0742966675
2019-08-23 13:30:00,3.111,0.47100000000000003,3.1464522879,0.081,-0.009000000000000001,0.08149846620000001,3.03,0.48,3.0677842167,3.071,0.47100000000000003,3.1069087531,0.081,-0.009000000000000001,0.08149846620000001,2.99,0.48,3.0282833421
2019-08-23 14:00:00,3.0725,0.47050000000000003,3.1083157015,0.0925,-0.0095,0.0929865582,2.98,0.48,3.0184101776,3.0325,0.47050000000000003,3.0687825762,0.0925,-0.0095,0.0929865582,2.94,0.48,2.978925981
2019-08-23 14:30:00,2.9975,0.47100000000000003,3.0342787034,0.08750000000000001,-0.009000000000000001,0.0879616394,2.91,0.48,2.949321956,2.9675000000000002,0.47100000000000003,3.0046459442,0.08750000000000001,-0.009000000000000001,0.0879616394,2.88,0.48,2.9197260145
2019-08-23 15:00:00,3.0235,0.47300000000000003,3.0602747017,0.0835,-0.007,0.0837928995,2.94,0.48,2.978925981,2.9935,0.47300000000000003,3.0306387528,0.0835,-0.007,0.0837928995,2.91,0.48,2.949321956
2019-08-23 15:30:00,2.9175,1.1315,3.1292328932,0.0775,-0.0085,0.0779647356,2.84,1.1400000000000001,3.0602614267,2.9875,1.1315,3.1945967664,0.0775,-0.0085,0.0779647356,2.91,1.1400000000000001,3.1253319824
2019-08-23 16:00:00,3.0335,0.812,3.1402971595,0.07350000000000001,-0.008,0.0739340923,2.96,0.8200000000000001,3.0714817271,3.0635,0.812,3.1692863944,0.07350000000000001,-0.008,0.0739340923,2.99,0.8200000000000001,3.1004031996
2019-08-23 16:30:00,3.163,0.41150000000000003,3.1896553497,0.063,-0.0085,0.0635708266,3.1,0.42,3.128322234,3.123,0.41150000000000003,3.1499938492,0.063,-0.0085,0.0635708266,3.06,0.42,3.0886890423
2019-08-23 17:00:00,3.3445,0.41200000000000003,3.3697810389000002,0.0545,-0.008,0.055084026700000004,3.29,0.42,3.3167001673,3.3045,0.41200000000000003,3.3300847211,0.0545,-0.008,0.055084026700000004,3.25,0.42,3.2770260908
2019-08-23 17:30:00,3.536,0.41250000000000003,3.5599792485,0.046,-0.007500000000000001,0.0466074028,3.49,0.42,3.5151813608999998,3.496,0.41250000000000003,3.5202517311,0.046,-0.007500000000000001,0.0466074028,3.45,0.42,3.4754711911
2019-08-23 18:00:00,3.593,0.41100000000000003,3.6164305606,0.033,-0.009000000000000001,0.034205262800000004,3.56,0.42,3.5846896658,3.553,0.41100000000000003,3.5766926063,0.033,-0.009000000000000001,0.034205262800000004,3.52,0.42,3.544968265
2019-08-23 18:30:00,3.6955,0.3945,3.7164970739000003,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.67,0.4,3.6917340099000002,3.6555,0.3945,3.6767255133,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.63,0.4,3.6519720700000002
2019-08-23 19:00:00,3.7765,0.3955,3.7971532100000003,0.0165,-0.0045000000000000005,0.017102631400000002,3.76,0.4,3.7812167354,3.7365,0.3955,3.7573730850000002,0.0165,-0.0045000000000000005,0.017102631400000002,3.7199999999999998,0.4,3.7414435717
2019-08-23 19:30:00,3.735,0.3165,3.7483859526,0.015,-0.0035,0.0154029218,3.7199999999999998,0.32,3.7337380733,3.6950000000000003,0.3165,3.7085303356,0.015,-0.0035,0.0154029218,3.68,0.32,3.6938868418
2019-08-23 20:00:00,3.734,0.3165,3.7473895247,0.014,-0.0035,0.014430869700000001,3.7199999999999998,0.32,3.7337380733,3.694,0.3165,3.707533985,0.014,-0.0035,0.014430869700000001,3.68,0.32,3.6938868418
2019-08-23 20:30:00,3.6550000000000002,0.29650000000000004,3.6670065789,0.015,-0.0035,0.0154029218,3.64,0.30000000000000004,3.6523417146,3.615,0.29650000000000004,3.6271389896,0.015,-0.0035,0.0154029218,3.6,0.30000000000000004,3.6124783736
2019-08-23 21:00:00,3.658,0.29550000000000004,3.6699161094,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.64,0.30000000000000004,3.6523417146,3.618,0.29550000000000004,3.630047417,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.6,0.30000000000000004,3.6124783736
2019-08-23 21:30:00,3.565,0.29550000000000004,3.5772259154,0.015,-0.0045000000000000005,0.015660459800000002,3.55,0.30000000000000004,3.5626535055,3.525,0.29550000000000004,3.537364167,0.015,-0.0045000000000000005,0.015660459800000002,3.51,0.30000000000000004,3.5227971841
2019-08-23 22:00:00,3.3845,0.2645,3.3948196565,0.0145,-0.0055000000000000005,0.015508062400000001,3.37,0.27,3.3807987221999998,3.3445,0.2645,3.3549426970000003,0.0145,-0.0055000000000000005,0.015508062400000001,3.33,0.27,3.3409280148000002
2019-08-23 22:30:00,3.2175,0.23450000000000001,3.2260341753,0.0175,-0.0055000000000000005,0.018343936300000002,3.2,0.24,3.2089873792,3.1775,0.23450000000000001,3.1861413183,0.0175,-0.0055000000000000005,0.018343936300000002,3.16,0.24,3.1691008188
2019-08-23 23:00:00,3.0075,0.23450000000000001,3.0166283331,0.0175,-0.0055000000000000005,0.018343936300000002,2.99,0.24,2.9996166422,2.9675000000000002,0.23450000000000001,2.9767509973,0.0175,-0.0055000000000000005,0.018343936300000002,2.95,0.24,2.9597466108
2019-08-23 23:30:00,2.8055,0.23450000000000001,2.8152833783,0.0155,-0.0055000000000000005,0.0164468842,2.79,0.24,2.800303555,2.7655000000000003,0.23450000000000001,2.775424382,0.0155,-0.0055000000000000005,0.0164468842,2.75,0.24,2.7604528614
2019-08-24 00:00:00,2.6550000000000002,0.23450000000000001,2.6653358606,0.015,-0.0055000000000000005,0.015976545300000002,2.64,0.24,2.6508866441,2.625,0.23450000000000001,2.6354535188,0.015,-0.0055000000000000005,0.015976545300000002,2.61,0.24,2.6210112552
2019-08-24 00:30:00,2.5035,0.1845,2.510289326,0.0135,-0.0055000000000000005,0.0145773797,2.49,0.19,2.4972384748,2.4735,0.1845,2.480371444,0.0135,-0.0055000000000000005,0.0145773797,2.46,0.19,2.4673264883
2019-08-24 01:00:00,2.424,0.1545,2.4289187409,0.014,-0.0055000000000000005,0.015041609000000001,2.41,0.16,2.4153053637,2.394,0.1545,2.3989802521,0.014,-0.0055000000000000005,0.015041609000000001,2.38,0.16,2.3853720884
2019-08-24 01:30:00,2.3945,0.1545,2.3994792143,0.0145,-0.0055000000000000005,0.015508062400000001,2.38,0.16,2.3853720884,2.3745,0.1545,2.3795210653,0.0145,-0.0055000000000000005,0.015508062400000001,2.36,0.16,2.3654175107
2019-08-24 02:00:00,2.394,0.1535,2.3989160573,0.014,-0.006500000000000001,0.015435349000000001,2.38,0.16,2.3853720884,2.374,0.1535,2.3789573872,0.014,-0.006500000000000001,0.015435349000000001,2.36,0.16,2.3654175107
2019-08-24 02:30:00,2.394,0.154,2.3989481028,0.014,-0.006,0.015231546200000001,2.38,0.16,2.3853720884,2.374,0.154,2.3789897015,0.014,-0.006,0.015231546200000001,2.36,0.16,2.3654175107
2019-08-24 03:00:00,2.324,0.6735,2.4196235761000002,0.014,-0.006500000000000001,0.015435349000000001,2.31,0.68,2.4080074751,2.374,0.6735,2.4676868217,0.014,-0.006500000000000001,0.015435349000000001,2.36,0.68,2.4560130293
2019-08-24 03:30:00,2.324,0.384,2.3555109849,0.014,-0.006,0.015231546200000001,2.31,0.39,2.3426907606,2.324,0.384,2.3555109849,0.014,-0.006,0.015231546200000001,2.31,0.39,2.3426907606
2019-08-24 04:00:00,2.324,0.1345,2.3278887967,0.014,-0.0055000000000000005,0.015041609000000001,2.31,0.14,2.3142385357,2.274,0.1345,2.2779741548,0.014,-0.0055000000000000005,0.015041609000000001,2.26,0.14,2.2643321311
2019-08-24 04:30:00,2.2640000000000002,0.134,2.2679620808,0.014,-0.006,0.015231546200000001,2.25,0.14,2.2543513479,2.2439999999999998,0.134,2.247997331,0.014,-0.006,0.015231546200000001,2.23,0.14,2.2343902972
2019-08-24 05:00:00,2.2640000000000002,0.094,2.2659505732,0.014,-0.006,0.015231546200000001,2.25,0.1,2.2522211259000002,2.2439999999999998,0.094,2.2459679428,0.014,-0.006,0.015231546200000001,2.23,0.1,2.2322410264
2019-08-24 05:30:00,2.284,0.114,2.2868432391,0.014,-0.006,0.015231546200000001,2.27,0.12,2.2731695933,2.2439999999999998,0.114,2.246893856,0.014,-0.006,0.015231546200000001,2.23,0.12,2.2332263656
2019-08-24 06:00:00,2.384,0.14400000000000002,2.3883450337,0.014,-0.006,0.015231546200000001,2.37,0.15,2.3747420913,2.354,0.14400000000000002,2.3584003053,0.014,-0.006,0.015231546200000001,2.34,0.15,2.3448027636
2019-08-24 06:30:00,2.489,0.1345,2.4926313907,0.019,-0.0155,0.0245203997,2.47,0.15,2.4745504642,2.459,0.1345,2.4626756283,0.019,-0.0155,0.0245203997,2.44,0.15,2.4446063078
2019-08-24 07:00:00,2.6165000000000003,0.1395,2.620216117,0.0165,-0.0105,0.0195576072,2.6,0.15,2.6043233286,2.5865,0.1395,2.5902591569,0.0165,-0.0105,0.0195576072,2.5700000000000003,0.15,2.5743737102
2019-08-24 07:30:00,2.766,0.1935,2.7727600419,0.016,-0.006500000000000001,0.017269916,2.75,0.2,2.7572631358,2.7359999999999998,0.1935,2.7428339815,0.016,-0.006500000000000001,0.017269916,2.7199999999999998,0.2,2.7273430294
2019-08-24 08:00:00,2.9865,0.2155,2.9942649348,0.0165,-0.0045000000000000005,0.017102631400000002,2.9699999999999998,0.22,2.9781370015,2.9465,0.2155,2.9543700682000003,0.0165,-0.0045000000000000005,0.017102631400000002,2.93,0.22,2.9382477772
2019-08-24 08:30:00,2.955,0.299,2.9700885509,0.025,-0.011,0.0273130006,2.93,0.31,2.9463536787,2.935,0.299,2.9501908413,0.025,-0.011,0.0273130006,2.91,0.31,2.9264654449
