Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 09:00:00,3.4555,0.41350000000000003,3.4801526547,0.035500000000000004,-0.006500000000000001,0.0360901649,3.42,0.42,3.4456929637,3.4155,0.41350000000000003,3.4404392888,0.035500000000000004,-0.006500000000000001,0.0360901649,3.38,0.42,3.4059947152
2019-08-24 09:30:00,3.336,0.75,3.4192683428,0.056,-0.01,0.0568858506,3.2800000000000002,0.76,3.3668976818,3.356,0.75,3.4387840874,0.056,-0.01,0.0568858506,3.3,0.76,3.3863845027
2019-08-24 10:00:00,3.274,1.163,3.4744272909,0.064,-0.007,0.0643816744,3.21,1.17,3.4165772346,3.364,1.163,3.5593630048,0.064,-0.007,0.0643816744,3.3,1.17,3.5012711977
2019-08-24 10:30:00,3.2815,0.4615,3.3137930684,0.07150000000000001,-0.0085,0.07200347210000001,3.21,0.47000000000000003,3.2442256395,3.2615,0.4615,3.2939891469,0.07150000000000001,-0.0085,0.07200347210000001,3.19,0.47000000000000003,3.2244379355
2019-08-24 11:00:00,3.1995,0.463,3.2328268203,0.0795,-0.007,0.0798075811,3.12,0.47000000000000003,3.1552020538,3.1595,0.463,3.1932443142,0.0795,-0.007,0.0798075811,3.08,0.47000000000000003,3.1156540244
2019-08-24 11:30:00,3.151,0.4625,3.1847617258,0.091,-0.007500000000000001,0.0913085429,3.06,0.47000000000000003,3.0958843648,3.111,0.4625,3.1451911309,0.091,-0.007500000000000001,0.0913085429,3.02,0.47000000000000003,3.0563540371
2019-08-24 12:00:00,3.1265,0.48150000000000004,3.1633596855,0.0965,-0.0085,0.096873629,3.03,0.49,3.0693647551,3.0865,0.48150000000000004,3.1238317016,0.0965,-0.0085,0.096873629,2.99,0.49,3.0298844862
2019-08-24 12:30:00,3.038,0.9325,3.1778924227,0.098,-0.007500000000000001,0.0982865708,2.94,0.9400000000000001,3.0866162703,3.088,0.9325,3.2257247635,0.098,-0.007500000000000001,0.0982865708,2.99,0.9400000000000001,3.1342782263
2019-08-24 13:00:00,3.0395,0.452,3.0729243808,0.0995,-0.008,0.09982109,2.94,0.46,2.9757688082,2.9995000000000003,0.452,3.0333651692,0.0995,-0.008,0.09982109,2.9,0.46,2.9362561196
2019-08-24 13:30:00,3.009,0.47550000000000003,3.0463389913,0.099,-0.0145,0.10005623420000001,2.91,0.49,2.9509659436,2.969,0.47550000000000003,3.0068357537,0.099,-0.0145,0.10005623420000001,2.87,0.49,2.911528808
2019-08-24 14:00:00,3.006,0.48050000000000004,3.0441610092,0.096,-0.0095,0.0964689069,2.91,0.49,2.9509659436,2.966,0.48050000000000004,3.004669075,0.096,-0.0095,0.0964689069,2.87,0.49,2.911528808
2019-08-24 14:30:00,3.0,0.48050000000000004,3.0382363716,0.09,-0.0095,0.09050000000000001,2.91,0.49,2.9509659436,2.96,0.48050000000000004,2.9987464464,0.09,-0.0095,0.09050000000000001,2.87,0.49,2.911528808
2019-08-24 15:00:00,2.964,0.48,3.0026148604,0.084,-0.01,0.0845931439,2.88,0.49,2.9213866571000002,2.934,0.48,2.9730045409,0.084,-0.01,0.0845931439,2.85,0.49,2.8918160384
2019-08-24 15:30:00,2.9885,0.47750000000000004,3.0264068629,0.0785,-0.0125,0.0794889929,2.91,0.49,2.9509659436,2.9485,0.47750000000000004,2.9869145451,0.0785,-0.0125,0.0794889929,2.87,0.49,2.911528808
2019-08-24 16:00:00,3.0605,0.48150000000000004,3.0981450095,0.07050000000000001,-0.0085,0.07101056260000001,2.99,0.49,3.0298844862,3.0305,0.48150000000000004,3.0685130764,0.07050000000000001,-0.0085,0.07101056260000001,2.96,0.49,3.00028332
2019-08-24 16:30:00,3.241,0.48350000000000004,3.2768663766,0.061,-0.006500000000000001,0.061345334,3.18,0.49,3.2175301086,3.201,0.48350000000000004,3.2373095697,0.061,-0.006500000000000001,0.061345334,3.14,0.49,3.1780025173
2019-08-24 17:00:00,3.4130000000000003,0.48350000000000004,3.447077204,0.053,-0.006500000000000001,0.0533970973,3.36,0.49,3.395541194,3.373,0.48350000000000004,3.407477256,0.053,-0.006500000000000001,0.0533970973,3.32,0.49,3.3559648389
2019-08-24 17:30:00,3.534,0.4425,3.5615954641,0.044,-0.007500000000000001,0.0446346278,3.49,0.45,3.518891871,3.4939999999999998,0.4425,3.5219088929,0.044,-0.007500000000000001,0.0446346278,3.45,0.45,3.4792240514
2019-08-24 18:00:00,3.6225,0.44,3.6491240387,0.0325,-0.01,0.0340036763,3.59,0.45,3.6180934206,3.5825,0.44,3.6094191015,0.0325,-0.01,0.0340036763,3.55,0.45,3.578407467
2019-08-24 18:30:00,3.753,0.42450000000000004,3.7769311948,0.023,-0.0055000000000000005,0.023648467200000002,3.73,0.43,3.7547037167,3.7030000000000003,0.42450000000000004,3.7272522386,0.023,-0.0055000000000000005,0.023648467200000002,3.68,0.43,3.7050371118000003
2019-08-24 19:00:00,3.775,0.42250000000000004,3.7985696321,0.015,-0.007500000000000001,0.0167705098,3.76,0.43,3.784507894,3.735,0.42250000000000004,3.7588204599,0.015,-0.007500000000000001,0.0167705098,3.7199999999999998,0.43,3.7447696858
2019-08-24 19:30:00,3.7135,0.6175,3.7644904702,0.0135,-0.0025,0.013729530200000001,3.7,0.62,3.7515863311,3.7335000000000003,0.6175,3.7842209898,0.0135,-0.0025,0.013729530200000001,3.7199999999999998,0.62,3.7713127688
2019-08-24 20:00:00,3.643,1.126,3.8130466821,0.013000000000000001,-0.004,0.0136014705,3.63,1.13,3.8018153559,3.733,1.126,3.8991236195,0.013000000000000001,-0.004,0.0136014705,3.7199999999999998,1.13,3.8878400173000003
2019-08-24 20:30:00,3.6435,1.126,3.813524387,0.0135,-0.004,0.0140801278,3.63,1.13,3.8018153559,3.7335000000000003,1.126,3.8996023195,0.0135,-0.004,0.0140801278,3.7199999999999998,1.13,3.8878400173000003
2019-08-24 21:00:00,3.6435,1.0955,3.8046304025,0.0135,-0.0045000000000000005,0.0142302495,3.63,1.1,3.7930067229,3.7635,1.0955,3.9197005625,0.0135,-0.0045000000000000005,0.0142302495,3.75,1.1,3.9080046059
2019-08-24 21:30:00,3.5635,1.095,3.7279427638,0.0135,-0.005,0.01439618,3.55,1.1,3.7165171868,3.6734999999999998,1.095,3.8332267413,0.0135,-0.005,0.01439618,3.66,1.1,3.8217273581
2019-08-24 22:00:00,3.4935,0.765,3.5762784078000003,0.0135,-0.005,0.01439618,3.48,0.77,3.5641689073,3.5335,0.765,3.615362672,0.0135,-0.005,0.01439618,3.52,0.77,3.6032346579
2019-08-24 22:30:00,3.3735,0.335,3.3900925135,0.0135,-0.005,0.01439618,3.36,0.34,3.377158569,3.3235,0.335,3.3403408883,0.0135,-0.005,0.01439618,3.31,0.34,3.3274164152
2019-08-24 23:00:00,3.204,0.335,3.2214656602,0.014,-0.005,0.0148660687,3.19,0.34,3.2080679544,3.174,0.335,3.1916298344,0.014,-0.005,0.0148660687,3.16,0.34,3.1782385058
2019-08-24 23:30:00,3.023,0.28500000000000003,3.036404782,0.013000000000000001,-0.005,0.0139283883,3.01,0.29,3.02393783,2.993,0.28500000000000003,3.0065385412,0.013000000000000001,-0.005,0.0139283883,2.98,0.29,2.9940774873000002
2019-08-25 00:00:00,2.8735,0.28500000000000003,2.8875988728,0.0135,-0.005,0.01439618,2.86,0.29,2.8746651979,2.8335,0.28500000000000003,2.8477969116,0.0135,-0.005,0.01439618,2.8200000000000003,0.29,2.8348721312
2019-08-25 00:30:00,2.7135,0.28500000000000003,2.7284257824,0.0135,-0.005,0.01439618,2.7,0.29,2.7155294143,2.6734999999999998,0.28500000000000003,2.6886478479,0.0135,-0.005,0.01439618,2.66,0.29,2.6757615738
2019-08-25 01:00:00,2.633,0.2555,2.6453675075,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.62,0.26,2.6328691574,2.6029999999999998,0.2555,2.6155093672,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.59,0.26,2.6030174798
2019-08-25 01:30:00,2.6345,0.255,2.6468122808,0.0145,-0.005,0.0153378617,2.62,0.26,2.6328691574,2.6045,0.255,2.6169534291,0.0145,-0.005,0.0153378617,2.59,0.26,2.6030174798
2019-08-25 02:00:00,2.6325000000000003,0.255,2.6448215913,0.0125,-0.005,0.013462912,2.62,0.26,2.6328691574,2.6025,0.255,2.6149629538,0.0125,-0.005,0.013462912,2.59,0.26,2.6030174798
2019-08-25 02:30:00,2.5835,0.2545,2.596005104,0.0135,-0.0055000000000000005,0.0145773797,2.5700000000000003,0.26,2.5831182706,2.5535,0.2545,2.5661513011,0.0135,-0.0055000000000000005,0.0145773797,2.54,0.26,2.5532724101
2019-08-25 03:00:00,2.513,0.21450000000000002,2.5221378333,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.5,0.22,2.5096613317000003,2.483,0.21450000000000002,2.4922478308000002,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.47,0.22,2.4797782159
2019-08-25 03:30:00,2.513,0.245,2.524914652,0.013000000000000001,-0.005,0.0139283883,2.5,0.25,2.5124689053,2.483,0.245,2.4950579152,0.013000000000000001,-0.005,0.0139283883,2.47,0.25,2.4826195842
2019-08-25 04:00:00,2.493,0.24450000000000002,2.5049609278,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.48,0.25,2.4925689559,2.483,0.24450000000000002,2.4950088677,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.47,0.25,2.4826195842
2019-08-25 04:30:00,2.423,0.675,2.5152642008,0.013000000000000001,-0.005,0.0139283883,2.41,0.68,2.5040966435,2.483,0.675,2.573113678,0.013000000000000001,-0.005,0.0139283883,2.47,0.68,2.5618938307
2019-08-25 05:00:00,2.393,0.9550000000000001,2.5765236269000003,0.013000000000000001,-0.005,0.0139283883,2.38,0.96,2.5663203230000002,2.483,0.9550000000000001,2.6603221609,0.013000000000000001,-0.005,0.0139283883,2.47,0.96,2.65
2019-08-25 05:30:00,2.393,0.9545,2.5763383415,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.38,0.96,2.5663203230000002,2.483,0.9545,2.6601427123,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.47,0.96,2.65
2019-08-25 06:00:00,2.4335,0.845,2.5760332393,0.0135,-0.005,0.01439618,2.42,0.85,2.5649366464,2.5035,0.845,2.6422598755999998,0.0135,-0.005,0.01439618,2.49,0.85,2.631083427
2019-08-25 06:30:00,2.5620000000000003,0.1955,2.5694482384,0.012,-0.0045000000000000005,0.012816005600000001,2.55,0.2,2.5578311125,2.532,0.1955,2.5395362273,0.012,-0.0045000000000000005,0.012816005600000001,2.52,0.2,2.5279240495
2019-08-25 07:00:00,2.7035,0.21450000000000002,2.7119960361,0.0135,-0.0055000000000000005,0.0145773797,2.69,0.22,2.6989812893,2.6635,0.21450000000000002,2.6721232195,0.0135,-0.0055000000000000005,0.0145773797,2.65,0.22,2.6591163946
2019-08-25 07:30:00,2.8045,0.6735,2.8842369008,0.0145,-0.006500000000000001,0.0158902486,2.79,0.68,2.8716719868,2.8545,0.6735,2.9328778529,0.0145,-0.006500000000000001,0.0158902486,2.84,0.68,2.9202739598000003
2019-08-25 08:00:00,2.9655,0.724,3.0525999165,0.0155,-0.006,0.0166207701,2.95,0.73,3.0389800921,3.0055,0.724,3.0914731521,0.0155,-0.006,0.0166207701,2.99,0.73,3.0778239066
2019-08-25 08:30:00,3.2065,0.333,3.2237449108,0.0165,-0.007,0.017923448300000002,3.19,0.34,3.2080679544,3.1665,0.333,3.1839615654,0.0165,-0.007,0.017923448300000002,3.15,0.34,3.168296072
2019-08-25 09:00:00,3.2984999999999998,0.41500000000000004,3.3245040608,0.018500000000000003,-0.005,0.0191637679,3.2800000000000002,0.42,3.306780912,3.2685,0.41500000000000004,3.2947408472,0.018500000000000003,-0.005,0.0191637679,3.25,0.42,3.2770260908
2019-08-25 09:30:00,3.382,0.3435,3.3993993955,0.022,-0.006500000000000001,0.0229401395,3.36,0.35000000000000003,3.3781799834,3.342,0.3435,3.3596065618,0.022,-0.006500000000000001,0.0229401395,3.32,0.35000000000000003,3.3383978193
2019-08-25 10:00:00,3.3465,0.42350000000000004,3.373190552,0.0565,-0.006500000000000001,0.0568726648,3.29,0.43,3.317981314,3.3064999999999998,0.42350000000000004,3.3335108369,0.0565,-0.006500000000000001,0.0568726648,3.25,0.43,3.2783227419
2019-08-25 10:30:00,3.301,0.422,3.3278649312,0.051000000000000004,-0.008,0.051623638000000006,3.25,0.43,3.2783227419,3.261,0.422,3.2881917523,0.051000000000000004,-0.008,0.051623638000000006,3.21,0.43,3.2386725676
2019-08-25 11:00:00,3.195,0.421,3.2226178799,0.065,-0.009000000000000001,0.0656201189,3.13,0.43,3.159398677,3.155,0.421,3.18296497,0.065,-0.009000000000000001,0.0656201189,3.09,0.43,3.119775633
2019-08-25 11:30:00,3.1545,0.4645,3.1885154069,0.0745,-0.0055000000000000005,0.0747027443,3.08,0.47000000000000003,3.1156540244,3.1245,0.4645,3.1588384732,0.0745,-0.0055000000000000005,0.0747027443,3.05,0.47000000000000003,3.0860006481
2019-08-25 12:00:00,3.16,0.466,3.1941753239,0.08,-0.004,0.0800999376,3.08,0.47000000000000003,3.1156540244,3.13,0.466,3.1644993285,0.08,-0.004,0.0800999376,3.05,0.47000000000000003,3.0860006481
2019-08-25 12:30:00,3.163,0.461,3.196418308,0.083,-0.009000000000000001,0.0834865259,3.08,0.47000000000000003,3.1156540244,3.133,0.461,3.1667349115,0.083,-0.009000000000000001,0.0834865259,3.05,0.47000000000000003,3.0860006481
2019-08-25 13:00:00,3.161,0.461,3.1944392309,0.081,-0.009000000000000001,0.08149846620000001,3.08,0.47000000000000003,3.1156540244,3.1310000000000002,0.461,3.1647562307,0.081,-0.009000000000000001,0.08149846620000001,3.05,0.47000000000000003,3.0860006481
2019-08-25 13:30:00,3.1125,0.461,3.1464547113,0.0825,-0.009000000000000001,0.0829894572,3.03,0.47000000000000003,3.0662354769,3.0725,0.461,3.1068918954,0.0825,-0.009000000000000001,0.0829894572,2.99,0.47000000000000003,3.0267143902
2019-08-25 14:00:00,3.033,0.4555,3.0670130828,0.083,-0.0145,0.0842570472,2.95,0.47000000000000003,2.9872060525,2.993,0.4555,3.0274625101,0.083,-0.0145,0.0842570472,2.91,0.47000000000000003,2.9477109763
2019-08-25 14:30:00,3.0255,0.46,3.0602696368,0.0755,-0.01,0.07615937240000001,2.95,0.47000000000000003,2.9872060525,2.9855,0.46,3.0207300856,0.0755,-0.01,0.07615937240000001,2.91,0.47000000000000003,2.9477109763
2019-08-25 15:00:00,2.988,0.4635,3.0237354795,0.068,-0.006500000000000001,0.0683099554,2.92,0.47000000000000003,2.957583473,2.948,0.4635,2.9842145114000003,0.068,-0.006500000000000001,0.0683099554,2.88,0.47000000000000003,2.9180986961
2019-08-25 15:30:00,3.0015,0.465,3.0373059197,0.061500000000000006,-0.005,0.0617029173,2.94,0.47000000000000003,2.9773310196000002,2.9715,0.465,3.0076630878,0.061500000000000006,-0.005,0.0617029173,2.91,0.47000000000000003,2.9477109763
2019-08-25 16:00:00,3.086,0.436,3.1166475579,0.056,-0.004,0.0561426754,3.03,0.44,3.0617805277,3.046,0.436,3.077045986,0.056,-0.004,0.0561426754,2.99,0.44,3.0222011846
2019-08-25 16:30:00,3.1775,0.4355,3.2072054035,0.0475,-0.0045000000000000005,0.047712681800000004,3.13,0.44,3.1607752214,3.1375,0.4355,3.1675805436,0.0475,-0.0045000000000000005,0.047712681800000004,3.09,0.44,3.1211696526
2019-08-25 17:00:00,3.299,0.466,3.3317498405,0.039,-0.004,0.0392045916,3.26,0.47000000000000003,3.2937061193,3.259,0.466,3.2921477792,0.039,-0.004,0.0392045916,3.22,0.47000000000000003,3.2541204649
2019-08-25 17:30:00,3.43,0.4365,3.4576628306,0.03,-0.0035,0.0302034766,3.4,0.44,3.428352374,3.39,0.4365,3.4179865784,0.03,-0.0035,0.0302034766,3.36,0.44,3.3886870614
2019-08-25 18:00:00,3.4985,0.4345,3.5253783485,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.48,0.44,3.5077058029,3.4685,0.4345,3.4956090313,0.018500000000000003,-0.0055000000000000005,0.0193002591,3.45,0.44,3.4779447954
2019-08-25 18:30:00,3.688,0.436,3.7136828082,0.008,-0.004,0.0089442719,3.68,0.44,3.7062110032,3.638,0.436,3.6640332968,0.008,-0.004,0.0089442719,3.63,0.44,3.6565694305000003
2019-08-25 19:00:00,3.7215,0.41750000000000004,3.7448455909,0.0015,-0.0025,0.0029154759,3.7199999999999998,0.42,3.7436345976,3.6814999999999998,0.41750000000000004,3.705097637,0.0015,-0.0025,0.0029154759,3.68,0.42,3.7038898472
2019-08-25 19:30:00,3.69,0.389,3.7104475471000002,0.0,-0.001,0.001,3.69,0.39,3.7105525195,3.65,0.389,3.6706703747000002,0.0,-0.001,0.001,3.65,0.39,3.6707764846
2019-08-25 20:00:00,3.61,0.34850000000000003,3.6267826307,0.0,-0.0015,0.0015,3.61,0.35000000000000003,3.626927074,3.5700000000000003,0.34850000000000003,3.5869697866,0.0,-0.0015,0.0015,3.5700000000000003,0.35000000000000003,3.5871158331
2019-08-25 20:30:00,3.61,0.34850000000000003,3.6267826307,0.0,-0.0015,0.0015,3.61,0.35000000000000003,3.626927074,3.5700000000000003,0.34850000000000003,3.5869697866,0.0,-0.0015,0.0015,3.5700000000000003,0.35000000000000003,3.5871158331
2019-08-25 21:00:00,3.69,0.34700000000000003,3.706279671,0.0,-0.003,0.003,3.69,0.35000000000000003,3.7065617491,3.64,0.34700000000000003,3.6565022904,0.0,-0.003,0.003,3.64,0.35000000000000003,3.6567882083
2019-08-25 21:30:00,3.65,0.34750000000000003,3.6665046366,0.0,-0.0025,0.0025,3.65,0.35000000000000003,3.6667424235,3.61,0.34750000000000003,3.6266866766,0.0,-0.0025,0.0025,3.61,0.35000000000000003,3.626927074
2019-08-25 22:00:00,3.48,0.34700000000000003,3.4972573540000003,0.0,-0.003,0.003,3.48,0.35000000000000003,3.4975562898,3.45,0.34700000000000003,3.4674066678,0.0,-0.003,0.003,3.45,0.35000000000000003,3.4677081769
2019-08-25 22:30:00,3.33,0.34700000000000003,3.3480306152,0.0,-0.003,0.003,3.33,0.35000000000000003,3.3483428737,3.29,0.34700000000000003,3.3082486303,0.0,-0.003,0.003,3.29,0.35000000000000003,3.3085646435
2019-08-25 23:00:00,3.14,0.3265,3.1569292437,0.0,-0.0035,0.0035,3.14,0.33,3.1572931445,3.1,0.3265,3.1171464916,0.0,-0.0035,0.0035,3.1,0.33,3.1175150361
2019-08-25 23:30:00,2.91,0.28700000000000003,2.9241184997,0.0,-0.003,0.003,2.91,0.29,2.9244144713,2.88,0.28700000000000003,2.8942648462,0.0,-0.003,0.003,2.88,0.29,2.8945638704
2019-08-26 00:00:00,2.79,0.28700000000000003,2.8047226244,0.0,-0.003,0.003,2.79,0.29,2.8050311941,2.76,0.28700000000000003,2.7748817993,0.0,-0.003,0.003,2.76,0.29,2.7751936869
2019-08-26 00:30:00,2.68,0.28650000000000003,2.6952703482,0.0,-0.0035,0.0035,2.68,0.29,2.6956446353,2.65,0.28650000000000003,2.6654422241,0.0,-0.0035,0.0035,2.65,0.29,2.6658206991
2019-08-26 01:00:00,2.6,0.28650000000000003,2.6157374199,0.0,-0.0035,0.0035,2.6,0.29,2.6161230858,2.56,0.28650000000000003,2.5759818031,0.0,-0.0035,0.0035,2.56,0.29,2.5763734201
2019-08-26 01:30:00,2.52,0.7265,2.6226326945,0.0,-0.0035,0.0035,2.52,0.73,2.6236043908999997,2.56,0.7265,2.6610904250000003,0.0,-0.0035,0.0035,2.56,0.73,2.6620480837000002
2019-08-26 02:00:00,2.58,0.34650000000000003,2.6031638923,0.0,-0.0035,0.0035,2.58,0.35000000000000003,2.6036320785,2.56,0.34650000000000003,2.5833432311999998,0.0,-0.0035,0.0035,2.56,0.35000000000000003,2.5838150089000003
2019-08-26 02:30:00,2.5,0.7265,2.6034212587,0.0,-0.0035,0.0035,2.5,0.73,2.6044001229,2.56,0.7265,2.6610904250000003,0.0,-0.0035,0.0035,2.56,0.73,2.6620480837000002
2019-08-26 03:00:00,2.45,0.9655,2.6333800049000002,0.0,-0.0045000000000000005,0.0045000000000000005,2.45,0.97,2.6350332066,2.54,0.9655,2.717313057,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.97,2.7189152249
2019-08-26 03:30:00,2.45,0.6960000000000001,2.5469424807000003,0.0,-0.004,0.004,2.45,0.7000000000000001,2.5480384612,2.48,0.6960000000000001,2.5758136579,0.0,-0.004,0.004,2.48,0.7000000000000001,2.5768973592
2019-08-26 04:00:00,2.45,0.1965,2.4578674191,0.0,-0.0035,0.0035,2.45,0.2,2.4581497107,2.41,0.1965,2.4179975703,0.0,-0.0035,0.0035,2.41,0.2,2.4182845159
2019-08-26 04:30:00,2.43,0.196,2.4378917121,0.0,-0.004,0.004,2.43,0.2,2.4382165613,2.41,0.196,2.4179569889,0.0,-0.004,0.004,2.41,0.2,2.4182845159
2019-08-26 05:00:00,2.43,0.1965,2.4379319617,0.0,-0.0035,0.0035,2.43,0.2,2.4382165613,2.39,0.1965,2.3980642714,0.0,-0.0035,0.0035,2.39,0.2,2.3983536020000003
2019-08-26 05:30:00,2.5,0.1965,2.5077105595,0.0,-0.0035,0.0035,2.5,0.2,2.5079872408,2.46,0.1965,2.4678355395000002,0.0,-0.0035,0.0035,2.46,0.2,2.4681166909
2019-08-26 06:00:00,2.56,0.1965,2.5675303796,0.0,-0.0035,0.0035,2.56,0.2,2.5678006153,2.5300000000000002,0.1965,2.5376194061,0.0,-0.0035,0.0035,2.5300000000000002,0.2,2.5378928267000003
2019-08-26 06:30:00,2.64,0.1975,2.6473772398,0.0,-0.0025,0.0025,2.64,0.2,2.6475649189,2.61,0.1975,2.6174617953,0.0,-0.0025,0.0025,2.61,0.2,2.6176516193
2019-08-26 07:00:00,2.76,0.197,2.767021684,0.0,-0.003,0.003,2.76,0.2,2.7672368890000003,2.73,0.197,2.7370986464,0.0,-0.003,0.003,2.73,0.2,2.7373162039
2019-08-26 07:30:00,2.88,0.497,2.9225689042000003,0.0,-0.003,0.003,2.88,0.5,2.9230805668,2.89,0.497,2.9324237415,0.0,-0.003,0.003,2.89,0.5,2.9329336849
2019-08-26 08:00:00,3.1015,0.2675,3.1130143752,0.0015,-0.0025,0.0029154759,3.1,0.27,3.11173585,3.0615,0.2675,3.0731642488,0.0015,-0.0025,0.0029154759,3.06,0.27,3.0718886699
2019-08-26 08:30:00,3.273,0.3075,3.2874131547,0.003,-0.0025,0.0039051248,3.27,0.31,3.284661322,3.223,0.3075,3.23763575,0.003,-0.0025,0.0039051248,3.22,0.31,3.2348879424
2019-08-26 09:00:00,3.3945,0.3365,3.4111380066,0.0145,-0.0035,0.014916433900000001,3.38,0.34,3.3970575503,3.3545,0.3365,3.3713354179,0.0145,-0.0035,0.014916433900000001,3.34,0.34,3.3572607882
2019-08-26 09:30:00,3.4939999999999998,0.35450000000000004,3.5119376774,0.024,-0.0055000000000000005,0.024622144500000002,3.47,0.36,3.4886243707,3.454,0.35450000000000004,3.4721443302,0.024,-0.0055000000000000005,0.024622144500000002,3.43,0.36,3.4488403848
2019-08-26 10:00:00,3.5775,0.3845,3.5981031808,0.0275,-0.0055000000000000005,0.0280446073,3.55,0.39,3.571358285,3.5375,0.3845,3.5583347931000002,0.0275,-0.0055000000000000005,0.0280446073,3.51,0.39,3.5316002039
2019-08-26 10:30:00,3.545,0.803,3.6348086607,0.025,-0.007,0.02596151,3.52,0.81,3.6119939092,3.585,0.803,3.6738309705,0.025,-0.007,0.02596151,3.56,0.81,3.6509861681
2019-08-26 11:00:00,3.4995,1.203,3.7005012161,0.029500000000000002,-0.007,0.030319135900000002,3.47,1.21,3.674914965,3.5895,1.203,3.785725723,0.029500000000000002,-0.007,0.030319135900000002,3.56,1.21,3.7600132978
2019-08-26 11:30:00,3.384,0.9135000000000001,3.5051302758,0.044,-0.006500000000000001,0.044477522400000004,3.34,0.92,3.4643902782,3.424,0.9135000000000001,3.5437632892,0.044,-0.006500000000000001,0.044477522400000004,3.38,0.92,3.5029701683
2019-08-26 12:00:00,3.2275,0.4635,3.2606116757,0.0575,-0.006500000000000001,0.057866225,3.17,0.47000000000000003,3.2046528673,3.1975,0.4635,3.2309191417,0.0575,-0.006500000000000001,0.057866225,3.14,0.47000000000000003,3.1749803149
2019-08-26 12:30:00,3.155,0.462,3.1886468917,0.085,-0.008,0.0853756406,3.07,0.47000000000000003,3.1057688259,3.115,0.462,3.1490743084,0.085,-0.008,0.0853756406,3.03,0.47000000000000003,3.0662354769
2019-08-26 13:00:00,3.143,0.482,3.1797441721,0.093,-0.008,0.0933434518,3.05,0.49,3.0891099042,3.103,0.482,3.140212254,0.093,-0.008,0.0933434518,3.01,0.49,3.0496229275
2019-08-26 13:30:00,3.062,0.48,3.0993941343,0.092,-0.01,0.0925418824,2.9699999999999998,0.49,3.0101494979,3.022,0.48,3.0598830043,0.092,-0.01,0.0925418824,2.93,0.49,2.9706901555
2019-08-26 14:00:00,3.0195,0.47850000000000004,3.0571788466,0.08950000000000001,-0.0115,0.0902358022,2.93,0.49,2.9706901555,2.9795,0.47850000000000004,3.0176783294,0.08950000000000001,-0.0115,0.0902358022,2.89,0.49,2.9312454691000003
2019-08-26 14:30:00,3.0175,0.47950000000000004,3.0553602897,0.08750000000000001,-0.0105,0.08812774820000001,2.93,0.49,2.9706901555,2.9775,0.47950000000000004,3.0158624803,0.08750000000000001,-0.0105,0.08812774820000001,2.89,0.49,2.9312454691000003
2019-08-26 15:00:00,3.0385,0.48350000000000004,3.0767278885,0.0785,-0.006500000000000001,0.0787686486,2.96,0.49,3.00028332,3.0085,0.48350000000000004,3.0471042811,0.0785,-0.006500000000000001,0.0787686486,2.93,0.49,2.9706901555
2019-08-26 15:30:00,3.032,0.483,3.0702301217,0.07200000000000001,-0.007,0.0723394775,2.96,0.49,3.00028332,3.002,0.483,3.0406073406,0.07200000000000001,-0.007,0.0723394775,2.93,0.49,2.9706901555
2019-08-26 16:00:00,3.1615,0.48250000000000004,3.1981070182,0.061500000000000006,-0.007500000000000001,0.0619556293,3.1,0.49,3.1384868966,3.1215,0.48250000000000004,3.1585706419,0.061500000000000006,-0.007500000000000001,0.0619556293,3.06,0.49,3.0989837044
2019-08-26 16:30:00,3.1585,0.423,3.1866991151,0.0585,-0.007,0.058917314900000003,3.1,0.43,3.1296804949,3.1185,0.423,3.1470575543,0.0585,-0.007,0.058917314900000003,3.06,0.43,3.0900647242
2019-08-26 17:00:00,3.3985,0.4635,3.4299612972,0.0485,-0.006500000000000001,0.0489336285,3.35,0.47000000000000003,3.3828094833,3.3585000000000003,0.4635,3.3903325058,0.0485,-0.006500000000000001,0.0489336285,3.31,0.47000000000000003,3.3432020579
2019-08-26 17:30:00,3.596,0.4345,3.622154918,0.036000000000000004,-0.0055000000000000005,0.0364177155,3.56,0.44,3.5870879554,3.556,0.4345,3.582446964,0.036000000000000004,-0.0055000000000000005,0.0364177155,3.52,0.44,3.5473934093
2019-08-26 18:00:00,3.609,1.182,3.7976314987,0.029,-0.008,0.0300832179,3.58,1.19,3.7725985739,3.709,1.182,3.8927888461,0.029,-0.008,0.0300832179,3.68,1.19,3.8676220084
2019-08-26 18:30:00,3.7880000000000003,1.025,3.9242284592,0.018000000000000002,-0.005,0.018681541700000002,3.77,1.03,3.9081709277,3.868,1.025,4.0015058416,0.018000000000000002,-0.005,0.018681541700000002,3.85,1.03,3.985398349
2019-08-26 19:00:00,3.8635,0.42750000000000005,3.8870796879,0.0135,-0.0025,0.013729530200000001,3.85,0.43,3.8739385643,3.8335,0.42750000000000005,3.8572630841,0.0135,-0.0025,0.013729530200000001,3.8200000000000003,0.43,3.8441253882
2019-08-26 19:30:00,3.7925,0.3975,3.8132745115,0.0125,-0.0025,0.012747548800000001,3.7800000000000002,0.4,3.8011051025,3.7525,0.3975,3.773494733,0.0125,-0.0025,0.012747548800000001,3.74,0.4,3.7613295522
2019-08-26 20:00:00,3.758,0.3975,3.7789641769,0.008,-0.0025,0.0083815273,3.75,0.4,3.7712729946,3.718,0.3975,3.739188448,0.008,-0.0025,0.0083815273,3.71,0.4,3.7315010385000003
2019-08-26 20:30:00,3.7640000000000002,0.35750000000000004,3.7809393343,0.014,-0.0025,0.014221462700000001,3.75,0.36,3.7672403693,3.724,0.35750000000000004,3.7411204538,0.014,-0.0025,0.014221462700000001,3.71,0.36,3.7274253849
2019-08-26 21:00:00,3.7945,0.356,3.8111633723000002,0.0145,-0.004,0.015041609000000001,3.7800000000000002,0.36,3.7971041598,3.7545,0.356,3.7713401133,0.0145,-0.004,0.015041609000000001,3.74,0.36,3.7572862547
2019-08-26 21:30:00,3.6415,0.6465000000000001,3.698443524,0.0115,-0.0035,0.012020815300000001,3.63,0.65,3.6877364331,3.6515,0.6465000000000001,3.7082899698,0.0115,-0.0035,0.012020815300000001,3.64,0.65,3.6975802899
2019-08-26 22:00:00,3.422,0.9355,3.5475687801999998,0.012,-0.0045000000000000005,0.012816005600000001,3.41,0.9400000000000001,3.5371881488,3.492,0.9355,3.6151382062,0.012,-0.0045000000000000005,0.012816005600000001,3.48,0.9400000000000001,3.6047191291000003
2019-08-26 22:30:00,3.333,0.28550000000000003,3.3452054122,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.32,0.29,3.3326415949,3.303,0.28550000000000003,3.3153158598,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.29,0.29,3.3027564246
2019-08-26 23:00:00,3.1415,0.28550000000000003,3.1544464649,0.0115,-0.0045000000000000005,0.012349089,3.13,0.29,3.1434057963,3.1015,0.28550000000000003,3.1146127368,0.0115,-0.0045000000000000005,0.012349089,3.09,0.29,3.1035785796
2019-08-26 23:30:00,2.911,0.28550000000000003,2.9249668802,0.011,-0.0045000000000000005,0.0118848643,2.9,0.29,2.9144639301,2.8810000000000002,0.28550000000000003,2.8951116127,0.011,-0.0045000000000000005,0.0118848643,2.87,0.29,2.884614359
2019-08-27 00:00:00,2.752,0.28550000000000003,2.7667696417,0.012,-0.0045000000000000005,0.012816005600000001,2.74,0.29,2.755303976,2.722,0.28550000000000003,2.7369315392,0.012,-0.0045000000000000005,0.012816005600000001,2.71,0.29,2.7254724361
2019-08-27 00:30:00,2.491,0.2255,2.5011859686999998,0.011,-0.0045000000000000005,0.0118848643,2.48,0.23,2.4906424874,2.461,0.2255,2.4713096224,0.011,-0.0045000000000000005,0.0118848643,2.45,0.23,2.4607722365
2019-08-27 01:00:00,2.3825,0.1955,2.3905075821,0.0125,-0.0045000000000000005,0.0132853303,2.37,0.2,2.3784238478,2.3525,0.1955,2.3606093492999998,0.0125,-0.0045000000000000005,0.0132853303,2.34,0.2,2.348531456
2019-08-27 01:30:00,2.354,0.155,2.3590974969,0.014,-0.005,0.0148660687,2.34,0.16,2.3454637068,2.324,0.155,2.3291631543999998,0.014,-0.005,0.0148660687,2.31,0.16,2.3155344955
2019-08-27 02:00:00,2.352,0.1545,2.3570689956,0.012,-0.0055000000000000005,0.0132003788,2.34,0.16,2.3454637068,2.322,0.1545,2.3271343429,0.012,-0.0055000000000000005,0.0132003788,2.31,0.16,2.3155344955
2019-08-27 02:30:00,2.351,0.1545,2.3560711471,0.011,-0.0055000000000000005,0.012298373900000001,2.34,0.16,2.3454637068,2.321,0.1545,2.3261365502,0.011,-0.0055000000000000005,0.012298373900000001,2.31,0.16,2.3155344955
2019-08-27 03:00:00,2.292,0.154,2.2971678215,0.012,-0.006,0.0134164079,2.2800000000000002,0.16,2.2856071403,2.262,0.154,2.267236203,0.012,-0.006,0.0134164079,2.25,0.16,2.2556817151
2019-08-27 03:30:00,2.2925,0.1545,2.2977002633,0.0125,-0.0055000000000000005,0.0136565003,2.2800000000000002,0.16,2.2856071403,2.2625,0.1545,2.2677690579,0.0125,-0.0055000000000000005,0.0136565003,2.25,0.16,2.2556817151
2019-08-27 04:00:00,2.2915,0.1545,2.2967025275,0.0115,-0.0055000000000000005,0.012747548800000001,2.2800000000000002,0.16,2.2856071403,2.2615,0.1545,2.2667713824,0.0115,-0.0055000000000000005,0.012747548800000001,2.25,0.16,2.2556817151
2019-08-27 04:30:00,2.252,0.1545,2.2572935675,0.012,-0.0055000000000000005,0.0132003788,2.24,0.16,2.2457070156,2.222,0.1545,2.2273648668,0.012,-0.0055000000000000005,0.0132003788,2.21,0.16,2.2157842855
2019-08-27 05:00:00,2.252,0.1545,2.2572935675,0.012,-0.0055000000000000005,0.0132003788,2.24,0.16,2.2457070156,2.222,0.1545,2.2273648668,0.012,-0.0055000000000000005,0.0132003788,2.21,0.16,2.2157842855
2019-08-27 05:30:00,2.362,0.1545,2.3670475808,0.012,-0.0055000000000000005,0.0132003788,2.35,0.16,2.3554405108,2.332,0.1545,2.3371123743,0.012,-0.0055000000000000005,0.0132003788,2.32,0.16,2.3255106966
2019-08-27 06:00:00,2.442,0.1545,2.4468825575,0.012,-0.0055000000000000005,0.0132003788,2.43,0.16,2.4352617929,2.422,0.1545,2.4269227944000002,0.012,-0.0055000000000000005,0.0132003788,2.41,0.16,2.4153053637
2019-08-27 06:30:00,2.645,0.153,2.6494214463,0.015,-0.007,0.0165529454,2.63,0.16,2.6348624253,2.615,0.153,2.6194720842,0.015,-0.007,0.0165529454,2.6,0.16,2.6049184248
2019-08-27 07:00:00,2.9105,0.23550000000000001,2.9200120719,0.0105,-0.0045000000000000005,0.0114236597,2.9,0.24,2.9099140881,2.8805,0.23550000000000001,2.890110811,0.0105,-0.0045000000000000005,0.0114236597,2.87,0.24,2.8800173611
2019-08-27 07:30:00,3.1925,0.3855,3.2156906723,0.0125,-0.0045000000000000005,0.0132853303,3.18,0.39,3.203825838,3.1625,0.3855,3.1859090539,0.0125,-0.0045000000000000005,0.0132853303,3.15,0.39,3.1740510393
2019-08-27 08:00:00,3.427,0.455,3.4570730394,0.017,-0.005,0.0177200451,3.41,0.46,3.4408865137,3.387,0.455,3.417425054,0.017,-0.005,0.0177200451,3.37,0.46,3.4012497703
2019-08-27 08:30:00,3.5475,0.5345,3.5875404527,0.0275,-0.0055000000000000005,0.0280446073,3.52,0.54,3.5611795799,3.5075000000000003,0.5345,3.5479918968,0.0275,-0.0055000000000000005,0.0280446073,3.48,0.54,3.5216473418
2019-08-27 09:00:00,3.6205,0.626,3.6742204956,0.0405,-0.004,0.040697051500000005,3.58,0.63,3.6350103164,3.5805,0.626,3.6348117214,0.0405,-0.004,0.040697051500000005,3.54,0.63,3.5956223383
2019-08-27 09:30:00,3.6109999999999998,0.625,3.6646890728,0.031,-0.005,0.0314006369,3.58,0.63,3.6350103164,3.591,0.625,3.6449836762,0.031,-0.005,0.0314006369,3.56,0.63,3.6153146474
2019-08-27 10:00:00,3.771,0.6255000000000001,3.8225241987,0.021,-0.0045000000000000005,0.0214767316,3.75,0.63,3.8025517748,3.731,0.6255000000000001,3.7830690253,0.021,-0.0045000000000000005,0.0214767316,3.71,0.63,3.7631104156
2019-08-27 10:30:00,3.8445,0.5565,3.8845685089,0.0145,-0.0035,0.014916433900000001,3.83,0.56,3.8707234466,3.8045,0.5565,3.8449853706,0.0145,-0.0035,0.014916433900000001,3.79,0.56,3.8311486528
2019-08-27 11:00:00,3.855,0.7055,3.9190247830000002,0.025,-0.0045000000000000005,0.0254017716,3.83,0.71,3.8952535219,3.815,0.7055,3.8796849421,0.025,-0.0045000000000000005,0.0254017716,3.79,0.71,3.8559304973
2019-08-27 11:30:00,3.694,1.3655,3.9383024579,0.024,-0.0045000000000000005,0.0244182309,3.67,1.37,3.9173715678,3.814,1.3655,4.0510722346,0.024,-0.0045000000000000005,0.0244182309,3.79,1.37,4.0300124069
2019-08-27 12:00:00,3.38,0.622,3.4367548647,0.06,-0.008,0.0605309838,3.32,0.63,3.3792454779,3.35,0.622,3.4072546133,0.06,-0.008,0.0605309838,3.29,0.63,3.3497761119
2019-08-27 12:30:00,3.798,0.7030000000000001,3.8625138187,0.028,-0.007,0.028861739400000003,3.77,0.71,3.8362742342000002,3.768,0.7030000000000001,3.8330187842,0.028,-0.007,0.028861739400000003,3.74,0.71,3.8067965535
2019-08-27 13:00:00,3.6995,0.7025,3.7656083838,0.0395,-0.007500000000000001,0.040205721,3.66,0.71,3.7282301431000002,3.6595,0.7025,3.7263180889000003,0.0395,-0.007500000000000001,0.040205721,3.62,0.71,3.688970046
2019-08-27 13:30:00,3.7695,0.705,3.8348605255,0.029500000000000002,-0.005,0.0299207286,3.74,0.71,3.8067965535,3.7295,0.705,3.7955494003,0.029500000000000002,-0.005,0.0299207286,3.7,0.71,3.7675058062
2019-08-27 14:00:00,3.5645,0.734,3.6392878768,0.044500000000000005,-0.006,0.044902672500000004,3.52,0.74,3.5969431466,3.5345,0.734,3.6099094518,0.044500000000000005,-0.006,0.044902672500000004,3.49,0.74,3.5675902231
2019-08-27 14:30:00,3.2125,1.471,3.5332700505,0.07250000000000001,-0.009000000000000001,0.073056485,3.14,1.48,3.4713109915,3.3125,1.471,3.6244306105,0.07250000000000001,-0.009000000000000001,0.073056485,3.24,1.48,3.5620218977
2019-08-27 15:00:00,3.3635,1.4725000000000001,3.6717010363,0.0635,-0.007500000000000001,0.0639413794,3.3,1.48,3.6166835637,3.4635,1.4725000000000001,3.7635207585,0.0635,-0.007500000000000001,0.0639413794,3.4,1.48,3.7081531791
2019-08-27 15:30:00,3.2825,1.1205,3.4684761063,0.07250000000000001,-0.0095,0.0731197648,3.21,1.13,3.403086834,3.3325,1.1205,3.5158322628,0.07250000000000001,-0.0095,0.0731197648,3.26,1.13,3.4502898429
2019-08-27 16:00:00,3.3775,0.624,3.4346589714,0.0675,-0.006,0.067766142,3.31,0.63,3.3694213153,3.3275,0.624,3.3855032491,0.0675,-0.006,0.067766142,3.26,0.63,3.32031625
2019-08-27 16:30:00,3.5925000000000002,0.594,3.6412761843,0.0425,-0.006,0.042921439900000004,3.55,0.6000000000000001,3.6003472055,3.5525,0.594,3.6018179091,0.0425,-0.006,0.042921439900000004,3.51,0.6000000000000001,3.5609128043
2019-08-27 17:00:00,3.8645,0.534,3.9012198413,0.0245,-0.006,0.025223996500000002,3.84,0.54,3.8777828717,3.8245,0.534,3.8616002188,0.0245,-0.006,0.025223996500000002,3.8,0.54,3.8381766504
2019-08-27 17:30:00,3.8595,0.5355,3.8964728281000003,0.0195,-0.0045000000000000005,0.0200124961,3.84,0.54,3.8777828717,3.8195,0.5355,3.8568562976000003,0.0195,-0.0045000000000000005,0.0200124961,3.8,0.54,3.8381766504
2019-08-27 18:00:00,4.044,0.508,4.0757821335,0.014,-0.002,0.014142135600000001,4.03,0.51,4.0621422919,3.9939999999999998,0.508,4.0261768466,0.014,-0.002,0.014142135600000001,3.98,0.51,4.0125428347
2019-08-27 18:30:00,4.0425,0.41750000000000004,4.06400203,0.0125,-0.0025,0.012747548800000001,4.03,0.42,4.0518267485,3.9925,0.41750000000000004,4.0142698589,0.0125,-0.0025,0.012747548800000001,3.98,0.42,4.002099449
2019-08-27 19:00:00,4.0815,0.468,4.1082436941000005,0.0115,-0.002,0.011672617500000001,4.07,0.47000000000000003,4.0970477176,4.0315,0.468,4.0585731791,0.0115,-0.002,0.011672617500000001,4.02,0.47000000000000003,4.0473818698
2019-08-27 19:30:00,4.0815,0.468,4.1082436941000005,0.0115,-0.002,0.011672617500000001,4.07,0.47000000000000003,4.0970477176,4.0315,0.468,4.0585731791,0.0115,-0.002,0.011672617500000001,4.02,0.47000000000000003,4.0473818698
2019-08-27 20:00:00,4.0415,0.467,4.0683917277,0.0115,-0.003,0.0118848643,4.03,0.47000000000000003,4.0573143826999996,4.0015,0.467,4.0286587408,0.0115,-0.003,0.0118848643,3.99,0.47000000000000003,4.0175863401
2019-08-27 20:30:00,4.0015,0.468,4.0287747827,0.0115,-0.002,0.011672617500000001,3.99,0.47000000000000003,4.0175863401,3.9515000000000002,0.468,3.9791175215,0.0115,-0.002,0.011672617500000001,3.94,0.47000000000000003,3.9679339712
2019-08-27 21:00:00,3.8925,0.437,3.9169535675000002,0.0125,-0.003,0.0128549601,3.88,0.44,3.9048687558,3.8525,0.437,3.877205856,0.0125,-0.003,0.0128549601,3.84,0.44,3.8651261299
2019-08-27 21:30:00,3.6814999999999998,0.6965,3.7468059064,0.0115,-0.0035,0.012020815300000001,3.67,0.7000000000000001,3.7361611314000003,3.7015000000000002,0.6965,3.7664591462,0.0115,-0.0035,0.012020815300000001,3.69,0.7000000000000001,3.7558088343
2019-08-27 22:00:00,3.4015,0.7865000000000001,3.491243976,0.0115,-0.0035,0.012020815300000001,3.39,0.79,3.4808332336,3.4615,0.7865000000000001,3.5497273839,0.0115,-0.0035,0.012020815300000001,3.45,0.79,3.5392937149
2019-08-27 22:30:00,3.222,0.256,3.2321540805,0.012,-0.004,0.012649110600000001,3.21,0.26,3.2205123816,3.182,0.256,3.1922813159,0.012,-0.004,0.012649110600000001,3.17,0.26,3.1806445888
2019-08-27 23:00:00,2.932,0.256,2.94315477,0.012,-0.004,0.012649110600000001,2.92,0.26,2.9315524897,2.892,0.256,2.9033084576,0.012,-0.004,0.012649110600000001,2.88,0.26,2.8917122955
2019-08-27 23:30:00,2.7015000000000002,0.2165,2.7101613421,0.0115,-0.0035,0.012020815300000001,2.69,0.22,2.6989812893,2.6615,0.2165,2.670291089,0.0115,-0.0035,0.012020815300000001,2.65,0.22,2.6591163946
2019-08-28 00:00:00,2.563,0.2165,2.572127767,0.013000000000000001,-0.0035,0.013462912,2.55,0.22,2.5594726019,2.533,0.2165,2.5422354828,0.013000000000000001,-0.0035,0.013462912,2.52,0.22,2.5295849462
2019-08-28 00:30:00,2.471,0.2165,2.4804663372,0.011,-0.0035,0.011543396400000001,2.46,0.22,2.469817807,2.441,0.2165,2.4505822267,0.011,-0.0035,0.011543396400000001,2.43,0.22,2.4399385238
2019-08-28 01:00:00,2.402,0.2165,2.4117371851,0.012,-0.0035,0.0125,2.39,0.22,2.4001041644,2.372,0.2165,2.38185983,0.012,-0.0035,0.0125,2.36,0.22,2.3702320561
2019-08-28 01:30:00,2.372,0.1855,2.3792423689,0.012,-0.0045000000000000005,0.012816005600000001,2.36,0.19,2.3676359517,2.342,0.1855,2.3493348527,0.012,-0.0045000000000000005,0.012816005600000001,2.33,0.19,2.3377339455
2019-08-28 02:00:00,2.3735,0.1845,2.3806600975,0.0135,-0.0055000000000000005,0.0145773797,2.36,0.19,2.3676359517,2.3435,0.1845,2.3507514756,0.0135,-0.0055000000000000005,0.0145773797,2.33,0.19,2.3377339455
2019-08-28 02:30:00,2.3105,0.6155,2.3910772677,0.0105,-0.0045000000000000005,0.0114236597,2.3,0.62,2.3820999139,2.3405,0.6155,2.4200786144,0.0105,-0.0045000000000000005,0.0114236597,2.33,0.62,2.4110785968
2019-08-28 03:00:00,2.262,0.655,2.3549244149,0.012,-0.005,0.013000000000000001,2.25,0.66,2.3448027636,2.312,0.655,2.4029916771,0.012,-0.005,0.013000000000000001,2.3,0.66,2.392822601
2019-08-28 03:30:00,2.3115,0.1565,2.3167918551,0.0115,-0.0035,0.012020815300000001,2.3,0.16,2.3055585007,2.2815,0.1565,2.2868612769,0.0115,-0.0035,0.012020815300000001,2.27,0.16,2.2756317804
2019-08-28 04:00:00,2.252,0.1555,2.2573622328000003,0.012,-0.0045000000000000005,0.012816005600000001,2.24,0.16,2.2457070156,2.232,0.1555,2.2374101658,0.012,-0.0045000000000000005,0.012816005600000001,2.22,0.16,2.2257582977
2019-08-28 04:30:00,2.253,0.1555,2.2583598584,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.24,0.16,2.2457070156,2.233,0.1555,2.2384077488,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.22,0.16,2.2257582977
2019-08-28 05:00:00,2.2505,0.1555,2.2558657983,0.0105,-0.0045000000000000005,0.0114236597,2.24,0.16,2.2457070156,2.2305,0.1555,2.2359137953,0.0105,-0.0045000000000000005,0.0114236597,2.22,0.16,2.2257582977
2019-08-28 05:30:00,2.352,0.6955,2.4526769559,0.012,-0.0045000000000000005,0.012816005600000001,2.34,0.7000000000000001,2.4424577786,2.402,0.6955,2.5006647616,0.012,-0.0045000000000000005,0.012816005600000001,2.39,0.7000000000000001,2.490401574
2019-08-28 06:00:00,2.4645,0.6930000000000001,2.5600799304,0.0145,-0.007,0.0161012422,2.45,0.7000000000000001,2.5480384612,2.5145,0.6930000000000001,2.6082483106,0.0145,-0.007,0.0161012422,2.5,0.7000000000000001,2.5961509971
2019-08-28 06:30:00,2.7025,0.234,2.7126117028000003,0.0125,-0.006,0.0138654246,2.69,0.24,2.7006850983,2.6725,0.234,2.6827247809,0.0125,-0.006,0.0138654246,2.66,0.24,2.6708051221
2019-08-28 07:00:00,2.892,0.34650000000000003,2.9126836852,0.012,-0.0035,0.0125,2.88,0.35000000000000003,2.9011894113,2.872,0.34650000000000003,2.8928266886,0.012,-0.0035,0.0125,2.86,0.35000000000000003,2.8813364954000003
2019-08-28 07:30:00,3.152,0.34700000000000003,3.1710428884,0.012,-0.003,0.0123693169,3.14,0.35000000000000003,3.159446154,3.112,0.34700000000000003,3.1312861575,0.012,-0.003,0.0123693169,3.1,0.35000000000000003,3.119695498
2019-08-28 08:00:00,3.4625,0.577,3.5102471779,0.0125,-0.003,0.0128549601,3.45,0.58,3.4984139263,3.4425,0.577,3.4905207706,0.0125,-0.003,0.0128549601,3.43,0.58,3.478692283
2019-08-28 08:30:00,3.6715,0.5465,3.7119502287,0.0115,-0.0035,0.012020815300000001,3.66,0.55,3.7010944327,3.6315,0.5465,3.6723908425,0.0115,-0.0035,0.012020815300000001,3.62,0.55,3.6615433904
2019-08-28 09:00:00,3.725,0.8965000000000001,3.831362323,0.015,-0.0035,0.0154029218,3.71,0.9,3.8176039606,3.745,0.8965000000000001,3.8508099473,0.015,-0.0035,0.0154029218,3.73,0.9,3.8370431324
2019-08-28 09:30:00,3.7445,1.317,3.9693537572,0.0145,-0.003,0.0148070929,3.73,1.32,3.9566778995,3.8445,1.317,4.063824461,0.0145,-0.003,0.0148070929,3.83,1.32,4.0510862741
2019-08-28 10:00:00,3.792,1.0265,3.9284814178,0.012,-0.0035,0.0125,3.7800000000000002,1.03,3.9178182704,3.842,1.0265,3.9767658028,0.012,-0.0035,0.0125,3.83,1.03,3.9660811893
2019-08-28 10:30:00,3.8825000000000003,0.5965,3.9280553077,0.0125,-0.0035,0.012980755,3.87,0.6000000000000001,3.9162354373,3.8425000000000002,0.5965,3.8885239487,0.0125,-0.0035,0.012980755,3.83,0.6000000000000001,3.8767125248000003
2019-08-28 11:00:00,3.79,0.5255000000000001,3.8262579957,0.02,-0.0045000000000000005,0.0205,3.77,0.53,3.807072366,3.74,0.5255000000000001,3.7767380436,0.02,-0.0045000000000000005,0.0205,3.7199999999999998,0.53,3.7575657014
2019-08-28 11:30:00,3.461,0.525,3.5005922356,0.051000000000000004,-0.005,0.051244511900000005,3.41,0.53,3.4509419004,3.421,0.525,3.4610498407,0.051000000000000004,-0.005,0.051244511900000005,3.37,0.53,3.4114219909
2019-08-28 12:00:00,3.632,0.555,3.6741596318000003,0.032,-0.005,0.032388269500000004,3.6,0.56,3.6432952118,3.592,0.555,3.6346236394,0.032,-0.005,0.032388269500000004,3.56,0.56,3.6037757977
2019-08-28 12:30:00,3.75,0.6055,3.7985695005,0.03,-0.0045000000000000005,0.0303356226,3.7199999999999998,0.61,3.7696816842,3.71,0.6055,3.7590863584000003,0.03,-0.0045000000000000005,0.0303356226,3.68,0.61,3.730214471
2019-08-28 13:00:00,3.398,0.633,3.4564567117,0.068,-0.007,0.0683593446,3.33,0.64,3.3909438214,3.368,0.633,3.4269684854,0.068,-0.007,0.0683593446,3.3,0.64,3.3614877659
2019-08-28 13:30:00,3.724,0.5955,3.7713122716000003,0.034,-0.0045000000000000005,0.034296501300000004,3.69,0.6000000000000001,3.7384622507,3.684,0.5955,3.7318194289,0.034,-0.0045000000000000005,0.034296501300000004,3.65,0.6000000000000001,3.6989863476
2019-08-28 14:00:00,3.6710000000000003,0.545,3.7112351044,0.021,-0.005,0.0215870331,3.65,0.55,3.6912057651,3.6310000000000002,0.545,3.6716734604,0.021,-0.005,0.0215870331,3.61,0.55,3.6516571581
2019-08-28 14:30:00,3.716,0.5445,3.7556805309,0.016,-0.0055000000000000005,0.0169189243,3.7,0.55,3.7406550229,3.676,0.5445,3.7161076747,0.016,-0.0055000000000000005,0.0169189243,3.66,0.55,3.7010944327
2019-08-28 15:00:00,3.8045,0.5665,3.846445437,0.0145,-0.0035,0.014916433900000001,3.79,0.5700000000000001,3.8326231226000003,3.7645,0.5665,3.8068861948,0.0145,-0.0035,0.014916433900000001,3.75,0.5700000000000001,3.7930726331
2019-08-28 15:30:00,3.702,0.526,3.7391817287,0.022,-0.004,0.0223606798,3.68,0.53,3.7179698762,3.662,0.526,3.6995837604,0.022,-0.004,0.0223606798,3.64,0.53,3.6783827968000002
2019-08-28 16:00:00,3.8225,0.5065000000000001,3.8559108522,0.0125,-0.0035,0.012980755,3.81,0.51,3.8439823101,3.7825,0.5065000000000001,3.8162610629,0.0125,-0.0035,0.012980755,3.77,0.51,3.8043396273
2019-08-28 16:30:00,3.8075,0.5065000000000001,3.8410413302,0.0175,-0.0035,0.0178465683,3.79,0.51,3.8241600385,3.7675,0.5065000000000001,3.8013942837,0.0175,-0.0035,0.0178465683,3.75,0.51,3.7845211058
2019-08-28 17:00:00,3.8355,0.47600000000000003,3.864923835,0.0155,-0.004,0.016007810600000002,3.8200000000000003,0.48,3.8500389608,3.7955,0.47600000000000003,3.8252315289,0.0155,-0.004,0.016007810600000002,3.7800000000000002,0.48,3.8103543142
2019-08-28 17:30:00,3.9825,0.417,4.0042721249,0.0125,-0.003,0.0128549601,3.9699999999999998,0.42,3.9921548066,3.9425,0.417,3.9644918022,0.0125,-0.003,0.0128549601,3.93,0.42,3.9523790304
2019-08-28 18:00:00,4.1315,0.3865,4.1495390708,0.0115,-0.0035,0.012020815300000001,4.12,0.39,4.138417572,4.0915,0.3865,4.1097146495,0.0115,-0.0035,0.012020815300000001,4.08,0.39,4.098597321
2019-08-28 18:30:00,4.162,0.3365,4.1755809476,0.012,-0.0035,0.0125,4.15,0.34,4.1639044177,4.122,0.3365,4.1357123026,0.012,-0.0035,0.0125,4.11,0.34,4.1240392821
2019-08-28 19:00:00,4.1925,0.417,4.2131870656,0.0125,-0.003,0.0128549601,4.18,0.42,4.2010474884,4.1425,0.417,4.1634355105,0.0125,-0.003,0.0128549601,4.13,0.42,4.1513010009
2019-08-28 19:30:00,4.133,0.387,4.1510791368,0.013000000000000001,-0.003,0.013341664100000001,4.12,0.39,4.138417572,4.083,0.387,4.1012995501,0.013000000000000001,-0.003,0.013341664100000001,4.07,0.39,4.0886428066
2019-08-28 20:00:00,4.004,0.356,4.0197950196,0.014,-0.004,0.014560219800000001,3.99,0.36,4.0062076831,3.964,0.356,3.9799537686,0.014,-0.004,0.014560219800000001,3.95,0.36,3.9663711375
2019-08-28 20:30:00,3.9015,0.356,3.9177082906000003,0.0115,-0.004,0.0121757957,3.89,0.36,3.9066225822,3.8715,0.356,3.8878333619000003,0.0115,-0.004,0.0121757957,3.86,0.36,3.8767512172
2019-08-28 21:00:00,3.8325,0.356,3.8489988633000003,0.0125,-0.004,0.0131244047,3.8200000000000003,0.36,3.8369258528,3.7925,0.356,3.8091721213,0.0125,-0.004,0.0131244047,3.7800000000000002,0.36,3.7971041598
2019-08-28 21:30:00,3.6035,0.255,3.6125112111,0.0135,-0.005,0.01439618,3.59,0.26,3.5994027282000003,3.5635,0.255,3.5726121046,0.0135,-0.005,0.01439618,3.55,0.26,3.5595083929999998
2019-08-28 22:00:00,3.332,0.21250000000000002,3.3387692718,0.012,-0.007500000000000001,0.0141509717,3.32,0.22,3.3272811724,3.302,0.21250000000000002,3.3088306469,0.012,-0.007500000000000001,0.0141509717,3.29,0.22,3.2973474188
2019-08-28 22:30:00,3.0945,0.169,3.0991113646,0.0145,-0.021,0.0255196003,3.08,0.19,3.0858548248,3.0645,0.169,3.0691564395,0.0145,-0.021,0.0255196003,3.05,0.19,3.0559123024
2019-08-28 23:00:00,2.8945,0.1675,2.8993424254,0.0145,-0.022500000000000003,0.026767517600000002,2.88,0.19,2.8862605565,2.8545,0.1675,2.8594101665,0.0145,-0.022500000000000003,0.026767517600000002,2.84,0.19,2.846348538
2019-08-28 23:30:00,2.6245000000000003,0.8695,2.7647839879,0.0145,-0.0205,0.0251097591,2.61,0.89,2.7575713953000003,2.7045,0.8695,2.8408362325,0.0145,-0.0205,0.0251097591,2.69,0.89,2.8334078422
2019-08-29 00:00:00,2.46,0.126,2.4632247157,0.0,-0.004,0.004,2.46,0.13,2.4634325645,2.42,0.126,2.4232779453,0.0,-0.004,0.004,2.42,0.13,2.4234892201
2019-08-29 00:30:00,2.37,0.40650000000000003,2.4046085440000002,0.0,-0.0035,0.0035,2.37,0.41000000000000003,2.4052026941999998,2.38,0.40650000000000003,2.4144652099,0.0,-0.0035,0.0035,2.38,0.41000000000000003,2.4150569351
2019-08-29 01:00:00,1.85,0.136,1.8549921833,0.0,-0.004,0.004,1.85,0.14,1.8552897348,2.7800000000000002,0.136,2.7833246307,0.0,-0.004,0.004,2.7800000000000002,0.14,2.7835229476
2019-08-29 01:30:00,2.31,0.116,2.3129107203,0.0,-0.004,0.004,2.31,0.12,2.3131147831,2.2800000000000002,0.116,2.2829489701,0.0,-0.004,0.004,2.2800000000000002,0.12,2.2831557109
2019-08-29 02:00:00,2.2800000000000002,0.836,2.4284348869,0.0,-0.004,0.004,2.2800000000000002,0.84,2.4298148078,2.36,0.836,2.5036964672,0.0,-0.004,0.004,2.36,0.84,2.5050349299
2019-08-29 02:30:00,2.26,0.8355,2.4094937746,0.0,-0.0045000000000000005,0.0045000000000000005,2.26,0.84,2.4110578591,2.34,0.8355,2.484685141,0.0,-0.0045000000000000005,0.0045000000000000005,2.34,0.84,2.4862019226
2019-08-29 03:00:00,2.2,0.835,2.3531308931,0.0,-0.005,0.005,2.2,0.84,2.3549097647,2.3,0.835,2.4468806673,0.0,-0.005,0.005,2.3,0.84,2.4485914318
2019-08-29 03:30:00,2.2,0.836,2.3534859252,0.0,-0.004,0.004,2.2,0.84,2.3549097647,2.3,0.836,2.4472220986,0.0,-0.004,0.004,2.3,0.84,2.4485914318
2019-08-29 04:00:00,2.17,0.8355,2.3252871327999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.17,0.84,2.3269078194,2.25,0.8355,2.4001167159,0.0,-0.0045000000000000005,0.0045000000000000005,2.25,0.84,2.4016869072
2019-08-29 04:30:00,2.17,0.6255000000000001,2.2583512238,0.0,-0.0045000000000000005,0.0045000000000000005,2.17,0.63,2.2596017348,2.22,0.6255000000000001,2.3064366998,0.0,-0.0045000000000000005,0.0045000000000000005,2.22,0.63,2.3076611536
2019-08-29 05:00:00,2.22,0.0755,2.2212834691,0.0,-0.0045000000000000005,0.0045000000000000005,2.22,0.08,2.2214409738,2.19,0.0755,2.1913010405,0.0,-0.0045000000000000005,0.0045000000000000005,2.19,0.08,2.1914607001
