Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 05:30:00,2.33,0.106,2.3324099125,0.0,-0.004,0.004,2.33,0.11,2.3325951213,2.3,0.106,2.302441313,0.0,-0.004,0.004,2.3,0.11,2.3026289323
2019-08-29 06:00:00,2.45,0.146,2.4543463488,0.0,-0.004,0.004,2.45,0.15,2.4545875417,2.42,0.146,2.424400132,0.0,-0.004,0.004,2.42,0.15,2.4246443038
2019-08-29 06:30:00,2.66,0.14650000000000002,2.6640312029,0.0,-0.0035,0.0035,2.66,0.15,2.6642259664,2.62,0.14650000000000002,2.6240926527,0.0,-0.0035,0.0035,2.62,0.15,2.6242903803
2019-08-29 07:00:00,2.91,0.2265,2.9188015092,0.0,-0.0035,0.0035,2.91,0.23,2.919075196,2.87,0.2265,2.8789238007,0.0,-0.0035,0.0035,2.87,0.23,2.8792012781
2019-08-29 07:30:00,3.1205,0.2265,3.1287093985,0.0005,-0.0035,0.0035355339000000003,3.12,0.23,3.1284660778,3.0805,0.2265,3.0888157116,0.0005,-0.0035,0.0035355339000000003,3.08,0.23,3.0885757235
2019-08-29 08:00:00,3.276,0.527,3.3181176893,0.006,-0.003,0.0067082039,3.27,0.53,3.312672637,3.276,0.527,3.3181176893,0.006,-0.003,0.0067082039,3.27,0.53,3.312672637
2019-08-29 08:30:00,3.459,0.40650000000000003,3.4828039351,0.009000000000000001,-0.0035,0.009656604000000001,3.45,0.41000000000000003,3.4742769032,3.429,0.40650000000000003,3.4530107515,0.009000000000000001,-0.0035,0.009656604000000001,3.42,0.41000000000000003,3.444488351
2019-08-29 09:00:00,3.6555,0.467,3.6852095259,0.0055000000000000005,-0.003,0.0062649820000000005,3.65,0.47000000000000003,3.6801358671,3.6155,0.467,3.6455355231,0.0055000000000000005,-0.003,0.0062649820000000005,3.61,0.47000000000000003,3.640467003
2019-08-29 09:30:00,3.659,0.507,3.6939585813,0.009000000000000001,-0.003,0.009486833,3.65,0.51,3.6854579091,3.6189999999999998,0.507,3.6543412539,0.009000000000000001,-0.003,0.009486833,3.61,0.51,3.6458469524
2019-08-29 10:00:00,3.8655,0.527,3.9012586751000002,0.0155,-0.003,0.0157876534,3.85,0.53,3.8863093032,3.8155,0.527,3.8517228937,0.0155,-0.003,0.0157876534,3.8,0.53,3.8367825062
2019-08-29 10:30:00,3.6685,0.5660000000000001,3.7119062825,0.0285,-0.004,0.0287793329,3.64,0.5700000000000001,3.6843588316,3.6285,0.5660000000000001,3.6723790994,0.0285,-0.004,0.0287793329,3.6,0.5700000000000001,3.6448456757
2019-08-29 11:00:00,3.9195,0.628,3.9694916866,0.0095,-0.002,0.0097082439,3.91,0.63,3.9604292697,3.8895,0.628,3.9398723647000002,0.0095,-0.002,0.0097082439,3.88,0.63,3.930814165
2019-08-29 11:30:00,3.8585000000000003,0.6065,3.9058756381,0.018500000000000003,-0.0035,0.0188281704,3.84,0.61,3.8881486597,3.8185000000000002,0.6065,3.8663658001,0.018500000000000003,-0.0035,0.0188281704,3.8,0.61,3.8486491137
2019-08-29 12:00:00,3.6255,0.676,3.687984036,0.0455,-0.004,0.0456754858,3.58,0.68,3.6440087815,3.5955,0.676,3.6584964466,0.0455,-0.004,0.0456754858,3.55,0.68,3.6145400814
2019-08-29 12:30:00,3.5315,0.6375000000000001,3.588578897,0.0415,-0.0025,0.041575233,3.49,0.64,3.5481967251,3.4915000000000003,0.6375000000000001,3.5492222387,0.0415,-0.0025,0.041575233,3.45,0.64,3.5088602138000002
2019-08-29 13:00:00,4.07,0.627,4.1180127489,0.02,-0.013000000000000001,0.0238537209,4.05,0.64,4.1002560896,4.02,0.627,4.0686028314,0.02,-0.013000000000000001,0.0238537209,4.0,0.64,4.0508764484
2019-08-29 13:30:00,3.8200000000000003,0.624,3.8706299229,0.05,-0.016,0.052497619,3.77,0.64,3.823937761,3.77,0.624,3.8212924515,0.05,-0.016,0.052497619,3.7199999999999998,0.64,3.7746523019
2019-08-29 14:00:00,3.475,0.6035,3.5270153458999998,0.075,-0.0165,0.0767935544,3.4,0.62,3.456067129,3.435,0.6035,3.4876119695,0.075,-0.0165,0.0767935544,3.36,0.62,3.4167235768
2019-08-29 14:30:00,3.666,0.604,3.715423529,0.046,-0.016,0.0487031826,3.62,0.62,3.6727101710000003,3.626,0.604,3.6759613709,0.046,-0.016,0.0487031826,3.58,0.62,3.6332905196
2019-08-29 15:00:00,3.3785,0.6155,3.4341086908,0.0685,-0.0045000000000000005,0.0686476511,3.31,0.62,3.3675658865,3.3385,0.6155,3.394763983,0.0685,-0.0045000000000000005,0.0686476511,3.27,0.62,3.3282578025
2019-08-29 15:30:00,3.403,0.6135,3.457859345,0.063,-0.006500000000000001,0.06333442980000001,3.34,0.62,3.3970575503,3.363,0.6135,3.4185013164,0.063,-0.006500000000000001,0.06333442980000001,3.3,0.62,3.3577373334000002
2019-08-29 16:00:00,3.4695,0.6045,3.5217680929,0.0495,-0.0155,0.0518700299,3.42,0.62,3.4757445246,3.4295,0.6045,3.4823685187,0.0495,-0.0155,0.0518700299,3.38,0.62,3.4363934583
2019-08-29 16:30:00,3.4255,0.5415,3.4680358274,0.0455,-0.0085,0.0462871472,3.38,0.55,3.4244561612,3.3855,0.5415,3.4285321203,0.0455,-0.0085,0.0462871472,3.34,0.55,3.3849815361
2019-08-29 17:00:00,3.738,0.5775,3.7823471879,0.028,-0.0025,0.0281113856,3.71,0.58,3.7550632485,3.698,0.5775,3.7428211619000002,0.028,-0.0025,0.0281113856,3.67,0.58,3.7155484117
2019-08-29 17:30:00,4.015,0.5285000000000001,4.0496342119,0.005,-0.0015,0.0052201533000000005,4.01,0.53,4.0448732984,3.955,0.5285000000000001,3.9901550408,0.005,-0.0015,0.0052201533000000005,3.95,0.53,3.985398349
2019-08-29 18:00:00,4.075,0.48850000000000005,4.1041755871,0.005,-0.0015,0.0052201533000000005,4.07,0.49,4.0993901986,4.025,0.48850000000000005,4.0545353926,0.005,-0.0015,0.0052201533000000005,4.02,0.49,4.0497530789
2019-08-29 18:30:00,4.073,0.3695,4.0897260605,0.003,-0.0005,0.0030413813000000002,4.07,0.37,4.0867835764,4.023,0.3695,4.0399330749,0.003,-0.0005,0.0030413813000000002,4.02,0.37,4.036991454
2019-08-29 19:00:00,4.19,0.4385,4.2128828906,0.0,-0.0015,0.0015,4.19,0.44,4.213039283,4.14,0.4385,4.1631577258,0.0,-0.0015,0.0015,4.14,0.44,4.1633159861
2019-08-29 19:30:00,4.19,0.4385,4.2128828906,0.0,-0.0015,0.0015,4.19,0.44,4.213039283,4.14,0.4385,4.1631577258,0.0,-0.0015,0.0015,4.14,0.44,4.1633159861
2019-08-29 20:00:00,4.09,0.438,4.1133859532,0.0,-0.002,0.002,4.09,0.44,4.1135993971,4.05,0.438,4.0736155931,0.0,-0.002,0.002,4.05,0.44,4.0738311207
2019-08-29 20:30:00,4.09,0.468,4.116688475,0.0,-0.002,0.002,4.09,0.47000000000000003,4.1169163217,4.05,0.468,4.0769503308,0.0,-0.002,0.002,4.05,0.47000000000000003,4.0771803983
2019-08-29 21:00:00,4.09,0.4675,4.1166316631,0.0,-0.0025,0.0025,4.09,0.47000000000000003,4.1169163217,4.05,0.4675,4.0768929652,0.0,-0.0025,0.0025,4.05,0.47000000000000003,4.0771803983
2019-08-29 21:30:00,3.88,0.3775,3.8983209527,0.0,-0.0025,0.0025,3.88,0.38,3.8985638381000003,3.84,0.3775,3.8585108850000003,0.0,-0.0025,0.0025,3.84,0.38,3.8587562763000003
2019-08-29 22:00:00,3.59,0.28750000000000003,3.6014936137999998,0.0,-0.0025,0.0025,3.59,0.29,3.6016940459,3.54,0.28750000000000003,3.5516554238999998,0.0,-0.0025,0.0025,3.54,0.29,3.5518586684
2019-08-29 22:30:00,3.34,0.28700000000000003,3.3523080109,0.0,-0.003,0.003,3.34,0.29,3.3525661813,3.31,0.28700000000000003,3.3224191488,0.0,-0.003,0.003,3.31,0.29,3.3226796415
2019-08-29 23:00:00,3.09,0.28650000000000003,3.1032534943,0.0,-0.0035,0.0035,3.09,0.29,3.1035785796,3.06,0.28650000000000003,3.0733828675,0.0,-0.0035,0.0035,3.06,0.29,3.073711112
2019-08-29 23:30:00,2.89,0.23750000000000002,2.8997424455000003,0.0,-0.0025,0.0025,2.89,0.24,2.8999482754,2.86,0.23750000000000002,2.8698442902,0.0,-0.0025,0.0025,2.86,0.24,2.8700522643
2019-08-30 00:00:00,2.73,0.23750000000000002,2.7403113418,0.0,-0.0025,0.0025,2.73,0.24,2.740529146,2.69,0.23750000000000002,2.7004640804999998,0.0,-0.0025,0.0025,2.69,0.24,2.7006850983
2019-08-30 00:30:00,2.62,0.23750000000000002,2.6307425283,0.0,-0.0025,0.0025,2.62,0.24,2.6309694031,2.59,0.23750000000000002,2.6008664422,0.0,-0.0025,0.0025,2.59,0.24,2.6010959229
2019-08-30 01:00:00,2.47,0.9580000000000001,2.6492761275000003,0.0,-0.002,0.002,2.47,0.96,2.65,2.56,0.9580000000000001,2.7333795931,0.0,-0.002,0.002,2.56,0.96,2.7340811985
2019-08-30 01:30:00,2.47,0.7475,2.580630979,0.0,-0.0025,0.0025,2.47,0.75,2.5813562327,2.5300000000000002,0.7475,2.6381160418,0.0,-0.0025,0.0025,2.5300000000000002,0.75,2.6388254963
2019-08-30 02:00:00,2.5700000000000003,0.2175,2.5791871297,0.0,-0.0025,0.0025,2.5700000000000003,0.22,2.5793991548,2.5300000000000002,0.2175,2.5393318511,0.0,-0.0025,0.0025,2.5300000000000002,0.22,2.5395472036999998
2019-08-30 02:30:00,2.46,0.9375,2.6325854687,0.0,-0.0025,0.0025,2.46,0.9400000000000001,2.6334767893,2.56,0.9375,2.7262623223,0.0,-0.0025,0.0025,2.56,0.9400000000000001,2.7271230262
2019-08-30 03:00:00,2.46,0.937,2.6324074533,0.0,-0.003,0.003,2.46,0.9400000000000001,2.6334767893,2.5300000000000002,0.937,2.6979379163,0.0,-0.003,0.003,2.5300000000000002,0.9400000000000001,2.6989812893
2019-08-30 03:30:00,2.43,0.9375,2.6045741015,0.0,-0.0025,0.0025,2.43,0.9400000000000001,2.6054750047,2.51,0.9375,2.6793667629,0.0,-0.0025,0.0025,2.51,0.9400000000000001,2.6802425263
2019-08-30 04:00:00,2.43,0.34800000000000003,2.4547920482,0.0,-0.002,0.002,2.43,0.35000000000000003,2.4550763736,2.43,0.34800000000000003,2.4547920482,0.0,-0.002,0.002,2.43,0.35000000000000003,2.4550763736
2019-08-30 04:30:00,2.43,0.198,2.4380533218,0.0,-0.002,0.002,2.43,0.2,2.4382165613,2.39,0.198,2.398187649,0.0,-0.002,0.002,2.39,0.2,2.3983536020000003
2019-08-30 05:00:00,2.43,0.198,2.4380533218,0.0,-0.002,0.002,2.43,0.2,2.4382165613,2.39,0.198,2.398187649,0.0,-0.002,0.002,2.39,0.2,2.3983536020000003
2019-08-30 05:30:00,2.5,0.178,2.5063287893,0.0,-0.002,0.002,2.5,0.18,2.5064716236,2.46,0.178,2.4664314302,0.0,-0.002,0.002,2.46,0.18,2.4665765749
2019-08-30 06:00:00,2.61,0.678,2.6966245567,0.0,-0.002,0.002,2.61,0.68,2.6971281022999998,2.65,0.678,2.7353581118,0.0,-0.002,0.002,2.65,0.68,2.7358545283
2019-08-30 06:30:00,2.94,0.308,2.9560893085,0.0,-0.002,0.002,2.94,0.31,2.9562983611,2.91,0.308,2.926254261,0.0,-0.002,0.002,2.91,0.31,2.9264654449
2019-08-30 07:00:00,3.2,0.4485,3.2312771856,0.0,-0.0015,0.0015,3.2,0.45,3.2314857264,3.17,0.4485,3.2015702788000002,0.0,-0.0015,0.0015,3.17,0.45,3.2017807545
2019-08-30 07:30:00,3.4205,0.448,3.4497136475,0.0005,-0.002,0.0020615528,3.42,0.45,3.4494782214,3.3805,0.448,3.4100563412,0.0005,-0.002,0.0020615528,3.38,0.45,3.4098240424
2019-08-30 08:00:00,3.6605,0.539,3.6999704391,0.0005,-0.001,0.0011180340000000002,3.66,0.54,3.6996216023,3.6305,0.539,3.6702930741,0.0005,-0.001,0.0011180340000000002,3.63,0.54,3.6699455037
2019-08-30 08:30:00,3.9065000000000003,0.6265000000000001,3.9564181402000003,0.006500000000000001,-0.0035,0.0073824115,3.9,0.63,3.9505569228,3.8565,0.6265000000000001,3.9070570126,0.006500000000000001,-0.0035,0.0073824115,3.85,0.63,3.9012049421
2019-08-30 09:00:00,4.012,0.658,4.0656005706,0.012,-0.002,0.012165525100000001,4.0,0.66,4.0540843602,3.9619999999999997,0.658,4.0162679194,0.012,-0.002,0.012165525100000001,3.95,0.66,4.0047596682
2019-08-30 09:30:00,4.0705,0.6065,4.1154358821,0.0205,-0.0035,0.020796634300000002,4.05,0.61,4.0956806516,4.0205,0.6065,4.0659885022,0.0205,-0.0035,0.020796634300000002,4.0,0.61,4.046245173
2019-08-30 10:00:00,3.9314999999999998,0.646,3.9842199047999998,0.0315,-0.004,0.0317529526,3.9,0.65,3.9537956447,3.8815,0.646,3.934889865,0.0315,-0.004,0.0317529526,3.85,0.65,3.9044846011
2019-08-30 10:30:00,3.9450000000000003,0.644,3.9972191584,0.045,-0.006,0.0453982379,3.9,0.65,3.9537956447,3.895,0.644,3.9478805706,0.045,-0.006,0.0453982379,3.85,0.65,3.9044846011
2019-08-30 11:00:00,3.7695,0.686,3.8314130879,0.0495,-0.004,0.0496613532,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.7295,0.686,3.7920662244,0.0495,-0.004,0.0496613532,3.68,0.6900000000000001,3.7441287371
2019-08-30 11:30:00,3.709,0.644,3.7644942555,0.049,-0.006,0.0493659802,3.66,0.65,3.717270504,3.669,0.644,3.7250902003,0.049,-0.006,0.0493659802,3.62,0.65,3.6778934188
2019-08-30 12:00:00,3.6345,0.665,3.6948362954,0.0745,-0.005,0.0746675967,3.56,0.67,3.6224991373,3.5945,0.665,3.6554965805,0.0745,-0.005,0.0746675967,3.52,0.67,3.5831968966
2019-08-30 12:30:00,3.621,0.525,3.6588612983,0.061,-0.005,0.061204575000000004,3.56,0.53,3.59923603,3.581,0.525,3.6192797626,0.061,-0.005,0.061204575000000004,3.52,0.53,3.5596769516
2019-08-30 13:00:00,3.5575,0.454,3.5863522206000003,0.0775,-0.006,0.07773191110000001,3.48,0.46,3.5102706448000003,3.5275,0.454,3.5565955983,0.0775,-0.006,0.07773191110000001,3.45,0.46,3.4805315686
2019-08-30 13:30:00,3.484,0.792,3.572886788,0.094,-0.008,0.0943398113,3.39,0.8,3.4831164207,3.5140000000000002,0.792,3.6021465822,0.094,-0.008,0.0943398113,3.42,0.8,3.5123211698
2019-08-30 14:00:00,3.248,1.223,3.4706242954,0.078,-0.007,0.0783134727,3.17,1.23,3.4002646955999998,3.348,1.223,3.564383958,0.078,-0.007,0.0783134727,3.27,1.23,3.4936800082
2019-08-30 14:30:00,3.2045,1.021,3.3632218556,0.0745,-0.009000000000000001,0.07504165510000001,3.13,1.03,3.2951176003000002,3.2645,1.021,3.4204387511,0.0745,-0.009000000000000001,0.07504165510000001,3.19,1.03,3.3521634805
2019-08-30 15:00:00,3.3425000000000002,0.504,3.3802843445,0.07250000000000001,-0.006,0.0727478522,3.27,0.51,3.3095316889,3.3025,0.504,3.3407367825,0.07250000000000001,-0.006,0.0727478522,3.23,0.51,3.2700152905
2019-08-30 15:30:00,3.3355,1.2045,3.5463192891,0.0655,-0.0055000000000000005,0.0657305104,3.27,1.21,3.4866889738,3.4555,1.2045,3.6594125895,0.0655,-0.0055000000000000005,0.0657305104,3.39,1.21,3.5994721835
2019-08-30 16:00:00,3.331,1.2035,3.541747203,0.061,-0.006500000000000001,0.061345334,3.27,1.21,3.4866889738,3.421,1.2035,3.6265208189,0.061,-0.006500000000000001,0.061345334,3.36,1.21,3.5712322803000003
2019-08-30 16:30:00,3.3245,0.7735000000000001,3.4132978921,0.0545,-0.006500000000000001,0.05488624600000001,3.27,0.78,3.3617406206,3.3445,0.7735000000000001,3.4327805785,0.0545,-0.006500000000000001,0.05488624600000001,3.29,0.78,3.3811980125
2019-08-30 17:00:00,3.5555,0.4445,3.5831774307,0.0455,-0.0055000000000000005,0.045831212100000004,3.51,0.45,3.5387285852,3.5155000000000003,0.4445,3.5434898757999997,0.0455,-0.0055000000000000005,0.045831212100000004,3.47,0.45,3.4990570158
2019-08-30 17:30:00,3.691,0.424,3.7152734758,0.031,-0.006,0.0315753068,3.66,0.43,3.6851729946000003,3.651,0.424,3.6755376477,0.031,-0.006,0.0315753068,3.62,0.43,3.6454492179
2019-08-30 18:00:00,3.89,0.766,3.9647012498,0.02,-0.004,0.0203960781,3.87,0.77,3.9458585884,3.92,0.766,3.9941402079,0.02,-0.004,0.0203960781,3.9,0.77,3.9752861532
2019-08-30 18:30:00,3.825,0.35550000000000004,3.8414847715000002,0.015,-0.0045000000000000005,0.015660459800000002,3.81,0.36,3.8269700809,3.785,0.35550000000000004,3.8016582237,0.015,-0.0045000000000000005,0.015660459800000002,3.77,0.36,3.7871493237
2019-08-30 19:00:00,3.942,0.358,3.9582228335,0.012,-0.002,0.012165525100000001,3.93,0.36,3.9464541046,3.902,0.358,3.9183884442,0.012,-0.002,0.012165525100000001,3.89,0.36,3.9066225822
2019-08-30 19:30:00,3.9,0.318,3.9129431378,0.01,-0.002,0.010198039,3.89,0.32,3.9031397618,3.86,0.318,3.8730768131,0.01,-0.002,0.010198039,3.85,0.32,3.8632758121
2019-08-30 20:00:00,3.832,0.3175,3.8451307195,0.012,-0.0025,0.0122576507,3.8200000000000003,0.32,3.8333797099,3.792,0.3175,3.8052687487,0.012,-0.0025,0.0122576507,3.7800000000000002,0.32,3.7935207921
2019-08-30 20:30:00,3.8775,0.3175,3.8904771558,0.007500000000000001,-0.0025,0.0079056942,3.87,0.32,3.8832074372000003,3.8375,0.3175,3.8506119644,0.007500000000000001,-0.0025,0.0079056942,3.83,0.32,3.8433448974
2019-08-30 21:00:00,3.884,0.34600000000000003,3.8993809765,0.014,-0.004,0.014560219800000001,3.87,0.35000000000000003,3.885794642,3.844,0.34600000000000003,3.8595403871,0.014,-0.004,0.014560219800000001,3.83,0.35000000000000003,3.8459589181
2019-08-30 21:30:00,3.7495000000000003,0.327,3.7637320906,0.0095,-0.003,0.0099624294,3.74,0.33,3.7545305965,3.7095000000000002,0.327,3.7238849673,0.0095,-0.003,0.0099624294,3.7,0.33,3.7146870661999998
2019-08-30 22:00:00,3.61,0.3065,3.6229880279,0.01,-0.0035,0.010594810100000001,3.6,0.31,3.6133225707000003,3.5700000000000003,0.3065,3.5831330215,0.01,-0.0035,0.010594810100000001,3.56,0.31,3.5734717013
2019-08-30 22:30:00,3.384,0.266,3.3944383924,0.014,-0.004,0.014560219800000001,3.37,0.27,3.3807987221999998,3.344,0.266,3.3545628627,0.014,-0.004,0.014560219800000001,3.33,0.27,3.3409280148000002
2019-08-30 23:00:00,3.1805,0.2665,3.1916457354,0.0105,-0.0035,0.0110679718,3.17,0.27,3.1814776441,3.1505,0.2665,3.1617514924,0.0105,-0.0035,0.0110679718,3.14,0.27,3.1515869019
2019-08-30 23:30:00,2.9085,0.8765000000000001,3.0377005284,0.0085,-0.0035,0.0091923882,2.9,0.88,3.0305775027,2.9885,0.8765000000000001,3.1143834863,0.0085,-0.0035,0.0091923882,2.98,0.88,3.1072174047
2019-08-31 00:00:00,2.7725,0.9965,2.9461446842,0.0125,-0.0035,0.012980755,2.76,1.0,2.9355749011,2.8625,0.9965,3.0309929891,0.0125,-0.0035,0.012980755,2.85,1.0,3.0203476621
2019-08-31 00:30:00,2.6105,0.997,2.7944085689,0.0105,-0.003,0.0109201648,2.6,1.0,2.7856776554,2.7105,0.997,2.8880476537,0.0105,-0.003,0.0109201648,2.7,1.0,2.8792360098
2019-08-31 01:00:00,2.5905,0.3665,2.6162974793,0.0105,-0.0035,0.0110679718,2.58,0.37,2.6063959791,2.5805,0.3665,2.6063964587,0.0105,-0.0035,0.0110679718,2.5700000000000003,0.37,2.5964976411
2019-08-31 01:30:00,2.5915,0.2175,2.6006111782,0.0115,-0.0025,0.0117686023,2.58,0.22,2.589362856,2.5815,0.2175,2.5906463479,0.0115,-0.0025,0.0117686023,2.5700000000000003,0.22,2.5793991548
2019-08-31 02:00:00,2.59,0.217,2.599074643,0.01,-0.003,0.0104403065,2.58,0.22,2.589362856,2.58,0.217,2.5891096925,0.01,-0.003,0.0104403065,2.5700000000000003,0.22,2.5793991548
2019-08-31 02:30:00,2.5300000000000002,0.187,2.5369014565,0.01,-0.003,0.0104403065,2.52,0.19,2.5271525478,2.5,0.187,2.5069840446000002,0.01,-0.003,0.0104403065,2.49,0.19,2.4972384748
2019-08-31 03:00:00,2.4915000000000003,0.185,2.4983589114,0.0115,-0.005,0.0125399362,2.48,0.19,2.4872675771,2.4615,0.185,2.468442272,0.0115,-0.005,0.0125399362,2.45,0.19,2.457356303
2019-08-31 03:30:00,2.491,0.1865,2.4979718273,0.011,-0.0035,0.011543396400000001,2.48,0.19,2.4872675771,2.461,0.1865,2.4680565735,0.011,-0.0035,0.011543396400000001,2.45,0.19,2.457356303
2019-08-31 04:00:00,2.4895,0.186,2.4964387134,0.0095,-0.004,0.0103077641,2.48,0.19,2.4872675771,2.4595000000000002,0.186,2.4665231096,0.0095,-0.004,0.0103077641,2.45,0.19,2.457356303
2019-08-31 04:30:00,2.47,0.20650000000000002,2.4786170035,0.01,-0.0035,0.010594810100000001,2.46,0.21,2.468947144,2.46,0.20650000000000002,2.4686519094,0.01,-0.0035,0.010594810100000001,2.45,0.21,2.4589835298000002
2019-08-31 05:00:00,2.411,0.1665,2.4167422804,0.011,-0.0035,0.011543396400000001,2.4,0.17,2.4060133,2.3810000000000002,0.1665,2.3868144566,0.011,-0.0035,0.011543396400000001,2.37,0.17,2.3760892239
2019-08-31 05:30:00,2.4815,0.1665,2.4870795122000002,0.0115,-0.0035,0.012020815300000001,2.47,0.17,2.4758432907,2.4615,0.1665,2.4671247435,0.0115,-0.0035,0.012020815300000001,2.45,0.17,2.4558908771
2019-08-31 06:00:00,2.559,0.20750000000000002,2.5673989269,0.009000000000000001,-0.0025,0.0093407708,2.55,0.21,2.5586324472,2.529,0.20750000000000002,2.5374982266,0.009000000000000001,-0.0025,0.0093407708,2.52,0.21,2.5287348615000003
2019-08-31 06:30:00,2.661,0.20700000000000002,2.669039153,0.011,-0.003,0.0114017543,2.65,0.21,2.6583077324,2.6310000000000002,0.20700000000000002,2.6391305386,0.011,-0.003,0.0114017543,2.62,0.21,2.6284025567000002
2019-08-31 07:00:00,2.799,0.367,2.8229576688,0.009000000000000001,-0.003,0.009486833,2.79,0.37,2.8144271175,2.789,0.367,2.8130428365,0.009000000000000001,-0.003,0.009486833,2.7800000000000002,0.37,2.8045142182
2019-08-31 07:30:00,2.9805,0.28750000000000003,2.9943340662,0.0105,-0.0025,0.0107935166,2.9699999999999998,0.29,2.9841246623,2.9405,0.28750000000000003,2.9545213656,0.0105,-0.0025,0.0107935166,2.93,0.29,2.9443165591
2019-08-31 08:00:00,3.0835,0.9475,3.2257911433,0.0135,-0.0025,0.013729530200000001,3.07,0.9500000000000001,3.2136272341,3.1635,0.9475,3.3023459086,0.0135,-0.0025,0.013729530200000001,3.15,0.9500000000000001,3.2901367753
2019-08-31 08:30:00,3.343,0.297,3.3561671591,0.013000000000000001,-0.003,0.013341664100000001,3.33,0.30000000000000004,3.3434862045,3.303,0.297,3.3163259792,0.013000000000000001,-0.003,0.013341664100000001,3.29,0.30000000000000004,3.3036494971
2019-08-31 09:00:00,3.3895,0.506,3.4270608763,0.0195,-0.004,0.0199060292,3.37,0.51,3.4083720454,3.3795,0.506,3.4171707961,0.0195,-0.004,0.0199060292,3.36,0.51,3.3984849566
2019-08-31 09:30:00,3.656,0.35750000000000004,3.6734373889,0.016,-0.0025,0.0161941347,3.64,0.36,3.6577588767,3.606,0.35750000000000004,3.6236780003,0.016,-0.0025,0.0161941347,3.59,0.36,3.6080049889
2019-08-31 10:00:00,3.6395,0.35750000000000004,3.657016065,0.0195,-0.0025,0.0196596033,3.62,0.36,3.6378565117,3.6095,0.35750000000000004,3.6271609421,0.0195,-0.0025,0.0196596033,3.59,0.36,3.6080049889
2019-08-31 10:30:00,3.6395,0.35550000000000004,3.6568210922,0.0195,-0.0045000000000000005,0.0200124961,3.62,0.36,3.6378565117,3.6095,0.35550000000000004,3.6269643643,0.0195,-0.0045000000000000005,0.0200124961,3.59,0.36,3.6080049889
2019-08-31 11:00:00,3.638,0.35550000000000004,3.6553282,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.62,0.36,3.6378565117,3.608,0.35550000000000004,3.62547159,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.59,0.36,3.6080049889
2019-08-31 11:30:00,3.6785,0.354,3.6954943174,0.018500000000000003,-0.006,0.019448650300000002,3.66,0.36,3.677662301,3.6385,0.354,3.6556802719,0.018500000000000003,-0.006,0.019448650300000002,3.62,0.36,3.6378565117
2019-08-31 12:00:00,3.5645,0.3255,3.5793310129,0.0245,-0.0045000000000000005,0.024909837400000003,3.54,0.33,3.5553480842000003,3.5245,0.3255,3.5394986227,0.0245,-0.0045000000000000005,0.024909837400000003,3.5,0.33,3.5155227207
2019-08-31 12:30:00,3.481,0.3245,3.4960922828,0.031,-0.0055000000000000005,0.031484123,3.45,0.33,3.4657466728,3.441,0.3245,3.4562669529,0.031,-0.0055000000000000005,0.031484123,3.41,0.33,3.4259305305
2019-08-31 13:00:00,3.123,0.325,3.1398652837,0.073,-0.005,0.0731710325,3.05,0.33,3.067800515,3.083,0.325,3.1000829021,0.073,-0.005,0.0731710325,3.01,0.33,3.0280356669
2019-08-31 13:30:00,2.9985,0.3245,3.0160077089,0.08850000000000001,-0.0055000000000000005,0.08867073930000001,2.91,0.33,2.9286515668,2.9685,0.3245,2.9861836012,0.08850000000000001,-0.0055000000000000005,0.08867073930000001,2.88,0.33,2.8988445974
2019-08-31 14:00:00,3.074,0.323,3.0909230013,0.074,-0.007,0.07433034370000001,3.0,0.33,3.0180954259,3.044,0.323,3.0610888586,0.074,-0.007,0.07433034370000001,2.9699999999999998,0.33,2.9882770956
2019-08-31 14:30:00,3.016,0.32,3.0329286177,0.056,-0.01,0.0568858506,2.96,0.33,2.978338463,2.976,0.32,2.9931548573,0.056,-0.01,0.0568858506,2.92,0.33,2.9385880963
2019-08-31 15:00:00,2.922,0.984,3.0832353138,0.052000000000000005,-0.006,0.0523450093,2.87,0.99,3.0359512513,3.002,0.984,3.1591549503,0.052000000000000005,-0.006,0.0523450093,2.95,0.99,3.111687645
2019-08-31 15:30:00,3.1305,0.28300000000000003,3.1432656983,0.0405,-0.007,0.0411004866,3.09,0.29,3.1035785796,3.0905,0.28300000000000003,3.1034302393,0.0405,-0.007,0.0411004866,3.05,0.29,3.0637558649
2019-08-31 16:00:00,3.098,0.28250000000000003,3.1108536208,0.038,-0.007500000000000001,0.0387330608,3.06,0.29,3.073711112,3.058,0.28250000000000003,3.0710210436,0.038,-0.007500000000000001,0.0387330608,3.02,0.29,3.03389189
2019-08-31 16:30:00,3.0115,0.28450000000000003,3.0249086763,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,2.95,0.29,2.9642199648,2.9715,0.28450000000000003,2.9850883572,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,2.91,0.29,2.9244144713
2019-08-31 17:00:00,3.1315,0.325,3.1483197502999998,0.051500000000000004,-0.005,0.051742149200000004,3.08,0.33,3.0976281249,3.1015,0.325,3.1184815616,0.051500000000000004,-0.005,0.051742149200000004,3.05,0.33,3.067800515
2019-08-31 17:30:00,3.368,0.296,3.3809821058000002,0.038,-0.004,0.0382099463,3.33,0.30000000000000004,3.3434862045,3.328,0.296,3.3411375308,0.038,-0.004,0.0382099463,3.29,0.30000000000000004,3.3036494971
2019-08-31 18:00:00,3.407,0.295,3.4197476515,0.027,-0.005,0.027459060400000002,3.38,0.30000000000000004,3.3932874915,3.367,0.295,3.3798985192,0.027,-0.005,0.027459060400000002,3.34,0.30000000000000004,3.3534459888
2019-08-31 18:30:00,3.525,0.29450000000000004,3.5372807706,0.015,-0.0055000000000000005,0.015976545300000002,3.51,0.30000000000000004,3.5227971841,3.485,0.29450000000000004,3.4974212286,0.015,-0.0055000000000000005,0.015976545300000002,3.47,0.30000000000000004,3.4829441569
2019-08-31 19:00:00,3.5949999999999998,0.296,3.6071652305,0.015,-0.004,0.0155241747,3.58,0.30000000000000004,3.5925478424,3.555,0.296,3.5673016413000003,0.015,-0.004,0.0155241747,3.54,0.30000000000000004,3.5526891223
2019-08-31 19:30:00,3.5505,0.42750000000000005,3.5761440827,0.0105,-0.0025,0.0107935166,3.54,0.43,3.5660201905999998,3.5505,0.42750000000000005,3.5761440827,0.0105,-0.0025,0.0107935166,3.54,0.43,3.5660201905999998
2019-08-31 20:00:00,3.4895,0.9765,3.6235566092,0.0095,-0.0035,0.010124228400000001,3.48,0.98,3.6153561374,3.5895,0.9765,3.7199546368,0.0095,-0.0035,0.010124228400000001,3.58,0.98,3.7117111957
2019-08-31 20:30:00,3.49,0.9765,3.6240381138,0.01,-0.0035,0.010594810100000001,3.48,0.98,3.6153561374,3.59,0.9765,3.7204371047,0.01,-0.0035,0.010594810100000001,3.58,0.98,3.7117111957
2019-08-31 21:00:00,3.432,0.9755,3.5679439808,0.012,-0.0045000000000000005,0.012816005600000001,3.42,0.98,3.557639667,3.532,0.9755,3.6642358344,0.012,-0.0045000000000000005,0.012816005600000001,3.52,0.98,3.6538746558
2019-08-31 21:30:00,3.3605,0.7355,3.440046584,0.0105,-0.0045000000000000005,0.0114236597,3.35,0.74,3.4307579338,3.4305,0.7355,3.5084598473,0.0105,-0.0045000000000000005,0.0114236597,3.42,0.74,3.4991427522
2019-08-31 22:00:00,3.2800000000000002,0.146,3.2832477823,0.01,-0.004,0.0107703296,3.27,0.15,3.2734385591,3.24,0.146,3.243287838,0.01,-0.004,0.0107703296,3.23,0.15,3.2334810963
2019-08-31 22:30:00,3.057,0.105,3.0588027069,0.007,-0.005,0.0086023253,3.05,0.11,3.0519829619,3.017,0.105,3.0188265932,0.007,-0.005,0.0086023253,3.01,0.11,3.0120092961
2019-08-31 23:00:00,2.873,0.10450000000000001,2.8748998678,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.86,0.11,2.8621146029,2.843,0.10450000000000001,2.8449199022,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.83,0.11,2.8321370023
2019-08-31 23:30:00,2.6685,0.10550000000000001,2.6705846738,0.0085,-0.0045000000000000005,0.009617692,2.66,0.11,2.6622734645,2.6385,0.10550000000000001,2.6406083579,0.0085,-0.0045000000000000005,0.009617692,2.63,0.11,2.6322993751
2019-09-01 00:00:00,2.52,0.41450000000000004,2.5538618306,0.01,-0.0055000000000000005,0.011412712200000001,2.51,0.42,2.5448968545,2.5300000000000002,0.41450000000000004,2.5637297537,0.01,-0.0055000000000000005,0.011412712200000001,2.52,0.42,2.5547602627
2019-09-01 00:30:00,2.4205,0.165,2.4261173199,0.0105,-0.005,0.0116297033,2.41,0.17,2.4159884106,2.3905,0.165,2.3961876492,0.0105,-0.005,0.0116297033,2.38,0.17,2.3860637041
2019-09-01 01:00:00,2.349,0.1145,2.3517889467,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.34,0.12,2.3430749028,2.319,0.1145,2.3218249826,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.31,0.12,2.3131147831
2019-09-01 01:30:00,2.349,0.1145,2.3517889467,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.34,0.12,2.3430749028,2.319,0.1145,2.3218249826,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.31,0.12,2.3131147831
2019-09-01 02:00:00,2.351,0.095,2.3529186131,0.011,-0.005,0.012083046,2.34,0.1,2.3421357774000002,2.321,0.095,2.3229433915,0.011,-0.005,0.012083046,2.31,0.1,2.312163489
2019-09-01 02:30:00,2.311,0.0945,2.3129313111,0.011,-0.0055000000000000005,0.012298373900000001,2.3,0.1,2.3021728866,2.281,0.0945,2.2829566903,0.011,-0.0055000000000000005,0.012298373900000001,2.27,0.1,2.2722015756
2019-09-01 03:00:00,2.2585,0.094,2.2604553192,0.0085,-0.006,0.010404326,2.25,0.1,2.2522211259000002,2.2385,0.094,2.2404727738,0.0085,-0.006,0.010404326,2.23,0.1,2.2322410264
2019-09-01 03:30:00,2.2595,0.095,2.2614962414,0.0095,-0.005,0.0107354553,2.25,0.1,2.2522211259000002,2.2395,0.095,2.241514053,0.0095,-0.005,0.0107354553,2.23,0.1,2.2322410264
2019-09-01 04:00:00,2.239,0.0945,2.2409933623000002,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.23,0.1,2.2322410264,2.209,0.0945,2.2110204092,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.2,0.1,2.2022715546000002
2019-09-01 04:30:00,2.201,0.0945,2.2030277461,0.011,-0.0055000000000000005,0.012298373900000001,2.19,0.1,2.1922819162,2.181,0.0945,2.1830463234,0.011,-0.0055000000000000005,0.012298373900000001,2.17,0.1,2.1723029255
2019-09-01 05:00:00,2.199,0.095,2.2010511125,0.009000000000000001,-0.005,0.0102956301,2.19,0.1,2.1922819162,2.179,0.095,2.1810699209,0.009000000000000001,-0.005,0.0102956301,2.17,0.1,2.1723029255
2019-09-01 05:30:00,2.1765,0.095,2.1785722963,0.006500000000000001,-0.005,0.0082006097,2.17,0.1,2.1723029255,2.1465,0.095,2.148601231,0.006500000000000001,-0.005,0.0082006097,2.14,0.1,2.1423351745
2019-09-01 06:00:00,2.2335,0.0945,2.2354982666,0.0135,-0.0055000000000000005,0.0145773797,2.22,0.1,2.2222511109,2.2035,0.0945,2.2055254476,0.0135,-0.0055000000000000005,0.0145773797,2.19,0.1,2.1922819162
2019-09-01 06:30:00,2.328,0.095,2.3299375528,0.008,-0.005,0.0094339811,2.32,0.1,2.3221541723,2.298,0.095,2.2999628257999998,0.008,-0.005,0.0094339811,2.29,0.1,2.2921823662
2019-09-01 07:00:00,2.4175,0.1155,2.4202575276,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.41,0.12,2.4129857024,2.3975,0.1155,2.4002805044,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.39,0.12,2.3930106561
2019-09-01 07:30:00,2.5735,0.0855,2.5749199017,0.0135,-0.0045000000000000005,0.0142302495,2.56,0.09,2.5615815427,2.5435,0.0855,2.5449366397,0.0135,-0.0045000000000000005,0.0142302495,2.5300000000000002,0.09,2.5316002844
2019-09-01 08:00:00,2.7025,0.085,2.7038363948,0.0125,-0.005,0.013462912,2.69,0.09,2.6915051550999998,2.6725,0.085,2.6738513889,0.0125,-0.005,0.013462912,2.66,0.09,2.6615221209
2019-09-01 08:30:00,2.7775,0.123,2.7802221584,0.0275,-0.007,0.028376927200000002,2.75,0.13,2.7530710125,2.7475,0.123,2.7502518521,0.0275,-0.007,0.028376927200000002,2.7199999999999998,0.13,2.7231048456
2019-09-01 09:00:00,2.873,0.153,2.8770710801,0.043000000000000003,-0.007,0.043566041800000004,2.83,0.16,2.8345193596,2.843,0.153,2.8471139773000003,0.043000000000000003,-0.007,0.043566041800000004,2.8,0.16,2.8045677029
2019-09-01 09:30:00,2.9370000000000003,0.185,2.9428207557,0.047,-0.005,0.047265209200000005,2.89,0.19,2.8962389404,2.907,0.185,2.9128807047,0.047,-0.005,0.047265209200000005,2.86,0.19,2.8663042407
2019-09-01 10:00:00,3.015,0.42550000000000004,3.0448768859,0.055,-0.0045000000000000005,0.055183783800000004,2.96,0.43,2.9910700426,3.015,0.42550000000000004,3.0448768859,0.055,-0.0045000000000000005,0.055183783800000004,2.96,0.43,2.9910700426
2019-09-01 10:30:00,2.9275,0.7135,3.0131940694,0.0675,-0.006500000000000001,0.0678122408,2.86,0.72,2.9492371895,2.9675000000000002,0.7135,3.052071182,0.0675,-0.006500000000000001,0.0678122408,2.9,0.72,2.9880428377
2019-09-01 11:00:00,2.893,1.055,3.0793625964,0.073,-0.005,0.0731710325,2.8200000000000003,1.06,3.0126400382,2.973,1.055,3.1546400746,0.073,-0.005,0.0731710325,2.9,1.06,3.0876528302
2019-09-01 11:30:00,2.8715,0.5235000000000001,2.918829303,0.07150000000000001,-0.006500000000000001,0.0717948466,2.8,0.53,2.8497192844,2.8715,0.5235000000000001,2.918829303,0.07150000000000001,-0.006500000000000001,0.0717948466,2.8,0.53,2.8497192844
2019-09-01 12:00:00,2.7815000000000003,0.28200000000000003,2.795758618,0.0915,-0.008,0.09184906100000001,2.69,0.29,2.7055868125,2.7515,0.28200000000000003,2.7659132759,0.0915,-0.008,0.09184906100000001,2.66,0.29,2.6757615738
2019-09-01 12:30:00,2.7800000000000002,0.3225,2.7986436447000003,0.09,-0.007500000000000001,0.09031195930000001,2.69,0.33,2.7101660466,2.75,0.3225,2.768845653,0.09,-0.007500000000000001,0.09031195930000001,2.66,0.33,2.6803917624
2019-09-01 13:00:00,2.7875,0.324,2.8062666035,0.0975,-0.006,0.0976844409,2.69,0.33,2.7101660466,2.7575000000000003,0.324,2.7764693857,0.0975,-0.006,0.0976844409,2.66,0.33,2.6803917624
2019-09-01 13:30:00,2.904,0.29450000000000004,2.9188946966,0.074,-0.0055000000000000005,0.07420411040000001,2.83,0.30000000000000004,2.8458566373,2.874,0.29450000000000004,2.8890493679,0.074,-0.0055000000000000005,0.07420411040000001,2.8,0.30000000000000004,2.8160255681
2019-09-01 14:00:00,2.7495000000000003,0.29450000000000004,2.765227025,0.08950000000000001,-0.0055000000000000005,0.0896688352,2.66,0.30000000000000004,2.6768638367,2.7195,0.29450000000000004,2.7353995138,0.08950000000000001,-0.0055000000000000005,0.0896688352,2.63,0.30000000000000004,2.6470549673
2019-09-01 14:30:00,2.795,0.322,2.8134869824,0.075,-0.008,0.0754254599,2.7199999999999998,0.33,2.7399452549000003,2.765,0.322,2.7836862251000003,0.075,-0.008,0.0754254599,2.69,0.33,2.7101660466
2019-09-01 15:00:00,3.0185,0.325,3.0359458576,0.0685,-0.005,0.0686822393,2.95,0.33,2.9684002426,2.9785,0.325,2.9961787747,0.0685,-0.005,0.0686822393,2.91,0.33,2.9286515668
2019-09-01 15:30:00,2.9290000000000003,0.29350000000000004,2.9436683322,0.079,-0.006500000000000001,0.079266954,2.85,0.30000000000000004,2.8657459762,2.899,0.29350000000000004,2.9138193578,0.079,-0.006500000000000001,0.079266954,2.8200000000000003,0.30000000000000004,2.8359125515
2019-09-01 16:00:00,2.874,0.29350000000000004,2.8889476025,0.054,-0.006500000000000001,0.0543897968,2.8200000000000003,0.30000000000000004,2.8359125515,2.844,0.29350000000000004,2.8591044489,0.054,-0.006500000000000001,0.0543897968,2.79,0.30000000000000004,2.8060826788
2019-09-01 16:30:00,2.991,0.293,3.005316955,0.041,-0.007,0.0415932687,2.95,0.30000000000000004,2.9652150005999998,2.951,0.293,2.9655100742,0.041,-0.007,0.0415932687,2.91,0.30000000000000004,2.9254230463
2019-09-01 17:00:00,3.2225,0.295,3.2359745441,0.0325,-0.005,0.032882366100000004,3.19,0.30000000000000004,3.2040755297,3.1825,0.295,3.1961431836,0.0325,-0.005,0.032882366100000004,3.15,0.30000000000000004,3.1642534665
2019-09-01 17:30:00,3.4145,0.296,3.4273059755,0.044500000000000005,-0.004,0.0446794136,3.37,0.30000000000000004,3.3833267652,3.3745,0.296,3.3874571953,0.044500000000000005,-0.004,0.0446794136,3.33,0.30000000000000004,3.3434862045
2019-09-01 18:00:00,3.505,0.29350000000000004,3.5172670142999998,0.025,-0.006500000000000001,0.0258311827,3.48,0.30000000000000004,3.4929070987,3.465,0.29350000000000004,3.4774081224,0.025,-0.006500000000000001,0.0258311827,3.44,0.30000000000000004,3.453056617
2019-09-01 18:30:00,3.5165,0.5755,3.5632811424,0.0165,-0.0045000000000000005,0.017102631400000002,3.5,0.58,3.5477316697,3.5365,0.5755,3.5830200251,0.0165,-0.0045000000000000005,0.017102631400000002,3.52,0.58,3.5674640853
2019-09-01 19:00:00,3.4815,0.9275,3.6029291556,0.0115,-0.0025,0.0117686023,3.47,0.93,3.5924643352,3.5715,0.9275,3.6899686313,0.0115,-0.0025,0.0117686023,3.56,0.93,3.6794700705
2019-09-01 19:30:00,3.572,0.217,3.578585335,0.012,-0.003,0.0123693169,3.56,0.22,3.5667912751,3.532,0.217,3.5386597745,0.012,-0.003,0.0123693169,3.52,0.22,3.5268682992000002
2019-09-01 20:00:00,3.5295,0.216,3.5361032578,0.0095,-0.004,0.0103077641,3.52,0.22,3.5268682992000002,3.4795,0.216,3.4861979648,0.0095,-0.004,0.0103077641,3.47,0.22,3.4769670692
2019-09-01 20:30:00,3.5785,0.216,3.5850130056,0.0085,-0.004,0.0093941471,3.5700000000000003,0.22,3.576772288,3.5385,0.216,3.545086494,0.0085,-0.004,0.0093941471,3.5300000000000002,0.22,3.53684888
2019-09-01 21:00:00,3.519,0.1945,3.5243710432,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.51,0.2,3.5156933882,3.489,0.1945,3.4944171545,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.48,0.2,3.4857423886
2019-09-01 21:30:00,3.2995,0.8250000000000001,3.401077072,0.0095,-0.005,0.0107354553,3.29,0.8300000000000001,3.3930811955999998,3.3695,0.8250000000000001,3.4690279979,0.0095,-0.005,0.0107354553,3.36,0.8300000000000001,3.4609969662
2019-09-01 22:00:00,3.2215,0.145,3.2247615803,0.0115,-0.005,0.0125399362,3.21,0.15,3.2135027618,3.1815,0.145,3.1848025449,0.0115,-0.005,0.0125399362,3.17,0.15,3.1735469116
2019-09-01 22:30:00,2.98,0.435,3.0115818103,0.01,-0.005,0.0111803399,2.9699999999999998,0.44,3.0024156941,2.99,0.435,3.0214772877,0.01,-0.005,0.0111803399,2.98,0.44,3.0123080852
2019-09-01 23:00:00,2.6965,0.775,2.8056616421,0.006500000000000001,-0.005,0.0082006097,2.69,0.78,2.8008034562,2.7665,0.775,2.8730031761,0.006500000000000001,-0.005,0.0082006097,2.76,0.78,2.8681004167
2019-09-01 23:30:00,2.502,0.585,2.5694802976,0.012,-0.005,0.013000000000000001,2.49,0.59,2.5589450952,2.552,0.585,2.6181919334,0.012,-0.005,0.013000000000000001,2.54,0.59,2.6076234391
2019-09-02 00:00:00,2.4465,0.095,2.4483437769,0.006500000000000001,-0.005,0.0082006097,2.44,0.1,2.4420483206,2.4165,0.095,2.4183666492,0.006500000000000001,-0.005,0.0082006097,2.41,0.1,2.4120737965
2019-09-02 00:30:00,2.321,0.0955,2.3229638934,0.011,-0.0045000000000000005,0.0118848643,2.31,0.1,2.312163489,2.291,0.0955,2.2929895879,0.011,-0.0045000000000000005,0.0118848643,2.2800000000000002,0.1,2.2821919288
2019-09-02 01:00:00,2.269,0.0945,2.2709670297,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.26,0.1,2.2622113075,2.249,0.0945,2.2509845068,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.24,0.1,2.2422310318
2019-09-02 01:30:00,2.269,0.0955,2.2710088617,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.26,0.1,2.2622113075,2.249,0.0955,2.2510267102,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.24,0.1,2.2422310318
2019-09-02 02:00:00,2.2705,0.3845,2.3028266326,0.0105,-0.0055000000000000005,0.0118532696,2.26,0.39,2.2934035842,2.3005,0.3845,2.3324108772,0.0105,-0.0055000000000000005,0.0118532696,2.29,0.39,2.322972234
2019-09-02 02:30:00,2.2275,0.835,2.3788613348,0.007500000000000001,-0.005,0.0090138782,2.22,0.84,2.3736048534,2.2975,0.835,2.4445308855,0.007500000000000001,-0.005,0.0090138782,2.29,0.84,2.4392006888
2019-09-02 03:00:00,2.191,0.834,2.3443628132,0.011,-0.006,0.0125299641,2.18,0.84,2.3362362894,2.271,0.834,2.4192967987,0.011,-0.006,0.0125299641,2.26,0.84,2.4110578591
2019-09-02 03:30:00,2.187,0.8355,2.3411598087,0.007,-0.0045000000000000005,0.0083216585,2.18,0.84,2.3362362894,2.267,0.8355,2.4160606884,0.007,-0.0045000000000000005,0.0083216585,2.26,0.84,2.4110578591
2019-09-02 04:00:00,2.1905,0.8355,2.3444296748,0.0105,-0.0045000000000000005,0.0114236597,2.18,0.84,2.3362362894,2.2505,0.8355,2.4005854494,0.0105,-0.0045000000000000005,0.0114236597,2.24,0.84,2.3923210487
2019-09-02 04:30:00,2.1875,0.8355,2.3416268917,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.18,0.84,2.3362362894,2.2475,0.8355,2.3977732378,0.007500000000000001,-0.0045000000000000005,0.0087464278,2.24,0.84,2.3923210487
2019-09-02 05:00:00,2.1905,0.8345,2.3440734843,0.0105,-0.0055000000000000005,0.0118532696,2.18,0.84,2.3362362894,2.2505,0.8345,2.4002375924,0.0105,-0.0055000000000000005,0.0118532696,2.24,0.84,2.3923210487
2019-09-02 05:30:00,2.2875,0.685,2.3878612292,0.007500000000000001,-0.005,0.0090138782,2.2800000000000002,0.6900000000000001,2.3821209037,2.3475,0.685,2.4454000184,0.007500000000000001,-0.005,0.0090138782,2.34,0.6900000000000001,2.4396106247000002
2019-09-02 06:00:00,2.437,0.1155,2.4397354877,0.007,-0.0045000000000000005,0.0083216585,2.43,0.12,2.4329611588,2.417,0.1155,2.4197580974,0.007,-0.0045000000000000005,0.0083216585,2.41,0.12,2.4129857024
2019-09-02 06:30:00,2.7015000000000002,0.155,2.7059429502,0.0115,-0.005,0.0125399362,2.69,0.16,2.6947541632,2.6715,0.155,2.6759927597,0.0115,-0.005,0.0125399362,2.66,0.16,2.6648076854
2019-09-02 07:00:00,2.948,0.1555,2.9520982792,0.008,-0.0045000000000000005,0.0091787799,2.94,0.16,2.9443505226,2.918,0.1555,2.9221403543,0.008,-0.0045000000000000005,0.0091787799,2.91,0.16,2.9143953061000003
2019-09-02 07:30:00,3.2585,0.335,3.2756750831,0.0085,-0.005,0.009861541500000001,3.25,0.34,3.2677362195,3.2285,0.335,3.2458338297,0.0085,-0.005,0.009861541500000001,3.22,0.34,3.2379005544
2019-09-02 08:00:00,3.504,0.41600000000000004,3.5286076574000003,0.014,-0.004,0.014560219800000001,3.49,0.42,3.5151813608999998,3.454,0.41600000000000004,3.4789613393,0.014,-0.004,0.014560219800000001,3.44,0.42,3.4655446901999998
2019-09-02 08:30:00,3.602,0.47650000000000003,3.6333808292,0.022,-0.0035,0.0222766694,3.58,0.48,3.6120354373,3.5620000000000003,0.47650000000000003,3.5937301304,0.022,-0.0035,0.0222766694,3.54,0.48,3.5723941552
2019-09-02 09:00:00,3.6085000000000003,0.526,3.6466351956,0.0285,-0.004,0.0287793329,3.58,0.53,3.6190192040999998,3.5685000000000002,0.526,3.6070581157,0.0285,-0.004,0.0287793329,3.54,0.53,3.5794552658
2019-09-02 09:30:00,3.5620000000000003,0.5265000000000001,3.6007007998000002,0.052000000000000005,-0.0035,0.052117655400000004,3.51,0.53,3.5497887261,3.5220000000000002,0.5265000000000001,3.5611355282,0.052000000000000005,-0.0035,0.052117655400000004,3.47,0.53,3.5102421569
2019-09-02 10:00:00,3.441,0.526,3.480970698,0.061,-0.004,0.0611310069,3.38,0.53,3.4213009222,3.401,0.526,3.441435311,0.061,-0.004,0.0611310069,3.34,0.53,3.3817894671
2019-09-02 10:30:00,3.2439999999999998,0.454,3.2756147515,0.064,-0.006,0.0642806347,3.18,0.46,3.2130981933,3.214,0.454,3.2459069611,0.064,-0.006,0.0642806347,3.15,0.46,3.1834101212
2019-09-02 11:00:00,3.316,0.5255000000000001,3.3573808616,0.056,-0.0045000000000000005,0.0561805126,3.26,0.53,3.3028018409,3.276,0.5255000000000001,3.3178797823,0.056,-0.0045000000000000005,0.0561805126,3.22,0.53,3.2633265237
2019-09-02 11:30:00,3.3529999999999998,0.585,3.4036500995,0.053,-0.005,0.0532353266,3.3,0.59,3.3523275496,3.313,0.585,3.3642523687,0.053,-0.005,0.0532353266,3.26,0.59,3.3129594021
2019-09-02 12:00:00,3.224,0.5835,3.2763773058,0.074,-0.006500000000000001,0.07428492440000001,3.15,0.59,3.2047776834,3.194,0.5835,3.2468612921,0.074,-0.006500000000000001,0.07428492440000001,3.12,0.59,3.1752952619
2019-09-02 12:30:00,3.2365,0.605,3.2925608954,0.0565,-0.005,0.056720807500000005,3.18,0.61,3.237977764,3.2065,0.605,3.2630763476,0.0565,-0.005,0.056720807500000005,3.15,0.61,3.208519908
2019-09-02 13:00:00,3.5220000000000002,0.6755,3.58619356,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.47,0.68,3.5360005656,3.492,0.6755,3.5567350548,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.44,0.68,3.506565271
2019-09-02 13:30:00,3.762,0.6045,3.8102577669,0.032,-0.0055000000000000005,0.0324692162,3.73,0.61,3.7795502378,3.722,0.6045,3.7707697159,0.032,-0.0055000000000000005,0.0324692162,3.69,0.61,3.740080213
2019-09-02 14:00:00,3.6265,0.5660000000000001,3.6704030092,0.036500000000000005,-0.004,0.0367185239,3.59,0.5700000000000001,3.6349690508,3.5965,0.5660000000000001,3.6407647892,0.036500000000000005,-0.004,0.0367185239,3.56,0.5700000000000001,3.6053432569
2019-09-02 14:30:00,3.497,1.112,3.6695439771,0.047,-0.008,0.0476759898,3.45,1.12,3.6272441329,3.557,1.112,3.7267670976,0.047,-0.008,0.0476759898,3.51,1.12,3.6843588316
2019-09-02 15:00:00,3.561,0.5855,3.6088129974000003,0.031,-0.0045000000000000005,0.0313249102,3.5300000000000002,0.59,3.5789663312,3.541,0.5855,3.5890794433,0.031,-0.0045000000000000005,0.0313249102,3.51,0.59,3.5592414922
2019-09-02 15:30:00,3.6645,0.5455,3.7048792828,0.0245,-0.0045000000000000005,0.024909837400000003,3.64,0.55,3.6813176989,3.6245000000000003,0.5455,3.6653199724,0.0245,-0.0045000000000000005,0.024909837400000003,3.6,0.55,3.6417715469000003
2019-09-02 16:00:00,3.6615,0.526,3.6990888405,0.021500000000000002,-0.004,0.021868927700000002,3.64,0.53,3.6783827968000002,3.6215,0.526,3.6594997267,0.021500000000000002,-0.004,0.021868927700000002,3.6,0.53,3.6388047488
2019-09-02 16:30:00,3.634,0.47600000000000003,3.6650418824,0.024,-0.004,0.0243310501,3.61,0.48,3.6417715469000003,3.594,0.47600000000000003,3.6253843934,0.024,-0.004,0.0243310501,3.5700000000000003,0.48,3.6021243732
2019-09-02 17:00:00,3.8115,0.47650000000000003,3.8411696786,0.021500000000000002,-0.0035,0.021783020900000002,3.79,0.48,3.8202748592,3.7715,0.47650000000000003,3.8014818821,0.021500000000000002,-0.0035,0.021783020900000002,3.75,0.48,3.7805951911999998
2019-09-02 17:30:00,3.846,0.396,3.8663331465,0.016,-0.004,0.0164924225,3.83,0.4,3.8508310790999998,3.806,0.396,3.8265457008,0.016,-0.004,0.0164924225,3.79,0.4,3.8110497242
2019-09-02 18:00:00,3.912,0.325,3.9254769137,0.012,-0.005,0.013000000000000001,3.9,0.33,3.9139366372,3.872,0.325,3.8856156526000003,0.012,-0.005,0.013000000000000001,3.86,0.33,3.8740805361
2019-09-02 18:30:00,4.094,0.457,4.1194277515,0.014,-0.003,0.014317821100000001,4.08,0.46,4.1058494858,4.064,0.457,4.089614285,0.014,-0.003,0.014317821100000001,4.05,0.46,4.0760397447
2019-09-02 19:00:00,4.196,0.4575,4.2208674760000005,0.006,-0.0025,0.006500000000000001,4.19,0.46,4.2151749667,4.156,0.4575,4.1811053861,0.006,-0.0025,0.006500000000000001,4.15,0.46,4.1754161469
2019-09-02 19:30:00,4.261,0.438,4.2834524627,0.011,-0.002,0.0111803399,4.25,0.44,4.272715764,4.231,0.438,4.2536108191,0.011,-0.002,0.0111803399,4.22,0.44,4.2428763828000005
2019-09-02 20:00:00,4.135,0.4365,4.1579751382,0.005,-0.0035,0.0061032778,4.13,0.44,4.1533721239,4.095,0.4365,4.1181983014,0.005,-0.0035,0.0061032778,4.09,0.44,4.1135993971
2019-09-02 20:30:00,4.0415,0.397,4.0609520128,0.0115,-0.003,0.0118848643,4.03,0.4,4.0498024643,3.9915000000000003,0.397,4.0111944917,0.0115,-0.003,0.0118848643,3.98,0.4,4.0000499997
2019-09-02 21:00:00,3.906,0.3665,3.9231566691,0.006,-0.0035,0.006946222,3.9,0.37,3.9175119655,3.866,0.3665,3.8833333941,0.006,-0.0035,0.006946222,3.86,0.37,3.8776926129
2019-09-02 21:30:00,3.6805,0.3665,3.6987028131,0.0105,-0.0035,0.0110679718,3.67,0.37,3.688604072,3.6605,0.3665,3.678801775,0.0105,-0.0035,0.0110679718,3.65,0.37,3.6687054938
2019-09-02 22:00:00,3.3365,0.24650000000000002,3.3455932957,0.006500000000000001,-0.0035,0.0073824115,3.33,0.25,3.3393711983,3.3165,0.24650000000000002,3.325647982,0.006500000000000001,-0.0035,0.0073824115,3.31,0.25,3.3194276615
2019-09-02 22:30:00,3.1205,0.1565,3.1244219465,0.0105,-0.0035,0.0110679718,3.11,0.16,3.1141130358,3.0805,0.1565,3.0844728075,0.0105,-0.0035,0.0110679718,3.07,0.16,3.0741665537
2019-09-02 23:00:00,2.836,0.1965,2.8427993686,0.006,-0.0035,0.006946222,2.83,0.2,2.8370583357,2.806,0.1965,2.8128718865,0.006,-0.0035,0.006946222,2.8,0.2,2.8071337695
2019-09-02 23:30:00,2.5715,0.616,2.6442519263,0.0115,-0.004,0.0121757957,2.56,0.62,2.6340083523,2.6215,0.616,2.6929014557,0.0115,-0.004,0.0121757957,2.61,0.62,2.6826293072
2019-09-03 00:00:00,2.4675000000000002,0.157,2.4724896865,0.007500000000000001,-0.003,0.0080777472,2.46,0.16,2.4651977608,2.4375,0.157,2.4425509718000002,0.007500000000000001,-0.003,0.0080777472,2.43,0.16,2.4352617929
2019-09-03 00:30:00,2.3445,0.1575,2.3497843518,0.0045000000000000005,-0.0025,0.0051478151000000005,2.34,0.16,2.3454637068,2.3145,0.1575,2.3198526893,0.0045000000000000005,-0.0025,0.0051478151000000005,2.31,0.16,2.3155344955
2019-09-03 01:00:00,2.293,0.4665,2.3399724892,0.013000000000000001,-0.0035,0.013462912,2.2800000000000002,0.47000000000000003,2.3279390026,2.323,0.4665,2.3693778192,0.013000000000000001,-0.0035,0.013462912,2.31,0.47000000000000003,2.357328997
2019-09-03 01:30:00,2.287,0.887,2.4529855279,0.007,-0.003,0.007615773100000001,2.2800000000000002,0.89,2.4475497952,2.367,0.887,2.5277377237,0.007,-0.003,0.007615773100000001,2.36,0.89,2.522241067
2019-09-03 02:00:00,2.3105,0.8865000000000001,2.4747307934,0.0105,-0.0035,0.0110679718,2.3,0.89,2.4661913957,2.4005,0.8865000000000001,2.558961215,0.0105,-0.0035,0.0110679718,2.39,0.89,2.5503333115
2019-09-03 02:30:00,2.3064999999999998,0.077,2.3077849228,0.006500000000000001,-0.003,0.0071589105,2.3,0.08,2.3013908838,2.2765,0.077,2.2778018461,0.006500000000000001,-0.003,0.0071589105,2.27,0.08,2.2714092542
2019-09-03 03:00:00,2.2565,0.146,2.261218311,0.006500000000000001,-0.004,0.0076321688,2.25,0.15,2.2549944568,2.2365,0.146,2.2412604155,0.006500000000000001,-0.004,0.0076321688,2.23,0.15,2.2350391495
2019-09-03 03:30:00,2.2215,0.47650000000000003,2.272028719,0.0115,-0.0035,0.012020815300000001,2.21,0.48,2.2615260335,2.2415,0.47650000000000003,2.2915877683,0.0115,-0.0035,0.012020815300000001,2.23,0.48,2.2810743083
