Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 04:00:00,2.257,0.117,2.2600305308,0.007,-0.003,0.007615773100000001,2.25,0.12,2.2531977277,2.237,0.117,2.2400575885,0.007,-0.003,0.007615773100000001,2.23,0.12,2.2332263656
2019-09-03 04:30:00,2.2565,0.117,2.2595312014,0.006500000000000001,-0.003,0.0071589105,2.25,0.12,2.2531977277,2.2365,0.117,2.2395582712,0.006500000000000001,-0.003,0.0071589105,2.23,0.12,2.2332263656
2019-09-03 05:00:00,2.2305,0.08600000000000001,2.2321573085,0.0105,-0.004,0.011236102500000001,2.22,0.09,2.2218235754,2.2005,0.08600000000000001,2.2021798859,0.0105,-0.004,0.011236102500000001,2.19,0.09,2.1918485349
2019-09-03 05:30:00,2.3305,0.127,2.3339578509,0.0105,-0.003,0.0109201648,2.32,0.13,2.3236393868,2.3005,0.127,2.3040028754,0.0105,-0.003,0.0109201648,2.29,0.13,2.2936869882
2019-09-03 06:00:00,2.4965,0.127,2.4997282352,0.006500000000000001,-0.003,0.0071589105,2.49,0.13,2.4933912649,2.4665,0.127,2.4697674486,0.006500000000000001,-0.003,0.0071589105,2.46,0.13,2.4634325645
2019-09-03 06:30:00,2.7785,0.17750000000000002,2.7841638781,0.0085,-0.0025,0.0088600226,2.77,0.18,2.7758422145,2.7485,0.17750000000000002,2.7542255717,0.0085,-0.0025,0.0088600226,2.74,0.18,2.7459060435
2019-09-03 07:00:00,3.0985,0.28650000000000003,3.1117172911,0.0085,-0.0035,0.0091923882,3.09,0.29,3.1035785796,3.0585,0.28650000000000003,3.0718894023,0.0085,-0.0035,0.0091923882,3.05,0.29,3.0637558649
2019-09-03 07:30:00,3.318,0.457,3.3493242602,0.008,-0.003,0.0085440037,3.31,0.46,3.3418108863000002,3.308,0.457,3.3394180631,0.008,-0.003,0.0085440037,3.3,0.46,3.3319063612
2019-09-03 08:00:00,3.5755,0.457,3.604587251,0.0155,-0.003,0.0157876534,3.56,0.46,3.5895960776,3.5355,0.457,3.5649136385,0.0155,-0.003,0.0157876534,3.52,0.46,3.5499295768
2019-09-03 08:30:00,3.6515,0.5965,3.6999006068,0.021500000000000002,-0.0035,0.021783020900000002,3.63,0.6000000000000001,3.6792526414999998,3.6115,0.5965,3.6604295513,0.021500000000000002,-0.0035,0.021783020900000002,3.59,0.6000000000000001,3.6397939502
2019-09-03 09:00:00,3.604,0.6875,3.6689879054,0.034,-0.0025,0.034091787900000003,3.5700000000000003,0.6900000000000001,3.6360693063,3.594,0.6875,3.6591655128,0.034,-0.0025,0.034091787900000003,3.56,0.6900000000000001,3.6262515081
2019-09-03 09:30:00,3.6185,0.5765,3.6641362557,0.0485,-0.0035,0.0486261247,3.5700000000000003,0.58,3.616807985,3.5885,0.5765,3.634512966,0.0485,-0.0035,0.0486261247,3.54,0.58,3.5871994648000003
2019-09-03 10:00:00,3.765,0.6565000000000001,3.8218081127,0.025,-0.0035,0.0252438111,3.74,0.66,3.7977888304,3.725,0.6565000000000001,3.7824089216,0.025,-0.0035,0.0252438111,3.7,0.66,3.7584039166
2019-09-03 10:30:00,3.7105,1.3255,3.9401472688,0.0205,-0.0045000000000000005,0.020988091900000002,3.69,1.33,3.9223717315,3.8105,1.3255,4.0344591335,0.0205,-0.0045000000000000005,0.020988091900000002,3.79,1.33,4.016590594
2019-09-03 11:00:00,3.559,1.275,3.7804901799,0.029,-0.005,0.0294278779,3.5300000000000002,1.28,3.7549034608,3.669,1.275,3.8842227021999998,0.029,-0.005,0.0294278779,3.64,1.28,3.8584971168
2019-09-03 11:30:00,3.684,0.704,3.7506628747,0.024,-0.006,0.0247386338,3.66,0.71,3.7282301431000002,3.664,0.704,3.7310202358,0.024,-0.006,0.0247386338,3.64,0.71,3.7085981179000003
2019-09-03 12:00:00,3.6825,0.6245,3.7350778439,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,3.66,0.63,3.7138255209,3.6425,0.6245,3.6956469664,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,3.62,0.63,3.6744115175000003
2019-09-03 12:30:00,3.617,0.604,3.6670839914,0.027,-0.006,0.0276586334,3.59,0.61,3.6414557529,3.5869999999999997,0.604,3.637497079,0.027,-0.006,0.0276586334,3.56,0.61,3.6118831653
2019-09-03 13:00:00,3.802,0.6755,3.8615416934,0.022,-0.0045000000000000005,0.022455511600000002,3.7800000000000002,0.68,3.8406770237,3.7720000000000002,0.6755,3.8320078614,0.022,-0.0045000000000000005,0.022455511600000002,3.75,0.68,3.8111546807
2019-09-03 13:30:00,3.77,0.9470000000000001,3.887120914,0.02,-0.003,0.0202237484,3.75,0.9500000000000001,3.8684622268,3.8,0.9470000000000001,3.9162238189,0.02,-0.003,0.0202237484,3.7800000000000002,0.9500000000000001,3.8975505128
2019-09-03 14:00:00,3.7125,0.536,3.7509935017,0.0325,-0.004,0.032745228700000004,3.68,0.54,3.7194085551000002,3.6725,0.536,3.7114083917,0.0325,-0.004,0.032745228700000004,3.64,0.54,3.6798369529
2019-09-03 14:30:00,3.6995,0.5355,3.7380557112,0.0195,-0.0045000000000000005,0.0200124961,3.68,0.54,3.7194085551000002,3.6595,0.5355,3.6984727253000003,0.0195,-0.0045000000000000005,0.0200124961,3.64,0.54,3.6798369529
2019-09-03 15:00:00,3.699,0.5355,3.7375608691,0.019,-0.0045000000000000005,0.0195256242,3.68,0.54,3.7194085551000002,3.659,0.5355,3.6979779948,0.019,-0.0045000000000000005,0.0195256242,3.64,0.54,3.6798369529
2019-09-03 15:30:00,3.5975,0.47450000000000003,3.6286576719,0.0175,-0.0055000000000000005,0.018343936300000002,3.58,0.48,3.6120354373,3.5575,0.47450000000000003,3.5890049457,0.0175,-0.0055000000000000005,0.018343936300000002,3.54,0.48,3.5723941552
2019-09-03 16:00:00,3.5365,0.47600000000000003,3.5683901482,0.026500000000000003,-0.004,0.0268001866,3.51,0.48,3.5426684858,3.5065,0.47600000000000003,3.5386605164000002,0.026500000000000003,-0.004,0.0268001866,3.48,0.48,3.5129474804000003
2019-09-03 16:30:00,3.917,0.8455,4.0072134021,0.027,-0.0045000000000000005,0.0273724314,3.89,0.85,3.98178352,3.9370000000000003,0.8455,4.0267653582,0.027,-0.0045000000000000005,0.0273724314,3.91,0.85,4.0013247806
2019-09-03 17:00:00,4.1725,0.557,4.2095136596,0.0125,-0.003,0.0128549601,4.16,0.56,4.1975230792,4.1325,0.557,4.1698687329,0.0125,-0.003,0.0128549601,4.12,0.56,4.1578840773
2019-09-03 17:30:00,4.287,0.508,4.316993514,0.007,-0.002,0.007280109900000001,4.28,0.51,4.3102784133,4.247,0.508,4.2772740151,0.007,-0.002,0.007280109900000001,4.24,0.51,4.2705620239
2019-09-03 18:00:00,4.3629999999999995,0.448,4.3859403781,0.013000000000000001,-0.002,0.0131529464,4.35,0.45,4.3732139211,4.313,0.448,4.3362049075,0.013000000000000001,-0.002,0.0131529464,4.3,0.45,4.3234823927
2019-09-03 18:30:00,4.428,0.4675,4.4526104983,0.008,-0.0025,0.0083815273,4.42,0.47000000000000003,4.4449184469,4.378,0.4675,4.4028899884,0.008,-0.0025,0.0083815273,4.37,0.47000000000000003,4.3952019294
2019-09-03 19:00:00,4.4285,0.498,4.4564129353,0.0085,-0.002,0.0087321246,4.42,0.5,4.4481906434,4.3785,0.498,4.4067296547,0.0085,-0.002,0.0087321246,4.37,0.5,4.3985111117
2019-09-03 19:30:00,4.43,0.4975,4.457847715,0.01,-0.0025,0.0103077641,4.42,0.5,4.4481906434,4.38,0.4975,4.4081635916,0.01,-0.0025,0.0103077641,4.37,0.5,4.3985111117
2019-09-03 20:00:00,4.356,0.457,4.3799069625,0.006,-0.003,0.0067082039,4.35,0.46,4.3742542222,4.306,0.457,4.3301830215,0.006,-0.003,0.0067082039,4.3,0.46,4.324534657
2019-09-03 20:30:00,4.291,0.457,4.3152670833,0.011,-0.003,0.0114017543,4.28,0.46,4.30464865,4.251,0.457,4.2754941235,0.011,-0.003,0.0114017543,4.24,0.46,4.2648798342
2019-09-03 21:00:00,4.157,0.777,4.2289925514,0.007,-0.003,0.007615773100000001,4.15,0.78,4.2226650353,4.177,0.777,4.2486536691,0.007,-0.003,0.007615773100000001,4.17,0.78,4.2423224771
2019-09-03 21:30:00,3.899,0.377,3.9171839375,0.009000000000000001,-0.003,0.009486833,3.89,0.38,3.9085163426,3.859,0.377,3.8773715323999998,0.009000000000000001,-0.003,0.009486833,3.85,0.38,3.8687077946
2019-09-03 22:00:00,3.6395,0.28650000000000003,3.6507591676,0.0095,-0.0035,0.010124228400000001,3.63,0.29,3.6415655974,3.5995,0.28650000000000003,3.6108838946,0.0095,-0.0035,0.010124228400000001,3.59,0.29,3.6016940459
2019-09-03 22:30:00,3.317,0.7965,3.4112902618,0.007,-0.0035,0.0078262379,3.31,0.8,3.4053046853,3.377,0.7965,3.4696601058,0.007,-0.0035,0.0078262379,3.37,0.8,3.4636541398
2019-09-03 23:00:00,3.09,0.267,3.1015139851,0.01,-0.003,0.0104403065,3.08,0.27,3.0918117666,3.06,0.267,3.0716264421,0.01,-0.003,0.0104403065,3.05,0.27,3.0619274975
2019-09-03 23:30:00,2.829,0.7165,2.9183237055,0.009000000000000001,-0.0035,0.009656604000000001,2.8200000000000003,0.72,2.9104638806,2.879,0.7165,2.9668187087,0.009000000000000001,-0.0035,0.009656604000000001,2.87,0.72,2.9589356194
2019-09-04 00:00:00,2.7065,0.40700000000000003,2.7369309911,0.006500000000000001,-0.003,0.0071589105,2.7,0.41000000000000003,2.7309522149000003,2.7065,0.40700000000000003,2.7369309911,0.006500000000000001,-0.003,0.0071589105,2.7,0.41000000000000003,2.7309522149000003
2019-09-04 00:30:00,2.6185,0.217,2.627476213,0.0085,-0.003,0.0090138782,2.61,0.22,2.6192556194,2.5985,0.217,2.6075450619,0.0085,-0.003,0.0090138782,2.59,0.22,2.5993268359
2019-09-04 01:00:00,2.539,0.2165,2.5482137371,0.009000000000000001,-0.0035,0.009656604000000001,2.5300000000000002,0.22,2.5395472036999998,2.509,0.2165,2.5183234999,0.009000000000000001,-0.0035,0.009656604000000001,2.5,0.22,2.5096613317000003
2019-09-04 01:30:00,2.568,0.217,2.5771521104,0.008,-0.003,0.0085440037,2.56,0.22,2.5694357357,2.5380000000000003,0.217,2.5472599004000003,0.008,-0.003,0.0085440037,2.5300000000000002,0.22,2.5395472036999998
2019-09-04 02:00:00,2.6095,0.2165,2.6184656767,0.0095,-0.0035,0.010124228400000001,2.6,0.22,2.6092910915000003,2.5795,0.2165,2.5885695857,0.0095,-0.0035,0.010124228400000001,2.5700000000000003,0.22,2.5793991548
2019-09-04 02:30:00,2.5775,0.196,2.5849414403,0.007500000000000001,-0.004,0.0085,2.5700000000000003,0.2,2.5777703544,2.5575,0.196,2.5649994639,0.007500000000000001,-0.004,0.0085,2.55,0.2,2.5578311125
2019-09-04 03:00:00,2.58,0.1955,2.587396423,0.01,-0.0045000000000000005,0.0109658561,2.5700000000000003,0.2,2.5777703544,2.56,0.1955,2.5674540405,0.01,-0.0045000000000000005,0.0109658561,2.55,0.2,2.5578311125
2019-09-04 03:30:00,2.4385,0.9165000000000001,2.6050440495,0.0085,-0.0035,0.0091923882,2.43,0.92,2.5983263844,2.5285,0.9165000000000001,2.6894766219,0.0085,-0.0035,0.0091923882,2.52,0.92,2.6826852219
2019-09-04 04:00:00,2.42,0.9165000000000001,2.5877349652,0.01,-0.0035,0.010594810100000001,2.41,0.92,2.5796317567,2.51,0.9165000000000001,2.6720913626,0.01,-0.0035,0.010594810100000001,2.5,0.92,2.6639069053
2019-09-04 04:30:00,2.416,0.847,2.5601689397,0.006,-0.003,0.0067082039,2.41,0.85,2.5555038642,2.5060000000000002,0.847,2.6452684174,0.006,-0.003,0.0067082039,2.5,0.85,2.6405491853000003
2019-09-04 05:00:00,2.451,0.1655,2.4565812118,0.011,-0.0045000000000000005,0.0118848643,2.44,0.17,2.4459149617,2.431,0.1655,2.4366270232,0.011,-0.0045000000000000005,0.0118848643,2.42,0.17,2.425963726
2019-09-04 05:30:00,2.5765000000000002,0.20650000000000002,2.5847619813,0.006500000000000001,-0.0035,0.0073824115,2.5700000000000003,0.21,2.5785654927,2.5465,0.20650000000000002,2.5548589981000003,0.006500000000000001,-0.0035,0.0073824115,2.54,0.21,2.5486663179
2019-09-04 06:00:00,2.731,0.24650000000000002,2.7421019766,0.011,-0.0035,0.011543396400000001,2.7199999999999998,0.25,2.7314648085,2.701,0.24650000000000002,2.7122247787,0.011,-0.0035,0.011543396400000001,2.69,0.25,2.7015921232
2019-09-04 06:30:00,3.055,0.4575,3.0890664043,0.005,-0.0025,0.005590169900000001,3.05,0.46,3.0844934754,3.055,0.4575,3.0890664043,0.005,-0.0025,0.005590169900000001,3.05,0.46,3.0844934754
2019-09-04 07:00:00,3.442,0.617,3.4968633087,0.012,-0.003,0.0123693169,3.43,0.62,3.4855845995,3.442,0.617,3.4968633087,0.012,-0.003,0.0123693169,3.43,0.62,3.4855845995
2019-09-04 07:30:00,3.757,0.47650000000000003,3.7870966782,0.007,-0.0035,0.0078262379,3.75,0.48,3.7805951911999998,3.717,0.47650000000000003,3.7474179444,0.007,-0.0035,0.0078262379,3.71,0.48,3.7409223462
2019-09-04 08:00:00,3.862,0.528,3.8979261152999998,0.012,-0.002,0.012165525100000001,3.85,0.53,3.8863093032,3.822,0.528,3.8582985888,0.012,-0.002,0.012165525100000001,3.81,0.53,3.8466868861
2019-09-04 08:30:00,3.943,0.6375000000000001,3.9942027052,0.023,-0.0025,0.0231354706,3.92,0.64,3.9719013079,3.903,0.6375000000000001,3.9547206286,0.023,-0.0025,0.0231354706,3.88,0.64,3.9324292746
2019-09-04 09:00:00,3.8565,0.637,3.9087544372,0.036500000000000005,-0.003,0.0366230802,3.8200000000000003,0.64,3.8732415365,3.8064999999999998,0.637,3.8594314672000003,0.036500000000000005,-0.003,0.0366230802,3.77,0.64,3.823937761
2019-09-04 09:30:00,3.7775,0.636,3.8306660322,0.0475,-0.004,0.0476681235,3.73,0.64,3.784507894,3.7475,0.636,3.8010856673,0.0475,-0.004,0.0476681235,3.7,0.64,3.7549434084
2019-09-04 10:00:00,3.781,0.6855,3.8426385792,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.73,0.6900000000000001,3.793283538,3.751,0.6855,3.8131235556,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.7,0.6900000000000001,3.7637879855
2019-09-04 10:30:00,3.747,0.586,3.7925459785999998,0.047,-0.004,0.0471699057,3.7,0.59,3.7467452542,3.697,0.586,3.7431544184,0.047,-0.004,0.0471699057,3.65,0.59,3.6973774489
2019-09-04 11:00:00,3.6915,0.586,3.7377223345,0.0415,-0.004,0.0416923254,3.65,0.59,3.6973774489,3.6515,0.586,3.6982223094,0.0415,-0.004,0.0416923254,3.61,0.59,3.6578955699
2019-09-04 11:30:00,3.7725,0.616,3.8224615433,0.0425,-0.004,0.0426878203,3.73,0.62,3.7811770654,3.7325,0.616,3.7829898559,0.0425,-0.004,0.0426878203,3.69,0.62,3.7417242015000003
2019-09-04 12:00:00,3.5945,0.7465,3.6711976929,0.0545,-0.0035,0.0546122697,3.54,0.75,3.6185770684,3.5945,0.7465,3.6711976929,0.0545,-0.0035,0.0546122697,3.54,0.75,3.6185770684
2019-09-04 12:30:00,3.5205,0.7155,3.5924727556000002,0.060500000000000005,-0.0045000000000000005,0.0606671245,3.46,0.72,3.5341194094,3.5005,0.7155,3.5728756625,0.060500000000000005,-0.0045000000000000005,0.0606671245,3.44,0.72,3.5145412218
2019-09-04 13:00:00,3.5985,0.6265000000000001,3.652629806,0.0485,-0.0035,0.0486261247,3.55,0.63,3.6054680695,3.5585,0.6265000000000001,3.613229096,0.0485,-0.0035,0.0486261247,3.51,0.63,3.5660902961
2019-09-04 13:30:00,3.5575,0.5465,3.5992316541,0.0375,-0.0035,0.0376629792,3.52,0.55,3.562709643,3.5175,0.5465,3.5597006194,0.0375,-0.0035,0.0376629792,3.48,0.55,3.5231945731
2019-09-04 14:00:00,3.3525,1.2865,3.5908687667,0.0625,-0.0035,0.0625979233,3.29,1.29,3.5338647399000003,3.4525,1.2865,3.6844047688,0.0625,-0.0035,0.0625979233,3.39,1.29,3.6271476397
2019-09-04 14:30:00,3.4535,1.2850000000000001,3.6848184826,0.053500000000000006,-0.005,0.0537331369,3.4,1.29,3.6364955657999998,3.5635,1.2850000000000001,3.788107344,0.053500000000000006,-0.005,0.0537331369,3.51,1.29,3.7395454269
2019-09-04 15:00:00,3.485,1.2865,3.7148764784,0.035,-0.0035,0.0351745647,3.45,1.29,3.6832865759,3.5949999999999998,1.2865,3.8182597148,0.035,-0.0035,0.0351745647,3.56,1.29,3.7865155486
2019-09-04 15:30:00,3.402,1.2475,3.6235149027,0.032,-0.0025,0.0320975077,3.37,1.25,3.5943566879,3.502,1.2475,3.717561062,0.032,-0.0025,0.0320975077,3.47,1.25,3.6882787313
2019-09-04 16:00:00,3.451,0.758,3.5332654868,0.041,-0.002,0.0410487515,3.41,0.76,3.4936656967,3.461,0.758,3.543033305,0.041,-0.002,0.0410487515,3.42,0.76,3.5034268938
2019-09-04 16:30:00,3.5635,0.377,3.5833868407000002,0.0335,-0.003,0.0336340601,3.5300000000000002,0.38,3.5503943443,3.5135,0.377,3.5336682428,0.0335,-0.003,0.0336340601,3.48,0.38,3.5006856471
2019-09-04 17:00:00,4.0555,0.41850000000000004,4.0770359944,0.0055000000000000005,-0.0015,0.0057008771000000005,4.05,0.42,4.0717195385,4.0255,0.41850000000000004,4.047195634,0.0055000000000000005,-0.0015,0.0057008771000000005,4.02,0.42,4.0418807503
2019-09-04 17:30:00,4.0135,0.35850000000000004,4.0294794329,0.0135,-0.0015,0.0135830777,4.0,0.36,4.0161673272,3.9635,0.35850000000000004,3.9796802007,0.0135,-0.0015,0.0135830777,3.95,0.36,3.9663711375
2019-09-04 18:00:00,3.9645,0.356,3.9804517646,0.0145,-0.004,0.015041609000000001,3.95,0.36,3.9663711375,3.9345,0.356,3.9505729015,0.0145,-0.004,0.015041609000000001,3.92,0.36,3.9364959037
2019-09-04 18:30:00,4.0555,0.35850000000000004,4.0713145911,0.0055000000000000005,-0.0015,0.0057008771000000005,4.05,0.36,4.0659685193,4.0155,0.35850000000000004,4.0314715055,0.0055000000000000005,-0.0015,0.0057008771000000005,4.01,0.36,4.0261271714
2019-09-04 19:00:00,4.082,0.35950000000000004,4.097799928,0.002,-0.0005,0.0020615528,4.08,0.36,4.0958515598,4.042,0.35950000000000004,4.0579556737,0.002,-0.0005,0.0020615528,4.04,0.36,4.0560078895
2019-09-04 19:30:00,4.0805,0.299,4.0914399971,0.0005,-0.001,0.0011180340000000002,4.08,0.30000000000000004,4.0910145441,4.0405,0.299,4.0515480066,0.0005,-0.001,0.0011180340000000002,4.04,0.30000000000000004,4.051123301
2019-09-04 20:00:00,4.02,0.298,4.0310301413,0.0,-0.002,0.002,4.02,0.30000000000000004,4.0311784877,3.99,0.298,4.0011128452,0.0,-0.002,0.002,3.99,0.30000000000000004,4.0012623008
2019-09-04 20:30:00,4.02,0.298,4.0310301413,0.0,-0.002,0.002,4.02,0.30000000000000004,4.0311784877,3.99,0.298,4.0011128452,0.0,-0.002,0.002,3.99,0.30000000000000004,4.0012623008
2019-09-04 21:00:00,3.9,0.298,3.9113685584,0.0,-0.002,0.002,3.9,0.30000000000000004,3.9115214431,3.86,0.298,3.8714860196,0.0,-0.002,0.002,3.86,0.30000000000000004,3.8716404792
2019-09-04 21:30:00,3.76,0.268,3.7695389639,0.0,-0.002,0.002,3.76,0.27,3.7696816842,3.7199999999999998,0.268,3.7296412696,0.0,-0.002,0.002,3.7199999999999998,0.27,3.7297855166
2019-09-04 22:00:00,3.55,0.268,3.5601016839,0.0,-0.002,0.002,3.55,0.27,3.5602527999999998,3.52,0.268,3.5301875304,0.0,-0.002,0.002,3.52,0.27,3.530339927
2019-09-04 22:30:00,3.34,0.2275,3.3477389758,0.0,-0.0025,0.0025,3.34,0.23,3.3479097957,3.31,0.2275,3.3178089532,0.0,-0.0025,0.0025,3.31,0.23,3.317981314
2019-09-04 23:00:00,3.07,0.228,3.0784548072,0.0,-0.002,0.002,3.07,0.23,3.0786035795,3.04,0.228,3.0485380103,0.0,-0.002,0.002,3.04,0.23,3.0486882425
2019-09-04 23:30:00,2.8200000000000003,0.318,2.8378731473,0.0,-0.002,0.002,2.8200000000000003,0.32,2.8380979546000003,2.81,0.318,2.8279363501,0.0,-0.002,0.002,2.81,0.32,2.8281619473
2019-09-05 00:00:00,2.6,0.968,2.7743510953,0.0,-0.002,0.002,2.6,0.97,2.7750495491000002,2.7,0.968,2.8682789265,0.0,-0.002,0.002,2.7,0.97,2.8689545134000003
2019-09-05 00:30:00,2.49,0.878,2.6402621082,0.0,-0.002,0.002,2.49,0.88,2.6409278672000003,2.5700000000000003,0.878,2.7158394651,0.0,-0.002,0.002,2.5700000000000003,0.88,2.7164867016
2019-09-05 01:00:00,2.49,0.198,2.497859884,0.0,-0.002,0.002,2.49,0.2,2.4980192153000003,2.46,0.198,2.4679554291,0.0,-0.002,0.002,2.46,0.2,2.4681166909
2019-09-05 01:30:00,2.51,0.178,2.5163036383,0.0,-0.002,0.002,2.51,0.18,2.5164459064,2.48,0.178,2.4863796975,0.0,-0.002,0.002,2.48,0.18,2.4865236777
2019-09-05 02:00:00,2.55,0.178,2.5562049996000002,0.0,-0.002,0.002,2.55,0.18,2.5563450470999998,2.52,0.178,2.5262786861,0.0,-0.002,0.002,2.52,0.18,2.5264203926
2019-09-05 02:30:00,2.55,0.17750000000000002,2.5561702310000003,0.0,-0.0025,0.0025,2.55,0.18,2.5563450470999998,2.52,0.17750000000000002,2.5262435057,0.0,-0.0025,0.0025,2.52,0.18,2.5264203926
2019-09-05 03:00:00,2.5,0.157,2.5049249490000003,0.0,-0.003,0.003,2.5,0.16,2.5051147678,2.47,0.157,2.4749846464000003,0.0,-0.003,0.003,2.47,0.16,2.4751767614
2019-09-05 03:30:00,2.5,0.158,2.5049878243,0.0,-0.002,0.002,2.5,0.16,2.5051147678,2.47,0.158,2.4750482824,0.0,-0.002,0.002,2.47,0.16,2.4751767614
2019-09-05 04:00:00,2.46,0.1585,2.46510086,0.0,-0.0015,0.0015,2.46,0.16,2.4651977608,2.43,0.1585,2.4351637009,0.0,-0.0015,0.0015,2.43,0.16,2.4352617929
2019-09-05 04:30:00,2.43,0.158,2.435131208,0.0,-0.002,0.002,2.43,0.16,2.4352617929,2.41,0.158,2.4151736998,0.0,-0.002,0.002,2.41,0.16,2.4153053637
2019-09-05 05:00:00,2.43,0.158,2.435131208,0.0,-0.002,0.002,2.43,0.16,2.4352617929,2.41,0.158,2.4151736998,0.0,-0.002,0.002,2.41,0.16,2.4153053637
2019-09-05 05:30:00,2.56,0.17750000000000002,2.5661461864,0.0,-0.0025,0.0025,2.56,0.18,2.5663203230000002,2.5300000000000002,0.17750000000000002,2.5362188884,0.0,-0.0025,0.0025,2.5300000000000002,0.18,2.5363950796
2019-09-05 06:00:00,2.69,0.17750000000000002,2.6958498196000003,0.0,-0.0025,0.0025,2.69,0.18,2.6960155786,2.66,0.17750000000000002,2.6659156495,0.0,-0.0025,0.0025,2.66,0.18,2.6660832695
2019-09-05 06:30:00,3.04,0.268,3.0517902942,0.0,-0.002,0.002,3.04,0.27,3.0519665791,3.01,0.268,3.0219073447,0.0,-0.002,0.002,3.01,0.27,3.0220853727
2019-09-05 07:00:00,3.4,0.34700000000000003,3.4176613349,0.0,-0.003,0.003,3.4,0.35000000000000003,3.4179672321,3.37,0.34700000000000003,3.3878177342,0.0,-0.003,0.003,3.37,0.35000000000000003,3.3881263259
2019-09-05 07:30:00,3.7905,0.41750000000000004,3.8134231997,0.0005,-0.0025,0.0025495098,3.79,0.42,3.8132007553,3.7505,0.41750000000000004,3.7736661882,0.0005,-0.0025,0.0025495098,3.75,0.42,3.7734467003
2019-09-05 08:00:00,3.923,0.4985,3.9545456439,0.003,-0.0015,0.0033541020000000003,3.92,0.5,3.951759102,3.883,0.4985,3.9148679735,0.003,-0.0015,0.0033541020000000003,3.88,0.5,3.9120838437
2019-09-05 08:30:00,3.9735,0.5575,4.0124192827,0.0035,-0.0025,0.0043011626,3.9699999999999998,0.56,4.0093016848,3.9235,0.5575,3.9629103573,0.0035,-0.0025,0.0043011626,3.92,0.56,3.9597979746
2019-09-05 09:00:00,3.8890000000000002,0.6375000000000001,3.9409043696,0.029,-0.0025,0.0291075592,3.86,0.64,3.9126972794,3.849,0.6375000000000001,3.9014365623,0.029,-0.0025,0.0291075592,3.8200000000000003,0.64,3.8732415365
2019-09-05 09:30:00,3.926,0.6375000000000001,3.977421558,0.036000000000000004,-0.0025,0.0360867012,3.89,0.64,3.9422962852000003,3.886,0.6375000000000001,3.9379439115,0.036000000000000004,-0.0025,0.0360867012,3.85,0.64,3.9028323049
2019-09-05 10:00:00,3.8375,0.6375000000000001,3.8900915799,0.0375,-0.0025,0.0375832409,3.8,0.64,3.8535178733,3.7975,0.6375000000000001,3.8506379342,0.0375,-0.0025,0.0375832409,3.76,0.64,3.8140791811
2019-09-05 10:30:00,3.749,0.5665,3.7915594747,0.049,-0.0035,0.049124841,3.7,0.5700000000000001,3.7436479535,3.719,0.5665,3.7618988889000002,0.049,-0.0035,0.049124841,3.67,0.5700000000000001,3.7140005385
2019-09-05 11:00:00,3.896,0.607,3.9430020289,0.046,-0.003,0.046097722300000005,3.85,0.61,3.898025141,3.856,0.607,3.9034837005,0.046,-0.003,0.046097722300000005,3.81,0.61,3.8585230335
2019-09-05 11:30:00,3.8345000000000002,0.667,3.8920790395,0.044500000000000005,-0.003,0.044601009000000004,3.79,0.67,3.848766036,3.7945,0.667,3.8526768941,0.044500000000000005,-0.003,0.044601009000000004,3.75,0.67,3.8093831522
2019-09-05 12:00:00,3.8415,0.6655,3.898719341,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.79,0.67,3.848766036,3.8015,0.6655,3.8593124388,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.75,0.67,3.8093831522
2019-09-05 12:30:00,3.941,0.596,3.9858119624,0.031,-0.004,0.0312569992,3.91,0.6000000000000001,3.9557679406,3.901,0.596,3.94626621,0.031,-0.004,0.0312569992,3.87,0.6000000000000001,3.9162354373
2019-09-05 13:00:00,4.058,0.5670000000000001,4.097420286,0.008,-0.003,0.0085440037,4.05,0.5700000000000001,4.0899144245,4.018,0.5670000000000001,4.0578088915,0.008,-0.003,0.0085440037,4.01,0.5700000000000001,4.0503086302
2019-09-05 13:30:00,3.968,0.5965,4.0125847343,0.048,-0.0035,0.048127435,3.92,0.6000000000000001,3.9656525314,3.928,0.5965,3.9730336331,0.048,-0.0035,0.048127435,3.88,0.6000000000000001,3.9261176753
2019-09-05 14:00:00,3.6325000000000003,1.1865,3.8213660516,0.07250000000000001,-0.0035,0.0725844336,3.56,1.19,3.7536249147,3.6925,1.1865,3.8784453715,0.07250000000000001,-0.0035,0.0725844336,3.62,1.19,3.8105773841
2019-09-05 14:30:00,3.4925,1.455,3.7834615433,0.0625,-0.005,0.06269968100000001,3.43,1.46,3.7278009603999998,3.5925000000000002,1.455,3.8759619774000003,0.0625,-0.005,0.06269968100000001,3.5300000000000002,1.46,3.820013089
2019-09-05 15:00:00,3.613,1.3565,3.859256567,0.053,-0.0035,0.053115440300000004,3.56,1.3599999999999999,3.8109316446,3.713,1.3565,3.953031906,0.053,-0.0035,0.053115440300000004,3.66,1.3599999999999999,3.9045102126
2019-09-05 15:30:00,3.4525,0.6055,3.5051942172,0.0425,-0.0045000000000000005,0.0427375713,3.41,0.61,3.4641304825,3.4125,0.6055,3.4658024323,0.0425,-0.0045000000000000005,0.0427375713,3.37,0.61,3.4247627655
2019-09-05 16:00:00,3.312,0.48550000000000004,3.347395144,0.032,-0.0045000000000000005,0.0323148573,3.2800000000000002,0.49,3.3163986491,3.2720000000000002,0.48550000000000004,3.307823189,0.032,-0.0045000000000000005,0.0323148573,3.24,0.49,3.2768429929
2019-09-05 16:30:00,3.191,0.405,3.216598514,0.041,-0.005,0.041303752900000004,3.15,0.41000000000000003,3.1765704777,3.151,0.405,3.1769208363,0.041,-0.005,0.041303752900000004,3.11,0.41000000000000003,3.1369093069
2019-09-05 17:00:00,3.3015,0.3735,3.3225599317,0.0315,-0.006500000000000001,0.0321636441,3.27,0.38,3.2920054678,3.2615,0.3735,3.2828165499,0.0315,-0.006500000000000001,0.0321636441,3.23,0.38,3.252276126
2019-09-05 17:30:00,3.462,0.375,3.4822505654,0.022,-0.005,0.0225610283,3.44,0.38,3.4609247319,3.422,0.375,3.4424858751,0.022,-0.005,0.0225610283,3.4,0.38,3.4211693907000003
2019-09-05 18:00:00,3.561,0.264,3.5707726055,0.011,-0.006,0.0125299641,3.55,0.27,3.5602527999999998,3.521,0.264,3.5308833172,0.011,-0.006,0.0125299641,3.51,0.27,3.5203692988
2019-09-05 18:30:00,4.2345,0.587,4.2749923099,0.0045000000000000005,-0.003,0.0054083269000000005,4.23,0.59,4.2709483724,4.2145,0.587,4.2551826342,0.0045000000000000005,-0.003,0.0054083269000000005,4.21,0.59,4.2511410233
2019-09-05 19:00:00,4.2325,0.47800000000000004,4.2594060912,0.0025,-0.002,0.0032015621000000003,4.23,0.48,4.2571469319,4.2125,0.47800000000000004,4.2395330226,0.0025,-0.002,0.0032015621000000003,4.21,0.48,4.2372750678
2019-09-05 19:30:00,4.19,0.4485,4.2139354824,0.0,-0.0015,0.0015,4.19,0.45,4.2140953952,4.15,0.4485,4.1741648566,0.0,-0.0015,0.0015,4.15,0.45,4.1743262929
2019-09-05 20:00:00,4.19,0.448,4.2138822955,0.0,-0.002,0.002,4.19,0.45,4.2140953952,4.15,0.448,4.1741111629,0.0,-0.002,0.002,4.15,0.45,4.1743262929
2019-09-05 20:30:00,4.16,1.178,4.3235730594,0.0,-0.002,0.002,4.16,1.18,4.3241184073,4.26,1.178,4.4198737539,0.0,-0.002,0.002,4.26,1.18,4.4204072211
2019-09-05 21:00:00,4.11,0.8075,4.188574489,0.0,-0.0025,0.0025,4.11,0.81,4.1890571732,4.14,0.8075,4.2180156768,0.0,-0.0025,0.0025,4.14,0.81,4.2184949923
2019-09-05 21:30:00,3.89,0.3375,3.9046134572,0.0,-0.0025,0.0025,3.89,0.34,3.904830342,3.85,0.3375,3.8647647082,0.0,-0.0025,0.0025,3.85,0.34,3.8649838292
2019-09-05 22:00:00,3.6,0.447,3.6276451039,0.0,-0.003,0.003,3.6,0.45,3.6280159867,3.59,0.447,3.6177215205,0.0,-0.003,0.003,3.59,0.45,3.6180934206
2019-09-05 22:30:00,3.37,0.217,3.3769792714999998,0.0,-0.003,0.003,3.37,0.22,3.3771733743,3.34,0.217,3.3470418282,0.0,-0.003,0.003,3.34,0.22,3.3472376671
2019-09-05 23:00:00,3.12,0.217,3.12753721,0.0,-0.003,0.003,3.12,0.22,3.1277467928,3.08,0.217,3.0876348554,0.0,-0.003,0.003,3.08,0.22,3.0878471465
2019-09-05 23:30:00,2.85,0.1875,2.8561611036,0.0,-0.0025,0.0025,2.85,0.19,2.8563263119,2.81,0.1875,2.816248613,0.0,-0.0025,0.0025,2.81,0.19,2.8164161624
2019-09-06 00:00:00,2.71,0.1875,2.7164786489,0.0,-0.0025,0.0025,2.71,0.19,2.7166523517,2.68,0.1875,2.6865509952,0.0,-0.0025,0.0025,2.68,0.19,2.6867266329
2019-09-06 00:30:00,2.56,0.418,2.5939013088,0.0,-0.002,0.002,2.56,0.42,2.5942243542,2.5700000000000003,0.418,2.6037711113,0.0,-0.002,0.002,2.5700000000000003,0.42,2.6040929323
2019-09-06 01:00:00,2.46,0.7475,2.5710613081,0.0,-0.0025,0.0025,2.46,0.75,2.5717892604,2.52,0.7475,2.6285273919,0.0,-0.0025,0.0025,2.52,0.75,2.6292394338
2019-09-06 01:30:00,2.46,0.618,2.5364392364,0.0,-0.002,0.002,2.46,0.62,2.5369272753,2.52,0.618,2.5946722336,0.0,-0.002,0.002,2.52,0.62,2.5951493213
2019-09-06 02:00:00,2.59,0.20850000000000002,2.5983787734,0.0,-0.0015,0.0015,2.59,0.21,2.5984995671,2.56,0.20850000000000002,2.56847664,0.0,-0.0015,0.0015,2.56,0.21,2.5685988398
2019-09-06 02:30:00,2.55,0.738,2.6546457391000002,0.0,-0.002,0.002,2.55,0.74,2.6552024405,2.61,0.738,2.7123318381,0.0,-0.002,0.002,2.61,0.74,2.712876702
2019-09-06 03:00:00,2.43,0.8975000000000001,2.5904451837,0.0,-0.0025,0.0025,2.43,0.9,2.5913124088,2.52,0.8975000000000001,2.6750525696,0.0,-0.0025,0.0025,2.52,0.9,2.6758923745
2019-09-06 03:30:00,2.43,0.41850000000000004,2.4657741685,0.0,-0.0015,0.0015,2.43,0.42,2.4660291969,2.46,0.41850000000000004,2.4953441145,0.0,-0.0015,0.0015,2.46,0.42,2.4955961212
2019-09-06 04:00:00,2.43,0.3085,2.4495044907,0.0,-0.0015,0.0015,2.43,0.31,2.4496938584,2.46,0.3085,2.4792684909,0.0,-0.0015,0.0015,2.46,0.31,2.4794555854
2019-09-06 04:30:00,2.43,0.28800000000000003,2.4470071516000003,0.0,-0.002,0.002,2.43,0.29,2.4472433471,2.43,0.28800000000000003,2.4470071516000003,0.0,-0.002,0.002,2.43,0.29,2.4472433471
2019-09-06 05:00:00,2.47,0.1585,2.4750802512,0.0,-0.0015,0.0015,2.47,0.16,2.4751767614,2.43,0.1585,2.4351637009,0.0,-0.0015,0.0015,2.43,0.16,2.4352617929
2019-09-06 05:30:00,2.5300000000000002,0.1885,2.5370124655,0.0,-0.0015,0.0015,2.5300000000000002,0.19,2.5371243564,2.51,0.1885,2.5170681854,0.0,-0.0015,0.0015,2.51,0.19,2.5171809629
2019-09-06 06:00:00,2.69,0.2185,2.698859435,0.0,-0.0015,0.0015,2.69,0.22,2.6989812893,2.65,0.2185,2.6589927134,0.0,-0.0015,0.0015,2.65,0.22,2.6591163946
2019-09-06 06:30:00,3.0,0.2585,3.0111164458,0.0,-0.0015,0.0015,3.0,0.26,3.0112455895,2.9699999999999998,0.2585,2.9812283123,0.0,-0.0015,0.0015,2.9699999999999998,0.26,2.9813587506
2019-09-06 07:00:00,3.34,0.42750000000000005,3.3672475778,0.0,-0.0025,0.0025,3.34,0.43,3.3675658865,3.33,0.42750000000000005,3.3573287373,0.0,-0.0025,0.0025,3.33,0.43,3.3576479863
2019-09-06 07:30:00,3.75,0.34800000000000003,3.7661125846,0.0,-0.002,0.002,3.75,0.35000000000000003,3.7662979171,3.71,0.34800000000000003,3.72628555,0.0,-0.002,0.002,3.71,0.35000000000000003,3.7264728632
2019-09-06 08:00:00,4.02,0.399,4.0397525914,0.0,-0.001,0.001,4.02,0.4,4.0398514824,3.98,0.399,3.9999501246999998,0.0,-0.001,0.001,3.98,0.4,4.0000499997
2019-09-06 08:30:00,4.1,0.4485,4.1244578129,0.0,-0.0015,0.0015,4.1,0.45,4.1246211947,4.06,0.4485,4.0846973266,0.0,-0.0015,0.0015,4.06,0.45,4.0848622988
2019-09-06 09:00:00,4.101,0.4495,4.1255607195,0.001,-0.0005,0.0011180340000000002,4.1,0.45,4.1246211947,4.061,0.4495,4.085801176,0.001,-0.0005,0.0011180340000000002,4.06,0.45,4.0848622988
2019-09-06 09:30:00,4.1065,0.448,4.1308650728,0.006500000000000001,-0.002,0.0068007353,4.1,0.45,4.1246211947,4.0665,0.448,4.0911033047,0.006500000000000001,-0.002,0.0068007353,4.06,0.45,4.0848622988
2019-09-06 10:00:00,4.0675,0.47450000000000003,4.0950832104,0.0275,-0.0055000000000000005,0.0280446073,4.04,0.48,4.0684149248,4.0275,0.47450000000000003,4.0553552865,0.0275,-0.0055000000000000005,0.0280446073,4.0,0.48,4.0286970598
2019-09-06 10:30:00,4.0085,0.934,4.11587515,0.0285,-0.006,0.0291247318,3.98,0.9400000000000001,4.0894987468,4.0285,0.934,4.1353558795,0.0285,-0.006,0.0291247318,4.0,0.9400000000000001,4.1089658066
2019-09-06 11:00:00,3.9665,1.215,4.1484150287,0.026500000000000003,-0.005,0.0269675731,3.94,1.22,4.1245605827,4.0765,1.215,4.2537133484,0.026500000000000003,-0.005,0.0269675731,4.05,1.22,4.2297635868
2019-09-06 11:30:00,3.9125,1.2155,4.0969618622,0.0325,-0.0045000000000000005,0.0328100594,3.88,1.22,4.0672841061,4.0225,1.2155,4.202135945,0.0325,-0.0045000000000000005,0.0328100594,3.99,1.22,4.172349458
2019-09-06 12:00:00,3.942,1.215,4.1249956363999996,0.032,-0.005,0.032388269500000004,3.91,1.22,4.0959125967,4.052,1.215,4.2302398277,0.032,-0.005,0.032388269500000004,4.02,1.22,4.2010474884
2019-09-06 12:30:00,3.891,1.2135,4.0758389627,0.031,-0.006500000000000001,0.031674121900000005,3.86,1.22,4.0482094807,3.991,1.2135,4.1714102232,0.031,-0.006500000000000001,0.031674121900000005,3.96,1.22,4.143669871
2019-09-06 13:00:00,3.8155,1.166,3.9896862345,0.025500000000000002,-0.004,0.025811819000000003,3.79,1.17,3.9664845897000003,3.9255,1.166,4.0950099206,0.025500000000000002,-0.004,0.025811819000000003,3.9,1.17,4.0717195385
2019-09-06 13:30:00,3.8135,0.5655,3.8552007081,0.0235,-0.0045000000000000005,0.0239269722,3.79,0.5700000000000001,3.8326231226000003,3.8235,0.5655,3.8650928191,0.0235,-0.0045000000000000005,0.0239269722,3.8,0.5700000000000001,3.8425121991
2019-09-06 14:00:00,3.7805,0.28550000000000003,3.7912650263,0.0205,-0.0045000000000000005,0.020988091900000002,3.76,0.29,3.7711669282,3.7305,0.28550000000000003,3.7414088924,0.0205,-0.0045000000000000005,0.020988091900000002,3.71,0.29,3.7213169712000003
2019-09-06 14:30:00,3.776,0.35550000000000004,3.7926977536,0.016,-0.0045000000000000005,0.0166207701,3.76,0.36,3.7771947262000003,3.726,0.35550000000000004,3.742920818,0.016,-0.0045000000000000005,0.0166207701,3.71,0.36,3.7274253849
2019-09-06 15:00:00,3.7715,0.357,3.7883586485,0.0115,-0.003,0.0118848643,3.76,0.36,3.7771947262000003,3.7215,0.357,3.7385841237,0.0115,-0.003,0.0118848643,3.71,0.36,3.7274253849
2019-09-06 15:30:00,3.598,0.355,3.6154707854,0.028,-0.005,0.0284429253,3.5700000000000003,0.36,3.5881053496,3.558,0.355,3.5756662316,0.028,-0.005,0.0284429253,3.5300000000000002,0.36,3.5483094566
2019-09-06 16:00:00,3.4345,0.353,3.4525931197,0.044500000000000005,-0.007,0.045047197500000004,3.39,0.36,3.4090614544,3.4045,0.353,3.4227517073,0.044500000000000005,-0.007,0.045047197500000004,3.36,0.36,3.3792306817
2019-09-06 16:30:00,3.43,0.3755,3.4504927547,0.04,-0.0045000000000000005,0.040252329100000005,3.39,0.38,3.4112314491999998,3.4,0.3755,3.4206724851,0.04,-0.0045000000000000005,0.040252329100000005,3.36,0.38,3.3814198201
2019-09-06 17:00:00,3.832,0.3755,3.8503537824,0.032,-0.0045000000000000005,0.0323148573,3.8,0.38,3.818952736,3.792,0.3755,3.8105464503,0.032,-0.0045000000000000005,0.0323148573,3.76,0.38,3.7791533443
2019-09-06 17:30:00,3.875,0.376,3.893199327,0.025,-0.004,0.025317977800000002,3.85,0.38,3.8687077946,3.825,0.376,3.8434360929,0.025,-0.004,0.025317977800000002,3.8,0.38,3.818952736
2019-09-06 18:00:00,3.8665000000000003,0.35450000000000004,3.8827171543,0.0165,-0.0055000000000000005,0.0173925271,3.85,0.36,3.8667945381,3.8365,0.35450000000000004,3.8528434305,0.0165,-0.0055000000000000005,0.0173925271,3.8200000000000003,0.36,3.8369258528
2019-09-06 18:30:00,4.0045,0.35650000000000004,4.0203373615,0.0145,-0.0035,0.014916433900000001,3.99,0.36,4.0062076831,3.9645,0.35650000000000004,3.9804965143,0.0145,-0.0035,0.014916433900000001,3.95,0.36,3.9663711375
2019-09-06 19:00:00,3.967,0.3175,3.9796853205,0.007,-0.0025,0.0074330344,3.96,0.32,3.9729082547,3.927,0.3175,3.9398141136,0.007,-0.0025,0.0074330344,3.92,0.32,3.9330395371
2019-09-06 19:30:00,4.0245,0.28800000000000003,4.0347917232,0.0045000000000000005,-0.002,0.0049244289000000005,4.02,0.29,4.0304466254,3.9845,0.28800000000000003,3.9948947733,0.0045000000000000005,-0.002,0.0049244289000000005,3.98,0.29,3.9905513404
2019-09-06 20:00:00,4.1005,0.28700000000000003,4.1105315046,0.0105,-0.003,0.0109201648,4.09,0.29,4.1002682839,4.0605,0.28700000000000003,4.0706300802,0.0105,-0.003,0.0109201648,4.05,0.29,4.0603694413
2019-09-06 20:30:00,4.125,0.28750000000000003,4.1350068017,0.005,-0.0025,0.005590169900000001,4.12,0.29,4.1301937001,4.085,0.28750000000000003,4.0951045469,0.005,-0.0025,0.005590169900000001,4.08,0.29,4.090293388
2019-09-06 21:00:00,3.9695,0.28550000000000003,3.9797538240000003,0.0095,-0.0045000000000000005,0.010511898,3.96,0.29,3.970604488,3.9295,0.28550000000000003,3.9398579289,0.0095,-0.0045000000000000005,0.010511898,3.92,0.29,3.9307124036000003
2019-09-06 21:30:00,3.7365,0.28700000000000003,3.747506004,0.006500000000000001,-0.003,0.0071589105,3.73,0.29,3.7412564734,3.7065,0.28700000000000003,3.7175948206,0.006500000000000001,-0.003,0.0071589105,3.7,0.29,3.7113474642
2019-09-06 22:00:00,3.5484999999999998,0.426,3.5739793298,0.0085,-0.004,0.0093941471,3.54,0.43,3.5660201905999998,3.5385,0.426,3.5640508203,0.0085,-0.004,0.0093941471,3.5300000000000002,0.43,3.5560933621
2019-09-06 22:30:00,3.4375,-0.524,3.4772089742,0.007500000000000001,-0.004,0.0085,3.43,-0.52,3.4691929897,3.2675,-0.524,3.3092494995,0.007500000000000001,-0.004,0.0085,3.26,-0.52,3.3012118987
2019-09-06 23:00:00,3.1675,-0.094,3.1688944839,0.007500000000000001,-0.004,0.0085,3.16,-0.09,3.1612813858,3.0775,-0.094,3.0789352462,0.007500000000000001,-0.004,0.0085,3.07,-0.09,3.0713189349
2019-09-06 23:30:00,2.9285,0.2165,2.9364918696,0.0085,-0.0035,0.0091923882,2.92,0.22,2.9282759433,2.8985000000000003,0.2165,2.9065743582,0.0085,-0.0035,0.0091923882,2.89,0.22,2.8983616061
2019-09-07 00:00:00,2.7560000000000002,0.2175,2.7645690894,0.006,-0.0025,0.006500000000000001,2.75,0.22,2.7587859649,2.726,0.2175,2.7346630963000003,0.006,-0.0025,0.006500000000000001,2.7199999999999998,0.22,2.7288825552000002
2019-09-07 00:30:00,2.6195,0.156,2.6241410499,0.0095,-0.004,0.0103077641,2.61,0.16,2.6148996157,2.5895,0.156,2.5941947209,0.0095,-0.004,0.0103077641,2.58,0.16,2.5849564793
2019-09-07 01:00:00,2.525,0.1575,2.52990736,0.005,-0.0025,0.005590169900000001,2.52,0.16,2.5250742563,2.495,0.1575,2.4999662498,0.005,-0.0025,0.005590169900000001,2.49,0.16,2.4951352669
2019-09-07 01:30:00,2.531,0.1555,2.5357723182000003,0.011,-0.0045000000000000005,0.0118848643,2.52,0.16,2.5250742563,2.501,0.1555,2.5058294535,0.011,-0.0045000000000000005,0.0118848643,2.49,0.16,2.4951352669
2019-09-07 02:00:00,2.5945,0.157,2.5992459003,0.0045000000000000005,-0.003,0.0054083269000000005,2.59,0.16,2.5949373788,2.5645,0.157,2.5693013155,0.0045000000000000005,-0.003,0.0054083269000000005,2.56,0.16,2.5649951267
2019-09-07 02:30:00,2.5415,0.1555,2.5462526387,0.0115,-0.0045000000000000005,0.012349089,2.5300000000000002,0.16,2.5350542401,2.5115,0.1555,2.5163093012999997,0.0115,-0.0045000000000000005,0.012349089,2.5,0.16,2.5051147678
2019-09-07 03:00:00,2.505,0.157,2.509915138,0.005,-0.003,0.0058309519,2.5,0.16,2.5051147678,2.475,0.157,2.4799745966,0.005,-0.003,0.0058309519,2.47,0.16,2.4751767614
2019-09-07 03:30:00,2.47,0.156,2.4749214129,0.01,-0.004,0.0107703296,2.46,0.16,2.4651977608,2.45,0.156,2.4549615068,0.01,-0.004,0.0107703296,2.44,0.16,2.4452402745
2019-09-07 04:00:00,2.4355,0.3165,2.4559789291,0.0055000000000000005,-0.0035,0.0065192024,2.43,0.32,2.4509793961,2.4455,0.3165,2.4658958818,0.0055000000000000005,-0.0035,0.0065192024,2.44,0.32,2.4608941464000003
2019-09-07 04:30:00,2.3695,0.886,2.5297284933,0.0095,-0.004,0.0103077641,2.36,0.89,2.522241067,2.4495,0.886,2.6048121333000003,0.0095,-0.004,0.0103077641,2.44,0.89,2.5972485441
2019-09-07 05:00:00,2.347,0.8865000000000001,2.5088426116,0.007,-0.0035,0.0078262379,2.34,0.89,2.5035374972,2.447,0.8865000000000001,2.6026316009,0.007,-0.0035,0.0078262379,2.44,0.89,2.5972485441
2019-09-07 05:30:00,2.4285,0.8855000000000001,2.5849028028000003,0.0085,-0.0045000000000000005,0.009617692,2.42,0.89,2.5784685377,2.5085,0.8855000000000001,2.6602034697,0.0085,-0.0045000000000000005,0.009617692,2.5,0.89,2.6536955364
2019-09-07 06:00:00,2.5475,0.886,2.6971748646,0.007500000000000001,-0.004,0.0085,2.54,0.89,2.6914122687,2.6275,0.886,2.7728599406,0.007500000000000001,-0.004,0.0085,2.62,0.89,2.7670381277000002
2019-09-07 06:30:00,2.6975,0.48650000000000004,2.7410196096,0.007500000000000001,-0.0035,0.0082764727,2.69,0.49,2.7342640692,2.7175000000000002,0.48650000000000004,2.7607043485,0.007500000000000001,-0.0035,0.0082764727,2.71,0.49,2.7539426283
2019-09-07 07:00:00,2.8795,0.166,2.8842808896000003,0.0095,-0.004,0.0103077641,2.87,0.17,2.8750304346,2.8495,0.166,2.8543311388,0.0095,-0.004,0.0103077641,2.84,0.17,2.8450834786
2019-09-07 07:30:00,3.0175,0.676,3.0922940109,0.007500000000000001,-0.004,0.0085,3.01,0.68,3.0858548248,3.0775,0.676,3.1508700782,0.007500000000000001,-0.004,0.0085,3.07,0.68,3.1444077344
2019-09-07 08:00:00,3.245,0.8265,3.3486007899,0.005,-0.0035,0.0061032778,3.24,0.8300000000000001,3.3446225497,3.325,0.8265,3.4261826061000002,0.005,-0.0035,0.0061032778,3.32,0.8300000000000001,3.4221776693
2019-09-07 08:30:00,3.248,0.20800000000000002,3.2546532840999998,0.008,-0.002,0.0082462113,3.24,0.21,3.2467984231,3.218,0.20800000000000002,3.2247151812,0.008,-0.002,0.0082462113,3.21,0.21,3.2168618248
2019-09-07 09:00:00,3.013,0.14550000000000002,3.0165111056,0.023,-0.0045000000000000005,0.0234360833,2.99,0.15,2.9937601774,2.973,0.14550000000000002,2.9765582894,0.023,-0.0045000000000000005,0.0234360833,2.95,0.15,2.9538110975
2019-09-07 09:30:00,3.1315,0.165,3.1358439454,0.021500000000000002,-0.005,0.0220737401,3.11,0.17,3.1146428367,3.1015,0.165,3.1058859042,0.021500000000000002,-0.005,0.0220737401,3.08,0.17,3.0846879907
2019-09-07 10:00:00,3.133,0.1635,3.1372633377,0.023,-0.006500000000000001,0.023900836800000002,3.11,0.17,3.1146428367,3.103,0.1635,3.1073044991,0.023,-0.006500000000000001,0.023900836800000002,3.08,0.17,3.0846879907
2019-09-07 10:30:00,2.917,0.20350000000000001,2.9240898157,0.037,-0.006500000000000001,0.0375666075,2.88,0.21,2.8876461002,2.887,0.20350000000000001,2.8941633074,0.037,-0.006500000000000001,0.0375666075,2.85,0.21,2.857726369
2019-09-07 11:00:00,2.8185000000000002,0.20400000000000001,2.8258730067,0.0485,-0.006,0.0488697248,2.77,0.21,2.7779488836,2.7885,0.20400000000000001,2.7959521187,0.0485,-0.006,0.0488697248,2.74,0.21,2.7480356621
2019-09-07 11:30:00,3.0215,0.234,3.0305475165,0.0315,-0.006,0.0320663375,2.99,0.24,2.9996166422,2.9915000000000003,0.234,3.0006379738,0.0315,-0.006,0.0320663375,2.96,0.24,2.9697137909
2019-09-07 12:00:00,3.0925,0.654,3.1608973805,0.0325,-0.006,0.0330492057,3.06,0.66,3.1303673906,3.1225,0.654,3.190254261,0.0325,-0.006,0.0330492057,3.09,0.66,3.1596993528
2019-09-07 12:30:00,3.001,0.41350000000000003,3.0293536027,0.041,-0.006500000000000001,0.0415120464,2.96,0.42,2.9896488088,3.001,0.41350000000000003,3.0293536027,0.041,-0.006500000000000001,0.0415120464,2.96,0.42,2.9896488088
2019-09-07 13:00:00,2.7875,0.933,2.9394974485,0.0575,-0.007,0.0579245199,2.73,0.9400000000000001,2.8872997766,2.8775,0.933,3.0249785536,0.0575,-0.007,0.0579245199,2.8200000000000003,0.9400000000000001,2.9725410006
2019-09-07 13:30:00,2.8655,0.313,2.8825438852,0.0455,-0.007,0.0460353125,2.8200000000000003,0.32,2.8380979546000003,2.8655,0.313,2.8825438852,0.0455,-0.007,0.0460353125,2.8200000000000003,0.32,2.8380979546000003
2019-09-07 14:00:00,2.8795,0.374,2.9036866653,0.029500000000000002,-0.006,0.0301039864,2.85,0.38,2.8752217306,2.8695,0.374,2.8937702483,0.029500000000000002,-0.006,0.0301039864,2.84,0.38,2.8653097564000003
2019-09-07 14:30:00,2.901,0.904,3.0385879944,0.031,-0.006,0.0315753068,2.87,0.91,3.0108138435,2.991,0.904,3.1246274978,0.031,-0.006,0.0315753068,2.96,0.91,3.0967240755
2019-09-07 15:00:00,2.7585,0.525,2.8080148236999998,0.0385,-0.005,0.0388233177,2.7199999999999998,0.53,2.7711549938999998,2.7885,0.525,2.8374913656,0.0385,-0.005,0.0388233177,2.75,0.53,2.800607077
2019-09-07 15:30:00,2.7865,0.1835,2.7925354966000002,0.0465,-0.006500000000000001,0.0469521033,2.74,0.19,2.7465796912,2.7565,0.1835,2.7626010388999998,0.0465,-0.006500000000000001,0.0469521033,2.71,0.19,2.7166523517
2019-09-07 16:00:00,2.773,0.47350000000000003,2.8131354838,0.033,-0.006500000000000001,0.0336340601,2.74,0.48,2.7817260828,2.813,0.47350000000000003,2.8525727423,0.033,-0.006500000000000001,0.0336340601,2.7800000000000002,0.48,2.8211345236
2019-09-07 16:30:00,3.0065,0.7945,3.1097061758,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.98,0.8,3.0855145438,3.0665,0.7945,3.1677519631,0.026500000000000003,-0.0055000000000000005,0.0270647372,3.04,0.8,3.1435012327
2019-09-07 17:00:00,3.4635,0.35450000000000004,3.4815948213,0.0235,-0.0055000000000000005,0.024135036800000002,3.44,0.36,3.4587859142,3.4235,0.35450000000000004,3.4418051223,0.0235,-0.0055000000000000005,0.024135036800000002,3.4,0.36,3.4190057034
2019-09-07 17:30:00,3.6165000000000003,0.353,3.633687005,0.026500000000000003,-0.007,0.0274089401,3.59,0.36,3.6080049889,3.5765000000000002,0.353,3.5938783021000003,0.026500000000000003,-0.007,0.0274089401,3.55,0.36,3.5682068326
2019-09-07 18:00:00,3.8115,0.495,3.8435084558,0.021500000000000002,-0.005,0.0220737401,3.79,0.5,3.822839259,3.8015,0.495,3.8335919514,0.021500000000000002,-0.005,0.0220737401,3.7800000000000002,0.5,3.8129253861
2019-09-07 18:30:00,3.8609999999999998,0.3265,3.8747804131,0.011,-0.0035,0.011543396400000001,3.85,0.33,3.8641169755,3.821,0.3265,3.8349241518,0.011,-0.0035,0.011543396400000001,3.81,0.33,3.8242646352
2019-09-07 19:00:00,3.9375,0.3265,3.9510136041,0.007500000000000001,-0.0035,0.0082764727,3.93,0.33,3.9438306252,3.8975,0.3265,3.9111518124,0.007500000000000001,-0.0035,0.0082764727,3.89,0.33,3.903972336
2019-09-07 19:30:00,4.0495,0.327,4.0626812883,0.0095,-0.003,0.0099624294,4.04,0.33,4.0534553161,3.9995000000000003,0.327,4.0128455303,0.0095,-0.003,0.0099624294,3.99,0.33,4.0036233589
2019-09-07 20:00:00,3.9355,0.838,4.0237301413,0.0055000000000000005,-0.002,0.00585235,3.93,0.84,4.0187684681,3.9955,0.838,4.0824336186,0.0055000000000000005,-0.002,0.00585235,3.99,0.84,4.0774624462
2019-09-07 20:30:00,3.8995,1.027,4.0324718536,0.0095,-0.003,0.0099624294,3.89,1.03,4.0240526836,3.9995000000000003,1.027,4.1292528683,0.0095,-0.003,0.0099624294,3.99,1.03,4.120800893
2019-09-07 21:00:00,3.799,1.0255,3.9349779224,0.009000000000000001,-0.0045000000000000005,0.0100623059,3.79,1.03,3.9274673773,3.909,1.0255,4.0412784178,0.009000000000000001,-0.0045000000000000005,0.0100623059,3.9,1.03,4.0337203671
2019-09-07 21:30:00,3.667,0.3065,3.6797868484,0.007,-0.0035,0.0078262379,3.66,0.31,3.6731049536,3.637,0.3065,3.6498919505,0.007,-0.0035,0.0078262379,3.63,0.31,3.6432128678
2019-09-07 22:00:00,3.4915000000000003,0.216,3.4981749885,0.0115,-0.004,0.0121757957,3.48,0.22,3.4869470888,3.4515000000000002,0.216,3.4582521958,0.0115,-0.004,0.0121757957,3.44,0.22,3.4470277051
2019-09-07 22:30:00,3.3485,0.216,3.3554594693,0.0085,-0.004,0.0093941471,3.34,0.22,3.3472376671,3.3085,0.216,3.3155434321,0.0085,-0.004,0.0093941471,3.3,0.22,3.3073252032
2019-09-07 23:00:00,3.1065,0.186,3.1120633429,0.006500000000000001,-0.004,0.0076321688,3.1,0.19,3.1058171228,3.0665,0.186,3.0721357799,0.006500000000000001,-0.004,0.0076321688,3.06,0.19,3.0658930184
2019-09-07 23:30:00,2.8565,0.756,2.9548482618,0.006500000000000001,-0.004,0.0076321688,2.85,0.76,2.9495931923,2.9165,0.756,3.0128903482,0.006500000000000001,-0.004,0.0076321688,2.91,0.76,3.0076070222
2019-09-08 00:00:00,2.7455,0.437,2.7800610155000003,0.0055000000000000005,-0.003,0.0062649820000000005,2.74,0.44,2.7751036017,2.7555,0.437,2.7899371409000002,0.0055000000000000005,-0.003,0.0062649820000000005,2.75,0.44,2.7849775583
2019-09-08 00:30:00,2.622,0.1555,2.6266069843,0.012,-0.0045000000000000005,0.012816005600000001,2.61,0.16,2.6148996157,2.592,0.1555,2.5966602107,0.012,-0.0045000000000000005,0.012816005600000001,2.58,0.16,2.5849564793
2019-09-08 01:00:00,2.564,0.156,2.568741326,0.004,-0.004,0.0056568542,2.56,0.16,2.5649951267,2.544,0.156,2.548778531,0.004,-0.004,0.0056568542,2.54,0.16,2.5450343809
2019-09-08 01:30:00,2.548,0.155,2.5527101285000002,0.008,-0.005,0.0094339811,2.54,0.16,2.5450343809,2.518,0.155,2.5227661406,0.008,-0.005,0.0094339811,2.51,0.16,2.5150944316
2019-09-08 02:00:00,2.597,0.156,2.6016811872,0.007,-0.004,0.0080622577,2.59,0.16,2.5949373788,2.567,0.156,2.5717357951,0.007,-0.004,0.0080622577,2.56,0.16,2.5649951267
2019-09-08 02:30:00,2.599,0.23450000000000001,2.6095576732,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.59,0.24,2.6010959229,2.569,0.23450000000000001,2.579680455,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.56,0.24,2.5712253888000003
2019-09-08 03:00:00,2.4955,0.8465,2.6351627084,0.0055000000000000005,-0.0035,0.0065192024,2.49,0.85,2.631083427,2.5655,0.8465,2.7015463165,0.0055000000000000005,-0.0035,0.0065192024,2.56,0.85,2.6974246977
2019-09-08 03:30:00,2.47,0.845,2.6105411316,0.01,-0.005,0.0111803399,2.46,0.85,2.602710126,2.5700000000000003,0.845,2.7053511787,0.01,-0.005,0.0111803399,2.56,0.85,2.6974246977
2019-09-08 04:00:00,2.4645,0.8765000000000001,2.6157240871000003,0.0045000000000000005,-0.0035,0.0057008771000000005,2.46,0.88,2.6126614783,2.5245,0.8765000000000001,2.6723309114,0.0045000000000000005,-0.0035,0.0057008771000000005,2.52,0.88,2.6692320993000003
2019-09-08 04:30:00,2.391,0.8250000000000001,2.5293291601,0.011,-0.005,0.012083046,2.38,0.8300000000000001,2.5205753311,2.471,0.8250000000000001,2.6050846435,0.011,-0.005,0.012083046,2.46,0.8300000000000001,2.5962472918
