Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-08 05:00:00,2.3845,0.8260000000000001,2.5235126808,0.0045000000000000005,-0.004,0.0060207973,2.38,0.8300000000000001,2.5205753311,2.4945,0.8260000000000001,2.6276998021,0.0045000000000000005,-0.004,0.0060207973,2.49,0.8300000000000001,2.6246904579
2019-09-08 05:30:00,2.4505,0.3945,2.4820516715,0.0105,-0.0055000000000000005,0.0118532696,2.44,0.4,2.4725695137,2.4705,0.3945,2.5017994524000002,0.0105,-0.0055000000000000005,0.0118532696,2.46,0.4,2.4923081671
2019-09-08 06:00:00,2.515,0.095,2.516793595,0.005,-0.005,0.007071067800000001,2.51,0.1,2.511991242,2.465,0.095,2.4668299496,0.005,-0.005,0.007071067800000001,2.46,0.1,2.4620316814
2019-09-08 06:30:00,2.6595,0.145,2.6634498775,0.0095,-0.005,0.0107354553,2.65,0.15,2.654241888,2.6295,0.145,2.6334948737,0.0095,-0.005,0.0107354553,2.62,0.15,2.6242903803
2019-09-08 07:00:00,2.746,0.146,2.7498785428,0.006,-0.004,0.007211102600000001,2.74,0.15,2.7441027678000003,2.706,0.146,2.7099357926,0.006,-0.004,0.007211102600000001,2.7,0.15,2.7041634566
2019-09-08 07:30:00,2.9085,0.14450000000000002,2.9120873098,0.0085,-0.0055000000000000005,0.010124228400000001,2.9,0.15,2.9038767191,2.8785,0.14450000000000002,2.8821246502999998,0.0085,-0.0055000000000000005,0.010124228400000001,2.87,0.15,2.8739171874
2019-09-08 08:00:00,3.0975,0.146,3.1009389304,0.007500000000000001,-0.004,0.0085,3.09,0.15,3.0936386344,3.0675,0.146,3.0709725251,0.007500000000000001,-0.004,0.0085,3.06,0.15,3.0636742647
2019-09-08 08:30:00,3.2,0.5855,3.2531231532,0.02,-0.0045000000000000005,0.0205,3.18,0.59,3.2342696239,3.23,0.5855,3.282637697,0.02,-0.0045000000000000005,0.0205,3.21,0.59,3.2637708253
2019-09-08 09:00:00,3.2405,0.965,3.3811337226,0.030500000000000003,-0.005,0.030907118900000002,3.21,0.97,3.3533565274,3.3405,0.965,3.4770914929,0.030500000000000003,-0.005,0.030907118900000002,3.31,0.97,3.4492028064
2019-09-08 09:30:00,3.3455,1.016,3.4963732996,0.035500000000000004,-0.004,0.0357246414,3.31,1.02,3.4635963968,3.4455,1.016,3.5921756987,0.035500000000000004,-0.004,0.0357246414,3.41,1.02,3.5592836358
2019-09-08 10:00:00,3.435,1.0155,3.5819638817,0.045,-0.0045000000000000005,0.0452244403,3.39,1.02,3.5401271164,3.535,1.0155,3.6779702623,0.045,-0.0045000000000000005,0.0452244403,3.49,1.02,3.6360005501
2019-09-08 10:30:00,3.3155,1.043,3.475685436,0.0555,-0.007,0.055939699700000005,3.26,1.05,3.4249233568,3.4255,1.043,3.5807679693,0.0555,-0.007,0.055939699700000005,3.37,1.05,3.529787529
2019-09-08 11:00:00,3.1575,1.0845,3.3385545524999998,0.0675,-0.0055000000000000005,0.0677237034,3.09,1.09,3.2766141061000003,3.2575,1.0845,3.4332850887,0.0675,-0.0055000000000000005,0.0677237034,3.19,1.09,3.3710829121
2019-09-08 11:30:00,3.13,1.0835,3.3122307060000002,0.08,-0.006500000000000001,0.0802636281,3.05,1.09,3.2389195729,3.23,1.0835,3.4068860048,0.08,-0.006500000000000001,0.0802636281,3.15,1.09,3.3332566658
2019-09-08 12:00:00,3.13,1.0825,3.3119037199,0.08,-0.007500000000000001,0.08035079340000001,3.05,1.09,3.2389195729,3.23,1.0825,3.4065681044,0.08,-0.007500000000000001,0.08035079340000001,3.15,1.09,3.3332566658
2019-09-08 12:30:00,3.141,0.803,3.2420194324000002,0.091,-0.007,0.09126883370000001,3.05,0.81,3.1557249563,3.181,0.803,3.2807880151,0.091,-0.007,0.09126883370000001,3.09,0.81,3.1944013524
2019-09-08 13:00:00,3.252,0.34400000000000003,3.2701437277,0.082,-0.006,0.0822192192,3.17,0.35000000000000003,3.1892632378,3.222,0.34400000000000003,3.2403117134,0.082,-0.006,0.0822192192,3.14,0.35000000000000003,3.159446154
2019-09-08 13:30:00,3.111,0.3435,3.1299062686,0.081,-0.006500000000000001,0.081260384,3.03,0.35000000000000003,3.0501475374,3.091,0.3435,3.1100278536,0.081,-0.006500000000000001,0.081260384,3.01,0.35000000000000003,3.0302805151
2019-09-08 14:00:00,3.012,0.34450000000000003,3.0316372227,0.082,-0.0055000000000000005,0.0821842442,2.93,0.35000000000000003,2.9508303916000003,2.982,0.34450000000000003,3.0018334814,0.082,-0.0055000000000000005,0.0821842442,2.9,0.35000000000000003,2.9210443338000003
2019-09-08 14:30:00,3.0015,0.3415,3.0208648596,0.07150000000000001,-0.0085,0.07200347210000001,2.93,0.35000000000000003,2.9508303916000003,2.9715,0.3415,2.9910590934,0.07150000000000001,-0.0085,0.07200347210000001,2.9,0.35000000000000003,2.9210443338000003
2019-09-08 15:00:00,3.0505,0.343,3.0697229924,0.0505,-0.007,0.0509828403,3.0,0.35000000000000003,3.0203476621,3.0305,0.343,3.0498490536,0.0505,-0.007,0.0509828403,2.98,0.35000000000000003,3.0004832944
2019-09-08 15:30:00,3.074,0.3425,3.0930215405,0.054,-0.007500000000000001,0.0545183455,3.02,0.35000000000000003,3.0402138083,3.034,0.3425,3.0532707463,0.054,-0.007500000000000001,0.0545183455,2.98,0.35000000000000003,3.0004832944
2019-09-08 16:00:00,3.282,0.3735,3.3031842592,0.042,-0.006500000000000001,0.0425,3.24,0.38,3.2622078413,3.252,0.3735,3.2733784153,0.042,-0.006500000000000001,0.0425,3.21,0.38,3.2324139586
2019-09-08 16:30:00,3.333,0.311,3.3474781553,0.033,-0.009000000000000001,0.034205262800000004,3.3,0.32,3.3154788493,3.303,0.311,3.3176090788,0.033,-0.009000000000000001,0.034205262800000004,3.27,0.32,3.285620185
2019-09-08 17:00:00,3.531,0.3125,3.5448014401,0.031,-0.007500000000000001,0.031894356900000004,3.5,0.32,3.5145981278000002,3.501,0.3125,3.514919238,0.031,-0.007500000000000001,0.031894356900000004,3.47,0.32,3.4847238054
2019-09-08 17:30:00,3.781,0.28350000000000003,3.7916135418,0.021,-0.006500000000000001,0.0219829479,3.76,0.29,3.7711669282,3.741,0.28350000000000003,3.7517267025,0.021,-0.006500000000000001,0.0219829479,3.7199999999999998,0.29,3.7312866414
2019-09-08 18:00:00,3.938,0.8170000000000001,4.0218569094,0.008,-0.003,0.0085440037,3.93,0.8200000000000001,4.0146357244,3.998,0.8170000000000001,4.0806240944,0.008,-0.003,0.0085440037,3.99,0.8200000000000001,4.0733892522
2019-09-08 18:30:00,3.9935,0.28550000000000003,4.0036923583,0.0135,-0.0045000000000000005,0.0142302495,3.98,0.29,3.9905513404,3.9535,0.28550000000000003,3.9637952142,0.0135,-0.0045000000000000005,0.0142302495,3.94,0.29,3.950658173
2019-09-08 19:00:00,3.99,0.28800000000000003,4.0003804819,0.01,-0.002,0.010198039,3.98,0.29,3.9905513404,3.95,0.28800000000000003,3.9604853238,0.01,-0.002,0.010198039,3.94,0.29,3.950658173
2019-09-08 19:30:00,4.018,0.28750000000000003,4.0282726137,0.008,-0.0025,0.0083815273,4.01,0.29,4.020472609,3.9779999999999998,0.28750000000000003,3.9883756405,0.008,-0.0025,0.0083815273,3.9699999999999998,0.29,3.9805778475
2019-09-08 20:00:00,4.018,0.28650000000000003,4.0282013666,0.008,-0.0035,0.0087321246,4.01,0.29,4.020472609,3.9779999999999998,0.28650000000000003,3.9883036808,0.008,-0.0035,0.0087321246,3.9699999999999998,0.29,3.9805778475
2019-09-08 20:30:00,4.0155,0.28750000000000003,4.0257789929,0.0055000000000000005,-0.0025,0.006041523,4.01,0.29,4.020472609,3.9755000000000003,0.28750000000000003,3.9858821483,0.0055000000000000005,-0.0025,0.006041523,3.9699999999999998,0.29,3.9805778475
2019-09-08 21:00:00,3.8785,0.28600000000000003,3.8890305026,0.0085,-0.004,0.0093941471,3.87,0.29,3.8808504223,3.8485,0.28600000000000003,3.8591123656,0.0085,-0.004,0.0093941471,3.84,0.29,3.8509349514
2019-09-08 21:30:00,3.6585,0.2165,3.6649003397,0.0085,-0.0035,0.0091923882,3.65,0.22,3.6566241262,3.6285,0.2165,3.6349531634,0.0085,-0.0035,0.0091923882,3.62,0.22,3.6266789215
2019-09-08 22:00:00,3.4385,0.216,3.4452776739,0.0085,-0.004,0.0093941471,3.43,0.22,3.4370481521,3.3985,0.216,3.4053572867,0.0085,-0.004,0.0093941471,3.39,0.22,3.3971311426
2019-09-08 22:30:00,3.229,0.165,3.2332129531,0.009000000000000001,-0.005,0.0102956301,3.22,0.17,3.2244844549,3.199,0.165,3.2032524097,0.009000000000000001,-0.005,0.0102956301,3.19,0.17,3.194526569
2019-09-08 23:00:00,2.9665,0.166,2.9711409004,0.006500000000000001,-0.004,0.0076321688,2.96,0.17,2.9648777378,2.9365,0.166,2.9411882378,0.006500000000000001,-0.004,0.0076321688,2.93,0.17,2.9349275971
2019-09-08 23:30:00,2.718,0.1655,2.7230340156,0.008,-0.0045000000000000005,0.0091787799,2.71,0.17,2.715326868,2.688,0.1655,2.6930900932,0.008,-0.0045000000000000005,0.0091787799,2.68,0.17,2.6853863782
2019-09-09 00:00:00,2.599,0.1655,2.6042640515,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.59,0.17,2.5955731544000002,2.569,0.1655,2.5743253971,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.56,0.17,2.5656383221
2019-09-09 00:30:00,2.5055,0.1665,2.5110261847,0.0055000000000000005,-0.0035,0.0065192024,2.5,0.17,2.5057733337,2.4755000000000003,0.1665,2.4810930051,0.0055000000000000005,-0.0035,0.0065192024,2.47,0.17,2.4758432907
2019-09-09 01:00:00,2.46,0.126,2.4632247157,0.01,-0.004,0.0107703296,2.45,0.13,2.4534465554000002,2.43,0.126,2.4332644739,0.01,-0.004,0.0107703296,2.42,0.13,2.4234892201
2019-09-09 01:30:00,2.489,0.105,2.4912137604,0.009000000000000001,-0.005,0.0102956301,2.48,0.11,2.4824383174999998,2.459,0.105,2.461240744,0.009000000000000001,-0.005,0.0102956301,2.45,0.11,2.4524681445
2019-09-09 02:00:00,2.5335,0.107,2.5357585157,0.0035,-0.003,0.0046097722,2.5300000000000002,0.11,2.5323901752999998,2.5135,0.107,2.5157764706,0.0035,-0.003,0.0046097722,2.51,0.11,2.5124092022999998
2019-09-09 02:30:00,2.518,0.1365,2.5216970972,0.008,-0.0035,0.0087321246,2.51,0.14,2.5139013505,2.488,0.1365,2.4917416098,0.008,-0.0035,0.0087321246,2.48,0.14,2.4839484697
2019-09-09 03:00:00,2.4665,0.1365,2.4702741751,0.006500000000000001,-0.0035,0.0073824115,2.46,0.14,2.4639805194,2.4465,0.1365,2.450304981,0.006500000000000001,-0.0035,0.0073824115,2.44,0.14,2.4440130933
2019-09-09 03:30:00,2.4705,0.10550000000000001,2.472751605,0.0105,-0.0045000000000000005,0.0114236597,2.46,0.11,2.4624581215,2.4505,0.10550000000000001,2.4527699648,0.0105,-0.0045000000000000005,0.0114236597,2.44,0.11,2.4424782496
2019-09-09 04:00:00,2.426,0.08700000000000001,2.427559474,0.006,-0.003,0.0067082039,2.42,0.09,2.4216729754,2.406,0.08700000000000001,2.4075724288,0.006,-0.003,0.0067082039,2.4,0.09,2.4016869072
2019-09-09 04:30:00,2.396,0.08650000000000001,2.397560896,0.006,-0.0035,0.006946222,2.39,0.09,2.3916939604,2.376,0.08650000000000001,2.3775740262,0.006,-0.0035,0.006946222,2.37,0.09,2.3717082451
2019-09-09 05:00:00,2.3955,0.08650000000000001,2.3970612216,0.0055000000000000005,-0.0035,0.0065192024,2.39,0.09,2.3916939604,2.3755,0.08650000000000001,2.3770743573,0.0055000000000000005,-0.0035,0.0065192024,2.37,0.09,2.3717082451
2019-09-09 05:30:00,2.549,0.1555,2.5537386808,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.54,0.16,2.5450343809,2.519,0.1555,2.5237950095,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.51,0.16,2.5150944316
2019-09-09 06:00:00,2.7155,0.17650000000000002,2.7212299609,0.0055000000000000005,-0.0035,0.0065192024,2.71,0.18,2.7159712811,2.6855,0.17650000000000002,2.6912938338,0.0055000000000000005,-0.0035,0.0065192024,2.68,0.18,2.6860379744
2019-09-09 06:30:00,3.08,0.2255,3.088243878,0.01,-0.0045000000000000005,0.0109658561,3.07,0.23,3.0786035795,3.05,0.2255,3.0583247457,0.01,-0.0045000000000000005,0.0109658561,3.04,0.23,3.0486882425
2019-09-09 07:00:00,3.395,0.258,3.4047891271,0.005,-0.002,0.0053851648,3.39,0.26,3.3999558821,3.355,0.258,3.3649054964,0.005,-0.002,0.0053851648,3.35,0.26,3.3600744039
2019-09-09 07:30:00,3.821,0.5765,3.8642454956,0.011,-0.0035,0.011543396400000001,3.81,0.58,3.8538941345,3.821,0.5765,3.8642454956,0.011,-0.0035,0.011543396400000001,3.81,0.58,3.8538941345
2019-09-09 08:00:00,4.0045,0.438,4.0283823366,0.0045000000000000005,-0.002,0.0049244289000000005,4.0,0.44,4.0241272346,3.9645,0.438,3.9886218485000002,0.0045000000000000005,-0.002,0.0049244289000000005,3.96,0.44,3.9843694608
2019-09-09 08:30:00,4.132,0.5465,4.1679834753,0.012,-0.0035,0.0125,4.12,0.55,4.1565490494,4.092,0.5465,4.128332139,0.012,-0.0035,0.0125,4.08,0.55,4.1169041767
2019-09-09 09:00:00,4.235,0.598,4.2770116904,0.005,-0.002,0.0053851648,4.23,0.6000000000000001,4.2723412785,4.195,0.598,4.2374082881,0.005,-0.002,0.0053851648,4.19,0.6000000000000001,4.2327414284
2019-09-09 09:30:00,4.284,0.5975,4.3254667089,0.004,-0.0025,0.0047169906,4.28,0.6000000000000001,4.3218514551,4.244,0.5975,4.2858537364,0.004,-0.0025,0.0047169906,4.24,0.6000000000000001,4.2822424032
2019-09-09 10:00:00,4.388,0.5145000000000001,4.4180600098,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,4.37,0.52,4.4008294673,4.338,0.5145000000000001,4.368404085,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,4.32,0.52,4.351183747
2019-09-09 10:30:00,4.4365,0.6045,4.4774939978,0.006500000000000001,-0.0055000000000000005,0.0085146932,4.43,0.61,4.4718005322,4.3965,0.6045,4.4378635062,0.006500000000000001,-0.0055000000000000005,0.0085146932,4.39,0.61,4.4321777943
2019-09-09 11:00:00,4.392,0.6065,4.4336786363,0.012,-0.0035,0.0125,4.38,0.61,4.4222731711,4.352,0.6065,4.3940580617,0.012,-0.0035,0.0125,4.34,0.61,4.3826590102
2019-09-09 11:30:00,4.423,0.6045,4.46411797,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,4.41,0.61,4.4519883198,4.383,0.6045,4.4244897163,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,4.37,0.61,4.4123689782
2019-09-09 12:00:00,4.3985,0.5640000000000001,4.4345121772,0.018500000000000003,-0.006,0.019448650300000002,4.38,0.5700000000000001,4.4169333253,4.3585,0.5640000000000001,4.3948399573,0.018500000000000003,-0.006,0.019448650300000002,4.34,0.5700000000000001,4.3772708392
2019-09-09 12:30:00,4.4775,0.5650000000000001,4.5130068967,0.0175,-0.005,0.0182002747,4.46,0.5700000000000001,4.4962762371,4.4375,0.5650000000000001,4.473324407,0.0175,-0.005,0.0182002747,4.42,0.5700000000000001,4.4566018445
2019-09-09 13:00:00,4.5375,0.536,4.5690482871,0.007500000000000001,-0.004,0.0085,4.53,0.54,4.5620718977,4.4975,0.536,4.5293269092,0.007500000000000001,-0.004,0.0085,4.49,0.54,4.5223555809
2019-09-09 13:30:00,4.437,0.5855,4.4754641379,0.017,-0.0045000000000000005,0.0175855054,4.42,0.59,4.4592039648,4.397,0.5855,4.4358110025,0.017,-0.0045000000000000005,0.0175855054,4.38,0.59,4.4195588015
2019-09-09 14:00:00,4.3395,0.5655,4.3761913235,0.0195,-0.0045000000000000005,0.0200124961,4.32,0.5700000000000001,4.3574419101,4.2995,0.5655,4.3365297762,0.0195,-0.0045000000000000005,0.0200124961,4.28,0.5700000000000001,4.3177887859
2019-09-09 14:30:00,4.1925,0.5635,4.2301995816,0.0125,-0.006500000000000001,0.0140890028,4.18,0.5700000000000001,4.2186846291,4.1525,0.5635,4.1905594495,0.0125,-0.006500000000000001,0.0140890028,4.14,0.5700000000000001,4.1790549171
2019-09-09 15:00:00,4.212,0.594,4.2536784082,0.012,-0.006,0.0134164079,4.2,0.6000000000000001,4.2426406871,4.172,0.594,4.2140740383,0.012,-0.006,0.0134164079,4.16,0.6000000000000001,4.2030465141
2019-09-09 15:30:00,4.1775,0.5355,4.2116821461,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.17,0.54,4.2048186643,4.1375,0.5355,4.1720098873,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.13,0.54,4.1651530584
2019-09-09 16:00:00,4.1835,0.5355,4.2176335189,0.0135,-0.0045000000000000005,0.0142302495,4.17,0.54,4.2048186643,4.1435,0.5355,4.1779603277,0.0135,-0.0045000000000000005,0.0142302495,4.13,0.54,4.1651530584
2019-09-09 16:30:00,4.3095,0.537,4.342828485,0.0095,-0.003,0.0099624294,4.3,0.54,4.3337743365,4.2795,0.537,4.3130603114,0.0095,-0.003,0.0099624294,4.27,0.54,4.3040097584
2019-09-09 17:00:00,4.4905,0.5065000000000001,4.5189747178,0.0105,-0.0035,0.0110679718,4.48,0.51,4.5089355728000005,4.4505,0.5065000000000001,4.4792290073,0.0105,-0.0035,0.0110679718,4.44,0.51,4.4691945583
2019-09-09 17:30:00,4.5995,0.4665,4.6230966354,0.0095,-0.0035,0.010124228400000001,4.59,0.47000000000000003,4.6140004335,4.5595,0.4665,4.5833025757,0.0095,-0.0035,0.010124228400000001,4.55,0.47000000000000003,4.5742103144
2019-09-09 18:00:00,4.7305,0.467,4.753495477,0.0105,-0.003,0.0109201648,4.72,0.47000000000000003,4.7433427032,4.6805,0.467,4.7037399216,0.0105,-0.003,0.0109201648,4.67,0.47000000000000003,4.6935913755000005
2019-09-09 18:30:00,4.746,0.357,4.7594080514,0.006,-0.003,0.0067082039,4.74,0.36,4.7536512283,4.7059999999999995,0.357,4.7195216919,0.006,-0.003,0.0067082039,4.7,0.36,4.713767071
2019-09-09 19:00:00,4.709,0.40700000000000003,4.7265558285000004,0.009000000000000001,-0.003,0.009486833,4.7,0.41000000000000003,4.7178490862,4.6690000000000005,0.40700000000000003,4.686705666,0.009000000000000001,-0.003,0.009486833,4.66,0.41000000000000003,4.6780017101
2019-09-09 19:30:00,4.559,0.40700000000000003,4.5771311976,0.009000000000000001,-0.003,0.009486833,4.55,0.41000000000000003,4.5684351807,4.519,0.40700000000000003,4.537291042,0.009000000000000001,-0.003,0.009486833,4.51,0.41000000000000003,4.528598017
2019-09-09 20:00:00,4.4875,0.406,4.5058286974,0.007500000000000001,-0.004,0.0085,4.48,0.41000000000000003,4.4987220408,4.4475,0.406,4.4659928627,0.007500000000000001,-0.004,0.0085,4.44,0.41000000000000003,4.4588899964
2019-09-09 20:30:00,4.541,0.40650000000000003,4.5591581734,0.011,-0.0035,0.011543396400000001,4.53,0.41000000000000003,4.5485162416,4.501,0.40650000000000003,4.5193188923,0.011,-0.0035,0.011543396400000001,4.49,0.41000000000000003,4.5086805165
2019-09-09 21:00:00,4.268,0.406,4.2872671948,0.008,-0.004,0.0089442719,4.26,0.41000000000000003,4.2796845678,4.228,0.406,4.247448646,0.008,-0.004,0.0089442719,4.22,0.41000000000000003,4.239870281
2019-09-09 21:30:00,3.9695,0.3165,3.9820977512,0.0095,-0.0035,0.010124228400000001,3.96,0.32,3.9729082547,3.9395,0.3165,3.9521933784,0.0095,-0.0035,0.010124228400000001,3.93,0.32,3.9430064672
2019-09-09 22:00:00,3.617,0.6065,3.6674965917,0.007,-0.0035,0.0078262379,3.61,0.61,3.6611746749,3.6470000000000002,0.6065,3.6970868599,0.007,-0.0035,0.0078262379,3.64,0.61,3.6907587296
2019-09-09 22:30:00,3.351,0.486,3.3860592139,0.011,-0.004,0.0117046999,3.34,0.49,3.3757517680999998,3.371,0.486,3.4058533439,0.011,-0.004,0.0117046999,3.36,0.49,3.395541194
2019-09-09 23:00:00,3.0875,0.1565,3.0914638119,0.007500000000000001,-0.0035,0.0082764727,3.08,0.16,3.0841530442,3.0575,0.1565,3.0615026539,0.007500000000000001,-0.0035,0.0082764727,3.05,0.16,3.054193838
2019-09-09 23:30:00,2.8805,0.1565,2.8847482559,0.0105,-0.0035,0.0110679718,2.87,0.16,2.8744564704,2.8505000000000003,0.1565,2.8547928997,0.0105,-0.0035,0.0110679718,2.84,0.16,2.8445034716
2019-09-10 00:00:00,2.7175000000000002,0.1565,2.7220026635,0.007500000000000001,-0.0035,0.0082764727,2.71,0.16,2.7147191383,2.6875,0.1565,2.6920528411999998,0.007500000000000001,-0.0035,0.0082764727,2.68,0.16,2.6847718711
2019-09-10 00:30:00,2.599,0.156,2.6036775914,0.009000000000000001,-0.004,0.009848857800000001,2.59,0.16,2.5949373788,2.569,0.156,2.573732115,0.009000000000000001,-0.004,0.009848857800000001,2.56,0.16,2.5649951267
2019-09-10 01:00:00,2.531,0.155,2.5357417061,0.011,-0.005,0.012083046,2.52,0.16,2.5250742563,2.511,0.155,2.5157794021,0.011,-0.005,0.012083046,2.5,0.16,2.5051147678
2019-09-10 01:30:00,2.589,0.155,2.5936356722,0.009000000000000001,-0.005,0.0102956301,2.58,0.16,2.5849564793,2.559,0.155,2.5636899187999997,0.009000000000000001,-0.005,0.0102956301,2.55,0.16,2.5550146771
2019-09-10 02:00:00,2.662,0.155,2.6665087661999998,0.012,-0.005,0.013000000000000001,2.65,0.16,2.6548257947,2.632,0.155,2.6365600694999998,0.012,-0.005,0.013000000000000001,2.62,0.16,2.6248809497
2019-09-10 02:30:00,2.6285,0.1555,2.6330956116,0.0085,-0.0045000000000000005,0.009617692,2.62,0.16,2.6248809497,2.5985,0.1555,2.6031485743,0.0085,-0.0045000000000000005,0.009617692,2.59,0.16,2.5949373788
2019-09-10 03:00:00,2.591,0.155,2.5956321003,0.011,-0.005,0.012083046,2.58,0.16,2.5849564793,2.561,0.155,2.565686263,0.011,-0.005,0.012083046,2.55,0.16,2.5550146771
2019-09-10 03:30:00,2.56,0.155,2.5646880901999998,0.01,-0.005,0.0111803399,2.55,0.16,2.5550146771,2.5300000000000002,0.155,2.5347435768,0.01,-0.005,0.0111803399,2.52,0.16,2.5250742563
2019-09-10 04:00:00,2.5095,0.156,2.5143440994,0.0095,-0.004,0.0103077641,2.5,0.16,2.5051147678,2.4795,0.156,2.4844025942,0.0095,-0.004,0.0103077641,2.47,0.16,2.4751767614
2019-09-10 04:30:00,2.4835000000000003,0.1555,2.488363418,0.0135,-0.0045000000000000005,0.0142302495,2.47,0.16,2.4751767614,2.4635,0.1555,2.4684028237,0.0135,-0.0045000000000000005,0.0142302495,2.45,0.16,2.4552189312
2019-09-10 05:00:00,2.543,0.1555,2.5477498405,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.5300000000000002,0.16,2.5350542401,2.523,0.1555,2.5277874218000003,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.51,0.16,2.5150944316
2019-09-10 05:30:00,2.6325000000000003,0.155,2.6370592049,0.0125,-0.005,0.013462912,2.62,0.16,2.6248809497,2.6125,0.155,2.6170940468,0.0125,-0.005,0.013462912,2.6,0.16,2.6049184248
2019-09-10 06:00:00,2.7945,0.185,2.800616941,0.0145,-0.005,0.0153378617,2.7800000000000002,0.19,2.7864852413000003,2.7645,0.185,2.7706831739,0.0145,-0.005,0.0153378617,2.75,0.19,2.756555822
2019-09-10 06:30:00,3.1855,0.2745,3.1973051934,0.0155,-0.0055000000000000005,0.0164468842,3.17,0.28,3.1823419049,3.1455,0.2745,3.1574547503,0.0155,-0.0055000000000000005,0.0164468842,3.13,0.28,3.1424990056
2019-09-10 07:00:00,3.556,0.4465,3.5839221881,0.016,-0.0035,0.0163783394,3.54,0.45,3.5684870744,3.536,0.4465,3.5640788782,0.016,-0.0035,0.0163783394,3.52,0.45,3.5486476297
2019-09-10 07:30:00,3.9465,0.4465,3.9716777941,0.0165,-0.0035,0.0168671278,3.93,0.45,3.9556794612,3.9065000000000003,0.4465,3.9319339389,0.0165,-0.0035,0.0168671278,3.89,0.45,3.9159417769
2019-09-10 08:00:00,4.156,0.496,4.1854930414,0.016,-0.004,0.0164924225,4.14,0.5,4.170083932,4.116,0.496,4.145777611,0.016,-0.004,0.0164924225,4.1,0.5,4.1303752856
2019-09-10 08:30:00,4.2065,0.536,4.2405115552,0.0165,-0.004,0.0169779268,4.19,0.54,4.224653832,4.1665,0.536,4.2008354229,0.0165,-0.004,0.0169779268,4.15,0.54,4.1849850657
2019-09-10 09:00:00,4.2365,0.5760000000000001,4.2754775464,0.0165,-0.004,0.0169779268,4.22,0.58,4.2596713488,4.1665,0.5760000000000001,4.206126276,0.0165,-0.004,0.0169779268,4.15,0.58,4.1903341156
2019-09-10 09:30:00,4.277,0.5750000000000001,4.3154784208,0.017,-0.005,0.0177200451,4.26,0.58,4.299302269,4.237,0.5750000000000001,4.2758383973,0.017,-0.005,0.0177200451,4.22,0.58,4.2596713488
2019-09-10 10:00:00,4.161,0.514,4.1926265038,0.021,-0.006,0.0218403297,4.14,0.52,4.172529209,4.121,0.514,4.1529311335,0.021,-0.006,0.0218403297,4.1,0.52,4.1328440571
2019-09-10 10:30:00,4.101,0.561,4.1391933997,0.031,-0.009000000000000001,0.0322800248,4.07,0.5700000000000001,4.1097201851,4.061,0.561,4.0995660746,0.031,-0.009000000000000001,0.0322800248,4.03,0.5700000000000001,4.0701105636
2019-09-10 11:00:00,3.9555,0.6115,4.0024882886,0.0455,-0.0085,0.0462871472,3.91,0.62,3.9588508434,3.9155,0.6115,3.9629625913,0.0455,-0.0085,0.0462871472,3.87,0.62,3.9193494358
2019-09-10 11:30:00,3.4845,0.9015000000000001,3.5992280422,0.0645,-0.0085,0.0650576667,3.42,0.91,3.5389970331000002,3.5045,0.9015000000000001,3.6185939949,0.0645,-0.0085,0.0650576667,3.44,0.91,3.5583282592
2019-09-10 12:00:00,3.5949999999999998,1.2915,3.8199472837,0.055,-0.0085,0.0556529424,3.54,1.3,3.7711536696,3.685,1.2915,3.9047659661000003,0.055,-0.0085,0.0556529424,3.63,1.3,3.8557619221
2019-09-10 12:30:00,3.465,1.3215,3.7084480919000002,0.065,-0.0085,0.0655534133,3.4,1.33,3.6508766071,3.555,1.3215,3.7926754739,0.065,-0.0085,0.0655534133,3.49,1.33,3.7348360071
2019-09-10 13:00:00,3.7145,1.4105,3.9732883736,0.0645,-0.0095,0.0651958588,3.65,1.42,3.9164907762,3.8145,1.4105,4.0669301076,0.0645,-0.0095,0.0651958588,3.75,1.42,4.0098503713
2019-09-10 13:30:00,3.908,1.4115,4.1550928088,0.048,-0.0085,0.0487467948,3.86,1.42,4.1129065149,4.008,1.4115,4.2492818511,0.048,-0.0085,0.0487467948,3.96,1.42,4.2068990955
2019-09-10 14:00:00,3.39,1.242,3.6103551072,0.06,-0.008,0.0605309838,3.33,1.25,3.5568806559,3.49,1.242,3.7044114242,0.06,-0.008,0.0605309838,3.43,1.25,3.6506711712
2019-09-10 14:30:00,3.151,0.9490000000000001,3.2908056763999998,0.061,-0.011,0.0619838689,3.09,0.96,3.2356915799,3.191,0.9490000000000001,3.3291263118,0.061,-0.011,0.0619838689,3.13,0.96,3.273912033
2019-09-10 15:00:00,3.206,0.451,3.2375665244,0.046,-0.009000000000000001,0.0468721666,3.16,0.46,3.1933054974,3.176,0.451,3.2078617489,0.046,-0.009000000000000001,0.0468721666,3.13,0.46,3.1636213427
2019-09-10 15:30:00,3.423,0.4495,3.452387471,0.043000000000000003,-0.0105,0.044263416,3.38,0.46,3.4111581611,3.393,0.4495,3.4226450663,0.043000000000000003,-0.0105,0.044263416,3.35,0.46,3.3814346068
2019-09-10 16:00:00,3.5225,0.421,3.547569203,0.0325,-0.009000000000000001,0.0337231375,3.49,0.43,3.5163901945,3.4925,0.421,3.5177830021,0.0325,-0.009000000000000001,0.0337231375,3.46,0.43,3.4866172718
2019-09-10 16:30:00,3.5285,0.3915,3.5501527432,0.0385,-0.0085,0.039427148,3.49,0.4,3.5128478475,3.4985,0.3915,3.5203372708,0.0385,-0.0085,0.039427148,3.46,0.4,3.4830446451
2019-09-10 17:00:00,3.5700000000000003,0.4315,3.5959827933,0.04,-0.0085,0.0408931535,3.5300000000000002,0.44,3.5573164043,3.54,0.4315,3.5662013754,0.04,-0.0085,0.0408931535,3.5,0.44,3.527548724
2019-09-10 17:30:00,3.659,0.501,3.6931398565,0.029,-0.009000000000000001,0.0303644529,3.63,0.51,3.6656513746,3.649,0.501,3.6832325476000003,0.029,-0.009000000000000001,0.0303644529,3.62,0.51,3.6557488973
2019-09-10 18:00:00,3.69,1.082,3.845363962,0.02,-0.008,0.0215406592,3.67,1.09,3.82844616,3.79,1.082,3.9414241081,0.02,-0.008,0.0215406592,3.77,1.09,3.9244107838
2019-09-10 18:30:00,3.8045,0.905,3.910657905,0.0145,-0.005,0.0153378617,3.79,0.91,3.8977172807000002,3.8945,0.905,3.9982690317,0.0145,-0.005,0.0153378617,3.88,0.91,3.9852854352
2019-09-10 19:00:00,3.943,0.3265,3.9564948186,0.013000000000000001,-0.0035,0.013462912,3.93,0.33,3.9438306252,3.893,0.3265,3.9066675377,0.013000000000000001,-0.0035,0.013462912,3.88,0.33,3.8940082178
2019-09-10 19:30:00,4.0325,0.377,4.0500845979,0.0125,-0.003,0.0128549601,4.02,0.38,4.0379202568,4.0025,0.377,4.0202158213,0.0125,-0.003,0.0128549601,3.99,0.38,4.0080543908
2019-09-10 20:00:00,4.112,0.3755,4.1291093773,0.012,-0.0045000000000000005,0.012816005600000001,4.1,0.38,4.1175721002,4.072,0.3755,4.0892767392,0.012,-0.0045000000000000005,0.012816005600000001,4.06,0.38,4.0777444746
2019-09-10 20:30:00,4.072,0.35650000000000004,4.0875758403,0.012,-0.0035,0.0125,4.06,0.36,4.0759293419,4.032,0.35650000000000004,4.0477297649,0.012,-0.0035,0.0125,4.02,0.36,4.0360872141
2019-09-10 21:00:00,3.8625,0.3865,3.8817893426000003,0.0125,-0.0035,0.012980755,3.85,0.39,3.869702831,3.8325,0.3865,3.8519395764,0.0125,-0.0035,0.012980755,3.8200000000000003,0.39,3.8398567681999998
2019-09-10 21:30:00,3.5705,0.187,3.5753935797,0.0105,-0.003,0.0109201648,3.56,0.19,3.5650666193,3.5305,0.187,3.535448946,0.0105,-0.003,0.0109201648,3.52,0.19,3.5251241113000003
2019-09-10 22:00:00,3.2415,0.147,3.2448314671,0.0115,-0.003,0.0118848643,3.23,0.15,3.2334810963,3.2115,0.147,3.2148625554,0.0115,-0.003,0.0118848643,3.2,0.15,3.2035136959
2019-09-10 22:30:00,2.961,0.08700000000000001,2.9622778398,0.011,-0.003,0.0114017543,2.95,0.09,2.951372562,2.931,0.08700000000000001,2.9322909133,0.011,-0.003,0.0114017543,2.92,0.09,2.9213866571000002
2019-09-10 23:00:00,2.7125,0.08700000000000001,2.7138948487,0.0125,-0.003,0.0128549601,2.7,0.09,2.7014995836,2.6825,0.08700000000000001,2.68391044,0.0125,-0.003,0.0128549601,2.67,0.09,2.6715164233
2019-09-10 23:30:00,2.4495,0.08650000000000001,2.4510268256,0.0095,-0.0035,0.010124228400000001,2.44,0.09,2.4416592719,2.4295,0.08650000000000001,2.4310393868,0.0095,-0.0035,0.010124228400000001,2.42,0.09,2.4216729754
2019-09-11 00:00:00,2.3035,0.08650000000000001,2.3051235325,0.0135,-0.0035,0.0139463257,2.29,0.09,2.2917678766,2.2835,0.08650000000000001,2.285137742,0.0135,-0.0035,0.0139463257,2.27,0.09,2.2717834404
2019-09-11 00:30:00,2.541,0.14650000000000002,2.5452196860000003,0.011,-0.0035,0.011543396400000001,2.5300000000000002,0.15,2.5344427395,2.511,0.14650000000000002,2.5152700153,0.011,-0.0035,0.011543396400000001,2.5,0.15,2.5044959573
2019-09-11 01:00:00,2.54,0.14650000000000002,2.5442213445,0.01,-0.0035,0.010594810100000001,2.5300000000000002,0.15,2.5344427395,2.51,0.14650000000000002,2.5142717136,0.01,-0.0035,0.010594810100000001,2.5,0.15,2.5044959573
2019-09-11 01:30:00,2.5615,0.146,2.5656574693,0.0115,-0.004,0.0121757957,2.55,0.15,2.5544079549000003,2.5115,0.146,2.5157400999,0.0115,-0.004,0.0121757957,2.5,0.15,2.5044959573
2019-09-11 02:00:00,2.6390000000000002,0.14650000000000002,2.6430632323000003,0.009000000000000001,-0.0035,0.009656604000000001,2.63,0.15,2.6342740936,2.609,0.14650000000000002,2.613109881,0.009000000000000001,-0.0035,0.009656604000000001,2.6,0.15,2.6043233286
2019-09-11 02:30:00,2.602,0.146,2.606092861,0.012,-0.004,0.012649110600000001,2.59,0.15,2.5943399931,2.572,0.146,2.5761405241,0.012,-0.004,0.012649110600000001,2.56,0.15,2.5643907659
2019-09-11 03:00:00,2.5975,0.14650000000000002,2.6016280480000002,0.007500000000000001,-0.0035,0.0082764727,2.59,0.15,2.5943399931,2.5675,0.14650000000000002,2.5716762043,0.007500000000000001,-0.0035,0.0082764727,2.56,0.15,2.5643907659
2019-09-11 03:30:00,2.54,0.14650000000000002,2.5442213445,0.01,-0.0035,0.010594810100000001,2.5300000000000002,0.15,2.5344427395,2.51,0.14650000000000002,2.5142717136,0.01,-0.0035,0.010594810100000001,2.5,0.15,2.5044959573
2019-09-11 04:00:00,2.5395,0.14650000000000002,2.5437221743,0.0095,-0.0035,0.010124228400000001,2.5300000000000002,0.15,2.5344427395,2.5095,0.14650000000000002,2.5137725633,0.0095,-0.0035,0.010124228400000001,2.5,0.15,2.5044959573
2019-09-11 04:30:00,2.4995,0.146,2.5037604218,0.0095,-0.004,0.0103077641,2.49,0.15,2.4945139807,2.4695,0.146,2.4738120887,0.0095,-0.004,0.0103077641,2.46,0.15,2.4645689278000003
2019-09-11 05:00:00,2.529,0.146,2.5332108084,0.009000000000000001,-0.004,0.009848857800000001,2.52,0.15,2.5244603384,2.499,0.146,2.5032612728,0.009000000000000001,-0.004,0.009848857800000001,2.49,0.15,2.4945139807
2019-09-11 05:30:00,2.6390000000000002,0.146,2.6430355654,0.009000000000000001,-0.004,0.009848857800000001,2.63,0.15,2.6342740936,2.609,0.146,2.6130818969,0.009000000000000001,-0.004,0.009848857800000001,2.6,0.15,2.6043233286
2019-09-11 06:00:00,2.769,0.356,2.7917910022,0.009000000000000001,-0.004,0.009848857800000001,2.76,0.36,2.7833792411,2.759,0.356,2.7818729302,0.009000000000000001,-0.004,0.009848857800000001,2.75,0.36,2.7734635386
2019-09-11 06:30:00,3.149,0.4655,3.1832202641,0.009000000000000001,-0.0045000000000000005,0.0100623059,3.14,0.47000000000000003,3.1749803149,3.1390000000000002,0.4655,3.1733281031000002,0.009000000000000001,-0.0045000000000000005,0.0100623059,3.13,0.47000000000000003,3.165090836
2019-09-11 07:00:00,3.5789999999999997,0.42650000000000005,3.604322856,0.009000000000000001,-0.0035,0.009656604000000001,3.5700000000000003,0.43,3.5958031092000002,3.539,0.42650000000000005,3.564607026,0.009000000000000001,-0.0035,0.009656604000000001,3.5300000000000002,0.43,3.5560933621
2019-09-11 07:30:00,3.9685,0.4965,3.999438023,0.0085,-0.0035,0.0091923882,3.96,0.5,3.9914408426,3.9285,0.4965,3.9597505603,0.0085,-0.0035,0.0091923882,3.92,0.5,3.951759102
2019-09-11 08:00:00,4.1585,0.5955,4.2009216251,0.0085,-0.0045000000000000005,0.009617692,4.15,0.6000000000000001,4.1931491745,4.1185,0.5955,4.161329415,0.0085,-0.0045000000000000005,0.009617692,4.11,0.6000000000000001,4.1535647341
2019-09-11 08:30:00,4.2195,0.595,4.2612445659,0.0095,-0.005,0.0107354553,4.21,0.6000000000000001,4.2525404172,4.1695,0.595,4.2117401689,0.0095,-0.005,0.0107354553,4.16,0.6000000000000001,4.2030465141
2019-09-11 09:00:00,4.172,0.6355000000000001,4.2201237245,0.022,-0.0045000000000000005,0.022455511600000002,4.15,0.64,4.1990594185,4.132,0.6355000000000001,4.1805841996,0.022,-0.0045000000000000005,0.022455511600000002,4.11,0.64,4.1595312236
2019-09-11 09:30:00,4.1,0.604,4.1442509577,0.03,-0.006,0.030594117100000002,4.07,0.61,4.1154586622,4.06,0.604,4.1046822045,0.03,-0.006,0.030594117100000002,4.03,0.61,4.0759048075
2019-09-11 10:00:00,3.9945,0.604,4.039906713,0.0245,-0.006,0.025223996500000002,3.9699999999999998,0.61,4.016590594,3.9545,0.604,4.000360765,0.0245,-0.006,0.025223996500000002,3.93,0.61,3.977059215
2019-09-11 10:30:00,4.0545,0.632,4.1034612524,0.0245,-0.008,0.025773047900000002,4.03,0.64,4.08050242,4.0145,0.632,4.0639431898,0.0245,-0.008,0.025773047900000002,3.99,0.64,4.0410023509
2019-09-11 11:00:00,4.0995,0.6315000000000001,4.1478539632,0.0395,-0.0085,0.0404042077,4.06,0.64,4.1101338178,4.0595,0.6315000000000001,4.1083247802,0.0395,-0.0085,0.0404042077,4.02,0.64,4.0706264874
2019-09-11 11:30:00,4.096,0.6315000000000001,4.144394799,0.036000000000000004,-0.0085,0.036989863500000005,4.06,0.64,4.1101338178,4.056,0.6315000000000001,4.1048664107,0.036000000000000004,-0.0085,0.036989863500000005,4.02,0.64,4.0706264874
2019-09-11 12:00:00,4.0955,0.6025,4.1395804739,0.035500000000000004,-0.007500000000000001,0.0362836051,4.06,0.61,4.105569388,4.0555,0.6025,4.1000105488,0.035500000000000004,-0.007500000000000001,0.0362836051,4.02,0.61,4.0660177078
2019-09-11 12:30:00,3.979,0.623,4.0274768776,0.049,-0.007,0.0494974747,3.93,0.63,3.9801758755,3.939,0.623,3.9879631392,0.049,-0.007,0.0494974747,3.89,0.63,3.9406852196
2019-09-11 13:00:00,3.902,0.6215,3.9511854234,0.052000000000000005,-0.0085,0.0526901319,3.85,0.63,3.9012049421,3.862,0.6215,3.9116884142,0.052000000000000005,-0.0085,0.0526901319,3.81,0.63,3.8617353612
2019-09-11 13:30:00,3.656,0.68,3.7187008484,0.046,-0.01,0.0470744092,3.61,0.6900000000000001,3.6753503234,3.626,0.68,3.6892107557,0.046,-0.01,0.0470744092,3.58,0.6900000000000001,3.6458880948
2019-09-11 14:00:00,3.659,0.68,3.721650306,0.049,-0.01,0.050009999000000006,3.61,0.6900000000000001,3.6753503234,3.629,0.68,3.6921593953,0.049,-0.01,0.050009999000000006,3.58,0.6900000000000001,3.6458880948
2019-09-11 14:30:00,3.942,0.6795,4.000135529,0.022,-0.0105,0.0243772435,3.92,0.6900000000000001,3.9802638104,3.912,0.6795,3.970574801,0.022,-0.0105,0.0243772435,3.89,0.6900000000000001,3.9507214531
2019-09-11 15:00:00,3.8265000000000002,0.6795,3.8863636603,0.026500000000000003,-0.0105,0.0285043856,3.8,0.6900000000000001,3.8621367143,3.7865,0.6795,3.846986158,0.026500000000000003,-0.0105,0.0285043856,3.76,0.6900000000000001,3.8227869415
2019-09-11 15:30:00,3.7875,0.639,3.8410255466,0.0275,-0.011,0.029618406400000002,3.76,0.65,3.8157699092,3.7475,0.639,3.8015887797,0.0275,-0.011,0.029618406400000002,3.7199999999999998,0.65,3.7763606819
2019-09-11 16:00:00,3.87,0.641,3.9227262204,0.02,-0.009000000000000001,0.0219317122,3.85,0.65,3.9044846011,3.84,0.641,3.8931325433,0.02,-0.009000000000000001,0.0219317122,3.8200000000000003,0.65,3.8749064505
2019-09-11 16:30:00,4.1405,0.582,4.1812036843,0.0105,-0.008,0.0132003788,4.13,0.59,4.171930009,4.1005,0.582,4.1415968237,0.0105,-0.008,0.0132003788,4.09,0.59,4.1323359012
2019-09-11 17:00:00,4.211,0.6225,4.2567625315,0.011,-0.007500000000000001,0.013313527,4.2,0.63,4.2469871674,4.171,0.6225,4.2171966103,0.011,-0.007500000000000001,0.013313527,4.16,0.63,4.2074338973
2019-09-11 17:30:00,4.3695,0.494,4.3973362676,0.0095,-0.006,0.011236102500000001,4.36,0.5,4.3885760789,4.3295,0.494,4.3575917948,0.0095,-0.006,0.011236102500000001,4.32,0.5,4.3488389255
2019-09-11 18:00:00,4.1875,0.395,4.2060885927000005,0.007500000000000001,-0.005,0.0090138782,4.18,0.4,4.1990951406,4.1475,0.395,4.1662670642,0.007500000000000001,-0.005,0.0090138782,4.14,0.4,4.1592787836
2019-09-11 18:30:00,4.2615,0.374,4.2778801117,0.0115,-0.006,0.0129711218,4.25,0.38,4.2669544174,4.2215,0.374,4.2380347155,0.0115,-0.006,0.0129711218,4.21,0.38,4.2271148553
2019-09-11 19:00:00,4.2585,0.3755,4.2750230994,0.0085,-0.0045000000000000005,0.009617692,4.25,0.38,4.2669544174,4.2185,0.3755,4.235179158,0.0085,-0.0045000000000000005,0.009617692,4.21,0.38,4.2271148553
2019-09-11 19:30:00,4.1855,0.34650000000000003,4.1998181508,0.0055000000000000005,-0.0035,0.0065192024,4.18,0.35000000000000003,4.1946275162,4.1455,0.34650000000000003,4.1599558291,0.0055000000000000005,-0.0035,0.0065192024,4.14,0.35000000000000003,4.1547683449
2019-09-11 20:00:00,4.191,0.34500000000000003,4.2051760962,0.011,-0.005,0.012083046,4.18,0.35000000000000003,4.1946275162,4.151,0.34500000000000003,4.1653122332,0.011,-0.005,0.012083046,4.14,0.35000000000000003,4.1547683449
2019-09-11 20:30:00,4.258,0.34600000000000003,4.2720346441,0.008,-0.004,0.0089442719,4.25,0.35000000000000003,4.264387412,4.208,0.34600000000000003,4.2222008479,0.008,-0.004,0.0089442719,4.2,0.35000000000000003,4.2145581026
2019-09-11 21:00:00,4.0855,0.34650000000000003,4.1001673746,0.0055000000000000005,-0.0035,0.0065192024,4.08,0.35000000000000003,4.0949847375,4.0455,0.34650000000000003,4.0603118723,0.0055000000000000005,-0.0035,0.0065192024,4.04,0.35000000000000003,4.0551325502
2019-09-11 21:30:00,3.8255,0.327,3.8394503838,0.0055000000000000005,-0.003,0.0062649820000000005,3.8200000000000003,0.33,3.834227432,3.7855,0.327,3.7995972484,0.0055000000000000005,-0.003,0.0062649820000000005,3.7800000000000002,0.33,3.7943774193
2019-09-11 22:00:00,3.56,0.6465000000000001,3.6182263956,0.01,-0.0035,0.010594810100000001,3.55,0.65,3.6090164865,3.59,0.6465000000000001,3.6477475584,0.01,-0.0035,0.010594810100000001,3.58,0.65,3.6385299229
2019-09-11 22:30:00,3.066,0.8575,3.1836554854,0.006,-0.0025,0.006500000000000001,3.06,0.86,3.17855313,3.146,0.8575,3.2607701928,0.006,-0.0025,0.006500000000000001,3.14,0.86,3.2556412579
2019-09-11 23:00:00,2.7505,0.14650000000000002,2.7543987547,0.0105,-0.0035,0.0110679718,2.74,0.15,2.7441027678000003,2.7105,0.14650000000000002,2.7144562071,0.0105,-0.0035,0.0110679718,2.7,0.15,2.7041634566
2019-09-11 23:30:00,2.5205,0.10650000000000001,2.5227489966,0.0105,-0.0035,0.0110679718,2.51,0.11,2.5124092022999998,2.4905,0.10650000000000001,2.4927760629,0.0105,-0.0035,0.0110679718,2.48,0.11,2.4824383174999998
2019-09-12 00:00:00,2.3445,0.107,2.3469404019,0.0045000000000000005,-0.003,0.0054083269000000005,2.34,0.11,2.3425840433,2.3145,0.107,2.3169720003,0.0045000000000000005,-0.003,0.0054083269000000005,2.31,0.11,2.3126175646
2019-09-12 00:30:00,2.23,0.0855,2.2316384676,0.01,-0.0045000000000000005,0.0109658561,2.22,0.09,2.2218235754,2.21,0.0855,2.2116532843,0.01,-0.0045000000000000005,0.0109658561,2.2,0.09,2.2018401395
2019-09-12 01:00:00,2.1495,0.08600000000000001,2.1512197122,0.0095,-0.004,0.0103077641,2.14,0.09,2.1418916873000002,2.1295,0.08600000000000001,2.1312358504,0.0095,-0.004,0.0103077641,2.12,0.09,2.1219095174
2019-09-12 01:30:00,2.195,0.08600000000000001,2.196684092,0.005,-0.004,0.0064031242000000006,2.19,0.09,2.1918485349,2.165,0.08600000000000001,2.1667074099,0.005,-0.004,0.0064031242000000006,2.16,0.09,2.1618741869
2019-09-12 02:00:00,2.2565,0.08700000000000001,2.2581765321000002,0.006500000000000001,-0.003,0.0071589105,2.25,0.09,2.2517992806000002,2.2365,0.08700000000000001,2.2381915133,0.006500000000000001,-0.003,0.0071589105,2.23,0.09,2.2318154046
2019-09-12 02:30:00,2.228,0.08650000000000001,2.2296785082,0.008,-0.0035,0.0087321246,2.22,0.09,2.2218235754,2.198,0.08650000000000001,2.1997014002,0.008,-0.0035,0.0087321246,2.19,0.09,2.1918485349
2019-09-12 03:00:00,2.198,0.08650000000000001,2.1997014002,0.008,-0.0035,0.0087321246,2.19,0.09,2.1918485349,2.198,0.08650000000000001,2.1997014002,0.008,-0.0035,0.0087321246,2.19,0.09,2.1918485349
2019-09-12 03:30:00,2.177,0.08650000000000001,2.1787177995,0.007,-0.0035,0.0078262379,2.17,0.09,2.1718655575,2.157,0.08650000000000001,2.1587337145,0.007,-0.0035,0.0078262379,2.15,0.09,2.1518828964
2019-09-12 04:00:00,2.1390000000000002,0.056,2.1397329273,0.009000000000000001,-0.004,0.009848857800000001,2.13,0.06,2.1308449028,2.109,0.056,2.1097433493,0.009000000000000001,-0.004,0.009848857800000001,2.1,0.06,2.100856968
2019-09-12 04:30:00,2.136,0.0575,2.1367737948,0.006,-0.0025,0.006500000000000001,2.13,0.06,2.1308449028,2.106,0.0575,2.1067848134,0.006,-0.0025,0.006500000000000001,2.1,0.06,2.100856968
2019-09-12 05:00:00,2.1605,0.08600000000000001,2.1622109633,0.0105,-0.004,0.011236102500000001,2.15,0.09,2.1518828964,2.1405,0.08600000000000001,2.1422269371000002,0.0105,-0.004,0.011236102500000001,2.13,0.09,2.1319005605
2019-09-12 05:30:00,2.2445,0.08700000000000001,2.2461854888,0.0045000000000000005,-0.003,0.0054083269000000005,2.24,0.09,2.2418073066,2.2245,0.08700000000000001,2.2262006311,0.0045000000000000005,-0.003,0.0054083269000000005,2.22,0.09,2.2218235754
2019-09-12 06:00:00,2.3815,0.0855,2.3830343053,0.0115,-0.0045000000000000005,0.012349089,2.37,0.09,2.3717082451,2.3615,0.0855,2.3630472911,0.0115,-0.0045000000000000005,0.012349089,2.35,0.09,2.3517227728
2019-09-12 06:30:00,2.7745,0.1965,2.7814497119,0.0045000000000000005,-0.0035,0.0057008771000000005,2.77,0.2,2.777210831,2.7445,0.1965,2.7515254860000002,0.0045000000000000005,-0.0035,0.0057008771000000005,2.74,0.2,2.7472895734
2019-09-12 07:00:00,3.101,0.3065,3.1161102756,0.011,-0.0035,0.011543396400000001,3.09,0.31,3.1055112301,3.071,0.3065,3.0862571588,0.011,-0.0035,0.011543396400000001,3.06,0.31,3.0756625303
2019-09-12 07:30:00,3.475,0.47700000000000004,3.5075852092,0.005,-0.003,0.0058309519,3.47,0.48,3.5030415356,3.445,0.47700000000000004,3.4778662999,0.005,-0.003,0.0058309519,3.44,0.48,3.4733269354000003
2019-09-12 08:00:00,3.6605,0.42650000000000005,3.6852628807,0.0105,-0.0035,0.0110679718,3.65,0.43,3.6752414887000002,3.6205,0.42650000000000005,3.6455345973,0.0105,-0.0035,0.0110679718,3.61,0.43,3.6355192201
2019-09-12 08:30:00,3.76,0.47600000000000003,3.7900100264,0.01,-0.004,0.0107703296,3.75,0.48,3.7805951911999998,3.7199999999999998,0.47600000000000003,3.7503301188,0.01,-0.004,0.0107703296,3.71,0.48,3.7409223462
2019-09-12 09:00:00,3.8040000000000003,0.5255000000000001,3.8401258117,0.014,-0.0045000000000000005,0.0147054412,3.79,0.53,3.8268786236,3.7640000000000002,0.5255000000000001,3.8005060518000002,0.014,-0.0045000000000000005,0.0147054412,3.75,0.53,3.7872681447
2019-09-12 09:30:00,3.8025,0.49450000000000005,3.8345190702,0.0125,-0.0055000000000000005,0.0136565003,3.79,0.5,3.822839259,3.7625,0.49450000000000005,3.7948565848999998,0.0125,-0.0055000000000000005,0.0136565003,3.75,0.5,3.7831864876
2019-09-12 10:00:00,3.6715,0.453,3.6993406507,0.0315,-0.007,0.0322684056,3.64,0.46,3.6689508037,3.6415,0.453,3.6695682648,0.0315,-0.007,0.0322684056,3.61,0.46,3.6391894702
2019-09-12 10:30:00,3.5220000000000002,0.45,3.5506314931,0.052000000000000005,-0.01,0.0529528092,3.47,0.46,3.5003571246,3.492,0.45,3.5208754593,0.052000000000000005,-0.01,0.0529528092,3.44,0.46,3.4706195412
2019-09-12 11:00:00,3.5324999999999998,0.42250000000000004,3.5576765592,0.0325,-0.007500000000000001,0.0333541602,3.5,0.43,3.5263153574,3.5025,0.42250000000000004,3.5278906587,0.0325,-0.007500000000000001,0.0333541602,3.47,0.43,3.496541148
2019-09-12 11:30:00,3.6605,0.421,3.6846304089,0.0205,-0.009000000000000001,0.0223886132,3.64,0.43,3.6653103552,3.6205,0.421,3.6448952317,0.0205,-0.009000000000000001,0.0223886132,3.6,0.43,3.6255896072000002
2019-09-12 12:00:00,3.6029999999999998,0.423,3.6277455809,0.023,-0.007,0.024041630600000002,3.58,0.43,3.6057315485,3.563,0.423,3.5880214604000003,0.023,-0.007,0.024041630600000002,3.54,0.43,3.5660201905999998
2019-09-12 12:30:00,3.5805,0.422,3.6052828251999998,0.0205,-0.008,0.0220056811,3.56,0.43,3.5858750675,3.5404999999999998,0.422,3.5655608604999998,0.0205,-0.008,0.0220056811,3.52,0.43,3.5461669447
2019-09-12 13:00:00,3.44,0.391,3.4621497657,0.03,-0.009000000000000001,0.0313209195,3.41,0.4,3.4333802586,3.4,0.391,3.4224086547,0.03,-0.009000000000000001,0.0313209195,3.37,0.4,3.3936558458
2019-09-12 13:30:00,3.2439999999999998,0.4315,3.2725721153,0.034,-0.0085,0.035046397800000004,3.21,0.44,3.2400154321,3.214,0.4315,3.2428364513,0.034,-0.0085,0.035046397800000004,3.18,0.44,3.2102959365
2019-09-12 14:00:00,3.236,0.4325,3.2647744562,0.026000000000000002,-0.007500000000000001,0.0270601183,3.21,0.44,3.2400154321,3.206,0.4325,3.2350413058,0.026000000000000002,-0.007500000000000001,0.0270601183,3.18,0.44,3.2102959365
2019-09-12 14:30:00,3.0565,0.429,3.0864596628,0.0465,-0.011,0.0477833653,3.01,0.44,3.0419894806,3.0165,0.429,3.0468530076,0.0465,-0.011,0.0477833653,2.9699999999999998,0.44,3.0024156941
2019-09-12 15:00:00,3.0585,0.4595,3.0928243565,0.0485,-0.0105,0.0496235831,3.01,0.47000000000000003,3.046473371,3.0385,0.4595,3.0730477543,0.0485,-0.0105,0.0496235831,2.99,0.47000000000000003,3.0267143902
2019-09-12 15:30:00,3.174,0.401,3.1992306888,0.024,-0.009000000000000001,0.025632011200000002,3.15,0.41000000000000003,3.1765704777,3.144,0.401,3.169469514,0.024,-0.009000000000000001,0.025632011200000002,3.12,0.41000000000000003,3.1468237955
2019-09-12 16:00:00,3.223,0.399,3.247603732,0.033,-0.011,0.0347850543,3.19,0.41000000000000003,3.2162400408,3.193,0.399,3.2178331218,0.033,-0.011,0.0347850543,3.16,0.41000000000000003,3.186487094
2019-09-12 16:30:00,3.475,0.361,3.4937009031,0.015,-0.009000000000000001,0.0174928557,3.46,0.37,3.4797270008,3.445,0.361,3.4638628726,0.015,-0.009000000000000001,0.0174928557,3.43,0.37,3.4498985492
2019-09-12 17:00:00,3.775,0.3645,3.7925565586000003,0.005,-0.0055000000000000005,0.0074330344,3.77,0.37,3.7881129867,3.745,0.3645,3.7626965397000003,0.005,-0.0055000000000000005,0.0074330344,3.74,0.37,3.758257575
2019-09-12 17:30:00,3.948,0.3645,3.9647905682,0.008,-0.0055000000000000005,0.0097082439,3.94,0.37,3.9573349618,3.908,0.3645,3.9249616876999998,0.008,-0.0055000000000000005,0.0097082439,3.9,0.37,3.9175119655
2019-09-12 18:00:00,3.9505,0.305,3.9622563332,0.0105,-0.005,0.0116297033,3.94,0.31,3.9521766155,3.9105,0.305,3.9223762249,0.0105,-0.005,0.0116297033,3.9,0.31,3.9123011132
2019-09-12 18:30:00,3.943,0.3065,3.954894594,0.003,-0.0035,0.0046097722,3.94,0.31,3.9521766155,3.903,0.3065,3.9150161238,0.003,-0.0035,0.0046097722,3.9,0.31,3.9123011132
2019-09-12 19:00:00,4.0395,0.3055,4.0510357318,0.0095,-0.0045000000000000005,0.010511898,4.03,0.31,4.0419054912,3.9995000000000003,0.3055,4.01115077,0.0095,-0.0045000000000000005,0.010511898,3.99,0.31,4.0020244877
2019-09-12 19:30:00,4.175,0.34700000000000003,4.1893954218000005,0.005,-0.003,0.0058309519,4.17,0.35000000000000003,4.1846624715,4.135,0.34700000000000003,4.1495341907,0.005,-0.003,0.0058309519,4.13,0.35000000000000003,4.1448039761
2019-09-12 20:00:00,4.442,0.41400000000000003,4.4612509456,0.012,-0.006,0.0134164079,4.43,0.42,4.4498651665,4.402,0.41400000000000003,4.4214251096,0.012,-0.006,0.0134164079,4.39,0.42,4.4100453512
2019-09-12 20:30:00,4.273,0.41650000000000004,4.2932506624,0.003,-0.0035,0.0046097722,4.27,0.42,4.2906060178,4.233,0.41650000000000004,4.2534411069,0.003,-0.0035,0.0046097722,4.23,0.42,4.2507999247
2019-09-12 21:00:00,4.1005,0.35550000000000004,4.1158814973,0.0105,-0.0045000000000000005,0.0114236597,4.09,0.36,4.1058129524,4.0605,0.35550000000000004,4.0760324459,0.0105,-0.0045000000000000005,0.0114236597,4.05,0.36,4.0659685193
2019-09-12 21:30:00,3.8745000000000003,0.35650000000000004,3.8908665487,0.0045000000000000005,-0.0035,0.0057008771000000005,3.87,0.36,3.8867081187,3.8345000000000002,0.35650000000000004,3.8510365488,0.0045000000000000005,-0.0035,0.0057008771000000005,3.83,0.36,3.8468818542000003
2019-09-12 22:00:00,3.578,0.786,3.6633154382,0.008,-0.004,0.0089442719,3.5700000000000003,0.79,3.6563643145,3.628,0.786,3.7121664833,0.008,-0.004,0.0089442719,3.62,0.79,3.70519905
2019-09-12 22:30:00,3.36,0.376,3.3809726411,0.01,-0.004,0.0107703296,3.35,0.38,3.3714833531,3.34,0.376,3.3610974398,0.01,-0.004,0.0107703296,3.33,0.38,3.3516115527
2019-09-12 23:00:00,3.1155,1.0265,3.2802503715,0.0055000000000000005,-0.0035,0.0065192024,3.11,1.03,3.2761257607,3.2055,1.0265,3.3658479615,0.0055000000000000005,-0.0035,0.0065192024,3.2,1.03,3.3616811270999998
2019-09-12 23:30:00,2.919,0.6855,2.9984114544000002,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.91,0.6900000000000001,2.9906855401,2.959,0.6855,3.0373658407,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.95,0.6900000000000001,3.0296204383
