Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 00:00:00,2.7965,0.23600000000000002,2.8064404946,0.006500000000000001,-0.004,0.0076321688,2.79,0.24,2.800303555,2.7665,0.23600000000000002,2.7765479016,0.006500000000000001,-0.004,0.0076321688,2.76,0.24,2.7704151313
2019-09-13 00:30:00,2.659,0.23500000000000001,2.6693643438,0.009000000000000001,-0.005,0.0102956301,2.65,0.24,2.6608457302,2.629,0.23500000000000001,2.6394821461999998,0.009000000000000001,-0.005,0.0102956301,2.62,0.24,2.6309694031
2019-09-13 01:00:00,2.558,0.23550000000000001,2.5688176755,0.008,-0.0045000000000000005,0.0091787799,2.55,0.24,2.5612692166,2.528,0.23550000000000001,2.5389454996,0.008,-0.0045000000000000005,0.0091787799,2.52,0.24,2.5314027732
2019-09-13 01:30:00,2.5545,0.20550000000000002,2.5627525241,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,2.55,0.21,2.5586324472,2.5245,0.20550000000000002,2.5328502719,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,2.52,0.21,2.5287348615000003
2019-09-13 02:00:00,2.6265,0.1665,2.6317721216,0.006500000000000001,-0.0035,0.0073824115,2.62,0.17,2.6255094744000003,2.5865,0.1665,2.5918534874,0.006500000000000001,-0.0035,0.0073824115,2.58,0.17,2.5855947092
2019-09-13 02:30:00,2.5995,0.166,2.6047948576,0.0095,-0.004,0.0103077641,2.59,0.17,2.5955731544000002,2.5695,0.166,2.5748565493999997,0.0095,-0.004,0.0103077641,2.56,0.17,2.5656383221
2019-09-13 03:00:00,2.576,0.166,2.5813430613,0.006,-0.004,0.007211102600000001,2.5700000000000003,0.17,2.5756164311000003,2.5460000000000003,0.166,2.551405887,0.006,-0.004,0.007211102600000001,2.54,0.17,2.5456826197
2019-09-13 03:30:00,2.529,0.1665,2.5344749456,0.009000000000000001,-0.0035,0.009656604000000001,2.52,0.17,2.5257276179,2.509,0.1665,2.5145184927,0.009000000000000001,-0.0035,0.009656604000000001,2.5,0.17,2.5057733337
2019-09-13 04:00:00,2.4945,0.1665,2.5000504995,0.0045000000000000005,-0.0035,0.0057008771000000005,2.49,0.17,2.4957964661,2.4745,0.1665,2.4800952603,0.0045000000000000005,-0.0035,0.0057008771000000005,2.47,0.17,2.4758432907
2019-09-13 04:30:00,2.495,0.167,2.5005827321,0.005,-0.003,0.0058309519,2.49,0.17,2.4957964661,2.475,0.167,2.4806277431,0.005,-0.003,0.0058309519,2.47,0.17,2.4758432907
2019-09-13 05:00:00,2.4705,0.166,2.476070728,0.0105,-0.004,0.011236102500000001,2.46,0.17,2.4658669875,2.4405,0.166,2.4461390496,0.0105,-0.004,0.011236102500000001,2.43,0.17,2.4359392439
2019-09-13 05:30:00,2.5545,0.167,2.5599529781,0.0045000000000000005,-0.003,0.0054083269000000005,2.55,0.17,2.5556603843,2.5245,0.167,2.5300176383,0.0045000000000000005,-0.003,0.0054083269000000005,2.52,0.17,2.5257276179
2019-09-13 06:00:00,2.691,0.165,2.6960537828,0.011,-0.005,0.012083046,2.68,0.17,2.6853863782,2.661,0.165,2.6661106504000003,0.011,-0.005,0.012083046,2.65,0.17,2.6554472316
2019-09-13 06:30:00,3.017,0.215,3.0246510543,0.007,-0.005,0.0086023253,3.01,0.22,3.0180291582,2.977,0.215,2.9847535912,0.007,-0.005,0.0086023253,2.9699999999999998,0.22,2.9781370015
2019-09-13 07:00:00,3.2955,0.29650000000000004,3.3088113425,0.0055000000000000005,-0.0035,0.0065192024,3.29,0.30000000000000004,3.3036494971,3.2755,0.29650000000000004,3.2888922906999998,0.0055000000000000005,-0.0035,0.0065192024,3.27,0.30000000000000004,3.2837326322
2019-09-13 07:30:00,3.6189999999999998,0.626,3.6727424358,0.009000000000000001,-0.004,0.009848857800000001,3.61,0.63,3.6645600009,3.6390000000000002,0.626,3.6924513538,0.009000000000000001,-0.004,0.009848857800000001,3.63,0.63,3.6842638342000003
2019-09-13 08:00:00,3.809,0.34650000000000003,3.8247278661,0.009000000000000001,-0.0035,0.009656604000000001,3.8,0.35000000000000003,3.8160843806,3.769,0.34650000000000003,3.784894087,0.009000000000000001,-0.0035,0.009656604000000001,3.76,0.35000000000000003,3.7762547584
2019-09-13 08:30:00,3.815,0.387,3.8345787252,0.015,-0.003,0.0152970585,3.8,0.39,3.8199607328000003,3.775,0.387,3.7947851059,0.015,-0.003,0.0152970585,3.76,0.39,3.7801719538
2019-09-13 09:00:00,3.709,0.41400000000000003,3.7320338959,0.029,-0.006,0.0296141858,3.68,0.42,3.7038898472,3.669,0.41400000000000003,3.6922834398,0.029,-0.006,0.0296141858,3.64,0.42,3.6641506519
2019-09-13 09:30:00,3.7145,0.4645,3.7434303119,0.0345,-0.0055000000000000005,0.034935655100000004,3.68,0.47000000000000003,3.7098921817,3.6745,0.4645,3.7037427690999998,0.0345,-0.0055000000000000005,0.034935655100000004,3.64,0.47000000000000003,3.6702179772
2019-09-13 10:00:00,3.5620000000000003,0.4645,3.5921587173000002,0.042,-0.0055000000000000005,0.0423585883,3.52,0.47000000000000003,3.5512392203000003,3.532,0.4645,3.5624127007,0.042,-0.0055000000000000005,0.0423585883,3.49,0.47000000000000003,3.5215053599
2019-09-13 10:30:00,3.5685000000000002,0.485,3.6013077139,0.0485,-0.005,0.0487570508,3.52,0.49,3.5539414739,3.5385,0.485,3.5715832974,0.0485,-0.005,0.0487570508,3.49,0.49,3.5242304124
2019-09-13 11:00:00,3.4365,0.48350000000000004,3.4703464524,0.0565,-0.006500000000000001,0.0568726648,3.38,0.49,3.4153330731000002,3.3965,0.48350000000000004,3.4307411007,0.0565,-0.006500000000000001,0.0568726648,3.34,0.49,3.3757517680999998
2019-09-13 11:30:00,3.364,0.483,3.3984974621,0.064,-0.007,0.0643816744,3.3,0.49,3.3361804508,3.334,0.483,3.3688046842,0.064,-0.007,0.0643816744,3.27,0.49,3.3065087328000002
2019-09-13 12:00:00,3.299,0.8835000000000001,3.4152559567000003,0.069,-0.006500000000000001,0.0693054832,3.23,0.89,3.3503731136,3.339,0.8835000000000001,3.4539098497,0.069,-0.006500000000000001,0.0693054832,3.27,0.89,3.3889526406
2019-09-13 12:30:00,3.2305,1.204,3.4475710653,0.07050000000000001,-0.006,0.0707548585,3.16,1.21,3.3837405338,3.3405,1.204,3.5508528905,0.07050000000000001,-0.006,0.0707548585,3.27,1.21,3.4866889738
2019-09-13 13:00:00,3.144,1.2015,3.3657596839,0.074,-0.0085,0.074486576,3.07,1.21,3.2998484814,3.2439999999999998,1.2015,3.4593551784,0.074,-0.0085,0.074486576,3.17,1.21,3.3930811955999998
2019-09-13 13:30:00,3.142,1.1995,3.3631777012,0.07200000000000001,-0.0105,0.07276159700000001,3.07,1.21,3.2998484814,3.242,1.1995,3.4567852479,0.07200000000000001,-0.0105,0.07276159700000001,3.17,1.21,3.3930811955999998
2019-09-13 14:00:00,3.099,0.8805000000000001,3.2216581523,0.069,-0.0095,0.0696509153,3.03,0.89,3.1580056998,3.149,0.8805000000000001,3.2697830586,0.069,-0.0095,0.0696509153,3.08,0.89,3.2060099813
2019-09-13 14:30:00,3.0925,0.41050000000000003,3.1196260193,0.0625,-0.0095,0.06321787720000001,3.03,0.42,3.058970415,3.0625,0.41050000000000003,3.0898893993,0.0625,-0.0095,0.06321787720000001,3.0,0.42,3.0292573347
2019-09-13 15:00:00,3.088,0.41250000000000003,3.1154293845,0.058,-0.007500000000000001,0.0584829035,3.03,0.42,3.058970415,3.078,0.41250000000000003,3.1055177105,0.058,-0.007500000000000001,0.0584829035,3.02,0.42,3.0490654306
2019-09-13 15:30:00,3.1705,0.41200000000000003,3.1971572138,0.0505,-0.008,0.0511297369,3.12,0.42,3.1481423094,3.1305,0.41200000000000003,3.1574949327,0.0505,-0.008,0.0511297369,3.08,0.42,3.1085044636
2019-09-13 16:00:00,3.2405,0.41100000000000003,3.2664600487,0.0405,-0.009000000000000001,0.041487950100000004,3.2,0.42,3.2274448098,3.2105,0.41100000000000003,3.2367006735,0.0405,-0.009000000000000001,0.041487950100000004,3.17,0.42,3.1977023001
2019-09-13 16:30:00,3.3405,0.3925,3.3634798201000002,0.030500000000000003,-0.007500000000000001,0.0314085975,3.31,0.4,3.3340815827,3.3105,0.3925,3.3336866229,0.030500000000000003,-0.007500000000000001,0.0314085975,3.2800000000000002,0.4,3.3043002285
2019-09-13 17:00:00,3.6605,0.41250000000000003,3.6836688912,0.0205,-0.007500000000000001,0.021828880000000002,3.64,0.42,3.6641506519,3.6305,0.41250000000000003,3.6538591243000003,0.0205,-0.007500000000000001,0.021828880000000002,3.61,0.42,3.6343500107
2019-09-13 17:30:00,3.7720000000000002,0.41250000000000003,3.7944881407,0.012,-0.007500000000000001,0.0141509717,3.76,0.42,3.783384728,3.742,0.41250000000000003,3.7646673492,0.012,-0.007500000000000001,0.0141509717,3.73,0.42,3.7535716325
2019-09-13 18:00:00,3.856,0.3635,3.8730954351999998,0.006,-0.006500000000000001,0.008845903,3.85,0.37,3.8677383572,3.816,0.3635,3.8332738292,0.006,-0.006500000000000001,0.008845903,3.81,0.37,3.8279237192
2019-09-13 18:30:00,3.9725,0.3655,3.9892789449,0.0025,-0.0045000000000000005,0.0051478151000000005,3.9699999999999998,0.37,3.9872045345,3.9325,0.3655,3.9494488856,0.0025,-0.0045000000000000005,0.0051478151000000005,3.93,0.37,3.9473788772000002
2019-09-13 19:00:00,4.0,0.337,4.0141710228,0.0,-0.003,0.003,4.0,0.34,4.0144239936,3.96,0.337,3.9743136514,0.0,-0.003,0.003,3.96,0.34,3.974569159
2019-09-13 19:30:00,4.07,0.3375,4.0839694232,0.0,-0.0025,0.0025,4.07,0.34,4.0841767836,4.04,0.3375,4.0540727978,0.0,-0.0025,0.0025,4.04,0.34,4.0542816873
2019-09-13 20:00:00,4.16,0.3375,4.1736682008,0.0,-0.0025,0.0025,4.16,0.34,4.1738711049,4.12,0.3375,4.1338004608,0.0,-0.0025,0.0025,4.12,0.34,4.1340053217
2019-09-13 20:30:00,4.12,0.28800000000000003,4.1300537527,0.0,-0.002,0.002,4.12,0.29,4.1301937001,4.08,0.28800000000000003,4.0901520754,0.0,-0.002,0.002,4.08,0.29,4.090293388
2019-09-13 21:00:00,3.94,0.28750000000000003,3.9504754461,0.0,-0.0025,0.0025,3.94,0.29,3.950658173,3.9,0.28750000000000003,3.9105825973,0.0,-0.0025,0.0025,3.9,0.29,3.9107671882
2019-09-13 21:30:00,3.75,0.2275,3.7568944955,0.0,-0.0025,0.0025,3.75,0.23,3.7570467125,3.7199999999999998,0.2275,3.726949993,0.0,-0.0025,0.0025,3.7199999999999998,0.23,3.727103433
2019-09-13 22:00:00,3.5700000000000003,0.2265,3.5771779729,0.0,-0.0035,0.0035,3.5700000000000003,0.23,3.5774012914,3.54,0.2265,3.5472386796,0.0,-0.0035,0.0035,3.54,0.23,3.5474638828
2019-09-13 22:30:00,3.35,0.2245,3.3575139985,0.0,-0.0055000000000000005,0.0055000000000000005,3.35,0.23,3.3578862399,3.32,0.2245,3.327581742,0.0,-0.0055000000000000005,0.0055000000000000005,3.32,0.23,3.3279573315
2019-09-13 23:00:00,3.14,0.201,3.1464267034,0.0,-0.009000000000000001,0.009000000000000001,3.14,0.21,3.1470144582,3.1,0.201,3.106509456,0.0,-0.009000000000000001,0.009000000000000001,3.1,0.21,3.1071047617
2019-09-13 23:30:00,2.94,0.1655,2.9446545213,0.0,-0.0045000000000000005,0.0045000000000000005,2.94,0.17,2.9449108645,2.9,0.1655,2.904718618,0.0,-0.0045000000000000005,0.0045000000000000005,2.9,0.17,2.9049784853
2019-09-14 00:00:00,2.75,0.162,2.7547675038,0.0,-0.008,0.008,2.75,0.17,2.755249535,2.7199999999999998,0.162,2.7248199940999998,0.0,-0.008,0.008,2.7199999999999998,0.17,2.7253073221
2019-09-14 00:30:00,2.64,0.257,2.6524797831,0.0,-0.003,0.003,2.64,0.26,2.652772135,2.62,0.257,2.6325745953,0.0,-0.003,0.003,2.62,0.26,2.6328691574
2019-09-14 01:00:00,2.54,0.1565,2.5448167419,0.0,-0.0035,0.0035,2.54,0.16,2.5450343809,2.51,0.1565,2.5148742016,0.0,-0.0035,0.0035,2.51,0.16,2.5150944316
2019-09-14 01:30:00,2.54,0.157,2.5448475396,0.0,-0.003,0.003,2.54,0.16,2.5450343809,2.51,0.157,2.514905366,0.0,-0.003,0.003,2.51,0.16,2.5150944316
2019-09-14 02:00:00,2.59,0.1565,2.5947239256,0.0,-0.0035,0.0035,2.59,0.16,2.5949373788,2.56,0.1565,2.5647791815,0.0,-0.0035,0.0035,2.56,0.16,2.5649951267
2019-09-14 02:30:00,2.56,0.157,2.5648097395000002,0.0,-0.003,0.003,2.56,0.16,2.5649951267,2.5300000000000002,0.157,2.5348666632,0.0,-0.003,0.003,2.5300000000000002,0.16,2.5350542401
2019-09-14 03:00:00,2.5300000000000002,0.1565,2.5348357442,0.0,-0.0035,0.0035,2.5300000000000002,0.16,2.5350542401,2.5,0.1565,2.5048936604,0.0,-0.0035,0.0035,2.5,0.16,2.5051147678
2019-09-14 03:30:00,2.47,0.1165,2.4727458927,0.0,-0.0035,0.0035,2.47,0.12,2.4729132617,2.45,0.1165,2.452768283,0.0,-0.0035,0.0035,2.45,0.12,2.4529370151
2019-09-14 04:00:00,2.4,0.117,2.4028501826,0.0,-0.003,0.003,2.4,0.12,2.4029981273,2.37,0.117,2.3728862172,0.0,-0.003,0.003,2.37,0.12,2.3730360301
2019-09-14 04:30:00,2.05,0.0165,2.0500664014,0.0,-0.0035,0.0035,2.05,0.02,2.0500975587,2.02,0.0165,2.0200673875,0.0,-0.0035,0.0035,2.02,0.02,2.0200990075
2019-09-14 05:00:00,2.07,0.0165,2.0700657598,0.0,-0.0035,0.0035,2.07,0.02,2.0700966161,2.02,0.0165,2.0200673875,0.0,-0.0035,0.0035,2.02,0.02,2.0200990075
2019-09-14 05:30:00,2.1,0.016,2.1000609515,0.0,-0.004,0.004,2.1,0.02,2.1000952359,2.08,0.016,2.0800615376,0.0,-0.004,0.004,2.08,0.02,2.0800961516
2019-09-14 06:00:00,2.23,0.016,2.2300573984,0.0,-0.004,0.004,2.23,0.02,2.2300896843,2.2,0.016,2.200058181,0.0,-0.004,0.004,2.2,0.02,2.2000909072
2019-09-14 06:30:00,2.42,0.08600000000000001,2.421527617,0.0,-0.004,0.004,2.42,0.09,2.4216729754,2.39,0.08600000000000001,2.3915467798,0.0,-0.004,0.004,2.39,0.09,2.3916939604
2019-09-14 07:00:00,2.6,0.20700000000000002,2.6082271757,0.0,-0.003,0.003,2.6,0.21,2.6084669827,2.58,0.20700000000000002,2.5882907487,0.0,-0.003,0.003,2.58,0.21,2.5885324027000003
2019-09-14 07:30:00,2.73,0.877,2.867408063,0.0,-0.003,0.003,2.73,0.88,2.8683270385,2.8200000000000003,0.877,2.9532234931,0.0,-0.003,0.003,2.8200000000000003,0.88,2.954115773
2019-09-14 08:00:00,2.972,0.648,3.0418231375,0.002,-0.002,0.0028284271,2.9699999999999998,0.65,3.0402960382,3.022,0.648,3.0906937732,0.002,-0.002,0.0028284271,3.02,0.65,3.0891584615
2019-09-14 08:30:00,3.169,0.167,3.1733972333000002,0.009000000000000001,-0.003,0.009486833,3.16,0.17,3.164569481,3.1390000000000002,0.167,3.1434391993,0.009000000000000001,-0.003,0.009486833,3.13,0.17,3.1346132138
2019-09-14 09:00:00,3.1815,0.216,3.1888239603,0.021500000000000002,-0.004,0.021868927700000002,3.16,0.22,3.1676489705,3.1515,0.216,3.1588935167,0.021500000000000002,-0.004,0.021868927700000002,3.13,0.22,3.1377221037
2019-09-14 09:30:00,3.1125,0.215,3.1199168659,0.0325,-0.005,0.032882366100000004,3.08,0.22,3.0878471465,3.0825,0.215,3.0899888754,0.0325,-0.005,0.032882366100000004,3.05,0.22,3.0579241325
2019-09-14 10:00:00,3.021,0.2155,3.0286764849,0.041,-0.0045000000000000005,0.0412462119,2.98,0.22,2.9881097704,2.991,0.2155,2.9987532826,0.041,-0.0045000000000000005,0.0412462119,2.95,0.22,2.9581920154
2019-09-14 10:30:00,2.928,0.2725,2.9406530312,0.048,-0.007500000000000001,0.0485824042,2.88,0.28,2.8935790986,2.898,0.2725,2.9107834426,0.048,-0.007500000000000001,0.0485824042,2.85,0.28,2.8637213552
2019-09-14 11:00:00,2.8485,0.2725,2.8615045868,0.0585,-0.007500000000000001,0.058978809800000004,2.79,0.28,2.8040149786,2.8185000000000002,0.2725,2.831642368,0.0585,-0.007500000000000001,0.058978809800000004,2.76,0.28,2.7741665415
2019-09-14 11:30:00,2.698,0.2715,2.7116261265,0.068,-0.0085,0.06852919090000001,2.63,0.28,2.6448629454,2.678,0.2715,2.6917273729,0.068,-0.0085,0.06852919090000001,2.61,0.28,2.6249761904
2019-09-14 12:00:00,2.594,0.2705,2.6080656146,0.074,-0.0095,0.0746073053,2.52,0.28,2.5355078387,2.574,0.2705,2.5881743083,0.074,-0.0095,0.0746073053,2.5,0.28,2.5156311335
2019-09-14 12:30:00,2.5949999999999998,0.2685,2.6088536276000003,0.075,-0.0115,0.0758765445,2.52,0.28,2.5355078387,2.575,0.2685,2.5889606505,0.075,-0.0115,0.0758765445,2.5,0.28,2.5156311335
2019-09-14 13:00:00,2.526,0.269,2.5402828583,0.076,-0.011,0.0767919267,2.45,0.28,2.4659480934999998,2.496,0.269,2.5104535447,0.076,-0.011,0.0767919267,2.42,0.28,2.4361444949
2019-09-14 13:30:00,2.495,0.2685,2.5094057563,0.075,-0.0115,0.0758765445,2.42,0.28,2.4361444949,2.465,0.2685,2.4795800552,0.075,-0.0115,0.0758765445,2.39,0.28,2.4063457773
2019-09-14 14:00:00,2.4125,0.269,2.4274507719000002,0.07250000000000001,-0.011,0.0733297348,2.34,0.28,2.3566925977,2.3925,0.269,2.4075749729,0.07250000000000001,-0.011,0.0733297348,2.32,0.28,2.336835467
2019-09-14 14:30:00,2.4005,0.23600000000000002,2.4120730192,0.060500000000000005,-0.014,0.0620987117,2.34,0.25,2.3533168083,2.3805,0.23600000000000002,2.3921697787,0.060500000000000005,-0.014,0.0620987117,2.32,0.25,2.3334309503
2019-09-14 15:00:00,2.3605,0.23750000000000002,2.3724178595,0.0505,-0.0125,0.0520240329,2.31,0.25,2.3234887562,2.3405,0.23750000000000002,2.3525191816,0.0505,-0.0125,0.0520240329,2.29,0.25,2.3036058691
2019-09-14 15:30:00,2.526,0.23950000000000002,2.5373285656,0.036000000000000004,-0.0105,0.0375,2.49,0.25,2.5025187312,2.5060000000000002,0.23950000000000002,2.5174185687,0.036000000000000004,-0.0105,0.0375,2.47,0.25,2.4826195842
2019-09-14 16:00:00,2.6305,0.24,2.6414257987000003,0.030500000000000003,-0.01,0.0320975077,2.6,0.25,2.6119915773,2.6105,0.24,2.621509155,0.030500000000000003,-0.01,0.0320975077,2.58,0.25,2.5920841036
2019-09-14 16:30:00,2.6265,0.23800000000000002,2.6372611266,0.026500000000000003,-0.012,0.0290903764,2.6,0.25,2.6119915773,2.6065,0.23800000000000002,2.6173433573000002,0.026500000000000003,-0.012,0.0290903764,2.58,0.25,2.5920841036
2019-09-14 17:00:00,3.211,0.41000000000000003,3.237069817,0.021,-0.01,0.023259406700000002,3.19,0.42,3.2175301086,3.191,0.41000000000000003,3.2172318847,0.021,-0.01,0.023259406700000002,3.17,0.42,3.1977023001
2019-09-14 17:30:00,3.481,0.352,3.4987519203,0.011,-0.008,0.0136014705,3.47,0.36,3.4886243707,3.441,0.352,3.4589572128,0.011,-0.008,0.0136014705,3.43,0.36,3.4488403848
2019-09-14 18:00:00,3.645,0.35150000000000003,3.6619089625,0.005,-0.0085,0.009861541500000001,3.64,0.36,3.6577588767,3.605,0.35150000000000003,3.6220956986,0.005,-0.0085,0.009861541500000001,3.6,0.36,3.6179552236
2019-09-14 18:30:00,3.821,0.35450000000000004,3.8374094452,0.001,-0.0055000000000000005,0.005590169900000001,3.8200000000000003,0.36,3.8369258528,3.781,0.35450000000000004,3.7975822901000003,0.001,-0.0055000000000000005,0.005590169900000001,3.7800000000000002,0.36,3.7971041598
2019-09-14 19:00:00,3.87,0.357,3.8864313965,0.0,-0.003,0.003,3.87,0.36,3.8867081187,3.83,0.357,3.8466022669,0.0,-0.003,0.003,3.83,0.36,3.8468818542000003
2019-09-14 19:30:00,3.91,0.3075,3.9220729532,0.0,-0.0025,0.0025,3.91,0.31,3.922269751,3.88,0.3075,3.8921660101,0.0,-0.0025,0.0025,3.88,0.31,3.8923643201
2019-09-14 20:00:00,3.9699999999999998,0.307,3.9818524583,0.0,-0.003,0.003,3.9699999999999998,0.31,3.9820848811,3.93,0.307,3.9419727294999998,0.0,-0.003,0.003,3.93,0.31,3.9422075034
2019-09-14 20:30:00,3.91,0.308,3.9221121861,0.0,-0.002,0.002,3.91,0.31,3.922269751,3.88,0.308,3.8922055444,0.0,-0.002,0.002,3.88,0.31,3.8923643201
2019-09-14 21:00:00,3.75,0.24750000000000003,3.7581586249,0.0,-0.0025,0.0025,3.75,0.25,3.7583240946,3.71,0.24750000000000003,3.7182463945,0.0,-0.0025,0.0025,3.71,0.25,3.7184136403
2019-09-14 21:30:00,3.6,0.227,3.6071497058,0.0,-0.003,0.003,3.6,0.23,3.60733974,3.56,0.227,3.5672298777,0.0,-0.003,0.003,3.56,0.23,3.5674220384
2019-09-14 22:00:00,3.45,0.2275,3.4574927693,0.0,-0.0025,0.0025,3.45,0.23,3.457658167,3.42,0.2275,3.4275583511,0.0,-0.0025,0.0025,3.42,0.23,3.4277251932
2019-09-14 22:30:00,3.3,0.227,3.3077982103,0.0,-0.003,0.003,3.3,0.23,3.3080054413,3.26,0.227,3.2678936641,0.0,-0.003,0.003,3.26,0.23,3.2681034255
2019-09-14 23:00:00,3.11,0.40750000000000003,3.1365835315,0.0,-0.0025,0.0025,3.11,0.41000000000000003,3.1369093069,3.11,0.40750000000000003,3.1365835315,0.0,-0.0025,0.0025,3.11,0.41000000000000003,3.1369093069
2019-09-14 23:30:00,2.95,0.167,2.9547231681,0.0,-0.003,0.003,2.95,0.17,2.9548942451,2.92,0.167,2.924771615,0.0,-0.003,0.003,2.92,0.17,2.9249444439000003
2019-09-15 00:00:00,2.84,0.167,2.8449057981,0.0,-0.003,0.003,2.84,0.17,2.8450834786,2.81,0.167,2.8149580814,0.0,-0.003,0.003,2.81,0.17,2.8151376520999998
2019-09-15 00:30:00,2.7,0.167,2.7051596995000002,0.0,-0.003,0.003,2.7,0.17,2.7053465582,2.67,0.167,2.6752175612,0.0,-0.003,0.003,2.67,0.17,2.6754065112000003
2019-09-15 01:00:00,2.59,0.1665,2.5953462678,0.0,-0.0035,0.0035,2.59,0.17,2.5955731544000002,2.56,0.1665,2.5654087881,0.0,-0.0035,0.0035,2.56,0.17,2.5656383221
2019-09-15 01:30:00,2.59,0.167,2.5953783925,0.0,-0.003,0.003,2.59,0.17,2.5955731544000002,2.56,0.167,2.5654412876,0.0,-0.003,0.003,2.56,0.17,2.5656383221
2019-09-15 02:00:00,2.59,0.11750000000000001,2.5926639292,0.0,-0.0025,0.0025,2.59,0.12,2.5927784325000003,2.56,0.11750000000000001,2.5626951145,0.0,-0.0025,0.0025,2.56,0.12,2.5628109567
2019-09-15 02:30:00,2.59,0.1375,2.5936472871,0.0,-0.0025,0.0025,2.59,0.14,2.5937810239,2.56,0.1375,2.5636899676000002,0.0,-0.0025,0.0025,2.56,0.14,2.5638252671
2019-09-15 03:00:00,2.52,0.1075,2.5222918646,0.0,-0.0025,0.0025,2.52,0.11,2.5223996510999998,2.5,0.1075,2.5023101826,0.0,-0.0025,0.0025,2.5,0.11,2.5024188299
2019-09-15 03:30:00,2.52,0.1375,2.5237484522,0.0,-0.0025,0.0025,2.52,0.14,2.5238858928,2.5,0.1375,2.5037783947,0.0,-0.0025,0.0025,2.5,0.14,2.5039169315
2019-09-15 04:00:00,2.49,0.137,2.4937660275,0.0,-0.003,0.003,2.49,0.14,2.4939326374,2.47,0.137,2.4737964751,0.0,-0.003,0.003,2.47,0.14,2.4739644298
2019-09-15 04:30:00,2.47,0.0975,2.4719235931,0.0,-0.0025,0.0025,2.47,0.1,2.4720234627,2.44,0.0975,2.4419472251,0.0,-0.0025,0.0025,2.44,0.1,2.4420483206
2019-09-15 05:00:00,2.44,0.0975,2.4419472251,0.0,-0.0025,0.0025,2.44,0.1,2.4420483206,2.41,0.0975,2.4119714447,0.0,-0.0025,0.0025,2.41,0.1,2.4120737965
2019-09-15 05:30:00,2.443,0.0995,2.4450254089,0.0,-0.0035,0.0035,2.443,0.10300000000000001,2.4451703417,2.4130000000000003,0.0995,2.4150505688,0.0,-0.0035,0.0035,2.4130000000000003,0.10300000000000001,2.4151973004
2019-09-15 06:00:00,2.443,0.1005,2.4450663079,0.0,-0.0025,0.0025,2.443,0.10300000000000001,2.4451703417,2.4130000000000003,0.1005,2.4150919755,0.0,-0.0025,0.0025,2.4130000000000003,0.10300000000000001,2.4151973004
2019-09-15 06:30:00,2.62,0.1265,2.6230520868,0.0,-0.0035,0.0035,2.62,0.13,2.6232232081999998,2.59,0.1265,2.5930873973,0.0,-0.0035,0.0035,2.59,0.13,2.593260496
2019-09-15 07:00:00,2.73,0.1275,2.7329757134,0.0,-0.0025,0.0025,2.73,0.13,2.7330934854,2.7,0.1275,2.7030087403,0.0,-0.0025,0.0025,2.7,0.13,2.7031278179
2019-09-15 07:30:00,2.733,0.1305,2.7361138957,0.0,-0.0025,0.0025,2.733,0.133,2.7362342736,2.7030000000000003,0.1305,2.7061484161,0.0,-0.0025,0.0025,2.7030000000000003,0.133,2.7062701269
2019-09-15 08:00:00,3.1310000000000002,0.168,3.1355039467,0.001,-0.002,0.0022360680000000003,3.13,0.17,3.1346132138,3.101,0.168,3.1055474558,0.001,-0.002,0.0022360680000000003,3.1,0.17,3.1046577911
2019-09-15 08:30:00,3.2275,0.198,3.2335677278,0.007500000000000001,-0.002,0.0077620873000000005,3.22,0.2,3.2262052012,3.1875,0.198,3.1936437262,0.007500000000000001,-0.002,0.0077620873000000005,3.18,0.2,3.186283101
2019-09-15 09:00:00,3.2715,0.217,3.2786889529,0.0115,-0.003,0.0118848643,3.26,0.22,3.2674148803,3.2415,0.217,3.2487553386,0.0115,-0.003,0.0118848643,3.23,0.22,3.2374835907
2019-09-15 09:30:00,3.3255,0.24450000000000002,3.3344760458,0.0155,-0.0055000000000000005,0.0164468842,3.31,0.25,3.3194276615,3.2855,0.24450000000000002,3.294585027,0.0155,-0.0055000000000000005,0.0164468842,3.27,0.25,3.279542651
2019-09-15 10:00:00,3.3445,0.8935000000000001,3.4617946935,0.0345,-0.006500000000000001,0.0351069794,3.31,0.9,3.4301749227,3.4345,0.8935000000000001,3.5488212832,0.0345,-0.006500000000000001,0.0351069794,3.4,0.9,3.517101079
2019-09-15 10:30:00,3.493,1.0605,3.6504395968,0.023,-0.0095,0.024884734300000003,3.47,1.07,3.6312256884,3.593,1.0605,3.7462393477,0.023,-0.0095,0.024884734300000003,3.5700000000000003,1.07,3.7269021989
2019-09-15 11:00:00,3.4325,1.0615,3.5928872095,0.022500000000000003,-0.0085,0.024052026900000002,3.41,1.07,3.5739334073,3.5324999999999998,1.0615,3.6885415139,0.022500000000000003,-0.0085,0.024052026900000002,3.51,1.07,3.6694686264
2019-09-15 11:30:00,3.39,1.0775,3.5571204998,0.03,-0.0125,0.0325,3.36,1.09,3.5323788019,3.49,1.0775,3.6525479121,0.03,-0.0125,0.0325,3.46,1.09,3.6276300804
2019-09-15 12:00:00,3.3185000000000002,1.115,3.5008095135,0.0485,-0.015,0.0507666229,3.27,1.13,3.4597398746,3.4085,1.115,3.5862371993,0.0485,-0.015,0.0507666229,3.36,1.13,3.5449259512999998
2019-09-15 12:30:00,3.3565,1.1155,3.5370089765,0.036500000000000005,-0.0145,0.0392746738,3.32,1.13,3.5070357854000003,3.4565,1.1155,3.6320424695,0.036500000000000005,-0.0145,0.0392746738,3.42,1.13,3.6018467485
2019-09-15 13:00:00,3.242,1.145,3.4382537719,0.042,-0.015,0.044598206200000004,3.2,1.16,3.4037626239,3.342,1.145,3.5327027896,0.042,-0.015,0.044598206200000004,3.3,1.16,3.4979422522
2019-09-15 13:30:00,3.2385,1.114,3.4247449905,0.0385,-0.016,0.0416923254,3.2,1.13,3.3936558458,3.3385,1.114,3.5194570959,0.0385,-0.016,0.0416923254,3.3,1.13,3.4881083699
2019-09-15 14:00:00,3.1495,0.356,3.1695561598,0.029500000000000002,-0.014,0.0326534837,3.12,0.37,3.1418625049,3.1195,0.356,3.1397478004,0.029500000000000002,-0.014,0.0326534837,3.09,0.37,3.1120732639
2019-09-15 14:30:00,3.157,0.356,3.1770088133,0.037,-0.014,0.0395600809,3.12,0.37,3.1418625049,3.127,0.356,3.1471995488,0.037,-0.014,0.0395600809,3.09,0.37,3.1120732639
2019-09-15 15:00:00,3.2005,0.359,3.2205715719,0.030500000000000003,-0.011,0.032422985700000004,3.17,0.37,3.191520014,3.1705,0.359,3.1907602934,0.030500000000000003,-0.011,0.032422985700000004,3.14,0.37,3.1617242131
2019-09-15 15:30:00,3.101,0.359,3.1217113896,0.031,-0.011,0.0328937684,3.07,0.37,3.0922160339,3.071,0.359,3.0919123532,0.031,-0.011,0.0328937684,3.04,0.37,3.0624336728
2019-09-15 16:00:00,3.3375,0.358,3.3566456843,0.0175,-0.012,0.0212190952,3.32,0.37,3.3405538463,3.2975,0.358,3.3168765805,0.0175,-0.012,0.0212190952,3.2800000000000002,0.37,3.3008029326
2019-09-15 16:30:00,3.3925,0.35950000000000004,3.4114947604,0.0125,-0.0105,0.0163248277,3.38,0.37,3.4001911711,3.3625,0.35950000000000004,3.3816632742,0.0125,-0.0105,0.0163248277,3.35,0.37,3.3703708995
2019-09-15 17:00:00,3.5515,0.40850000000000003,3.574916013,0.0115,-0.0115,0.016263456000000003,3.54,0.42,3.5648281866,3.5215,0.40850000000000003,3.5451141731,0.0115,-0.0115,0.016263456000000003,3.51,0.42,3.5350388965
2019-09-15 17:30:00,3.7745,0.35100000000000003,3.790785044,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.77,0.36,3.7871493237,3.7445,0.35100000000000003,3.7609149485,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.74,0.36,3.7572862547
2019-09-15 18:00:00,3.4615,0.2235,3.4687079006,0.0015,-0.006500000000000001,0.006670832000000001,3.46,0.23,3.4676360824,3.4314999999999998,0.2235,3.4387707833,0.0015,-0.006500000000000001,0.006670832000000001,3.43,0.23,3.4377027213
2019-09-15 18:30:00,3.432,0.224,3.4393022548,0.002,-0.006,0.0063245553000000005,3.43,0.23,3.4377027213,3.402,0.224,3.4093665101,0.002,-0.006,0.0063245553000000005,3.4,0.23,3.4077705322
2019-09-15 19:00:00,3.45,0.2245,3.4572966679,0.0,-0.0055000000000000005,0.0055000000000000005,3.45,0.23,3.457658167,3.42,0.2245,3.4273605369,0.0,-0.0055000000000000005,0.0055000000000000005,3.42,0.23,3.4277251932
2019-09-15 19:30:00,3.55,0.185,3.5548171542,0.0,-0.005,0.005,3.55,0.19,3.5550808711,3.51,0.185,3.5148719749,0.0,-0.005,0.005,3.51,0.19,3.5151386886
2019-09-15 20:00:00,3.6,0.1845,3.6047247121,0.0,-0.0055000000000000005,0.0055000000000000005,3.6,0.19,3.6050104022,3.56,0.1845,3.564777728,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.19,3.5650666193
2019-09-15 20:30:00,3.5,0.1555,3.5034526185,0.0,-0.0045000000000000005,0.0045000000000000005,3.5,0.16,3.5036552342,3.46,0.1555,3.4634924931,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.16,3.4636974464
2019-09-15 21:00:00,3.3,0.156,3.303685215,0.0,-0.004,0.004,3.3,0.16,3.303876511,3.26,0.156,3.2637303810000002,0.0,-0.004,0.004,3.26,0.16,3.2639240187
2019-09-15 21:30:00,3.09,0.106,3.0918175884,0.0,-0.004,0.004,3.09,0.11,3.0919573089,3.05,0.106,3.0518414113,0.0,-0.004,0.004,3.05,0.11,3.0519829619
2019-09-15 22:00:00,2.88,0.08600000000000001,2.8812837417,0.0,-0.004,0.004,2.88,0.09,2.8814059068,2.85,0.08600000000000001,2.8512972486,0.0,-0.004,0.004,2.85,0.09,2.8514206985
2019-09-15 22:30:00,2.64,0.394,2.6692388428,0.0,-0.006,0.006,2.64,0.4,2.6701310829000002,2.66,0.394,2.6890213833,0.0,-0.006,0.006,2.66,0.4,2.6899070616
2019-09-15 23:00:00,2.4,0.054,2.4006074231,0.0,-0.006,0.006,2.4,0.06,2.4007498828,2.38,0.054,2.3806125262,0.0,-0.006,0.006,2.38,0.06,2.3807561824
2019-09-15 23:30:00,2.19,0.036000000000000004,2.1902958704,0.0,-0.004,0.004,2.19,0.04,2.1903652663,2.16,0.036000000000000004,2.1602999792,0.0,-0.004,0.004,2.16,0.04,2.1603703386
2019-09-16 00:00:00,2.09,0.0745,2.0913273895,0.0,-0.0055000000000000005,0.0055000000000000005,2.09,0.08,2.0915305401,2.07,0.0745,2.0713402062,0.0,-0.0055000000000000005,0.0055000000000000005,2.07,0.08,2.0715453169
2019-09-16 00:30:00,1.98,0.073,1.9813452501,0.0,-0.007,0.007,1.98,0.08,1.9816155026,1.9500000000000002,0.073,1.9513659319,0.0,-0.007,0.007,1.9500000000000002,0.08,1.9516403357
2019-09-16 01:00:00,1.9300000000000002,0.076,1.9314957933999999,0.0,-0.004,0.004,1.9300000000000002,0.08,1.9316573195000002,1.9,0.076,1.9015193925,0.0,-0.004,0.004,1.9,0.08,1.9016834647
2019-09-16 01:30:00,1.9300000000000002,0.011,1.9300313468999999,0.0,-0.009000000000000001,0.009000000000000001,1.9300000000000002,0.02,1.9301036242,1.9,0.011,1.9000318418000002,0.0,-0.009000000000000001,0.009000000000000001,1.9,0.02,1.9001052602000001
2019-09-16 02:00:00,1.97,0.016,1.9700649735,0.0,-0.004,0.004,1.97,0.02,1.9701015202,1.9500000000000002,0.016,1.9500656399,0.0,-0.004,0.004,1.9500000000000002,0.02,1.9501025614
2019-09-16 02:30:00,2.45,0.136,2.4537717905,0.0,-0.004,0.004,2.45,0.14,2.45399674,2.42,0.136,2.4238184751,0.0,-0.004,0.004,2.42,0.14,2.4240462042
2019-09-16 03:00:00,2.48,0.1365,2.4837536613,0.0,-0.0035,0.0035,2.48,0.14,2.4839484697,2.45,0.1365,2.4537995538,0.0,-0.0035,0.0035,2.45,0.14,2.45399674
2019-09-16 03:30:00,2.46,0.133,2.4635927017,0.0,-0.007,0.007,2.46,0.14,2.4639805194,2.45,0.133,2.4536073443,0.0,-0.007,0.007,2.45,0.14,2.45399674
2019-09-16 04:00:00,2.42,0.1365,2.4238465814,0.0,-0.0035,0.0035,2.42,0.14,2.4240462042,2.39,0.1365,2.3938947866999998,0.0,-0.0035,0.0035,2.39,0.14,2.394096907
2019-09-16 04:30:00,2.45,0.1365,2.4537995538,0.0,-0.0035,0.0035,2.45,0.14,2.45399674,2.42,0.1365,2.4238465814,0.0,-0.0035,0.0035,2.42,0.14,2.4240462042
2019-09-16 05:00:00,2.47,0.1365,2.4737688352,0.0,-0.0035,0.0035,2.47,0.14,2.4739644298,2.44,0.1365,2.4438151014000002,0.0,-0.0035,0.0035,2.44,0.14,2.4440130933
2019-09-16 05:30:00,2.55,0.186,2.5567745305000003,0.0,-0.004,0.004,2.55,0.19,2.5570686342,2.52,0.186,2.5268549622,0.0,-0.004,0.004,2.52,0.19,2.5271525478
2019-09-16 06:00:00,2.7,0.216,2.7086262201,0.0,-0.004,0.004,2.7,0.22,2.7089481353,2.68,0.216,2.6886903875,0.0,-0.004,0.004,2.68,0.22,2.6890146894
2019-09-16 06:30:00,3.02,0.24550000000000002,3.0299620872,0.0,-0.0045000000000000005,0.0045000000000000005,3.02,0.25,3.030330015,2.99,0.24550000000000002,3.0000617077,0.0,-0.0045000000000000005,0.0045000000000000005,2.99,0.25,3.000433302
2019-09-16 07:00:00,3.34,0.556,3.3859616064,0.0,-0.004,0.004,3.34,0.56,3.3866207346,3.35,0.556,3.3958262618,0.0,-0.004,0.004,3.35,0.56,3.3964834756
2019-09-16 07:30:00,3.76,0.357,3.7769099804,0.0,-0.003,0.003,3.76,0.36,3.7771947262000003,3.7199999999999998,0.357,3.737090981,0.0,-0.003,0.003,3.7199999999999998,0.36,3.7373787606
2019-09-16 08:00:00,3.99,0.42650000000000005,4.0127300246,0.0,-0.0035,0.0035,3.99,0.43,4.0131035372,3.95,0.42650000000000005,3.9729588785,0.0,-0.0035,0.0035,3.95,0.43,3.9733361298
2019-09-16 08:30:00,4.16,0.5660000000000001,4.1983277623,0.0,-0.004,0.004,4.16,0.5700000000000001,4.1988688953,4.12,0.5660000000000001,4.1586964304,0.0,-0.004,0.004,4.12,0.5700000000000001,4.1592427195
2019-09-16 09:00:00,4.18,0.6055,4.2236276173,0.0,-0.0045000000000000005,0.0045000000000000005,4.18,0.61,4.2242750857,4.12,0.6055,4.1642562661,0.0,-0.0045000000000000005,0.0045000000000000005,4.12,0.61,4.1649129643
2019-09-16 09:30:00,4.2115,0.6045,4.2546624425,0.0015,-0.0055000000000000005,0.0057008771000000005,4.21,0.61,4.2539628582999995,4.1715,0.6045,4.2150720634,0.0015,-0.0055000000000000005,0.0057008771000000005,4.17,0.61,4.2143801442
2019-09-16 10:00:00,4.1235,0.604,4.1675014397,0.0035,-0.006,0.006946222,4.12,0.61,4.1649129643,4.0835,0.604,4.1279278397,0.0035,-0.006,0.006946222,4.08,0.61,4.1253484701
2019-09-16 10:30:00,4.037,0.5525,4.0746319159,0.007,-0.007500000000000001,0.010259142300000001,4.03,0.56,4.0687221581,3.997,0.5525,4.0350049876,0.007,-0.007500000000000001,0.010259142300000001,3.99,0.56,4.0291066007
2019-09-16 11:00:00,3.9695,0.6315000000000001,4.0194181793,0.0095,-0.0085,0.012747548800000001,3.96,0.64,4.0113838011,3.9295,0.6315000000000001,3.9799199113,0.0095,-0.0085,0.012747548800000001,3.92,0.64,3.9719013079
2019-09-16 11:30:00,4.018,0.65,4.0702363568,0.008,-0.01,0.0128062485,4.01,0.66,4.0639512792,3.9779999999999998,0.65,4.030754768,0.008,-0.01,0.0128062485,3.9699999999999998,0.66,4.024487545
2019-09-16 12:00:00,4.127,0.62,4.1733115149,0.007,-0.01,0.0122065556,4.12,0.63,4.167889154,4.087,0.62,4.1337596689,0.007,-0.01,0.0122065556,4.08,0.63,4.1283531826
2019-09-16 12:30:00,4.186,0.6205,4.2317391519,0.006,-0.0095,0.011236102500000001,4.18,0.63,4.2272094814,4.146,0.6205,4.1921755987000004,0.006,-0.0095,0.011236102500000001,4.14,0.63,4.1876604447
2019-09-16 13:00:00,4.186,0.621,4.2318124958,0.006,-0.009000000000000001,0.010816653800000001,4.18,0.63,4.2272094814,4.146,0.621,4.1922496347,0.006,-0.009000000000000001,0.010816653800000001,4.14,0.63,4.1876604447
2019-09-16 13:30:00,4.1455,0.661,4.1978674646,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.14,0.67,4.1938645662,4.1055,0.661,4.1583712256,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.1,0.67,4.1543832274
2019-09-16 14:00:00,4.1055,0.6325000000000001,4.1539362658,0.0055000000000000005,-0.007500000000000001,0.0093005376,4.1,0.64,4.1496505877,4.0655,0.6325000000000001,4.1144071869,0.0055000000000000005,-0.007500000000000001,0.0093005376,4.06,0.64,4.1101338178
2019-09-16 14:30:00,4.0205,0.631,4.0697151313,0.0105,-0.009000000000000001,0.0138293167,4.01,0.64,4.060751162,3.9805,0.631,4.0302036239,0.0105,-0.009000000000000001,0.0138293167,3.9699999999999998,0.64,4.0212560227
2019-09-16 15:00:00,3.9555,0.6115,4.0024882886,0.0055000000000000005,-0.0085,0.010124228400000001,3.95,0.62,3.9983621647,3.9155,0.6115,3.9629625913,0.0055000000000000005,-0.0085,0.010124228400000001,3.91,0.62,3.9588508434
2019-09-16 15:30:00,4.0375,0.5725,4.0778870141,0.007500000000000001,-0.007500000000000001,0.010606601700000001,4.03,0.58,4.0715230565,3.9975,0.5725,4.038287075,0.007500000000000001,-0.007500000000000001,0.010606601700000001,3.99,0.58,4.0319350193
2019-09-16 16:00:00,4.122,0.5535,4.1589958223,0.002,-0.006500000000000001,0.0068007353,4.12,0.56,4.1578840773,4.082,0.5535,4.119355077,0.002,-0.006500000000000001,0.0068007353,4.08,0.56,4.1182520564
2019-09-16 16:30:00,4.312,0.584,4.3513676011,0.002,-0.006,0.0063245553000000005,4.31,0.59,4.3501953979,4.272,0.584,4.3117328303,0.002,-0.006,0.0063245553000000005,4.27,0.59,4.310568408
2019-09-16 17:00:00,4.392,0.555,4.4269277157,0.002,-0.005,0.0053851648,4.39,0.56,4.4255734092,4.352,0.555,4.387246175,0.002,-0.005,0.0053851648,4.35,0.56,4.3858978556
2019-09-16 17:30:00,4.4415,0.525,4.4724207371,0.0015,-0.005,0.0052201533000000005,4.44,0.53,4.4715209940000005,4.4015,0.525,4.4326997699,0.0015,-0.005,0.0052201533000000005,4.4,0.53,4.4318055011
2019-09-16 18:00:00,4.441,0.47500000000000003,4.466330261,0.001,-0.005,0.0050990195,4.44,0.48,4.4658705758,4.401,0.47500000000000003,4.4265591603,0.001,-0.005,0.0050990195,4.4,0.48,4.426104382
2019-09-16 18:30:00,4.44,0.47500000000000003,4.4653359336000005,0.0,-0.005,0.005,4.44,0.48,4.4658705758,4.4,0.47500000000000003,4.4255649357,0.0,-0.005,0.005,4.4,0.48,4.426104382
2019-09-16 19:00:00,4.59,0.556,4.623552314,0.0,-0.004,0.004,4.59,0.56,4.6240350345,4.55,0.556,4.5838451108000005,0.0,-0.004,0.004,4.55,0.56,4.5843320124
2019-09-16 19:30:00,4.5600000000000005,0.466,4.5837491205,0.0,-0.004,0.004,4.5600000000000005,0.47000000000000003,4.5841575017,4.52,0.466,4.5439581864,0.0,-0.004,0.004,4.52,0.47000000000000003,4.5443701434
2019-09-16 20:00:00,4.5600000000000005,0.42550000000000004,4.5798089753,0.0,-0.0045000000000000005,0.0045000000000000005,4.5600000000000005,0.43,4.5802292519000005,4.52,0.42550000000000004,4.5399835077,0.0,-0.0045000000000000005,0.0045000000000000005,4.52,0.43,4.5404074707
2019-09-16 20:30:00,4.36,0.426,4.3807620342,0.0,-0.004,0.004,4.36,0.43,4.3811528163,4.32,0.426,4.3409533515,0.0,-0.004,0.004,4.32,0.43,4.341347717
2019-09-16 21:00:00,4.18,0.366,4.1959928503,0.0,-0.004,0.004,4.18,0.37,4.1963436466,4.14,0.366,4.1561467732,0.0,-0.004,0.004,4.14,0.37,4.1565009323
2019-09-16 21:30:00,3.86,0.29650000000000004,3.8713708489,0.0,-0.0035,0.0035,3.86,0.30000000000000004,3.8716404792,3.8200000000000003,0.29650000000000004,3.8314895602,0.0,-0.0035,0.0035,3.8200000000000003,0.30000000000000004,3.8317619968
2019-09-16 22:00:00,3.62,0.297,3.6321631296,0.0,-0.003,0.003,3.62,0.30000000000000004,3.6324096685000002,3.58,0.297,3.5922985678,0.0,-0.003,0.003,3.58,0.30000000000000004,3.5925478424
2019-09-16 22:30:00,3.37,0.2675,3.3805999837,0.0,-0.0025,0.0025,3.37,0.27,3.3807987221999998,3.33,0.2675,3.3407269044,0.0,-0.0025,0.0025,3.33,0.27,3.3409280148000002
2019-09-16 23:00:00,3.06,0.427,3.0896486855,0.0,-0.003,0.003,3.06,0.43,3.0900647242,3.06,0.427,3.0896486855,0.0,-0.003,0.003,3.06,0.43,3.0900647242
2019-09-16 23:30:00,2.7800000000000002,0.9570000000000001,2.9401103721,0.0,-0.003,0.003,2.7800000000000002,0.96,2.941088234,2.87,0.9570000000000001,3.025351054,0.0,-0.003,0.003,2.87,0.96,3.026301373
2019-09-17 00:00:00,2.61,0.9575,2.7800910507000003,0.0,-0.0025,0.0025,2.61,0.96,2.780953074,2.71,0.9575,2.8741792307000003,0.0,-0.0025,0.0025,2.71,0.96,2.8750130434
2019-09-17 00:30:00,2.55,0.897,2.7031664766,0.0,-0.003,0.003,2.55,0.9,2.7041634566,2.63,0.897,2.7787603351,0.0,-0.003,0.003,2.63,0.9,2.7797302027
2019-09-17 01:00:00,2.51,0.17650000000000002,2.5161979751,0.0,-0.0035,0.0035,2.51,0.18,2.5164459064,2.48,0.17650000000000002,2.4862727626,0.0,-0.0035,0.0035,2.48,0.18,2.4865236777
2019-09-17 01:30:00,2.51,0.14650000000000002,2.5142717136,0.0,-0.0035,0.0035,2.51,0.15,2.5144780771,2.48,0.14650000000000002,2.4843232982,0.0,-0.0035,0.0035,2.48,0.15,2.4845321491
2019-09-17 02:00:00,2.58,0.147,2.5841843974,0.0,-0.003,0.003,2.58,0.15,2.5843567865,2.54,0.147,2.5442501842,0.0,-0.003,0.003,2.54,0.15,2.5444252789
2019-09-17 02:30:00,2.58,0.14750000000000002,2.5842128879,0.0,-0.0025,0.0025,2.58,0.15,2.5843567865,2.54,0.14750000000000002,2.5442791219,0.0,-0.0025,0.0025,2.54,0.15,2.5444252789
2019-09-17 03:00:00,2.54,0.147,2.5442501842,0.0,-0.003,0.003,2.54,0.15,2.5444252789,2.51,0.147,2.5143008969,0.0,-0.003,0.003,2.51,0.15,2.5144780771
2019-09-17 03:30:00,2.48,0.14750000000000002,2.4843824684999998,0.0,-0.0025,0.0025,2.48,0.15,2.4845321491,2.46,0.14750000000000002,2.4644180347,0.0,-0.0025,0.0025,2.46,0.15,2.4645689278000003
2019-09-17 04:00:00,2.46,0.147,2.4643881594,0.0,-0.003,0.003,2.46,0.15,2.4645689278000003,2.44,0.147,2.444424063,0.0,-0.003,0.003,2.44,0.15,2.4446063078
2019-09-17 04:30:00,2.44,0.117,2.4428035124000003,0.0,-0.003,0.003,2.44,0.12,2.4429490375,2.41,0.117,2.4128383701000002,0.0,-0.003,0.003,2.41,0.12,2.4129857024
2019-09-17 05:00:00,2.46,0.113,2.4625939576,0.0,-0.007,0.007,2.46,0.12,2.4629250902,2.43,0.113,2.4326259474,0.0,-0.007,0.007,2.43,0.12,2.4329611588
2019-09-17 05:30:00,2.5700000000000003,0.153,2.574550252,0.0,-0.007,0.007,2.5700000000000003,0.16,2.574975728,2.54,0.153,2.5446038984,0.0,-0.007,0.007,2.54,0.16,2.5450343809
2019-09-17 06:00:00,2.77,0.1935,2.7767503039,0.0,-0.006500000000000001,0.006500000000000001,2.77,0.2,2.777210831,2.74,0.1935,2.7468240297,0.0,-0.006500000000000001,0.006500000000000001,2.74,0.2,2.7472895734
2019-09-17 06:30:00,3.1305,0.32,3.1468127129,0.0005,-0.01,0.0100124922,3.13,0.33,3.1473480901,3.1005,0.32,3.1169697223,0.0005,-0.01,0.0100124922,3.1,0.33,3.1175150361
2019-09-17 07:00:00,3.31,0.863,3.4206533002,0.0,-0.007,0.007,3.31,0.87,3.4224260401,3.38,0.863,3.4884336026,0.0,-0.007,0.007,3.38,0.87,3.4901719155
2019-09-17 07:30:00,3.66,0.3765,3.6793141005,0.0,-0.0035,0.0035,3.66,0.38,3.6796738986,3.62,0.3765,3.6395263772,0.0,-0.0035,0.0035,3.62,0.38,3.6398901082
2019-09-17 08:00:00,3.871,0.40750000000000003,3.892389658,0.001,-0.0025,0.0026925824,3.87,0.41000000000000003,3.8916577445,3.831,0.40750000000000003,3.852611744,0.001,-0.0025,0.0026925824,3.83,0.41000000000000003,3.8518826566
2019-09-17 08:30:00,3.8765,0.4465,3.9021294827,0.006500000000000001,-0.0035,0.0073824115,3.87,0.45,3.8960749479,3.8365,0.4465,3.8623949177,0.006500000000000001,-0.0035,0.0073824115,3.83,0.45,3.8563454202000003
2019-09-17 09:00:00,3.7695,0.496,3.8019924053,0.0195,-0.004,0.0199060292,3.75,0.5,3.7831864876,3.7295,0.496,3.7623378703,0.0195,-0.004,0.0199060292,3.71,0.5,3.7435411044
2019-09-17 09:30:00,3.6995,0.5345,3.7379125859,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.67,0.54,3.7095147931,3.6695,0.5345,3.7082233617,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.64,0.54,3.6798369529
2019-09-17 10:00:00,3.6385,0.6055,3.6885379895,0.0385,-0.0045000000000000005,0.0387620949,3.6,0.61,3.6513148317,3.5985,0.6055,3.6490865295,0.0385,-0.0045000000000000005,0.0387620949,3.56,0.61,3.6118831653
2019-09-17 10:30:00,3.4835000000000003,0.492,3.5180728034,0.043500000000000004,-0.008,0.044229515000000004,3.44,0.5,3.4761472926,3.4535,0.492,3.4883701423,0.043500000000000004,-0.008,0.044229515000000004,3.41,0.5,3.4464619539
2019-09-17 11:00:00,3.4265,0.582,3.4755756717,0.0465,-0.008,0.0471831538,3.38,0.59,3.4311076929,3.3865,0.582,3.4361470065,0.0465,-0.008,0.0471831538,3.34,0.59,3.3917104828999998
2019-09-17 11:30:00,3.594,0.622,3.64742649,0.034,-0.008,0.0349284984,3.56,0.63,3.6153146474,3.564,0.622,3.6178695388,0.034,-0.008,0.0349284984,3.5300000000000002,0.63,3.585777461
2019-09-17 12:00:00,3.4245,0.5720000000000001,3.4719424318,0.0345,-0.008,0.0354153921,3.39,0.58,3.439258641,3.3945,0.5720000000000001,3.4423559156,0.0345,-0.008,0.0354153921,3.36,0.58,3.4096920682
2019-09-17 12:30:00,3.396,0.6005,3.4486832632,0.056,-0.0095,0.056800088000000006,3.34,0.61,3.3952466773,3.366,0.6005,3.4191455438,0.056,-0.0095,0.056800088000000006,3.31,0.61,3.3657391462
2019-09-17 13:00:00,3.4015,0.6000000000000001,3.4540124855,0.061500000000000006,-0.01,0.0623077042,3.34,0.61,3.3952466773,3.3715,0.6000000000000001,3.4244725506,0.061500000000000006,-0.01,0.0623077042,3.31,0.61,3.3657391462
2019-09-17 13:30:00,3.3905,0.602,3.4435293305,0.0505,-0.008,0.0511297369,3.34,0.61,3.3952466773,3.3605,0.602,3.41399535,0.0505,-0.008,0.0511297369,3.31,0.61,3.3657391462
2019-09-17 14:00:00,3.3435,0.6005,3.3969975714,0.043500000000000004,-0.0095,0.0445252737,3.3,0.61,3.355905243,3.3135,0.6005,3.3674742018,0.043500000000000004,-0.0095,0.0445252737,3.27,0.61,3.3264094757000002
2019-09-17 14:30:00,3.3395,0.5985,3.3927072523,0.0395,-0.0115,0.0411400049,3.3,0.61,3.355905243,3.3095,0.5985,3.3631819011,0.0395,-0.0115,0.0411400049,3.27,0.61,3.3264094757000002
2019-09-17 15:00:00,3.3445,0.6295000000000001,3.4032264838,0.044500000000000005,-0.0105,0.045721986000000006,3.3,0.64,3.3614877659,3.3145,0.6295000000000001,3.373748731,0.044500000000000005,-0.0105,0.045721986000000006,3.27,0.64,3.3320414163
2019-09-17 15:30:00,3.3355,0.549,3.3803788619,0.035500000000000004,-0.011,0.0371651719,3.3,0.56,3.3471779158,3.3055,0.549,3.3507806926,0.035500000000000004,-0.011,0.0371651719,3.27,0.56,3.3176045575
2019-09-17 16:00:00,3.3625,0.5495,3.4071038288,0.0325,-0.0105,0.0341540627,3.33,0.56,3.3767588010000003,3.3325,0.5495,3.377500037,0.0325,-0.0105,0.0341540627,3.3,0.56,3.3471779158
2019-09-17 16:30:00,3.556,0.5495,3.5982059766,0.026000000000000002,-0.0105,0.0280401498,3.5300000000000002,0.56,3.574143254,3.516,0.5495,3.5586804085,0.026000000000000002,-0.0105,0.0280401498,3.49,0.56,3.5346428391
2019-09-17 17:00:00,3.7445,0.481,3.7752670435,0.0145,-0.009000000000000001,0.0170660482,3.73,0.49,3.7620473150000002,3.7045,0.481,3.7355965052,0.0145,-0.009000000000000001,0.0170660482,3.69,0.49,3.7223917043
2019-09-17 17:30:00,3.8895,0.48150000000000004,3.9191902863,0.0095,-0.0085,0.012747548800000001,3.88,0.49,3.9108183287,3.8495,0.48150000000000004,3.8794964235,0.0095,-0.0085,0.012747548800000001,3.84,0.49,3.8711367839
2019-09-17 18:00:00,3.9345,0.42,3.9568535796,0.0045000000000000005,-0.01,0.0109658561,3.93,0.43,3.9534541859,3.8945,0.42,3.9170818539,0.0045000000000000005,-0.01,0.0109658561,3.89,0.43,3.9136939073
2019-09-17 18:30:00,4.1515,0.42250000000000004,4.1729436253,0.0015,-0.007500000000000001,0.0076485293,4.15,0.43,4.1722176357,4.1115,0.42250000000000004,4.1331511586,0.0015,-0.007500000000000001,0.0076485293,4.11,0.43,4.1324326976
2019-09-17 19:00:00,4.2,0.426,4.2215490048,0.0,-0.004,0.004,4.2,0.43,4.2219545237,4.16,0.426,4.1817551339,0.0,-0.004,0.004,4.16,0.43,4.1821645114
2019-09-17 19:30:00,4.2,0.42650000000000005,4.2215994895,0.0,-0.0035,0.0035,4.2,0.43,4.2219545237,4.16,0.42650000000000005,4.181806099,0.0,-0.0035,0.0035,4.16,0.43,4.1821645114
2019-09-17 20:00:00,4.26,0.386,4.2774520453000004,0.0,-0.004,0.004,4.26,0.39,4.2778148628,4.21,0.386,4.2276584536,0.0,-0.004,0.004,4.21,0.39,4.2280255439
2019-09-17 20:30:00,4.23,0.387,4.2476663005,0.0,-0.003,0.003,4.23,0.39,4.2479406776,4.19,0.387,4.207834241,0.0,-0.003,0.003,4.19,0.39,4.2081112153
2019-09-17 21:00:00,4.06,0.437,4.0834506242,0.0,-0.003,0.003,4.06,0.44,4.0837727655,4.02,0.437,4.0436826038,0.0,-0.003,0.003,4.02,0.44,4.0440079129
2019-09-17 21:30:00,3.83,0.387,3.8495024354,0.0,-0.003,0.003,3.83,0.39,3.8498051899,3.8,0.387,3.8196556127,0.0,-0.003,0.003,3.8,0.39,3.8199607328000003
2019-09-17 22:00:00,3.49,0.41750000000000004,3.5148835329,0.0,-0.0025,0.0025,3.49,0.42,3.5151813608999998,3.49,0.41750000000000004,3.5148835329,0.0,-0.0025,0.0025,3.49,0.42,3.5151813608999998
2019-09-17 22:30:00,3.17,0.14750000000000002,3.1734297298,0.0,-0.0025,0.0025,3.17,0.15,3.1735469116,3.14,0.14750000000000002,3.143462462,0.0,-0.0025,0.0025,3.14,0.15,3.1435807609
2019-09-17 23:00:00,2.89,0.14750000000000002,2.8937616090000002,0.0,-0.0025,0.0025,2.89,0.15,2.8938901154,2.86,0.14750000000000002,2.8638010144,0.0,-0.0025,0.0025,2.86,0.15,2.8639308651
2019-09-17 23:30:00,2.64,0.14750000000000002,2.6441172913,0.0,-0.0025,0.0025,2.64,0.15,2.6442579299,2.61,0.14750000000000002,2.6141645415,0.0,-0.0025,0.0025,2.61,0.15,2.6143067915
2019-09-18 00:00:00,2.47,0.14750000000000002,2.4744001798,0.0,-0.0025,0.0025,2.47,0.15,2.4745504642,2.45,0.14750000000000002,2.454436035,0.0,-0.0025,0.0025,2.45,0.15,2.4545875417
2019-09-18 00:30:00,2.37,0.14650000000000002,2.3745235838,0.0,-0.0035,0.0035,2.37,0.15,2.3747420913,2.34,0.14650000000000002,2.3445814658,0.0,-0.0035,0.0035,2.34,0.15,2.3448027636
2019-09-18 01:00:00,2.32,0.14650000000000002,2.3246208831,0.0,-0.0035,0.0035,2.32,0.15,2.3248440808,2.29,0.14650000000000002,2.2946812960000003,0.0,-0.0035,0.0035,2.29,0.15,2.2949074055
2019-09-18 01:30:00,2.36,0.117,2.362898432,0.0,-0.003,0.003,2.36,0.12,2.363048878,2.34,0.117,2.3429231742,0.0,-0.003,0.003,2.34,0.12,2.3430749028
2019-09-18 02:00:00,2.42,0.097,2.4219432281,0.0,-0.003,0.003,2.42,0.1,2.4220652344999998,2.39,0.097,2.3919676001,0.0,-0.003,0.003,2.39,0.1,2.3920911354
2019-09-18 02:30:00,2.38,0.097,2.3819758605,0.0,-0.003,0.003,2.38,0.1,2.3820999139,2.35,0.097,2.3520010629,0.0,-0.003,0.003,2.35,0.1,2.3521266973
2019-09-18 03:00:00,2.34,0.0965,2.3419889517,0.0,-0.0035,0.0035,2.34,0.1,2.3421357774000002,2.31,0.0965,2.3120147599,0.0,-0.0035,0.0035,2.31,0.1,2.312163489
2019-09-18 03:30:00,2.34,0.0965,2.3419889517,0.0,-0.0035,0.0035,2.34,0.1,2.3421357774000002,2.31,0.0965,2.3120147599,0.0,-0.0035,0.0035,2.31,0.1,2.312163489
2019-09-18 04:00:00,2.31,0.097,2.3120356831,0.0,-0.003,0.003,2.31,0.1,2.312163489,2.2800000000000002,0.097,2.2820624444,0.0,-0.003,0.003,2.2800000000000002,0.1,2.2821919288
2019-09-18 04:30:00,2.26,0.0965,2.2620592941,0.0,-0.0035,0.0035,2.26,0.1,2.2622113075,2.23,0.0965,2.2320869719,0.0,-0.0035,0.0035,2.23,0.1,2.2322410264
2019-09-18 05:00:00,2.29,0.097,2.2920534461,0.0,-0.003,0.003,2.29,0.1,2.2921823662,2.27,0.097,2.2720715218,0.0,-0.003,0.003,2.27,0.1,2.2722015756
2019-09-18 05:30:00,2.42,0.0965,2.4219232544000002,0.0,-0.0035,0.0035,2.42,0.1,2.4220652344999998,2.39,0.0965,2.3919473761,0.0,-0.0035,0.0035,2.39,0.1,2.3920911354
2019-09-18 06:00:00,2.6,0.136,2.6035544934,0.0,-0.004,0.004,2.6,0.14,2.6037665026,2.5700000000000003,0.136,2.5735959279,0.0,-0.004,0.004,2.5700000000000003,0.14,2.5738104048
