Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 06:30:00,2.91,0.176,2.9153174784,0.0,-0.004,0.004,2.91,0.18,2.9155616955,2.88,0.176,2.8853727662,0.0,-0.004,0.004,2.88,0.18,2.8856195175
2019-09-18 07:00:00,3.2800000000000002,0.367,3.3004679971,0.0,-0.003,0.003,3.2800000000000002,0.37,3.3008029326,3.2800000000000002,0.367,3.3004679971,0.0,-0.003,0.003,3.2800000000000002,0.37,3.3008029326
2019-09-18 07:30:00,3.73,0.427,3.7543613305,0.0,-0.003,0.003,3.73,0.43,3.7547037167,3.71,0.427,3.7344917993999998,0.0,-0.003,0.003,3.71,0.43,3.7348360071
2019-09-18 08:00:00,3.9210000000000003,0.42750000000000005,3.9442359526,0.001,-0.0025,0.0026925824,3.92,0.43,3.9435136617,3.8810000000000002,0.42750000000000005,3.9044740043,0.001,-0.0025,0.0026925824,3.88,0.43,3.9037546029
2019-09-18 08:30:00,3.9955,0.518,4.0289383527,0.0055000000000000005,-0.002,0.00585235,3.99,0.52,4.0237420394,3.9555,0.518,3.9892736494000003,0.0055000000000000005,-0.002,0.00585235,3.95,0.52,3.9840808225
2019-09-18 09:00:00,3.883,0.5145000000000001,3.9169374835,0.023,-0.0055000000000000005,0.023648467200000002,3.86,0.52,3.8948684188,3.843,0.5145000000000001,3.8772876151,0.023,-0.0055000000000000005,0.023648467200000002,3.8200000000000003,0.52,3.8552302136
2019-09-18 09:30:00,3.8280000000000003,0.552,3.8675946013,0.038,-0.008,0.0388329757,3.79,0.56,3.8311486528,3.7880000000000003,0.552,3.8280083594,0.038,-0.008,0.0388329757,3.75,0.56,3.791582783
2019-09-18 10:00:00,3.692,0.5505,3.7328158607,0.042,-0.0095,0.0430610032,3.65,0.56,3.6927090327,3.652,0.5505,3.6932579452,0.042,-0.0095,0.0430610032,3.61,0.56,3.6531766998
2019-09-18 10:30:00,3.5060000000000002,0.4575,3.5357237237,0.046,-0.0125,0.0476681235,3.46,0.47000000000000003,3.4917760524,3.476,0.4575,3.5059780732,0.046,-0.0125,0.0476681235,3.43,0.47000000000000003,3.462051415
2019-09-18 11:00:00,3.4314999999999998,0.5495,3.4752183385,0.051500000000000004,-0.0105,0.0525594901,3.38,0.56,3.4260764732,3.4015,0.5495,3.4455990045,0.051500000000000004,-0.0105,0.0525594901,3.35,0.56,3.3964834756
2019-09-18 11:30:00,3.3595,0.5985,3.4123954196,0.059500000000000004,-0.0115,0.060601155100000005,3.3,0.61,3.355905243,3.3295,0.5985,3.3828645406,0.059500000000000004,-0.0115,0.060601155100000005,3.27,0.61,3.3264094757000002
2019-09-18 12:00:00,3.332,0.6005,3.3856792893,0.062,-0.0095,0.06272359999999999,3.27,0.61,3.3264094757000002,3.302,0.6005,3.3561591515,0.062,-0.0095,0.06272359999999999,3.24,0.61,3.2969228077
2019-09-18 12:30:00,3.339,0.5975,3.3920388043,0.069,-0.0125,0.070123106,3.27,0.61,3.3264094757000002,3.309,0.5975,3.3625120446,0.069,-0.0125,0.070123106,3.24,0.61,3.2969228077
2019-09-18 13:00:00,3.2715,0.599,3.3258853333,0.061500000000000006,-0.011,0.062475995400000005,3.21,0.61,3.2674454854,3.2315,0.599,3.2865473144,0.061500000000000006,-0.011,0.062475995400000005,3.17,0.61,3.2281573692
2019-09-18 13:30:00,3.277,0.597,3.3309365049,0.067,-0.013000000000000001,0.0682495421,3.21,0.61,3.2674454854,3.237,0.597,3.291592016,0.067,-0.013000000000000001,0.0682495421,3.17,0.61,3.2281573692
2019-09-18 14:00:00,3.1945,0.5690000000000001,3.2447790757,0.0545,-0.011,0.0555990108,3.14,0.58,3.1931175988,3.1645,0.5690000000000001,3.2152482408,0.0545,-0.011,0.0555990108,3.11,0.58,3.1636213427
2019-09-18 14:30:00,3.1995,0.5645,3.2489168194999998,0.059500000000000004,-0.0155,0.061485770700000004,3.14,0.58,3.1931175988,3.1695,0.5645,3.2193773466,0.059500000000000004,-0.0155,0.061485770700000004,3.11,0.58,3.1636213427
2019-09-18 15:00:00,3.247,0.6085,3.3035255788,0.047,-0.0115,0.048386465000000004,3.2,0.62,3.2595091655,3.217,0.6085,3.2740435626,0.047,-0.0115,0.048386465000000004,3.17,0.62,3.2300619189
2019-09-18 15:30:00,3.246,0.6065,3.3021747758,0.046,-0.0135,0.0479400668,3.2,0.62,3.2595091655,3.216,0.6065,3.2726897577000003,0.046,-0.0135,0.0479400668,3.17,0.62,3.2300619189
2019-09-18 16:00:00,3.3225,0.527,3.3640355602,0.0325,-0.013000000000000001,0.0350035712,3.29,0.54,3.3340215956,3.2925,0.527,3.3344092805,0.0325,-0.013000000000000001,0.0350035712,3.26,0.54,3.3044212806
2019-09-18 16:30:00,3.5265,0.4965,3.5612798963,0.026500000000000003,-0.0135,0.0297405447,3.5,0.51,3.5369619732,3.4965,0.4965,3.5315753567,0.026500000000000003,-0.0135,0.0297405447,3.47,0.51,3.5072781469
2019-09-18 17:00:00,3.7165,0.46900000000000003,3.7459756072,0.0165,-0.011,0.019830532,3.7,0.48,3.7310052264999998,3.6765,0.46900000000000003,3.706293735,0.0165,-0.011,0.019830532,3.66,0.48,3.6913412197
2019-09-18 17:30:00,3.836,0.46950000000000003,3.8646249818,0.016,-0.0105,0.0191376592,3.8200000000000003,0.48,3.8500389608,3.806,0.46950000000000003,3.8348489214,0.016,-0.0105,0.0191376592,3.79,0.48,3.8202748592
2019-09-18 18:00:00,3.9205,0.388,3.9396528083,0.0105,-0.012,0.0159452187,3.91,0.4,3.9304071036,3.8905000000000003,0.388,3.9097997711,0.0105,-0.012,0.0159452187,3.88,0.4,3.9005640618
2019-09-18 18:30:00,4.0765,0.35150000000000003,4.0916261437,0.006500000000000001,-0.0085,0.0107004673,4.07,0.36,4.0858903558,4.0365,0.35150000000000003,4.051775475,0.006500000000000001,-0.0085,0.0107004673,4.03,0.36,4.046047454
2019-09-18 19:00:00,4.1535,0.41400000000000003,4.1740817254,0.0035,-0.006,0.006946222,4.15,0.42,4.1711988684,4.1235,0.41400000000000003,4.1442307187,0.0035,-0.006,0.006946222,4.12,0.42,4.1413524361
2019-09-18 19:30:00,4.1375,0.365,4.1535684959,0.007500000000000001,-0.005,0.0090138782,4.13,0.37,4.1465407269,4.0875,0.365,4.1037642781,0.007500000000000001,-0.005,0.0090138782,4.08,0.37,4.0967426085
2019-09-18 20:00:00,4.2655,0.405,4.2846837981,0.0055000000000000005,-0.005,0.0074330344,4.26,0.41000000000000003,4.2796845678,4.2255,0.405,4.2448645738,0.0055000000000000005,-0.005,0.0074330344,4.22,0.41000000000000003,4.239870281
2019-09-18 20:30:00,4.2005,0.4055,4.2200273103,0.0105,-0.0045000000000000005,0.0114236597,4.19,0.41000000000000003,4.2100118765,4.1705,0.4055,4.1901671208,0.0105,-0.0045000000000000005,0.0114236597,4.16,0.41000000000000003,4.1801554995
2019-09-18 21:00:00,4.0425,0.366,4.0590346451,0.0025,-0.004,0.0047169906,4.04,0.37,4.0569076894,4.0025,0.366,4.0191992051,0.0025,-0.004,0.0047169906,4.0,0.37,4.0170760511
2019-09-18 21:30:00,3.748,0.316,3.7612976484000002,0.008,-0.004,0.0089442719,3.74,0.32,3.7536648758,3.708,0.316,3.7214405813,0.008,-0.004,0.0089442719,3.7,0.32,3.7138120577000002
2019-09-18 22:00:00,3.3355,0.35650000000000004,3.3544973543,0.0055000000000000005,-0.0035,0.0065192024,3.33,0.36,3.3494029319,3.3355,0.35650000000000004,3.3544973543,0.0055000000000000005,-0.0035,0.0065192024,3.33,0.36,3.3494029319
2019-09-18 22:30:00,3.1185,0.136,3.1214641196,0.0085,-0.004,0.0093941471,3.11,0.14,3.1131495306,3.0785,0.136,3.0815025961,0.0085,-0.004,0.0093941471,3.07,0.14,3.0731905245
2019-09-18 23:00:00,2.7345,0.0965,2.7362022038,0.0045000000000000005,-0.0035,0.0057008771000000005,2.73,0.1,2.7318308879,2.7045,0.0965,2.7062210737,0.0045000000000000005,-0.0035,0.0057008771000000005,2.7,0.1,2.7018512171999998
2019-09-18 23:30:00,2.488,0.096,2.4898514012,0.008,-0.004,0.0089442719,2.48,0.1,2.4820153102,2.458,0.096,2.4598739805,0.008,-0.004,0.0089442719,2.45,0.1,2.452039967
2019-09-19 00:00:00,2.3225,0.097,2.3245247364,0.0025,-0.003,0.0039051248,2.32,0.1,2.3221541723,2.3025,0.097,2.3045423081,0.0025,-0.003,0.0039051248,2.3,0.1,2.3021728866
2019-09-19 00:30:00,2.1985,0.0955,2.2005732208,0.0085,-0.0045000000000000005,0.009617692,2.19,0.1,2.1922819162,2.1685,0.0955,2.1706018751,0.0085,-0.0045000000000000005,0.009617692,2.16,0.1,2.1623135758
2019-09-19 01:00:00,2.134,0.075,2.1353175408,0.004,-0.005,0.0064031242000000006,2.13,0.08,2.131501818,2.104,0.075,2.1053363152,0.004,-0.005,0.0064031242000000006,2.1,0.08,2.1015232571
2019-09-19 01:30:00,2.1665,0.075,2.1677977881,0.006500000000000001,-0.005,0.0082006097,2.16,0.08,2.1614809738,2.1465,0.075,2.1478098729,0.006500000000000001,-0.005,0.0082006097,2.14,0.08,2.141494805
2019-09-19 02:00:00,2.2365,0.0745,2.2377404899,0.006500000000000001,-0.0055000000000000005,0.0085146932,2.23,0.08,2.2314345162,2.2065,0.0745,2.2077573463,0.006500000000000001,-0.0055000000000000005,0.0085146932,2.2,0.08,2.2014540649
2019-09-19 02:30:00,2.1935000000000002,0.076,2.1948162224,0.0035,-0.004,0.0053150729,2.19,0.08,2.1914607001,2.1635,0.076,2.1648344625,0.0035,-0.004,0.0053150729,2.16,0.08,2.1614809738
2019-09-19 03:00:00,2.149,0.0755,2.1503258474,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.14,0.08,2.141494805,2.119,0.0755,2.1203446063999998,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.11,0.08,2.111516043
2019-09-19 03:30:00,2.1425,0.0765,2.1438653176,0.0025,-0.0035,0.0043011626,2.14,0.08,2.141494805,2.1125,0.0765,2.1138846941,0.0025,-0.0035,0.0043011626,2.11,0.08,2.111516043
2019-09-19 04:00:00,2.15,0.0745,2.1512903686,0.01,-0.0055000000000000005,0.011412712200000001,2.14,0.08,2.141494805,2.12,0.0745,2.1213086173,0.01,-0.0055000000000000005,0.011412712200000001,2.11,0.08,2.111516043
2019-09-19 04:30:00,2.1125,0.076,2.1138666585,0.0025,-0.004,0.0047169906,2.11,0.08,2.111516043,2.0925,0.076,2.0938797124,0.0025,-0.004,0.0047169906,2.09,0.08,2.0915305401
2019-09-19 05:00:00,2.0995,0.026000000000000002,2.0996609845,0.0095,-0.004,0.0103077641,2.09,0.03,2.0902152999,2.0795,0.026000000000000002,2.0796625327,0.0095,-0.004,0.0103077641,2.07,0.03,2.0702173799
2019-09-19 05:30:00,2.2525,0.08650000000000001,2.2541602649,0.0025,-0.0035,0.0043011626,2.25,0.09,2.2517992806000002,2.2225,0.08650000000000001,2.2241826589,0.0025,-0.0035,0.0043011626,2.22,0.09,2.2218235754
2019-09-19 06:00:00,2.398,0.085,2.3995059908,0.008,-0.005,0.0094339811,2.39,0.09,2.3916939604,2.368,0.085,2.3695250579,0.008,-0.005,0.0094339811,2.36,0.09,2.3617154782
2019-09-19 06:30:00,2.7835,0.157,2.787924183,0.0035,-0.003,0.0046097722,2.7800000000000002,0.16,2.7846005099,2.7535,0.157,2.7579723077000002,0.0035,-0.003,0.0046097722,2.75,0.16,2.7546506131
2019-09-19 07:00:00,3.157,0.247,3.1666477543,0.007,-0.003,0.007615773100000001,3.15,0.25,3.1599050619,3.117,0.247,3.1267711781,0.007,-0.003,0.007615773100000001,3.11,0.25,3.1200320511
2019-09-19 07:30:00,3.4375,0.8865000000000001,3.5499702110999998,0.007500000000000001,-0.0035,0.0082764727,3.43,0.89,3.5435857546,3.4975,0.8865000000000001,3.6081004005,0.007500000000000001,-0.0035,0.0082764727,3.49,0.89,3.6016940459
2019-09-19 08:00:00,3.6855,0.7575000000000001,3.762541229,0.0055000000000000005,-0.0025,0.006041523,3.68,0.76,3.7576588456,3.7155,0.7575000000000001,3.7919317636,0.0055000000000000005,-0.0025,0.006041523,3.71,0.76,3.7870437019
2019-09-19 08:30:00,3.8200000000000003,0.546,3.8588231367,0.01,-0.004,0.0107703296,3.81,0.55,3.8494934732,3.7800000000000002,0.546,3.8192297653000002,0.01,-0.004,0.0107703296,3.77,0.55,3.8099081354
2019-09-19 09:00:00,3.7135,0.5455,3.7533521684,0.0135,-0.0045000000000000005,0.0142302495,3.7,0.55,3.7406550229,3.6835,0.5455,3.7236732537,0.0135,-0.0045000000000000005,0.0142302495,3.67,0.55,3.7109836971
2019-09-19 09:30:00,3.6385,0.5225000000000001,3.6758248734,0.0285,-0.007500000000000001,0.0294703241,3.61,0.53,3.6486983981,3.6085000000000003,0.5225000000000001,3.6461319916,0.0285,-0.007500000000000001,0.0294703241,3.58,0.53,3.6190192040999998
2019-09-19 10:00:00,3.3785,0.549,3.422815106,0.0385,-0.011,0.0400406044,3.34,0.56,3.3866207346,3.3385,0.549,3.3833390681,0.0385,-0.011,0.0400406044,3.3,0.56,3.3471779158
2019-09-19 10:30:00,3.351,0.428,3.3782221656,0.041,-0.012,0.0427200187,3.31,0.44,3.3391166497,3.321,0.428,3.3484660667,0.041,-0.012,0.0427200187,3.2800000000000002,0.44,3.3093806067
2019-09-19 11:00:00,3.328,0.48950000000000005,3.363806512,0.048,-0.0105,0.049135018100000004,3.2800000000000002,0.5,3.3178908963,3.298,0.48950000000000005,3.3341287093,0.048,-0.0105,0.049135018100000004,3.25,0.5,3.2882366095
2019-09-19 11:30:00,3.234,0.5165000000000001,3.274985229,0.054,-0.0135,0.0556619259,3.18,0.53,3.2238641411,3.204,0.5165000000000001,3.2453641167,0.054,-0.0135,0.0556619259,3.15,0.53,3.1942761308
2019-09-19 12:00:00,3.2065,0.5585,3.2547756451,0.0565,-0.0115,0.057658477300000004,3.15,0.5700000000000001,3.2011560412,3.1765,0.5585,3.2252247209,0.0565,-0.0115,0.057658477300000004,3.12,0.5700000000000001,3.1716399543
2019-09-19 12:30:00,3.2385,0.598,3.2932485861,0.0585,-0.012,0.059718087700000005,3.18,0.61,3.237977764,3.2085,0.598,3.2637518671,0.0585,-0.012,0.059718087700000005,3.15,0.61,3.208519908
2019-09-19 13:00:00,3.2425,0.617,3.3006810282,0.0625,-0.013000000000000001,0.0638376848,3.18,0.63,3.2418050527,3.2125,0.617,3.2712146444,0.0625,-0.013000000000000001,0.0638376848,3.15,0.63,3.2123822936
2019-09-19 13:30:00,3.177,0.6485000000000001,3.2425115651,0.057,-0.0115,0.0581485167,3.12,0.66,3.1890437438,3.137,0.6485000000000001,3.203329713,0.057,-0.0115,0.0581485167,3.08,0.66,3.1499206339
2019-09-19 14:00:00,3.124,0.5575,3.1733550463,0.054,-0.0125,0.0554278811,3.07,0.5700000000000001,3.1224669734,3.094,0.5575,3.1438260528,0.054,-0.0125,0.0554278811,3.04,0.5700000000000001,3.0929759133
2019-09-19 14:30:00,3.1235,0.5845,3.1777181278,0.053500000000000006,-0.0155,0.055700089800000005,3.07,0.6000000000000001,3.1280824797,3.0935,0.5845,3.1482348229,0.053500000000000006,-0.0155,0.055700089800000005,3.04,0.6000000000000001,3.0986448651
2019-09-19 15:00:00,3.0845,0.5575,3.1344770696,0.044500000000000005,-0.0125,0.046222289,3.04,0.5700000000000001,3.0929759133,3.0445,0.5575,3.0951230186,0.044500000000000005,-0.0125,0.046222289,3.0,0.5700000000000001,3.0536699232
2019-09-19 15:30:00,3.077,0.9570000000000001,3.2223870034,0.037,-0.013000000000000001,0.0392173431,3.04,0.97,3.1910029771,3.137,0.9570000000000001,3.2797283424,0.037,-0.013000000000000001,0.0392173431,3.1,0.97,3.2482148944
2019-09-19 16:00:00,3.2395,0.4565,3.2715061516,0.029500000000000002,-0.0135,0.0324422564,3.21,0.47000000000000003,3.2442256395,3.2095000000000002,0.4565,3.2418023536,0.029500000000000002,-0.0135,0.0324422564,3.18,0.47000000000000003,3.2145450689
2019-09-19 16:30:00,3.4155,0.42850000000000005,3.4422743209,0.0155,-0.0115,0.0193002591,3.4,0.44,3.428352374,3.3755,0.42850000000000005,3.4025890877,0.0155,-0.0115,0.0193002591,3.36,0.44,3.3886870614
2019-09-19 17:00:00,3.551,0.917,3.667490968,0.021,-0.013000000000000001,0.024698178100000003,3.5300000000000002,0.93,3.6504520268,3.6109999999999998,0.917,3.7256153854000003,0.021,-0.013000000000000001,0.024698178100000003,3.59,0.93,3.7085037414
2019-09-19 17:30:00,3.7335000000000003,1.21,3.9246811654,0.0135,-0.01,0.0168002976,3.7199999999999998,1.22,3.9149457212,3.8335,1.21,4.0199281399,0.0135,-0.01,0.0168002976,3.8200000000000003,1.22,4.0100872808
2019-09-19 18:00:00,3.7575000000000003,1.12,3.920868048,0.007500000000000001,-0.01,0.0125,3.75,1.13,3.9165546083000002,3.8575,1.12,4.0168029887,0.007500000000000001,-0.01,0.0125,3.85,1.13,4.0124057621
2019-09-19 18:30:00,3.8165,1.1215,3.9778680848,0.006500000000000001,-0.0085,0.0107004673,3.81,1.13,3.9740407648,3.9265,1.1215,4.0835235398,0.006500000000000001,-0.0085,0.0107004673,3.92,1.13,4.0796200804
2019-09-19 19:00:00,3.8865,1.1235,4.0456315329,0.006500000000000001,-0.006500000000000001,0.0091923882,3.88,1.13,4.0412003167,3.9865,1.1235,4.1417912188,0.006500000000000001,-0.006500000000000001,0.0091923882,3.98,1.13,4.1373058867
2019-09-19 19:30:00,3.9835000000000003,1.1255,4.1394471249,0.0035,-0.0045000000000000005,0.0057008771000000005,3.98,1.13,4.1373058867,4.0835,1.1255,4.2357670498,0.0035,-0.0045000000000000005,0.0057008771000000005,4.08,1.13,4.2335918556
2019-09-19 20:00:00,4.0885,1.1245,4.2403222165,0.0085,-0.0055000000000000005,0.010124228400000001,4.08,1.13,4.2335918556,4.1885,1.1245,4.3368228578,0.0085,-0.0055000000000000005,0.010124228400000001,4.18,1.13,4.3300461891
2019-09-19 20:30:00,3.9545,1.0965,4.1037035102,0.0045000000000000005,-0.0035,0.0057008771000000005,3.95,1.1,4.1003048667,4.0545,1.0965,4.2001526758,0.0045000000000000005,-0.0035,0.0057008771000000005,4.05,1.1,4.1967249135
2019-09-19 21:00:00,3.685,0.9965,3.8173599843,0.005,-0.0035,0.0061032778,3.68,1.0,3.8134498817,3.785,0.9965,3.9139797202,0.005,-0.0035,0.0061032778,3.7800000000000002,1.0,3.910038363
2019-09-19 21:30:00,3.4665,0.9565,3.5960415042,0.006500000000000001,-0.0035,0.0073824115,3.46,0.96,3.5907102362,3.5665,0.9565,3.6925349694,0.006500000000000001,-0.0035,0.0073824115,3.56,0.96,3.6871669341
2019-09-19 22:00:00,3.216,0.937,3.3497201376,0.006,-0.003,0.0067082039,3.21,0.9400000000000001,3.3448019373,3.316,0.937,3.4458416969,0.006,-0.003,0.0067082039,3.31,0.9400000000000001,3.4408865137
2019-09-19 22:30:00,3.0245,0.9375,3.1664659322,0.0045000000000000005,-0.0025,0.0051478151000000005,3.02,0.9400000000000001,3.1629100525,3.1245,0.9375,3.2621168741,0.0045000000000000005,-0.0025,0.0051478151000000005,3.12,0.9400000000000001,3.2585272747
2019-09-19 23:00:00,2.7355,0.3765,2.7612881958,0.0055000000000000005,-0.0035,0.0065192024,2.73,0.38,2.7563200104,2.7455,0.3765,2.7711951393,0.0055000000000000005,-0.0035,0.0065192024,2.74,0.38,2.7662248643
2019-09-19 23:30:00,2.559,0.116,2.5616278028,0.009000000000000001,-0.004,0.009848857800000001,2.55,0.12,2.5528219679,2.529,0.116,2.5316589423,0.009000000000000001,-0.004,0.009848857800000001,2.52,0.12,2.5228555249999998
2019-09-20 00:00:00,2.3835,0.117,2.3863698896,0.0035,-0.003,0.0046097722,2.38,0.12,2.3830232899,2.3635,0.117,2.3663941451,0.0035,-0.003,0.0046097722,2.36,0.12,2.363048878
2019-09-20 00:30:00,2.2560000000000002,0.08650000000000001,2.2576576911,0.006,-0.0035,0.006946222,2.25,0.09,2.2517992806000002,2.236,0.08650000000000001,2.2376725073,0.006,-0.0035,0.006946222,2.23,0.09,2.2318154046
2019-09-20 01:00:00,2.1645,0.08600000000000001,2.166207804,0.0045000000000000005,-0.004,0.0060207973,2.16,0.09,2.1618741869,2.1345,0.08600000000000001,2.1362317875,0.0045000000000000005,-0.004,0.0060207973,2.13,0.09,2.1319005605
2019-09-20 01:30:00,2.206,0.08600000000000001,2.2076757008,0.006,-0.004,0.007211102600000001,2.2,0.09,2.2018401395,2.186,0.08600000000000001,2.1876910202,0.006,-0.004,0.007211102600000001,2.18,0.09,2.1818570072
2019-09-20 02:00:00,2.2875,0.08650000000000001,2.2891348803,0.007500000000000001,-0.0035,0.0082764727,2.2800000000000002,0.09,2.2817756244,2.2575,0.08650000000000001,2.2591565904,0.007500000000000001,-0.0035,0.0082764727,2.25,0.09,2.2517992806000002
2019-09-20 02:30:00,2.254,0.08650000000000001,2.2556591609,0.004,-0.0035,0.0053150729,2.25,0.09,2.2517992806000002,2.234,0.08650000000000001,2.2356740035,0.004,-0.0035,0.0053150729,2.23,0.09,2.2318154046
2019-09-20 03:00:00,2.2065,0.08600000000000001,2.2081753214,0.006500000000000001,-0.004,0.0076321688,2.2,0.09,2.2018401395,2.1865,0.08600000000000001,2.1881906338,0.006500000000000001,-0.004,0.0076321688,2.18,0.09,2.1818570072
2019-09-20 03:30:00,2.2055,0.08650000000000001,2.2071956189,0.0055000000000000005,-0.0035,0.0065192024,2.2,0.09,2.2018401395,2.1855,0.08650000000000001,2.1872111238,0.0055000000000000005,-0.0035,0.0065192024,2.18,0.09,2.1818570072
2019-09-20 04:00:00,2.166,0.08650000000000001,2.1677265164,0.006,-0.0035,0.006946222,2.16,0.09,2.1618741869,2.146,0.08650000000000001,2.147742594,0.006,-0.0035,0.006946222,2.14,0.09,2.1418916873000002
2019-09-20 04:30:00,2.147,0.0565,2.1477432924,0.007,-0.0035,0.0078262379,2.14,0.06,2.1408409563,2.117,0.0565,2.1177538219,0.007,-0.0035,0.0078262379,2.11,0.06,2.1108529082
2019-09-20 05:00:00,2.143,0.057,2.1437579154,0.003,-0.003,0.0042426407000000005,2.14,0.06,2.1408409563,2.113,0.057,2.1137686723,0.003,-0.003,0.0042426407000000005,2.11,0.06,2.1108529082
2019-09-20 05:30:00,2.218,0.0545,2.2186694774,0.008,-0.0055000000000000005,0.0097082439,2.21,0.06,2.2108143296,2.188,0.0545,2.1886786539,0.008,-0.0055000000000000005,0.0097082439,2.18,0.06,2.1808255318
2019-09-20 06:00:00,2.3745,0.0765,2.3757319925,0.0045000000000000005,-0.0035,0.0057008771000000005,2.37,0.08,2.3713498266,2.3545,0.0765,2.355742452,0.0045000000000000005,-0.0035,0.0057008771000000005,2.35,0.08,2.3513613078
2019-09-20 06:30:00,2.685,0.10550000000000001,2.6870718729,0.005,-0.0045000000000000005,0.006726812,2.68,0.11,2.6822565127,2.6550000000000002,0.10550000000000001,2.6570952654999997,0.005,-0.0045000000000000005,0.006726812,2.65,0.11,2.6522820363
2019-09-20 07:00:00,3.057,0.1565,3.0610033077,0.007,-0.0035,0.0078262379,3.05,0.16,3.054193838,3.017,0.1565,3.0210563136,0.007,-0.0035,0.0078262379,3.01,0.16,3.014249492
2019-09-20 07:30:00,3.3545,0.3265,3.3703519846,0.0045000000000000005,-0.0035,0.0057008771000000005,3.35,0.33,3.3662144911,3.3445,0.3265,3.3603991578,0.0045000000000000005,-0.0035,0.0057008771000000005,3.34,0.33,3.3562628026
2019-09-20 08:00:00,3.5365,0.9570000000000001,3.6636977564,0.006500000000000001,-0.003,0.0071589105,3.5300000000000002,0.96,3.6582099448000003,3.6365,0.9570000000000001,3.7603166423000003,0.006500000000000001,-0.003,0.0071589105,3.63,0.96,3.7547969319
2019-09-20 08:30:00,3.6390000000000002,0.47600000000000003,3.6699995913,0.009000000000000001,-0.004,0.009848857800000001,3.63,0.48,3.6615980117999998,3.6390000000000002,0.47600000000000003,3.6699995913,0.009000000000000001,-0.004,0.009848857800000001,3.63,0.48,3.6615980117999998
2019-09-20 09:00:00,3.583,0.355,3.6005435701,0.023,-0.005,0.0235372046,3.56,0.36,3.5781559496,3.553,0.355,3.5706909695,0.023,-0.005,0.0235372046,3.5300000000000002,0.36,3.5483094566
2019-09-20 09:30:00,3.535,0.354,3.5526808188,0.025,-0.006,0.0257099203,3.51,0.36,3.5284132411,3.495,0.354,3.5128821500000003,0.025,-0.006,0.0257099203,3.47,0.36,3.4886243707
2019-09-20 10:00:00,3.394,0.353,3.4123078700000002,0.034,-0.007,0.034713109900000004,3.36,0.36,3.3792306817,3.354,0.353,3.3725250184,0.034,-0.007,0.034713109900000004,3.32,0.36,3.3394610344
2019-09-20 10:30:00,3.2800000000000002,0.35150000000000003,3.2987804186,0.04,-0.0085,0.0408931535,3.24,0.36,3.2599386497,3.24,0.35150000000000003,3.2590109312,0.04,-0.0085,0.0408931535,3.2,0.36,3.22018633
2019-09-20 11:00:00,3.143,0.3915,3.167289259,0.043000000000000003,-0.0085,0.0438320659,3.1,0.4,3.1256999216,3.113,0.3915,3.1375215139,0.043000000000000003,-0.0085,0.0438320659,3.07,0.4,3.095948966
2019-09-20 11:30:00,3.0615,0.371,3.0838974124,0.051500000000000004,-0.009000000000000001,0.052280493500000004,3.01,0.38,3.03389189,3.0215,0.371,3.0441917236,0.051500000000000004,-0.009000000000000001,0.052280493500000004,2.9699999999999998,0.38,2.9942110814
2019-09-20 12:00:00,2.9450000000000003,0.608,3.0071064165,0.055,-0.012,0.0562938718,2.89,0.62,2.9557570942,2.955,0.608,3.0169005618,0.055,-0.012,0.0562938718,2.9,0.62,2.9655353648
2019-09-20 12:30:00,2.9465,0.3375,2.9657660899,0.0565,-0.0125,0.057866225,2.89,0.35000000000000003,2.9111166243,2.9365,0.3375,2.9558312706,0.0565,-0.0125,0.057866225,2.88,0.35000000000000003,2.9011894113
2019-09-20 13:00:00,2.9275,0.317,2.9446129202,0.0575,-0.013000000000000001,0.058951251,2.87,0.33,2.888909829,2.8975,0.317,2.9147890575,0.0575,-0.013000000000000001,0.058951251,2.84,0.33,2.8591082526
2019-09-20 13:30:00,2.9255,0.318,2.9427324462,0.0555,-0.012,0.0567824797,2.87,0.33,2.888909829,2.8955,0.318,2.9129099282,0.0555,-0.012,0.0567824797,2.84,0.33,2.8591082526
2019-09-20 14:00:00,2.872,0.3185,2.8896065909,0.052000000000000005,-0.0115,0.053256455,2.8200000000000003,0.33,2.8392428568,2.842,0.3185,2.8597912948,0.052000000000000005,-0.0115,0.053256455,2.79,0.33,2.8094483444
2019-09-20 14:30:00,2.8265000000000002,0.3165,2.8441649917,0.0465,-0.0135,0.0484200372,2.7800000000000002,0.33,2.7995178156,2.7965,0.3165,2.8143533005,0.0465,-0.0135,0.0484200372,2.75,0.33,2.7697292286
2019-09-20 15:00:00,2.822,0.3175,2.8398046148000002,0.042,-0.0125,0.0438206572,2.7800000000000002,0.33,2.7995178156,2.792,0.3175,2.8099947064,0.042,-0.0125,0.0438206572,2.75,0.33,2.7697292286
2019-09-20 15:30:00,2.844,0.28800000000000003,2.8585450845,0.034,-0.012,0.0360555128,2.81,0.30000000000000004,2.8259688604,2.814,0.28800000000000003,2.8286993477999998,0.034,-0.012,0.0360555128,2.7800000000000002,0.30000000000000004,2.7961401968
2019-09-20 16:00:00,2.904,0.28850000000000003,2.9182954357,0.024,-0.0115,0.026612966800000002,2.88,0.30000000000000004,2.8955828429,2.874,0.28850000000000003,2.888443915,0.024,-0.0115,0.026612966800000002,2.85,0.30000000000000004,2.8657459762
2019-09-20 16:30:00,3.0875,0.2585,3.0983025191,0.0175,-0.0115,0.0209403916,3.07,0.27,3.0818500937,3.0675,0.2585,3.0783727032,0.0175,-0.0115,0.0209403916,3.05,0.27,3.0619274975
2019-09-20 17:00:00,3.343,0.289,3.3554686707,0.013000000000000001,-0.011,0.0170293864,3.33,0.30000000000000004,3.3434862045,3.313,0.289,3.3255811522,0.013000000000000001,-0.011,0.0170293864,3.3,0.30000000000000004,3.3136083052
2019-09-20 17:30:00,3.479,0.29,3.4910658831,0.009000000000000001,-0.01,0.013453624,3.47,0.30000000000000004,3.4829441569,3.449,0.29,3.4611704668,0.009000000000000001,-0.01,0.013453624,3.44,0.30000000000000004,3.453056617
2019-09-20 18:00:00,3.574,0.2605,3.5834810241,0.004,-0.0095,0.0103077641,3.5700000000000003,0.27,3.5801955253999997,3.534,0.2605,3.5435880474,0.004,-0.0095,0.0103077641,3.5300000000000002,0.27,3.5403107208
2019-09-20 18:30:00,3.7205,0.2615,3.7296786055,0.0005,-0.0085,0.0085146932,3.7199999999999998,0.27,3.7297855166,3.6805,0.2615,3.6897781098999998,0.0005,-0.0085,0.0085146932,3.68,0.27,3.6898915973
2019-09-20 19:00:00,3.75,0.28400000000000003,3.7607387572,0.0,-0.006,0.006,3.75,0.29,3.7611966181,3.7199999999999998,0.28400000000000003,3.7308251098,0.0,-0.006,0.006,3.7199999999999998,0.29,3.7312866414
2019-09-20 19:30:00,3.8,0.28450000000000003,3.8106351505,0.0,-0.0055000000000000005,0.0055000000000000005,3.8,0.29,3.8110497242,3.77,0.28450000000000003,3.7807195413,0.0,-0.0055000000000000005,0.0055000000000000005,3.77,0.29,3.781137395
2019-09-20 20:00:00,3.83,0.8145,3.9156494034,0.0,-0.0055000000000000005,0.0055000000000000005,3.83,0.8200000000000001,3.9167971609,3.89,0.8145,3.9743565831,0.0,-0.0055000000000000005,0.0055000000000000005,3.89,0.8200000000000001,3.9754873915
2019-09-20 20:30:00,3.83,1.0155,3.9623402491,0.0,-0.0045000000000000005,0.0045000000000000005,3.83,1.02,3.9634959316,3.92,1.0155,4.0493999864,0.0,-0.0045000000000000005,0.0045000000000000005,3.92,1.02,4.0505308294
2019-09-20 21:00:00,3.74,1.0165,3.8756770054,0.0,-0.0035,0.0035,3.74,1.02,3.8765964453,3.84,1.0165,3.9722628627,0.0,-0.0035,0.0035,3.84,1.02,3.9731599515
2019-09-20 21:30:00,3.54,0.977,3.672346525,0.0,-0.003,0.003,3.54,0.98,3.6731457907,3.64,0.977,3.7688365579000003,0.0,-0.003,0.003,3.64,0.98,3.769615365
2019-09-20 22:00:00,3.37,0.757,3.453975825,0.0,-0.003,0.003,3.37,0.76,3.4546345682,3.44,0.757,3.5223073404000003,0.0,-0.003,0.003,3.44,0.76,3.5229533065
2019-09-20 22:30:00,3.2,0.1675,3.2043807904,0.0,-0.0025,0.0025,3.2,0.17,3.2045124434,3.16,0.1675,3.1644361662,0.0,-0.0025,0.0025,3.16,0.17,3.164569481
2019-09-20 23:00:00,2.9699999999999998,0.168,2.9747477204,0.0,-0.002,0.002,2.9699999999999998,0.17,2.9748613413,2.95,0.168,2.9547798564,0.0,-0.002,0.002,2.95,0.17,2.9548942451
2019-09-20 23:30:00,2.77,0.148,2.7739509729,0.0,-0.002,0.002,2.77,0.15,2.7740583988000003,2.75,0.148,2.7539796659,0.0,-0.002,0.002,2.75,0.15,2.7540878708000003
2019-09-21 00:00:00,2.62,0.14750000000000002,2.6241486715,0.0,-0.0025,0.0025,2.62,0.15,2.6242903803,2.59,0.14750000000000002,2.5941966483,0.0,-0.0025,0.0025,2.59,0.15,2.5943399931
2019-09-21 00:30:00,2.46,0.147,2.4643881594,0.0,-0.003,0.003,2.46,0.15,2.4645689278000003,2.43,0.147,2.4344422359,0.0,-0.003,0.003,2.43,0.15,2.4346252278
2019-09-21 01:00:00,2.37,0.127,2.3734003034,0.0,-0.003,0.003,2.37,0.13,2.373562723,2.34,0.127,2.3434438333,0.0,-0.003,0.003,2.34,0.13,2.3436083291
2019-09-21 01:30:00,2.4,0.127,2.4033578593,0.0,-0.003,0.003,2.4,0.13,2.4035182546,2.37,0.127,2.3734003034,0.0,-0.003,0.003,2.37,0.13,2.373562723
2019-09-21 02:00:00,2.45,0.127,2.4532894244,0.0,-0.003,0.003,2.45,0.13,2.4534465554000002,2.43,0.127,2.4333164611,0.0,-0.003,0.003,2.43,0.13,2.4334748817
2019-09-21 02:30:00,2.45,0.147,2.4544060381,0.0,-0.003,0.003,2.45,0.15,2.4545875417,2.43,0.147,2.4344422359,0.0,-0.003,0.003,2.43,0.15,2.4346252278
2019-09-21 03:00:00,2.35,0.467,2.3959526289,0.0,-0.003,0.003,2.35,0.47000000000000003,2.3965391714,2.37,0.467,2.4155721889,0.0,-0.003,0.003,2.37,0.47000000000000003,2.4161539686
2019-09-21 03:30:00,2.29,0.8775000000000001,2.4523674786000003,0.0,-0.0025,0.0025,2.29,0.88,2.4532631331,2.37,0.8775000000000001,2.5272329236,0.0,-0.0025,0.0025,2.37,0.88,2.5281020549
2019-09-21 04:00:00,2.23,0.8270000000000001,2.3784089219,0.0,-0.003,0.003,2.23,0.8300000000000001,2.3794537188,2.31,0.8270000000000001,2.453574739,0.0,-0.003,0.003,2.31,0.8300000000000001,2.4545875417
2019-09-21 04:30:00,2.23,0.8270000000000001,2.3784089219,0.0,-0.003,0.003,2.23,0.8300000000000001,2.3794537188,2.31,0.8270000000000001,2.453574739,0.0,-0.003,0.003,2.31,0.8300000000000001,2.4545875417
2019-09-21 05:00:00,2.2,0.8270000000000001,2.3503040229,0.0,-0.003,0.003,2.2,0.8300000000000001,2.3513613078,2.31,0.8270000000000001,2.453574739,0.0,-0.003,0.003,2.31,0.8300000000000001,2.4545875417
2019-09-21 05:30:00,2.26,0.8265,2.4063878012,0.0,-0.0035,0.0035,2.26,0.8300000000000001,2.4075921582,2.35,0.8265,2.4911046245,0.0,-0.0035,0.0035,2.35,0.8300000000000001,2.4922680434
2019-09-21 06:00:00,2.35,0.8270000000000001,2.4912705594,0.0,-0.003,0.003,2.35,0.8300000000000001,2.4922680434,2.44,0.8270000000000001,2.5763402337,0.0,-0.003,0.003,2.44,0.8300000000000001,2.5773047937999998
2019-09-21 06:30:00,2.52,0.8270000000000001,2.6522309477,0.0,-0.003,0.003,2.52,0.8300000000000001,2.6531679178000003,2.6,0.8270000000000001,2.728356465,0.0,-0.003,0.003,2.6,0.8300000000000001,2.7292673009
2019-09-21 07:00:00,2.7800000000000002,0.157,2.7844297441,0.0,-0.003,0.003,2.7800000000000002,0.16,2.7846005099,2.74,0.157,2.7444943068,0.0,-0.003,0.003,2.74,0.16,2.7446675573
2019-09-21 07:30:00,3.02,0.157,3.0240782067,0.0,-0.003,0.003,3.02,0.16,3.0242354406,2.98,0.157,2.9841328724,0.0,-0.003,0.003,2.98,0.16,2.9842922109
2019-09-21 08:00:00,3.2405,0.218,3.2478245411,0.0005,-0.002,0.0020615528,3.24,0.22,3.2474605463,3.2105,0.218,3.2178928276,0.0005,-0.002,0.0020615528,3.21,0.22,3.2175301086
2019-09-21 08:30:00,3.3935,0.2175,3.4004629832,0.0035,-0.0025,0.0043011626,3.39,0.22,3.3971311426,3.3535,0.2175,3.3605458634,0.0035,-0.0025,0.0043011626,3.35,0.22,3.3572161086
2019-09-21 09:00:00,3.433,0.2655,3.4432512615,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.42,0.27,3.4306413395,3.393,0.2655,3.4033717473,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.38,0.27,3.3907668749
2019-09-21 09:30:00,3.3435,0.2645,3.3539458105,0.0235,-0.0055000000000000005,0.024135036800000002,3.32,0.27,3.3309608223,3.3135,0.2645,3.324040087,0.0235,-0.0055000000000000005,0.024135036800000002,3.29,0.27,3.3010604357
2019-09-21 10:00:00,3.2615,0.303,3.2755444204,0.0315,-0.007,0.0322684056,3.23,0.31,3.2448420609,3.2315,0.303,3.2456742366,0.0315,-0.007,0.0322684056,3.2,0.31,3.2149805598
2019-09-21 10:30:00,3.2665,0.371,3.2875010646,0.036500000000000005,-0.009000000000000001,0.0375932175,3.23,0.38,3.252276126,3.2365,0.371,3.2576944685,0.036500000000000005,-0.009000000000000001,0.0375932175,3.2,0.38,3.2224835143
2019-09-21 11:00:00,3.0515,1.031,3.2209646459,0.0415,-0.009000000000000001,0.0424646912,3.01,1.04,3.184603586,3.1415,1.031,3.3063549794,0.0415,-0.009000000000000001,0.0424646912,3.1,1.04,3.2698012172
2019-09-21 11:30:00,2.9095,1.0565,3.0953808328,0.0495,-0.0135,0.0513078941,2.86,1.07,3.0536044276,3.0095,1.0565,3.189558355,0.0495,-0.0135,0.0513078941,2.96,1.07,3.1474592928
2019-09-21 12:00:00,2.874,1.0575,3.0623817936,0.054,-0.0125,0.0554278811,2.8200000000000003,1.07,3.016173072,2.964,1.0575,3.1469989275,0.054,-0.0125,0.0554278811,2.91,1.07,3.1004838332
2019-09-21 12:30:00,2.875,1.0545,3.0622859517,0.055,-0.0155,0.0571423661,2.8200000000000003,1.07,3.016173072,2.965,1.0545,3.1469342621,0.055,-0.0155,0.0571423661,2.91,1.07,3.1004838332
2019-09-21 13:00:00,2.893,1.0545,3.0791913305,0.053,-0.0155,0.055220014500000004,2.84,1.07,3.0348805578,2.983,1.0545,3.1638993742,0.053,-0.0155,0.055220014500000004,2.93,1.07,3.1192627334
2019-09-21 13:30:00,2.8935,0.394,2.9202017482000002,0.053500000000000006,-0.016,0.055841293,2.84,0.41000000000000003,2.8694424546,2.8735,0.394,2.9003858795,0.053500000000000006,-0.016,0.055841293,2.8200000000000003,0.41000000000000003,2.8496491012
2019-09-21 14:00:00,2.8485,0.3645,2.8717263970999998,0.0485,-0.0155,0.0509165985,2.8,0.38,2.8256680626,2.8185000000000002,0.3645,2.8419715868,0.0485,-0.0155,0.0509165985,2.77,0.38,2.7959434901
2019-09-21 14:30:00,2.771,0.503,2.8162830113,0.041,-0.017,0.044384682,2.73,0.52,2.7790825824,2.771,0.503,2.8162830113,0.041,-0.017,0.044384682,2.73,0.52,2.7790825824
2019-09-21 15:00:00,2.8125,0.356,2.8349413133,0.0325,-0.014,0.0353871446,2.7800000000000002,0.37,2.8045142182,2.7825,0.356,2.8051813221,0.0325,-0.014,0.0353871446,2.75,0.37,2.7747792705
2019-09-21 15:30:00,2.766,1.0065,2.9434330721,0.026000000000000002,-0.0135,0.0292959042,2.74,1.02,2.9236962907,2.846,1.0065,3.0187345445,0.026000000000000002,-0.0135,0.0292959042,2.8200000000000003,1.02,2.9987997599
2019-09-21 16:00:00,2.8495,1.0765,3.0460634432,0.0195,-0.0135,0.0237170825,2.83,1.09,3.0326556019,2.9495,1.0765,3.1398093095,0.0195,-0.0135,0.0237170825,2.93,1.09,3.1261797773
2019-09-21 16:30:00,3.0535,1.077,3.2378683188,0.0135,-0.013000000000000001,0.018741664800000002,3.04,1.09,3.229504606,3.1435,1.077,3.3228784585,0.0135,-0.013000000000000001,0.018741664800000002,3.13,1.09,3.3143626837999998
2019-09-21 17:00:00,3.367,1.016,3.5169510943,0.007,-0.014,0.0156524758,3.36,1.03,3.5143278162,3.447,1.016,3.5936144757,0.007,-0.014,0.0156524758,3.44,1.03,3.5908912543
2019-09-21 17:30:00,3.512,0.3275,3.5272369144,0.002,-0.0125,0.012658988900000001,3.51,0.34,3.5264287884,3.472,0.3275,3.4874116835,0.002,-0.0125,0.012658988900000001,3.47,0.34,3.4866172718
2019-09-21 18:00:00,3.3705,0.271,3.3813771233,0.0005,-0.009000000000000001,0.0090138782,3.37,0.28,3.3816120416,3.3405,0.271,3.3514744889,0.0005,-0.009000000000000001,0.0090138782,3.34,0.28,3.3517159784
2019-09-21 18:30:00,3.46,0.231,3.4677025536,0.0,-0.009000000000000001,0.009000000000000001,3.46,0.24,3.4683137113,3.42,0.231,3.4277924383,0.0,-0.009000000000000001,0.009000000000000001,3.42,0.24,3.4284107105
2019-09-21 19:00:00,3.62,0.262,3.6294688317,0.0,-0.008,0.008,3.62,0.27,3.630055096,3.58,0.262,3.589574348,0.0,-0.008,0.008,3.58,0.27,3.590167127
2019-09-21 19:30:00,3.76,0.262,3.769117138,0.0,-0.008,0.008,3.76,0.27,3.7696816842,3.73,0.262,3.7391902867,0.0,-0.008,0.008,3.73,0.27,3.7397593505
2019-09-21 20:00:00,3.76,0.2615,3.7690824149,0.0,-0.0085,0.0085,3.76,0.27,3.7696816842,3.73,0.2615,3.7391552856,0.0,-0.0085,0.0085,3.73,0.27,3.7397593505
2019-09-21 20:30:00,3.6,0.222,3.6068385048,0.0,-0.008,0.008,3.6,0.23,3.60733974,3.56,0.222,3.5669151938,0.0,-0.008,0.008,3.56,0.23,3.5674220384
2019-09-21 21:00:00,3.43,0.2225,3.4372090786,0.0,-0.007500000000000001,0.007500000000000001,3.43,0.23,3.4377027213,3.39,0.2225,3.3972939599,0.0,-0.007500000000000001,0.007500000000000001,3.39,0.23,3.3977934016
2019-09-21 21:30:00,3.27,0.223,3.2775950024,0.0,-0.007,0.007,3.27,0.23,3.2780787056,3.24,0.223,3.2476651613,0.0,-0.007,0.007,3.24,0.23,3.2481533215
2019-09-21 22:00:00,3.12,0.6825,3.1937761741,0.0,-0.007500000000000001,0.007500000000000001,3.12,0.6900000000000001,3.1953873005,3.17,0.6825,3.2426387788,0.0,-0.007500000000000001,0.007500000000000001,3.17,0.6900000000000001,3.2442256395
2019-09-21 22:30:00,2.96,0.3735,2.9834715098,0.0,-0.006500000000000001,0.006500000000000001,2.96,0.38,2.9842922109,2.9699999999999998,0.3735,2.9933930998,0.0,-0.006500000000000001,0.006500000000000001,2.9699999999999998,0.38,2.9942110814
2019-09-21 23:00:00,2.8,0.154,2.8042318021,0.0,-0.006,0.006,2.8,0.16,2.8045677029,2.77,0.154,2.7742775636,0.0,-0.006,0.006,2.77,0.16,2.7746170907
2019-09-21 23:30:00,2.64,0.154,2.6444878521,0.0,-0.006,0.006,2.64,0.16,2.6448440408,2.61,0.154,2.6145393476,0.0,-0.006,0.006,2.61,0.16,2.6148996157
2019-09-22 00:00:00,2.46,0.1545,2.4648469019,0.0,-0.0055000000000000005,0.0055000000000000005,2.46,0.16,2.4651977608,2.44,0.1545,2.4448865516,0.0,-0.0055000000000000005,0.0055000000000000005,2.44,0.16,2.4452402745
2019-09-22 00:30:00,2.33,0.1545,2.335116753,0.0,-0.0055000000000000005,0.0055000000000000005,2.33,0.16,2.3354871012,2.3,0.1545,2.3051833441,0.0,-0.0055000000000000005,0.0055000000000000005,2.3,0.16,2.3055585007
2019-09-22 01:00:00,2.27,0.154,2.2752177918,0.0,-0.006,0.006,2.27,0.16,2.2756317804,2.25,0.154,2.2552640644,0.0,-0.006,0.006,2.25,0.16,2.2556817151
2019-09-22 01:30:00,2.27,0.154,2.2752177918,0.0,-0.006,0.006,2.27,0.16,2.2756317804,2.25,0.154,2.2552640644,0.0,-0.006,0.006,2.25,0.16,2.2556817151
2019-09-22 02:00:00,2.32,0.125,2.3233650165,0.0,-0.005,0.005,2.32,0.13,2.3236393868,2.3,0.125,2.3033942346,0.0,-0.005,0.005,2.3,0.13,2.3036709835
2019-09-22 02:30:00,2.2800000000000002,0.125,2.2834239641,0.0,-0.005,0.005,2.2800000000000002,0.13,2.2837031331,2.26,0.125,2.2634542187,0.0,-0.005,0.005,2.26,0.13,2.2637358503
2019-09-22 03:00:00,2.22,0.0855,2.2216458426,0.0,-0.0045000000000000005,0.0045000000000000005,2.22,0.09,2.2218235754,2.19,0.0855,2.1916683714,0.0,-0.0045000000000000005,0.0045000000000000005,2.19,0.09,2.1918485349
2019-09-22 03:30:00,2.22,0.1155,2.2230025304,0.0,-0.0045000000000000005,0.0045000000000000005,2.22,0.12,2.2232408776,2.19,0.1155,2.1930436042,0.0,-0.0045000000000000005,0.0045000000000000005,2.19,0.12,2.1932852072
2019-09-22 04:00:00,2.25,0.145,2.2546673812,0.0,-0.005,0.005,2.25,0.15,2.2549944568,2.23,0.145,2.2347091533,0.0,-0.005,0.005,2.23,0.15,2.2350391495
2019-09-22 04:30:00,2.19,0.145,2.194794979,0.0,-0.005,0.005,2.19,0.15,2.1951309756,2.16,0.145,2.1648614274,0.0,-0.005,0.005,2.16,0.15,2.1652020691000002
2019-09-22 05:00:00,2.15,0.145,2.1548839876,0.0,-0.005,0.005,2.15,0.15,2.1552262062,2.12,0.145,2.1249529407,0.0,-0.005,0.005,2.12,0.15,2.1252999788
2019-09-22 05:30:00,2.15,0.14400000000000002,2.1548169296,0.0,-0.006,0.006,2.15,0.15,2.1552262062,2.12,0.14400000000000002,2.1248849381,0.0,-0.006,0.006,2.12,0.15,2.1252999788
2019-09-22 06:00:00,2.19,0.094,2.1920164233,0.0,-0.006,0.006,2.19,0.1,2.1922819162,2.16,0.094,2.1620444029,0.0,-0.006,0.006,2.16,0.1,2.1623135758
2019-09-22 06:30:00,2.3,0.1245,2.3033671548,0.0,-0.0055000000000000005,0.0055000000000000005,2.3,0.13,2.3036709835,2.27,0.1245,2.2734115883,0.0,-0.0055000000000000005,0.0055000000000000005,2.27,0.13,2.2737194198
2019-09-22 07:00:00,2.38,0.14450000000000002,2.3843825721,0.0,-0.0055000000000000005,0.0055000000000000005,2.38,0.15,2.384722206,2.36,0.14450000000000002,2.3644196433999998,0.0,-0.0055000000000000005,0.0055000000000000005,2.36,0.15,2.3647621445
2019-09-22 07:30:00,2.58,0.14550000000000002,2.5840995047,0.0,-0.0045000000000000005,0.0045000000000000005,2.58,0.15,2.5843567865,2.55,0.14550000000000002,2.5541476563,0.0,-0.0045000000000000005,0.0045000000000000005,2.55,0.15,2.5544079549000003
2019-09-22 08:00:00,2.76,0.3855,2.7867921074,0.0,-0.0045000000000000005,0.0045000000000000005,2.76,0.39,2.7874181602,2.77,0.3855,2.7966963099,0.0,-0.0045000000000000005,0.0045000000000000005,2.77,0.39,2.7973201461
2019-09-22 08:30:00,2.98,0.385,3.0047670459,0.0,-0.005,0.005,2.98,0.39,3.0054117854,2.9699999999999998,0.385,2.9948497458,0.0,-0.005,0.005,2.9699999999999998,0.39,2.9954966199
2019-09-22 09:00:00,3.19,0.1845,3.1953310079,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.19,3.1956532978,3.16,0.1845,3.1653815331,0.0,-0.0055000000000000005,0.0055000000000000005,3.16,0.19,3.1657068721
2019-09-22 09:30:00,3.3205,0.41300000000000003,3.3460856609,0.0005,-0.007,0.0070178344,3.32,0.42,3.346460817,3.3205,0.41300000000000003,3.3460856609,0.0005,-0.007,0.0070178344,3.32,0.42,3.346460817
2019-09-22 10:00:00,3.411,0.964,3.5446039271,0.001,-0.006,0.0060827625,3.41,0.97,3.5452785504,3.511,0.964,3.6409362807,0.001,-0.006,0.0060827625,3.51,0.97,3.6415655974
2019-09-22 10:30:00,3.3715,0.964,3.506609224,0.0015,-0.006,0.0061846584,3.37,0.97,3.5068219231,3.4715,0.964,3.60286112,0.0015,-0.006,0.0061846584,3.47,0.97,3.6030265056
2019-09-22 11:00:00,3.394,0.9625,3.5278381836,0.004,-0.007500000000000001,0.0085,3.39,0.97,3.5260459441,3.4939999999999998,0.9625,3.6241471066,0.004,-0.007500000000000001,0.0085,3.49,0.97,3.622292092
2019-09-22 11:30:00,3.483,1.0125,3.6271814471,0.003,-0.007500000000000001,0.0080777472,3.48,1.02,3.6264031767000002,3.583,1.0125,3.7233110601,0.003,-0.007500000000000001,0.0080777472,3.58,1.02,3.7224722967
2019-09-22 12:00:00,3.485,1.011,3.6286837834,0.005,-0.009000000000000001,0.0102956301,3.48,1.02,3.6264031767000002,3.585,1.011,3.7248283182,0.005,-0.009000000000000001,0.0102956301,3.58,1.02,3.7224722967
2019-09-22 12:30:00,3.376,1.038,3.5319711210999998,0.036000000000000004,-0.012,0.0379473319,3.34,1.05,3.5011569516,3.476,1.038,3.627674186,0.036000000000000004,-0.012,0.0379473319,3.44,1.05,3.5966790238
2019-09-22 13:00:00,3.4165,1.038,3.5707024869,0.0165,-0.012,0.0204022058,3.4,1.05,3.5584406697,3.5065,1.038,3.656909385,0.0165,-0.012,0.0204022058,3.49,1.05,3.6445301480000003
2019-09-22 13:30:00,3.3875,0.9995,3.5318771921,0.007500000000000001,-0.0105,0.0129034879,3.38,1.01,3.527676289,3.4975,0.9995,3.63751378,0.007500000000000001,-0.0105,0.0129034879,3.49,1.01,3.6332079489
2019-09-22 14:00:00,3.259,1.0,3.4089706658,0.009000000000000001,-0.01,0.013453624,3.25,1.01,3.4033219066,3.359,1.0,3.5046941379,0.009000000000000001,-0.01,0.013453624,3.35,1.01,3.4989426974
2019-09-22 14:30:00,3.1425,0.969,3.2885053216,0.0125,-0.011,0.0166508258,3.13,0.98,3.2798323128,3.2325,0.969,3.3746136446,0.0125,-0.011,0.0166508258,3.22,0.98,3.3658282784
2019-09-22 15:00:00,3.109,1.01,3.2689418777,0.019,-0.01,0.0214709106,3.09,1.02,3.2539975415,3.199,1.01,3.3546536334,0.019,-0.01,0.0214709106,3.18,1.02,3.339580812
2019-09-22 15:30:00,3.0065,1.0075,3.1708198467,0.026500000000000003,-0.0125,0.0293001706,2.98,1.02,3.1497301472,3.0965,1.0075,3.2562813914,0.026500000000000003,-0.0125,0.0293001706,3.07,1.02,3.2350115919
2019-09-22 16:00:00,3.104,1.0075,3.2634142014,0.014,-0.0125,0.0187683244,3.09,1.02,3.2539975415,3.204,1.0075,3.358671203,0.014,-0.0125,0.0187683244,3.19,1.02,3.3491043579
2019-09-22 16:30:00,3.375,1.0095,3.522742575,0.005,-0.0105,0.0116297033,3.37,1.02,3.5209799772,3.475,1.0095,3.6186620801,0.005,-0.0105,0.0116297033,3.47,1.02,3.616807985
2019-09-22 17:00:00,3.455,0.9825,3.5919815214,0.005,-0.007500000000000001,0.0090138782,3.45,0.99,3.5892339015,3.545,0.9825,3.6786317089000002,0.005,-0.007500000000000001,0.0090138782,3.54,0.99,3.6758264377
2019-09-22 17:30:00,3.4955,0.981,3.6305483401,0.0055000000000000005,-0.009000000000000001,0.0105475116,3.49,0.99,3.6276989952000003,3.5955,0.981,3.7269265152,0.0055000000000000005,-0.009000000000000001,0.0105475116,3.59,0.99,3.7240032223
2019-09-22 18:00:00,3.523,0.9505,3.6489696148,0.003,-0.0095,0.0099624294,3.52,0.96,3.6485613603,3.623,0.9505,3.7456079947000003,0.003,-0.0095,0.0099624294,3.62,0.96,3.7451301713
2019-09-22 18:30:00,3.7,0.384,3.7198731161,0.0,-0.006,0.006,3.7,0.39,3.7204972786,3.7,0.384,3.7198731161,0.0,-0.006,0.006,3.7,0.39,3.7204972786
2019-09-22 19:00:00,3.76,0.234,3.7672743463,0.0,-0.006,0.006,3.76,0.24,3.7676517886000003,3.7199999999999998,0.234,3.7273524116,0.0,-0.006,0.006,3.7199999999999998,0.24,3.7277338961
2019-09-22 19:30:00,3.8200000000000003,0.234,3.827160305,0.0,-0.006,0.006,3.8200000000000003,0.24,3.8275318418,3.79,0.234,3.7972168756,0.0,-0.006,0.006,3.79,0.24,3.7975913419
2019-09-22 20:00:00,3.86,0.234,3.8670862416,0.0,-0.006,0.006,3.86,0.24,3.8674539428,3.8200000000000003,0.234,3.827160305,0.0,-0.006,0.006,3.8200000000000003,0.24,3.8275318418
2019-09-22 20:30:00,3.68,0.23500000000000001,3.6874957627000002,0.0,-0.005,0.005,3.68,0.24,3.6878177829,3.64,0.23500000000000001,3.6475779635,0.0,-0.005,0.005,3.64,0.24,3.6479035075
2019-09-22 21:00:00,3.46,0.1955,3.4655187563,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.2,3.4657755265,3.43,0.1955,3.4355669474,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.2,3.435825956
2019-09-22 21:30:00,3.24,0.356,3.2594993481,0.0,-0.004,0.004,3.24,0.36,3.2599386497,3.24,0.356,3.2594993481,0.0,-0.004,0.004,3.24,0.36,3.2599386497
2019-09-22 22:00:00,2.98,0.886,3.1089219997,0.0,-0.004,0.004,2.98,0.89,3.110064308,3.08,0.886,3.2049018706,0.0,-0.004,0.004,3.08,0.89,3.2060099813
2019-09-22 22:30:00,2.8200000000000003,0.8865000000000001,2.9560585667,0.0,-0.0035,0.0035,2.8200000000000003,0.89,2.9571100757,2.91,0.8865000000000001,3.0420358726,0.0,-0.0035,0.0035,2.91,0.89,3.0430576728
2019-09-22 23:00:00,2.64,0.42650000000000005,2.6742292815,0.0,-0.0035,0.0035,2.64,0.43,2.6747897114,2.66,0.42650000000000005,2.6939751762,0.0,-0.0035,0.0035,2.66,0.43,2.6945314992
2019-09-22 23:30:00,2.41,0.0965,2.4119312283,0.0,-0.0035,0.0035,2.41,0.1,2.4120737965,2.38,0.0965,2.3819555516,0.0,-0.0035,0.0035,2.38,0.1,2.3820999139
2019-09-23 00:00:00,2.31,0.097,2.3120356831,0.0,-0.003,0.003,2.31,0.1,2.312163489,2.29,0.097,2.2920534461,0.0,-0.003,0.003,2.29,0.1,2.2921823662
2019-09-23 00:30:00,2.17,0.0965,2.17214462,0.0,-0.0035,0.0035,2.17,0.1,2.1723029255,2.15,0.0965,2.1521645499,0.0,-0.0035,0.0035,2.15,0.1,2.152324325
2019-09-23 01:00:00,2.11,0.0955,2.112160091,0.0,-0.0045000000000000005,0.0045000000000000005,2.11,0.1,2.1123683391,2.09,0.0955,2.0921807403,0.0,-0.0045000000000000005,0.0045000000000000005,2.09,0.1,2.0923909768
2019-09-23 01:30:00,2.15,0.0955,2.1521199431999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.15,0.1,2.152324325,2.13,0.0955,2.1321398289,0.0,-0.0045000000000000005,0.0045000000000000005,2.13,0.1,2.1323461257
2019-09-23 02:00:00,2.2,0.0955,2.2020718085,0.0,-0.0045000000000000005,0.0045000000000000005,2.2,0.1,2.2022715546000002,2.18,0.0955,2.1820907978,0.0,-0.0045000000000000005,0.0045000000000000005,2.18,0.1,2.1822923727
2019-09-23 02:30:00,2.2,0.096,2.2020935493,0.0,-0.004,0.004,2.2,0.1,2.2022715546000002,2.18,0.096,2.1821127377,0.0,-0.004,0.004,2.18,0.1,2.1822923727
2019-09-23 03:00:00,2.18,0.0965,2.1821347919,0.0,-0.0035,0.0035,2.18,0.1,2.1822923727,2.15,0.0965,2.1521645499,0.0,-0.0035,0.0035,2.15,0.1,2.152324325
2019-09-23 03:30:00,2.14,0.0665,2.1410329867,0.0,-0.0035,0.0035,2.14,0.07,2.1411445537000002,2.11,0.0665,2.1110476664,0.0,-0.0035,0.0035,2.11,0.07,2.1111608181
2019-09-23 04:00:00,2.07,0.036500000000000005,2.0703217745,0.0,-0.0035,0.0035,2.07,0.04,2.0703864374,2.05,0.036500000000000005,2.0503249133,0.0,-0.0035,0.0035,2.05,0.04,2.0503902068
2019-09-23 04:30:00,2.05,0.036500000000000005,2.0503249133,0.0,-0.0035,0.0035,2.05,0.04,2.0503902068,2.02,0.036500000000000005,2.0203297379,0.0,-0.0035,0.0035,2.02,0.04,2.0203960008
2019-09-23 05:00:00,2.05,0.036500000000000005,2.0503249133,0.0,-0.0035,0.0035,2.05,0.04,2.0503902068,2.02,0.036500000000000005,2.0203297379,0.0,-0.0035,0.0035,2.02,0.04,2.0203960008
2019-09-23 05:30:00,2.19,0.066,2.1909942948,0.0,-0.004,0.004,2.19,0.07,2.1911184359,2.16,0.066,2.1610080981,0.0,-0.004,0.004,2.16,0.07,2.1611339616
2019-09-23 06:00:00,2.36,0.0665,2.3609367315,0.0,-0.0035,0.0035,2.36,0.07,2.3610379074,2.33,0.0665,2.3309487875,0.0,-0.0035,0.0035,2.33,0.07,2.331051265
2019-09-23 06:30:00,2.65,0.7065,2.7425612573,0.0,-0.0035,0.0035,2.65,0.71,2.7434649624,2.71,0.7065,2.8005789134,0.0,-0.0035,0.0035,2.71,0.71,2.801463903
2019-09-23 07:00:00,3.01,0.527,3.0557861509,0.0,-0.003,0.003,3.01,0.53,3.0563049586,3.04,0.527,3.085340986,0.0,-0.003,0.003,3.04,0.53,3.0858548248
2019-09-23 07:30:00,3.43,0.2975,3.4428776118,0.0,-0.0025,0.0025,3.43,0.30000000000000004,3.4430945383,3.39,0.2975,3.4030289817,0.0,-0.0025,0.0025,3.39,0.30000000000000004,3.4032484482
2019-09-23 08:00:00,3.74,0.3975,3.7610645101999998,0.0,-0.0025,0.0025,3.74,0.4,3.7613295522,3.7,0.3975,3.7212909386,0.0,-0.0025,0.0025,3.7,0.4,3.7215588132
2019-09-23 08:30:00,3.743,0.456,3.7706743429,0.003,-0.004,0.005,3.74,0.46,3.7681825858,3.7030000000000003,0.456,3.7309710532,0.003,-0.004,0.005,3.7,0.46,3.728484947
