Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-23 09:00:00,3.6355,0.49350000000000005,3.6688421198,0.0155,-0.006500000000000001,0.0168077363,3.62,0.5,3.6543672503,3.5855,0.49350000000000005,3.6193027643,0.0155,-0.006500000000000001,0.0168077363,3.5700000000000003,0.5,3.6048439633
2019-09-23 09:30:00,3.6045,0.46950000000000003,3.6349484866,0.0345,-0.0105,0.0360624458,3.5700000000000003,0.48,3.6021243732,3.5745,0.46950000000000003,3.6052018667,0.0345,-0.0105,0.0360624458,3.54,0.48,3.5723941552
2019-09-23 10:00:00,3.5484999999999998,0.55,3.5908706813,0.0285,-0.01,0.0302034766,3.52,0.56,3.5642671056,3.5085,0.55,3.5513479483,0.0285,-0.01,0.0302034766,3.48,0.56,3.5247694960000002
2019-09-23 10:30:00,3.6390000000000002,0.5105000000000001,3.6746334851,0.019,-0.0095,0.0212426458,3.62,0.52,3.657157366,3.599,0.5105000000000001,3.6350256189,0.019,-0.0095,0.0212426458,3.58,0.52,3.617568244
2019-09-23 11:00:00,3.4955,0.562,3.5403904093,0.025500000000000002,-0.008,0.026725456,3.47,0.5700000000000001,3.5165039457000002,3.4455,0.562,3.4910334071999998,0.025500000000000002,-0.008,0.026725456,3.42,0.5700000000000001,3.4671746423
2019-09-23 11:30:00,3.473,0.581,3.5212625577,0.033,-0.009000000000000001,0.034205262800000004,3.44,0.59,3.4902292188,3.453,0.581,3.5015382334,0.033,-0.009000000000000001,0.034205262800000004,3.42,0.59,3.4705186932
2019-09-23 12:00:00,3.5135,0.5815,3.5612953402,0.0335,-0.0085,0.0345615393,3.48,0.59,3.5296600403,3.4535,0.5815,3.5021142899999997,0.0335,-0.0085,0.0345615393,3.42,0.59,3.4705186932
2019-09-23 12:30:00,3.6395,0.6095,3.6901829900000003,0.029500000000000002,-0.0105,0.0313129366,3.61,0.62,3.6628540784,3.6095,0.6095,3.66059838,0.029500000000000002,-0.0105,0.0313129366,3.58,0.62,3.6332905196
2019-09-23 13:00:00,3.7605,0.55,3.8005078937,0.0105,-0.01,0.0145,3.75,0.56,3.791582783,3.7205,0.55,3.760933428,0.0105,-0.01,0.0145,3.71,0.56,3.7520261193
2019-09-23 13:30:00,3.865,0.482,3.8949388955,0.005,-0.008,0.0094339811,3.86,0.49,3.8909767411000002,3.815,0.482,3.8453282045,0.005,-0.008,0.0094339811,3.81,0.49,3.8413799604000003
2019-09-23 14:00:00,3.8120000000000003,0.48350000000000004,3.8425403381,0.002,-0.006500000000000001,0.0068007353,3.81,0.49,3.8413799604000003,3.782,0.48350000000000004,3.8127806454,0.002,-0.006500000000000001,0.0068007353,3.7800000000000002,0.49,3.8116269492
2019-09-23 14:30:00,3.8135,0.523,3.8491961823,0.0035,-0.007,0.0078262379,3.81,0.53,3.8466868861,3.7835,0.523,3.8194765674999998,0.0035,-0.007,0.0078262379,3.7800000000000002,0.53,3.8169752423
2019-09-23 15:00:00,3.783,0.504,3.8164256838,0.003,-0.006,0.0067082039,3.7800000000000002,0.51,3.8142495985,3.743,0.504,3.7767797129,0.003,-0.006,0.0067082039,3.74,0.51,3.7746125629
2019-09-23 15:30:00,3.782,0.47500000000000003,3.8117120825,0.002,-0.005,0.0053851648,3.7800000000000002,0.48,3.8103543142,3.742,0.47500000000000003,3.7720271738,0.002,-0.005,0.0053851648,3.74,0.48,3.7706763319
2019-09-23 16:00:00,3.783,0.444,3.8089663952,0.003,-0.006,0.0067082039,3.7800000000000002,0.45,3.8066914769,3.743,0.444,3.7692419662,0.003,-0.006,0.0067082039,3.74,0.45,3.7669749136
2019-09-23 16:30:00,3.8835,0.4425,3.9086287237,0.0035,-0.007500000000000001,0.0082764727,3.88,0.45,3.9060081925,3.8535,0.4425,3.8788230818000002,0.0035,-0.007500000000000001,0.0082764727,3.85,0.45,3.8762094887
2019-09-23 17:00:00,4.0505,0.42450000000000004,4.072683452,0.0005,-0.0055000000000000005,0.0055226805,4.05,0.43,4.0727631898,4.0105,0.42450000000000004,4.0329034826,0.0005,-0.0055000000000000005,0.0055226805,4.01,0.43,4.032988966
2019-09-23 17:30:00,4.21,0.42450000000000004,4.2313473327,0.0,-0.0055000000000000005,0.0055000000000000005,4.21,0.43,4.2319026454,4.17,0.42450000000000004,4.1915510554,0.0,-0.0055000000000000005,0.0055000000000000005,4.17,0.43,4.1921116397
2019-09-23 18:00:00,4.33,0.394,4.347888683,0.0,-0.006,0.006,4.33,0.4,4.3484365006,4.29,0.394,4.3080547815,0.0,-0.006,0.006,4.29,0.4,4.3086076637
2019-09-23 18:30:00,4.44,0.34400000000000003,4.4533061875,0.0,-0.006,0.006,4.44,0.35000000000000003,4.4537736808,4.4,0.34400000000000003,4.4134267865,0.0,-0.006,0.006,4.4,0.35000000000000003,4.4138985036000005
2019-09-23 19:00:00,4.48,0.4045,4.4982241218,0.0,-0.0055000000000000005,0.0055000000000000005,4.48,0.41000000000000003,4.4987220408,4.44,0.4045,4.458387629,0.0,-0.0055000000000000005,0.0055000000000000005,4.44,0.41000000000000003,4.4588899964
2019-09-23 19:30:00,4.35,0.4035,4.3686739693,0.0,-0.006500000000000001,0.006500000000000001,4.35,0.41000000000000003,4.3692791167,4.3,0.4035,4.3188901642,0.0,-0.006500000000000001,0.006500000000000001,4.3,0.41000000000000003,4.3195022861
2019-09-23 20:00:00,4.23,0.403,4.2491539158,0.0,-0.007,0.007,4.23,0.41000000000000003,4.2498235257,4.19,0.403,4.2093359334,0.0,-0.007,0.007,4.19,0.41000000000000003,4.2100118765
2019-09-23 20:30:00,4.03,0.35350000000000004,4.0454742923,0.0,-0.006500000000000001,0.006500000000000001,4.03,0.36,4.046047454,3.99,0.35350000000000004,4.0056288208,0.0,-0.006500000000000001,0.006500000000000001,3.99,0.36,4.0062076831
2019-09-23 21:00:00,3.8200000000000003,0.3135,3.8328425809,0.0,-0.006500000000000001,0.006500000000000001,3.8200000000000003,0.32,3.8333797099,3.7800000000000002,0.3135,3.7929780187,0.0,-0.006500000000000001,0.006500000000000001,3.7800000000000002,0.32,3.7935207921
2019-09-23 21:30:00,3.54,0.2335,3.5476925247,0.0,-0.006500000000000001,0.006500000000000001,3.54,0.24,3.5481262661,3.5,0.2335,3.5077802454,0.0,-0.006500000000000001,0.006500000000000001,3.5,0.24,3.5082189213
2019-09-23 22:00:00,3.21,0.684,3.2820658129,0.0,-0.006,0.006,3.21,0.6900000000000001,3.283321489,3.26,0.684,3.3309842389,0.0,-0.006,0.006,3.26,0.6900000000000001,3.3322214812
2019-09-23 22:30:00,2.93,0.914,3.0692500713,0.0,-0.006,0.006,2.93,0.92,3.0710421684,3.03,0.914,3.1648532351,0.0,-0.006,0.006,3.03,0.92,3.1665912272
2019-09-23 23:00:00,2.71,0.444,2.7461310967,0.0,-0.006,0.006,2.71,0.45,2.7471075698,2.73,0.444,2.7658698451,0.0,-0.006,0.006,2.73,0.45,2.766839352
2019-09-23 23:30:00,2.47,0.094,2.4717880168,0.0,-0.006,0.006,2.47,0.1,2.4720234627,2.44,0.094,2.4418099844,0.0,-0.006,0.006,2.44,0.1,2.4420483206
2019-09-24 00:00:00,2.34,0.0935,2.3418672571,0.0,-0.006500000000000001,0.006500000000000001,2.34,0.1,2.3421357774000002,2.32,0.0935,2.3218833412,0.0,-0.006500000000000001,0.006500000000000001,2.32,0.1,2.3221541723
2019-09-24 00:30:00,2.24,0.093,2.2419297491,0.0,-0.007,0.007,2.24,0.1,2.2422310318,2.21,0.093,2.2119559218,0.0,-0.007,0.007,2.21,0.1,2.2122612866
2019-09-24 01:00:00,2.2,0.0925,2.2019437436000002,0.0,-0.007500000000000001,0.007500000000000001,2.2,0.1,2.2022715546000002,2.17,0.0925,2.1719705914,0.0,-0.007500000000000001,0.007500000000000001,2.17,0.1,2.1723029255
2019-09-24 01:30:00,2.25,0.1125,2.2528107444,0.0,-0.007500000000000001,0.007500000000000001,2.25,0.12,2.2531977277,2.23,0.1125,2.232835921,0.0,-0.007500000000000001,0.007500000000000001,2.23,0.12,2.2332263656
2019-09-24 02:00:00,2.32,0.1125,2.3227260385,0.0,-0.007500000000000001,0.007500000000000001,2.32,0.12,2.3231013753,2.3,0.1125,2.302749715,0.0,-0.007500000000000001,0.007500000000000001,2.3,0.12,2.3031283073
2019-09-24 02:30:00,2.2800000000000002,0.083,2.2815102454,0.0,-0.007,0.007,2.2800000000000002,0.09,2.2817756244,2.25,0.083,2.2515303684,0.0,-0.007,0.007,2.25,0.09,2.2517992806000002
2019-09-24 03:00:00,2.2800000000000002,0.113,2.2827985018,0.0,-0.007,0.007,2.2800000000000002,0.12,2.2831557109,2.25,0.113,2.2528357685,0.0,-0.007,0.007,2.25,0.12,2.2531977277
2019-09-24 03:30:00,2.24,0.113,2.2428484122,0.0,-0.007,0.007,2.24,0.12,2.2432119828,2.22,0.113,2.2228740405,0.0,-0.007,0.007,2.22,0.12,2.2232408776
2019-09-24 04:00:00,2.24,0.083,2.2415371958,0.0,-0.007,0.007,2.24,0.09,2.2418073066,2.22,0.083,2.2215510348,0.0,-0.007,0.007,2.22,0.09,2.2218235754
2019-09-24 04:30:00,2.24,0.10300000000000001,2.2423668299,0.0,-0.007,0.007,2.24,0.11,2.2426992665,2.22,0.10300000000000001,2.2223881299,0.0,-0.007,0.007,2.22,0.11,2.2227235546
2019-09-24 05:00:00,2.24,0.10250000000000001,2.2423439188,0.0,-0.007500000000000001,0.007500000000000001,2.24,0.11,2.2426992665,2.22,0.10250000000000001,2.2223650128,0.0,-0.007500000000000001,0.007500000000000001,2.22,0.11,2.2227235546
2019-09-24 05:30:00,2.33,0.10200000000000001,2.3322315494,0.0,-0.008,0.008,2.33,0.11,2.3325951213,2.31,0.10200000000000001,2.3122508514,0.0,-0.008,0.008,2.31,0.11,2.3126175646
2019-09-24 06:00:00,2.47,0.14250000000000002,2.4741071622,0.0,-0.007500000000000001,0.007500000000000001,2.47,0.15,2.4745504642,2.44,0.14250000000000002,2.4441575747,0.0,-0.007500000000000001,0.007500000000000001,2.44,0.15,2.4446063078
2019-09-24 06:30:00,2.8200000000000003,0.2025,2.8272612631,0.0,-0.007500000000000001,0.007500000000000001,2.8200000000000003,0.21,2.8278083386,2.79,0.2025,2.7973391375,0.0,-0.007500000000000001,0.007500000000000001,2.79,0.21,2.7978920637
2019-09-24 07:00:00,3.23,0.333,3.2471201087,0.0,-0.007,0.007,3.23,0.34,3.2478454397,3.2,0.333,3.2172797516,0.0,-0.007,0.007,3.2,0.34,3.2180118086
2019-09-24 07:30:00,3.6,0.5235000000000001,3.6378636932,0.0,-0.006500000000000001,0.006500000000000001,3.6,0.53,3.6388047488,3.59,0.5235000000000001,3.6279680608,0.0,-0.006500000000000001,0.006500000000000001,3.59,0.53,3.6289116826
2019-09-24 08:00:00,3.83,0.9935,3.9567590589,0.0,-0.006500000000000001,0.006500000000000001,3.83,1.0,3.9583961399,3.9,0.9935,4.0245549133,0.0,-0.006500000000000001,0.006500000000000001,3.9,1.0,4.0261644278
2019-09-24 08:30:00,3.98,0.524,4.0143462731,0.0,-0.006,0.006,3.98,0.53,4.0151338707,3.94,0.524,3.9746919377000003,0.0,-0.006,0.006,3.94,0.53,3.9754873915
2019-09-24 09:00:00,3.98,0.5235000000000001,4.0142810377,0.0,-0.006500000000000001,0.006500000000000001,3.98,0.53,4.0151338707,3.96,0.5235000000000001,3.9944526847,0.0,-0.006500000000000001,0.006500000000000001,3.96,0.53,3.9953097502
2019-09-24 09:30:00,4.17,0.8835000000000001,4.2625663924,0.0,-0.006500000000000001,0.006500000000000001,4.17,0.89,4.2639183857,4.21,0.8835000000000001,4.3017057373,0.0,-0.006500000000000001,0.006500000000000001,4.21,0.89,4.3030454332
2019-09-24 10:00:00,4.251,0.534,4.284408594,0.001,-0.006,0.0060827625,4.25,0.54,4.2841685308,4.211,0.534,4.2447234303,0.001,-0.006,0.0060827625,4.21,0.54,4.2444905466
2019-09-24 10:30:00,4.125,0.601,4.1685520268,0.005,-0.009000000000000001,0.0102956301,4.12,0.61,4.1649129643,4.085,0.601,4.1289739646,0.005,-0.009000000000000001,0.0102956301,4.08,0.61,4.1253484701
2019-09-24 11:00:00,4.0965,0.6315000000000001,4.1448889611,0.006500000000000001,-0.0085,0.0107004673,4.09,0.64,4.139770525,4.0565,0.6315000000000001,4.1053604592,0.006500000000000001,-0.0085,0.0107004673,4.05,0.64,4.1002560896
2019-09-24 11:30:00,4.0485,0.611,4.0943464985,0.0085,-0.009000000000000001,0.0123794184,4.04,0.62,4.0872973956,4.0085,0.611,4.0547987928,0.0085,-0.009000000000000001,0.0123794184,4.0,0.62,4.0477648153
2019-09-24 12:00:00,4.117,0.612,4.1622389408,0.007,-0.008,0.0106301458,4.11,0.62,4.1565009323,4.077,0.612,4.1226778919000004,0.007,-0.008,0.0106301458,4.07,0.62,4.1169527566
2019-09-24 12:30:00,3.76,0.579,3.8043187301,0.04,-0.011,0.041484937,3.7199999999999998,0.59,3.7664970463,3.7199999999999998,0.579,3.7647896356,0.04,-0.011,0.041484937,3.68,0.59,3.7269961095
2019-09-24 13:00:00,3.552,0.9390000000000001,3.6740202776,0.052000000000000005,-0.011,0.0531507291,3.5,0.9500000000000001,3.6266375612,3.572,0.9390000000000001,3.6933595817000002,0.052000000000000005,-0.011,0.0531507291,3.52,0.9500000000000001,3.6459429507000003
2019-09-24 13:30:00,3.628,0.5895,3.6755808044,0.038,-0.0105,0.0394239775,3.59,0.6000000000000001,3.6397939502,3.598,0.5895,3.6459723326,0.038,-0.0105,0.0394239775,3.56,0.6000000000000001,3.6102077503
2019-09-24 14:00:00,3.959,0.6105,4.0057947089,0.009000000000000001,-0.0095,0.0130862523,3.95,0.62,3.9983621647,3.919,0.6105,3.966266664,0.009000000000000001,-0.0095,0.0130862523,3.91,0.62,3.9588508434
2019-09-24 14:30:00,3.8005,0.579,3.8443518634,0.0105,-0.011,0.0152069063,3.79,0.59,3.8356485762,3.7605,0.579,3.804812906,0.0105,-0.011,0.0152069063,3.75,0.59,3.7961296079
2019-09-24 15:00:00,3.623,0.5785,3.6688950993000002,0.023,-0.0115,0.0257147817,3.6,0.59,3.6480268639,3.593,0.5785,3.6392734508,0.023,-0.0115,0.0257147817,3.5700000000000003,0.59,3.6184250718
2019-09-24 15:30:00,3.477,0.5185000000000001,3.5154475177,0.027,-0.0115,0.0293470612,3.45,0.53,3.4904727474,3.447,0.5185000000000001,3.4857784281,0.027,-0.0115,0.0293470612,3.42,0.53,3.4608236014
2019-09-24 16:00:00,3.709,0.549,3.7494108871,0.019,-0.011,0.0219544984,3.69,0.56,3.7322513313,3.669,0.549,3.7098466276,0.019,-0.011,0.0219544984,3.65,0.56,3.6927090327
2019-09-24 16:30:00,3.927,0.5105000000000001,3.9600428344000003,0.007,-0.0095,0.0118004237,3.92,0.52,3.9543393886000002,3.887,0.5105000000000001,3.920379988,0.007,-0.0095,0.0118004237,3.88,0.52,3.9146902815
2019-09-24 17:00:00,4.121,0.462,4.1468162486,0.001,-0.008,0.0080622577,4.12,0.47000000000000003,4.1467215966,4.081,0.462,4.1070676888,0.001,-0.008,0.0080622577,4.08,0.47000000000000003,4.1069818602
2019-09-24 17:30:00,4.22,0.463,4.2453231915,0.0,-0.007,0.007,4.22,0.47000000000000003,4.2460923212,4.18,0.463,4.2055640525,0.0,-0.007,0.007,4.18,0.47000000000000003,4.2063404522
2019-09-24 18:00:00,4.4,0.4635,4.4243454036,0.0,-0.006500000000000001,0.006500000000000001,4.4,0.47000000000000003,4.4250310733,4.36,0.4635,4.38456751,0.0,-0.006500000000000001,0.006500000000000001,4.36,0.47000000000000003,4.3852593994
2019-09-24 18:30:00,4.4,0.353,4.4141374016,0.0,-0.007,0.007,4.4,0.36,4.414702708,4.36,0.353,4.3742666814,0.0,-0.007,0.007,4.36,0.36,4.3748371398
2019-09-24 19:00:00,4.45,0.41400000000000003,4.4692164861,0.0,-0.006,0.006,4.45,0.42,4.4697762808,4.41,0.41400000000000003,4.4293900257,0.0,-0.006,0.006,4.41,0.42,4.429954853
2019-09-24 19:30:00,4.45,0.9235000000000001,4.5448159754,0.0,-0.006500000000000001,0.006500000000000001,4.45,0.93,4.5461412209,4.52,0.9235000000000001,4.6133775317,0.0,-0.006500000000000001,0.006500000000000001,4.52,0.93,4.6146830877
2019-09-24 20:00:00,4.41,1.003,4.5226219165,0.0,-0.007,0.007,4.41,1.01,4.5241794836,4.49,1.003,4.6006639738,0.0,-0.007,0.007,4.49,1.01,4.6021951284
2019-09-24 20:30:00,4.31,0.4535,4.3337930557,0.0,-0.006500000000000001,0.006500000000000001,4.31,0.46,4.3344780539,4.27,0.4535,4.2940147007,0.0,-0.006500000000000001,0.006500000000000001,4.27,0.46,4.2947060435
2019-09-24 21:00:00,4.07,0.384,4.0880748525,0.0,-0.006,0.006,4.07,0.39,4.0886428066,4.02,0.384,4.0382986517,0.0,-0.006,0.006,4.02,0.39,4.0388736054
2019-09-24 21:30:00,3.8,0.0145,3.8000276644,0.0,-0.0055000000000000005,0.0055000000000000005,3.8,0.02,3.8000526312,3.7199999999999998,0.0145,3.7200282593000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.7199999999999998,0.02,3.7200537631
2019-09-24 22:00:00,3.51,-0.5355,3.5506140666,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,-0.53,3.5497887261,3.34,-0.5355,3.3826557983,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,-0.53,3.3817894671
2019-09-24 22:30:00,3.15,0.0945,3.1514171812,0.0,-0.0055000000000000005,0.0055000000000000005,3.15,0.1,3.1515869019,3.11,0.0945,3.1114354003,0.0,-0.0055000000000000005,0.0055000000000000005,3.11,0.1,3.1116073017
2019-09-24 23:00:00,2.92,0.154,2.924058139,0.0,-0.006,0.006,2.92,0.16,2.9243802762,2.89,0.154,2.8941002056,0.0,-0.006,0.006,2.89,0.16,2.8944256771
2019-09-24 23:30:00,2.71,0.1845,2.7162732282,0.0,-0.0055000000000000005,0.0055000000000000005,2.71,0.19,2.7166523517,2.68,0.1845,2.686343286,0.0,-0.0055000000000000005,0.0055000000000000005,2.68,0.19,2.6867266329
2019-09-25 00:00:00,2.54,0.465,2.582213198,0.0,-0.005,0.005,2.54,0.47000000000000003,2.5831182706,2.56,0.465,2.6018887371,0.0,-0.005,0.005,2.56,0.47000000000000003,2.6027869678
2019-09-25 00:30:00,2.39,0.9345,2.5662015217,0.0,-0.0055000000000000005,0.0055000000000000005,2.39,0.9400000000000001,2.568209493,2.48,0.9345,2.650224566,0.0,-0.0055000000000000005,0.0055000000000000005,2.48,0.9400000000000001,2.6521689237
2019-09-25 01:00:00,2.29,0.8945000000000001,2.458501627,0.0,-0.0055000000000000005,0.0055000000000000005,2.29,0.9,2.4605080776,2.39,0.8945000000000001,2.551907179,0.0,-0.0055000000000000005,0.0055000000000000005,2.39,0.9,2.5538402456
2019-09-25 01:30:00,2.33,0.894,2.495623369,0.0,-0.006,0.006,2.33,0.9,2.4977790134,2.42,0.894,2.5798519337,0.0,-0.006,0.006,2.42,0.9,2.5819372572
2019-09-25 02:00:00,2.4,0.895,2.5614497848,0.0,-0.005,0.005,2.4,0.9,2.5632011236,2.49,0.895,2.6459639075,0.0,-0.005,0.005,2.49,0.9,2.6476593436
2019-09-25 02:30:00,2.4,0.895,2.5614497848,0.0,-0.005,0.005,2.4,0.9,2.5632011236,2.49,0.895,2.6459639075,0.0,-0.005,0.005,2.49,0.9,2.6476593436
2019-09-25 03:00:00,2.37,0.8945000000000001,2.5331857907,0.0,-0.0055000000000000005,0.0055000000000000005,2.37,0.9,2.5351331326,2.46,0.8945000000000001,2.6175809921,0.0,-0.0055000000000000005,0.0055000000000000005,2.46,0.9,2.6194655944000003
2019-09-25 03:30:00,2.33,0.895,2.4959817708,0.0,-0.005,0.005,2.33,0.9,2.4977790134,2.42,0.895,2.5801986358,0.0,-0.005,0.005,2.42,0.9,2.5819372572
2019-09-25 04:00:00,2.2800000000000002,0.895,2.4493723686,0.0,-0.005,0.005,2.2800000000000002,0.9,2.4512037859,2.37,0.895,2.5333623901999998,0.0,-0.005,0.005,2.37,0.9,2.5351331326
2019-09-25 04:30:00,2.2800000000000002,0.895,2.4493723686,0.0,-0.005,0.005,2.2800000000000002,0.9,2.4512037859,2.37,0.895,2.5333623901999998,0.0,-0.005,0.005,2.37,0.9,2.5351331326
2019-09-25 05:00:00,2.34,0.214,2.3497650946,0.0,-0.006,0.006,2.34,0.22,2.3503191273,2.33,0.214,2.3398068296,0.0,-0.006,0.006,2.33,0.22,2.3403632197
2019-09-25 05:30:00,2.48,0.21450000000000002,2.4892589761,0.0,-0.0055000000000000005,0.0055000000000000005,2.48,0.22,2.4897389421,2.46,0.21450000000000002,2.4693339689,0.0,-0.0055000000000000005,0.0055000000000000005,2.46,0.22,2.469817807
2019-09-25 06:00:00,2.61,0.165,2.6152103166,0.0,-0.005,0.005,2.61,0.17,2.6155305389,2.58,0.165,2.5852707789,0.0,-0.005,0.005,2.58,0.17,2.5855947092
2019-09-25 06:30:00,2.94,0.655,3.0120798462,0.0,-0.005,0.005,2.94,0.66,3.0131710871,2.98,0.655,3.0511350347,0.0,-0.005,0.005,2.98,0.66,3.0522123124
2019-09-25 07:00:00,3.38,0.455,3.4104875018,0.0,-0.005,0.005,3.38,0.46,3.4111581611,3.37,0.455,3.4005771569,0.0,-0.005,0.005,3.37,0.46,3.4012497703
2019-09-25 07:30:00,3.7199999999999998,0.406,3.7420897905,0.0,-0.004,0.004,3.7199999999999998,0.41000000000000003,3.742525885,3.68,0.406,3.7023284565,0.0,-0.004,0.004,3.68,0.41000000000000003,3.702769234
2019-09-25 08:00:00,3.91,0.40650000000000003,3.9310739309000002,0.0,-0.0035,0.0035,3.91,0.41000000000000003,3.9314373961999998,3.88,0.40650000000000003,3.90123599,0.0,-0.0035,0.0035,3.88,0.41000000000000003,3.901602235
2019-09-25 08:30:00,4.01,0.7765000000000001,4.0844892276,0.0,-0.0035,0.0035,4.01,0.78,4.0851560558,4.01,0.7765000000000001,4.0844892276,0.0,-0.0035,0.0035,4.01,0.78,4.0851560558
2019-09-25 09:00:00,4.065,0.596,4.108459687,0.005,-0.004,0.0064031242000000006,4.06,0.6000000000000001,4.1040955155,4.015,0.596,4.0589950727,0.005,-0.004,0.0064031242000000006,4.01,0.6000000000000001,4.0546393181
2019-09-25 09:30:00,3.997,0.5905,4.0403835523,0.037,-0.0095,0.038200130900000004,3.96,0.6000000000000001,4.0051966244,3.967,0.5905,4.0107080734,0.037,-0.0095,0.038200130900000004,3.93,0.6000000000000001,3.9755376995000002
2019-09-25 10:00:00,3.701,1.2605,3.9097648587,0.041,-0.0095,0.042086221,3.66,1.27,3.8740805361,3.801,1.2605,4.0045550627,0.041,-0.0095,0.042086221,3.76,1.27,3.9686899602
2019-09-25 10:30:00,3.9385,1.359,4.166372913,0.0385,-0.011,0.0400406044,3.9,1.37,4.1336303657,4.0485,1.359,4.2705073762,0.0385,-0.011,0.0400406044,4.01,1.37,4.2375700584
2019-09-25 11:00:00,4.0245,1.421,4.2680020209,0.0345,-0.009000000000000001,0.035654593000000005,3.99,1.43,4.2385138905,4.1445,1.421,4.3813378379,0.0345,-0.009000000000000001,0.035654593000000005,4.11,1.43,4.3516663475
2019-09-25 11:30:00,4.0325,1.3885,4.2648550386,0.0425,-0.0115,0.0440283999,3.99,1.4,4.228486727,4.1525,1.3885,4.3784915782,0.0425,-0.0115,0.0440283999,4.11,1.4,4.3419005055
2019-09-25 12:00:00,4.041,1.411,4.2802572353,0.051000000000000004,-0.009000000000000001,0.0517880295,3.99,1.42,4.2351505286,4.161,1.411,4.3937275746,0.051000000000000004,-0.009000000000000001,0.0517880295,4.11,1.42,4.3483905068
2019-09-25 12:30:00,4.005,1.373,4.233810813,0.055,-0.007,0.055443665100000004,3.95,1.38,4.1841247591,4.125,1.373,4.3474997412,0.055,-0.007,0.055443665100000004,4.07,1.38,4.2975923492
2019-09-25 13:00:00,3.944,1.4125,4.1893068937,0.054,-0.007500000000000001,0.0545183455,3.89,1.42,4.1410747397,4.054,1.4125,4.2930260016,0.054,-0.007500000000000001,0.0545183455,4.0,1.42,4.2445730056
2019-09-25 13:30:00,3.9505,1.3535,4.1759325306,0.060500000000000005,-0.006500000000000001,0.0608481717,3.89,1.3599999999999999,4.1208858271,4.0605,1.3535,4.280142813,0.060500000000000005,-0.006500000000000001,0.0608481717,4.0,1.3599999999999999,4.2248786965
2019-09-25 14:00:00,3.8575,1.3535,4.0880641507,0.0775,-0.006500000000000001,0.07777210300000001,3.7800000000000002,1.3599999999999999,4.0172129642,3.9675000000000002,1.3535,4.1920184279,0.0775,-0.006500000000000001,0.07777210300000001,3.89,1.3599999999999999,4.1208858271
2019-09-25 14:30:00,3.8395,1.383,4.0809863085,0.059500000000000004,-0.007,0.059910349700000004,3.7800000000000002,1.3900000000000001,4.0274681873,3.9495,1.383,4.1846432644,0.059500000000000004,-0.007,0.059910349700000004,3.89,1.3900000000000001,4.1308836827
2019-09-25 15:00:00,3.959,1.3855,4.1944357487,0.039,-0.0045000000000000005,0.039258757000000005,3.92,1.3900000000000001,4.1591465471,4.069,1.3855,4.2984149695,0.039,-0.0045000000000000005,0.039258757000000005,4.03,1.3900000000000001,4.2629801782
2019-09-25 15:30:00,3.8235,1.316,4.0436379969,0.0335,-0.004,0.0337379608,3.79,1.32,4.0132904206,3.9335,1.316,4.1478040274,0.0335,-0.004,0.0337379608,3.9,1.32,4.1173292314
2019-09-25 16:00:00,3.934,1.286,4.1388587799,0.044,-0.004,0.0441814441,3.89,1.29,4.0983167276,4.044,1.286,4.2435518142,0.044,-0.004,0.0441814441,4.0,1.29,4.2028680684
2019-09-25 16:30:00,3.9565,1.2850000000000001,4.1599419768,0.0465,-0.005,0.0467680446,3.91,1.29,4.1173049438,4.0465,1.2850000000000001,4.245631549,0.0465,-0.005,0.0467680446,4.0,1.29,4.2028680684
2019-09-25 17:00:00,4.327,1.318,4.5232790096999995,0.027,-0.002,0.0270739727,4.3,1.32,4.4980440193,4.447,1.318,4.6382036393,0.027,-0.002,0.0270739727,4.42,1.32,4.6128949695
2019-09-25 17:30:00,4.371,1.287,4.5565348676,0.031,-0.003,0.031144823000000002,4.34,1.29,4.5276594395,4.491,1.287,4.6717716126,0.031,-0.003,0.031144823000000002,4.46,1.29,4.6428116481
2019-09-25 18:00:00,4.3655,1.2570000000000001,4.5428668537,0.025500000000000002,-0.003,0.025675864200000002,4.34,1.26,4.5192034696,4.4855,1.2570000000000001,4.6583000386,0.025500000000000002,-0.003,0.025675864200000002,4.46,1.26,4.6345657833
2019-09-25 18:30:00,4.4295,1.188,4.5860456005,0.029500000000000002,-0.002,0.0295677189,4.4,1.19,4.5580807365,4.5495,1.188,4.7020521318,0.029500000000000002,-0.002,0.0295677189,4.52,1.19,4.6740239623
2019-09-25 19:00:00,4.4655000000000005,0.9390000000000001,4.5631580347,0.025500000000000002,-0.001,0.0255196003,4.44,0.9400000000000001,4.5384138198,4.5455,0.9390000000000001,4.6414751157000005,0.025500000000000002,-0.001,0.0255196003,4.52,0.9400000000000001,4.6167087844
2019-09-25 19:30:00,4.658,0.4485,4.679542312,0.028,-0.0015,0.0280401498,4.63,0.45,4.6518168494,4.618,0.4485,4.6397280362,0.028,-0.0015,0.0280401498,4.59,0.45,4.6120060711
2019-09-25 20:00:00,4.5895,0.47800000000000004,4.6143248965,0.029500000000000002,-0.002,0.0295677189,4.5600000000000005,0.48,4.5851935619,4.5495,0.47800000000000004,4.5745419716,0.029500000000000002,-0.002,0.0295677189,4.52,0.48,4.5454152726
2019-09-25 20:30:00,4.4145,0.47800000000000004,4.4403033962,0.0245,-0.002,0.024581497100000002,4.39,0.48,4.4161634934,4.3845,0.47800000000000004,4.4104789139000005,0.0245,-0.002,0.024581497100000002,4.36,0.48,4.3863424399
2019-09-25 21:00:00,4.2695,0.47800000000000004,4.2961743738,0.029500000000000002,-0.002,0.0295677189,4.24,0.48,4.267083313,4.2295,0.47800000000000004,4.2564250551,0.029500000000000002,-0.002,0.0295677189,4.2,0.48,4.2273395889
2019-09-25 21:30:00,4.0,0.47750000000000004,4.0283999615,0.03,-0.0025,0.0301039864,3.9699999999999998,0.48,3.9989123521,3.98,0.47750000000000004,4.0085416613,0.03,-0.0025,0.0301039864,3.95,0.48,3.9790576774
2019-09-25 22:00:00,3.63,0.267,3.6398061762,0.03,-0.003,0.0301496269,3.6,0.27,3.6101108016,3.59,0.267,3.5999151379,0.03,-0.003,0.0301496269,3.56,0.27,3.5702240826000002
2019-09-25 22:30:00,3.39,0.23700000000000002,3.3982744151,0.03,-0.003,0.0301496269,3.36,0.24,3.3685605234000002,3.36,0.23700000000000002,3.3683481115,0.03,-0.003,0.0301496269,3.33,0.24,3.3386374466
2019-09-25 23:00:00,3.12,0.23700000000000002,3.1289884947,0.03,-0.003,0.0301496269,3.09,0.24,3.099306374,3.09,0.23700000000000002,3.0990755073,0.03,-0.003,0.0301496269,3.06,0.24,3.069397335
2019-09-25 23:30:00,2.88,0.487,2.9208849686000002,0.03,-0.003,0.0301496269,2.85,0.49,2.8918160384,2.9,0.487,2.9406069101,0.03,-0.003,0.0301496269,2.87,0.49,2.911528808
2019-09-26 00:00:00,2.7345,0.217,2.7430966534,0.0245,-0.003,0.0246829901,2.71,0.22,2.7189152249,2.7045,0.217,2.713191709,0.0245,-0.003,0.0246829901,2.68,0.22,2.6890146894
2019-09-26 00:30:00,2.6,0.6265000000000001,2.6744162447,0.03,-0.0035,0.0302034766,2.5700000000000003,0.63,2.6460914572,2.63,0.6265000000000001,2.7035906217,0.03,-0.0035,0.0302034766,2.6,0.63,2.6752383071
2019-09-26 01:00:00,2.54,0.3065,2.5584257367000003,0.03,-0.0035,0.0302034766,2.51,0.31,2.5290709757,2.5300000000000002,0.3065,2.5484980381,0.03,-0.0035,0.0302034766,2.5,0.31,2.5191466809
2019-09-26 01:30:00,2.64,0.2165,2.6488624444999997,0.03,-0.0035,0.0302034766,2.61,0.22,2.6192556194,2.62,0.2165,2.6289298678,0.03,-0.0035,0.0302034766,2.59,0.22,2.5993268359
2019-09-26 02:00:00,2.69,0.2165,2.698698251,0.03,-0.0035,0.0302034766,2.66,0.22,2.6690822392999998,2.67,0.2165,2.6787631941,0.03,-0.0035,0.0302034766,2.64,0.22,2.6491508073
2019-09-26 02:30:00,2.66,0.2165,2.66879603,0.03,-0.0035,0.0302034766,2.63,0.22,2.6391854804,2.64,0.2165,2.6488624444999997,0.03,-0.0035,0.0302034766,2.61,0.22,2.6192556194
2019-09-26 03:00:00,2.6255,0.187,2.632151069,0.025500000000000002,-0.003,0.025675864200000002,2.6,0.19,2.606933064,2.5955,0.187,2.6022277475,0.025500000000000002,-0.003,0.025675864200000002,2.5700000000000003,0.19,2.5770137757000002
2019-09-26 03:30:00,2.5985,0.187,2.6052200003,0.0285,-0.003,0.0286574598,2.5700000000000003,0.19,2.5770137757000002,2.5685000000000002,0.187,2.5752982837,0.0285,-0.003,0.0286574598,2.54,0.19,2.5470963860999998
2019-09-26 04:00:00,2.5495,0.1865,2.5563122852999998,0.029500000000000002,-0.0035,0.029706901600000002,2.52,0.19,2.5271525478,2.5295,0.1865,2.5363660028,0.029500000000000002,-0.0035,0.029706901600000002,2.5,0.19,2.5072096043
2019-09-26 04:30:00,2.5495,0.1665,2.5549310167,0.029500000000000002,-0.0035,0.029706901600000002,2.52,0.17,2.5257276179,2.5295,0.1665,2.5349738657,0.029500000000000002,-0.0035,0.029706901600000002,2.5,0.17,2.5057733337
2019-09-26 05:00:00,2.5495,0.1865,2.5563122852999998,0.029500000000000002,-0.0035,0.029706901600000002,2.52,0.19,2.5271525478,2.5295,0.1865,2.5363660028,0.029500000000000002,-0.0035,0.029706901600000002,2.5,0.19,2.5072096043
2019-09-26 05:30:00,2.5995,0.887,2.7466651143,0.029500000000000002,-0.003,0.029652150000000002,2.5700000000000003,0.89,2.7197426349000002,2.6795,0.887,2.8224969885,0.029500000000000002,-0.003,0.029652150000000002,2.65,0.89,2.7954606061
2019-09-26 06:00:00,2.7895000000000003,1.017,2.9691074837,0.029500000000000002,-0.003,0.029652150000000002,2.76,1.02,2.9424479605,2.8995,1.017,3.072684372,0.029500000000000002,-0.003,0.029652150000000002,2.87,1.02,3.0458660509
2019-09-26 06:30:00,3.1995,0.5865,3.2528114761999998,0.029500000000000002,-0.0035,0.029706901600000002,3.17,0.59,3.2244379355,3.2095000000000002,0.5865,3.2626480809,0.029500000000000002,-0.0035,0.029706901600000002,3.18,0.59,3.2342696239
2019-09-26 07:00:00,3.599,0.387,3.6197472287,0.029,-0.003,0.029154759500000002,3.5700000000000003,0.39,3.5912393404,3.559,0.387,3.5799790502,0.029,-0.003,0.029154759500000002,3.5300000000000002,0.39,3.5514785653
2019-09-26 07:30:00,3.974,0.509,4.0064644014,0.024,-0.001,0.0240208243,3.95,0.51,3.9827879682000003,3.934,0.509,3.9667917767,0.024,-0.001,0.0240208243,3.91,0.51,3.9431205916
2019-09-26 08:00:00,4.119,0.5555,4.1562893607,0.029,-0.0045000000000000005,0.0293470612,4.09,0.56,4.1281593961,4.079,0.5555,4.1166517038,0.029,-0.0045000000000000005,0.0293470612,4.05,0.56,4.0885327442
2019-09-26 08:30:00,4.1605,0.612,4.2052710079,0.030500000000000003,-0.008,0.0315317301,4.13,0.62,4.1762782474,4.1205,0.612,4.1657009314,0.030500000000000003,-0.008,0.0315317301,4.09,0.62,4.1367257584
2019-09-26 09:00:00,4.1145,0.649,4.1653704817,0.0345,-0.011,0.0362111861,4.08,0.66,4.1330376238,4.0745,0.649,4.1258636975,0.0345,-0.011,0.0362111861,4.04,0.66,4.0935559114
2019-09-26 09:30:00,4.1370000000000005,0.6515000000000001,4.187985345,0.037,-0.0085,0.0379637985,4.1,0.66,4.1527821999,4.097,0.6515000000000001,4.1484769796,0.037,-0.0085,0.0379637985,4.06,0.66,4.1132955158
2019-09-26 10:00:00,4.223,0.5845,4.2632580558,0.033,-0.0055000000000000005,0.0334551939,4.19,0.59,4.2313354866,4.173,0.5845,4.2137357831,0.033,-0.0055000000000000005,0.0334551939,4.14,0.59,4.1818297431
2019-09-26 10:30:00,3.9725,0.7235,4.037847013,0.0625,-0.006500000000000001,0.062837091,3.91,0.73,3.9775620674,3.9325,0.7235,3.9985007814999998,0.0625,-0.006500000000000001,0.062837091,3.87,0.73,3.9382483416
2019-09-26 11:00:00,3.892,0.7535000000000001,3.9642686904,0.07200000000000001,-0.006500000000000001,0.0722928074,3.8200000000000003,0.76,3.8948684188,3.852,0.7535000000000001,3.9250052548000003,0.07200000000000001,-0.006500000000000001,0.0722928074,3.7800000000000002,0.76,3.8556452118999998
2019-09-26 11:30:00,4.0035,0.755,4.0740688814,0.053500000000000006,-0.005,0.0537331369,3.95,0.76,4.0224495025,3.9635,0.755,4.0347685497,0.053500000000000006,-0.005,0.0537331369,3.91,0.76,3.9831771239
2019-09-26 12:00:00,4.126,0.7055,4.1858817769,0.056,-0.0045000000000000005,0.0561805126,4.07,0.71,4.1314646313,4.086,0.7055,4.1464594837,0.056,-0.0045000000000000005,0.0561805126,4.03,0.71,4.0920654931
2019-09-26 12:30:00,3.7595,1.1745,3.9386914705000002,0.0795,-0.0055000000000000005,0.0796900245,3.68,1.18,3.8645568957,3.8195,1.1745,3.9960018143,0.0795,-0.0055000000000000005,0.0796900245,3.74,1.18,3.9217343102
2019-09-26 13:00:00,3.7375,1.4344999999999999,4.0033356717,0.0975,-0.0055000000000000005,0.097655005,3.64,1.44,3.9144859177,3.8375,1.4344999999999999,4.0968520232,0.0975,-0.0055000000000000005,0.097655005,3.74,1.44,4.0076426986
2019-09-26 13:30:00,3.686,1.1855,3.87195122,0.096,-0.0045000000000000005,0.09610541090000001,3.59,1.19,3.7820893696,3.746,1.1855,3.9291126543,0.096,-0.0045000000000000005,0.09610541090000001,3.65,1.19,3.8390884335
2019-09-26 14:00:00,3.8449999999999998,0.656,3.9005590625,0.055,-0.004,0.0551452627,3.79,0.66,3.8470378215,3.805,0.656,3.8611346778,0.055,-0.004,0.0551452627,3.75,0.66,3.8076370625
2019-09-26 14:30:00,3.7375,0.651,3.7937721663,0.0775,-0.009000000000000001,0.07802083060000001,3.66,0.66,3.7190321322,3.7075,0.651,3.7642206697000002,0.0775,-0.009000000000000001,0.07802083060000001,3.63,0.66,3.6895121629
2019-09-26 15:00:00,3.908,0.652,3.9620156486,0.048,-0.008,0.0486621002,3.86,0.66,3.9160183861,3.868,0.652,3.9225665068,0.048,-0.008,0.0486621002,3.8200000000000003,0.66,3.8765964453
2019-09-26 15:30:00,3.5495,0.581,3.5967361941,0.0695,-0.009000000000000001,0.0700803111,3.48,0.59,3.5296600403,3.5195,0.581,3.567133478,0.0695,-0.009000000000000001,0.0700803111,3.45,0.59,3.5000857132
2019-09-26 16:00:00,3.975,0.5515,4.0130757842,0.055,-0.0085,0.0556529424,3.92,0.56,3.9597979746,3.9450000000000003,0.5515,3.9833625557000003,0.055,-0.0085,0.0556529424,3.89,0.56,3.9301017799
2019-09-26 16:30:00,4.116,0.48250000000000004,4.1441841477,0.036000000000000004,-0.007500000000000001,0.036772952000000005,4.08,0.49,4.1093186783,4.076,0.48250000000000004,4.1044588255,0.036000000000000004,-0.007500000000000001,0.036772952000000005,4.04,0.49,4.0696068606
2019-09-26 17:00:00,4.2025,0.553,4.2387280227,0.0325,-0.007,0.033245300400000004,4.17,0.56,4.2074338973,4.1725,0.553,4.2089862497,0.0325,-0.007,0.033245300400000004,4.14,0.56,4.177702718
2019-09-26 17:30:00,4.299,1.2825,4.486224164,0.029,-0.007500000000000001,0.0299541316,4.27,1.29,4.4606053401,4.419,1.2825,4.6013440699,0.029,-0.007500000000000001,0.0299541316,4.39,1.29,4.5756092491
2019-09-26 18:00:00,4.3565000000000005,0.7735000000000001,4.4246349567,0.026500000000000003,-0.006500000000000001,0.0272855273,4.33,0.78,4.3996931711,4.3665,0.7735000000000001,4.4344813113,0.026500000000000003,-0.006500000000000001,0.0272855273,4.34,0.78,4.4095351229
2019-09-26 18:30:00,4.355,0.41400000000000003,4.3746338132,0.025,-0.006,0.0257099203,4.33,0.42,4.3503218272,4.325,0.41400000000000003,4.344769384,0.025,-0.006,0.0257099203,4.3,0.42,4.3204629382
2019-09-26 19:00:00,4.5325,0.48450000000000004,4.5583216758,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.51,0.49,4.5365405322,4.4925,0.48450000000000004,4.5185502653,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.47,0.49,4.4967766233
2019-09-26 19:30:00,4.676,0.514,4.7041653882,0.026000000000000002,-0.006,0.0266833281,4.65,0.52,4.6789849327,4.636,0.514,4.6644069291,0.026000000000000002,-0.006,0.0266833281,4.61,0.52,4.6392348507
2019-09-26 20:00:00,4.5655,0.47350000000000003,4.5899882897,0.025500000000000002,-0.006500000000000001,0.0263153947,4.54,0.48,4.5653039329,4.5255,0.47350000000000003,4.5502035669000005,0.025500000000000002,-0.006500000000000001,0.0263153947,4.5,0.48,4.5255275936
2019-09-26 20:30:00,4.3855,0.41350000000000003,4.4049509078,0.025500000000000002,-0.006500000000000001,0.0263153947,4.36,0.42,4.3801826446,4.3555,0.41350000000000003,4.3750842849,0.025500000000000002,-0.006500000000000001,0.0263153947,4.33,0.42,4.3503218272
2019-09-26 21:00:00,4.1655,0.47350000000000003,4.1923254287,0.025500000000000002,-0.006500000000000001,0.0263153947,4.14,0.48,4.1677331968,4.1455,0.47350000000000003,4.1724540141,0.025500000000000002,-0.006500000000000001,0.0263153947,4.12,0.48,4.1478669217
2019-09-26 21:30:00,3.936,0.3435,3.9509604212,0.026000000000000002,-0.006500000000000001,0.0268001866,3.91,0.35000000000000003,3.9256337068000002,3.906,0.3435,3.9210748845000003,0.026000000000000002,-0.006500000000000001,0.0268001866,3.88,0.35000000000000003,3.895754099
2019-09-26 22:00:00,3.686,0.28350000000000003,3.6968862912000002,0.026000000000000002,-0.006500000000000001,0.0268001866,3.66,0.29,3.6714710948000002,3.646,0.28350000000000003,3.6570053664,0.026000000000000002,-0.006500000000000001,0.0268001866,3.62,0.29,3.6315974447
2019-09-26 22:30:00,3.3865,0.2335,3.394540396,0.026500000000000003,-0.006500000000000001,0.0272855273,3.36,0.24,3.3685605234000002,3.3465,0.2335,3.3546362694000003,0.026500000000000003,-0.006500000000000001,0.0272855273,3.32,0.24,3.3286633954
2019-09-26 23:00:00,3.1765,0.233,3.185033948,0.026500000000000003,-0.007,0.0274089401,3.15,0.24,3.159129627,3.1465,0.233,3.155115093,0.026500000000000003,-0.007,0.0274089401,3.12,0.24,3.1292171545
2019-09-26 23:30:00,2.9535,0.233,2.9626763661,0.0235,-0.007,0.0245203997,2.93,0.24,2.9398129192,2.9235,0.233,2.9327702348,0.0235,-0.007,0.0245203997,2.9,0.24,2.9099140881
2019-09-27 00:00:00,2.797,0.14300000000000002,2.8006531381,0.027,-0.007,0.0278926514,2.77,0.15,2.7740583988000003,2.767,0.14300000000000002,2.7706926932,0.027,-0.007,0.0278926514,2.74,0.15,2.7441027678000003
2019-09-27 00:30:00,2.6685,0.1825,2.6747333512,0.0285,-0.007500000000000001,0.0294703241,2.64,0.19,2.6468282906000002,2.6285,0.1825,2.634827983,0.0285,-0.007500000000000001,0.0294703241,2.6,0.19,2.606933064
2019-09-27 01:00:00,2.6,0.213,2.6087102177,0.02,-0.007,0.0211896201,2.58,0.22,2.589362856,2.5700000000000003,0.213,2.578811548,0.02,-0.007,0.0211896201,2.55,0.22,2.5594726019
2019-09-27 01:30:00,2.6425,0.21250000000000002,2.65103046,0.022500000000000003,-0.007500000000000001,0.0237170825,2.62,0.22,2.6292204168,2.6225,0.21250000000000002,2.6310953042,0.022500000000000003,-0.007500000000000001,0.0237170825,2.6,0.22,2.6092910915000003
2019-09-27 02:00:00,2.7039999999999997,0.183,2.710185418,0.024,-0.007,0.025,2.68,0.19,2.6867266329,2.674,0.183,2.6802546521,0.024,-0.007,0.025,2.65,0.19,2.6568025896
2019-09-27 02:30:00,2.729,0.18150000000000002,2.7350289304,0.029,-0.0085,0.0302200265,2.7,0.19,2.7066769294,2.6790000000000003,0.18150000000000002,2.6851411974,0.029,-0.0085,0.0302200265,2.65,0.19,2.6568025896
2019-09-27 03:00:00,2.6485000000000003,0.1525,2.6528868238000003,0.0285,-0.007500000000000001,0.0294703241,2.62,0.16,2.6248809497,2.6285,0.1525,2.6329201469,0.0285,-0.007500000000000001,0.0294703241,2.6,0.16,2.6049184248
2019-09-27 03:30:00,2.6045,0.1535,2.6090194518,0.0145,-0.006500000000000001,0.0158902486,2.59,0.16,2.5949373788,2.5745,0.1535,2.579072023,0.0145,-0.006500000000000001,0.0158902486,2.56,0.16,2.5649951267
2019-09-27 04:00:00,2.549,0.1525,2.5535577632,0.029,-0.007500000000000001,0.0299541316,2.52,0.16,2.5250742563,2.519,0.1525,2.5236119452,0.029,-0.007500000000000001,0.0299541316,2.49,0.16,2.4951352669
2019-09-27 04:30:00,2.5455,0.153,2.5500939689,0.025500000000000002,-0.007,0.0264433356,2.52,0.16,2.5250742563,2.5155000000000003,0.153,2.5201486563,0.025500000000000002,-0.007,0.0264433356,2.49,0.16,2.4951352669
2019-09-27 05:00:00,2.5375,0.1535,2.5421385682,0.0175,-0.006500000000000001,0.0186681547,2.52,0.16,2.5250742563,2.5075000000000003,0.1535,2.5121939615,0.0175,-0.006500000000000001,0.0186681547,2.49,0.16,2.4951352669
2019-09-27 05:30:00,2.659,0.263,2.671974925,0.029,-0.007,0.029832867800000003,2.63,0.27,2.6438229895000003,2.649,0.263,2.6620236663,0.029,-0.007,0.029832867800000003,2.62,0.27,2.6338754716
2019-09-27 06:00:00,2.8045,0.6835,2.8865883842,0.0245,-0.006500000000000001,0.025347583700000002,2.7800000000000002,0.6900000000000001,2.864349839,2.8445,0.6835,2.9254662022,0.0245,-0.006500000000000001,0.025347583700000002,2.8200000000000003,0.6900000000000001,2.903187903
2019-09-27 06:30:00,3.208,0.383,3.2307821035,0.028,-0.007,0.028861739400000003,3.18,0.39,3.203825838,3.188,0.383,3.2109240103,0.028,-0.007,0.028861739400000003,3.16,0.39,3.1839755024
2019-09-27 07:00:00,3.537,0.5635,3.5816059596,0.027,-0.006500000000000001,0.0277713882,3.51,0.5700000000000001,3.5559808773,3.537,0.5635,3.5816059596,0.027,-0.006500000000000001,0.0277713882,3.51,0.5700000000000001,3.5559808773
2019-09-27 07:30:00,3.957,0.485,3.9866118447,0.027,-0.005,0.027459060400000002,3.93,0.49,3.9604292697,3.927,0.485,3.9568363626,0.027,-0.005,0.027459060400000002,3.9,0.49,3.9306615219000003
2019-09-27 08:00:00,4.157,0.48450000000000004,4.1851390957,0.027,-0.0055000000000000005,0.0275544915,4.13,0.49,4.1589662177,4.117,0.48450000000000004,4.145410625,0.027,-0.0055000000000000005,0.0275544915,4.09,0.49,4.1192475041
2019-09-27 08:30:00,4.3175,0.5650000000000001,4.3543117998,0.0275,-0.005,0.027950849700000002,4.29,0.5700000000000001,4.3277014684,4.2775,0.5650000000000001,4.3146530857,0.0275,-0.005,0.027950849700000002,4.25,0.5700000000000001,4.2880531713
2019-09-27 09:00:00,4.367,0.625,4.4114979315,0.027,-0.005,0.027459060400000002,4.34,0.63,4.3854874301,4.327,0.625,4.3719050767,0.027,-0.005,0.027459060400000002,4.3,0.63,4.3459061196
2019-09-27 09:30:00,4.314,0.585,4.3534837774,0.034,-0.005,0.034365680600000004,4.28,0.59,4.3204745110000005,4.274,0.585,4.3138499047,0.034,-0.005,0.034365680600000004,4.24,0.59,4.2808527188
2019-09-27 10:00:00,4.1605,0.5645,4.1986212618,0.0405,-0.0055000000000000005,0.0408717506,4.12,0.5700000000000001,4.1592427195,4.1205,0.5645,4.1589879178,0.0405,-0.0055000000000000005,0.0408717506,4.08,0.5700000000000001,4.1196237692
2019-09-27 10:30:00,4.238,0.593,4.2792865059,0.038,-0.007,0.0386393582,4.2,0.6000000000000001,4.2426406871,4.208,0.593,4.249577979,0.038,-0.007,0.0386393582,4.17,0.6000000000000001,4.2129443386
2019-09-27 11:00:00,4.2125,0.8345,4.2943621762,0.0425,-0.0055000000000000005,0.0428544047,4.17,0.84,4.2537630399,4.2125,0.8345,4.2943621762,0.0425,-0.0055000000000000005,0.0428544047,4.17,0.84,4.2537630399
2019-09-27 11:30:00,4.2165,0.6645,4.2685398557,0.0465,-0.0055000000000000005,0.0468241391,4.17,0.67,4.2234819758,4.1665,0.6645,4.21915661,0.0465,-0.0055000000000000005,0.0468241391,4.12,0.67,4.1741226623
2019-09-27 12:00:00,4.286,0.6345000000000001,4.3327111893,0.056,-0.0055000000000000005,0.056269441100000005,4.23,0.64,4.2781421201,4.246,0.6345000000000001,4.2931464277,0.056,-0.0055000000000000005,0.056269441100000005,4.19,0.64,4.2385964658
2019-09-27 12:30:00,3.8765,0.423,3.8995103859,0.0665,-0.007,0.0668674061,3.81,0.43,3.8341883105,3.8365,0.423,3.8597488584,0.0665,-0.007,0.0668674061,3.77,0.43,3.7944433056999998
2019-09-27 13:00:00,3.963,0.42350000000000004,3.9855641069,0.053,-0.006500000000000001,0.0533970973,3.91,0.43,3.933573439,3.923,0.42350000000000004,3.9457928544,0.053,-0.006500000000000001,0.0533970973,3.87,0.43,3.8938156094
2019-09-27 13:30:00,3.774,0.494,3.8061938994,0.064,-0.006,0.0642806347,3.71,0.5,3.7435411044,3.754,0.494,3.786363955,0.064,-0.006,0.0642806347,3.69,0.5,3.7237212570000002
2019-09-27 14:00:00,3.7705,0.28600000000000003,3.7813312801,0.030500000000000003,-0.004,0.0307611768,3.74,0.29,3.7512264661,3.7205,0.28600000000000003,3.7314764169,0.030500000000000003,-0.004,0.0307611768,3.69,0.29,3.7013781217
2019-09-27 14:30:00,3.508,0.257,3.5174014556,0.038,-0.003,0.0381182371,3.47,0.26,3.4797270008,3.478,0.257,3.4874823297,0.038,-0.003,0.0381182371,3.44,0.26,3.4498115891
2019-09-27 15:00:00,3.3485,0.28400000000000003,3.3605220205,0.0485,-0.006,0.0488697248,3.3,0.29,3.3127179174,3.3185000000000002,0.28400000000000003,3.3306303082,0.0485,-0.006,0.0488697248,3.27,0.29,3.2828341414
2019-09-27 15:30:00,3.3875,0.784,3.4770407317,0.0475,-0.006,0.0478774477,3.34,0.79,3.4321567563,3.4575,0.784,3.5452732264,0.0475,-0.006,0.0478774477,3.41,0.79,3.5003142715999997
2019-09-27 16:00:00,3.528,-0.1155,3.5298901187,0.048,-0.0055000000000000005,0.0483140766,3.48,-0.11,3.4817380717,3.438,-0.1155,3.4399395707,0.048,-0.0055000000000000005,0.0483140766,3.39,-0.11,3.3917841912
2019-09-27 16:30:00,3.608,0.2545,3.6169647842,0.038,-0.0055000000000000005,0.0383959633,3.5700000000000003,0.26,3.5794552658,3.568,0.2545,3.5770650330000002,0.038,-0.0055000000000000005,0.0383959633,3.5300000000000002,0.26,3.5395621198000002
2019-09-27 17:00:00,3.7195,0.2555,3.7282650791,0.0395,-0.0045000000000000005,0.0397555028,3.68,0.26,3.6891733491,3.6795,0.2555,3.688360137,0.0395,-0.0045000000000000005,0.0397555028,3.64,0.26,3.6492739004
2019-09-27 17:30:00,3.688,0.2555,3.6968397653,0.038,-0.0045000000000000005,0.0382655197,3.65,0.26,3.6592485567,3.648,0.2555,3.6569364569,0.038,-0.0045000000000000005,0.0382655197,3.61,0.26,3.6193507705
2019-09-27 18:00:00,3.8685,0.2545,3.8768624556,0.0285,-0.0055000000000000005,0.029025850500000002,3.84,0.26,3.8487920183,3.8385,0.2545,3.8469276702,0.0285,-0.0055000000000000005,0.029025850500000002,3.81,0.26,3.8188610868
2019-09-27 18:30:00,3.8665000000000003,0.2155,3.872500807,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.84,0.22,3.8462969204,3.8365,0.2155,3.8425476575,0.026500000000000003,-0.0045000000000000005,0.0268793601,3.81,0.22,3.8163464203
2019-09-27 19:00:00,3.9865,0.29350000000000004,3.9972896442,0.026500000000000003,-0.006500000000000001,0.0272855273,3.96,0.30000000000000004,3.9713473784,3.9565,0.29350000000000004,3.9673712329,0.026500000000000003,-0.006500000000000001,0.0272855273,3.93,0.30000000000000004,3.9414337493
2019-09-27 19:30:00,4.0885,0.29250000000000004,4.0989496825,0.0285,-0.007500000000000001,0.0294703241,4.06,0.30000000000000004,4.0710686558,4.0485,0.29250000000000004,4.0590526604,0.0285,-0.007500000000000001,0.0294703241,4.02,0.30000000000000004,4.0311784877
2019-09-27 20:00:00,4.0885,0.263,4.0969502377,0.0285,-0.007,0.0293470612,4.06,0.27,4.0689679281,4.0485,0.263,4.057033553,0.0285,-0.007,0.0293470612,4.02,0.27,4.0290569616
2019-09-27 20:30:00,3.854,0.42350000000000004,3.8771985054,0.024,-0.006500000000000001,0.0248646335,3.83,0.43,3.8540627914,3.854,0.42350000000000004,3.8771985054,0.024,-0.006500000000000001,0.0248646335,3.83,0.43,3.8540627914
2019-09-27 21:00:00,3.6485000000000003,0.153,3.6517066216,0.0285,-0.007,0.0293470612,3.62,0.16,3.6235341864,3.6185,0.153,3.6217331832,0.0285,-0.007,0.0293470612,3.59,0.16,3.5935636908
2019-09-27 21:30:00,3.469,0.1535,3.4723944548,0.029,-0.006500000000000001,0.0297195222,3.44,0.16,3.4437189200000002,3.429,0.1535,3.4324340125,0.029,-0.006500000000000001,0.0297195222,3.4,0.16,3.4037626239
2019-09-27 22:00:00,3.279,0.1535,3.2825909355,0.029,-0.006500000000000001,0.0297195222,3.25,0.16,3.253936078,3.249,0.1535,3.2526240561,0.029,-0.006500000000000001,0.0297195222,3.22,0.16,3.2239727046
2019-09-27 22:30:00,3.029,0.10350000000000001,3.0307677658,0.029,-0.006500000000000001,0.0297195222,3.0,0.11,3.0020159893,2.989,0.10350000000000001,2.9907914086,0.029,-0.006500000000000001,0.0297195222,2.96,0.11,2.9620432137
2019-09-27 23:00:00,2.7995,0.0835,2.8007449902,0.029500000000000002,-0.006500000000000001,0.030207614900000002,2.77,0.09,2.7714617082,2.7695,0.0835,2.7707584702,0.029500000000000002,-0.006500000000000001,0.030207614900000002,2.74,0.09,2.7414777037
2019-09-27 23:30:00,2.5795,0.0835,2.5808511193,0.029500000000000002,-0.006500000000000001,0.030207614900000002,2.55,0.09,2.551587741,2.5495,0.0835,2.5508670095,0.029500000000000002,-0.006500000000000001,0.030207614900000002,2.52,0.09,2.5216066307
2019-09-28 00:00:00,2.4645,0.0835,2.4659141307,0.0245,-0.006500000000000001,0.025347583700000002,2.44,0.09,2.4416592719,2.4345,0.0835,2.4359315467,0.0245,-0.006500000000000001,0.025347583700000002,2.41,0.09,2.4116799124
2019-09-28 00:30:00,2.31,0.0825,2.3114727448,0.03,-0.007500000000000001,0.0309232922,2.2800000000000002,0.09,2.2817756244,2.2800000000000002,0.0825,2.2814921104,0.03,-0.007500000000000001,0.0309232922,2.25,0.09,2.2517992806000002
2019-09-28 01:00:00,2.25,0.0825,2.251511992,0.03,-0.007500000000000001,0.0309232922,2.22,0.09,2.2218235754,2.22,0.0825,2.2215324103,0.03,-0.007500000000000001,0.0309232922,2.19,0.09,2.1918485349
2019-09-28 01:30:00,2.2805,0.0825,2.2819917835,0.030500000000000003,-0.007500000000000001,0.0314085975,2.25,0.09,2.2517992806000002,2.2505,0.0825,2.2520116563,0.030500000000000003,-0.007500000000000001,0.0314085975,2.22,0.09,2.2218235754
2019-09-28 02:00:00,2.3505000000000003,0.0825,2.3519473846,0.030500000000000003,-0.007500000000000001,0.0314085975,2.32,0.09,2.3217450334,2.3205,0.0825,2.321966085,0.030500000000000003,-0.007500000000000001,0.0314085975,2.29,0.09,2.2917678766
2019-09-28 02:30:00,2.5805,0.12250000000000001,2.5834059882,0.030500000000000003,-0.007500000000000001,0.0314085975,2.55,0.13,2.5533115752,2.5505,0.12250000000000001,2.5534401305000003,0.030500000000000003,-0.007500000000000001,0.0314085975,2.52,0.13,2.5233509467
2019-09-28 03:00:00,2.6405000000000003,0.12250000000000001,2.6433400273,0.030500000000000003,-0.007500000000000001,0.0314085975,2.61,0.13,2.6132355424,2.6105,0.12250000000000001,2.6133726294,0.030500000000000003,-0.007500000000000001,0.0314085975,2.58,0.13,2.5832731176
2019-09-28 03:30:00,2.6105,0.1525,2.6149505731,0.030500000000000003,-0.007500000000000001,0.0314085975,2.58,0.16,2.5849564793,2.5805,0.1525,2.5850022244,0.030500000000000003,-0.007500000000000001,0.0314085975,2.55,0.16,2.5550146771
2019-09-28 04:00:00,2.5705,0.1525,2.5750197087,0.030500000000000003,-0.007500000000000001,0.0314085975,2.54,0.16,2.5450343809,2.5404999999999998,0.1525,2.5450729852,0.030500000000000003,-0.007500000000000001,0.0314085975,2.51,0.16,2.5150944316
