Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-28 04:30:00,2.5404999999999998,0.1525,2.5450729852,0.030500000000000003,-0.007500000000000001,0.0314085975,2.51,0.16,2.5150944316,2.5105,0.1525,2.5151275316,0.030500000000000003,-0.007500000000000001,0.0314085975,2.48,0.16,2.4851559307
2019-09-28 05:00:00,2.5205,0.1525,2.5251092056,0.030500000000000003,-0.007500000000000001,0.0314085975,2.49,0.16,2.4951352669,2.5105,0.1525,2.5151275316,0.030500000000000003,-0.007500000000000001,0.0314085975,2.48,0.16,2.4851559307
2019-09-28 05:30:00,2.5505,0.1525,2.5550550875,0.030500000000000003,-0.007500000000000001,0.0314085975,2.52,0.16,2.5250742563,2.5105,0.1525,2.5151275316,0.030500000000000003,-0.007500000000000001,0.0314085975,2.48,0.16,2.4851559307
2019-09-28 06:00:00,2.6505,0.1525,2.6548835191,0.030500000000000003,-0.007500000000000001,0.0314085975,2.62,0.16,2.6248809497,2.6205,0.1525,2.6249336182,0.030500000000000003,-0.007500000000000001,0.0314085975,2.59,0.16,2.5949373788
2019-09-28 06:30:00,2.83,0.17250000000000001,2.8352524138,0.03,-0.007500000000000001,0.0309232922,2.8,0.18,2.805779749,2.8,0.17250000000000001,2.8053085837,0.03,-0.007500000000000001,0.0309232922,2.77,0.18,2.7758422145
2019-09-28 07:00:00,3.01,0.3325,3.0283091404,0.03,-0.007500000000000001,0.0309232922,2.98,0.34,2.9993332592,3.0,0.3325,3.0183698001,0.03,-0.007500000000000001,0.0309232922,2.9699999999999998,0.34,2.9893979327
2019-09-28 07:30:00,3.22,0.253,3.2299239929,0.03,-0.007,0.0308058436,3.19,0.26,3.2005780728,3.19,0.253,3.2000170312,0.03,-0.007,0.0308058436,3.16,0.26,3.1706781609
2019-09-28 08:00:00,3.51,0.29350000000000004,3.5222496008,0.03,-0.006500000000000001,0.030696091000000002,3.48,0.30000000000000004,3.4929070987,3.47,0.29350000000000004,3.482390307,0.03,-0.006500000000000001,0.030696091000000002,3.44,0.30000000000000004,3.453056617
2019-09-28 08:30:00,3.74,0.29350000000000004,3.7514986672,0.03,-0.006500000000000001,0.030696091000000002,3.71,0.30000000000000004,3.7221096169,3.71,0.29350000000000004,3.7215913599,0.03,-0.006500000000000001,0.030696091000000002,3.68,0.30000000000000004,3.6922080115
2019-09-28 09:00:00,3.89,0.334,3.9043124875,0.03,-0.006,0.030594117100000002,3.86,0.34,3.8749451609000003,3.85,0.334,3.8644606351,0.03,-0.006,0.030594117100000002,3.8200000000000003,0.34,3.8351010416999998
2019-09-28 09:30:00,4.0305,0.3335,4.0442740387,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.0,0.34,4.0144239936,3.9905,0.3335,4.0044116297,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.96,0.34,3.974569159
2019-09-28 10:00:00,3.9815,0.333,3.9954012627,0.0315,-0.007,0.0322684056,3.95,0.34,3.9646059073,3.9415,0.333,3.9555418403,0.0315,-0.007,0.0322684056,3.91,0.34,3.9247547694
2019-09-28 10:30:00,3.875,0.35350000000000004,3.8910907532000003,0.035,-0.006500000000000001,0.035598455,3.84,0.36,3.8568380832,3.835,0.35350000000000004,3.8512578789000003,0.035,-0.006500000000000001,0.035598455,3.8,0.36,3.8170145402
2019-09-28 11:00:00,3.8369999999999997,0.4005,3.8578451563,0.037,-0.0095,0.038200130900000004,3.8,0.41000000000000003,3.8220544214,3.797,0.4005,3.8180635471,0.037,-0.0095,0.038200130900000004,3.76,0.41000000000000003,3.7822876675
2019-09-28 11:30:00,3.84,0.4,3.8607771238,0.04,-0.01,0.0412310563,3.8,0.41000000000000003,3.8220544214,3.8,0.4,3.8209946349,0.04,-0.01,0.0412310563,3.76,0.41000000000000003,3.7822876675
2019-09-28 12:00:00,3.7279999999999998,0.4605,3.7563338843,0.058,-0.0095,0.058772867900000005,3.67,0.47000000000000003,3.6999729729,3.698,0.4605,3.7265619879000003,0.058,-0.0095,0.058772867900000005,3.64,0.47000000000000003,3.6702179772
2019-09-28 12:30:00,3.5075000000000003,1.1495,3.6910576398,0.0775,-0.0105,0.0782080559,3.43,1.16,3.6208424434,3.6075,1.1495,3.7862126855,0.0775,-0.0105,0.0782080559,3.5300000000000002,1.16,3.7157098918
2019-09-28 13:00:00,3.5985,1.1495,3.7776384819,0.0585,-0.0105,0.0594348383,3.54,1.16,3.7252114034,3.6985,1.1495,3.8730159437,0.0585,-0.0105,0.0594348383,3.64,1.16,3.8203664746
2019-09-28 13:30:00,3.5505,1.109,3.7196681639999998,0.060500000000000005,-0.011,0.0614918694,3.49,1.12,3.6653103552,3.6505,1.109,3.8152367227,0.060500000000000005,-0.011,0.0614918694,3.59,1.12,3.7606515393
2019-09-28 14:00:00,3.4245,0.5985,3.4764065499,0.0745,-0.0115,0.0753823587,3.35,0.61,3.4050844336,3.4345,0.5985,3.486257664,0.0745,-0.0115,0.0753823587,3.36,0.61,3.4149231324000002
2019-09-28 14:30:00,3.2955,0.34800000000000003,3.3138232074,0.0755,-0.012,0.0764476945,3.22,0.36,3.2400617278,3.2655,0.34800000000000003,3.2839905983,0.0755,-0.012,0.0764476945,3.19,0.36,3.2102492115
2019-09-28 15:00:00,3.286,0.34850000000000003,3.3044285815,0.066,-0.0115,0.0669944028,3.22,0.36,3.2400617278,3.2560000000000002,0.34850000000000003,3.274597418,0.066,-0.0115,0.0669944028,3.19,0.36,3.2102492115
2019-09-28 15:30:00,3.4625,0.319,3.4771636789,0.052500000000000005,-0.011,0.0536400037,3.41,0.33,3.4259305305,3.4325,0.319,3.4472912917,0.052500000000000005,-0.011,0.0536400037,3.38,0.33,3.3960712596000002
2019-09-28 16:00:00,3.638,0.3405,3.6538998686,0.038,-0.0095,0.0391695034,3.6,0.35000000000000003,3.6169738733,3.618,0.3405,3.6339873761,0.038,-0.0095,0.0391695034,3.58,0.35000000000000003,3.5970682507
2019-09-28 16:30:00,3.802,1.064,3.9480754805,0.032,-0.006,0.0325576412,3.77,1.07,3.9189029077,3.902,1.064,4.044465354,0.032,-0.006,0.0325576412,3.87,1.07,4.0151961347
2019-09-28 17:00:00,4.0195,1.0645,4.1580693236,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.99,1.07,4.1309805131,4.1295,1.0645,4.2644965119,0.029500000000000002,-0.0055000000000000005,0.0300083322,4.1,1.07,4.2373222677
2019-09-28 17:30:00,4.199,1.0645,4.3318311659,0.029,-0.0055000000000000005,0.0295169443,4.17,1.07,4.3050900107,4.299,1.0645,4.4288329445,0.029,-0.0055000000000000005,0.0295169443,4.27,1.07,4.4020222626
2019-09-28 18:00:00,4.299,1.0645,4.4288329445,0.029,-0.0055000000000000005,0.0295169443,4.27,1.07,4.4020222626,4.399,1.0645,4.5259652285000005,0.029,-0.0055000000000000005,0.0295169443,4.37,1.07,4.4990887966
2019-09-28 18:30:00,4.459,0.47500000000000003,4.4842285847,0.029,-0.005,0.0294278779,4.43,0.48,4.455928635,4.449,0.47500000000000003,4.4742849708,0.029,-0.005,0.0294278779,4.42,0.48,4.4459869545
2019-09-28 19:00:00,4.519,0.34500000000000003,4.5321502623,0.029,-0.005,0.0294278779,4.49,0.35000000000000003,4.5036207656,4.479,0.34500000000000003,4.4922673562,0.029,-0.005,0.0294278779,4.45,0.35000000000000003,4.4637428241
2019-09-28 19:30:00,4.459,0.3245,4.470792016,0.029,-0.0055000000000000005,0.0295169443,4.43,0.33,4.4422741923,4.419,0.3245,4.4308984698,0.029,-0.0055000000000000005,0.0295169443,4.39,0.33,4.4023857169
2019-09-28 20:00:00,4.299,0.324,4.3111920625,0.029,-0.006,0.0296141858,4.27,0.33,4.2827327724,4.249,0.324,4.2613351194,0.029,-0.006,0.0296141858,4.22,0.33,4.2328831782
2019-09-28 20:30:00,4.029,0.644,4.0801442376,0.029,-0.006,0.0296141858,4.0,0.65,4.0524683836,4.049,0.644,4.0998947547,0.029,-0.006,0.0296141858,4.02,0.65,4.0722107017999996
2019-09-28 21:00:00,3.8890000000000002,0.28400000000000003,3.8993559725,0.029,-0.006,0.0296141858,3.86,0.29,3.8708784533,3.849,0.28400000000000003,3.8594633047,0.029,-0.006,0.0296141858,3.8200000000000003,0.29,3.8309920386
2019-09-28 21:30:00,3.729,0.244,3.7369743109,0.029,-0.006,0.0296141858,3.7,0.25,3.7084363282,3.689,0.244,3.6970605892,0.029,-0.006,0.0296141858,3.66,0.25,3.6685283153
2019-09-28 22:00:00,3.5789999999999997,0.24450000000000002,3.5873418084,0.029,-0.0055000000000000005,0.0295169443,3.55,0.25,3.5587919299,3.539,0.24450000000000002,3.5474358698,0.029,-0.0055000000000000005,0.0295169443,3.51,0.25,3.518891871
2019-09-28 22:30:00,3.419,0.214,3.4256907333,0.029,-0.006,0.0296141858,3.39,0.22,3.3971311426,3.379,0.214,3.3857697795,0.029,-0.006,0.0296141858,3.35,0.22,3.3572161086
2019-09-28 23:00:00,3.249,0.214,3.2560400796,0.029,-0.006,0.0296141858,3.22,0.22,3.2275067777,3.219,0.214,3.2261055469,0.029,-0.006,0.0296141858,3.19,0.22,3.1975772078
2019-09-28 23:30:00,3.069,0.21350000000000002,3.076417275,0.029,-0.006500000000000001,0.0297195222,3.04,0.22,3.0479501308,3.029,0.21350000000000002,3.0365149843,0.029,-0.006500000000000001,0.0297195222,3.0,0.22,3.0080558505
2019-09-29 00:00:00,2.949,0.243,2.9589947617,0.029,-0.007,0.029832867800000003,2.92,0.25,2.9306825144,2.919,0.243,2.9290971304999998,0.029,-0.007,0.029832867800000003,2.89,0.25,2.900792995
2019-09-29 00:30:00,2.789,0.213,2.7971217349,0.029,-0.007,0.029832867800000003,2.76,0.22,2.7687542325,2.759,0.213,2.767209786,0.029,-0.007,0.029832867800000003,2.73,0.22,2.7388501237
2019-09-29 01:00:00,2.719,0.213,2.7273301964,0.029,-0.007,0.029832867800000003,2.69,0.22,2.6989812893,2.689,0.213,2.6974228441,0.029,-0.007,0.029832867800000003,2.66,0.22,2.6690822392999998
2019-09-29 01:30:00,2.719,0.213,2.7273301964,0.029,-0.007,0.029832867800000003,2.69,0.22,2.6989812893,2.709,0.213,2.717360852,0.029,-0.007,0.029832867800000003,2.68,0.22,2.6890146894
2019-09-29 02:00:00,2.8095,0.21250000000000002,2.817524889,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.7800000000000002,0.22,2.7886914494,2.7695,0.21250000000000002,2.7776404555000003,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.74,0.22,2.7488179278000002
2019-09-29 02:30:00,2.7795,0.21250000000000002,2.7876112534,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.75,0.22,2.7587859649,2.7695,0.21250000000000002,2.7776404555000003,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.74,0.22,2.7488179278000002
2019-09-29 03:00:00,2.7295,0.21250000000000002,2.7377593941000002,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.7,0.22,2.7089481353,2.6995,0.21250000000000002,2.7078509006,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.67,0.22,2.6790483385
2019-09-29 03:30:00,2.6895,0.213,2.6979212831,0.029500000000000002,-0.007,0.030319135900000002,2.66,0.22,2.6690822392999998,2.6695,0.213,2.6779841766,0.029500000000000002,-0.007,0.030319135900000002,2.64,0.22,2.6491508073
2019-09-29 04:00:00,2.6595,0.1925,2.6664576689,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.63,0.2,2.6375936001999998,2.6195,0.1925,2.6265636295,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.59,0.2,2.5977105304
2019-09-29 04:30:00,2.6195,0.1925,2.6265636295,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.59,0.2,2.5977105304,2.5895,0.1925,2.5966452395,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.56,0.2,2.5678006153
2019-09-29 05:00:00,2.38,0.0925,2.3817968532,0.03,-0.007500000000000001,0.0309232922,2.35,0.1,2.3521266973,2.35,0.0925,2.3518197741,0.03,-0.007500000000000001,0.0309232922,2.32,0.1,2.3221541723
2019-09-29 05:30:00,2.4,0.093,2.4018011991,0.03,-0.007,0.0308058436,2.37,0.1,2.3721087665000002,2.37,0.093,2.3718239817,0.03,-0.007,0.0308058436,2.34,0.1,2.3421357774000002
2019-09-29 06:00:00,2.44,0.12250000000000001,2.443073116,0.03,-0.007500000000000001,0.0309232922,2.41,0.13,2.4135036772,2.41,0.12250000000000001,2.4131113215,0.03,-0.007500000000000001,0.0309232922,2.38,0.13,2.3835477759
2019-09-29 06:30:00,2.55,0.12250000000000001,2.5529407063000003,0.03,-0.007500000000000001,0.0309232922,2.52,0.13,2.5233509467,2.52,0.12250000000000001,2.5229756737,0.03,-0.007500000000000001,0.0309232922,2.49,0.13,2.4933912649
2019-09-29 07:00:00,2.71,0.1825,2.7161381132,0.03,-0.007500000000000001,0.0309232922,2.68,0.19,2.6867266329,2.68,0.1825,2.6862066655,0.03,-0.007500000000000001,0.0309232922,2.65,0.19,2.6568025896
2019-09-29 07:30:00,2.9305,0.1835,2.9362395168,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.9,0.19,2.9062174729,2.9005,0.1835,2.906298763,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.87,0.19,2.8762823227
2019-09-29 08:00:00,3.15,0.21350000000000002,3.1572269874,0.03,-0.006500000000000001,0.030696091000000002,3.12,0.22,3.1277467928,3.12,0.21350000000000002,3.1272963163,0.03,-0.006500000000000001,0.030696091000000002,3.09,0.22,3.0978218154
2019-09-29 08:30:00,3.37,0.214,3.3767878228,0.03,-0.006,0.030594117100000002,3.34,0.22,3.3472376671,3.33,0.214,3.3368691913,0.03,-0.006,0.030594117100000002,3.3,0.22,3.3073252032
2019-09-29 09:00:00,3.543,0.21450000000000002,3.5494871813,0.033,-0.0055000000000000005,0.0334551939,3.51,0.22,3.5168878287,3.513,0.21450000000000002,3.5195424774,0.033,-0.0055000000000000005,0.0334551939,3.48,0.22,3.4869470888
2019-09-29 09:30:00,3.549,0.213,3.555386055,0.039,-0.007,0.039623225500000005,3.51,0.22,3.5168878287,3.519,0.213,3.525440398,0.039,-0.007,0.039623225500000005,3.48,0.22,3.4869470888
2019-09-29 10:00:00,3.7735000000000003,0.2515,3.7818718249,0.0335,-0.0085,0.0345615393,3.74,0.26,3.7490265403,3.7335000000000003,0.2515,3.7419613173,0.0335,-0.0085,0.0345615393,3.7,0.26,3.7091238858
2019-09-29 10:30:00,3.667,0.28250000000000003,3.6778655835,0.037,-0.007500000000000001,0.0377524834,3.63,0.29,3.6415655974,3.627,0.28250000000000003,3.6379850536,0.037,-0.007500000000000001,0.0377524834,3.59,0.29,3.6016940459
2019-09-29 11:00:00,3.5085,0.3195,3.5230175276,0.0485,-0.0105,0.0496235831,3.46,0.33,3.4757013681,3.4685,0.3195,3.4831842472,0.0485,-0.0105,0.0496235831,3.42,0.33,3.4358841657
2019-09-29 11:30:00,3.6425,0.982,3.7725495689,0.0425,-0.008,0.0432463871,3.6,0.99,3.7336443323,3.7125,0.982,3.8401797158,0.0425,-0.008,0.0432463871,3.67,0.99,3.8011840261
2019-09-29 12:00:00,3.8455,0.5835,3.8895170009,0.035500000000000004,-0.006500000000000001,0.0360901649,3.81,0.59,3.8554117809,3.8455,0.5835,3.8895170009,0.035500000000000004,-0.006500000000000001,0.0360901649,3.81,0.59,3.8554117809
2019-09-29 12:30:00,3.7185,0.35150000000000003,3.7350762375,0.0385,-0.0085,0.039427148,3.68,0.36,3.6975667675,3.6885,0.35150000000000003,3.7052104529000003,0.0385,-0.0085,0.039427148,3.65,0.36,3.6677104575
2019-09-29 13:00:00,3.795,0.35250000000000004,3.8113358878,0.055,-0.007500000000000001,0.0555090083,3.74,0.36,3.7572862547,3.755,0.35250000000000004,3.7715091474999998,0.055,-0.007500000000000001,0.0555090083,3.7,0.36,3.7174722595
2019-09-29 13:30:00,3.5615,0.35100000000000003,3.5787544272,0.0815,-0.009000000000000001,0.0819954267,3.48,0.36,3.4985711369,3.5215,0.35100000000000003,3.5389494557,0.0815,-0.009000000000000001,0.0819954267,3.44,0.36,3.4587859142
2019-09-29 14:00:00,3.711,0.35250000000000004,3.7277040186,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.66,0.36,3.677662301,3.6710000000000003,0.35250000000000004,3.6878852002,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.62,0.36,3.6378565117
2019-09-29 14:30:00,3.38,0.29050000000000004,3.3924607956,0.05,-0.0095,0.0508944987,3.33,0.30000000000000004,3.3434862045,3.35,0.29050000000000004,3.3625719695000003,0.05,-0.0095,0.0508944987,3.3,0.30000000000000004,3.3136083052
2019-09-29 15:00:00,3.5035,0.29050000000000004,3.5155230763,0.053500000000000006,-0.0095,0.0543369119,3.45,0.30000000000000004,3.4630189142,3.4735,0.29050000000000004,3.4856265577,0.053500000000000006,-0.0095,0.0543369119,3.42,0.30000000000000004,3.4331326802
2019-09-29 15:30:00,3.2755,0.29,3.2883126752000003,0.0555,-0.01,0.0563937053,3.22,0.30000000000000004,3.2339449593,3.2455,0.29,3.2584306422,0.0555,-0.01,0.0563937053,3.19,0.30000000000000004,3.2040755297
2019-09-29 16:00:00,3.303,0.29150000000000004,3.3158379409,0.053,-0.0085,0.0536772764,3.25,0.30000000000000004,3.2638167841,3.263,0.29150000000000004,3.2759946963,0.053,-0.0085,0.0536772764,3.21,0.30000000000000004,3.2239882134
2019-09-29 16:30:00,3.5375,0.291,3.5494488657,0.0375,-0.009000000000000001,0.0385648804,3.5,0.30000000000000004,3.5128336141,3.5075000000000003,0.291,3.5195507171,0.0375,-0.009000000000000001,0.0385648804,3.47,0.30000000000000004,3.4829441569
2019-09-29 17:00:00,3.8175,0.29550000000000004,3.8289197563,0.007500000000000001,-0.0045000000000000005,0.0087464278,3.81,0.30000000000000004,3.8217927730000003,3.7875,0.29550000000000004,3.7990099368,0.007500000000000001,-0.0045000000000000005,0.0087464278,3.7800000000000002,0.30000000000000004,3.7918860742
2019-09-29 17:30:00,3.9615,0.29650000000000004,3.9725803326999998,0.0015,-0.0035,0.0038078866,3.96,0.30000000000000004,3.9713473784,3.9115,0.29650000000000004,3.922721568,0.0015,-0.0035,0.0038078866,3.91,0.30000000000000004,3.921492063
2019-09-29 18:00:00,4.052,0.29650000000000004,4.0628335248,0.002,-0.0035,0.0040311289,4.05,0.30000000000000004,4.0610959112,4.012,0.29650000000000004,4.0229412437,0.002,-0.0035,0.0040311289,4.01,0.30000000000000004,4.0212062867
2019-09-29 18:30:00,4.19,0.2665,4.1984666546,0.0,-0.0035,0.0035,4.19,0.27,4.198690272,4.14,0.2665,4.148568699,0.0,-0.0035,0.0035,4.14,0.27,4.1487950058
2019-09-29 19:00:00,4.21,0.267,4.2184581306,0.0,-0.003,0.003,4.21,0.27,4.2186490729,4.17,0.267,4.1785390988,0.0,-0.003,0.003,4.17,0.27,4.1787318651
2019-09-29 19:30:00,4.26,0.266,4.2682966157,0.0,-0.004,0.004,4.26,0.27,4.2685477624,4.22,0.266,4.2283751016,0.0,-0.004,0.004,4.22,0.27,4.2286286193
2019-09-29 20:00:00,4.09,0.266,4.0986407503,0.0,-0.004,0.004,4.09,0.27,4.0989022921,4.05,0.266,4.0587259085,0.0,-0.004,0.004,4.05,0.27,4.0589900222
2019-09-29 20:30:00,3.9699999999999998,0.246,3.9776143604,0.0,-0.004,0.004,3.9699999999999998,0.25,3.9778637483,3.93,0.246,3.9376917096,0.0,-0.004,0.004,3.93,0.25,3.9379436258
2019-09-29 21:00:00,3.75,0.216,3.7562156488,0.0,-0.004,0.004,3.75,0.22,3.7564477901,3.71,0.216,3.7162825512,0.0,-0.004,0.004,3.71,0.22,3.7165171868
2019-09-29 21:30:00,3.54,0.246,3.5485371634,0.0,-0.004,0.004,3.54,0.25,3.5488167042,3.52,0.246,3.5285855523,0.0,-0.004,0.004,3.52,0.25,3.5288666736
2019-09-29 22:00:00,3.33,0.146,3.333199064,0.0,-0.004,0.004,3.33,0.15,3.3333766664,3.3,0.146,3.3032281181,0.0,-0.004,0.004,3.3,0.15,3.3034073318
2019-09-29 22:30:00,3.09,0.146,3.093447268,0.0,-0.004,0.004,3.09,0.15,3.0936386344,3.05,0.146,3.0534924267,0.0,-0.004,0.004,3.05,0.15,3.0536862969
2019-09-29 23:00:00,2.85,0.116,2.8523597249,0.0,-0.004,0.004,2.85,0.12,2.8525251971000003,2.8200000000000003,0.116,2.8223848072,0.0,-0.004,0.004,2.8200000000000003,0.12,2.8225520367
2019-09-29 23:30:00,2.6,0.096,2.6017717041,0.0,-0.004,0.004,2.6,0.1,2.6019223663,2.58,0.096,2.5817854287,0.0,-0.004,0.004,2.58,0.1,2.5819372572
2019-09-30 00:00:00,2.45,0.096,2.4518800949,0.0,-0.004,0.004,2.45,0.1,2.452039967,2.41,0.096,2.4119112753,0.0,-0.004,0.004,2.41,0.1,2.4120737965
2019-09-30 00:30:00,2.38,0.096,2.3819353476,0.0,-0.004,0.004,2.38,0.1,2.3820999139,2.34,0.096,2.3419684029,0.0,-0.004,0.004,2.34,0.1,2.3421357774000002
2019-09-30 01:00:00,2.32,0.096,2.3219853574,0.0,-0.004,0.004,2.32,0.1,2.3221541723,2.29,0.096,2.2920113438,0.0,-0.004,0.004,2.29,0.1,2.2921823662
2019-09-30 01:30:00,2.35,0.096,2.3519600337,0.0,-0.004,0.004,2.35,0.1,2.3521266973,2.32,0.096,2.3219853574,0.0,-0.004,0.004,2.32,0.1,2.3221541723
2019-09-30 02:00:00,2.44,0.096,2.4418877943,0.0,-0.004,0.004,2.44,0.1,2.4420483206,2.41,0.096,2.4119112753,0.0,-0.004,0.004,2.41,0.1,2.4120737965
2019-09-30 02:30:00,2.44,0.096,2.4418877943,0.0,-0.004,0.004,2.44,0.1,2.4420483206,2.41,0.096,2.4119112753,0.0,-0.004,0.004,2.41,0.1,2.4120737965
2019-09-30 03:00:00,2.4,0.096,2.4019192326,0.0,-0.004,0.004,2.4,0.1,2.4020824299,2.37,0.096,2.3719435069,0.0,-0.004,0.004,2.37,0.1,2.3721087665000002
2019-09-30 03:30:00,2.4,0.096,2.4019192326,0.0,-0.004,0.004,2.4,0.1,2.4020824299,2.37,0.096,2.3719435069,0.0,-0.004,0.004,2.37,0.1,2.3721087665000002
2019-09-30 04:00:00,2.37,0.0955,2.371923323,0.0,-0.0045000000000000005,0.0045000000000000005,2.37,0.1,2.3721087665000002,2.34,0.0955,2.3419479605999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.34,0.1,2.3421357774000002
2019-09-30 04:30:00,2.37,0.096,2.3719435069,0.0,-0.004,0.004,2.37,0.1,2.3721087665000002,2.34,0.096,2.3419684029,0.0,-0.004,0.004,2.34,0.1,2.3421357774000002
2019-09-30 05:00:00,2.37,0.0955,2.371923323,0.0,-0.0045000000000000005,0.0045000000000000005,2.37,0.1,2.3721087665000002,2.34,0.0955,2.3419479605999998,0.0,-0.0045000000000000005,0.0045000000000000005,2.34,0.1,2.3421357774000002
2019-09-30 05:30:00,2.49,0.096,2.4918499152,0.0,-0.004,0.004,2.49,0.1,2.4920072231,2.46,0.096,2.4618724581,0.0,-0.004,0.004,2.46,0.1,2.4620316814
2019-09-30 06:00:00,2.49,0.076,2.4911595694,0.0,-0.004,0.004,2.49,0.08,2.4912848091,2.46,0.076,2.4611737037,0.0,-0.004,0.004,2.46,0.08,2.4613004693000002
2019-09-30 06:30:00,3.08,0.186,3.0856111226,0.0,-0.004,0.004,3.08,0.19,3.0858548248,3.05,0.186,3.0556662121000002,0.0,-0.004,0.004,3.05,0.19,3.0559123024
2019-09-30 07:00:00,3.49,0.246,3.4986591717,0.0,-0.004,0.004,3.49,0.25,3.4989426974,3.45,0.246,3.4587593151,0.0,-0.004,0.004,3.45,0.25,3.4590461113
2019-09-30 07:30:00,3.99,0.42650000000000005,4.0127300246,0.0,-0.0035,0.0035,3.99,0.43,4.0131035372,3.9699999999999998,0.42650000000000005,3.99284388,0.0,-0.0035,0.0035,3.9699999999999998,0.43,3.9932192527
2019-09-30 08:00:00,4.21,0.42650000000000005,4.2315484459,0.0,-0.0035,0.0035,4.21,0.43,4.2319026454,4.17,0.42650000000000005,4.1917540779,0.0,-0.0035,0.0035,4.17,0.43,4.1921116397
2019-09-30 08:30:00,4.3705,0.5455,4.4044114817,0.0005,-0.0045000000000000005,0.0045276926,4.37,0.55,4.4044749971,4.3205,0.5455,4.3548008565,0.0005,-0.0045000000000000005,0.0045276926,4.32,0.55,4.3548708362
2019-09-30 09:00:00,4.319,0.605,4.3611679628,0.019,-0.015,0.0242074369,4.3,0.62,4.3444677465,4.269,0.605,4.3116569901,0.019,-0.015,0.0242074369,4.25,0.62,4.2949854482
2019-09-30 09:30:00,4.235,0.6000000000000001,4.2772917834,0.035,-0.02,0.0403112887,4.2,0.62,4.2455152809,4.185,0.6000000000000001,4.2277919769,0.035,-0.02,0.0403112887,4.15,0.62,4.1960576736
2019-09-30 10:00:00,4.321,0.606,4.3632874074,0.061,-0.014,0.0625859409,4.26,0.62,4.3048809507,4.271,0.606,4.3137775789,0.061,-0.014,0.0625859409,4.21,0.62,4.2554083235
2019-09-30 10:30:00,4.244,0.5425,4.2785327216,0.064,-0.007500000000000001,0.06443795470000001,4.18,0.55,4.2160289373,4.204,0.5425,4.2388586023,0.064,-0.007500000000000001,0.06443795470000001,4.14,0.55,4.1763740254
2019-09-30 11:00:00,4.314,0.5435,4.3481016835,0.064,-0.006500000000000001,0.0643292313,4.25,0.55,4.2854404674,4.264,0.5435,4.2984983715,0.064,-0.006500000000000001,0.0643292313,4.2,0.55,4.2358588267
2019-09-30 11:30:00,4.351,0.5895,4.3907529252,0.061,-0.0105,0.061897092,4.29,0.6000000000000001,4.3317548407,4.301,0.5895,4.3412108046,0.061,-0.0105,0.061897092,4.24,0.6000000000000001,4.2822424032
2019-09-30 12:00:00,4.3565000000000005,0.5955,4.3970117694,0.0665,-0.0045000000000000005,0.0666520817,4.29,0.6000000000000001,4.3317548407,4.3065,0.5955,4.347477717,0.0665,-0.0045000000000000005,0.0666520817,4.24,0.6000000000000001,4.2822424032
2019-09-30 12:30:00,4.3965,0.5650000000000001,4.4326557784,0.0665,-0.005,0.066687705,4.33,0.5700000000000001,4.3673561797,4.3465,0.5650000000000001,4.3830682461,0.0665,-0.005,0.066687705,4.28,0.5700000000000001,4.3177887859
2019-09-30 13:00:00,4.391,0.6105,4.4332371074,0.061,-0.0095,0.061735322100000004,4.33,0.62,4.3741627770000004,4.341,0.6105,4.3837188836,0.061,-0.0095,0.061735322100000004,4.28,0.62,4.3246733981
2019-09-30 13:30:00,4.4235,0.675,4.4747041522,0.0635,-0.005,0.0636965462,4.36,0.68,4.4127089186,4.3835,0.675,4.4351659777,0.0635,-0.005,0.0636965462,4.32,0.68,4.3731910546
2019-09-30 14:00:00,4.361,0.6235,4.4053459853,0.061,-0.006500000000000001,0.061345334,4.3,0.63,4.3459061196,4.321,0.6235,4.365752312,0.061,-0.006500000000000001,0.061345334,4.26,0.63,4.3063325464
2019-09-30 14:30:00,4.292,0.625,4.3372674577,0.062,-0.005,0.062201286200000004,4.23,0.63,4.2766575734,4.252,0.625,4.2976887975,0.062,-0.005,0.062201286200000004,4.19,0.63,4.2370980635
2019-09-30 15:00:00,4.325,0.5855,4.3644513114,0.055,-0.0045000000000000005,0.055183783800000004,4.27,0.59,4.310568408,4.275,0.5855,4.3149084869,0.055,-0.0045000000000000005,0.055183783800000004,4.22,0.59,4.2610444729
2019-09-30 15:30:00,4.269,0.5445,4.3035846977,0.049,-0.0055000000000000005,0.0493077073,4.22,0.55,4.2556903083,4.229,0.5445,4.2639091512,0.049,-0.0055000000000000005,0.0493077073,4.18,0.55,4.2160289373
2019-09-30 16:00:00,4.3615,0.5445,4.3953569252,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.31,0.55,4.3449510929,4.3215,0.5445,4.3556678592,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.27,0.55,4.3052758332
2019-09-30 16:30:00,4.574,0.485,4.5996413991,0.054,-0.005,0.0542309875,4.52,0.49,4.5464821566,4.534,0.485,4.5598663358,0.054,-0.005,0.0542309875,4.48,0.49,4.5067172088
2019-09-30 17:00:00,4.727,0.5005000000000001,4.7534228983,0.047,-0.0095,0.0479504953,4.68,0.51,4.7077064479,4.687,0.5005000000000001,4.7136471283,0.047,-0.0095,0.0479504953,4.64,0.51,4.6679438728000004
2019-09-30 17:30:00,4.815,0.5235000000000001,4.8433745725,0.055,-0.006500000000000001,0.055382759100000005,4.76,0.53,4.7894154132,4.775,0.5235000000000001,4.8036108554,0.055,-0.006500000000000001,0.055382759100000005,4.72,0.53,4.749663146
2019-09-30 18:00:00,4.8405000000000005,0.42050000000000004,4.8587303383,0.0505,-0.0095,0.0513857957,4.79,0.43,4.8092618976,4.7905,0.42050000000000004,4.8089198891,0.0505,-0.0095,0.0513857957,4.74,0.43,4.7594642556
2019-09-30 18:30:00,4.865,0.374,4.879354568,0.055,-0.006,0.055326304800000004,4.8100000000000005,0.38,4.8249870466,4.795,0.374,4.8095634937,0.055,-0.006,0.055326304800000004,4.74,0.38,4.7552076716
2019-09-30 19:00:00,5.002,0.513,5.028237564,0.052000000000000005,-0.007,0.0524690385,4.95,0.52,4.97723819,4.962,0.513,4.988447955,0.052000000000000005,-0.007,0.0524690385,4.91,0.52,4.9374588606
2019-09-30 19:30:00,4.8225,0.4515,4.8435894231,0.052500000000000005,-0.0085,0.053183644100000003,4.77,0.46,4.7921289632,4.7725,0.4515,4.7938093934,0.052500000000000005,-0.0085,0.053183644100000003,4.72,0.46,4.7423622806
2019-09-30 20:00:00,4.4445,0.4535,4.467576804,0.0545,-0.006500000000000001,0.05488624600000001,4.39,0.46,4.4140344358,4.4045,0.4535,4.4277852816,0.0545,-0.006500000000000001,0.05488624600000001,4.35,0.46,4.3742542222
2019-09-30 20:30:00,4.2045,0.3835,4.2219536355,0.0545,-0.006500000000000001,0.05488624600000001,4.15,0.39,4.168285019,4.1645,0.3835,4.1821205745,0.0545,-0.006500000000000001,0.05488624600000001,4.11,0.39,4.1284621834
2019-09-30 21:00:00,4.03,0.38,4.0478759862,0.05,-0.01,0.0509901951,3.98,0.39,3.9990623901,3.99,0.38,4.0080543908,0.05,-0.01,0.0509901951,3.94,0.39,3.9592549804
2019-09-30 21:30:00,3.7439999999999998,0.2735,3.7539763252,0.054,-0.006500000000000001,0.0543897968,3.69,0.28,3.7006080581000003,3.694,0.2735,3.7041109932,0.054,-0.006500000000000001,0.0543897968,3.64,0.28,3.6507533469
2019-09-30 22:00:00,3.3615,0.14200000000000002,3.3644979194999998,0.051500000000000004,-0.008,0.052117655400000004,3.31,0.15,3.3133970483,3.3315,0.14200000000000002,3.3345248912,0.051500000000000004,-0.008,0.052117655400000004,3.2800000000000002,0.15,3.2834280866
2019-09-30 22:30:00,3.062,0.14150000000000001,3.0652677289,0.052000000000000005,-0.0085,0.0526901319,3.01,0.15,3.0137352239,3.032,0.14150000000000001,3.0353000264,0.052000000000000005,-0.0085,0.0526901319,2.98,0.15,2.9837727796
2019-09-30 23:00:00,2.754,0.0835,2.7552655498,0.054,-0.006500000000000001,0.0543897968,2.7,0.09,2.7014995836,2.724,0.0835,2.7252794811000003,0.054,-0.006500000000000001,0.0543897968,2.67,0.09,2.6715164233
2019-09-30 23:30:00,2.5495,0.08,2.5507548393,0.0495,-0.01,0.0505,2.5,0.09,2.5016194755,2.5195,0.08,2.5207697733,0.0495,-0.01,0.0505,2.47,0.09,2.4716391322
2019-10-01 00:00:00,2.374,0.0835,2.3754680065000002,0.054,-0.006500000000000001,0.0543897968,2.32,0.09,2.3217450334,2.354,0.0835,2.3554804712,0.054,-0.006500000000000001,0.0543897968,2.3,0.09,2.301760196
2019-10-01 00:30:00,2.26,0.08,2.2614154859,0.05,-0.01,0.0509901951,2.21,0.09,2.21183182,2.24,0.08,2.2414281162,0.05,-0.01,0.0509901951,2.19,0.09,2.1918485349
2019-10-01 01:00:00,2.2135,0.083,2.2150555862,0.053500000000000006,-0.007,0.053956000600000005,2.16,0.09,2.1618741869,2.1935000000000002,0.083,2.1950697597,0.053500000000000006,-0.007,0.053956000600000005,2.14,0.09,2.1418916873000002
2019-10-01 01:30:00,2.3015,0.0825,2.3029781805000002,0.051500000000000004,-0.007500000000000001,0.0520432512,2.25,0.09,2.2517992806000002,2.2715,0.0825,2.2729976903,0.051500000000000004,-0.007500000000000001,0.0520432512,2.22,0.09,2.2218235754
2019-10-01 02:00:00,2.4215,0.1105,2.424019905,0.051500000000000004,-0.0095,0.0523688839,2.37,0.12,2.3730360301,2.3915,0.1105,2.3940514823,0.051500000000000004,-0.0095,0.0523688839,2.34,0.12,2.3430749028
2019-10-01 02:30:00,2.3835,0.0835,2.384962159,0.053500000000000006,-0.006500000000000001,0.053893413300000005,2.33,0.09,2.3317375496,2.3635,0.0835,2.3649745242,0.053500000000000006,-0.006500000000000001,0.053893413300000005,2.31,0.09,2.3117525819
2019-10-01 03:00:00,2.3155,0.0795,2.3168643681,0.0455,-0.0105,0.0466958242,2.27,0.09,2.2717834404,2.2855,0.0795,2.2868822663,0.0455,-0.0105,0.0466958242,2.24,0.09,2.2418073066
2019-10-01 03:30:00,2.2640000000000002,0.0835,2.2655392846,0.054,-0.006500000000000001,0.0543897968,2.21,0.09,2.21183182,2.234,0.0835,2.235559941,0.054,-0.006500000000000001,0.0543897968,2.18,0.09,2.1818570072
2019-10-01 04:00:00,2.2315,0.082,2.2330061016,0.051500000000000004,-0.008,0.052117655400000004,2.18,0.09,2.1818570072,2.2115,0.082,2.213019713,0.051500000000000004,-0.008,0.052117655400000004,2.16,0.09,2.1618741869
2019-10-01 04:30:00,2.2325,0.081,2.2339689456,0.052500000000000005,-0.009000000000000001,0.0532658427,2.18,0.09,2.1818570072,2.2125,0.081,2.2139822154,0.052500000000000005,-0.009000000000000001,0.0532658427,2.16,0.09,2.1618741869
2019-10-01 05:00:00,2.2545,0.0835,2.2560457663999998,0.0545,-0.006500000000000001,0.05488624600000001,2.2,0.09,2.2018401395,2.2145,0.0835,2.2160736675,0.0545,-0.006500000000000001,0.05488624600000001,2.16,0.09,2.1618741869
2019-10-01 05:30:00,2.3805,0.08,2.3818438761,0.0505,-0.01,0.051480578900000004,2.33,0.09,2.3317375496,2.3605,0.08,2.3618552559,0.0505,-0.01,0.051480578900000004,2.31,0.09,2.3117525819
2019-10-01 06:00:00,2.534,0.153,2.5386147798,0.054,-0.007,0.0544518136,2.48,0.16,2.4851559307,2.5140000000000002,0.153,2.5186514249,0.054,-0.007,0.0544518136,2.46,0.16,2.4651977608
2019-10-01 06:30:00,2.872,0.3325,2.8911831921,0.052000000000000005,-0.007500000000000001,0.0525380814,2.8200000000000003,0.34,2.8404225038,2.852,0.3325,2.8713168146,0.052000000000000005,-0.007500000000000001,0.0525380814,2.8,0.34,2.8205673188000002
2019-10-01 07:00:00,3.382,0.361,3.4012122839,0.052000000000000005,-0.009000000000000001,0.0527730992,3.33,0.37,3.3504925011,3.352,0.361,3.3713832473,0.052000000000000005,-0.009000000000000001,0.0527730992,3.3,0.37,3.3206776417
2019-10-01 07:30:00,3.7745,0.424,3.7982398884,0.0545,-0.006,0.0548292805,3.7199999999999998,0.43,3.7447696858,3.7345,0.424,3.7584925502,0.0545,-0.006,0.0548292805,3.68,0.43,3.7050371118000003
2019-10-01 08:00:00,3.98,0.47150000000000003,4.007831365,0.05,-0.0085,0.050717354000000006,3.93,0.48,3.9592044655,3.94,0.47150000000000003,3.9681119251,0.05,-0.0085,0.050717354000000006,3.89,0.48,3.9195025195
2019-10-01 08:30:00,4.074,0.5555,4.1116974901,0.054,-0.0045000000000000005,0.054187175600000005,4.02,0.56,4.0588175618,4.034,0.5555,4.0720678101,0.054,-0.0045000000000000005,0.054187175600000005,3.98,0.56,4.0192039013
2019-10-01 09:00:00,4.014,0.496,4.0445286499,0.054,-0.004,0.0541479455,3.96,0.5,3.9914408426,3.974,0.496,4.0048335796,0.054,-0.004,0.0541479455,3.92,0.5,3.951759102
2019-10-01 09:30:00,4.0715,0.49450000000000005,4.1014195713,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.02,0.5,4.0509751912,4.0215,0.49450000000000005,4.0517888025,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.9699999999999998,0.5,4.001362268
2019-10-01 10:00:00,3.959,0.494,3.9897013673,0.059000000000000004,-0.006,0.0593043,3.9,0.5,3.9319206503,3.919,0.494,3.9500122785,0.059000000000000004,-0.006,0.0593043,3.86,0.5,3.8922487074000003
2019-10-01 10:30:00,3.9605,0.49350000000000005,3.9911279734000003,0.060500000000000005,-0.006500000000000001,0.0608481717,3.9,0.5,3.9319206503,3.9205,0.49350000000000005,3.9514380294,0.060500000000000005,-0.006500000000000001,0.0608481717,3.86,0.5,3.8922487074000003
2019-10-01 11:00:00,3.733,0.554,3.7738846034,0.083,-0.006,0.0832165849,3.65,0.56,3.6927090327,3.693,0.554,3.7343225624,0.083,-0.006,0.0832165849,3.61,0.56,3.6531766998
2019-10-01 11:30:00,3.612,1.263,3.8264491373,0.092,-0.007,0.09226592,3.52,1.27,3.7420983418000002,3.702,1.263,3.9115179918000003,0.092,-0.007,0.09226592,3.61,1.27,3.8268786236
2019-10-01 12:00:00,3.9105,1.3345,4.1319366525,0.060500000000000005,-0.0055000000000000005,0.0607494856,3.85,1.34,4.0765303875,4.0105,1.3345,4.2267009002,0.060500000000000005,-0.0055000000000000005,0.0607494856,3.95,1.34,4.1711029716
2019-10-01 12:30:00,3.907,1.2925,4.1152406066,0.057,-0.007500000000000001,0.0574913037,3.85,1.3,4.0635575547,4.007,1.2925,4.2102975251,0.057,-0.007500000000000001,0.0574913037,3.95,1.3,4.1584251827
2019-10-01 13:00:00,3.995,1.324,4.2086816226,0.055,-0.006,0.055326304800000004,3.94,1.33,4.1584251827,4.095,1.324,4.3037194379,0.055,-0.006,0.055326304800000004,4.04,1.33,4.2532928420000005
2019-10-01 13:30:00,3.9535,1.3185,4.1675657763,0.07350000000000001,-0.0115,0.0743942202,3.88,1.33,4.1016216305,4.0535,1.3185,4.2625467153,0.07350000000000001,-0.0115,0.0743942202,3.98,1.33,4.1963436466
2019-10-01 14:00:00,3.6245000000000003,1.363,3.8723080004,0.0945,-0.007,0.0947589046,3.5300000000000002,1.37,3.7865287534,3.7245,1.363,3.9660647057,0.0945,-0.007,0.0947589046,3.63,1.37,3.8799226796
2019-10-01 14:30:00,3.4845,1.342,3.7339930704,0.0945,-0.008,0.0948380198,3.39,1.35,3.6489176477000003,3.5845000000000002,1.342,3.8274801436,0.0945,-0.008,0.0948380198,3.49,1.35,3.7420048103
2019-10-01 15:00:00,3.742,1.3395000000000001,3.9745218895,0.082,-0.0105,0.0826695228,3.66,1.35,3.9010383233,3.842,1.3395000000000001,4.0688111593,0.082,-0.0105,0.0826695228,3.76,1.35,3.9950093867
2019-10-01 15:30:00,3.614,0.675,3.67649575,0.054,-0.005,0.0542309875,3.56,0.68,3.6243620128,3.624,0.675,3.6863262199999998,0.054,-0.005,0.0542309875,3.5700000000000003,0.68,3.6341849155
2019-10-01 16:00:00,3.625,0.779,3.7077575433,0.065,-0.011,0.06592419890000001,3.56,0.79,3.6466011572,3.635,0.779,3.7175349359,0.065,-0.011,0.06592419890000001,3.5700000000000003,0.79,3.6563643145
2019-10-01 16:30:00,3.846,0.541,3.8838636691,0.066,-0.009000000000000001,0.0666108099,3.7800000000000002,0.55,3.8198036599,3.816,0.541,3.8541584036,0.066,-0.009000000000000001,0.0666108099,3.75,0.55,3.7901187316
2019-10-01 17:00:00,4.1015,0.435,4.1245032731,0.051500000000000004,-0.005,0.051742149200000004,4.05,0.44,4.0738311207,4.0715,0.435,4.0946718122,0.051500000000000004,-0.005,0.051742149200000004,4.02,0.44,4.0440079129
2019-10-01 17:30:00,4.179,0.3435,4.1930935179,0.049,-0.006500000000000001,0.049429242400000004,4.13,0.35000000000000003,4.1448039761,4.139,0.3435,4.1532292557,0.049,-0.006500000000000001,0.049429242400000004,4.09,0.35000000000000003,4.1049482335
2019-10-01 18:00:00,4.319,0.34450000000000003,4.3327175364,0.049,-0.0055000000000000005,0.0493077073,4.27,0.35000000000000003,4.2843202495,4.279,0.34450000000000003,4.2928453559,0.049,-0.0055000000000000005,0.0493077073,4.23,0.35000000000000003,4.2444552065
2019-10-01 18:30:00,4.438,0.28350000000000003,4.4470457891,0.048,-0.006500000000000001,0.0484381048,4.39,0.29,4.3995681606,4.388,0.28350000000000003,4.39714865,0.048,-0.006500000000000001,0.0484381048,4.34,0.29,4.349678149
2019-10-01 19:00:00,4.529,0.3115,4.5396996872,0.049,-0.0085,0.049731780600000004,4.48,0.32,4.4914140312,4.489,0.3115,4.4997948009,0.049,-0.0085,0.049731780600000004,4.44,0.32,4.4515165955
2019-10-01 19:30:00,4.809,0.381,4.8240690294,0.049,-0.009000000000000001,0.049819674800000005,4.76,0.39,4.7759501671999995,4.769,0.381,4.7841950211,0.049,-0.009000000000000001,0.049819674800000005,4.72,0.39,4.736084881
2019-10-01 20:00:00,4.617,0.342,4.6296493388,0.047,-0.008,0.0476759898,4.57,0.35000000000000003,4.58338303,4.577,0.342,4.5897595798,0.047,-0.008,0.0476759898,4.53,0.35000000000000003,4.5435008529
2019-10-01 20:30:00,4.3695,0.341,4.3827857865,0.0495,-0.009000000000000001,0.0503115295,4.32,0.35000000000000003,4.3341550503,4.3195,0.341,4.3329391007,0.0495,-0.009000000000000001,0.0503115295,4.27,0.35000000000000003,4.2843202495
2019-10-01 21:00:00,4.18,0.28200000000000003,4.189501641,0.05,-0.008,0.050635955600000004,4.13,0.29,4.1401690787,4.13,0.28200000000000003,4.1396164073,0.05,-0.008,0.050635955600000004,4.08,0.29,4.090293388
2019-10-01 21:30:00,3.991,0.28150000000000003,4.0009153015,0.051000000000000004,-0.0085,0.0517034815,3.94,0.29,3.950658173,3.931,0.28150000000000003,3.941066258,0.051000000000000004,-0.0085,0.0517034815,3.88,0.29,3.8908225351
2019-10-01 22:00:00,3.759,0.28400000000000003,3.7697131191,0.049,-0.006,0.0493659802,3.71,0.29,3.7213169712000003,3.719,0.28400000000000003,3.7298280121,0.049,-0.006,0.0493659802,3.67,0.29,3.6814399357000003
2019-10-01 22:30:00,3.4685,0.5305,3.5088349206,0.0485,-0.0095,0.049421655200000005,3.42,0.54,3.4623691311,3.4885,0.5305,3.5286063113,0.0485,-0.0095,0.049421655200000005,3.44,0.54,3.4821257875000002
2019-10-01 23:00:00,3.1925,0.194,3.1983890085,0.052500000000000005,-0.006,0.0528417449,3.14,0.2,3.1463629797,3.1525,0.194,3.1584635901,0.052500000000000005,-0.006,0.0528417449,3.1,0.2,3.1064449134
2019-10-01 23:30:00,2.9105,0.1925,2.9168590127,0.0505,-0.007500000000000001,0.051053893100000004,2.86,0.2,2.8669844785,2.8705,0.1925,2.8769474274,0.0505,-0.007500000000000001,0.051053893100000004,2.8200000000000003,0.2,2.8270833026
2019-10-02 00:00:00,2.7505,0.1615,2.7552372856,0.0505,-0.0085,0.0512103505,2.7,0.17,2.7053465582,2.7105,0.1615,2.7153070729,0.0505,-0.0085,0.0512103505,2.66,0.17,2.6654267951
2019-10-02 00:30:00,2.6225,0.164,2.6276229277,0.052500000000000005,-0.006,0.0528417449,2.5700000000000003,0.17,2.5756164311000003,2.5925000000000002,0.164,2.5976820918,0.052500000000000005,-0.006,0.0528417449,2.54,0.17,2.5456826197
2019-10-02 01:00:00,2.559,0.161,2.5640596717,0.049,-0.009000000000000001,0.049819674800000005,2.51,0.17,2.5157503851,2.529,0.161,2.534119571,0.049,-0.009000000000000001,0.049819674800000005,2.48,0.17,2.4858197843
2019-10-02 01:30:00,2.642,0.163,2.6470234226000002,0.052000000000000005,-0.007,0.0524690385,2.59,0.17,2.5955731544000002,2.612,0.163,2.6170810075,0.052000000000000005,-0.007,0.0524690385,2.56,0.17,2.5656383221
2019-10-02 02:00:00,2.7225,0.164,2.7274351046,0.052500000000000005,-0.006,0.0528417449,2.67,0.17,2.6754065112000003,2.6925,0.164,2.6974899907000003,0.052500000000000005,-0.006,0.0528417449,2.64,0.17,2.6454678225
2019-10-02 02:30:00,2.7185,0.1405,2.7221283034,0.0485,-0.0095,0.049421655200000005,2.67,0.15,2.6742101637999998,2.6885,0.1405,2.6921687354,0.0485,-0.0095,0.049421655200000005,2.64,0.15,2.6442579299
2019-10-02 03:00:00,2.6785,0.14400000000000002,2.6823680303,0.0485,-0.006,0.0488697248,2.63,0.15,2.6342740936,2.6485000000000003,0.14400000000000002,2.6524117799,0.0485,-0.006,0.0488697248,2.6,0.15,2.6043233286
2019-10-02 03:30:00,2.642,0.14450000000000002,2.6459486484,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.59,0.15,2.5943399931,2.612,0.14450000000000002,2.6159939316000003,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.56,0.15,2.5643907659
2019-10-02 04:00:00,2.5885,0.14,2.5922832118,0.0485,-0.01,0.0495201979,2.54,0.15,2.5444252789,2.5585,0.14,2.5623275064,0.0485,-0.01,0.0495201979,2.51,0.15,2.5144780771
2019-10-02 04:30:00,2.592,0.14400000000000002,2.5959969183,0.052000000000000005,-0.006,0.0523450093,2.54,0.15,2.5444252789,2.5620000000000003,0.14400000000000002,2.5660436473,0.052000000000000005,-0.006,0.0523450093,2.51,0.15,2.5144780771
2019-10-02 05:00:00,2.5885,0.1105,2.5908574835,0.0485,-0.0095,0.049421655200000005,2.54,0.12,2.5428330657,2.5585,0.1105,2.5608851009,0.0485,-0.0095,0.049421655200000005,2.51,0.12,2.5128668886
2019-10-02 05:30:00,2.718,0.14400000000000002,2.7218118965,0.048,-0.006,0.0483735465,2.67,0.15,2.6742101637999998,2.688,0.14400000000000002,2.6918543794,0.048,-0.006,0.0483735465,2.64,0.15,2.6442579299
2019-10-02 06:00:00,2.8890000000000002,0.14200000000000002,2.8924876836,0.049,-0.008,0.0496487663,2.84,0.15,2.8439585088,2.849,0.14200000000000002,2.8525365905,0.049,-0.008,0.0496487663,2.8,0.15,2.8040149786
2019-10-02 06:30:00,3.301,0.3925,3.324252886,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.25,0.4,3.274522866,3.301,0.3925,3.324252886,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.25,0.4,3.274522866
2019-10-02 07:00:00,3.7415000000000003,0.7135,3.8089243232000003,0.051500000000000004,-0.006500000000000001,0.0519085735,3.69,0.72,3.7595877434,3.7715,0.7135,3.8383973869,0.051500000000000004,-0.006500000000000001,0.0519085735,3.7199999999999998,0.72,3.7890368169
2019-10-02 07:30:00,4.2145,0.48150000000000004,4.2419161354,0.044500000000000005,-0.0085,0.0453045252,4.17,0.49,4.198690272,4.1645,0.48150000000000004,4.1922431346,0.044500000000000005,-0.0085,0.0453045252,4.12,0.49,4.1490360326
2019-10-02 08:00:00,4.3915,0.48450000000000004,4.4181458215,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.34,0.49,4.3675736971,4.3415,0.48450000000000004,4.3684508124,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.29,0.49,4.3178930047
2019-10-02 08:30:00,4.4335,0.5245000000000001,4.4644173752,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.38,0.53,4.4119496824,4.3935,0.5245000000000001,4.4246968823,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.34,0.53,4.3722419878
2019-10-02 09:00:00,4.2780000000000005,0.48350000000000004,4.3052359111000005,0.048,-0.006500000000000001,0.0484381048,4.23,0.49,4.2582860402,4.228,0.48350000000000004,4.2555559273,0.048,-0.006500000000000001,0.0484381048,4.18,0.49,4.2086221023
2019-10-02 09:30:00,4.2555,0.556,4.2916682362,0.025500000000000002,-0.004,0.025811819000000003,4.23,0.56,4.2669075453,4.2055,0.556,4.2420945593,0.025500000000000002,-0.004,0.025811819000000003,4.18,0.56,4.2173451365
2019-10-02 10:00:00,4.2620000000000005,0.5795,4.3012166011,0.062,-0.0105,0.0628828275,4.2,0.59,4.2412380268,4.212,0.5795,4.2516778159,0.062,-0.0105,0.0628828275,4.15,0.59,4.1917299531
2019-10-02 10:30:00,4.16,0.5435,4.1953536502,0.1,-0.006500000000000001,0.1002110273,4.06,0.55,4.0970843291,4.12,0.5435,4.1556939553,0.1,-0.006500000000000001,0.1002110273,4.02,0.55,4.0574499381
2019-10-02 11:00:00,3.999,0.6235,4.0473143256,0.109,-0.006500000000000001,0.10919363530000001,3.89,0.63,3.9406852196,3.949,0.6235,3.9979186147,0.109,-0.006500000000000001,0.10919363530000001,3.84,0.63,3.8913365313
2019-10-02 11:30:00,3.89,0.624,3.9397304476,0.11,-0.006,0.1101635148,3.7800000000000002,0.63,3.8321403941,3.85,0.624,3.9002405054000002,0.11,-0.006,0.1101635148,3.74,0.63,3.792690338
2019-10-02 12:00:00,3.815,0.5730000000000001,3.857791337,0.115,-0.007,0.11521284650000001,3.7,0.58,3.7451835736,3.765,0.5730000000000001,3.8083531874,0.115,-0.007,0.11521284650000001,3.65,0.58,3.6957949077
2019-10-02 12:30:00,3.92,0.624,3.9693546075,0.12,-0.006,0.1201499064,3.8,0.63,3.8518696759,3.88,0.624,3.9298569949,0.12,-0.006,0.1201499064,3.76,0.63,3.8124139335000002
2019-10-02 13:00:00,3.9935,0.6195,4.0412649629,0.10350000000000001,-0.0105,0.1040312453,3.89,0.63,3.9406852196,3.9535,0.6195,4.001742433,0.10350000000000001,-0.0105,0.1040312453,3.85,0.63,3.9012049421
2019-10-02 13:30:00,4.011,0.594,4.0547449981,0.091,-0.006,0.0911975877,3.92,0.6000000000000001,3.9656525314,3.971,0.594,4.0151808178,0.091,-0.006,0.0911975877,3.88,0.6000000000000001,3.9261176753
2019-10-02 14:00:00,3.989,0.5515,4.0269434128,0.109,-0.0085,0.1093309197,3.88,0.56,3.9202040763,3.949,0.5515,3.9873240714,0.109,-0.0085,0.1093309197,3.84,0.56,3.8806185074
2019-10-02 14:30:00,3.9695,0.6225,4.0180139995,0.08950000000000001,-0.007500000000000001,0.0898136961,3.88,0.63,3.930814165,3.9295,0.6225,3.9785017909000002,0.08950000000000001,-0.007500000000000001,0.0898136961,3.84,0.63,3.8913365313
2019-10-02 15:00:00,4.098,0.618,4.1443368589,0.078,-0.012,0.0789176786,4.02,0.63,4.069066232,4.058,0.618,4.1047884233,0.078,-0.012,0.0789176786,3.98,0.63,4.0295533251
2019-10-02 15:30:00,4.0165,0.552,4.0542540929,0.0765,-0.008,0.0769171632,3.94,0.56,3.9795979696,3.9865,0.552,4.0245355322,0.0765,-0.008,0.0769171632,3.91,0.56,3.9498987329
2019-10-02 16:00:00,3.99,0.524,4.0242609259,0.08,-0.006,0.0802246845,3.91,0.53,3.945757215,3.95,0.524,3.9846048738,0.08,-0.006,0.0802246845,3.87,0.53,3.9061233979
2019-10-02 16:30:00,4.322,0.5195000000000001,4.3531097218,0.062,-0.0105,0.0628828275,4.26,0.53,4.2928428809,4.282,0.5195000000000001,4.3133982253,0.062,-0.0105,0.0628828275,4.22,0.53,4.2531517725
2019-10-02 17:00:00,4.265,0.484,4.2923747506,0.065,-0.006,0.06527633570000001,4.2,0.49,4.228486727,4.225,0.484,4.2526322437,0.065,-0.006,0.06527633570000001,4.16,0.49,4.188758766
2019-10-02 17:30:00,4.4045,0.4415,4.4265723195,0.0545,-0.0085,0.0551588615,4.35,0.45,4.3732139211,4.3645,0.4415,4.3867735866,0.0545,-0.0085,0.0551588615,4.31,0.45,4.3334282041
2019-10-02 18:00:00,4.4705,0.3635,4.4852538947,0.0505,-0.006500000000000001,0.0509165985,4.42,0.37,4.43545939,4.4205,0.3635,4.4354202168,0.0505,-0.006500000000000001,0.0509165985,4.37,0.37,4.3856356438
2019-10-02 18:30:00,4.5825,0.393,4.5993211727,0.052500000000000005,-0.007,0.0529646108,4.53,0.4,4.5476257542,4.5325,0.393,4.5495060446,0.052500000000000005,-0.007,0.0529646108,4.48,0.4,4.497821695
2019-10-02 19:00:00,4.758,0.432,4.7775713495000005,0.048,-0.008,0.0486621002,4.71,0.44,4.7305073724,4.708,0.432,4.7277783366,0.048,-0.008,0.0486621002,4.66,0.44,4.6807264393
2019-10-02 19:30:00,4.9615,0.48250000000000004,4.9849060673,0.051500000000000004,-0.007500000000000001,0.0520432512,4.91,0.49,4.9343895266,4.9115,0.48250000000000004,4.9351432097,0.051500000000000004,-0.007500000000000001,0.0520432512,4.86,0.49,4.8846391882999995
2019-10-02 20:00:00,4.9055,0.48350000000000004,4.9292699764000005,0.0555,-0.006500000000000001,0.0558793343,4.85,0.49,4.8746897337,4.8555,0.48350000000000004,4.8795135516,0.0555,-0.006500000000000001,0.0558793343,4.8,0.49,4.8249455955
2019-10-02 20:30:00,4.648,0.3915,4.6644588379,0.048,-0.0085,0.0487467948,4.6,0.4,4.6173585522,4.598,0.3915,4.6146371743,0.048,-0.0085,0.0487467948,4.55,0.4,4.5675485766
2019-10-02 21:00:00,4.4655000000000005,0.42450000000000004,4.4856315609,0.0555,-0.0055000000000000005,0.055771856700000004,4.41,0.43,4.4309141269,4.4255,0.42450000000000004,4.4458126929,0.0555,-0.0055000000000000005,0.055771856700000004,4.37,0.43,4.3911046446
2019-10-02 21:30:00,4.1015,0.29050000000000004,4.1117748601,0.051500000000000004,-0.0095,0.0523688839,4.05,0.30000000000000004,4.0610959112,4.0615,0.29050000000000004,4.0718757962,0.051500000000000004,-0.0095,0.0523688839,4.01,0.30000000000000004,4.0212062867
2019-10-02 22:00:00,3.776,0.20450000000000002,3.7815335844,0.056,-0.0055000000000000005,0.056269441100000005,3.7199999999999998,0.21,3.7259227045000003,3.7359999999999998,0.20450000000000002,3.7415927424,0.056,-0.0055000000000000005,0.056269441100000005,3.68,0.21,3.6859869777
2019-10-02 22:30:00,3.472,0.1715,3.4762330546,0.052000000000000005,-0.0085,0.0526901319,3.42,0.18,3.4247335663,3.432,0.1715,3.4362823298,0.052000000000000005,-0.0085,0.0526901319,3.38,0.18,3.384789506
2019-10-02 23:00:00,3.2225,0.17300000000000001,3.2271404137,0.052500000000000005,-0.007,0.0529646108,3.17,0.18,3.1751062974,3.1825,0.17300000000000001,3.1871986524,0.052500000000000005,-0.007,0.0529646108,3.13,0.18,3.1351714467
2019-10-02 23:30:00,2.943,0.14300000000000002,2.9464721278,0.053,-0.007,0.0534602656,2.89,0.15,2.8938901154,2.9130000000000003,0.14300000000000002,2.9165078433,0.053,-0.007,0.0534602656,2.86,0.15,2.8639308651
2019-10-03 00:00:00,2.793,0.1405,2.7965316465,0.053,-0.0095,0.053844684000000004,2.74,0.15,2.7441027678000003,2.753,0.1405,2.7565828937,0.053,-0.0095,0.053844684000000004,2.7,0.15,2.7041634566
