Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 00:30:00,2.6545,0.14300000000000002,2.6583489707,0.0545,-0.007,0.0549477024,2.6,0.15,2.6043233286,2.6245000000000003,0.14300000000000002,2.6283929025,0.0545,-0.007,0.0549477024,2.5700000000000003,0.15,2.5743737102
2019-10-03 01:00:00,2.601,0.1395,2.6047382305999998,0.051000000000000004,-0.0105,0.0520696649,2.55,0.15,2.5544079549000003,2.571,0.1395,2.5747817869,0.051000000000000004,-0.0105,0.0520696649,2.52,0.15,2.5244603384
2019-10-03 01:30:00,2.674,0.122,2.6767816497,0.054,-0.008,0.0545893763,2.62,0.13,2.6232232081999998,2.644,0.122,2.6468131781,0.054,-0.008,0.0545893763,2.59,0.13,2.593260496
2019-10-03 02:00:00,2.8135,0.11900000000000001,2.8160154918,0.053500000000000006,-0.011,0.0546191358,2.76,0.13,2.763059898,2.7835,0.11900000000000001,2.7860425786,0.053500000000000006,-0.011,0.0546191358,2.73,0.13,2.7330934854
2019-10-03 02:30:00,2.813,0.11800000000000001,2.81547385,0.053,-0.012,0.054341512700000004,2.76,0.13,2.763059898,2.783,0.11800000000000001,2.7855004936,0.053,-0.012,0.054341512700000004,2.73,0.13,2.7330934854
2019-10-03 03:00:00,2.7605,0.11750000000000001,2.7629995475999998,0.0505,-0.0125,0.0520240329,2.71,0.13,2.7131162894000003,2.7405,0.11750000000000001,2.7430177725,0.0505,-0.0125,0.0520240329,2.69,0.13,2.693139432
2019-10-03 03:30:00,2.7030000000000003,0.0995,2.7048307248,0.053,-0.0105,0.0540300842,2.65,0.11,2.6522820363,2.673,0.0995,2.6748512575000003,0.053,-0.0105,0.0540300842,2.62,0.11,2.6223081435999998
2019-10-03 04:00:00,2.702,0.127,2.7049829944,0.052000000000000005,-0.013000000000000001,0.0536003731,2.65,0.14,2.6536955364,2.672,0.127,2.6750164485,0.052000000000000005,-0.013000000000000001,0.0536003731,2.62,0.14,2.6237377918
2019-10-03 04:30:00,2.702,0.0975,2.7037585414,0.052000000000000005,-0.0125,0.0534813051,2.65,0.11,2.6522820363,2.672,0.0975,2.6737782724,0.052000000000000005,-0.0125,0.0534813051,2.62,0.11,2.6223081435999998
2019-10-03 05:00:00,2.66,0.0975,2.6617862893,0.05,-0.0125,0.0515388203,2.61,0.11,2.6123169792,2.64,0.0975,2.6417998126,0.05,-0.0125,0.0515388203,2.59,0.11,2.5923348549
2019-10-03 05:30:00,2.782,0.127,2.7848973051,0.052000000000000005,-0.013000000000000001,0.0536003731,2.73,0.14,2.7335873866,2.752,0.127,2.7549288557000002,0.052000000000000005,-0.013000000000000001,0.0536003731,2.7,0.14,2.7036271932
2019-10-03 06:00:00,2.931,0.1275,2.933771847,0.051000000000000004,-0.0125,0.0525095229,2.88,0.14,2.8834007699,2.901,0.1275,2.9038004838,0.051000000000000004,-0.0125,0.0525095229,2.85,0.14,2.8534365246
2019-10-03 06:30:00,3.141,0.158,3.144971383,0.051000000000000004,-0.012,0.052392747600000004,3.09,0.17,3.0946728422,3.101,0.158,3.1050225442,0.051000000000000004,-0.012,0.052392747600000004,3.05,0.17,3.054734031
2019-10-03 07:00:00,3.5895,0.2685,3.5995280941,0.0495,-0.0115,0.0508183038,3.54,0.28,3.5510561809,3.5495,0.2685,3.5596407824,0.0495,-0.0115,0.0508183038,3.5,0.28,3.5111821371
2019-10-03 07:30:00,3.9805,0.3395,3.9949518771,0.0505,-0.0105,0.0515800349,3.93,0.35000000000000003,3.9455544604,3.9405,0.3395,3.9550980392,0.0505,-0.0105,0.0515800349,3.89,0.35000000000000003,3.9057137632
2019-10-03 08:00:00,4.3205,0.44,4.3428470213,0.0505,-0.01,0.051480578900000004,4.27,0.45,4.2936464689000005,4.2805,0.44,4.303054758,0.0505,-0.01,0.051480578900000004,4.23,0.45,4.2538688273
2019-10-03 08:30:00,4.45,0.48950000000000005,4.4768415485,0.05,-0.0105,0.0510906058,4.4,0.5,4.4283179651,4.4,0.48950000000000005,4.4271447062,0.05,-0.0105,0.0510906058,4.35,0.5,4.3786413418
2019-10-03 09:00:00,4.45,0.53,4.481450658,0.05,-0.01,0.0509901951,4.4,0.54,4.4330125197,4.4,0.53,4.4318055011,0.05,-0.01,0.0509901951,4.35,0.54,4.3833890998000005
2019-10-03 09:30:00,4.4125,0.419,4.432348954,0.052500000000000005,-0.011,0.0536400037,4.36,0.43,4.3811528163,4.3725,0.419,4.3925297096,0.052500000000000005,-0.011,0.0536400037,4.32,0.43,4.341347717
2019-10-03 10:00:00,4.492,0.47000000000000003,4.5165212277,0.052000000000000005,-0.01,0.0529528092,4.44,0.48,4.4658705758,4.452,0.47000000000000003,4.476740332,0.052000000000000005,-0.01,0.0529528092,4.4,0.48,4.426104382
2019-10-03 10:30:00,4.3535,0.419,4.3736167242,0.0635,-0.011,0.0644457136,4.29,0.43,4.31149626,4.3135,0.419,4.3338024009,0.0635,-0.011,0.0644457136,4.25,0.43,4.2716975548
2019-10-03 11:00:00,4.438,0.47900000000000004,4.4637747479,0.058,-0.011,0.0590338886,4.38,0.49,4.4073234508,4.398,0.47900000000000004,4.4240077984,0.058,-0.011,0.0590338886,4.34,0.49,4.3675736971
2019-10-03 11:30:00,4.467,0.47950000000000004,4.4926617111,0.057,-0.0105,0.0579590373,4.41,0.49,4.4371387177,4.417,0.47950000000000004,4.4429505118,0.057,-0.0105,0.0579590373,4.36,0.49,4.3874480054
2019-10-03 12:00:00,4.3495,0.48,4.3759056491,0.0695,-0.01,0.070215739,4.28,0.49,4.3079577528,4.3095,0.48,4.3361492421,0.0695,-0.01,0.070215739,4.24,0.49,4.2682197694
2019-10-03 12:30:00,4.0985,0.5075000000000001,4.1298012664,0.0785,-0.0125,0.0794889929,4.02,0.52,4.0534923214,4.0585,0.5075000000000001,4.0901073947,0.0785,-0.0125,0.0794889929,3.98,0.52,4.0138261049
2019-10-03 13:00:00,4.2565,0.5075000000000001,4.2866476995,0.0665,-0.0125,0.0676646141,4.19,0.52,4.2221440051,4.2165,0.5075000000000001,4.2469316571,0.0665,-0.0125,0.0676646141,4.15,0.52,4.1824514343
2019-10-03 13:30:00,4.122,0.508,4.1531852836,0.07200000000000001,-0.012,0.0729931504,4.05,0.52,4.0832462576,4.072,0.508,4.1035652791,0.07200000000000001,-0.012,0.0729931504,4.0,0.52,4.0336583891
2019-10-03 14:00:00,4.155,0.42750000000000005,4.1769344321,0.065,-0.0125,0.06619101150000001,4.09,0.44,4.1135993971,4.105,0.42750000000000005,4.1272001708,0.065,-0.0125,0.06619101150000001,4.04,0.44,4.0638897623
2019-10-03 14:30:00,4.1515,0.466,4.177572052,0.061500000000000006,-0.014,0.06307337,4.09,0.48,4.1180699363,4.1015,0.466,4.1278878679,0.061500000000000006,-0.014,0.06307337,4.04,0.48,4.0684149248
2019-10-03 15:00:00,4.121,0.41650000000000004,4.1419938737,0.061,-0.0135,0.062475995400000005,4.06,0.43,4.082707435,4.071,0.41650000000000004,4.0922503895,0.061,-0.0135,0.062475995400000005,4.01,0.43,4.032988966
2019-10-03 15:30:00,4.1455,0.417,4.1664204361,0.0555,-0.013000000000000001,0.057002192900000005,4.09,0.43,4.1125417931,4.1055,0.417,4.1266232261,0.0555,-0.013000000000000001,0.057002192900000005,4.05,0.43,4.0727631898
2019-10-03 16:00:00,4.2045,0.41550000000000004,4.2249805325,0.0545,-0.0145,0.056395921800000005,4.15,0.43,4.1722176357,4.1645,0.41550000000000004,4.1851762806,0.0545,-0.0145,0.056395921800000005,4.11,0.43,4.1324326976
2019-10-03 16:30:00,4.341,0.3665,4.3564438766,0.051000000000000004,-0.0135,0.0527565162,4.29,0.38,4.3067969537,4.301,0.3665,4.3165869909,0.051000000000000004,-0.0135,0.0527565162,4.25,0.38,4.2669544174
2019-10-03 17:00:00,4.5600000000000005,0.398,4.5773359064,0.05,-0.012,0.0514198405,4.51,0.41000000000000003,4.528598017,4.51,0.398,4.5275273605,0.05,-0.012,0.0514198405,4.46,0.41000000000000003,4.4788056444
2019-10-03 17:30:00,4.7780000000000005,0.42850000000000005,4.7971758619,0.048,-0.0115,0.0493583833,4.73,0.44,4.750421034,4.728,0.42850000000000005,4.7473778289,0.048,-0.0115,0.0493583833,4.68,0.44,4.7006382545
2019-10-03 18:00:00,4.8065,0.3695,4.8206817464,0.0465,-0.0105,0.0476707457,4.76,0.38,4.7751439769,4.7565,0.3695,4.7708303785,0.0465,-0.0105,0.0476707457,4.71,0.38,4.725304223
2019-10-03 18:30:00,4.807,0.30000000000000004,4.8163522504,0.047,-0.01,0.048052055100000005,4.76,0.31,4.7700838567,4.757,0.30000000000000004,4.7664503564,0.047,-0.01,0.048052055100000005,4.71,0.31,4.7201906741
2019-10-03 19:00:00,4.8465,0.3705,4.8606411614,0.0465,-0.0095,0.0474605099,4.8,0.38,4.8150181723,4.7965,0.3705,4.8107881371,0.0465,-0.0095,0.0474605099,4.75,0.38,4.7651757575
2019-10-03 19:30:00,4.897,0.3705,4.9109957493,0.047,-0.0095,0.0479504953,4.85,0.38,4.8648638213,4.8469999999999995,0.3705,4.8611397069,0.047,-0.0095,0.0479504953,4.8,0.38,4.8150181723
2019-10-03 20:00:00,4.7665,0.4,4.7832543577,0.0465,-0.01,0.047563116,4.72,0.41000000000000003,4.7377737388,4.7165,0.4,4.7334313399,0.0465,-0.01,0.047563116,4.67,0.41000000000000003,4.6879633104
2019-10-03 20:30:00,4.546,0.361,4.560311064,0.046,-0.009000000000000001,0.0468721666,4.5,0.37,4.515185489,4.496,0.361,4.5104697095,0.046,-0.009000000000000001,0.0468721666,4.45,0.37,4.465355529
2019-10-03 21:00:00,4.3365,0.34,4.3498083004,0.0465,-0.01,0.047563116,4.29,0.35000000000000003,4.30425371,4.2765,0.34,4.2899944347,0.0465,-0.01,0.047563116,4.23,0.35000000000000003,4.2444552065
2019-10-03 21:30:00,4.046,0.23900000000000002,4.0530528001,0.046,-0.011,0.047296934400000004,4.0,0.25,4.0078048855,3.996,0.23900000000000002,4.0031408918,0.046,-0.011,0.047296934400000004,3.95,0.25,3.9579034854
2019-10-03 22:00:00,3.7455,0.58,3.7901411913,0.0455,-0.01,0.0465859421,3.7,0.59,3.7467452542,3.7755,0.58,3.8197906029,0.0455,-0.01,0.0465859421,3.73,0.59,3.7763739222
2019-10-03 22:30:00,3.456,0.1505,3.4592753938,0.046,-0.0095,0.0469707356,3.41,0.16,3.413751602,3.416,0.1505,3.4193137104,0.046,-0.0095,0.0469707356,3.37,0.16,3.3737960816
2019-10-03 23:00:00,3.136,0.3705,3.1578103569,0.046,-0.0095,0.0469707356,3.09,0.38,3.1132780152,3.136,0.3705,3.1578103569,0.046,-0.0095,0.0469707356,3.09,0.38,3.1132780152
2019-10-03 23:30:00,2.866,0.099,2.8677093646,0.046,-0.011,0.047296934400000004,2.8200000000000003,0.11,2.8221445746000002,2.836,0.099,2.8377274357999998,0.046,-0.011,0.047296934400000004,2.79,0.11,2.7921676167
2019-10-04 00:00:00,2.705,0.0995,2.7068293722,0.045,-0.0105,0.046208765400000004,2.66,0.11,2.6622734645,2.665,0.0995,2.6668568109,0.045,-0.0105,0.046208765400000004,2.62,0.11,2.6223081435999998
2019-10-04 00:30:00,2.576,0.08,2.5772419366,0.046,-0.01,0.0470744092,2.5300000000000002,0.09,2.5316002844,2.5460000000000003,0.08,2.5472565634,0.046,-0.01,0.0470744092,2.5,0.09,2.5016194755
2019-10-04 01:00:00,2.5060000000000002,0.0795,2.5072607064,0.046,-0.0105,0.0471831538,2.46,0.09,2.4616457909,2.476,0.0795,2.4772759737,0.046,-0.0105,0.0471831538,2.43,0.09,2.4316660955
2019-10-04 01:30:00,2.5955,0.08,2.5967326104,0.0455,-0.01,0.0465859421,2.55,0.09,2.551587741,2.5655,0.08,2.5667470171,0.0455,-0.01,0.0465859421,2.52,0.09,2.5216066307
2019-10-04 02:00:00,2.7359999999999998,0.08,2.7371693408,0.046,-0.01,0.0470744092,2.69,0.09,2.6915051550999998,2.706,0.08,2.7071822990000003,0.046,-0.01,0.0470744092,2.66,0.09,2.6615221209
2019-10-04 02:30:00,2.7359999999999998,0.08,2.7371693408,0.046,-0.01,0.0470744092,2.69,0.09,2.6915051550999998,2.706,0.08,2.7071822990000003,0.046,-0.01,0.0470744092,2.66,0.09,2.6615221209
2019-10-04 03:00:00,2.6855,0.08,2.6866913202,0.0455,-0.01,0.0465859421,2.64,0.09,2.6415336454,2.6555,0.08,2.6567047728,0.0455,-0.01,0.0465859421,2.61,0.09,2.6115512631
2019-10-04 03:30:00,2.646,0.0805,2.6472242538,0.046,-0.0095,0.0469707356,2.6,0.09,2.601557226,2.616,0.0805,2.6172382868,0.046,-0.0095,0.0469707356,2.5700000000000003,0.09,2.5715753926
2019-10-04 04:00:00,2.596,0.0805,2.5972478222,0.046,-0.0095,0.0469707356,2.55,0.09,2.551587741,2.556,0.0805,2.5572673403,0.046,-0.0095,0.0469707356,2.51,0.09,2.5116130275
2019-10-04 04:30:00,2.596,0.0805,2.5972478222,0.046,-0.0095,0.0469707356,2.55,0.09,2.551587741,2.556,0.0805,2.5572673403,0.046,-0.0095,0.0469707356,2.51,0.09,2.5116130275
2019-10-04 05:00:00,2.5665,0.0805,2.567762158,0.0465,-0.0095,0.0474605099,2.52,0.09,2.5216066307,2.5564999999999998,0.0805,2.5577670926,0.0465,-0.0095,0.0474605099,2.51,0.09,2.5116130275
2019-10-04 05:30:00,2.6470000000000002,0.08,2.6482086398,0.047,-0.01,0.048052055100000005,2.6,0.09,2.601557226,2.617,0.08,2.6182224886,0.047,-0.01,0.048052055100000005,2.5700000000000003,0.09,2.5715753926
2019-10-04 06:00:00,2.786,0.08,2.7871483635,0.046,-0.01,0.0470744092,2.74,0.09,2.7414777037,2.7560000000000002,0.08,2.7571608586,0.046,-0.01,0.0470744092,2.71,0.09,2.7114940531
2019-10-04 06:30:00,3.1175,0.6105,3.1767147338,0.0475,-0.0095,0.0484406854,3.07,0.62,3.1319802043,3.1575,0.6105,3.2159783115,0.0475,-0.0095,0.0484406854,3.11,0.62,3.1711985116
2019-10-04 07:00:00,3.4775,0.8415,3.5778664732000003,0.0475,-0.0085,0.0482545335,3.43,0.85,3.5337515476,3.5475,0.8415,3.6459400022,0.0475,-0.0085,0.0482545335,3.5,0.85,3.6017356927
2019-10-04 07:30:00,3.8165,0.552,3.8562126822,0.0465,-0.008,0.0471831538,3.77,0.56,3.811364585,3.8365,0.552,3.8760077722,0.0465,-0.008,0.0471831538,3.79,0.56,3.8311486528
2019-10-04 08:00:00,4.158,0.47250000000000003,4.184760477,0.048,-0.007500000000000001,0.0485824042,4.11,0.48,4.1379342672,4.148,0.47250000000000003,4.1748245772,0.048,-0.007500000000000001,0.0485824042,4.1,0.48,4.128001938
2019-10-04 08:30:00,4.33,0.35150000000000003,4.3442435763,0.05,-0.0085,0.050717354000000006,4.28,0.36,4.2951135026,4.28,0.35150000000000003,4.2944094181,0.05,-0.0085,0.050717354000000006,4.23,0.36,4.2452915094
2019-10-04 09:00:00,4.2525,0.352,4.2670435022,0.052500000000000005,-0.008,0.053106026,4.2,0.36,4.2154003369,4.2025,0.352,4.2172159359,0.052500000000000005,-0.008,0.053106026,4.15,0.36,4.165585193
2019-10-04 09:30:00,4.314,0.39,4.3315927786,0.054,-0.01,0.0549181209,4.26,0.4,4.2787381317,4.264,0.39,4.2817982204,0.054,-0.01,0.0549181209,4.21,0.4,4.2289596829
2019-10-04 10:00:00,4.2795,0.36,4.2946152622,0.059500000000000004,-0.01,0.060334484300000005,4.22,0.37,4.2361893253,4.2295,0.36,4.2447933106,0.059500000000000004,-0.01,0.060334484300000005,4.17,0.37,4.1863826868
2019-10-04 10:30:00,4.3415,0.36,4.3564001481,0.061500000000000006,-0.01,0.0623077042,4.28,0.37,4.2959632214,4.2915,0.36,4.3065731446,0.061500000000000006,-0.01,0.0623077042,4.23,0.37,4.2461511984
2019-10-04 11:00:00,4.2725,0.329,4.2851484512999996,0.0625,-0.011,0.0634606177,4.21,0.34,4.2237069027,4.2325,0.329,4.24526763,0.0625,-0.011,0.0634606177,4.17,0.34,4.183837951
2019-10-04 11:30:00,4.2915,0.289,4.3012199723,0.061500000000000006,-0.011,0.062475995400000005,4.23,0.30000000000000004,4.2406249539,4.2515,0.289,4.2613112125,0.061500000000000006,-0.011,0.062475995400000005,4.19,0.30000000000000004,4.2007261277
2019-10-04 12:00:00,4.274,0.28750000000000003,4.2836587457,0.064,-0.0125,0.06520927850000001,4.21,0.30000000000000004,4.2206753014,4.224,0.28750000000000003,4.2337728151,0.064,-0.0125,0.06520927850000001,4.16,0.30000000000000004,4.1708032799
2019-10-04 12:30:00,4.245,0.28750000000000003,4.2547245798,0.065,-0.0125,0.06619101150000001,4.18,0.30000000000000004,4.1907517225,4.225,0.28750000000000003,4.2347705074,0.065,-0.0125,0.06619101150000001,4.16,0.30000000000000004,4.1708032799
2019-10-04 13:00:00,4.1465,0.28750000000000003,4.1564550401,0.0665,-0.0125,0.0676646141,4.08,0.30000000000000004,4.0910145441,4.1065,0.28750000000000003,4.116551773,0.0665,-0.0125,0.0676646141,4.04,0.30000000000000004,4.051123301
2019-10-04 13:30:00,4.0455,0.28950000000000004,4.0558452263,0.0655,-0.0105,0.0663362646,3.98,0.30000000000000004,3.9912905181,3.9955,0.28950000000000004,4.0059743509,0.0655,-0.0105,0.0663362646,3.93,0.30000000000000004,3.9414337493
2019-10-04 14:00:00,3.926,0.268,3.9351365923,0.066,-0.012,0.06708203930000001,3.86,0.28,3.8701421163000003,3.876,0.268,3.8852541744,0.066,-0.012,0.06708203930000001,3.81,0.28,3.8202748592
2019-10-04 14:30:00,3.969,0.2185,3.9750098428,0.059000000000000004,-0.0115,0.0601103153,3.91,0.23,3.9167588642,3.9290000000000003,0.2185,3.9350709333,0.059000000000000004,-0.0115,0.0601103153,3.87,0.23,3.8768286008
2019-10-04 15:00:00,3.871,0.2185,3.8771617518,0.061,-0.0115,0.062074552000000005,3.81,0.23,3.8169359439,3.831,0.2185,3.8372259837,0.061,-0.0115,0.062074552000000005,3.77,0.23,3.777009399
2019-10-04 15:30:00,3.76,0.218,3.7663143787999998,0.06,-0.012,0.061188234200000004,3.7,0.23,3.7071417561,3.7199999999999998,0.218,3.7263821597,0.06,-0.012,0.061188234200000004,3.66,0.23,3.6672196553000003
2019-10-04 16:00:00,3.856,0.217,3.8621011121,0.056,-0.013000000000000001,0.057489129400000005,3.8,0.23,3.8069541631,3.806,0.217,3.8121811342000003,0.056,-0.013000000000000001,0.057489129400000005,3.75,0.23,3.7570467125
2019-10-04 16:30:00,3.8895,0.218,3.8956044781,0.059500000000000004,-0.012,0.060698023000000004,3.83,0.23,3.8368997902,3.8495,0.218,3.8556678086,0.059500000000000004,-0.012,0.060698023000000004,3.79,0.23,3.7969724782
2019-10-04 17:00:00,4.152,0.22,4.1578244311,0.052000000000000005,-0.01,0.0529528092,4.1,0.23,4.1064461521,4.102,0.22,4.1078953249,0.052000000000000005,-0.01,0.0529528092,4.05,0.23,4.056525607
2019-10-04 17:30:00,4.28,0.2495,4.2872660578,0.05,-0.0105,0.0510906058,4.23,0.26,4.2379830108,4.23,0.2495,4.2373517968,0.05,-0.0105,0.0510906058,4.18,0.26,4.1880783183
2019-10-04 18:00:00,4.359,0.2515,4.3662493344,0.049,-0.0085,0.049731780600000004,4.31,0.26,4.3178351057,4.309,0.2515,4.3163333108,0.049,-0.0085,0.049731780600000004,4.26,0.26,4.2679268972
2019-10-04 18:30:00,4.3885,0.2515,4.3957006836,0.0485,-0.0085,0.049239212000000004,4.34,0.26,4.3477810432,4.3585,0.2515,4.3657501646,0.0485,-0.0085,0.049239212000000004,4.31,0.26,4.3178351057
2019-10-04 19:00:00,4.548,0.28150000000000003,4.5567034411,0.048,-0.0085,0.0487467948,4.5,0.29,4.5093347625,4.498,0.28150000000000003,4.5068000011,0.048,-0.0085,0.0487467948,4.45,0.29,4.4594394267
2019-10-04 19:30:00,4.6375,0.28150000000000003,4.6460357833,0.0475,-0.0085,0.0482545335,4.59,0.29,4.5991520958,4.5875,0.28150000000000003,4.5961286427,0.0475,-0.0085,0.0482545335,4.54,0.29,4.5492526859
2019-10-04 20:00:00,4.5280000000000005,0.251,4.5349514882,0.048,-0.009000000000000001,0.0488364618,4.48,0.26,4.4875383007,4.4879999999999995,0.251,4.4950133481,0.048,-0.009000000000000001,0.0488364618,4.44,0.26,4.4476060977
2019-10-04 20:30:00,4.2975,0.222,4.3032302111,0.0475,-0.008,0.0481689734,4.25,0.23,4.2562189793,4.2575,0.222,4.2632839748,0.0475,-0.008,0.0481689734,4.21,0.23,4.2162779795
2019-10-04 21:00:00,4.0975,0.221,4.1034555255,0.0475,-0.009000000000000001,0.0483451135,4.05,0.23,4.056525607,4.0575,0.221,4.0635141503,0.0475,-0.009000000000000001,0.0483451135,4.01,0.23,4.016590594
2019-10-04 21:30:00,3.8970000000000002,0.1915,3.9017023528,0.047,-0.0085,0.0477624329,3.85,0.2,3.8551913052,3.857,0.1915,3.8617510601,0.047,-0.0085,0.0477624329,3.81,0.2,3.8152457326
2019-10-04 22:00:00,3.627,0.1905,3.6319993460999997,0.047,-0.0095,0.0479504953,3.58,0.2,3.58558224,3.597,0.1905,3.6020409839000003,0.047,-0.0095,0.0479504953,3.55,0.2,3.5556293395000003
2019-10-04 22:30:00,3.3865,0.1305,3.3890134995,0.0465,-0.0095,0.0474605099,3.34,0.14,3.3429328441,3.3465,0.1305,3.3490435202,0.0465,-0.0095,0.0474605099,3.3,0.14,3.3029683619
2019-10-04 23:00:00,3.1565,0.09,3.157782806,0.0465,-0.01,0.047563116,3.11,0.1,3.1116073017,3.1165,0.09,3.1177992639,0.0465,-0.01,0.047563116,3.07,0.1,3.0716282327
2019-10-04 23:30:00,2.9265,0.09,2.9278835786,0.0465,-0.01,0.047563116,2.88,0.1,2.8817355881,2.8965,0.09,2.8978979019,0.0465,-0.01,0.047563116,2.85,0.1,2.8517538463000003
2019-10-05 00:00:00,2.746,0.09,2.7474744767,0.046,-0.01,0.0470744092,2.7,0.1,2.7018512171999998,2.706,0.09,2.7074962604,0.046,-0.01,0.0470744092,2.66,0.1,2.6618790356
2019-10-05 00:30:00,2.576,0.08950000000000001,2.5775543156,0.046,-0.0105,0.0471831538,2.5300000000000002,0.1,2.5319755133,2.5460000000000003,0.08950000000000001,2.5475726192,0.046,-0.0105,0.0471831538,2.5,0.1,2.5019992006000003
2019-10-05 01:00:00,2.5155000000000003,0.09,2.517109503,0.0455,-0.01,0.0465859421,2.47,0.1,2.4720234627,2.4855,0.09,2.487128917,0.0455,-0.01,0.0465859421,2.44,0.1,2.4420483206
2019-10-05 01:30:00,2.6255,0.08950000000000001,2.6270250284000003,0.0455,-0.0105,0.0466958242,2.58,0.1,2.5819372572,2.5855,0.08950000000000001,2.587048608,0.0455,-0.0105,0.0466958242,2.54,0.1,2.5419677417
2019-10-05 02:00:00,2.7555,0.08950000000000001,2.7569531189000003,0.0455,-0.0105,0.0466958242,2.71,0.1,2.7118443908,2.7255000000000003,0.08950000000000001,2.7269691051000002,0.0455,-0.0105,0.0466958242,2.68,0.1,2.6818650227000003
2019-10-05 02:30:00,2.715,0.08950000000000001,2.7164747836,0.045,-0.0105,0.046208765400000004,2.67,0.1,2.6718720029,2.685,0.08950000000000001,2.6864912524999998,0.045,-0.0105,0.046208765400000004,2.64,0.1,2.6418932605
2019-10-05 03:00:00,2.685,0.08950000000000001,2.6864912524999998,0.045,-0.0105,0.046208765400000004,2.64,0.1,2.6418932605,2.6550000000000002,0.08950000000000001,2.6565080933000003,0.045,-0.0105,0.046208765400000004,2.61,0.1,2.6119150063000003
2019-10-05 03:30:00,2.6550000000000002,0.08950000000000001,2.6565080933000003,0.045,-0.0105,0.046208765400000004,2.61,0.1,2.6119150063000003,2.625,0.08950000000000001,2.6265253187,0.045,-0.0105,0.046208765400000004,2.58,0.1,2.5819372572
2019-10-05 04:00:00,2.5845000000000002,0.059500000000000004,2.5851848096,0.044500000000000005,-0.0105,0.045721986000000006,2.54,0.07,2.5409643839,2.5445,0.059500000000000004,2.5451955721,0.044500000000000005,-0.0105,0.045721986000000006,2.5,0.07,2.5009798080000003
2019-10-05 04:30:00,2.5345,0.059000000000000004,2.5351866302,0.044500000000000005,-0.011,0.0458393935,2.49,0.07,2.4909837414,2.4945,0.059000000000000004,2.4951976375,0.044500000000000005,-0.011,0.0458393935,2.45,0.07,2.450999796
2019-10-05 05:00:00,2.534,0.0585,2.5346751764,0.044,-0.0115,0.0454780167,2.49,0.07,2.4909837414,2.4939999999999998,0.0585,2.4946860023,0.044,-0.0115,0.0454780167,2.45,0.07,2.450999796
2019-10-05 05:30:00,2.574,0.058,2.5746533747,0.044,-0.012,0.045607017,2.5300000000000002,0.07,2.5309681941999997,2.544,0.058,2.5446610776,0.044,-0.012,0.045607017,2.5,0.07,2.5009798080000003
2019-10-05 06:00:00,2.6734999999999998,0.0575,2.6741182659,0.043500000000000004,-0.0125,0.0452603579,2.63,0.07,2.630931394,2.6435,0.0575,2.6441252807,0.043500000000000004,-0.0125,0.0452603579,2.6,0.07,2.600942137
2019-10-05 06:30:00,2.8435,0.1075,2.8455313212,0.043500000000000004,-0.0125,0.0452603579,2.8,0.12,2.8025702489,2.8135,0.1075,2.8155529652,0.043500000000000004,-0.0125,0.0452603579,2.77,0.12,2.7725980596
2019-10-05 07:00:00,3.0435,0.137,3.0465818962,0.043500000000000004,-0.013000000000000001,0.045400991200000004,3.0,0.15,3.0037476592,3.0035,0.137,3.0066228979,0.043500000000000004,-0.013000000000000001,0.045400991200000004,2.96,0.15,2.9637982387
2019-10-05 07:30:00,3.2835,0.138,3.2863986748,0.043500000000000004,-0.012,0.045124826900000005,3.24,0.15,3.2434703637,3.2435,0.138,3.2464343902,0.043500000000000004,-0.012,0.045124826900000005,3.2,0.15,3.2035136959
2019-10-05 08:00:00,3.483,0.1385,3.4857526088,0.043000000000000003,-0.0115,0.0445112345,3.44,0.15,3.4432687958,3.443,0.1385,3.4457845623,0.043000000000000003,-0.0115,0.0445112345,3.4,0.15,3.403307215
2019-10-05 08:30:00,3.754,0.17950000000000002,3.7582890057,0.044,-0.0105,0.0452354949,3.71,0.19,3.7148620432,3.714,0.17950000000000002,3.7183351449,0.044,-0.0105,0.0452354949,3.67,0.19,3.674914965
2019-10-05 09:00:00,3.9365,0.20950000000000002,3.9420708390000003,0.0465,-0.0105,0.0476707457,3.89,0.22,3.8962161131,3.8865,0.20950000000000002,3.8921424049,0.0465,-0.0105,0.0476707457,3.84,0.22,3.8462969204
2019-10-05 09:30:00,4.029,0.20950000000000002,4.0344431152,0.049,-0.0105,0.050112373700000004,3.98,0.22,3.9860757645,3.979,0.20950000000000002,3.9845114192,0.049,-0.0105,0.050112373700000004,3.93,0.22,3.9361529442
2019-10-05 10:00:00,4.03,0.209,4.0354158398,0.05,-0.011,0.0511957029,3.98,0.22,3.9860757645,3.98,0.209,3.9854837849,0.05,-0.011,0.0511957029,3.93,0.22,3.9361529442
2019-10-05 10:30:00,4.0725,0.2285,4.0789053066,0.052500000000000005,-0.0115,0.0537447672,4.02,0.24,4.0271578067,4.0225,0.2285,4.0289847977,0.052500000000000005,-0.0115,0.0537447672,3.9699999999999998,0.24,3.9772477921
2019-10-05 11:00:00,3.9045,0.2275,3.9111221536,0.0545,-0.0125,0.055915114200000005,3.85,0.24,3.8574732663,3.8645,0.2275,3.8711905791000003,0.0545,-0.0125,0.055915114200000005,3.81,0.24,3.8175515714
2019-10-05 11:30:00,3.876,0.226,3.8825831607,0.056,-0.014,0.057723478800000005,3.8200000000000003,0.24,3.8275318418,3.836,0.226,3.8426516886,0.056,-0.014,0.057723478800000005,3.7800000000000002,0.24,3.7876113845
2019-10-05 12:00:00,3.8805,0.278,3.8904452509,0.060500000000000005,-0.012,0.061678602400000004,3.8200000000000003,0.29,3.8309920386,3.8405,0.278,3.8505485648,0.060500000000000005,-0.012,0.061678602400000004,3.7800000000000002,0.29,3.7911080175
2019-10-05 12:30:00,3.939,0.24750000000000003,3.9467679499,0.059000000000000004,-0.0125,0.0603096178,3.88,0.26,3.8887015828,3.899,0.24750000000000003,3.9068474823,0.059000000000000004,-0.0125,0.0603096178,3.84,0.26,3.8487920183
2019-10-05 13:00:00,3.8815,0.2775,3.8914070078,0.061500000000000006,-0.0125,0.0627574697,3.8200000000000003,0.29,3.8309920386,3.8415,0.2775,3.8515098987,0.061500000000000006,-0.0125,0.0627574697,3.7800000000000002,0.29,3.7911080175
2019-10-05 13:30:00,3.725,0.2765,3.7352479503,0.065,-0.0135,0.0663871222,3.66,0.29,3.6714710948000002,3.675,0.2765,3.6853869878000003,0.065,-0.0135,0.0663871222,3.61,0.29,3.6216294675
2019-10-05 14:00:00,3.682,0.2765,3.6923672962,0.062,-0.0135,0.0634527383,3.62,0.29,3.6315974447,3.642,0.2765,3.652480835,0.062,-0.0135,0.0634527383,3.58,0.29,3.5917266043
2019-10-05 14:30:00,3.5465,0.2745,3.5571073220000002,0.0665,-0.0155,0.0682825014,3.48,0.29,3.4920624278,3.5065,0.2745,3.5172279568,0.0665,-0.0155,0.0682825014,3.44,0.29,3.4522021957
2019-10-05 15:00:00,3.436,0.2755,3.4470271612,0.066,-0.0145,0.0675740335,3.37,0.29,3.3824547299,3.396,0.2755,3.4071566225,0.066,-0.0145,0.0675740335,3.33,0.29,3.3426037754999998
2019-10-05 15:30:00,3.535,0.224,3.5420899198,0.055,-0.016,0.057280014000000004,3.48,0.24,3.4882660449,3.495,0.224,3.5021708982,0.055,-0.016,0.057280014000000004,3.44,0.24,3.44836193
2019-10-05 16:00:00,3.6525,0.20700000000000002,3.658361006,0.0425,-0.013000000000000001,0.0444437847,3.61,0.22,3.6166973885,3.6125,0.20700000000000002,3.6184257972,0.0425,-0.013000000000000001,0.0444437847,3.5700000000000003,0.22,3.576772288
2019-10-05 16:30:00,3.765,0.316,3.7782378168,0.045,-0.014,0.0471274867,3.7199999999999998,0.33,3.7346084132,3.745,0.316,3.758308263,0.045,-0.014,0.0471274867,3.7,0.33,3.7146870661999998
2019-10-05 17:00:00,3.8905000000000003,0.8085,3.9736208298999998,0.0405,-0.0115,0.042101068900000004,3.85,0.8200000000000001,3.9363561831,3.9505,0.8085,4.0323842203,0.0405,-0.0115,0.042101068900000004,3.91,0.8200000000000001,3.9950594489
2019-10-05 17:30:00,4.1725,0.23800000000000002,4.1792822649,0.0425,-0.012,0.0441616349,4.13,0.25,4.1375596672,4.1325,0.23800000000000002,4.1393478049,0.0425,-0.012,0.0441616349,4.09,0.25,4.0976334634
2019-10-05 18:00:00,4.3615,0.2605,4.3692725367,0.0415,-0.0095,0.0425734659,4.32,0.27,4.3284292763,4.3215,0.2605,4.3293443499,0.0415,-0.0095,0.0425734659,4.28,0.27,4.288507899
2019-10-05 18:30:00,4.5305,0.2615,4.5380406014,0.0405,-0.0085,0.041382363400000004,4.49,0.27,4.4981107145,4.4805,0.2615,4.4881246083,0.0405,-0.0085,0.041382363400000004,4.44,0.27,4.4482018839
2019-10-05 19:00:00,4.6285,0.2625,4.6359377153,0.0385,-0.007500000000000001,0.0392237173,4.59,0.27,4.5979343188,4.5885,0.2625,4.5960024478,0.0385,-0.007500000000000001,0.0392237173,4.55,0.27,4.5580039491
2019-10-05 19:30:00,4.6315,0.3115,4.6419634316,0.0415,-0.0085,0.0423615392,4.59,0.32,4.6011411628,4.5915,0.3115,4.6020543782,0.0415,-0.0085,0.0423615392,4.55,0.32,4.5612388668
2019-10-05 20:00:00,4.52,0.312,4.5307553454,0.04,-0.008,0.040792156100000004,4.48,0.32,4.4914140312,4.47,0.312,4.4808753609,0.04,-0.008,0.040792156100000004,4.43,0.32,4.4415425248
2019-10-05 20:30:00,4.2485,0.281,4.2577826682,0.0385,-0.009000000000000001,0.039537956400000004,4.21,0.29,4.2199763033,4.2085,0.281,4.217870701,0.0385,-0.009000000000000001,0.039537956400000004,4.17,0.29,4.1800717697
2019-10-05 21:00:00,4.1115,0.3005,4.1224667979,0.0415,-0.0095,0.0425734659,4.07,0.31,4.0817888235,4.0815,0.3005,4.0925471897,0.0415,-0.0095,0.0425734659,4.04,0.31,4.0518761087
2019-10-05 21:30:00,3.8495,0.9615,3.9677616486,0.0395,-0.0085,0.0404042077,3.81,0.97,3.9315391388,3.9495,0.9615,4.0648533184,0.0395,-0.0085,0.0404042077,3.91,0.97,4.0285233027
2019-10-05 22:00:00,3.688,0.962,3.8114023666,0.038,-0.008,0.0388329757,3.65,0.97,3.7766916739000003,3.778,0.962,3.898554604,0.038,-0.008,0.0388329757,3.74,0.97,3.8637417098
2019-10-05 22:30:00,3.482,0.9605,3.6120470996,0.042,-0.0095,0.0430610032,3.44,0.97,3.574143254,3.572,0.9605,3.6988841899000002,0.042,-0.0095,0.0430610032,3.5300000000000002,0.97,3.6608468966
2019-10-05 23:00:00,3.3,0.9615,3.4372201341,0.04,-0.0085,0.0408931535,3.26,0.97,3.4012497703,3.39,0.9615,3.523717107,0.04,-0.0085,0.0408931535,3.35,0.97,3.4876066292
2019-10-05 23:30:00,3.051,0.9205000000000001,3.186835617,0.041,-0.0095,0.042086221,3.01,0.93,3.1503968004,3.141,0.9205000000000001,3.2731026947,0.041,-0.0095,0.042086221,3.1,0.93,3.2364950178
2019-10-06 00:00:00,2.91,0.9505,3.0612987848,0.04,-0.0095,0.0411126501,2.87,0.96,3.026301373,2.99,0.9505,3.1374432664,0.04,-0.0095,0.0411126501,2.95,0.96,3.10227336
2019-10-06 00:30:00,2.7405,0.9505,2.9006534609,0.0405,-0.0095,0.0415992788,2.7,0.96,2.8655889447,2.8305,0.9505,2.9858299516,0.0405,-0.0095,0.0415992788,2.79,0.96,2.950542323
2019-10-06 01:00:00,2.641,0.9195000000000001,2.7964908814,0.041,-0.0105,0.042323161500000005,2.6,0.93,2.7613221471,2.731,0.9195000000000001,2.8816386397000002,0.041,-0.0105,0.042323161500000005,2.69,0.93,2.8462255708
2019-10-06 01:30:00,2.7305,0.9195000000000001,2.8811647818,0.0405,-0.0105,0.041838977,2.69,0.93,2.8462255708,2.8205,0.9195000000000001,2.9665974617,0.0405,-0.0105,0.041838977,2.7800000000000002,0.93,2.9314330966
2019-10-06 02:00:00,2.9005,0.9195000000000001,3.0427586989,0.0405,-0.0105,0.041838977,2.86,0.93,3.0074075214,2.9705,0.9195000000000001,3.1095579268,0.0405,-0.0105,0.041838977,2.93,0.93,3.0740526996
2019-10-06 02:30:00,2.901,0.889,3.0341591916,0.041,-0.011,0.042449970600000005,2.86,0.9,2.9982661656,2.971,0.889,3.1011549461,0.041,-0.011,0.042449970600000005,2.93,0.9,3.0651101122
2019-10-06 03:00:00,2.871,0.14850000000000002,2.874837952,0.041,-0.0115,0.0425822733,2.83,0.16,2.8345193596,2.841,0.14850000000000002,2.8448784245,0.041,-0.0115,0.0425822733,2.8,0.16,2.8045677029
2019-10-06 03:30:00,2.7915,0.14750000000000002,2.7953941583,0.0415,-0.0125,0.0433416659,2.75,0.16,2.7546506131,2.7615,0.14750000000000002,2.7654364032,0.0415,-0.0125,0.0433416659,2.7199999999999998,0.16,2.7247018185
2019-10-06 04:00:00,2.762,0.109,2.7641499598,0.042,-0.011,0.0434165867,2.7199999999999998,0.12,2.722645772,2.732,0.109,2.7341735497,0.042,-0.011,0.0434165867,2.69,0.12,2.6926752496
2019-10-06 04:30:00,2.7030000000000003,0.1095,2.705217043,0.043000000000000003,-0.0105,0.044263416,2.66,0.12,2.6627053911000003,2.673,0.1095,2.6752419049,0.043000000000000003,-0.0105,0.044263416,2.63,0.12,2.6327362192
2019-10-06 05:00:00,2.6734999999999998,0.0795,2.6746817568,0.043500000000000004,-0.0105,0.0447493017,2.63,0.09,2.6315394734,2.6335,0.0795,2.6346996983,0.043500000000000004,-0.0105,0.0447493017,2.59,0.09,2.5915632348
2019-10-06 05:30:00,2.6745,0.077,2.6756082019000003,0.044500000000000005,-0.013000000000000001,0.0463600043,2.63,0.09,2.6315394734,2.6345,0.077,2.6356250207,0.044500000000000005,-0.013000000000000001,0.0463600043,2.59,0.09,2.5915632348
2019-10-06 06:00:00,2.705,0.108,2.7071551489,0.045,-0.012,0.0465725241,2.66,0.12,2.6627053911000003,2.675,0.108,2.6771792992,0.045,-0.012,0.0465725241,2.63,0.12,2.6327362192
2019-10-06 06:30:00,2.8765,0.149,2.8803564450000003,0.0465,-0.011,0.0477833653,2.83,0.16,2.8345193596,2.8465,0.149,2.8503970337,0.0465,-0.011,0.0477833653,2.8,0.16,2.8045677029
2019-10-06 07:00:00,3.047,0.17,3.0517386848,0.047,-0.01,0.048052055100000005,3.0,0.18,3.0053951487,3.017,0.17,3.0217857303,0.047,-0.01,0.048052055100000005,2.9699999999999998,0.18,2.9754495459
2019-10-06 07:30:00,3.168,0.17,3.1725579585,0.048,-0.01,0.0490306027,3.12,0.18,3.1251879943,3.138,0.17,3.1426014701,0.048,-0.01,0.0490306027,3.09,0.18,3.0952382784
2019-10-06 08:00:00,3.3915,0.171,3.395808188,0.051500000000000004,-0.009000000000000001,0.052280493500000004,3.34,0.18,3.3448467827,3.3515,0.171,3.3558595397,0.051500000000000004,-0.009000000000000001,0.052280493500000004,3.3,0.18,3.3049054449
2019-10-06 08:30:00,3.566,0.17400000000000002,3.5702425688,0.056,-0.006,0.0563205114,3.51,0.18,3.5146123542,3.526,0.17400000000000002,3.5302906396,0.056,-0.006,0.0563205114,3.47,0.18,3.4746654515
2019-10-06 09:00:00,3.6695,0.674,3.7308854512,0.059500000000000004,-0.006,0.0598017558,3.61,0.68,3.6734860827,3.7095000000000002,0.674,3.7702342434,0.059500000000000004,-0.006,0.0598017558,3.65,0.68,3.7128021763
2019-10-06 09:30:00,3.6545,0.9725,3.7816830248,0.0645,-0.007500000000000001,0.0649345825,3.59,0.98,3.7213572793000003,3.7445,0.9725,3.8687254361,0.0645,-0.007500000000000001,0.0649345825,3.68,0.98,3.8082541932
2019-10-06 10:00:00,3.6915,0.6925,3.7558925038,0.07150000000000001,-0.007500000000000001,0.0718922805,3.62,0.7000000000000001,3.6870584481,3.7315,0.6925,3.7952138938,0.07150000000000001,-0.007500000000000001,0.0718922805,3.66,0.7000000000000001,3.7263386856
2019-10-06 10:30:00,3.6310000000000002,1.0715,3.7857988919,0.081,-0.0085,0.08144476660000001,3.55,1.08,3.7106468439,3.741,1.0715,3.8914256064,0.081,-0.0085,0.08144476660000001,3.66,1.08,3.8160188679
2019-10-06 11:00:00,3.5905,1.072,3.7471154573,0.0805,-0.008,0.08089653890000001,3.51,1.08,3.6723970374,3.6805,1.072,3.833440263,0.0805,-0.008,0.08089653890000001,3.6,1.08,3.7585103432
2019-10-06 11:30:00,3.6685,0.3715,3.6872624669,0.08850000000000001,-0.0085,0.088907255,3.58,0.38,3.6001111094000002,3.6385,0.3715,3.6574163695,0.08850000000000001,-0.0085,0.088907255,3.55,0.38,3.5702801011
2019-10-06 12:00:00,3.678,0.3415,3.6938200078,0.098,-0.0085,0.0983679318,3.58,0.35000000000000003,3.5970682507,3.648,0.3415,3.6639495425,0.098,-0.0085,0.0983679318,3.55,0.35000000000000003,3.5672117963
2019-10-06 12:30:00,3.6715,0.341,3.6873016218,0.0915,-0.009000000000000001,0.0919415575,3.58,0.35000000000000003,3.5970682507,3.6415,0.341,3.6574312365,0.0915,-0.009000000000000001,0.0919415575,3.55,0.35000000000000003,3.5672117963
2019-10-06 13:00:00,3.763,0.3375,3.7781047167,0.073,-0.0125,0.0740624736,3.69,0.35000000000000003,3.7065617491,3.723,0.3375,3.7382663428000003,0.073,-0.0125,0.0740624736,3.65,0.35000000000000003,3.6667424235
2019-10-06 13:30:00,3.5949999999999998,0.621,3.6482414942,0.085,-0.009000000000000001,0.0854751426,3.51,0.63,3.5660902961,3.605,0.621,3.6580959528,0.085,-0.009000000000000001,0.0854751426,3.52,0.63,3.5759334446
2019-10-06 14:00:00,3.5185,0.7805000000000001,3.6040286486,0.08850000000000001,-0.0095,0.08900842660000001,3.43,0.79,3.5198011307,3.5585,0.7805000000000001,3.6430896915,0.08850000000000001,-0.0095,0.08900842660000001,3.47,0.79,3.5587919299
2019-10-06 14:30:00,3.51,0.2765,3.5208737907,0.08,-0.0135,0.0811310668,3.43,0.29,3.4422376443,3.45,0.2765,3.4610623008,0.08,-0.0135,0.0811310668,3.37,0.29,3.3824547299
2019-10-06 15:00:00,3.515,0.278,3.5259763187,0.085,-0.012,0.0858428797,3.43,0.29,3.4422376443,3.485,0.278,3.4960705084,0.085,-0.012,0.0858428797,3.4,0.29,3.4123452346
2019-10-06 15:30:00,3.5105,0.28,3.5216487971,0.0805,-0.01,0.0811187401,3.43,0.29,3.4422376443,3.4805,0.28,3.4917445854,0.0805,-0.01,0.0811187401,3.4,0.29,3.4123452346
2019-10-06 16:00:00,3.524,0.28150000000000003,3.5352253464,0.074,-0.0085,0.074486576,3.45,0.29,3.4621669515,3.474,0.28150000000000003,3.4853863846,0.074,-0.0085,0.074486576,3.4,0.29,3.4123452346
2019-10-06 16:30:00,3.7745,0.277,3.7846504792,0.0645,-0.013000000000000001,0.06579703640000001,3.71,0.29,3.7213169712000003,3.7345,0.277,3.7447589041000002,0.0645,-0.013000000000000001,0.06579703640000001,3.67,0.29,3.6814399357000003
2019-10-06 17:00:00,3.544,0.1615,3.5476778673,0.064,-0.0085,0.0645619857,3.48,0.17,3.4841498246000002,3.504,0.1615,3.5077198078,0.064,-0.0085,0.0645619857,3.44,0.17,3.4441980199
2019-10-06 17:30:00,3.584,0.2195,3.5907152839,0.054,-0.0105,0.0550113625,3.5300000000000002,0.23,3.5374849823,3.5540000000000003,0.2195,3.5607718615,0.054,-0.0105,0.0550113625,3.5,0.23,3.5075490018
2019-10-06 18:00:00,3.711,0.8995000000000001,3.8184579676,0.051000000000000004,-0.0105,0.0520696649,3.66,0.91,3.7714320887,3.811,0.8995000000000001,3.9157146538000003,0.051000000000000004,-0.0105,0.0520696649,3.76,0.91,3.8685527009
2019-10-06 18:30:00,3.8405,0.903,3.9452312036,0.0505,-0.007,0.0509828403,3.79,0.91,3.8977172807000002,3.9405,0.903,4.0426413704,0.0505,-0.007,0.0509828403,3.89,0.91,3.9950219023
2019-10-06 19:00:00,4.0005,0.29250000000000004,4.0111789414,0.0505,-0.007500000000000001,0.051053893100000004,3.95,0.30000000000000004,3.9613760236,3.9805,0.29250000000000004,3.9912324538,0.0505,-0.007500000000000001,0.051053893100000004,3.93,0.30000000000000004,3.9414337493
2019-10-06 19:30:00,4.318,0.202,4.3227222904,0.048,-0.008,0.0486621002,4.27,0.21,4.2751608157,4.268,0.202,4.272777551,0.048,-0.008,0.0486621002,4.22,0.21,4.2252218877
2019-10-06 20:00:00,4.159,0.202,4.1639026165,0.049,-0.008,0.0496487663,4.11,0.21,4.1153614665,4.119,0.202,4.1239501694,0.049,-0.008,0.0496487663,4.07,0.21,4.0754140894
2019-10-06 20:30:00,4.002,0.20350000000000001,4.0071706041,0.052000000000000005,-0.006500000000000001,0.0524046754,3.95,0.21,3.9555783395,3.9619999999999997,0.20350000000000001,3.9672227376,0.052000000000000005,-0.006500000000000001,0.0524046754,3.91,0.21,3.9156353252000002
2019-10-06 21:00:00,3.7155,0.8815000000000001,3.8186362094,0.0455,-0.0085,0.0462871472,3.67,0.89,3.7763739222,3.8155,0.8815000000000001,3.9160033836,0.0455,-0.0085,0.0462871472,3.77,0.89,3.8736287896
2019-10-06 21:30:00,3.5605,0.7935,3.6478490237,0.0505,-0.006500000000000001,0.0509165985,3.51,0.8,3.6000138889,3.6405000000000003,0.7935,3.7259740337,0.0505,-0.006500000000000001,0.0509165985,3.59,0.8,3.678056552
2019-10-06 22:00:00,3.39,0.10200000000000001,3.3915341661,0.05,-0.008,0.050635955600000004,3.34,0.11,3.3418108863000002,3.35,0.10200000000000001,3.3515524761,0.05,-0.008,0.050635955600000004,3.3,0.11,3.3018328244
2019-10-06 22:30:00,3.1425,0.10400000000000001,3.1442204519,0.052500000000000005,-0.006,0.0528417449,3.09,0.11,3.0919573089,3.1125,0.10400000000000001,3.1142370253,0.052500000000000005,-0.006,0.0528417449,3.06,0.11,3.0619764859
2019-10-06 23:00:00,2.918,0.101,2.9197474206000003,0.048,-0.009000000000000001,0.0488364618,2.87,0.11,2.8721072403,2.878,0.101,2.8797716923000003,0.048,-0.009000000000000001,0.0488364618,2.83,0.11,2.8321370023
2019-10-06 23:30:00,2.7025,0.10400000000000001,2.7045003698,0.052500000000000005,-0.006,0.0528417449,2.65,0.11,2.6522820363,2.6725,0.10400000000000001,2.6745228079,0.052500000000000005,-0.006,0.0528417449,2.62,0.11,2.6223081435999998
2019-10-07 00:00:00,2.5225,0.0745,2.5235999089,0.052500000000000005,-0.0055000000000000005,0.0527873091,2.47,0.08,2.471295207,2.4925,0.0745,2.4936131416,0.052500000000000005,-0.0055000000000000005,0.0527873091,2.44,0.08,2.4413111231
2019-10-07 00:30:00,2.3775,0.07100000000000001,2.378559911,0.0475,-0.009000000000000001,0.0483451135,2.33,0.08,2.331372986,2.3475,0.07100000000000001,2.34857345,0.0475,-0.009000000000000001,0.0483451135,2.3,0.08,2.3013908838
2019-10-07 01:00:00,2.3825,0.074,2.383648936,0.052500000000000005,-0.006,0.0528417449,2.33,0.08,2.331372986,2.3525,0.074,2.3536635805,0.052500000000000005,-0.006,0.0528417449,2.3,0.08,2.3013908838
2019-10-07 01:30:00,2.4595000000000002,0.043500000000000004,2.4598846518,0.0495,-0.006500000000000001,0.0499249437,2.41,0.05,2.4105186164,2.4295,0.043500000000000004,2.4298894008,0.0495,-0.006500000000000001,0.0499249437,2.38,0.05,2.3805251521
2019-10-07 02:00:00,2.5975,0.0405,2.5978157171,0.0475,-0.0095,0.0484406854,2.55,0.05,2.550490149,2.5675,0.0405,2.5678194056,0.0475,-0.0095,0.0484406854,2.52,0.05,2.5204959829
2019-10-07 02:30:00,2.602,0.044,2.6023719949,0.052000000000000005,-0.006,0.0523450093,2.55,0.05,2.550490149,2.572,0.044,2.5723763333000003,0.052000000000000005,-0.006,0.0523450093,2.52,0.05,2.5204959829
2019-10-07 03:00:00,2.5620000000000003,0.044,2.562377802,0.052000000000000005,-0.006,0.0523450093,2.51,0.05,2.5104979586000002,2.5220000000000002,0.044,2.5223837932,0.052000000000000005,-0.006,0.0523450093,2.47,0.05,2.4705060210000003
2019-10-07 03:30:00,2.512,0.044,2.5123853208,0.052000000000000005,-0.006,0.0523450093,2.46,0.05,2.4605080776,2.482,0.044,2.4823899774,0.052000000000000005,-0.006,0.0523450093,2.43,0.05,2.4305143489
2019-10-07 04:00:00,2.4475,0.041,2.4478433876,0.0475,-0.009000000000000001,0.0483451135,2.4,0.05,2.4005207768,2.4075,0.041,2.407849092,0.0475,-0.009000000000000001,0.0483451135,2.36,0.05,2.3605296016
2019-10-07 04:30:00,2.422,0.044500000000000005,2.4224087702,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.37,0.05,2.3705273675000003,2.412,0.044500000000000005,2.4124104647,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.36,0.05,2.3605296016
2019-10-07 05:00:00,2.462,0.064,2.4628317035,0.052000000000000005,-0.006,0.0523450093,2.41,0.07,2.4110163832,2.412,0.064,2.4128489385,0.052000000000000005,-0.006,0.0523450093,2.36,0.07,2.3610379074
2019-10-07 05:30:00,2.5915,0.064,2.5922901554,0.051500000000000004,-0.006,0.0518483365,2.54,0.07,2.5409643839,2.5515,0.064,2.5523025389000003,0.051500000000000004,-0.006,0.0518483365,2.5,0.07,2.5009798080000003
2019-10-07 06:00:00,2.777,0.1105,2.779197591,0.047,-0.0095,0.0479504953,2.73,0.12,2.7326360899,2.747,0.1105,2.7492215716,0.047,-0.0095,0.0479504953,2.7,0.12,2.7026653511000003
2019-10-07 06:30:00,3.0815,0.764,3.1747973557,0.051500000000000004,-0.006,0.0518483365,3.03,0.77,3.1263077264,3.1415,0.764,3.233066385,0.051500000000000004,-0.006,0.0518483365,3.09,0.77,3.1844936803
2019-10-07 07:00:00,3.3615,0.9545,3.4943887162,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.31,0.96,3.4464039229,3.4615,0.9545,3.590689697,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.41,0.96,3.5425555747
2019-10-07 07:30:00,3.9210000000000003,0.395,3.9408458483,0.051000000000000004,-0.005,0.051244511900000005,3.87,0.4,3.8906169177,3.8810000000000002,0.395,3.901049346,0.051000000000000004,-0.005,0.051244511900000005,3.83,0.4,3.8508310790999998
2019-10-07 08:00:00,4.3105,0.47450000000000003,4.3365378472,0.0505,-0.0055000000000000005,0.050798622,4.26,0.48,4.2869569627,4.2605,0.47450000000000003,4.2868415529,0.0505,-0.0055000000000000005,0.050798622,4.21,0.48,4.2372750678
2019-10-07 08:30:00,4.4385,0.5115000000000001,4.4678758376,0.0485,-0.0085,0.049239212000000004,4.39,0.52,4.4206899914,4.3985,0.5115000000000001,4.4281412015,0.0485,-0.0085,0.049239212000000004,4.35,0.52,4.3809702122
2019-10-07 09:00:00,4.38,0.513,4.4099397955,0.04,-0.007,0.040607881000000005,4.34,0.52,4.3710410659,4.33,0.513,4.360283133,0.04,-0.007,0.040607881000000005,4.29,0.52,4.321400236
2019-10-07 09:30:00,4.4335,0.509,4.4626229115000005,0.053500000000000006,-0.011,0.0546191358,4.38,0.52,4.4107595718,4.3835,0.509,4.4129528946,0.053500000000000006,-0.011,0.0546191358,4.33,0.52,4.3611122435
2019-10-07 10:00:00,4.6955,0.507,4.7227925267,0.0555,-0.013000000000000001,0.057002192900000005,4.64,0.52,4.669047012,4.6555,0.507,4.6830256512,0.0555,-0.013000000000000001,0.057002192900000005,4.6,0.52,4.6292980029
2019-10-07 10:30:00,4.693,0.438,4.7133950609,0.053,-0.012,0.054341512700000004,4.64,0.45,4.6617700501,4.6530000000000005,0.438,4.6735696208,0.053,-0.012,0.054341512700000004,4.6,0.45,4.6219584594
2019-10-07 11:00:00,4.696,0.518,4.7244830405,0.056,-0.012,0.0572712843,4.64,0.53,4.6701713031,4.656,0.518,4.684726246,0.056,-0.012,0.0572712843,4.6,0.53,4.6304319453
2019-10-07 11:30:00,4.784,0.5585,4.8164902419,0.054,-0.0115,0.055210959100000005,4.73,0.5700000000000001,4.7642208177,4.734,0.5585,4.766831049,0.054,-0.0115,0.055210959100000005,4.68,0.5700000000000001,4.7145837568
2019-10-07 12:00:00,4.875,0.559,4.9069446706,0.055,-0.011,0.0560892146,4.82,0.5700000000000001,4.8535863029,4.825,0.559,4.857273515,0.055,-0.011,0.0560892146,4.77,0.5700000000000001,4.8039358863
2019-10-07 12:30:00,4.9215,0.559,4.9531447839,0.051500000000000004,-0.011,0.0526616559,4.87,0.5700000000000001,4.9032438242000005,4.8715,0.559,4.9034674721,0.051500000000000004,-0.011,0.0526616559,4.82,0.5700000000000001,4.8535863029
2019-10-07 13:00:00,4.959,0.5605,4.9905752424,0.049,-0.0095,0.0499124233,4.91,0.5700000000000001,4.9429748128,4.909,0.5605,4.9408947823,0.049,-0.0095,0.0499124233,4.86,0.5700000000000001,4.893311762
2019-10-07 13:30:00,4.824,0.5305,4.8530821392,0.054,-0.0095,0.0548292805,4.77,0.54,4.8004687271,4.774,0.5305,4.8033848742,0.054,-0.0095,0.0548292805,4.72,0.54,4.7507894081
2019-10-07 14:00:00,4.6945,0.529,4.7242111775,0.0545,-0.011,0.0555990108,4.64,0.54,4.6713167309,4.6445,0.529,4.674528987,0.0545,-0.011,0.0555990108,4.59,0.54,4.6216555475
2019-10-07 14:30:00,4.6155,0.5670000000000001,4.6501966893999995,0.0555,-0.013000000000000001,0.057002192900000005,4.5600000000000005,0.58,4.5967379738,4.5655,0.5670000000000001,4.6005737957,0.0555,-0.013000000000000001,0.057002192900000005,4.51,0.58,4.5471419595
2019-10-07 15:00:00,4.5715,0.5185000000000001,4.6008102004,0.051500000000000004,-0.0115,0.0527683617,4.52,0.53,4.5509669301999995,4.5215,0.5185000000000001,4.5511322218,0.051500000000000004,-0.0115,0.0527683617,4.47,0.53,4.5013109202
2019-10-07 15:30:00,4.1305,0.4395,4.1538163777,0.0505,-0.0105,0.0515800349,4.08,0.45,4.1047411611,4.0805,0.4395,4.1041004496,0.0505,-0.0105,0.0515800349,4.03,0.45,4.0550462389
2019-10-07 16:00:00,4.2295,0.44,4.2523252757,0.0495,-0.01,0.0505,4.18,0.45,4.2041527089,4.1895,0.44,4.2125420176,0.0495,-0.01,0.0505,4.14,0.45,4.1643847085
2019-10-07 16:30:00,4.349,0.42,4.3692334568,0.049,-0.01,0.050009999000000006,4.3,0.43,4.3214465171,4.299,0.42,4.3194676755,0.049,-0.01,0.050009999000000006,4.25,0.43,4.2716975548
2019-10-07 17:00:00,4.452,0.392,4.4692245412,0.032,-0.008,0.032984845,4.42,0.4,4.4380626404,4.402,0.392,4.4194194189000005,0.032,-0.008,0.032984845,4.37,0.4,4.3882684512
2019-10-07 17:30:00,4.493,0.3955,4.5103735155999995,0.003,-0.0045000000000000005,0.0054083269000000005,4.49,0.4,4.5077821598,4.443,0.3955,4.4605682654,0.003,-0.0045000000000000005,0.0054083269000000005,4.44,0.4,4.4579816061
2019-10-07 18:00:00,4.5504999999999995,0.34600000000000003,4.5636352012,0.0005,-0.004,0.0040311289,4.55,0.35000000000000003,4.5634416836,4.5005,0.34600000000000003,4.5137807047,0.0005,-0.004,0.0040311289,4.5,0.35000000000000003,4.5135905884
2019-10-07 18:30:00,4.69,0.326,4.7013164114,0.0,-0.004,0.004,4.69,0.33,4.7015954739,4.64,0.326,4.6514380572,0.0,-0.004,0.004,4.64,0.33,4.651720112
2019-10-07 19:00:00,4.84,0.41650000000000004,4.8578876325,0.0,-0.0035,0.0035,4.84,0.42,4.858188963,4.8,0.41650000000000004,4.8180361404,0.0,-0.0035,0.0035,4.8,0.42,4.8183399631
2019-10-07 19:30:00,4.84,0.376,4.8545829893,0.0,-0.004,0.004,4.84,0.38,4.8548944376000005,4.8,0.376,4.8147041446,0.0,-0.004,0.004,4.8,0.38,4.8150181723
2019-10-07 20:00:00,4.67,0.41550000000000004,4.6884475308999995,0.0,-0.0045000000000000005,0.0045000000000000005,4.67,0.42,4.6888484727,4.62,0.41550000000000004,4.6386463812,0.0,-0.0045000000000000005,0.0045000000000000005,4.62,0.42,4.6390516272
2019-10-07 20:30:00,4.45,0.366,4.4650258678,0.0,-0.004,0.004,4.45,0.37,4.465355529,4.4,0.366,4.4151960319,0.0,-0.004,0.004,4.4,0.37,4.4155294133
2019-10-07 21:00:00,4.24,0.366,4.2557673809,0.0,-0.004,0.004,4.24,0.37,4.2561132504,4.18,0.366,4.1959928503,0.0,-0.004,0.004,4.18,0.37,4.1963436466
2019-10-07 21:30:00,3.94,0.296,3.9511031371,0.0,-0.004,0.004,3.94,0.30000000000000004,3.9514048135,3.89,0.296,3.9012454422,0.0,-0.004,0.004,3.89,0.30000000000000004,3.9015509737
2019-10-07 22:00:00,3.55,0.5660000000000001,3.5948374094,0.0,-0.004,0.004,3.55,0.5700000000000001,3.5954693713,3.58,0.5660000000000001,3.6244663055,0.0,-0.004,0.004,3.58,0.5700000000000001,3.6250931023
2019-10-07 22:30:00,3.21,0.886,3.3300294293,0.0,-0.004,0.004,3.21,0.89,3.3310959158,3.31,0.886,3.4265282722,0.0,-0.004,0.004,3.31,0.89,3.4275647332
2019-10-07 23:00:00,2.96,0.556,3.0117662592,0.0,-0.004,0.004,2.96,0.56,3.0125072614,3.0,0.556,3.0510876749,0.0,-0.004,0.004,3.0,0.56,3.0518191296
2019-10-07 23:30:00,2.71,0.08600000000000001,2.7113642323000002,0.0,-0.004,0.004,2.71,0.09,2.7114940531,2.68,0.08600000000000001,2.6813794957,0.0,-0.004,0.004,2.68,0.09,2.6815107682
