Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 00:00:00,2.5700000000000003,0.08600000000000001,2.5714385079,0.0,-0.004,0.004,2.5700000000000003,0.09,2.5715753926,2.55,0.08600000000000001,2.5514497839,0.0,-0.004,0.004,2.55,0.09,2.551587741
2019-10-08 00:30:00,2.5,0.08600000000000001,2.5014787627,0.0,-0.004,0.004,2.5,0.09,2.5016194755,2.47,0.08600000000000001,2.4714967125,0.0,-0.004,0.004,2.47,0.09,2.4716391322
2019-10-08 01:00:00,2.41,0.0855,2.4115161725,0.0,-0.0045000000000000005,0.0045000000000000005,2.41,0.09,2.4116799124,2.38,0.0855,2.3815352716,0.0,-0.0045000000000000005,0.0045000000000000005,2.38,0.09,2.3817010728
2019-10-08 01:30:00,2.56,0.0855,2.5614273853,0.0,-0.0045000000000000005,0.0045000000000000005,2.56,0.09,2.5615815427,2.54,0.0855,2.5414386182,0.0,-0.0045000000000000005,0.0045000000000000005,2.54,0.09,2.541593988
2019-10-08 02:00:00,2.7,0.08600000000000001,2.7013692824,0.0,-0.004,0.004,2.7,0.09,2.7014995836,2.67,0.08600000000000001,2.6713846597,0.0,-0.004,0.004,2.67,0.09,2.6715164233
2019-10-08 02:30:00,2.7,0.08600000000000001,2.7013692824,0.0,-0.004,0.004,2.7,0.09,2.7014995836,2.67,0.08600000000000001,2.6713846597,0.0,-0.004,0.004,2.67,0.09,2.6715164233
2019-10-08 03:00:00,2.63,0.0855,2.6313894144,0.0,-0.0045000000000000005,0.0045000000000000005,2.63,0.09,2.6315394734,2.6,0.0855,2.6014054375,0.0,-0.0045000000000000005,0.0045000000000000005,2.6,0.09,2.601557226
2019-10-08 03:30:00,2.59,0.08600000000000001,2.5914274059,0.0,-0.004,0.004,2.59,0.09,2.5915632348,2.55,0.08600000000000001,2.5514497839,0.0,-0.004,0.004,2.55,0.09,2.551587741
2019-10-08 04:00:00,2.52,0.08600000000000001,2.5214670333,0.0,-0.004,0.004,2.52,0.09,2.5216066307,2.49,0.08600000000000001,2.4914846979,0.0,-0.004,0.004,2.49,0.09,2.4916259751
2019-10-08 04:30:00,2.48,0.08600000000000001,2.481490681,0.0,-0.004,0.004,2.48,0.09,2.4816325272,2.45,0.08600000000000001,2.4515089231,0.0,-0.004,0.004,2.45,0.09,2.4516525039
2019-10-08 05:00:00,2.48,0.08600000000000001,2.481490681,0.0,-0.004,0.004,2.48,0.09,2.4816325272,2.45,0.08600000000000001,2.4515089231,0.0,-0.004,0.004,2.45,0.09,2.4516525039
2019-10-08 05:30:00,2.61,0.08600000000000001,2.6114164739,0.0,-0.004,0.004,2.61,0.09,2.6115512631,2.5700000000000003,0.08600000000000001,2.5714385079,0.0,-0.004,0.004,2.5700000000000003,0.09,2.5715753926
2019-10-08 06:00:00,2.7800000000000002,0.0855,2.7813144824,0.0,-0.0045000000000000005,0.0045000000000000005,2.7800000000000002,0.09,2.781456453,2.75,0.0855,2.7513288153,0.0,-0.0045000000000000005,0.0045000000000000005,2.75,0.09,2.7514723331
2019-10-08 06:30:00,3.13,0.8155,3.2344922708,0.0,-0.0045000000000000005,0.0045000000000000005,3.13,0.8200000000000001,3.2356297687,3.2,0.8155,3.3022780395,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.8200000000000001,3.3033921959
2019-10-08 07:00:00,3.45,0.9560000000000001,3.5800050279,0.0,-0.004,0.004,3.45,0.96,3.5810752575,3.54,0.9560000000000001,3.6668155121,0.0,-0.004,0.004,3.54,0.96,3.6678604117
2019-10-08 07:30:00,3.93,0.296,3.9411313097000003,0.0,-0.004,0.004,3.93,0.30000000000000004,3.9414337493,3.89,0.296,3.9012454422,0.0,-0.004,0.004,3.89,0.30000000000000004,3.9015509737
2019-10-08 08:00:00,4.1405,0.3365,4.154151237,0.0005,-0.0035,0.0035355339000000003,4.14,0.34,4.1539378907,4.0905,0.3365,4.1043175438,0.0005,-0.0035,0.0035355339000000003,4.09,0.34,4.1041076984
2019-10-08 08:30:00,4.232,0.4465,4.2554889555,0.002,-0.0035,0.0040311289,4.23,0.45,4.2538688273,4.192,0.4465,4.2157118319,0.002,-0.0035,0.0040311289,4.19,0.45,4.2140953952
2019-10-08 09:00:00,4.215,0.5265000000000001,4.2477555544,0.005,-0.0035,0.0061032778,4.21,0.53,4.2432299019,4.195,0.5265000000000001,4.2279105064,0.005,-0.0035,0.0061032778,4.19,0.53,4.2233872662
2019-10-08 09:30:00,4.092,0.5255000000000001,4.1256047133,0.012,-0.0045000000000000005,0.012816005600000001,4.08,0.53,4.1142800099,4.042,0.5255000000000001,4.076016959,0.012,-0.0045000000000000005,0.012816005600000001,4.03,0.53,4.0647017111
2019-10-08 10:00:00,4.006,0.5245000000000001,4.0401901255,0.016,-0.0055000000000000005,0.0169189243,3.99,0.53,4.0250465836,3.966,0.5245000000000001,4.0005319959,0.016,-0.0055000000000000005,0.0169189243,3.95,0.53,3.985398349
2019-10-08 10:30:00,4.0935,0.47300000000000003,4.1207367363,0.0135,-0.007,0.0152069063,4.08,0.48,4.1081382645,4.0535,0.47300000000000003,4.0810037062,0.0135,-0.007,0.0152069063,4.04,0.48,4.0684149248
2019-10-08 11:00:00,4.095,0.47450000000000003,4.1223992104,0.015,-0.0055000000000000005,0.015976545300000002,4.08,0.48,4.1081382645,4.055,0.47450000000000003,4.0826676634,0.015,-0.0055000000000000005,0.015976545300000002,4.04,0.48,4.0684149248
2019-10-08 11:30:00,4.0765,0.553,4.1138377763,0.0165,-0.007,0.017923448300000002,4.06,0.56,4.0984387271,4.0265,0.553,4.064297141,0.0165,-0.007,0.017923448300000002,4.01,0.56,4.0489134345
2019-10-08 12:00:00,4.1945,0.5545,4.2309928504,0.0145,-0.0055000000000000005,0.015508062400000001,4.18,0.56,4.2173451365,4.1445,0.5545,4.1814292413,0.0145,-0.0055000000000000005,0.015508062400000001,4.13,0.56,4.167793181
2019-10-08 12:30:00,3.839,0.483,3.869264788,0.029,-0.007,0.029832867800000003,3.81,0.49,3.8413799604000003,3.799,0.483,3.829580917,0.029,-0.007,0.029832867800000003,3.77,0.49,3.8017101415
2019-10-08 13:00:00,3.79,0.48350000000000004,3.8207161960000002,0.04,-0.006500000000000001,0.0405246838,3.75,0.49,3.7818778404,3.75,0.48350000000000004,3.7810411595,0.04,-0.006500000000000001,0.0405246838,3.71,0.49,3.7422185933
2019-10-08 13:30:00,3.8325,0.534,3.8695235172,0.0325,-0.006,0.0330492057,3.8,0.54,3.8381766504,3.7925,0.534,3.8299102144,0.0325,-0.006,0.0330492057,3.76,0.54,3.7985786816
2019-10-08 14:00:00,4.1405,0.554,4.1773982633,0.0105,-0.006,0.0120933866,4.13,0.56,4.167793181,4.1005,0.554,4.137754977,0.0105,-0.006,0.0120933866,4.09,0.56,4.1281593961
2019-10-08 14:30:00,3.883,0.5335,3.9194784411,0.013000000000000001,-0.006500000000000001,0.0145344419,3.87,0.54,3.9074928023,3.843,0.5335,3.8798545398,0.013000000000000001,-0.006500000000000001,0.0145344419,3.83,0.54,3.8678805566000003
2019-10-08 15:00:00,3.979,0.534,4.0146727139,0.009000000000000001,-0.006,0.010816653800000001,3.9699999999999998,0.54,4.0065571255,3.939,0.534,3.975031698,0.009000000000000001,-0.006,0.010816653800000001,3.93,0.54,3.9669257618
2019-10-08 15:30:00,4.0065,0.5035000000000001,4.0380136825,0.006500000000000001,-0.006500000000000001,0.0091923882,4.0,0.51,4.0323814304,3.9565,0.5035000000000001,3.9884087679,0.006500000000000001,-0.006500000000000001,0.0091923882,3.95,0.51,3.9827879682000003
2019-10-08 16:00:00,3.9025,1.2725,4.1047244122,0.0125,-0.007500000000000001,0.0145773797,3.89,1.28,4.0951800937,3.9925,1.2725,4.1903833357,0.0125,-0.007500000000000001,0.0145773797,3.98,1.28,4.1807654801
2019-10-08 16:30:00,4.188,1.2730000000000001,4.3771992187,0.008,-0.007,0.0106301458,4.18,1.28,4.3715900997,4.288,1.2730000000000001,4.4729713838,0.008,-0.007,0.0106301458,4.28,1.28,4.4673034372
2019-10-08 17:00:00,4.3985,0.875,4.4846880884,0.0085,-0.005,0.009861541500000001,4.39,0.88,4.4773317947,4.4185,0.875,4.5043054126,0.0085,-0.005,0.009861541500000001,4.41,0.88,4.4969434064
2019-10-08 17:30:00,4.505,0.49450000000000005,4.5320586106,0.005,-0.0055000000000000005,0.0074330344,4.5,0.5,4.5276925691,4.455,0.49450000000000005,4.4823604552,0.005,-0.0055000000000000005,0.0074330344,4.45,0.5,4.4780017865
2019-10-08 18:00:00,4.65,0.41550000000000004,4.6685265609,0.0,-0.0045000000000000005,0.0045000000000000005,4.65,0.42,4.6689292134,4.61,0.41550000000000004,4.6286866658,0.0,-0.0045000000000000005,0.0045000000000000005,4.61,0.42,4.6290927837
2019-10-08 18:30:00,4.77,0.3655,4.7839826766,0.0,-0.0045000000000000005,0.0045000000000000005,4.77,0.37,4.784328584,4.73,0.3655,4.7441005733,0.0,-0.0045000000000000005,0.0045000000000000005,4.73,0.37,4.7444493885
2019-10-08 19:00:00,4.99,0.496,5.0145903123,0.0,-0.004,0.004,4.99,0.5,5.0149875374,4.94,0.496,4.9648379631,0.0,-0.004,0.004,4.94,0.5,4.9652391685
2019-10-08 19:30:00,4.99,0.4465,5.0099363519,0.0,-0.0035,0.0035,4.99,0.45,5.0102494948,4.96,0.4465,4.9800564505,0.0,-0.0035,0.0035,4.96,0.45,4.9803714721
2019-10-08 20:00:00,4.86,0.41550000000000004,4.8777290054,0.0,-0.0045000000000000005,0.0045000000000000005,4.86,0.42,4.8781143898,4.8100000000000005,0.41550000000000004,4.8279126183,0.0,-0.0045000000000000005,0.0045000000000000005,4.8100000000000005,0.42,4.828301979
2019-10-08 20:30:00,4.61,0.3965,4.6270198021999995,0.0,-0.0035,0.0035,4.61,0.4,4.6273210392,4.5600000000000005,0.3965,4.5772057251,0.0,-0.0035,0.0035,4.5600000000000005,0.4,4.5775102403
2019-10-08 21:00:00,4.37,0.3265,4.3821800796,0.0,-0.0035,0.0035,4.37,0.33,4.3824422415,4.32,0.3265,4.3323206541,0.0,-0.0035,0.0035,4.32,0.33,4.3325858329999996
2019-10-08 21:30:00,4.11,0.2765,4.1192902605,0.0,-0.0035,0.0035,4.11,0.28,4.1195266718,4.06,0.2765,4.0694044097,0.0,-0.0035,0.0035,4.06,0.28,4.069643719
2019-10-08 22:00:00,3.8,0.24650000000000002,3.8079866399,0.0,-0.0035,0.0035,3.8,0.25,3.8082148049,3.75,0.24650000000000002,3.7580929007,0.0,-0.0035,0.0035,3.75,0.25,3.7583240946
2019-10-08 22:30:00,3.5,0.1665,3.5039580834,0.0,-0.0035,0.0035,3.5,0.17,3.5041261393000003,3.46,0.1665,3.464003789,0.0,-0.0035,0.0035,3.46,0.17,3.4641737832
2019-10-08 23:00:00,3.23,0.1665,3.234288523,0.0,-0.0035,0.0035,3.23,0.17,3.2344705904,3.19,0.1665,3.1943422249,0.0,-0.0035,0.0035,3.19,0.17,3.194526569
2019-10-08 23:30:00,2.96,0.1665,2.9646791142,0.0,-0.0035,0.0035,2.96,0.17,2.9648777378,2.93,0.1665,2.9347269464,0.0,-0.0035,0.0035,2.93,0.17,2.9349275971
2019-10-09 00:00:00,2.8,0.1365,2.803325213,0.0,-0.0035,0.0035,2.8,0.14,2.8034978152,2.76,0.1365,2.7633733461,0.0,-0.0035,0.0035,2.76,0.14,2.7635484436
2019-10-09 00:30:00,2.7,0.1365,2.7034482148,0.0,-0.0035,0.0035,2.7,0.14,2.7036271932,2.67,0.1365,2.6734869085,0.0,-0.0035,0.0035,2.67,0.14,2.6736678926
2019-10-09 01:00:00,2.62,0.1365,2.6235533633,0.0,-0.0035,0.0035,2.62,0.14,2.6237377918,2.59,0.1365,2.5935944652,0.0,-0.0035,0.0035,2.59,0.14,2.5937810239
2019-10-09 01:30:00,2.76,0.136,2.7633486932,0.0,-0.004,0.004,2.76,0.14,2.7635484436,2.7199999999999998,0.136,2.7233978777,0.0,-0.004,0.004,2.7199999999999998,0.14,2.7236005581000002
2019-10-09 02:00:00,2.91,0.1365,2.9131996585,0.0,-0.0035,0.0035,2.91,0.14,2.9133657512,2.88,0.1365,2.883232951,0.0,-0.0035,0.0035,2.88,0.14,2.8834007699
2019-10-09 02:30:00,2.93,0.1365,2.9331778415,0.0,-0.0035,0.0035,2.93,0.14,2.933342803,2.9,0.1365,2.9032106796,0.0,-0.0035,0.0035,2.9,0.14,2.9033773437
2019-10-09 03:00:00,2.9,0.136,2.9031872141,0.0,-0.004,0.004,2.9,0.14,2.9033773437,2.86,0.136,2.8632317405,0.0,-0.004,0.004,2.86,0.14,2.8634245232
2019-10-09 03:30:00,2.8200000000000003,0.1365,2.8233016576,0.0,-0.0035,0.0035,2.8200000000000003,0.14,2.8234730387,2.79,0.1365,2.7933371171,0.0,-0.0035,0.0035,2.79,0.14,2.7935103365
2019-10-09 04:00:00,2.74,0.10650000000000001,2.7420689725000003,0.0,-0.0035,0.0035,2.74,0.11,2.7422071402,2.7,0.10650000000000001,2.7020996003,0.0,-0.0035,0.0035,2.7,0.11,2.7022398117
2019-10-09 04:30:00,2.71,0.10650000000000001,2.7120918587,0.0,-0.0035,0.0035,2.71,0.11,2.7122315535,2.68,0.10650000000000001,2.6821152567,0.0,-0.0035,0.0035,2.68,0.11,2.6822565127
2019-10-09 05:00:00,2.71,0.106,2.7120722704,0.0,-0.004,0.004,2.71,0.11,2.7122315535,2.68,0.106,2.6820954495000002,0.0,-0.004,0.004,2.68,0.11,2.6822565127
2019-10-09 05:30:00,2.83,0.136,2.83326596,0.0,-0.004,0.004,2.83,0.14,2.8334607814,2.8,0.136,2.8033009114,0.0,-0.004,0.004,2.8,0.14,2.8034978152
2019-10-09 06:00:00,3.01,0.1665,3.0146015077,0.0,-0.0035,0.0035,3.01,0.17,3.0147968422,2.9699999999999998,0.1665,2.9746633843,0.0,-0.0035,0.0035,2.9699999999999998,0.17,2.9748613413
2019-10-09 06:30:00,3.35,0.20600000000000002,3.3563277552,0.0,-0.004,0.004,3.35,0.21,3.356575636,3.31,0.20600000000000002,3.3164040767,0.0,-0.004,0.004,3.31,0.21,3.3166549414
2019-10-09 07:00:00,3.69,0.7365,3.7627825143,0.0,-0.0035,0.0035,3.69,0.74,3.7634691443,3.73,0.7365,3.8020168661,0.0,-0.0035,0.0035,3.73,0.74,3.8026964118
2019-10-09 07:30:00,4.18,0.5265000000000001,4.2130276821,0.0,-0.0035,0.0035,4.18,0.53,4.2134665063,4.17,0.5265000000000001,4.203106262,0.0,-0.0035,0.0035,4.17,0.53,4.203546122
2019-10-09 08:00:00,4.3505,0.377,4.3668042377,0.0005,-0.003,0.0030413813000000002,4.35,0.38,4.3665661566,4.3004999999999995,0.377,4.3169930797,0.0005,-0.003,0.0030413813000000002,4.3,0.38,4.3167580428
2019-10-09 08:30:00,4.4915,0.437,4.5127088594,0.0015,-0.003,0.0033541020000000003,4.49,0.44,4.5115075086,4.4415,0.437,4.4629464763,0.0015,-0.003,0.0033541020000000003,4.44,0.44,4.4617485362
2019-10-09 09:00:00,4.4265,0.524,4.4574071219,0.0165,-0.006,0.0175570499,4.41,0.53,4.4417338957,4.3765,0.524,4.4077577349,0.0165,-0.006,0.0175570499,4.36,0.53,4.392095172
2019-10-09 09:30:00,4.4485,0.5495,4.4823099513999995,0.0585,-0.0105,0.0594348383,4.39,0.56,4.4255734092,4.3985,0.5495,4.4326913382,0.0585,-0.0105,0.0594348383,4.34,0.56,4.3759798903
2019-10-09 10:00:00,4.3515,0.5775,4.3896535740000004,0.061500000000000006,-0.0125,0.0627574697,4.29,0.59,4.3303810456,4.3015,0.5775,4.3400931442,0.061500000000000006,-0.0125,0.0627574697,4.24,0.59,4.2808527188
2019-10-09 10:30:00,4.4375,0.6175,4.4802580841,0.0575,-0.0125,0.0588430115,4.38,0.63,4.4250762705,4.3975,0.6175,4.440643253,0.0575,-0.0125,0.0588430115,4.34,0.63,4.3854874301
2019-10-09 11:00:00,4.4555,0.617,4.4980183692,0.0555,-0.013000000000000001,0.057002192900000005,4.4,0.63,4.4448734515,4.4155,0.617,4.4583998531,0.0555,-0.013000000000000001,0.057002192900000005,4.36,0.63,4.4052809218
2019-10-09 11:30:00,4.3685,0.6165,4.4117869962,0.0585,-0.0135,0.060037488300000004,4.31,0.63,4.3558007301,4.3185,0.6165,4.3622831751,0.0585,-0.0135,0.060037488300000004,4.26,0.63,4.3063325464
2019-10-09 12:00:00,4.2665,0.547,4.3014220032,0.0665,-0.013000000000000001,0.0677587633,4.2,0.56,4.2371688661,4.2165,0.547,4.2518326931,0.0665,-0.013000000000000001,0.0677587633,4.15,0.56,4.1876126851
2019-10-09 12:30:00,4.3629999999999995,0.6175,4.4064810507,0.063,-0.0125,0.0642281091,4.3,0.63,4.3459061196,4.323,0.6175,4.3668793491,0.063,-0.0125,0.0642281091,4.26,0.63,4.3063325464
2019-10-09 13:00:00,4.2945,0.637,4.3414858344,0.0645,-0.013000000000000001,0.06579703640000001,4.23,0.65,4.2796495184,4.2445,0.637,4.2920332303,0.0645,-0.013000000000000001,0.06579703640000001,4.18,0.65,4.2302364
2019-10-09 13:30:00,4.2625,0.606,4.3053620347,0.0625,-0.014,0.0640488095,4.2,0.62,4.2455152809,4.2125,0.606,4.2558656288,0.0625,-0.014,0.0640488095,4.15,0.62,4.1960576736
2019-10-09 14:00:00,4.0615,0.6565000000000001,4.1142161465000004,0.061500000000000006,-0.0135,0.06296427560000001,4.0,0.67,4.0557243496,4.0215,0.6565000000000001,4.0747336723,0.061500000000000006,-0.0135,0.06296427560000001,3.96,0.67,4.0162793728
2019-10-09 14:30:00,3.8529999999999998,0.656,3.9084453431,0.093,-0.014,0.0940478602,3.76,0.67,3.8192276706,3.813,0.656,3.8690186094000003,0.093,-0.014,0.0940478602,3.7199999999999998,0.67,3.7798544946
2019-10-09 15:00:00,4.146,0.5675,4.1846591558,0.066,-0.0125,0.0671732834,4.08,0.58,4.1210192914,4.096,0.5675,4.1351266305,0.066,-0.0125,0.0671732834,4.03,0.58,4.0715230565
2019-10-09 15:30:00,3.9145000000000003,0.508,3.9473249486,0.0545,-0.012,0.0558054657,3.86,0.52,3.8948684188,3.8745000000000003,0.508,3.9076609692,0.0545,-0.012,0.0558054657,3.8200000000000003,0.52,3.8552302136
2019-10-09 16:00:00,4.1665,0.509,4.1974758189,0.0465,-0.011,0.0477833653,4.12,0.52,4.1526858778,4.1265,0.509,4.1577738334,0.0465,-0.011,0.0477833653,4.08,0.52,4.1130037685
2019-10-09 16:30:00,4.396,0.514,4.4259475822,0.026000000000000002,-0.006,0.0266833281,4.37,0.52,4.4008294673,4.346,0.514,4.3762897527,0.026000000000000002,-0.006,0.0266833281,4.32,0.52,4.351183747
2019-10-09 17:00:00,4.536,0.481,4.5614314639,0.046,-0.009000000000000001,0.0468721666,4.49,0.49,4.5166580566,4.486,0.481,4.5117133109,0.046,-0.009000000000000001,0.0468721666,4.44,0.49,4.4669564583
2019-10-09 17:30:00,4.578,0.35050000000000003,4.5913978536,0.038,-0.0095,0.0391695034,4.54,0.36,4.5542507617,4.5280000000000005,0.35050000000000003,4.5415453592,0.038,-0.0095,0.0391695034,4.49,0.36,4.5044089512
2019-10-09 18:00:00,4.6615,0.35050000000000003,4.6746585437,0.0415,-0.0095,0.0425734659,4.62,0.36,4.6340047475,4.6115,0.35050000000000003,4.6248008065,0.0415,-0.0095,0.0425734659,4.57,0.36,4.5841575017
2019-10-09 18:30:00,4.848,0.354,4.8609073227,0.038,-0.006,0.038470768100000004,4.8100000000000005,0.36,4.8234531199,4.798,0.354,4.8110414673,0.038,-0.006,0.038470768100000004,4.76,0.36,4.7735940338
2019-10-09 19:00:00,4.995,0.354,5.0075284323,0.025,-0.006,0.0257099203,4.97,0.36,4.9830211719,4.955,0.354,4.9676293139,0.025,-0.006,0.0257099203,4.93,0.36,4.943126541
2019-10-09 19:30:00,4.993,0.35050000000000003,5.0052871296,0.043000000000000003,-0.0095,0.0440369163,4.95,0.36,4.9630736444,4.943,0.35050000000000003,4.9554111081,0.043000000000000003,-0.0095,0.0440369163,4.9,0.36,4.9132066922
2019-10-09 20:00:00,4.7515,0.3205,4.7622969773,0.0415,-0.0095,0.0425734659,4.71,0.33,4.7215463569,4.7115,0.3205,4.7223884317,0.0415,-0.0095,0.0425734659,4.67,0.33,4.68164501
2019-10-09 20:30:00,4.4945,0.293,4.5040403251,0.0245,-0.007,0.0254803846,4.47,0.30000000000000004,4.4800558032,4.4545,0.293,4.4641258103,0.0245,-0.007,0.0254803846,4.43,0.30000000000000004,4.440146394
2019-10-09 21:00:00,4.333,0.271,4.3414663421,0.043000000000000003,-0.009000000000000001,0.0439317653,4.29,0.28,4.2991278185,4.293,0.271,4.3015450713,0.043000000000000003,-0.009000000000000001,0.0439317653,4.25,0.28,4.2592135424
2019-10-09 21:30:00,4.0615,0.2305,4.0680354595,0.0415,-0.0095,0.0425734659,4.02,0.24,4.0271578067,4.0215,0.2305,4.0281003587,0.0415,-0.0095,0.0425734659,3.98,0.24,3.9872296147
2019-10-09 22:00:00,3.825,0.203,3.8303830096,0.025,-0.007,0.02596151,3.8,0.21,3.805798208,3.785,0.203,3.7904398162,0.025,-0.007,0.02596151,3.76,0.21,3.7658597956
2019-10-09 22:30:00,3.5225,0.1505,3.5257136157,0.0425,-0.0095,0.0435488232,3.48,0.16,3.4836762192,3.4825,0.1505,3.4857504931,0.0425,-0.0095,0.0435488232,3.44,0.16,3.4437189200000002
2019-10-09 23:00:00,3.23,0.151,3.2335276402,0.04,-0.009000000000000001,0.041,3.19,0.16,3.1940100188000002,3.19,0.151,3.1935718248000002,0.04,-0.009000000000000001,0.041,3.15,0.16,3.1540608745
2019-10-09 23:30:00,2.984,0.1525,2.9878942836,0.034,-0.007500000000000001,0.034817380700000004,2.95,0.16,2.9543357968,2.944,0.1525,2.9479471247,0.034,-0.007500000000000001,0.034817380700000004,2.91,0.16,2.9143953061000003
2019-10-10 00:00:00,2.821,0.1515,2.8250651762,0.031,-0.0085,0.0321442063,2.79,0.16,2.7945840478,2.791,0.1515,2.7951088083,0.031,-0.0085,0.0321442063,2.76,0.16,2.7646337913
2019-10-10 00:30:00,2.7015000000000002,0.1495,2.7056334748,0.0415,-0.0105,0.0428077096,2.66,0.16,2.6648076854,2.6715,0.1495,2.6756798202,0.0415,-0.0105,0.0428077096,2.63,0.16,2.6348624253
2019-10-10 01:00:00,2.6195,0.12,2.6222471756,0.0395,-0.01,0.0407461655,2.58,0.13,2.5832731176,2.5895,0.12,2.5922789684,0.0395,-0.01,0.0407461655,2.55,0.13,2.5533115752
2019-10-10 01:30:00,2.76,0.14200000000000002,2.7636504844000003,0.03,-0.008,0.0310483494,2.73,0.15,2.7341177736,2.73,0.14200000000000002,2.7336905458,0.03,-0.008,0.0310483494,2.7,0.15,2.7041634566
2019-10-10 02:00:00,2.9450000000000003,0.14100000000000001,2.9483734499,0.035,-0.009000000000000001,0.036138622,2.91,0.15,2.9138634147999998,2.9050000000000002,0.14100000000000001,2.9084198459,0.035,-0.009000000000000001,0.036138622,2.87,0.15,2.8739171874
2019-10-10 02:30:00,2.721,0.05,2.7214593512,0.041,-0.01,0.0422018957,2.68,0.06,2.6806715577,2.681,0.05,2.6814662034,0.041,-0.01,0.0422018957,2.64,0.06,2.6406817302
2019-10-10 03:00:00,2.3565,-0.018000000000000002,2.356568745,0.036500000000000005,-0.008,0.037366428800000004,2.32,-0.01,2.3200215516,2.3265000000000002,-0.018000000000000002,2.3265696315,0.036500000000000005,-0.008,0.037366428800000004,2.29,-0.01,2.290021834
2019-10-10 03:30:00,2.3165,-0.0175,2.3165661009000003,0.036500000000000005,-0.007500000000000001,0.0372625818,2.2800000000000002,-0.01,2.2800219297,2.2865,-0.0175,2.2865669682,0.036500000000000005,-0.007500000000000001,0.0372625818,2.25,-0.01,2.2500222221
2019-10-10 04:00:00,2.3715,-0.0165,2.3715573997,0.0315,-0.006500000000000001,0.0321636441,2.34,-0.01,2.3400213674,2.3415,-0.0165,2.3415581351,0.0315,-0.006500000000000001,0.0321636441,2.31,-0.01,2.3100216449
2019-10-10 04:30:00,2.573,0.0125,2.5730303632,0.033,-0.007500000000000001,0.0338415425,2.54,0.02,2.5400787389,2.533,0.0125,2.5330308427,0.033,-0.007500000000000001,0.0338415425,2.5,0.02,2.5000799987
2019-10-10 05:00:00,2.5295,0.030500000000000003,2.5296838735,0.0395,-0.0095,0.0406263461,2.49,0.04,2.4903212644,2.4995,0.030500000000000003,2.4996860803,0.0395,-0.0095,0.0406263461,2.46,0.04,2.4603251818
2019-10-10 05:30:00,2.6315,0.0625,2.6322421051,0.0315,-0.007500000000000001,0.032380549700000004,2.6,0.07,2.600942137,2.6015,0.0625,2.6022506605,0.0315,-0.007500000000000001,0.032380549700000004,2.5700000000000003,0.07,2.5709531307
2019-10-10 06:00:00,2.802,0.092,2.8035099429,0.032,-0.008,0.032984845,2.77,0.1,2.7718044664,2.7720000000000002,0.092,2.7735262753,0.032,-0.008,0.032984845,2.74,0.1,2.7418242103
2019-10-10 06:30:00,3.1495,0.131,3.1522232234,0.0395,-0.009000000000000001,0.0405123438,3.11,0.14,3.1131495306,3.1095,0.131,3.1122582235,0.0395,-0.009000000000000001,0.0405123438,3.07,0.14,3.0731905245
2019-10-10 07:00:00,3.4635,0.154,3.4669220138,0.0235,-0.006,0.024253865700000002,3.44,0.16,3.4437189200000002,3.4235,0.154,3.4269619563,0.0235,-0.006,0.024253865700000002,3.4,0.16,3.4037626239
2019-10-10 07:30:00,3.983,0.281,3.9928999487,0.043000000000000003,-0.009000000000000001,0.0439317653,3.94,0.29,3.950658173,3.943,0.281,3.9530001265,0.043000000000000003,-0.009000000000000001,0.0439317653,3.9,0.29,3.9107671882
2019-10-10 08:00:00,4.185,0.28400000000000003,4.1946252514,0.025,-0.006,0.0257099203,4.16,0.29,4.1700959222,4.135,0.28400000000000003,4.1447413671,0.025,-0.006,0.0257099203,4.11,0.29,4.1202184408
2019-10-10 08:30:00,4.2705,0.35050000000000003,4.2848594493,0.0405,-0.0095,0.0415992788,4.23,0.36,4.2452915094,4.2205,0.35050000000000003,4.2350289846,0.0405,-0.0095,0.0415992788,4.18,0.36,4.1954737516
2019-10-10 09:00:00,4.146,0.384,4.163744949,0.036000000000000004,-0.006,0.0364965752,4.11,0.39,4.1284621834,4.106,0.384,4.12391707,0.036000000000000004,-0.006,0.0364965752,4.07,0.39,4.0886428066
2019-10-10 09:30:00,4.1005,0.406,4.120550479,0.0405,-0.004,0.040697051500000005,4.06,0.41000000000000003,4.0806494581,4.0505,0.406,4.0707967586,0.0405,-0.004,0.040697051500000005,4.01,0.41000000000000003,4.0309056054
2019-10-10 10:00:00,4.1935,0.40950000000000003,4.2134466295,0.0135,-0.0005,0.0135092561,4.18,0.41000000000000003,4.2000595234,4.1535,0.40950000000000003,4.1736378017,0.0135,-0.0005,0.0135092561,4.14,0.41000000000000003,4.1602523962
2019-10-10 10:30:00,4.0565,0.42850000000000005,4.0790690727,0.026500000000000003,-0.0015,0.0265424189,4.03,0.43,4.0528755224,4.0165,0.42850000000000005,4.0392925742,0.026500000000000003,-0.0015,0.0265424189,3.99,0.43,4.0131035372
2019-10-10 11:00:00,3.909,0.4295,3.9325247933,0.029,-0.0005,0.029004310000000002,3.88,0.43,3.9037546029,3.879,0.4295,3.902705632,0.029,-0.0005,0.029004310000000002,3.85,0.43,3.8739385643
2019-10-10 11:30:00,4.242,0.467,4.2676284984,0.002,-0.003,0.0036055513000000003,4.24,0.47000000000000003,4.2659699952,4.202,0.467,4.2278709772,0.002,-0.003,0.0036055513000000003,4.2,0.47000000000000003,4.2262158014
2019-10-10 12:00:00,4.35,0.42750000000000005,4.3709559881,0.0,-0.0025,0.0025,4.35,0.43,4.3712012079,4.3,0.42750000000000005,4.3211984738,0.0,-0.0025,0.0025,4.3,0.43,4.3214465171
2019-10-10 12:30:00,4.4025,0.518,4.4328693022,0.0025,-0.002,0.0032015621000000003,4.4,0.52,4.430620724,4.3625,0.518,4.3931458262,0.0025,-0.002,0.0032015621000000003,4.36,0.52,4.39089968
2019-10-10 13:00:00,4.4030000000000005,0.48750000000000004,4.4299057834,0.003,-0.0025,0.0039051248,4.4,0.49,4.4272000181,4.3629999999999995,0.48750000000000004,4.390150937,0.003,-0.0025,0.0039051248,4.36,0.49,4.3874480054
2019-10-10 13:30:00,4.1495,0.489,4.1782138827,0.029500000000000002,-0.001,0.0295169443,4.12,0.49,4.1490360326,4.1095,0.489,4.138491422,0.029500000000000002,-0.001,0.0295169443,4.08,0.49,4.1093186783
2019-10-10 14:00:00,4.2245,0.529,4.2574923664,0.0145,-0.001,0.0145344419,4.21,0.53,4.2432299019,4.1845,0.529,4.2178052646,0.0145,-0.001,0.0145344419,4.17,0.53,4.203546122
2019-10-10 14:30:00,4.2505,0.5275000000000001,4.2831071082,0.0105,-0.0025,0.0107935166,4.24,0.53,4.2729966066,4.2105,0.5275000000000001,4.243414486,0.0105,-0.0025,0.0107935166,4.2,0.53,4.2333083989
2019-10-10 15:00:00,4.266,0.487,4.2937076053,0.006,-0.003,0.0067082039,4.26,0.49,4.2880881521,4.226,0.487,4.2539681475,0.006,-0.003,0.0067082039,4.22,0.49,4.2483526219
2019-10-10 15:30:00,4.162,0.3975,4.1809389197,0.002,-0.0025,0.0032015621000000003,4.16,0.4,4.1791865237,4.122,0.3975,4.1411218589,0.002,-0.0025,0.0032015621000000003,4.12,0.4,4.139371933
2019-10-10 16:00:00,4.258,0.3965,4.2764209627,0.018000000000000002,-0.0035,0.018337120800000002,4.24,0.4,4.2588261293,4.218,0.3965,4.2365948886,0.018000000000000002,-0.0035,0.018337120800000002,4.2,0.4,4.2190046219
2019-10-10 16:30:00,4.255,0.4,4.2737600541,0.015,0.0,0.015,4.24,0.4,4.2588261293,4.215,0.4,4.2339372929,0.015,0.0,0.015,4.2,0.4,4.2190046219
2019-10-10 17:00:00,4.409,0.394,4.4265694392,0.039,-0.006,0.0394588393,4.37,0.4,4.3882684512,4.369,0.394,4.3867296475,0.039,-0.006,0.0394588393,4.33,0.4,4.3484365006
2019-10-10 17:30:00,4.5235,0.3925,4.5404965037,0.043500000000000004,-0.007500000000000001,0.0441418169,4.48,0.4,4.497821695,4.4835,0.3925,4.5006475645,0.043500000000000004,-0.007500000000000001,0.0441418169,4.44,0.4,4.4579816061
2019-10-10 18:00:00,4.633,0.395,4.649807953,0.023,-0.005,0.0235372046,4.61,0.4,4.6273210392,4.593,0.395,4.6099537959,0.023,-0.005,0.0235372046,4.57,0.4,4.5874720708
2019-10-10 18:30:00,4.792,0.35100000000000003,4.8048376664,0.042,-0.009000000000000001,0.0429534632,4.75,0.36,4.7636225711,4.752,0.35100000000000003,4.7649454352,0.042,-0.009000000000000001,0.0429534632,4.71,0.36,4.7237379267
2019-10-10 19:00:00,4.974,0.394,4.9895803431,0.024,-0.006,0.0247386338,4.95,0.4,4.9661353183,4.924,0.394,4.9397380497,0.024,-0.006,0.0247386338,4.9,0.4,4.9162994213
2019-10-10 19:30:00,4.942,0.432,4.9608454925,0.042,-0.008,0.0427551167,4.9,0.44,4.9197154389,4.902,0.432,4.9209986791,0.042,-0.008,0.0427551167,4.86,0.44,4.8798770476
2019-10-10 20:00:00,4.7245,0.404,4.7417419004,0.0245,-0.006,0.025223996500000002,4.7,0.41000000000000003,4.7178490862,4.6845,0.404,4.7018885833,0.0245,-0.006,0.025223996500000002,4.66,0.41000000000000003,4.6780017101
2019-10-10 20:30:00,4.522,0.4015,4.5397892297,0.042,-0.0085,0.0428514877,4.48,0.41000000000000003,4.4987220408,4.482,0.4015,4.4999473608,0.042,-0.0085,0.0428514877,4.44,0.41000000000000003,4.4588899964
2019-10-10 21:00:00,4.2755,0.3035,4.2862585666,0.025500000000000002,-0.006500000000000001,0.0263153947,4.25,0.31,4.2612908842,4.2355,0.3035,4.2463599117,0.025500000000000002,-0.006500000000000001,0.0263153947,4.21,0.31,4.2213978727
2019-10-10 21:30:00,4.003,0.263,4.0116303419,0.033,-0.007,0.0337342556,3.9699999999999998,0.27,3.9791707679,3.963,0.263,3.9717172608,0.033,-0.007,0.0337342556,3.93,0.27,3.9392638906
2019-10-10 22:00:00,3.614,0.1825,3.6186050144,0.034,-0.007500000000000001,0.034817380700000004,3.58,0.19,3.585038354,3.574,0.1825,3.5786564867,0.034,-0.007500000000000001,0.034817380700000004,3.54,0.19,3.5450952032
2019-10-10 22:30:00,3.367,0.223,3.3743766832,0.037,-0.007,0.0376563408,3.33,0.23,3.3379334924,3.337,0.223,3.3444428535,0.037,-0.007,0.0376563408,3.3,0.23,3.3080054413
2019-10-10 23:00:00,3.0155,0.8825000000000001,3.1419813017,0.025500000000000002,-0.007500000000000001,0.0265800677,2.99,0.89,3.119647416,3.1155,0.8825000000000001,3.2380775933,0.025500000000000002,-0.007500000000000001,0.0265800677,3.09,0.89,3.2156181365
2019-10-10 23:30:00,2.811,0.2805,2.824960398,0.041,-0.0095,0.042086221,2.77,0.29,2.7851391348,2.811,0.2805,2.824960398,0.041,-0.0095,0.042086221,2.77,0.29,2.7851391348
2019-10-11 00:00:00,2.645,0.8815000000000001,2.7880221036,0.035,-0.0085,0.0360173569,2.61,0.89,2.7575713953000003,2.725,0.8815000000000001,2.8640298968,0.035,-0.0085,0.0360173569,2.69,0.89,2.8334078422
2019-10-11 00:30:00,2.5135,0.7635000000000001,2.6269020728,0.0235,-0.006500000000000001,0.0243823707,2.49,0.77,2.6063384278,2.5835,0.7635000000000001,2.6939570338000003,0.0235,-0.006500000000000001,0.0243823707,2.56,0.77,2.6732938484
2019-10-11 01:00:00,2.4515000000000002,0.09,2.4531514935,0.0415,-0.01,0.0426878203,2.41,0.1,2.4120737965,2.4215,0.09,2.4231719398,0.0415,-0.01,0.0426878203,2.38,0.1,2.3820999139
2019-10-11 01:30:00,2.594,0.093,2.5956665811,0.024,-0.007,0.025,2.5700000000000003,0.1,2.5719447895,2.564,0.093,2.5656860680999998,0.024,-0.007,0.025,2.54,0.1,2.5419677417
2019-10-11 02:00:00,2.79,0.14,2.7935103365,0.04,-0.01,0.0412310563,2.75,0.15,2.7540878708000003,2.77,0.14,2.7735356497,0.04,-0.01,0.0412310563,2.73,0.15,2.7341177736
2019-10-11 02:30:00,2.7775,0.1125,2.7797774191,0.0275,-0.007500000000000001,0.0285043856,2.75,0.12,2.7526169367,2.7575000000000003,0.1125,2.7597939235,0.0275,-0.007500000000000001,0.0285043856,2.73,0.12,2.7326360899
2019-10-11 03:00:00,2.7199999999999998,0.1105,2.7222436059,0.04,-0.0095,0.0411126501,2.68,0.12,2.6826852219,2.69,0.1105,2.6922686066,0.04,-0.0095,0.0411126501,2.65,0.12,2.6527155897
2019-10-11 03:30:00,2.635,0.1105,2.6373159177,0.035,-0.0095,0.036266375600000005,2.6,0.12,2.6027677576,2.615,0.1105,2.6173336146,0.035,-0.0095,0.036266375600000005,2.58,0.12,2.5827891899999997
2019-10-11 04:00:00,2.573,0.094,2.5747164892,0.023,-0.006,0.0237697286,2.55,0.1,2.551960031,2.553,0.094,2.554729927,0.023,-0.006,0.0237697286,2.5300000000000002,0.1,2.5319755133
2019-10-11 04:30:00,2.5415,0.09,2.5430930478000002,0.0415,-0.01,0.0426878203,2.5,0.1,2.5019992006000003,2.5215,0.09,2.5231056756,0.0415,-0.01,0.0426878203,2.48,0.1,2.4820153102
2019-10-11 05:00:00,2.5155000000000003,0.091,2.5171454567,0.035500000000000004,-0.009000000000000001,0.0366230802,2.48,0.1,2.4820153102,2.5155000000000003,0.091,2.5171454567,0.035500000000000004,-0.009000000000000001,0.0366230802,2.48,0.1,2.4820153102
2019-10-11 05:30:00,2.637,0.0915,2.6385869798,0.037,-0.0085,0.0379637985,2.6,0.1,2.6019223663,2.607,0.0915,2.6086052308000003,0.037,-0.0085,0.0379637985,2.5700000000000003,0.1,2.5719447895
2019-10-11 06:00:00,2.7955,0.14350000000000002,2.7991806837,0.025500000000000002,-0.006500000000000001,0.0263153947,2.77,0.15,2.7740583988000003,2.7655000000000003,0.14350000000000002,2.7692205582,0.025500000000000002,-0.006500000000000001,0.0263153947,2.74,0.15,2.7441027678000003
2019-10-11 06:30:00,3.162,0.222,3.1697835888,0.032,-0.008,0.032984845,3.13,0.23,3.1384391025,3.132,0.222,3.1398579586,0.032,-0.008,0.032984845,3.1,0.23,3.1085205484
2019-10-11 07:00:00,3.615,0.381,3.6350221457,0.035,-0.009000000000000001,0.036138622,3.58,0.39,3.601180362,3.585,0.381,3.6051887607,0.035,-0.009000000000000001,0.036138622,3.55,0.39,3.571358285
2019-10-11 07:30:00,4.095,0.443,4.1188923268,0.025,-0.007,0.02596151,4.07,0.45,4.0948015825,4.055,0.443,4.0791266222,0.025,-0.007,0.02596151,4.03,0.45,4.0550462389
2019-10-11 08:00:00,4.342,0.441,4.364337865,0.042,-0.009000000000000001,0.0429534632,4.3,0.45,4.3234823927,4.302,0.441,4.3245444847,0.042,-0.009000000000000001,0.0429534632,4.26,0.45,4.2837016703
2019-10-11 08:30:00,4.368,0.423,4.3884340031,0.028,-0.007,0.028861739400000003,4.34,0.43,4.3612498209,4.318,0.423,4.3386694965,0.028,-0.007,0.028861739400000003,4.29,0.43,4.31149626
2019-10-11 09:00:00,4.3745,0.502,4.4032095396,0.0345,-0.008,0.0354153921,4.34,0.51,4.3698626981,4.3245000000000005,0.502,4.3535392786,0.0345,-0.008,0.0354153921,4.29,0.51,4.3202083283
2019-10-11 09:30:00,4.3785,0.4605,4.4026494864,0.0385,-0.0095,0.0396547601,4.34,0.47000000000000003,4.3653751271,4.3285,0.4605,4.3529268889,0.0385,-0.0095,0.0396547601,4.29,0.47000000000000003,4.3156691254
2019-10-11 10:00:00,4.3865,0.48350000000000004,4.4130663376,0.026500000000000003,-0.006500000000000001,0.0272855273,4.36,0.49,4.3874480054,4.3465,0.48350000000000004,4.3733093305,0.026500000000000003,-0.006500000000000001,0.0272855273,4.32,0.49,4.3477005417
2019-10-11 10:30:00,4.438,0.48,4.4638821669,0.038,-0.01,0.0392937654,4.4,0.49,4.4272000181,4.398,0.48,4.4241161829,0.038,-0.01,0.0392937654,4.36,0.49,4.3874480054
2019-10-11 11:00:00,4.4030000000000005,0.48150000000000004,4.4292495132,0.033,-0.0085,0.0340771184,4.37,0.49,4.3973855869000005,4.3629999999999995,0.48150000000000004,4.3894887231,0.033,-0.0085,0.0340771184,4.33,0.49,4.3576369743
2019-10-11 11:30:00,4.4395,0.5325,4.4713215608,0.029500000000000002,-0.007500000000000001,0.030438462500000003,4.41,0.54,4.442938217,4.3895,0.5325,4.421681411,0.029500000000000002,-0.007500000000000001,0.030438462500000003,4.36,0.54,4.3933131006
2019-10-11 12:00:00,4.454,0.49050000000000005,4.4809269409,0.044,-0.0095,0.0450138867,4.41,0.5,4.4382541613,4.404,0.49050000000000005,4.4312307828,0.044,-0.0095,0.0450138867,4.36,0.5,4.3885760789
2019-10-11 12:30:00,4.4355,0.443,4.4575676383000005,0.025500000000000002,-0.007,0.0264433356,4.41,0.45,4.4328997282,4.3855,0.443,4.4078179692,0.025500000000000002,-0.007,0.0264433356,4.36,0.45,4.3831609599
2019-10-11 13:00:00,4.325,0.341,4.3384220634,0.045,-0.009000000000000001,0.0458911756,4.28,0.35000000000000003,4.2942869024,4.285,0.341,4.2985469638,0.045,-0.009000000000000001,0.0458911756,4.24,0.35000000000000003,4.2544212297
2019-10-11 13:30:00,4.2615,0.34500000000000003,4.2754423455,0.0315,-0.005,0.031894356900000004,4.23,0.35000000000000003,4.2444552065,4.2315,0.34500000000000003,4.2455408666,0.0315,-0.005,0.031894356900000004,4.2,0.35000000000000003,4.2145581026
2019-10-11 14:00:00,4.2695,0.3425,4.2832156728,0.0395,-0.007500000000000001,0.040205721,4.23,0.35000000000000003,4.2444552065,4.2395,0.3425,4.253312415,0.0395,-0.007500000000000001,0.040205721,4.2,0.35000000000000003,4.2145581026
2019-10-11 14:30:00,4.202,0.34450000000000003,4.2160982258,0.032,-0.0055000000000000005,0.0324692162,4.17,0.35000000000000003,4.1846624715,4.162,0.34450000000000003,4.176233261,0.032,-0.0055000000000000005,0.0324692162,4.13,0.35000000000000003,4.1448039761
2019-10-11 15:00:00,4.1365,0.312,4.1482497815,0.0465,-0.008,0.0471831538,4.09,0.32,4.1024992383,4.0965,0.312,4.1083641818,0.0465,-0.008,0.0471831538,4.05,0.32,4.0626223059
2019-10-11 15:30:00,3.9699999999999998,0.4655,3.9971977997,0.04,-0.0045000000000000005,0.040252329100000005,3.93,0.47000000000000003,3.9580045477,3.9699999999999998,0.4655,3.9971977997,0.04,-0.0045000000000000005,0.040252329100000005,3.93,0.47000000000000003,3.9580045477
2019-10-11 16:00:00,3.8890000000000002,1.0145,4.0191455871,0.039,-0.0055000000000000005,0.0393859112,3.85,1.02,3.9828256301,3.989,1.0145,4.1159848457,0.039,-0.0055000000000000005,0.0393859112,3.95,1.02,4.0795710559
2019-10-11 16:30:00,4.0425,1.011,4.1670045896,0.0425,-0.009000000000000001,0.0434424907,4.0,1.02,4.128001938,4.1425,1.011,4.2640857461,0.0425,-0.009000000000000001,0.0434424907,4.1,1.02,4.2249733727
2019-10-11 17:00:00,4.2125,1.0145,4.3329397065,0.0325,-0.0055000000000000005,0.0329620994,4.18,1.02,4.302650346,4.3125,1.0145,4.430221947,0.0325,-0.0055000000000000005,0.0329620994,4.28,1.02,4.3998636343
2019-10-11 17:30:00,4.2205,1.0125,4.3402507416,0.0405,-0.007500000000000001,0.0411885907,4.18,1.02,4.302650346,4.3205,1.0125,4.4375529856,0.0405,-0.007500000000000001,0.0411885907,4.28,1.02,4.3998636343
2019-10-11 18:00:00,4.385,1.015,4.500938791,0.035,-0.005,0.0353553391,4.35,1.02,4.4679861235,4.495,1.015,4.6081720888,0.035,-0.005,0.0353553391,4.46,1.02,4.5751502708
2019-10-11 18:30:00,4.609,0.504,4.6364746306,0.039,-0.006,0.0394588393,4.57,0.51,4.5983692762,4.599,0.504,4.6265340159,0.039,-0.006,0.0394588393,4.5600000000000005,0.51,4.5884311044
2019-10-11 19:00:00,4.7425,0.3345,4.7542819121,0.0325,-0.0055000000000000005,0.0329620994,4.71,0.34,4.7222558169,4.6925,0.3345,4.7044071359,0.0325,-0.0055000000000000005,0.0329620994,4.66,0.34,4.6723869703
2019-10-11 19:30:00,4.6025,0.28200000000000003,4.6111311248,0.0425,-0.008,0.0432463871,4.5600000000000005,0.29,4.5692121859,4.5625,0.28200000000000003,4.5712066514,0.0425,-0.008,0.0432463871,4.52,0.29,4.5292935431
2019-10-11 20:00:00,4.6475,0.324,4.6587801247,0.0375,-0.006,0.0379769667,4.61,0.33,4.6217961876,4.6075,0.324,4.6188778128,0.0375,-0.006,0.0379769667,4.57,0.33,4.5818991696
2019-10-11 20:30:00,4.4135,0.28450000000000003,4.4226601158,0.0335,-0.0055000000000000005,0.0339484904,4.38,0.29,4.3895899581,4.3735,0.28450000000000003,4.3827437183,0.0335,-0.0055000000000000005,0.0339484904,4.34,0.29,4.349678149
2019-10-11 21:00:00,4.201,0.28200000000000003,4.210454251,0.041,-0.008,0.0417731971,4.16,0.29,4.1700959222,4.161,0.28200000000000003,4.1705449284,0.041,-0.008,0.0417731971,4.12,0.29,4.1301937001
2019-10-11 21:30:00,4.006,0.2235,4.0122298351,0.036000000000000004,-0.006500000000000001,0.0365820994,3.9699999999999998,0.23,3.9766568874,3.966,0.2235,3.9722925685,0.036000000000000004,-0.006500000000000001,0.0365820994,3.93,0.23,3.9367245268
2019-10-11 22:00:00,3.7255000000000003,0.9530000000000001,3.8454595629,0.035500000000000004,-0.007,0.0361835598,3.69,0.96,3.812833592,3.8255,0.9530000000000001,3.9424179446,0.035500000000000004,-0.007,0.0361835598,3.79,0.96,3.9096930826
2019-10-11 22:30:00,3.5425,0.251,3.5513810342000003,0.0425,-0.009000000000000001,0.0434424907,3.5,0.26,3.5096438566,3.5225,0.251,3.5314313316,0.0425,-0.009000000000000001,0.0434424907,3.48,0.26,3.4896991274
2019-10-11 23:00:00,3.31,0.152,3.3134881922,0.04,-0.008,0.040792156100000004,3.27,0.16,3.273912033,3.27,0.152,3.2735308155,0.04,-0.008,0.040792156100000004,3.23,0.16,3.2339604203
2019-10-11 23:30:00,3.079,0.1525,3.0827742781,0.039,-0.007500000000000001,0.039714606900000005,3.04,0.16,3.0442076145,3.049,0.1525,3.0528113682,0.039,-0.007500000000000001,0.039714606900000005,3.01,0.16,3.014249492
2019-10-12 00:00:00,2.9265,0.15,2.930341661,0.0465,-0.01,0.047563116,2.88,0.16,2.8844410204,2.8965,0.15,2.9003813973,0.0465,-0.01,0.047563116,2.85,0.16,2.8544876948
2019-10-12 00:30:00,2.791,0.1505,2.7950547848,0.051000000000000004,-0.0095,0.051877259,2.74,0.16,2.7446675573,2.761,0.1505,2.7650987776,0.051000000000000004,-0.0095,0.051877259,2.71,0.16,2.7147191383
2019-10-12 01:00:00,2.684,0.1525,2.6883288953999998,0.054,-0.007500000000000001,0.0545183455,2.63,0.16,2.6348624253,2.664,0.1525,2.6683613417,0.054,-0.007500000000000001,0.0545183455,2.61,0.16,2.6148996157
2019-10-12 01:30:00,2.7960000000000003,0.153,2.8001830297,0.056,-0.007,0.0564358042,2.74,0.16,2.7446675573,2.766,0.153,2.7702283299,0.056,-0.007,0.0564358042,2.71,0.16,2.7147191383
2019-10-12 02:00:00,2.9835000000000003,0.152,2.9873694532,0.053500000000000006,-0.008,0.0540948242,2.93,0.16,2.9343653488,2.9635,0.152,2.9673955331,0.053500000000000006,-0.008,0.0540948242,2.91,0.16,2.9143953061000003
2019-10-12 02:30:00,2.987,0.154,2.9909672349000003,0.057,-0.006,0.0573149195,2.93,0.16,2.9343653488,2.967,0.154,2.9709939414,0.057,-0.006,0.0573149195,2.91,0.16,2.9143953061000003
2019-10-12 03:00:00,2.923,0.1525,2.926975444,0.053,-0.007500000000000001,0.053528030000000004,2.87,0.16,2.8744564704,2.893,0.1525,2.897016612,0.053,-0.007500000000000001,0.053528030000000004,2.84,0.16,2.8445034716
2019-10-12 03:30:00,2.887,0.154,2.8911044602000002,0.057,-0.006,0.0573149195,2.83,0.16,2.8345193596,2.857,0.154,2.8611474971,0.057,-0.006,0.0573149195,2.8,0.16,2.8045677029
2019-10-12 04:00:00,2.8235,0.1525,2.8276153381,0.053500000000000006,-0.007500000000000001,0.054023143200000005,2.77,0.16,2.7746170907,2.7935,0.1525,2.7976594682,0.053500000000000006,-0.007500000000000001,0.054023143200000005,2.74,0.16,2.7446675573
2019-10-12 04:30:00,2.7765,0.124,2.7792675744,0.0565,-0.006,0.0568176909,2.7199999999999998,0.13,2.7231048456,2.7465,0.124,2.749297774,0.0565,-0.006,0.0568176909,2.69,0.13,2.693139432
2019-10-12 05:00:00,2.716,0.10450000000000001,2.7180096118,0.056,-0.0055000000000000005,0.056269441100000005,2.66,0.11,2.6622734645,2.686,0.10450000000000001,2.6880320404,0.056,-0.0055000000000000005,0.056269441100000005,2.63,0.11,2.6322993751
2019-10-12 05:30:00,2.7439999999999998,0.10200000000000001,2.7458951182,0.054,-0.008,0.0545893763,2.69,0.11,2.6922481312,2.714,0.10200000000000001,2.7159160517,0.054,-0.008,0.0545893763,2.66,0.11,2.6622734645
2019-10-12 06:00:00,2.8575,0.1355,2.8607108382,0.0575,-0.0045000000000000005,0.0576758182,2.8,0.14,2.8034978152,2.8275,0.1355,2.8307448666,0.0575,-0.0045000000000000005,0.0576758182,2.77,0.14,2.7735356497
2019-10-12 06:30:00,3.032,0.1315,3.0348502846,0.052000000000000005,-0.0085,0.0526901319,2.98,0.14,2.983286778,3.002,0.1315,3.0048787413,0.052000000000000005,-0.0085,0.0526901319,2.95,0.14,2.9533201655
2019-10-12 07:00:00,3.187,0.20550000000000002,3.1936185198,0.057,-0.0045000000000000005,0.0571773557,3.13,0.21,3.1370368184,3.157,0.20550000000000002,3.1636812814,0.057,-0.0045000000000000005,0.0571773557,3.1,0.21,3.1071047617
2019-10-12 07:30:00,3.4545,0.20350000000000001,3.4604887661,0.0545,-0.006500000000000001,0.05488624600000001,3.4,0.21,3.4064791207000003,3.4245,0.20350000000000001,3.4305411381,0.0545,-0.006500000000000001,0.05488624600000001,3.37,0.21,3.3765366871999998
2019-10-12 08:00:00,3.7145,0.24350000000000002,3.7224726325,0.0545,-0.006500000000000001,0.05488624600000001,3.66,0.25,3.6685283153,3.6845,0.24350000000000002,3.6925374067,0.0545,-0.006500000000000001,0.05488624600000001,3.63,0.25,3.6385986313
2019-10-12 08:30:00,3.957,0.2755,3.9665790361,0.057,-0.0045000000000000005,0.0571773557,3.9,0.28,3.910038363,3.927,0.2755,3.9366520357,0.057,-0.0045000000000000005,0.0571773557,3.87,0.28,3.8801159776
2019-10-12 09:00:00,4.082,0.2725,4.0910854611,0.052000000000000005,-0.007500000000000001,0.0525380814,4.03,0.28,4.0397153365,4.042,0.2725,4.051175169,0.052000000000000005,-0.007500000000000001,0.0525380814,3.99,0.28,3.9998124956
2019-10-12 09:30:00,4.1665,0.2745,4.1755326008,0.0565,-0.0055000000000000005,0.0567670679,4.11,0.28,4.1195266718,4.1265,0.2745,4.1356199656,0.0565,-0.0055000000000000005,0.0567670679,4.07,0.28,4.0796200804
2019-10-12 10:00:00,4.1665,0.2755,4.1755984601,0.0565,-0.0045000000000000005,0.0566789202,4.11,0.28,4.1195266718,4.1265,0.2755,4.1356864606,0.0565,-0.0045000000000000005,0.0566789202,4.07,0.28,4.0796200804
2019-10-12 10:30:00,4.1465,0.2735,4.1555101372,0.0565,-0.006500000000000001,0.0568726648,4.09,0.28,4.0995731485,4.1065,0.2735,4.1155977087,0.0565,-0.006500000000000001,0.0568726648,4.05,0.28,4.0596674741
2019-10-12 11:00:00,4.1145,0.3255,4.1273551459,0.0645,-0.0045000000000000005,0.0646567862,4.05,0.33,4.063422203,4.0745,0.3255,4.087480948,0.0645,-0.0045000000000000005,0.0646567862,4.01,0.33,4.0235556415
2019-10-12 11:30:00,4.1155,0.3275,4.1285102035,0.0655,-0.0025,0.0655476926,4.05,0.33,4.063422203,4.0755,0.3275,4.088637487,0.0655,-0.0025,0.0655476926,4.01,0.33,4.0235556415
2019-10-12 12:00:00,4.0255,0.3275,4.0388001312,0.0755,-0.0025,0.0755413794,3.95,0.33,3.9637608404,3.9855,0.3275,3.9989331702,0.0755,-0.0025,0.0755413794,3.91,0.33,3.9239011201
2019-10-12 12:30:00,4.0255,0.327,4.0387596178,0.0755,-0.003,0.0755595791,3.95,0.33,3.9637608404,3.9855,0.327,3.9988922529,0.0755,-0.003,0.0755595791,3.91,0.33,3.9239011201
2019-10-12 13:00:00,3.9975,0.29350000000000004,4.008260034,0.0675,-0.006500000000000001,0.0678122408,3.93,0.30000000000000004,3.9414337493,3.9575,0.29350000000000004,3.9683684935,0.0675,-0.006500000000000001,0.0678122408,3.89,0.30000000000000004,3.9015509737
2019-10-12 13:30:00,3.944,0.296,3.9550919079,0.074,-0.004,0.0741080293,3.87,0.30000000000000004,3.8816104905,3.914,0.296,3.9251766839,0.074,-0.004,0.0741080293,3.84,0.30000000000000004,3.851700923
2019-10-12 14:00:00,3.884,0.29650000000000004,3.8953007907,0.074,-0.0035,0.074082724,3.81,0.30000000000000004,3.8217927730000003,3.844,0.29650000000000004,3.8554180383,0.074,-0.0035,0.074082724,3.77,0.30000000000000004,3.7819175031
2019-10-12 14:30:00,3.817,0.29250000000000004,3.8281908586,0.067,-0.007500000000000001,0.0674184693,3.75,0.30000000000000004,3.7619808612,3.777,0.29250000000000004,3.7883090225,0.067,-0.007500000000000001,0.0674184693,3.71,0.30000000000000004,3.7221096169
2019-10-12 15:00:00,3.8145,0.29550000000000004,3.8259287108,0.0645,-0.0045000000000000005,0.0646567862,3.75,0.30000000000000004,3.7619808612,3.7745,0.29550000000000004,3.7860494582,0.0645,-0.0045000000000000005,0.0646567862,3.71,0.30000000000000004,3.7221096169
2019-10-12 15:30:00,3.751,0.29350000000000004,3.7624650497000003,0.061,-0.006500000000000001,0.061345334,3.69,0.30000000000000004,3.7021750364,3.721,0.29350000000000004,3.7325571998,0.061,-0.006500000000000001,0.061345334,3.66,0.30000000000000004,3.6722744995000003
2019-10-12 16:00:00,3.87,0.295,3.8812272544,0.06,-0.005,0.060207972900000004,3.81,0.30000000000000004,3.8217927730000003,3.84,0.295,3.8513147106,0.06,-0.005,0.060207972900000004,3.7800000000000002,0.30000000000000004,3.7918860742
2019-10-12 16:30:00,4.053,0.29050000000000004,4.0633975009,0.053,-0.0095,0.053844684000000004,4.0,0.30000000000000004,4.011234224,4.013,0.29050000000000004,4.0235008699,0.053,-0.0095,0.053844684000000004,3.96,0.30000000000000004,3.9713473784
2019-10-12 17:00:00,4.204,0.3215,4.2162754002,0.054,-0.0085,0.054664888200000004,4.15,0.33,4.1630998066,4.174,0.3215,4.1863633681,0.054,-0.0085,0.054664888200000004,4.12,0.33,4.1331948902
2019-10-12 17:30:00,4.3815,0.5925,4.4213797055,0.051500000000000004,-0.007500000000000001,0.0520432512,4.33,0.6000000000000001,4.3713727821,4.4015,0.5925,4.4412001193,0.051500000000000004,-0.007500000000000001,0.0520432512,4.35,0.6000000000000001,4.3911843505
2019-10-12 18:00:00,4.65,0.3425,4.6625965137000005,0.05,-0.007500000000000001,0.050559371000000006,4.6,0.35000000000000003,4.6132960018,4.62,0.3425,4.6326780862,0.05,-0.007500000000000001,0.050559371000000006,4.57,0.35000000000000003,4.58338303
2019-10-12 18:30:00,4.812,0.34400000000000003,4.8242802572,0.052000000000000005,-0.006,0.0523450093,4.76,0.35000000000000003,4.7728503014,4.772,0.34400000000000003,4.7843829278,0.052000000000000005,-0.006,0.0523450093,4.72,0.35000000000000003,4.7329589054
2019-10-12 19:00:00,4.908,0.3435,4.9200057165,0.048,-0.006500000000000001,0.0484381048,4.86,0.35000000000000003,4.8725865821,4.868,0.3435,4.8801041229,0.048,-0.006500000000000001,0.0484381048,4.82,0.35000000000000003,4.8326907619
2019-10-12 19:30:00,4.731,0.304,4.7407570071,0.051000000000000004,-0.006,0.0513517283,4.68,0.31,4.6902558566,4.691,0.304,4.7008400313,0.051000000000000004,-0.006,0.0513517283,4.64,0.31,4.6503440733
2019-10-12 20:00:00,4.2715,0.35250000000000004,4.2860201236,0.051500000000000004,-0.007500000000000001,0.0520432512,4.22,0.36,4.2353276142,4.2515,0.35250000000000004,4.2660881965,0.051500000000000004,-0.007500000000000001,0.0520432512,4.2,0.36,4.2154003369
2019-10-12 20:30:00,3.999,0.41100000000000003,4.0200649248,0.049,-0.009000000000000001,0.049819674800000005,3.95,0.42,3.9722663556,4.009,0.41100000000000003,4.0300126551,0.049,-0.009000000000000001,0.049819674800000005,3.96,0.42,3.9822104415
2019-10-12 21:00:00,3.871,0.192,3.8757586354,0.051000000000000004,-0.008,0.051623638000000006,3.8200000000000003,0.2,3.8252320191,3.841,0.192,3.8457957564000003,0.051000000000000004,-0.008,0.051623638000000006,3.79,0.2,3.7952733762
2019-10-12 21:30:00,3.6545,0.21050000000000002,3.6605574029,0.044500000000000005,-0.0095,0.0455027472,3.61,0.22,3.6166973885,3.6245000000000003,0.21050000000000002,3.6306074561,0.044500000000000005,-0.0095,0.0455027472,3.58,0.22,3.5867534065999997
2019-10-12 22:00:00,3.421,0.89,3.5348749624,0.051000000000000004,-0.01,0.0519711458,3.37,0.9,3.4881083699,3.521,0.89,3.6317407672,0.051000000000000004,-0.01,0.0519711458,3.47,0.9,3.5848151975
