Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-12 22:30:00,3.2485,0.8905000000000001,3.3683441778,0.0485,-0.0095,0.049421655200000005,3.2,0.9,3.3241540277,3.3485,0.8905000000000001,3.4648870833,0.0485,-0.0095,0.049421655200000005,3.3,0.9,3.4205262753
2019-10-12 23:00:00,3.0795,0.8905000000000001,3.205668495,0.0495,-0.0095,0.0504033729,3.03,0.9,3.1608384963,3.1795,0.8905000000000001,3.3018495574,0.0495,-0.0095,0.0504033729,3.13,0.9,3.2568236059
2019-10-12 23:30:00,2.958,-0.54,3.0068860969,0.048,-0.01,0.0490306027,2.91,-0.53,2.9578708559,2.8280000000000003,-0.54,2.879094302,0.048,-0.01,0.0490306027,2.7800000000000002,-0.53,2.8300706705
2019-10-13 00:00:00,2.759,-0.65,2.8345336477,0.049,-0.01,0.050009999000000006,2.71,-0.64,2.7845466417,2.6189999999999998,-0.65,2.6984552989,0.049,-0.01,0.050009999000000006,2.5700000000000003,-0.64,2.6484901359
2019-10-13 00:30:00,2.618,-0.29,2.6340129081,0.048,-0.01,0.0490306027,2.5700000000000003,-0.28,2.585207922,2.5380000000000003,-0.29,2.5545144352999998,0.048,-0.01,0.0490306027,2.49,-0.28,2.5056935168
2019-10-13 01:00:00,2.4465,0.661,2.5342224153,0.0465,-0.009000000000000001,0.0473629602,2.4,0.67,2.4917664417,2.5065,0.661,2.5921927494,0.0465,-0.009000000000000001,0.0473629602,2.46,0.67,2.549607813
2019-10-13 01:30:00,2.5385,0.8195,2.6675011715,0.0485,-0.0105,0.0496235831,2.49,0.8300000000000001,2.6246904579,2.6285,0.8195,2.7532875803,0.0485,-0.0105,0.0496235831,2.58,0.8300000000000001,2.7102213932
2019-10-13 02:00:00,2.7475,0.17950000000000002,2.7533573143,0.0475,-0.0105,0.0486466854,2.7,0.19,2.7066769294,2.7375,0.17950000000000002,2.7433786651,0.0475,-0.0105,0.0486466854,2.69,0.19,2.6967016891
2019-10-13 02:30:00,2.7275,0.069,2.7283726377,0.0475,-0.011,0.0487570508,2.68,0.08,2.681193764,2.6975,0.069,2.6983823395,0.0475,-0.011,0.0487570508,2.65,0.08,2.6512072722
2019-10-13 03:00:00,2.6870000000000003,0.0685,2.6878729974,0.047,-0.0115,0.048386465000000004,2.64,0.08,2.6412118431,2.6470000000000002,0.0685,2.6478861852,0.047,-0.0115,0.048386465000000004,2.6,0.08,2.6012304781
2019-10-13 03:30:00,2.6375,0.069,2.6384024049,0.0475,-0.011,0.0487570508,2.59,0.08,2.5912352267000003,2.6075,0.069,2.6084127837,0.0475,-0.011,0.0487570508,2.56,0.08,2.561249695
2019-10-13 04:00:00,2.577,0.0275,2.5771467265,0.047,-0.0125,0.048633836,2.5300000000000002,0.04,2.5303161858000003,2.547,0.0275,2.5471484546000003,0.047,-0.0125,0.048633836,2.5,0.04,2.5003199795
2019-10-13 04:30:00,2.527,0.0285,2.5271607092,0.047,-0.0115,0.048386465000000004,2.48,0.04,2.4803225597000003,2.497,0.0285,2.4971626399,0.047,-0.0115,0.048386465000000004,2.45,0.04,2.4503265089
2019-10-13 05:00:00,2.497,0.0275,2.4971514271,0.047,-0.0125,0.048633836,2.45,0.04,2.4503265089,2.467,0.0275,2.4671532684,0.047,-0.0125,0.048633836,2.42,0.04,2.4203305559
2019-10-13 05:30:00,2.4935,0.029,2.4936686328,0.043500000000000004,-0.011,0.044869254500000004,2.45,0.04,2.4503265089,2.4635,0.029,2.4636706862,0.043500000000000004,-0.011,0.044869254500000004,2.42,0.04,2.4203305559
2019-10-13 06:00:00,2.589,0.07,2.5899461384,0.049,-0.01,0.050009999000000006,2.54,0.08,2.5412595302,2.559,0.07,2.5599572262,0.049,-0.01,0.050009999000000006,2.51,0.08,2.5112745768
2019-10-13 06:30:00,2.737,0.068,2.7378445902,0.047,-0.012,0.0485077313,2.69,0.08,2.6911893282,2.707,0.068,2.7078539473000003,0.047,-0.012,0.0485077313,2.66,0.08,2.6612027356
2019-10-13 07:00:00,2.8665000000000003,0.09,2.8679125248,0.0465,-0.01,0.047563116,2.8200000000000003,0.1,2.8217724926,2.8365,0.09,2.8379274568,0.0465,-0.01,0.047563116,2.79,0.1,2.7917915395
2019-10-13 07:30:00,3.037,0.1395,3.0402021726,0.047,-0.0105,0.0481585922,2.99,0.15,2.9937601774,3.007,0.1395,3.0102340856,0.047,-0.0105,0.0481585922,2.96,0.15,2.9637982387
2019-10-13 08:00:00,3.2565,0.1405,3.2595294906,0.0465,-0.0095,0.0474605099,3.21,0.15,3.2135027618,3.2265,0.1405,3.2295576322,0.0465,-0.0095,0.0474605099,3.18,0.15,3.1835357702
2019-10-13 08:30:00,3.437,0.14,3.4398501421,0.047,-0.01,0.048052055100000005,3.39,0.15,3.3933169613,3.3970000000000002,0.14,3.3998836745,0.047,-0.01,0.048052055100000005,3.35,0.15,3.3533565274
2019-10-13 09:00:00,3.6075,0.14150000000000001,3.6102740201,0.0475,-0.0085,0.0482545335,3.56,0.15,3.563158711,3.5775,0.14150000000000001,3.5802972642,0.0475,-0.0085,0.0482545335,3.5300000000000002,0.15,3.5331855315
2019-10-13 09:30:00,3.817,0.6915,3.8791315072,0.047,-0.0085,0.0477624329,3.77,0.7000000000000001,3.8344360733,3.877,0.6915,3.9381850198,0.047,-0.0085,0.0477624329,3.83,0.7000000000000001,3.8934432062
2019-10-13 10:00:00,3.9075,0.9415,4.0193256275,0.0475,-0.0085,0.0482545335,3.86,0.9500000000000001,3.9751855303,3.9975,0.9415,4.106875759,0.0475,-0.0085,0.0482545335,3.95,0.9500000000000001,4.0626346132
2019-10-13 10:30:00,4.0675,0.9420000000000001,4.1751551169,0.0475,-0.008,0.0481689734,4.02,0.9500000000000001,4.1307263284,4.1675,0.9420000000000001,4.2726362178,0.0475,-0.008,0.0481689734,4.12,0.9500000000000001,4.2281083241
2019-10-13 11:00:00,4.038,0.9415,4.1463075441,0.048,-0.0085,0.0487467948,3.99,0.9500000000000001,4.1015362975,4.138,0.9415,4.2437561487,0.048,-0.0085,0.0487467948,4.09,0.9500000000000001,4.1988808033
2019-10-13 11:30:00,4.149,0.4335,4.1715852203,0.049,-0.006500000000000001,0.049429242400000004,4.1,0.44,4.1235421666,4.139,0.4335,4.1616394906,0.049,-0.006500000000000001,0.049429242400000004,4.09,0.44,4.1135993971
2019-10-13 12:00:00,4.232,0.21250000000000002,4.2373317371,0.052000000000000005,-0.007500000000000001,0.0525380814,4.18,0.22,4.1857854699,4.192,0.21250000000000002,4.1973825475,0.052000000000000005,-0.007500000000000001,0.0525380814,4.14,0.22,4.1458412898
2019-10-13 12:30:00,4.2355,0.214,4.2409027636,0.0555,-0.006,0.0558233822,4.18,0.22,4.1857854699,4.1755,0.214,4.1809802977,0.0555,-0.006,0.0558233822,4.12,0.22,4.1258696053
2019-10-13 13:00:00,4.2005,0.331,4.2135212412,0.0505,-0.009000000000000001,0.051295711300000005,4.15,0.34,4.1639044177,4.1705,0.331,4.1836146154,0.0505,-0.009000000000000001,0.051295711300000005,4.12,0.34,4.1340053217
2019-10-13 13:30:00,3.9915000000000003,0.9405,4.1008063232,0.051500000000000004,-0.0095,0.0523688839,3.94,0.9500000000000001,4.052912533,4.1015,0.9405,4.2079499165,0.051500000000000004,-0.0095,0.0523688839,4.05,0.9500000000000001,4.159927884
2019-10-13 14:00:00,3.811,0.9420000000000001,3.9256954798,0.061,-0.008,0.061522353700000004,3.75,0.9500000000000001,3.8684622268,3.9210000000000003,0.9420000000000001,4.0325680403,0.061,-0.008,0.061522353700000004,3.86,0.9500000000000001,3.9751855303
2019-10-13 14:30:00,3.662,0.9405,3.7808443832,0.062,-0.0095,0.06272359999999999,3.6,0.9500000000000001,3.7232378382,3.762,0.9405,3.8777808409,0.062,-0.0095,0.06272359999999999,3.7,0.9500000000000001,3.820013089
2019-10-13 15:00:00,3.5805,0.9425,3.702470324,0.060500000000000005,-0.007500000000000001,0.060963103600000006,3.52,0.9500000000000001,3.6459429507000003,3.6805,0.9425,3.7992613098,0.060500000000000005,-0.007500000000000001,0.060963103600000006,3.62,0.9500000000000001,3.7425793245000003
2019-10-13 15:30:00,3.4050000000000002,0.962,3.5382861671,0.075,-0.008,0.0754254599,3.33,0.97,3.4684002076000002,3.505,0.962,3.6346208881,0.075,-0.008,0.0754254599,3.43,0.97,3.564519603
2019-10-13 16:00:00,3.4045,0.9615,3.5376690772,0.0745,-0.0085,0.0749833315,3.33,0.97,3.4684002076000002,3.5045,0.9615,3.6340063979,0.0745,-0.0085,0.0749833315,3.43,0.97,3.564519603
2019-10-13 16:30:00,3.656,0.96,3.7799386238,0.056,-0.01,0.0568858506,3.6,0.97,3.7283910739,3.7560000000000002,0.96,3.8767429628,0.056,-0.01,0.0568858506,3.7,0.97,3.8250359475
2019-10-13 17:00:00,3.839,1.013,3.9704017429,0.059000000000000004,-0.007,0.0594138031,3.7800000000000002,1.02,3.9152011443,3.939,1.013,4.0671722363,0.059000000000000004,-0.007,0.0594138031,3.88,1.02,4.011832499
2019-10-13 17:30:00,4.083,1.013,4.2067871351,0.053,-0.007,0.0534602656,4.03,1.02,4.1570783009,4.183,1.013,4.3039119415,0.053,-0.007,0.0534602656,4.13,1.02,4.2540921476
2019-10-13 18:00:00,4.2485,0.8935000000000001,4.3414392199,0.0485,-0.006500000000000001,0.0489336285,4.2,0.9,4.295346319,4.3385,0.8935000000000001,4.4295512752,0.0485,-0.006500000000000001,0.0489336285,4.29,0.9,4.3833890998000005
2019-10-13 18:30:00,4.4385,0.24450000000000002,4.4452291842000005,0.0485,-0.0055000000000000005,0.0488108594,4.39,0.25,4.397112689,4.3985,0.24450000000000002,4.4052902856,0.0485,-0.0055000000000000005,0.0488108594,4.35,0.25,4.3571779858
2019-10-13 19:00:00,4.5455,0.24350000000000002,4.5520174099,0.0455,-0.006500000000000001,0.045961940800000003,4.5,0.25,4.5069390943,4.5055,0.24350000000000002,4.5120751878,0.0455,-0.006500000000000001,0.045961940800000003,4.46,0.25,4.4670012313
2019-10-13 19:30:00,4.52,0.24350000000000002,4.5265541254,0.05,-0.006500000000000001,0.0504207299,4.47,0.25,4.476985593,4.48,0.24350000000000002,4.4866125585,0.05,-0.006500000000000001,0.0504207299,4.43,0.25,4.4370485686
2019-10-13 20:00:00,4.3095,0.3125,4.3208154902,0.0495,-0.007500000000000001,0.050064957800000004,4.26,0.32,4.2720018727,4.2895,0.3125,4.30086811,0.0495,-0.007500000000000001,0.050064957800000004,4.24,0.32,4.2520583251
2019-10-13 20:30:00,4.005,0.8925000000000001,4.1032403354,0.045,-0.007500000000000001,0.045620719000000004,3.96,0.9,4.0609851022,4.115,0.8925000000000001,4.2106746787,0.045,-0.007500000000000001,0.045620719000000004,4.07,0.9,4.1683210049
2019-10-13 21:00:00,3.882,0.894,3.9836114268,0.052000000000000005,-0.006,0.0523450093,3.83,0.9,3.9343233217,3.982,0.894,4.0811223946,0.052000000000000005,-0.006,0.0523450093,3.93,0.9,4.0317365985
2019-10-13 21:30:00,3.6785,0.8915000000000001,3.7849880449,0.0485,-0.0085,0.049239212000000004,3.63,0.9,3.7399064159,3.7785,0.8915000000000001,3.8822460638000003,0.0485,-0.0085,0.049239212000000004,3.73,0.9,3.8370431324
2019-10-13 22:00:00,3.442,0.20450000000000002,3.4480696411,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.39,0.21,3.3964981967,3.432,0.20450000000000002,3.4380872953,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.38,0.21,3.3865173852
2019-10-13 22:30:00,3.225,0.081,3.2260170489,0.045,-0.009000000000000001,0.0458911756,3.18,0.09,3.18127333,3.195,0.081,3.1960265956000002,0.045,-0.009000000000000001,0.0458911756,3.15,0.09,3.151285452
2019-10-13 23:00:00,2.952,0.084,2.9531948801,0.052000000000000005,-0.006,0.0523450093,2.9,0.09,2.9013962156,2.922,0.084,2.9232071428,0.052000000000000005,-0.006,0.0523450093,2.87,0.09,2.8714108031
2019-10-13 23:30:00,2.699,0.081,2.7002151766,0.049,-0.009000000000000001,0.049819674800000005,2.65,0.09,2.6515278614,2.669,0.081,2.6702288291,0.049,-0.009000000000000001,0.049819674800000005,2.62,0.09,2.6215453458
2019-10-14 00:00:00,2.5615,0.083,2.5628443671000003,0.051500000000000004,-0.007,0.051973551,2.51,0.09,2.5116130275,2.5315,0.083,2.5328602903,0.051500000000000004,-0.007,0.051973551,2.48,0.09,2.4816325272
2019-10-14 00:30:00,2.502,0.0845,2.5034265018,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.45,0.09,2.4516525039,2.472,0.0845,2.4734438037,0.052000000000000005,-0.0055000000000000005,0.0522900564,2.42,0.09,2.4216729754
2019-10-14 01:00:00,2.4285,0.081,2.4298504584,0.0485,-0.009000000000000001,0.049327983900000004,2.38,0.09,2.3817010728,2.4085,0.081,2.4098616662,0.0485,-0.009000000000000001,0.049327983900000004,2.36,0.09,2.3617154782
2019-10-14 01:30:00,2.5415,0.034,2.5417274146,0.051500000000000004,-0.006,0.0518483365,2.49,0.04,2.4903212644,2.5115,0.034,2.5117301308,0.051500000000000004,-0.006,0.0518483365,2.46,0.04,2.4603251818
2019-10-14 02:00:00,2.7215,0.074,2.7225058769,0.051500000000000004,-0.006,0.0518483365,2.67,0.08,2.671198233,2.7015000000000002,0.074,2.702513321,0.051500000000000004,-0.006,0.0518483365,2.65,0.08,2.6512072722
2019-10-14 02:30:00,2.718,0.03,2.7181655579,0.048,-0.01,0.0490306027,2.67,0.04,2.6702996087,2.698,0.03,2.6981667851,0.048,-0.01,0.0490306027,2.65,0.04,2.6503018696
2019-10-14 03:00:00,2.659,0.0345,2.6592238059,0.049,-0.0055000000000000005,0.0493077073,2.61,0.04,2.6103064954,2.629,0.0345,2.6292263596,0.049,-0.0055000000000000005,0.0493077073,2.58,0.04,2.5803100589
2019-10-14 03:30:00,2.6195,0.0335,2.619714202,0.0495,-0.006500000000000001,0.0499249437,2.5700000000000003,0.04,2.5703112652,2.5895,0.0335,2.5897166833,0.0495,-0.006500000000000001,0.0499249437,2.54,0.04,2.5403149411
2019-10-14 04:00:00,2.56,0.0315,2.5601937915,0.05,-0.0085,0.050717354000000006,2.51,0.04,2.5103187049,2.5300000000000002,0.0315,2.5301960892,0.05,-0.0085,0.050717354000000006,2.48,0.04,2.4803225597000003
2019-10-14 04:30:00,2.5615,0.0345,2.5617323240000003,0.051500000000000004,-0.0055000000000000005,0.0517928567,2.51,0.04,2.5103187049,2.5315,0.0345,2.531735077,0.051500000000000004,-0.0055000000000000005,0.0517928567,2.48,0.04,2.4803225597000003
2019-10-14 05:00:00,2.5295,0.0635,2.5302969193,0.0495,-0.006500000000000001,0.0499249437,2.48,0.07,2.4809877065,2.4995,0.0635,2.5003064812,0.0495,-0.006500000000000001,0.0499249437,2.45,0.07,2.450999796
2019-10-14 05:30:00,2.6295,0.061500000000000006,2.6302190973,0.0495,-0.0085,0.050224496,2.58,0.07,2.5809494377,2.5995,0.061500000000000006,2.6002273939,0.0495,-0.0085,0.050224496,2.55,0.07,2.5509606034
2019-10-14 06:00:00,2.781,0.085,2.7822986899,0.051000000000000004,-0.005,0.051244511900000005,2.73,0.09,2.7314831136,2.741,0.085,2.742317633,0.051000000000000004,-0.005,0.051244511900000005,2.69,0.09,2.6915051550999998
2019-10-14 06:30:00,3.161,0.155,3.1647979398,0.051000000000000004,-0.005,0.051244511900000005,3.11,0.16,3.1141130358,3.1310000000000002,0.155,3.1348342859000002,0.051000000000000004,-0.005,0.051244511900000005,3.08,0.16,3.0841530442
2019-10-14 07:00:00,3.5875,0.2015,3.5931543941,0.0475,-0.0085,0.0482545335,3.54,0.21,3.5462233432,3.5575,0.2015,3.563202001,0.0475,-0.0085,0.0482545335,3.51,0.21,3.5162764396
2019-10-14 07:30:00,4.121,0.34500000000000003,4.1354160613,0.051000000000000004,-0.005,0.051244511900000005,4.07,0.35000000000000003,4.0850214198,4.081,0.34500000000000003,4.0955568608,0.051000000000000004,-0.005,0.051244511900000005,4.03,0.35000000000000003,4.0451699593
2019-10-14 08:00:00,4.431,0.3955,4.4486156555,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.38,0.4,4.3982269155000004,4.381,0.3955,4.3988158918,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.33,0.4,4.3484365006
2019-10-14 08:30:00,4.568,0.463,4.5914042514,0.048,-0.007,0.0485077313,4.52,0.47000000000000003,4.5443701434,4.5280000000000005,0.463,4.551609935,0.048,-0.007,0.0485077313,4.48,0.47000000000000003,4.5045865515
2019-10-14 09:00:00,4.5645,0.544,4.5968028291,0.044500000000000005,-0.006,0.044902672500000004,4.52,0.55,4.5533394339,4.5245,0.544,4.5570863773,0.044500000000000005,-0.006,0.044902672500000004,4.48,0.55,4.5136348988
2019-10-14 09:30:00,4.518,0.502,4.5458033393,0.038,-0.008,0.0388329757,4.48,0.51,4.5089355728000005,4.478,0.502,4.5060501551000005,0.038,-0.008,0.0388329757,4.44,0.51,4.4691945583
2019-10-14 10:00:00,4.4965,0.482,4.5222600821,0.0565,-0.008,0.0570635611,4.44,0.49,4.4669564583,4.4565,0.482,4.4824899609,0.0565,-0.008,0.0570635611,4.4,0.49,4.4272000181
2019-10-14 10:30:00,4.5005,0.48,4.5260247735,0.060500000000000005,-0.01,0.0613208774,4.44,0.49,4.4669564583,4.4605,0.48,4.4862523614,0.060500000000000005,-0.01,0.0613208774,4.4,0.49,4.4272000181
2019-10-14 11:00:00,4.5,0.552,4.5337295905,0.06,-0.008,0.0605309838,4.44,0.56,4.4751759742,4.46,0.552,4.4940298174,0.06,-0.008,0.0605309838,4.4,0.56,4.4354932082000005
2019-10-14 11:30:00,4.413,0.5525,4.4474515455,0.063,-0.007500000000000001,0.0634448579,4.35,0.56,4.3858978556,4.373,0.5525,4.4077642008,0.063,-0.007500000000000001,0.0634448579,4.31,0.56,4.3462282499
2019-10-14 12:00:00,4.4395,0.5525,4.4737474783,0.059500000000000004,-0.007500000000000001,0.0599708262,4.38,0.56,4.415653972,4.3995,0.5525,4.4340564385,0.059500000000000004,-0.007500000000000001,0.0599708262,4.34,0.56,4.3759798903
2019-10-14 12:30:00,4.499,0.5525,4.5327979494,0.059000000000000004,-0.007500000000000001,0.059474784600000004,4.44,0.56,4.4751759742,4.469,0.5525,4.5030231234,0.059000000000000004,-0.007500000000000001,0.059474784600000004,4.41,0.56,4.4454133666
2019-10-14 13:00:00,4.575,0.553,4.6083005543999995,0.055,-0.007,0.055443665100000004,4.52,0.56,4.5545581564,4.535,0.553,4.5685921245,0.055,-0.007,0.055443665100000004,4.48,0.56,4.514864339
2019-10-14 13:30:00,4.57,0.5005000000000001,4.5973253365,0.05,-0.0095,0.0508944987,4.52,0.51,4.5486811275,4.53,0.5005000000000001,4.5575651668,0.05,-0.0095,0.0508944987,4.48,0.51,4.5089355728000005
2019-10-14 14:00:00,4.5695,0.581,4.6062882291000005,0.0495,-0.009000000000000001,0.0503115295,4.52,0.59,4.5583439975,4.5295,0.581,4.5666104771,0.0495,-0.009000000000000001,0.0503115295,4.48,0.59,4.5186834366
2019-10-14 14:30:00,4.5085,0.541,4.5408427907,0.0485,-0.009000000000000001,0.049327983900000004,4.46,0.55,4.4937845965,4.4685,0.541,4.5011302192,0.0485,-0.009000000000000001,0.049327983900000004,4.42,0.55,4.4540880099
2019-10-14 15:00:00,4.431,0.5015000000000001,4.4592895454,0.051000000000000004,-0.0085,0.0517034815,4.38,0.51,4.4095918178,4.391,0.5015000000000001,4.4195455932,0.051000000000000004,-0.0085,0.0517034815,4.34,0.51,4.3698626981
2019-10-14 15:30:00,4.3915,0.5325,4.4236668613,0.051500000000000004,-0.007500000000000001,0.0520432512,4.34,0.54,4.3734654452,4.3415,0.5325,4.3740345792,0.051500000000000004,-0.007500000000000001,0.0520432512,4.29,0.54,4.3238524489
2019-10-14 16:00:00,4.4435,0.5025000000000001,4.4718227268,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.39,0.51,4.4195248613,4.3935,0.5025000000000001,4.422142976,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.34,0.51,4.3698626981
2019-10-14 16:30:00,4.598,0.5,4.6251058366,0.048,-0.01,0.0490306027,4.55,0.51,4.5784932019,4.548,0.5,4.5754020588,0.048,-0.01,0.0490306027,4.5,0.51,4.5288077901
2019-10-14 17:00:00,4.759,0.47050000000000003,4.7822015066,0.049,-0.0095,0.0499124233,4.71,0.48,4.7343954207,4.709,0.47050000000000003,4.7324466452,0.049,-0.0095,0.0499124233,4.66,0.48,4.6846558038
2019-10-14 17:30:00,4.809,0.441,4.8291781910000005,0.049,-0.009000000000000001,0.049819674800000005,4.76,0.45,4.7812236927,4.759,0.441,4.7793892915,0.049,-0.009000000000000001,0.049819674800000005,4.71,0.45,4.7314479813
2019-10-14 18:00:00,4.928,0.35150000000000003,4.940519836,0.048,-0.0085,0.0487467948,4.88,0.36,4.8932606716,4.868,0.35150000000000003,4.8806737496,0.048,-0.0085,0.0487467948,4.82,0.36,4.8334252865
2019-10-14 18:30:00,5.0785,0.421,5.0959202555,0.0485,-0.009000000000000001,0.049327983900000004,5.03,0.43,5.0483462639,5.0285,0.421,5.0460928697,0.0485,-0.009000000000000001,0.049327983900000004,4.98,0.43,4.9985297838000005
2019-10-14 19:00:00,5.1485,0.4605,5.1690533466,0.0485,-0.0095,0.049421655200000005,5.1,0.47000000000000003,5.1216110747,5.0885,0.4605,5.1092947165,0.0485,-0.0095,0.049421655200000005,5.04,0.47000000000000003,5.0618672444
2019-10-14 19:30:00,5.0255,0.41150000000000003,5.0423191589,0.0455,-0.0085,0.0462871472,4.98,0.42,4.9976794615,4.9855,0.41150000000000003,5.002453648,0.0455,-0.0085,0.0462871472,4.94,0.42,4.9578221025
2019-10-14 20:00:00,4.699,1.031,4.8107756131,0.049,-0.009000000000000001,0.049819674800000005,4.65,1.04,4.7648819503,4.779,1.031,4.8889469214,0.049,-0.009000000000000001,0.049819674800000005,4.73,1.04,4.8429846169
2019-10-14 20:30:00,4.4075,0.28,4.4163849753,0.0475,-0.01,0.048541219600000005,4.36,0.29,4.3696338519,4.3675,0.28,4.3764661829,0.0475,-0.01,0.048541219600000005,4.32,0.29,4.3297228549
2019-10-14 21:00:00,4.2385,0.30000000000000004,4.2491036996,0.0485,-0.01,0.0495201979,4.19,0.31,4.2014521299,4.1985,0.30000000000000004,4.2092044676,0.0485,-0.01,0.0495201979,4.15,0.31,4.1615622067
2019-10-14 21:30:00,3.9585,0.21,3.9640663781,0.0485,-0.01,0.0495201979,3.91,0.22,3.9161843675,3.9085,0.21,3.9141374848,0.0485,-0.01,0.0495201979,3.86,0.22,3.8662643469
2019-10-14 22:00:00,3.6075,0.12,3.6094952902,0.0475,-0.01,0.048541219600000005,3.56,0.13,3.5623728047,3.5675,0.12,3.5695176495,0.0475,-0.01,0.048541219600000005,3.52,0.13,3.5223997502
2019-10-14 22:30:00,3.359,0.12,3.3611428116,0.049,-0.01,0.050009999000000006,3.31,0.13,3.3125518864,3.329,0.12,3.3311621095,0.049,-0.01,0.050009999000000006,3.2800000000000002,0.13,3.2825752086
2019-10-14 23:00:00,3.069,0.08950000000000001,3.0703047487,0.049,-0.0105,0.050112373700000004,3.02,0.1,3.0216551756,3.039,0.08950000000000001,3.0403176232,0.049,-0.0105,0.050112373700000004,2.99,0.1,2.9916717734000002
2019-10-14 23:30:00,2.799,0.08950000000000001,2.8004305473,0.049,-0.0105,0.050112373700000004,2.75,0.1,2.7518175812,2.769,0.08950000000000001,2.7704460381000002,0.049,-0.0105,0.050112373700000004,2.7199999999999998,0.1,2.7218376146
2019-10-15 00:00:00,2.6189999999999998,0.08850000000000001,2.6204948483,0.049,-0.0115,0.0503314017,2.5700000000000003,0.1,2.5719447895,2.589,0.08850000000000001,2.5905121598000003,0.049,-0.0115,0.0503314017,2.54,0.1,2.5419677417
2019-10-15 00:30:00,2.5305,0.08850000000000001,2.5320470967,0.0505,-0.0115,0.0517928567,2.48,0.1,2.4820153102,2.5005,0.08850000000000001,2.5020656466,0.0505,-0.0115,0.0517928567,2.45,0.1,2.452039967
2019-10-15 01:00:00,2.471,0.088,2.4725664804000003,0.051000000000000004,-0.012,0.052392747600000004,2.42,0.1,2.4220652344999998,2.441,0.088,2.4425857201,0.051000000000000004,-0.012,0.052392747600000004,2.39,0.1,2.3920911354
2019-10-15 01:30:00,2.5995,0.088,2.6009890907,0.0495,-0.012,0.050933780500000005,2.55,0.1,2.551960031,2.5695,0.088,2.5710064663,0.0495,-0.012,0.050933780500000005,2.52,0.1,2.5219833465
2019-10-15 02:00:00,2.802,0.088,2.8033815295,0.052000000000000005,-0.012,0.0533666563,2.75,0.1,2.7518175812,2.7720000000000002,0.088,2.7733964736,0.052000000000000005,-0.012,0.0533666563,2.7199999999999998,0.1,2.7218376146
2019-10-15 02:30:00,2.8025,0.08950000000000001,2.8039287616,0.052500000000000005,-0.0105,0.0535397049,2.75,0.1,2.7518175812,2.7725,0.08950000000000001,2.7739442136,0.052500000000000005,-0.0105,0.0535397049,2.7199999999999998,0.1,2.7218376146
2019-10-15 03:00:00,2.76,0.09,2.7614670014,0.05,-0.01,0.0509901951,2.71,0.1,2.7118443908,2.73,0.09,2.7314831136,0.05,-0.01,0.0509901951,2.68,0.1,2.6818650227000003
2019-10-15 03:30:00,2.734,0.094,2.7356154701,0.054,-0.006,0.0543323108,2.68,0.1,2.6818650227000003,2.7039999999999997,0.094,2.7056333824000003,0.054,-0.006,0.0543323108,2.65,0.1,2.6518861212
2019-10-15 04:00:00,2.634,0.094,2.6356767632,0.054,-0.006,0.0543323108,2.58,0.1,2.5819372572,2.594,0.094,2.5957026024000003,0.054,-0.006,0.0543323108,2.54,0.1,2.5419677417
2019-10-15 04:30:00,2.5905,0.0405,2.5908165701,0.0505,-0.0095,0.0513857957,2.54,0.05,2.5404920783,2.5605,0.0405,2.5608202787,0.0505,-0.0095,0.0513857957,2.51,0.05,2.5104979586000002
2019-10-15 05:00:00,2.5949999999999998,0.044500000000000005,2.595381523,0.055,-0.0055000000000000005,0.0552743159,2.54,0.05,2.5404920783,2.565,0.044500000000000005,2.5653859846,0.055,-0.0055000000000000005,0.0552743159,2.51,0.05,2.5104979586000002
2019-10-15 05:30:00,2.705,0.105,2.7070371257,0.055,-0.005,0.055226805100000005,2.65,0.11,2.6522820363,2.675,0.105,2.6770599545,0.055,-0.005,0.055226805100000005,2.62,0.11,2.6223081435999998
2019-10-15 06:00:00,2.871,0.14200000000000002,2.8745095234,0.051000000000000004,-0.008,0.051623638000000006,2.8200000000000003,0.15,2.8239865439000003,2.831,0.14200000000000002,2.8345590486,0.051000000000000004,-0.008,0.051623638000000006,2.7800000000000002,0.15,2.7840438215
2019-10-15 06:30:00,3.2445,0.1835,3.2496849847,0.0545,-0.006500000000000001,0.05488624600000001,3.19,0.19,3.1956532978,3.2045,0.1835,3.2097496008,0.0545,-0.006500000000000001,0.05488624600000001,3.15,0.19,3.1557249563
2019-10-15 07:00:00,3.7455,0.34500000000000003,3.761355507,0.0555,-0.005,0.0557247701,3.69,0.35000000000000003,3.7065617491,3.7055,0.34500000000000003,3.7215259303,0.0555,-0.005,0.0557247701,3.65,0.35000000000000003,3.6667424235
2019-10-15 07:30:00,4.2525,0.434,4.2745891323,0.052500000000000005,-0.006,0.0528417449,4.2,0.44,4.2229847265,4.2125,0.434,4.2347977815,0.052500000000000005,-0.006,0.0528417449,4.16,0.44,4.1832045133
2019-10-15 08:00:00,4.5335,0.4335,4.5541787953,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.48,0.44,4.5015552868,4.4835,0.4335,4.5044083407,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.43,0.44,4.4517973898
2019-10-15 08:30:00,4.7155000000000005,0.604,4.7540252681,0.0555,-0.006,0.0558233822,4.66,0.61,4.6997553128,4.6655,0.604,4.7044347429,0.0555,-0.006,0.0558233822,4.61,0.61,4.6501827921
2019-10-15 09:00:00,4.585,0.6045,4.6246778536,0.055,-0.0055000000000000005,0.0552743159,4.53,0.61,4.5708861285,4.545,0.6045,4.5850240185,0.055,-0.0055000000000000005,0.0552743159,4.49,0.61,4.531247069
2019-10-15 09:30:00,4.546,0.5545,4.5796928118,0.016,-0.0055000000000000005,0.0169189243,4.53,0.56,4.564482446,4.506,0.5545,4.5399896751,0.016,-0.0055000000000000005,0.0169189243,4.49,0.56,4.5247872878
2019-10-15 10:00:00,4.58,0.5565,4.613685322,0.0,-0.0035,0.0035,4.58,0.56,4.614108798,4.54,0.5565,4.5739799136,0.0,-0.0035,0.0035,4.54,0.56,4.5744070654
2019-10-15 10:30:00,4.542,0.5075000000000001,4.5702647899,0.002,-0.0025,0.0032015621000000003,4.54,0.51,4.5685555704,4.492,0.5075000000000001,4.5205774244,0.002,-0.0025,0.0032015621000000003,4.49,0.51,4.5188715406
2019-10-15 11:00:00,4.511,0.527,4.5416792049,0.001,-0.003,0.0031622777,4.51,0.53,4.5410351243000004,4.461,0.527,4.4920207034,0.001,-0.003,0.0031622777,4.46,0.53,4.4913806341
2019-10-15 11:30:00,4.5125,0.599,4.5520827376,0.0025,-0.001,0.0026925824,4.51,0.6000000000000001,4.5497362561,4.4625,0.599,4.5025223209,0.0025,-0.001,0.0026925824,4.46,0.6000000000000001,4.5001777743
2019-10-15 12:00:00,4.5120000000000005,0.598,4.5514555913,0.002,-0.002,0.0028284271,4.51,0.6000000000000001,4.5497362561,4.462,0.598,4.5018938237,0.002,-0.002,0.0028284271,4.46,0.6000000000000001,4.5001777743
2019-10-15 12:30:00,4.514,0.598,4.5534382614,0.004,-0.002,0.004472136000000001,4.51,0.6000000000000001,4.5497362561,4.464,0.598,4.5038761084,0.004,-0.002,0.004472136000000001,4.46,0.6000000000000001,4.5001777743
2019-10-15 13:00:00,4.4875,0.598,4.527169121,0.007500000000000001,-0.002,0.0077620873000000005,4.48,0.6000000000000001,4.52,4.4475,0.598,4.4875227297,0.007500000000000001,-0.002,0.0077620873000000005,4.44,0.6000000000000001,4.4803571286
2019-10-15 13:30:00,4.3305,0.5585,4.366366052,0.0105,-0.0015,0.010606601700000001,4.32,0.56,4.3561450848,4.2905,0.5585,4.3266976437,0.0105,-0.0015,0.010606601700000001,4.28,0.56,4.3164800474
2019-10-15 14:00:00,4.218,0.519,4.2498099958,0.008,-0.001,0.0080622577,4.21,0.52,4.2419924564,4.178,0.519,4.2101122313,0.008,-0.001,0.0080622577,4.17,0.52,4.2022969909
2019-10-15 14:30:00,4.2620000000000005,0.5895,4.3025753044,0.012,-0.0005,0.012010412100000001,4.25,0.59,4.2907575089,4.222,0.5895,4.262956046,0.012,-0.0005,0.012010412100000001,4.21,0.59,4.2511410233
2019-10-15 15:00:00,4.1395,0.538,4.174314824,0.0095,-0.002,0.0097082439,4.13,0.54,4.1651530584,4.0895,0.538,4.1247368704,0.0095,-0.002,0.0097082439,4.08,0.54,4.1155801535
2019-10-15 15:30:00,3.9335,0.54,3.970393211,0.0235,0.0,0.0235,3.91,0.54,3.9471128689,3.8935,0.54,3.9307686589,0.0235,0.0,0.0235,3.87,0.54,3.9074928023
2019-10-15 16:00:00,3.9665,0.54,4.0030890884,0.0165,0.0,0.0165,3.95,0.54,3.9867405233,3.9265,0.54,3.9634583699,0.0165,0.0,0.0165,3.91,0.54,3.9471128689
2019-10-15 16:30:00,4.332,0.517,4.3627414546,0.002,-0.003,0.0036055513000000003,4.33,0.52,4.3611122435,4.282,0.517,4.3130978426,0.002,-0.003,0.0036055513000000003,4.28,0.52,4.3114730661
2019-10-15 17:00:00,4.5315,0.5175000000000001,4.5609536832,0.0015,-0.0025,0.0029154759,4.53,0.52,4.5597478,4.4815000000000005,0.5175000000000001,4.5112801398,0.0015,-0.0025,0.0029154759,4.48,0.52,4.5100776047
2019-10-15 17:30:00,4.58,0.4375,4.6008484272,0.0,-0.0025,0.0025,4.58,0.44,4.6010868281,4.53,0.4375,4.5510774823,0.0,-0.0025,0.0025,4.53,0.44,4.5513184903
2019-10-15 18:00:00,4.69,0.3775,4.7051680363,0.0,-0.0025,0.0025,4.69,0.38,4.7053692735,4.64,0.3775,4.6553309496,0.0,-0.0025,0.0025,4.64,0.38,4.655534341
2019-10-15 18:30:00,4.84,0.40700000000000003,4.8570823547,0.0,-0.003,0.003,4.84,0.41000000000000003,4.8573346601,4.79,0.40700000000000003,4.8072600304,0.0,-0.003,0.003,4.79,0.41000000000000003,4.8075149506
2019-10-15 19:00:00,5.02,0.427,5.0381275292,0.0,-0.003,0.003,5.02,0.43,5.038382677,4.96,0.427,4.9783460105,0.0,-0.003,0.003,4.96,0.43,4.9786042221
2019-10-15 19:30:00,4.94,0.426,4.9583339944,0.0,-0.004,0.004,4.94,0.43,4.9586792596,4.89,0.426,4.9085207548,0.0,-0.004,0.004,4.89,0.43,4.9088695236
2019-10-15 20:00:00,4.69,0.427,4.7093979445,0.0,-0.003,0.003,4.69,0.43,4.7096709015,4.64,0.427,4.6596060992,0.0,-0.003,0.003,4.64,0.43,4.6598819728
2019-10-15 20:30:00,4.52,0.376,4.5356119763,0.0,-0.004,0.004,4.52,0.38,4.5359453259,4.48,0.376,4.4957508828,0.0,-0.004,0.004,4.48,0.38,4.4960871878
2019-10-15 21:00:00,4.3,0.376,4.3164077657,0.0,-0.004,0.004,4.3,0.38,4.3167580428,4.26,0.376,4.2765612354,0.0,-0.004,0.004,4.26,0.38,4.2769147759
2019-10-15 21:30:00,3.99,0.306,4.0017166316,0.0,-0.004,0.004,3.99,0.31,4.0020244877,3.95,0.306,3.9618349284,0.0,-0.004,0.004,3.95,0.31,3.9621458832
2019-10-15 22:00:00,3.66,0.146,3.6629108643,0.0,-0.004,0.004,3.66,0.15,3.6630724809,3.63,0.146,3.6329349017,0.0,-0.004,0.004,3.63,0.15,3.6330978517
2019-10-15 22:30:00,3.38,0.106,3.3816617217,0.0,-0.004,0.004,3.38,0.11,3.3817894671,3.35,0.106,3.3516765954,0.0,-0.004,0.004,3.35,0.11,3.3518054836
2019-10-15 23:00:00,3.07,0.08600000000000001,3.071204324,0.0,-0.004,0.004,3.07,0.09,3.0713189349,3.04,0.08600000000000001,3.0412162041,0.0,-0.004,0.004,3.04,0.09,3.0413319451
2019-10-15 23:30:00,2.84,0.08600000000000001,2.8413018143,0.0,-0.004,0.004,2.84,0.09,2.8414256985,2.8,0.08600000000000001,2.801320403,0.0,-0.004,0.004,2.8,0.09,2.8014460552
2019-10-16 00:00:00,2.66,0.08600000000000001,2.6613898625,0.0,-0.004,0.004,2.66,0.09,2.6615221209,2.64,0.08600000000000001,2.6414003862,0.0,-0.004,0.004,2.64,0.09,2.6415336454
2019-10-16 00:30:00,2.5300000000000002,0.08600000000000001,2.5314612381,0.0,-0.004,0.004,2.5300000000000002,0.09,2.5316002844,2.5,0.08600000000000001,2.5014787627,0.0,-0.004,0.004,2.5,0.09,2.5016194755
2019-10-16 01:00:00,2.46,0.0565,2.4606487458,0.0,-0.0035,0.0035,2.46,0.06,2.4607315985,2.43,0.0565,2.4306567528,0.0,-0.0035,0.0035,2.43,0.06,2.4307406279
2019-10-16 01:30:00,2.6,0.0565,2.6006138218,0.0,-0.0035,0.0035,2.6,0.06,2.6006922155,2.5700000000000003,0.0565,2.5706209853,0.0,-0.0035,0.0035,2.5700000000000003,0.06,2.5707002937
2019-10-16 02:00:00,2.83,0.0765,2.8310337776,0.0,-0.0035,0.0035,2.83,0.08,2.8311305162,2.8,0.0765,2.8010448497000002,0.0,-0.0035,0.0035,2.8,0.08,2.801142624
2019-10-16 02:30:00,2.83,0.0765,2.8310337776,0.0,-0.0035,0.0035,2.83,0.08,2.8311305162,2.8,0.0765,2.8010448497000002,0.0,-0.0035,0.0035,2.8,0.08,2.801142624
2019-10-16 03:00:00,2.7800000000000002,0.077,2.7810661625,0.0,-0.003,0.003,2.7800000000000002,0.08,2.7811508409,2.75,0.077,2.7510777888,0.0,-0.003,0.003,2.75,0.08,2.7511633903
2019-10-16 03:30:00,2.73,0.077,2.7310856815999998,0.0,-0.003,0.003,2.73,0.08,2.7311719096,2.7,0.077,2.7010977398,0.0,-0.003,0.003,2.7,0.08,2.7011849251999998
2019-10-16 04:00:00,2.63,0.077,2.6311269449,0.0,-0.003,0.003,2.63,0.08,2.6312164487,2.6,0.077,2.6011399424,0.0,-0.003,0.003,2.6,0.08,2.6012304781
2019-10-16 04:30:00,2.63,0.077,2.6311269449,0.0,-0.003,0.003,2.63,0.08,2.6312164487,2.6,0.077,2.6011399424,0.0,-0.003,0.003,2.6,0.08,2.6012304781
2019-10-16 05:00:00,2.59,0.057,2.5906271441,0.0,-0.003,0.003,2.59,0.06,2.5906948874999998,2.56,0.057,2.5606344917,0.0,-0.003,0.003,2.56,0.06,2.5607030285
2019-10-16 05:30:00,2.65,0.08700000000000001,2.6514277286,0.0,-0.003,0.003,2.65,0.09,2.6515278614,2.61,0.08700000000000001,2.6114495974,0.0,-0.003,0.003,2.61,0.09,2.6115512631
2019-10-16 06:00:00,2.8,0.08700000000000001,2.8013512811,0.0,-0.003,0.003,2.8,0.09,2.8014460552,2.77,0.08700000000000001,2.7713659087,0.0,-0.003,0.003,2.77,0.09,2.7714617082
2019-10-16 06:30:00,3.17,0.147,3.1734065293000002,0.0,-0.003,0.003,3.17,0.15,3.1735469116,3.13,0.147,3.1334500156,0.0,-0.003,0.003,3.13,0.15,3.1335921879
2019-10-16 07:00:00,3.6,0.20700000000000002,3.605946339,0.0,-0.003,0.003,3.6,0.21,3.6061197983,3.56,0.20700000000000002,3.5660130398,0.0,-0.003,0.003,3.56,0.21,3.5661884415
2019-10-16 07:30:00,4.06,0.357,4.0756654671,0.0,-0.003,0.003,4.06,0.36,4.0759293419,4.03,0.357,4.0457816303,0.0,-0.003,0.003,4.03,0.36,4.046047454
2019-10-16 08:00:00,4.36,0.41750000000000004,4.3799436355,0.0,-0.0025,0.0025,4.36,0.42,4.3801826446,4.31,0.41750000000000004,4.3301739284,0.0,-0.0025,0.0025,4.31,0.42,4.3304156844
2019-10-16 08:30:00,4.5600000000000005,0.5665,4.5950541074,0.0,-0.0035,0.0035,4.5600000000000005,0.5700000000000001,4.5954869165000005,4.51,0.5665,4.5454397202,0.0,-0.0035,0.0035,4.51,0.5700000000000001,4.5458772531000005
2019-10-16 09:00:00,4.5,0.5665,4.5355178591000005,0.0,-0.0035,0.0035,4.5,0.5700000000000001,4.535956349,4.46,0.5665,4.495833877,0.0,-0.0035,0.0035,4.46,0.5700000000000001,4.4962762371
2019-10-16 09:30:00,4.4365,0.5685,4.4727759278,0.006500000000000001,-0.0015,0.006670832000000001,4.43,0.5700000000000001,4.4665198981,4.3865,0.5685,4.4231860124,0.006500000000000001,-0.0015,0.006670832000000001,4.38,0.5700000000000001,4.4169333253
2019-10-16 10:00:00,4.2385,0.5285000000000001,4.2713223362,0.018500000000000003,-0.0015,0.0185607112,4.22,0.53,4.2531517725,4.1985,0.5285000000000001,4.2316326046,0.018500000000000003,-0.0015,0.0185607112,4.18,0.53,4.2134665063
2019-10-16 10:30:00,4.1765,0.5085000000000001,4.207341738,0.026500000000000003,-0.0015,0.0265424189,4.15,0.51,4.1812199177,4.1365,0.5085000000000001,4.1676377602,0.026500000000000003,-0.0015,0.0265424189,4.11,0.51,4.1415214596
2019-10-16 11:00:00,4.0615,0.639,4.1114599901,0.0415,-0.001,0.0415120464,4.02,0.64,4.0706264874,4.0215,0.639,4.0719507917,0.0415,-0.001,0.0415120464,3.98,0.64,4.0311288741
2019-10-16 11:30:00,4.009,0.6345000000000001,4.0589002513,0.059000000000000004,-0.0055000000000000005,0.0592558014,3.95,0.64,4.0015122142,3.969,0.6345000000000001,4.0193968764,0.059000000000000004,-0.0055000000000000005,0.0592558014,3.91,0.64,3.9620323068000003
2019-10-16 12:00:00,3.9975,0.635,4.0476204429,0.08750000000000001,-0.005,0.0876427407,3.91,0.64,3.9620323068000003,3.9675000000000002,0.635,4.0179946802,0.08750000000000001,-0.005,0.0876427407,3.88,0.64,3.9324292746
2019-10-16 12:30:00,3.965,0.6315000000000001,4.0149741282,0.095,-0.0085,0.0953795051,3.87,0.64,3.9225629377,3.925,0.6315000000000001,3.975476984,0.095,-0.0085,0.0953795051,3.83,0.64,3.8831044282000002
2019-10-16 13:00:00,3.948,0.6305000000000001,3.9980287955,0.098,-0.0095,0.0984593825,3.85,0.64,3.9028323049,3.908,0.6305000000000001,3.9585343563,0.098,-0.0095,0.0984593825,3.81,0.64,3.8633793497
2019-10-16 13:30:00,3.8915,0.631,3.9423258681,0.1015,-0.009000000000000001,0.1018982335,3.79,0.64,3.8436571127,3.8515,0.631,3.9028468135,0.1015,-0.009000000000000001,0.1018982335,3.75,0.64,3.8042213395
2019-10-16 14:00:00,3.6870000000000003,0.561,3.7294356141,0.097,-0.009000000000000001,0.097416631,3.59,0.5700000000000001,3.6349690508,3.657,0.561,3.6997797232,0.097,-0.009000000000000001,0.097416631,3.56,0.5700000000000001,3.6053432569
2019-10-16 14:30:00,3.7545,0.5595,3.7959597601,0.0745,-0.0105,0.0752362944,3.68,0.5700000000000001,3.7238823827000003,3.7145,0.5595,3.7564012698,0.0745,-0.0105,0.0752362944,3.64,0.5700000000000001,3.6843588316
2019-10-16 15:00:00,3.9595000000000002,0.542,3.9964239327,0.0695,-0.008,0.0699589165,3.89,0.55,3.9286893489,3.9195,0.542,3.9567972212,0.0695,-0.008,0.0699589165,3.85,0.55,3.8890872965
2019-10-16 15:30:00,3.874,0.482,3.9038698749,0.064,-0.008,0.06449806200000001,3.81,0.49,3.8413799604000003,3.844,0.482,3.8741011861,0.064,-0.008,0.06449806200000001,3.7800000000000002,0.49,3.8116269492
2019-10-16 16:00:00,4.012,0.481,4.0407307507,0.062,-0.009000000000000001,0.0626498204,3.95,0.49,3.9802763723,3.972,0.481,4.0010179955,0.062,-0.009000000000000001,0.0626498204,3.91,0.49,3.9405837131
2019-10-16 16:30:00,4.0825,0.442,4.1063572969,0.0625,-0.008,0.0630099199,4.02,0.45,4.0451081568,4.0425,0.442,4.0665919699,0.0625,-0.008,0.0630099199,3.98,0.45,4.0053589103
2019-10-16 17:00:00,4.286,0.491,4.3140325683,0.056,-0.009000000000000001,0.0567186036,4.23,0.5,4.2594483211,4.236,0.491,4.2643612652,0.056,-0.009000000000000001,0.0567186036,4.18,0.5,4.2097980949
2019-10-16 17:30:00,4.5115,0.463,4.5351958337,0.051500000000000004,-0.007,0.051973551,4.46,0.47000000000000003,4.4846961993,4.4715,0.463,4.4954066835,0.051500000000000004,-0.007,0.051973551,4.42,0.47000000000000003,4.4449184469
2019-10-16 18:00:00,4.5405,0.4015,4.5582170308,0.0505,-0.0085,0.0512103505,4.49,0.41000000000000003,4.5086805165,4.5005,0.4015,4.5183738778,0.0505,-0.0085,0.0512103505,4.45,0.41000000000000003,4.4688477262
2019-10-16 18:30:00,4.6965,0.3435,4.7090449669000005,0.0465,-0.006500000000000001,0.0469521033,4.65,0.35000000000000003,4.6631534395,4.6465,0.3435,4.6591795952,0.0465,-0.006500000000000001,0.0469521033,4.6,0.35000000000000003,4.6132960018
2019-10-16 19:00:00,4.9615,0.3925,4.9770009544,0.051500000000000004,-0.007500000000000001,0.0520432512,4.91,0.4,4.9262663347,4.9215,0.3925,4.9371265428,0.051500000000000004,-0.007500000000000001,0.0520432512,4.87,0.4,4.8863994925
2019-10-16 19:30:00,4.959,0.4335,4.9779115350000005,0.049,-0.006500000000000001,0.049429242400000004,4.91,0.44,4.9296754457,4.9190000000000005,0.4335,4.9380647272000004,0.049,-0.006500000000000001,0.049429242400000004,4.87,0.44,4.8898363981
2019-10-16 20:00:00,4.7405,0.3915,4.7566387816999995,0.0505,-0.0085,0.0512103505,4.69,0.4,4.7070266623,4.7005,0.3915,4.7167756466,0.0505,-0.0085,0.0512103505,4.65,0.4,4.6671725916
2019-10-16 20:30:00,4.5605,0.39,4.5771454259,0.0505,-0.01,0.051480578900000004,4.51,0.4,4.5277036122,4.5105,0.39,4.5273292624,0.0505,-0.01,0.051480578900000004,4.46,0.4,4.4779012941000005
2019-10-16 21:00:00,4.329,0.3125,4.3402646521,0.049,-0.007500000000000001,0.0495706566,4.28,0.32,4.2919459456,4.279,0.3125,4.2903959316,0.049,-0.007500000000000001,0.0495706566,4.23,0.32,4.2420867506
2019-10-16 21:30:00,3.9605,0.662,4.01544571,0.0505,-0.008,0.0511297369,3.91,0.67,3.9669887824,4.0005,0.662,4.0549037288,0.0505,-0.008,0.0511297369,3.95,0.67,4.0064198482
2019-10-16 22:00:00,3.6814999999999998,0.15,3.6845545525,0.051500000000000004,-0.01,0.0524618909,3.63,0.16,3.6335244598000003,3.6515,0.15,3.654579627,0.051500000000000004,-0.01,0.0524618909,3.6,0.16,3.6035538015
2019-10-16 22:30:00,3.429,0.1095,3.4307479141,0.049,-0.0105,0.050112373700000004,3.38,0.12,3.3821295067,3.3890000000000002,0.1095,3.3907685338,0.049,-0.0105,0.050112373700000004,3.34,0.12,3.3421549934
2019-10-16 23:00:00,3.1,0.082,3.1010843265,0.05,-0.008,0.050635955600000004,3.05,0.09,3.0513275799,3.07,0.082,3.0710949188,0.05,-0.008,0.050635955600000004,3.02,0.09,3.021340762
2019-10-16 23:30:00,2.83,0.081,2.83115895,0.05,-0.009000000000000001,0.0508035432,2.7800000000000002,0.09,2.781456453,2.8,0.081,2.8011713621,0.05,-0.009000000000000001,0.0508035432,2.75,0.09,2.7514723331
2019-10-17 00:00:00,2.6705,0.0775,2.6716243186,0.0505,-0.0125,0.0520240329,2.62,0.09,2.6215453458,2.6405000000000003,0.0775,2.6416370871,0.0505,-0.0125,0.0520240329,2.59,0.09,2.5915632348
2019-10-17 00:30:00,2.5305,0.078,2.5317018486,0.0505,-0.012,0.0519061653,2.48,0.09,2.4816325272,2.5105,0.078,2.5117114185,0.0505,-0.012,0.0519061653,2.46,0.09,2.4616457909
2019-10-17 01:00:00,2.4885,0.078,2.489722123,0.0485,-0.012,0.0499624859,2.44,0.09,2.4416592719,2.4585,0.078,2.4597370286,0.0485,-0.012,0.0499624859,2.41,0.09,2.4116799124
2019-10-17 01:30:00,2.62,0.078,2.6211608115000002,0.05,-0.012,0.0514198405,2.5700000000000003,0.09,2.5715753926,2.59,0.078,2.5911742512,0.05,-0.012,0.0514198405,2.54,0.09,2.541593988
2019-10-17 02:00:00,2.8395,0.0785,2.840584887,0.0495,-0.0115,0.0508183038,2.79,0.09,2.7914512355000003,2.8095,0.0785,2.8105964669,0.0495,-0.0115,0.0508183038,2.76,0.09,2.7614670014
2019-10-17 02:30:00,2.838,0.0485,2.8384143901,0.048,-0.0115,0.0493583833,2.79,0.06,2.7906450867,2.808,0.0485,2.8084188167,0.048,-0.0115,0.0493583833,2.76,0.06,2.7606520969
2019-10-17 03:00:00,2.779,0.049,2.7794319564,0.049,-0.011,0.0502195181,2.73,0.06,2.7306592611,2.749,0.049,2.7494366696,0.049,-0.011,0.0502195181,2.7,0.06,2.7006665844
2019-10-17 03:30:00,2.7465,0.069,2.7473666028,0.0465,-0.011,0.0477833653,2.7,0.08,2.7011849251999998,2.7165,0.069,2.7173761701,0.0465,-0.011,0.0477833653,2.67,0.08,2.671198233
2019-10-17 04:00:00,2.699,0.0405,2.6993038454000002,0.049,-0.0095,0.0499124233,2.65,0.05,2.6504716561,2.669,0.0405,2.6693072603,0.049,-0.0095,0.0499124233,2.62,0.05,2.6204770558
2019-10-17 04:30:00,2.6985,0.0395,2.6987890803,0.0485,-0.0105,0.0496235831,2.65,0.05,2.6504716561,2.6385,0.0395,2.6387956533,0.0485,-0.0105,0.0496235831,2.59,0.05,2.5904825805
2019-10-17 05:00:00,2.648,0.0685,2.6488858507,0.048,-0.0115,0.0493583833,2.6,0.08,2.6012304781,2.638,0.0685,2.6388892076,0.048,-0.0115,0.0493583833,2.59,0.08,2.5912352267000003
2019-10-17 05:30:00,2.747,0.068,2.7478415165000003,0.047,-0.012,0.0485077313,2.7,0.08,2.7011849251999998,2.727,0.068,2.7278476864,0.047,-0.012,0.0485077313,2.68,0.08,2.681193764
2019-10-17 06:00:00,2.9575,0.089,2.9588388347,0.0475,-0.011,0.0487570508,2.91,0.1,2.9117177061,2.9175,0.089,2.9188571822,0.0475,-0.011,0.0487570508,2.87,0.1,2.8717416318
2019-10-17 06:30:00,3.3275,0.14850000000000002,3.3308119881,0.0475,-0.0115,0.0488722825,3.2800000000000002,0.16,3.2839001203000002,3.2875,0.14850000000000002,3.2908522452,0.0475,-0.0115,0.0488722825,3.24,0.16,3.2439482117
2019-10-17 07:00:00,3.767,0.2485,3.7751875781,0.047,-0.0115,0.048386465000000004,3.7199999999999998,0.26,3.7290749523,3.717,0.2485,3.7252974713,0.047,-0.0115,0.048386465000000004,3.67,0.26,3.6791982822
2019-10-17 07:30:00,4.2265,0.399,4.2452918922,0.0465,-0.011,0.0477833653,4.18,0.41000000000000003,4.2000595234,4.1865,0.399,4.2054706336,0.0465,-0.011,0.0477833653,4.14,0.41000000000000003,4.1602523962
2019-10-17 08:00:00,4.517,0.399,4.5345881842,0.047,-0.011,0.0482700735,4.47,0.41000000000000003,4.4887637496,4.467,0.399,4.4847842757,0.047,-0.011,0.0482700735,4.42,0.41000000000000003,4.4389751069
2019-10-17 08:30:00,4.6065000000000005,0.398,4.6236615631,0.0465,-0.012,0.0480234318,4.5600000000000005,0.41000000000000003,4.5783949153,4.5565,0.398,4.5738491722,0.0465,-0.012,0.0480234318,4.51,0.41000000000000003,4.528598017
2019-10-17 09:00:00,4.4985,0.399,4.516160233,0.0485,-0.011,0.049731780600000004,4.45,0.41000000000000003,4.4688477262,4.4585,0.399,4.4763180461,0.0485,-0.011,0.049731780600000004,4.41,0.41000000000000003,4.4290179498
2019-10-17 09:30:00,4.3875,0.4295,4.4084721276,0.0575,-0.0105,0.05845083400000001,4.33,0.44,4.3522982435,4.3375,0.4295,4.3587127113,0.0575,-0.0105,0.05845083400000001,4.28,0.44,4.302557379
2019-10-17 10:00:00,4.28,0.4595,4.3045952481,0.07,-0.0105,0.0707831195,4.21,0.47000000000000003,4.236153916,4.23,0.4595,4.2548842816,0.07,-0.0105,0.0707831195,4.16,0.47000000000000003,4.1864662903
2019-10-17 10:30:00,4.099,0.428,4.1212843872,0.079,-0.012,0.079906195,4.02,0.44,4.0440079129,4.059,0.428,4.081502787,0.079,-0.012,0.079906195,3.98,0.44,4.0042477446
2019-10-17 11:00:00,4.1265,0.5185000000000001,4.1589475231,0.0765,-0.0115,0.0773595502,4.05,0.53,4.0845317969,4.0865,0.5185000000000001,4.1192626161,0.0765,-0.0115,0.0773595502,4.01,0.53,4.0448732984
2019-10-17 11:30:00,4.072,0.5185000000000001,4.1048783478,0.082,-0.0115,0.0828024758,3.99,0.53,4.0250465836,4.032,0.5185000000000001,4.0652018708,0.082,-0.0115,0.0828024758,3.95,0.53,3.985398349
2019-10-17 12:00:00,4.1445,0.47800000000000004,4.1719736636,0.0645,-0.012,0.0656067832,4.08,0.49,4.1093186783,4.1045,0.47800000000000004,4.1322396167,0.0645,-0.012,0.0656067832,4.04,0.49,4.0696068606
2019-10-17 12:30:00,4.261,0.47800000000000004,4.2877272535,0.07100000000000001,-0.012,0.0720069441,4.19,0.49,4.2185542547,4.221,0.47800000000000004,4.2479789312,0.07100000000000001,-0.012,0.0720069441,4.15,0.49,4.1788275868
2019-10-17 13:00:00,4.0795,0.498,4.1097839663,0.0795,-0.012,0.0804005597,4.0,0.51,4.0323814304,4.0395,0.498,4.0700816024,0.0795,-0.012,0.0804005597,3.96,0.51,3.9927058494
2019-10-17 13:30:00,3.9765,0.4985,4.0076245458,0.08650000000000001,-0.0115,0.0872611024,3.89,0.51,3.9232894362,3.9365,0.4985,3.9679383186,0.08650000000000001,-0.0115,0.0872611024,3.85,0.51,3.8836323204000003
2019-10-17 14:00:00,4.0175,0.4995,4.0484325979,0.0575,-0.0105,0.05845083400000001,3.96,0.51,3.9927058494,3.9775,0.4995,4.0087412613,0.0575,-0.0105,0.05845083400000001,3.92,0.51,3.9530368073
2019-10-17 14:30:00,4.1715,0.47000000000000003,4.1978937874,0.061500000000000006,-0.01,0.0623077042,4.11,0.48,4.1379342672,4.1215,0.47000000000000003,4.1482119341,0.061500000000000006,-0.01,0.0623077042,4.06,0.48,4.0882759202
2019-10-17 15:00:00,3.979,0.652,4.0320646076,0.069,-0.008,0.0694622199,3.91,0.66,3.9653120936,3.959,0.652,4.0123291241,0.069,-0.008,0.0694622199,3.89,0.66,3.9455924777
2019-10-17 15:30:00,3.917,1.282,4.1214576305,0.067,-0.008,0.0674759216,3.85,1.29,4.0603694413,4.017,1.282,4.2166115543,0.067,-0.008,0.0674759216,3.95,1.29,4.1553098561
2019-10-17 16:00:00,3.9130000000000003,1.2415,4.105227308,0.063,-0.0085,0.0635708266,3.85,1.25,4.0478389296,3.993,1.2415,4.1815512971,0.063,-0.0085,0.0635708266,3.93,1.25,4.1240029098
2019-10-17 16:30:00,4.319,1.2105000000000001,4.4854287699,0.049,-0.0095,0.0499124233,4.27,1.22,4.4408670325,4.419,1.2105000000000001,4.5817978185,0.049,-0.0095,0.0499124233,4.37,1.22,4.5371025997
2019-10-17 17:00:00,4.565,1.1705,4.712673896,0.045,-0.0095,0.045991847100000004,4.52,1.18,4.6714879856,4.665,1.1705,4.8096044796,0.045,-0.0095,0.045991847100000004,4.62,1.18,4.7683120703
2019-10-17 17:30:00,4.715,1.152,4.8536923059,0.045,-0.008,0.0457055795,4.67,1.16,4.8119123018,4.815,1.152,4.9508917379,0.045,-0.008,0.0457055795,4.77,1.16,4.9090223059
2019-10-17 18:00:00,4.795,1.1219999999999999,4.9245211950000005,0.045,-0.008,0.0457055795,4.75,1.13,4.8825608035,4.895,1.1219999999999999,5.0219427516,0.045,-0.008,0.0457055795,4.85,1.13,4.9798995974
2019-10-17 18:30:00,4.945,0.8525,5.0179459194,0.045,-0.007500000000000001,0.045620719000000004,4.9,0.86,4.9748969839,4.995,0.8525,5.067226189,0.045,-0.007500000000000001,0.045620719000000004,4.95,0.86,5.0241516697
2019-10-17 19:00:00,5.1345,0.433,5.1527254196,0.044500000000000005,-0.007,0.045047197500000004,5.09,0.44,5.1089822861,5.0845,0.433,5.1029040016,0.044500000000000005,-0.007,0.045047197500000004,5.04,0.44,5.0591698924
2019-10-17 19:30:00,5.0645,0.4325,5.0829338477,0.044500000000000005,-0.007500000000000001,0.045127596900000004,5.02,0.44,5.0392459753,5.0145,0.4325,5.0331169766,0.044500000000000005,-0.007500000000000001,0.045127596900000004,4.97,0.44,4.9894388462
2019-10-17 20:00:00,4.8445,0.41150000000000003,4.8619453411,0.044500000000000005,-0.0085,0.0453045252,4.8,0.42,4.8183399631,4.7945,0.41150000000000003,4.8121266089,0.044500000000000005,-0.0085,0.0453045252,4.75,0.42,4.7685322689
2019-10-17 20:30:00,4.5945,0.381,4.6102701927,0.044500000000000005,-0.009000000000000001,0.045400991200000004,4.55,0.39,4.5666836983,4.5545,0.381,4.5704082148000005,0.044500000000000005,-0.009000000000000001,0.045400991200000004,4.51,0.39,4.5268311212
2019-10-17 21:00:00,4.3545,0.35100000000000003,4.368623496,0.044500000000000005,-0.009000000000000001,0.045400991200000004,4.31,0.36,4.3250086705,4.3045,0.35100000000000003,4.3187870113999995,0.044500000000000005,-0.009000000000000001,0.045400991200000004,4.26,0.36,4.2751842066
2019-10-17 21:30:00,4.084,0.241,4.0911046186,0.044,-0.009000000000000001,0.0449110231,4.04,0.25,4.0477277576,4.034,0.241,4.041192522,0.044,-0.009000000000000001,0.0449110231,3.99,0.25,3.9978244084
2019-10-17 22:00:00,3.6845,0.151,3.6875928802,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.64,0.16,3.6435147866,3.6445,0.151,3.647626797,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.6,0.16,3.6035538015
