Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 22:30:00,3.424,0.151,3.427327968,0.044,-0.009000000000000001,0.0449110231,3.38,0.16,3.3837848631,3.384,0.151,3.3873672668,0.044,-0.009000000000000001,0.0449110231,3.34,0.16,3.3438301392
2019-10-17 23:00:00,3.124,0.1105,3.1259536545,0.044,-0.0095,0.0450138867,3.08,0.12,3.0823367759,3.094,0.1105,3.0959725855,0.044,-0.0095,0.0450138867,3.05,0.12,3.0523597429
2019-10-17 23:30:00,2.894,0.09,2.8953991089,0.044,-0.01,0.0451220567,2.85,0.1,2.8517538463000003,2.864,0.09,2.8654137572,0.044,-0.01,0.0451220567,2.8200000000000003,0.1,2.8217724926
2019-10-18 00:00:00,2.724,0.09050000000000001,2.7255029351999998,0.044,-0.0095,0.0450138867,2.68,0.1,2.6818650227000003,2.694,0.09050000000000001,2.6955196623,0.044,-0.0095,0.0450138867,2.65,0.1,2.6518861212
2019-10-18 00:30:00,2.604,0.09,2.6055548353,0.044,-0.01,0.0451220567,2.56,0.1,2.5619523805,2.574,0.09,2.5755729460000003,0.044,-0.01,0.0451220567,2.5300000000000002,0.1,2.5319755133
2019-10-18 01:00:00,2.5245,0.08950000000000001,2.5260860041,0.044500000000000005,-0.0105,0.045721986000000006,2.48,0.1,2.4820153102,2.4945,0.08950000000000001,2.4961050659,0.044500000000000005,-0.0105,0.045721986000000006,2.45,0.1,2.452039967
2019-10-18 01:30:00,2.6545,0.088,2.6559582546,0.044500000000000005,-0.012,0.046089586700000004,2.61,0.1,2.6119150063000003,2.6145,0.088,2.6159805523,0.044500000000000005,-0.012,0.046089586700000004,2.5700000000000003,0.1,2.5719447895
2019-10-18 02:00:00,2.916,0.11950000000000001,2.9184475753,0.046,-0.0105,0.0471831538,2.87,0.13,2.8729427422000002,2.876,0.11950000000000001,2.8784815876,0.046,-0.0105,0.0471831538,2.83,0.13,2.8329842922
2019-10-18 02:30:00,2.9175,0.12,2.9199668234000002,0.0475,-0.01,0.048541219600000005,2.87,0.13,2.8729427422000002,2.8775,0.12,2.8800010851,0.0475,-0.01,0.048541219600000005,2.83,0.13,2.8329842922
2019-10-18 03:00:00,2.827,0.12,2.8295457233,0.047,-0.01,0.048052055100000005,2.7800000000000002,0.13,2.7830379085,2.787,0.12,2.7895822268,0.047,-0.01,0.048052055100000005,2.74,0.13,2.743082208
2019-10-18 03:30:00,2.76,0.11950000000000001,2.7625857905,0.05,-0.0105,0.0510906058,2.71,0.13,2.7131162894000003,2.73,0.11950000000000001,2.7326141788,0.05,-0.0105,0.0510906058,2.68,0.13,2.6831511325
2019-10-18 04:00:00,2.7005,0.08,2.7016847059,0.0505,-0.01,0.051480578900000004,2.65,0.09,2.6515278614,2.6705,0.08,2.6716980088,0.0505,-0.01,0.051480578900000004,2.62,0.09,2.6215453458
2019-10-18 04:30:00,2.668,0.0805,2.6692141634,0.048,-0.0095,0.048931074000000005,2.62,0.09,2.6215453458,2.638,0.0805,2.6392279648,0.048,-0.0095,0.048931074000000005,2.59,0.09,2.5915632348
2019-10-18 05:00:00,2.6525,0.085,2.6538615733,0.052500000000000005,-0.005,0.0527375578,2.6,0.09,2.601557226,2.6425,0.085,2.6438667232,0.052500000000000005,-0.005,0.0527375578,2.59,0.09,2.5915632348
2019-10-18 05:30:00,2.753,0.084,2.7542812129,0.053,-0.006,0.0533385414,2.7,0.09,2.7014995836,2.723,0.084,2.7242953217,0.053,-0.006,0.0533385414,2.67,0.09,2.6715164233
2019-10-18 06:00:00,2.939,0.14100000000000001,2.9423803289,0.049,-0.009000000000000001,0.049819674800000005,2.89,0.15,2.8938901154,2.909,0.14100000000000001,2.912415149,0.049,-0.009000000000000001,0.049819674800000005,2.86,0.15,2.8639308651
2019-10-18 06:30:00,3.3535,0.2245,3.3610061738,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.3,0.23,3.3080054413,3.3135,0.2245,3.321096581,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.26,0.23,3.2681034255
2019-10-18 07:00:00,3.7905,0.373,3.8088081141,0.0505,-0.007,0.0509828403,3.74,0.38,3.7592552454,3.7505,0.373,3.7690024211,0.0505,-0.007,0.0509828403,3.7,0.38,3.7194623267
2019-10-18 07:30:00,4.232,0.42250000000000004,4.2530377673,0.052000000000000005,-0.007500000000000001,0.0525380814,4.18,0.43,4.2020590191,4.182,0.42250000000000004,4.2032880284,0.052000000000000005,-0.007500000000000001,0.0525380814,4.13,0.43,4.1523246501
2019-10-18 08:00:00,4.4535,0.425,4.4737330329,0.053500000000000006,-0.005,0.0537331369,4.4,0.43,4.4209614339,4.4035,0.425,4.4239617143,0.053500000000000006,-0.005,0.0537331369,4.35,0.43,4.3712012079
2019-10-18 08:30:00,4.5635,0.5145000000000001,4.5924114036,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.51,0.52,4.539878853,4.5135000000000005,0.5145000000000001,4.542729631,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.46,0.52,4.4902115763
2019-10-18 09:00:00,4.443,0.4455,4.4652793026,0.053,-0.0045000000000000005,0.0531906947,4.39,0.45,4.4130035123,4.4030000000000005,0.4455,4.4254806801,0.053,-0.0045000000000000005,0.0531906947,4.35,0.45,4.3732139211
2019-10-18 09:30:00,4.719,0.5235000000000001,4.7479483201,0.029,-0.006500000000000001,0.0297195222,4.69,0.53,4.7198516926,4.6690000000000005,0.5235000000000001,4.6982564053,0.029,-0.006500000000000001,0.0297195222,4.64,0.53,4.6701713031
2019-10-18 10:00:00,4.6625,0.578,4.6981901036,0.0025,-0.002,0.0032015621000000003,4.66,0.58,4.6959557068,4.6125,0.578,4.6485740018,0.0025,-0.002,0.0032015621000000003,4.61,0.58,4.6463426477
2019-10-18 10:30:00,4.6345,0.578,4.6704040778,0.0045000000000000005,-0.002,0.0049244289000000005,4.63,0.58,4.6661868801,4.5845,0.578,4.6207925998,0.0045000000000000005,-0.002,0.0049244289000000005,4.58,0.58,4.6165788199
2019-10-18 11:00:00,4.79,0.5775,4.824687166,0.0,-0.0025,0.0025,4.79,0.58,4.8249870466,4.74,0.5775,4.7750503924,0.0,-0.0025,0.0025,4.74,0.58,4.7753533901
2019-10-18 11:30:00,4.7415,0.5375,4.7718684496,0.0015,-0.0025,0.0029154759,4.74,0.54,4.7706603317,4.6915,0.5375,4.722190011,0.0015,-0.0025,0.0029154759,4.69,0.54,4.7209850667
2019-10-18 12:00:00,4.4085,0.487,4.4353174915,0.0085,-0.003,0.0090138782,4.4,0.49,4.4272000181,4.3585,0.487,4.3856232453,0.0085,-0.003,0.0090138782,4.35,0.49,4.3775107082
2019-10-18 12:30:00,4.43,0.28700000000000003,4.4392869923,0.0,-0.003,0.003,4.43,0.29,4.4394819518,4.38,0.28700000000000003,4.3893927826,0.0,-0.003,0.003,4.38,0.29,4.3895899581
2019-10-18 13:00:00,4.48,0.397,4.4975558918,0.0,-0.003,0.003,4.48,0.4,4.497821695,4.43,0.397,4.447753253,0.0,-0.003,0.003,4.43,0.4,4.4480220323
2019-10-18 13:30:00,4.48,0.3975,4.4976000545,0.0,-0.0025,0.0025,4.48,0.4,4.497821695,4.43,0.3975,4.4477979102,0.0,-0.0025,0.0025,4.43,0.4,4.4480220323
2019-10-18 14:00:00,4.0985,0.34900000000000003,4.1133323778,0.018500000000000003,-0.001,0.018527007300000002,4.08,0.35000000000000003,4.0949847375,4.0385,0.34900000000000003,4.0535519301,0.018500000000000003,-0.001,0.018527007300000002,4.02,0.35000000000000003,4.0352075535
2019-10-18 14:30:00,4.089,0.34950000000000003,4.1039092643,0.009000000000000001,-0.0005,0.0090138782,4.08,0.35000000000000003,4.0949847375,4.029,0.34950000000000003,4.044130469,0.009000000000000001,-0.0005,0.0090138782,4.02,0.35000000000000003,4.0352075535
2019-10-18 15:00:00,3.885,0.34650000000000003,3.9004214194999998,0.025,-0.0035,0.0252438111,3.86,0.35000000000000003,3.8758353938,3.835,0.34650000000000003,3.8506216706,0.025,-0.0035,0.0252438111,3.81,0.35000000000000003,3.8260423416
2019-10-18 15:30:00,3.833,0.34550000000000003,3.8485398855,0.033,-0.0045000000000000005,0.033305405,3.8,0.35000000000000003,3.8160843806,3.793,0.34550000000000003,3.8087030929,0.033,-0.0045000000000000005,0.033305405,3.76,0.35000000000000003,3.7762547584
2019-10-18 16:00:00,4.289,0.386,4.3063345202,0.039,-0.004,0.0392045916,4.25,0.39,4.2678566049,4.239,0.386,4.2565381474,0.039,-0.004,0.0392045916,4.2,0.39,4.2180682783
2019-10-18 16:30:00,4.633,0.3855,4.6490105668,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.62,0.39,4.6364318177,4.583,0.3855,4.5991846288,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.57,0.39,4.5866109493
2019-10-18 17:00:00,4.8055,0.47550000000000003,4.8289678504,0.025500000000000002,-0.0045000000000000005,0.0258940148,4.78,0.48,4.8040399664999995,4.7655,0.47550000000000003,4.7891638623,0.025500000000000002,-0.0045000000000000005,0.0258940148,4.74,0.48,4.7642418075
2019-10-18 17:30:00,4.9805,0.41600000000000004,4.9978431598,0.030500000000000003,-0.004,0.0307611768,4.95,0.42,4.9677862273,4.9305,0.41600000000000004,4.9480184165,0.030500000000000003,-0.004,0.0307611768,4.9,0.42,4.9179670597000005
2019-10-18 18:00:00,5.1005,0.41550000000000004,5.1173958709,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,5.07,0.42,5.0873667059,5.0405,0.41550000000000004,5.0575963164,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,5.01,0.42,5.0275739676
2019-10-18 18:30:00,5.188,0.397,5.2031675929,0.008,-0.003,0.0085440037,5.18,0.4,5.1954210609,5.128,0.397,5.1433445344,0.008,-0.003,0.0085440037,5.12,0.4,5.1356012306
2019-10-18 19:00:00,5.13,0.3775,5.1438707458,0.0,-0.0025,0.0025,5.13,0.38,5.1440548209,5.08,0.3775,5.0940068954,0.0,-0.0025,0.0025,5.08,0.38,5.0941927721999996
2019-10-18 19:30:00,5.0125,0.3775,5.0266949878,0.0025,-0.0025,0.0035355339000000003,5.01,0.38,5.0243905103,4.9525,0.3775,4.9668664669,0.0025,-0.0025,0.0035355339000000003,4.95,0.38,4.9645644320999995
2019-10-18 20:00:00,4.8275,0.3145,4.8377336119,0.0275,-0.0055000000000000005,0.0280446073,4.8,0.32,4.8106548411,4.7775,0.3145,4.787840484,0.0275,-0.0055000000000000005,0.0280446073,4.75,0.32,4.760766745
2019-10-18 20:30:00,4.578,0.28450000000000003,4.5868316134,0.028,-0.0055000000000000005,0.028535066100000003,4.55,0.29,4.5592323915,4.518,0.28450000000000003,4.5269486688,0.028,-0.0055000000000000005,0.028535066100000003,4.49,0.29,4.4993555094
2019-10-18 21:00:00,4.378,0.28500000000000003,4.387266689,0.028,-0.005,0.0284429253,4.35,0.29,4.3596559497000005,4.328,0.28500000000000003,4.337373514,0.028,-0.005,0.0284429253,4.3,0.29,4.3097679752
2019-10-18 21:30:00,4.0775,0.7545000000000001,4.1467187631,0.0275,-0.0055000000000000005,0.0280446073,4.05,0.76,4.1206916895,4.1275,0.7545000000000001,4.1958940049,0.0275,-0.0055000000000000005,0.0280446073,4.1,0.76,4.1698441218
2019-10-18 22:00:00,3.8775,0.6245,3.9274682048000003,0.0275,-0.0055000000000000005,0.0280446073,3.85,0.63,3.9012049421,3.9175,0.6245,3.9669643936,0.0275,-0.0055000000000000005,0.0280446073,3.89,0.63,3.9406852196
2019-10-18 22:30:00,3.697,0.20500000000000002,3.7026793002,0.027,-0.005,0.027459060400000002,3.67,0.21,3.6760032644000002,3.657,0.20500000000000002,3.6627413231,0.027,-0.005,0.027459060400000002,3.63,0.21,3.6360693063
2019-10-18 23:00:00,3.437,0.1845,3.4419484671,0.027,-0.0055000000000000005,0.0275544915,3.41,0.19,3.4152891532,3.3970000000000002,0.1845,3.4020066505,0.027,-0.0055000000000000005,0.0275544915,3.37,0.19,3.3753518335
2019-10-18 23:30:00,3.217,0.154,3.2206839336,0.027,-0.006,0.0276586334,3.19,0.16,3.1940100188000002,3.177,0.154,3.1807302621,0.027,-0.006,0.0276586334,3.15,0.16,3.1540608745
2019-10-19 00:00:00,3.057,0.1545,3.0609017054,0.027,-0.0055000000000000005,0.0275544915,3.03,0.16,3.0342214817,3.017,0.1545,3.0209533677,0.027,-0.0055000000000000005,0.0275544915,2.99,0.16,2.9942778762
2019-10-19 00:30:00,2.8970000000000002,0.154,2.9010903123,0.027,-0.006,0.0276586334,2.87,0.16,2.8744564704,2.867,0.154,2.8711330516,0.027,-0.006,0.0276586334,2.84,0.16,2.8445034716
2019-10-19 01:00:00,2.8369999999999997,0.154,2.8411766929,0.027,-0.006,0.0276586334,2.81,0.16,2.814551474,2.797,0.154,2.8012363342,0.027,-0.006,0.0276586334,2.77,0.16,2.7746170907
2019-10-19 01:30:00,2.9365,0.153,2.9404831661,0.026500000000000003,-0.007,0.0274089401,2.91,0.16,2.9143953061000003,2.8965,0.153,2.9005380966,0.026500000000000003,-0.007,0.0274089401,2.87,0.16,2.8744564704
2019-10-19 02:00:00,3.1765,0.1535,3.1802066757,0.026500000000000003,-0.006500000000000001,0.0272855273,3.15,0.16,3.1540608745,3.1365,0.1535,3.140253891,0.026500000000000003,-0.006500000000000001,0.0272855273,3.11,0.16,3.1141130358
2019-10-19 02:30:00,3.1765,0.1535,3.1802066757,0.026500000000000003,-0.006500000000000001,0.0272855273,3.15,0.16,3.1540608745,3.1365,0.1535,3.140253891,0.026500000000000003,-0.006500000000000001,0.0272855273,3.11,0.16,3.1141130358
2019-10-19 03:00:00,3.0965,0.154,3.1003271198,0.026500000000000003,-0.006,0.0271707563,3.07,0.16,3.0741665537,3.0665,0.154,3.0703645142,0.026500000000000003,-0.006,0.0271707563,3.04,0.16,3.0442076145
2019-10-19 03:30:00,3.037,0.1535,3.0408767239,0.027,-0.006500000000000001,0.0277713882,3.01,0.16,3.014249492,3.007,0.1535,3.0109153509,0.027,-0.006500000000000001,0.0277713882,2.98,0.16,2.9842922109
2019-10-19 04:00:00,2.957,0.1245,2.9596197813,0.027,-0.0055000000000000005,0.0275544915,2.93,0.13,2.9328825411,2.917,0.1245,2.9196556732000003,0.027,-0.0055000000000000005,0.0275544915,2.89,0.13,2.8929223979
2019-10-19 04:30:00,2.8970000000000002,0.124,2.8996525654000003,0.027,-0.006,0.0276586334,2.87,0.13,2.8729427422000002,2.867,0.124,2.8696802958000003,0.027,-0.006,0.0276586334,2.84,0.13,2.8429737952
2019-10-19 05:00:00,2.9175,0.124,2.9201339438,0.0275,-0.006,0.0281469359,2.89,0.13,2.8929223979,2.8675,0.124,2.8701798289,0.0275,-0.006,0.0281469359,2.84,0.13,2.8429737952
2019-10-19 05:30:00,2.9475,0.1535,2.9514942826,0.0275,-0.006500000000000001,0.0282577423,2.92,0.16,2.9243802762,2.9175,0.1535,2.9215352984000003,0.0275,-0.006500000000000001,0.0282577423,2.89,0.16,2.8944256771
2019-10-19 06:00:00,3.038,0.154,3.0419007216,0.028,-0.006,0.0286356421,3.01,0.16,3.014249492,2.998,0.154,3.0019526978,0.028,-0.006,0.0286356421,2.9699999999999998,0.16,2.9743066419
2019-10-19 06:30:00,3.208,0.154,3.2116942569,0.028,-0.006,0.0286356421,3.18,0.16,3.184022613,3.168,0.154,3.1717408469,0.028,-0.006,0.0286356421,3.14,0.16,3.1440737905
2019-10-19 07:00:00,3.408,0.20350000000000001,3.4140703347,0.028,-0.006500000000000001,0.028744564700000003,3.38,0.21,3.3865173852,3.368,0.20350000000000001,3.3741422984,0.028,-0.006500000000000001,0.028744564700000003,3.34,0.21,3.3465952848000002
2019-10-19 07:30:00,3.6585,0.20350000000000001,3.6641553597,0.0285,-0.006500000000000001,0.029231832000000003,3.63,0.21,3.6360693063,3.6185,0.20350000000000001,3.6242177777,0.0285,-0.006500000000000001,0.029231832000000003,3.59,0.21,3.5961368161
2019-10-19 08:00:00,3.9285,0.224,3.9348809702,0.0285,-0.006,0.0291247318,3.9,0.23,3.9067761646,3.8885,0.224,3.8949465015999998,0.0285,-0.006,0.0291247318,3.86,0.23,3.8668462602
2019-10-19 08:30:00,4.1685,0.255,4.176292285,0.0285,-0.005,0.028935272600000003,4.14,0.26,4.1481562169,4.1185,0.255,4.1263867063,0.0285,-0.005,0.028935272600000003,4.09,0.26,4.0982557265
2019-10-19 09:00:00,4.1705,0.2265,4.1766460827,0.030500000000000003,-0.0035,0.0307001629,4.14,0.23,4.1463839668,4.1205,0.2265,4.1267205503,0.030500000000000003,-0.0035,0.0307001629,4.09,0.23,4.096461888
2019-10-19 09:30:00,4.229,0.2775,4.2380947665,0.039,-0.0025,0.0390800461,4.19,0.28,4.1993451871,4.179,0.2775,4.1882033439,0.039,-0.0025,0.0390800461,4.14,0.28,4.1494577959
2019-10-19 10:00:00,4.0965,0.2755,4.1057535849,0.0465,-0.0045000000000000005,0.0467172345,4.05,0.28,4.0596674741,4.0565,0.2755,4.0658446232,0.0465,-0.0045000000000000005,0.0467172345,4.01,0.28,4.0197636746
2019-10-19 10:30:00,3.959,0.3055,3.9707696042,0.059000000000000004,-0.0045000000000000005,0.0591713613,3.9,0.31,3.9123011132,3.909,0.3055,3.9209196944,0.059000000000000004,-0.0045000000000000005,0.0591713613,3.85,0.31,3.8624603558
2019-10-19 11:00:00,3.998,0.35650000000000004,4.0138630084,0.068,-0.0035,0.068090014,3.93,0.36,3.9464541046,3.958,0.35650000000000004,3.9740226786,0.068,-0.0035,0.068090014,3.89,0.36,3.9066225822
2019-10-19 11:30:00,3.998,0.3345,4.0119688745,0.068,-0.0055000000000000005,0.0682220639,3.93,0.34,3.9446799617,3.958,0.3345,3.9721095466,0.068,-0.0055000000000000005,0.0682220639,3.89,0.34,3.904830342
2019-10-19 12:00:00,3.839,0.3335,3.8534586088,0.079,-0.006500000000000001,0.079266954,3.76,0.34,3.7753410442,3.799,0.3335,3.8136102646000003,0.079,-0.006500000000000001,0.079266954,3.7199999999999998,0.34,3.7355053206
2019-10-19 12:30:00,3.902,0.3325,3.9161409895,0.062,-0.007500000000000001,0.062451981600000005,3.84,0.34,3.8550226977,3.862,0.3325,3.8762869153,0.062,-0.007500000000000001,0.062451981600000005,3.8,0.34,3.8151802054
2019-10-19 13:00:00,3.9485,0.35250000000000004,3.9642033878,0.0685,-0.007500000000000001,0.0689093608,3.88,0.36,3.8966652409,3.9085,0.35250000000000004,3.9243634516,0.0685,-0.007500000000000001,0.0689093608,3.84,0.36,3.8568380832
2019-10-19 13:30:00,3.865,0.35550000000000004,3.8813148867000002,0.065,-0.0045000000000000005,0.065155583,3.8,0.36,3.8170145402,3.825,0.35550000000000004,3.8414847715000002,0.065,-0.0045000000000000005,0.065155583,3.76,0.36,3.7771947262000003
2019-10-19 14:00:00,3.966,0.3345,3.9800811864,0.056,-0.0055000000000000005,0.056269441100000005,3.91,0.34,3.9247547694,3.926,0.3345,3.940224137,0.056,-0.0055000000000000005,0.056269441100000005,3.87,0.34,3.8849066913
2019-10-19 14:30:00,3.755,0.3325,3.7696924609,0.045,-0.007500000000000001,0.045620719000000004,3.71,0.34,3.7255469397,3.715,0.3325,3.7298500305,0.045,-0.007500000000000001,0.045620719000000004,3.67,0.34,3.68571567
2019-10-19 15:00:00,3.8685,0.29550000000000004,3.8797696452,0.0385,-0.0045000000000000005,0.0387620949,3.83,0.30000000000000004,3.8417313805,3.8285,0.29550000000000004,3.8398870426,0.0385,-0.0045000000000000005,0.0387620949,3.79,0.30000000000000004,3.8018548105
2019-10-19 15:30:00,3.7205,0.24650000000000002,3.7286569298,0.0405,-0.0035,0.0406509532,3.68,0.25,3.6884820726000003,3.6805,0.24650000000000002,3.6887453829,0.0405,-0.0035,0.0406509532,3.64,0.25,3.6485750643
2019-10-19 16:00:00,3.7065,0.3065,3.7191510456,0.0465,-0.0035,0.0466315344,3.66,0.31,3.6731049536,3.6665,0.3065,3.6792885861,0.0465,-0.0035,0.0466315344,3.62,0.31,3.6332492345
2019-10-19 16:30:00,4.036,0.34500000000000003,4.0507185782,0.036000000000000004,-0.005,0.0363455637,4.0,0.35000000000000003,4.0152833026,3.996,0.34500000000000003,4.010865368,0.036000000000000004,-0.005,0.0363455637,3.96,0.35000000000000003,3.9754370829
2019-10-19 17:00:00,4.1925,0.3045,4.2035433268,0.0325,-0.0055000000000000005,0.0329620994,4.16,0.31,4.1715344898,4.1525,0.3045,4.1636494209,0.0325,-0.0055000000000000005,0.0329620994,4.12,0.31,4.131646161
2019-10-19 17:30:00,4.372,0.28550000000000003,4.3813119325,0.032,-0.0045000000000000005,0.0323148573,4.34,0.29,4.349678149,4.332,0.28550000000000003,4.34139773,0.032,-0.0045000000000000005,0.0323148573,4.3,0.29,4.3097679752
2019-10-19 18:00:00,4.5600000000000005,0.836,4.636,0.03,-0.004,0.0302654919,4.53,0.84,4.6072225907,4.63,0.836,4.7048693924,0.03,-0.004,0.0302654919,4.6,0.84,4.6760667232
2019-10-19 18:30:00,4.77,1.076,4.8898543946,0.03,-0.004,0.0302654919,4.74,1.08,4.8614812557,4.88,1.076,4.9972168254,0.03,-0.004,0.0302654919,4.85,1.08,4.9687926099
2019-10-19 19:00:00,4.84,1.0455,4.9516330892,0.03,-0.0045000000000000005,0.0303356226,4.8100000000000005,1.05,4.9232712702,4.95,1.0455,5.0592064842,0.03,-0.0045000000000000005,0.0303356226,4.92,1.05,5.0307951658
2019-10-19 19:30:00,4.69,0.8455,4.7656028213,0.03,-0.0045000000000000005,0.0303356226,4.66,0.85,4.7368871635000005,4.76,0.8455,4.8345082739,0.03,-0.0045000000000000005,0.0303356226,4.73,0.85,4.8057673685
2019-10-19 20:00:00,4.55,0.264,4.5576524659,0.03,-0.006,0.030594117100000002,4.52,0.27,4.5280569784,4.51,0.264,4.5177202215,0.03,-0.006,0.030594117100000002,4.48,0.27,4.488128786
2019-10-19 20:30:00,4.3405000000000005,0.234,4.3468029919,0.030500000000000003,-0.006,0.0310845621,4.31,0.24,4.3166769627,4.3004999999999995,0.234,4.3068615313,0.030500000000000003,-0.006,0.0310845621,4.27,0.24,4.2767394122
2019-10-19 21:00:00,4.2105,0.234,4.2169973026,0.030500000000000003,-0.006,0.0310845621,4.18,0.24,4.1868842831,4.1705,0.234,4.177059522,0.030500000000000003,-0.006,0.0310845621,4.14,0.24,4.146950687
2019-10-19 21:30:00,4.0105,0.214,4.0162054542,0.030500000000000003,-0.006,0.0310845621,3.98,0.22,3.9860757645,3.9705,0.214,3.9762628497,0.030500000000000003,-0.006,0.0310845621,3.94,0.22,3.9461373519
2019-10-19 22:00:00,3.8205,0.164,3.8240183381,0.030500000000000003,-0.006,0.0310845621,3.79,0.17,3.7938107491,3.7705,0.164,3.7740649504,0.030500000000000003,-0.006,0.0310845621,3.74,0.17,3.7438616426999998
2019-10-19 22:30:00,3.6105,0.14400000000000002,3.6133704833999998,0.030500000000000003,-0.006,0.0310845621,3.58,0.15,3.5831410801,3.5705,0.14400000000000002,3.5734026152,0.030500000000000003,-0.006,0.0310845621,3.54,0.15,3.5431765409000002
2019-10-19 23:00:00,3.3805,0.14400000000000002,3.3835656119,0.030500000000000003,-0.006,0.0310845621,3.35,0.15,3.3533565274,3.3505000000000003,0.14400000000000002,3.3535930358,0.030500000000000003,-0.006,0.0310845621,3.32,0.15,3.3233868267
2019-10-19 23:30:00,3.2005,0.14350000000000002,3.2037154212,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.17,0.15,3.1735469116,3.1705,0.14350000000000002,3.1737458153,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.14,0.15,3.1435807609
2019-10-20 00:00:00,3.0405,0.14350000000000002,3.0438844426,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.01,0.15,3.0137352239,3.0005,0.14350000000000002,3.0039295098,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.9699999999999998,0.15,2.9737854664
2019-10-20 00:30:00,2.8805,0.14350000000000002,2.8840722078,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.85,0.15,2.8539446386,2.8505000000000003,0.14350000000000002,2.8541097561,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.8200000000000003,0.15,2.8239865439000003
2019-10-20 01:00:00,2.8205,0.14400000000000002,2.8241735517,0.030500000000000003,-0.006,0.0310845621,2.79,0.15,2.7940293485,2.7905,0.14400000000000002,2.794212993,0.030500000000000003,-0.006,0.0310845621,2.76,0.15,2.7640730815
2019-10-20 01:30:00,2.9005,0.0935,2.9020066333,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.87,0.1,2.8717416318,2.8705,0.0935,2.8720223711,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.84,0.1,2.841760018
2019-10-20 02:00:00,3.1405,0.1135,3.1425503178,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.11,0.12,3.1123142515,3.1105,0.1135,3.1125700795,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.08,0.12,3.0823367759
2019-10-20 02:30:00,3.1405,0.0835,3.141609858,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.11,0.09,3.1113019783,3.0805,0.0835,3.0816314673,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.05,0.09,3.0513275799
2019-10-20 03:00:00,3.0205,0.084,3.0216677928,0.030500000000000003,-0.006,0.0310845621,2.99,0.09,2.9913542083999998,2.9905,0.084,2.9916795032000003,0.030500000000000003,-0.006,0.0310845621,2.96,0.09,2.9613679272
2019-10-20 03:30:00,3.0005,0.114,3.0026648581,0.030500000000000003,-0.006,0.0310845621,2.9699999999999998,0.12,2.9724232538,2.9605,0.114,2.9626940865,0.030500000000000003,-0.006,0.0310845621,2.93,0.12,2.9324563083
2019-10-20 04:00:00,2.9405,0.0845,2.9417138712,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.91,0.09,2.9113914199,2.9105,0.0845,2.9117263779,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.88,0.09,2.8814059068
2019-10-20 04:30:00,2.9105,0.0845,2.9117263779,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.88,0.09,2.8814059068,2.8805,0.0845,2.881739145,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.85,0.09,2.8514206985
2019-10-20 05:00:00,2.8605,0.0835,2.8617184523,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.83,0.09,2.8314307337,2.8305,0.0835,2.8317313608,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.8,0.09,2.8014460552
2019-10-20 05:30:00,2.8605,0.083,2.8617039068,0.030500000000000003,-0.007,0.0312929705,2.83,0.09,2.8314307337,2.8305,0.083,2.8317166612999998,0.030500000000000003,-0.007,0.0312929705,2.8,0.09,2.8014460552
2019-10-20 06:00:00,2.9405,0.084,2.9416995513,0.030500000000000003,-0.006,0.0310845621,2.91,0.09,2.9113914199,2.9105,0.084,2.9117119105000002,0.030500000000000003,-0.006,0.0310845621,2.88,0.09,2.8814059068
2019-10-20 06:30:00,3.0905,0.1245,3.0930067087,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.06,0.13,3.062760193,3.0605,0.1245,3.06303126,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.03,0.13,3.0327874967
2019-10-20 07:00:00,3.2705,0.14350000000000002,3.2736466669,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.24,0.15,3.2434703637,3.2305,0.14350000000000002,3.2336855908,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.2,0.15,3.2035136959
2019-10-20 07:30:00,3.5105,0.14350000000000002,3.513431727,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.48,0.15,3.4832312585,3.4705,0.14350000000000002,3.4734654885,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.44,0.15,3.4432687958
2019-10-20 08:00:00,3.8005,0.14400000000000002,3.8032270837,0.030500000000000003,-0.006,0.0310845621,3.77,0.15,3.7729829048,3.7605,0.14400000000000002,3.7632560702,0.030500000000000003,-0.006,0.0310845621,3.73,0.15,3.7330148674
2019-10-20 08:30:00,4.0705,0.145,4.0730817878,0.030500000000000003,-0.005,0.030907118900000002,4.04,0.15,4.0427836944,4.0205,0.145,4.0231138748,0.030500000000000003,-0.005,0.030907118900000002,3.99,0.15,3.9928185534000002
2019-10-20 09:00:00,4.0705,0.145,4.0730817878,0.030500000000000003,-0.005,0.030907118900000002,4.04,0.15,4.0427836944,4.0205,0.145,4.0231138748,0.030500000000000003,-0.005,0.030907118900000002,3.99,0.15,3.9928185534000002
2019-10-20 09:30:00,4.241,0.776,4.3114100942,0.031,-0.004,0.0312569992,4.21,0.78,4.2816468794,4.311,0.776,4.3802850364,0.031,-0.004,0.0312569992,4.28,0.78,4.3504942248
2019-10-20 10:00:00,4.1945,0.5045000000000001,4.2247308198,0.0345,-0.0055000000000000005,0.034935655100000004,4.16,0.51,4.1911454282,4.2045,0.5045000000000001,4.2346594314,0.0345,-0.0055000000000000005,0.034935655100000004,4.17,0.51,4.2010712919
2019-10-20 10:30:00,4.184,0.2255,4.1900723442,0.044,-0.0045000000000000005,0.044229515000000004,4.14,0.23,4.1463839668,4.134,0.2255,4.1401456798,0.044,-0.0045000000000000005,0.044229515000000004,4.09,0.23,4.096461888
2019-10-20 11:00:00,4.0985,0.267,4.1071877544,0.0585,-0.003,0.0585768726,4.04,0.27,4.0490122252,4.0585,0.267,4.0672731959,0.0585,-0.003,0.0585768726,4.0,0.27,4.0091021439
2019-10-20 11:30:00,4.0995,0.8355,4.1837734762,0.059500000000000004,-0.0045000000000000005,0.059669925400000004,4.04,0.84,4.1264027918,4.1495,0.8355,4.2327781066,0.059500000000000004,-0.0045000000000000005,0.059669925400000004,4.09,0.84,4.1753682472
2019-10-20 12:00:00,3.991,0.8975000000000001,4.090670758,0.081,-0.0025,0.0810385711,3.91,0.9,4.0122437613,4.061,0.8975000000000001,4.1589935381,0.081,-0.0025,0.0810385711,3.98,0.9,4.0804901666
2019-10-20 12:30:00,4.1845,0.3165,4.1964523708,0.0645,-0.0035,0.0645948914,4.12,0.32,4.1324084987,4.1445,0.3165,4.1565673939,0.0645,-0.0035,0.0645948914,4.08,0.32,4.09252978
2019-10-20 13:00:00,4.131,0.295,4.1415197694,0.07100000000000001,-0.005,0.0711758386,4.06,0.30000000000000004,4.0710686558,4.091,0.295,4.1016223619,0.07100000000000001,-0.005,0.0711758386,4.02,0.30000000000000004,4.0311784877
2019-10-20 13:30:00,4.1185,0.577,4.1587223098,0.0585,-0.003,0.0585768726,4.06,0.58,4.1012193309,4.1485,0.577,4.1884342241,0.0585,-0.003,0.0585768726,4.09,0.58,4.1309199944
2019-10-20 14:00:00,3.9035,0.9565,4.0189805299,0.0635,-0.0035,0.0635963835,3.84,0.96,3.9581814006,4.0035,0.9565,4.1161759559,0.0635,-0.0035,0.0635963835,3.94,0.96,4.0552681786
2019-10-20 14:30:00,3.887,0.9560000000000001,4.0028371188,0.047,-0.004,0.0471699057,3.84,0.96,3.9581814006,3.987,0.9560000000000001,4.1000128049,0.047,-0.004,0.0471699057,3.94,0.96,4.0552681786
2019-10-20 15:00:00,3.9295,0.9565,4.0442381854,0.0395,-0.0035,0.0396547601,3.89,0.96,4.0067068772,4.0195,0.9565,4.1317396457,0.0395,-0.0035,0.0396547601,3.98,0.96,4.0941421568
2019-10-20 15:30:00,3.9565,0.9570000000000001,4.0705947047,0.036500000000000005,-0.003,0.0366230802,3.92,0.96,4.0358394418,4.0565,0.9570000000000001,4.167858113,0.036500000000000005,-0.003,0.0366230802,4.02,0.96,4.1330376238
2019-10-20 16:00:00,3.987,0.9555,4.0998962487,0.037,-0.0045000000000000005,0.0372726441,3.95,0.96,4.0649846248,4.077,0.9555,4.1874705074,0.037,-0.0045000000000000005,0.0372726441,4.04,0.96,4.152493227
2019-10-20 16:30:00,4.118,0.4665,4.1443390607,0.038,-0.0035,0.038160843800000004,4.08,0.47000000000000003,4.1069818602,4.118,0.4665,4.1443390607,0.038,-0.0035,0.038160843800000004,4.08,0.47000000000000003,4.1069818602
2019-10-20 17:00:00,4.4515,0.23550000000000001,4.4577250364,0.0315,-0.0045000000000000005,0.0318198052,4.42,0.24,4.4265110414,4.4015,0.23550000000000001,4.4077956509,0.0315,-0.0045000000000000005,0.0318198052,4.37,0.24,4.376585427
2019-10-20 17:30:00,4.6805,0.23600000000000002,4.6864460148,0.030500000000000003,-0.004,0.0307611768,4.65,0.24,4.6561894291,4.6305,0.23600000000000002,4.6365101369,0.030500000000000003,-0.004,0.0307611768,4.6,0.24,4.6062566146
2019-10-20 18:00:00,4.8405000000000005,0.23600000000000002,4.8462497098,0.030500000000000003,-0.004,0.0307611768,4.8100000000000005,0.24,4.815983804,4.7905,0.23600000000000002,4.7963096491,0.030500000000000003,-0.004,0.0307611768,4.76,0.24,4.7660465797
2019-10-20 18:30:00,4.9605,0.276,4.9681723249,0.030500000000000003,-0.004,0.0307611768,4.93,0.28,4.9379449167,4.9105,0.276,4.918250324,0.030500000000000003,-0.004,0.0307611768,4.88,0.28,4.8880261865
2019-10-20 19:00:00,4.9905,0.275,4.998071153,0.030500000000000003,-0.005,0.030907118900000002,4.96,0.28,4.9678969393,4.9405,0.275,4.9481476585,0.030500000000000003,-0.005,0.030907118900000002,4.91,0.28,4.9179772265
2019-10-20 19:30:00,4.8605,0.275,4.8682733335,0.030500000000000003,-0.005,0.030907118900000002,4.83,0.28,4.8381091348,4.8105,0.275,4.818353998,0.030500000000000003,-0.005,0.030907118900000002,4.78,0.28,4.788193814
2019-10-20 20:00:00,4.5805,0.224,4.5859738606,0.030500000000000003,-0.006,0.0310845621,4.55,0.23,4.5558094780000005,4.5405,0.224,4.5460220248,0.030500000000000003,-0.006,0.0310845621,4.51,0.23,4.5158609367
2019-10-20 20:30:00,4.4005,0.224,4.406197482,0.030500000000000003,-0.006,0.0310845621,4.37,0.23,4.3760484458,4.3605,0.224,4.3662496779,0.030500000000000003,-0.006,0.0310845621,4.33,0.23,4.3361042423
2019-10-20 21:00:00,4.2105,0.2245,4.2164808194,0.030500000000000003,-0.0055000000000000005,0.0309919344,4.18,0.23,4.1863229689,4.1605,0.2245,4.1665525918,0.030500000000000003,-0.0055000000000000005,0.0309919344,4.13,0.23,4.1363994004
2019-10-20 21:30:00,3.9305,0.725,3.9968056308,0.030500000000000003,-0.005,0.030907118900000002,3.9,0.73,3.9677323498,3.9905,0.725,4.0558248545,0.030500000000000003,-0.005,0.030907118900000002,3.96,0.73,4.0267232336
2019-10-20 22:00:00,3.6905,0.8845000000000001,3.7950138998,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.66,0.89,3.7666563422,3.7905,0.8845000000000001,3.8923297008,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.76,0.89,3.8638969966000003
2019-10-20 22:30:00,3.4705,0.655,3.531769422,0.030500000000000003,-0.005,0.030907118900000002,3.44,0.66,3.5027417832000003,3.5205,0.655,3.5809140244,0.030500000000000003,-0.005,0.030907118900000002,3.49,0.66,3.5518586684
2019-10-20 23:00:00,3.2505,0.1145,3.2525160261,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.22,0.12,3.222235249,3.2205,0.1145,3.2225347942,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.19,0.12,3.1922562554000002
2019-10-20 23:30:00,3.0405,0.114,3.0426363979,0.030500000000000003,-0.006,0.0310845621,3.01,0.12,3.0123910769,3.0005,0.114,3.0026648581,0.030500000000000003,-0.006,0.0310845621,2.9699999999999998,0.12,2.9724232538
2019-10-21 00:00:00,2.8705,0.0935,2.8720223711,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.84,0.1,2.841760018,2.8405,0.0935,2.842038441,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.81,0.1,2.8117787964
2019-10-21 00:30:00,2.7305,0.094,2.7321175396,0.030500000000000003,-0.006,0.0310845621,2.7,0.1,2.7018512171999998,2.7005,0.094,2.7021354981,0.030500000000000003,-0.006,0.0310845621,2.67,0.1,2.6718720029
2019-10-21 01:00:00,2.7105,0.093,2.7120949928,0.030500000000000003,-0.007,0.0312929705,2.68,0.1,2.6818650227000003,2.6705,0.093,2.672118869,0.030500000000000003,-0.007,0.0312929705,2.64,0.1,2.6418932605
2019-10-21 01:30:00,2.8205,0.0935,2.822049344,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.79,0.1,2.7917915395,2.7905,0.0935,2.7920659913,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.76,0.1,2.7618110001
2019-10-21 02:00:00,3.0805,0.093,3.0819035108,0.030500000000000003,-0.007,0.0312929705,3.05,0.1,3.0516389039,3.0405,0.093,3.0419219665,0.030500000000000003,-0.007,0.0312929705,3.01,0.1,3.0116606715
2019-10-21 02:30:00,3.0805,0.093,3.0819035108,0.030500000000000003,-0.007,0.0312929705,3.05,0.1,3.0516389039,3.0405,0.093,3.0419219665,0.030500000000000003,-0.007,0.0312929705,3.01,0.1,3.0116606715
2019-10-21 03:00:00,3.0105,0.0935,3.0119516098,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.98,0.1,2.9816773803,2.9705,0.0935,2.9719711472,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.94,0.1,2.9417001887
2019-10-21 03:30:00,2.9705,0.094,2.9719869196,0.030500000000000003,-0.006,0.0310845621,2.94,0.1,2.9417001887,2.9305,0.094,2.932007205,0.030500000000000003,-0.006,0.0310845621,2.9,0.1,2.9017236257
2019-10-21 04:00:00,2.9105,0.094,2.9120175566,0.030500000000000003,-0.006,0.0310845621,2.88,0.1,2.8817355881,2.8805,0.094,2.8820333533999998,0.030500000000000003,-0.006,0.0310845621,2.85,0.1,2.8517538463000003
2019-10-21 04:30:00,2.8605,0.0935,2.8620276903,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.83,0.1,2.8317662332999998,2.8305,0.0935,2.8320438732,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.8,0.1,2.8017851452
2019-10-21 05:00:00,2.8605,0.0935,2.8620276903,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.83,0.1,2.8317662332999998,2.8305,0.0935,2.8320438732,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.8,0.1,2.8017851452
2019-10-21 05:30:00,2.9805,0.0935,2.9819662138,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.95,0.1,2.9516944286,2.9505,0.0935,2.9519811144,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.92,0.1,2.921711827
2019-10-21 06:00:00,3.1505,0.14400000000000002,3.1537891892,0.030500000000000003,-0.006,0.0310845621,3.12,0.15,3.1236036881,3.1205,0.14400000000000002,3.1238207775,0.030500000000000003,-0.006,0.0310845621,3.09,0.15,3.0936386344
2019-10-21 06:30:00,3.5005,0.193,3.5058164884,0.030500000000000003,-0.007,0.0312929705,3.47,0.2,3.4757589099,3.4605,0.193,3.465877847,0.030500000000000003,-0.007,0.0312929705,3.43,0.2,3.435825956
2019-10-21 07:00:00,3.8705,0.463,3.8980943100000003,0.030500000000000003,-0.007,0.0312929705,3.84,0.47000000000000003,3.8686560974,3.8405,0.463,3.8683083189,0.030500000000000003,-0.007,0.0312929705,3.81,0.47000000000000003,3.838880045
2019-10-21 07:30:00,4.3305,0.4335,4.3521434374,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.3,0.44,4.3224530073,4.3004999999999995,0.4335,4.3222936619,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.27,0.44,4.2926099287
2019-10-21 08:00:00,4.7005,0.47350000000000003,4.7242885708,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.67,0.48,4.6946032846,4.6505,0.47350000000000003,4.6745430258,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.62,0.48,4.6448681359
2019-10-21 08:30:00,4.8705,0.5635,4.9029891393,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.84,0.5700000000000001,4.8734484711,4.8205,0.5635,4.853323861,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.79,0.5700000000000001,4.8237951864
2019-10-21 09:00:00,4.8205,0.584,4.8557467242,0.030500000000000003,-0.006,0.0310845621,4.79,0.59,4.8261993328,4.7705,0.584,4.8061134246,0.030500000000000003,-0.006,0.0310845621,4.74,0.59,4.7765782732
2019-10-21 09:30:00,4.7010000000000005,0.5145000000000001,4.7290708654,0.031,-0.0055000000000000005,0.031484123,4.67,0.52,4.6988615643,4.651,0.5145000000000001,4.6793708177,0.031,-0.0055000000000000005,0.031484123,4.62,0.52,4.6491719693
2019-10-21 10:00:00,4.5945,0.514,4.6231619321,0.0345,-0.006,0.0350178526,4.5600000000000005,0.52,4.5895533552,4.5445,0.514,4.5734752924,0.0345,-0.006,0.0350178526,4.51,0.52,4.539878853
2019-10-21 10:30:00,4.5525,0.4535,4.5750320764,0.0325,-0.006500000000000001,0.0331436268,4.52,0.46,4.543346784,4.5025,0.4535,4.525281041,0.0325,-0.006500000000000001,0.0331436268,4.47,0.46,4.4936065693
2019-10-21 11:00:00,4.349,0.455,4.3727366717,0.039,-0.005,0.0393192065,4.31,0.46,4.3344780539,4.299,0.455,4.323011219,0.039,-0.005,0.0393192065,4.26,0.46,4.2847637041
2019-10-21 11:30:00,3.984,0.4555,4.0099546444,0.064,-0.0045000000000000005,0.0641580081,3.92,0.46,3.9468975158,3.944,0.4555,3.9702161465,0.064,-0.0045000000000000005,0.0641580081,3.88,0.46,3.907172891
2019-10-21 12:00:00,3.967,0.41650000000000004,3.9888044888,0.047,-0.0035,0.047130139,3.92,0.42,3.9424357952999998,3.927,0.41650000000000004,3.9490253544,0.047,-0.0035,0.047130139,3.88,0.42,3.9026657556
2019-10-21 12:30:00,4.0605,0.4555,4.0859687346,0.060500000000000005,-0.0045000000000000005,0.0606671245,4.0,0.46,4.0263631232,4.0105,0.4555,4.0362842442,0.060500000000000005,-0.0045000000000000005,0.0606671245,3.95,0.46,3.9766946073
2019-10-21 13:00:00,4.2645,0.5135000000000001,4.295304704,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.22,0.52,4.2519172146,4.2145,0.5135000000000001,4.2456674976,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.17,0.52,4.2022969909
2019-10-21 13:30:00,4.441,0.5165000000000001,4.4709342704,0.041,-0.0035,0.0411491191,4.4,0.52,4.430620724,4.391,0.5165000000000001,4.4212728088,0.041,-0.0035,0.0411491191,4.35,0.52,4.3809702122
2019-10-21 14:00:00,4.334,0.48650000000000004,4.3612198122,0.044,-0.0035,0.044138985000000006,4.29,0.49,4.3178930047,4.284,0.48650000000000004,4.3115354863,0.044,-0.0035,0.044138985000000006,4.24,0.49,4.2682197694
2019-10-21 14:30:00,4.272,0.5055000000000001,4.3018036043,0.042,-0.0045000000000000005,0.0422403835,4.23,0.51,4.2606337557,4.232,0.5055000000000001,4.2620833227,0.042,-0.0045000000000000005,0.0422403835,4.19,0.51,4.2209240694
2019-10-21 15:00:00,4.1325,0.396,4.1514301451,0.0425,-0.004,0.0426878203,4.09,0.4,4.1095133532,4.0825,0.396,4.1016609136,0.0425,-0.004,0.0426878203,4.04,0.4,4.0597536871
2019-10-21 15:30:00,4.084,0.47550000000000003,4.1115880448,0.044,-0.0045000000000000005,0.044229515000000004,4.04,0.48,4.0684149248,4.044,0.47550000000000003,4.0718590656,0.044,-0.0045000000000000005,0.044229515000000004,4.0,0.48,4.0286970598
2019-10-21 16:00:00,4.16,0.47550000000000003,4.1870873229,0.04,-0.0045000000000000005,0.040252329100000005,4.12,0.48,4.1478669217,4.11,0.47550000000000003,4.1374146819,0.04,-0.0045000000000000005,0.040252329100000005,4.07,0.48,4.098206925
2019-10-21 16:30:00,4.336,0.4445,4.3587241539,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.3,0.45,4.3234823927,4.296,0.4445,4.3189346198,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.26,0.45,4.2837016703
2019-10-21 17:00:00,4.463,0.394,4.4803576866,0.033,-0.006,0.0335410197,4.43,0.4,4.4480220323,4.413,0.394,4.4305535772,0.033,-0.006,0.0335410197,4.38,0.4,4.3982269155000004
2019-10-21 17:30:00,4.641,0.3945,4.657736709,0.031,-0.0055000000000000005,0.031484123,4.61,0.4,4.6273210392,4.601,0.3945,4.6178816843,0.031,-0.0055000000000000005,0.031484123,4.57,0.4,4.5874720708
2019-10-21 18:00:00,4.7305,0.3255,4.7416854071,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,4.7,0.33,4.7115708633,4.6805,0.3255,4.6918046102,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,4.65,0.33,4.6616949707
2019-10-21 18:30:00,5.0505,0.385,5.0651530332,0.030500000000000003,-0.005,0.030907118900000002,5.02,0.39,5.0351266121,5.0005,0.385,5.0152991187,0.030500000000000003,-0.005,0.030907118900000002,4.97,0.39,4.9852783272
2019-10-21 19:00:00,5.1705,0.41500000000000004,5.1871278421,0.030500000000000003,-0.005,0.030907118900000002,5.14,0.42,5.1571309853,5.1205,0.41500000000000004,5.1372896794,0.030500000000000003,-0.005,0.030907118900000002,5.09,0.42,5.1072986989
2019-10-21 19:30:00,5.0805,0.41400000000000003,5.0973401152,0.030500000000000003,-0.006,0.0310845621,5.05,0.42,5.0674352487,5.0305,0.41400000000000003,5.0475069341,0.030500000000000003,-0.006,0.0310845621,5.0,0.42,5.0176089923
2019-10-21 20:00:00,4.8405000000000005,0.384,4.8557075952,0.030500000000000003,-0.006,0.0310845621,4.8100000000000005,0.39,4.8257849103,4.7905,0.384,4.8058658169,0.030500000000000003,-0.006,0.0310845621,4.76,0.39,4.7759501671999995
2019-10-21 20:30:00,4.5805,0.3845,4.5966096745,0.030500000000000003,-0.0055000000000000005,0.0309919344,4.55,0.39,4.5666836983,4.5305,0.3845,4.5467868325000005,0.030500000000000003,-0.0055000000000000005,0.0309919344,4.5,0.39,4.5168683842
2019-10-21 21:00:00,4.2605,0.265,4.268733448,0.030500000000000003,-0.005,0.030907118900000002,4.23,0.27,4.2386082622,4.2205,0.265,4.2288113283,0.030500000000000003,-0.005,0.030907118900000002,4.19,0.27,4.198690272
2019-10-21 21:30:00,3.9805,0.20450000000000002,3.9857496785,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.95,0.21,3.9555783395,3.9305,0.20450000000000002,3.9358163702,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.9,0.21,3.9056497539
2019-10-21 22:00:00,3.6505,0.114,3.6522795964,0.030500000000000003,-0.006,0.0310845621,3.62,0.12,3.6219884042,3.6105,0.114,3.6122993024,0.030500000000000003,-0.006,0.0310845621,3.58,0.12,3.5820106086
2019-10-21 22:30:00,3.4105,0.1145,3.4124215009,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.38,0.12,3.3821295067,3.3805,0.1145,3.3824385434,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.35,0.12,3.3521485647
2019-10-21 23:00:00,3.1305,0.0845,3.1316402252,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.1,0.09,3.1013061764,3.1005,0.0845,3.1016512538,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.07,0.09,3.0713189349
2019-10-21 23:30:00,2.8305,0.084,2.8317461486,0.030500000000000003,-0.006,0.0310845621,2.8,0.09,2.8014460552,2.8005,0.084,2.8017594918,0.030500000000000003,-0.006,0.0310845621,2.77,0.09,2.7714617082
2019-10-22 00:00:00,2.6705,0.0825,2.6717740361,0.030500000000000003,-0.007500000000000001,0.0314085975,2.64,0.09,2.6415336454,2.6405000000000003,0.0825,2.641788504,0.030500000000000003,-0.007500000000000001,0.0314085975,2.61,0.09,2.6115512631
2019-10-22 00:30:00,2.5605,0.0825,2.5618287413000003,0.030500000000000003,-0.007500000000000001,0.0314085975,2.5300000000000002,0.09,2.5316002844,2.5305,0.0825,2.5318444856999998,0.030500000000000003,-0.007500000000000001,0.0314085975,2.5,0.09,2.5016194755
2019-10-22 01:00:00,2.56,0.0825,2.5613290007,0.03,-0.007500000000000001,0.0309232922,2.5300000000000002,0.09,2.5316002844,2.51,0.0825,2.5113554607,0.03,-0.007500000000000001,0.0309232922,2.48,0.09,2.4816325272
2019-10-22 01:30:00,2.68,0.0825,2.6812695221,0.03,-0.007500000000000001,0.0309232922,2.65,0.09,2.6515278614,2.65,0.0825,2.6512838871,0.03,-0.007500000000000001,0.0309232922,2.62,0.09,2.6215453458
2019-10-22 02:00:00,2.94,0.052000000000000005,2.940459828,0.03,-0.008,0.0310483494,2.91,0.06,2.910618491,2.91,0.052000000000000005,2.9104645677,0.03,-0.008,0.0310483494,2.88,0.06,2.8806249322
2019-10-22 02:30:00,2.94,0.082,2.9411433151,0.03,-0.008,0.0310483494,2.91,0.09,2.9113914199,2.91,0.082,2.9111550972,0.03,-0.008,0.0310483494,2.88,0.09,2.8814059068
2019-10-22 03:00:00,2.89,0.082,2.8911630878,0.03,-0.008,0.0310483494,2.86,0.09,2.8614157335,2.86,0.082,2.861175283,0.03,-0.008,0.0310483494,2.83,0.09,2.8314307337
2019-10-22 03:30:00,2.87,0.083,2.8711999234,0.03,-0.007,0.0308058436,2.84,0.09,2.8414256985,2.84,0.083,2.8412125932,0.03,-0.007,0.0308058436,2.81,0.09,2.8114409117
2019-10-22 04:00:00,2.77,0.083,2.7712432228,0.03,-0.007,0.0308058436,2.74,0.09,2.7414777037,2.74,0.083,2.7412568285,0.03,-0.007,0.0308058436,2.71,0.09,2.7114940531
2019-10-22 04:30:00,2.71,0.0325,2.7101948731,0.03,-0.007500000000000001,0.0309232922,2.68,0.04,2.6802984908000003,2.68,0.0325,2.6801970542999998,0.03,-0.007500000000000001,0.0309232922,2.65,0.04,2.6503018696
2019-10-22 05:00:00,2.67,0.012,2.6700269662,0.03,-0.008,0.0310483494,2.64,0.02,2.6400757565,2.64,0.012,2.6400272726000003,0.03,-0.008,0.0310483494,2.61,0.02,2.6100766271999998
2019-10-22 05:30:00,2.83,0.073,2.8309413629,0.03,-0.007,0.0308058436,2.8,0.08,2.801142624,2.8,0.073,2.8009514455,0.03,-0.007,0.0308058436,2.77,0.08,2.7711549938999998
2019-10-22 06:00:00,3.01,0.073,3.0108850858,0.03,-0.007,0.0308058436,2.98,0.08,2.9810736321,2.9699999999999998,0.073,2.9708970026,0.03,-0.007,0.0308058436,2.94,0.08,2.941088234
2019-10-22 06:30:00,3.35,0.153,3.3534920605,0.03,-0.007,0.0308058436,3.32,0.16,3.3238531857,3.32,0.153,3.323523582,0.03,-0.007,0.0308058436,3.29,0.16,3.2938882798
2019-10-22 07:00:00,3.7199999999999998,0.2225,3.7266481253,0.03,-0.007500000000000001,0.0309232922,3.69,0.23,3.697161073,3.68,0.2225,3.6867202565,0.03,-0.007500000000000001,0.0309232922,3.65,0.23,3.657239396
2019-10-22 07:30:00,4.31,0.4435,4.3327580419,0.03,-0.006500000000000001,0.030696091000000002,4.28,0.45,4.3035915234,4.28,0.4435,4.3029167143,0.03,-0.006500000000000001,0.030696091000000002,4.25,0.45,4.2737571293
2019-10-22 08:00:00,4.59,0.445,4.6115208988,0.03,-0.005,0.0304138127,4.5600000000000005,0.45,4.5821501503,4.55,0.445,4.571709199,0.03,-0.005,0.0304138127,4.52,0.45,4.5423452093000005
2019-10-22 08:30:00,4.64,0.524,4.669494191,0.03,-0.006,0.030594117100000002,4.61,0.53,4.6403663648,4.59,0.524,4.6198134161,0.03,-0.006,0.030594117100000002,4.5600000000000005,0.53,4.5906971148
2019-10-22 09:00:00,4.531,0.544,4.5635399637,0.031,-0.006,0.0315753068,4.5,0.55,4.533486517,4.481,0.544,4.5139004198,0.031,-0.006,0.0315753068,4.45,0.55,4.4838599443
2019-10-22 09:30:00,4.535,0.493,4.5617183166,0.035,-0.007,0.0356931366,4.5,0.5,4.5276925691,4.465,0.493,4.4921346819,0.035,-0.007,0.0356931366,4.43,0.5,4.4581274096
2019-10-22 10:00:00,4.5915,0.5665,4.6263154346,0.0315,-0.0035,0.031693848000000004,4.5600000000000005,0.5700000000000001,4.5954869165000005,4.5515,0.5665,4.5866190707,0.0315,-0.0035,0.031693848000000004,4.52,0.5700000000000001,4.555798503
2019-10-22 10:30:00,4.5935,0.678,4.6432667649,0.0135,-0.002,0.0136473441,4.58,0.68,4.630205179,4.5335,0.678,4.5839182203,0.0135,-0.002,0.0136473441,4.52,0.68,4.5708642509
2019-10-22 11:00:00,4.444,0.68,4.4957241908,0.024,0.0,0.024,4.42,0.68,4.4720017889,4.404,0.68,4.4561885059,0.024,0.0,0.024,4.38,0.68,4.4324710941
2019-10-22 11:30:00,4.2165,0.6595000000000001,4.2677643445,0.036500000000000005,-0.0005,0.0365034245,4.18,0.66,4.2317844936,4.1765,0.6595000000000001,4.2282493422,0.036500000000000005,-0.0005,0.0365034245,4.14,0.66,4.1922786167
2019-10-22 12:00:00,4.0205,0.616,4.0674164097,0.07050000000000001,-0.004,0.070613384,3.95,0.62,3.9983621647,3.9805,0.616,4.027882353,0.07050000000000001,-0.004,0.070613384,3.91,0.62,3.9588508434
2019-10-22 12:30:00,4.1055,0.6975,4.1643290576,0.0655,-0.0025,0.0655476926,4.04,0.7000000000000001,4.1001951173,4.0655,0.6975,4.1248995745,0.0655,-0.0025,0.0655476926,4.0,0.7000000000000001,4.0607881008
2019-10-22 13:00:00,4.072,0.6265000000000001,4.1199133789,0.062,-0.0035,0.0620987117,4.01,0.63,4.0591871107,4.032,0.6265000000000001,4.0803831009,0.062,-0.0035,0.0620987117,3.9699999999999998,0.63,4.0196766039
2019-10-22 13:30:00,4.0745,0.6265000000000001,4.1223843222,0.0645,-0.0035,0.0645948914,4.01,0.63,4.0591871107,4.0345,0.6265000000000001,4.0828534752,0.0645,-0.0035,0.0645948914,3.9699999999999998,0.63,4.0196766039
2019-10-22 14:00:00,4.059,0.626,4.1069887996,0.049,-0.004,0.049162994200000004,4.01,0.63,4.0591871107,4.019,0.626,4.0674607558,0.049,-0.004,0.049162994200000004,3.9699999999999998,0.63,4.0196766039
2019-10-22 14:30:00,4.127,0.6455000000000001,4.1771759898,0.037,-0.0045000000000000005,0.0372726441,4.09,0.65,4.1413282893,4.087,0.6455000000000001,4.1376610845,0.037,-0.0045000000000000005,0.0372726441,4.05,0.65,4.1018288604
