Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-22 15:00:00,4.0145,0.6175,4.0617134931,0.044500000000000005,-0.0025,0.0445701694,3.9699999999999998,0.62,4.0181214516,3.9645,0.6175,4.0123018954,0.044500000000000005,-0.0025,0.0445701694,3.92,0.62,3.9687277558
2019-10-22 15:30:00,3.98,0.587,4.0230546852,0.04,-0.003,0.040112342200000005,3.94,0.59,3.9839302203,3.93,0.587,3.9735964818,0.04,-0.003,0.040112342200000005,3.89,0.59,3.9344885309
2019-10-22 16:00:00,4.1315,0.5875,4.1730622449,0.0315,-0.0025,0.031599050600000005,4.1,0.59,4.1422336969,4.0915,0.5875,4.133464467,0.0315,-0.0025,0.031599050600000005,4.06,0.59,4.102645488
2019-10-22 16:30:00,4.3255,0.5165000000000001,4.3562280129,0.025500000000000002,-0.0035,0.025739075400000002,4.3,0.52,4.331327741,4.2855,0.5165000000000001,4.3165127707,0.025500000000000002,-0.0035,0.025739075400000002,4.26,0.52,4.2916197408
2019-10-22 17:00:00,4.573,0.5155000000000001,4.6019636298,0.023,-0.0045000000000000005,0.0234360833,4.55,0.52,4.579617888,4.523,0.5155000000000001,4.552281763,0.023,-0.0045000000000000005,0.0234360833,4.5,0.52,4.529944812
2019-10-22 17:30:00,4.708,0.47550000000000003,4.7319514209,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.69,0.48,4.7144989129,4.658,0.47550000000000003,4.6822071985000004,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.64,0.48,4.6647615159
2019-10-22 18:00:00,4.8155,0.47550000000000003,4.8389193525,0.0155,-0.0045000000000000005,0.0161400124,4.8,0.48,4.8239402981,4.7755,0.47550000000000003,4.7991145537,0.0155,-0.0045000000000000005,0.0161400124,4.76,0.48,4.7841404662
2019-10-22 18:30:00,5.106,0.3855,5.1205318327,0.016,-0.0045000000000000005,0.0166207701,5.09,0.39,5.1049191962,5.056,0.3855,5.0706751276,0.016,-0.0045000000000000005,0.0166207701,5.04,0.39,5.0550667651
2019-10-22 19:00:00,5.2955,0.445,5.3141645863,0.0155,-0.005,0.0162864975,5.28,0.45,5.2991414399,5.2455,0.445,5.2643418629,0.0155,-0.005,0.0162864975,5.23,0.45,5.249323766
2019-10-22 19:30:00,5.2455,0.484,5.2677819099,0.0155,-0.006,0.0166207701,5.23,0.49,5.2529039588,5.1955,0.484,5.2179954245,0.0155,-0.006,0.0166207701,5.18,0.49,5.2031240616
2019-10-22 20:00:00,5.0155,0.454,5.0360059819,0.0155,-0.006,0.0166207701,5.0,0.46,5.0211154139,4.9655000000000005,0.454,4.986211613,0.0155,-0.006,0.0166207701,4.95,0.46,4.9713277904
2019-10-22 20:30:00,4.7355,0.3945,4.7519038816,0.0155,-0.0055000000000000005,0.0164468842,4.72,0.4,4.7369188298000005,4.6955,0.3945,4.7120431344,0.0155,-0.0055000000000000005,0.0164468842,4.68,0.4,4.6970629121
2019-10-22 21:00:00,4.485,0.365,4.4998277745,0.015,-0.005,0.0158113883,4.47,0.37,4.4852870588,4.445,0.365,4.4599607622,0.015,-0.005,0.0158113883,4.43,0.37,4.4454246141
2019-10-22 21:30:00,4.275,0.3245,4.2872981294,0.015,-0.0055000000000000005,0.015976545300000002,4.26,0.33,4.2727625724,4.225,0.3245,4.2374432445,0.015,-0.0055000000000000005,0.015976545300000002,4.21,0.33,4.2229136861
2019-10-22 22:00:00,3.855,0.438,3.8798027012,0.015,-0.012,0.0192093727,3.84,0.45,3.8662772792,3.865,0.438,3.8897389373,0.015,-0.012,0.0192093727,3.85,0.45,3.8762094887
2019-10-22 22:30:00,3.555,0.1495,3.5581421065,0.015,-0.0105,0.0183098334,3.54,0.16,3.5436139745,3.515,0.1495,3.5181778309,0.015,-0.0105,0.0183098334,3.5,0.16,3.5036552342
2019-10-22 23:00:00,3.2855,0.14550000000000002,3.2887201918,0.0155,-0.0145,0.021224985300000002,3.27,0.16,3.273912033,3.2555,0.14550000000000002,3.258749837,0.0155,-0.0145,0.021224985300000002,3.24,0.16,3.2439482117
2019-10-22 23:30:00,3.0245,0.1515,3.0282920104,0.0145,-0.0085,0.0168077363,3.01,0.16,3.014249492,2.9845,0.1515,2.9883427682,0.0145,-0.0085,0.0168077363,2.9699999999999998,0.16,2.9743066419
2019-10-23 00:00:00,2.894,0.151,2.8979366798,0.014,-0.009000000000000001,0.016643317,2.88,0.16,2.8844410204,2.864,0.151,2.867977859,0.014,-0.009000000000000001,0.016643317,2.85,0.16,2.8544876948
2019-10-23 00:30:00,2.774,0.151,2.7781067294,0.014,-0.009000000000000001,0.016643317,2.76,0.16,2.7646337913,2.7439999999999998,0.151,2.7481515606,0.014,-0.009000000000000001,0.016643317,2.73,0.16,2.7346846253
2019-10-23 01:00:00,2.734,0.1165,2.7364809976,0.014,-0.0135,0.019448650300000002,2.7199999999999998,0.13,2.7231048456,2.714,0.1165,2.7164992638000003,0.014,-0.0135,0.019448650300000002,2.7,0.13,2.7031278179
2019-10-23 01:30:00,2.884,0.117,2.8863722906,0.014,-0.013000000000000001,0.0191049732,2.87,0.13,2.8729427422000002,2.854,0.117,2.8563972063,0.014,-0.013000000000000001,0.0191049732,2.84,0.13,2.8429737952
2019-10-23 02:00:00,3.1335,0.115,3.13560955,0.0135,-0.015,0.0201804361,3.12,0.13,3.1227071589,3.1035,0.115,3.1056299281,0.0135,-0.015,0.0201804361,3.09,0.13,3.0927334188
2019-10-23 02:30:00,3.1135,0.148,3.1170155999,0.0135,-0.012,0.018062391900000002,3.1,0.16,3.1041262861,3.0735,0.148,3.077061301,0.0135,-0.012,0.018062391900000002,3.06,0.16,3.0641801514
2019-10-23 03:00:00,3.0735,0.14550000000000002,3.0769420697,0.0135,-0.0145,0.0198116128,3.06,0.16,3.0641801514,3.0335,0.14550000000000002,3.0369874053,0.0135,-0.0145,0.0198116128,3.02,0.16,3.0242354406
2019-10-23 03:30:00,3.023,0.15,3.0267191809,0.013000000000000001,-0.01,0.0164012195,3.01,0.16,3.014249492,2.983,0.15,2.9867689901,0.013000000000000001,-0.01,0.0164012195,2.9699999999999998,0.16,2.9743066419
2019-10-23 04:00:00,2.9325,0.12050000000000001,2.9349747018,0.0125,-0.0095,0.0157003185,2.92,0.13,2.9228924031,2.9025,0.12050000000000001,2.9050002582000003,0.0125,-0.0095,0.0157003185,2.89,0.13,2.8929223979
2019-10-23 04:30:00,2.873,0.09050000000000001,2.8744250295000002,0.013000000000000001,-0.0095,0.0161012422,2.86,0.1,2.8617477177,2.843,0.09050000000000001,2.8444400591,0.013000000000000001,-0.0095,0.0161012422,2.83,0.1,2.8317662332999998
2019-10-23 05:00:00,2.8925,0.1085,2.8945342458,0.0125,-0.0115,0.016985287800000002,2.88,0.12,2.8824989159000003,2.8625,0.1085,2.8645555502,0.0125,-0.0115,0.016985287800000002,2.85,0.12,2.8525251971000003
2019-10-23 05:30:00,3.012,0.13,3.0148041396,0.012,-0.01,0.015620499400000001,3.0,0.14,3.0032648901,2.982,0.13,2.9848323236,0.012,-0.01,0.015620499400000001,2.9699999999999998,0.14,2.9732978324
2019-10-23 06:00:00,3.192,0.1625,3.1961336408,0.012,-0.007500000000000001,0.0141509717,3.18,0.17,3.1845407832,3.152,0.1625,3.1561860291,0.012,-0.007500000000000001,0.0141509717,3.14,0.17,3.1445985435
2019-10-23 06:30:00,3.532,0.21350000000000002,3.5384468697,0.012,-0.006500000000000001,0.0136473441,3.52,0.22,3.5268682992000002,3.492,0.21350000000000002,3.4985205802,0.012,-0.006500000000000001,0.0136473441,3.48,0.22,3.4869470888
2019-10-23 07:00:00,3.872,0.535,3.9087861287,0.012,-0.005,0.013000000000000001,3.86,0.54,3.8975889983,3.872,0.535,3.9087861287,0.012,-0.005,0.013000000000000001,3.86,0.54,3.8975889983
2019-10-23 07:30:00,4.452,0.47450000000000003,4.4772150105,0.012,-0.0055000000000000005,0.0132003788,4.44,0.48,4.4658705758,4.412,0.47450000000000003,4.4374423095,0.012,-0.0055000000000000005,0.0132003788,4.4,0.48,4.426104382
2019-10-23 08:00:00,4.7815,0.495,4.8070539055,0.0115,-0.005,0.0125399362,4.77,0.5,4.7961338597,4.7315000000000005,0.495,4.7573224875,0.0115,-0.005,0.0125399362,4.72,0.5,4.746409169
2019-10-23 08:30:00,4.8815,0.606,4.9189712593,0.0115,-0.004,0.0121757957,4.87,0.61,4.9080546044,4.8315,0.606,4.8693560406,0.0115,-0.004,0.0121757957,4.82,0.61,4.8584462537
2019-10-23 09:00:00,4.752,0.5255000000000001,4.7809679198,0.012,-0.0045000000000000005,0.012816005600000001,4.74,0.53,4.7695387618,4.702,0.5255000000000001,4.731274062,0.012,-0.0045000000000000005,0.012816005600000001,4.69,0.53,4.7198516926
2019-10-23 09:30:00,4.7975,0.5745,4.8317757088,0.0175,-0.0055000000000000005,0.018343936300000002,4.78,0.58,4.8150597089,4.7475000000000005,0.5745,4.7821340947,0.0175,-0.0055000000000000005,0.018343936300000002,4.73,0.58,4.7654275779
2019-10-23 10:00:00,4.7379999999999995,0.505,4.7648367233,0.018000000000000002,-0.005,0.018681541700000002,4.72,0.51,4.747473012,4.688,0.505,4.7151213134,0.018000000000000002,-0.005,0.018681541700000002,4.67,0.51,4.6977654262
2019-10-23 10:30:00,4.7085,0.5645,4.7422180992000005,0.018500000000000003,-0.0055000000000000005,0.0193002591,4.69,0.5700000000000001,4.7245105567,4.6585,0.5645,4.6925773835,0.018500000000000003,-0.0055000000000000005,0.0193002591,4.64,0.5700000000000001,4.6748796776
2019-10-23 11:00:00,4.711,0.5965,4.7486138240999995,0.021,-0.0035,0.0212896689,4.69,0.6000000000000001,4.728223768,4.661,0.5965,4.6990140721,0.021,-0.0035,0.0212896689,4.64,0.6000000000000001,4.6786322788
2019-10-23 11:30:00,4.759,0.5945,4.7959890794,0.019,-0.0055000000000000005,0.0197800404,4.74,0.6000000000000001,4.7778237724,4.719,0.5945,4.756300164,0.019,-0.0055000000000000005,0.0197800404,4.7,0.6000000000000001,4.7381430962
2019-10-23 12:00:00,4.6129999999999995,0.5655,4.6475325981,0.023,-0.0045000000000000005,0.0234360833,4.59,0.5700000000000001,4.6252567496,4.563,0.5655,4.5979081385,0.023,-0.0045000000000000005,0.0234360833,4.54,0.5700000000000001,4.5756420315
2019-10-23 12:30:00,4.5415,0.5660000000000001,4.5766339432,0.0315,-0.004,0.0317529526,4.51,0.5700000000000001,4.5458772531000005,4.5015,0.5660000000000001,4.5369437125,0.0315,-0.004,0.0317529526,4.47,0.5700000000000001,4.5061957348
2019-10-23 13:00:00,4.3435,0.5365,4.3765082543,0.0335,-0.0035,0.0336823396,4.31,0.54,4.3436965824,4.3035,0.5365,4.3368127121,0.0335,-0.0035,0.0336823396,4.27,0.54,4.3040097584
2019-10-23 13:30:00,4.299,0.5975,4.3403234038,0.049,-0.0025,0.0490637341,4.25,0.6000000000000001,4.2921439864,4.259,0.5975,4.3007077615,0.049,-0.0025,0.0490637341,4.21,0.6000000000000001,4.2525404172
2019-10-23 14:00:00,4.178,0.5565,4.2148993167,0.048,-0.0035,0.048127435,4.13,0.56,4.167793181,4.138,0.5565,4.1752528367,0.048,-0.0035,0.048127435,4.09,0.56,4.1281593961
2019-10-23 14:30:00,4.2485,0.616,4.2929253721,0.0385,-0.004,0.0387072345,4.21,0.62,4.2554083235,4.2085,0.616,4.2533431851,0.0385,-0.004,0.0387072345,4.17,0.62,4.215839181
2019-10-23 15:00:00,4.338,0.577,4.3762053197,0.028,-0.003,0.0281602557,4.31,0.58,4.3488504228,4.288,0.577,4.3266468541,0.028,-0.003,0.0281602557,4.26,0.58,4.299302269
2019-10-23 15:30:00,4.2995,0.523,4.3311925898,0.0195,-0.007,0.020718349400000002,4.28,0.53,4.3126905755,4.2495,0.523,4.2815627112,0.0195,-0.007,0.020718349400000002,4.23,0.53,4.2630740083
2019-10-23 16:00:00,4.4375,0.5225000000000001,4.46815538,0.0175,-0.007500000000000001,0.019039432800000002,4.42,0.53,4.4516626108,4.3875,0.5225000000000001,4.4185022915,0.0175,-0.007500000000000001,0.019039432800000002,4.37,0.53,4.4020222626
2019-10-23 16:30:00,4.5565,0.484,4.5821335915,0.0165,-0.006,0.0175570499,4.54,0.49,4.5663661702,4.5165,0.484,4.5423593264,0.0165,-0.006,0.0175570499,4.5,0.49,4.5265991649
2019-10-23 17:00:00,4.7255,0.48550000000000004,4.7503747747,0.0155,-0.0045000000000000005,0.0161400124,4.71,0.49,4.735419728,4.6655,0.48550000000000004,4.6906929659,0.0155,-0.0045000000000000005,0.0161400124,4.65,0.49,4.6757459298
2019-10-23 17:30:00,4.8055,0.48550000000000004,4.8299627845,0.0155,-0.0045000000000000005,0.0161400124,4.79,0.49,4.8149974039,4.7555,0.48550000000000004,4.7802186665,0.0155,-0.0045000000000000005,0.0161400124,4.74,0.49,4.7652596991
2019-10-23 18:00:00,4.945,0.4455,4.9650272154,0.015,-0.0045000000000000005,0.015660459800000002,4.93,0.45,4.9504949248,4.895,0.4455,4.9152309457,0.015,-0.0045000000000000005,0.015660459800000002,4.88,0.45,4.9007040311
2019-10-23 18:30:00,5.015,0.385,5.0297564553,0.015,-0.005,0.0158113883,5.0,0.39,5.0151869357,4.965,0.385,4.9799046176,0.015,-0.005,0.0158113883,4.95,0.39,4.9653398675
2019-10-23 19:00:00,4.815,0.34500000000000003,4.8273439902,0.015,-0.005,0.0158113883,4.8,0.35000000000000003,4.8127435003,4.775,0.34500000000000003,4.7874471276,0.015,-0.005,0.0158113883,4.76,0.35000000000000003,4.7728503014
2019-10-23 19:30:00,4.605,0.324,4.6163839745,0.015,-0.006,0.0161554944,4.59,0.33,4.6018474551,4.565,0.324,4.5764834753,0.015,-0.006,0.0161554944,4.55,0.33,4.5619513369
2019-10-23 20:00:00,4.385,0.324,4.3969536045,0.015,-0.006,0.0161554944,4.37,0.33,4.3824422415,4.345,0.324,4.3570633459,0.015,-0.006,0.0161554944,4.33,0.33,4.3425568505
2019-10-23 20:30:00,4.195,0.28450000000000003,4.2046361614,0.015,-0.0055000000000000005,0.015976545300000002,4.18,0.29,4.1900477324,4.155,0.28450000000000003,4.1647287127,0.015,-0.0055000000000000005,0.015976545300000002,4.14,0.29,4.1501445758
2019-10-23 21:00:00,3.9450000000000003,0.245,3.9526004099,0.015,-0.005,0.0158113883,3.93,0.25,3.9379436258,3.9050000000000002,0.245,3.912678111,0.015,-0.005,0.0158113883,3.89,0.25,3.898025141
2019-10-23 21:30:00,3.615,0.295,3.6270166804,0.015,-0.005,0.0158113883,3.6,0.30000000000000004,3.6124783736,3.605,0.295,3.6170499029,0.015,-0.005,0.0158113883,3.59,0.30000000000000004,3.6025130118
2019-10-23 22:00:00,3.305,0.055,3.3054576083000002,0.015,-0.005,0.0158113883,3.29,0.06,3.290547067,3.265,0.055,3.2654632137,0.015,-0.005,0.0158113883,3.25,0.06,3.250553799
2019-10-23 22:30:00,3.095,0.055,3.0954886529,0.015,-0.005,0.0158113883,3.08,0.06,3.0805843601,3.055,0.055,3.0554950499,0.015,-0.005,0.0158113883,3.04,0.06,3.0405920476
2019-10-23 23:00:00,2.815,0.035,2.815217576,0.015,-0.005,0.0158113883,2.8,0.04,2.8002856997,2.785,0.035,2.7852199195000003,0.015,-0.005,0.0158113883,2.77,0.04,2.7702887936
2019-10-23 23:30:00,2.9845,0.125,2.9871165444,0.0145,-0.005,0.0153378617,2.9699999999999998,0.13,2.9728437564,2.9445,0.125,2.9471520575000003,0.0145,-0.005,0.0153378617,2.93,0.13,2.9328825411
2019-10-24 00:00:00,2.955,0.14450000000000002,2.9585309277,0.015,-0.0055000000000000005,0.015976545300000002,2.94,0.15,2.9438240437000003,2.925,0.14450000000000002,2.9285670984000003,0.015,-0.0055000000000000005,0.015976545300000002,2.91,0.15,2.9138634147999998
2019-10-24 00:30:00,2.8345000000000002,0.14450000000000002,2.8381808434,0.0145,-0.0055000000000000005,0.015508062400000001,2.8200000000000003,0.15,2.8239865439000003,2.7945,0.14450000000000002,2.7982334606,0.0145,-0.0055000000000000005,0.015508062400000001,2.7800000000000002,0.15,2.7840438215
2019-10-24 01:00:00,2.7545,0.14450000000000002,2.7582876028000003,0.0145,-0.0055000000000000005,0.015508062400000001,2.74,0.15,2.7441027678000003,2.7245,0.14450000000000002,2.7283292507,0.0145,-0.0055000000000000005,0.015508062400000001,2.71,0.15,2.7141481168
2019-10-24 01:30:00,2.8545,0.14400000000000002,2.8581298518000002,0.0145,-0.006,0.0156923548,2.84,0.15,2.8439585088,2.8245,0.14400000000000002,2.828168356,0.0145,-0.006,0.0156923548,2.81,0.15,2.8140007107000002
2019-10-24 02:00:00,3.1345,0.14350000000000002,3.137783055,0.0145,-0.006500000000000001,0.0158902486,3.12,0.15,3.1236036881,3.0945,0.14350000000000002,3.097825447,0.0145,-0.006500000000000001,0.0158902486,3.08,0.15,3.0836504341
2019-10-24 02:30:00,3.1345,0.14350000000000002,3.137783055,0.0145,-0.006500000000000001,0.0158902486,3.12,0.15,3.1236036881,3.0945,0.14350000000000002,3.097825447,0.0145,-0.006500000000000001,0.0158902486,3.08,0.15,3.0836504341
2019-10-24 03:00:00,3.0745,0.14450000000000002,3.0778938416,0.0145,-0.0055000000000000005,0.015508062400000001,3.06,0.15,3.0636742647,3.0445,0.14450000000000002,3.0479272465,0.0145,-0.0055000000000000005,0.015508062400000001,3.03,0.15,3.0337105992
2019-10-24 03:30:00,3.0445,0.14450000000000002,3.0479272465,0.0145,-0.0055000000000000005,0.015508062400000001,3.03,0.15,3.0337105992,3.0045,0.14450000000000002,3.0079728224,0.0145,-0.0055000000000000005,0.015508062400000001,2.99,0.15,2.9937601774
2019-10-24 04:00:00,2.974,0.105,2.975852987,0.014,-0.005,0.0148660687,2.96,0.11,2.9620432137,2.944,0.105,2.9458718574000002,0.014,-0.005,0.0148660687,2.93,0.11,2.9320641194
2019-10-24 04:30:00,2.934,0.10450000000000001,2.9358603935,0.014,-0.0055000000000000005,0.015041609000000001,2.92,0.11,2.9220711833,2.894,0.10450000000000001,2.8958860906,0.014,-0.0055000000000000005,0.015041609000000001,2.88,0.11,2.8820999288999998
2019-10-24 05:00:00,2.904,0.10400000000000001,2.9058616622,0.014,-0.006,0.015231546200000001,2.89,0.11,2.8920926679,2.894,0.10400000000000001,2.8958680909,0.014,-0.006,0.015231546200000001,2.88,0.11,2.8820999288999998
2019-10-24 05:30:00,2.9939999999999998,0.145,2.9975091326000003,0.014,-0.005,0.0148660687,2.98,0.15,2.9837727796,2.964,0.145,2.9675446079,0.014,-0.005,0.0148660687,2.95,0.15,2.9538110975
2019-10-24 06:00:00,3.154,0.145,3.1573313098,0.014,-0.005,0.0148660687,3.14,0.15,3.1435807609,3.114,0.145,3.1173740552,0.014,-0.005,0.0148660687,3.1,0.15,3.1036269106
2019-10-24 06:30:00,3.484,0.585,3.532772424,0.014,-0.005,0.0148660687,3.47,0.59,3.5198011307,3.5140000000000002,0.585,3.5623617166,0.014,-0.005,0.0148660687,3.5,0.59,3.5493802276
2019-10-24 07:00:00,3.924,0.34400000000000003,3.9390496316,0.014,-0.006,0.015231546200000001,3.91,0.35000000000000003,3.9256337068000002,3.894,0.34400000000000003,3.9091651283,0.014,-0.006,0.015231546200000001,3.88,0.35000000000000003,3.895754099
2019-10-24 07:30:00,4.3435,0.444,4.3661342455,0.0135,-0.006,0.0147732867,4.33,0.45,4.3533205717,4.2935,0.444,4.3163964426,0.0135,-0.006,0.0147732867,4.28,0.45,4.3035915234
2019-10-24 08:00:00,4.6435,0.495,4.6698091235,0.0135,-0.005,0.01439618,4.63,0.5,4.6569195827000005,4.5935,0.495,4.6200938573,0.0135,-0.005,0.01439618,4.58,0.5,4.6072117381
2019-10-24 08:30:00,4.7535,0.5555,4.7858481484,0.0135,-0.0045000000000000005,0.0142302495,4.74,0.56,4.7729655352,4.7035,0.5555,4.7361896605,0.0135,-0.0045000000000000005,0.0142302495,4.69,0.56,4.7233145142
2019-10-24 09:00:00,4.7535,0.5855,4.7894229819,0.0135,-0.0045000000000000005,0.0142302495,4.74,0.59,4.7765782732,4.7035,0.5855,4.7398019473,0.0135,-0.0045000000000000005,0.0142302495,4.69,0.59,4.7269651998
2019-10-24 09:30:00,4.7735,0.585,4.8092127474,0.0135,-0.005,0.01439618,4.76,0.59,4.7964257526,4.7335,0.585,4.7695122654,0.0135,-0.005,0.01439618,4.72,0.59,4.7567320715
2019-10-24 10:00:00,4.7735,0.655,4.8182286424,0.0135,-0.005,0.01439618,4.76,0.66,4.8055384714,4.7335,0.655,4.7786030647,0.0135,-0.005,0.01439618,4.72,0.66,4.7659206874999995
2019-10-24 10:30:00,4.6935,0.635,4.7362608934,0.0135,-0.005,0.01439618,4.68,0.64,4.723557981,4.6735,0.635,4.7164422238,0.0135,-0.005,0.01439618,4.66,0.64,4.7037431903
2019-10-24 11:00:00,4.7235,0.586,4.7597109419,0.0135,-0.004,0.0140801278,4.71,0.59,4.7468094548,4.6735,0.586,4.7100953547,0.0135,-0.004,0.0140801278,4.66,0.59,4.6972012944
2019-10-24 11:30:00,4.583,0.5855,4.6202488299,0.023,-0.0045000000000000005,0.0234360833,4.5600000000000005,0.59,4.5980104393,4.533,0.5855,4.570656326,0.023,-0.0045000000000000005,0.0234360833,4.51,0.59,4.5484283
2019-10-24 12:00:00,4.4765,0.5865,4.5147574132,0.026500000000000003,-0.0035,0.0267301328,4.45,0.59,4.4889419689,4.4365,0.5865,4.4750993844,0.026500000000000003,-0.0035,0.0267301328,4.41,0.59,4.4492920785
2019-10-24 12:30:00,4.5925,0.5875,4.6299257553,0.0325,-0.0025,0.032596012,4.5600000000000005,0.59,4.5980104393,4.5525,0.5875,4.5902518994,0.0325,-0.0025,0.032596012,4.52,0.59,4.5583439975
2019-10-24 13:00:00,4.384,0.5665,4.4204500054,0.034,-0.0035,0.0341796723,4.35,0.5700000000000001,4.3871858862,4.344,0.5665,4.3807828353,0.034,-0.0035,0.0341796723,4.31,0.5700000000000001,4.3475280333
2019-10-24 13:30:00,4.593,0.6165,4.6341904633,0.023,-0.0035,0.0232647802,4.57,0.62,4.6118651325,4.553,0.6165,4.5945490802,0.023,-0.0035,0.0232647802,4.53,0.62,4.5722314027
2019-10-24 14:00:00,4.2755,0.6165,4.3197190302,0.0455,-0.0035,0.0456344168,4.23,0.62,4.2751959019,4.2355,0.6165,4.2801322994,0.0455,-0.0035,0.0456344168,4.19,0.62,4.2356227405
2019-10-24 14:30:00,4.174,0.635,4.2220256986,0.034,-0.005,0.034365680600000004,4.14,0.64,4.1891765301,4.134,0.635,4.1824850269,0.034,-0.005,0.034365680600000004,4.1,0.64,4.1496505877
2019-10-24 15:00:00,4.07,0.5955,4.1133344442,0.04,-0.0045000000000000005,0.040252329100000005,4.03,0.6000000000000001,4.0744202042,4.03,0.5955,4.0737599647,0.04,-0.0045000000000000005,0.040252329100000005,3.99,0.6000000000000001,4.0348605924
2019-10-24 15:30:00,4.146,0.525,4.1791076799,0.026000000000000002,-0.005,0.0264764046,4.12,0.53,4.1539499275,4.106,0.525,4.1394276174,0.026000000000000002,-0.005,0.0264764046,4.08,0.53,4.1142800099
2019-10-24 16:00:00,4.2315,0.7035,4.2895809236,0.021500000000000002,-0.006500000000000001,0.0224610774,4.21,0.71,4.2694496132,4.2315,0.7035,4.2895809236,0.021500000000000002,-0.006500000000000001,0.0224610774,4.21,0.71,4.2694496132
2019-10-24 16:30:00,4.441,0.555,4.4755453299,0.021,-0.005,0.0215870331,4.42,0.56,4.455333882,4.401,0.555,4.4358568507000005,0.021,-0.005,0.0215870331,4.38,0.56,4.415653972
2019-10-24 17:00:00,4.5435,0.434,4.5641810054,0.0135,-0.006,0.0147732867,4.53,0.44,4.5513184903,4.5035,0.434,4.5243638503,0.0135,-0.006,0.0147732867,4.49,0.44,4.5115075086
2019-10-24 17:30:00,4.583,0.4355,4.6036452133,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.57,0.44,4.5911327578000005,4.533,0.4355,4.5538718965000005,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.52,0.44,4.5413654334
2019-10-24 18:00:00,4.692,0.41550000000000004,4.7103613715,0.012,-0.0045000000000000005,0.012816005600000001,4.68,0.42,4.6988083596,4.642,0.41550000000000004,4.6605583625,0.012,-0.0045000000000000005,0.012816005600000001,4.63,0.42,4.6490106474
2019-10-24 18:30:00,4.962,0.3655,4.975443121,0.012,-0.0045000000000000005,0.012816005600000001,4.95,0.37,4.9638090213,4.912,0.3655,4.9255795852,0.012,-0.0045000000000000005,0.012816005600000001,4.9,0.37,4.9139495317
2019-10-24 19:00:00,5.212,0.445,5.2309625309,0.012,-0.005,0.013000000000000001,5.2,0.45,5.2194348353,5.152,0.445,5.1711825533,0.012,-0.005,0.013000000000000001,5.14,0.45,5.1596608416
2019-10-24 19:30:00,5.1315,0.4445,5.150715727,0.0115,-0.0055000000000000005,0.012747548800000001,5.12,0.45,5.1397373474,5.0815,0.4445,5.1009040865,0.0115,-0.0055000000000000005,0.012747548800000001,5.07,0.45,5.0899312373
2019-10-24 20:00:00,4.8915,0.41400000000000003,4.908988516,0.0115,-0.006,0.0129711218,4.88,0.42,4.8980404244999995,4.8415,0.41400000000000003,4.8591684731,0.0115,-0.006,0.0129711218,4.83,0.42,4.8482264799
2019-10-24 20:30:00,4.7015,0.41450000000000004,4.7197364863,0.0115,-0.0055000000000000005,0.012747548800000001,4.69,0.42,4.7087684165,4.6615,0.41450000000000004,4.6798923599,0.0115,-0.0055000000000000005,0.012747548800000001,4.65,0.42,4.6689292134
2019-10-24 21:00:00,4.521,0.395,4.5382227799,0.011,-0.005,0.012083046,4.51,0.4,4.5277036122,4.481,0.395,4.4983759292,0.011,-0.005,0.012083046,4.47,0.4,4.4878614061
2019-10-24 21:30:00,4.191,0.5750000000000001,4.2302607485,0.011,-0.005,0.012083046,4.18,0.58,4.2200473931,4.211,0.5750000000000001,4.2500759993,0.011,-0.005,0.012083046,4.2,0.58,4.2398584882
2019-10-24 22:00:00,3.871,0.23500000000000001,3.8781266095999998,0.011,-0.005,0.012083046,3.86,0.24,3.8674539428,3.851,0.23500000000000001,3.8581635528,0.011,-0.005,0.012083046,3.84,0.24,3.8474926901
2019-10-24 22:30:00,3.6105,0.155,3.6138255699,0.0105,-0.005,0.0116297033,3.6,0.16,3.6035538015,3.5705,0.155,3.5738627912,0.0105,-0.005,0.0116297033,3.56,0.16,3.5635936918
2019-10-24 23:00:00,3.3305,0.151,3.3339213023,0.0105,-0.009000000000000001,0.0138293167,3.32,0.16,3.3238531857,3.3005,0.151,3.303952368,0.0105,-0.009000000000000001,0.0138293167,3.29,0.16,3.2938882798
2019-10-24 23:30:00,3.04,0.8025,3.1441383955,0.01,-0.007500000000000001,0.0125,3.03,0.81,3.1363992093,3.12,0.8025,3.2215533908,0.01,-0.007500000000000001,0.0125,3.11,0.81,3.2137517017
2019-10-25 00:00:00,2.87,0.5650000000000001,2.9250854688,0.01,-0.005,0.0111803399,2.86,0.5700000000000001,2.9162475889,2.9,0.5650000000000001,2.9545261887,0.01,-0.005,0.0111803399,2.89,0.5700000000000001,2.9456747954
2019-10-25 00:30:00,2.77,0.1545,2.7743053635,0.01,-0.0055000000000000005,0.011412712200000001,2.76,0.16,2.7646337913,2.74,0.1545,2.7443524282,0.01,-0.0055000000000000005,0.011412712200000001,2.73,0.16,2.7346846253
2019-10-25 01:00:00,2.68,0.545,2.7348537438,0.01,-0.005,0.0111803399,2.67,0.55,2.7260594271,2.7199999999999998,0.545,2.7740629048,0.01,-0.005,0.0111803399,2.71,0.55,2.7652486326
2019-10-25 01:30:00,2.8195,0.355,2.8417609417,0.0095,-0.005,0.0107354553,2.81,0.36,2.8329666428999998,2.8195,0.355,2.8417609417,0.0095,-0.005,0.0107354553,2.81,0.36,2.8329666428999998
2019-10-25 02:00:00,3.0895,0.1245,3.0920075194,0.0095,-0.0055000000000000005,0.0109772492,3.08,0.13,3.0827422857,3.0595,0.1245,3.0620320867,0.0095,-0.0055000000000000005,0.0109772492,3.05,0.13,3.0527692346
2019-10-25 02:30:00,2.819,0.7745000000000001,2.923458782,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.81,0.78,2.9162475889,2.909,0.7745000000000001,3.010337398,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.9,0.78,3.0030651009
2019-10-25 03:00:00,2.789,0.8150000000000001,2.9056403769,0.009000000000000001,-0.005,0.0102956301,2.7800000000000002,0.8200000000000001,2.8984133591,2.909,0.8150000000000001,3.021010758,0.009000000000000001,-0.005,0.0102956301,2.9,0.8200000000000001,3.0137020423
2019-10-25 03:30:00,2.749,0.8150000000000001,2.8672680377,0.009000000000000001,-0.005,0.0102956301,2.74,0.8200000000000001,2.8600699292,2.849,0.8150000000000001,2.9632796021,0.009000000000000001,-0.005,0.0102956301,2.84,0.8200000000000001,2.9560108254
2019-10-25 04:00:00,2.709,0.8150000000000001,2.8289407912,0.009000000000000001,-0.005,0.0102956301,2.7,0.8200000000000001,2.8217724926,2.809,0.8150000000000001,2.9248429018,0.009000000000000001,-0.005,0.0102956301,2.8,0.8200000000000001,2.9176017549
2019-10-25 04:30:00,2.6385,0.785,2.7527998928,0.0085,-0.005,0.009861541500000001,2.63,0.79,2.7460881268,2.7285,0.785,2.8391789746000002,0.0085,-0.005,0.009861541500000001,2.7199999999999998,0.79,2.8324018077
2019-10-25 05:00:00,2.608,0.7845000000000001,2.7234361109,0.008,-0.0055000000000000005,0.0097082439,2.6,0.79,2.7173700521,2.7279999999999998,0.7845000000000001,2.8385602424,0.008,-0.0055000000000000005,0.0097082439,2.7199999999999998,0.79,2.8324018077
2019-10-25 05:30:00,2.758,0.065,2.7587658473000003,0.008,-0.005,0.0094339811,2.75,0.07,2.7508907648000003,2.7279999999999998,0.065,2.728774267,0.008,-0.005,0.0094339811,2.7199999999999998,0.07,2.7209005862
2019-10-25 06:00:00,2.938,0.095,2.9395355075,0.008,-0.005,0.0094339811,2.93,0.1,2.931705988,2.908,0.095,2.90955134,0.008,-0.005,0.0094339811,2.9,0.1,2.9017236257
2019-10-25 06:30:00,3.278,0.21450000000000002,3.2850105403,0.008,-0.0055000000000000005,0.0097082439,3.27,0.22,3.277392256,3.248,0.21450000000000002,3.2550751527,0.008,-0.0055000000000000005,0.0097082439,3.24,0.22,3.2474605463
2019-10-25 07:00:00,3.638,0.3045,3.6507210589,0.008,-0.0055000000000000005,0.0097082439,3.63,0.31,3.6432128678,3.598,0.3045,3.6108619816000003,0.008,-0.0055000000000000005,0.0097082439,3.59,0.31,3.6033595435
2019-10-25 07:30:00,4.0875,0.514,4.1196907954,0.007500000000000001,-0.006,0.0096046864,4.08,0.52,4.1130037685,4.0675,0.514,4.0998478325,0.007500000000000001,-0.006,0.0096046864,4.06,0.52,4.0931650345
2019-10-25 08:00:00,4.2875,0.725,4.3483653538,0.007500000000000001,-0.005,0.0090138782,4.28,0.73,4.341808379,4.3075,0.725,4.3680866807,0.007500000000000001,-0.005,0.0090138782,4.3,0.73,4.3615249627
2019-10-25 08:30:00,4.5375,0.5355,4.5689896586,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.53,0.54,4.5620718977,4.4975,0.5355,4.5292677664,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.49,0.54,4.5223555809
2019-10-25 09:00:00,4.4875,0.5155000000000001,4.5170118995,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.48,0.52,4.5100776047,4.4375,0.5155000000000001,4.4673422188,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.43,0.52,4.4604147789
2019-10-25 09:30:00,4.5915,0.5155000000000001,4.6203476601,0.0115,-0.0045000000000000005,0.012349089,4.58,0.52,4.6094251268,4.5415,0.5155000000000001,4.5706632451,0.0115,-0.0045000000000000005,0.012349089,4.53,0.52,4.5597478
2019-10-25 10:00:00,4.5235,0.486,4.5495327507,0.0135,-0.004,0.0140801278,4.51,0.49,4.5365405322,4.4835,0.486,4.5097636579,0.0135,-0.004,0.0140801278,4.47,0.49,4.4967766233
2019-10-25 10:30:00,4.5315,0.5055000000000001,4.5596077134,0.021500000000000002,-0.0045000000000000005,0.0219658826,4.51,0.51,4.5387443197,4.4915,0.5055000000000001,4.5198564690000005,0.021500000000000002,-0.0045000000000000005,0.0219658826,4.47,0.51,4.4989998889
2019-10-25 11:00:00,4.61,0.5355,4.6409977645,0.03,-0.0045000000000000005,0.0303356226,4.58,0.54,4.6117241895,4.5600000000000005,0.5355,4.591335345,0.03,-0.0045000000000000005,0.0303356226,4.53,0.54,4.5620718977
2019-10-25 11:30:00,4.5715,0.48350000000000004,4.5969973352,0.0315,-0.006500000000000001,0.0321636441,4.54,0.49,4.5663661702,4.5315,0.48350000000000004,4.5572211379,0.0315,-0.006500000000000001,0.0321636441,4.5,0.49,4.5265991649
2019-10-25 12:00:00,4.6205,0.483,4.6456764039,0.030500000000000003,-0.007,0.0312929705,4.59,0.49,4.6160805886,4.5705,0.483,4.5959503098,0.030500000000000003,-0.007,0.0312929705,4.54,0.49,4.5663661702
2019-10-25 12:30:00,4.5615,0.434,4.5820997643,0.0315,-0.006,0.0320663375,4.53,0.44,4.5513184903,4.5115,0.434,4.5323270237,0.0315,-0.006,0.0320663375,4.48,0.44,4.5015552868
2019-10-25 13:00:00,4.561,0.35550000000000004,4.5748334669,0.031,-0.0045000000000000005,0.0313249102,4.53,0.36,4.5442821215,4.511,0.35550000000000004,4.5249863259000005,0.031,-0.0045000000000000005,0.0313249102,4.48,0.36,4.4944410108
2019-10-25 13:30:00,4.431,0.35450000000000004,4.4451581805,0.031,-0.0055000000000000005,0.031484123,4.4,0.36,4.414702708,4.401,0.35450000000000004,4.4152543811000005,0.031,-0.0055000000000000005,0.031484123,4.37,0.36,4.3848033023
2019-10-25 14:00:00,4.3215,0.255,4.3290168919,0.0315,-0.005,0.031894356900000004,4.29,0.26,4.2978715663,4.2815,0.255,4.2890869949,0.0315,-0.005,0.031894356900000004,4.25,0.26,4.257945514
2019-10-25 14:30:00,4.32,0.254,4.3274606873,0.03,-0.006,0.030594117100000002,4.29,0.26,4.2978715663,4.28,0.254,4.2875302914,0.03,-0.006,0.030594117100000002,4.25,0.26,4.257945514
2019-10-25 15:00:00,4.21,0.254,4.2176552728,0.03,-0.006,0.030594117100000002,4.18,0.26,4.1880783183,4.16,0.254,4.1677471132,0.03,-0.006,0.030594117100000002,4.13,0.26,4.1381759267
2019-10-25 15:30:00,4.21,0.2245,4.2159815287,0.03,-0.0055000000000000005,0.030500000000000003,4.18,0.23,4.1863229689,4.16,0.2245,4.1660533182,0.03,-0.0055000000000000005,0.030500000000000003,4.13,0.23,4.1363994004
2019-10-25 16:00:00,4.25,0.2635,4.2581606651,0.03,-0.006500000000000001,0.030696091000000002,4.22,0.27,4.2286286193,4.21,0.2635,4.2182380504,0.03,-0.006500000000000001,0.030696091000000002,4.18,0.27,4.1887110189
2019-10-25 16:30:00,4.34,0.264,4.3480220791,0.03,-0.006,0.030594117100000002,4.31,0.27,4.3184487956,4.3,0.264,4.3080965634,0.03,-0.006,0.030594117100000002,4.27,0.27,4.2785277842
2019-10-25 17:00:00,4.5,0.294,4.5095937733,0.03,-0.006,0.030594117100000002,4.47,0.30000000000000004,4.4800558032,4.45,0.294,4.4597013353,0.03,-0.006,0.030594117100000002,4.42,0.30000000000000004,4.430169297
2019-10-25 17:30:00,4.61,0.29450000000000004,4.6193971739,0.03,-0.0055000000000000005,0.030500000000000003,4.58,0.30000000000000004,4.5898148111,4.5600000000000005,0.29450000000000004,4.5695,0.03,-0.0055000000000000005,0.030500000000000003,4.53,0.30000000000000004,4.5399229068
2019-10-25 18:00:00,4.61,0.29450000000000004,4.6193971739,0.03,-0.0055000000000000005,0.030500000000000003,4.58,0.30000000000000004,4.5898148111,4.5600000000000005,0.29450000000000004,4.5695,0.03,-0.0055000000000000005,0.030500000000000003,4.53,0.30000000000000004,4.5399229068
2019-10-25 18:30:00,4.49,0.21450000000000002,4.4951207158,0.03,-0.0055000000000000005,0.030500000000000003,4.46,0.22,4.4654227124,4.44,0.21450000000000002,4.4451783148,0.03,-0.0055000000000000005,0.030500000000000003,4.41,0.22,4.4154841184
2019-10-25 19:00:00,4.527,0.214,4.5320552733,0.027,-0.006,0.0276586334,4.5,0.22,4.5053745682,4.477,0.214,4.4821116675,0.027,-0.006,0.0276586334,4.45,0.22,4.4554348834
2019-10-25 19:30:00,4.34,0.214,4.3452728338,0.03,-0.006,0.030594117100000002,4.31,0.22,4.3156111966,4.29,0.214,4.2953342128,0.03,-0.006,0.030594117100000002,4.26,0.22,4.2656769685
2019-10-25 20:00:00,4.12,0.21350000000000002,4.1255281177,0.03,-0.006500000000000001,0.030696091000000002,4.09,0.22,4.0959125967,4.08,0.21350000000000002,4.0855822412,0.03,-0.006500000000000001,0.030696091000000002,4.05,0.22,4.0559709072
2019-10-25 20:30:00,3.86,0.154,3.8630707992,0.03,-0.006,0.030594117100000002,3.83,0.16,3.8333405797,3.8200000000000003,0.154,3.8231029283,0.03,-0.006,0.030594117100000002,3.79,0.16,3.7933758053
2019-10-25 21:00:00,3.8605,0.1545,3.8635903639,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.83,0.16,3.8333405797,3.8205,0.1545,3.8236226932,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.79,0.16,3.7933758053
2019-10-25 21:30:00,4.0105,0.214,4.0162054542,0.030500000000000003,-0.006,0.0310845621,3.98,0.22,3.9860757645,3.9705,0.214,3.9762628497,0.030500000000000003,-0.006,0.0310845621,3.94,0.22,3.9461373519
2019-10-25 22:00:00,3.8805,0.24450000000000002,3.8881950183000002,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.85,0.25,3.8581083447999998,3.8405,0.24450000000000002,3.8482750032,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.81,0.25,3.81819329
2019-10-25 22:30:00,3.6305,0.21450000000000002,3.6368311069,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.6,0.22,3.6067159578,3.5905,0.21450000000000002,3.5969015138,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.56,0.22,3.5667912751
2019-10-25 23:00:00,3.4105,0.214,3.4172073759,0.030500000000000003,-0.006,0.0310845621,3.38,0.22,3.3871521962,3.3605,0.214,3.3673069729,0.030500000000000003,-0.006,0.0310845621,3.33,0.22,3.3372593546
2019-10-25 23:30:00,3.1705,0.214,3.1777139975,0.030500000000000003,-0.006,0.0310845621,3.14,0.22,3.1476975712,3.1305,0.214,3.1378059611999998,0.030500000000000003,-0.006,0.0310845621,3.1,0.22,3.1077966471
2019-10-26 00:00:00,3.01,0.214,3.01759772,0.03,-0.006,0.030594117100000002,2.98,0.22,2.9881097704,2.9699999999999998,0.214,2.9776997834000003,0.03,-0.006,0.030594117100000002,2.94,0.22,2.9482198018
2019-10-26 00:30:00,2.9005,0.194,2.9069806071,0.030500000000000003,-0.006,0.0310845621,2.87,0.2,2.8769602013,2.8605,0.194,2.8670710228000003,0.030500000000000003,-0.006,0.0310845621,2.83,0.2,2.8370583357
2019-10-26 01:00:00,2.8205,0.17350000000000002,2.8258312936000003,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.79,0.18,2.7958004221,2.7805,0.17350000000000002,2.7859078413000002,0.030500000000000003,-0.006500000000000001,0.031184932300000003,2.75,0.18,2.755884613
2019-10-26 01:30:00,2.93,0.153,2.9339919904,0.03,-0.007,0.0308058436,2.9,0.16,2.9044104393,2.89,0.153,2.8940471662,0.03,-0.007,0.0308058436,2.86,0.16,2.8644720281
2019-10-26 02:00:00,3.19,0.153,3.1936670146,0.03,-0.007,0.0308058436,3.16,0.16,3.1640480401,3.15,0.153,3.1537135254,0.03,-0.007,0.0308058436,3.12,0.16,3.1240998704
2019-10-26 02:30:00,3.1895,0.153,3.1931675888,0.029500000000000002,-0.007,0.030319135900000002,3.16,0.16,3.1640480401,3.1295,0.153,3.1332378221,0.029500000000000002,-0.007,0.030319135900000002,3.1,0.16,3.1041262861
2019-10-26 03:00:00,3.1095,0.17350000000000002,3.1143366067000002,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.08,0.18,3.0852552569,3.0795,0.17350000000000002,3.0843836499,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.05,0.18,3.0553068586
2019-10-26 03:30:00,3.0385,0.17350000000000002,3.043449441,0.0285,-0.006500000000000001,0.029231832000000003,3.01,0.18,3.0153772567,3.0085,0.17350000000000002,3.0134987141,0.0285,-0.006500000000000001,0.029231832000000003,2.98,0.18,2.9854312921
2019-10-26 04:00:00,2.968,0.194,2.9743335388,0.028,-0.006,0.0286356421,2.94,0.2,2.946794869,2.938,0.194,2.9443980709,0.028,-0.006,0.0286356421,2.91,0.2,2.9168647551999998
2019-10-26 04:30:00,2.9065000000000003,0.1635,2.9110950689,0.026500000000000003,-0.006500000000000001,0.0272855273,2.88,0.17,2.8850129982,2.8665000000000003,0.1635,2.8711590865,0.026500000000000003,-0.006500000000000001,0.0272855273,2.84,0.17,2.8450834786
2019-10-26 05:00:00,2.8855,0.164,2.8901567864,0.025500000000000002,-0.006,0.026196373800000002,2.86,0.17,2.8650479926,2.8655,0.164,2.8701892359,0.025500000000000002,-0.006,0.026196373800000002,2.84,0.17,2.8450834786
2019-10-26 05:30:00,2.9045,0.1645,2.9091546023,0.0245,-0.0055000000000000005,0.0251097591,2.88,0.17,2.8850129982,2.8645,0.1645,2.8692194932,0.0245,-0.0055000000000000005,0.0251097591,2.84,0.17,2.8450834786
2019-10-26 06:00:00,2.9935,0.20500000000000002,3.0005111648,0.0235,-0.005,0.0240260276,2.9699999999999998,0.21,2.9774149862,2.9635,0.20500000000000002,2.9705819716,0.0235,-0.005,0.0240260276,2.94,0.21,2.947490458
2019-10-26 06:30:00,3.172,0.20500000000000002,3.1786174668,0.022,-0.005,0.0225610283,3.15,0.21,3.1569922395,3.142,0.20500000000000002,3.1486805173,0.022,-0.005,0.0225610283,3.12,0.21,3.1270593215
2019-10-26 07:00:00,3.329,0.2645,3.3394911663,0.019,-0.0055000000000000005,0.0197800404,3.31,0.27,3.3209938272,3.299,0.2645,3.3095862657,0.019,-0.0055000000000000005,0.0197800404,3.2800000000000002,0.27,3.291094043
2019-10-26 07:30:00,3.5575,0.2645,3.5673192316,0.0175,-0.0055000000000000005,0.018343936300000002,3.54,0.27,3.5502816790000002,3.5275,0.2645,3.5374025075,0.0175,-0.0055000000000000005,0.018343936300000002,3.51,0.27,3.5203692988
2019-10-26 08:00:00,3.7935,0.2665,3.8028495237,0.0035,-0.0035,0.004949747500000001,3.79,0.27,3.7996052427,3.7535,0.2665,3.7629489101,0.0035,-0.0035,0.004949747500000001,3.75,0.27,3.7597074354
2019-10-26 08:30:00,4.0,0.9475,4.1106880507,0.0,-0.0025,0.0025,4.0,0.9500000000000001,4.1112650121,4.09,0.9475,4.1983158826,0.0,-0.0025,0.0025,4.09,0.9500000000000001,4.1988808033
2019-10-26 09:00:00,4.31,0.34750000000000003,4.3239861528,0.0,-0.0025,0.0025,4.31,0.35000000000000003,4.324187785,4.26,0.34750000000000003,4.2741497693,0.0,-0.0025,0.0025,4.26,0.35000000000000003,4.2743537523
2019-10-26 09:30:00,4.39,0.3175,4.401466375,0.0,-0.0025,0.0025,4.39,0.32,4.4016474189,4.34,0.3175,4.351598126,0.0,-0.0025,0.0025,4.34,0.32,4.3517812445
2019-10-26 10:00:00,4.07,0.218,4.0758341478,0.0,-0.002,0.002,4.07,0.22,4.075941609,4.03,0.218,4.0358919708,0.0,-0.002,0.002,4.03,0.22,4.0360004955
2019-10-26 10:30:00,4.02,0.2175,4.0258795623,0.0,-0.0025,0.0025,4.02,0.22,4.0260153999,3.98,0.2175,3.9859385658,0.0,-0.0025,0.0025,3.98,0.22,3.9860757645
2019-10-26 11:00:00,3.95,0.177,3.9539637075,0.0,-0.003,0.003,3.95,0.18,3.9540991389,3.9,0.177,3.9040144723,0.0,-0.003,0.003,3.9,0.18,3.9041516364
2019-10-26 11:30:00,4.07,0.17650000000000002,4.0738252601,0.0,-0.0035,0.0035,4.07,0.18,4.0739783996,4.02,0.17650000000000002,4.0238727925,0.0,-0.0035,0.0035,4.02,0.18,4.0240278329
2019-10-26 12:00:00,4.17,0.2175,4.1756683597,0.0,-0.0025,0.0025,4.17,0.22,4.1757993247,4.12,0.2175,4.1257370554,0.0,-0.0025,0.0025,4.12,0.22,4.1258696053
2019-10-26 12:30:00,4.17,0.217,4.1756423458,0.0,-0.003,0.003,4.17,0.22,4.1757993247,4.12,0.217,4.1257107267,0.0,-0.003,0.003,4.12,0.22,4.1258696053
2019-10-26 13:00:00,4.12,0.2175,4.1257370554,0.0,-0.0025,0.0025,4.12,0.22,4.1258696053,4.07,0.2175,4.0758074353,0.0,-0.0025,0.0025,4.07,0.22,4.075941609
2019-10-26 13:30:00,3.9205,0.588,3.9643491584,0.0005,-0.002,0.0020615528,3.92,0.59,3.9641518639,3.9605,0.588,4.0039111191,0.0005,-0.002,0.0020615528,3.96,0.59,4.0037107788
2019-10-26 14:00:00,3.8810000000000002,0.35850000000000004,3.8975227068000002,0.001,-0.0015,0.0018027756000000002,3.88,0.36,3.8966652409,3.871,0.35850000000000004,3.8875652085,0.001,-0.0015,0.0018027756000000002,3.87,0.36,3.8867081187
2019-10-26 14:30:00,3.722,0.108,3.7235665698,0.002,-0.002,0.0028284271,3.7199999999999998,0.11,3.7216259887,3.682,0.108,3.6835835812,0.002,-0.002,0.0028284271,3.68,0.11,3.6816436547
2019-10-26 15:00:00,3.7905,0.108,3.7920382712,0.0005,-0.002,0.0020615528,3.79,0.11,3.79159597,3.7505,0.108,3.7520546704,0.0005,-0.002,0.0020615528,3.75,0.11,3.7516129864
2019-10-26 15:30:00,3.79,0.08700000000000001,3.7909984173,0.0,-0.003,0.003,3.79,0.09,3.791068451,3.75,0.08700000000000001,3.7510090642,0.0,-0.003,0.003,3.75,0.09,3.7510798445
2019-10-26 16:00:00,3.83,0.1165,3.8317714246,0.0,-0.0035,0.0035,3.83,0.12,3.8318794344000002,3.79,0.1165,3.7917901115,0.0,-0.0035,0.0035,3.79,0.12,3.7918992603
2019-10-26 16:30:00,3.9,0.11750000000000001,3.9017696306,0.0,-0.0025,0.0025,3.9,0.12,3.9018457171,3.85,0.11750000000000001,3.8517926022,0.0,-0.0025,0.0025,3.85,0.12,3.8518696759
2019-10-26 17:00:00,3.87,0.298,3.8814564277,0.0,-0.002,0.002,3.87,0.30000000000000004,3.8816104905,3.85,0.298,3.8615157646,0.0,-0.002,0.002,3.85,0.30000000000000004,3.8616706229
2019-10-26 17:30:00,3.98,0.6875,4.0389424668,0.0,-0.0025,0.0025,3.98,0.6900000000000001,4.0393687626,4.04,0.6875,4.0980795807,0.0,-0.0025,0.0025,4.04,0.6900000000000001,4.0984997255
2019-10-26 18:00:00,4.32,0.1875,4.3240670959,0.0,-0.0025,0.0025,4.32,0.19,4.3241762221,4.27,0.1875,4.2741146744,0.0,-0.0025,0.0025,4.27,0.19,4.2742250760000005
2019-10-26 18:30:00,4.51,0.20750000000000002,4.5147708967,0.0,-0.0025,0.0025,4.51,0.21,4.5148864881,4.46,0.20750000000000002,4.4648243247,0.0,-0.0025,0.0025,4.46,0.21,4.464941209
2019-10-26 19:00:00,4.51,0.20700000000000002,4.5147479442,0.0,-0.003,0.003,4.51,0.21,4.5148864881,4.46,0.20700000000000002,4.4648011154,0.0,-0.003,0.003,4.46,0.21,4.464941209
2019-10-26 19:30:00,4.77,0.3255,4.7810929974,0.0,-0.0045000000000000005,0.0045000000000000005,4.77,0.33,4.7814014682,4.73,0.3255,4.7411865867,0.0,-0.0045000000000000005,0.0045000000000000005,4.73,0.33,4.7414976537
2019-10-26 20:00:00,4.72,0.3265,4.7312791347,0.0,-0.0035,0.0035,4.72,0.33,4.7315219539,4.67,0.3265,4.6813996038,0.0,-0.0035,0.0035,4.67,0.33,4.68164501
2019-10-26 20:30:00,4.4,0.257,4.4074991775,0.0,-0.003,0.003,4.4,0.26,4.4076751241,4.36,0.257,4.3675678587,0.0,-0.003,0.003,4.36,0.26,4.3677454138
2019-10-26 21:00:00,4.2,0.607,4.2436362945,0.0,-0.003,0.003,4.2,0.61,4.2440664462,4.22,0.607,4.2634315991000005,0.0,-0.003,0.003,4.22,0.61,4.2638597538
2019-10-26 21:30:00,4.02,0.9665,4.134552243,0.0,-0.0035,0.0035,4.02,0.97,4.1353718092,4.12,0.9665,4.2318461988,0.0,-0.0035,0.0035,4.12,0.97,4.232646926
2019-10-26 22:00:00,3.9,0.967,4.0180951955,0.0,-0.003,0.003,3.9,0.97,4.0188182343,4.0,0.967,4.1152264822,0.0,-0.003,0.003,4.0,0.97,4.1159324581
2019-10-26 22:30:00,3.7199999999999998,0.9665,3.8435039027,0.0,-0.0035,0.0035,3.7199999999999998,0.97,3.8443855166,3.81,0.9665,3.9306770727,0.0,-0.0035,0.0035,3.81,0.97,3.9315391388
2019-10-26 23:00:00,3.52,0.487,3.5535290909,0.0,-0.003,0.003,3.52,0.49,3.5539414739,3.5300000000000002,0.487,3.5634350001,0.0,-0.003,0.003,3.5300000000000002,0.49,3.5638462369
2019-10-26 23:30:00,3.33,0.1565,3.3336754866,0.0,-0.0035,0.0035,3.33,0.16,3.3338416279,3.29,0.1565,3.2937201232,0.0,-0.0035,0.0035,3.29,0.16,3.2938882798
2019-10-27 00:00:00,3.16,0.1565,3.1638729826,0.0,-0.0035,0.0035,3.16,0.16,3.1640480401,3.11,0.1565,3.1139351711,0.0,-0.0035,0.0035,3.11,0.16,3.1141130358
2019-10-27 00:30:00,3.05,0.156,3.0539869024,0.0,-0.004,0.004,3.05,0.16,3.054193838,3.02,0.156,3.0240264549,0.0,-0.004,0.004,3.02,0.16,3.0242354406
2019-10-27 01:00:00,2.99,0.156,2.9940667995,0.0,-0.004,0.004,2.99,0.16,2.9942778762,2.95,0.156,2.9541218661,0.0,-0.004,0.004,2.95,0.16,2.9543357968
2019-10-27 01:30:00,3.38,0.156,3.3835980849,0.0,-0.004,0.004,3.38,0.16,3.3837848631,3.35,0.156,3.3536302718,0.0,-0.004,0.004,3.35,0.16,3.353818719
2019-10-27 02:00:00,3.38,0.1565,3.3836211741,0.0,-0.0035,0.0035,3.38,0.16,3.3837848631,3.35,0.1565,3.3536535674,0.0,-0.0035,0.0035,3.35,0.16,3.353818719
2019-10-27 02:30:00,3.29,0.156,3.2936964037,0.0,-0.004,0.004,3.29,0.16,3.2938882798,3.26,0.156,3.2637303810000002,0.0,-0.004,0.004,3.26,0.16,3.2639240187
2019-10-27 03:00:00,3.24,0.1565,3.2437774662,0.0,-0.0035,0.0035,3.24,0.16,3.2439482117,3.2,0.1565,3.2038246285,0.0,-0.0035,0.0035,3.2,0.16,3.2039975031
2019-10-27 03:30:00,3.14,0.1565,3.1438976208,0.0,-0.0035,0.0035,3.14,0.16,3.1440737905,3.09,0.1565,3.093960609,0.0,-0.0035,0.0035,3.09,0.16,3.0941396219
2019-10-27 04:00:00,3.08,0.1565,3.0839734516,0.0,-0.0035,0.0035,3.08,0.16,3.0841530442,3.04,0.1565,3.0440256651,0.0,-0.0035,0.0035,3.04,0.16,3.0442076145
2019-10-27 04:30:00,3.05,0.10650000000000001,3.0518588188,0.0,-0.0035,0.0035,3.05,0.11,3.0519829619,3.02,0.10650000000000001,3.0218772725,0.0,-0.0035,0.0035,3.02,0.11,3.0220026473
2019-10-27 05:00:00,3.05,0.08650000000000001,3.0512263518,0.0,-0.0035,0.0035,3.05,0.09,3.0513275799,3.02,0.08650000000000001,3.0212385291,0.0,-0.0035,0.0035,3.02,0.09,3.021340762
2019-10-27 05:30:00,3.09,0.1365,3.0930134578,0.0,-0.0035,0.0035,3.09,0.14,3.0931698951,3.06,0.1365,3.0630429723,0.0,-0.0035,0.0035,3.06,0.14,3.0632009401999998
2019-10-27 06:00:00,3.22,0.1365,3.2228919079000002,0.0,-0.0035,0.0035,3.22,0.14,3.2230420413,3.19,0.1365,3.1929190798000002,0.0,-0.0035,0.0035,3.19,0.14,3.1930706225
2019-10-27 06:30:00,3.49,0.20650000000000002,3.4961038672,0.0,-0.0035,0.0035,3.49,0.21,3.496312343,3.46,0.20650000000000002,3.4661566973,0.0,-0.0035,0.0035,3.46,0.21,3.4663669742
2019-10-27 07:00:00,3.64,0.20600000000000002,3.6458244609,0.0,-0.004,0.004,3.64,0.21,3.6460526601,3.61,0.20600000000000002,3.6158727854,0.0,-0.004,0.004,3.61,0.21,3.6161028746
2019-10-27 07:30:00,3.88,0.20550000000000002,3.8854382314,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.21,3.8856788339,3.83,0.20550000000000002,3.8355091252999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.83,0.21,3.8357528596
2019-10-27 08:00:00,4.04,0.41650000000000004,4.0614125929,0.0,-0.0035,0.0035,4.04,0.42,4.0617730119,4.04,0.41650000000000004,4.0614125929,0.0,-0.0035,0.0035,4.04,0.42,4.0617730119
2019-10-27 08:30:00,4.25,0.257,4.25776338,0.0,-0.003,0.003,4.25,0.26,4.257945514,4.21,0.257,4.2178370049,0.0,-0.003,0.003,4.21,0.26,4.2180208629
2019-10-27 09:00:00,4.33,0.887,4.4199173069,0.0,-0.003,0.003,4.33,0.89,4.4205203314,4.39,0.887,4.4787128731,0.0,-0.003,0.003,4.39,0.89,4.4793079823
2019-10-27 09:30:00,4.133,0.9985,4.2519044263,0.003,-0.0015,0.0033541020000000003,4.13,1.0,4.2493411254,4.243,0.9985,4.3589048223,0.003,-0.0015,0.0033541020000000003,4.24,1.0,4.3563287296
2019-10-27 10:00:00,4.0795,1.0,4.2002762112,0.0195,0.0,0.0195,4.06,1.0,4.1813394983,4.1795,1.0,4.2974667247,0.0195,0.0,0.0195,4.16,1.0,4.2785044116
2019-10-27 10:30:00,3.9975,1.019,4.1253323805,0.0275,-0.001,0.027518175800000003,3.9699999999999998,1.02,4.0989388871,4.0975,1.019,4.2223059162,0.0275,-0.001,0.027518175800000003,4.07,1.02,4.1958670141
2019-10-27 11:00:00,3.8645,0.73,3.9328437866,0.0345,0.0,0.0345,3.83,0.73,3.8989485762,3.9045,0.73,3.9721556175,0.0345,0.0,0.0345,3.87,0.73,3.9382483416
2019-10-27 11:30:00,4.038,0.3795,4.0557939112,0.038,-0.0005,0.0380032893,4.0,0.38,4.0180094574,4.008,0.3795,4.0259265083,0.038,-0.0005,0.0380032893,3.9699999999999998,0.38,3.9881449322
2019-10-27 12:00:00,4.0825,0.379,4.1000545423,0.0425,-0.001,0.0425117631,4.04,0.38,4.0578319334,4.0425,0.379,4.0602274875,0.0425,-0.001,0.0425117631,4.0,0.38,4.0180094574
2019-10-27 12:30:00,4.029,0.378,4.0466930944,0.049,-0.002,0.0490407993,3.98,0.38,3.9980995485,3.989,0.378,4.0068697259,0.049,-0.002,0.0490407993,3.94,0.38,3.9582824558
2019-10-27 13:00:00,3.857,1.0675,4.0020001562,0.047,-0.0025,0.0470664424,3.81,1.07,3.9573981351,3.947,1.0675,4.0888097596,0.047,-0.0025,0.0470664424,3.9,1.07,4.0441191872
2019-10-27 13:30:00,3.856,1.048,3.995877876,0.046,-0.002,0.0460434577,3.81,1.05,3.9520374492,3.946,1.048,4.0827956109,0.046,-0.002,0.0460434577,3.9,1.05,4.0388736054
2019-10-27 14:00:00,3.7205,1.0485,3.8654200936,0.0405,-0.0015,0.0405277683,3.68,1.05,3.8268655581,3.8105,1.0485,3.9521212659,0.0405,-0.0015,0.0405277683,3.77,1.05,3.9134894915
2019-10-27 14:30:00,3.7984999999999998,1.047,3.9401537089,0.0285,-0.003,0.0286574598,3.77,1.05,3.9134894915,3.8985000000000003,1.047,4.0366460397,0.0285,-0.003,0.0286574598,3.87,1.05,4.0099127173
2019-10-27 15:00:00,3.8985000000000003,1.0485,4.0370353603,0.0285,-0.0015,0.0285394464,3.87,1.05,4.0099127173,3.9985,1.0485,4.1336853412,0.0285,-0.0015,0.0285394464,3.9699999999999998,1.05,4.1065070315
