Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-27 15:30:00,4.008,1.0195,4.1356310582999996,0.018000000000000002,-0.0005,0.018006943100000002,3.99,1.02,4.1183127613,4.108,1.0195,4.2326167143,0.018000000000000002,-0.0005,0.018006943100000002,4.09,1.02,4.2152698609
2019-10-27 16:00:00,4.2705,0.497,4.2993231153,0.0105,-0.003,0.0109201648,4.26,0.5,4.2892423573,4.2605,0.497,4.2893903122,0.0105,-0.003,0.0109201648,4.25,0.5,4.2793106922
2019-10-27 16:30:00,4.446,0.28550000000000003,4.4551572643,0.006,-0.0045000000000000005,0.007500000000000001,4.44,0.29,4.4494606415,4.396,0.28550000000000003,4.4052612011,0.006,-0.0045000000000000005,0.007500000000000001,4.39,0.29,4.3995681606
2019-10-27 17:00:00,4.6530000000000005,0.28600000000000003,4.6617813119000004,0.003,-0.004,0.005,4.65,0.29,4.6590342347,4.603,0.28600000000000003,4.6118765161,0.003,-0.004,0.005,4.6,0.29,4.6091322394
2019-10-27 17:30:00,5.1105,0.336,5.1215335838,0.0005,-0.004,0.0040311289,5.11,0.34,5.1212986634,5.0605,0.336,5.0716423622,0.0005,-0.004,0.0040311289,5.06,0.34,5.0714100603
2019-10-27 18:00:00,5.25,0.337,5.2608049764,0.0,-0.003,0.003,5.25,0.34,5.2609980042,5.19,0.337,5.2009296284,0.0,-0.003,0.003,5.19,0.34,5.2011248783
2019-10-27 18:30:00,5.16,0.3065,5.1690949159,0.0,-0.0035,0.0035,5.16,0.31,5.1693036281,5.1,0.3065,5.1092017234,0.0,-0.0035,0.0035,5.1,0.31,5.1094128821
2019-10-27 19:00:00,4.89,0.306,4.8995648786,0.0,-0.004,0.004,4.89,0.31,4.8998163231,4.84,0.306,4.8496634935,0.0,-0.004,0.004,4.84,0.31,4.8499175251
2019-10-27 19:30:00,4.76,0.274,4.7678796126,0.0,-0.006,0.006,4.76,0.28,4.7682281825,4.7,0.274,4.7079800339,0.0,-0.006,0.006,4.7,0.28,4.7083330383
2019-10-27 20:00:00,4.55,0.2555,4.5571680077,0.0,-0.0045000000000000005,0.0045000000000000005,4.55,0.26,4.5574225172,4.51,0.2555,4.5172314807,0.0,-0.0045000000000000005,0.0045000000000000005,4.51,0.26,4.5174882402000005
2019-10-27 20:30:00,4.35,0.9955,4.4624567505,0.0,-0.0045000000000000005,0.0045000000000000005,4.35,1.0,4.4634627813,4.45,0.9955,4.5599912555,0.0,-0.0045000000000000005,0.0045000000000000005,4.45,1.0,4.5609757728
2019-10-27 21:00:00,4.17,0.9555,4.2780696874,0.0,-0.0045000000000000005,0.0045000000000000005,4.17,0.96,4.2790770033,4.27,0.9555,4.3756005588,0.0,-0.0045000000000000005,0.0045000000000000005,4.27,0.96,4.376585427
2019-10-27 21:30:00,3.98,0.4955,4.0107256513,0.0,-0.0045000000000000005,0.0045000000000000005,3.98,0.5,4.0112840837,3.99,0.4955,4.0206492324,0.0,-0.0045000000000000005,0.0045000000000000005,3.99,0.5,4.0212062867
2019-10-27 22:00:00,3.79,0.14550000000000002,3.7927918807000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.79,0.15,3.7929671762,3.75,0.14550000000000002,3.7528216384,0.0,-0.0045000000000000005,0.0045000000000000005,3.75,0.15,3.752998801
2019-10-27 22:30:00,3.64,0.14550000000000002,3.6429068407000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.64,0.15,3.6430893483,3.6,0.14550000000000002,3.6029391127,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.15,3.6031236448
2019-10-27 23:00:00,3.35,0.14550000000000002,3.3531582501,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.15,3.3533565274,3.31,0.14550000000000002,3.3131963796,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.15,3.3133970483
2019-10-27 23:30:00,3.12,0.1155,3.1221371286,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.12,3.1223068395,3.08,0.1155,3.0821648642,0.0,-0.0045000000000000005,0.0045000000000000005,3.08,0.12,3.0823367759
2019-10-28 00:00:00,2.98,0.1155,2.982237457,0.0,-0.0045000000000000005,0.0045000000000000005,2.98,0.12,2.9824151287,2.95,0.1155,2.9522601935,0.0,-0.0045000000000000005,0.0045000000000000005,2.95,0.12,2.9524396692
2019-10-28 00:30:00,3.15,0.1155,3.1521167888,0.0,-0.0045000000000000005,0.0045000000000000005,3.15,0.12,3.1522848856,3.11,0.1155,3.1121439957,0.0,-0.0045000000000000005,0.0045000000000000005,3.11,0.12,3.1123142515
2019-10-28 01:00:00,3.39,0.145,3.3930996154,0.0,-0.005,0.005,3.39,0.15,3.3933169613,3.36,0.145,3.3631272649,0.0,-0.005,0.005,3.36,0.15,3.3633465477
2019-10-28 01:30:00,3.39,0.145,3.3930996154,0.0,-0.005,0.005,3.39,0.15,3.3933169613,3.34,0.145,3.3431459735,0.0,-0.005,0.005,3.34,0.15,3.3433665668
2019-10-28 02:00:00,3.33,0.14550000000000002,3.3331772004999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.15,3.3333766664,3.29,0.14550000000000002,3.2932157915999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.29,0.15,3.2934176777
2019-10-28 02:30:00,3.27,0.10550000000000001,3.2717014304,0.0,-0.0045000000000000005,0.0045000000000000005,3.27,0.11,3.2718496298,3.24,0.10550000000000001,3.2417171761,0.0,-0.0045000000000000005,0.0045000000000000005,3.24,0.11,3.2418667462
2019-10-28 03:00:00,3.21,0.125,3.2124328787,0.0,-0.005,0.005,3.21,0.13,3.2126313203,3.18,0.125,3.1824558126999998,0.0,-0.005,0.005,3.18,0.13,3.1826561234
2019-10-28 03:30:00,3.16,0.125,3.1624713437,0.0,-0.005,0.005,3.16,0.13,3.1626729202,3.12,0.125,3.1225030024000002,0.0,-0.005,0.005,3.12,0.13,3.1227071589
2019-10-28 04:00:00,3.09,0.105,3.0917834659,0.0,-0.005,0.005,3.09,0.11,3.0919573089,3.05,0.105,3.0518068419,0.0,-0.005,0.005,3.05,0.11,3.0519829619
2019-10-28 04:30:00,3.09,0.10550000000000001,3.0918004868,0.0,-0.0045000000000000005,0.0045000000000000005,3.09,0.11,3.0919573089,3.05,0.10550000000000001,3.0518240857,0.0,-0.0045000000000000005,0.0045000000000000005,3.05,0.11,3.0519829619
2019-10-28 05:00:00,3.15,0.10550000000000001,3.1517662112,0.0,-0.0045000000000000005,0.0045000000000000005,3.15,0.11,3.1519200497,3.1,0.10550000000000001,3.1017946821,0.0,-0.0045000000000000005,0.0045000000000000005,3.1,0.11,3.101950999
2019-10-28 05:30:00,3.31,0.1655,3.3141349173,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.17,3.3143626837999998,3.27,0.1655,3.2741854331,0.0,-0.0045000000000000005,0.0045000000000000005,3.27,0.17,3.2744159785
2019-10-28 06:00:00,3.44,0.195,3.4455224568,0.0,-0.005,0.005,3.44,0.2,3.4458090487,3.4,0.195,3.4055873209,0.0,-0.005,0.005,3.4,0.2,3.4058772731999998
2019-10-28 06:30:00,3.75,0.23450000000000001,3.7573248795,0.0,-0.0055000000000000005,0.0055000000000000005,3.75,0.24,3.7576721517,3.71,0.23450000000000001,3.7174036975,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,0.24,3.7177546987
2019-10-28 07:00:00,4.1,0.3355,4.1137039575,0.0,-0.0045000000000000005,0.0045000000000000005,4.1,0.34,4.1140734072,4.05,0.3355,4.0638725681,0.0,-0.0045000000000000005,0.0045000000000000005,4.05,0.34,4.0642465476
2019-10-28 07:30:00,4.41,0.436,4.4315004231,0.0,-0.004,0.004,4.41,0.44,4.4318957569,4.39,0.436,4.4115978965,0.0,-0.004,0.004,4.39,0.44,4.4119950136
2019-10-28 08:00:00,4.691,0.5265000000000001,4.7204537123,0.001,-0.0035,0.0036400549,4.69,0.53,4.7198516926,4.641,0.5265000000000001,4.6707690213,0.001,-0.0035,0.0036400549,4.64,0.53,4.6701713031
2019-10-28 08:30:00,4.824,0.588,4.8597036947,0.004,-0.002,0.004472136000000001,4.82,0.59,4.8559757001,4.774,0.588,4.8100748435,0.004,-0.002,0.004472136000000001,4.77,0.59,4.8063499665
2019-10-28 09:00:00,4.9365,0.5895,4.9715734431000005,0.006500000000000001,-0.0005,0.0065192024,4.93,0.59,4.965178748,4.8865,0.5895,4.9219297537,0.006500000000000001,-0.0005,0.0065192024,4.88,0.59,4.9155365933
2019-10-28 09:30:00,4.9575,0.615,4.995501101,0.0275,-0.005,0.027950849700000002,4.93,0.62,4.9688328609,4.9075,0.615,4.9458852848,0.0275,-0.005,0.027950849700000002,4.88,0.62,4.9192275816
2019-10-28 10:00:00,4.868,0.5545,4.8994789774,0.038,-0.0055000000000000005,0.0383959633,4.83,0.56,4.8623553963,4.828,0.5545,4.8597380845,0.038,-0.0055000000000000005,0.0383959633,4.79,0.56,4.8226237672
2019-10-28 10:30:00,4.812,0.626,4.8525477844000005,0.042,-0.004,0.042190046200000005,4.77,0.63,4.8114239057,4.7620000000000005,0.626,4.8029699145,0.042,-0.004,0.042190046200000005,4.72,0.63,4.7618588807
2019-10-28 11:00:00,4.811,0.6765,4.8583302945,0.07100000000000001,-0.0035,0.0710862153,4.74,0.68,4.7885279575,4.761,0.6765,4.808822439,0.07100000000000001,-0.0035,0.0710862153,4.69,0.68,4.7390399872
2019-10-28 11:30:00,4.713,0.677,4.7613756416,0.083,-0.003,0.0830541992,4.63,0.68,4.6796687917,4.673,0.677,4.7217854674,0.083,-0.003,0.0830541992,4.59,0.68,4.6400969817
2019-10-28 12:00:00,4.6465,0.6375000000000001,4.6900286246,0.08650000000000001,-0.0025,0.0865361196,4.5600000000000005,0.64,4.604693258,4.5965,0.6375000000000001,4.6404976565,0.08650000000000001,-0.0025,0.0865361196,4.51,0.64,4.5551838602
2019-10-28 12:30:00,4.837,0.6665,4.8827032728,0.067,-0.0035,0.0670913556,4.77,0.67,4.8168246802,4.787,0.6665,4.8331761038,0.067,-0.0035,0.0670913556,4.72,0.67,4.7673158066
2019-10-28 13:00:00,4.7445,0.7155,4.7981476113,0.0745,-0.0045000000000000005,0.07463578230000001,4.67,0.72,4.7251772454,4.6945,0.7155,4.7487125097,0.0745,-0.0045000000000000005,0.07463578230000001,4.62,0.72,4.6757673167
2019-10-28 13:30:00,4.882,0.714,4.9339355488,0.062,-0.006,0.062289646000000004,4.82,0.72,4.87347925,4.842,0.714,4.8943600195,0.062,-0.006,0.062289646000000004,4.78,0.72,4.8339218033
2019-10-28 14:00:00,4.789,0.6045,4.8270012689,0.059000000000000004,-0.0055000000000000005,0.0592558014,4.73,0.61,4.7691718359,4.749,0.6045,4.7873187955,0.059000000000000004,-0.0055000000000000005,0.0592558014,4.69,0.61,4.7295031452
2019-10-28 14:30:00,4.7955,0.5845,4.8309895984,0.0555,-0.0055000000000000005,0.055771856700000004,4.74,0.59,4.7765782732,4.7555,0.5845,4.7912858921,0.0555,-0.0055000000000000005,0.055771856700000004,4.7,0.59,4.7368871635000005
2019-10-28 15:00:00,4.7225,0.5835,4.7584113420000005,0.052500000000000005,-0.006500000000000001,0.0529008507,4.67,0.59,4.7071222631000005,4.6725,0.5835,4.7087926797,0.052500000000000005,-0.006500000000000001,0.0529008507,4.62,0.59,4.6575207997
2019-10-28 15:30:00,4.6525,0.444,4.6736380102,0.052500000000000005,-0.006,0.0528417449,4.6,0.45,4.6219584594,4.6025,0.444,4.6238665909000005,0.052500000000000005,-0.006,0.0528417449,4.55,0.45,4.5721985959
2019-10-28 16:00:00,4.7405,0.4445,4.7612939943,0.0505,-0.0055000000000000005,0.050798622,4.69,0.45,4.7115390267,4.7005,0.4445,4.721470163,0.0505,-0.0055000000000000005,0.050798622,4.65,0.45,4.6717234507
2019-10-28 16:30:00,4.8965,0.4435,4.9165439589,0.0465,-0.006500000000000001,0.0469521033,4.85,0.45,4.8708315512,4.8465,0.4435,4.8667498907999995,0.0465,-0.006500000000000001,0.0469521033,4.8,0.45,4.821047604
2019-10-28 17:00:00,4.689,0.34450000000000003,4.7016381454000005,0.049,-0.0055000000000000005,0.0493077073,4.64,0.35000000000000003,4.6531817072,4.639,0.34450000000000003,4.6517739896,0.049,-0.0055000000000000005,0.0493077073,4.59,0.35000000000000003,4.6033248853
2019-10-28 17:30:00,4.9875,0.34400000000000003,4.9993491826,0.0475,-0.006,0.0478774477,4.94,0.35000000000000003,4.9523832647,4.9375,0.34400000000000003,4.9494688856,0.0475,-0.006,0.0478774477,4.89,0.35000000000000003,4.9025095614000005
2019-10-28 18:00:00,5.1165,0.3135,5.1260954439,0.0465,-0.006500000000000001,0.0469521033,5.07,0.32,5.0800885819,5.0665,0.3135,5.076189959,0.0465,-0.006500000000000001,0.0469521033,5.02,0.32,5.0301888633
2019-10-28 18:30:00,5.119,0.313,5.1285602268,0.049,-0.007,0.0494974747,5.07,0.32,5.0800885819,5.069,0.313,5.0786543493,0.049,-0.007,0.0494974747,5.02,0.32,5.0301888633
2019-10-28 19:00:00,5.289,0.42350000000000004,5.3059281233,0.049,-0.006500000000000001,0.049429242400000004,5.24,0.43,5.2576135271,5.229,0.42350000000000004,5.2461217342,0.049,-0.006500000000000001,0.049429242400000004,5.18,0.43,5.1978168494
2019-10-28 19:30:00,5.369,0.4535,5.3881187116,0.049,-0.006500000000000001,0.049429242400000004,5.32,0.46,5.3398501851999995,5.319,0.4535,5.3382977858,0.049,-0.006500000000000001,0.049429242400000004,5.27,0.46,5.290037807
2019-10-28 20:00:00,5.1265,0.3935,5.1415799615,0.0465,-0.006500000000000001,0.0469521033,5.08,0.4,5.0957236974,5.0765,0.3935,5.0917280465,0.0465,-0.006500000000000001,0.0469521033,5.03,0.4,5.0458795071
2019-10-28 20:30:00,4.949,0.424,4.967129654,0.049,-0.006,0.0493659802,4.9,0.43,4.918831162,4.899,0.424,4.9173140026,0.049,-0.006,0.0493659802,4.85,0.43,4.869024543
2019-10-28 21:00:00,4.679,0.3845,4.6947716931,0.049,-0.0055000000000000005,0.0493077073,4.63,0.39,4.6463964532,4.639,0.3845,4.6549072225,0.049,-0.0055000000000000005,0.0493077073,4.59,0.39,4.6065388308
2019-10-28 21:30:00,4.428,0.28450000000000003,4.4371301818,0.048,-0.0055000000000000005,0.0483140766,4.38,0.29,4.3895899581,4.378,0.28450000000000003,4.387234237,0.048,-0.0055000000000000005,0.0483140766,4.33,0.29,4.3397004505
2019-10-28 22:00:00,4.0775,0.21350000000000002,4.0830856592,0.0475,-0.006500000000000001,0.0479426741,4.03,0.22,4.0360004955,4.0375,0.21350000000000002,4.0431409201,0.0475,-0.006500000000000001,0.0479426741,3.99,0.22,3.9960605601
2019-10-28 22:30:00,3.7595,0.214,3.7655857778,0.0495,-0.006,0.0498623104,3.71,0.22,3.7165171868,3.7195,0.214,3.7256511176,0.0495,-0.006,0.0498623104,3.67,0.22,3.6765880922000003
2019-10-28 23:00:00,3.49,0.1845,3.494873424,0.05,-0.0055000000000000005,0.0503015904,3.44,0.19,3.4452430974,3.45,0.1845,3.4549298473,0.05,-0.0055000000000000005,0.0503015904,3.4,0.19,3.4053046853
2019-10-28 23:30:00,3.26,0.184,3.2651885091,0.05,-0.006,0.0503587132,3.21,0.19,3.2156181365,3.22,0.184,3.2252528583,0.05,-0.006,0.0503587132,3.17,0.19,3.1756889016
2019-10-29 00:00:00,3.1405,0.1835,3.1458564017,0.0505,-0.006500000000000001,0.0509165985,3.09,0.19,3.095835913,3.1105,0.1835,3.1159079736,0.0505,-0.006500000000000001,0.0509165985,3.06,0.19,3.0658930184
2019-10-29 00:30:00,3.278,0.182,3.2830485833,0.048,-0.008,0.0486621002,3.23,0.19,3.2355834095000002,3.238,0.182,3.2431108523,0.048,-0.008,0.0486621002,3.19,0.19,3.1956532978
2019-10-29 01:00:00,3.511,0.184,3.5158181125,0.051000000000000004,-0.006,0.0513517283,3.46,0.19,3.4652128362,3.481,0.184,3.4858595784,0.051000000000000004,-0.006,0.0513517283,3.43,0.19,3.43525836
2019-10-29 01:30:00,3.4715,0.1535,3.4748920127,0.051500000000000004,-0.006500000000000001,0.0519085735,3.42,0.16,3.4237406444,3.4415,0.1535,3.4449215521,0.051500000000000004,-0.006500000000000001,0.0519085735,3.39,0.16,3.3937737108
2019-10-29 02:00:00,3.392,0.1535,3.3954714327,0.052000000000000005,-0.006500000000000001,0.0524046754,3.34,0.16,3.3438301392,3.352,0.1535,3.3555128148,0.052000000000000005,-0.006500000000000001,0.0524046754,3.3,0.16,3.303876511
2019-10-29 02:30:00,3.362,0.154,3.3655252190000002,0.052000000000000005,-0.006,0.0523450093,3.31,0.16,3.3138648132,3.332,0.154,3.335556925,0.052000000000000005,-0.006,0.0523450093,3.2800000000000002,0.16,3.2839001203000002
2019-10-29 03:00:00,3.2995,0.152,3.302999281,0.0495,-0.008,0.0501422975,3.25,0.16,3.253936078,3.2595,0.152,3.2630421772,0.0495,-0.008,0.0501422975,3.21,0.16,3.2139850653
2019-10-29 03:30:00,3.203,0.154,3.2067000172,0.053,-0.006,0.0533385414,3.15,0.16,3.1540608745,3.163,0.154,3.1667467534,0.053,-0.006,0.0533385414,3.11,0.16,3.1141130358
2019-10-29 04:00:00,3.103,0.154,3.1068191129,0.053,-0.006,0.0533385414,3.05,0.16,3.054193838,3.063,0.154,3.0668689245,0.053,-0.006,0.0533385414,3.01,0.16,3.014249492
2019-10-29 04:30:00,3.0535,0.1545,3.0574061719,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.0,0.16,3.0042636369,3.0235,0.1545,3.0274448798,0.053500000000000006,-0.0055000000000000005,0.0537819672,2.9699999999999998,0.16,2.9743066419
2019-10-29 05:00:00,3.094,0.154,3.0978302084,0.054,-0.006,0.0543323108,3.04,0.16,3.0442076145,3.064,0.154,3.0678676634,0.054,-0.006,0.0543323108,3.01,0.16,3.014249492
2019-10-29 05:30:00,3.271,0.1925,3.2766594651,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.22,0.2,3.2262052012,3.241,0.1925,3.2467117596,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.19,0.2,3.1962634435
2019-10-29 06:00:00,3.433,0.21350000000000002,3.4396324295,0.053,-0.006500000000000001,0.0533970973,3.38,0.22,3.3871521962,3.403,0.21350000000000002,3.4096907851,0.053,-0.006500000000000001,0.0533970973,3.35,0.22,3.3572161086
2019-10-29 06:30:00,3.815,0.2635,3.8240890745,0.055,-0.006500000000000001,0.055382759100000005,3.76,0.27,3.7696816842,3.775,0.2635,3.7841851501,0.055,-0.006500000000000001,0.055382759100000005,3.7199999999999998,0.27,3.7297855166
2019-10-29 07:00:00,4.145,0.434,4.1676589352,0.055,-0.006,0.055326304800000004,4.09,0.44,4.1135993971,4.105,0.434,4.1278785108000005,0.055,-0.006,0.055326304800000004,4.05,0.44,4.0738311207
2019-10-29 07:30:00,4.285,0.3645,4.3004750028,0.055,-0.0055000000000000005,0.0552743159,4.23,0.37,4.2461511984,4.235,0.3645,4.2506570374,0.055,-0.0055000000000000005,0.0552743159,4.18,0.37,4.1963436466
2019-10-29 08:00:00,4.4625,0.423,4.4825032348,0.052500000000000005,-0.007,0.0529646108,4.41,0.43,4.4309141269,4.4125,0.423,4.4327288717,0.052500000000000005,-0.007,0.0529646108,4.36,0.43,4.3811528163
2019-10-29 08:30:00,4.6965,0.5345,4.7268173754,0.0565,-0.0055000000000000005,0.0567670679,4.64,0.54,4.6713167309,4.6465,0.5345,4.6771414881,0.0565,-0.0055000000000000005,0.0567670679,4.59,0.54,4.6216555475
2019-10-29 09:00:00,4.8875,0.6045,4.9247412622,0.0575,-0.0055000000000000005,0.0577624445,4.83,0.61,4.8683672828,4.8475,0.6045,4.8850462127,0.0575,-0.0055000000000000005,0.0577624445,4.79,0.61,4.8286851212
2019-10-29 09:30:00,4.9485,0.605,4.9853462518,0.0585,-0.005,0.0587132864,4.89,0.61,4.9279001613,4.9085,0.605,4.9456442705,0.0585,-0.005,0.0587132864,4.85,0.61,4.8882103063999995
2019-10-29 10:00:00,4.9105,0.5555,4.9418205653000005,0.060500000000000005,-0.0045000000000000005,0.0606671245,4.85,0.56,4.8822228544,4.8705,0.5555,4.9020761418,0.060500000000000005,-0.0045000000000000005,0.0606671245,4.8100000000000005,0.56,4.8424890294
2019-10-29 10:30:00,5.0215,0.606,5.057934188,0.061500000000000006,-0.004,0.061629944000000006,4.96,0.61,4.9973693079,4.9815000000000005,0.606,5.0182246114,0.061500000000000006,-0.004,0.061629944000000006,4.92,0.61,4.9576708241
2019-10-29 11:00:00,4.9350000000000005,0.6265000000000001,4.9746082509,0.065,-0.0035,0.0650941626,4.87,0.63,4.9105804138,4.895,0.6265000000000001,4.9349293055,0.065,-0.0035,0.0650941626,4.83,0.63,4.870913672
2019-10-29 11:30:00,4.884,0.627,4.924082148,0.064,-0.003,0.0640702739,4.82,0.63,4.86099784,4.844,0.627,4.8844104045000005,0.064,-0.003,0.0640702739,4.78,0.63,4.8213379886
2019-10-29 12:00:00,4.886,0.607,4.9235601956,0.066,-0.003,0.0660681466,4.82,0.61,4.8584462537,4.846,0.607,4.883867832,0.066,-0.003,0.0660681466,4.78,0.61,4.8187654021
2019-10-29 12:30:00,4.918,0.647,4.9603762962,0.068,-0.003,0.0680661443,4.85,0.65,4.8933628519,4.878,0.647,4.9207207805,0.068,-0.003,0.0680661443,4.8100000000000005,0.65,4.8537202227
2019-10-29 13:00:00,4.8365,0.596,4.8730840594,0.0665,-0.004,0.0666201921,4.77,0.6000000000000001,4.8075877527,4.7965,0.596,4.8333868302,0.0665,-0.004,0.0666201921,4.73,0.6000000000000001,4.767903103
2019-10-29 13:30:00,4.8775,0.626,4.9175077275,0.0675,-0.004,0.0676184147,4.8100000000000005,0.63,4.8510823535,4.8275,0.626,4.8679186774000005,0.0675,-0.004,0.0676184147,4.76,0.63,4.8015101791
2019-10-29 14:00:00,4.7745,0.607,4.8129304223,0.0645,-0.003,0.0645697298,4.71,0.61,4.7493367958,4.7345,0.607,4.7732524813,0.0645,-0.003,0.0645697298,4.67,0.61,4.7096709015
2019-10-29 14:30:00,4.7405,0.606,4.7790769245,0.060500000000000005,-0.004,0.060632087200000004,4.68,0.61,4.7195868463,4.7005,0.606,4.7394025204,0.060500000000000005,-0.004,0.060632087200000004,4.64,0.61,4.6799252131
2019-10-29 15:00:00,4.7175,0.5445,4.7488194849,0.0575,-0.0055000000000000005,0.0577624445,4.66,0.55,4.6923448296,4.6575,0.5445,4.6892202443,0.0575,-0.0055000000000000005,0.0577624445,4.6,0.55,4.632763754
2019-10-29 15:30:00,4.3665,0.41350000000000003,4.3860351686,0.0565,-0.006500000000000001,0.0568726648,4.31,0.42,4.3304156844,4.3265,0.41350000000000003,4.3462149625,0.0565,-0.006500000000000001,0.0568726648,4.27,0.42,4.2906060178
2019-10-29 16:00:00,4.255,0.355,4.2697833669,0.055,-0.005,0.055226805100000005,4.2,0.36,4.2154003369,4.215,0.355,4.2299231672,0.055,-0.005,0.055226805100000005,4.16,0.36,4.1755478682
2019-10-29 16:30:00,4.4725,0.35450000000000004,4.4865272205,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.42,0.36,4.4346364,4.4325,0.35450000000000004,4.4466534045,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.38,0.36,4.3947696185
2019-10-29 17:00:00,4.6850000000000005,0.3355,4.6969974718,0.055,-0.0045000000000000005,0.055183783800000004,4.63,0.34,4.6424670166,4.645,0.3355,4.6571005196,0.055,-0.0045000000000000005,0.055183783800000004,4.59,0.34,4.602575366
2019-10-29 17:30:00,5.005,0.41450000000000004,5.0221345313,0.055,-0.0055000000000000005,0.0552743159,4.95,0.42,4.9677862273,4.955,0.41450000000000004,4.9723068339,0.055,-0.0055000000000000005,0.0552743159,4.9,0.42,4.9179670597000005
2019-10-29 18:00:00,5.085,0.305,5.0941387888,0.055,-0.005,0.055226805100000005,5.03,0.31,5.0395436301,5.035,0.305,5.0442293762,0.055,-0.005,0.055226805100000005,4.98,0.31,4.9896392655
2019-10-29 18:30:00,5.082,0.3045,5.0911142444,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.03,0.31,5.0395436301,5.032,0.3045,5.0412046427,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.98,0.31,4.9896392655
2019-10-29 19:00:00,5.045,0.34500000000000003,5.0567825739,0.055,-0.005,0.055226805100000005,4.99,0.35000000000000003,5.0022594895,4.995,0.34500000000000003,5.0069002387,0.055,-0.005,0.055226805100000005,4.94,0.35000000000000003,4.9523832647
2019-10-29 19:30:00,4.8445,0.34450000000000003,4.8567335216,0.0545,-0.0055000000000000005,0.0547768199,4.79,0.35000000000000003,4.8027700341,4.7945,0.34450000000000003,4.8068607739,0.0545,-0.0055000000000000005,0.0547768199,4.74,0.35000000000000003,4.7529043752
2019-10-29 20:00:00,4.5545,0.295,4.5640437388,0.0545,-0.005,0.054728877200000005,4.5,0.30000000000000004,4.5099889135,4.5145,0.295,4.5241281204,0.0545,-0.005,0.054728877200000005,4.46,0.30000000000000004,4.4700782991
2019-10-29 20:30:00,4.832,0.3735,4.8464137514,0.052000000000000005,-0.006500000000000001,0.0524046754,4.78,0.38,4.7950808127,4.782,0.3735,4.7965640046,0.052000000000000005,-0.006500000000000001,0.0524046754,4.73,0.38,4.74523972
2019-10-29 21:00:00,4.6745,0.3745,4.6894776362,0.0545,-0.0055000000000000005,0.0547768199,4.62,0.38,4.6356013634,4.6345,0.3745,4.6496064887,0.0545,-0.0055000000000000005,0.0547768199,4.58,0.38,4.5957371552
2019-10-29 21:30:00,4.3545,0.265,4.3625560455,0.0545,-0.005,0.054728877200000005,4.3,0.27,4.3084684054,4.3145,0.265,4.3226305937,0.0545,-0.005,0.054728877200000005,4.26,0.27,4.2685477624
2019-10-29 22:00:00,4.0845,0.20550000000000002,4.0896663067,0.0545,-0.0045000000000000005,0.0546854642,4.03,0.21,4.0354677548,4.0345,0.20550000000000002,4.0397302509,0.0545,-0.0045000000000000005,0.0546854642,3.98,0.21,3.9855363504
2019-10-29 22:30:00,3.7545,0.615,3.8045361412,0.0545,-0.005,0.054728877200000005,3.7,0.62,3.7515863311,3.7945,0.615,3.8440155112000003,0.0545,-0.005,0.054728877200000005,3.74,0.62,3.7910420731
2019-10-29 23:00:00,3.502,0.2535,3.5111630908,0.052000000000000005,-0.006500000000000001,0.0524046754,3.45,0.26,3.4597832302000002,3.482,0.2535,3.4912155834,0.052000000000000005,-0.006500000000000001,0.0524046754,3.43,0.26,3.4398401125999998
2019-10-29 23:30:00,3.2145,0.155,3.2182348034,0.0545,-0.005,0.054728877200000005,3.16,0.16,3.1640480401,3.1845,0.155,3.1882699462,0.0545,-0.005,0.054728877200000005,3.13,0.16,3.1340867888
2019-10-30 00:00:00,3.0745,0.155,3.0784046599,0.0545,-0.005,0.054728877200000005,3.02,0.16,3.0242354406,3.0445,0.155,3.0484430862,0.0545,-0.005,0.054728877200000005,2.99,0.16,2.9942778762
2019-10-30 00:30:00,3.2545,0.1545,3.2581652045,0.0545,-0.0055000000000000005,0.0547768199,3.2,0.16,3.2039975031,3.2145,0.1545,3.2182107607,0.0545,-0.0055000000000000005,0.0547768199,3.16,0.16,3.1640480401
2019-10-30 01:00:00,3.4945,0.155,3.4979358556,0.0545,-0.005,0.054728877200000005,3.44,0.16,3.4437189200000002,3.4645,0.155,3.4679655780000003,0.0545,-0.005,0.054728877200000005,3.41,0.16,3.413751602
2019-10-30 01:30:00,3.474,0.155,3.4774561104,0.054,-0.005,0.0542309875,3.42,0.16,3.4237406444,3.444,0.155,3.4474861856,0.054,-0.005,0.0542309875,3.39,0.16,3.3937737108
2019-10-30 02:00:00,3.3815,0.1535,3.3849822008,0.051500000000000004,-0.006500000000000001,0.0519085735,3.33,0.16,3.3338416279,3.3515,0.1535,3.3550133383,0.051500000000000004,-0.006500000000000001,0.0519085735,3.3,0.16,3.303876511
2019-10-30 02:30:00,3.314,0.154,3.3175762237,0.054,-0.006,0.0543323108,3.26,0.16,3.2639240187,3.284,0.154,3.2876088575,0.054,-0.006,0.0543323108,3.23,0.16,3.2339604203
2019-10-30 03:00:00,3.274,0.155,3.2776670057,0.054,-0.005,0.0542309875,3.22,0.16,3.2239727046,3.224,0.155,3.227723811,0.054,-0.005,0.0542309875,3.17,0.16,3.1740352865
2019-10-30 03:30:00,3.194,0.155,3.1977587464,0.054,-0.005,0.0542309875,3.14,0.16,3.1440737905,3.164,0.155,3.1677943431,0.054,-0.005,0.0542309875,3.11,0.16,3.1141130358
2019-10-30 04:00:00,3.1315,0.1525,3.1352110774,0.051500000000000004,-0.007500000000000001,0.0520432512,3.08,0.16,3.0841530442,3.1015,0.1525,3.1052469306,0.051500000000000004,-0.007500000000000001,0.0520432512,3.05,0.16,3.054193838
2019-10-30 04:30:00,3.114,0.1545,3.1178303754,0.054,-0.0055000000000000005,0.0542793699,3.06,0.16,3.0641801514,3.104,0.1545,3.1078427003,0.054,-0.0055000000000000005,0.0542793699,3.05,0.16,3.054193838
2019-10-30 05:00:00,3.094,0.125,3.096524019,0.054,-0.005,0.0542309875,3.04,0.13,3.0427783357,3.064,0.125,3.0665487115,0.054,-0.005,0.0542309875,3.01,0.13,3.0128060011
2019-10-30 05:30:00,3.254,0.125,3.2564000061,0.054,-0.005,0.0542309875,3.2,0.13,3.2026395364,3.224,0.125,3.226422322,0.054,-0.005,0.0542309875,3.17,0.13,3.1726644953
2019-10-30 06:00:00,3.4515000000000002,0.183,3.4563479643,0.051500000000000004,-0.007,0.051973551,3.4,0.19,3.4053046853,3.4215,0.183,3.4263904112,0.051500000000000004,-0.007,0.051973551,3.37,0.19,3.3753518335
2019-10-30 06:30:00,3.794,0.245,3.801902287,0.054,-0.005,0.0542309875,3.74,0.25,3.748346302,3.754,0.245,3.7619863104,0.054,-0.005,0.0542309875,3.7,0.25,3.7084363282
2019-10-30 07:00:00,4.054,0.3845,4.0721930517,0.054,-0.0055000000000000005,0.0542793699,4.0,0.39,4.0189675291,4.034,0.3845,4.0522828443,0.054,-0.0055000000000000005,0.0542793699,3.98,0.39,3.9990623901
2019-10-30 07:30:00,4.364,0.4345,4.3855770715,0.054,-0.0055000000000000005,0.0542793699,4.31,0.44,4.3324011818,4.324,0.4345,4.3457756787,0.054,-0.0055000000000000005,0.0542793699,4.27,0.44,4.2926099287
2019-10-30 08:00:00,4.534,0.495,4.5609408021,0.054,-0.005,0.0542309875,4.48,0.5,4.5078154354,4.494,0.495,4.5211791604,0.054,-0.005,0.0542309875,4.44,0.5,4.4680644579
2019-10-30 08:30:00,4.7145,0.5355,4.7448151176,0.0545,-0.0045000000000000005,0.0546854642,4.66,0.54,4.6911832196,4.6645,0.5355,4.6951379639,0.0545,-0.0045000000000000005,0.0546854642,4.61,0.54,4.6415191479
2019-10-30 09:00:00,4.487,0.4955,4.5142761601,0.057,-0.0045000000000000005,0.0571773557,4.43,0.5,4.4581274096,4.447,0.4955,4.4745200022,0.057,-0.0045000000000000005,0.0571773557,4.39,0.5,4.4183820568
2019-10-30 09:30:00,4.792,0.557,4.8242629489,0.052000000000000005,-0.003,0.0520864666,4.74,0.56,4.7729655352,4.742,0.557,4.774600821,0.052000000000000005,-0.003,0.0520864666,4.69,0.56,4.7233145142
2019-10-30 10:00:00,4.785,0.5575,4.8173676681,0.075,-0.0025,0.07504165510000001,4.71,0.56,4.7431740428,4.745,0.5575,4.7776386688,0.075,-0.0025,0.07504165510000001,4.67,0.56,4.7034561759999995
2019-10-30 10:30:00,4.6405,0.5875,4.6775417155,0.0805,-0.0025,0.0805388105,4.5600000000000005,0.59,4.5980104393,4.6005,0.5875,4.6378611989,0.0805,-0.0025,0.0805388105,4.52,0.59,4.5583439975
2019-10-30 11:00:00,4.6405,0.627,4.6826668951,0.0805,-0.003,0.0805558812,4.5600000000000005,0.63,4.6033140236,4.6005,0.627,4.6430301797,0.0805,-0.003,0.0805558812,4.52,0.63,4.5636936795
2019-10-30 11:30:00,4.4415,0.5975,4.4815096229,0.0915,-0.0025,0.0915341466,4.35,0.6000000000000001,4.3911843505,4.4015,0.5975,4.4418699328,0.0915,-0.0025,0.0915341466,4.31,0.6000000000000001,4.3515629376
2019-10-30 12:00:00,4.309,0.6575000000000001,4.3588745394,0.099,-0.0025,0.0990315606,4.21,0.66,4.2614199511,4.269,0.6575000000000001,4.3193364363,0.099,-0.0025,0.0990315606,4.17,0.66,4.221907152
2019-10-30 12:30:00,4.5085,0.6575000000000001,4.5561912273,0.0785,-0.0025,0.0785397988,4.43,0.66,4.478894953,4.4685,0.6575000000000001,4.5166136098,0.0785,-0.0025,0.0785397988,4.39,0.66,4.4393355359
2019-10-30 13:00:00,4.564,0.657,4.6110459768,0.074,-0.003,0.0740607858,4.49,0.66,4.5382485608,4.524,0.657,4.571457645,0.074,-0.003,0.0740607858,4.45,0.66,4.4986775835
2019-10-30 13:30:00,4.632,0.6265000000000001,4.6741765318,0.07200000000000001,-0.0035,0.0720850192,4.5600000000000005,0.63,4.6033140236,4.582,0.6265000000000001,4.624632553,0.07200000000000001,-0.0035,0.0720850192,4.51,0.63,4.5537896306
2019-10-30 14:00:00,4.6265,0.598,4.6649872722,0.0665,-0.002,0.0665300684,4.5600000000000005,0.6000000000000001,4.5993042952,4.5765,0.598,4.6154042347,0.0665,-0.002,0.0665300684,4.51,0.6000000000000001,4.5497362561
2019-10-30 14:30:00,4.5535,0.556,4.587319288,0.0635,-0.004,0.0636258595,4.49,0.56,4.5247872878,4.5135000000000005,0.556,4.547616766,0.0635,-0.004,0.0636258595,4.45,0.56,4.4850975463000005
2019-10-30 15:00:00,4.55,0.555,4.5837239228,0.06,-0.005,0.060207972900000004,4.49,0.56,4.5247872878,4.51,0.555,4.5440207966,0.06,-0.005,0.060207972900000004,4.45,0.56,4.4850975463000005
2019-10-30 15:30:00,4.5865,0.5135000000000001,4.6151559562,0.0565,-0.006500000000000001,0.0568726648,4.53,0.52,4.5597478,4.5465,0.5135000000000001,4.5754064847,0.0565,-0.006500000000000001,0.0568726648,4.49,0.52,4.5200110619
2019-10-30 16:00:00,4.6335,0.49350000000000005,4.6597064822,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.58,0.5,4.6072117381,4.5835,0.49350000000000005,4.6099907266999995,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.53,0.5,4.5575102852
2019-10-30 16:30:00,4.8355,0.49450000000000005,4.860719134,0.0555,-0.0055000000000000005,0.055771856700000004,4.78,0.5,4.8060794833,4.7955,0.49450000000000005,4.8209283857,0.0555,-0.0055000000000000005,0.055771856700000004,4.74,0.5,4.7662983541
2019-10-30 17:00:00,5.1135,0.4645,5.1345537781,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.06,0.47000000000000003,5.0817811838,5.0735,0.4645,5.0947190796,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.02,0.47000000000000003,5.0419539863
2019-10-30 17:30:00,4.995,0.354,5.0075284323,0.055,-0.006,0.055326304800000004,4.94,0.36,4.9531000394,4.945,0.354,4.9576547883,0.055,-0.006,0.055326304800000004,4.89,0.36,4.9032336269000005
2019-10-30 18:00:00,4.955,0.28500000000000003,4.9631894987,0.055,-0.005,0.055226805100000005,4.9,0.29,4.908574131,4.905,0.28500000000000003,4.91327284,0.055,-0.005,0.055226805100000005,4.85,0.29,4.8586623674
2019-10-30 18:30:00,4.914,0.324,4.9246697351,0.054,-0.006,0.0543323108,4.86,0.33,4.8711908195,4.864,0.324,4.8747791745,0.054,-0.006,0.0543323108,4.8100000000000005,0.33,4.8213068768
2019-10-30 19:00:00,4.8015,0.324,4.8124191682,0.051500000000000004,-0.006,0.0518483365,4.75,0.33,4.7614493592,4.7515,0.324,4.7625338057,0.051500000000000004,-0.006,0.0518483365,4.7,0.33,4.7115708633
2019-10-30 19:30:00,4.635,0.28400000000000003,4.643692604,0.055,-0.006,0.055326304800000004,4.58,0.29,4.5891720386,4.585,0.28400000000000003,4.5937872175,0.055,-0.006,0.055326304800000004,4.53,0.29,4.5392730696
2019-10-30 20:00:00,4.9350000000000005,0.42450000000000004,4.953223723,0.055,-0.0055000000000000005,0.0552743159,4.88,0.43,4.8989080416,4.895,0.42450000000000004,4.9133720854,0.055,-0.0055000000000000005,0.0552743159,4.84,0.43,4.8590636958
2019-10-30 20:30:00,4.8135,0.384,4.8287926286000005,0.053500000000000006,-0.006,0.053835397300000004,4.76,0.39,4.7759501671999995,4.7735,0.384,4.7889203637,0.053500000000000006,-0.006,0.053835397300000004,4.72,0.39,4.736084881
2019-10-30 21:00:00,4.604,0.3845,4.6200277326,0.054,-0.0055000000000000005,0.0542793699,4.55,0.39,4.5666836983,4.564,0.3845,4.5801677097999995,0.054,-0.0055000000000000005,0.0542793699,4.51,0.39,4.5268311212
2019-10-30 21:30:00,4.345,0.305,4.3556916787,0.055,-0.005,0.055226805100000005,4.29,0.31,4.3011858830000005,4.305,0.305,4.3157907734,0.055,-0.005,0.055226805100000005,4.25,0.31,4.2612908842
2019-10-30 22:00:00,3.9245,0.9445,4.0365555242,0.0545,-0.0055000000000000005,0.0547768199,3.87,0.9500000000000001,3.9848964855,4.0245,0.9445,4.1338457276,0.0545,-0.0055000000000000005,0.0547768199,3.9699999999999998,0.9500000000000001,4.0820828017
2019-10-30 22:30:00,3.6745,0.9450000000000001,3.7940710655,0.0545,-0.005,0.054728877200000005,3.62,0.9500000000000001,3.7425793245000003,3.7645,0.9450000000000001,3.881299428,0.0545,-0.005,0.054728877200000005,3.71,0.9500000000000001,3.8296997271
2019-10-30 23:00:00,3.3925,0.5435,3.4357602507,0.052500000000000005,-0.006500000000000001,0.0529008507,3.34,0.55,3.3849815361,3.4225,0.5435,3.465385765,0.052500000000000005,-0.006500000000000001,0.0529008507,3.37,0.55,3.4145863586000003
2019-10-30 23:30:00,3.2045,0.155,3.2082464447,0.0545,-0.005,0.054728877200000005,3.15,0.16,3.1540608745,3.1745,0.155,3.1782818078,0.0545,-0.005,0.054728877200000005,3.12,0.16,3.1240998704
2019-10-31 00:00:00,3.0445,0.155,3.0484430862,0.0545,-0.005,0.054728877200000005,2.99,0.16,2.9942778762,3.0245,0.155,3.0284691265,0.0545,-0.005,0.054728877200000005,2.9699999999999998,0.16,2.9743066419
2019-10-31 00:30:00,3.202,0.154,3.2057011714,0.052000000000000005,-0.006,0.0523450093,3.15,0.16,3.1540608745,3.172,0.154,3.1757361351,0.052000000000000005,-0.006,0.0523450093,3.12,0.16,3.1240998704
2019-10-31 01:00:00,3.4625,0.153,3.4658787125,0.052500000000000005,-0.007,0.0529646108,3.41,0.16,3.413751602,3.4225,0.153,3.4259181616,0.052500000000000005,-0.007,0.0529646108,3.37,0.16,3.3737960816
2019-10-31 01:30:00,3.424,0.1545,3.4274839533,0.054,-0.0055000000000000005,0.0542793699,3.37,0.16,3.3737960816,3.394,0.1545,3.3975147167,0.054,-0.0055000000000000005,0.0542793699,3.34,0.16,3.3438301392
2019-10-31 02:00:00,3.334,0.155,3.3376010846,0.054,-0.005,0.0542309875,3.2800000000000002,0.16,3.2839001203000002,3.294,0.155,3.2976447656,0.054,-0.005,0.0542309875,3.24,0.16,3.2439482117
2019-10-31 02:30:00,3.2640000000000002,0.154,3.2676309461,0.054,-0.006,0.0543323108,3.21,0.16,3.2139850653,3.224,0.154,3.2276759441,0.054,-0.006,0.0543323108,3.17,0.16,3.1740352865
2019-10-31 03:00:00,3.2115,0.153,3.215142493,0.051500000000000004,-0.007,0.051973551,3.16,0.16,3.1640480401,3.1715,0.153,3.1751883802,0.051500000000000004,-0.007,0.051973551,3.12,0.16,3.1240998704
2019-10-31 03:30:00,3.124,0.1545,3.1278181293,0.054,-0.0055000000000000005,0.0542793699,3.07,0.16,3.0741665537,3.094,0.1545,3.0978551047,0.054,-0.0055000000000000005,0.0542793699,3.04,0.16,3.0442076145
2019-10-31 04:00:00,3.044,0.10450000000000001,3.0457932054,0.054,-0.0055000000000000005,0.0542793699,2.99,0.11,2.9920227272,3.014,0.10450000000000001,3.0158110435,0.054,-0.0055000000000000005,0.0542793699,2.96,0.11,2.9620432137
2019-10-31 04:30:00,3.0135,0.10450000000000001,3.0153113438,0.053500000000000006,-0.0055000000000000005,0.0537819672,2.96,0.11,2.9620432137,2.9835000000000003,0.10450000000000001,2.9853295463,0.053500000000000006,-0.0055000000000000005,0.0537819672,2.93,0.11,2.9320641194
2019-10-31 05:00:00,3.0135,0.1245,3.0160707054,0.053500000000000006,-0.0055000000000000005,0.0537819672,2.96,0.13,2.9628533545,2.9835000000000003,0.1245,2.9860965323,0.053500000000000006,-0.0055000000000000005,0.0537819672,2.93,0.13,2.9328825411
2019-10-31 05:30:00,3.1625,0.14450000000000002,3.1657995040999998,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.11,0.15,3.113615262,3.1225,0.14450000000000002,3.1258417266,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.07,0.15,3.0736623107
2019-10-31 06:00:00,3.362,0.17400000000000002,3.3664996658,0.052000000000000005,-0.006,0.0523450093,3.31,0.18,3.3148906468,3.322,0.17400000000000002,3.3265537723,0.052000000000000005,-0.006,0.0523450093,3.27,0.18,3.2749503813
2019-10-31 06:30:00,3.693,0.265,3.7024956448,0.053,-0.005,0.0532353266,3.64,0.27,3.65,3.6630000000000003,0.265,3.6725732123,0.053,-0.005,0.0532353266,3.61,0.27,3.6200828720000002
2019-10-31 07:00:00,4.013,0.6345000000000001,4.0628511233,0.053,-0.0055000000000000005,0.053284613200000004,3.96,0.64,4.0113838011,4.013,0.6345000000000001,4.0628511233,0.053,-0.0055000000000000005,0.053284613200000004,3.96,0.64,4.0113838011
2019-10-31 07:30:00,4.333,0.49450000000000005,4.3611259154,0.053,-0.0055000000000000005,0.053284613200000004,4.28,0.5,4.309106636,4.283,0.49450000000000005,4.3114521046,0.053,-0.0055000000000000005,0.053284613200000004,4.23,0.5,4.2594483211
2019-10-31 08:00:00,4.453,0.495,4.4804278814,0.053,-0.005,0.0532353266,4.4,0.5,4.4283179651,4.413,0.495,4.4406749487,0.053,-0.005,0.0532353266,4.36,0.5,4.3885760789
2019-10-31 08:30:00,4.803,0.605,4.8409538316,0.053,-0.005,0.0532353266,4.75,0.61,4.7890082481,4.763,0.605,4.8012700403,0.053,-0.005,0.0532353266,4.71,0.61,4.7493367958
2019-10-31 09:00:00,4.973,0.625,5.0121207088,0.053,-0.005,0.0532353266,4.92,0.63,4.960171368,4.933,0.625,4.9724354194,0.053,-0.005,0.0532353266,4.88,0.63,4.9204979423
2019-10-31 09:30:00,4.874,0.6255000000000001,4.9139725528,0.054,-0.0045000000000000005,0.054187175600000005,4.82,0.63,4.86099784,4.834,0.6255000000000001,4.8743005909,0.054,-0.0045000000000000005,0.054187175600000005,4.78,0.63,4.8213379886
2019-10-31 10:00:00,4.874,0.526,4.9023006844,0.054,-0.004,0.0541479455,4.82,0.53,4.8490514536,4.834,0.526,4.862533496,0.054,-0.004,0.0541479455,4.78,0.53,4.8092930873
2019-10-31 10:30:00,4.8745,0.5255000000000001,4.9027441806,0.0545,-0.0045000000000000005,0.0546854642,4.82,0.53,4.8490514536,4.8345,0.5255000000000001,4.8629765062,0.0545,-0.0045000000000000005,0.0546854642,4.78,0.53,4.8092930873
2019-10-31 11:00:00,4.9245,0.6045,4.9614635442,0.0545,-0.0055000000000000005,0.0547768199,4.87,0.61,4.9080546044,4.8745,0.6045,4.9118398284,0.0545,-0.0055000000000000005,0.0547768199,4.82,0.61,4.8584462537
2019-10-31 11:30:00,4.9045000000000005,0.6035,4.9414909187,0.0545,-0.006500000000000001,0.05488624600000001,4.85,0.61,4.8882103063999995,4.8745,0.6035,4.9117168587,0.0545,-0.006500000000000001,0.05488624600000001,4.82,0.61,4.8584462537
2019-10-31 12:00:00,4.604,0.504,4.6315042913,0.054,-0.006,0.0543323108,4.55,0.51,4.5784932019,4.564,0.504,4.5917438953000005,0.054,-0.006,0.0543323108,4.51,0.51,4.5387443197
2019-10-31 12:30:00,4.6005,0.4635,4.6237898417,0.0505,-0.006500000000000001,0.0509165985,4.55,0.47000000000000003,4.5742103144,4.5605,0.4635,4.5839930737,0.0505,-0.006500000000000001,0.0509165985,4.51,0.47000000000000003,4.5344238884
2019-10-31 13:00:00,4.6025,0.4655,4.6259805987,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.55,0.47000000000000003,4.5742103144,4.5625,0.4655,4.5861853974999995,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.51,0.47000000000000003,4.5344238884
2019-10-31 13:30:00,4.6035,0.436,4.6241008045,0.053500000000000006,-0.004,0.0536493243,4.55,0.44,4.5712252187,4.5635,0.436,4.5842805597,0.053500000000000006,-0.004,0.0536493243,4.51,0.44,4.5314125833
2019-10-31 14:00:00,4.5625,0.4355,4.5832375566,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.51,0.44,4.5314125833,4.5225,0.4355,4.5434201325,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.47,0.44,4.4916032772
2019-10-31 14:30:00,4.5025,0.465,4.5264479727,0.052500000000000005,-0.005,0.0527375578,4.45,0.47000000000000003,4.4747513897,4.4725,0.465,4.4966077492,0.052500000000000005,-0.005,0.0527375578,4.42,0.47000000000000003,4.4449184469
2019-10-31 15:00:00,4.5,0.365,4.5147785106,0.05,-0.005,0.0502493781,4.45,0.37,4.465355529,4.47,0.365,4.4848773673,0.05,-0.005,0.0502493781,4.42,0.37,4.43545939
2019-10-31 15:30:00,4.589,0.394,4.6058828687,0.049,-0.006,0.0493659802,4.54,0.4,4.5575870809,4.539,0.394,4.5560681514,0.049,-0.006,0.0493659802,4.49,0.4,4.5077821598
2019-10-31 16:00:00,4.618,0.424,4.6374238538,0.048,-0.006,0.0483735465,4.57,0.43,4.5901851814,4.558,0.424,4.5776784509,0.048,-0.006,0.0483735465,4.51,0.43,4.530452516
2019-10-31 16:30:00,4.7185,0.385,4.7341807369,0.0485,-0.005,0.0487570508,4.67,0.39,4.6862565017,4.6785,0.385,4.6943143536,0.0485,-0.005,0.0487570508,4.63,0.39,4.6463964532
2019-10-31 17:00:00,4.8285,0.325,4.8394253016,0.0485,-0.005,0.0487570508,4.78,0.33,4.7913776724,4.7885,0.325,4.7995163558,0.0485,-0.005,0.0487570508,4.74,0.33,4.7514734557
2019-10-31 17:30:00,5.038,0.355,5.0504919562,0.048,-0.005,0.048259714,4.99,0.36,5.0029691184,4.9879999999999995,0.355,5.0006168619,0.048,-0.005,0.048259714,4.94,0.36,4.9531000394
2019-10-31 18:00:00,4.9775,0.3345,4.9887269417999995,0.0475,-0.0055000000000000005,0.0478173609,4.93,0.34,4.9417102303,4.9275,0.3345,4.9388406028,0.0475,-0.0055000000000000005,0.0478173609,4.88,0.34,4.8918299235
2019-10-31 18:30:00,4.8465,0.2535,4.8531252302,0.0465,-0.006500000000000001,0.0469521033,4.8,0.26,4.8070365091,4.7965,0.2535,4.8031941976,0.0465,-0.006500000000000001,0.0469521033,4.75,0.26,4.7571104675
2019-10-31 19:00:00,4.687,0.2545,4.6939044782,0.047,-0.0055000000000000005,0.047320714300000004,4.64,0.26,4.6472787736,4.6370000000000005,0.2545,4.6439788167,0.047,-0.0055000000000000005,0.047320714300000004,4.59,0.26,4.5973579369
2019-10-31 19:30:00,4.487,0.214,4.4921002883,0.047,-0.006,0.047381431,4.44,0.22,4.4454471091,4.447,0.214,4.4521461117,0.047,-0.006,0.047381431,4.4,0.22,4.4054965668
2019-10-31 20:00:00,4.327,0.214,4.3322886561,0.047,-0.006,0.047381431,4.28,0.22,4.2856504757,4.277,0.214,4.282350406,0.047,-0.006,0.047381431,4.23,0.22,4.2357171766
2019-10-31 20:30:00,4.6465,0.28450000000000003,4.6552016605,0.0465,-0.0055000000000000005,0.0468241391,4.6,0.29,4.6091322394,4.6065000000000005,0.28450000000000003,4.6152770773,0.0465,-0.0055000000000000005,0.0468241391,4.5600000000000005,0.29,4.5692121859
2019-10-31 21:00:00,4.456,0.28500000000000003,4.465104814,0.046,-0.005,0.0462709412,4.41,0.29,4.4195248613,4.416,0.28500000000000003,4.4251871147,0.046,-0.005,0.0462709412,4.37,0.29,4.3796118549
2019-10-31 21:30:00,4.246,0.255,4.2536503147,0.046,-0.005,0.0462709412,4.2,0.26,4.2080399238,4.206,0.255,4.2137229382,0.046,-0.005,0.0462709412,4.16,0.26,4.1681170809
2019-10-31 22:00:00,4.016,0.2545,4.0240559452,0.046,-0.0055000000000000005,0.046327637500000005,3.9699999999999998,0.26,3.9785047442,3.966,0.2545,3.9741573006,0.046,-0.0055000000000000005,0.046327637500000005,3.92,0.26,3.9286129868
2019-10-31 22:30:00,3.7155,0.7245,3.7854775789,0.0455,-0.0055000000000000005,0.045831212100000004,3.67,0.73,3.7418979142,3.7755,0.7245,3.8443855816,0.0455,-0.0055000000000000005,0.045831212100000004,3.73,0.73,3.8007630813
2019-10-31 23:00:00,3.425,0.494,3.4604423128,0.045,-0.006,0.0453982379,3.38,0.5,3.4167821119,3.445,0.494,3.4802386412,0.045,-0.006,0.0453982379,3.4,0.5,3.4365680555
2019-10-31 23:30:00,3.2155,0.145,3.2187676601,0.0455,-0.005,0.045773900900000004,3.17,0.15,3.1735469116,3.1855,0.145,3.1887984022,0.0455,-0.005,0.045773900900000004,3.14,0.15,3.1435807609
2019-11-01 00:00:00,3.055,0.145,3.0584391444,0.045,-0.005,0.045276925700000005,3.01,0.15,3.0137352239,3.025,0.145,3.0284732127,0.045,-0.005,0.045276925700000005,2.98,0.15,2.9837727796
2019-11-01 00:30:00,3.205,0.14350000000000002,3.2082109111,0.045,-0.006500000000000001,0.045467021,3.16,0.15,3.1635581234,3.175,0.14350000000000002,3.1782412196,0.045,-0.006500000000000001,0.045467021,3.13,0.15,3.1335921879
2019-11-01 01:00:00,3.4545,0.125,3.4567608031,0.044500000000000005,-0.005,0.0447800179,3.41,0.13,3.4124771062,3.4245,0.125,3.4267805955,0.044500000000000005,-0.005,0.0447800179,3.38,0.13,3.3824990761000002
2019-11-01 01:30:00,3.434,0.1245,3.4362561386,0.044,-0.0055000000000000005,0.0443424176,3.39,0.13,3.3924917096,3.404,0.1245,3.4062760091,0.044,-0.0055000000000000005,0.0443424176,3.36,0.13,3.3625139405
2019-11-01 02:00:00,3.364,0.1245,3.3663030538,0.044,-0.0055000000000000005,0.0443424176,3.32,0.13,3.3225442059,3.334,0.1245,3.3363237628,0.044,-0.0055000000000000005,0.0443424176,3.29,0.13,3.2925673873
2019-11-01 02:30:00,3.294,0.14350000000000002,3.2971242394,0.044,-0.006500000000000001,0.044477522400000004,3.25,0.15,3.2534596970000003,3.2640000000000002,0.14350000000000002,3.2671529272,0.044,-0.006500000000000001,0.044477522400000004,3.22,0.15,3.2234918954
2019-11-01 03:00:00,3.1835,0.1135,3.1855226416,0.043500000000000004,-0.006500000000000001,0.0439829512,3.14,0.12,3.142292157,3.1435,0.1135,3.1455483624,0.043500000000000004,-0.006500000000000001,0.0439829512,3.1,0.12,3.1023217112
2019-11-01 03:30:00,3.0835,0.093,3.0849021459,0.043500000000000004,-0.007,0.044059618700000004,3.04,0.1,3.0416442922,3.0535,0.093,3.0549159154,0.043500000000000004,-0.007,0.044059618700000004,3.01,0.1,3.0116606715
2019-11-01 04:00:00,2.9835000000000003,0.094,2.9849804438,0.043500000000000004,-0.006,0.0439118435,2.94,0.1,2.9417001887,2.9535,0.094,2.9549954738,0.043500000000000004,-0.006,0.0439118435,2.91,0.1,2.9117177061
2019-11-01 04:30:00,2.9835000000000003,0.0935,2.9849647402,0.043500000000000004,-0.006500000000000001,0.0439829512,2.94,0.1,2.9417001887,2.9535,0.0935,2.9549796108,0.043500000000000004,-0.006500000000000001,0.0439829512,2.91,0.1,2.9117177061
2019-11-01 05:00:00,2.9535,0.12350000000000001,2.956080936,0.043500000000000004,-0.006500000000000001,0.0439829512,2.91,0.13,2.9129023327,2.9335,0.12350000000000001,2.9360985167,0.043500000000000004,-0.006500000000000001,0.0439829512,2.89,0.13,2.8929223979
2019-11-01 05:30:00,3.1135,0.14350000000000002,3.1168051752,0.043500000000000004,-0.006500000000000001,0.0439829512,3.07,0.15,3.0736623107,3.0635,0.14350000000000002,3.066859061,0.043500000000000004,-0.006500000000000001,0.0439829512,3.02,0.15,3.0237228709
2019-11-01 06:00:00,3.2135,0.20350000000000001,3.2199370335,0.043500000000000004,-0.006500000000000001,0.0439829512,3.17,0.21,3.1769482212,3.1935000000000002,0.20350000000000001,3.1999772655,0.043500000000000004,-0.006500000000000001,0.0439829512,3.15,0.21,3.1569922395
2019-11-01 06:30:00,3.563,0.264,3.5727671349,0.043000000000000003,-0.006,0.0434165867,3.52,0.27,3.530339927,3.533,0.264,3.5428498416,0.043000000000000003,-0.006,0.0434165867,3.49,0.27,3.5004285452
2019-11-01 07:00:00,3.803,0.933,3.9157755298,0.043000000000000003,-0.007,0.043566041800000004,3.76,0.9400000000000001,3.8757192881,3.883,0.933,3.9935169963,0.043000000000000003,-0.007,0.043566041800000004,3.84,0.9400000000000001,3.9533783022
2019-11-01 07:30:00,4.023,0.933,4.1297721487,0.043000000000000003,-0.007,0.043566041800000004,3.98,0.9400000000000001,4.0894987468,4.093,0.933,4.1979921391,0.043000000000000003,-0.007,0.043566041800000004,4.05,0.9400000000000001,4.1576555894
2019-11-01 08:00:00,4.253,0.4535,4.2771101517,0.043000000000000003,-0.006500000000000001,0.0434885042,4.21,0.46,4.2350560799,4.213,0.4535,4.237337755,0.043000000000000003,-0.006500000000000001,0.0434885042,4.17,0.46,4.1952949837
2019-11-01 08:30:00,4.5925,0.6035,4.6319832146,0.0425,-0.006500000000000001,0.0429941857,4.55,0.61,4.5907080064,4.5725,0.6035,4.6121544315000005,0.0425,-0.006500000000000001,0.0429941857,4.53,0.61,4.5708861285
2019-11-01 09:00:00,4.791,0.604,4.8289229648,0.041,-0.006,0.0414366987,4.75,0.61,4.7890082481,4.751,0.604,4.78923971,0.041,-0.006,0.0414366987,4.71,0.61,4.7493367958
2019-11-01 09:30:00,4.789,0.5630000000000001,4.8219798838,0.039,-0.007,0.039623225500000005,4.75,0.5700000000000001,4.7840777586000005,4.749,0.5630000000000001,4.7822557439,0.039,-0.007,0.039623225500000005,4.71,0.5700000000000001,4.7443650787
2019-11-01 10:00:00,4.8085,0.5640000000000001,4.8414634409,0.0585,-0.006,0.0588068874,4.75,0.5700000000000001,4.7840777586000005,4.7685,0.5640000000000001,4.8017380447,0.0585,-0.006,0.0588068874,4.71,0.5700000000000001,4.7443650787
2019-11-01 10:30:00,4.763,0.5630000000000001,4.7961586713,0.063,-0.007,0.06338769600000001,4.7,0.5700000000000001,4.7344376646,4.733,0.5630000000000001,4.7663673799,0.063,-0.007,0.06338769600000001,4.67,0.5700000000000001,4.704657267
