Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-01 11:00:00,4.704,0.5825,4.7399285068,0.064,-0.007500000000000001,0.06443795470000001,4.64,0.59,4.6773603667,4.664,0.5825,4.7002342761,0.064,-0.007500000000000001,0.06443795470000001,4.6,0.59,4.637682611
2019-11-01 11:30:00,4.645,0.6225,4.6865265656,0.065,-0.007500000000000001,0.0654312616,4.58,0.63,4.6231266476,4.605,0.6225,4.6468840366,0.065,-0.007500000000000001,0.0654312616,4.54,0.63,4.5835030272
2019-11-01 12:00:00,4.692,0.5805,4.7277737097,0.062,-0.0095,0.06272359999999999,4.63,0.59,4.667440412,4.652,0.5805,4.6880789509,0.062,-0.0095,0.06272359999999999,4.59,0.59,4.6277640389
2019-11-01 12:30:00,4.687,0.5,4.7135940640000005,0.057,-0.01,0.057870545200000005,4.63,0.51,4.6580038643,4.647,0.5,4.6738216697,0.057,-0.01,0.057870545200000005,4.59,0.51,4.6182464205
2019-11-01 13:00:00,4.601,0.48150000000000004,4.6261261602,0.061,-0.0085,0.061589366000000006,4.54,0.49,4.5663661702,4.561,0.48150000000000004,4.5863453043,0.061,-0.0085,0.061589366000000006,4.5,0.49,4.5265991649
2019-11-01 13:30:00,4.4865,0.4405,4.5080730362,0.0665,-0.0095,0.06717514420000001,4.42,0.45,4.4428481856,4.4465,0.4405,4.4682661626,0.0665,-0.0095,0.06717514420000001,4.38,0.45,4.4030557571
2019-11-01 14:00:00,4.3815,0.47250000000000003,4.4069035047,0.07150000000000001,-0.007500000000000001,0.0718922805,4.31,0.48,4.3366461696,4.3415,0.47250000000000003,4.3671361898,0.07150000000000001,-0.007500000000000001,0.0718922805,4.27,0.48,4.2968942272
2019-11-01 14:30:00,4.4175,0.47250000000000003,4.4426976602,0.0675,-0.007500000000000001,0.0679153885,4.35,0.48,4.3764026323,4.3775,0.47250000000000003,4.4029265835,0.0675,-0.007500000000000001,0.0679153885,4.31,0.48,4.3366461696
2019-11-01 15:00:00,4.4945,0.4015,4.5123976443,0.0545,-0.0085,0.0551588615,4.44,0.41000000000000003,4.4588899964,4.4545,0.4015,4.4725577134,0.0545,-0.0085,0.0551588615,4.4,0.41000000000000003,4.4190609862
2019-11-01 15:30:00,4.324,0.35150000000000003,4.3382632758,0.054,-0.0085,0.054664888200000004,4.27,0.36,4.2851487722,4.284,0.35150000000000003,4.298396009,0.054,-0.0085,0.054664888200000004,4.23,0.36,4.2452915094
2019-11-01 16:00:00,4.366,0.35250000000000004,4.380206873,0.056,-0.007500000000000001,0.0565,4.31,0.36,4.3250086705,4.326,0.35250000000000004,4.3403378037,0.056,-0.007500000000000001,0.0565,4.27,0.36,4.2851487722
2019-11-01 16:30:00,4.486,0.35250000000000004,4.4998280245,0.056,-0.007500000000000001,0.0565,4.43,0.36,4.4446034694,4.446,0.35250000000000004,4.4599520457,0.056,-0.007500000000000001,0.0565,4.39,0.36,4.4047360874
2019-11-01 17:00:00,4.803,0.41100000000000003,4.8205528729000005,0.053,-0.009000000000000001,0.0537587202,4.75,0.42,4.7685322689,4.763,0.41100000000000003,4.7806997396,0.053,-0.009000000000000001,0.0537587202,4.71,0.42,4.7286890361000005
2019-11-01 17:30:00,4.7555,0.342,4.7677819004,0.0555,-0.008,0.0560736123,4.7,0.35000000000000003,4.7130138977,4.7155000000000005,0.342,4.7278858119,0.0555,-0.008,0.0560736123,4.66,0.35000000000000003,4.6731252926
2019-11-01 18:00:00,4.6655,0.3215,4.6765641768,0.0555,-0.0085,0.0561471282,4.61,0.33,4.6217961876,4.6255,0.3215,4.6366596274,0.0555,-0.0085,0.0561471282,4.57,0.33,4.5818991696
2019-11-01 18:30:00,4.6655,0.421,4.6844563452,0.0555,-0.009000000000000001,0.0562249944,4.61,0.43,4.6300107991,4.6455,0.421,4.6645376245,0.0555,-0.009000000000000001,0.0562249944,4.59,0.43,4.6100976128
2019-11-01 19:00:00,4.451,0.8005,4.5224109997,0.051000000000000004,-0.0095,0.051877259,4.4,0.81,4.4739356276,4.511,0.8005,4.5814758812,0.051000000000000004,-0.0095,0.051877259,4.46,0.81,4.5329570922
2019-11-01 19:30:00,4.3455,0.201,4.3501461182,0.0555,-0.009000000000000001,0.0562249944,4.29,0.21,4.2951367848,4.3055,0.201,4.310189236,0.0555,-0.009000000000000001,0.0562249944,4.25,0.21,4.2551850724
2019-11-01 20:00:00,4.1255,0.201,4.130393595,0.0555,-0.009000000000000001,0.0562249944,4.07,0.21,4.0754140894,4.0855,0.201,4.0904414493,0.0555,-0.009000000000000001,0.0562249944,4.03,0.21,4.0354677548
2019-11-01 20:30:00,3.875,0.14200000000000002,3.8776009336,0.055,-0.008,0.055578772900000004,3.8200000000000003,0.15,3.8229438918,3.835,0.14200000000000002,3.8376280435,0.055,-0.008,0.055578772900000004,3.7800000000000002,0.15,3.7829750197000003
2019-11-01 21:00:00,3.6325000000000003,0.101,3.6339038581,0.052500000000000005,-0.009000000000000001,0.0532658427,3.58,0.11,3.5816895455,3.6025,0.101,3.6039155442,0.052500000000000005,-0.009000000000000001,0.0532658427,3.55,0.11,3.5517038165
2019-11-01 21:30:00,3.915,0.1825,3.9192513635,0.055,-0.007500000000000001,0.0555090083,3.86,0.19,3.8646733368,3.875,0.1825,3.8792952002,0.055,-0.007500000000000001,0.0555090083,3.8200000000000003,0.19,3.8247222121
2019-11-01 22:00:00,4.165,0.2525,4.1726467919,0.055,-0.007500000000000001,0.0555090083,4.11,0.26,4.118215633,4.125,0.2525,4.1327208047,0.055,-0.007500000000000001,0.0555090083,4.07,0.26,4.0782962129
2019-11-01 22:30:00,3.975,0.223,3.9812503061,0.055,-0.007,0.055443665100000004,3.92,0.23,3.9267416518,3.935,0.223,3.9413137404,0.055,-0.007,0.055443665100000004,3.88,0.23,3.8868110322
2019-11-01 23:00:00,3.7225,0.222,3.7291138693,0.052500000000000005,-0.008,0.053106026,3.67,0.23,3.6772000218,3.6825,0.222,3.6891855809000003,0.052500000000000005,-0.008,0.053106026,3.63,0.23,3.6372792029000003
2019-11-01 23:30:00,3.515,0.223,3.5220667228,0.055,-0.007,0.055443665100000004,3.46,0.23,3.4676360824,3.485,0.223,3.4921274318,0.055,-0.007,0.055443665100000004,3.43,0.23,3.4377027213
2019-11-02 00:00:00,3.4050000000000002,0.223,3.4122945359,0.055,-0.007,0.055443665100000004,3.35,0.23,3.3578862399,3.365,0.223,3.3723810579,0.055,-0.007,0.055443665100000004,3.31,0.23,3.317981314
2019-11-02 00:30:00,3.504,0.2235,3.5111206544,0.054,-0.006500000000000001,0.0543897968,3.45,0.23,3.457658167,3.464,0.2235,3.4712027094,0.054,-0.006500000000000001,0.0543897968,3.41,0.23,3.4177477964
2019-11-02 01:00:00,3.652,0.9125000000000001,3.7642741996,0.052000000000000005,-0.007500000000000001,0.0525380814,3.6,0.92,3.7156964354,3.752,0.9125000000000001,3.8613676657,0.052000000000000005,-0.007500000000000001,0.0525380814,3.7,0.92,3.8126631113
2019-11-02 01:30:00,3.5949999999999998,0.9525,3.7190430557000003,0.055,-0.007500000000000001,0.0555090083,3.54,0.96,3.6678604117,3.6950000000000003,0.9525,3.8157936593,0.055,-0.007500000000000001,0.0555090083,3.64,0.96,3.7644654335
2019-11-02 02:00:00,3.525,0.613,3.5779035760999998,0.055,-0.007,0.055443665100000004,3.47,0.62,3.5249539004,3.575,0.613,3.6271743824,0.055,-0.007,0.055443665100000004,3.52,0.62,3.5741852218
2019-11-02 02:30:00,3.503,0.21150000000000002,3.5093790405,0.053,-0.0085,0.0536772764,3.45,0.22,3.4570073763,3.473,0.21150000000000002,3.4794340416000002,0.053,-0.0085,0.0536772764,3.42,0.22,3.4270687183
2019-11-02 03:00:00,3.4145,0.21250000000000002,3.4211060346,0.0545,-0.007500000000000001,0.0550136347,3.36,0.22,3.3671946781,3.3845,0.21250000000000002,3.3911644755,0.0545,-0.007500000000000001,0.0550136347,3.33,0.22,3.3372593546
2019-11-02 03:30:00,3.365,0.213,3.3717345684,0.055,-0.007,0.055443665100000004,3.31,0.22,3.3173031215,3.325,0.213,3.3318154211,0.055,-0.007,0.055443665100000004,3.27,0.22,3.277392256
2019-11-02 04:00:00,3.273,0.183,3.2781119566,0.053,-0.007,0.0534602656,3.22,0.19,3.2256007192,3.243,0.183,3.248159171,0.053,-0.007,0.0534602656,3.19,0.19,3.1956532978
2019-11-02 04:30:00,3.2425,0.182,3.2476037705,0.052500000000000005,-0.008,0.053106026,3.19,0.19,3.1956532978,3.2125,0.182,3.2176513562,0.052500000000000005,-0.008,0.053106026,3.16,0.19,3.1657068721
2019-11-02 05:00:00,3.215,0.18050000000000002,3.2200629264,0.055,-0.0095,0.055814424700000004,3.16,0.19,3.1657068721,3.175,0.18050000000000002,3.1801266091000002,0.055,-0.0095,0.055814424700000004,3.12,0.19,3.1257799027
2019-11-02 05:30:00,3.305,0.1835,3.3100902178,0.055,-0.006500000000000001,0.055382759100000005,3.25,0.19,3.2555491088,3.265,0.1835,3.2701524812000002,0.055,-0.006500000000000001,0.055382759100000005,3.21,0.19,3.2156181365
2019-11-02 06:00:00,2.8449999999999998,0.053500000000000006,2.8455029872,0.055,-0.006500000000000001,0.055382759100000005,2.79,0.06,2.7906450867,2.815,0.053500000000000006,2.8155083466,0.055,-0.006500000000000001,0.055382759100000005,2.76,0.06,2.7606520969
2019-11-02 06:30:00,2.885,0.053500000000000006,2.8854960146,0.055,-0.006500000000000001,0.055382759100000005,2.83,0.06,2.8306359709,2.855,0.053500000000000006,2.8555012257,0.055,-0.006500000000000001,0.055382759100000005,2.8,0.06,2.8006427834
2019-11-02 07:00:00,3.072,0.082,3.0730942062,0.052000000000000005,-0.008,0.052611785800000005,3.02,0.09,3.021340762,3.032,0.082,3.0331086364,0.052000000000000005,-0.008,0.052611785800000005,2.98,0.09,2.9813587506
2019-11-02 07:30:00,3.2645,0.1325,3.2671878581,0.0545,-0.007500000000000001,0.0550136347,3.21,0.14,3.2130515091,3.2245,0.1325,3.2272211731000002,0.0545,-0.007500000000000001,0.0550136347,3.17,0.14,3.1730899767
2019-11-02 08:00:00,3.4545,0.1335,3.4570786077,0.0545,-0.006500000000000001,0.05488624600000001,3.4,0.14,3.4028811322,3.4145,0.1335,3.4171087925,0.0545,-0.006500000000000001,0.05488624600000001,3.36,0.14,3.3629154019
2019-11-02 08:30:00,3.7845,0.154,3.7876320109,0.0545,-0.006,0.0548292805,3.73,0.16,3.7334300583,3.7445,0.154,3.74766544,0.0545,-0.006,0.0548292805,3.69,0.16,3.6934672058
2019-11-02 09:00:00,4.074,0.304,4.0853264251,0.054,-0.006,0.0543323108,4.02,0.31,4.0319350193,4.064,0.304,4.0753542177,0.054,-0.006,0.0543323108,4.01,0.31,4.021964694
2019-11-02 09:30:00,3.975,0.925,4.0812069293,0.055,-0.005,0.055226805100000005,3.92,0.93,4.0288087569,4.065,0.925,4.1689147269,0.055,-0.005,0.055226805100000005,4.01,0.93,4.1164304926
2019-11-02 10:00:00,3.92,0.925,4.0276575078,0.06,-0.005,0.060207972900000004,3.86,0.93,3.9704533746,4.03,0.925,4.1347944326,0.06,-0.005,0.060207972900000004,3.9699999999999998,0.93,4.0774747087
2019-11-02 10:30:00,3.774,0.987,3.9009287356,0.074,-0.003,0.0740607858,3.7,0.99,3.8301566548,3.874,0.987,3.997754995,0.074,-0.003,0.0740607858,3.8,0.99,3.9268435161
2019-11-02 11:00:00,3.6395,0.3875,3.6600705594000003,0.0795,-0.0025,0.07953929850000001,3.56,0.39,3.5812986471,3.6295,0.3875,3.6501269156,0.0795,-0.0025,0.07953929850000001,3.55,0.39,3.571358285
2019-11-02 11:30:00,3.754,0.253,3.7625157807000003,0.064,-0.007,0.0643816744,3.69,0.26,3.6991485507,3.724,0.253,3.7325842254,0.064,-0.007,0.0643816744,3.66,0.26,3.6692233511
2019-11-02 12:00:00,3.886,0.2535,3.8942596536,0.056,-0.006500000000000001,0.0563759701,3.83,0.26,3.8388149213,3.846,0.2535,3.8543453724,0.056,-0.006500000000000001,0.0563759701,3.79,0.26,3.7989077378
2019-11-02 12:30:00,3.9535,0.213,3.9592336695,0.053500000000000006,-0.007,0.053956000600000005,3.9,0.22,3.9062001996999998,3.9135,0.213,3.9192921874,0.053500000000000006,-0.007,0.053956000600000005,3.86,0.22,3.8662643469
2019-11-02 13:00:00,3.9210000000000003,0.194,3.9257963523,0.051000000000000004,-0.006,0.0513517283,3.87,0.2,3.8751645126,3.8810000000000002,0.194,3.8858457252000003,0.051000000000000004,-0.006,0.0513517283,3.83,0.2,3.8352183771
2019-11-02 13:30:00,3.8165,0.192,3.821326504,0.0465,-0.008,0.0471831538,3.77,0.2,3.7753013125,3.7765,0.192,3.7813775598,0.0465,-0.008,0.0471831538,3.73,0.2,3.7353580819000003
2019-11-02 14:00:00,3.8449999999999998,0.17500000000000002,3.8489803845,0.045,-0.005,0.045276925700000005,3.8,0.18,3.8042607692,3.805,0.17500000000000002,3.8090221842,0.045,-0.005,0.045276925700000005,3.76,0.18,3.7643060449
2019-11-02 14:30:00,3.801,0.1555,3.804179445,0.041,-0.0045000000000000005,0.0412462119,3.76,0.16,3.7634027156,3.761,0.1555,3.7642132312000003,0.041,-0.0045000000000000005,0.0412462119,3.7199999999999998,0.16,3.7234392704
2019-11-02 15:00:00,3.7665,0.155,3.7696879513,0.036500000000000005,-0.005,0.036840874,3.73,0.16,3.7334300583,3.7265,0.155,3.7297221411,0.036500000000000005,-0.005,0.036840874,3.69,0.16,3.6934672058
2019-11-02 15:30:00,3.762,0.123,3.7640102285,0.032,-0.007,0.0327566787,3.73,0.13,3.732264728,3.722,0.123,3.7240318205,0.032,-0.007,0.0327566787,3.69,0.13,3.6922892628
2019-11-02 16:00:00,3.9995000000000003,0.17500000000000002,4.0033267728,0.029500000000000002,-0.005,0.0299207286,3.9699999999999998,0.18,3.9740785095,3.9595000000000002,0.17500000000000002,3.9633653945000002,0.029500000000000002,-0.005,0.0299207286,3.93,0.18,3.9341199778
2019-11-02 16:30:00,4.327,0.4355,4.3488606841,0.017,-0.0045000000000000005,0.0175855054,4.31,0.44,4.3324011818,4.317,0.4355,4.3389110673,0.017,-0.0045000000000000005,0.0175855054,4.3,0.44,4.3224530073
2019-11-02 17:00:00,4.67,0.28700000000000003,4.6788106395,0.0,-0.003,0.003,4.67,0.29,4.6789956187,4.62,0.28700000000000003,4.6289058102,0.0,-0.003,0.003,4.62,0.29,4.6290927837
2019-11-02 17:30:00,5.02,0.336,5.0312320559,0.0,-0.004,0.004,5.02,0.34,5.0315007701,4.97,0.336,4.9813447983,0.0,-0.004,0.004,4.97,0.34,4.9816162036
2019-11-02 18:00:00,5.02,0.3365,5.031265472,0.0,-0.0035,0.0035,5.02,0.34,5.0315007701,4.97,0.3365,4.9813785492000004,0.0,-0.0035,0.0035,4.97,0.34,4.9816162036
2019-11-02 18:30:00,4.93,0.296,4.9388780102,0.0,-0.004,0.004,4.93,0.30000000000000004,4.9391193547,4.88,0.296,4.8889688074,0.0,-0.004,0.004,4.88,0.30000000000000004,4.8892126155
2019-11-02 19:00:00,4.74,0.29650000000000004,4.7492643904000005,0.0,-0.0035,0.0035,4.74,0.30000000000000004,4.7494841825,4.7,0.29650000000000004,4.7093430805,0.0,-0.0035,0.0035,4.7,0.30000000000000004,4.7095647357
2019-11-02 19:30:00,4.5615,0.263,4.5690755356,0.021500000000000002,-0.007,0.022610838100000002,4.54,0.27,4.5480215479,4.5015,0.263,4.5091763383,0.021500000000000002,-0.007,0.022610838100000002,4.48,0.27,4.488128786
2019-11-02 20:00:00,4.291,0.21350000000000002,4.2963080953,0.031,-0.006500000000000001,0.031674121900000005,4.26,0.22,4.2656769685,4.251,0.21350000000000002,4.2563579795,0.031,-0.006500000000000001,0.031674121900000005,4.22,0.22,4.225730706
2019-11-02 20:30:00,4.0915,0.21350000000000002,4.0970665726,0.0315,-0.006500000000000001,0.0321636441,4.06,0.22,4.0659562221,4.0515,0.21350000000000002,4.0571214549,0.0315,-0.006500000000000001,0.0321636441,4.02,0.22,4.0260153999
2019-11-02 21:00:00,3.943,0.154,3.9460062088,0.033,-0.006,0.0335410197,3.91,0.16,3.913272288,3.903,0.154,3.9060369942,0.033,-0.006,0.0335410197,3.87,0.16,3.8733060814
2019-11-02 21:30:00,3.734,0.485,3.7653659849,0.034,-0.005,0.034365680600000004,3.7,0.49,3.7323049179,3.754,0.485,3.7852002589,0.034,-0.005,0.034365680600000004,3.7199999999999998,0.49,3.7521327269
2019-11-02 22:00:00,3.505,0.895,3.6174645817,0.035,-0.005,0.0353553391,3.47,0.9,3.5848151975,3.605,0.895,3.7144380463,0.035,-0.005,0.0353553391,3.5700000000000003,0.9,3.6816979778
2019-11-02 22:30:00,3.4155,0.2155,3.4222917029,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.38,0.22,3.3871521962,3.4055,0.2155,3.4123116065,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.37,0.22,3.3771733743
2019-11-02 23:00:00,3.1945,0.0745,3.1953686016,0.0345,-0.0055000000000000005,0.034935655100000004,3.16,0.08,3.161012496,3.1545,0.0745,3.1553796127,0.0345,-0.0055000000000000005,0.034935655100000004,3.12,0.08,3.1210254725
2019-11-02 23:30:00,2.9955,0.0745,2.9964262881,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.96,0.08,2.9610808837,2.9655,0.0745,2.9664356558,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.93,0.08,2.9310919467
2019-11-03 00:00:00,2.8865,0.075,2.887474199,0.036500000000000005,-0.005,0.036840874,2.85,0.08,2.8511225859,2.8565,0.075,2.8574844269,0.036500000000000005,-0.005,0.036840874,2.8200000000000003,0.08,2.8211345236
2019-11-03 00:30:00,3.0265,0.075,3.0274291486,0.036500000000000005,-0.005,0.036840874,2.99,0.08,2.9910700426,2.9965,0.075,2.9974384481,0.036500000000000005,-0.005,0.036840874,2.96,0.08,2.9610808837
2019-11-03 01:00:00,3.247,0.075,3.2478660687,0.037,-0.005,0.0373363094,3.21,0.08,3.21099673,3.217,0.075,3.217874143,0.037,-0.005,0.0373363094,3.18,0.08,3.1810061301
2019-11-03 01:30:00,3.187,0.0745,3.1878706451,0.037,-0.0055000000000000005,0.0374065502,3.15,0.08,3.1510157093,3.157,0.0745,3.1578789163,0.037,-0.0055000000000000005,0.0374065502,3.12,0.08,3.1210254725
2019-11-03 02:00:00,3.075,0.07350000000000001,3.0758782892,0.035,-0.006500000000000001,0.035598455,3.04,0.08,3.0410524494,3.045,0.07350000000000001,3.0458869398,0.035,-0.006500000000000001,0.035598455,3.01,0.08,3.0110629352
2019-11-03 02:30:00,2.9965,0.07350000000000001,2.9974012911,0.036500000000000005,-0.006500000000000001,0.0370742498,2.96,0.08,2.9610808837,2.9665,0.07350000000000001,2.967410403,0.036500000000000005,-0.006500000000000001,0.0370742498,2.93,0.08,2.9310919467
2019-11-03 03:00:00,2.9065000000000003,0.0745,2.9074546428,0.036500000000000005,-0.0055000000000000005,0.0369120577,2.87,0.08,2.8711147661,2.8765,0.0745,2.8774645958000002,0.036500000000000005,-0.0055000000000000005,0.0369120577,2.84,0.08,2.8411265371
2019-11-03 03:30:00,2.866,0.0745,2.8669681285,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.83,0.08,2.8311305162,2.836,0.0745,2.8369783661,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.8,0.08,2.801142624
2019-11-03 04:00:00,2.776,0.0745,2.7769995049,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.74,0.08,2.7411676344,2.746,0.0745,2.7470104204,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.71,0.08,2.7111805547000003
2019-11-03 04:30:00,2.7755,0.075,2.776513146,0.035500000000000004,-0.005,0.0358503835,2.74,0.08,2.7411676344,2.7455,0.075,2.7465242125,0.035500000000000004,-0.005,0.0358503835,2.71,0.08,2.7111805547000003
2019-11-03 05:00:00,2.7135,0.07350000000000001,2.7144952569000003,0.0335,-0.006500000000000001,0.0341247711,2.68,0.08,2.681193764,2.6835,0.07350000000000001,2.6845063792,0.0335,-0.006500000000000001,0.0341247711,2.65,0.08,2.6512072722
2019-11-03 05:30:00,2.7555,0.0745,2.7565069381000002,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.7199999999999998,0.08,2.7211762163,2.7255000000000003,0.0745,2.7265180175,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.69,0.08,2.6911893282
2019-11-03 06:00:00,2.7855,0.0745,2.7864960973,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.75,0.08,2.7511633903,2.7455,0.0745,2.7465106044,0.035500000000000004,-0.0055000000000000005,0.0359235299,2.71,0.08,2.7111805547000003
2019-11-03 06:30:00,2.9155,0.105,2.9173901436,0.035500000000000004,-0.005,0.0358503835,2.88,0.11,2.8820999288999998,2.8855,0.105,2.8874097820999998,0.035500000000000004,-0.005,0.0358503835,2.85,0.11,2.852122017
2019-11-03 07:00:00,3.0555,0.084,3.0566544211,0.035500000000000004,-0.006,0.0360034721,3.02,0.09,3.021340762,3.0255,0.084,3.0266658636,0.035500000000000004,-0.006,0.0360034721,2.99,0.09,2.9913542083999998
2019-11-03 07:30:00,3.234,0.113,3.2359735784,0.034,-0.007,0.034713109900000004,3.2,0.12,3.2022492095,3.194,0.113,3.1959982791,0.034,-0.007,0.034713109900000004,3.16,0.12,3.1622776602
2019-11-03 08:00:00,3.346,0.145,3.3491403375,0.036000000000000004,-0.005,0.0363455637,3.31,0.15,3.3133970483,3.306,0.145,3.3091782968,0.036000000000000004,-0.005,0.0363455637,3.27,0.15,3.2734385591
2019-11-03 08:30:00,3.5460000000000003,0.145,3.5489633698,0.036000000000000004,-0.005,0.0363455637,3.51,0.15,3.5132036662,3.516,0.145,3.5189886331,0.036000000000000004,-0.005,0.0363455637,3.48,0.15,3.4832312585
2019-11-03 09:00:00,3.8365,0.14450000000000002,3.8392202984,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.8,0.15,3.8029593740000003,3.7965,0.14450000000000002,3.7992489389,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.76,0.15,3.7629908318
2019-11-03 09:30:00,3.9375,0.196,3.9423752041,0.0375,-0.004,0.0377127299,3.9,0.2,3.905124838,3.8975,0.196,3.9024251755,0.0375,-0.004,0.0377127299,3.86,0.2,3.8651778743
2019-11-03 10:00:00,4.041,0.1955,4.0457262945,0.041,-0.0045000000000000005,0.0412462119,4.0,0.2,4.0049968789,4.001,0.1955,4.0057734896,0.041,-0.0045000000000000005,0.0412462119,3.96,0.2,3.9650472885
2019-11-03 10:30:00,4.0025,0.227,4.0089319338,0.052500000000000005,-0.003,0.0525856444,3.95,0.23,3.9566905363,3.9625,0.227,3.9689967561,0.052500000000000005,-0.003,0.0525856444,3.91,0.23,3.9167588642
2019-11-03 11:00:00,3.84,0.28700000000000003,3.8507101942,0.07,-0.003,0.07006425620000001,3.77,0.29,3.781137395,3.8,0.28700000000000003,3.8108226146,0.07,-0.003,0.07006425620000001,3.73,0.29,3.7412564734
2019-11-03 11:30:00,3.811,0.28600000000000003,3.8217164992,0.07100000000000001,-0.004,0.0711125868,3.74,0.29,3.7512264661,3.781,0.28600000000000003,3.791801287,0.07100000000000001,-0.004,0.0711125868,3.71,0.29,3.7213169712000003
2019-11-03 12:00:00,3.813,0.28500000000000003,3.8236362274999998,0.073,-0.005,0.0731710325,3.74,0.29,3.7512264661,3.783,0.28500000000000003,3.7937203376,0.073,-0.005,0.0731710325,3.71,0.29,3.7213169712000003
2019-11-03 12:30:00,3.843,0.28700000000000003,3.8537018567,0.073,-0.003,0.0730616178,3.77,0.29,3.781137395,3.813,0.28700000000000003,3.8237858204,0.073,-0.003,0.0730616178,3.74,0.29,3.7512264661
2019-11-03 13:00:00,3.7835,0.28700000000000003,3.7943696775999998,0.07350000000000001,-0.003,0.07356119900000001,3.71,0.29,3.7213169712000003,3.7435,0.28700000000000003,3.7544854841,0.07350000000000001,-0.003,0.07356119900000001,3.67,0.29,3.6814399357000003
2019-11-03 13:30:00,3.8455,0.28400000000000003,3.855972802,0.0655,-0.006,0.06577423510000001,3.7800000000000002,0.29,3.7911080175,3.8055,0.28400000000000003,3.816082579,0.0655,-0.006,0.06577423510000001,3.74,0.29,3.7512264661
2019-11-03 14:00:00,3.9105,0.242,3.9179808894,0.0505,-0.008,0.0511297369,3.86,0.25,3.8680873827,3.8705,0.242,3.8780580514,0.0505,-0.008,0.0511297369,3.8200000000000003,0.25,3.8281718875
2019-11-03 14:30:00,3.904,0.2255,3.9105071602,0.044,-0.0045000000000000005,0.044229515000000004,3.86,0.23,3.8668462602,3.864,0.2255,3.8705744083,0.044,-0.0045000000000000005,0.044229515000000004,3.8200000000000003,0.23,3.8269178199000002
2019-11-03 15:00:00,3.8425000000000002,0.24250000000000002,3.8501444778,0.0425,-0.007500000000000001,0.0431566913,3.8,0.25,3.8082148049,3.8025,0.24250000000000002,3.8102247309,0.0425,-0.007500000000000001,0.0431566913,3.76,0.25,3.7683020049
2019-11-03 15:30:00,4.0015,0.2215,4.0076257934,0.0415,-0.0085,0.0423615392,3.96,0.23,3.9666736695,3.9615,0.2215,3.9676875507,0.0415,-0.0085,0.0423615392,3.92,0.23,3.9267416518
2019-11-03 16:00:00,4.0705,0.20400000000000001,4.0756086969,0.0405,-0.006,0.0409420322,4.03,0.21,4.0354677548,4.0305,0.20400000000000001,4.0356593327,0.0405,-0.006,0.0409420322,3.99,0.21,3.9955224940000003
2019-11-03 16:30:00,4.337,0.3425,4.3505028732,0.037,-0.007500000000000001,0.0377524834,4.3,0.35000000000000003,4.3142206712,4.317,0.3425,4.3305652345,0.037,-0.007500000000000001,0.0377524834,4.28,0.35000000000000003,4.2942869024
2019-11-03 17:00:00,4.719,0.2645,4.7264068012,0.039,-0.0055000000000000005,0.0393859112,4.68,0.27,4.6877819915,4.679,0.2645,4.6864700202,0.039,-0.0055000000000000005,0.0393859112,4.64,0.27,4.6478489648
2019-11-03 17:30:00,5.067,0.264,5.0738727812,0.037,-0.006,0.037483329600000004,5.03,0.27,5.0372413085,5.027,0.264,5.0339273932,0.037,-0.006,0.037483329600000004,4.99,0.27,4.9972992706
2019-11-03 18:00:00,5.1695,0.295,5.1779103169,0.0395,-0.005,0.039815198100000004,5.13,0.30000000000000004,5.1387644429,5.1195,0.295,5.1279923216,0.0395,-0.005,0.039815198100000004,5.08,0.30000000000000004,5.0888505578
2019-11-03 18:30:00,5.02,0.29450000000000004,5.0286310513,0.04,-0.0055000000000000005,0.0403763545,4.98,0.30000000000000004,4.9890279614,4.97,0.29450000000000004,4.9787177315,0.04,-0.0055000000000000005,0.0403763545,4.93,0.30000000000000004,4.9391193547
2019-11-03 19:00:00,4.7875,0.264,4.7947734305,0.0375,-0.006,0.0379769667,4.75,0.27,4.7576674957,4.7475000000000005,0.264,4.7548346186,0.0375,-0.006,0.0379769667,4.71,0.27,4.7177325062
2019-11-03 19:30:00,4.7895,0.264,4.7967703979,0.0395,-0.006,0.0399530975,4.75,0.27,4.7576674957,4.7495,0.264,4.7568315348,0.0395,-0.006,0.0399530975,4.71,0.27,4.7177325062
2019-11-03 20:00:00,4.6195,0.264,4.6270375242,0.0395,-0.006,0.0399530975,4.58,0.27,4.5879516126,4.5795,0.264,4.5871032526,0.0395,-0.006,0.0399530975,4.54,0.27,4.5480215479
2019-11-03 20:30:00,4.41,0.2645,4.4179248805,0.04,-0.0055000000000000005,0.0403763545,4.37,0.27,4.3783330161,4.36,0.2645,4.3680155964,0.04,-0.0055000000000000005,0.0403763545,4.32,0.27,4.3284292763
2019-11-03 21:00:00,4.16,0.3745,4.1768229852,0.04,-0.0055000000000000005,0.0403763545,4.12,0.38,4.1374871601,4.15,0.3745,4.1668633587,0.04,-0.0055000000000000005,0.0403763545,4.11,0.38,4.1275295275
2019-11-03 21:30:00,3.9,0.935,4.0105143062,0.04,-0.005,0.0403112887,3.86,0.9400000000000001,3.9728075715,4.0,0.935,4.1078248502,0.04,-0.005,0.0403112887,3.96,0.9400000000000001,4.0700368549
2019-11-03 22:00:00,3.718,0.9335,3.8333987857,0.038,-0.006500000000000001,0.0385519131,3.68,0.9400000000000001,3.798157448,3.818,0.9335,3.9304638721,0.038,-0.006500000000000001,0.0385519131,3.7800000000000002,0.9400000000000001,3.8951251585
2019-11-03 22:30:00,3.5,0.9355,3.6228663031,0.04,-0.0045000000000000005,0.040252329100000005,3.46,0.9400000000000001,3.5854148993,3.6,0.9355,3.7195645242,0.04,-0.0045000000000000005,0.040252329100000005,3.56,0.9400000000000001,3.6820103205
2019-11-03 23:00:00,3.21,0.905,3.3351349298,0.04,-0.005,0.0403112887,3.17,0.91,3.2980297148,3.3,0.905,3.4218452624,0.04,-0.005,0.0403112887,3.26,0.91,3.3846270105
2019-11-03 23:30:00,3.03,0.585,3.0859560917,0.04,-0.005,0.0403112887,2.99,0.59,3.0476548361,3.07,0.585,3.1252399908,0.04,-0.005,0.0403112887,3.03,0.59,3.086907838
2019-11-04 00:00:00,2.9685,0.044,2.9688260726999998,0.0385,-0.006,0.0389647276,2.93,0.05,2.9304265901,2.9285,0.044,2.928830526,0.0385,-0.006,0.0389647276,2.89,0.05,2.8904324936
2019-11-04 00:30:00,3.1205,0.155,3.1243471718,0.0405,-0.005,0.0408074748,3.08,0.16,3.0841530442,3.0905,0.155,3.0943844703,0.0405,-0.005,0.0408074748,3.05,0.16,3.054193838
2019-11-04 01:00:00,3.3605,0.155,3.3640727177,0.0405,-0.005,0.0408074748,3.32,0.16,3.3238531857,3.3205,0.155,3.3241157095,0.0405,-0.005,0.0408074748,3.2800000000000002,0.16,3.2839001203000002
2019-11-04 01:30:00,3.3205,0.1545,3.3240924325,0.0405,-0.0055000000000000005,0.0408717506,3.2800000000000002,0.16,3.2839001203000002,3.2905,0.1545,3.2941251494,0.0405,-0.0055000000000000005,0.0408717506,3.25,0.16,3.253936078
2019-11-04 02:00:00,3.2405,0.1545,3.2441810215,0.0405,-0.0055000000000000005,0.0408717506,3.2,0.16,3.2039975031,3.2105,0.1545,3.2142153786,0.0405,-0.0055000000000000005,0.0408717506,3.17,0.16,3.1740352865
2019-11-04 02:30:00,3.1605,0.1535,3.1642254186,0.0405,-0.006500000000000001,0.0410182886,3.12,0.16,3.1240998704,3.1305,0.1535,3.1342610772,0.0405,-0.006500000000000001,0.0410182886,3.09,0.16,3.0941396219
2019-11-04 03:00:00,3.0585,0.153,3.0623244848,0.0385,-0.007,0.039131189600000005,3.02,0.16,3.0242354406,3.0285,0.153,3.0323623217,0.0385,-0.007,0.039131189600000005,2.99,0.16,2.9942778762
2019-11-04 03:30:00,3.0005,0.125,3.003102604,0.0405,-0.005,0.0408074748,2.96,0.13,2.9628533545,2.9705,0.125,2.9731288654,0.0405,-0.005,0.0408074748,2.93,0.13,2.9328825411
2019-11-04 04:00:00,2.9305,0.125,2.9331647158000003,0.0405,-0.005,0.0408074748,2.89,0.13,2.8929223979,2.9005,0.125,2.9031922516,0.0405,-0.005,0.0408074748,2.86,0.13,2.8629530209
2019-11-04 04:30:00,2.8895,0.124,2.8921594441,0.0395,-0.006,0.0399530975,2.85,0.13,2.8529633717,2.8695,0.124,2.8721779628,0.0395,-0.006,0.0399530975,2.83,0.13,2.8329842922
2019-11-04 05:00:00,2.8895,0.124,2.8921594441,0.0395,-0.006,0.0399530975,2.85,0.13,2.8529633717,2.8695,0.124,2.8721779628,0.0395,-0.006,0.0399530975,2.83,0.13,2.8329842922
2019-11-04 05:30:00,3.0705,0.17500000000000002,3.0754829296,0.0405,-0.005,0.0408074748,3.03,0.18,3.0353418259,3.0405,0.17500000000000002,3.0455320143,0.0405,-0.005,0.0408074748,3.0,0.18,3.0053951487
2019-11-04 06:00:00,3.2005,0.17500000000000002,3.2052808379,0.0405,-0.005,0.0408074748,3.16,0.18,3.1651224305,3.1605,0.17500000000000002,3.1653412533,0.0405,-0.005,0.0408074748,3.12,0.18,3.1251879943
2019-11-04 06:30:00,3.5605,0.2155,3.5670156293,0.0405,-0.0045000000000000005,0.040749233100000004,3.52,0.22,3.5268682992000002,3.5205,0.2155,3.5270895225,0.0405,-0.0045000000000000005,0.040749233100000004,3.48,0.22,3.4869470888
2019-11-04 07:00:00,3.9405,0.9245000000000001,4.0474980544,0.0405,-0.0055000000000000005,0.0408717506,3.9,0.93,4.0093515685,4.0205,0.9245000000000001,4.1254236752,0.0405,-0.0055000000000000005,0.0408717506,3.98,0.93,4.0872117635
2019-11-04 07:30:00,4.4505,0.3845,4.4670785196,0.0405,-0.0055000000000000005,0.0408717506,4.41,0.39,4.4272113119,4.4105,0.3845,4.427228309,0.0405,-0.0055000000000000005,0.0408717506,4.37,0.39,4.3873682316
2019-11-04 08:00:00,4.5705,0.47450000000000003,4.5950647982,0.0405,-0.0055000000000000005,0.0408717506,4.53,0.48,4.5553594809,4.5305,0.47450000000000003,4.5552805073,0.0405,-0.0055000000000000005,0.0408717506,4.49,0.48,4.5155841261
2019-11-04 08:30:00,4.751,0.615,4.7906394145,0.041,-0.005,0.041303752900000004,4.71,0.62,4.750631537,4.711,0.615,4.7509731635,0.041,-0.005,0.041303752900000004,4.67,0.62,4.7109765442
2019-11-04 09:00:00,4.8004999999999995,0.6145,4.839670495,0.0405,-0.0055000000000000005,0.0408717506,4.76,0.62,4.8002083288,4.7505,0.6145,4.7900793835,0.0405,-0.0055000000000000005,0.0408717506,4.71,0.62,4.750631537
2019-11-04 09:30:00,4.8055,0.6645,4.8512256699,0.0455,-0.0055000000000000005,0.045831212100000004,4.76,0.67,4.8069220922,4.7555,0.6645,4.8017018337,0.0455,-0.0055000000000000005,0.045831212100000004,4.71,0.67,4.7574152646000005
2019-11-04 10:00:00,4.7385,0.623,4.7792793651,0.0585,-0.007,0.058917314900000003,4.68,0.63,4.722213464,4.6985,0.623,4.7396235346,0.0585,-0.007,0.058917314900000003,4.64,0.63,4.6825740784
2019-11-04 10:30:00,4.8645,0.685,4.9124927735,0.0645,-0.005,0.0646935082,4.8,0.6900000000000001,4.8493401613,4.8245000000000005,0.685,4.8728867471,0.0645,-0.005,0.0646935082,4.76,0.6900000000000001,4.8097505133
2019-11-04 11:00:00,4.8585,0.684,4.9064119527,0.0585,-0.006,0.0588068874,4.8,0.6900000000000001,4.8493401613,4.8185,0.684,4.8668057543,0.0585,-0.006,0.0588068874,4.76,0.6900000000000001,4.8097505133
2019-11-04 11:30:00,4.5775,0.7035,4.6312437314,0.0675,-0.006500000000000001,0.0678122408,4.51,0.71,4.5655448744000005,4.5375,0.7035,4.5917119357,0.0675,-0.006500000000000001,0.0678122408,4.47,0.71,4.5260357931
2019-11-04 12:00:00,4.4675,0.6655,4.5167960437,0.0775,-0.0045000000000000005,0.0776305352,4.39,0.67,4.4408332551,4.4275,0.6655,4.4772364802,0.0775,-0.0045000000000000005,0.0776305352,4.35,0.67,4.4012952639
2019-11-04 12:30:00,4.5555,0.6625,4.6034211734,0.0655,-0.007500000000000001,0.065927991,4.49,0.67,4.5397136474,4.5155,0.6625,4.5638412001,0.0655,-0.007500000000000001,0.065927991,4.45,0.67,4.5001555529
2019-11-04 13:00:00,4.7405,0.7025,4.7922694519,0.060500000000000005,-0.007500000000000001,0.060963103600000006,4.68,0.71,4.7335504645,4.7005,0.7025,4.7527051771,0.060500000000000005,-0.007500000000000001,0.060963103600000006,4.64,0.71,4.6940068172
2019-11-04 13:30:00,4.8545,0.7065,4.9056408858000005,0.0645,-0.0035,0.0645948914,4.79,0.71,4.8423341479,4.8145,0.7065,4.8660612923,0.0645,-0.0035,0.0645948914,4.75,0.71,4.8027700341
2019-11-04 14:00:00,4.7455,0.685,4.7946840615,0.0655,-0.005,0.06569056250000001,4.68,0.6900000000000001,4.7305919291,4.7055,0.685,4.7550978171,0.0655,-0.005,0.06569056250000001,4.64,0.6900000000000001,4.6910233425
2019-11-04 14:30:00,4.741,0.6835,4.7900159968,0.061,-0.006500000000000001,0.061345334,4.68,0.6900000000000001,4.7305919291,4.7010000000000005,0.6835,4.7504287438,0.061,-0.006500000000000001,0.061345334,4.64,0.6900000000000001,4.6910233425
2019-11-04 15:00:00,4.2545,0.5015000000000001,4.2839552402,0.0545,-0.0085,0.0551588615,4.2,0.51,4.2308509782,4.2145,0.5015000000000001,4.2442328518,0.0545,-0.0085,0.0551588615,4.16,0.51,4.1911454282
2019-11-04 15:30:00,4.0445,0.402,4.064429142,0.0545,-0.008,0.055084026700000004,3.99,0.41000000000000003,4.0110098479,4.0045,0.402,4.0246272188,0.0545,-0.008,0.055084026700000004,3.95,0.41000000000000003,3.9712214746
2019-11-04 16:00:00,4.184,0.4035,4.2034115014,0.054,-0.006500000000000001,0.0543897968,4.13,0.41000000000000003,4.1503011939,4.144,0.4035,4.1635979933,0.054,-0.006500000000000001,0.0543897968,4.09,0.41000000000000003,4.1104987532
2019-11-04 16:30:00,4.4315,0.362,4.4462609291,0.051500000000000004,-0.008,0.052117655400000004,4.38,0.37,4.3956000728,4.3915,0.362,4.4063949267,0.051500000000000004,-0.008,0.052117655400000004,4.34,0.37,4.355743335
2019-11-04 17:00:00,4.7825,0.41350000000000003,4.8003425399,0.052500000000000005,-0.006500000000000001,0.0529008507,4.73,0.42,4.748610323,4.7425,0.41350000000000003,4.760492464,0.052500000000000005,-0.006500000000000001,0.0529008507,4.69,0.42,4.7087684165
2019-11-04 17:30:00,5.124,0.4635,5.1449206262,0.054,-0.006500000000000001,0.0543897968,5.07,0.47000000000000003,5.0917384065,5.074,0.4635,5.0951259307,0.054,-0.006500000000000001,0.0543897968,5.02,0.47000000000000003,5.0419539863
2019-11-04 18:00:00,5.1215,0.383,5.1358009356,0.051500000000000004,-0.007,0.051973551,5.07,0.39,5.0849778761,5.0715,0.383,5.0859415303,0.051500000000000004,-0.007,0.051973551,5.02,0.39,5.0351266121
2019-11-04 18:30:00,5.054,0.343,5.0656258251,0.054,-0.007,0.0544518136,5.0,0.35000000000000003,5.0122350304,5.014,0.343,5.0257183566,0.054,-0.007,0.0544518136,4.96,0.35000000000000003,4.9723334562
2019-11-04 19:00:00,4.984,0.3935,4.999509801,0.054,-0.006500000000000001,0.0543897968,4.93,0.4,4.946200562,4.934,0.3935,4.9496664787,0.054,-0.006500000000000001,0.0543897968,4.88,0.4,4.8963659994
2019-11-04 19:30:00,4.773,0.3425,4.7852727456,0.053,-0.007500000000000001,0.053528030000000004,4.72,0.35000000000000003,4.7329589054,4.733,0.3425,4.7453761969,0.053,-0.007500000000000001,0.053528030000000004,4.68,0.35000000000000003,4.6930693581
2019-11-04 20:00:00,4.5605,0.3425,4.5733430333000005,0.0505,-0.007500000000000001,0.051053893100000004,4.51,0.35000000000000003,4.5235605445000004,4.5105,0.3425,4.5234849950000005,0.0505,-0.007500000000000001,0.051053893100000004,4.46,0.35000000000000003,4.4737121052
2019-11-04 20:30:00,4.5935,0.3435,4.6063254878,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.54,0.35000000000000003,4.5534712034,4.5535,0.3435,4.5664378349,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.5,0.35000000000000003,4.5135905884
2019-11-04 21:00:00,4.6935,0.404,4.7108553629,0.053500000000000006,-0.006,0.053835397300000004,4.64,0.41000000000000003,4.6580790032,4.6535,0.404,4.6710039874,0.053500000000000006,-0.006,0.053835397300000004,4.6,0.41000000000000003,4.6182355938
2019-11-04 21:30:00,4.3935,0.324,4.4054305408,0.053500000000000006,-0.006,0.053835397300000004,4.34,0.33,4.3525280011,4.3535,0.324,4.3655398578,0.053500000000000006,-0.006,0.053835397300000004,4.3,0.33,4.3126442005
2019-11-04 22:00:00,4.052,0.294,4.0626518433,0.052000000000000005,-0.006,0.0523450093,4.0,0.30000000000000004,4.011234224,4.022,0.294,4.0327310845,0.052000000000000005,-0.006,0.0523450093,3.9699999999999998,0.30000000000000004,3.981318877
2019-11-04 22:30:00,3.7325,0.1935,3.7375123411,0.052500000000000005,-0.006500000000000001,0.0529008507,3.68,0.2,3.6854307754,3.6925,0.1935,3.6975665645999998,0.052500000000000005,-0.006500000000000001,0.0529008507,3.64,0.2,3.6454903648
2019-11-04 23:00:00,3.3935,0.1945,3.3990693579,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.34,0.2,3.3459826658000003,3.3635,0.1945,3.3691189501,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.31,0.2,3.3160367911
2019-11-04 23:30:00,3.1635,0.1945,3.1694735367,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.11,0.2,3.116424233,3.1335,0.1945,3.1395306178,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.08,0.2,3.0864866758
2019-11-05 00:00:00,3.003,0.1545,3.0069717741,0.053,-0.0055000000000000005,0.053284613200000004,2.95,0.16,2.9543357968,2.973,0.1545,2.9770117988,0.053,-0.0055000000000000005,0.053284613200000004,2.92,0.16,2.9243802762
2019-11-05 00:30:00,3.161,0.1535,3.1647248301,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.11,0.16,3.1141130358,3.121,0.1535,3.1247725117,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.07,0.16,3.0741665537
2019-11-05 01:00:00,3.4130000000000003,0.1545,3.4164951705,0.053,-0.0055000000000000005,0.053284613200000004,3.36,0.16,3.3638073667,3.373,0.1545,3.3765365761,0.053,-0.0055000000000000005,0.053284613200000004,3.32,0.16,3.3238531857
2019-11-05 01:30:00,3.4130000000000003,0.154,3.4164725961,0.053,-0.006,0.0533385414,3.36,0.16,3.3638073667,3.373,0.154,3.3765137346,0.053,-0.006,0.0533385414,3.32,0.16,3.3238531857
2019-11-05 02:00:00,3.263,0.1545,3.2666556675000002,0.053,-0.0055000000000000005,0.053284613200000004,3.21,0.16,3.2139850653,3.233,0.1545,3.2366895511,0.053,-0.0055000000000000005,0.053284613200000004,3.18,0.16,3.184022613
2019-11-05 02:30:00,3.213,0.153,3.2166407944,0.053,-0.007,0.0534602656,3.16,0.16,3.1640480401,3.173,0.153,3.1766866386,0.053,-0.007,0.0534602656,3.12,0.16,3.1240998704
2019-11-05 03:00:00,3.163,0.1535,3.1667224776,0.053,-0.006500000000000001,0.0533970973,3.11,0.16,3.1141130358,3.133,0.1535,3.1367580796,0.053,-0.006500000000000001,0.0533970973,3.08,0.16,3.0841530442
2019-11-05 03:30:00,3.083,0.1535,3.0868189532,0.053,-0.006500000000000001,0.0533970973,3.03,0.16,3.0342214817,3.053,0.1535,3.0568564327,0.053,-0.006500000000000001,0.0533970973,3.0,0.16,3.0042636369
2019-11-05 04:00:00,2.9805,0.1525,2.9843988507,0.0505,-0.007500000000000001,0.051053893100000004,2.93,0.16,2.9343653488,2.9505,0.1525,2.9544384407,0.0505,-0.007500000000000001,0.051053893100000004,2.9,0.16,2.9044104393
2019-11-05 04:30:00,2.983,0.154,2.9869725476,0.053,-0.006,0.0533385414,2.93,0.16,2.9343653488,2.9530000000000003,0.154,2.9570128508,0.053,-0.006,0.0533385414,2.9,0.16,2.9044104393
2019-11-05 05:00:00,2.963,0.1535,2.9669734158,0.053,-0.006500000000000001,0.0533970973,2.91,0.16,2.9143953061000003,2.923,0.1535,2.927027716,0.053,-0.006500000000000001,0.0533970973,2.87,0.16,2.8744564704
2019-11-05 05:30:00,3.133,0.1935,3.1389697753,0.053,-0.006500000000000001,0.0533970973,3.08,0.2,3.0864866758,3.103,0.1935,3.1090273801,0.053,-0.006500000000000001,0.0533970973,3.05,0.2,3.0565503431
2019-11-05 06:00:00,3.263,0.1935,3.2687323613,0.053,-0.006500000000000001,0.0533970973,3.21,0.2,3.2162244947,3.223,0.1935,3.2288033774000002,0.053,-0.006500000000000001,0.0533970973,3.17,0.2,3.1763028823
2019-11-05 06:30:00,3.593,0.9235000000000001,3.7097845288,0.053,-0.006500000000000001,0.0533970973,3.54,0.93,3.6601229487999998,3.673,0.9235000000000001,3.7873184775,0.053,-0.006500000000000001,0.0533970973,3.62,0.93,3.7375526752
2019-11-05 07:00:00,4.083,0.41300000000000003,4.1038345483,0.053,-0.007,0.0534602656,4.03,0.42,4.0518267485,4.043,0.41300000000000003,4.0640396159,0.053,-0.007,0.0534602656,3.99,0.42,4.0120443667
2019-11-05 07:30:00,4.503,0.493,4.5299070631,0.053,-0.007,0.0534602656,4.45,0.5,4.4780017865,4.463,0.493,4.4901467682,0.053,-0.007,0.0534602656,4.41,0.5,4.4382541613
2019-11-05 08:00:00,4.633,0.534,4.6636729088,0.053,-0.006,0.0533385414,4.58,0.54,4.6117241895,4.583,0.534,4.6140053099,0.053,-0.006,0.0533385414,4.53,0.54,4.5620718977
2019-11-05 08:30:00,4.813,0.594,4.8495159552,0.053,-0.006,0.0533385414,4.76,0.6000000000000001,4.7976660993,4.773,0.594,4.8098196432,0.053,-0.006,0.0533385414,4.72,0.6000000000000001,4.7579827658
2019-11-05 09:00:00,4.773,0.5740000000000001,4.8073906644,0.053,-0.006,0.0533385414,4.72,0.58,4.7555020765,4.733,0.5740000000000001,4.7676792048,0.053,-0.006,0.0533385414,4.68,0.58,4.715803219
2019-11-05 09:30:00,4.7425,0.5720000000000001,4.7768703405,0.052500000000000005,-0.008,0.053106026,4.69,0.58,4.7257274572,4.7025,0.5720000000000001,4.7371605683,0.052500000000000005,-0.008,0.053106026,4.65,0.58,4.6860324369
2019-11-05 10:00:00,4.747,0.5730000000000001,4.7814577275,0.057,-0.007,0.057428216100000005,4.69,0.58,4.7257274572,4.707,0.5730000000000001,4.7417484117,0.057,-0.007,0.057428216100000005,4.65,0.58,4.6860324369
2019-11-05 10:30:00,4.7785,0.5750000000000001,4.8129707302,0.0585,-0.005,0.0587132864,4.72,0.58,4.7555020765,4.7385,0.5750000000000001,4.7732596043,0.0585,-0.005,0.0587132864,4.68,0.58,4.715803219
2019-11-05 11:00:00,4.7385,0.6035,4.7767765805,0.0585,-0.006500000000000001,0.0588600034,4.68,0.61,4.7195868463,4.6985,0.6035,4.7370997984,0.0585,-0.006500000000000001,0.0588600034,4.64,0.61,4.6799252131
2019-11-05 11:30:00,4.7865,0.632,4.8280437291,0.0565,-0.008,0.0570635611,4.73,0.64,4.7731017169,4.7465,0.632,4.7883907787,0.0565,-0.008,0.0570635611,4.69,0.64,4.7334659606
2019-11-05 12:00:00,4.8445,0.633,4.8856800192000005,0.0545,-0.007,0.0549477024,4.79,0.64,4.8325666059,4.8045,0.633,4.8460199391,0.0545,-0.007,0.0549477024,4.75,0.64,4.7929218646
2019-11-05 12:30:00,4.8955,0.633,4.9362545771,0.0555,-0.007,0.055939699700000005,4.84,0.64,4.8821306824,4.8555,0.633,4.8965875107,0.0555,-0.007,0.055939699700000005,4.8,0.64,4.8424787041
2019-11-05 13:00:00,4.897,0.654,4.9404782157,0.057,-0.006,0.0573149195,4.84,0.66,4.8847927285,4.857,0.654,4.9008330924,0.057,-0.006,0.0573149195,4.8,0.66,4.845162536
2019-11-05 13:30:00,4.942,0.613,4.9798727895,0.052000000000000005,-0.007,0.0524690385,4.89,0.62,4.9291479994,4.902,0.613,4.9401794502000005,0.052000000000000005,-0.007,0.0524690385,4.85,0.62,4.8894682737
2019-11-05 14:00:00,4.872,0.5635,4.9044792027,0.052000000000000005,-0.006500000000000001,0.0524046754,4.82,0.5700000000000001,4.8535863029,4.832,0.5635,4.8647462678,0.052000000000000005,-0.006500000000000001,0.0524046754,4.78,0.5700000000000001,4.8138653907
2019-11-05 14:30:00,4.8004999999999995,0.5035000000000001,4.8268325535,0.0505,-0.006500000000000001,0.0509165985,4.75,0.51,4.777300493,4.7605,0.5035000000000001,4.7870525901,0.0505,-0.006500000000000001,0.0509165985,4.71,0.51,4.7375310025
2019-11-05 15:00:00,4.771,0.47250000000000003,4.7943401266,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.72,0.48,4.744344001,4.721,0.47250000000000003,4.7445860989,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.67,0.48,4.6946032846
2019-11-05 15:30:00,4.702,0.422,4.7208990669,0.052000000000000005,-0.008,0.052611785800000005,4.65,0.43,4.6698393977,4.662,0.422,4.6810605636,0.052000000000000005,-0.008,0.052611785800000005,4.61,0.43,4.6300107991
2019-11-05 16:00:00,4.782,0.42350000000000004,4.8007162226,0.052000000000000005,-0.006500000000000001,0.0524046754,4.73,0.43,4.7495052374,4.742,0.42350000000000004,4.7608734755,0.052000000000000005,-0.006500000000000001,0.0524046754,4.69,0.43,4.7096709015
2019-11-05 16:30:00,4.4995,0.292,4.5089648757,0.0495,-0.008,0.0501422975,4.45,0.30000000000000004,4.4601008957,4.4595,0.292,4.4690495914,0.0495,-0.008,0.0501422975,4.41,0.30000000000000004,4.4201923035
2019-11-05 17:00:00,4.8115,0.29350000000000004,4.8204433925,0.051500000000000004,-0.006500000000000001,0.0519085735,4.76,0.30000000000000004,4.7694444121,4.7715,0.29350000000000004,4.780518225,0.051500000000000004,-0.006500000000000001,0.0519085735,4.72,0.30000000000000004,4.729524289
2019-11-05 17:30:00,4.9915,0.293,5.0000921242,0.051500000000000004,-0.007,0.051973551,4.94,0.30000000000000004,4.9491009285,4.9515,0.293,4.9601614137,0.051500000000000004,-0.007,0.051973551,4.9,0.30000000000000004,4.9091750835
2019-11-05 18:00:00,5.0215,0.29350000000000004,5.0300700293,0.051500000000000004,-0.006500000000000001,0.0519085735,4.97,0.30000000000000004,4.9790460934,4.9815000000000005,0.29350000000000004,4.9901387255,0.051500000000000004,-0.006500000000000001,0.0519085735,4.93,0.30000000000000004,4.9391193547
2019-11-05 18:30:00,4.8995,0.29250000000000004,4.9082233547000005,0.0495,-0.007500000000000001,0.050064957800000004,4.85,0.30000000000000004,4.8592694924,4.8595,0.29250000000000004,4.8682950301000005,0.0495,-0.007500000000000001,0.050064957800000004,4.8100000000000005,0.30000000000000004,4.8193464287
2019-11-05 19:00:00,4.7305,0.293,4.7395653018,0.0505,-0.007,0.0509828403,4.68,0.30000000000000004,4.6896055271,4.6905,0.293,4.6996424598,0.0505,-0.007,0.0509828403,4.64,0.30000000000000004,4.6496881616
2019-11-05 19:30:00,4.511,0.3125,4.5218112798,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.46,0.32,4.4714650843,4.471,0.3125,4.481907769,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.42,0.32,4.4315685711
2019-11-05 20:00:00,4.381,0.313,4.3921668912000005,0.051000000000000004,-0.007,0.0514781507,4.33,0.32,4.341808379,4.341,0.313,4.3522695229,0.051000000000000004,-0.007,0.0514781507,4.29,0.32,4.3019181768
2019-11-05 20:30:00,4.301,0.3135,4.3124103759,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.25,0.32,4.2620300327,4.261,0.3135,4.272517203,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.21,0.32,4.2221440051
2019-11-05 21:00:00,4.151,0.28350000000000003,4.1606698079,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.1,0.29,4.1102433018,4.111,0.28350000000000003,4.1207636732,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.06,0.29,4.0703439658
2019-11-05 21:30:00,4.229,0.2625,4.2371390407,0.049,-0.007500000000000001,0.0495706566,4.18,0.27,4.1887110189,4.189,0.2625,4.1972166075,0.049,-0.007500000000000001,0.0495706566,4.14,0.27,4.1487950058
2019-11-05 22:00:00,4.021,0.34400000000000003,4.0356879215,0.051000000000000004,-0.006,0.0513517283,3.9699999999999998,0.35000000000000003,3.985398349,4.001,0.34400000000000003,4.0157610736,0.051000000000000004,-0.006,0.0513517283,3.95,0.35000000000000003,3.9654760118
2019-11-05 22:30:00,3.711,0.9440000000000001,3.8291849002,0.051000000000000004,-0.006,0.0513517283,3.66,0.9500000000000001,3.7812828511000003,3.801,0.9440000000000001,3.9164699667000002,0.051000000000000004,-0.006,0.0513517283,3.75,0.9500000000000001,3.8684622268
2019-11-05 23:00:00,3.451,0.214,3.4576288118000003,0.051000000000000004,-0.006,0.0513517283,3.4,0.22,3.4071102125,3.421,0.214,3.4276868293,0.051000000000000004,-0.006,0.0513517283,3.37,0.22,3.3771733743
2019-11-05 23:30:00,3.2085,0.153,3.2121458949,0.0485,-0.007,0.049002551000000005,3.16,0.16,3.1640480401,3.1685,0.153,3.1721918684,0.0485,-0.007,0.049002551000000005,3.12,0.16,3.1240998704
2019-11-06 00:00:00,3.0405,0.154,3.0443975184,0.0505,-0.006,0.050855186600000005,2.99,0.16,2.9942778762,3.0105,0.154,3.0144363072,0.0505,-0.006,0.050855186600000005,2.96,0.16,2.9643211702
2019-11-06 00:30:00,3.1905,0.1545,3.1942386417,0.0505,-0.0055000000000000005,0.050798622,3.14,0.16,3.1440737905,3.1505,0.1545,3.1542860523,0.0505,-0.0055000000000000005,0.050798622,3.1,0.16,3.1041262861
2019-11-06 01:00:00,3.4375,0.154,3.4409478709,0.0475,-0.006,0.0478774477,3.39,0.16,3.3937737108,3.3975,0.154,3.4009884225,0.0475,-0.006,0.0478774477,3.35,0.16,3.353818719
2019-11-06 01:30:00,3.4105,0.1545,3.4139977299,0.0505,-0.0055000000000000005,0.050798622,3.36,0.16,3.3638073667,3.3705,0.1545,3.3740391966,0.0505,-0.0055000000000000005,0.050798622,3.32,0.16,3.3238531857
2019-11-06 02:00:00,3.3605,0.1545,3.3640497172,0.0505,-0.0055000000000000005,0.050798622,3.31,0.16,3.3138648132,3.3205,0.1545,3.3240924325,0.0505,-0.0055000000000000005,0.050798622,3.27,0.16,3.273912033
2019-11-06 02:30:00,3.2984999999999998,0.153,3.3020465245,0.0485,-0.007,0.049002551000000005,3.25,0.16,3.253936078,3.2585,0.153,3.2620900126,0.0485,-0.007,0.049002551000000005,3.21,0.16,3.2139850653
2019-11-06 03:00:00,3.2305,0.1545,3.2341924031,0.0505,-0.0055000000000000005,0.050798622,3.18,0.16,3.184022613,3.2005,0.1545,3.2042269739,0.0505,-0.0055000000000000005,0.050798622,3.15,0.16,3.1540608745
2019-11-06 03:30:00,3.1395,0.125,3.1419874681,0.0495,-0.005,0.0497518844,3.09,0.13,3.0927334188,3.1095,0.125,3.1120114476,0.0495,-0.005,0.0497518844,3.06,0.13,3.062760193
2019-11-06 04:00:00,3.0705,0.14450000000000002,3.0738982579,0.0505,-0.0055000000000000005,0.050798622,3.02,0.15,3.0237228709,3.0405,0.14450000000000002,3.0439317502,0.0505,-0.0055000000000000005,0.050798622,2.99,0.15,2.9937601774
