Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 04:30:00,3.038,0.14300000000000002,3.0413636744,0.048,-0.007,0.0485077313,2.99,0.15,2.9937601774,3.008,0.14300000000000002,3.011397184,0.048,-0.007,0.0485077313,2.96,0.15,2.9637982387
2019-11-06 05:00:00,3.04,0.145,3.0434560946,0.05,-0.005,0.0502493781,2.99,0.15,2.9937601774,3.01,0.145,3.0134905011,0.05,-0.005,0.0502493781,2.96,0.15,2.9637982387
2019-11-06 05:30:00,3.19,0.14400000000000002,3.1932485027,0.05,-0.006,0.0503587132,3.14,0.15,3.1435807609,3.15,0.14400000000000002,3.1532897108,0.05,-0.006,0.0503587132,3.1,0.15,3.1036269106
2019-11-06 06:00:00,3.37,0.14400000000000002,3.3730751548,0.05,-0.006,0.0503587132,3.32,0.15,3.3233868267,3.34,0.14400000000000002,3.3431027504,0.05,-0.006,0.0503587132,3.29,0.15,3.2934176777
2019-11-06 06:30:00,3.79,0.263,3.7991142389,0.05,-0.007,0.0504876222,3.74,0.27,3.7497333239,3.75,0.263,3.7592112205,0.05,-0.007,0.0504876222,3.7,0.27,3.7098382713999998
2019-11-06 07:00:00,4.19,0.513,4.2212875998,0.05,-0.007,0.0504876222,4.14,0.52,4.172529209,4.17,0.513,4.2014365399999996,0.05,-0.007,0.0504876222,4.12,0.52,4.1526858778
2019-11-06 07:30:00,4.6,0.5135000000000001,4.6285723771,0.05,-0.006500000000000001,0.0504207299,4.55,0.52,4.579617888,4.5600000000000005,0.5135000000000001,4.5888214446,0.05,-0.006500000000000001,0.0504207299,4.51,0.52,4.539878853
2019-11-06 08:00:00,4.77,0.5435,4.8008636983,0.05,-0.006500000000000001,0.0504207299,4.72,0.55,4.7519364474,4.73,0.5435,4.761123003,0.05,-0.006500000000000001,0.0504207299,4.68,0.55,4.7122075506000005
2019-11-06 08:30:00,4.82,0.544,4.8506016122,0.05,-0.006,0.0503587132,4.77,0.55,4.8016038987,4.78,0.544,4.8108560569000005,0.05,-0.006,0.0503587132,4.73,0.55,4.7618693808
2019-11-06 09:00:00,4.8695,0.5845,4.904454149,0.0495,-0.0055000000000000005,0.0498046183,4.82,0.59,4.8559757001,4.8295,0.5845,4.8647415656,0.0495,-0.0055000000000000005,0.0498046183,4.78,0.59,4.8162744938
2019-11-06 09:30:00,4.9865,0.614,5.0241594571,0.0465,-0.006,0.0468854988,4.94,0.62,4.9787548644,4.9465,0.614,4.9844616811,0.0465,-0.006,0.0468854988,4.9,0.62,4.9390687381
2019-11-06 10:00:00,5.0,0.614,5.0375585356,0.06,-0.006,0.0602992537,4.94,0.62,4.9787548644,4.96,0.614,4.9978591417,0.06,-0.006,0.0602992537,4.9,0.62,4.9390687381
2019-11-06 10:30:00,4.999,0.5635,5.0306593256,0.059000000000000004,-0.006500000000000001,0.0593569709,4.94,0.5700000000000001,4.9727758848,4.959,0.5635,4.9909130678,0.059000000000000004,-0.006500000000000001,0.0593569709,4.9,0.5700000000000001,4.9330416580000005
2019-11-06 11:00:00,4.9965,0.5845,5.0305717866,0.0565,-0.0055000000000000005,0.0567670679,4.94,0.59,4.975108039,4.9565,0.5845,4.9908448684,0.0565,-0.0055000000000000005,0.0567670679,4.9,0.59,4.9353925882
2019-11-06 11:30:00,5.106,0.6345000000000001,5.1452722231,0.056,-0.0055000000000000005,0.056269441100000005,5.05,0.64,5.0903929121000004,5.056,0.6345000000000001,5.0956575876,0.056,-0.0055000000000000005,0.056269441100000005,5.0,0.64,5.0407935883
2019-11-06 12:00:00,5.1655,0.5735,5.1972389304,0.0555,-0.006500000000000001,0.0558793343,5.11,0.58,5.1428105157,5.1155,0.5735,5.1475472314,0.0555,-0.006500000000000001,0.0558793343,5.06,0.58,5.0931326313
2019-11-06 12:30:00,5.1975,0.5720000000000001,5.2288804012,0.0575,-0.008,0.0580538543,5.14,0.58,5.1726202258,5.1475,0.5720000000000001,5.1791833574,0.0575,-0.008,0.0580538543,5.09,0.58,5.1229386098
2019-11-06 13:00:00,5.1385,0.612,5.1748165426,0.0585,-0.008,0.0590444748,5.08,0.62,5.1176947936,5.0785,0.612,5.1152425407,0.0585,-0.008,0.0590444748,5.02,0.62,5.0581419513
2019-11-06 13:30:00,5.197,0.654,5.2379886407,0.057,-0.006,0.0573149195,5.14,0.66,5.1822003049,5.147,0.654,5.1883836597,0.057,-0.006,0.0573149195,5.09,0.66,5.1326114211
2019-11-06 14:00:00,5.0895,0.654,5.1313474108,0.059500000000000004,-0.006,0.0598017558,5.03,0.66,5.0731154136,5.0295,0.654,5.0718424907,0.059500000000000004,-0.006,0.0598017558,4.97,0.66,5.0136314184
2019-11-06 14:30:00,5.007,0.6535000000000001,5.0494664322,0.057,-0.006500000000000001,0.057369416900000005,4.95,0.66,4.9938061636,4.957,0.6535000000000001,4.9998911238,0.057,-0.006500000000000001,0.057369416900000005,4.9,0.66,4.9442491847
2019-11-06 15:00:00,4.9745,0.584,5.00866312,0.0545,-0.006,0.0548292805,4.92,0.59,4.9552497414,4.9145,0.584,4.949077313,0.0545,-0.006,0.0548292805,4.86,0.59,4.8956817706999995
2019-11-06 15:30:00,4.8825,0.491,4.9071261702,0.052500000000000005,-0.009000000000000001,0.0532658427,4.83,0.5,4.8558109518,4.8325,0.491,4.8573796691,0.052500000000000005,-0.009000000000000001,0.0532658427,4.78,0.5,4.8060794833
2019-11-06 16:00:00,5.0745,0.494,5.0984886241,0.0545,-0.006,0.0548292805,5.02,0.5,5.0448389469,5.0145,0.494,5.0387742805,0.0545,-0.006,0.0548292805,4.96,0.5,4.9851379118
2019-11-06 16:30:00,5.4145,0.5640000000000001,5.4437952065,0.0545,-0.006,0.0548292805,5.36,0.5700000000000001,5.3902226299,5.3545,0.5640000000000001,5.3841216786,0.0545,-0.006,0.0548292805,5.3,0.5700000000000001,5.3305628221
2019-11-06 17:00:00,5.2945,0.49350000000000005,5.3174498117,0.0545,-0.006500000000000001,0.05488624600000001,5.24,0.5,5.2638009081,5.2445,0.49350000000000005,5.2676676528,0.0545,-0.006500000000000001,0.05488624600000001,5.19,0.5,5.2140291522
2019-11-06 17:30:00,5.3735,0.493,5.3960681287,0.053500000000000006,-0.007,0.053956000600000005,5.32,0.5,5.3434445819,5.3135,0.493,5.336321884,0.053500000000000006,-0.007,0.053956000600000005,5.26,0.5,5.2837108172
2019-11-06 18:00:00,5.3135,0.3825,5.3272496187,0.053500000000000006,-0.007500000000000001,0.054023143200000005,5.26,0.39,5.2744383587,5.2535,0.3825,5.2674062403,0.053500000000000006,-0.007500000000000001,0.054023143200000005,5.2,0.39,5.2146044912
2019-11-06 18:30:00,5.2635,0.3235,5.273431947,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.21,0.33,5.2204405944,5.2035,0.3235,5.2135462499,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.15,0.33,5.1605619849
2019-11-06 19:00:00,5.164,0.3035,5.1729110035,0.054,-0.006500000000000001,0.0543897968,5.11,0.31,5.1193944954,5.104,0.3035,5.113015573,0.054,-0.006500000000000001,0.0543897968,5.05,0.31,5.0595059047
2019-11-06 19:30:00,4.8745,0.243,4.8805531705,0.0545,-0.007,0.0549477024,4.82,0.25,4.8264790479,4.8145,0.243,4.8206285119,0.0545,-0.007,0.0549477024,4.76,0.25,4.7665606049
2019-11-06 20:00:00,4.5525,0.17300000000000001,4.5557859091,0.052500000000000005,-0.007,0.0529646108,4.5,0.18,4.5035985612000005,4.4925,0.17300000000000001,4.4958297621,0.052500000000000005,-0.007,0.0529646108,4.44,0.18,4.4436471507
2019-11-06 20:30:00,4.364,0.153,4.3666812341,0.054,-0.007,0.0544518136,4.31,0.16,4.3129688151,4.314,0.153,4.3167122906,0.054,-0.007,0.0544518136,4.26,0.16,4.2630036359
2019-11-06 21:00:00,4.1145,0.153,4.1173437129,0.0545,-0.007,0.0549477024,4.06,0.16,4.0631514862,4.0645,0.153,4.0673786706,0.0545,-0.007,0.0549477024,4.01,0.16,4.0131907505
2019-11-06 21:30:00,3.7545,0.7735000000000001,3.8333500362,0.0545,-0.006500000000000001,0.05488624600000001,3.7,0.78,3.78132252,3.8245,0.7735000000000001,3.9019357376,0.0545,-0.006500000000000001,0.05488624600000001,3.77,0.78,3.8498441527000002
2019-11-06 22:00:00,3.5045,0.254,3.5136926801,0.0545,-0.006,0.0548292805,3.45,0.26,3.4597832302000002,3.4945,0.254,3.5037189171,0.0545,-0.006,0.0548292805,3.44,0.26,3.4498115891
2019-11-06 22:30:00,3.2545,0.044,3.2547974207,0.0545,-0.006,0.0548292805,3.2,0.05,3.2003906012,3.2045,0.044,3.204802061,0.0545,-0.006,0.0548292805,3.15,0.05,3.1503968004
2019-11-06 23:00:00,2.9435000000000002,0.023,2.9435898576,0.053500000000000006,-0.007,0.053956000600000005,2.89,0.03,2.8901557051,2.8935,0.023,2.8935914103,0.053500000000000006,-0.007,0.053956000600000005,2.84,0.03,2.8401584463000003
2019-11-06 23:30:00,2.7025,0.021500000000000002,2.7025855213,0.052500000000000005,-0.0085,0.053183644100000003,2.65,0.03,2.6501698059,2.6625,0.021500000000000002,2.6625868061,0.052500000000000005,-0.0085,0.053183644100000003,2.61,0.03,2.6101724081
2019-11-07 00:00:00,2.474,0.022500000000000003,2.474102312,0.054,-0.007500000000000001,0.0545183455,2.42,0.03,2.4201859433,2.444,0.022500000000000003,2.4441035678,0.054,-0.007500000000000001,0.0545183455,2.39,0.03,2.3901882771
2019-11-07 00:30:00,2.634,0.021,2.6340837116999998,0.054,-0.009000000000000001,0.0547448628,2.58,0.03,2.5801744127,2.594,0.021,2.5940850025,0.054,-0.009000000000000001,0.0547448628,2.54,0.03,2.5401771591999998
2019-11-07 01:00:00,2.904,0.021500000000000002,2.9040795874,0.054,-0.0085,0.054664888200000004,2.85,0.03,2.8501578904000002,2.864,0.021500000000000002,2.8640806989,0.054,-0.0085,0.054664888200000004,2.81,0.03,2.8101601378
2019-11-07 01:30:00,2.904,0.022,2.9040833321,0.054,-0.008,0.0545893763,2.85,0.03,2.8501578904000002,2.864,0.022,2.8640844960000003,0.054,-0.008,0.0545893763,2.81,0.03,2.8101601378
2019-11-07 02:00:00,3.364,0.14150000000000001,3.3669746435,0.054,-0.0085,0.054664888200000004,3.31,0.15,3.3133970483,3.334,0.14150000000000001,3.337001386,0.054,-0.0085,0.054664888200000004,3.2800000000000002,0.15,3.2834280866
2019-11-07 02:30:00,3.3005,0.1365,3.3033214346,0.0505,-0.0135,0.0522733202,3.25,0.15,3.2534596970000003,3.2605,0.1365,3.263356018,0.0505,-0.0135,0.0522733202,3.21,0.15,3.2135027618
2019-11-07 03:00:00,3.214,0.14250000000000002,3.2171574798,0.054,-0.007500000000000001,0.0545183455,3.16,0.15,3.1635581234,3.174,0.14250000000000002,3.1771972318,0.054,-0.007500000000000001,0.0545183455,3.12,0.15,3.1236036881
2019-11-07 03:30:00,3.154,0.14100000000000001,3.157150139,0.054,-0.009000000000000001,0.0547448628,3.1,0.15,3.1036269106,3.114,0.14100000000000001,3.117190562,0.054,-0.009000000000000001,0.0547448628,3.06,0.15,3.0636742647
2019-11-07 04:00:00,3.094,0.14150000000000001,3.0972339676,0.054,-0.0085,0.054664888200000004,3.04,0.15,3.0436984082,3.054,0.14150000000000001,3.0572762796,0.054,-0.0085,0.054664888200000004,3.0,0.15,3.0037476592
2019-11-07 04:30:00,3.0925,0.1405,3.0956899877,0.052500000000000005,-0.0095,0.0533526007,3.04,0.15,3.0436984082,3.0525,0.1405,3.0557317454,0.052500000000000005,-0.0095,0.0533526007,3.0,0.15,3.0037476592
2019-11-07 05:00:00,3.093,0.14200000000000002,3.0962579027,0.053,-0.008,0.0536003731,3.04,0.15,3.0436984082,3.053,0.14200000000000002,3.0563005415,0.053,-0.008,0.0536003731,3.0,0.15,3.0037476592
2019-11-07 05:30:00,3.224,0.14250000000000002,3.2271476957,0.054,-0.007500000000000001,0.0545183455,3.17,0.15,3.1735469116,3.184,0.14250000000000002,3.1871872003,0.054,-0.007500000000000001,0.0545183455,3.13,0.15,3.1335921879
2019-11-07 06:00:00,3.3625,0.4635,3.3942949931,0.052500000000000005,-0.006500000000000001,0.0529008507,3.31,0.47000000000000003,3.3432020579,3.3725,0.4635,3.4042015951,0.052500000000000005,-0.006500000000000001,0.0529008507,3.32,0.47000000000000003,3.3531030405
2019-11-07 06:30:00,3.792,0.3425,3.8074361781,0.052000000000000005,-0.007500000000000001,0.0525380814,3.74,0.35000000000000003,3.7563413050000003,3.762,0.3425,3.7775587686,0.052000000000000005,-0.007500000000000001,0.0525380814,3.71,0.35000000000000003,3.7264728632
2019-11-07 07:00:00,4.1935,0.313,4.2051648303,0.053500000000000006,-0.007,0.053956000600000005,4.14,0.32,4.1523487329,4.1435,0.313,4.1553051934,0.053500000000000006,-0.007,0.053956000600000005,4.09,0.32,4.1024992383
2019-11-07 07:30:00,4.504,0.384,4.5203398102,0.054,-0.006,0.0543323108,4.45,0.39,4.4670571969,4.454,0.384,4.4705225645,0.054,-0.006,0.0543323108,4.4,0.39,4.4172502759
2019-11-07 08:00:00,4.664,0.494,4.6900886985,0.054,-0.006,0.0543323108,4.61,0.5,4.637035691,4.614,0.494,4.6403698128,0.054,-0.006,0.0543323108,4.5600000000000005,0.5,4.5873303783
2019-11-07 08:30:00,4.852,0.5630000000000001,4.8845545344,0.052000000000000005,-0.007,0.0524690385,4.8,0.5700000000000001,4.8337252715,4.802,0.5630000000000001,4.8348912087,0.052000000000000005,-0.007,0.0524690385,4.75,0.5700000000000001,4.7840777586000005
2019-11-07 09:00:00,4.8395,0.637,4.8812425928,0.059500000000000004,-0.003,0.059575582200000005,4.78,0.64,4.8226548705,4.8095,0.637,4.8515007214,0.059500000000000004,-0.003,0.059575582200000005,4.75,0.64,4.7929218646
2019-11-07 09:30:00,4.788,0.5965,4.825013601,0.068,-0.0035,0.068090014,4.72,0.6000000000000001,4.7579827658,4.7379999999999995,0.5965,4.7754011612,0.068,-0.0035,0.068090014,4.67,0.6000000000000001,4.7083861354
2019-11-07 10:00:00,4.696,0.6175,4.7364250495,0.076,-0.0025,0.07604110730000001,4.62,0.62,4.6614160938,4.636,0.6175,4.6769436869,0.076,-0.0025,0.07604110730000001,4.5600000000000005,0.62,4.6019561058
2019-11-07 10:30:00,4.6515,0.668,4.6992208131,0.0815,-0.002,0.0815245362,4.57,0.67,4.6188526714,4.6015,0.668,4.6497339978,0.0815,-0.002,0.0815245362,4.52,0.67,4.5693872675
2019-11-07 11:00:00,4.5845,0.6980000000000001,4.6373315872,0.0845,-0.002,0.08452366530000001,4.5,0.7000000000000001,4.5541190147,4.5344999999999995,0.6980000000000001,4.5879073934,0.0845,-0.002,0.08452366530000001,4.45,0.7000000000000001,4.5047197471
2019-11-07 11:30:00,4.5885,0.736,4.6471527035,0.08850000000000001,-0.004,0.0885903494,4.5,0.74,4.5604385754,4.5385,0.736,4.5977905835,0.08850000000000001,-0.004,0.0885903494,4.45,0.74,4.5111085112
2019-11-07 12:00:00,4.487,0.665,4.5360108025,0.08700000000000001,-0.005,0.0871435597,4.4,0.67,4.450719043,4.437,0.665,4.4865570318,0.08700000000000001,-0.005,0.0871435597,4.35,0.67,4.4012952639
2019-11-07 12:30:00,4.483,0.665,4.5320540597,0.083,-0.005,0.083150466,4.4,0.67,4.450719043,4.433,0.665,4.4826012537,0.083,-0.005,0.083150466,4.35,0.67,4.4012952639
2019-11-07 13:00:00,4.6985,0.6930000000000001,4.7493316635,0.0685,-0.007,0.0688567353,4.63,0.7000000000000001,4.6826167898,4.6385000000000005,0.6930000000000001,4.6899820096,0.0685,-0.007,0.0688567353,4.57,0.7000000000000001,4.6232996875
2019-11-07 13:30:00,4.615,0.6945,4.6669642435,0.075,-0.0055000000000000005,0.0752013963,4.54,0.7000000000000001,4.593647788,4.565,0.6945,4.6175269626,0.075,-0.0055000000000000005,0.0752013963,4.49,0.7000000000000001,4.54423811
2019-11-07 14:00:00,4.6115,0.6565000000000001,4.65799576,0.07150000000000001,-0.0035,0.0715856131,4.54,0.66,4.5877227466,4.5615,0.6565000000000001,4.6085002441,0.07150000000000001,-0.0035,0.0715856131,4.49,0.66,4.5382485608
2019-11-07 14:30:00,4.606,0.6575000000000001,4.6526919359,0.066,-0.0025,0.0660473315,4.54,0.66,4.5877227466,4.556,0.6575000000000001,4.6031991321,0.066,-0.0025,0.0660473315,4.49,0.66,4.5382485608
2019-11-07 15:00:00,4.6015,0.635,4.6451078836,0.061500000000000006,-0.005,0.0617029173,4.54,0.64,4.5848882211,4.5515,0.635,4.5955823624,0.061500000000000006,-0.005,0.0617029173,4.49,0.64,4.535383115
2019-11-07 15:30:00,4.688,0.583,4.7241118742,0.058,-0.007,0.0584208867,4.63,0.59,4.667440412,4.638,0.583,4.6744981549,0.058,-0.007,0.0584208867,4.58,0.59,4.6178458181
2019-11-07 16:00:00,4.782,0.5525,4.8138114057,0.052000000000000005,-0.007500000000000001,0.0525380814,4.73,0.56,4.7630347469,4.7219999999999995,0.5525,4.7542128949,0.052000000000000005,-0.007500000000000001,0.0525380814,4.67,0.56,4.7034561759999995
2019-11-07 16:30:00,5.0525,0.514,5.0785777783,0.052500000000000005,-0.006,0.0528417449,5.0,0.52,5.0269672766,5.0025,0.514,5.0288370674,0.052500000000000005,-0.006,0.0528417449,4.95,0.52,4.97723819
2019-11-07 17:00:00,5.4425,0.514,5.4667176852,0.052500000000000005,-0.006,0.0528417449,5.39,0.52,5.4150253924000005,5.3825,0.514,5.4069864296,0.052500000000000005,-0.006,0.0528417449,5.33,0.52,5.3553057803
2019-11-07 17:30:00,5.3305,0.4425,5.3488350601,0.0505,-0.007500000000000001,0.051053893100000004,5.28,0.45,5.2991414399,5.2805,0.4425,5.2990080676,0.0505,-0.007500000000000001,0.051053893100000004,5.23,0.45,5.249323766
2019-11-07 18:00:00,5.201,0.374,5.2144296908,0.051000000000000004,-0.006,0.0513517283,5.15,0.38,5.1640003873,5.151,0.374,5.1645597102,0.051000000000000004,-0.006,0.0513517283,5.1,0.38,5.1141372684
2019-11-07 18:30:00,5.141,0.28350000000000003,5.1488108579,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.09,0.29,5.0982546033,5.091,0.28350000000000003,5.0988874522,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.04,0.29,5.0483363596
2019-11-07 19:00:00,5.0415,0.343,5.053154584,0.051500000000000004,-0.007,0.051973551,4.99,0.35000000000000003,5.0022594895,4.9815000000000005,0.343,4.9932946288,0.051500000000000004,-0.007,0.051973551,4.93,0.35000000000000003,4.9424083198
2019-11-07 19:30:00,4.9125,0.343,4.9244598942,0.052500000000000005,-0.007,0.0529646108,4.86,0.35000000000000003,4.8725865821,4.8625,0.343,4.8745825718999996,0.052500000000000005,-0.007,0.0529646108,4.8100000000000005,0.35000000000000003,4.8227170765
2019-11-07 20:00:00,4.682,0.313,4.6924506391000005,0.052000000000000005,-0.007,0.0524690385,4.63,0.32,4.6410451409,4.622,0.313,4.6325859949,0.052000000000000005,-0.007,0.0524690385,4.57,0.32,4.5811898018
2019-11-07 20:30:00,4.51,0.28300000000000003,4.5188703234,0.05,-0.007,0.0504876222,4.46,0.29,4.4694183067,4.45,0.28300000000000003,4.4589896838,0.05,-0.007,0.0504876222,4.4,0.29,4.4095464619
2019-11-07 21:00:00,4.301,0.28350000000000003,4.3103333108,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.25,0.29,4.2598826275,4.251,0.28350000000000003,4.2604428467,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.2,0.29,4.21
2019-11-07 21:30:00,3.952,0.1615,3.9552985033,0.052000000000000005,-0.0085,0.0526901319,3.9,0.17,3.9037033699,3.902,0.1615,3.9053407342,0.052000000000000005,-0.0085,0.0526901319,3.85,0.17,3.8537514191
2019-11-07 22:00:00,3.662,0.09050000000000001,3.6631181048,0.052000000000000005,-0.0095,0.0528606659,3.61,0.1,3.611384776,3.612,0.09050000000000001,3.6131335777,0.052000000000000005,-0.0095,0.0528606659,3.56,0.1,3.5614042174
2019-11-07 22:30:00,3.302,0.521,3.3428498321,0.052000000000000005,-0.009000000000000001,0.0527730992,3.25,0.53,3.2929318244,3.342,0.521,3.3823667749,0.052000000000000005,-0.009000000000000001,0.0527730992,3.29,0.53,3.3324165406
2019-11-07 23:00:00,3.002,0.34900000000000003,3.022218556,0.052000000000000005,-0.011,0.0531507291,2.95,0.36,2.9718849237000002,3.012,0.34900000000000003,3.0321518761,0.052000000000000005,-0.011,0.0531507291,2.96,0.36,2.9818115299
2019-11-07 23:30:00,2.7800000000000002,0.0115,2.7800237859,0.05,-0.0085,0.050717354000000006,2.73,0.02,2.7300732591,2.73,0.0115,2.7300242215,0.05,-0.0085,0.050717354000000006,2.68,0.02,2.6800746258
2019-11-08 00:00:00,2.5725,0.008,2.5725124392,0.052500000000000005,-0.012,0.053853969200000004,2.52,0.02,2.5200793638,2.5425,0.008,2.542512586,0.052500000000000005,-0.012,0.053853969200000004,2.49,0.02,2.49008032
2019-11-08 00:30:00,2.752,0.0115,2.7520240279,0.052000000000000005,-0.0085,0.0526901319,2.7,0.02,2.7000740731,2.7119999999999997,0.0115,2.7120243823,0.052000000000000005,-0.0085,0.0526901319,2.66,0.02,2.6600751869
2019-11-08 01:00:00,3.0125,0.007500000000000001,3.0125093361,0.052500000000000005,-0.0125,0.053967582900000005,2.96,0.02,2.9600675668000003,2.9625,0.007500000000000001,2.9625094937,0.052500000000000005,-0.0125,0.053967582900000005,2.91,0.02,2.9100687277
2019-11-08 01:30:00,2.982,0.012,2.9820241448,0.052000000000000005,-0.008,0.052611785800000005,2.93,0.02,2.9300682586,2.932,0.012,2.9320245565,0.052000000000000005,-0.008,0.052611785800000005,2.88,0.02,2.8800694436
2019-11-08 02:00:00,2.882,0.01,2.882017349,0.052000000000000005,-0.01,0.0529528092,2.83,0.02,2.8300706705,2.842,0.01,2.8420175932,0.052000000000000005,-0.01,0.0529528092,2.79,0.02,2.7900716837
2019-11-08 02:30:00,2.8315,0.0115,2.8315233532,0.051500000000000004,-0.0085,0.0521967432,2.7800000000000002,0.02,2.7800719415,2.7915,0.0115,2.7915236879,0.051500000000000004,-0.0085,0.0521967432,2.74,0.02,2.7400729917
2019-11-08 03:00:00,2.7515,0.0115,2.7515240322,0.051500000000000004,-0.0085,0.0521967432,2.7,0.02,2.7000740731,2.7115,0.0115,2.7115243868,0.051500000000000004,-0.0085,0.0521967432,2.66,0.02,2.6600751869
2019-11-08 03:30:00,3.1715,0.1335,3.1743085074,0.051500000000000004,-0.006500000000000001,0.0519085735,3.12,0.14,3.1231394461,3.1315,0.1335,3.1343443493,0.051500000000000004,-0.006500000000000001,0.0519085735,3.08,0.14,3.0831801764
2019-11-08 04:00:00,3.1715,0.133,3.1742875185,0.051500000000000004,-0.007,0.051973551,3.12,0.14,3.1231394461,3.1315,0.133,3.1343230928,0.051500000000000004,-0.007,0.051973551,3.08,0.14,3.0831801764
2019-11-08 04:30:00,3.151,0.132,3.1537636246,0.051000000000000004,-0.008,0.051623638000000006,3.1,0.14,3.1031596801,3.1310000000000002,0.132,3.1337812623,0.051000000000000004,-0.008,0.051623638000000006,3.08,0.14,3.0831801764
2019-11-08 05:00:00,3.151,0.1325,3.1537845916,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.1,0.14,3.1031596801,3.091,0.1325,3.0938385947,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.04,0.14,3.0432219768
2019-11-08 05:30:00,3.2805,0.1325,3.2831747593,0.0505,-0.007500000000000001,0.051053893100000004,3.23,0.14,3.2330326321,3.2505,0.1325,3.2531994252,0.0505,-0.007500000000000001,0.051053893100000004,3.2,0.14,3.2030610359000002
2019-11-08 06:00:00,3.49,0.193,3.4953324592,0.05,-0.007,0.0504876222,3.44,0.2,3.4458090487,3.45,0.193,3.4553941888,0.05,-0.007,0.0504876222,3.4,0.2,3.4058772731999998
2019-11-08 06:30:00,3.92,0.323,3.9332847596000002,0.05,-0.007,0.0504876222,3.87,0.33,3.884044284,3.87,0.323,3.8834558063999998,0.05,-0.007,0.0504876222,3.8200000000000003,0.33,3.834227432
2019-11-08 07:00:00,4.3795,0.4535,4.4029174987,0.0495,-0.006500000000000001,0.0499249437,4.33,0.46,4.3543656254,4.3195,0.4535,4.3432410133,0.0495,-0.006500000000000001,0.0499249437,4.27,0.46,4.2947060435
2019-11-08 07:30:00,4.7095,0.484,4.7343052553,0.0495,-0.006,0.0498623104,4.66,0.49,4.6856909843,4.6495,0.484,4.674623648,0.0495,-0.006,0.0498623104,4.6,0.49,4.6260242109
2019-11-08 08:00:00,4.899,0.464,4.920924405,0.049,-0.006,0.0493659802,4.85,0.47000000000000003,4.8727199796,4.849,0.464,4.8711494537,0.049,-0.006,0.0493659802,4.8,0.47000000000000003,4.8229555254
2019-11-08 08:30:00,5.029,0.5345,5.057324515,0.049,-0.0055000000000000005,0.0493077073,4.98,0.54,5.0091915515,4.979,0.5345,5.0076073378,0.049,-0.0055000000000000005,0.0493077073,4.93,0.54,4.9594858604
2019-11-08 09:00:00,4.9585,0.603,4.9950306556,0.0485,-0.007,0.049002551000000005,4.91,0.61,4.947746962,4.9085,0.603,4.9454000091,0.0485,-0.007,0.049002551000000005,4.86,0.61,4.8981322971
2019-11-08 09:30:00,5.026,0.6795,5.0717251749,0.016,-0.0005,0.016007810600000002,5.01,0.68,5.055937104,4.976,0.6795,5.0221804279,0.016,-0.0005,0.016007810600000002,4.96,0.68,5.0063959092
2019-11-08 10:00:00,4.917,0.6765,4.9633195797,0.047,-0.0035,0.047130139,4.87,0.68,4.9172451637000005,4.867,0.6765,4.9137909245,0.047,-0.0035,0.047130139,4.82,0.68,4.8677304773
2019-11-08 10:30:00,4.9510000000000005,0.7175,5.0027199852,0.081,-0.0025,0.0810385711,4.87,0.72,4.9229361158,4.901,0.7175,4.9532420948,0.081,-0.0025,0.0810385711,4.82,0.72,4.87347925
2019-11-08 11:00:00,4.892,0.5680000000000001,4.9248642621,0.082,-0.002,0.0820243866,4.8100000000000005,0.5700000000000001,4.8436556442,4.842,0.5680000000000001,4.8752013292,0.082,-0.002,0.0820243866,4.76,0.5700000000000001,4.794006675
2019-11-08 11:30:00,4.825,0.5885,4.8607568598,0.085,-0.0015,0.0850132343,4.74,0.59,4.7765782732,4.775,0.5885,4.8111284799,0.085,-0.0015,0.0850132343,4.69,0.59,4.7269651998
2019-11-08 12:00:00,4.8725000000000005,0.585,4.9074923586,0.0825,-0.005,0.08265137630000001,4.79,0.59,4.8261993328,4.8125,0.585,4.8479254584,0.0825,-0.005,0.08265137630000001,4.73,0.59,4.7666550116
2019-11-08 12:30:00,4.828,0.6065,4.8659455659,0.088,-0.0035,0.08806957480000001,4.74,0.61,4.7790898715,4.7780000000000005,0.6065,4.8163395073,0.088,-0.0035,0.08806957480000001,4.69,0.61,4.7295031452
2019-11-08 13:00:00,4.7245,0.6075,4.7633975795,0.0845,-0.0025,0.0845369742,4.64,0.61,4.6799252131,4.6745,0.6075,4.7138101892,0.0845,-0.0025,0.0845369742,4.59,0.61,4.6303563578
2019-11-08 13:30:00,4.5815,0.4565,4.6041866274,0.0815,-0.0035,0.0815751188,4.5,0.46,4.5234500107999995,4.5315,0.4565,4.5544356950000005,0.0815,-0.0035,0.0815751188,4.45,0.46,4.4737121052
2019-11-08 14:00:00,4.497,0.458,4.5202624924,0.077,-0.002,0.07702596960000001,4.42,0.46,4.4438721854,4.447,0.458,4.4705226764,0.077,-0.002,0.07702596960000001,4.37,0.46,4.3941438301
2019-11-08 14:30:00,4.49,0.418,4.5094150397,0.07,-0.002,0.07002856560000001,4.42,0.42,4.439909909,4.44,0.418,4.4596327203,0.07,-0.002,0.07002856560000001,4.37,0.42,4.3901366721
2019-11-08 15:00:00,4.4425,0.41300000000000003,4.4616561107,0.0625,-0.007,0.0628907783,4.38,0.42,4.4000909082,4.3925,0.41300000000000003,4.4118732133,0.0625,-0.007,0.0628907783,4.33,0.42,4.3503218272
2019-11-08 15:30:00,4.551,0.3825,4.5670457902,0.061,-0.007500000000000001,0.0614593362,4.49,0.39,4.5069058122,4.501,0.3825,4.5172234005,0.061,-0.007500000000000001,0.0614593362,4.44,0.39,4.4570954668
2019-11-08 16:00:00,4.5975,0.34450000000000003,4.6103889749,0.0575,-0.0055000000000000005,0.0577624445,4.54,0.35000000000000003,4.5534712034,4.5375,0.34450000000000003,4.5505589217,0.0575,-0.0055000000000000005,0.0577624445,4.48,0.35000000000000003,4.4936510768
2019-11-08 16:30:00,4.8635,0.314,4.8736257807,0.053500000000000006,-0.006,0.053835397300000004,4.8100000000000005,0.32,4.8206327386000005,4.8135,0.314,4.8237307398,0.053500000000000006,-0.006,0.053835397300000004,4.76,0.32,4.7707441768
2019-11-08 17:00:00,5.2825,0.3725,5.2956172917,0.052500000000000005,-0.007500000000000001,0.0530330086,5.23,0.38,5.2437867996,5.2325,0.3725,5.2457423212,0.052500000000000005,-0.007500000000000001,0.0530330086,5.18,0.38,5.1939195219
2019-11-08 17:30:00,5.0545,0.28350000000000003,5.0624443207,0.0545,-0.006500000000000001,0.05488624600000001,5.0,0.29,5.0084029391,5.0045,0.28350000000000003,5.012523566,0.0545,-0.006500000000000001,0.05488624600000001,4.95,0.29,4.9584876727000005
2019-11-08 18:00:00,5.092,0.28300000000000003,5.0998581353,0.052000000000000005,-0.007,0.0524690385,5.04,0.29,5.0483363596,5.042,0.28300000000000003,5.0499359402,0.052000000000000005,-0.007,0.0524690385,4.99,0.29,4.9984197503
2019-11-08 18:30:00,5.0335,0.243,5.0393621868,0.053500000000000006,-0.007,0.053956000600000005,4.98,0.25,4.9862711519000005,4.9835,0.243,4.9894209333,0.053500000000000006,-0.007,0.053956000600000005,4.93,0.25,4.9363346726
2019-11-08 19:00:00,4.902,0.243,4.9080192542,0.052000000000000005,-0.007,0.0524690385,4.85,0.25,4.8564390246,4.862,0.243,4.8680687136,0.052000000000000005,-0.007,0.0524690385,4.8100000000000005,0.25,4.8164924997
2019-11-08 19:30:00,4.7335,0.21250000000000002,4.7382674576,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.68,0.22,4.6851680866,4.6735,0.21250000000000002,4.6783286011000005,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.62,0.22,4.6252351292
2019-11-08 20:00:00,4.954,0.313,4.9638780203,0.054,-0.007,0.0544518136,4.9,0.32,4.9104378623,4.904,0.313,4.9139785307,0.054,-0.007,0.0544518136,4.85,0.32,4.8605452369
2019-11-08 20:30:00,4.804,0.28300000000000003,4.8123284385,0.054,-0.007,0.0544518136,4.75,0.29,4.7588443975,4.744,0.28300000000000003,4.7524335871000005,0.054,-0.007,0.0544518136,4.69,0.29,4.6989573312
2019-11-08 21:00:00,4.6415,0.28200000000000003,4.6500587362,0.051500000000000004,-0.008,0.052117655400000004,4.59,0.29,4.5991520958,4.5815,0.28200000000000003,4.5901706123,0.051500000000000004,-0.008,0.052117655400000004,4.53,0.29,4.5392730696
2019-11-08 21:30:00,4.4235,0.253,4.4307292007,0.053500000000000006,-0.007,0.053956000600000005,4.37,0.26,4.3777277211,4.3735,0.253,4.3808117113,0.053500000000000006,-0.007,0.053956000600000005,4.32,0.26,4.3278170017
2019-11-08 22:00:00,4.152,0.323,4.164544753,0.052000000000000005,-0.007,0.0524690385,4.1,0.33,4.1132590485,4.132,0.323,4.1446052888,0.052000000000000005,-0.007,0.0524690385,4.08,0.33,4.0933238328
2019-11-08 22:30:00,4.0035,0.152,4.0063844361,0.053500000000000006,-0.008,0.0540948242,3.95,0.16,3.9532391782,3.9535,0.152,3.9564208889,0.053500000000000006,-0.008,0.0540948242,3.9,0.16,3.9032806714
2019-11-08 23:00:00,3.771,0.151,3.7740219925,0.051000000000000004,-0.009000000000000001,0.0517880295,3.7199999999999998,0.16,3.7234392704,3.721,0.151,3.7240625666,0.051000000000000004,-0.009000000000000001,0.0517880295,3.67,0.16,3.6734860827
2019-11-08 23:30:00,3.4935,0.153,3.49684876,0.053500000000000006,-0.007,0.053956000600000005,3.44,0.16,3.4437189200000002,3.4535,0.153,3.456887509,0.053500000000000006,-0.007,0.053956000600000005,3.4,0.16,3.4037626239
2019-11-09 00:00:00,3.3335,0.151,3.3369182264,0.053500000000000006,-0.009000000000000001,0.0542517281,3.2800000000000002,0.16,3.2839001203000002,3.2935,0.151,3.296959698,0.053500000000000006,-0.009000000000000001,0.0542517281,3.24,0.16,3.2439482117
2019-11-09 00:30:00,3.443,0.122,3.445160809,0.053,-0.008,0.0536003731,3.39,0.13,3.3924917096,3.393,0.122,3.3951926308,0.053,-0.008,0.0536003731,3.34,0.13,3.3425289827
2019-11-09 01:00:00,3.693,0.14150000000000001,3.6957098439,0.053,-0.0085,0.0536772764,3.64,0.15,3.6430893483,3.653,0.14150000000000001,3.6557394943,0.053,-0.0085,0.0536772764,3.6,0.15,3.6031236448
2019-11-09 01:30:00,3.6905,0.14150000000000001,3.6932116782,0.0505,-0.0085,0.0512103505,3.64,0.15,3.6430893483,3.6505,0.14150000000000001,3.653241369,0.0505,-0.0085,0.0512103505,3.6,0.15,3.6031236448
2019-11-09 02:00:00,3.573,0.139,3.5757027281,0.053,-0.011,0.0541294744,3.52,0.15,3.5231945731,3.523,0.139,3.5257410569000003,0.053,-0.011,0.0541294744,3.47,0.15,3.4732405618
2019-11-09 02:30:00,3.5135,0.0985,3.5148804389,0.053500000000000006,-0.0115,0.054722024800000005,3.46,0.11,3.4617481133,3.4735,0.0985,3.4748963294,0.053500000000000006,-0.0115,0.054722024800000005,3.42,0.11,3.4217685486000002
2019-11-09 03:00:00,3.453,0.1005,3.454462223,0.053,-0.0095,0.053844684000000004,3.4,0.11,3.4017789464,3.4130000000000003,0.1005,3.4144793527,0.053,-0.0095,0.053844684000000004,3.36,0.11,3.361800113
2019-11-09 03:30:00,3.4225,0.14200000000000002,3.4254445332,0.052500000000000005,-0.008,0.053106026,3.37,0.15,3.3733366271,3.3825,0.14200000000000002,3.3854793235000002,0.052500000000000005,-0.008,0.053106026,3.33,0.15,3.3333766664
2019-11-09 04:00:00,3.3405,0.1365,3.3432876783,0.0505,-0.0135,0.0522733202,3.29,0.15,3.2934176777,3.3005,0.1365,3.3033214346,0.0505,-0.0135,0.0522733202,3.25,0.15,3.2534596970000003
2019-11-09 04:30:00,3.341,0.14150000000000001,3.3439951032,0.051000000000000004,-0.0085,0.0517034815,3.29,0.15,3.2934176777,3.301,0.14150000000000001,3.3040313633,0.051000000000000004,-0.0085,0.0517034815,3.25,0.15,3.2534596970000003
2019-11-09 05:00:00,3.3025,0.1395,3.3054449776,0.052500000000000005,-0.0105,0.0535397049,3.25,0.15,3.2534596970000003,3.2625,0.1395,3.2654810519,0.052500000000000005,-0.0105,0.0535397049,3.21,0.15,3.2135027618
2019-11-09 05:30:00,3.3925,0.14250000000000002,3.3954914961,0.052500000000000005,-0.007500000000000001,0.0530330086,3.34,0.15,3.3433665668,3.3525,0.14250000000000002,3.3555271568,0.052500000000000005,-0.007500000000000001,0.0530330086,3.3,0.15,3.3034073318
2019-11-09 06:00:00,3.462,0.14100000000000001,3.4648701274,0.052000000000000005,-0.009000000000000001,0.0527730992,3.41,0.15,3.4132975259,3.422,0.14100000000000001,3.4249036483,0.052000000000000005,-0.009000000000000001,0.0527730992,3.37,0.15,3.3733366271
2019-11-09 06:30:00,3.652,0.14200000000000002,3.6547596364,0.052000000000000005,-0.008,0.052611785800000005,3.6,0.15,3.6031236448,3.612,0.14200000000000002,3.6147901737,0.052000000000000005,-0.008,0.052611785800000005,3.56,0.15,3.563158711
2019-11-09 07:00:00,3.842,0.20350000000000001,3.8473856383,0.052000000000000005,-0.006500000000000001,0.0524046754,3.79,0.21,3.7958134833,3.792,0.20350000000000001,3.7974565501,0.052000000000000005,-0.006500000000000001,0.0524046754,3.74,0.21,3.7458910822
2019-11-09 07:30:00,4.052,0.303,4.0633130571,0.052000000000000005,-0.007,0.0524690385,4.0,0.31,4.0119945164,4.022,0.303,4.0333972034,0.052000000000000005,-0.007,0.0524690385,3.9699999999999998,0.31,3.9820848811
2019-11-09 08:00:00,4.2415,0.2335,4.2479223745,0.051500000000000004,-0.006500000000000001,0.0519085735,4.19,0.24,4.1968678797,4.1815,0.2335,4.1880143863,0.051500000000000004,-0.006500000000000001,0.0519085735,4.13,0.24,4.1369674884
2019-11-09 08:30:00,4.601,0.28400000000000003,4.6097567181,0.051000000000000004,-0.006,0.0513517283,4.55,0.29,4.5592323915,4.541,0.28400000000000003,4.549872196,0.051000000000000004,-0.006,0.0513517283,4.49,0.29,4.4993555094
2019-11-09 09:00:00,4.8795,0.303,4.8888985723000005,0.0495,-0.007,0.0499924994,4.83,0.31,4.8399380161,4.8295,0.303,4.8389956861000005,0.0495,-0.007,0.0499924994,4.78,0.31,4.7900417535
2019-11-09 09:30:00,5.049,0.334,5.0600352766,0.049,-0.006,0.0493659802,5.0,0.34,5.0115466674,4.989,0.334,5.0001676972,0.049,-0.006,0.0493659802,4.94,0.34,4.9516865814
2019-11-09 10:00:00,5.0185,0.335,5.0296687018,0.0485,-0.005,0.0487570508,4.97,0.34,4.9816162036,4.9685,0.335,4.9797808436,0.0485,-0.005,0.0487570508,4.92,0.34,4.931733975
2019-11-09 10:30:00,5.147,0.334,5.1578256078,0.047,-0.006,0.047381431,5.1,0.34,5.1113207686,5.097,0.334,5.1079315775,0.047,-0.006,0.047381431,5.05,0.34,5.0614326035
2019-11-09 11:00:00,5.1465,0.3345,5.1573590625,0.0465,-0.0055000000000000005,0.0468241391,5.1,0.34,5.1113207686,5.0965,0.3345,5.1074653694,0.0465,-0.0055000000000000005,0.0468241391,5.05,0.34,5.0614326035
2019-11-09 11:30:00,5.2355,0.3345,5.2461748446,0.0455,-0.0055000000000000005,0.045831212100000004,5.19,0.34,5.2011248783,5.1755,0.3345,5.1862983427,0.0455,-0.0055000000000000005,0.045831212100000004,5.13,0.34,5.1412547107
2019-11-09 12:00:00,5.235,0.334,5.2456440024,0.045,-0.006,0.0453982379,5.19,0.34,5.2011248783,5.175,0.334,5.1857671564,0.045,-0.006,0.0453982379,5.13,0.34,5.1412547107
2019-11-09 12:30:00,5.2345,0.3345,5.2451768798,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.19,0.34,5.2011248783,5.1745,0.3345,5.1853004252,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.13,0.34,5.1412547107
2019-11-09 13:00:00,5.2045,0.3345,5.2152382975,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.16,0.34,5.1711894183,5.1545,0.3345,5.1653422442,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.11,0.34,5.1212986634
2019-11-09 13:30:00,5.085,0.314,5.0946855644,0.045,-0.006,0.0453982379,5.04,0.32,5.0501485127,5.025,0.314,5.0348009891,0.045,-0.006,0.0453982379,4.98,0.32,4.9902705337
2019-11-09 14:00:00,4.885,0.315,4.8951455545,0.045,-0.005,0.045276925700000005,4.84,0.32,4.8505669772,4.825,0.315,4.8352714505000005,0.045,-0.005,0.045276925700000005,4.78,0.32,4.7906993226
2019-11-09 14:30:00,4.5125,0.23500000000000001,4.5186149703,0.0425,-0.005,0.0427931069,4.47,0.24,4.4764383163,4.4625,0.23500000000000001,4.4686833911,0.0425,-0.005,0.0427931069,4.42,0.24,4.4265110414
2019-11-09 15:00:00,4.4,0.23500000000000001,4.4062710992,0.04,-0.005,0.0403112887,4.36,0.24,4.3666005084,4.35,0.23500000000000001,4.3563430765,0.04,-0.005,0.0403112887,4.31,0.24,4.3166769627
2019-11-09 15:30:00,4.48,0.2335,4.4860809455,0.04,-0.006500000000000001,0.0405246838,4.44,0.24,4.4464817553,4.43,0.2335,4.4361494846,0.04,-0.006500000000000001,0.0405246838,4.39,0.24,4.3965554699
2019-11-09 16:00:00,4.5195,0.234,4.5255536954,0.0395,-0.006,0.0399530975,4.48,0.24,4.4864239657,4.4695,0.234,4.4756213256,0.0395,-0.006,0.0399530975,4.43,0.24,4.4364963654
2019-11-09 16:30:00,4.719,0.23450000000000001,4.7248228803,0.039,-0.0055000000000000005,0.0393859112,4.68,0.24,4.6861498055,4.659,0.23450000000000001,4.6648977749,0.039,-0.0055000000000000005,0.0393859112,4.62,0.24,4.6262295663
2019-11-09 17:00:00,5.018,0.2535,5.0243990934,0.038,-0.006500000000000001,0.0385519131,4.98,0.26,4.9867825298,4.968,0.2535,4.9744634133000005,0.038,-0.006500000000000001,0.0385519131,4.93,0.26,4.9368512232
2019-11-09 17:30:00,5.2285,0.274,5.2356745745,0.0385,-0.006,0.0389647276,5.19,0.28,5.1975474986,5.1785,0.274,5.1857437509,0.0385,-0.006,0.0389647276,5.14,0.28,5.1476208097
2019-11-09 18:00:00,5.3075,0.2745,5.3145937286,0.0375,-0.0055000000000000005,0.0379011873,5.27,0.28,5.2774330882000005,5.2375,0.2745,5.2446884083,0.0375,-0.0055000000000000005,0.0379011873,5.2,0.28,5.2075330052
2019-11-09 18:30:00,5.218,0.2735,5.2251627965,0.038,-0.006500000000000001,0.0385519131,5.18,0.28,5.1875620478,5.158,0.2735,5.1652460009,0.038,-0.006500000000000001,0.0385519131,5.12,0.28,5.1276505341
2019-11-09 19:00:00,5.0185,0.244,5.0244281515,0.0385,-0.006,0.0389647276,4.98,0.25,4.9862711519000005,4.9685,0.244,4.9744877374000005,0.0385,-0.006,0.0389647276,4.93,0.25,4.9363346726
2019-11-09 19:30:00,4.8185,0.21350000000000002,4.8232276019,0.0385,-0.006500000000000001,0.039044846,4.78,0.22,4.7850600832,4.7585,0.21350000000000002,4.7632871528,0.0385,-0.006500000000000001,0.039044846,4.72,0.22,4.7251243370000005
2019-11-09 20:00:00,4.548,0.183,4.5516802391999995,0.038,-0.007,0.0386393582,4.51,0.19,4.5140004431000005,4.4879999999999995,0.183,4.4917293997,0.038,-0.007,0.0386393582,4.45,0.19,4.4540543329
2019-11-09 20:30:00,4.3295,0.14350000000000002,4.3318774798,0.0395,-0.006500000000000001,0.0400312378,4.29,0.15,4.2926215766,4.2695,0.14350000000000002,4.2719108722,0.0395,-0.006500000000000001,0.0400312378,4.23,0.15,4.2326587389
2019-11-09 21:00:00,4.159,0.14400000000000002,4.1614921603,0.039,-0.006,0.0394588393,4.12,0.15,4.1227296783,4.099,0.14400000000000002,4.1015286175,0.039,-0.006,0.0394588393,4.06,0.15,4.062769991
2019-11-09 21:30:00,3.989,0.14350000000000002,3.9915802948,0.039,-0.006500000000000001,0.039537956400000004,3.95,0.15,3.9528470752000002,3.939,0.14350000000000002,3.9416130263999998,0.039,-0.006500000000000001,0.039537956400000004,3.9,0.15,3.9028835494000003
2019-11-09 22:00:00,3.799,0.124,3.8010231517,0.039,-0.006,0.0394588393,3.76,0.13,3.7622466692,3.749,0.124,3.7510501196,0.039,-0.006,0.0394588393,3.71,0.13,3.7122769292999998
2019-11-09 22:30:00,3.6189999999999998,0.124,3.6211237206,0.039,-0.006,0.0394588393,3.58,0.13,3.5823595576000002,3.5789999999999997,0.124,3.5811474417999998,0.039,-0.006,0.0394588393,3.54,0.13,3.5423862014000003
2019-11-09 23:00:00,3.3995,0.07350000000000001,3.4002944725,0.0395,-0.006500000000000001,0.0400312378,3.36,0.08,3.360952246,3.3595,0.07350000000000001,3.3603039297,0.0395,-0.006500000000000001,0.0400312378,3.32,0.08,3.3209637156
2019-11-09 23:30:00,3.1485,0.053,3.1489460538,0.0385,-0.007,0.039131189600000005,3.11,0.06,3.1105787243,3.1085,0.053,3.1089517928,0.0385,-0.007,0.039131189600000005,3.07,0.06,3.0705862632
2019-11-10 00:00:00,2.9895,0.014,2.9895327812,0.0395,-0.006,0.0399530975,2.95,0.02,2.9500677958,2.9495,0.014,2.9495332257999998,0.0395,-0.006,0.0399530975,2.91,0.02,2.9100687277
2019-11-10 00:30:00,3.119,0.0145,3.1190337045,0.039,-0.0055000000000000005,0.0393859112,3.08,0.02,3.0800649344,3.079,0.0145,3.0790341424,0.039,-0.0055000000000000005,0.0393859112,3.04,0.02,3.0400657888
2019-11-10 01:00:00,3.398,0.014,3.3980288404,0.038,-0.006,0.038470768100000004,3.36,0.02,3.3600595233,3.348,0.014,3.3480292711,0.038,-0.006,0.038470768100000004,3.31,0.02,3.3100604224
2019-11-10 01:30:00,3.3565,0.014,3.356529197,0.036500000000000005,-0.006,0.036989863500000005,3.32,0.02,3.3200602404,3.3165,0.014,3.3165295491,0.036500000000000005,-0.006,0.036989863500000005,3.2800000000000002,0.02,3.280060975
2019-11-10 02:00:00,3.2565,0.0125,3.2565239904,0.036500000000000005,-0.007500000000000001,0.0372625818,3.22,0.02,3.2200621112,3.2165,0.0125,3.2165242887,0.036500000000000005,-0.007500000000000001,0.0372625818,3.18,0.02,3.1800628925
2019-11-10 02:30:00,3.216,0.043500000000000004,3.2162941796,0.036000000000000004,-0.006500000000000001,0.0365820994,3.18,0.05,3.1803930575,3.176,0.043500000000000004,3.1762978843,0.036000000000000004,-0.006500000000000001,0.0365820994,3.14,0.05,3.1403980639
2019-11-10 03:00:00,3.1565,0.043500000000000004,3.1567997244,0.036500000000000005,-0.006500000000000001,0.0370742498,3.12,0.05,3.1204006153,3.1165,0.043500000000000004,3.116803571,0.036500000000000005,-0.006500000000000001,0.0370742498,3.08,0.05,3.0804058174
2019-11-10 03:30:00,3.1055,0.084,3.1066358412,0.035500000000000004,-0.006,0.0360034721,3.07,0.09,3.0713189349,3.0655,0.084,3.0666506567,0.035500000000000004,-0.006,0.0360034721,3.03,0.09,3.031336339
2019-11-10 04:00:00,3.0355,0.054,3.0359802783,0.035500000000000004,-0.006,0.0360034721,3.0,0.06,3.00059994,2.9855,0.054,2.9859883205,0.035500000000000004,-0.006,0.0360034721,2.95,0.06,2.9506101064
2019-11-10 04:30:00,2.9365,0.054,2.9369964675,0.036500000000000005,-0.006,0.036989863500000005,2.9,0.06,2.9006206232,2.9065000000000003,0.054,2.907001591,0.036500000000000005,-0.006,0.036989863500000005,2.87,0.06,2.8706271092
2019-11-10 05:00:00,2.8970000000000002,0.014,2.8970338279,0.037,-0.006,0.037483329600000004,2.86,0.02,2.8600699292,2.847,0.014,2.847034422,0.037,-0.006,0.037483329600000004,2.81,0.02,2.8100711735
2019-11-10 05:30:00,2.916,0.013000000000000001,2.9160289779,0.036000000000000004,-0.007,0.036674241600000004,2.88,0.02,2.8800694436,2.876,0.013000000000000001,2.8760293809,0.036000000000000004,-0.007,0.036674241600000004,2.84,0.02,2.8400704217
2019-11-10 06:00:00,2.917,0.014,2.917033596,0.037,-0.006,0.037483329600000004,2.88,0.02,2.8800694436,2.877,0.014,2.8770340631,0.037,-0.006,0.037483329600000004,2.84,0.02,2.8400704217
2019-11-10 06:30:00,3.1065,0.063,3.1071387562,0.036500000000000005,-0.007,0.0371651719,3.07,0.07,3.0707979419,3.0565,0.063,3.0571492031,0.036500000000000005,-0.007,0.0371651719,3.02,0.07,3.0208111493
2019-11-10 07:00:00,3.2465,0.35350000000000004,3.2656889778,0.036500000000000005,-0.006500000000000001,0.0370742498,3.21,0.36,3.2301238366,3.2565,0.35350000000000004,3.2756303973,0.036500000000000005,-0.006500000000000001,0.0370742498,3.22,0.36,3.2400617278
2019-11-10 07:30:00,3.417,0.1345,3.4196460709,0.037,-0.0055000000000000005,0.0374065502,3.38,0.14,3.3828981658,3.387,0.1345,3.3896694898,0.037,-0.0055000000000000005,0.0374065502,3.35,0.14,3.352924097
2019-11-10 08:00:00,3.5365,0.1345,3.5390567246,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.5,0.14,3.5027988809,3.4865,0.1345,3.4890933636,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.45,0.14,3.4528394113
2019-11-10 08:30:00,3.7765,0.1345,3.7788943488999998,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.74,0.14,3.7426194036,3.7365,0.1345,3.7389199644,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.7,0.14,3.7026477013
2019-11-10 09:00:00,3.9085,0.1835,3.9128051958,0.0385,-0.006500000000000001,0.039044846,3.87,0.19,3.8746612755000003,3.8785,0.1835,3.8828384592000003,0.0385,-0.006500000000000001,0.039044846,3.84,0.19,3.8446976474000003
2019-11-10 09:30:00,3.998,0.186,4.0023243247,0.048,-0.004,0.0481663783,3.95,0.19,3.9545669801,3.948,0.186,3.9523790304,0.048,-0.004,0.0481663783,3.9,0.19,3.9046254622000003
2019-11-10 10:00:00,4.3975,0.2975,4.4075517581,0.0575,-0.0025,0.0575543222,4.34,0.30000000000000004,4.3503563072,4.3475,0.2975,4.3576670938,0.0575,-0.0025,0.0575543222,4.29,0.30000000000000004,4.3004767178
2019-11-10 10:30:00,4.4865,0.35750000000000004,4.5007208867,0.0565,-0.0025,0.0565552827,4.43,0.36,4.4446034694,4.4365,0.35750000000000004,4.4508806432,0.0565,-0.0025,0.0565552827,4.38,0.36,4.3947696185
2019-11-10 11:00:00,4.47,0.35650000000000004,4.4841936009,0.06,-0.0035,0.0601019966,4.41,0.36,4.4246694792,4.42,0.35650000000000004,4.4343536451,0.06,-0.0035,0.0601019966,4.36,0.36,4.3748371398
2019-11-10 11:30:00,4.3425,0.35650000000000004,4.3571089612,0.07250000000000001,-0.0035,0.0725844336,4.27,0.36,4.2851487722,4.2925,0.35650000000000004,4.3072785492,0.07250000000000001,-0.0035,0.0725844336,4.22,0.36,4.2353276142
2019-11-10 12:00:00,4.4345,0.387,4.4513547657,0.0745,-0.003,0.0745603782,4.36,0.39,4.3774079088,4.3845,0.387,4.401546234,0.0745,-0.003,0.0745603782,4.31,0.39,4.3276090396
2019-11-10 12:30:00,4.4035,0.357,4.4179476287,0.07350000000000001,-0.003,0.07356119900000001,4.33,0.36,4.3449395853,4.3835,0.357,4.3980133299,0.07350000000000001,-0.003,0.07356119900000001,4.31,0.36,4.3250086705
2019-11-10 13:00:00,4.3685,0.35850000000000004,4.3831854284,0.0685,-0.0015,0.0685164214,4.3,0.36,4.3150434529,4.3185,0.35850000000000004,4.3333548782,0.0685,-0.0015,0.0685164214,4.25,0.36,4.2652198068
2019-11-10 13:30:00,4.328,0.35550000000000004,4.3425757621,0.058,-0.0045000000000000005,0.058174307,4.27,0.36,4.2851487722,4.2780000000000005,0.35550000000000004,4.2927455375,0.058,-0.0045000000000000005,0.058174307,4.22,0.36,4.2353276142
2019-11-10 14:00:00,4.3055,0.3385,4.3187859984,0.0555,-0.0015,0.0555202666,4.25,0.34,4.2635783094,4.2555,0.3385,4.2689416136,0.0555,-0.0015,0.0555202666,4.2,0.34,4.2137394319
2019-11-10 14:30:00,4.2675,0.3375,4.2808249789,0.0475,-0.0025,0.047565744,4.22,0.34,4.2336745269,4.2175,0.3375,4.2309824509,0.0475,-0.0025,0.047565744,4.17,0.34,4.183837951
2019-11-10 15:00:00,4.3725,0.305,4.383124599,0.0425,-0.005,0.0427931069,4.33,0.31,4.3410828142,4.3225,0.305,4.3332471947,0.0425,-0.005,0.0427931069,4.28,0.31,4.29121195
2019-11-10 15:30:00,4.548,0.303,4.5580821625,0.038,-0.007,0.0386393582,4.51,0.31,4.5206415474,4.498,0.303,4.5081939843,0.038,-0.007,0.0386393582,4.46,0.31,4.4707605617
2019-11-10 16:00:00,4.675,0.28300000000000003,4.6835578357,0.035,-0.007,0.0356931366,4.64,0.29,4.6490536671000005,4.635,0.28300000000000003,4.6436315530000005,0.035,-0.007,0.0356931366,4.6,0.29,4.6091322394
2019-11-10 16:30:00,4.946,0.28450000000000003,4.9541756378,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.91,0.29,4.9185566989,4.906,0.28450000000000003,4.9142421847,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.87,0.29,4.878626856
2019-11-10 17:00:00,5.3755,0.4445,5.3938465403,0.035500000000000004,-0.0055000000000000005,0.0359235299,5.34,0.45,5.3589271314,5.3555,0.4445,5.3739148207,0.035500000000000004,-0.0055000000000000005,0.0359235299,5.32,0.45,5.3389980333
2019-11-10 17:30:00,5.715,0.373,5.7271593308,0.035,-0.007,0.0356931366,5.68,0.38,5.6926970761,5.655,0.373,5.667288064,0.035,-0.007,0.0356931366,5.62,0.38,5.6328323249
2019-11-10 18:00:00,5.715,0.3735,5.7271919166,0.035,-0.006500000000000001,0.035598455,5.68,0.38,5.6926970761,5.655,0.3735,5.6673209941,0.035,-0.006500000000000001,0.035598455,5.62,0.38,5.6328323249
2019-11-10 18:30:00,5.594,0.3735,5.606455052,0.034,-0.006500000000000001,0.0346157479,5.5600000000000005,0.38,5.5729704826,5.5440000000000005,0.3735,5.5565671282,0.034,-0.006500000000000001,0.0346157479,5.51,0.38,5.5230879044
2019-11-10 19:00:00,5.393,0.3435,5.4039283165,0.033,-0.006500000000000001,0.0336340601,5.36,0.35000000000000003,5.3714150836,5.333,0.3435,5.3440510149,0.033,-0.006500000000000001,0.0336340601,5.3,0.35000000000000003,5.3115440316
2019-11-10 19:30:00,5.1335,0.3035,5.142463855,0.0335,-0.006500000000000001,0.0341247711,5.1,0.31,5.1094128821,5.0835,0.3035,5.0925518652,0.0335,-0.006500000000000001,0.0341247711,5.05,0.31,5.0595059047
2019-11-10 20:00:00,4.853,0.5135000000000001,4.8800913157,0.033,-0.006500000000000001,0.0336340601,4.82,0.52,4.8479686468,4.853,0.5135000000000001,4.8800913157,0.033,-0.006500000000000001,0.0336340601,4.82,0.52,4.8479686468
2019-11-10 20:30:00,4.663,0.8635,4.7422780654,0.033,-0.006500000000000001,0.0336340601,4.63,0.87,4.7110296115,4.743,0.8635,4.8209626891,0.033,-0.006500000000000001,0.0336340601,4.71,0.87,4.7896763983
2019-11-10 21:00:00,4.503,0.214,4.5080821865,0.033,-0.006,0.0335410197,4.47,0.22,4.4754105957,4.453,0.214,4.4581391858,0.033,-0.006,0.0335410197,4.42,0.22,4.4254717263
2019-11-10 21:30:00,4.3025,0.1935,4.3068490222,0.0325,-0.006500000000000001,0.0331436268,4.27,0.2,4.2746812747,4.2625,0.1935,4.2668897923,0.0325,-0.006500000000000001,0.0331436268,4.23,0.2,4.2347254929
2019-11-10 22:00:00,4.083,0.264,4.0915259989,0.033,-0.006,0.0335410197,4.05,0.27,4.0589900222,4.043,0.264,4.0516101737,0.033,-0.006,0.0335410197,4.01,0.27,4.0190794966
2019-11-10 22:30:00,3.7825,0.934,3.8961086035,0.0325,-0.006,0.0330492057,3.75,0.9400000000000001,3.8660186239,3.8825000000000003,0.934,3.9932646106,0.0325,-0.006,0.0330492057,3.85,0.9400000000000001,3.963092227
