Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 23:00:00,3.5515,0.153,3.554794122,0.0315,-0.007,0.0322684056,3.52,0.16,3.5236344873,3.5115,0.153,3.5148316105,0.0315,-0.007,0.0322684056,3.48,0.16,3.4836762192
2019-11-10 23:30:00,3.3225,0.154,3.3260670844,0.0325,-0.006,0.0330492057,3.29,0.16,3.2938882798,3.2925,0.154,3.296099551,0.0325,-0.006,0.0330492057,3.26,0.16,3.2639240187
2019-11-11 00:00:00,3.142,0.154,3.1457717654,0.032,-0.006,0.0325576412,3.11,0.16,3.1141130358,3.112,0.154,3.1158080814,0.032,-0.006,0.0325576412,3.08,0.16,3.0841530442
2019-11-11 00:30:00,3.3015,0.154,3.3050897492,0.0315,-0.006,0.0320663375,3.27,0.16,3.273912033,3.2715,0.154,3.2751226313,0.0315,-0.006,0.0320663375,3.24,0.16,3.2439482117
2019-11-11 01:00:00,3.592,0.1545,3.5953211609,0.032,-0.0055000000000000005,0.0324692162,3.56,0.16,3.5635936918,3.552,0.1545,3.5553585262,0.032,-0.0055000000000000005,0.0324692162,3.52,0.16,3.5236344873
2019-11-11 01:30:00,3.592,0.154,3.5952997093,0.032,-0.006,0.0325576412,3.56,0.16,3.5635936918,3.552,0.154,3.5553368336,0.032,-0.006,0.0325576412,3.52,0.16,3.5236344873
2019-11-11 02:00:00,3.482,0.1145,3.483882066,0.032,-0.0055000000000000005,0.0324692162,3.45,0.12,3.4520863257,3.452,0.1145,3.4538984134,0.032,-0.0055000000000000005,0.0324692162,3.42,0.12,3.4221046156
2019-11-11 02:30:00,3.4325,0.14300000000000002,3.4354774412999998,0.0325,-0.007,0.033245300400000004,3.4,0.15,3.403307215,3.4025,0.14300000000000002,3.4055036705,0.0325,-0.007,0.033245300400000004,3.37,0.15,3.3733366271
2019-11-11 03:00:00,3.3625,0.14350000000000002,3.3655606517,0.0325,-0.006500000000000001,0.0331436268,3.33,0.15,3.3333766664,3.3325,0.14350000000000002,3.335588179,0.0325,-0.006500000000000001,0.0331436268,3.3,0.15,3.3034073318
2019-11-11 03:30:00,3.2925,0.14350000000000002,3.2956256614,0.0325,-0.006500000000000001,0.0331436268,3.26,0.15,3.2634490957,3.2625,0.14350000000000002,3.2656543755,0.0325,-0.006500000000000001,0.0331436268,3.23,0.15,3.2334810963
2019-11-11 04:00:00,3.251,0.14400000000000002,3.2541876097999998,0.031,-0.006,0.0315753068,3.22,0.15,3.2234918954,3.211,0.14400000000000002,3.2142272788,0.031,-0.006,0.0315753068,3.18,0.15,3.1835357702
2019-11-11 04:30:00,3.1795,0.1135,3.1815251846,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.15,0.12,3.1522848856,3.1495,0.1135,3.1515444626,0.029500000000000002,-0.006500000000000001,0.030207614900000002,3.12,0.12,3.1223068395
2019-11-11 05:00:00,3.1815,0.114,3.1835417776,0.0315,-0.006,0.0320663375,3.15,0.12,3.1522848856,3.1515,0.114,3.1535612012,0.0315,-0.006,0.0320663375,3.12,0.12,3.1223068395
2019-11-11 05:30:00,3.35,0.1535,3.3535149098,0.03,-0.006500000000000001,0.030696091000000002,3.32,0.16,3.3238531857,3.32,0.1535,3.3235466372999998,0.03,-0.006500000000000001,0.030696091000000002,3.29,0.16,3.2938882798
2019-11-11 06:00:00,3.5700000000000003,0.21350000000000002,3.5763783706,0.03,-0.006500000000000001,0.030696091000000002,3.54,0.22,3.5468295702,3.54,0.21350000000000002,3.5464323269999998,0.03,-0.006500000000000001,0.030696091000000002,3.51,0.22,3.5168878287
2019-11-11 06:30:00,3.9290000000000003,0.263,3.9377925288,0.029,-0.007,0.029832867800000003,3.9,0.27,3.9093349818,3.8890000000000002,0.263,3.8978827585999998,0.029,-0.007,0.029832867800000003,3.86,0.27,3.8694314828
2019-11-11 07:00:00,4.3205,0.35350000000000004,4.3349374275,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.29,0.36,4.3050783965,4.2805,0.35350000000000004,4.2950718853,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.25,0.36,4.2652198068
2019-11-11 07:30:00,4.6705,0.5335,4.7008714618,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.64,0.54,4.6713167309,4.6705,0.5335,4.7008714618,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.64,0.54,4.6713167309
2019-11-11 08:00:00,4.9905,0.7835000000000001,5.0516296875,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.96,0.79,5.0225192882,5.0005,0.7835000000000001,5.0615089153,0.030500000000000003,-0.006500000000000001,0.031184932300000003,4.97,0.79,5.032395056
2019-11-11 08:30:00,5.131,0.584,5.1641279031,0.031,-0.006,0.0315753068,5.1,0.59,5.1340140241,5.091,0.584,5.1243864999,0.031,-0.006,0.0315753068,5.06,0.59,5.0942811073
2019-11-11 09:00:00,5.193,0.645,5.2329030184,0.033,-0.005,0.0333766385,5.16,0.65,5.2007787878,5.153,0.645,5.1932103751,0.033,-0.005,0.0333766385,5.12,0.65,5.1610948451
2019-11-11 09:30:00,5.263,0.644,5.3022547091,0.023,-0.006,0.0237697286,5.24,0.65,5.2801609824,5.223,0.644,5.2625530876,0.023,-0.006,0.0237697286,5.2,0.65,5.2404675364
2019-11-11 10:00:00,5.1370000000000005,0.6445000000000001,5.1772723755,0.067,-0.0055000000000000005,0.0672253672,5.07,0.65,5.1114968453,5.097,0.6445000000000001,5.137585936,0.067,-0.0055000000000000005,0.0672253672,5.03,0.65,5.0718241294
2019-11-11 10:30:00,5.0785,0.5955,5.1132946815,0.0685,-0.0045000000000000005,0.0686476511,5.01,0.6000000000000001,5.0458002339,5.0285,0.5955,5.0636382671,0.0685,-0.0045000000000000005,0.0686476511,4.96,0.6000000000000001,4.9961585243
2019-11-11 11:00:00,5.111,0.6855,5.1567655803,0.07100000000000001,-0.0045000000000000005,0.0711424627,5.04,0.6900000000000001,5.0870128759,5.061,0.6855,5.1072136484,0.07100000000000001,-0.0045000000000000005,0.0711424627,4.99,0.6900000000000001,5.0374795285
2019-11-11 11:30:00,5.0175,0.6845,5.0639753653,0.0775,-0.0055000000000000005,0.0776949162,4.94,0.6900000000000001,4.987955493,4.9675,0.6845,5.0144388021,0.0775,-0.0055000000000000005,0.0776949162,4.89,0.6900000000000001,4.9384410496
2019-11-11 12:00:00,5.1695,0.7445,5.2228354847,0.0695,-0.0055000000000000005,0.0697172862,5.1,0.75,5.1548520832,5.1295,0.7445,5.1832471,0.0695,-0.0055000000000000005,0.0697172862,5.06,0.75,5.1152810284
2019-11-11 12:30:00,4.734,0.6185,4.7742327394,0.074,-0.0015,0.0740152011,4.66,0.62,4.7010637094,4.694,0.6185,4.7345726576,0.074,-0.0015,0.0740152011,4.62,0.62,4.6614160938
2019-11-11 13:00:00,4.681,0.545,4.7126198658,0.07100000000000001,-0.005,0.0711758386,4.61,0.55,4.6426931839000005,4.631,0.545,4.6629589318,0.07100000000000001,-0.005,0.0711758386,4.5600000000000005,0.55,4.5930490962
2019-11-11 13:30:00,4.768,0.595,4.8049816857,0.068,-0.005,0.0681835757,4.7,0.6000000000000001,4.7381430962,4.718,0.595,4.7553705429,0.068,-0.005,0.0681835757,4.65,0.6000000000000001,4.6885498824
2019-11-11 14:00:00,4.77,0.556,4.8022948681,0.07,-0.004,0.0701141926,4.7,0.56,4.7332441306,4.72,0.556,4.7526346378,0.07,-0.004,0.0701141926,4.65,0.56,4.6835990435
2019-11-11 14:30:00,4.733,0.5575,4.7657208531,0.063,-0.0025,0.06304958370000001,4.67,0.56,4.7034561759999995,4.683,0.5575,4.7160677741,0.063,-0.0025,0.06304958370000001,4.62,0.56,4.6538156388
2019-11-11 15:00:00,4.6665,0.49350000000000005,4.6925221896,0.0565,-0.006500000000000001,0.0568726648,4.61,0.5,4.637035691,4.6265,0.49350000000000005,4.6527459097,0.0565,-0.006500000000000001,0.0568726648,4.57,0.5,4.5972709296000005
2019-11-11 15:30:00,4.608,0.493,4.6342974655999996,0.058,-0.007,0.0584208867,4.55,0.5,4.5773900861,4.558,0.493,4.5845842778,0.058,-0.007,0.0584208867,4.5,0.5,4.5276925691
2019-11-11 16:00:00,4.7955,0.514,4.8229675771,0.0555,-0.006,0.0558233822,4.74,0.52,4.7684378994,4.7555,0.514,4.7831972832,0.0555,-0.006,0.0558233822,4.7,0.52,4.7286784622999996
2019-11-11 16:30:00,5.012,0.483,5.0352192604,0.052000000000000005,-0.007,0.0524690385,4.96,0.49,4.9841448615,4.962,0.483,4.985452136,0.052000000000000005,-0.007,0.0524690385,4.91,0.49,4.9343895266
2019-11-11 17:00:00,5.3835,0.484,5.4052130624,0.053500000000000006,-0.006,0.053835397300000004,5.33,0.49,5.3524760625,5.3335,0.484,5.3554157868,0.053500000000000006,-0.006,0.053835397300000004,5.28,0.49,5.3026879976
2019-11-11 17:30:00,5.695,0.5435,5.7208755667,0.055,-0.006500000000000001,0.055382759100000005,5.64,0.55,5.6667539209,5.645,0.5435,5.6711037065,0.055,-0.006500000000000001,0.055382759100000005,5.59,0.55,5.6169920776
2019-11-11 18:00:00,5.492,0.42250000000000004,5.5082275053,0.052000000000000005,-0.007500000000000001,0.0525380814,5.44,0.43,5.4569680226,5.442,0.42250000000000004,5.458376155,0.052000000000000005,-0.007500000000000001,0.0525380814,5.39,0.43,5.4071249292
2019-11-11 18:30:00,5.375,0.3635,5.3872773504,0.055,-0.006500000000000001,0.055382759100000005,5.32,0.37,5.3328510199,5.325,0.3635,5.3373923643,0.055,-0.006500000000000001,0.055382759100000005,5.27,0.37,5.282972648
2019-11-11 19:00:00,5.245,0.3635,5.2575809314,0.055,-0.006500000000000001,0.055382759100000005,5.19,0.37,5.2031721094,5.205,0.3635,5.2176773808,0.055,-0.006500000000000001,0.055382759100000005,5.15,0.37,5.163274155
2019-11-11 19:30:00,5.053,0.3635,5.0660577622,0.053,-0.006500000000000001,0.0533970973,5.0,0.37,5.0136713095,5.003,0.3635,5.0161879201,0.053,-0.006500000000000001,0.0533970973,4.95,0.37,4.9638090213
2019-11-11 20:00:00,4.8625,0.363,4.8760306859,0.052500000000000005,-0.007,0.0529646108,4.8100000000000005,0.37,4.8242097798,4.8125,0.363,4.8261708683,0.052500000000000005,-0.007,0.0529646108,4.76,0.37,4.7743585957
2019-11-11 20:30:00,4.6345,0.3135,4.6450912262,0.0545,-0.006500000000000001,0.05488624600000001,4.58,0.32,4.5911654294,4.5845,0.3135,4.5952064698,0.0545,-0.006500000000000001,0.05488624600000001,4.53,0.32,4.5412883634
2019-11-11 21:00:00,4.385,0.28300000000000003,4.3941226656,0.055,-0.007,0.055443665100000004,4.33,0.29,4.3397004505,4.335,0.28300000000000003,4.3442276644,0.055,-0.007,0.055443665100000004,4.28,0.29,4.2898135158
2019-11-11 21:30:00,4.135,0.28200000000000003,4.1446048063,0.055,-0.008,0.055578772900000004,4.08,0.29,4.090293388,4.085,0.28200000000000003,4.0947220907,0.055,-0.008,0.055578772900000004,4.03,0.29,4.0404207702
2019-11-11 22:00:00,3.8040000000000003,0.41350000000000003,3.8264080088,0.054,-0.006500000000000001,0.0543897968,3.75,0.42,3.7734467003,3.8040000000000003,0.41350000000000003,3.8264080088,0.054,-0.006500000000000001,0.0543897968,3.75,0.42,3.7734467003
2019-11-11 22:30:00,3.553,0.1835,3.5577354103000003,0.053,-0.006500000000000001,0.0533970973,3.5,0.19,3.505153349,3.513,0.1835,3.5177892561,0.053,-0.006500000000000001,0.0533970973,3.46,0.19,3.4652128362
2019-11-11 23:00:00,3.275,0.20350000000000001,3.2813163898,0.055,-0.006500000000000001,0.055382759100000005,3.22,0.21,3.2268405601,3.245,0.20350000000000001,3.2513746708,0.055,-0.006500000000000001,0.055382759100000005,3.19,0.21,3.196904753
2019-11-11 23:30:00,2.995,0.47350000000000003,3.0321984186,0.055,-0.006500000000000001,0.055382759100000005,2.94,0.48,2.978925981,3.015,0.47350000000000003,3.0519546605,0.055,-0.006500000000000001,0.055382759100000005,2.96,0.48,2.9986663702
2019-11-12 00:00:00,2.843,0.1525,2.8470871518000003,0.053,-0.007500000000000001,0.053528030000000004,2.79,0.16,2.7945840478,2.803,0.1525,2.8071453916999998,0.053,-0.007500000000000001,0.053528030000000004,2.75,0.16,2.7546506131
2019-11-12 00:30:00,2.932,0.092,2.9334430283,0.052000000000000005,-0.008,0.052611785800000005,2.88,0.1,2.8817355881,2.902,0.092,2.9034579384,0.052000000000000005,-0.008,0.052611785800000005,2.85,0.1,2.8517538463000003
2019-11-12 01:00:00,3.245,0.0935,3.2463467544,0.055,-0.006500000000000001,0.055382759100000005,3.19,0.1,3.1915670132,3.215,0.0935,3.2163593161,0.055,-0.006500000000000001,0.055382759100000005,3.16,0.1,3.1615818825
2019-11-12 01:30:00,3.115,0.0135,3.1150292535,0.055,-0.006500000000000001,0.055382759100000005,3.06,0.02,3.0600653588,3.085,0.0135,3.0850295379,0.055,-0.006500000000000001,0.055382759100000005,3.03,0.02,3.0300660059
2019-11-12 02:00:00,3.395,0.10350000000000001,3.3965772846,0.055,-0.006500000000000001,0.055382759100000005,3.34,0.11,3.3418108863000002,3.365,0.10350000000000001,3.3665913399000003,0.055,-0.006500000000000001,0.055382759100000005,3.31,0.11,3.3118272902
2019-11-12 02:30:00,3.565,0.1535,3.5683031331,0.055,-0.006500000000000001,0.055382759100000005,3.51,0.16,3.5136448312,3.525,0.1535,3.5283405802,0.055,-0.006500000000000001,0.055382759100000005,3.47,0.16,3.4736868022
2019-11-12 03:00:00,3.455,0.1535,3.458408196,0.055,-0.006500000000000001,0.055382759100000005,3.4,0.16,3.4037626239,3.415,0.1535,3.4184480762,0.055,-0.006500000000000001,0.055382759100000005,3.36,0.16,3.3638073667
2019-11-12 03:30:00,3.345,0.6325000000000001,3.4042739681,0.055,-0.007500000000000001,0.0555090083,3.29,0.64,3.3516712249,3.385,0.6325000000000001,3.4435855224000003,0.055,-0.007500000000000001,0.0555090083,3.33,0.64,3.3909438214
2019-11-12 04:00:00,3.292,0.36150000000000004,3.3117889803000002,0.052000000000000005,-0.0085,0.0526901319,3.24,0.37,3.2610581105,3.292,0.36150000000000004,3.3117889803000002,0.052000000000000005,-0.0085,0.0526901319,3.24,0.37,3.2610581105
2019-11-12 04:30:00,3.2645,0.14300000000000002,3.2676305253,0.0545,-0.007,0.0549477024,3.21,0.15,3.2135027618,3.2345,0.14300000000000002,3.2376595327,0.0545,-0.007,0.0549477024,3.18,0.15,3.1835357702
2019-11-12 05:00:00,3.2845,0.14300000000000002,3.287611481,0.0545,-0.007,0.0549477024,3.23,0.15,3.2334810963,3.2345,0.14300000000000002,3.2376595327,0.0545,-0.007,0.0549477024,3.18,0.15,3.1835357702
2019-11-12 05:30:00,3.4145,0.20350000000000001,3.4205587994,0.0545,-0.006500000000000001,0.05488624600000001,3.36,0.21,3.3665561038,3.3945,0.20350000000000001,3.4005944333,0.0545,-0.006500000000000001,0.05488624600000001,3.34,0.21,3.3465952848000002
2019-11-12 06:00:00,3.5845000000000002,0.203,3.5902436199,0.0545,-0.007,0.0549477024,3.5300000000000002,0.21,3.536240942,3.5445,0.203,3.5503083317,0.0545,-0.007,0.0549477024,3.49,0.21,3.496312343
2019-11-12 06:30:00,4.0245,0.431,4.0475129709,0.0545,-0.009000000000000001,0.0552381209,3.9699999999999998,0.44,3.9943084508,4.0045,0.431,4.0276272481,0.0545,-0.009000000000000001,0.0552381209,3.95,0.44,3.9744307769000002
2019-11-12 07:00:00,4.462,0.38,4.4781518509,0.052000000000000005,-0.01,0.0529528092,4.41,0.39,4.4272113119,4.422,0.38,4.4382974213,0.052000000000000005,-0.01,0.0529528092,4.37,0.39,4.3873682316
2019-11-12 07:30:00,4.9245,0.521,4.9519835672,0.0545,-0.009000000000000001,0.0552381209,4.87,0.53,4.8987549439,4.8845,0.521,4.9122073704,0.0545,-0.009000000000000001,0.0552381209,4.83,0.53,4.8589916649
2019-11-12 08:00:00,5.0845,0.582,5.1177010708,0.0545,-0.008,0.055084026700000004,5.03,0.59,5.0644841791,5.0345,0.582,5.0680286355,0.0545,-0.008,0.055084026700000004,4.98,0.59,5.014828013
2019-11-12 08:30:00,5.144,0.644,5.1841558619,0.054,-0.006,0.0543323108,5.09,0.65,5.1313351089,5.104,0.644,5.1444680969,0.054,-0.006,0.0543323108,5.05,0.65,5.0916598472
2019-11-12 09:00:00,5.1255,1.433,5.3220521653,0.0555,-0.007,0.055939699700000005,5.07,1.44,5.2705312825,5.2555,1.433,5.4473635137,0.0555,-0.007,0.055939699700000005,5.2,1.44,5.3957019933
2019-11-12 09:30:00,5.1705,1.4344999999999999,5.3658047393,0.060500000000000005,-0.0055000000000000005,0.0607494856,5.11,1.44,5.3090206253,5.3004999999999995,1.4344999999999999,5.4911829782,0.060500000000000005,-0.0055000000000000005,0.0607494856,5.24,1.44,5.4342616794
2019-11-12 10:00:00,5.1215,1.4140000000000001,5.3131119177,0.061500000000000006,-0.006,0.0617919898,5.06,1.42,5.2554733374,5.2615,1.4140000000000001,5.4481903647,0.061500000000000006,-0.006,0.0617919898,5.2,1.42,5.3903988721000005
2019-11-12 10:30:00,5.16,1.0155,5.2589771106,0.06,-0.0045000000000000005,0.060168513400000005,5.1,1.02,5.2009999039,5.21,1.0155,5.3080448613,0.06,-0.0045000000000000005,0.060168513400000005,5.15,1.02,5.2500380951
2019-11-12 11:00:00,5.3745,0.8465,5.440754773,0.0545,-0.0035,0.0546122697,5.32,0.85,5.387476218,5.3845,0.8465,5.4506332201,0.0545,-0.0035,0.0546122697,5.33,0.85,5.3973512022
2019-11-12 11:30:00,5.4155,0.647,5.4540122158,0.0555,-0.003,0.0555810219,5.36,0.65,5.399268469,5.3855,0.647,5.4242252212,0.0555,-0.003,0.0555810219,5.33,0.65,5.3694878713
2019-11-12 12:00:00,5.3565000000000005,0.5965,5.389610793,0.0565,-0.0035,0.0566083033,5.3,0.6000000000000001,5.3338541412,5.3065,0.5965,5.3399208327,0.0565,-0.0035,0.0566083033,5.25,0.6000000000000001,5.2841744861
2019-11-12 12:30:00,5.44,0.677,5.4819639729,0.06,-0.003,0.0600749532,5.38,0.68,5.4228037029,5.39,0.677,5.432350228,0.06,-0.003,0.0600749532,5.33,0.68,5.3732020249
2019-11-12 13:00:00,5.443,0.648,5.4814371291,0.063,-0.002,0.063031738,5.38,0.65,5.4191235454,5.393,0.648,5.4317909569000005,0.063,-0.002,0.063031738,5.33,0.65,5.3694878713
2019-11-12 13:30:00,5.439,0.648,5.4774651984,0.059000000000000004,-0.002,0.0590338886,5.38,0.65,5.4191235454,5.389,0.648,5.4278195438,0.059000000000000004,-0.002,0.0590338886,5.33,0.65,5.3694878713
2019-11-12 14:00:00,5.436,0.648,5.4744862773000005,0.056,-0.002,0.056035702900000005,5.38,0.65,5.4191235454,5.386,0.648,5.4248410115,0.056,-0.002,0.056035702900000005,5.33,0.65,5.3694878713
2019-11-12 14:30:00,5.256,0.6085,5.2911065242,0.056,-0.0015,0.0560200857,5.2,0.61,5.2356565968,5.206,0.6085,5.2414414287,0.056,-0.0015,0.0560200857,5.15,0.61,5.1860003857
2019-11-12 15:00:00,5.255,0.638,5.2935875359,0.055,-0.002,0.055036351600000005,5.2,0.64,5.2392365856,5.205,0.638,5.2439554727,0.055,-0.002,0.055036351600000005,5.15,0.64,5.1896146292
2019-11-12 15:30:00,5.203,0.5865,5.2359517998,0.053,-0.0035,0.053115440300000004,5.15,0.59,5.1836859473,5.153,0.5865,5.1862694926,0.053,-0.0035,0.053115440300000004,5.1,0.59,5.1340140241
2019-11-12 16:00:00,5.2425,0.5645,5.2728044246,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.19,0.5700000000000001,5.2212067571,5.1925,0.5645,5.2230945329,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.14,0.5700000000000001,5.171508484
2019-11-12 16:30:00,5.5205,0.5635,5.54918485,0.0505,-0.006500000000000001,0.0509165985,5.47,0.5700000000000001,5.4996181686,5.4705,0.5635,5.4994456539,0.0505,-0.006500000000000001,0.0509165985,5.42,0.5700000000000001,5.4498899071
2019-11-12 17:00:00,5.6425,0.534,5.6677122589,0.052500000000000005,-0.006,0.0528417449,5.59,0.54,5.6160217236,5.5825,0.534,5.6079820123,0.052500000000000005,-0.006,0.0528417449,5.53,0.54,5.5563027275
2019-11-12 17:30:00,5.4625,0.444,5.4805147797,0.052500000000000005,-0.006,0.0528417449,5.41,0.45,5.4286830816,5.4025,0.444,5.4207141827,0.052500000000000005,-0.006,0.0528417449,5.35,0.45,5.3688918782
2019-11-12 18:00:00,5.3925,0.334,5.4028337241,0.052500000000000005,-0.006,0.0528417449,5.34,0.34,5.3508130223,5.3425,0.334,5.3529302489,0.052500000000000005,-0.006,0.0528417449,5.29,0.34,5.3009150154
2019-11-12 18:30:00,5.3325,0.334,5.3429497705,0.052500000000000005,-0.006,0.0528417449,5.28,0.34,5.290935645,5.2825,0.334,5.2930484836,0.052500000000000005,-0.006,0.0528417449,5.23,0.34,5.2410399731
2019-11-12 19:00:00,5.27,0.41350000000000003,5.2861973336,0.05,-0.006500000000000001,0.0504207299,5.22,0.42,5.2368692938,5.21,0.41350000000000003,5.2263832858,0.05,-0.006500000000000001,0.0504207299,5.16,0.42,5.1770648055
2019-11-12 19:30:00,4.982,0.41400000000000003,4.9991719314,0.052000000000000005,-0.006,0.0523450093,4.93,0.42,4.9478581225,4.932,0.41400000000000003,4.9493454113,0.052000000000000005,-0.006,0.0523450093,4.88,0.42,4.8980404244999995
2019-11-12 20:00:00,4.862,0.41400000000000003,4.8795942454,0.052000000000000005,-0.006,0.0523450093,4.8100000000000005,0.42,4.828301979,4.792,0.41400000000000003,4.8098503095,0.052000000000000005,-0.006,0.0523450093,4.74,0.42,4.7585712141
2019-11-12 20:30:00,4.652,0.374,4.6670097493,0.052000000000000005,-0.006,0.0523450093,4.6,0.38,4.6156689656,4.612,0.374,4.6271395051,0.052000000000000005,-0.006,0.0523450093,4.5600000000000005,0.38,4.5758059399
2019-11-12 21:00:00,4.452,0.28400000000000003,4.4610492039,0.052000000000000005,-0.006,0.0523450093,4.4,0.29,4.4095464619,4.392,0.28400000000000003,4.401172571,0.052000000000000005,-0.006,0.0523450093,4.34,0.29,4.349678149
2019-11-12 21:30:00,4.09,0.28300000000000003,4.0997791404,0.05,-0.007,0.0504876222,4.04,0.29,4.0503950425,4.06,0.28300000000000003,4.0698512258,0.05,-0.007,0.0504876222,4.01,0.29,4.020472609
2019-11-12 22:00:00,3.7119999999999997,0.124,3.7140705432,0.052000000000000005,-0.006,0.0523450093,3.66,0.13,3.6623080154,3.672,0.124,3.6740930854,0.052000000000000005,-0.006,0.0523450093,3.62,0.13,3.622333502
2019-11-12 22:30:00,3.4415,0.064,3.4420950379,0.051500000000000004,-0.006,0.0518483365,3.39,0.07,3.3907226368,3.4115,0.064,3.4121002696,0.051500000000000004,-0.006,0.0518483365,3.36,0.07,3.3607290876
2019-11-12 23:00:00,3.1415,0.024,3.1415916746,0.051500000000000004,-0.006,0.0518483365,3.09,0.03,3.0901456276,3.1015,0.024,3.1015928569,0.051500000000000004,-0.006,0.0518483365,3.05,0.03,3.0501475374
2019-11-12 23:30:00,2.841,0.0235,2.8410971912000003,0.051000000000000004,-0.006500000000000001,0.051412547100000004,2.79,0.03,2.7901612857,2.801,0.0235,2.8010985791,0.051000000000000004,-0.006500000000000001,0.051412547100000004,2.75,0.03,2.7501636315
2019-11-13 00:00:00,2.67,0.023,2.6700990618000002,0.05,-0.007,0.0504876222,2.62,0.03,2.6201717501,2.64,0.023,2.6401001875,0.05,-0.007,0.0504876222,2.59,0.03,2.5901737393
2019-11-13 00:30:00,2.8315,0.024,2.8316017110000002,0.051500000000000004,-0.006,0.0518483365,2.7800000000000002,0.03,2.7801618658000002,2.7915,0.024,2.7916031684,0.051500000000000004,-0.006,0.0518483365,2.74,0.03,2.7401642287
2019-11-13 01:00:00,3.1215,0.024,3.121592262,0.051500000000000004,-0.006,0.0518483365,3.07,0.03,3.0701465763,3.0815,0.024,3.0815934596,0.051500000000000004,-0.006,0.0518483365,3.03,0.03,3.0301485112
2019-11-13 01:30:00,3.209,0.0425,3.2092814227,0.049,-0.007500000000000001,0.0495706566,3.16,0.05,3.1603955449,3.169,0.0425,3.1692849746,0.049,-0.007500000000000001,0.0495706566,3.12,0.05,3.1204006153
2019-11-13 02:00:00,3.6015,0.154,3.6047910134,0.051500000000000004,-0.006,0.0518483365,3.55,0.16,3.5536038046,3.5615,0.154,3.5648279411,0.051500000000000004,-0.006,0.0518483365,3.51,0.16,3.5136448312
2019-11-13 02:30:00,3.5315,0.154,3.5348561852,0.051500000000000004,-0.006,0.0518483365,3.48,0.16,3.4836762192,3.5015,0.154,3.5048849125,0.051500000000000004,-0.006,0.0518483365,3.45,0.16,3.4537081521
2019-11-13 03:00:00,3.47,0.153,3.4733714169,0.05,-0.007,0.0504876222,3.42,0.16,3.4237406444,3.43,0.153,3.4334106949,0.05,-0.007,0.0504876222,3.38,0.16,3.3837848631
2019-11-13 03:30:00,3.409,0.1535,3.4124541389,0.049,-0.006500000000000001,0.049429242400000004,3.36,0.16,3.3638073667,3.379,0.1535,3.3824847745,0.049,-0.006500000000000001,0.049429242400000004,3.33,0.16,3.3338416279
2019-11-13 04:00:00,3.3315,0.154,3.3350574583,0.051500000000000004,-0.006,0.0518483365,3.2800000000000002,0.16,3.2839001203000002,3.2915,0.154,3.2951006434,0.051500000000000004,-0.006,0.0518483365,3.24,0.16,3.2439482117
2019-11-13 04:30:00,3.3315,0.154,3.3350574583,0.051500000000000004,-0.006,0.0518483365,3.2800000000000002,0.16,3.2839001203000002,3.2915,0.154,3.2951006434,0.051500000000000004,-0.006,0.0518483365,3.24,0.16,3.2439482117
2019-11-13 05:00:00,3.3315,0.154,3.3350574583,0.051500000000000004,-0.006,0.0518483365,3.2800000000000002,0.16,3.2839001203000002,3.2915,0.154,3.2951006434,0.051500000000000004,-0.006,0.0518483365,3.24,0.16,3.2439482117
2019-11-13 05:30:00,3.469,0.1525,3.4723503927,0.049,-0.007500000000000001,0.0495706566,3.42,0.16,3.4237406444,3.439,0.1525,3.4423795912,0.049,-0.007500000000000001,0.0495706566,3.39,0.16,3.3937737108
2019-11-13 06:00:00,3.5915,0.194,3.5967357771,0.051500000000000004,-0.006,0.0518483365,3.54,0.2,3.5456452163,3.5515,0.194,3.5567946595,0.051500000000000004,-0.006,0.0518483365,3.5,0.2,3.5057096286
2019-11-13 06:30:00,3.9515000000000002,0.614,3.998918385,0.051500000000000004,-0.006,0.0518483365,3.9,0.62,3.9489745504,3.9715,0.614,4.0186824022,0.051500000000000004,-0.006,0.0518483365,3.92,0.62,3.9687277558
2019-11-13 07:00:00,4.411,0.28400000000000003,4.4201331428,0.051000000000000004,-0.006,0.0513517283,4.36,0.29,4.3696338519,4.361,0.28400000000000003,4.3702376366,0.051000000000000004,-0.006,0.0513517283,4.31,0.29,4.3197453629
2019-11-13 07:30:00,4.721,0.34450000000000003,4.7335527091,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.67,0.35000000000000003,4.6830972657,4.681,0.34450000000000003,4.6936596862,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.63,0.35000000000000003,4.6432100965
2019-11-13 08:00:00,4.921,0.3845,4.9359985059,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.87,0.39,4.8855910594,4.871,0.3845,4.886151988,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.82,0.39,4.8357522683
2019-11-13 08:30:00,5.101,0.4545,5.1212079874,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.05,0.46,5.0709072167,5.061,0.4545,5.0813670651,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.01,0.46,5.0310734441
2019-11-13 09:00:00,5.109,0.47850000000000004,5.1313588113,0.059000000000000004,-0.0015,0.059019064700000005,5.05,0.48,5.0727605897,5.069,0.47850000000000004,5.0915344691,0.059000000000000004,-0.0015,0.059019064700000005,5.01,0.48,5.0329414859
2019-11-13 09:30:00,5.0475,0.47450000000000003,5.0697540867,0.0575,-0.0055000000000000005,0.0577624445,4.99,0.48,5.0130330141,4.9975000000000005,0.47450000000000003,5.019975747,0.0575,-0.0055000000000000005,0.0577624445,4.94,0.48,4.9632650544
2019-11-13 10:00:00,5.139,0.518,5.1650406581,0.069,-0.002,0.0690289794,5.07,0.52,5.0965969038,5.089,0.518,5.1152952016,0.069,-0.002,0.0690289794,5.02,0.52,5.0468604102
2019-11-13 10:30:00,5.1345,0.5185000000000001,5.1606135779,0.0645,-0.0015,0.0645174395,5.07,0.52,5.0965969038,5.0845,0.5185000000000001,5.1108690553,0.0645,-0.0015,0.0645174395,5.02,0.52,5.0468604102
2019-11-13 11:00:00,5.102,0.487,5.1251900453,0.062,-0.003,0.0620725382,5.04,0.49,5.0637634226,5.052,0.487,5.0754185049,0.062,-0.003,0.0620725382,4.99,0.49,5.0140003989
2019-11-13 11:30:00,5.1415,0.48750000000000004,5.1645598554,0.061500000000000006,-0.0025,0.06155079200000001,5.08,0.49,5.1035771768,5.0915,0.48750000000000004,5.1147852839,0.061500000000000006,-0.0025,0.06155079200000001,5.03,0.49,5.0538104436
2019-11-13 12:00:00,5.143,0.48750000000000004,5.1660531598,0.063,-0.0025,0.06304958370000001,5.08,0.49,5.1035771768,5.093,0.48750000000000004,5.116278457,0.063,-0.0025,0.06304958370000001,5.03,0.49,5.0538104436
2019-11-13 12:30:00,5.1715,0.5065000000000001,5.1962442687,0.061500000000000006,-0.0035,0.061599513,5.11,0.51,5.1353870351,5.1215,0.5065000000000001,5.146484674,0.061500000000000006,-0.0035,0.061599513,5.06,0.51,5.0856366366
2019-11-13 13:00:00,5.167,0.47450000000000003,5.1887415864,0.057,-0.0055000000000000005,0.057264736100000005,5.11,0.48,5.1324945202,5.117,0.47450000000000003,5.1389531278,0.057,-0.0055000000000000005,0.057264736100000005,5.06,0.48,5.0827158095
2019-11-13 13:30:00,5.152,0.447,5.1713550449,0.062,-0.003,0.0620725382,5.09,0.45,5.1098532269,5.102,0.447,5.1215440055,0.062,-0.003,0.0620725382,5.04,0.45,5.0600494069
2019-11-13 14:00:00,5.113,0.487,5.1361403797,0.063,-0.003,0.0630713881,5.05,0.49,5.0737165865,5.063,0.487,5.0863678593,0.063,-0.003,0.0630713881,5.0,0.49,5.0239526272
2019-11-13 14:30:00,4.9565,0.547,4.986592148,0.0665,-0.003,0.0665676348,4.89,0.55,4.9208332628,4.9165,0.547,4.9468354784,0.0665,-0.003,0.0665676348,4.85,0.55,4.8810859447
2019-11-13 15:00:00,4.991,0.4955,5.0155359883,0.061,-0.0045000000000000005,0.0611657584,4.93,0.5,4.9552901025,4.9510000000000005,0.4955,4.9757332374,0.061,-0.0045000000000000005,0.0611657584,4.89,0.5,4.9154959058
2019-11-13 15:30:00,4.9875,0.434,5.0063471963,0.0575,-0.006,0.0578121959,4.93,0.44,4.9495959431,4.9475,0.434,4.9664989933,0.0575,-0.006,0.0578121959,4.89,0.44,4.9097555947
2019-11-13 16:00:00,5.1245,0.4335,5.1428029809,0.0545,-0.006500000000000001,0.05488624600000001,5.07,0.44,5.0890568871,5.0845,0.4335,5.1029464528,0.0545,-0.006500000000000001,0.05488624600000001,5.03,0.44,5.0492078587
2019-11-13 16:30:00,5.497,0.4345,5.514145378,0.057,-0.0055000000000000005,0.057264736100000005,5.44,0.44,5.4577651104000005,5.457,0.4345,5.4742706592,0.057,-0.0055000000000000005,0.057264736100000005,5.4,0.44,5.4178962707
2019-11-13 17:00:00,5.837,0.465,5.8554926351,0.057,-0.005,0.057218878,5.78,0.47000000000000003,5.7990775128,5.787,0.465,5.8056519014,0.057,-0.005,0.057218878,5.73,0.47000000000000003,5.7492434285
2019-11-13 17:30:00,5.407,0.28500000000000003,5.414505887,0.057,-0.005,0.057218878,5.35,0.29,5.357854048,5.347,0.28500000000000003,5.3545899936,0.057,-0.005,0.057218878,5.29,0.29,5.2979429971
2019-11-13 18:00:00,5.3315,0.28450000000000003,5.3390853617000005,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.28,0.29,5.287958018,5.2915,0.28450000000000003,5.2991426193,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.24,0.29,5.2480186737
2019-11-13 18:30:00,5.2965,0.28500000000000003,5.3041622571,0.0565,-0.005,0.056720807500000005,5.24,0.29,5.2480186737,5.2465,0.28500000000000003,5.2542351727,0.0565,-0.005,0.056720807500000005,5.19,0.29,5.1980958052
2019-11-13 19:00:00,5.1965,0.28450000000000003,5.2042821311,0.0565,-0.0055000000000000005,0.0567670679,5.14,0.29,5.1481744337,5.1465,0.28450000000000003,5.1543576224,0.0565,-0.0055000000000000005,0.0567670679,5.09,0.29,5.0982546033
2019-11-13 19:30:00,5.0065,0.23500000000000001,5.0120122955,0.0565,-0.005,0.056720807500000005,4.95,0.24,4.9558147665,4.9565,0.23500000000000001,4.9620678401,0.0565,-0.005,0.056720807500000005,4.9,0.24,4.9058740302
2019-11-13 20:00:00,5.056,0.28500000000000003,5.064026165,0.056,-0.005,0.0562227712,5.0,0.29,5.0084029391,5.006,0.28500000000000003,5.0141062015,0.056,-0.005,0.0562227712,4.95,0.29,4.9584876727000005
2019-11-13 20:30:00,5.1145,0.35450000000000004,5.1267709623,0.0545,-0.0055000000000000005,0.0547768199,5.06,0.36,5.0727901593,5.0645,0.35450000000000004,5.0768918149,0.0545,-0.0055000000000000005,0.0547768199,5.01,0.36,5.0229174789
2019-11-13 21:00:00,4.895,0.324,4.9057110596,0.055,-0.006,0.055326304800000004,4.84,0.33,4.8512369557,4.835,0.324,4.845843683,0.055,-0.006,0.055326304800000004,4.78,0.33,4.7913776724
2019-11-13 21:30:00,4.606,0.2745,4.6141723256,0.056,-0.0055000000000000005,0.056269441100000005,4.55,0.28,4.5586072434,4.556,0.2745,4.5642618515999995,0.056,-0.0055000000000000005,0.056269441100000005,4.5,0.28,4.5087026959
2019-11-13 22:00:00,4.346,0.2245,4.3517946011,0.056,-0.0055000000000000005,0.056269441100000005,4.29,0.23,4.2961610771,4.286,0.2245,4.2918756098,0.056,-0.0055000000000000005,0.056269441100000005,4.23,0.23,4.2362483402
2019-11-13 22:30:00,4.096,0.2245,4.1021477606,0.056,-0.0055000000000000005,0.056269441100000005,4.04,0.23,4.0465417334,4.056,0.2245,4.0622082972,0.056,-0.0055000000000000005,0.056269441100000005,4.0,0.23,4.0066070434
2019-11-13 23:00:00,3.7835,0.3335,3.7981698882,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.73,0.34,3.7454639232,3.7535,0.3335,3.7682866796,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.7,0.34,3.7155887824000002
2019-11-13 23:30:00,3.504,0.185,3.5088803057,0.054,-0.005,0.0542309875,3.45,0.19,3.455227923,3.474,0.185,3.4789223906,0.054,-0.005,0.0542309875,3.42,0.19,3.4252737117
2019-11-14 00:00:00,3.306,0.155,3.3096315505,0.056,-0.005,0.0562227712,3.25,0.16,3.253936078,3.276,0.155,3.2796647695,0.056,-0.005,0.0562227712,3.22,0.16,3.2239727046
2019-11-14 00:30:00,3.406,0.885,3.5190994587,0.056,-0.005,0.0562227712,3.35,0.89,3.466208303,3.496,0.885,3.6062779982,0.056,-0.005,0.0562227712,3.44,0.89,3.5532661032
2019-11-14 01:00:00,3.746,0.9545,3.8656935018,0.056,-0.0055000000000000005,0.056269441100000005,3.69,0.96,3.812833592,3.846,0.9545,3.9626741287,0.056,-0.0055000000000000005,0.056269441100000005,3.79,0.96,3.9096930826
2019-11-14 01:30:00,3.743,0.8035,3.8282713135,0.053,-0.006500000000000001,0.0533970973,3.69,0.81,3.7778565351,3.813,0.8035,3.8967398232,0.053,-0.006500000000000001,0.0533970973,3.76,0.81,3.8462579217
2019-11-14 02:00:00,3.6755,0.145,3.6783590431,0.0555,-0.005,0.0557247701,3.62,0.15,3.623106402,3.6455,0.145,3.6483825526,0.0555,-0.005,0.0557247701,3.59,0.15,3.5931323382
2019-11-14 02:30:00,3.5949999999999998,0.145,3.597923012,0.055,-0.005,0.055226805100000005,3.54,0.15,3.5431765409000002,3.565,0.145,3.5679475893,0.055,-0.005,0.055226805100000005,3.51,0.15,3.5132036662
2019-11-14 03:00:00,3.5345,0.145,3.5374730034,0.0545,-0.005,0.054728877200000005,3.48,0.15,3.4832312585,3.4945,0.145,3.497507005,0.0545,-0.005,0.054728877200000005,3.44,0.15,3.4432687958
2019-11-14 03:30:00,3.453,0.14450000000000002,3.4560221715,0.053,-0.0055000000000000005,0.053284613200000004,3.4,0.15,3.403307215,3.4130000000000003,0.14450000000000002,3.4160575595,0.053,-0.0055000000000000005,0.053284613200000004,3.36,0.15,3.3633465477
2019-11-14 04:00:00,3.382,0.145,3.3851069407,0.052000000000000005,-0.005,0.0522398315,3.33,0.15,3.3333766664,3.352,0.145,3.3551347216,0.052000000000000005,-0.005,0.0522398315,3.3,0.15,3.3034073318
2019-11-14 04:30:00,3.3205,0.145,3.323664431,0.0505,-0.005,0.0507469211,3.27,0.15,3.2734385591,3.2905,0.145,3.2936932538,0.0505,-0.005,0.0507469211,3.24,0.15,3.2434703637
2019-11-14 05:00:00,3.339,0.145,3.3421469148,0.049,-0.005,0.0492544414,3.29,0.15,3.2934176777,3.289,0.145,3.2921947087,0.049,-0.005,0.0492544414,3.24,0.15,3.2434703637
2019-11-14 05:30:00,3.4245,0.584,3.4739395864000002,0.044500000000000005,-0.006,0.044902672500000004,3.38,0.59,3.4311076929,3.4545,0.584,3.5035162694,0.044500000000000005,-0.006,0.044902672500000004,3.41,0.59,3.460664676
2019-11-14 06:00:00,3.605,0.9450000000000001,3.7268015778,0.045,-0.005,0.045276925700000005,3.56,0.9500000000000001,3.6845759593,3.705,0.9450000000000001,3.8236173972,0.045,-0.005,0.045276925700000005,3.66,0.9500000000000001,3.7812828511000003
2019-11-14 06:30:00,4.0935,0.335,4.1071848327,0.043500000000000004,-0.005,0.0437864134,4.05,0.34,4.0642465476,4.0635,0.335,4.0772855247,0.043500000000000004,-0.005,0.0437864134,4.02,0.34,4.0343524883
2019-11-14 07:00:00,4.5025,0.3355,4.5149824473999995,0.0425,-0.0045000000000000005,0.0427375713,4.46,0.34,4.472940867,4.4625,0.3355,4.4750940214,0.0425,-0.0045000000000000005,0.0427375713,4.42,0.34,4.4330576355
2019-11-14 07:30:00,4.8915,0.41550000000000004,4.9091152462,0.0415,-0.0045000000000000005,0.0417432629,4.85,0.42,4.8681515999,4.8515,0.41550000000000004,4.869259954,0.0415,-0.0045000000000000005,0.0417432629,4.8100000000000005,0.42,4.828301979
2019-11-14 08:00:00,5.121,0.4355,5.1394845315,0.041,-0.0045000000000000005,0.0412462119,5.08,0.44,5.0990195136,5.071,0.4355,5.0896661236,0.041,-0.0045000000000000005,0.0412462119,5.03,0.44,5.0492078587
2019-11-14 08:30:00,5.2905,1.126,5.4089986365,0.0405,-0.004,0.040697051500000005,5.25,1.13,5.3702327696,5.3805,1.126,5.4970588727,0.0405,-0.004,0.040697051500000005,5.34,1.13,5.4582506355
2019-11-14 09:00:00,5.4,1.3165,5.5581626685,0.04,-0.0035,0.040152833000000006,5.36,1.32,5.5201449256,5.51,1.3165,5.6650924308,0.04,-0.0035,0.040152833000000006,5.47,1.32,5.6270151946
2019-11-14 09:30:00,5.549,1.147,5.6663047924,0.039,-0.003,0.0391152144,5.51,1.15,5.6287298745,5.639,1.147,5.7544704361,0.039,-0.003,0.0391152144,5.6,1.15,5.7168610268
2019-11-14 10:00:00,5.763,0.5670000000000001,5.7908253298,0.043000000000000003,-0.003,0.0431045241,5.72,0.5700000000000001,5.7483301923,5.713,0.5670000000000001,5.7410676707,0.043000000000000003,-0.003,0.0431045241,5.67,0.5700000000000001,5.6985787702
2019-11-14 10:30:00,5.796,0.5660000000000001,5.8235703825,0.046,-0.004,0.0461735855,5.75,0.5700000000000001,5.7781831054,5.736,0.5660000000000001,5.7638573889,0.046,-0.004,0.0461735855,5.69,0.5700000000000001,5.7184788187
2019-11-14 11:00:00,5.8245000000000005,0.6065,5.8559920167,0.044500000000000005,-0.0035,0.0446374282,5.78,0.61,5.8120994486,5.7745,0.6065,5.8062632131,0.044500000000000005,-0.0035,0.0446374282,5.73,0.61,5.7623779814
2019-11-14 11:30:00,5.931,0.6950000000000001,5.9715815326,0.041,-0.005,0.041303752900000004,5.89,0.7000000000000001,5.9314500757,5.881,0.6950000000000001,5.9219241805,0.041,-0.005,0.041303752900000004,5.84,0.7000000000000001,5.8818024448
2019-11-14 12:00:00,5.9510000000000005,0.6965,5.9916202525,0.041,-0.0035,0.0411491191,5.91,0.7000000000000001,5.95131078,5.901,0.6965,5.9419620707,0.041,-0.0035,0.0411491191,5.86,0.7000000000000001,5.9016607832
2019-11-14 12:30:00,6.0475,0.667,6.0841716979000005,0.0375,-0.003,0.0376198086,6.01,0.67,6.0472307712,5.9875,0.667,6.0245369324,0.0375,-0.003,0.0376198086,5.95,0.67,5.9876038613
2019-11-14 13:00:00,6.0435,0.7265,6.0870103088,0.0335,-0.0035,0.0336823396,6.01,0.73,6.0541721152,5.9835,0.7265,6.0274434464,0.0335,-0.0035,0.0336823396,5.95,0.73,5.9946142495
2019-11-14 13:30:00,5.999,0.6880000000000001,6.0383230288,0.009000000000000001,-0.002,0.009219544500000001,5.99,0.6900000000000001,6.0296102693,5.959,0.6880000000000001,5.9985852499,0.009000000000000001,-0.002,0.009219544500000001,5.95,0.6900000000000001,5.98987479
2019-11-14 14:00:00,5.91,0.6885,5.9499690966,0.0,-0.0015,0.0015,5.91,0.6900000000000001,5.9501428554,5.86,0.6885,5.9003078098,0.0,-0.0015,0.0015,5.86,0.6900000000000001,5.9004830311
2019-11-14 14:30:00,5.77,0.6885,5.8109321326,0.0,-0.0015,0.0015,5.77,0.6900000000000001,5.8111100489,5.72,0.6885,5.7612873778,0.0,-0.0015,0.0015,5.72,0.6900000000000001,5.7614668271
2019-11-14 15:00:00,5.75,0.6585000000000001,5.7875834551,0.0,-0.0015,0.0015,5.75,0.66,5.7877543141,5.7,0.6585000000000001,5.7379109657,0.0,-0.0015,0.0015,5.7,0.66,5.7380833037
2019-11-14 15:30:00,5.75,0.6185,5.7831688761,0.0,-0.0015,0.0015,5.75,0.62,5.7833294909,5.7,0.6185,5.7334581406,0.0,-0.0015,0.0015,5.7,0.62,5.7336201479
2019-11-14 16:00:00,5.79,0.6185,5.822941031,0.0,-0.0015,0.0015,5.79,0.62,5.8231005487,5.74,0.6185,5.7732263294,0.0,-0.0015,0.0015,5.74,0.62,5.7733872207
2019-11-14 16:30:00,6.06,0.658,6.0956184264,0.0,-0.002,0.002,6.06,0.66,6.0958346434,6.01,0.658,6.0459129997,0.0,-0.002,0.002,6.01,0.66,6.0461309943
2019-11-14 17:00:00,6.06,0.5660000000000001,6.0863746188,0.0,-0.004,0.004,6.06,0.5700000000000001,6.0867479002,6.01,0.5660000000000001,6.0365930789,0.0,-0.004,0.004,6.01,0.5700000000000001,6.0369694384
2019-11-14 17:30:00,5.8100000000000005,0.436,5.8263364132,0.0,-0.004,0.004,5.8100000000000005,0.44,5.826637109,5.76,0.436,5.7764778196,0.0,-0.004,0.004,5.76,0.44,5.7767811106
2019-11-14 18:00:00,5.79,0.366,5.8015563429,0.0,-0.004,0.004,5.79,0.37,5.8018100624,5.73,0.366,5.7416771069,0.0,-0.004,0.004,5.73,0.37,5.7419334723
2019-11-14 18:30:00,5.68,0.366,5.6917796865,0.0,-0.004,0.004,5.68,0.37,5.6920382992,5.62,0.366,5.6319051839,0.0,-0.004,0.004,5.62,0.37,5.6321665458
2019-11-14 19:00:00,5.47,0.3665,5.482264336,0.0,-0.0035,0.0035,5.47,0.37,5.48249943,5.42,0.3665,5.432377219,0.0,-0.0035,0.0035,5.42,0.37,5.4326144719
2019-11-14 19:30:00,5.35,0.3665,5.3625387877,0.0,-0.0035,0.0035,5.35,0.37,5.3627791303,5.29,0.3665,5.3026806664,0.0,-0.0035,0.0035,5.29,0.37,5.3029237219
2019-11-14 20:00:00,5.03,0.34650000000000003,5.0419204922,0.0,-0.0035,0.0035,5.03,0.35000000000000003,5.0421622346,4.97,0.34650000000000003,4.9820640552,0.0,-0.0035,0.0035,4.97,0.35000000000000003,4.9823087018
2019-11-14 20:30:00,4.77,0.327,4.7811953526,0.0,-0.003,0.003,4.77,0.33,4.7814014682,4.72,0.327,4.7313136654,0.0,-0.003,0.003,4.72,0.33,4.7315219539
2019-11-14 21:00:00,4.58,0.327,4.5916586328,0.0,-0.003,0.003,4.58,0.33,4.5918732560999995,4.53,0.327,4.5417869831,0.0,-0.003,0.003,4.53,0.33,4.542003963
2019-11-14 21:30:00,4.23,0.187,4.234131434,0.0,-0.003,0.003,4.23,0.19,4.2342649893,4.18,0.187,4.1841808039,0.0,-0.003,0.003,4.18,0.19,4.1843159537
2019-11-14 22:00:00,3.88,0.337,3.8946076824,0.0,-0.003,0.003,3.88,0.34,3.8948684188,3.86,0.337,3.8746830838,0.0,-0.003,0.003,3.86,0.34,3.8749451609000003
2019-11-14 22:30:00,3.93,0.917,4.0355655118,0.0,-0.003,0.003,3.93,0.92,4.036248258,4.03,0.917,4.1330120977,0.0,-0.003,0.003,4.03,0.92,4.133678749
2019-11-14 23:00:00,3.85,0.977,3.9720308408,0.0,-0.003,0.003,3.85,0.98,3.9727698146,3.94,0.977,4.0593261756,0.0,-0.003,0.003,3.94,0.98,4.0600492608
2019-11-14 23:30:00,3.5700000000000003,0.977,3.7012739699,0.0,-0.003,0.003,3.5700000000000003,0.98,3.7020669902,3.67,0.977,3.7978189794,0.0,-0.003,0.003,3.67,0.98,3.7985918444
2019-11-15 00:00:00,3.38,0.9570000000000001,3.5128690553,0.0,-0.003,0.003,3.38,0.96,3.5136875217,3.47,0.9570000000000001,3.5995484439,0.0,-0.003,0.003,3.47,0.96,3.6003472055
2019-11-15 00:30:00,3.54,0.9570000000000001,3.6670763559,0.0,-0.003,0.003,3.54,0.96,3.6678604117,3.64,0.9570000000000001,3.7637015025,0.0,-0.003,0.003,3.64,0.96,3.7644654335
2019-11-15 01:00:00,3.83,0.9570000000000001,3.9477523985,0.0,-0.003,0.003,3.83,0.96,3.9484807205,3.93,0.9570000000000001,4.0448422713,0.0,-0.003,0.003,3.93,0.96,4.0455531142
2019-11-15 01:30:00,3.87,0.9570000000000001,3.9865710830000003,0.0,-0.003,0.003,3.87,0.96,3.9872923143000003,3.9699999999999998,0.9570000000000001,4.0837175465,0.0,-0.003,0.003,3.9699999999999998,0.96,4.0844216237
2019-11-15 02:00:00,3.76,0.767,3.8374326053,0.0,-0.003,0.003,3.76,0.77,3.8380333506,3.83,0.767,3.9060451866,0.0,-0.003,0.003,3.83,0.77,3.906635381
2019-11-15 02:30:00,3.73,0.177,3.7341972364,0.0,-0.003,0.003,3.73,0.18,3.7343406379,3.69,0.177,3.6942426829,0.0,-0.003,0.003,3.69,0.18,3.6943876353
2019-11-15 03:00:00,3.64,0.177,3.6443008932,0.0,-0.003,0.003,3.64,0.18,3.644447832,3.6,0.177,3.6043486235,0.0,-0.003,0.003,3.6,0.18,3.604497191
2019-11-15 03:30:00,3.5700000000000003,0.1575,3.5734725758,0.0,-0.0025,0.0025,3.5700000000000003,0.16,3.5735836355,3.5300000000000002,0.1575,3.5335118862,0.0,-0.0025,0.0025,3.5300000000000002,0.16,3.5336242019
2019-11-15 04:00:00,3.51,0.1575,3.5135318769,0.0,-0.0025,0.0025,3.51,0.16,3.5136448312,3.47,0.1575,3.4735725485,0.0,-0.0025,0.0025,3.47,0.16,3.4736868022
2019-11-15 04:30:00,3.43,0.1575,3.4336141673,0.0,-0.0025,0.0025,3.43,0.16,3.4337297506,3.39,0.1575,3.3936567667,0.0,-0.0025,0.0025,3.39,0.16,3.3937737108
2019-11-15 05:00:00,3.43,0.1575,3.4336141673,0.0,-0.0025,0.0025,3.43,0.16,3.4337297506,3.39,0.1575,3.3936567667,0.0,-0.0025,0.0025,3.39,0.16,3.3937737108
2019-11-15 05:30:00,3.5700000000000003,0.297,3.5823328991,0.0,-0.003,0.003,3.5700000000000003,0.30000000000000004,3.5825828672,3.55,0.297,3.562402139,0.0,-0.003,0.003,3.55,0.30000000000000004,3.5626535055
2019-11-15 06:00:00,3.79,0.267,3.799393241,0.0,-0.003,0.003,3.79,0.27,3.7996052427,3.75,0.267,3.7594931839,0.0,-0.003,0.003,3.75,0.27,3.7597074354
2019-11-15 06:30:00,4.2,0.357,4.2151451932,0.0,-0.003,0.003,4.2,0.36,4.2154003369,4.16,0.357,4.1752902893,0.0,-0.003,0.003,4.16,0.36,4.1755478682
2019-11-15 07:00:00,4.66,0.4675,4.6833915329,0.0,-0.0025,0.0025,4.66,0.47000000000000003,4.6836417455,4.61,0.4675,4.6336439494,0.0,-0.0025,0.0025,4.61,0.47000000000000003,4.6338968482
2019-11-15 07:30:00,5.0615,0.5750000000000001,5.0940560706,0.0115,-0.005,0.0125399362,5.05,0.58,5.0831978124,5.0215,0.5750000000000001,5.0543137269,0.0115,-0.005,0.0125399362,5.01,0.58,5.0434611132
2019-11-15 08:00:00,5.286,0.6255000000000001,5.3228795074,0.026000000000000002,-0.0045000000000000005,0.0263865496,5.26,0.63,5.2975937934,5.226,0.6255000000000001,5.2632999392,0.026000000000000002,-0.0045000000000000005,0.0263865496,5.2,0.63,5.2380244368
2019-11-15 08:30:00,5.3065,0.6255000000000001,5.3432380164,0.026500000000000003,-0.0045000000000000005,0.0268793601,5.28,0.63,5.3174523975,5.2565,0.6255000000000001,5.2935850328,0.026500000000000003,-0.0045000000000000005,0.0268793601,5.23,0.63,5.2678078932
2019-11-15 09:00:00,5.4475,0.7265,5.4957309341,0.0275,-0.0035,0.0277218326,5.42,0.73,5.4689395681,5.3975,0.7265,5.4461737486,0.0275,-0.0035,0.0277218326,5.37,0.73,5.4193911097
2019-11-15 09:30:00,5.415,0.686,5.4582800405,0.025,-0.004,0.025317977800000002,5.39,0.6900000000000001,5.4339856459,5.355,0.686,5.3987610616,0.025,-0.004,0.025317977800000002,5.33,0.6900000000000001,5.3744767187
2019-11-15 10:00:00,5.2485,0.647,5.288228555,0.0485,-0.003,0.048592694900000004,5.2,0.65,5.2404675364,5.1985,0.647,5.2386077587,0.0485,-0.003,0.048592694900000004,5.15,0.65,5.1908573473
2019-11-15 10:30:00,5.2995,0.6475000000000001,5.3389096733,0.0495,-0.0025,0.049563091100000005,5.25,0.65,5.2900850655,5.2495,0.6475000000000001,5.2892822292,0.0495,-0.0025,0.049563091100000005,5.2,0.65,5.2404675364
2019-11-15 11:00:00,5.296,0.686,5.3402445637,0.046,-0.004,0.0461735855,5.25,0.6900000000000001,5.2951487231,5.246,0.686,5.2906627184,0.046,-0.004,0.0461735855,5.2,0.6900000000000001,5.245579091
2019-11-15 11:30:00,5.3,0.6385000000000001,5.3383220444,0.05,-0.0015,0.0500224949,5.25,0.64,5.2888656629,5.25,0.6385000000000001,5.2886843591,0.05,-0.0015,0.0500224949,5.2,0.64,5.2392365856
2019-11-15 12:00:00,5.281,0.5975,5.3146935236,0.051000000000000004,-0.0025,0.051061237700000005,5.23,0.6000000000000001,5.2643043225,5.231,0.5975,5.265013509,0.051000000000000004,-0.0025,0.051061237700000005,5.18,0.6000000000000001,5.2146332565
2019-11-15 12:30:00,5.1625,0.497,5.1863682139,0.052500000000000005,-0.003,0.0525856444,5.11,0.5,5.1344035681,5.1125,0.497,5.1366005539,0.052500000000000005,-0.003,0.0525856444,5.06,0.5,5.084643547
2019-11-15 13:00:00,5.095,0.41600000000000004,5.1119547142,0.055,-0.004,0.0551452627,5.04,0.42,5.0574697231,5.045,0.41600000000000004,5.0621221834,0.055,-0.004,0.0551452627,4.99,0.42,5.0076441567
2019-11-15 13:30:00,5.0105,0.3655,5.0238133425000004,0.0505,-0.0045000000000000005,0.0507000986,4.96,0.37,4.9737812578,4.9705,0.3655,4.983920194,0.0505,-0.0045000000000000005,0.0507000986,4.92,0.37,4.9338929863
2019-11-15 14:00:00,4.9005,0.34750000000000003,4.9128053595,0.0505,-0.0025,0.0505618433,4.85,0.35000000000000003,4.8626124666,4.8505,0.34750000000000003,4.8629318831,0.0505,-0.0025,0.0505618433,4.8,0.35000000000000003,4.8127435003
2019-11-15 14:30:00,4.7495,0.3045,4.759251044,0.0495,-0.0055000000000000005,0.0498046183,4.7,0.31,4.7102123094,4.6995000000000005,0.3045,4.7093545736,0.0495,-0.0055000000000000005,0.0498046183,4.65,0.31,4.6603218773
2019-11-15 15:00:00,4.7465,0.3035,4.7561932782,0.0465,-0.006500000000000001,0.0469521033,4.7,0.31,4.7102123094,4.6965,0.3035,4.7062962614,0.0465,-0.006500000000000001,0.0469521033,4.65,0.31,4.6603218773
2019-11-15 15:30:00,4.799,0.28500000000000003,4.8074552520000005,0.049,-0.005,0.0492544414,4.75,0.29,4.7588443975,4.759,0.28500000000000003,4.7675261929,0.049,-0.005,0.0492544414,4.71,0.29,4.7189193678
2019-11-15 16:00:00,4.8695,0.28450000000000003,4.8778038603,0.0495,-0.0055000000000000005,0.0498046183,4.82,0.29,4.8287161855,4.8295,0.28450000000000003,4.837872518,0.0495,-0.0055000000000000005,0.0498046183,4.78,0.29,4.788788991
2019-11-15 16:30:00,5.1095,0.34500000000000003,5.1211341761,0.0495,-0.005,0.0497518844,5.06,0.35000000000000003,5.0720902989,5.0595,0.34500000000000003,5.0712488846,0.0495,-0.005,0.0497518844,5.01,0.35000000000000003,5.0222106686
2019-11-15 17:00:00,5.3695,0.34500000000000003,5.3805720188,0.0495,-0.005,0.0497518844,5.32,0.35000000000000003,5.3315007268,5.3195,0.34500000000000003,5.3306758718000005,0.0495,-0.005,0.0497518844,5.27,0.35000000000000003,5.2816096031
2019-11-15 17:30:00,5.457,0.34450000000000003,5.4678633167,0.047,-0.0055000000000000005,0.047320714300000004,5.41,0.35000000000000003,5.4213098048,5.407,0.34450000000000003,5.4179635704,0.047,-0.0055000000000000005,0.047320714300000004,5.36,0.35000000000000003,5.3714150836
2019-11-15 18:00:00,5.41,0.34500000000000003,5.4209893009,0.05,-0.005,0.0502493781,5.36,0.35000000000000003,5.3714150836,5.36,0.34500000000000003,5.3710916023,0.05,-0.005,0.0502493781,5.31,0.35000000000000003,5.3215223386
2019-11-15 18:30:00,5.34,0.315,5.3492826622,0.05,-0.005,0.0502493781,5.29,0.32,5.299669801,5.29,0.315,5.2993702456000005,0.05,-0.005,0.0502493781,5.24,0.32,5.2497618994
2019-11-15 19:00:00,5.26,0.28500000000000003,5.2677153492,0.05,-0.005,0.0502493781,5.21,0.29,5.2180647754,5.2,0.28500000000000003,5.2078042398,0.05,-0.005,0.0502493781,5.15,0.29,5.1581585862
2019-11-15 19:30:00,5.008,0.28450000000000003,5.0160745858,0.048,-0.0055000000000000005,0.0483140766,4.96,0.29,4.9684705896,4.958,0.28450000000000003,4.9661558826,0.048,-0.0055000000000000005,0.0483140766,4.91,0.29,4.9185566989
2019-11-15 20:00:00,5.2805,0.375,5.2937987542,0.0505,-0.005,0.0507469211,5.23,0.38,5.2437867996,5.2305,0.375,5.2439255573,0.0505,-0.005,0.0507469211,5.18,0.38,5.1939195219
