Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 20:30:00,5.071,0.34500000000000003,5.0827223021,0.051000000000000004,-0.005,0.051244511900000005,5.02,0.35000000000000003,5.0321864035,5.021,0.34500000000000003,5.0328387616,0.051000000000000004,-0.005,0.051244511900000005,4.97,0.35000000000000003,4.9823087018
2019-11-15 21:00:00,4.861,0.34500000000000003,4.8732274726,0.051000000000000004,-0.005,0.051244511900000005,4.8100000000000005,0.35000000000000003,4.8227170765,4.821,0.34500000000000003,4.8333286667,0.051000000000000004,-0.005,0.051244511900000005,4.77,0.35000000000000003,4.7828234339
2019-11-15 21:30:00,4.591,0.28500000000000003,4.5998376058,0.051000000000000004,-0.005,0.051244511900000005,4.54,0.29,4.5492526859,4.551,0.28500000000000003,4.5599151308,0.051000000000000004,-0.005,0.051244511900000005,4.5,0.29,4.5093347625
2019-11-15 22:00:00,4.4215,0.28450000000000003,4.4306435763,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.37,0.29,4.3796118549,4.3715,0.28450000000000003,4.3807479384,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.32,0.29,4.3297228549
2019-11-15 22:30:00,4.2115,0.2245,4.2174794013,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.16,0.23,4.1663533216,4.1615,0.2245,4.1675511395000004,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.11,0.23,4.1164304926
2019-11-15 23:00:00,3.9185,0.2235,3.9248687239,0.0485,-0.006500000000000001,0.0489336285,3.87,0.23,3.8768286008,3.8785,0.2235,3.884934298,0.0485,-0.006500000000000001,0.0489336285,3.83,0.23,3.8368997902
2019-11-15 23:30:00,3.6615,0.195,3.6666888674,0.051500000000000004,-0.005,0.051742149200000004,3.61,0.2,3.6155359215000002,3.6215,0.195,3.6267460967,0.051500000000000004,-0.005,0.051742149200000004,3.5700000000000003,0.2,3.5755978521
2019-11-16 00:00:00,3.4715,0.195,3.4769724258,0.051500000000000004,-0.005,0.051742149200000004,3.42,0.2,3.425842962,3.4314999999999998,0.195,3.4370361142,0.051500000000000004,-0.005,0.051742149200000004,3.38,0.2,3.3859119894
2019-11-16 00:30:00,3.602,0.155,3.6053334104,0.052000000000000005,-0.005,0.0522398315,3.55,0.16,3.5536038046,3.572,0.155,3.5753613803,0.052000000000000005,-0.005,0.0522398315,3.52,0.16,3.5236344873
2019-11-16 01:00:00,3.882,0.20500000000000002,3.8874090343,0.052000000000000005,-0.005,0.0522398315,3.83,0.21,3.8357528596,3.852,0.20500000000000002,3.8574511014,0.052000000000000005,-0.005,0.0522398315,3.8,0.21,3.805798208
2019-11-16 01:30:00,3.882,0.20500000000000002,3.8874090343,0.052000000000000005,-0.005,0.0522398315,3.83,0.21,3.8357528596,3.822,0.20500000000000002,3.8274938276,0.052000000000000005,-0.005,0.0522398315,3.77,0.21,3.7758442764
2019-11-16 02:00:00,3.7720000000000002,0.20500000000000002,3.7775665447,0.052000000000000005,-0.005,0.0522398315,3.7199999999999998,0.21,3.7259227045000003,3.732,0.20500000000000002,3.7376261183,0.052000000000000005,-0.005,0.0522398315,3.68,0.21,3.6859869777
2019-11-16 02:30:00,3.719,0.20400000000000001,3.7245908500000002,0.049,-0.006,0.0493659802,3.67,0.21,3.6760032644000002,3.6790000000000003,0.20400000000000001,3.6846515439000003,0.049,-0.006,0.0493659802,3.63,0.21,3.6360693063
2019-11-16 03:00:00,3.592,0.20500000000000002,3.5978450495,0.052000000000000005,-0.005,0.0522398315,3.54,0.21,3.5462233432,3.5620000000000003,0.20500000000000002,3.5678941969,0.052000000000000005,-0.005,0.0522398315,3.51,0.21,3.5162764396
2019-11-16 03:30:00,3.492,0.155,3.495438313,0.052000000000000005,-0.005,0.0522398315,3.44,0.16,3.4437189200000002,3.462,0.155,3.4654680781,0.052000000000000005,-0.005,0.0522398315,3.41,0.16,3.413751602
2019-11-16 04:00:00,3.422,0.155,3.4255085754,0.052000000000000005,-0.005,0.0522398315,3.37,0.16,3.3737960816,3.392,0.155,3.3955395742,0.052000000000000005,-0.005,0.0522398315,3.34,0.16,3.3438301392
2019-11-16 04:30:00,3.422,0.155,3.4255085754,0.052000000000000005,-0.005,0.0522398315,3.37,0.16,3.3737960816,3.362,0.155,3.3655711254,0.052000000000000005,-0.005,0.0522398315,3.31,0.16,3.3138648132
2019-11-16 05:00:00,3.382,0.155,3.3855500292,0.052000000000000005,-0.005,0.0522398315,3.33,0.16,3.3338416279,3.362,0.155,3.3655711254,0.052000000000000005,-0.005,0.0522398315,3.31,0.16,3.3138648132
2019-11-16 05:30:00,3.4225,0.195,3.4280506487,0.052500000000000005,-0.005,0.0527375578,3.37,0.2,3.3759295016,3.3925,0.195,3.3980996527,0.052500000000000005,-0.005,0.0527375578,3.34,0.2,3.3459826658000003
2019-11-16 06:00:00,3.4225,0.195,3.4280506487,0.052500000000000005,-0.005,0.0527375578,3.37,0.2,3.3759295016,3.4125,0.195,3.4180668879000002,0.052500000000000005,-0.005,0.0527375578,3.36,0.2,3.3659471178
2019-11-16 06:30:00,3.5825,0.895,3.692604941,0.052500000000000005,-0.005,0.0527375578,3.5300000000000002,0.9,3.6429246492000003,3.6625,0.895,3.7702693869,0.052500000000000005,-0.005,0.0527375578,3.61,0.9,3.7204972786
2019-11-16 07:00:00,3.8825000000000003,0.355,3.8986960961,0.052500000000000005,-0.005,0.0527375578,3.83,0.36,3.8468818542000003,3.8625,0.355,3.8787796083,0.052500000000000005,-0.005,0.0527375578,3.81,0.36,3.8269700809
2019-11-16 07:30:00,4.0825,0.295,4.0931444209,0.052500000000000005,-0.005,0.0527375578,4.03,0.30000000000000004,4.0411508262,4.0425,0.295,4.053249468,0.052500000000000005,-0.005,0.0527375578,3.99,0.30000000000000004,4.0012623008
2019-11-16 08:00:00,4.1725,0.3255,4.1851769975,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.12,0.33,4.1331948902,4.1325,0.3255,4.1452993257,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.08,0.33,4.0933238328
2019-11-16 08:30:00,4.4425,0.34550000000000003,4.455914777,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.39,0.35000000000000003,4.403930063,4.4025,0.34550000000000003,4.4160362883,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.35,0.35000000000000003,4.3640577448
2019-11-16 09:00:00,4.6095,0.34500000000000003,4.6223928057,0.0495,-0.005,0.0497518844,4.5600000000000005,0.35000000000000003,4.5734122928000005,4.5695,0.34500000000000003,4.5825053464,0.0495,-0.005,0.0497518844,4.52,0.35000000000000003,4.533530633
2019-11-16 09:30:00,4.7665,0.378,4.7814648645,0.0565,-0.002,0.0565353871,4.71,0.38,4.725304223,4.7165,0.378,4.7316230038,0.0565,-0.002,0.0565353871,4.66,0.38,4.675467891
2019-11-16 10:00:00,4.7275,0.417,4.7458555867,0.0575,-0.003,0.0575782077,4.67,0.42,4.6888484727,4.6875,0.417,4.7060116075,0.0575,-0.003,0.0575782077,4.63,0.42,4.6490106474
2019-11-16 10:30:00,4.682,0.41600000000000004,4.7004446598000005,0.062,-0.004,0.0621288983,4.62,0.42,4.6390516272,4.642,0.41600000000000004,4.6606029653,0.062,-0.004,0.0621288983,4.58,0.42,4.5992173247
2019-11-16 11:00:00,4.679,0.436,4.6992698369,0.059000000000000004,-0.004,0.0591354378,4.62,0.44,4.6409050841,4.639,0.436,4.6594438509,0.059000000000000004,-0.004,0.0591354378,4.58,0.44,4.6010868281
2019-11-16 11:30:00,4.814,0.4375,4.8338392867,0.054,-0.0025,0.0540578394,4.76,0.44,4.7802928781,4.764,0.4375,4.7840466396,0.054,-0.0025,0.0540578394,4.71,0.44,4.7305073724
2019-11-16 12:00:00,4.8935,0.377,4.9080007386,0.053500000000000006,-0.003,0.053584046100000005,4.84,0.38,4.8548944376000005,4.8435,0.377,4.8581499822000005,0.053500000000000006,-0.003,0.053584046100000005,4.79,0.38,4.8050494274
2019-11-16 12:30:00,4.8545,0.358,4.8676826365,0.0545,-0.002,0.0545366849,4.8,0.36,4.8134810688,4.8045,0.358,4.8178194497,0.0545,-0.002,0.0545366849,4.75,0.36,4.7636225711
2019-11-16 13:00:00,4.7075,0.358,4.7210931202,0.0575,-0.002,0.0575347721,4.65,0.36,4.6639146647,4.6675,0.358,4.6812092722,0.0575,-0.002,0.0575347721,4.61,0.36,4.6240350345
2019-11-16 13:30:00,4.6275,0.354,4.6410206043,0.0575,-0.006,0.0578121959,4.57,0.36,4.5841575017,4.5875,0.354,4.6011381472,0.0575,-0.006,0.0578121959,4.53,0.36,4.5442821215
2019-11-16 14:00:00,4.598,0.35350000000000004,4.6115687407,0.058,-0.006500000000000001,0.0583630876,4.54,0.36,4.5542507617,4.548,0.35350000000000004,4.5617174671,0.058,-0.006500000000000001,0.0583630876,4.49,0.36,4.5044089512
2019-11-16 14:30:00,4.473,0.35550000000000004,4.4871047737,0.063,-0.0045000000000000005,0.0631605098,4.41,0.36,4.4246694792,4.433,0.35550000000000004,4.4472316389,0.063,-0.0045000000000000005,0.0631605098,4.37,0.36,4.3848033023
2019-11-16 15:00:00,4.554,0.35350000000000004,4.5676994483,0.054,-0.006500000000000001,0.0543897968,4.5,0.36,4.5143770334,4.504,0.35350000000000004,4.5178510655,0.054,-0.006500000000000001,0.0543897968,4.45,0.36,4.46453805
2019-11-16 15:30:00,4.6425,0.35350000000000004,4.6559390567,0.052500000000000005,-0.006500000000000001,0.0529008507,4.59,0.36,4.6040960025,4.5925,0.35350000000000004,4.6060849428,0.052500000000000005,-0.006500000000000001,0.0529008507,4.54,0.36,4.5542507617
2019-11-16 16:00:00,4.7625,0.354,4.7756384128,0.052500000000000005,-0.006,0.0528417449,4.71,0.36,4.7237379267,4.7125,0.354,4.7257774228,0.052500000000000005,-0.006,0.0528417449,4.66,0.36,4.6738848937
2019-11-16 16:30:00,5.0315,0.354,5.0439377722,0.051500000000000004,-0.006,0.0518483365,4.98,0.36,4.9929950931,4.9915,0.354,5.0040371951,0.051500000000000004,-0.006,0.0518483365,4.94,0.36,4.9531000394
2019-11-16 17:00:00,5.3705,0.353,5.3820887442,0.0505,-0.007,0.0509828403,5.32,0.36,5.332166539,5.3305,0.353,5.3421755166,0.0505,-0.007,0.0509828403,5.28,0.36,5.2922584971
2019-11-16 17:30:00,5.5625,0.4035,5.5771156076,0.052500000000000005,-0.006500000000000001,0.0529008507,5.51,0.41000000000000003,5.5252330268000005,5.5125,0.4035,5.5272478233,0.052500000000000005,-0.006500000000000001,0.0529008507,5.46,0.41000000000000003,5.4753721335
2019-11-16 18:00:00,5.6325,0.4035,5.6469344338,0.052500000000000005,-0.006500000000000001,0.0529008507,5.58,0.41000000000000003,5.5950424485,5.5825,0.4035,5.5970633818,0.052500000000000005,-0.006500000000000001,0.0529008507,5.53,0.41000000000000003,5.5451780855
2019-11-16 18:30:00,5.5125,0.35350000000000004,5.5238228158,0.052500000000000005,-0.006500000000000001,0.0529008507,5.46,0.36,5.4718552612,5.4725,0.35350000000000004,5.4839054058,0.052500000000000005,-0.006500000000000001,0.0529008507,5.42,0.36,5.4319425623
2019-11-16 19:00:00,5.3625,0.35350000000000004,5.3741388613,0.052500000000000005,-0.006500000000000001,0.0529008507,5.31,0.36,5.3221893991,5.3025,0.35350000000000004,5.3142702698,0.052500000000000005,-0.006500000000000001,0.0529008507,5.25,0.36,5.262328382
2019-11-16 19:30:00,5.17,0.3325,5.1806810604,0.05,-0.007500000000000001,0.050559371000000006,5.12,0.34,5.1312766443,5.11,0.3325,5.1208062109,0.05,-0.007500000000000001,0.050559371000000006,5.06,0.34,5.0714100603
2019-11-16 20:00:00,4.873,0.293,4.8818006924,0.053,-0.007,0.0534602656,4.82,0.30000000000000004,4.8293270753,4.823,0.293,4.831891762,0.053,-0.007,0.0534602656,4.77,0.30000000000000004,4.7794246516
2019-11-16 20:30:00,4.733,0.29350000000000004,4.7420914426,0.053,-0.006500000000000001,0.0533970973,4.68,0.30000000000000004,4.6896055271,4.683,0.29350000000000004,4.6921883221,0.053,-0.006500000000000001,0.0533970973,4.63,0.30000000000000004,4.6397090426
2019-11-16 21:00:00,4.552,0.29350000000000004,4.5614522085,0.052000000000000005,-0.006500000000000001,0.0524046754,4.5,0.30000000000000004,4.5099889135,4.5120000000000005,0.29350000000000004,4.5215358287,0.052000000000000005,-0.006500000000000001,0.0524046754,4.46,0.30000000000000004,4.4700782991
2019-11-16 21:30:00,4.362,0.2535,4.369359936,0.052000000000000005,-0.006500000000000001,0.0524046754,4.31,0.26,4.3178351057,4.312,0.2535,4.3194451322,0.052000000000000005,-0.006500000000000001,0.0524046754,4.26,0.26,4.2679268972
2019-11-16 22:00:00,4.2225,0.21350000000000002,4.2278940975,0.052500000000000005,-0.006500000000000001,0.0529008507,4.17,0.22,4.1757993247,4.1725,0.21350000000000002,4.1779586523,0.052500000000000005,-0.006500000000000001,0.0529008507,4.12,0.22,4.1258696053
2019-11-16 22:30:00,4.0505,0.213,4.0560965533,0.0505,-0.007,0.0509828403,4.0,0.22,4.0060454316,4.0105,0.213,4.0161522942,0.0505,-0.007,0.0509828403,3.96,0.22,3.966106403
2019-11-16 23:00:00,3.813,0.21350000000000002,3.8189725385,0.053,-0.006500000000000001,0.0533970973,3.76,0.22,3.7664306711,3.773,0.21350000000000002,3.7790357566,0.053,-0.006500000000000001,0.0533970973,3.7199999999999998,0.22,3.7264996981
2019-11-16 23:30:00,3.553,0.3035,3.5659390418,0.053,-0.006500000000000001,0.0533970973,3.5,0.31,3.5137017517,3.543,0.3035,3.5559754288,0.053,-0.006500000000000001,0.0533970973,3.49,0.31,3.503740858
2019-11-17 00:00:00,3.343,0.1535,3.346522262,0.053,-0.006500000000000001,0.0533970973,3.29,0.16,3.2938882798,3.303,0.1535,3.3065648716,0.053,-0.006500000000000001,0.0533970973,3.25,0.16,3.253936078
2019-11-17 00:30:00,3.503,0.1535,3.5063615401,0.053,-0.006500000000000001,0.0533970973,3.45,0.16,3.4537081521,3.463,0.1535,3.4664003303,0.053,-0.006500000000000001,0.0533970973,3.41,0.16,3.413751602
2019-11-17 01:00:00,3.793,0.154,3.7961249979,0.053,-0.006,0.0533385414,3.74,0.16,3.7434208954,3.763,0.154,3.7661498908,0.053,-0.006,0.0533385414,3.71,0.16,3.713448532
2019-11-17 01:30:00,3.793,0.154,3.7961249979,0.053,-0.006,0.0533385414,3.74,0.16,3.7434208954,3.763,0.154,3.7661498908,0.053,-0.006,0.0533385414,3.71,0.16,3.713448532
2019-11-17 02:00:00,3.7030000000000003,0.154,3.706200885,0.053,-0.006,0.0533385414,3.65,0.16,3.6535051663,3.6630000000000003,0.154,3.666235808,0.053,-0.006,0.0533385414,3.61,0.16,3.6135439668
2019-11-17 02:30:00,3.6205,0.1525,3.6237103223,0.0505,-0.007500000000000001,0.051053893100000004,3.5700000000000003,0.16,3.5735836355,3.5805,0.1525,3.5837461545,0.0505,-0.007500000000000001,0.051053893100000004,3.5300000000000002,0.16,3.5336242019
2019-11-17 03:00:00,3.533,0.1535,3.5363330231,0.053,-0.006500000000000001,0.0533970973,3.48,0.16,3.4836762192,3.493,0.1535,3.4963711545000002,0.053,-0.006500000000000001,0.0533970973,3.44,0.16,3.4437189200000002
2019-11-17 03:30:00,3.4535,0.1535,3.4569096748,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.4,0.16,3.4037626239,3.4235,0.1535,3.4269395237999998,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.37,0.16,3.3737960816
2019-11-17 04:00:00,3.382,0.154,3.3855043937,0.052000000000000005,-0.006,0.0523450093,3.33,0.16,3.3338416279,3.342,0.154,3.3455462932,0.052000000000000005,-0.006,0.0523450093,3.29,0.16,3.2938882798
2019-11-17 04:30:00,3.3135,0.1535,3.3170535871,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.26,0.16,3.2639240187,3.2835,0.1535,3.2870860196000002,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.23,0.16,3.2339604203
2019-11-17 05:00:00,3.2635,0.1535,3.2671079719,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.21,0.16,3.2139850653,3.2235,0.1535,3.2271526924,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.17,0.16,3.1740352865
2019-11-17 05:30:00,3.3035,0.153,3.3070411624,0.053500000000000006,-0.007,0.053956000600000005,3.25,0.16,3.253936078,3.2735,0.153,3.2770735802,0.053500000000000006,-0.007,0.053956000600000005,3.22,0.16,3.2239727046
2019-11-17 06:00:00,3.3535,0.153,3.3569884197,0.053500000000000006,-0.007,0.053956000600000005,3.3,0.16,3.303876511,3.3235,0.153,3.3270198752,0.053500000000000006,-0.007,0.053956000600000005,3.27,0.16,3.273912033
2019-11-17 06:30:00,3.5035,0.17350000000000002,3.5077933947,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.45,0.18,3.454692461,3.4635,0.17350000000000002,3.4678429174,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.41,0.18,3.4147474284
2019-11-17 07:00:00,3.6335,0.21350000000000002,3.6397670941999998,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.58,0.22,3.5867534065999997,3.5935,0.21350000000000002,3.5998367324,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.54,0.22,3.5468295702
2019-11-17 07:30:00,3.6835,0.6335000000000001,3.7375786948,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.63,0.64,3.6859869777,3.7235,0.6335000000000001,3.7770060233000002,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.67,0.64,3.7253858860999998
2019-11-17 08:00:00,3.8135,0.634,3.865842502,0.053500000000000006,-0.006,0.053835397300000004,3.76,0.64,3.8140791811,3.8435,0.634,3.8954394168,0.053500000000000006,-0.006,0.053835397300000004,3.79,0.64,3.8436571127
2019-11-17 08:30:00,4.0735,0.234,4.0802154661,0.053500000000000006,-0.006,0.053835397300000004,4.02,0.24,4.0271578067,4.0335,0.234,4.0402819518,0.053500000000000006,-0.006,0.053835397300000004,3.98,0.24,3.9872296147
2019-11-17 09:00:00,4.364,0.28350000000000003,4.3731988578,0.054,-0.006500000000000001,0.0543897968,4.31,0.29,4.3197453629,4.324,0.28350000000000003,4.3332837722,0.054,-0.006500000000000001,0.0543897968,4.27,0.29,4.2798364455
2019-11-17 09:30:00,4.4955,0.3235,4.5071246377000005,0.0555,-0.006500000000000001,0.0558793343,4.44,0.33,4.4522466239,4.4555,0.3235,4.4672287271,0.0555,-0.006500000000000001,0.0558793343,4.4,0.33,4.4123576464
2019-11-17 10:00:00,4.164,0.194,4.1685167626,0.054,-0.006,0.0543323108,4.11,0.2,4.1148633027,4.114,0.194,4.118571597,0.054,-0.006,0.0543323108,4.06,0.2,4.0649231235
2019-11-17 10:30:00,4.2355,0.196,4.2400325765,0.0555,-0.004,0.0556439574,4.18,0.2,4.1847819537,4.1855,0.196,4.1900866638,0.0555,-0.004,0.0556439574,4.13,0.2,4.1348397792
2019-11-17 11:00:00,4.2845,0.21450000000000002,4.2898660235,0.0545,-0.0055000000000000005,0.0547768199,4.23,0.22,4.2357171766,4.2345,0.21450000000000002,4.2399293037,0.0545,-0.0055000000000000005,0.0547768199,4.18,0.22,4.1857854699
2019-11-17 11:30:00,4.316,0.216,4.3214016245,0.056,-0.004,0.0561426754,4.26,0.22,4.2656769685,4.266,0.216,4.2714648540999995,0.056,-0.004,0.0561426754,4.21,0.22,4.2157442996
2019-11-17 12:00:00,4.3155,0.215,4.3208523754,0.0555,-0.005,0.0557247701,4.26,0.22,4.2656769685,4.2655,0.215,4.2709150366,0.0555,-0.005,0.0557247701,4.21,0.22,4.2157442996
2019-11-17 12:30:00,4.2615,0.217,4.2670213557,0.061500000000000006,-0.003,0.0615731273,4.2,0.22,4.2057579578,4.2315,0.217,4.2370604492,0.061500000000000006,-0.003,0.0615731273,4.17,0.22,4.1757993247
2019-11-17 13:00:00,4.233,0.197,4.2375816216,0.063,-0.003,0.0630713881,4.17,0.2,4.1747934081,4.183,0.197,4.1876363261,0.063,-0.003,0.0630713881,4.12,0.2,4.1248515125
2019-11-17 13:30:00,4.196,0.1655,4.1992625841,0.056,-0.0045000000000000005,0.0561805126,4.14,0.17,4.1434888681,4.156,0.1655,4.1592939605,0.056,-0.0045000000000000005,0.0561805126,4.1,0.17,4.1035228767
2019-11-17 14:00:00,4.1265,0.1645,4.1297775364,0.0565,-0.0055000000000000005,0.0567670679,4.07,0.17,4.0735488214,4.0865,0.1645,4.0898095921,0.0565,-0.0055000000000000005,0.0567670679,4.03,0.17,4.0335840142
2019-11-17 14:30:00,4.0825,0.1635,4.0857726931,0.052500000000000005,-0.006500000000000001,0.0529008507,4.03,0.17,4.0335840142,4.0325,0.1635,4.035813239,0.052500000000000005,-0.006500000000000001,0.0529008507,3.98,0.17,3.9836289988
2019-11-17 15:00:00,4.053,0.164,4.056316679,0.053,-0.006,0.0533385414,4.0,0.17,4.0036108702,4.003,0.164,4.0063580719,0.053,-0.006,0.0533385414,3.95,0.17,3.9536565354
2019-11-17 15:30:00,4.253,0.184,4.2569783885,0.053,-0.006,0.0533385414,4.2,0.19,4.2042954225,4.203,0.184,4.2070256714,0.053,-0.006,0.0533385414,4.15,0.19,4.1543471208
2019-11-17 16:00:00,4.833,0.28400000000000003,4.8413371087,0.053,-0.006,0.0533385414,4.78,0.29,4.788788991,4.783,0.28400000000000003,4.7914241098,0.053,-0.006,0.0533385414,4.73,0.29,4.7388817246
2019-11-17 16:30:00,5.163,0.334,5.1737921296,0.053,-0.006,0.0533385414,5.11,0.34,5.1212986634,5.113,0.334,5.1238974424,0.053,-0.006,0.0533385414,5.06,0.34,5.0714100603
2019-11-17 17:00:00,5.5015,0.3835,5.5148503606,0.051500000000000004,-0.006500000000000001,0.0519085735,5.45,0.39,5.46393631,5.4515,0.3835,5.4649725068,0.051500000000000004,-0.006500000000000001,0.0519085735,5.4,0.39,5.4140650162
2019-11-17 17:30:00,5.712,0.383,5.7248260236,0.052000000000000005,-0.007,0.0524690385,5.66,0.39,5.673420485,5.662,0.383,5.6749390305,0.052000000000000005,-0.007,0.0524690385,5.61,0.39,5.6235398105000005
2019-11-17 18:00:00,5.693,0.35350000000000004,5.7039645204,0.053,-0.006500000000000001,0.0533970973,5.64,0.36,5.6514776829,5.643,0.35350000000000004,5.6540614826999995,0.053,-0.006500000000000001,0.0533970973,5.59,0.36,5.6015801342
2019-11-17 18:30:00,5.543,0.35350000000000004,5.5542606394,0.053,-0.006500000000000001,0.0533970973,5.49,0.36,5.5017906176,5.493,0.35350000000000004,5.5043629286,0.053,-0.006500000000000001,0.0533970973,5.44,0.36,5.4518987518
2019-11-17 19:00:00,5.3225,0.35350000000000004,5.3342261388,0.052500000000000005,-0.006500000000000001,0.0529008507,5.27,0.36,5.282281704,5.2725,0.35350000000000004,5.2843370918,0.052500000000000005,-0.006500000000000001,0.0529008507,5.22,0.36,5.2323990673
2019-11-17 19:30:00,5.1515,0.3235,5.1616474599,0.051500000000000004,-0.006500000000000001,0.0519085735,5.1,0.33,5.1106653187,5.1115,0.3235,5.1217267108,0.051500000000000004,-0.006500000000000001,0.0519085735,5.06,0.33,5.0707494515
2019-11-17 20:00:00,4.921,0.293,4.9297150019,0.051000000000000004,-0.007,0.0514781507,4.87,0.30000000000000004,4.8792314969,4.871,0.293,4.8798042994,0.051000000000000004,-0.007,0.0514781507,4.82,0.30000000000000004,4.8293270753
2019-11-17 20:30:00,4.7425,0.29350000000000004,4.7515732658,0.052500000000000005,-0.006500000000000001,0.0529008507,4.69,0.30000000000000004,4.6995850881,4.6925,0.29350000000000004,4.7016697566,0.052500000000000005,-0.006500000000000001,0.0529008507,4.64,0.30000000000000004,4.6496881616
2019-11-17 21:00:00,4.5625,0.29350000000000004,4.5719305003,0.052500000000000005,-0.006500000000000001,0.0529008507,4.51,0.30000000000000004,4.519966814,4.5025,0.29350000000000004,4.5120559061000005,0.052500000000000005,-0.006500000000000001,0.0529008507,4.45,0.30000000000000004,4.4601008957
2019-11-17 21:30:00,4.3325,0.24350000000000002,4.3393373342,0.052500000000000005,-0.006500000000000001,0.0529008507,4.28,0.25,4.2872951846,4.2825,0.24350000000000002,4.289417035,0.052500000000000005,-0.006500000000000001,0.0529008507,4.23,0.25,4.2373812668
2019-11-17 22:00:00,4.0725,0.24350000000000002,4.0797730942,0.052500000000000005,-0.006500000000000001,0.0529008507,4.02,0.25,4.0277661303,4.0225,0.24350000000000002,4.0298633352,0.052500000000000005,-0.006500000000000001,0.0529008507,3.9699999999999998,0.25,3.9778637483
2019-11-17 22:30:00,3.7725,0.6235,3.823677353,0.052500000000000005,-0.006500000000000001,0.0529008507,3.7199999999999998,0.63,3.7729696527,3.8025,0.6235,3.8532789284,0.052500000000000005,-0.006500000000000001,0.0529008507,3.75,0.63,3.8025517748
2019-11-17 23:00:00,3.5324999999999998,0.9535,3.6589231339,0.052500000000000005,-0.006500000000000001,0.0529008507,3.48,0.96,3.6099861496,3.6225,0.9535,3.7458868776000003,0.052500000000000005,-0.006500000000000001,0.0529008507,3.5700000000000003,0.96,3.6968229603
2019-11-17 23:30:00,3.2895,0.9520000000000001,3.4244874434,0.0495,-0.008,0.0501422975,3.24,0.96,3.3792306817,3.3795,0.9520000000000001,3.5110289446,0.0495,-0.008,0.0501422975,3.33,0.96,3.4656168282
2019-11-18 00:00:00,3.142,0.48350000000000004,3.1789835247,0.052000000000000005,-0.006500000000000001,0.0524046754,3.09,0.49,3.128609915,3.162,0.48350000000000004,3.1987522958,0.052000000000000005,-0.006500000000000001,0.0524046754,3.11,0.49,3.1483646549
2019-11-18 00:30:00,3.332,0.14350000000000002,3.335088642,0.052000000000000005,-0.006500000000000001,0.0524046754,3.2800000000000002,0.15,3.2834280866,3.292,0.14350000000000002,3.2951261357,0.052000000000000005,-0.006500000000000001,0.0524046754,3.24,0.15,3.2434703637
2019-11-18 01:00:00,3.632,0.14350000000000002,3.6348337307,0.052000000000000005,-0.006500000000000001,0.0524046754,3.58,0.15,3.5831410801,3.592,0.14350000000000002,3.5948652617,0.052000000000000005,-0.006500000000000001,0.0524046754,3.54,0.15,3.5431765409000002
2019-11-18 01:30:00,3.632,0.14350000000000002,3.6348337307,0.052000000000000005,-0.006500000000000001,0.0524046754,3.58,0.15,3.5831410801,3.572,0.14350000000000002,3.5748812917,0.052000000000000005,-0.006500000000000001,0.0524046754,3.52,0.15,3.5231945731
2019-11-18 02:00:00,3.5595,0.14200000000000002,3.5623312943,0.0495,-0.008,0.0501422975,3.51,0.15,3.5132036662,3.5195,0.14200000000000002,3.5223634466,0.0495,-0.008,0.0501422975,3.47,0.15,3.4732405618
2019-11-18 02:30:00,3.492,0.14350000000000002,3.4949472457,0.052000000000000005,-0.006500000000000001,0.0524046754,3.44,0.15,3.4432687958,3.452,0.14350000000000002,3.4549813675,0.052000000000000005,-0.006500000000000001,0.0524046754,3.4,0.15,3.403307215
2019-11-18 03:00:00,3.422,0.14400000000000002,3.425028467,0.052000000000000005,-0.006,0.0523450093,3.37,0.15,3.3733366271,3.382,0.14400000000000002,3.3850642535,0.052000000000000005,-0.006,0.0523450093,3.33,0.15,3.3333766664
2019-11-18 03:30:00,3.342,0.14350000000000002,3.3450794086,0.052000000000000005,-0.006500000000000001,0.0524046754,3.29,0.15,3.2934176777,3.312,0.14350000000000002,3.3151072758,0.052000000000000005,-0.006500000000000001,0.0524046754,3.26,0.15,3.2634490957
2019-11-18 04:00:00,3.301,0.14400000000000002,3.3041393736,0.051000000000000004,-0.006,0.0513517283,3.25,0.15,3.2534596970000003,3.261,0.14400000000000002,3.2641778444,0.051000000000000004,-0.006,0.0513517283,3.21,0.15,3.2135027618
2019-11-18 04:30:00,3.242,0.14350000000000002,3.2451743019,0.052000000000000005,-0.006500000000000001,0.0524046754,3.19,0.15,3.1935246985,3.202,0.14350000000000002,3.2052139164,0.052000000000000005,-0.006500000000000001,0.0524046754,3.15,0.15,3.1535694062
2019-11-18 05:00:00,3.2595,0.332,3.2763644867,0.0495,-0.008,0.0501422975,3.21,0.34,3.2279560096,3.2595,0.332,3.2763644867,0.0495,-0.008,0.0501422975,3.21,0.34,3.2279560096
2019-11-18 05:30:00,3.402,0.3335,3.4183075125,0.052000000000000005,-0.006500000000000001,0.0524046754,3.35,0.34,3.3672095272,3.402,0.3335,3.4183075125,0.052000000000000005,-0.006500000000000001,0.0524046754,3.35,0.34,3.3672095272
2019-11-18 06:00:00,3.582,0.2235,3.5889659026,0.052000000000000005,-0.006500000000000001,0.0524046754,3.5300000000000002,0.23,3.5374849823,3.542,0.2235,3.5490444136,0.052000000000000005,-0.006500000000000001,0.0524046754,3.49,0.23,3.4975705854
2019-11-18 06:30:00,4.012,0.29350000000000004,4.0227212494,0.052000000000000005,-0.006500000000000001,0.0524046754,3.96,0.30000000000000004,3.9713473784,3.972,0.29350000000000004,3.9828289255,0.052000000000000005,-0.006500000000000001,0.0524046754,3.92,0.30000000000000004,3.9314628321000002
2019-11-18 07:00:00,4.392,0.35350000000000004,4.4062031558,0.052000000000000005,-0.006500000000000001,0.0524046754,4.34,0.36,4.3549052803,4.352,0.35350000000000004,4.3663332729,0.052000000000000005,-0.006500000000000001,0.0524046754,4.3,0.36,4.3150434529
2019-11-18 07:30:00,4.782,0.4425,4.8024296195,0.052000000000000005,-0.007500000000000001,0.0525380814,4.73,0.45,4.7513577007,4.732,0.4425,4.7526445533,0.052000000000000005,-0.007500000000000001,0.0525380814,4.68,0.45,4.7015848392
2019-11-18 08:00:00,5.012,0.7000000000000001,5.060646599,0.052000000000000005,-0.01,0.0529528092,4.96,0.71,5.0105588511,5.002,0.7000000000000001,5.0507429157,0.052000000000000005,-0.01,0.0529528092,4.95,0.71,5.0006599564
2019-11-18 08:30:00,5.162,1.51,5.3783216713,0.052000000000000005,-0.01,0.0529528092,5.11,1.52,5.3312756447,5.282,1.51,5.4935984564,0.052000000000000005,-0.01,0.0529528092,5.23,1.52,5.4464024824
2019-11-18 09:00:00,5.275,1.4255,5.4642177162,0.055,-0.0045000000000000005,0.055183783800000004,5.22,1.43,5.4123285192,5.395,1.4255,5.58015011,0.055,-0.0045000000000000005,0.055183783800000004,5.34,1.43,5.5281552077
2019-11-18 09:30:00,5.2315,1.4255,5.4222359318,0.061500000000000006,-0.0045000000000000005,0.0616644144,5.17,1.43,5.3641215497,5.3415,1.4255,5.5284421404,0.061500000000000006,-0.0045000000000000005,0.0616644144,5.28,1.43,5.470219374
2019-11-18 10:00:00,5.095,1.3559999999999999,5.272358201,0.075,-0.004,0.0751065909,5.02,1.3599999999999999,5.2009614496,5.205,1.3559999999999999,5.3787322856,0.075,-0.004,0.0751065909,5.13,1.3599999999999999,5.3072120741
2019-11-18 10:30:00,5.062,1.4365,5.2618795359,0.082,-0.0035,0.0820746611,4.98,1.44,5.1840138889,5.182,1.4365,5.3774209664,0.082,-0.0035,0.0820746611,5.1,1.44,5.299396192
2019-11-18 11:00:00,4.9855,1.477,5.1996864569,0.0855,-0.003,0.0855526154,4.9,1.48,5.1186326299000005,5.0955,1.477,5.3052473317,0.0855,-0.003,0.0855526154,5.01,1.48,5.2240310106
2019-11-18 11:30:00,4.9405,1.478,5.156842469,0.09050000000000001,-0.002,0.0905220967,4.85,1.48,5.0707888933,5.0605,1.478,5.2719203569,0.09050000000000001,-0.002,0.0905220967,4.97,1.48,5.1856822116
2019-11-18 12:00:00,5.0,1.448,5.2054494523,0.09,-0.002,0.0900222195,4.91,1.45,5.1196288928,5.12,1.448,5.3208179822,0.09,-0.002,0.0900222195,5.03,1.45,5.2348256896
2019-11-18 12:30:00,5.1335,1.5075,5.3502690119,0.0835,-0.0025,0.0835374168,5.05,1.51,5.2709202233,5.2535,1.5075,5.4655117327,0.0835,-0.0025,0.0835374168,5.17,1.51,5.3860003713
2019-11-18 13:00:00,5.168,1.5070000000000001,5.3832400095,0.078,-0.003,0.07805767100000001,5.09,1.51,5.3092560684,5.288,1.5070000000000001,5.4985446256,0.078,-0.003,0.07805767100000001,5.21,1.51,5.4244078018
2019-11-18 13:30:00,5.124,1.475,5.3320728615,0.074,-0.005,0.0741687266,5.05,1.48,5.2624043934,5.244,1.475,5.4474912575,0.074,-0.005,0.0741687266,5.17,1.48,5.3776667803
2019-11-18 14:00:00,5.0515,0.9175000000000001,5.1341463263,0.07150000000000001,-0.0025,0.0715436929,4.98,0.92,5.0642669756,5.0415,0.9175000000000001,5.1243076118,0.07150000000000001,-0.0025,0.0715436929,4.97,0.92,5.0544336973
2019-11-18 14:30:00,5.015,0.684,5.0614307266,0.065,-0.006,0.06527633570000001,4.95,0.6900000000000001,4.9978595418000005,4.965,0.684,5.0118939534,0.065,-0.006,0.06527633570000001,4.9,0.6900000000000001,4.9483431571
2019-11-18 15:00:00,5.0635,0.684,5.1094900186,0.0635,-0.006,0.0637828347,5.0,0.6900000000000001,5.0473854618,5.0135,0.684,5.0599444908,0.0635,-0.006,0.0637828347,4.95,0.6900000000000001,4.9978595418000005
2019-11-18 15:30:00,5.0295,0.5635,5.0609685338,0.059500000000000004,-0.006500000000000001,0.059853989,4.97,0.5700000000000001,5.0025793347,4.9795,0.5635,5.0112825205,0.059500000000000004,-0.006500000000000001,0.059853989,4.92,0.5700000000000001,4.9529082366
2019-11-18 16:00:00,5.1585,0.594,5.1925868553,0.0585,-0.006,0.0588068874,5.1,0.6000000000000001,5.1351728306,5.1085,0.594,5.142918262,0.0585,-0.006,0.0588068874,5.05,0.6000000000000001,5.0855186559
2019-11-18 16:30:00,5.425,0.5925,5.4572595,0.055,-0.007500000000000001,0.0555090083,5.37,0.6000000000000001,5.4034155865,5.375,0.5925,5.4075577898,0.055,-0.007500000000000001,0.0555090083,5.32,0.6000000000000001,5.3537276733
2019-11-18 17:00:00,5.918,0.593,5.9476359169,0.058,-0.007,0.0584208867,5.86,0.6000000000000001,5.8906366379,5.868,0.593,5.8978871641,0.058,-0.007,0.0584208867,5.8100000000000005,0.6000000000000001,5.8408989034
2019-11-18 17:30:00,5.5355,0.353,5.5467440224,0.0555,-0.007,0.055939699700000005,5.48,0.36,5.4918120871,5.4755,0.353,5.4868669794,0.0555,-0.007,0.055939699700000005,5.42,0.36,5.4319425623
2019-11-18 18:00:00,5.535,0.35250000000000004,5.5462132352,0.055,-0.007500000000000001,0.0555090083,5.48,0.36,5.4918120871,5.475,0.35250000000000004,5.4863358674,0.055,-0.007500000000000001,0.0555090083,5.42,0.36,5.4319425623
2019-11-18 18:30:00,5.4275,0.333,5.4377058812,0.0575,-0.007,0.0579245199,5.37,0.34,5.3807527354,5.3675,0.333,5.3778197487,0.0575,-0.007,0.0579245199,5.31,0.34,5.3208739884
2019-11-18 19:00:00,5.3275,0.333,5.3378970812,0.0575,-0.007,0.0579245199,5.27,0.34,5.2809563528,5.2675,0.333,5.2780152757,0.0575,-0.007,0.0579245199,5.21,0.34,5.2210822633
2019-11-18 19:30:00,5.1445,0.293,5.1528370098,0.0545,-0.007,0.0549477024,5.09,0.30000000000000004,5.0988331999,5.0945,0.293,5.1029186991,0.0545,-0.007,0.0549477024,5.04,0.30000000000000004,5.0489206767
2019-11-18 20:00:00,4.9355,0.29250000000000004,4.9441598376,0.0555,-0.007500000000000001,0.056004464100000005,4.88,0.30000000000000004,4.8892126155,4.8855,0.29250000000000004,4.894248308,0.0555,-0.007500000000000001,0.056004464100000005,4.83,0.30000000000000004,4.8393078017
2019-11-18 20:30:00,4.7975,0.293,4.8064389365,0.0575,-0.007,0.0579245199,4.74,0.30000000000000004,4.7494841825,4.7475000000000005,0.293,4.7565329022,0.0575,-0.007,0.0579245199,4.69,0.30000000000000004,4.6995850881
2019-11-18 21:00:00,4.5175,0.293,4.5269918544,0.0575,-0.007,0.0579245199,4.46,0.30000000000000004,4.4700782991,4.4675,0.293,4.4770978602,0.0575,-0.007,0.0579245199,4.41,0.30000000000000004,4.4201923035
2019-11-18 21:30:00,4.7775,0.363,4.7912707344,0.0575,-0.007,0.0579245199,4.72,0.37,4.7344799081,4.7275,0.363,4.7414159541,0.0575,-0.007,0.0579245199,4.67,0.37,4.6846344575
2019-11-18 22:00:00,4.4465,0.28300000000000003,4.4554967456,0.0565,-0.007,0.056931977,4.39,0.29,4.3995681606,4.3965,0.28300000000000003,4.4055988526,0.0565,-0.007,0.056931977,4.34,0.29,4.349678149
2019-11-18 22:30:00,3.9955,0.9520000000000001,4.1073500277,0.0555,-0.008,0.0560736123,3.94,0.96,4.0552681786,4.0955,0.9520000000000001,4.2046907437,0.0555,-0.008,0.0560736123,4.04,0.96,4.152493227
2019-11-18 23:00:00,3.7275,0.9535,3.8475210851,0.0575,-0.006500000000000001,0.057866225,3.67,0.96,3.7934812508,3.8175,0.9535,3.9347768043,0.0575,-0.006500000000000001,0.057866225,3.76,0.96,3.8806185074
2019-11-18 23:30:00,3.4775,0.8130000000000001,3.5712708172000003,0.0575,-0.007,0.0579245199,3.42,0.8200000000000001,3.5169304798,3.5475,0.8130000000000001,3.6394677152,0.0575,-0.007,0.0579245199,3.49,0.8200000000000001,3.585038354
2019-11-19 00:00:00,3.3275,0.153,3.3310156484,0.0575,-0.007,0.0579245199,3.27,0.16,3.273912033,3.2875,0.153,3.2910583784,0.0575,-0.007,0.0579245199,3.23,0.16,3.2339604203
2019-11-19 00:30:00,3.5175,0.153,3.5208259329000002,0.0575,-0.007,0.0579245199,3.46,0.16,3.4636974464,3.4775,0.153,3.4808641528,0.0575,-0.007,0.0579245199,3.42,0.16,3.4237406444
2019-11-19 01:00:00,3.8575,0.1535,3.8605528748999998,0.0575,-0.006500000000000001,0.057866225,3.8,0.16,3.8033669294,3.8075,0.1535,3.8105929329,0.0575,-0.006500000000000001,0.057866225,3.75,0.16,3.7534117813
2019-11-19 01:30:00,3.857,0.1535,3.8600532704,0.057,-0.006500000000000001,0.057369416900000005,3.8,0.16,3.8033669294,3.807,0.1535,3.8100933388,0.057,-0.006500000000000001,0.057369416900000005,3.75,0.16,3.7534117813
2019-11-19 02:00:00,3.737,0.1535,3.7401512336,0.057,-0.006500000000000001,0.057369416900000005,3.68,0.16,3.6834766186,3.707,0.1535,3.7101767141,0.057,-0.006500000000000001,0.057369416900000005,3.65,0.16,3.6535051663
2019-11-19 02:30:00,3.657,0.1535,3.6602201095,0.057,-0.006500000000000001,0.057369416900000005,3.6,0.16,3.6035538015,3.627,0.1535,3.6302467203,0.057,-0.006500000000000001,0.057369416900000005,3.5700000000000003,0.16,3.5735836355
2019-11-19 03:00:00,3.5869999999999997,0.1535,3.5902828928,0.057,-0.006500000000000001,0.057369416900000005,3.5300000000000002,0.16,3.5336242019,3.547,0.1535,3.55031988,0.057,-0.006500000000000001,0.057369416900000005,3.49,0.16,3.4936656967
2019-11-19 03:30:00,3.517,0.1535,3.5203481717000003,0.057,-0.006500000000000001,0.057369416900000005,3.46,0.16,3.4636974464,3.477,0.1535,3.4803866524,0.057,-0.006500000000000001,0.057369416900000005,3.42,0.16,3.4237406444
2019-11-19 04:00:00,3.4645,0.152,3.4678327886,0.0545,-0.008,0.055084026700000004,3.41,0.16,3.413751602,3.4245,0.152,3.4278716793,0.0545,-0.008,0.055084026700000004,3.37,0.16,3.3737960816
2019-11-19 04:30:00,3.467,0.1535,3.4703964111,0.057,-0.006500000000000001,0.057369416900000005,3.41,0.16,3.413751602,3.427,0.1535,3.4304360146,0.057,-0.006500000000000001,0.057369416900000005,3.37,0.16,3.3737960816
2019-11-19 05:00:00,3.467,0.1535,3.4703964111,0.057,-0.006500000000000001,0.057369416900000005,3.41,0.16,3.413751602,3.427,0.1535,3.4304360146,0.057,-0.006500000000000001,0.057369416900000005,3.37,0.16,3.3737960816
2019-11-19 05:30:00,3.597,0.1535,3.6002737743,0.057,-0.006500000000000001,0.057369416900000005,3.54,0.16,3.5436139745,3.567,0.1535,3.5703012828,0.057,-0.006500000000000001,0.057369416900000005,3.51,0.16,3.5136448312
2019-11-19 06:00:00,3.727,0.194,3.7320456857,0.057,-0.006,0.0573149195,3.67,0.2,3.6754455512,3.697,0.194,3.7020865738,0.057,-0.006,0.0573149195,3.64,0.2,3.6454903648
2019-11-19 06:30:00,4.247,0.3335,4.2600740897,0.057,-0.006500000000000001,0.057369416900000005,4.19,0.34,4.2037721156,4.207,0.3335,4.2201980108,0.057,-0.006500000000000001,0.057369416900000005,4.15,0.34,4.1639044177
2019-11-19 07:00:00,4.687,0.41350000000000003,4.705204698,0.057,-0.006500000000000001,0.057369416900000005,4.63,0.42,4.6490106474,4.647,0.41350000000000003,4.6653607845,0.057,-0.006500000000000001,0.057369416900000005,4.59,0.42,4.6091756313
2019-11-19 07:30:00,5.1165,0.47400000000000003,5.1384091166,0.0565,-0.006,0.0568176909,5.06,0.48,5.0827158095,5.0665,0.47400000000000003,5.0886243966,0.0565,-0.006,0.0568176909,5.01,0.48,5.0329414859
2019-11-19 08:00:00,5.3265,0.554,5.3552327914,0.0565,-0.006,0.0568176909,5.27,0.56,5.299669801,5.2765,0.554,5.3055035812,0.0565,-0.006,0.0568176909,5.22,0.56,5.2499523807
2019-11-19 08:30:00,5.4565,0.5745,5.4866604141,0.0565,-0.0055000000000000005,0.0567670679,5.4,0.58,5.4310588286,5.3965,0.5745,5.4269938732,0.0565,-0.0055000000000000005,0.0567670679,5.34,0.58,5.371405775
2019-11-19 09:00:00,5.5465,0.5945,5.578269669,0.0565,-0.0055000000000000005,0.0567670679,5.49,0.6000000000000001,5.5226895622,5.4865,0.5945,5.518615089,0.0565,-0.0055000000000000005,0.0567670679,5.43,0.6000000000000001,5.4630485995
2019-11-19 09:30:00,5.837,0.6345000000000001,5.8713847813,0.057,-0.0055000000000000005,0.057264736100000005,5.78,0.64,5.8153245825,5.777,0.6345000000000001,5.8117397782,0.057,-0.0055000000000000005,0.057264736100000005,5.72,0.64,5.7556928340999995
2019-11-19 10:00:00,6.0675,0.683,6.1058206041,0.0575,-0.007,0.0579245199,6.01,0.6900000000000001,6.0494793164,6.0075,0.683,6.0462008939,0.0575,-0.007,0.0579245199,5.95,0.6900000000000001,5.98987479
2019-11-19 10:30:00,6.0,0.625,6.032464256,0.06,-0.005,0.060207972900000004,5.94,0.63,5.9733156622,5.94,0.625,5.9727903864,0.06,-0.005,0.060207972900000004,5.88,0.63,5.9136536929
2019-11-19 11:00:00,5.961,0.6255000000000001,5.993727659,0.061,-0.0045000000000000005,0.0611657584,5.9,0.63,5.9335402586,5.901,0.6255000000000001,5.9340585816,0.061,-0.0045000000000000005,0.0611657584,5.84,0.63,5.8738828725
2019-11-19 11:30:00,6.069,0.7255,6.1122100136,0.059000000000000004,-0.0045000000000000005,0.0591713613,6.01,0.73,6.0541721152,6.019,0.7255,6.0625663914,0.059000000000000004,-0.0045000000000000005,0.0591713613,5.96,0.73,6.0045399491
2019-11-19 12:00:00,6.0485,0.7265,6.0919745978,0.0585,-0.0035,0.0586046073,5.99,0.73,6.0343185199,5.9885,0.7265,6.0324070237,0.0585,-0.0035,0.0586046073,5.93,0.73,5.9747635936000005
2019-11-19 12:30:00,6.0495,0.7265,6.0929674626,0.059500000000000004,-0.0035,0.0596028523,5.99,0.73,6.0343185199,5.9895,0.7265,6.0333997464,0.059500000000000004,-0.0035,0.0596028523,5.93,0.73,5.9747635936000005
2019-11-19 13:00:00,5.9254999999999995,0.7275,5.9699921692,0.0655,-0.0025,0.0655476926,5.86,0.73,5.9052942348,5.8755,0.7275,5.9203679362,0.0655,-0.0025,0.0655476926,5.8100000000000005,0.73,5.8556810022
2019-11-19 13:30:00,5.9495000000000005,0.727,5.9937533524,0.059500000000000004,-0.003,0.059575582200000005,5.89,0.73,5.9350652903,5.8895,0.727,5.9342008097,0.059500000000000004,-0.003,0.059575582200000005,5.83,0.73,5.8755255084
2019-11-19 14:00:00,5.487,0.6345000000000001,5.5235639989,0.057,-0.0055000000000000005,0.057264736100000005,5.43,0.64,5.4675863048,5.437,0.6345000000000001,5.4738979941,0.057,-0.0055000000000000005,0.057264736100000005,5.38,0.64,5.4179331853
2019-11-19 14:30:00,5.284,0.5535,5.3129105253,0.054,-0.006500000000000001,0.0543897968,5.23,0.56,5.2598954362,5.234,0.5535,5.263185181,0.054,-0.006500000000000001,0.0543897968,5.18,0.56,5.2101823385
2019-11-19 15:00:00,5.214,0.553,5.2432437479,0.054,-0.007,0.0544518136,5.16,0.56,5.1902986427,5.164,0.553,5.193525296,0.054,-0.007,0.0544518136,5.11,0.56,5.140593351
2019-11-19 15:30:00,5.1735,0.5055000000000001,5.1981374068,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.12,0.51,5.1453376954,5.1235,0.5055000000000001,5.1483766859,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.07,0.51,5.0955863254
2019-11-19 16:00:00,5.2835,0.5045000000000001,5.3075316768,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.23,0.51,5.2548073228,5.2335,0.5045000000000001,5.2577602171,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.18,0.51,5.205045629
2019-11-19 16:30:00,5.113,0.4455,5.1323716983,0.053,-0.0045000000000000005,0.0531906947,5.06,0.45,5.0799704724,5.063,0.4455,5.0825622721,0.053,-0.0045000000000000005,0.0531906947,5.01,0.45,5.0301689832
2019-11-19 17:00:00,5.483,0.445,5.5010284493,0.053,-0.005,0.0532353266,5.43,0.45,5.4486145028,5.433,0.445,5.4511938142,0.053,-0.005,0.0532353266,5.38,0.45,5.3987869008
2019-11-19 17:30:00,5.571,0.41400000000000003,5.5863616961,0.051000000000000004,-0.006,0.0513517283,5.52,0.42,5.5359552021,5.521,0.41400000000000003,5.536500429,0.051000000000000004,-0.006,0.0513517283,5.47,0.42,5.4861006188
2019-11-19 18:00:00,5.573,0.3635,5.5848420971,0.053,-0.006500000000000001,0.0533970973,5.52,0.37,5.5323864652,5.523,0.3635,5.5349490738,0.053,-0.006500000000000001,0.0533970973,5.47,0.37,5.48249943
2019-11-19 18:30:00,5.5425,0.363,5.5543744247,0.052500000000000005,-0.007,0.0529646108,5.49,0.37,5.502453998,5.4925,0.363,5.5044822872,0.052500000000000005,-0.007,0.0529646108,5.44,0.37,5.4525682022
2019-11-19 19:00:00,5.4025,0.3835,5.4160943954,0.052500000000000005,-0.006500000000000001,0.0529008507,5.35,0.39,5.3641961187,5.3525,0.3835,5.3662210633,0.052500000000000005,-0.006500000000000001,0.0529008507,5.3,0.39,5.3143296849
2019-11-19 19:30:00,5.172,0.34400000000000003,5.1834274375,0.052000000000000005,-0.006,0.0523450093,5.12,0.35000000000000003,5.1319489475,5.112,0.34400000000000003,5.1235612615,0.052000000000000005,-0.006,0.0523450093,5.06,0.35000000000000003,5.0720902989
2019-11-19 20:00:00,5.282,0.544,5.3099397360000005,0.052000000000000005,-0.006,0.0523450093,5.23,0.55,5.2588401763,5.252,0.544,5.2800984839,0.052000000000000005,-0.006,0.0523450093,5.2,0.55,5.2290056416
2019-11-19 20:30:00,5.1915,1.194,5.3270355968,0.051500000000000004,-0.006,0.0518483365,5.14,1.2,5.2782193967,5.3115,1.194,5.4440488839,0.051500000000000004,-0.006,0.0518483365,5.26,1.2,5.3951459665
2019-11-19 21:00:00,5.0515,0.624,5.089894719,0.051500000000000004,-0.006,0.0518483365,5.0,0.63,5.0395337086,5.0515,0.624,5.089894719,0.051500000000000004,-0.006,0.0518483365,5.0,0.63,5.0395337086
2019-11-19 21:30:00,4.8004999999999995,0.3135,4.8107257768,0.0505,-0.006500000000000001,0.0509165985,4.75,0.32,4.760766745,4.7405,0.3135,4.7508549231,0.0505,-0.006500000000000001,0.0509165985,4.69,0.32,4.7009041683
2019-11-19 22:00:00,4.39,0.223,4.3956602462,0.05,-0.007,0.0504876222,4.34,0.23,4.3460901969,4.34,0.223,4.345725371,0.05,-0.007,0.0504876222,4.29,0.23,4.2961610771
2019-11-19 22:30:00,4.131,0.224,4.1370686482,0.051000000000000004,-0.006,0.0513517283,4.08,0.23,4.0864777009,4.071,0.224,4.0771579562,0.051000000000000004,-0.006,0.0513517283,4.02,0.23,4.0265742263
2019-11-19 23:00:00,3.791,0.184,3.7954626859,0.051000000000000004,-0.006,0.0513517283,3.74,0.19,3.7448230933,3.751,0.184,3.7555102183,0.051000000000000004,-0.006,0.0513517283,3.7,0.19,3.7048751666
2019-11-19 23:30:00,3.511,0.184,3.5158181125,0.051000000000000004,-0.006,0.0513517283,3.46,0.19,3.4652128362,3.471,0.184,3.4758735593,0.051000000000000004,-0.006,0.0513517283,3.42,0.19,3.4252737117
2019-11-20 00:00:00,3.321,0.624,3.3791148249000003,0.051000000000000004,-0.006,0.0513517283,3.27,0.63,3.3301351324,3.351,0.624,3.4086033797,0.051000000000000004,-0.006,0.0513517283,3.3,0.63,3.3595981903
2019-11-20 00:30:00,3.4105,0.784,3.4994522786,0.0505,-0.006,0.050855186600000005,3.36,0.79,3.4516228067,3.4905,0.784,3.5774636616,0.0505,-0.006,0.050855186600000005,3.44,0.79,3.5295467131000002
2019-11-20 01:00:00,3.809,0.1535,3.8120917158000003,0.049,-0.006500000000000001,0.049429242400000004,3.76,0.16,3.7634027156,3.779,0.1535,3.7821162396,0.049,-0.006500000000000001,0.049429242400000004,3.73,0.16,3.7334300583
2019-11-20 01:30:00,3.7905,0.154,3.7936270573,0.0505,-0.006,0.050855186600000005,3.74,0.16,3.7434208954,3.7505,0.154,3.7536603802,0.0505,-0.006,0.050855186600000005,3.7,0.16,3.7034578437
2019-11-20 02:00:00,3.7005,0.154,3.7037030456,0.0505,-0.006,0.050855186600000005,3.65,0.16,3.6535051663,3.6605,0.154,3.663738016,0.0505,-0.006,0.050855186600000005,3.61,0.16,3.6135439668
2019-11-20 02:30:00,3.5805,0.1545,3.583831818,0.0505,-0.0055000000000000005,0.050798622,3.5300000000000002,0.16,3.5336242019,3.5404999999999998,0.1545,3.5438694248,0.0505,-0.0055000000000000005,0.050798622,3.49,0.16,3.4936656967
2019-11-20 03:00:00,3.5005,0.1245,3.5027133054,0.0505,-0.0055000000000000005,0.050798622,3.45,0.13,3.4524484066,3.4605,0.1245,3.4627388726,0.0505,-0.0055000000000000005,0.050798622,3.41,0.13,3.4124771062
2019-11-20 03:30:00,3.4505,0.14450000000000002,3.4535243593000002,0.0505,-0.0055000000000000005,0.050798622,3.4,0.15,3.403307215,3.4205,0.14450000000000002,3.4235508613,0.0505,-0.0055000000000000005,0.050798622,3.37,0.15,3.3733366271
2019-11-20 04:00:00,3.37,0.1245,3.3722989562,0.05,-0.0055000000000000005,0.0503015904,3.32,0.13,3.3225442059,3.33,0.1245,3.3323265521,0.05,-0.0055000000000000005,0.0503015904,3.2800000000000002,0.13,3.2825752086
2019-11-20 04:30:00,3.3,0.0945,3.3013527909000002,0.05,-0.0055000000000000005,0.0503015904,3.25,0.1,3.2515380976,3.26,0.0945,3.2613693826,0.05,-0.0055000000000000005,0.0503015904,3.21,0.1,3.2115572547
2019-11-20 05:00:00,3.3185000000000002,0.113,3.320423354,0.0485,-0.007,0.049002551000000005,3.27,0.12,3.2722010941,3.2984999999999998,0.113,3.3004350092,0.0485,-0.007,0.049002551000000005,3.25,0.12,3.2522146301
2019-11-20 05:30:00,3.5,0.154,3.5033863618,0.05,-0.006,0.0503587132,3.45,0.16,3.4537081521,3.47,0.154,3.47341561,0.05,-0.006,0.0503587132,3.42,0.16,3.4237406444
2019-11-20 06:00:00,3.7,0.2245,3.7068045875,0.05,-0.0055000000000000005,0.0503015904,3.65,0.23,3.657239396,3.66,0.2245,3.6668788158,0.05,-0.0055000000000000005,0.0503015904,3.61,0.23,3.6173194495
2019-11-20 06:30:00,4.12,0.3145,4.1319862355,0.05,-0.0055000000000000005,0.0503015904,4.07,0.32,4.0825604711,4.07,0.3145,4.0821330515,0.05,-0.0055000000000000005,0.0503015904,4.02,0.32,4.0327162062
2019-11-20 07:00:00,4.54,0.3745,4.5554198764,0.05,-0.0055000000000000005,0.0503015904,4.49,0.38,4.5060514866,4.5,0.3745,4.5155564718,0.05,-0.0055000000000000005,0.0503015904,4.45,0.38,4.4661952488
2019-11-20 07:30:00,4.9395,0.8045,5.0045859469,0.0495,-0.0055000000000000005,0.0498046183,4.89,0.81,4.956631921,4.9595,0.8045,5.0243268703,0.0495,-0.0055000000000000005,0.0498046183,4.91,0.81,4.9763641346
2019-11-20 08:00:00,5.0895,1.415,5.2825406056,0.0495,-0.005,0.0497518844,5.04,1.42,5.2362200107,5.2095,1.415,5.3982511288,0.0495,-0.005,0.0497518844,5.16,1.42,5.3518221196
2019-11-20 08:30:00,5.248,1.3935,5.4298569272,0.048,-0.006500000000000001,0.0484381048,5.2,1.4,5.3851648071,5.368,1.3935,5.5459233902000005,0.048,-0.006500000000000001,0.0484381048,5.32,1.4,5.5011271572
2019-11-20 09:00:00,5.2495,1.396,5.4319486605,0.0495,-0.004,0.0496613532,5.2,1.4,5.3851648071,5.3695,1.396,5.5480038077,0.0495,-0.004,0.0496613532,5.32,1.4,5.5011271572
2019-11-20 09:30:00,5.3335,1.4175,5.5186527794,0.053500000000000006,-0.0025,0.0535583794,5.28,1.42,5.4676137391,5.4635,1.4175,5.6443900025,0.053500000000000006,-0.0025,0.0535583794,5.41,1.42,5.5932548664
2019-11-20 10:00:00,5.249,1.3775,5.4267400205000005,0.059000000000000004,-0.0025,0.0590529423,5.19,1.38,5.3703351851,5.369,1.3775,5.5428934006,0.059000000000000004,-0.0025,0.0590529423,5.31,1.38,5.4863922572
2019-11-20 10:30:00,5.2505,1.3075,5.4108508110999995,0.060500000000000005,-0.0025,0.0605516309,5.19,1.31,5.3527749813,5.3905,1.3075,5.5468050714,0.060500000000000005,-0.0025,0.0605516309,5.33,1.31,5.4886246
