Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-20 11:00:00,5.3,1.4075,5.4837082572,0.06,-0.0025,0.0600520607,5.24,1.4100000000000001,5.426389223,5.42,1.4075,5.5997728749,0.06,-0.0025,0.0600520607,5.36,1.4100000000000001,5.5423550951
2019-11-20 11:30:00,5.377,1.4375,5.5658364376,0.057,-0.0025,0.0570547982,5.32,1.44,5.5114426424000005,5.497,1.4375,5.6818496328,0.057,-0.0025,0.0570547982,5.44,1.44,5.6273617264
2019-11-20 12:00:00,5.3165,1.3765,5.4918052132,0.0565,-0.0035,0.0566083033,5.26,1.38,5.4380143435,5.4365,1.3765,5.6080553225,0.0565,-0.0035,0.0566083033,5.38,1.38,5.5541696049
2019-11-20 12:30:00,5.3665,1.3765,5.5402233257999995,0.0565,-0.0035,0.0566083033,5.31,1.38,5.4863922572,5.4865,1.3765,5.6565390921,0.0565,-0.0035,0.0566083033,5.43,1.38,5.6026154607
2019-11-20 13:00:00,5.3665,1.4075,5.5480067141,0.0565,-0.0025,0.0565552827,5.31,1.4100000000000001,5.4940149254,5.4865,1.4075,5.6641626476999996,0.0565,-0.0025,0.0565552827,5.43,1.4100000000000001,5.6100802133
2019-11-20 13:30:00,5.346,1.4475,5.5384990972,0.056,-0.0025,0.0560557758,5.29,1.45,5.4851253404,5.466,1.4475,5.6544152881,0.056,-0.0025,0.0560557758,5.41,1.45,5.6009463486
2019-11-20 14:00:00,5.2835,1.4060000000000001,5.4673767247,0.053500000000000006,-0.004,0.0536493243,5.23,1.4100000000000001,5.4167333329,5.4035,1.4060000000000001,5.5834262107,0.053500000000000006,-0.004,0.0536493243,5.35,1.4100000000000001,5.5326847009
2019-11-20 14:30:00,5.2325,1.4065,5.4182375825,0.052500000000000005,-0.0035,0.0526165373,5.18,1.4100000000000001,5.368472781,5.3625,1.4065,5.5438838823,0.052500000000000005,-0.0035,0.0526165373,5.31,1.4100000000000001,5.4940149254
2019-11-20 15:00:00,5.235,0.867,5.3063088866,0.055,-0.003,0.0550817574,5.18,0.87,5.2525517608,5.225,0.867,5.2964435237,0.055,-0.003,0.0550817574,5.17,0.87,5.2426901492
2019-11-20 15:30:00,4.6845,0.47700000000000004,4.7087226771,0.0545,-0.003,0.0545825064,4.63,0.48,4.6548147117,4.6445,0.47700000000000004,4.6689302040000005,0.0545,-0.003,0.0545825064,4.59,0.48,4.6150297941
2019-11-20 16:00:00,4.7445,0.417,4.7627900699,0.0545,-0.003,0.0545825064,4.69,0.42,4.7087684165,4.6945,0.417,4.7129841131,0.0545,-0.003,0.0545825064,4.64,0.42,4.6589698432
2019-11-20 16:30:00,4.982,0.41550000000000004,4.9992963755,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.93,0.42,4.9478581225,4.932,0.41550000000000004,4.9494711081,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.88,0.42,4.8980404244999995
2019-11-20 17:00:00,5.4235,0.48650000000000004,5.4452763474,0.053500000000000006,-0.0035,0.0536143637,5.37,0.49,5.3923093383000005,5.3735,0.48650000000000004,5.395478153,0.053500000000000006,-0.0035,0.0536143637,5.32,0.49,5.3425181329
2019-11-20 17:30:00,5.5435,0.427,5.5599209752,0.053500000000000006,-0.003,0.053584046100000005,5.49,0.43,5.5068139609,5.4935,0.427,5.5100699858999995,0.053500000000000006,-0.003,0.053584046100000005,5.44,0.43,5.4569680226
2019-11-20 18:00:00,5.5415,0.377,5.5543092505,0.051500000000000004,-0.003,0.0515873046,5.49,0.38,5.5031354699,5.4915,0.377,5.5044256058,0.051500000000000004,-0.003,0.0515873046,5.44,0.38,5.4532559082
2019-11-20 18:30:00,5.453,0.336,5.463341926,0.053,-0.004,0.0531507291,5.4,0.34,5.4106931164,5.4030000000000005,0.336,5.4134374477,0.053,-0.004,0.0531507291,5.35,0.34,5.3607928518
2019-11-20 19:00:00,5.401,0.406,5.4162382702,0.051000000000000004,-0.004,0.0511566222,5.35,0.41000000000000003,5.3656872812,5.341,0.406,5.356408965,0.051000000000000004,-0.004,0.0511566222,5.29,0.41000000000000003,5.3058646798
2019-11-20 19:30:00,5.1925,0.406,5.2083483226,0.052500000000000005,-0.004,0.0526521604,5.14,0.41000000000000003,5.1563262116,5.1425,0.406,5.1585019385,0.052500000000000005,-0.004,0.0526521604,5.09,0.41000000000000003,5.1064860717
2019-11-20 20:00:00,4.9225,0.34650000000000003,4.9346801821,0.052500000000000005,-0.0035,0.0526165373,4.87,0.35000000000000003,4.8825608035,4.8725000000000005,0.34650000000000003,4.8848048579,0.052500000000000005,-0.0035,0.0526165373,4.82,0.35000000000000003,4.8326907619
2019-11-20 20:30:00,4.6825,0.296,4.6918463583,0.052500000000000005,-0.004,0.0526521604,4.63,0.30000000000000004,4.6397090426,4.6325,0.296,4.6419470322,0.052500000000000005,-0.004,0.0526521604,4.58,0.30000000000000004,4.5898148111
2019-11-20 21:00:00,4.492,0.2655,4.4998393582,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.44,0.27,4.4482018839,4.452,0.2655,4.4599096684,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.4,0.27,4.4082763071
2019-11-20 21:30:00,4.492,0.264,4.4997511042,0.052000000000000005,-0.006,0.0523450093,4.44,0.27,4.4482018839,4.452,0.264,4.4598206242,0.052000000000000005,-0.006,0.0523450093,4.4,0.27,4.4082763071
2019-11-20 22:00:00,4.332,0.21350000000000002,4.3372579183,0.052000000000000005,-0.006500000000000001,0.0524046754,4.28,0.22,4.2856504757,4.292,0.21350000000000002,4.2973068601,0.052000000000000005,-0.006500000000000001,0.0524046754,4.24,0.22,4.2457037108
2019-11-20 22:30:00,4.07,0.212,4.0755176358,0.05,-0.008,0.050635955600000004,4.02,0.22,4.0260153999,4.02,0.212,4.0255861685,0.05,-0.008,0.050635955600000004,3.9699999999999998,0.22,3.9760910452
2019-11-20 23:00:00,3.7720000000000002,0.213,3.7780091318,0.052000000000000005,-0.007,0.0524690385,3.7199999999999998,0.22,3.7264996981,3.732,0.213,3.7380734343,0.052000000000000005,-0.007,0.0524690385,3.68,0.22,3.6865702218000003
2019-11-20 23:30:00,3.5215,0.41300000000000003,3.5456355213,0.051500000000000004,-0.007,0.051973551,3.47,0.42,3.4953254498,3.5215,0.41300000000000003,3.5456355213,0.051500000000000004,-0.007,0.051973551,3.47,0.42,3.4953254498
2019-11-21 00:00:00,3.3015,0.9335,3.4309363882,0.051500000000000004,-0.006500000000000001,0.0519085735,3.25,0.9400000000000001,3.3832085363,3.3915,0.9335,3.5176262593,0.051500000000000004,-0.006500000000000001,0.0519085735,3.34,0.9400000000000001,3.4697550346
2019-11-21 00:30:00,3.439,0.603,3.4914653084,0.049,-0.007,0.0494974747,3.39,0.61,3.4444448029,3.479,0.603,3.5308709974,0.049,-0.007,0.0494974747,3.43,0.61,3.4838197428
2019-11-21 01:00:00,3.771,0.1825,3.7754135204,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.7199999999999998,0.19,3.7248489902,3.731,0.1825,3.7354607815,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.68,0.19,3.6849016269
2019-11-21 01:30:00,3.7715,0.2235,3.7781165281,0.051500000000000004,-0.006500000000000001,0.0519085735,3.7199999999999998,0.23,3.727103433,3.7315,0.2235,3.7381873281,0.051500000000000004,-0.006500000000000001,0.0519085735,3.68,0.23,3.6871804946
2019-11-21 02:00:00,3.6315,0.5535,3.6734390563,0.051500000000000004,-0.006500000000000001,0.0519085735,3.58,0.56,3.6235341864,3.6715,0.5535,3.7129872744,0.051500000000000004,-0.006500000000000001,0.0519085735,3.62,0.56,3.6630588311
2019-11-21 02:30:00,3.5715,0.14400000000000002,3.5744018030999998,0.051500000000000004,-0.006,0.0518483365,3.52,0.15,3.5231945731,3.5415,0.14400000000000002,3.544426364,0.051500000000000004,-0.006,0.0518483365,3.49,0.15,3.4932220084
2019-11-21 03:00:00,3.5015,0.14400000000000002,3.5044597658,0.051500000000000004,-0.006,0.0518483365,3.45,0.15,3.45325933,3.4715,0.14400000000000002,3.4744853216,0.051500000000000004,-0.006,0.0518483365,3.42,0.15,3.4232878932
2019-11-21 03:30:00,3.4515000000000002,0.14400000000000002,3.4545026053,0.051500000000000004,-0.006,0.0518483365,3.4,0.15,3.403307215,3.4115,0.14400000000000002,3.4145377798,0.051500000000000004,-0.006,0.0518483365,3.36,0.15,3.3633465477
2019-11-21 04:00:00,3.3715,0.14400000000000002,3.3745737879,0.051500000000000004,-0.006,0.0518483365,3.32,0.15,3.3233868267,3.3315,0.14400000000000002,3.3346106594,0.051500000000000004,-0.006,0.0518483365,3.2800000000000002,0.15,3.2834280866
2019-11-21 04:30:00,3.311,0.14400000000000002,3.3141299009000003,0.051000000000000004,-0.006,0.0513517283,3.26,0.15,3.2634490957,3.281,0.14400000000000002,3.2841584919,0.051000000000000004,-0.006,0.0513517283,3.23,0.15,3.2334810963
2019-11-21 05:00:00,3.311,0.14400000000000002,3.3141299009000003,0.051000000000000004,-0.006,0.0513517283,3.26,0.15,3.2634490957,3.281,0.14400000000000002,3.2841584919,0.051000000000000004,-0.006,0.0513517283,3.23,0.15,3.2334810963
2019-11-21 05:30:00,3.47,0.20350000000000001,3.4759620611,0.05,-0.006500000000000001,0.0504207299,3.42,0.21,3.4264413026,3.44,0.20350000000000001,3.4460139654,0.05,-0.006500000000000001,0.0504207299,3.39,0.21,3.3964981967
2019-11-21 06:00:00,3.62,0.203,3.6256873831,0.05,-0.007,0.0504876222,3.5700000000000003,0.21,3.5761711368,3.58,0.203,3.5857508279,0.05,-0.007,0.0504876222,3.5300000000000002,0.21,3.536240942
2019-11-21 06:30:00,4.061,0.324,4.0739043926,0.051000000000000004,-0.006,0.0513517283,4.01,0.33,4.0235556415,4.031,0.324,4.0440001236,0.051000000000000004,-0.006,0.0513517283,3.98,0.33,3.9936574715
2019-11-21 07:00:00,4.571,0.454,4.5934907206,0.051000000000000004,-0.006,0.0513517283,4.52,0.46,4.543346784,4.521,0.454,4.5437382187,0.051000000000000004,-0.006,0.0513517283,4.47,0.46,4.4936065693
2019-11-21 07:30:00,5.0005,0.5645,5.0322619666,0.0505,-0.0055000000000000005,0.050798622,4.95,0.5700000000000001,4.982710106,4.9505,0.5645,4.9825807068,0.0505,-0.0055000000000000005,0.050798622,4.9,0.5700000000000001,4.9330416580000005
2019-11-21 08:00:00,5.1405,1.1545,5.2685491836,0.0505,-0.0055000000000000005,0.050798622,5.09,1.16,5.2205076382,5.2105,1.1545,5.336869916,0.0505,-0.0055000000000000005,0.050798622,5.16,1.16,5.2887805778
2019-11-21 08:30:00,5.38,0.8045,5.4398180346,0.05,-0.0055000000000000005,0.0503015904,5.33,0.81,5.3911965277,5.36,0.8045,5.4200387683,0.05,-0.0055000000000000005,0.0503015904,5.31,0.81,5.3714243921
2019-11-21 09:00:00,5.51,0.7345,5.5587399876,0.05,-0.0055000000000000005,0.0503015904,5.46,0.74,5.5099183297,5.45,0.7345,5.4992717927,0.05,-0.0055000000000000005,0.0503015904,5.4,0.74,5.4504678698
2019-11-21 09:30:00,5.6195,0.7045,5.6634883685,0.0495,-0.0055000000000000005,0.0498046183,5.57,0.71,5.6150690112,5.5695,0.7045,5.6138801644,0.0495,-0.0055000000000000005,0.0498046183,5.52,0.71,5.5654739241
2019-11-21 10:00:00,5.6195,0.6645,5.6586518271,0.0495,-0.0055000000000000005,0.0498046183,5.57,0.67,5.6101515131,5.5695,0.6645,5.6090008469,0.0495,-0.0055000000000000005,0.0498046183,5.52,0.67,5.5605125663
2019-11-21 10:30:00,5.618,0.633,5.6535487086,0.048,-0.007,0.0485077313,5.57,0.64,5.6066478398,5.548,0.633,5.5839943589,0.048,-0.007,0.0485077313,5.5,0.64,5.5371111602
2019-11-21 11:00:00,5.619,0.685,5.6605994382,0.049,-0.005,0.0492544414,5.57,0.6900000000000001,5.6125751665,5.549,0.685,5.5911202813,0.049,-0.005,0.0492544414,5.5,0.6900000000000001,5.5431128439
2019-11-21 11:30:00,5.6685,0.685,5.7097388075,0.0485,-0.005,0.0487570508,5.62,0.6900000000000001,5.6621992194,5.6085,0.685,5.650176745,0.0485,-0.005,0.0487570508,5.5600000000000005,0.6900000000000001,5.6026511582000005
2019-11-21 12:00:00,5.6685,0.686,5.7098588643,0.0485,-0.004,0.0486646689,5.62,0.6900000000000001,5.6621992194,5.6085,0.686,5.6502980674,0.0485,-0.004,0.0486646689,5.5600000000000005,0.6900000000000001,5.6026511582000005
2019-11-21 12:30:00,5.688,0.685,5.7290984457,0.048,-0.005,0.048259714,5.64,0.6900000000000001,5.6820506862,5.638,0.685,5.6794602737,0.048,-0.005,0.048259714,5.59,0.6900000000000001,5.6324239897
2019-11-21 13:00:00,5.688,0.7245,5.7339553757,0.048,-0.0055000000000000005,0.0483140766,5.64,0.73,5.6870466852,5.638,0.7245,5.6843596165,0.048,-0.0055000000000000005,0.0483140766,5.59,0.73,5.6374639688
2019-11-21 13:30:00,5.638,0.664,5.6769657388,0.048,-0.006,0.0483735465,5.59,0.67,5.630008881,5.588,0.664,5.6273119693,0.048,-0.006,0.0483735465,5.54,0.67,5.5803673714
2019-11-21 14:00:00,5.4975,0.614,5.5316816837000005,0.0475,-0.006,0.0478774477,5.45,0.62,5.485152687,5.4375,0.614,5.4720564919,0.0475,-0.006,0.0478774477,5.39,0.62,5.4255414476
2019-11-21 14:30:00,5.4975,0.614,5.5316816837000005,0.0475,-0.006,0.0478774477,5.45,0.62,5.485152687,5.4375,0.614,5.4720564919,0.0475,-0.006,0.0478774477,5.39,0.62,5.4255414476
2019-11-21 15:00:00,5.4675,0.584,5.4986009357,0.0475,-0.006,0.0478774477,5.42,0.59,5.452017975,5.4175,0.584,5.4488863312,0.0475,-0.006,0.0478774477,5.37,0.59,5.4023143189
2019-11-21 15:30:00,5.526,0.5525,5.5535513188,0.046,-0.007500000000000001,0.0466074028,5.48,0.56,5.5085388262,5.476,0.5525,5.503801618,0.046,-0.007500000000000001,0.0466074028,5.43,0.56,5.4588002345
2019-11-21 16:00:00,5.557,0.493,5.5788258621,0.047,-0.007,0.0475184175,5.51,0.5,5.5326395147,5.507,0.493,5.529023241,0.047,-0.007,0.0475184175,5.46,0.5,5.4828459763
2019-11-21 16:30:00,5.417,0.453,5.4359082038,0.047,-0.007,0.0475184175,5.37,0.46,5.3896660379,5.367,0.453,5.386083735,0.047,-0.007,0.0475184175,5.32,0.46,5.3398501851999995
2019-11-21 17:00:00,5.6465,0.4535,5.6646822064,0.0465,-0.006500000000000001,0.0469521033,5.6,0.46,5.6188610946,5.5965,0.4535,5.6148441207,0.0465,-0.006500000000000001,0.0469521033,5.55,0.46,5.5690304363
2019-11-21 17:30:00,5.6865,0.424,5.7022853533,0.0465,-0.006,0.0468854988,5.64,0.43,5.6563680927,5.6265,0.424,5.642453212,0.0465,-0.006,0.0468854988,5.58,0.43,5.5965435762
2019-11-21 18:00:00,5.596,0.364,5.6078259602,0.046,-0.006,0.046389654,5.55,0.37,5.56231966,5.546,0.364,5.5579323494,0.046,-0.006,0.046389654,5.5,0.37,5.5124314055
2019-11-21 18:30:00,5.476,0.3035,5.4844040925,0.046,-0.006500000000000001,0.046456969300000005,5.43,0.31,5.4388417884999996,5.426,0.3035,5.4344814150000005,0.046,-0.006500000000000001,0.046456969300000005,5.38,0.31,5.3889238258
2019-11-21 19:00:00,5.4545,0.3935,5.4686755709,0.044500000000000005,-0.006500000000000001,0.044972213600000005,5.41,0.4,5.4247672761,5.4045,0.3935,5.4188063723,0.044500000000000005,-0.006500000000000001,0.044972213600000005,5.36,0.4,5.3749046503
2019-11-21 19:30:00,5.225,0.35350000000000004,5.2369444574,0.045,-0.006500000000000001,0.045467021,5.18,0.36,5.1924945835,5.175,0.35350000000000004,5.1870595958,0.045,-0.006500000000000001,0.045467021,5.13,0.36,5.1426160658
2019-11-21 20:00:00,5.0145,0.35350000000000004,5.0269446486,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.97,0.36,4.9830211719,4.9645,0.35350000000000004,4.97706967,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.92,0.36,4.9331531499
2019-11-21 20:30:00,4.7535,0.35350000000000004,4.7666261129,0.043500000000000004,-0.006500000000000001,0.0439829512,4.71,0.36,4.7237379267,4.7035,0.35350000000000004,4.7167652581,0.043500000000000004,-0.006500000000000001,0.0439829512,4.66,0.36,4.6738848937
2019-11-21 21:00:00,4.523,0.28350000000000003,4.5318761292000005,0.043000000000000003,-0.006500000000000001,0.0434885042,4.48,0.29,4.4893763487000005,4.473,0.28350000000000003,4.4819751505,0.043000000000000003,-0.006500000000000001,0.0434885042,4.43,0.29,4.4394819518
2019-11-21 21:30:00,4.1825,0.1535,4.1853158184,0.0425,-0.006500000000000001,0.0429941857,4.14,0.16,4.1430906338,4.1325,0.1535,4.1353498643,0.0425,-0.006500000000000001,0.0429941857,4.09,0.16,4.0931283879
2019-11-21 22:00:00,3.842,0.10350000000000001,3.8433938453,0.042,-0.006500000000000001,0.0425,3.8,0.11,3.8015917719,3.802,0.10350000000000001,3.8034085042,0.042,-0.006500000000000001,0.0425,3.76,0.11,3.7616086984
2019-11-21 22:30:00,4.032,0.1935,4.0366404658,0.042,-0.006500000000000001,0.0425,3.99,0.2,3.9950093867,3.992,0.1935,3.9966869092,0.042,-0.006500000000000001,0.0425,3.95,0.2,3.9550600501
2019-11-21 23:00:00,3.7815000000000003,0.1935,3.7864474775,0.0415,-0.006500000000000001,0.042005952,3.74,0.2,3.7453437759,3.7415000000000003,0.1935,3.7465003003,0.0415,-0.006500000000000001,0.042005952,3.7,0.2,3.7054014627000003
2019-11-21 23:30:00,3.5315,0.29350000000000004,3.5436752814,0.0415,-0.006500000000000001,0.042005952,3.49,0.30000000000000004,3.5028702517,3.5215,0.29350000000000004,3.5337097362,0.0415,-0.006500000000000001,0.042005952,3.48,0.30000000000000004,3.4929070987
2019-11-22 00:00:00,3.311,0.9525,3.4452833338,0.041,-0.007500000000000001,0.0416803311,3.27,0.96,3.4080052817,3.411,0.9525,3.5414936468000002,0.041,-0.007500000000000001,0.0416803311,3.37,0.96,3.5040690632000002
2019-11-22 00:30:00,3.4415,0.9535,3.5711461045,0.0415,-0.006500000000000001,0.042005952,3.4,0.96,3.5329307947,3.5315,0.9535,3.6579576952,0.0415,-0.006500000000000001,0.042005952,3.49,0.96,3.6196270526000003
2019-11-22 01:00:00,3.7215,0.9535,3.8417085392,0.0415,-0.006500000000000001,0.042005952,3.68,0.96,3.8031565837,3.8215,0.9535,3.9386577028,0.0415,-0.006500000000000001,0.042005952,3.7800000000000002,0.96,3.9
2019-11-22 01:30:00,3.6915,0.8935000000000001,3.7980935349,0.0415,-0.006500000000000001,0.042005952,3.65,0.9,3.7593217473,3.7815000000000003,0.8935000000000001,3.8856253679,0.0415,-0.006500000000000001,0.042005952,3.74,0.9,3.8467648745
2019-11-22 02:00:00,3.6315,0.534,3.6705514913,0.0415,-0.006,0.041931491700000004,3.59,0.54,3.6303856544,3.6615,0.534,3.7002348912,0.0415,-0.006,0.041931491700000004,3.62,0.54,3.6600546444
2019-11-22 02:30:00,3.5915,0.14350000000000002,3.5943656603000003,0.0415,-0.006500000000000001,0.042005952,3.55,0.15,3.5531676009,3.5615,0.14350000000000002,3.5643897795,0.0415,-0.006500000000000001,0.042005952,3.52,0.15,3.5231945731
2019-11-22 03:00:00,3.5015,0.14400000000000002,3.5044597658,0.0415,-0.006,0.041931491700000004,3.46,0.15,3.4632499188,3.4515000000000002,0.14400000000000002,3.4545026053,0.0415,-0.006,0.041931491700000004,3.41,0.15,3.4132975259
2019-11-22 03:30:00,3.4314999999999998,0.14400000000000002,3.4345200902,0.0415,-0.006,0.041931491700000004,3.39,0.15,3.3933169613,3.3915,0.14400000000000002,3.3945556778,0.0415,-0.006,0.041931491700000004,3.35,0.15,3.3533565274
2019-11-22 04:00:00,3.3915,0.14400000000000002,3.3945556778,0.0415,-0.006,0.041931491700000004,3.35,0.15,3.3533565274,3.3515,0.14400000000000002,3.3545921138,0.0415,-0.006,0.041931491700000004,3.31,0.15,3.3133970483
2019-11-22 04:30:00,3.3515,0.14400000000000002,3.3545921138,0.0415,-0.006,0.041931491700000004,3.31,0.15,3.3133970483,3.3215,0.14400000000000002,3.3246200159,0.0415,-0.006,0.041931491700000004,3.2800000000000002,0.15,3.2834280866
2019-11-22 05:00:00,3.331,0.14350000000000002,3.3340895684,0.041,-0.006500000000000001,0.0415120464,3.29,0.15,3.2934176777,3.321,0.14350000000000002,3.3240988628,0.041,-0.006500000000000001,0.0415120464,3.2800000000000002,0.15,3.2834280866
2019-11-22 05:30:00,3.4415,0.14400000000000002,3.4445113224,0.0415,-0.006,0.041931491700000004,3.4,0.15,3.403307215,3.4015,0.14400000000000002,3.4045467026000003,0.0415,-0.006,0.041931491700000004,3.36,0.15,3.3633465477
2019-11-22 06:00:00,3.601,0.17400000000000002,3.6052013813,0.041,-0.006,0.0414366987,3.56,0.18,3.5645476571,3.571,0.17400000000000002,3.5752366355,0.041,-0.006,0.0414366987,3.5300000000000002,0.18,3.5345862558
2019-11-22 06:30:00,4.041,0.41350000000000003,4.0621008419,0.041,-0.006500000000000001,0.0415120464,4.0,0.42,4.0219895574,4.021,0.41350000000000003,4.0422052459,0.041,-0.006500000000000001,0.0415120464,3.98,0.42,4.002099449
2019-11-22 07:00:00,4.531,0.41350000000000003,4.5498289254,0.041,-0.006500000000000001,0.0415120464,4.49,0.42,4.5096008693,4.491,0.41350000000000003,4.5099959257,0.041,-0.006500000000000001,0.0415120464,4.45,0.42,4.4697762808
2019-11-22 07:30:00,4.961,0.5335,4.9896035163,0.041,-0.006500000000000001,0.0415120464,4.92,0.54,4.9495454337,4.901,0.5335,4.9299516478,0.041,-0.006500000000000001,0.0415120464,4.86,0.54,4.8899079746
2019-11-22 08:00:00,5.0805,0.5345,5.108538979,0.0405,-0.0055000000000000005,0.0408717506,5.04,0.54,5.0688460225,5.0305,0.5345,5.0588161164,0.0405,-0.0055000000000000005,0.0408717506,4.99,0.54,5.0191333913
2019-11-22 08:30:00,5.2205,0.595,5.2542977885,0.0405,-0.005,0.0408074748,5.18,0.6000000000000001,5.2146332565,5.1705,0.595,5.2046224887,0.0405,-0.005,0.0408074748,5.13,0.6000000000000001,5.1649685381
2019-11-22 09:00:00,5.2605,0.594,5.2939301327,0.0405,-0.006,0.0409420322,5.22,0.6000000000000001,5.2543696101,5.2105,0.594,5.2442488738,0.0405,-0.006,0.0409420322,5.17,0.6000000000000001,5.2046997992
2019-11-22 09:30:00,5.2965,0.642,5.3352672145,0.036500000000000005,-0.008,0.037366428800000004,5.26,0.65,5.300009434,5.2465,0.642,5.2856339497,0.036500000000000005,-0.008,0.037366428800000004,5.21,0.65,5.2503904617
2019-11-22 10:00:00,5.3675,0.6835,5.4108436034,0.0575,-0.006500000000000001,0.057866225,5.31,0.6900000000000001,5.3546428452,5.3175,0.6835,5.3612478491,0.0575,-0.006500000000000001,0.057866225,5.26,0.6900000000000001,5.3050636188
2019-11-22 10:30:00,5.4275,0.684,5.4704307189,0.0575,-0.006,0.0578121959,5.37,0.6900000000000001,5.4141481324,5.3775,0.684,5.4208267128,0.0575,-0.006,0.0578121959,5.32,0.6900000000000001,5.3645596278
2019-11-22 11:00:00,5.4275,0.684,5.4704307189,0.0575,-0.006,0.0578121959,5.37,0.6900000000000001,5.4141481324,5.3775,0.684,5.4208267128,0.0575,-0.006,0.0578121959,5.32,0.6900000000000001,5.3645596278
2019-11-22 11:30:00,5.5165,0.684,5.5587434057,0.0565,-0.006,0.0568176909,5.46,0.6900000000000001,5.5034262056,5.4565,0.684,5.4992043288,0.0565,-0.006,0.0568176909,5.4,0.6900000000000001,5.4439048485
2019-11-22 12:00:00,5.5435,0.6325000000000001,5.579466686,0.053500000000000006,-0.007500000000000001,0.054023143200000005,5.49,0.64,5.5271783036,5.4835,0.6325000000000001,5.5198576522,0.053500000000000006,-0.007500000000000001,0.054023143200000005,5.43,0.64,5.4675863048
2019-11-22 12:30:00,5.6065000000000005,0.5740000000000001,5.6358067967,0.0565,-0.006,0.0568176909,5.55,0.58,5.5802240098,5.5565,0.5740000000000001,5.5860691233,0.0565,-0.006,0.0568176909,5.5,0.58,5.5304972652
2019-11-22 13:00:00,5.5565,0.544,5.5830662051,0.0565,-0.006,0.0568176909,5.5,0.55,5.5274315916,5.5065,0.544,5.5333062675,0.0565,-0.006,0.0568176909,5.45,0.55,5.4776819915
2019-11-22 13:30:00,5.4445,0.464,5.4642361086,0.0545,-0.006,0.0548292805,5.39,0.47000000000000003,5.4104528461,5.3845,0.464,5.4044552223,0.0545,-0.006,0.0548292805,5.33,0.47000000000000003,5.3506821995
2019-11-22 14:00:00,5.3865,0.424,5.4031618752,0.0565,-0.006,0.0568176909,5.33,0.43,5.3473170843,5.3365,0.424,5.3533174995,0.0565,-0.006,0.0568176909,5.28,0.43,5.2974805332
2019-11-22 14:30:00,5.2865,0.42350000000000004,5.3034361031,0.0565,-0.006500000000000001,0.0568726648,5.23,0.43,5.2476470918,5.2365,0.42350000000000004,5.2535972914,0.0565,-0.006500000000000001,0.0568726648,5.18,0.43,5.1978168494
2019-11-22 15:00:00,5.287,0.42350000000000004,5.3039345066,0.057,-0.006500000000000001,0.057369416900000005,5.23,0.43,5.2476470918,5.237,0.42350000000000004,5.2540956643,0.057,-0.006500000000000001,0.057369416900000005,5.18,0.43,5.1978168494
2019-11-22 15:30:00,4.857,0.28400000000000003,4.8652959828,0.057,-0.006,0.0573149195,4.8,0.29,4.808752437,4.817,0.28400000000000003,4.8253647531,0.057,-0.006,0.0573149195,4.76,0.29,4.7688258513
2019-11-22 16:00:00,4.767,0.254,4.7737621432,0.057,-0.006,0.0573149195,4.71,0.26,4.7171707622,4.717,0.254,4.7238337185,0.057,-0.006,0.0573149195,4.66,0.26,4.6672475829
2019-11-22 16:30:00,4.957,0.274,4.9645669499,0.057,-0.006,0.0573149195,4.9,0.28,4.90799348,4.907,0.274,4.9146439342,0.057,-0.006,0.0573149195,4.85,0.28,4.8580757507
2019-11-22 17:00:00,5.194,0.2725,5.2011433599,0.054,-0.007500000000000001,0.0545183455,5.14,0.28,5.1476208097,5.144,0.2725,5.151212697,0.054,-0.007500000000000001,0.0545183455,5.09,0.28,5.0976955578
2019-11-22 17:30:00,5.247,0.293,5.2551744024,0.057,-0.007,0.057428216100000005,5.19,0.30000000000000004,5.1986632897,5.197,0.293,5.2052529237,0.057,-0.007,0.057428216100000005,5.14,0.30000000000000004,5.1487474205
2019-11-22 18:00:00,5.2165,0.293,5.2247221218,0.0565,-0.007,0.056931977,5.16,0.30000000000000004,5.168713573,5.1565,0.293,5.1648176396,0.0565,-0.007,0.056931977,5.1,0.30000000000000004,5.1088159098
2019-11-22 18:30:00,5.1165,0.2525,5.1227266665,0.0565,-0.007500000000000001,0.0569956139,5.06,0.26,5.0666754386,5.0665,0.2525,5.0727880401,0.0565,-0.007500000000000001,0.0569956139,5.01,0.26,5.0167419706
2019-11-22 19:00:00,4.9765,0.253,4.9829269762,0.0565,-0.007,0.056931977,4.92,0.26,4.9268651291,4.9265,0.253,4.9329921194,0.0565,-0.007,0.056931977,4.87,0.26,4.8769355132
2019-11-22 19:30:00,4.796,0.21350000000000002,4.8007497592,0.056,-0.006500000000000001,0.0563759701,4.74,0.22,4.7451027386,4.736,0.21350000000000002,4.7408098728,0.056,-0.006500000000000001,0.0563759701,4.68,0.22,4.6851680866
2019-11-22 20:00:00,4.6155,0.1935,4.6195543616,0.0555,-0.006500000000000001,0.0558793343,4.5600000000000005,0.2,4.5643838577,4.5655,0.1935,4.5695987242000005,0.0555,-0.006500000000000001,0.0558793343,4.51,0.2,4.5144324117
2019-11-22 20:30:00,4.325,0.163,4.3280704708,0.055,-0.007,0.055443665100000004,4.27,0.17,4.273382735,4.285,0.163,4.2880991127,0.055,-0.007,0.055443665100000004,4.23,0.17,4.2334146974
2019-11-22 21:00:00,4.104,0.1335,4.1061707527,0.054,-0.006500000000000001,0.0543897968,4.05,0.14,4.0524190307,4.054,0.1335,4.0561975112,0.054,-0.006500000000000001,0.0543897968,4.0,0.14,4.0024492501
2019-11-22 21:30:00,4.0635,0.1635,4.0667879832,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.01,0.17,4.0136018736,4.0235,0.1635,4.0268206441,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.9699999999999998,0.17,3.9736381315
2019-11-22 22:00:00,4.2225,0.20350000000000001,4.2274009155,0.052500000000000005,-0.006500000000000001,0.0529008507,4.17,0.21,4.1752844214,4.1825,0.20350000000000001,4.187447731,0.052500000000000005,-0.006500000000000001,0.0529008507,4.13,0.21,4.1353355366
2019-11-22 22:30:00,4.002,0.20350000000000001,4.0071706041,0.052000000000000005,-0.006500000000000001,0.0524046754,3.95,0.21,3.9555783395,3.9619999999999997,0.20350000000000001,3.9672227376,0.052000000000000005,-0.006500000000000001,0.0524046754,3.91,0.21,3.9156353252000002
2019-11-22 23:00:00,3.711,0.6035,3.7597517538,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.66,0.61,3.7104851435,3.731,0.6035,3.7794937822,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.68,0.61,3.730214471
2019-11-22 23:30:00,3.5205,0.1535,3.5238448462000003,0.0505,-0.006500000000000001,0.0509165985,3.47,0.16,3.4736868022,3.4805,0.1535,3.4838832501,0.0505,-0.006500000000000001,0.0509165985,3.43,0.16,3.4337297506
2019-11-23 00:00:00,3.3795,0.154,3.3830069834,0.0495,-0.006,0.0498623104,3.33,0.16,3.3338416279,3.3395,0.154,3.3430489452,0.0495,-0.006,0.0498623104,3.29,0.16,3.2938882798
2019-11-23 00:30:00,3.479,0.154,3.4824067827,0.049,-0.006,0.0493659802,3.43,0.16,3.4337297506,3.449,0.154,3.4524363861,0.049,-0.006,0.0493659802,3.4,0.16,3.4037626239
2019-11-23 01:00:00,3.7365,0.1545,3.739692835,0.0465,-0.0055000000000000005,0.0468241391,3.69,0.16,3.6934672058,3.6965,0.1545,3.6997273548000003,0.0465,-0.0055000000000000005,0.0468241391,3.65,0.16,3.6535051663
2019-11-23 01:30:00,3.6950000000000003,0.153,3.6981663023999998,0.045,-0.007,0.045541190100000004,3.65,0.16,3.6535051663,3.665,0.153,3.6681921978,0.045,-0.007,0.045541190100000004,3.62,0.16,3.6235341864
2019-11-23 02:00:00,3.6075,0.1545,3.6108069043,0.0475,-0.0055000000000000005,0.0478173609,3.56,0.16,3.5635936918,3.5675,0.1545,3.5708439479000003,0.0475,-0.0055000000000000005,0.0478173609,3.52,0.16,3.5236344873
2019-11-23 02:30:00,3.547,0.154,3.5503415329,0.047,-0.006,0.047381431,3.5,0.16,3.5036552342,3.507,0.154,3.5103796091,0.047,-0.006,0.047381431,3.46,0.16,3.4636974464
2019-11-23 03:00:00,3.427,0.0945,3.4283026777,0.047,-0.0055000000000000005,0.047320714300000004,3.38,0.1,3.3814789664,3.3970000000000002,0.0945,3.3983141776,0.047,-0.0055000000000000005,0.047320714300000004,3.35,0.1,3.351492205
2019-11-23 03:30:00,3.3775,0.0945,3.3788217621,0.0475,-0.0055000000000000005,0.0478173609,3.33,0.1,3.3315011631,3.3475,0.0945,3.3488336029,0.0475,-0.0055000000000000005,0.0478173609,3.3,0.1,3.3015148038
2019-11-23 04:00:00,3.318,0.0945,3.3193454551,0.048,-0.0055000000000000005,0.0483140766,3.27,0.1,3.2715286947,3.2880000000000003,0.0945,3.2893577261,0.048,-0.0055000000000000005,0.0483140766,3.24,0.1,3.2415428425
2019-11-23 04:30:00,3.2685,0.094,3.269851411,0.0485,-0.006,0.0488697248,3.22,0.1,3.2215524208,3.2285,0.094,3.2298681475,0.0485,-0.006,0.0488697248,3.18,0.1,3.1815719385
2019-11-23 05:00:00,3.249,0.094,3.2503595186,0.049,-0.006,0.0493659802,3.2,0.1,3.2015621187,3.229,0.094,3.2303679357,0.049,-0.006,0.0493659802,3.18,0.1,3.1815719385
2019-11-23 05:30:00,3.269,0.124,3.2713509442,0.049,-0.006,0.0493659802,3.22,0.13,3.2226231551,3.229,0.124,3.2313800457,0.049,-0.006,0.0493659802,3.18,0.13,3.1826561234
2019-11-23 06:00:00,3.3695,0.10400000000000001,3.3711046038,0.0495,-0.006,0.0498623104,3.32,0.11,3.3218217893,3.3295,0.10400000000000001,3.3311238719,0.0495,-0.006,0.0498623104,3.2800000000000002,0.11,3.2818439939
2019-11-23 06:30:00,3.59,0.184,3.5947122277,0.05,-0.006,0.0503587132,3.54,0.19,3.5450952032,3.56,0.184,3.5647518848,0.05,-0.006,0.0503587132,3.51,0.19,3.5151386886
2019-11-23 07:00:00,3.7800000000000002,0.224,3.7866312205,0.05,-0.006,0.0503587132,3.73,0.23,3.7370844251,3.75,0.224,3.7566841762000003,0.05,-0.006,0.0503587132,3.7,0.23,3.7071417561
2019-11-23 07:30:00,3.9705,0.274,3.9799429958,0.0505,-0.006,0.050855186600000005,3.92,0.28,3.9299872773,3.9305,0.274,3.940038864,0.0505,-0.006,0.050855186600000005,3.88,0.28,3.8900899733000003
2019-11-23 08:00:00,4.081,0.324,4.0938413501,0.051000000000000004,-0.006,0.0513517283,4.03,0.33,4.0434885928,4.051,0.324,4.0639361462,0.051000000000000004,-0.006,0.0513517283,4.0,0.33,4.013589416
2019-11-23 08:30:00,4.3685,0.324,4.3804986303,0.0485,-0.006,0.0488697248,4.32,0.33,4.3325858329999996,4.3285,0.324,4.3406092026,0.0485,-0.006,0.0488697248,4.28,0.33,4.2927031111
2019-11-23 09:00:00,4.631,0.325,4.6423901172,0.051000000000000004,-0.005,0.051244511900000005,4.58,0.33,4.5918732560999995,4.591,0.325,4.6024891092,0.051000000000000004,-0.005,0.051244511900000005,4.54,0.33,4.5519775922
2019-11-23 09:30:00,4.8315,0.34450000000000003,4.8437663548,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.78,0.35000000000000003,4.7927966783,4.7915,0.34450000000000003,4.8038684931999995,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.74,0.35000000000000003,4.7529043752
2019-11-23 10:00:00,4.9115,0.34450000000000003,4.9235670504,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.86,0.35000000000000003,4.8725865821,4.8615,0.34450000000000003,4.8736908499,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.8100000000000005,0.35000000000000003,4.8227170765
2019-11-23 10:30:00,4.9115,0.34450000000000003,4.9235670504,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.86,0.35000000000000003,4.8725865821,4.8615,0.34450000000000003,4.8736908499,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.8100000000000005,0.35000000000000003,4.8227170765
2019-11-23 11:00:00,4.9715,0.3735,4.9855104553,0.051500000000000004,-0.006500000000000001,0.0519085735,4.92,0.38,4.9346529767,4.9215,0.3735,4.9356523885,0.051500000000000004,-0.006500000000000001,0.0519085735,4.87,0.38,4.8848029643
2019-11-23 11:30:00,4.9715,0.3745,4.9855854721,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.92,0.38,4.9346529767,4.9215,0.3745,4.9357281631,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.87,0.38,4.8848029643
2019-11-23 12:00:00,5.001,0.3945,5.0165357818,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.95,0.4,4.9661353183,4.9510000000000005,0.3945,4.9666921839,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.9,0.4,4.9162994213
2019-11-23 12:30:00,5.001,0.3945,5.0165357818,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.95,0.4,4.9661353183,4.971,0.3945,4.9866292473,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.92,0.4,4.9362333818
2019-11-23 13:00:00,4.9105,0.334,4.9218458174,0.0505,-0.006,0.050855186600000005,4.86,0.34,4.8718784878,4.8605,0.334,4.8719622587,0.0505,-0.006,0.050855186600000005,4.8100000000000005,0.34,4.8220016591
2019-11-23 13:30:00,4.87,0.3345,4.8814741882,0.05,-0.0055000000000000005,0.0503015904,4.82,0.34,4.8319768211,4.8100000000000005,0.3345,4.8216169746,0.05,-0.0055000000000000005,0.0503015904,4.76,0.34,4.7721274082
2019-11-23 14:00:00,4.7595,0.29450000000000004,4.7686025731,0.0495,-0.0055000000000000005,0.0498046183,4.71,0.30000000000000004,4.7195444695,4.7195,0.29450000000000004,4.7286795726,0.0495,-0.0055000000000000005,0.0498046183,4.67,0.30000000000000004,4.6796260534
2019-11-23 14:30:00,4.7565,0.3135,4.7668201665000005,0.0465,-0.006500000000000001,0.0469521033,4.71,0.32,4.7208579729,4.7165,0.3135,4.7269074986,0.0465,-0.006500000000000001,0.0469521033,4.67,0.32,4.6809507581
2019-11-23 15:00:00,4.7585,0.3145,4.7688816823,0.0485,-0.0055000000000000005,0.0488108594,4.71,0.32,4.7208579729,4.7185,0.3145,4.7289694965999995,0.0485,-0.0055000000000000005,0.0488108594,4.67,0.32,4.6809507581
2019-11-23 15:30:00,4.4285,0.24450000000000002,4.4352443563,0.0485,-0.0055000000000000005,0.0488108594,4.38,0.25,4.3871289017,4.3785,0.24450000000000002,4.3853212539,0.0485,-0.0055000000000000005,0.0488108594,4.33,0.25,4.3372110855
2019-11-23 16:00:00,4.288,0.20450000000000002,4.2928736588,0.048,-0.0055000000000000005,0.0483140766,4.24,0.21,4.2451972863,4.248,0.20450000000000002,4.2529194972,0.048,-0.0055000000000000005,0.0483140766,4.2,0.21,4.2052467228
2019-11-23 16:30:00,4.4875,0.20450000000000002,4.4921572212,0.0475,-0.0055000000000000005,0.0478173609,4.44,0.21,4.4449634419,4.4475,0.20450000000000002,4.4521990634,0.0475,-0.0055000000000000005,0.0478173609,4.4,0.21,4.405008513
2019-11-23 17:00:00,4.697,0.20400000000000001,4.7014279746,0.047,-0.006,0.047381431,4.65,0.21,4.6547395201,4.647,0.20400000000000001,4.6514755723,0.047,-0.006,0.047381431,4.6,0.21,4.6047909833
2019-11-23 17:30:00,4.8465,0.20400000000000001,4.8507915076,0.0465,-0.006,0.0468854988,4.8,0.21,4.8045915539,4.7965,0.20400000000000001,4.8008362032,0.0465,-0.006,0.0468854988,4.75,0.21,4.7546398391
2019-11-23 18:00:00,4.846,0.20400000000000001,4.85029195,0.046,-0.006,0.046389654,4.8,0.21,4.8045915539,4.796,0.20400000000000001,4.8003366549,0.046,-0.006,0.046389654,4.75,0.21,4.7546398391
2019-11-23 18:30:00,4.8425,0.20350000000000001,4.8467740302,0.0425,-0.006500000000000001,0.0429941857,4.8,0.21,4.8045915539,4.7925,0.20350000000000001,4.7968185811,0.0425,-0.006500000000000001,0.0429941857,4.75,0.21,4.7546398391
2019-11-23 19:00:00,4.7135,0.20400000000000001,4.7179124886,0.043500000000000004,-0.006,0.0439118435,4.67,0.21,4.6747192429,4.6735,0.20400000000000001,4.6779502188,0.043500000000000004,-0.006,0.0439118435,4.63,0.21,4.6347599722
2019-11-23 19:30:00,4.492,0.20450000000000002,4.4966525605,0.042,-0.0055000000000000005,0.0423585883,4.45,0.21,4.4549523005000005,4.442,0.20450000000000002,4.4467048755,0.042,-0.0055000000000000005,0.0423585883,4.4,0.21,4.405008513
2019-11-23 20:00:00,4.251,0.1545,4.2538066776,0.041,-0.0055000000000000005,0.0413672576,4.21,0.16,4.213039283,4.211,0.1545,4.2138333201,0.041,-0.0055000000000000005,0.0413672576,4.17,0.16,4.1730684154
2019-11-23 20:30:00,4.0395,0.1545,4.0424535248,0.0395,-0.0055000000000000005,0.0398810732,4.0,0.16,4.003198721,3.9995000000000003,0.1545,4.0024830418,0.0395,-0.0055000000000000005,0.0398810732,3.96,0.16,3.9632310051
2019-11-23 21:00:00,3.8885,0.1245,3.8904925781,0.0385,-0.0055000000000000005,0.038890873,3.85,0.13,3.8521941799,3.8485,0.1245,3.8505132775,0.0385,-0.0055000000000000005,0.038890873,3.81,0.13,3.8122172026000003
2019-11-23 21:30:00,3.688,0.1245,3.6901008455,0.038,-0.0055000000000000005,0.0383959633,3.65,0.13,3.6523143348,3.658,0.1245,3.660118065,0.038,-0.0055000000000000005,0.0383959633,3.62,0.13,3.622333502
2019-11-23 22:00:00,3.6865,0.8835000000000001,3.7908909903,0.036500000000000005,-0.006500000000000001,0.0370742498,3.65,0.89,3.7569402444,3.7565,0.8835000000000001,3.8589978621,0.036500000000000005,-0.006500000000000001,0.0370742498,3.7199999999999998,0.89,3.8249836601
2019-11-23 22:30:00,3.808,0.9440000000000001,3.9232639473,0.038,-0.006,0.038470768100000004,3.77,0.9500000000000001,3.8878528779,3.898,0.9440000000000001,4.0106782469,0.038,-0.006,0.038470768100000004,3.86,0.9500000000000001,3.9751855303
2019-11-23 23:00:00,3.5785,0.9440000000000001,3.7009185684,0.0385,-0.006,0.0389647276,3.54,0.9500000000000001,3.6652557892,3.6685,0.9440000000000001,3.7880111206000002,0.0385,-0.006,0.0389647276,3.63,0.9500000000000001,3.7522526567
2019-11-23 23:30:00,3.3995,0.7945,3.4911073458,0.0395,-0.0055000000000000005,0.0398810732,3.36,0.8,3.4539253032,3.4595000000000002,0.7945,3.549559198,0.0395,-0.0055000000000000005,0.0398810732,3.42,0.8,3.5123211698
2019-11-24 00:00:00,3.3,0.14450000000000002,3.3031621592000002,0.04,-0.0055000000000000005,0.0403763545,3.26,0.15,3.2634490957,3.25,0.14450000000000002,3.2532107602,0.04,-0.0055000000000000005,0.0403763545,3.21,0.15,3.2135027618
2019-11-24 00:30:00,3.4605,0.14450000000000002,3.4635156272,0.0405,-0.0055000000000000005,0.0408717506,3.42,0.15,3.4232878932,3.4205,0.14450000000000002,3.4235508613,0.0405,-0.0055000000000000005,0.0408717506,3.38,0.15,3.3833267652
2019-11-24 01:00:00,3.7095000000000002,0.17350000000000002,3.7135552372,0.0395,-0.006500000000000001,0.0400312378,3.67,0.18,3.6744115175000003,3.6795,0.17350000000000002,3.6835882642,0.0395,-0.006500000000000001,0.0400312378,3.64,0.18,3.644447832
2019-11-24 01:30:00,3.6915,0.14450000000000002,3.69432707,0.0415,-0.0055000000000000005,0.0418628714,3.65,0.15,3.6530808915,3.6415,0.14450000000000002,3.644365857,0.0415,-0.0055000000000000005,0.0418628714,3.6,0.15,3.6031236448
2019-11-24 02:00:00,3.582,0.14450000000000002,3.5849134229,0.042,-0.0055000000000000005,0.0423585883,3.54,0.15,3.5431765409000002,3.542,0.14450000000000002,3.5449462972,0.042,-0.0055000000000000005,0.0423585883,3.5,0.15,3.5032128111
2019-11-24 02:30:00,3.4425,0.14450000000000002,3.4455313814,0.0425,-0.0055000000000000005,0.0428544047,3.4,0.15,3.403307215,3.4025,0.14450000000000002,3.4055669866000002,0.0425,-0.0055000000000000005,0.0428544047,3.36,0.15,3.3633465477
2019-11-24 03:00:00,3.3725,0.14400000000000002,3.3755728772999998,0.0425,-0.006,0.042921439900000004,3.33,0.15,3.3333766664,3.3325,0.14400000000000002,3.3356097269,0.0425,-0.006,0.042921439900000004,3.29,0.15,3.2934176777
2019-11-24 03:30:00,3.2925,0.14400000000000002,3.2956474705,0.0425,-0.006,0.042921439900000004,3.25,0.15,3.2534596970000003,3.2625,0.14400000000000002,3.2656763848,0.0425,-0.006,0.042921439900000004,3.22,0.15,3.2234918954
2019-11-24 04:00:00,3.203,0.254,3.2130553995,0.043000000000000003,-0.006,0.0434165867,3.16,0.26,3.1706781609,3.193,0.254,3.2030867925,0.043000000000000003,-0.006,0.0434165867,3.15,0.26,3.1607119451
2019-11-24 04:30:00,3.101,0.8825000000000001,3.2241289134,0.041,-0.007500000000000001,0.0416803311,3.06,0.89,3.1868009037,3.191,0.8825000000000001,3.3107834798,0.041,-0.007500000000000001,0.0416803311,3.15,0.89,3.2733163611
2019-11-24 05:00:00,3.073,0.884,3.1976217725,0.043000000000000003,-0.006,0.0434165867,3.03,0.89,3.1580056998,3.163,0.884,3.2842084282,0.043000000000000003,-0.006,0.0434165867,3.12,0.89,3.2444568112
2019-11-24 05:30:00,3.093,0.884,3.2168470588,0.043000000000000003,-0.006,0.0434165867,3.05,0.89,3.1772000252,3.163,0.884,3.2842084282,0.043000000000000003,-0.006,0.0434165867,3.12,0.89,3.2444568112
2019-11-24 06:00:00,3.123,0.884,3.2457025434,0.043000000000000003,-0.006,0.0434165867,3.08,0.89,3.2060099813,3.213,0.884,3.3323902833,0.043000000000000003,-0.006,0.0434165867,3.17,0.89,3.2925673873
2019-11-24 06:30:00,3.363,0.21350000000000002,3.3697702073,0.043000000000000003,-0.006500000000000001,0.0434885042,3.32,0.22,3.3272811724,3.343,0.21350000000000002,3.3498106290000003,0.043000000000000003,-0.006500000000000001,0.0434885042,3.3,0.22,3.3073252032
2019-11-24 07:00:00,3.533,0.214,3.5394752436,0.043000000000000003,-0.006,0.0434165867,3.49,0.22,3.4969272226,3.503,0.214,3.5095305954000002,0.043000000000000003,-0.006,0.0434165867,3.46,0.22,3.4669871647
2019-11-24 07:30:00,3.693,0.21350000000000002,3.6991662912,0.043000000000000003,-0.006500000000000001,0.0434885042,3.65,0.22,3.6566241262,3.6630000000000003,0.21350000000000002,3.669216708,0.043000000000000003,-0.006500000000000001,0.0434885042,3.62,0.22,3.6266789215
2019-11-24 08:00:00,3.7915,0.213,3.7974782751,0.0415,-0.007,0.042086221,3.75,0.22,3.7564477901,3.7515,0.213,3.7575419159,0.0415,-0.007,0.042086221,3.71,0.22,3.7165171868
2019-11-24 08:30:00,4.0435,0.2545,4.051501265,0.043500000000000004,-0.0055000000000000005,0.0438463225,4.0,0.26,4.0084410935,3.9935,0.2545,4.001601242,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.95,0.26,3.9585477135
2019-11-24 09:00:00,4.1935,0.28500000000000003,4.2031734737,0.043500000000000004,-0.005,0.0437864134,4.15,0.29,4.1601201906,4.1535,0.28500000000000003,4.1632664159,0.043500000000000004,-0.005,0.0437864134,4.11,0.29,4.1202184408
2019-11-24 09:30:00,4.354,0.28450000000000003,4.3632850297,0.044,-0.0055000000000000005,0.0443424176,4.31,0.29,4.3197453629,4.304,0.28450000000000003,4.3133926612,0.044,-0.0055000000000000005,0.0443424176,4.26,0.29,4.2698594825
2019-11-24 10:00:00,4.5440000000000005,0.28500000000000003,4.5529288376,0.044,-0.005,0.0442831797,4.5,0.29,4.5093347625,4.504,0.28500000000000003,4.5130079769,0.044,-0.005,0.0442831797,4.46,0.29,4.4694183067
2019-11-24 10:30:00,4.7245,0.34500000000000003,4.7370798231,0.044500000000000005,-0.005,0.0447800179,4.68,0.35000000000000003,4.6930693581,4.6745,0.34500000000000003,4.6872140179,0.044500000000000005,-0.005,0.0447800179,4.63,0.35000000000000003,4.6432100965
2019-11-24 11:00:00,4.7745,0.34500000000000003,4.7869484278000005,0.044500000000000005,-0.005,0.0447800179,4.73,0.35000000000000003,4.7429315829,4.7245,0.34500000000000003,4.7370798231,0.044500000000000005,-0.005,0.0447800179,4.68,0.35000000000000003,4.6930693581
2019-11-24 11:30:00,4.855,0.34500000000000003,4.8672425458,0.045,-0.005,0.045276925700000005,4.8100000000000005,0.35000000000000003,4.8227170765,4.795,0.34500000000000003,4.8073953447,0.045,-0.005,0.045276925700000005,4.75,0.35000000000000003,4.7628772816
2019-11-24 12:00:00,4.795,0.34500000000000003,4.8073953447,0.045,-0.005,0.045276925700000005,4.75,0.35000000000000003,4.7628772816,4.755,0.34500000000000003,4.7674993445,0.045,-0.005,0.045276925700000005,4.71,0.35000000000000003,4.7229863434
2019-11-24 12:30:00,4.7765,0.34550000000000003,4.7889792754,0.0465,-0.0045000000000000005,0.0467172345,4.73,0.35000000000000003,4.7429315829,4.7265,0.34550000000000003,4.7391109398,0.0465,-0.0045000000000000005,0.0467172345,4.68,0.35000000000000003,4.6930693581
2019-11-24 13:00:00,4.7465,0.3255,4.7576477907,0.0465,-0.0045000000000000005,0.0467172345,4.7,0.33,4.7115708633,4.7065,0.3255,4.7177423096,0.0465,-0.0045000000000000005,0.0467172345,4.66,0.33,4.671669937
2019-11-24 13:30:00,4.684,0.28450000000000003,4.6926321239,0.044,-0.0055000000000000005,0.0443424176,4.64,0.29,4.6490536671000005,4.644,0.28450000000000003,4.6527063361,0.044,-0.0055000000000000005,0.0443424176,4.6,0.29,4.6091322394
2019-11-24 14:00:00,4.5865,0.28550000000000003,4.5953772968,0.0465,-0.0045000000000000005,0.0467172345,4.54,0.29,4.5492526859,4.5365,0.28550000000000003,4.5454749477,0.0465,-0.0045000000000000005,0.0467172345,4.49,0.29,4.4993555094
2019-11-24 14:30:00,4.556,0.28500000000000003,4.5649053659,0.046,-0.005,0.0462709412,4.51,0.29,4.5193141073,4.536,0.28500000000000003,4.5449445541,0.046,-0.005,0.0462709412,4.49,0.29,4.4993555094
2019-11-24 15:00:00,4.556,0.315,4.5668765037,0.046,-0.005,0.0462709412,4.51,0.32,4.5213382975,4.536,0.315,4.5469243451,0.046,-0.005,0.0462709412,4.49,0.32,4.5013886746
2019-11-24 15:30:00,4.4565,0.23500000000000001,4.4626917046,0.0465,-0.005,0.0467680446,4.41,0.24,4.4165257839,4.4065,0.23500000000000001,4.4127618619,0.0465,-0.005,0.0467680446,4.36,0.24,4.3666005084
2019-11-24 16:00:00,4.2765,0.1855,4.2805212883,0.0465,-0.0045000000000000005,0.0467172345,4.23,0.19,4.2342649893,4.2465,0.1855,4.2505496703,0.0465,-0.0045000000000000005,0.0467172345,4.2,0.19,4.2042954225
2019-11-24 16:30:00,4.5745000000000005,0.20400000000000001,4.5790464346,0.044500000000000005,-0.006,0.044902672500000004,4.53,0.21,4.5348649373,4.5245,0.20400000000000001,4.5290966263,0.044500000000000005,-0.006,0.044902672500000004,4.48,0.21,4.4849191743
2019-11-24 17:00:00,4.7765,0.20500000000000002,4.7808971177,0.0465,-0.005,0.0467680446,4.73,0.21,4.7346594387,4.7265,0.20500000000000002,4.7309435898,0.0465,-0.005,0.0467680446,4.68,0.21,4.6847091692
2019-11-24 17:30:00,4.917,0.20400000000000001,4.9212300292,0.047,-0.006,0.047381431,4.87,0.21,4.8745256179,4.867,0.20400000000000001,4.8712734475,0.047,-0.006,0.047381431,4.82,0.21,4.8245725199
2019-11-24 18:00:00,4.917,0.20400000000000001,4.9212300292,0.047,-0.006,0.047381431,4.87,0.21,4.8745256179,4.867,0.20400000000000001,4.8712734475,0.047,-0.006,0.047381431,4.82,0.21,4.8245725199
2019-11-24 18:30:00,4.785,0.20350000000000001,4.7893253439,0.045,-0.006500000000000001,0.045467021,4.74,0.21,4.7446496183,4.735,0.20350000000000001,4.7393709762,0.045,-0.006500000000000001,0.045467021,4.69,0.21,4.6946991384
2019-11-24 19:00:00,4.627,0.164,4.6299055066,0.047,-0.006,0.047381431,4.58,0.17,4.5831539359,4.587,0.164,4.5899308274,0.047,-0.006,0.047381431,4.54,0.17,4.5431817045
2019-11-24 19:30:00,4.4575,0.164,4.4605159175,0.0475,-0.006,0.0478774477,4.41,0.17,4.4132754276,4.4075,0.164,4.4105501074,0.0475,-0.006,0.0478774477,4.36,0.17,4.3633129615
2019-11-24 20:00:00,4.2375,0.164,4.2406723818,0.0475,-0.006,0.0478774477,4.19,0.17,4.1934472693,4.1975,0.164,4.20070259,0.0475,-0.006,0.0478774477,4.15,0.17,4.1534804682
2019-11-24 20:30:00,4.3175,0.1835,4.3213977484,0.0475,-0.006500000000000001,0.0479426741,4.27,0.19,4.2742250760000005,4.2675,0.1835,4.2714433743,0.0475,-0.006500000000000001,0.0479426741,4.22,0.19,4.2242750857
2019-11-24 21:00:00,4.4175,0.234,4.4236932816,0.0475,-0.006,0.0478774477,4.37,0.24,4.376585427,4.3775,0.234,4.3837497933,0.0475,-0.006,0.0478774477,4.33,0.24,4.3366461696
2019-11-24 21:30:00,4.2055,0.2325,4.2119219485,0.0455,-0.007500000000000001,0.046113989200000004,4.16,0.24,4.1669173258,4.1655,0.2325,4.1719835211,0.0455,-0.007500000000000001,0.046113989200000004,4.12,0.24,4.1269843712
2019-11-24 22:00:00,3.948,0.20350000000000001,3.9532412335,0.048,-0.006500000000000001,0.0484381048,3.9,0.21,3.9056497539,3.908,0.20350000000000001,3.9132948074,0.048,-0.006500000000000001,0.0484381048,3.86,0.21,3.8657082145
2019-11-24 22:30:00,3.718,0.594,3.7651507274,0.048,-0.006,0.0483735465,3.67,0.6000000000000001,3.7187228991,3.748,0.594,3.7947779909,0.048,-0.006,0.0483735465,3.7,0.6000000000000001,3.7483329628
2019-11-24 23:00:00,3.508,0.5740000000000001,3.5546504751,0.048,-0.006,0.0483735465,3.46,0.58,3.5082759299,3.5380000000000003,0.5740000000000001,3.5842600352,0.048,-0.006,0.0483735465,3.49,0.58,3.5378665888
2019-11-24 23:30:00,3.298,0.544,3.3425648834,0.048,-0.006,0.0483735465,3.25,0.55,3.2962099448,3.328,0.544,3.3721684418,0.048,-0.006,0.0483735465,3.2800000000000002,0.55,3.3257931385
2019-11-25 00:00:00,3.048,0.894,3.1764036267,0.048,-0.006,0.0483735465,3.0,0.9,3.1320919527,3.138,0.894,3.2628637728,0.048,-0.006,0.0483735465,3.09,0.9,3.2184002237
2019-11-25 00:30:00,3.2880000000000003,0.6940000000000001,3.3604434231,0.048,-0.006,0.0483735465,3.24,0.7000000000000001,3.3147548929,3.348,0.6940000000000001,3.4191724145,0.048,-0.006,0.0483735465,3.3,0.7000000000000001,3.3734255587
2019-11-25 01:00:00,3.646,0.153,3.6492088184,0.046,-0.007,0.046529560500000004,3.6,0.16,3.6035538015,3.606,0.153,3.6092443808,0.046,-0.007,0.046529560500000004,3.56,0.16,3.5635936918
2019-11-25 01:30:00,3.5785,0.154,3.5818121461,0.0485,-0.006,0.0488697248,3.5300000000000002,0.16,3.5336242019,3.5385,0.154,3.5418495521,0.0485,-0.006,0.0488697248,3.49,0.16,3.4936656967
2019-11-25 02:00:00,3.4985,0.154,3.5018878123,0.0485,-0.006,0.0488697248,3.45,0.16,3.4537081521,3.4485,0.154,3.4519368838,0.0485,-0.006,0.0488697248,3.4,0.16,3.4037626239
2019-11-25 02:30:00,3.4085,0.154,3.4119771761,0.0485,-0.006,0.0488697248,3.36,0.16,3.3638073667,3.3685,0.154,3.3720184237,0.0485,-0.006,0.0488697248,3.32,0.16,3.3238531857
