Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-25 03:00:00,3.318,0.154,3.321571917,0.048,-0.006,0.0483735465,3.27,0.16,3.273912033,3.278,0.154,3.2816154558,0.048,-0.006,0.0483735465,3.23,0.16,3.2339604203
2019-11-25 03:30:00,3.2675,0.154,3.2711270611,0.0475,-0.006,0.0478774477,3.22,0.16,3.2239727046,3.2275,0.154,3.2311719623,0.0475,-0.006,0.0478774477,3.18,0.16,3.184022613
2019-11-25 04:00:00,3.1965,0.153,3.2001595663,0.0465,-0.007,0.0470239301,3.15,0.16,3.1540608745,3.1565,0.153,3.1602058873,0.0465,-0.007,0.0470239301,3.11,0.16,3.1141130358
2019-11-25 04:30:00,3.128,0.154,3.1317886263,0.048,-0.006,0.0483735465,3.08,0.16,3.0841530442,3.098,0.154,3.1018252691,0.048,-0.006,0.0483735465,3.05,0.16,3.054193838
2019-11-25 05:00:00,3.158,0.154,3.1617526785,0.048,-0.006,0.0483735465,3.11,0.16,3.1141130358,3.118,0.154,3.1218007624,0.048,-0.006,0.0483735465,3.07,0.16,3.0741665537
2019-11-25 05:30:00,3.3285,0.20450000000000002,3.3347762294,0.0485,-0.0055000000000000005,0.0488108594,3.2800000000000002,0.21,3.2867156859,3.2885,0.20450000000000002,3.2948524246,0.0485,-0.0055000000000000005,0.0488108594,3.24,0.21,3.2467984231
2019-11-25 06:00:00,3.4585,0.20400000000000001,3.464511257,0.0485,-0.006,0.0488697248,3.41,0.21,3.4164601564,3.4185,0.20400000000000001,3.4245814708,0.0485,-0.006,0.0488697248,3.37,0.21,3.3765366871999998
2019-11-25 06:30:00,3.856,0.28350000000000003,3.8664076673,0.046,-0.006500000000000001,0.046456969300000005,3.81,0.29,3.821020806,3.806,0.28350000000000003,3.8165440191,0.046,-0.006500000000000001,0.046456969300000005,3.76,0.29,3.7711669282
2019-11-25 07:00:00,4.2385,0.34450000000000003,4.2524772192,0.0485,-0.0055000000000000005,0.0488108594,4.19,0.35000000000000003,4.204592727,4.1885,0.34450000000000003,4.2026435133,0.0485,-0.0055000000000000005,0.0488108594,4.14,0.35000000000000003,4.1547683449
2019-11-25 07:30:00,4.6985,0.464,4.7213555522,0.0485,-0.006,0.0488697248,4.65,0.47000000000000003,4.6736923305,4.6485,0.464,4.6716001809000005,0.0485,-0.006,0.0488697248,4.6,0.47000000000000003,4.6239485291
2019-11-25 08:00:00,4.5085,0.4645,4.5323650007000005,0.0485,-0.0055000000000000005,0.0488108594,4.46,0.47000000000000003,4.4846961993,4.4585,0.4645,4.4826312028,0.0485,-0.0055000000000000005,0.0488108594,4.41,0.47000000000000003,4.4349746335
2019-11-25 08:30:00,4.5285,0.495,4.5554733289,0.0485,-0.005,0.0487570508,4.48,0.5,4.5078154354,4.4785,0.495,4.5057726585,0.0485,-0.005,0.0487570508,4.43,0.5,4.4581274096
2019-11-25 09:00:00,4.5685,0.495,4.5952385411000005,0.0485,-0.005,0.0487570508,4.52,0.5,4.5475707801,4.5185,0.495,4.5455326696,0.0485,-0.005,0.0487570508,4.47,0.5,4.4978772771
2019-11-25 09:30:00,4.62,0.4435,4.6412382238,0.04,-0.006500000000000001,0.0405246838,4.58,0.45,4.6020538893000005,4.57,0.4435,4.5914695088,0.04,-0.006500000000000001,0.0405246838,4.53,0.45,4.5522961239
2019-11-25 10:00:00,4.6665,0.484,4.6915326121,0.0565,-0.006,0.0568176909,4.61,0.49,4.6359680758,4.6065000000000005,0.484,4.6318568901,0.0565,-0.006,0.0568176909,4.55,0.49,4.576308556
2019-11-25 10:30:00,4.6025,0.48650000000000004,4.6281409335,0.0625,-0.0035,0.0625979233,4.54,0.49,4.5663661702,4.5525,0.48650000000000004,4.5784209614,0.0625,-0.0035,0.0625979233,4.49,0.49,4.5166580566
2019-11-25 11:00:00,4.6385000000000005,0.5455,4.6704659832,0.0585,-0.0045000000000000005,0.0586728216,4.58,0.55,4.6129058087,4.5785,0.5455,4.6108819655,0.0585,-0.0045000000000000005,0.0586728216,4.52,0.55,4.5533394339
2019-11-25 11:30:00,4.5315,0.506,4.5596631729,0.061500000000000006,-0.004,0.061629944000000006,4.47,0.51,4.4989998889,4.4715,0.506,4.5000386943,0.061500000000000006,-0.004,0.061629944000000006,4.41,0.51,4.4393918502
2019-11-25 12:00:00,4.4535,0.505,4.482040523,0.0635,-0.005,0.0636965462,4.39,0.51,4.4195248613,4.4135,0.505,4.4422975193,0.0635,-0.005,0.0636965462,4.35,0.51,4.3797945157000004
2019-11-25 12:30:00,4.455,0.5575,4.4897473481,0.065,-0.0025,0.06504805920000001,4.39,0.56,4.4255734092,4.415,0.5575,4.4500596906,0.065,-0.0025,0.06504805920000001,4.35,0.56,4.3858978556
2019-11-25 13:00:00,4.563,0.555,4.5966285471,0.063,-0.005,0.06319810120000001,4.5,0.56,4.5347105751,4.513,0.555,4.5469983506,0.063,-0.005,0.06319810120000001,4.45,0.56,4.4850975463000005
2019-11-25 13:30:00,4.4545,0.5245000000000001,4.4852726227,0.0645,-0.0055000000000000005,0.0647340714,4.39,0.53,4.4218774293,4.4045,0.5245000000000001,4.435619517,0.0645,-0.0055000000000000005,0.0647340714,4.34,0.53,4.3722419878
2019-11-25 14:00:00,4.5280000000000005,0.5555,4.5619474186,0.058,-0.0045000000000000005,0.058174307,4.47,0.56,4.504941731,4.468,0.5555,4.5023998323,0.058,-0.0045000000000000005,0.058174307,4.41,0.56,4.4454133666
2019-11-25 14:30:00,4.4175,0.5555,4.4522900287,0.0575,-0.0045000000000000005,0.0576758182,4.36,0.56,4.3958161927,4.3575,0.5555,4.3927652453,0.0575,-0.0045000000000000005,0.0576758182,4.3,0.56,4.3363117969000005
2019-11-25 15:00:00,4.386,0.4545,4.4094859394,0.056,-0.0055000000000000005,0.056269441100000005,4.33,0.46,4.3543656254,4.356,0.4545,4.379646818,0.056,-0.0055000000000000005,0.056269441100000005,4.3,0.46,4.324534657
2019-11-25 15:30:00,4.452,0.4535,4.4750381283,0.052000000000000005,-0.006500000000000001,0.0524046754,4.4,0.46,4.4239801085,4.402,0.4535,4.4252984363,0.052000000000000005,-0.006500000000000001,0.0524046754,4.35,0.46,4.3742542222
2019-11-25 16:00:00,5.4225,0.625,5.4584000632,0.052500000000000005,-0.005,0.0527375578,5.37,0.63,5.4068290152,5.3625,0.625,5.3987990563,0.052500000000000005,-0.005,0.0527375578,5.31,0.63,5.3472422799
2019-11-25 16:30:00,5.6845,0.625,5.7187555683,0.0545,-0.005,0.054728877200000005,5.63,0.63,5.6651390098,5.6145,0.625,5.6491800511,0.0545,-0.005,0.054728877200000005,5.5600000000000005,0.63,5.5955786117
2019-11-25 17:00:00,6.0545,0.6545000000000001,6.0897734359,0.0545,-0.0055000000000000005,0.0547768199,6.0,0.66,6.0361908519,5.9945,0.6545000000000001,6.0301244183,0.0545,-0.0055000000000000005,0.0547768199,5.94,0.66,5.9765541912
2019-11-25 17:30:00,6.1915,0.6135,6.2218208348,0.051500000000000004,-0.006500000000000001,0.0519085735,6.14,0.62,6.1712235416,6.1215,0.6135,6.1521658381,0.051500000000000004,-0.006500000000000001,0.0519085735,6.07,0.62,6.1015817621
2019-11-25 18:00:00,6.1245,0.5545,6.1495504307,0.0545,-0.0055000000000000005,0.0547768199,6.07,0.56,6.0957772269,6.0545,0.5545,6.0798388548,0.0545,-0.0055000000000000005,0.0547768199,6.0,0.56,6.0260766673
2019-11-25 18:30:00,6.0745,0.584,6.1025081934,0.0545,-0.006,0.0548292805,6.02,0.59,6.0488428645,6.0145,0.584,6.0427862986,0.0545,-0.006,0.0548292805,5.96,0.59,5.9891318236
2019-11-25 19:00:00,6.0325,0.5845,6.0607504898,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.98,0.59,6.0090348643,5.9725,0.5845,6.0010329528,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.92,0.59,5.9493276931
2019-11-25 19:30:00,5.8415,0.6135,5.8736278823,0.051500000000000004,-0.006500000000000001,0.0519085735,5.79,0.62,5.8231005487,5.7715,0.6135,5.8040153773,0.051500000000000004,-0.006500000000000001,0.0519085735,5.72,0.62,5.7535032806
2019-11-25 20:00:00,5.554,0.5845,5.5846715436,0.054,-0.0055000000000000005,0.0542793699,5.5,0.59,5.5315549351,5.494,0.5845,5.525004638,0.054,-0.0055000000000000005,0.0542793699,5.44,0.59,5.4719009494
2019-11-25 20:30:00,5.3345,0.554,5.3631899323,0.0545,-0.006,0.0548292805,5.28,0.56,5.3096139219000005,5.2745,0.554,5.3035145187,0.0545,-0.006,0.0548292805,5.22,0.56,5.2499523807
2019-11-25 21:00:00,5.0845,0.48450000000000004,5.1075317424,0.0545,-0.0055000000000000005,0.0547768199,5.03,0.49,5.0538104436,5.0245,0.48450000000000004,5.0478055133,0.0545,-0.0055000000000000005,0.0547768199,4.97,0.49,4.9940965149
2019-11-25 21:30:00,4.815,0.404,4.831918977,0.055,-0.006,0.055326304800000004,4.76,0.41000000000000003,4.777624933,4.755,0.404,4.772131704,0.055,-0.006,0.055326304800000004,4.7,0.41000000000000003,4.7178490862
2019-11-25 22:00:00,4.4735,0.3235,4.4851816574,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.42,0.33,4.432301885,4.4235,0.3235,4.4353133486,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.37,0.33,4.3824422415
2019-11-25 22:30:00,4.1635,0.4325,4.1859035464,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.11,0.44,4.1334852123,4.1435,0.4325,4.1660111018,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.09,0.44,4.1135993971
2019-11-25 23:00:00,3.825,0.9335,3.9372639294000003,0.055,-0.006500000000000001,0.055382759100000005,3.77,0.9400000000000001,3.8854214701,3.9050000000000002,0.9335,4.0150276774,0.055,-0.006500000000000001,0.055382759100000005,3.85,0.9400000000000001,3.963092227
2019-11-25 23:30:00,3.5955,0.214,3.6018628861,0.0555,-0.006,0.0558233822,3.54,0.22,3.5468295702,3.5655,0.214,3.5719163274,0.0555,-0.006,0.0558233822,3.51,0.22,3.5168878287
2019-11-26 00:00:00,3.4655,0.244,3.4740791945,0.0555,-0.006,0.0558233822,3.41,0.25,3.4191519416,3.4355,0.244,3.4441539237,0.0555,-0.006,0.0558233822,3.38,0.25,3.3892329516
2019-11-26 00:30:00,3.6625,0.24250000000000002,3.6705193774,0.052500000000000005,-0.007500000000000001,0.0530330086,3.61,0.25,3.6186461557,3.6225,0.24250000000000002,3.6306077315,0.052500000000000005,-0.007500000000000001,0.0530330086,3.5700000000000003,0.25,3.5787427960000002
2019-11-26 01:00:00,3.9450000000000003,0.24350000000000002,3.9525077166,0.055,-0.006500000000000001,0.055382759100000005,3.89,0.25,3.898025141,3.915,0.24350000000000002,3.9225651365000003,0.055,-0.006500000000000001,0.055382759100000005,3.86,0.25,3.8680873827
2019-11-26 01:30:00,3.9455,0.244,3.9530375978,0.0555,-0.006,0.0558233822,3.89,0.25,3.898025141,3.8955,0.244,3.9031341573000002,0.0555,-0.006,0.0558233822,3.84,0.25,3.8481294157
2019-11-26 02:00:00,3.7955,0.224,3.8021041872,0.0555,-0.006,0.0558233822,3.74,0.23,3.7470655185,3.7655000000000003,0.224,3.7721567107,0.0555,-0.006,0.0558233822,3.71,0.23,3.717122543
2019-11-26 02:30:00,3.7155,0.254,3.7241718878,0.0555,-0.006,0.0558233822,3.66,0.26,3.6692233511,3.6755,0.254,3.6842660394999998,0.0555,-0.006,0.0558233822,3.62,0.26,3.6293250061
2019-11-26 03:00:00,3.6555,0.214,3.6617586280000003,0.0555,-0.006,0.0558233822,3.6,0.22,3.6067159578,3.6155,0.214,3.6218277499,0.0555,-0.006,0.0558233822,3.56,0.22,3.5667912751
2019-11-26 03:30:00,3.565,0.21350000000000002,3.5713873005,0.055,-0.006500000000000001,0.055382759100000005,3.51,0.22,3.5168878287,3.525,0.21350000000000002,3.5314596486000003,0.055,-0.006500000000000001,0.055382759100000005,3.47,0.22,3.4769670692
2019-11-26 04:00:00,3.521,0.21250000000000002,3.5274065898,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.47,0.22,3.4769670692,3.481,0.21250000000000002,3.4874800716,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.43,0.22,3.4370481521
2019-11-26 04:30:00,3.4955,0.21450000000000002,3.5020751705,0.0555,-0.0055000000000000005,0.055771856700000004,3.44,0.22,3.4470277051,3.4555,0.21450000000000002,3.4621511377,0.0555,-0.0055000000000000005,0.055771856700000004,3.4,0.22,3.4071102125
2019-11-26 05:00:00,3.4955,0.21450000000000002,3.5020751705,0.0555,-0.0055000000000000005,0.055771856700000004,3.44,0.22,3.4470277051,3.4555,0.21450000000000002,3.4621511377,0.0555,-0.0055000000000000005,0.055771856700000004,3.4,0.22,3.4071102125
2019-11-26 05:30:00,3.6155,0.21450000000000002,3.6218573274,0.0555,-0.0055000000000000005,0.055771856700000004,3.56,0.22,3.5667912751,3.5855,0.21450000000000002,3.5919104248,0.0555,-0.0055000000000000005,0.055771856700000004,3.5300000000000002,0.22,3.53684888
2019-11-26 06:00:00,3.7555,0.21450000000000002,3.7616207278,0.0555,-0.0055000000000000005,0.055771856700000004,3.7,0.22,3.7065347698,3.7155,0.21450000000000002,3.7216865129,0.0555,-0.0055000000000000005,0.055771856700000004,3.66,0.22,3.6666060601
2019-11-26 06:30:00,4.1955,0.3745,4.2121812046,0.0555,-0.0055000000000000005,0.055771856700000004,4.14,0.38,4.1574030355,4.1655,0.3745,4.182300862,0.0555,-0.0055000000000000005,0.055771856700000004,4.11,0.38,4.1275295275
2019-11-26 07:00:00,4.603,0.47300000000000003,4.6272387014,0.053,-0.007,0.0534602656,4.55,0.48,4.5752486271,4.553,0.47300000000000003,4.577503468,0.053,-0.007,0.0534602656,4.5,0.48,4.5255275936
2019-11-26 07:30:00,5.0555,0.604,5.0914532552,0.0555,-0.006,0.0558233822,5.0,0.61,5.0370725625,5.0155,0.604,5.0517379435,0.0555,-0.006,0.0558233822,4.96,0.61,4.9973693079
2019-11-26 08:00:00,5.266,0.6445000000000001,5.3052932294,0.056,-0.0055000000000000005,0.056269441100000005,5.21,0.65,5.2503904617,5.226,0.6445000000000001,5.2655917284000004,0.056,-0.0055000000000000005,0.056269441100000005,5.17,0.65,5.2107005287
2019-11-26 08:30:00,5.416,0.715,5.4629919458,0.056,-0.005,0.0562227712,5.36,0.72,5.40814201,5.376,0.715,5.4233385474,0.056,-0.005,0.0562227712,5.32,0.72,5.3685007218
2019-11-26 09:00:00,5.516,0.755,5.5674303768,0.056,-0.005,0.0562227712,5.46,0.76,5.5126400209,5.466,0.755,5.5178964289,0.056,-0.005,0.0562227712,5.41,0.76,5.4631218182
2019-11-26 09:30:00,5.566,0.7145,5.611672322,0.056,-0.0055000000000000005,0.056269441100000005,5.51,0.72,5.5568426287,5.516,0.7145,5.5620829057,0.056,-0.0055000000000000005,0.056269441100000005,5.46,0.72,5.5072679252
2019-11-26 10:00:00,5.5485,0.6355000000000001,5.5847750626,0.0385,-0.0045000000000000005,0.0387620949,5.51,0.64,5.547044258,5.4985,0.6355000000000001,5.5351027542,0.0385,-0.0045000000000000005,0.0387620949,5.46,0.64,5.4973811947
2019-11-26 10:30:00,5.4615,0.7075,5.5071352353,0.0015,-0.0025,0.0029154759,5.46,0.71,5.5059694877,5.4115,0.7075,5.4575533438,0.0015,-0.0025,0.0029154759,5.41,0.71,5.4563907485
2019-11-26 11:00:00,5.412,0.727,5.4606110464,0.002,-0.003,0.0036055513000000003,5.41,0.73,5.4590292177,5.362,0.727,5.4110602473,0.002,-0.003,0.0036055513000000003,5.36,0.73,5.4094824152
2019-11-26 11:30:00,5.271,0.727,5.3208993601,0.001,-0.003,0.0031622777,5.27,0.73,5.3203195393,5.221,0.727,5.2713726865,0.001,-0.003,0.0031622777,5.22,0.73,5.2707969037
2019-11-26 12:00:00,5.0145,0.76,5.0717659893,0.0145,0.0,0.0145,5.0,0.76,5.0574301775,4.9645,0.76,5.0223361347,0.0145,0.0,0.0145,4.95,0.76,5.0080035942
2019-11-26 12:30:00,5.0845,0.7565000000000001,5.1404700661,0.0545,-0.0035,0.0546122697,5.03,0.76,5.0870915069,5.0445,0.7565000000000001,5.1009089876,0.0545,-0.0035,0.0546122697,4.99,0.76,5.0475439572
2019-11-26 13:00:00,5.0895,0.716,5.1396173252,0.059500000000000004,-0.004,0.0596343022,5.03,0.72,5.0812695264,5.0495,0.716,5.1000104167,0.059500000000000004,-0.004,0.0596343022,4.99,0.72,5.0416763085
2019-11-26 13:30:00,5.127,0.7145,5.1765470393,0.057,-0.0055000000000000005,0.057264736100000005,5.07,0.72,5.1208690669,5.087,0.7145,5.1369328641,0.057,-0.0055000000000000005,0.057264736100000005,5.03,0.72,5.0812695264
2019-11-26 14:00:00,5.0775,0.7145,5.1275253778,0.0575,-0.0055000000000000005,0.0577624445,5.02,0.72,5.0713706234,5.0275,0.7145,5.0780179696,0.0575,-0.0055000000000000005,0.0577624445,4.97,0.72,5.0218821173
2019-11-26 14:30:00,5.023,0.7135,5.0734220453,0.053,-0.006500000000000001,0.0533970973,4.97,0.72,5.0218821173,4.973,0.7135,5.0239238897,0.053,-0.006500000000000001,0.0533970973,4.92,0.72,4.9724038452
2019-11-26 15:00:00,4.902,0.634,4.9428291494,0.052000000000000005,-0.006,0.0523450093,4.85,0.64,4.8920445623,4.852,0.634,4.8932463662,0.052000000000000005,-0.006,0.0523450093,4.8,0.64,4.8424787041
2019-11-26 15:30:00,4.9045000000000005,0.6345000000000001,4.9453726351,0.0545,-0.0055000000000000005,0.0547768199,4.85,0.64,4.8920445623,4.8545,0.6345000000000001,4.8957900792,0.0545,-0.0055000000000000005,0.0547768199,4.8,0.64,4.8424787041
2019-11-26 16:00:00,5.041,0.6135,5.0781948811,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.99,0.62,5.0283695171,5.001,0.6135,5.0384901756,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.95,0.62,4.9886771794
2019-11-26 16:30:00,5.233,0.614,5.2688978923,0.053,-0.006,0.0533385414,5.18,0.62,5.216972302,5.183,0.614,5.2192418032,0.053,-0.006,0.0533385414,5.13,0.62,5.1673300649
2019-11-26 17:00:00,5.093,0.4445,5.1123604382,0.053,-0.0055000000000000005,0.053284613200000004,5.04,0.45,5.0600494069,5.053,0.4445,5.0725131099,0.053,-0.0055000000000000005,0.053284613200000004,5.0,0.45,5.020209159
2019-11-26 17:30:00,5.243,0.484,5.2652924895,0.053,-0.006,0.0533385414,5.19,0.49,5.213079704,5.203,0.484,5.2254631374,0.053,-0.006,0.0533385414,5.15,0.49,5.173258161
2019-11-26 18:00:00,5.1605,0.484,5.1831473305,0.0505,-0.006,0.050855186600000005,5.11,0.49,5.1334393928,5.1305,0.484,5.1532791745,0.0505,-0.006,0.050855186600000005,5.08,0.49,5.1035771768
2019-11-26 18:30:00,5.0795,1.173,5.2131803393,0.0495,-0.007,0.0499924994,5.03,1.18,5.1665559128,5.2095,1.173,5.3399268956,0.0495,-0.007,0.0499924994,5.16,1.18,5.293203189
2019-11-26 19:00:00,5.0125,1.214,5.1574172073,0.052500000000000005,-0.006,0.0528417449,4.96,1.22,5.1078371156,5.1325,1.214,5.2741209931,0.052500000000000005,-0.006,0.0528417449,5.08,1.22,5.224442554
2019-11-26 19:30:00,4.8225,0.8535,4.8974450992000005,0.052500000000000005,-0.006500000000000001,0.0529008507,4.77,0.86,4.8469062298,4.8825,0.8535,4.9565379551,0.052500000000000005,-0.006500000000000001,0.0529008507,4.83,0.86,4.9059657561000005
2019-11-26 20:00:00,5.0825,0.434,5.1009962017,0.052500000000000005,-0.006,0.0528417449,5.03,0.44,5.0492078587,5.0425,0.434,5.0611423859,0.052500000000000005,-0.006,0.0528417449,4.99,0.44,5.0093612367
2019-11-26 20:30:00,5.042,0.434,5.0606442278,0.052000000000000005,-0.006,0.0523450093,4.99,0.44,5.0093612367,4.992,0.434,5.0108302705,0.052000000000000005,-0.006,0.0523450093,4.94,0.44,4.9595564318
2019-11-26 21:00:00,4.7895,0.383,4.8047891993,0.0495,-0.007,0.0499924994,4.74,0.39,4.7560172413,4.7395,0.383,4.7549499734000005,0.0495,-0.007,0.0499924994,4.69,0.39,4.7061874166
2019-11-26 21:30:00,4.5120000000000005,0.324,4.523618021,0.052000000000000005,-0.006,0.0523450093,4.46,0.33,4.4721918563,4.472,0.324,4.4837216684,0.052000000000000005,-0.006,0.0523450093,4.42,0.33,4.432301885
2019-11-26 22:00:00,4.112,0.234,4.1186526923,0.052000000000000005,-0.006,0.0523450093,4.06,0.24,4.0670874099,4.072,0.234,4.0787179358,0.052000000000000005,-0.006,0.0523450093,4.02,0.24,4.0271578067
2019-11-26 22:30:00,3.8925,0.234,3.8995271829,0.052500000000000005,-0.006,0.0528417449,3.84,0.24,3.8474926901,3.8625,0.234,3.8695816634,0.052500000000000005,-0.006,0.0528417449,3.81,0.24,3.8175515714
2019-11-26 23:00:00,3.5725,0.47400000000000003,3.6038080207,0.052500000000000005,-0.006,0.0528417449,3.52,0.48,3.5525765298,3.5825,0.47400000000000003,3.6137213852,0.052500000000000005,-0.006,0.0528417449,3.5300000000000002,0.48,3.5624850877
2019-11-26 23:30:00,3.2625,0.9540000000000001,3.3991208054,0.052500000000000005,-0.006,0.0528417449,3.21,0.96,3.3504775779,3.3625,0.9540000000000001,3.4952141923,0.052500000000000005,-0.006,0.0528417449,3.31,0.96,3.4464039229
2019-11-27 00:00:00,3.113,0.9535,3.255753561,0.053,-0.006500000000000001,0.0533970973,3.06,0.96,3.2070547236,3.203,0.9535,3.3419113169,0.053,-0.006500000000000001,0.0533970973,3.15,0.96,3.2930381109
2019-11-27 00:30:00,3.2605,0.9225000000000001,3.3884902981,0.0505,-0.007500000000000001,0.051053893100000004,3.21,0.93,3.342005386,3.3505000000000003,0.9225000000000001,3.4751771897,0.0505,-0.007500000000000001,0.051053893100000004,3.3,0.93,3.4285419642
2019-11-27 01:00:00,3.5335,0.924,3.6523140952,0.053500000000000006,-0.006,0.053835397300000004,3.48,0.93,3.6021243732,3.6335,0.924,3.7491463362,0.053500000000000006,-0.006,0.053835397300000004,3.58,0.93,3.6988241375
2019-11-27 01:30:00,3.5035,0.924,3.6232979797000002,0.053500000000000006,-0.006,0.053835397300000004,3.45,0.93,3.5731498709,3.5935,0.924,3.7103932743,0.053500000000000006,-0.006,0.053835397300000004,3.54,0.93,3.6601229487999998
2019-11-27 02:00:00,3.394,0.904,3.5123285723,0.054,-0.006,0.0543323108,3.34,0.91,3.4617481133,3.4939999999999998,0.904,3.6090513989,0.054,-0.006,0.0543323108,3.44,0.91,3.5583282592
2019-11-27 02:30:00,3.354,0.924,3.4789498415,0.054,-0.006,0.0543323108,3.3,0.93,3.4285419642,3.444,0.924,3.5657975265,0.054,-0.006,0.0543323108,3.39,0.93,3.5152524803
2019-11-27 03:00:00,3.2640000000000002,0.494,3.3011713073,0.054,-0.006,0.0543323108,3.21,0.5,3.2487074353,3.294,0.494,3.3308365316,0.054,-0.006,0.0543323108,3.24,0.5,3.2783532452
2019-11-27 03:30:00,3.2439999999999998,0.14450000000000002,3.2472166928,0.054,-0.0055000000000000005,0.0542793699,3.19,0.15,3.1935246985,3.214,0.14450000000000002,3.2172466878,0.054,-0.0055000000000000005,0.0542793699,3.16,0.15,3.1635581234
2019-11-27 04:00:00,3.1845,0.14450000000000002,3.1877767331,0.0545,-0.0055000000000000005,0.0547768199,3.13,0.15,3.1335921879,3.1545,0.14450000000000002,3.1578078631,0.0545,-0.0055000000000000005,0.0547768199,3.1,0.15,3.1036269106
2019-11-27 04:30:00,3.1315,0.14300000000000002,3.1347633483,0.051500000000000004,-0.007,0.051973551,3.08,0.15,3.0836504341,3.1015,0.14300000000000002,3.1047948805,0.051500000000000004,-0.007,0.051973551,3.05,0.15,3.0536862969
2019-11-27 05:00:00,3.1345,0.14400000000000002,3.1378059611999998,0.0545,-0.006,0.0548292805,3.08,0.15,3.0836504341,3.1045,0.14400000000000002,3.1078378738,0.0545,-0.006,0.0548292805,3.05,0.15,3.0536862969
2019-11-27 05:30:00,3.265,0.17450000000000002,3.2696598065,0.055,-0.0055000000000000005,0.0552743159,3.21,0.18,3.215042768,3.235,0.17450000000000002,3.2397029571,0.055,-0.0055000000000000005,0.0552743159,3.18,0.18,3.1850902656
2019-11-27 06:00:00,3.455,0.2245,3.4622861306,0.055,-0.0055000000000000005,0.0552743159,3.4,0.23,3.4077705322,3.425,0.2245,3.4323498146,0.055,-0.0055000000000000005,0.0552743159,3.37,0.23,3.3778395462
2019-11-27 06:30:00,3.875,0.7845000000000001,3.953614201,0.055,-0.0055000000000000005,0.0552743159,3.8200000000000003,0.79,3.9008332443000002,3.925,0.7845000000000001,4.0026322901,0.055,-0.0055000000000000005,0.0552743159,3.87,0.79,3.949810122
2019-11-27 07:00:00,4.365,0.4345,4.3865721526,0.055,-0.0055000000000000005,0.0552743159,4.31,0.44,4.3324011818,4.325,0.4345,4.3467706691,0.055,-0.0055000000000000005,0.0552743159,4.27,0.44,4.2926099287
2019-11-27 07:30:00,4.732,0.532,4.76181142,0.052000000000000005,-0.008,0.052611785800000005,4.68,0.54,4.7110508382,4.692,0.532,4.7220639555,0.052000000000000005,-0.008,0.052611785800000005,4.64,0.54,4.6713167309
2019-11-27 08:00:00,4.825,0.5745,4.8590817291,0.055,-0.0055000000000000005,0.0552743159,4.77,0.58,4.8051326725,4.785,0.5745,4.8193646106,0.055,-0.0055000000000000005,0.0552743159,4.73,0.58,4.7654275779
2019-11-27 08:30:00,4.915,0.6245,4.9545156423000005,0.055,-0.0055000000000000005,0.0552743159,4.86,0.63,4.9006632204,4.875,0.6245,4.9148372557,0.055,-0.0055000000000000005,0.0552743159,4.82,0.63,4.86099784
2019-11-27 09:00:00,4.9315,0.6245,4.9708844786,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.88,0.63,4.9204979423,4.8915,0.6245,4.9312039604999995,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.84,0.63,4.8808298475
2019-11-27 09:30:00,5.015,0.604,5.0512415306,0.055,-0.006,0.055326304800000004,4.96,0.61,4.9973693079,4.965,0.604,5.0016038428,0.055,-0.006,0.055326304800000004,4.91,0.61,4.947746962
2019-11-27 10:00:00,4.5065,0.4345,4.5273979834,0.0565,-0.0055000000000000005,0.0567670679,4.45,0.44,4.4716999005,4.4665,0.4345,4.487584261,0.0565,-0.0055000000000000005,0.0567670679,4.41,0.44,4.4318957569
2019-11-27 10:30:00,4.553,0.4635,4.5765315742,0.033,-0.006500000000000001,0.0336340601,4.52,0.47000000000000003,4.5443701434,4.513,0.4635,4.5367390547,0.033,-0.006500000000000001,0.0336340601,4.48,0.47000000000000003,4.5045865515
2019-11-27 11:00:00,4.5775,0.526,4.6076221905,0.0575,-0.004,0.0576389625,4.52,0.53,4.5509669301999995,4.5375,0.526,4.5678859717,0.0575,-0.004,0.0576389625,4.48,0.53,4.5112415143
2019-11-27 11:30:00,4.4845,0.527,4.5153592603,0.0645,-0.003,0.0645697298,4.42,0.53,4.4516626108,4.4345,0.527,4.4657047876,0.0645,-0.003,0.0645697298,4.37,0.53,4.4020222626
2019-11-27 12:00:00,4.364,0.4955,4.3920401011,0.064,-0.0045000000000000005,0.0641580081,4.3,0.5,4.3289721644,4.324,0.4955,4.3522978127,0.064,-0.0045000000000000005,0.0641580081,4.26,0.5,4.2892423573
2019-11-27 12:30:00,4.423,0.527,4.4542853523,0.063,-0.003,0.0630713881,4.36,0.53,4.392095172,4.383,0.527,4.4145688351,0.063,-0.003,0.0630713881,4.32,0.53,4.352390148
2019-11-27 13:00:00,4.3385,0.47350000000000003,4.3642621942,0.0585,-0.006500000000000001,0.0588600034,4.28,0.48,4.3068317822,4.2985,0.47350000000000003,4.3245004914,0.0585,-0.006500000000000001,0.0588600034,4.24,0.48,4.267083313
2019-11-27 13:30:00,4.3715,0.47450000000000003,4.397176651,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,4.31,0.48,4.3366461696,4.3315,0.47450000000000003,4.3574123629,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,4.27,0.48,4.2968942272
2019-11-27 14:00:00,4.4075,0.4345,4.4288651481,0.0575,-0.0055000000000000005,0.0577624445,4.35,0.44,4.3721962444999996,4.3675,0.4345,4.3890598652,0.0575,-0.0055000000000000005,0.0577624445,4.31,0.44,4.3324011818
2019-11-27 14:30:00,4.8775,0.5845,4.9123972254,0.0575,-0.0055000000000000005,0.0577624445,4.82,0.59,4.8559757001,4.8375,0.5845,4.8726837061,0.0575,-0.0055000000000000005,0.0577624445,4.78,0.59,4.8162744938
2019-11-27 15:00:00,4.8545,0.5835,4.8894419416,0.0545,-0.006500000000000001,0.05488624600000001,4.8,0.59,4.8361244814,4.8345,0.5835,4.8695854546,0.0545,-0.006500000000000001,0.05488624600000001,4.78,0.59,4.8162744938
2019-11-27 15:30:00,4.824,0.5035000000000001,4.8502049699,0.054,-0.006500000000000001,0.0543897968,4.77,0.51,4.7971866755,4.774,0.5035000000000001,4.8004779189,0.054,-0.006500000000000001,0.0543897968,4.72,0.51,4.747473012
2019-11-27 16:00:00,4.9965,0.535,5.02506092,0.0565,-0.005,0.056720807500000005,4.94,0.54,4.9694265263,4.9565,0.535,4.9852900868,0.0565,-0.005,0.056720807500000005,4.9,0.54,4.929665303
2019-11-27 16:30:00,5.317,0.5345,5.3437982045,0.057,-0.0055000000000000005,0.057264736100000005,5.26,0.54,5.2876459791,5.277,0.5345,5.3040003064,0.057,-0.0055000000000000005,0.057264736100000005,5.22,0.54,5.2478567054
2019-11-27 17:00:00,5.547,0.5545,5.5746461098,0.057,-0.0055000000000000005,0.057264736100000005,5.49,0.56,5.5184871115,5.497,0.5545,5.5248963112,0.057,-0.0055000000000000005,0.057264736100000005,5.44,0.56,5.4687475714
2019-11-27 17:30:00,5.197,0.41450000000000004,5.2135035485,0.057,-0.0055000000000000005,0.057264736100000005,5.14,0.42,5.1571309853,5.147,0.41450000000000004,5.1636633556,0.057,-0.0055000000000000005,0.057264736100000005,5.09,0.42,5.1072986989
2019-11-27 18:00:00,5.1945,0.374,5.2079464523,0.0545,-0.006,0.0548292805,5.14,0.38,5.1540275513000005,5.1445,0.374,5.1580767976,0.0545,-0.006,0.0548292805,5.09,0.38,5.104164966
2019-11-27 18:30:00,5.1365,0.294,5.1449070205,0.0565,-0.006,0.0568176909,5.08,0.30000000000000004,5.0888505578,5.0965,0.294,5.1049728941,0.0565,-0.006,0.0568176909,5.04,0.30000000000000004,5.0489206767
2019-11-27 19:00:00,5.0545,0.294,5.0630431807,0.0545,-0.006,0.0548292805,5.0,0.30000000000000004,5.0089919145,5.0045,0.294,5.0131283895,0.0545,-0.006,0.0548292805,4.95,0.30000000000000004,4.9590825764
2019-11-27 19:30:00,4.827,0.2735,4.8347421079,0.057,-0.006500000000000001,0.057369416900000005,4.77,0.28,4.7782109623,4.787,0.2735,4.7948066958,0.057,-0.006500000000000001,0.057369416900000005,4.73,0.28,4.7382802788
2019-11-27 20:00:00,5.077,0.34400000000000003,5.0886407812,0.057,-0.006,0.0573149195,5.02,0.35000000000000003,5.0321864035,5.027,0.34400000000000003,5.038756295,0.057,-0.006,0.0573149195,4.97,0.35000000000000003,4.9823087018
2019-11-27 20:30:00,4.844,0.29250000000000004,4.8528231216,0.054,-0.007500000000000001,0.0545183455,4.79,0.30000000000000004,4.7993853773,4.7940000000000005,0.29250000000000004,4.8029149743,0.054,-0.007500000000000001,0.0545183455,4.74,0.30000000000000004,4.7494841825
2019-11-27 21:00:00,4.6375,0.294,4.6468099004,0.0575,-0.006,0.0578121959,4.58,0.30000000000000004,4.5898148111,4.5975,0.294,4.6068907356,0.0575,-0.006,0.0578121959,4.54,0.30000000000000004,4.5499010978
2019-11-27 21:30:00,4.4375,0.2635,4.4453164679,0.0575,-0.006500000000000001,0.057866225,4.38,0.27,4.388314027,4.3975,0.2635,4.4053874404,0.0575,-0.006500000000000001,0.057866225,4.34,0.27,4.3483905068
2019-11-27 22:00:00,4.1375,0.2335,4.1440835537,0.0575,-0.006500000000000001,0.057866225,4.08,0.24,4.0870527278,4.0975,0.2335,4.1041477191,0.0575,-0.006500000000000001,0.057866225,4.04,0.24,4.0471224345
2019-11-27 22:30:00,3.876,0.233,3.8829969096,0.056,-0.007,0.0564358042,3.8200000000000003,0.24,3.8275318418,3.846,0.233,3.8530513882,0.056,-0.007,0.0564358042,3.79,0.24,3.7975913419
2019-11-27 23:00:00,3.5755,0.593,3.624341216,0.0555,-0.007,0.055939699700000005,3.52,0.6000000000000001,3.570770225,3.6155,0.593,3.6638080258,0.0555,-0.007,0.055939699700000005,3.56,0.6000000000000001,3.6102077503
2019-11-27 23:30:00,3.2675,0.9335,3.3982316725,0.0575,-0.006500000000000001,0.057866225,3.21,0.9400000000000001,3.3448019373,3.3675,0.9335,3.4944925955,0.0575,-0.006500000000000001,0.057866225,3.31,0.9400000000000001,3.4408865137
2019-11-28 00:00:00,3.1275,0.9335,3.2638441291999998,0.0575,-0.006500000000000001,0.057866225,3.07,0.9400000000000001,3.2106852851,3.2175,0.9335,3.3501833532,0.0575,-0.006500000000000001,0.057866225,3.16,0.9400000000000001,3.2968469786
2019-11-28 00:30:00,3.2575,0.8835000000000001,3.3751856986,0.0575,-0.006500000000000001,0.057866225,3.2,0.89,3.3214605221,3.3475,0.8835000000000001,3.4621277417,0.0575,-0.006500000000000001,0.057866225,3.29,0.89,3.4082546853
2019-11-28 01:00:00,3.5235000000000003,0.913,3.6398655538,0.053500000000000006,-0.007,0.053956000600000005,3.47,0.92,3.5898885777,3.6235,0.913,3.7367527681,0.053500000000000006,-0.007,0.053956000600000005,3.5700000000000003,0.92,3.6866380348
2019-11-28 01:30:00,3.526,0.913,3.6422856835,0.056,-0.007,0.0564358042,3.47,0.92,3.5898885777,3.626,0.913,3.7391770485,0.056,-0.007,0.0564358042,3.5700000000000003,0.92,3.6866380348
2019-11-28 02:00:00,3.4475,0.914,3.5666023398,0.0575,-0.006,0.0578121959,3.39,0.92,3.5126201047,3.5475,0.914,3.6633525970000003,0.0575,-0.006,0.0578121959,3.49,0.92,3.6092242934
2019-11-28 02:30:00,3.3675,0.934,3.494626196,0.0575,-0.006,0.0578121959,3.31,0.9400000000000001,3.4408865137,3.4775,0.934,3.6007446799,0.0575,-0.006,0.0578121959,3.42,0.9400000000000001,3.5468295702
2019-11-28 03:00:00,3.278,0.9335,3.4083289527,0.058,-0.006500000000000001,0.0583630876,3.22,0.9400000000000001,3.3544000954,3.378,0.9335,3.5046121397,0.058,-0.006500000000000001,0.0583630876,3.32,0.9400000000000001,3.4505072091
2019-11-28 03:30:00,3.2375,0.494,3.2749720991,0.0575,-0.006,0.0578121959,3.18,0.5,3.2190681882,3.2675,0.494,3.3046319387,0.0575,-0.006,0.0578121959,3.21,0.5,3.2487074353
2019-11-28 04:00:00,3.1855,0.14300000000000002,3.1887080848,0.0555,-0.007,0.055939699700000005,3.13,0.15,3.1335921879,3.1555,0.14300000000000002,3.1587385536,0.0555,-0.007,0.055939699700000005,3.1,0.15,3.1036269106
2019-11-28 04:30:00,3.158,0.14450000000000002,3.1613042008,0.058,-0.0055000000000000005,0.058260192200000005,3.1,0.15,3.1036269106,3.128,0.14450000000000002,3.1313358571,0.058,-0.0055000000000000005,0.058260192200000005,3.07,0.15,3.0736623107
2019-11-28 05:00:00,3.178,0.14450000000000002,3.1812834281,0.058,-0.0055000000000000005,0.058260192200000005,3.12,0.15,3.1236036881,3.148,0.14450000000000002,3.151314686,0.058,-0.0055000000000000005,0.058260192200000005,3.09,0.15,3.0936386344
2019-11-28 05:30:00,3.328,0.14450000000000002,3.3311355796,0.058,-0.0055000000000000005,0.058260192200000005,3.27,0.15,3.2734385591,3.2880000000000003,0.14450000000000002,3.2911736888,0.058,-0.0055000000000000005,0.058260192200000005,3.23,0.15,3.2334810963
2019-11-28 06:00:00,3.5055,0.213,3.511965155,0.0555,-0.007,0.055939699700000005,3.45,0.22,3.4570073763,3.4755000000000003,0.213,3.4820208572,0.0555,-0.007,0.055939699700000005,3.42,0.22,3.4270687183
2019-11-28 06:30:00,3.9779999999999998,0.3235,3.9911322015,0.058,-0.006500000000000001,0.0583630876,3.92,0.33,3.9338657832,3.948,0.3235,3.9612316582,0.058,-0.006500000000000001,0.0583630876,3.89,0.33,3.903972336
2019-11-28 07:00:00,4.378,0.42350000000000004,4.3984356594000005,0.058,-0.006500000000000001,0.0583630876,4.32,0.43,4.341347717,4.338,0.42350000000000004,4.3586232058,0.058,-0.006500000000000001,0.0583630876,4.28,0.43,4.3015462336
2019-11-28 07:30:00,4.836,0.5135000000000001,4.8631860184,0.056,-0.006500000000000001,0.0563759701,4.78,0.52,4.8082013269,4.796,0.5135000000000001,4.8234114743,0.056,-0.006500000000000001,0.0563759701,4.74,0.52,4.7684378994
2019-11-28 08:00:00,4.9585,0.5145000000000001,4.9851211119,0.0585,-0.0055000000000000005,0.058757978200000005,4.9,0.52,4.9275145865,4.9085,0.5145000000000001,4.9353908153,0.0585,-0.0055000000000000005,0.058757978200000005,4.85,0.52,4.8777966337
2019-11-28 08:30:00,5.0585,1.3845,5.2445459765,0.0585,-0.0055000000000000005,0.058757978200000005,5.0,1.3900000000000001,5.1896146292,5.1885,1.3845,5.3700439942,0.0585,-0.0055000000000000005,0.058757978200000005,5.13,1.3900000000000001,5.3149788334
2019-11-28 09:00:00,5.0985,1.4045,5.2884139872,0.0585,-0.0055000000000000005,0.058757978200000005,5.04,1.4100000000000001,5.2335169819,5.2185,1.4045,5.4041985992,0.0585,-0.0055000000000000005,0.058757978200000005,5.16,1.4100000000000001,5.3491775069
2019-11-28 09:30:00,5.1,1.4060000000000001,5.2902585948,0.06,-0.004,0.060133185500000005,5.04,1.4100000000000001,5.2335169819,5.22,1.4060000000000001,5.4060369958,0.06,-0.004,0.060133185500000005,5.16,1.4100000000000001,5.3491775069
2019-11-28 10:00:00,5.028,1.3765,5.2130160416,0.068,-0.0035,0.068090014,4.96,1.38,5.148397809,5.148,1.3765,5.3288513068,0.068,-0.0035,0.068090014,5.08,1.38,5.2641048622
2019-11-28 10:30:00,4.885,1.358,5.0702454576000004,0.075,-0.002,0.0750266619,4.8100000000000005,1.3599999999999999,4.9985697955,5.005,1.358,5.1859607596,0.075,-0.002,0.0750266619,4.93,1.3599999999999999,5.1141470452
2019-11-28 11:00:00,4.928,1.4785,5.1450117833,0.078,-0.0015,0.0780144217,4.85,1.48,5.0707888933,5.048,1.4785,5.2600633314,0.078,-0.0015,0.0780144217,4.97,1.48,5.1856822116
2019-11-28 11:30:00,4.884,0.748,4.9409472776,0.084,-0.002,0.08402380620000001,4.8,0.75,4.8582404222,4.854,0.748,4.9112951449,0.084,-0.002,0.08402380620000001,4.77,0.75,4.8286022822
2019-11-28 12:00:00,4.9,0.678,4.9466841419000005,0.08,-0.002,0.08002499610000001,4.82,0.68,4.8677304773,4.85,0.678,4.8971608101,0.08,-0.002,0.08002499610000001,4.77,0.68,4.8182258146
2019-11-28 12:30:00,4.989,0.728,5.0418354793,0.079,-0.002,0.0790253124,4.91,0.73,4.9639701852,4.949,0.728,5.0022579901,0.079,-0.002,0.0790253124,4.87,0.73,4.9244085939
2019-11-28 13:00:00,5.035,0.6175,5.0727242434,0.075,-0.0025,0.07504165510000001,4.96,0.62,4.9985998039,4.995,0.6175,5.0330240661,0.075,-0.0025,0.07504165510000001,4.92,0.62,4.9589111708
2019-11-28 13:30:00,5.112,0.6765,5.1565682629,0.062,-0.0035,0.0620987117,5.05,0.68,5.095576513,5.072,0.6765,5.1169166741,0.062,-0.0035,0.0620987117,5.01,0.68,5.055937104
2019-11-28 14:00:00,5.1485,0.6355000000000001,5.1875728911,0.0585,-0.0045000000000000005,0.0586728216,5.09,0.64,5.1300779721,5.1085,0.6355000000000001,5.147876504,0.0585,-0.0045000000000000005,0.0586728216,5.05,0.64,5.0903929121000004
2019-11-28 14:30:00,4.9785,0.5355,5.0072170414,0.0585,-0.0045000000000000005,0.0586728216,4.92,0.54,4.9495454337,4.9285,0.5355,4.9575066818,0.0585,-0.0045000000000000005,0.0586728216,4.87,0.54,4.8998469364
2019-11-28 15:00:00,5.0085,0.605,5.0449080517,0.0585,-0.005,0.0587132864,4.95,0.61,4.9874442353,4.9685,0.605,5.005199022,0.0585,-0.005,0.0587132864,4.91,0.61,4.947746962
2019-11-28 15:30:00,4.9585,0.5555,4.9895192654,0.0585,-0.0045000000000000005,0.0586728216,4.9,0.56,4.9318961870999996,4.9185,0.5555,4.9497699441,0.0585,-0.0045000000000000005,0.0586728216,4.86,0.56,4.8921569885
2019-11-28 16:00:00,5.1485,0.5955,5.1828247607,0.0585,-0.0045000000000000005,0.0586728216,5.09,0.6000000000000001,5.1252414577,5.1085,0.5955,5.1430917258,0.0585,-0.0045000000000000005,0.0586728216,5.05,0.6000000000000001,5.0855186559
2019-11-28 16:30:00,5.4985,0.625,5.5339070511,0.0585,-0.005,0.0587132864,5.44,0.63,5.476358279,5.4585,0.625,5.4941648364,0.0585,-0.005,0.0587132864,5.4,0.63,5.4366257918
2019-11-28 17:00:00,5.8285,0.655,5.8651885946,0.0585,-0.005,0.0587132864,5.77,0.66,5.8076242991,5.7785,0.655,5.8155040409000005,0.0585,-0.005,0.0587132864,5.72,0.66,5.7579510245000005
2019-11-28 17:30:00,5.4685,0.5045000000000001,5.4917221798,0.0585,-0.0055000000000000005,0.058757978200000005,5.41,0.51,5.4339856459,5.4185,0.5045000000000001,5.4419355472,0.0585,-0.0055000000000000005,0.058757978200000005,5.36,0.51,5.3842083912
2019-11-28 18:00:00,5.2885,0.4445,5.3071473034,0.0585,-0.0055000000000000005,0.058757978200000005,5.23,0.45,5.249323766,5.2485,0.4445,5.2672889137,0.0585,-0.0055000000000000005,0.058757978200000005,5.19,0.45,5.2094721422
2019-11-28 18:30:00,5.1555,0.343,5.1668974491,0.0555,-0.007,0.055939699700000005,5.1,0.35000000000000003,5.1119956964,5.1155,0.343,5.1269863712,0.0555,-0.007,0.055939699700000005,5.06,0.35000000000000003,5.0720902989
2019-11-28 19:00:00,5.0885,0.34400000000000003,5.100114533,0.0585,-0.006,0.0588068874,5.03,0.35000000000000003,5.0421622346,5.0485,0.34400000000000003,5.0602063446,0.0585,-0.006,0.0588068874,4.99,0.35000000000000003,5.0022594895
2019-11-28 19:30:00,5.0885,0.41400000000000003,5.1053137269,0.0585,-0.006,0.0588068874,5.03,0.42,5.0475043338,5.0485,0.41400000000000003,5.0654465006,0.0585,-0.006,0.0588068874,4.99,0.42,5.0076441567
2019-11-28 20:00:00,5.2985,0.4545,5.3179575497,0.0585,-0.0055000000000000005,0.058757978200000005,5.24,0.46,5.2601520891,5.2485,0.4545,5.2681422247,0.0585,-0.0055000000000000005,0.058757978200000005,5.19,0.46,5.210345478
2019-11-28 20:30:00,5.0455,0.453,5.0657950264,0.0555,-0.007,0.055939699700000005,4.99,0.46,5.0111575509,5.0055,0.453,5.0259565507,0.0555,-0.007,0.055939699700000005,4.95,0.46,4.9713277904
2019-11-28 21:00:00,4.8985,0.454,4.9194936985,0.0585,-0.006,0.0588068874,4.84,0.46,4.8618103624,4.8485,0.454,4.8697092572,0.0585,-0.006,0.0588068874,4.79,0.46,4.8120369907
2019-11-28 21:30:00,4.5585,0.324,4.5699998085,0.0585,-0.006,0.0588068874,4.5,0.33,4.5120837758,4.5185,0.324,4.530101351,0.0585,-0.006,0.0588068874,4.46,0.33,4.4721918563
2019-11-28 22:00:00,4.2485,0.24350000000000002,4.2554723005,0.0585,-0.006500000000000001,0.0588600034,4.19,0.25,4.1974516078,4.2085,0.24350000000000002,4.2155384591,0.0585,-0.006500000000000001,0.0588600034,4.15,0.25,4.1575233012
2019-11-28 22:30:00,3.9785,0.21350000000000002,3.984224454,0.0585,-0.006500000000000001,0.0588600034,3.92,0.22,3.9261686158,3.9385,0.21350000000000002,3.9442825076,0.0585,-0.006500000000000001,0.0588600034,3.88,0.22,3.8862321083999998
2019-11-28 23:00:00,3.7055,0.212,3.7115595442,0.0555,-0.008,0.0560736123,3.65,0.22,3.6566241262,3.6654999999999998,0.212,3.6716255596,0.0555,-0.008,0.0560736123,3.61,0.22,3.6166973885
2019-11-28 23:30:00,3.4685,0.21350000000000002,3.4750646757,0.0585,-0.006500000000000001,0.0588600034,3.41,0.22,3.4170894047,3.4385,0.21350000000000002,3.4451218411,0.0585,-0.006500000000000001,0.0588600034,3.38,0.22,3.3871521962
2019-11-29 00:00:00,3.2785,0.1635,3.2825743708,0.0585,-0.006500000000000001,0.0588600034,3.22,0.17,3.2244844549,3.2485,0.1635,3.2526119504,0.0585,-0.006500000000000001,0.0588600034,3.19,0.17,3.194526569
2019-11-29 00:30:00,3.3985,0.1635,3.4024306753,0.0585,-0.006500000000000001,0.0588600034,3.34,0.17,3.3443235489,3.3685,0.1635,3.372465641,0.0585,-0.006500000000000001,0.0588600034,3.31,0.17,3.3143626837999998
2019-11-29 01:00:00,3.6885,0.164,3.6921441264,0.0585,-0.006,0.0588068874,3.63,0.17,3.633978536,3.6585,0.164,3.6621739787000003,0.0585,-0.006,0.0588068874,3.6,0.17,3.6040116536999998
2019-11-29 01:30:00,3.6885,0.1645,3.6921663694999998,0.0585,-0.0055000000000000005,0.058757978200000005,3.63,0.17,3.633978536,3.6385,0.1645,3.6422167013999998,0.0585,-0.0055000000000000005,0.058757978200000005,3.58,0.17,3.58403404
2019-11-29 02:00:00,3.5675,0.164,3.5712675971,0.0575,-0.006,0.0578121959,3.51,0.17,3.5141143977000002,3.5275,0.164,3.5313102738,0.0575,-0.006,0.0578121959,3.47,0.17,3.4741617694
2019-11-29 02:30:00,3.5255,0.1625,3.5292430491999998,0.0555,-0.007500000000000001,0.056004464100000005,3.47,0.17,3.4741617694,3.4855,0.1625,3.4892859585,0.0555,-0.007500000000000001,0.056004464100000005,3.43,0.17,3.434210244
2019-11-29 03:00:00,3.4675000000000002,0.1635,3.4713525462,0.0575,-0.006500000000000001,0.057866225,3.41,0.17,3.414234907,3.4275,0.1635,3.4313974558,0.0575,-0.006500000000000001,0.057866225,3.37,0.17,3.3742851095
2019-11-29 03:30:00,3.407,0.1635,3.4109208801,0.057,-0.006500000000000001,0.057369416900000005,3.35,0.17,3.3543106594,3.367,0.1635,3.3709674057,0.057,-0.006500000000000001,0.057369416900000005,3.31,0.17,3.3143626837999998
2019-11-29 04:00:00,3.307,0.224,3.3145776503,0.057,-0.006,0.0573149195,3.25,0.23,3.258128297,3.297,0.224,3.304600581,0.057,-0.006,0.0573149195,3.24,0.23,3.2481533215
2019-11-29 04:30:00,3.267,0.264,3.2776493101,0.057,-0.006,0.0573149195,3.21,0.27,3.2213351269,3.257,0.264,3.2676819001,0.057,-0.006,0.0573149195,3.2,0.27,3.211370424
2019-11-29 05:00:00,3.2665,0.154,3.2701281703,0.0565,-0.006,0.0568176909,3.21,0.16,3.2139850653,3.2565,0.154,3.2601392992,0.0565,-0.006,0.0568176909,3.2,0.16,3.2039975031
2019-11-29 05:30:00,3.4235,0.1525,3.4268948773,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.37,0.16,3.3737960816,3.3935,0.1525,3.3969248593,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.34,0.16,3.3438301392
2019-11-29 06:00:00,3.5865,0.184,3.5912168202,0.0565,-0.006,0.0568176909,3.5300000000000002,0.19,3.5351096163999998,3.5564999999999998,0.184,3.5612565549,0.0565,-0.006,0.0568176909,3.5,0.19,3.505153349
2019-11-29 06:30:00,4.0565,0.364,4.0727985771,0.0565,-0.006,0.0568176909,4.0,0.37,4.0170760511,4.0265,0.364,4.0429195206,0.0565,-0.006,0.0568176909,3.9699999999999998,0.37,3.9872045345
2019-11-29 07:00:00,4.5165,0.434,4.5373040729,0.0565,-0.006,0.0568176909,4.46,0.44,4.4816514813,4.4765,0.434,4.497489105,0.0565,-0.006,0.0568176909,4.42,0.44,4.4418464629
2019-11-29 07:30:00,4.9415,0.49250000000000005,4.9659821284,0.051500000000000004,-0.007500000000000001,0.0520432512,4.89,0.5,4.9154959058,4.8915,0.49250000000000005,4.9162311276,0.051500000000000004,-0.007500000000000001,0.0520432512,4.84,0.5,4.865757906
2019-11-29 08:00:00,5.117,0.514,5.1427507231,0.057,-0.006,0.0573149195,5.06,0.52,5.0866491918,5.067,0.514,5.0930035343,0.057,-0.006,0.0573149195,5.01,0.52,5.0369137376
2019-11-29 08:30:00,5.297,0.5745,5.3280633677,0.057,-0.0055000000000000005,0.057264736100000005,5.24,0.58,5.2720015175,5.247,0.5745,5.2783576281,0.057,-0.0055000000000000005,0.057264736100000005,5.19,0.58,5.2223079189
2019-11-29 09:00:00,5.297,0.5740000000000001,5.3280094782,0.057,-0.006,0.0573149195,5.24,0.58,5.2720015175,5.247,0.5740000000000001,5.2783032312,0.057,-0.006,0.0573149195,5.19,0.58,5.2223079189
2019-11-29 09:30:00,5.32,0.5750000000000001,5.3509835545,0.04,-0.005,0.0403112887,5.28,0.58,5.3117605368,5.27,0.5750000000000001,5.3012757898,0.04,-0.005,0.0403112887,5.23,0.58,5.2620623333
2019-11-29 10:00:00,5.348,0.6375000000000001,5.3858620712,0.068,-0.0025,0.0680459404,5.28,0.64,5.3186464444,5.298,0.6375000000000001,5.3362168481,0.068,-0.0025,0.0680459404,5.23,0.64,5.2690131903
2019-11-29 10:30:00,5.2455,0.6375000000000001,5.2840965642,0.0555,-0.0025,0.055556277800000005,5.19,0.64,5.2293116182,5.1955,0.6375000000000001,5.2344652544,0.0555,-0.0025,0.055556277800000005,5.14,0.64,5.1796911105
2019-11-29 11:00:00,5.0505,0.5965,5.0856034549,0.0505,-0.0035,0.050621141800000005,5.0,0.6000000000000001,5.0358713248,5.0005,0.5965,5.0359519954,0.0505,-0.0035,0.050621141800000005,4.95,0.6000000000000001,4.9862310416
2019-11-29 11:30:00,5.0145,0.5670000000000001,5.0464541264,0.0545,-0.003,0.0545825064,4.96,0.5700000000000001,4.9926445898,4.9745,0.5670000000000001,5.0067094234,0.0545,-0.003,0.0545825064,4.92,0.5700000000000001,4.9529082366
2019-11-29 12:00:00,5.0145,0.5665,5.0463979728,0.0545,-0.0035,0.0546122697,4.96,0.5700000000000001,4.9926445898,4.9745,0.5665,5.006652824,0.0545,-0.0035,0.0546122697,4.92,0.5700000000000001,4.9529082366
2019-11-29 12:30:00,4.9535,0.5660000000000001,4.9857314659,0.053500000000000006,-0.004,0.0536493243,4.9,0.5700000000000001,4.9330416580000005,4.9035,0.5660000000000001,4.9360579666,0.053500000000000006,-0.004,0.0536493243,4.85,0.5700000000000001,4.883379977
2019-11-29 13:00:00,5.0025,0.5665,5.0344740043,0.052500000000000005,-0.0035,0.0526165373,4.95,0.5700000000000001,4.982710106,4.9525,0.5665,4.98479473,0.052500000000000005,-0.0035,0.0526165373,4.9,0.5700000000000001,4.9330416580000005
2019-11-29 13:30:00,4.929,0.465,4.9508853754,0.069,-0.005,0.06918092220000001,4.86,0.47000000000000003,4.882673448,4.889,0.465,4.9110636322,0.069,-0.005,0.06918092220000001,4.82,0.47000000000000003,4.8428607248
2019-11-29 14:00:00,4.8515,0.429,4.8704304995,0.07150000000000001,-0.001,0.07150699270000001,4.78,0.43,4.7993020326,4.8115,0.429,4.8305872573,0.07150000000000001,-0.001,0.07150699270000001,4.74,0.43,4.7594642556
2019-11-29 14:30:00,4.8475,0.42850000000000005,4.8664020076,0.0675,-0.0015,0.0675166646,4.78,0.43,4.7993020326,4.8075,0.42850000000000005,4.8265586602,0.0675,-0.0015,0.0675166646,4.74,0.43,4.7594642556
2019-11-29 15:00:00,4.8135,0.4045,4.8304660748,0.0635,-0.0055000000000000005,0.0637377439,4.75,0.41000000000000003,4.7676619008,4.7735,0.4045,4.7906077381,0.0635,-0.0055000000000000005,0.0637377439,4.71,0.41000000000000003,4.727811333
2019-11-29 15:30:00,4.8075,0.3635,4.8212227184,0.0575,-0.006500000000000001,0.057866225,4.75,0.37,4.7643887331,4.7675,0.3635,4.7813375221,0.0575,-0.006500000000000001,0.057866225,4.71,0.37,4.7245105567
2019-11-29 16:00:00,4.8985,0.365,4.9120797276,0.0585,-0.005,0.0587132864,4.84,0.37,4.8541219597000005,4.8585,0.365,4.8721912165,0.0585,-0.005,0.0587132864,4.8,0.37,4.8142392961
2019-11-29 16:30:00,5.246,0.385,5.260108459,0.056,-0.005,0.0562227712,5.19,0.39,5.2046325519,5.206,0.385,5.2202165664,0.056,-0.005,0.0562227712,5.15,0.39,5.1647458795
2019-11-29 17:00:00,5.279,0.3245,5.2889640999,0.059000000000000004,-0.0055000000000000005,0.0592558014,5.22,0.33,5.2304206332,5.229,0.3245,5.2390591951,0.059000000000000004,-0.0055000000000000005,0.0592558014,5.17,0.33,5.1805212093
2019-11-29 17:30:00,5.2255,0.2735,5.23265253,0.0555,-0.006500000000000001,0.0558793343,5.17,0.28,5.1775766532,5.1855,0.2735,5.192707627,0.0555,-0.006500000000000001,0.0558793343,5.13,0.28,5.137635643
2019-11-29 18:00:00,5.2685,0.274,5.2756201768,0.0585,-0.006,0.0588068874,5.21,0.28,5.2175185673,5.2185,0.274,5.2256883039,0.0585,-0.006,0.0588068874,5.16,0.28,5.1675913151
2019-11-29 18:30:00,5.2665,0.243,5.2721031145,0.0565,-0.007,0.056931977,5.21,0.25,5.2159946319,5.2165,0.243,5.2221567623,0.0565,-0.007,0.056931977,5.16,0.25,5.1660526517
2019-11-29 19:00:00,5.1655,0.24250000000000002,5.1711890799,0.0555,-0.007500000000000001,0.056004464100000005,5.11,0.25,5.1161118049,5.1155,0.24250000000000002,5.1212446241,0.0555,-0.007500000000000001,0.056004464100000005,5.06,0.25,5.066172125
2019-11-29 19:30:00,4.9185,0.21250000000000002,4.9230883092,0.0585,-0.007500000000000001,0.058978809800000004,4.86,0.22,4.8649768756,4.8785,0.21250000000000002,4.8831258943,0.0585,-0.007500000000000001,0.058978809800000004,4.82,0.22,4.8250181347000005
2019-11-29 20:00:00,4.6885,0.17350000000000002,4.6917091235,0.0585,-0.006500000000000001,0.0588600034,4.63,0.18,4.633497599,4.6485,0.17350000000000002,4.6517367187000005,0.0585,-0.006500000000000001,0.0588600034,4.59,0.18,4.5935280559
2019-11-29 20:30:00,4.4685,0.14250000000000002,4.4707715777,0.0585,-0.007500000000000001,0.058978809800000004,4.41,0.15,4.412550283,4.4285,0.14250000000000002,4.4307920849,0.0585,-0.007500000000000001,0.058978809800000004,4.37,0.15,4.3725736129
