Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-29 21:00:00,4.3185,0.14300000000000002,4.3208669558,0.0585,-0.007,0.058917314900000003,4.26,0.15,4.262640027,4.2785,0.14300000000000002,4.2808890724,0.0585,-0.007,0.058917314900000003,4.22,0.15,4.2226650353
2019-11-29 21:30:00,4.0555,0.092,4.0565433869,0.0555,-0.008,0.0560736123,4.0,0.1,4.0012498047,4.0155,0.092,4.0165537778,0.0555,-0.008,0.0560736123,3.96,0.1,3.961262425
2019-11-29 22:00:00,3.8265000000000002,0.403,3.8476630895,0.0565,-0.007,0.056931977,3.77,0.41000000000000003,3.792228896,3.8465,0.403,3.8675536519,0.0565,-0.007,0.056931977,3.79,0.41000000000000003,3.8121122754
2019-11-29 22:30:00,4.0385,0.883,4.1339050848,0.0585,-0.007,0.058917314900000003,3.98,0.89,4.0782962129,4.1385,0.883,4.2316511257,0.0585,-0.007,0.058917314900000003,4.08,0.89,4.1759430073
2019-11-29 23:00:00,3.8985000000000003,0.883,3.9972479595,0.0585,-0.007,0.058917314900000003,3.84,0.89,3.941788934,4.0085,0.883,4.1046024473,0.0585,-0.007,0.058917314900000003,3.95,0.89,4.0490245739
2019-11-29 23:30:00,3.6785,0.8835000000000001,3.7831117483,0.0585,-0.006500000000000001,0.0588600034,3.62,0.89,3.7278009603999998,3.7785,0.8835000000000001,3.8804167946,0.0585,-0.006500000000000001,0.0588600034,3.7199999999999998,0.89,3.8249836601
2019-11-30 00:00:00,3.4885,0.883,3.5985165346,0.0585,-0.007,0.058917314900000003,3.43,0.89,3.5435857546,3.5885,0.883,3.695540725,0.0585,-0.007,0.058917314900000003,3.5300000000000002,0.89,3.640467003
2019-11-30 00:30:00,3.6185,0.8835000000000001,3.7247972428000002,0.0585,-0.006500000000000001,0.0588600034,3.56,0.89,3.6695640068,3.7185,0.8835000000000001,3.8220170722,0.0585,-0.006500000000000001,0.0588600034,3.66,0.89,3.7666563422
2019-11-30 01:00:00,3.8985000000000003,0.8835000000000001,3.9973584403,0.0585,-0.006500000000000001,0.0588600034,3.84,0.89,3.941788934,3.9985,0.8835000000000001,4.0949449935,0.0585,-0.006500000000000001,0.0588600034,3.94,0.89,4.039269736
2019-11-30 01:30:00,3.8285,0.8835000000000001,3.9291200669,0.0585,-0.006500000000000001,0.0588600034,3.77,0.89,3.8736287896,3.9285,0.8835000000000001,4.0266219713,0.0585,-0.006500000000000001,0.0588600034,3.87,0.89,3.9710200201
2019-11-30 02:00:00,3.7285,0.614,3.7787178050000003,0.0585,-0.006,0.0588068874,3.67,0.62,3.7220021494,3.7785,0.614,3.8280619444,0.0585,-0.006,0.0588068874,3.7199999999999998,0.62,3.7713127688
2019-11-30 02:30:00,3.7285,0.094,3.7296847387,0.0585,-0.006,0.0588068874,3.67,0.1,3.671362145,3.6685,0.094,3.6697041093,0.0585,-0.006,0.0588068874,3.61,0.1,3.611384776
2019-11-30 03:00:00,3.6355,0.0915,3.6366512756000002,0.0555,-0.0085,0.0561471282,3.58,0.1,3.5813963757,3.5855,0.0915,3.586667325,0.0555,-0.0085,0.0561471282,3.5300000000000002,0.1,3.5314161465
2019-11-30 03:30:00,3.5785,0.114,3.5803153842,0.0585,-0.006,0.0588068874,3.52,0.12,3.5220448606,3.5385,0.114,3.5403358951,0.0585,-0.006,0.0588068874,3.48,0.12,3.4820683509
2019-11-30 04:00:00,3.5085,0.114,3.510351585,0.0585,-0.006,0.0588068874,3.45,0.12,3.4520863257,3.4685,0.114,3.4703729266,0.0585,-0.006,0.0588068874,3.41,0.12,3.4121107837
2019-11-30 04:30:00,3.4585,0.114,3.4603783391,0.0585,-0.006,0.0588068874,3.4,0.12,3.402116988,3.4185,0.114,3.4204003055,0.0585,-0.006,0.0588068874,3.36,0.12,3.3621421743
2019-11-30 05:00:00,3.4585,0.1145,3.4603948474,0.0585,-0.0055000000000000005,0.058757978200000005,3.4,0.12,3.402116988,3.4185,0.1145,3.4204170067,0.0585,-0.0055000000000000005,0.058757978200000005,3.36,0.12,3.3621421743
2019-11-30 05:30:00,3.5085,0.1145,3.5103678582,0.0585,-0.0055000000000000005,0.058757978200000005,3.45,0.12,3.4520863257,3.4785,0.1145,3.4803839587,0.0585,-0.0055000000000000005,0.058757978200000005,3.42,0.12,3.4221046156
2019-11-30 06:00:00,3.6185,0.1145,3.6203111054,0.0585,-0.0055000000000000005,0.058757978200000005,3.56,0.12,3.5620218977,3.5785,0.1145,3.5803313394,0.0585,-0.0055000000000000005,0.058757978200000005,3.52,0.12,3.5220448606
2019-11-30 06:30:00,3.8285,0.1645,3.8320324242,0.0585,-0.0055000000000000005,0.058757978200000005,3.77,0.17,3.7738309448000003,3.7885,0.1645,3.7920696855,0.0585,-0.0055000000000000005,0.058757978200000005,3.73,0.17,3.733871985
2019-11-30 07:00:00,4.0285,0.20450000000000002,4.033687209,0.0585,-0.0055000000000000005,0.058757978200000005,3.9699999999999998,0.21,3.9755502764,3.9885,0.20450000000000002,3.9937391627,0.0585,-0.0055000000000000005,0.058757978200000005,3.93,0.21,3.9356066877
2019-11-30 07:30:00,4.2485,0.20400000000000001,4.2533949088,0.0585,-0.006,0.0588068874,4.19,0.21,4.1952592292,4.2185,0.20400000000000001,4.2234296786,0.0585,-0.006,0.0588068874,4.16,0.21,4.1652971083
2019-11-30 08:00:00,4.4085,0.28450000000000003,4.4176704834,0.0585,-0.0055000000000000005,0.058757978200000005,4.35,0.29,4.3596559497000005,4.3685,0.28450000000000003,4.3777542759,0.0585,-0.0055000000000000005,0.058757978200000005,4.31,0.29,4.3197453629
2019-11-30 08:30:00,4.7185,0.28500000000000003,4.7270992427,0.0585,-0.005,0.0587132864,4.66,0.29,4.6690148854,4.6785,0.28500000000000003,4.6871726286,0.0585,-0.005,0.0587132864,4.62,0.29,4.6290927837
2019-11-30 09:00:00,4.9885,0.315,4.9984354802,0.0585,-0.005,0.0587132864,4.93,0.32,4.9403744797,4.9485,0.315,4.9585156297,0.0585,-0.005,0.0587132864,4.89,0.32,4.9004591622
2019-11-30 09:30:00,5.1185,0.3145,5.1281529326,0.0585,-0.0055000000000000005,0.058757978200000005,5.06,0.32,5.0701084801,5.0785,0.3145,5.0882288176,0.0585,-0.0055000000000000005,0.058757978200000005,5.02,0.32,5.0301888633
2019-11-30 10:00:00,5.074,0.34700000000000003,5.0858514528,0.064,-0.003,0.0640702739,5.01,0.35000000000000003,5.0222106686,5.034,0.34700000000000003,5.045945402,0.064,-0.003,0.0640702739,4.97,0.35000000000000003,4.9823087018
2019-11-30 10:30:00,5.1025,0.377,5.1164084327,0.0625,-0.003,0.0625719586,5.04,0.38,5.0543050957,5.0625,0.377,5.0765180242,0.0625,-0.003,0.0625719586,5.0,0.38,5.0144192086
2019-11-30 11:00:00,5.099,0.3435,5.1105570391,0.059000000000000004,-0.006500000000000001,0.0593569709,5.04,0.35000000000000003,5.0521381612,5.059,0.3435,5.0706482081,0.059000000000000004,-0.006500000000000001,0.0593569709,5.0,0.35000000000000003,5.0122350304
2019-11-30 11:30:00,4.974,0.3645,4.9873375913,0.064,-0.0055000000000000005,0.06423589340000001,4.91,0.37,4.9239212016,4.934,0.3645,4.9474454267,0.064,-0.0055000000000000005,0.06423589340000001,4.87,0.37,4.8840352169
2019-11-30 12:00:00,4.9155,0.3645,4.9289958917,0.0655,-0.0055000000000000005,0.0657305104,4.85,0.37,4.8640929267,4.8755,0.3645,4.8891063089,0.0655,-0.0055000000000000005,0.0657305104,4.8100000000000005,0.37,4.8242097798
2019-11-30 12:30:00,4.9715,0.3645,4.9848442804,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,4.91,0.37,4.9239212016,4.9315,0.3645,4.9449522242,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,4.87,0.37,4.8840352169
2019-11-30 13:00:00,4.9715,0.384,4.9863080781,0.061500000000000006,-0.006,0.0617919898,4.91,0.39,4.9254644451,4.9315,0.384,4.9464278272,0.061500000000000006,-0.006,0.0617919898,4.87,0.39,4.8855910594
2019-11-30 13:30:00,4.9405,0.384,4.9554007154,0.060500000000000005,-0.006,0.060796792700000005,4.88,0.39,4.8955592122,4.9005,0.384,4.9155219713000005,0.060500000000000005,-0.006,0.060796792700000005,4.84,0.39,4.855687387
2019-11-30 14:00:00,4.9395,0.315,4.9495338417,0.059500000000000004,-0.005,0.059709714500000004,4.88,0.32,4.890480549,4.8995,0.315,4.9096155909,0.059500000000000004,-0.005,0.059709714500000004,4.84,0.32,4.8505669772
2019-11-30 14:30:00,4.7780000000000005,0.314,4.78830659,0.058,-0.006,0.0583095189,4.72,0.32,4.7308350214,4.7379999999999995,0.314,4.7483934125000005,0.058,-0.006,0.0583095189,4.68,0.32,4.6909274136
2019-11-30 15:00:00,4.7455,0.3125,4.7557782223,0.0555,-0.007500000000000001,0.056004464100000005,4.69,0.32,4.7009041683,4.7055,0.3125,4.7158654031000005,0.0555,-0.007500000000000001,0.056004464100000005,4.65,0.32,4.6609977473
2019-11-30 15:30:00,4.788,0.28400000000000003,4.7964153281,0.058,-0.006,0.0583095189,4.73,0.29,4.7388817246,4.748,0.28400000000000003,4.756486098,0.058,-0.006,0.0583095189,4.69,0.29,4.6989573312
2019-11-30 16:00:00,4.958,0.304,4.9673111439,0.058,-0.006,0.0583095189,4.9,0.31,4.9097963298,4.908,0.304,4.9174058201,0.058,-0.006,0.0583095189,4.85,0.31,4.8598971183
2019-11-30 16:30:00,5.108,0.304,5.1170382058,0.058,-0.006,0.0583095189,5.05,0.31,5.0595059047,5.058,0.304,5.0671273913,0.058,-0.006,0.0583095189,5.0,0.31,5.0096007825
2019-11-30 17:00:00,5.016,0.21350000000000002,5.0205416291,0.056,-0.006500000000000001,0.0563759701,4.96,0.22,4.9648766349,4.976,0.21350000000000002,4.980578104,0.056,-0.006500000000000001,0.0563759701,4.92,0.22,4.9249162429
2019-11-30 17:30:00,5.167,0.213,5.1713884016,0.057,-0.007,0.057428216100000005,5.11,0.22,5.1147336197,5.117,0.213,5.1214312453,0.057,-0.007,0.057428216100000005,5.06,0.22,5.0647803506
2019-11-30 18:00:00,5.168,0.21350000000000002,5.1724081674,0.058,-0.006500000000000001,0.0583630876,5.11,0.22,5.1147336197,5.118,0.21350000000000002,5.1224511955,0.058,-0.006500000000000001,0.0583630876,5.06,0.22,5.0647803506
2019-11-30 18:30:00,5.118,0.21350000000000002,5.1224511955,0.058,-0.006500000000000001,0.0583630876,5.06,0.22,5.0647803506,5.068,0.21350000000000002,5.0724950715,0.058,-0.006500000000000001,0.0583630876,5.01,0.22,5.014828013
2019-11-30 19:00:00,4.998,0.21350000000000002,5.0025579707,0.058,-0.006500000000000001,0.0583630876,4.94,0.22,4.9448963589,4.948,0.21350000000000002,4.9526039868,0.058,-0.006500000000000001,0.0583630876,4.89,0.22,4.8949463736
2019-11-30 19:30:00,4.818,0.163,4.8207564759,0.058,-0.007,0.0584208867,4.76,0.17,4.7630347469,4.768,0.163,4.7707853651,0.058,-0.007,0.0584208867,4.71,0.17,4.713066942
2019-11-30 20:00:00,4.535,0.163,4.5379283820000005,0.055,-0.007,0.055443665100000004,4.48,0.17,4.4832242862000005,4.495,0.163,4.497954424,0.055,-0.007,0.055443665100000004,4.44,0.17,4.4432533126
2019-11-30 20:30:00,4.368,0.1625,4.3710216483,0.058,-0.007500000000000001,0.0584829035,4.31,0.17,4.3133513652,4.328,0.1625,4.3310495552,0.058,-0.007500000000000001,0.0584829035,4.27,0.17,4.273382735
2019-11-30 21:00:00,4.198,0.113,4.1995205679,0.058,-0.007,0.0584208867,4.14,0.12,4.1417387653,4.158,0.113,4.1595351904,0.058,-0.007,0.0584208867,4.1,0.12,4.1017557216
2019-11-30 21:30:00,4.028,0.083,4.0288550483,0.058,-0.007,0.0584208867,3.9699999999999998,0.09,3.9710200201,3.988,0.083,3.9888636226000003,0.058,-0.007,0.0584208867,3.93,0.09,3.9310303993
2019-11-30 22:00:00,3.798,0.633,3.8503886817,0.058,-0.007,0.0584208867,3.74,0.64,3.7943642419,3.868,0.633,3.9194531506,0.058,-0.007,0.0584208867,3.81,0.64,3.8633793497
2019-11-30 22:30:00,3.568,0.763,3.6486700317,0.058,-0.007,0.0584208867,3.51,0.77,3.5934662931,3.658,0.763,3.736727579,0.058,-0.007,0.0584208867,3.6,0.77,3.681426354
2019-11-30 23:00:00,3.745,0.10200000000000001,3.7463887946,0.055,-0.008,0.055578772900000004,3.69,0.11,3.6916392023,3.705,0.10200000000000001,3.7064037826,0.055,-0.008,0.055578772900000004,3.65,0.11,3.6516571581
2019-11-30 23:30:00,3.718,0.14300000000000002,3.7207489837,0.058,-0.007,0.0584208867,3.66,0.15,3.6630724809,3.678,0.14300000000000002,3.6807788578,0.058,-0.007,0.0584208867,3.62,0.15,3.623106402
2019-12-01 00:00:00,3.588,0.14300000000000002,3.590848507,0.058,-0.007,0.0584208867,3.5300000000000002,0.15,3.5331855315,3.558,0.14300000000000002,3.5608725054,0.058,-0.007,0.0584208867,3.5,0.15,3.5032128111
2019-12-01 00:30:00,3.7175000000000002,0.14300000000000002,3.7202493532,0.0575,-0.007,0.0579245199,3.66,0.15,3.6630724809,3.6775,0.14300000000000002,3.6802792353,0.0575,-0.007,0.0579245199,3.62,0.15,3.623106402
2019-12-01 01:00:00,3.968,0.14300000000000002,3.9705759028000003,0.058,-0.007,0.0584208867,3.91,0.15,3.91287618,3.928,0.14300000000000002,3.9306021167000003,0.058,-0.007,0.0584208867,3.87,0.15,3.8729058858
2019-12-01 01:30:00,3.9275,0.14300000000000002,3.9301024478,0.0575,-0.007,0.0579245199,3.87,0.15,3.8729058858,3.8875,0.14300000000000002,3.8901292074000002,0.0575,-0.007,0.0579245199,3.83,0.15,3.8329362113
2019-12-01 02:00:00,3.8475,0.14350000000000002,3.8501751259,0.0575,-0.006500000000000001,0.057866225,3.79,0.15,3.7929671762,3.8075,0.14350000000000002,3.8102032098,0.0575,-0.006500000000000001,0.057866225,3.75,0.15,3.752998801
2019-12-01 02:30:00,3.7375,0.14350000000000002,3.7402538014999998,0.0575,-0.006500000000000001,0.057866225,3.68,0.15,3.6830557965,3.6975,0.14350000000000002,3.7002835702,0.0575,-0.006500000000000001,0.057866225,3.64,0.15,3.6430893483
2019-12-01 03:00:00,3.6875,0.14300000000000002,3.6902717041,0.0575,-0.007,0.0579245199,3.63,0.15,3.6330978517,3.6475,0.14300000000000002,3.6503020765,0.0575,-0.007,0.0579245199,3.59,0.15,3.5931323382
2019-12-01 03:30:00,3.605,0.14150000000000001,3.6077759423,0.055,-0.0085,0.0556529424,3.55,0.15,3.5531676009,3.565,0.14150000000000001,3.5678070646,0.055,-0.0085,0.0556529424,3.51,0.15,3.5132036662
2019-12-01 04:00:00,3.5675,0.14350000000000002,3.5703849232,0.0575,-0.006500000000000001,0.057866225,3.51,0.15,3.5132036662,3.5275,0.14350000000000002,3.5304176098999998,0.0575,-0.006500000000000001,0.057866225,3.47,0.15,3.4732405618
2019-12-01 04:30:00,3.5275,0.14350000000000002,3.5304176098999998,0.0575,-0.006500000000000001,0.057866225,3.47,0.15,3.4732405618,3.4775,0.14350000000000002,3.4804595243,0.0575,-0.006500000000000001,0.057866225,3.42,0.15,3.4232878932
2019-12-01 05:00:00,3.4675000000000002,0.14350000000000002,3.470468052,0.0575,-0.006500000000000001,0.057866225,3.41,0.15,3.4132975259,3.4375,0.14350000000000002,3.4404939326,0.0575,-0.006500000000000001,0.057866225,3.38,0.15,3.3833267652
2019-12-01 05:30:00,3.4975,0.14350000000000002,3.5004426149,0.0575,-0.006500000000000001,0.057866225,3.44,0.15,3.4432687958,3.4575,0.14350000000000002,3.460476629,0.0575,-0.006500000000000001,0.057866225,3.4,0.15,3.403307215
2019-12-01 06:00:00,3.5275,0.12350000000000001,3.5296612444,0.0575,-0.006500000000000001,0.057866225,3.47,0.13,3.4724343046,3.4975,0.12350000000000001,3.4996797711,0.0575,-0.006500000000000001,0.057866225,3.44,0.13,3.442455519
2019-12-01 06:30:00,3.6775,0.1535,3.6807021749,0.0575,-0.006500000000000001,0.057866225,3.62,0.16,3.6235341864,3.6275,0.1535,3.6307462731999998,0.0575,-0.006500000000000001,0.057866225,3.5700000000000003,0.16,3.5735836355
2019-12-01 07:00:00,3.8075,0.1535,3.8105929329,0.0575,-0.006500000000000001,0.057866225,3.75,0.16,3.7534117813,3.7675,0.1535,3.7706257438,0.0575,-0.006500000000000001,0.057866225,3.71,0.16,3.713448532
2019-12-01 07:30:00,3.8775,0.7935,3.9578590804,0.0575,-0.006500000000000001,0.057866225,3.8200000000000003,0.8,3.9028707383,3.9575,0.7935,4.0362666537,0.0575,-0.006500000000000001,0.057866225,3.9,0.8,3.9812058475
2019-12-01 08:00:00,3.9775,0.9535,4.0901917437,0.0575,-0.006500000000000001,0.057866225,3.92,0.96,4.0358394418,4.0775,0.9535,4.1875014627,0.0575,-0.006500000000000001,0.057866225,4.02,0.96,4.1330376238
2019-12-01 08:30:00,4.3275,0.6945,4.3828742282,0.0575,-0.0055000000000000005,0.0577624445,4.27,0.7000000000000001,4.3269966489,4.3675,0.6945,4.4223734012,0.0575,-0.0055000000000000005,0.0577624445,4.31,0.7000000000000001,4.3664745504999996
2019-12-01 09:00:00,4.5675,0.24450000000000002,4.5740394074,0.0575,-0.0055000000000000005,0.0577624445,4.51,0.25,4.5169237319,4.5175,0.24450000000000002,4.5241116808,0.0575,-0.0055000000000000005,0.0577624445,4.46,0.25,4.4670012313
2019-12-01 09:30:00,4.7175,0.2735,4.7254215156,0.0575,-0.006500000000000001,0.057866225,4.66,0.28,4.6684044383,4.6775,0.2735,4.685489142,0.0575,-0.006500000000000001,0.057866225,4.62,0.28,4.6284770713
2019-12-01 10:00:00,4.7625,0.277,4.7705487368,0.0625,-0.003,0.0625719586,4.7,0.28,4.7083330383,4.7225,0.277,4.7306167938,0.0625,-0.003,0.0625719586,4.66,0.28,4.6684044383
2019-12-01 10:30:00,4.801,0.3385,4.8129183714,0.07100000000000001,-0.0015,0.0710158433,4.73,0.34,4.7422041289,4.761,0.3385,4.7730182537,0.07100000000000001,-0.0015,0.0710158433,4.69,0.34,4.702307944
2019-12-01 11:00:00,4.6565,0.338,4.6687510375,0.0765,-0.002,0.0765261393,4.58,0.34,4.5926027479,4.6065000000000005,0.338,4.6188836584,0.0765,-0.002,0.0765261393,4.53,0.34,4.5427414630000005
2019-12-01 11:30:00,4.7745,0.3775,4.7894004322,0.0745,-0.0025,0.0745419345,4.7,0.38,4.7153366794,4.7345,0.3775,4.7495259237,0.0745,-0.0025,0.0745419345,4.66,0.38,4.675467891
2019-12-01 12:00:00,4.9425,0.34800000000000003,4.9547361433,0.07250000000000001,-0.002,0.07252758100000001,4.87,0.35000000000000003,4.8825608035,4.9025,0.34800000000000003,4.9148357297,0.07250000000000001,-0.002,0.07252758100000001,4.83,0.35000000000000003,4.8426645558
2019-12-01 12:30:00,4.8955,0.34800000000000003,4.907853324,0.0655,-0.002,0.06553052720000001,4.83,0.35000000000000003,4.8426645558,4.8555,0.34800000000000003,4.8679548324,0.0655,-0.002,0.06553052720000001,4.79,0.35000000000000003,4.8027700341
2019-12-01 13:00:00,4.843,0.34850000000000003,4.8555227576,0.073,-0.0015,0.0730154093,4.77,0.35000000000000003,4.7828234339,4.793,0.34850000000000003,4.8056530514,0.073,-0.0015,0.0730154093,4.72,0.35000000000000003,4.7329589054
2019-12-01 13:30:00,4.7815,0.34650000000000003,4.7940384333,0.07150000000000001,-0.0035,0.0715856131,4.71,0.35000000000000003,4.7229863434,4.7415,0.34650000000000003,4.7541439292,0.07150000000000001,-0.0035,0.0715856131,4.67,0.35000000000000003,4.6830972657
2019-12-01 14:00:00,4.825,0.327,4.836068031,0.065,-0.003,0.0650691939,4.76,0.33,4.7714253636,4.785,0.327,4.7961603393,0.065,-0.003,0.0650691939,4.72,0.33,4.7315219539
2019-12-01 14:30:00,4.7395,0.3045,4.7492715757,0.059500000000000004,-0.0055000000000000005,0.059753661000000007,4.68,0.31,4.6902558566,4.6995000000000005,0.3045,4.7093545736,0.059500000000000004,-0.0055000000000000005,0.059753661000000007,4.64,0.31,4.6503440733
2019-12-01 15:00:00,4.7555,0.3035,4.7651749706,0.0555,-0.006500000000000001,0.0558793343,4.7,0.31,4.7102123094,4.7155000000000005,0.3035,4.7252568713,0.0555,-0.006500000000000001,0.0558793343,4.66,0.31,4.6702997762
2019-12-01 15:30:00,4.917,0.3045,4.9264195162,0.057,-0.0055000000000000005,0.057264736100000005,4.86,0.31,4.8698767952,4.877,0.3045,4.8864966233,0.057,-0.0055000000000000005,0.057264736100000005,4.82,0.31,4.8299585920000006
2019-12-01 16:00:00,5.087,0.304,5.0960754508,0.057,-0.006,0.0573149195,5.03,0.31,5.0395436301,5.037,0.304,5.0461653758,0.057,-0.006,0.0573149195,4.98,0.31,4.9896392655
2019-12-01 16:30:00,5.347,0.3045,5.3556632876,0.057,-0.0055000000000000005,0.057264736100000005,5.29,0.31,5.299075391,5.297,0.3045,5.3057449288,0.057,-0.0055000000000000005,0.057264736100000005,5.24,0.31,5.2491618379
2019-12-01 17:00:00,5.4345,0.3035,5.44296817,0.0545,-0.006500000000000001,0.05488624600000001,5.38,0.31,5.3889238258,5.3945,0.3035,5.4030308624,0.0545,-0.006500000000000001,0.05488624600000001,5.34,0.31,5.348990559
2019-12-01 17:30:00,5.327,0.214,5.3312967466,0.057,-0.006,0.0573149195,5.27,0.22,5.2745900315,5.277,0.214,5.2813374253,0.057,-0.006,0.0573149195,5.22,0.22,5.2246339585
2019-12-01 18:00:00,5.267,0.214,5.2713456536,0.057,-0.006,0.0573149195,5.21,0.22,5.2146428449,5.227,0.214,5.2313788813,0.057,-0.006,0.0573149195,5.17,0.22,5.1746787340000004
2019-12-01 18:30:00,5.147,0.194,5.1506548127,0.057,-0.006,0.0573149195,5.09,0.2,5.0939277576,5.097,0.194,5.1006906395,0.057,-0.006,0.0573149195,5.04,0.2,5.043966693
2019-12-01 19:00:00,4.997,0.194,5.0007644416,0.057,-0.006,0.0573149195,4.94,0.2,4.9440469253,4.957,0.194,4.9607947952,0.057,-0.006,0.0573149195,4.9,0.2,4.9040799341
2019-12-01 19:30:00,4.7645,0.1525,4.7669399514,0.0545,-0.007500000000000001,0.0550136347,4.71,0.16,4.7127168385000004,4.7245,0.1525,4.7269605985,0.0545,-0.007500000000000001,0.0550136347,4.67,0.16,4.6727400955
2019-12-01 20:00:00,4.5969999999999995,0.154,4.5995787851,0.057,-0.006,0.0573149195,4.54,0.16,4.5428185084,4.557,0.154,4.559601408,0.057,-0.006,0.0573149195,4.5,0.16,4.502843546
2019-12-01 20:30:00,4.457,0.153,4.4596253206,0.057,-0.007,0.057428216100000005,4.4,0.16,4.4029081299,4.417,0.153,4.4196490811,0.057,-0.007,0.057428216100000005,4.36,0.16,4.3629347921
2019-12-01 21:00:00,4.2945,0.1135,4.2959995926,0.0545,-0.006500000000000001,0.05488624600000001,4.24,0.12,4.2416977733,4.2545,0.1135,4.2560136865,0.0545,-0.006500000000000001,0.05488624600000001,4.2,0.12,4.201713936
2019-12-01 21:30:00,4.5865,0.21350000000000002,4.5914664869,0.0565,-0.006500000000000001,0.0568726648,4.53,0.22,4.5353390171,4.5565,0.21350000000000002,4.5614991504999995,0.0565,-0.006500000000000001,0.0568726648,4.5,0.22,4.5053745682
2019-12-01 22:00:00,4.3765,0.21350000000000002,4.3817045199,0.0565,-0.006500000000000001,0.0568726648,4.32,0.22,4.3255982245,4.3365,0.21350000000000002,4.3417524688,0.0565,-0.006500000000000001,0.0568726648,4.28,0.22,4.2856504757
2019-12-01 22:30:00,4.1565,0.293,4.1668142807,0.0565,-0.007,0.056931977,4.1,0.30000000000000004,4.1109609582,4.1365,0.293,4.146864026,0.0565,-0.007,0.056931977,4.08,0.30000000000000004,4.0910145441
2019-12-01 23:00:00,3.7755,0.903,3.8819852202,0.0555,-0.007,0.055939699700000005,3.7199999999999998,0.91,3.8296866713,3.8855,0.903,3.9890499182,0.0555,-0.007,0.055939699700000005,3.83,0.91,3.9366229182
2019-12-01 23:30:00,3.5655,0.1525,3.5687597986,0.0555,-0.007500000000000001,0.056004464100000005,3.51,0.16,3.5136448312,3.5255,0.1525,3.5287967496,0.0555,-0.007500000000000001,0.056004464100000005,3.47,0.16,3.4736868022
2019-12-02 00:00:00,3.3765,0.153,3.3799646818,0.0565,-0.007,0.056931977,3.32,0.16,3.3238531857,3.3365,0.153,3.3400061751,0.0565,-0.007,0.056931977,3.2800000000000002,0.16,3.2839001203000002
2019-12-02 00:30:00,3.5965,0.153,3.5997529429,0.0565,-0.007,0.056931977,3.54,0.16,3.5436139745,3.5665,0.153,3.5697802804,0.0565,-0.007,0.056931977,3.51,0.16,3.5136448312
2019-12-02 01:00:00,3.9165,0.1535,3.9195069205,0.0565,-0.006500000000000001,0.0568726648,3.86,0.16,3.863314639,3.8765,0.1535,3.8795379235,0.0565,-0.006500000000000001,0.0568726648,3.8200000000000003,0.16,3.823349317
2019-12-02 01:30:00,3.8965,0.1335,3.8987862855,0.0565,-0.006500000000000001,0.0568726648,3.84,0.14,3.8425512358000002,3.8565,0.1335,3.858809985,0.0565,-0.006500000000000001,0.0568726648,3.8,0.14,3.8025780728000003
2019-12-02 02:00:00,3.824,0.1325,3.8262948462,0.054,-0.007500000000000001,0.0545183455,3.77,0.14,3.7725985739,3.784,0.1325,3.7863190898,0.054,-0.007500000000000001,0.0545183455,3.73,0.14,3.7326264212
2019-12-02 02:30:00,3.7565,0.133,3.7588537149,0.0565,-0.007,0.056931977,3.7,0.14,3.7026477013,3.7165,0.133,3.7188790314,0.0565,-0.007,0.056931977,3.66,0.14,3.6626766169
2019-12-02 03:00:00,3.7165,0.1325,3.7188611832,0.0565,-0.007500000000000001,0.0569956139,3.66,0.14,3.6626766169,3.6765,0.1325,3.6788868561,0.0565,-0.007500000000000001,0.0569956139,3.62,0.14,3.6227061708
2019-12-02 03:30:00,3.6765,0.133,3.6789048982,0.0565,-0.007,0.056931977,3.62,0.14,3.6227061708,3.6265,0.133,3.6289380334,0.0565,-0.007,0.056931977,3.5700000000000003,0.14,3.5727440434
2019-12-02 04:00:00,3.6165000000000003,0.1335,3.6189631802,0.0565,-0.006500000000000001,0.0568726648,3.56,0.14,3.5627517455,3.5765000000000002,0.1335,3.5789907097,0.0565,-0.006500000000000001,0.0568726648,3.52,0.14,3.5227829908
2019-12-02 04:30:00,3.5865,0.1335,3.5889837698,0.0565,-0.006500000000000001,0.0568726648,3.5300000000000002,0.14,3.5327751131,3.5765000000000002,0.1335,3.5789907097,0.0565,-0.006500000000000001,0.0568726648,3.52,0.14,3.5227829908
2019-12-02 05:00:00,3.6165000000000003,0.1335,3.6189631802,0.0565,-0.006500000000000001,0.0568726648,3.56,0.14,3.5627517455,3.5765000000000002,0.1335,3.5789907097,0.0565,-0.006500000000000001,0.0568726648,3.52,0.14,3.5227829908
2019-12-02 05:30:00,3.7965,0.17350000000000002,3.8004624061000003,0.0565,-0.006500000000000001,0.0568726648,3.74,0.18,3.7443290454,3.7465,0.17350000000000002,3.7505152313,0.0565,-0.006500000000000001,0.0568726648,3.69,0.18,3.6943876353
2019-12-02 06:00:00,3.9965,0.20350000000000001,4.0016777107,0.0565,-0.006500000000000001,0.0568726648,3.94,0.21,3.9455924777,3.9565,0.20350000000000001,3.9617299883,0.0565,-0.006500000000000001,0.0568726648,3.9,0.21,3.9056497539
2019-12-02 06:30:00,4.414,0.2625,4.4217985311,0.054,-0.007500000000000001,0.0545183455,4.36,0.27,4.368352092,4.374,0.2625,4.3818697208,0.054,-0.007500000000000001,0.0545183455,4.32,0.27,4.3284292763
2019-12-02 07:00:00,4.8765,0.3635,4.8900290899000005,0.0565,-0.006500000000000001,0.0568726648,4.82,0.37,4.8341803855,4.8365,0.3635,4.8501406681,0.0565,-0.006500000000000001,0.0568726648,4.78,0.37,4.7942986974
2019-12-02 07:30:00,5.2865,0.4335,5.3042440083,0.0565,-0.006500000000000001,0.0568726648,5.23,0.44,5.2484759693,5.2365,0.4335,5.2544128597,0.0565,-0.006500000000000001,0.0568726648,5.18,0.44,5.1986536719
2019-12-02 08:00:00,5.5365,0.504,5.5593927951,0.0565,-0.006,0.0568176909,5.48,0.51,5.5036805867,5.4865,0.504,5.5096005527,0.0565,-0.006,0.0568176909,5.43,0.51,5.4538976888
2019-12-02 08:30:00,5.8265,0.644,5.8619824505,0.0565,-0.006,0.0568176909,5.77,0.65,5.8064963618,5.7865,0.644,5.822226228,0.0565,-0.006,0.0568176909,5.73,0.65,5.7667495177
2019-12-02 09:00:00,5.936,0.644,5.9708317679,0.056,-0.006,0.0563205114,5.88,0.65,5.9158177795,5.886,0.644,5.9211259064,0.056,-0.006,0.0563205114,5.83,0.65,5.8661230809
2019-12-02 09:30:00,5.966,0.5955,5.9956464414,0.046,-0.0045000000000000005,0.0462195846,5.92,0.6000000000000001,5.9503277221,5.916,0.5955,5.9458957483,0.046,-0.0045000000000000005,0.0462195846,5.87,0.6000000000000001,5.9005847168
2019-12-02 10:00:00,5.9345,0.6675,5.9719215082,0.0645,-0.0025,0.06454843140000001,5.87,0.67,5.9081130659,5.8745,0.6675,5.9123012863,0.0645,-0.0025,0.06454843140000001,5.8100000000000005,0.67,5.8485040822
2019-12-02 10:30:00,6.003,0.6265000000000001,6.0356036359,0.023,-0.0035,0.0232647802,5.98,0.63,6.0130940455,5.943,0.6265000000000001,5.9759309944000005,0.023,-0.0035,0.0232647802,5.92,0.63,5.9534275842
2019-12-02 11:00:00,5.876,0.6275000000000001,5.9094104824,0.066,-0.0025,0.0660473315,5.8100000000000005,0.63,5.8440568101,5.8260000000000005,0.6275000000000001,5.8596955766,0.066,-0.0025,0.0660473315,5.76,0.63,5.7943506970000005
2019-12-02 11:30:00,5.783,0.6880000000000001,5.8237816752,0.073,-0.002,0.0730273921,5.71,0.6900000000000001,5.7515389245,5.733,0.6880000000000001,5.774134827,0.073,-0.002,0.0730273921,5.66,0.6900000000000001,5.701903191
2019-12-02 12:00:00,5.9225,0.667,5.9599408764,0.0625,-0.003,0.0625719586,5.86,0.67,5.8981776847,5.8625,0.667,5.9003216226,0.0625,-0.003,0.0625719586,5.8,0.67,5.8385700304
2019-12-02 12:30:00,5.92,0.6255000000000001,5.9529530697,0.06,-0.0045000000000000005,0.060168513400000005,5.86,0.63,5.893767895,5.86,0.6255000000000001,5.8932885768,0.06,-0.0045000000000000005,0.060168513400000005,5.8,0.63,5.8341151857
2019-12-02 13:00:00,5.9705,0.676,6.0086476224,0.060500000000000005,-0.004,0.060632087200000004,5.91,0.68,5.9489915112,5.9205000000000005,0.676,5.9589677168,0.060500000000000005,-0.004,0.060632087200000004,5.86,0.68,5.8993219949
2019-12-02 13:30:00,5.9285,0.615,5.9603135194,0.0585,-0.005,0.0587132864,5.87,0.62,5.9026519464,5.8785,0.615,5.9105826489,0.0585,-0.005,0.0587132864,5.82,0.62,5.8529308897
2019-12-02 14:00:00,5.74,0.6155,5.7729057025,0.06,-0.0045000000000000005,0.060168513400000005,5.68,0.62,5.7137378308999995,5.69,0.6155,5.7231931865,0.06,-0.0045000000000000005,0.060168513400000005,5.63,0.62,5.6640356637
2019-12-02 14:30:00,5.703,0.645,5.7393583265,0.063,-0.005,0.06319810120000001,5.64,0.65,5.6773321199,5.6530000000000005,0.645,5.6896778468,0.063,-0.005,0.06319810120000001,5.59,0.65,5.6276638137
2019-12-02 15:00:00,5.784,0.662,5.821760902,0.054,-0.008,0.0545893763,5.73,0.67,5.7690380481,5.734,0.662,5.7720880104,0.054,-0.008,0.0545893763,5.68,0.67,5.719379337
2019-12-02 15:30:00,5.7465,0.594,5.7771185075,0.0565,-0.006,0.0568176909,5.69,0.6000000000000001,5.7215469936000005,5.6965,0.594,5.7273858129,0.0565,-0.006,0.0568176909,5.64,0.6000000000000001,5.6718251031
2019-12-02 16:00:00,5.8565000000000005,0.594,5.8865463771,0.0565,-0.006,0.0568176909,5.8,0.6000000000000001,5.8309518948,5.8065,0.594,5.83680377,0.0565,-0.006,0.0568176909,5.75,0.6000000000000001,5.7812195945
2019-12-02 16:30:00,6.1265,0.5740000000000001,6.1533306631,0.0565,-0.006,0.0568176909,6.07,0.58,6.0976470872,6.0765,0.5740000000000001,6.1035504626,0.0565,-0.006,0.0568176909,6.02,0.58,6.0478756601
2019-12-02 17:00:00,6.0145,0.48350000000000004,6.0339027586,0.0545,-0.006500000000000001,0.05488624600000001,5.96,0.49,5.9801086947,5.9645,0.48350000000000004,5.984064881,0.0545,-0.006500000000000001,0.05488624600000001,5.91,0.49,5.9302782397
2019-12-02 17:30:00,6.0155,0.454,6.0326077487,0.0555,-0.006,0.0558233822,5.96,0.46,5.9777253199,5.9655000000000005,0.454,5.982750726,0.0555,-0.006,0.0558233822,5.91,0.46,5.92787483
2019-12-02 18:00:00,5.8545,0.403,5.8683540495,0.0545,-0.007,0.0549477024,5.8,0.41000000000000003,5.8144733209,5.8045,0.403,5.8184731030000005,0.0545,-0.007,0.0549477024,5.75,0.41000000000000003,5.7645988586
2019-12-02 18:30:00,5.696,0.3135,5.7046207806,0.056,-0.006500000000000001,0.0563759701,5.64,0.32,5.64907072,5.646,0.3135,5.6546970078,0.056,-0.006500000000000001,0.0563759701,5.59,0.32,5.5991517215
2019-12-02 19:00:00,5.696,0.3435,5.706348066,0.056,-0.006500000000000001,0.0563759701,5.64,0.35000000000000003,5.6508494937,5.646,0.3435,5.6564395383,0.056,-0.006500000000000001,0.0563759701,5.59,0.35000000000000003,5.6009463486
2019-12-02 19:30:00,5.566,0.393,5.579857077,0.056,-0.007,0.0564358042,5.51,0.4,5.5244999774,5.516,0.393,5.5299823689,0.056,-0.007,0.0564358042,5.46,0.4,5.4746324078
2019-12-02 20:00:00,5.296,0.3735,5.3091541935,0.056,-0.006500000000000001,0.0563759701,5.24,0.38,5.2537605579,5.246,0.3735,5.259279252,0.056,-0.006500000000000001,0.0563759701,5.19,0.38,5.2038927737
2019-12-02 20:30:00,5.0715,0.322,5.0817119409,0.051500000000000004,-0.008,0.052117655400000004,5.02,0.33,5.0308349208,5.0215,0.322,5.0318134157,0.051500000000000004,-0.008,0.052117655400000004,4.97,0.33,4.9809436857
2019-12-02 21:00:00,4.806,0.29350000000000004,4.8149536083,0.056,-0.006500000000000001,0.0563759701,4.75,0.30000000000000004,4.7594642556,4.766,0.29350000000000004,4.7750286125,0.056,-0.006500000000000001,0.0563759701,4.71,0.30000000000000004,4.7195444695
2019-12-02 21:30:00,4.446,0.14350000000000002,4.4483152148,0.056,-0.006500000000000001,0.0563759701,4.39,0.15,4.3925618948,4.406,0.14350000000000002,4.4083362224,0.056,-0.006500000000000001,0.0563759701,4.35,0.15,4.3525854386
2019-12-02 22:00:00,4.046,0.2535,4.0539336761,0.056,-0.006500000000000001,0.0563759701,3.99,0.26,3.9984622044,4.046,0.2535,4.0539336761,0.056,-0.006500000000000001,0.0563759701,3.99,0.26,3.9984622044
2019-12-02 22:30:00,3.746,0.0135,3.7460243259,0.056,-0.006500000000000001,0.0563759701,3.69,0.02,3.6900542001,3.706,0.0135,3.7060245884,0.056,-0.006500000000000001,0.0563759701,3.65,0.02,3.6500547941
2019-12-02 23:00:00,3.376,0.4535,3.4063232744,0.056,-0.006500000000000001,0.0563759701,3.32,0.46,3.3517159784,3.416,0.4535,3.4459713072,0.056,-0.006500000000000001,0.0563759701,3.36,0.46,3.3913419173
2019-12-02 23:30:00,3.116,0.0135,3.1160292441,0.056,-0.006500000000000001,0.0563759701,3.06,0.02,3.0600653588,3.086,0.0135,3.0860295284,0.056,-0.006500000000000001,0.0563759701,3.03,0.02,3.0300660059
2019-12-03 00:00:00,2.946,0.0135,2.9460309316,0.056,-0.006500000000000001,0.0563759701,2.89,0.02,2.8900692033,2.916,0.0135,2.9160312498,0.056,-0.006500000000000001,0.0563759701,2.86,0.02,2.8600699292
2019-12-03 00:30:00,3.126,0.0135,3.1260291505,0.056,-0.006500000000000001,0.0563759701,3.07,0.02,3.0700651459,3.076,0.0135,3.0760296244,0.056,-0.006500000000000001,0.0563759701,3.02,0.02,3.0200662244
2019-12-03 01:00:00,3.596,0.043500000000000004,3.5962630952,0.056,-0.006500000000000001,0.0563759701,3.54,0.05,3.5403530897,3.556,0.043500000000000004,3.5562660544,0.056,-0.006500000000000001,0.0563759701,3.5,0.05,3.5003571246
2019-12-03 01:30:00,3.926,0.10350000000000001,3.9273640333,0.056,-0.006500000000000001,0.0563759701,3.87,0.11,3.8715629919000003,3.886,0.10350000000000001,3.8873780688,0.056,-0.006500000000000001,0.0563759701,3.83,0.11,3.8315793088000003
2019-12-03 02:00:00,3.866,0.10350000000000001,3.8673851955,0.056,-0.006500000000000001,0.0563759701,3.81,0.11,3.8115875957,3.836,0.10350000000000001,3.8373960247000003,0.056,-0.006500000000000001,0.0563759701,3.7800000000000002,0.11,3.7816001904
2019-12-03 02:30:00,3.826,0.14350000000000002,3.8286901481,0.056,-0.006500000000000001,0.0563759701,3.77,0.15,3.7729829048,3.776,0.14350000000000002,3.7787257442,0.056,-0.006500000000000001,0.0563759701,3.7199999999999998,0.15,3.7230229653
2019-12-03 03:00:00,3.746,0.14300000000000002,3.7487284511,0.056,-0.007,0.0564358042,3.69,0.15,3.693047522,3.716,0.14300000000000002,3.7187504622,0.056,-0.007,0.0564358042,3.66,0.15,3.6630724809
2019-12-03 03:30:00,3.666,0.14350000000000002,3.6688074697,0.056,-0.006500000000000001,0.0563759701,3.61,0.15,3.6131149996,3.626,0.14350000000000002,3.6288384161,0.056,-0.006500000000000001,0.0563759701,3.5700000000000003,0.15,3.5731498709
2019-12-03 04:00:00,3.596,0.14400000000000002,3.5988820486,0.056,-0.006,0.0563205114,3.54,0.15,3.5431765409000002,3.556,0.14400000000000002,3.5589144412,0.056,-0.006,0.0563205114,3.5,0.15,3.5032128111
2019-12-03 04:30:00,3.596,0.14400000000000002,3.5988820486,0.056,-0.006,0.0563205114,3.54,0.15,3.5431765409000002,3.556,0.14400000000000002,3.5589144412,0.056,-0.006,0.0563205114,3.5,0.15,3.5032128111
2019-12-03 05:00:00,3.596,0.14400000000000002,3.5988820486,0.056,-0.006,0.0563205114,3.54,0.15,3.5431765409000002,3.556,0.14400000000000002,3.5589144412,0.056,-0.006,0.0563205114,3.5,0.15,3.5032128111
2019-12-03 05:30:00,3.7560000000000002,0.2635,3.7652315002,0.056,-0.006500000000000001,0.0563759701,3.7,0.27,3.7098382713999998,3.726,0.2635,3.7353056435000003,0.056,-0.006500000000000001,0.0563759701,3.67,0.27,3.6799184774
2019-12-03 06:00:00,3.956,0.20350000000000001,3.9612306484,0.056,-0.006500000000000001,0.0563759701,3.9,0.21,3.9056497539,3.916,0.20350000000000001,3.9212840053,0.056,-0.006500000000000001,0.0563759701,3.86,0.21,3.8657082145
2019-12-03 06:30:00,4.396,0.29350000000000004,4.4057869047,0.056,-0.006500000000000001,0.0563759701,4.34,0.30000000000000004,4.3503563072,4.346,0.29350000000000004,4.355899247,0.056,-0.006500000000000001,0.0563759701,4.29,0.30000000000000004,4.3004767178
2019-12-03 07:00:00,4.8335,0.4025,4.8502297368,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.78,0.41000000000000003,4.7975514588,4.7835,0.4025,4.8004039934,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.73,0.41000000000000003,4.7477363027
2019-12-03 07:30:00,5.246,0.5235000000000001,5.2720554104,0.056,-0.006500000000000001,0.0563759701,5.19,0.53,5.2169914702,5.196,0.5235000000000001,5.2223048791,0.056,-0.006500000000000001,0.0563759701,5.14,0.53,5.1672526549
2019-12-03 08:00:00,5.446,0.5735,5.4761134256,0.056,-0.006500000000000001,0.0563759701,5.39,0.58,5.4211161212,5.396,0.5735,5.4263909046,0.056,-0.006500000000000001,0.0563759701,5.34,0.58,5.371405775
2019-12-03 08:30:00,5.616,1.074,5.7177733428,0.056,-0.006,0.0563205114,5.5600000000000005,1.08,5.6639209034,5.676,1.074,5.7767163683,0.056,-0.006,0.0563205114,5.62,1.08,5.722831467
2019-12-03 09:00:00,5.616,1.3845,5.7841417903,0.056,-0.0055000000000000005,0.056269441100000005,5.5600000000000005,1.3900000000000001,5.7311168196,5.736,1.3845,5.9007233667,0.056,-0.0055000000000000005,0.056269441100000005,5.68,1.3900000000000001,5.8476063479
2019-12-03 09:30:00,5.5605,1.385,5.7303913697,0.0405,-0.005,0.0408074748,5.52,1.3900000000000001,5.6923193867,5.6905,1.385,5.8566214877,0.0405,-0.005,0.0408074748,5.65,1.3900000000000001,5.8184705894
2019-12-03 10:00:00,5.439,1.387,5.6130642255000005,0.039,-0.003,0.0391152144,5.4,1.3900000000000001,5.576029053,5.559,1.387,5.7294196914,0.039,-0.003,0.0391152144,5.52,1.3900000000000001,5.6923193867
2019-12-03 10:30:00,5.489,0.8675,5.5571285076,0.039,-0.0025,0.0390800461,5.45,0.87,5.5190035332,5.489,0.8675,5.5571285076,0.039,-0.0025,0.0390800461,5.45,0.87,5.5190035332
2019-12-03 11:00:00,5.5455,0.657,5.5842832351,0.035500000000000004,-0.003,0.0356265351,5.51,0.66,5.5493873536,5.4855,0.657,5.5247044491,0.035500000000000004,-0.003,0.0356265351,5.45,0.66,5.4898178476
2019-12-03 11:30:00,5.549,0.658,5.5878766092,0.039,-0.002,0.0390512484,5.51,0.66,5.5493873536,5.489,0.658,5.5282985628,0.039,-0.002,0.0390512484,5.45,0.66,5.4898178476
2019-12-03 12:00:00,5.5255,0.6055,5.558577201,0.035500000000000004,-0.0045000000000000005,0.0357840747,5.49,0.61,5.5237849343,5.4855,0.6055,5.5188169475,0.035500000000000004,-0.0045000000000000005,0.0357840747,5.45,0.61,5.4840313639
2019-12-03 12:30:00,5.4775,0.6940000000000001,5.5212899082,0.0375,-0.006,0.0379769667,5.44,0.7000000000000001,5.4848518667,5.4275,0.6940000000000001,5.4716900725,0.0375,-0.006,0.0379769667,5.39,0.7000000000000001,5.435264483
2019-12-03 13:00:00,5.4045,0.6965,5.4491955828,0.044500000000000005,-0.0035,0.0446374282,5.36,0.7000000000000001,5.4055157016,5.3545,0.6965,5.3996094766,0.044500000000000005,-0.0035,0.0446374282,5.31,0.7000000000000001,5.355940627
2019-12-03 13:30:00,5.265,0.6665,5.3070186781,0.045,-0.0035,0.0451359059,5.22,0.67,5.2628224367,5.215,0.6665,5.2574183065,0.045,-0.0035,0.0451359059,5.17,0.67,5.2132331619
2019-12-03 14:00:00,5.2025,0.6675,5.2451465661,0.0425,-0.0025,0.0425734659,5.16,0.67,5.2033162502,5.1525,0.6675,5.1955569961,0.0425,-0.0025,0.0425734659,5.11,0.67,5.1537365086
2019-12-03 14:30:00,5.2785,0.6955,5.3241226977,0.0385,-0.0045000000000000005,0.0387620949,5.24,0.7000000000000001,5.2865489688,5.2285,0.6955,5.2745551944999995,0.0385,-0.0045000000000000005,0.0387620949,5.19,0.7000000000000001,5.2369934123
2019-12-03 15:00:00,5.383,0.6335000000000001,5.4201486373,0.033,-0.006500000000000001,0.0336340601,5.35,0.64,5.388144393,5.333,0.6335000000000001,5.370494507,0.033,-0.006500000000000001,0.0336340601,5.3,0.64,5.3385016625
2019-12-03 15:30:00,5.3315,0.5735,5.3622564747,0.0315,-0.006500000000000001,0.0321636441,5.3,0.58,5.3316413983,5.2815,0.5735,5.3125459527,0.0315,-0.006500000000000001,0.0321636441,5.25,0.58,5.2819409311
2019-12-03 16:00:00,5.4315,0.5135000000000001,5.4557194301,0.0315,-0.006500000000000001,0.0321636441,5.4,0.52,5.4249792626,5.3815,0.5135000000000001,5.4059434422,0.0315,-0.006500000000000001,0.0321636441,5.35,0.52,5.3752116237
2019-12-03 16:30:00,5.6915,0.5445,5.7174865544,0.0315,-0.0055000000000000005,0.0319765539,5.66,0.55,5.6866598281,5.6415,0.5445,5.6677158097,0.0315,-0.0055000000000000005,0.0319765539,5.61,0.55,5.6368963091
2019-12-03 17:00:00,5.5215,0.42450000000000004,5.5377940103,0.0315,-0.0055000000000000005,0.0319765539,5.49,0.43,5.5068139609,5.4715,0.42450000000000004,5.4879424651,0.0315,-0.0055000000000000005,0.0319765539,5.44,0.43,5.4569680226
2019-12-03 17:30:00,5.6215,0.42550000000000004,5.6375803764,0.0315,-0.0045000000000000005,0.0318198052,5.59,0.43,5.6065140685,5.5715,0.42550000000000004,5.5877242684,0.0315,-0.0045000000000000005,0.0318198052,5.54,0.43,5.5566626675
2019-12-03 18:00:00,5.5815,0.365,5.5934217837,0.0315,-0.005,0.031894356900000004,5.55,0.37,5.56231966,5.5315,0.365,5.5435293135,0.0315,-0.005,0.031894356900000004,5.5,0.37,5.5124314055
2019-12-03 18:30:00,5.5215,0.28550000000000003,5.5288762421,0.0315,-0.0045000000000000005,0.0318198052,5.49,0.29,5.4976540451,5.4715,0.28550000000000003,5.4789435569,0.0315,-0.0045000000000000005,0.0318198052,5.44,0.29,5.4477242955000005
2019-12-03 19:00:00,5.4295,0.3325,5.4396715434,0.0495,-0.007500000000000001,0.050064957800000004,5.38,0.34,5.3907327888,5.3795,0.3325,5.389765904,0.0495,-0.007500000000000001,0.050064957800000004,5.33,0.34,5.3408332683
2019-12-03 19:30:00,5.266,0.314,5.2753532583,0.056,-0.006,0.0563205114,5.21,0.32,5.2198180045,5.216,0.314,5.2254427564,0.056,-0.006,0.0563205114,5.16,0.32,5.1699129586
2019-12-03 20:00:00,5.226,0.35350000000000004,5.237942177,0.056,-0.006500000000000001,0.0563759701,5.17,0.36,5.1825186927,5.176,0.35350000000000004,5.1880572713,0.056,-0.006500000000000001,0.0563759701,5.12,0.36,5.1326406459
2019-12-03 20:30:00,5.4635,0.433,5.4806314645,0.053500000000000006,-0.007,0.053956000600000005,5.41,0.44,5.4278632997,5.4135,0.433,5.4307891922,0.053500000000000006,-0.007,0.053956000600000005,5.36,0.44,5.3780293789
2019-12-03 21:00:00,5.2665,0.3735,5.2797276918,0.0565,-0.006500000000000001,0.0568726648,5.21,0.38,5.2238395841,5.2165,0.3735,5.2298541567,0.0565,-0.006500000000000001,0.0568726648,5.16,0.38,5.1739733281
2019-12-03 21:30:00,4.8865,0.3035,4.8959161043,0.0565,-0.006500000000000001,0.0568726648,4.83,0.31,4.8399380161,4.8465,0.3035,4.8559936676,0.0565,-0.006500000000000001,0.0568726648,4.79,0.31,4.8000208333
2019-12-03 22:00:00,4.5265,0.21350000000000002,4.5315322464,0.0565,-0.006500000000000001,0.0568726648,4.47,0.22,4.4754105957,4.4865,0.21350000000000002,4.4915770616,0.0565,-0.006500000000000001,0.0568726648,4.43,0.22,4.43545939
2019-12-03 22:30:00,4.224,0.17250000000000001,4.227520816,0.054,-0.007500000000000001,0.0545183455,4.17,0.18,4.1738830841,4.174,0.17250000000000001,4.1775629558,0.054,-0.007500000000000001,0.0545183455,4.12,0.18,4.1239301643
2019-12-03 23:00:00,3.9255,0.1525,3.9284610855,0.0555,-0.007500000000000001,0.056004464100000005,3.87,0.16,3.8733060814,3.8855,0.1525,3.8884915456,0.0555,-0.007500000000000001,0.056004464100000005,3.83,0.16,3.8333405797
2019-12-03 23:30:00,3.6565000000000003,0.153,3.659699612,0.0565,-0.007,0.056931977,3.6,0.16,3.6035538015,3.6065,0.153,3.6097439314,0.0565,-0.007,0.056931977,3.55,0.16,3.5536038046
2019-12-04 00:00:00,3.4365,0.17300000000000001,3.4408518204,0.0565,-0.007,0.056931977,3.38,0.18,3.384789506,3.4065,0.17300000000000001,3.4108900964,0.0565,-0.007,0.056931977,3.35,0.18,3.3548323356
2019-12-04 00:30:00,3.6645,0.17300000000000001,3.6685813675,0.0545,-0.007,0.0549477024,3.61,0.18,3.6144847489,3.6245000000000003,0.17300000000000001,3.6286263586,0.0545,-0.007,0.0549477024,3.5700000000000003,0.18,3.5745349348
2019-12-04 01:00:00,3.9465,0.153,3.9494646789,0.0565,-0.007,0.056931977,3.89,0.16,3.8932890979,3.8965,0.153,3.8995026927,0.0565,-0.007,0.056931977,3.84,0.16,3.8433318878
2019-12-04 01:30:00,3.8935,0.5115000000000001,3.9269548635,0.053500000000000006,-0.0085,0.054171025500000004,3.84,0.52,3.8750483868,3.8935,0.5115000000000001,3.9269548635,0.053500000000000006,-0.0085,0.054171025500000004,3.84,0.52,3.8750483868
2019-12-04 02:00:00,3.776,0.133,3.7783415674,0.056,-0.007,0.0564358042,3.7199999999999998,0.14,3.7226334765,3.7359999999999998,0.133,3.7383666219,0.056,-0.007,0.0564358042,3.68,0.14,3.6826620806
2019-12-04 02:30:00,3.686,0.093,3.6871730364,0.056,-0.007,0.0564358042,3.63,0.1,3.6313771492,3.646,0.093,3.6471859015,0.056,-0.007,0.0564358042,3.59,0.1,3.5913924876000003
2019-12-04 03:00:00,3.656,0.0925,3.6571699783,0.056,-0.007500000000000001,0.0565,3.6,0.1,3.6013886211,3.616,0.0925,3.6171829163,0.056,-0.007500000000000001,0.0565,3.56,0.1,3.5614042174
2019-12-04 03:30:00,3.596,0.093,3.5972023852,0.056,-0.007,0.0564358042,3.54,0.1,3.5414121477,3.556,0.093,3.5572159057,0.056,-0.007,0.0564358042,3.5,0.1,3.50142828
2019-12-04 04:00:00,3.5060000000000002,0.093,3.50723324,0.056,-0.007,0.0564358042,3.45,0.1,3.4514489711,3.466,0.093,3.4672474674,0.056,-0.007,0.0564358042,3.41,0.1,3.4114659606
2019-12-04 04:30:00,3.5060000000000002,0.153,3.5093368319,0.056,-0.007,0.0564358042,3.45,0.16,3.4537081521,3.466,0.153,3.469375304,0.056,-0.007,0.0564358042,3.41,0.16,3.413751602
2019-12-04 05:00:00,3.5060000000000002,0.123,3.5081569235,0.056,-0.007,0.0564358042,3.45,0.13,3.4524484066,3.466,0.123,3.4681818003,0.056,-0.007,0.0564358042,3.41,0.13,3.4124771062
2019-12-04 05:30:00,3.696,0.153,3.6991654464,0.056,-0.007,0.0564358042,3.64,0.16,3.6435147866,3.656,0.153,3.6592000492,0.056,-0.007,0.0564358042,3.6,0.16,3.6035538015
2019-12-04 06:00:00,3.876,0.1825,3.8802940932,0.056,-0.007500000000000001,0.0565,3.8200000000000003,0.19,3.8247222121,3.826,0.1825,3.8303501472,0.056,-0.007500000000000001,0.0565,3.77,0.19,3.7747847621
2019-12-04 06:30:00,4.376,0.313,4.3871796179,0.056,-0.007,0.0564358042,4.32,0.32,4.3318356386,4.326,0.313,4.3373084972000004,0.056,-0.007,0.0564358042,4.27,0.32,4.2819738439
2019-12-04 07:00:00,4.806,0.3425,4.8181886897,0.056,-0.007500000000000001,0.0565,4.75,0.35000000000000003,4.7628772816,4.766,0.3425,4.7782907247,0.056,-0.007500000000000001,0.0565,4.71,0.35000000000000003,4.7229863434
2019-12-04 07:30:00,5.286,0.4635,5.306281961,0.056,-0.006500000000000001,0.0563759701,5.23,0.47000000000000003,5.2510760802,5.236,0.4635,5.2564748882,0.056,-0.006500000000000001,0.0563759701,5.18,0.47000000000000003,5.2012786889000004
2019-12-04 08:00:00,5.486,0.5335,5.5118797383,0.056,-0.006500000000000001,0.0563759701,5.43,0.54,5.4567847676,5.436,0.5335,5.4621166456,0.056,-0.006500000000000001,0.0563759701,5.38,0.54,5.4070324578
2019-12-04 08:30:00,5.716,0.624,5.7499593042,0.056,-0.006,0.0563205114,5.66,0.63,5.6949539067,5.666,0.624,5.7002571872,0.056,-0.006,0.0563205114,5.61,0.63,5.6452635014
2019-12-04 09:00:00,5.8235,0.642,5.8587811232,0.053500000000000006,-0.008,0.0540948242,5.77,0.65,5.8064963618,5.7635000000000005,0.642,5.7991461656,0.053500000000000006,-0.008,0.0540948242,5.71,0.65,5.746877413
2019-12-04 09:30:00,5.896,0.6435000000000001,5.9310124136,0.056,-0.006500000000000001,0.0563759701,5.84,0.65,5.8760616062,5.846,0.6435000000000001,5.8813100794,0.056,-0.006500000000000001,0.0563759701,5.79,0.65,5.8263710833
2019-12-04 10:00:00,5.8965,0.6135,5.9283298238,0.0565,-0.006500000000000001,0.0568726648,5.84,0.62,5.872818744,5.8265,0.6135,5.8587101396,0.0565,-0.006500000000000001,0.0568726648,5.77,0.62,5.8032146264
2019-12-04 10:30:00,5.821,0.5835,5.8501720701,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.77,0.59,5.8000862063,5.761,0.5835,5.7904743545,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.71,0.59,5.7404006829
2019-12-04 11:00:00,5.8795,0.683,5.9190378652,0.059500000000000004,-0.007,0.059910349700000004,5.82,0.6900000000000001,5.8607593365,5.8195,0.683,5.8594427423,0.059500000000000004,-0.007,0.059910349700000004,5.76,0.6900000000000001,5.8011809143
2019-12-04 11:30:00,5.8815,0.745,5.9284962048,0.061500000000000006,-0.005,0.0617029173,5.82,0.75,5.8681257655,5.8215,0.745,5.8689766783,0.061500000000000006,-0.005,0.0617029173,5.76,0.75,5.8086229005
2019-12-04 12:00:00,5.6145,0.6940000000000001,5.6572295561,0.0645,-0.006,0.0647784686,5.55,0.7000000000000001,5.5939699677,5.5645,0.6940000000000001,5.6076105651,0.0645,-0.006,0.0647784686,5.5,0.7000000000000001,5.5443665103
2019-12-04 12:30:00,5.454,1.4145,5.634441077,0.064,-0.0055000000000000005,0.06423589340000001,5.39,1.42,5.57391245,5.584,1.4145,5.7603703223,0.064,-0.0055000000000000005,0.06423589340000001,5.52,1.42,5.6997192913
2019-12-04 13:00:00,5.656,1.4945,5.8501167723,0.066,-0.0055000000000000005,0.06622877020000001,5.59,1.5,5.7877543141,5.786,1.4945,5.975895435,0.066,-0.0055000000000000005,0.06622877020000001,5.72,1.5,5.9134084926
2019-12-04 13:30:00,5.534,1.143,5.6508056948,0.064,-0.007,0.0643816744,5.47,1.15,5.5895795906,5.604,1.143,5.7193762772,0.064,-0.007,0.0643816744,5.54,1.15,5.6581003879
2019-12-04 14:00:00,5.454,0.605,5.4874530522,0.064,-0.005,0.0641950154,5.39,0.61,5.4244078018,5.414,0.605,5.4476986884,0.064,-0.005,0.0641950154,5.35,0.61,5.3846634064
2019-12-04 14:30:00,5.3835,0.605,5.417388416,0.0635,-0.005,0.0636965462,5.32,0.61,5.3548576078,5.3335,0.605,5.3677040949,0.0635,-0.005,0.0636965462,5.27,0.61,5.3051861419
2019-12-04 15:00:00,5.5,0.6845,5.5424308972,0.06,-0.0055000000000000005,0.060251556000000005,5.44,0.6900000000000001,5.483584594,5.45,0.6845,5.4928171506,0.06,-0.0055000000000000005,0.060251556000000005,5.39,0.6900000000000001,5.4339856459
2019-12-04 15:30:00,5.457,0.604,5.4903246716,0.057,-0.006,0.0573149195,5.4,0.61,5.4343444867,5.417,0.604,5.4505692363,0.057,-0.006,0.0573149195,5.36,0.61,5.394599151
