Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-04 16:00:00,5.6055,0.9735,5.6894052853,0.0555,-0.006500000000000001,0.0558793343,5.55,0.98,5.6358584084,5.6555,0.9735,5.7386742807,0.0555,-0.006500000000000001,0.0558793343,5.6,0.98,5.6851033412
2019-12-04 16:30:00,5.9935,0.9035000000000001,6.0612172457,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.94,0.91,6.0093011241,6.0135,0.9035000000000001,6.0809945321,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.96,0.91,6.0290712386
2019-12-04 17:00:00,6.3855,0.6235,6.4158680239,0.0555,-0.006500000000000001,0.0558793343,6.33,0.63,6.3612734574,6.3255,0.6235,6.3561546945,0.0555,-0.006500000000000001,0.0558793343,6.27,0.63,6.3015712326
2019-12-04 17:30:00,5.9254999999999995,0.47350000000000003,5.9443883201,0.0555,-0.006500000000000001,0.0558793343,5.87,0.48,5.8895925156,5.8755,0.47350000000000003,5.8945485408,0.0555,-0.006500000000000001,0.0558793343,5.82,0.48,5.8397602691
2019-12-04 18:00:00,5.833,0.47250000000000003,5.8521060525,0.053,-0.007500000000000001,0.053528030000000004,5.78,0.48,5.7998965508,5.803,0.47250000000000003,5.8222045009,0.053,-0.007500000000000001,0.053528030000000004,5.75,0.48,5.77
2019-12-04 18:30:00,5.7055,0.303,5.7135399929,0.0555,-0.007,0.055939699700000005,5.65,0.31,5.6584980339,5.6555,0.303,5.6636109727,0.0555,-0.007,0.055939699700000005,5.6,0.31,5.6085737938
2019-12-04 19:00:00,5.6835,0.3435,5.6938707835999995,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.63,0.35000000000000003,5.6408687274,5.6235,0.3435,5.63398123,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.57,0.35000000000000003,5.580985576
2019-12-04 19:30:00,5.5455,0.29350000000000004,5.5532614291,0.0555,-0.006500000000000001,0.0558793343,5.49,0.30000000000000004,5.4981906115,5.4855,0.29350000000000004,5.4933462025,0.0555,-0.006500000000000001,0.0558793343,5.43,0.30000000000000004,5.4382809784
2019-12-04 20:00:00,5.9055,0.41300000000000003,5.9199239227,0.0555,-0.007,0.055939699700000005,5.85,0.42,5.8650575445,5.8555,0.41300000000000003,5.8700467843,0.0555,-0.007,0.055939699700000005,5.8,0.42,5.8151870133
2019-12-04 20:30:00,5.6555,0.41350000000000003,5.6705963090000004,0.0555,-0.006500000000000001,0.0558793343,5.6,0.42,5.6157279136,5.6055,0.41350000000000003,5.620730602,0.0555,-0.006500000000000001,0.0558793343,5.55,0.42,5.5658692044
2019-12-04 21:00:00,5.4555,0.41350000000000003,5.4711481885,0.0555,-0.006500000000000001,0.0558793343,5.4,0.42,5.4163087061,5.4055,0.41350000000000003,5.4212925119,0.0555,-0.006500000000000001,0.0558793343,5.35,0.42,5.3664606586
2019-12-04 21:30:00,5.0755,0.3235,5.0857991014,0.0555,-0.006500000000000001,0.0558793343,5.02,0.33,5.0308349208,5.0255,0.3235,5.0359013592,0.0555,-0.006500000000000001,0.0558793343,4.97,0.33,4.9809436857
2019-12-04 22:00:00,4.673,0.2025,4.6773855144,0.053,-0.007500000000000001,0.053528030000000004,4.62,0.21,4.6247702646,4.623,0.2025,4.6274329006,0.053,-0.007500000000000001,0.053528030000000004,4.57,0.21,4.5748224009000005
2019-12-04 22:30:00,4.365,0.17300000000000001,4.368426948,0.055,-0.007,0.055443665100000004,4.31,0.18,4.3137570632,4.335,0.17300000000000001,4.3384506451,0.055,-0.007,0.055443665100000004,4.28,0.18,4.2837833745000005
2019-12-04 23:00:00,4.075,0.153,4.0778712584,0.055,-0.007,0.055443665100000004,4.02,0.16,4.0231828196,4.035,0.153,4.0378997016,0.055,-0.007,0.055443665100000004,3.98,0.16,3.9832147821
2019-12-04 23:30:00,3.755,0.153,3.7581157513,0.055,-0.007,0.055443665100000004,3.7,0.16,3.7034578437,3.715,0.153,3.7181492708,0.055,-0.007,0.055443665100000004,3.66,0.16,3.6634955985
2019-12-05 00:00:00,3.555,0.153,3.5582908819,0.055,-0.007,0.055443665100000004,3.5,0.16,3.5036552342,3.525,0.153,3.5283188631,0.055,-0.007,0.055443665100000004,3.47,0.16,3.4736868022
2019-12-05 00:30:00,3.745,0.1535,3.7481445076,0.055,-0.006500000000000001,0.055382759100000005,3.69,0.16,3.6934672058,3.705,0.1535,3.7081784275,0.055,-0.006500000000000001,0.055382759100000005,3.65,0.16,3.6535051663
2019-12-05 01:00:00,4.035,0.153,4.0378997016,0.055,-0.007,0.055443665100000004,3.98,0.16,3.9832147821,3.985,0.153,3.9879360577,0.055,-0.007,0.055443665100000004,3.93,0.16,3.933255649
2019-12-05 01:30:00,3.995,0.1535,3.9979478799,0.055,-0.006500000000000001,0.055382759100000005,3.94,0.16,3.9432473927,3.955,0.1535,3.9579776717,0.055,-0.006500000000000001,0.055382759100000005,3.9,0.16,3.9032806714
2019-12-05 02:00:00,3.915,0.153,3.9179885145,0.055,-0.007,0.055443665100000004,3.86,0.16,3.863314639,3.875,0.153,3.8780193398,0.055,-0.007,0.055443665100000004,3.8200000000000003,0.16,3.823349317
2019-12-05 02:30:00,3.8449999999999998,0.1535,3.8480627918,0.055,-0.006500000000000001,0.055382759100000005,3.79,0.16,3.7933758053,3.805,0.1535,3.8080949634,0.055,-0.006500000000000001,0.055382759100000005,3.75,0.16,3.7534117813
2019-12-05 03:00:00,3.795,0.1525,3.7980628286,0.055,-0.007500000000000001,0.0555090083,3.74,0.16,3.7434208954,3.755,0.1525,3.7580954285,0.055,-0.007500000000000001,0.0555090083,3.7,0.16,3.7034578437
2019-12-05 03:30:00,3.735,0.153,3.7381324214,0.055,-0.007,0.055443665100000004,3.68,0.16,3.6834766186,3.6950000000000003,0.153,3.6981663023999998,0.055,-0.007,0.055443665100000004,3.64,0.16,3.6435147866
2019-12-05 04:00:00,3.6625,0.1525,3.6656735397,0.052500000000000005,-0.007500000000000001,0.0530330086,3.61,0.16,3.6135439668,3.6225,0.1525,3.6257085514,0.052500000000000005,-0.007500000000000001,0.0530330086,3.5700000000000003,0.16,3.5735836355
2019-12-05 04:30:00,3.625,0.1535,3.62824851,0.055,-0.006500000000000001,0.055382759100000005,3.5700000000000003,0.16,3.5735836355,3.575,0.1535,3.5782939021,0.055,-0.006500000000000001,0.055382759100000005,3.52,0.16,3.5236344873
2019-12-05 05:00:00,3.625,0.1535,3.62824851,0.055,-0.006500000000000001,0.055382759100000005,3.5700000000000003,0.16,3.5735836355,3.555,0.1535,3.558312416,0.055,-0.006500000000000001,0.055382759100000005,3.5,0.16,3.5036552342
2019-12-05 05:30:00,3.755,0.1535,3.7581361404,0.055,-0.006500000000000001,0.055382759100000005,3.7,0.16,3.7034578437,3.715,0.1535,3.7181698791,0.055,-0.006500000000000001,0.055382759100000005,3.66,0.16,3.6634955985
2019-12-05 06:00:00,3.935,0.17350000000000002,3.9388230793,0.055,-0.006500000000000001,0.055382759100000005,3.88,0.18,3.8841730137,3.895,0.17350000000000002,3.898862302,0.055,-0.006500000000000001,0.055382759100000005,3.84,0.18,3.8442164351
2019-12-05 06:30:00,4.415,0.28350000000000003,4.4240928166,0.055,-0.006500000000000001,0.055382759100000005,4.36,0.29,4.3696338519,4.375,0.28350000000000003,4.3841757777,0.055,-0.006500000000000001,0.055382759100000005,4.32,0.29,4.3297228549
2019-12-05 07:00:00,4.835,0.393,4.850945681,0.055,-0.007,0.055443665100000004,4.78,0.4,4.7967072039000005,4.785,0.393,4.8011117463,0.055,-0.007,0.055443665100000004,4.73,0.4,4.7468831879
2019-12-05 07:30:00,5.275,0.8335,5.3404444806,0.055,-0.006500000000000001,0.055382759100000005,5.22,0.84,5.287154244,5.295,0.8335,5.3602002994,0.055,-0.006500000000000001,0.055382759100000005,5.24,0.84,5.3069011673
2019-12-05 08:00:00,5.485,0.514,5.5090308585,0.055,-0.006,0.055326304800000004,5.43,0.52,5.4548418859,5.425,0.514,5.449295459,0.055,-0.006,0.055326304800000004,5.37,0.52,5.3951181637
2019-12-05 08:30:00,5.615,0.9745,5.6989363262,0.055,-0.0055000000000000005,0.0552743159,5.5600000000000005,0.98,5.6457063331,5.655,0.9745,5.7383512658,0.055,-0.0055000000000000005,0.0552743159,5.6,0.98,5.6851033412
2019-12-05 09:00:00,5.705,1.3940000000000001,5.872840965,0.055,-0.006,0.055326304800000004,5.65,1.4,5.8208676329,5.825,1.3940000000000001,5.9894791927,0.055,-0.006,0.055326304800000004,5.77,1.4,5.9374152626
2019-12-05 09:30:00,5.785,1.3940000000000001,5.9505849292,0.055,-0.006,0.055326304800000004,5.73,1.4,5.8985506694000005,5.905,1.3940000000000001,6.0673108541,0.055,-0.006,0.055326304800000004,5.85,1.4,6.0151891076
2019-12-05 10:00:00,5.846,1.424,6.0169337706,0.056,-0.006,0.0563205114,5.79,1.43,5.9639751844,5.976,1.424,6.1433176704,0.056,-0.006,0.0563205114,5.92,1.43,6.0902627201
2019-12-05 10:30:00,5.707,1.354,5.8654211273,0.057,-0.006,0.0573149195,5.65,1.3599999999999999,5.8113767732,5.837,1.354,5.9919850634,0.057,-0.006,0.0573149195,5.78,1.3599999999999999,5.9378447268
2019-12-05 11:00:00,5.7855,1.435,5.9608082715,0.0555,-0.005,0.0557247701,5.73,1.44,5.9081723062,5.9155,1.435,6.0870654054,0.0555,-0.005,0.0557247701,5.86,1.44,6.0343350918
2019-12-05 11:30:00,5.7265,1.435,5.9035605570000005,0.0565,-0.005,0.056720807500000005,5.67,1.44,5.85,5.8565000000000005,1.435,6.0297443768,0.0565,-0.005,0.056720807500000005,5.8,1.44,5.9760856754
2019-12-05 12:00:00,5.6595,0.9875,5.7450062228,0.059500000000000004,-0.0025,0.0595524978,5.6,0.99,5.6868356755,5.6895,0.9875,5.774562018,0.059500000000000004,-0.0025,0.0595524978,5.63,0.99,5.7163799734000005
2019-12-05 12:30:00,5.6575,0.556,5.6847552498,0.0575,-0.004,0.0576389625,5.6,0.56,5.6279303478,5.6175,0.556,5.6449483833,0.0575,-0.004,0.0576389625,5.5600000000000005,0.56,5.5881302777
2019-12-05 13:00:00,5.7845,0.684,5.8248001039,0.0545,-0.006,0.0548292805,5.73,0.6900000000000001,5.7713949787,5.7445,0.684,5.7850787592,0.0545,-0.006,0.0548292805,5.69,0.6900000000000001,5.7316838713
2019-12-05 13:30:00,5.7545,0.6245,5.7882873545999995,0.0545,-0.0055000000000000005,0.0547768199,5.7,0.63,5.734710106,5.6945,0.6245,5.7286412438,0.0545,-0.0055000000000000005,0.0547768199,5.64,0.63,5.675077092
2019-12-05 14:00:00,5.7145,0.6245,5.7485224623,0.0545,-0.0055000000000000005,0.0547768199,5.66,0.63,5.6949539067,5.6645,0.6245,5.6988209746,0.0545,-0.0055000000000000005,0.0547768199,5.61,0.63,5.6452635014
2019-12-05 14:30:00,5.6145,0.644,5.6513136747,0.0545,-0.006,0.0548292805,5.5600000000000005,0.65,5.5978656647000005,5.5645,0.644,5.6016422815,0.0545,-0.006,0.0548292805,5.51,0.65,5.5482069176
2019-12-05 15:00:00,5.6145,0.5740000000000001,5.6437652547,0.0545,-0.006,0.0548292805,5.5600000000000005,0.58,5.5901699437,5.5645,0.5740000000000001,5.5940268367,0.0545,-0.006,0.0548292805,5.51,0.58,5.5404422206
2019-12-05 15:30:00,5.6145,0.6145,5.6480280187,0.0545,-0.0055000000000000005,0.0547768199,5.5600000000000005,0.62,5.5944615469,5.5645,0.6145,5.5983274735,0.0545,-0.0055000000000000005,0.0547768199,5.51,0.62,5.5447723127
2019-12-05 16:00:00,5.7945,0.614,5.8269396985,0.0545,-0.006,0.0548292805,5.74,0.62,5.7733872207,5.7445,0.614,5.7772204606,0.0545,-0.006,0.0548292805,5.69,0.62,5.7236788869
2019-12-05 16:30:00,6.0845,0.6135,6.1153513799,0.0545,-0.006500000000000001,0.05488624600000001,6.03,0.62,6.0617901646,6.0345,0.6135,6.0656056994,0.0545,-0.006500000000000001,0.05488624600000001,5.98,0.62,6.0120545573
2019-12-05 17:00:00,6.1945,0.614,6.2248555204,0.0545,-0.006,0.0548292805,6.14,0.62,6.1712235416,6.1445,0.614,6.175101315,0.0545,-0.006,0.0548292805,6.09,0.62,6.1214785796
2019-12-05 17:30:00,5.714,0.484,5.7344617882,0.054,-0.006,0.0543323108,5.66,0.49,5.681170654,5.664,0.484,5.6846417653,0.054,-0.006,0.0543323108,5.61,0.49,5.6313586283
2019-12-05 18:00:00,5.684,0.434,5.7005448862,0.054,-0.006,0.0543323108,5.63,0.44,5.6471674316,5.644,0.434,5.6606617988,0.054,-0.006,0.0543323108,5.59,0.44,5.607289898
2019-12-05 18:30:00,5.514,0.3335,5.524076235,0.054,-0.006500000000000001,0.0543897968,5.46,0.34,5.4705758381,5.464,0.3335,5.4741682702,0.054,-0.006500000000000001,0.0543897968,5.41,0.34,5.4206733899
2019-12-05 19:00:00,5.454,0.384,5.4675014403,0.054,-0.006,0.0543323108,5.4,0.39,5.4140650162,5.414,0.384,5.4276009433,0.054,-0.006,0.0543323108,5.36,0.39,5.3741697033
2019-12-05 19:30:00,5.224,0.354,5.2359805194,0.054,-0.006,0.0543323108,5.17,0.36,5.1825186927,5.184,0.354,5.1960727478,0.054,-0.006,0.0543323108,5.13,0.36,5.1426160658
2019-12-05 20:00:00,5.514,0.47400000000000003,5.5343357325,0.054,-0.006,0.0543323108,5.46,0.48,5.481058292,5.464,0.47400000000000003,5.4845211277,0.054,-0.006,0.0543323108,5.41,0.48,5.4312521577
2019-12-05 20:30:00,5.354,0.434,5.3715614117,0.054,-0.006,0.0543323108,5.3,0.44,5.3182327892,5.294,0.434,5.3117597837,0.054,-0.006,0.0543323108,5.24,0.44,5.2584408336
2019-12-05 21:00:00,5.094,0.374,5.1077110333,0.054,-0.006,0.0543323108,5.04,0.38,5.0543050957,5.044,0.374,5.0578465773,0.054,-0.006,0.0543323108,4.99,0.38,5.0044480215
2019-12-05 21:30:00,4.754,0.304,4.7637098988,0.054,-0.006,0.0543323108,4.7,0.31,4.7102123094,4.714,0.304,4.7237921207,0.054,-0.006,0.0543323108,4.66,0.31,4.6702997762
2019-12-05 22:00:00,4.414,0.244,4.4207388523,0.054,-0.006,0.0543323108,4.36,0.25,4.3671615496000005,4.374,0.244,4.3808003835000004,0.054,-0.006,0.0543323108,4.32,0.25,4.32722775
2019-12-05 22:30:00,4.144,0.20400000000000001,4.1490181971,0.054,-0.006,0.0543323108,4.09,0.21,4.0953876495,4.104,0.20400000000000001,4.1090670474,0.054,-0.006,0.0543323108,4.05,0.21,4.0554407899
2019-12-05 23:00:00,3.814,0.20350000000000001,3.8194251204,0.054,-0.006500000000000001,0.0543897968,3.76,0.21,3.7658597956,3.774,0.20350000000000001,3.7794825373,0.054,-0.006500000000000001,0.0543897968,3.7199999999999998,0.21,3.7259227045000003
2019-12-05 23:30:00,3.5140000000000002,0.34400000000000003,3.5307976436,0.054,-0.006,0.0543323108,3.46,0.35000000000000003,3.4776572574,3.504,0.34400000000000003,3.520845353,0.054,-0.006,0.0543323108,3.45,0.35000000000000003,3.4677081769
2019-12-06 00:00:00,3.294,0.844,3.4004076226,0.054,-0.006,0.0543323108,3.24,0.85,3.3496417719,3.374,0.844,3.4779608968,0.054,-0.006,0.0543323108,3.32,0.85,3.4270833080000003
2019-12-06 00:30:00,3.434,0.8240000000000001,3.5314773112999998,0.054,-0.006,0.0543323108,3.38,0.8300000000000001,3.4804166417,3.524,0.8240000000000001,3.61905402,0.054,-0.006,0.0543323108,3.47,0.8300000000000001,3.5678845273
2019-12-06 01:00:00,3.784,0.494,3.8161095372,0.054,-0.006,0.0543323108,3.73,0.5,3.7633628579,3.814,0.494,3.8458590718,0.054,-0.006,0.0543323108,3.76,0.5,3.7930989969
2019-12-06 01:30:00,3.784,0.14400000000000002,3.7867389664,0.054,-0.006,0.0543323108,3.73,0.15,3.7330148674,3.754,0.14400000000000002,3.7567608388,0.054,-0.006,0.0543323108,3.7,0.15,3.7030392923
2019-12-06 02:00:00,3.684,0.384,3.7039589631,0.054,-0.006,0.0543323108,3.63,0.39,3.6508903024,3.684,0.384,3.7039589631,0.054,-0.006,0.0543323108,3.63,0.39,3.6508903024
2019-12-06 02:30:00,3.564,0.9035000000000001,3.6767388063,0.054,-0.006500000000000001,0.0543897968,3.51,0.91,3.6260446771,3.664,0.9035000000000001,3.7737525422,0.054,-0.006500000000000001,0.0543897968,3.61,0.91,3.7229289545
2019-12-06 03:00:00,3.434,0.903,3.5507414719,0.054,-0.007,0.0544518136,3.38,0.91,3.5003571246,3.534,0.903,3.6475423233,0.054,-0.007,0.0544518136,3.48,0.91,3.5970126494
2019-12-06 03:30:00,3.384,0.9035000000000001,3.5025374017,0.054,-0.006500000000000001,0.0543897968,3.33,0.91,3.4521008097,3.474,0.9035000000000001,3.5895665825,0.054,-0.006500000000000001,0.0543897968,3.42,0.91,3.5389970331000002
2019-12-06 04:00:00,3.3335,0.904,3.4539018877,0.053500000000000006,-0.006,0.053835397300000004,3.2800000000000002,0.91,3.403894828,3.4235,0.904,3.5408428728,0.053500000000000006,-0.006,0.053835397300000004,3.37,0.91,3.4907019351
2019-12-06 04:30:00,3.2935,0.904,3.415312321,0.053500000000000006,-0.006,0.053835397300000004,3.24,0.91,3.3653677362,3.3935,0.904,3.5118454194,0.053500000000000006,-0.006,0.053835397300000004,3.34,0.91,3.4617481133
2019-12-06 05:00:00,3.2535,0.884,3.3714563989,0.053500000000000006,-0.006,0.053835397300000004,3.2,0.89,3.3214605221,3.3435,0.884,3.4583881,0.053500000000000006,-0.006,0.053835397300000004,3.29,0.89,3.4082546853
2019-12-06 05:30:00,3.3635,0.884,3.4777274548,0.053500000000000006,-0.006,0.053835397300000004,3.31,0.89,3.4275647332,3.4635,0.884,3.5745332912,0.053500000000000006,-0.006,0.053835397300000004,3.41,0.89,3.5242304124
2019-12-06 06:00:00,3.5635,0.8535,3.6642863562,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.51,0.86,3.6138206928,3.6435,0.8535,3.7421323467,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.59,0.86,3.6915714811
2019-12-06 06:30:00,4.0835,0.3235,4.0962939958,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.03,0.33,4.0434885928,4.0335,0.3235,4.0464520879,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.98,0.33,3.9936574715
2019-12-06 07:00:00,4.4535,0.41350000000000003,4.4726551957,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.4,0.42,4.42,4.4035,0.41350000000000003,4.4228717481,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.35,0.42,4.370228827
2019-12-06 07:30:00,4.8135,0.524,4.841937448,0.053500000000000006,-0.006,0.053835397300000004,4.76,0.53,4.7894154132,4.7635000000000005,0.524,4.7922341606,0.053500000000000006,-0.006,0.053835397300000004,4.71,0.53,4.7397257305
2019-12-06 08:00:00,5.0235,1.064,5.134943841,0.053500000000000006,-0.006,0.053835397300000004,4.97,1.07,5.0838764737,5.0835,1.064,5.1936565395,0.053500000000000006,-0.006,0.053835397300000004,5.03,1.07,5.1425480066
2019-12-06 08:30:00,5.2035,1.2245,5.3456349015,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.15,1.23,5.2948465511,5.2835,1.2245,5.4235387433,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.23,1.23,5.3726902014
2019-12-06 09:00:00,5.3635,0.6945,5.4082772211,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.31,0.7000000000000001,5.355940627,5.3135,0.6945,5.358695037,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.26,0.7000000000000001,5.3063735262
2019-12-06 09:30:00,5.3645,0.6945,5.4092689432,0.0545,-0.0055000000000000005,0.0547768199,5.31,0.7000000000000001,5.355940627,5.3145,0.6945,5.3596866046,0.0545,-0.0055000000000000005,0.0547768199,5.26,0.7000000000000001,5.3063735262
2019-12-06 10:00:00,5.375,0.635,5.4123793289,0.045,-0.005,0.045276925700000005,5.33,0.64,5.368286505,5.325,0.635,5.3627278506,0.045,-0.005,0.045276925700000005,5.28,0.64,5.3186464444
2019-12-06 10:30:00,5.385,0.674,5.4270158467,0.055,-0.006,0.055326304800000004,5.33,0.68,5.3732020249,5.315,0.674,5.3575648386,0.055,-0.006,0.055326304800000004,5.26,0.68,5.3037722425
2019-12-06 11:00:00,5.3825,0.6725,5.4243490393,0.052500000000000005,-0.007500000000000001,0.0530330086,5.33,0.68,5.3732020249,5.3125,0.6725,5.3548961241,0.052500000000000005,-0.007500000000000001,0.0530330086,5.26,0.68,5.3037722425
2019-12-06 11:30:00,5.187,0.654,5.2280670424,0.057,-0.006,0.0573149195,5.13,0.66,5.1722818949,5.1370000000000005,0.654,5.1784635752,0.057,-0.006,0.0573149195,5.08,0.66,5.1226946034
2019-12-06 12:00:00,4.8165,0.5635,4.8493509360000004,0.0565,-0.006500000000000001,0.0568726648,4.76,0.5700000000000001,4.794006675,4.7765,0.5635,4.8096241537,0.0565,-0.006500000000000001,0.0568726648,4.72,0.5700000000000001,4.754292797
2019-12-06 12:30:00,4.8155,0.49450000000000005,4.8408233287,0.0555,-0.0055000000000000005,0.055771856700000004,4.76,0.5,4.7861884626,4.7755,0.49450000000000005,4.8010343156,0.0555,-0.0055000000000000005,0.055771856700000004,4.72,0.5,4.746409169
2019-12-06 13:00:00,4.815,0.35450000000000004,4.8280322337,0.055,-0.0055000000000000005,0.0552743159,4.76,0.36,4.7735940338,4.775,0.35450000000000004,4.7881411059,0.055,-0.0055000000000000005,0.0552743159,4.72,0.36,4.7337089053
2019-12-06 13:30:00,4.7435,0.3045,4.7532633527,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.69,0.31,4.7002340367,4.7035,0.3045,4.7133462105,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.65,0.31,4.6603218773
2019-12-06 14:00:00,4.6955,0.304,4.7053306207,0.0555,-0.006,0.0558233822,4.64,0.31,4.6503440733,4.6555,0.304,4.6654149065,0.0555,-0.006,0.0558233822,4.6,0.31,4.6104338191
2019-12-06 14:30:00,4.5535,0.28350000000000003,4.5623167908,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.5,0.29,4.5093347625,4.5135000000000005,0.28350000000000003,4.5223947749,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.46,0.29,4.4694183067
2019-12-06 15:00:00,4.4465,0.2335,4.4526266967,0.0565,-0.006500000000000001,0.0568726648,4.39,0.24,4.3965554699,4.4065,0.2335,4.4126822342,0.0565,-0.006500000000000001,0.0568726648,4.35,0.24,4.356615659
2019-12-06 15:30:00,4.372,0.2655,4.3800541378,0.062,-0.0145,0.0636729927,4.31,0.28,4.3190855514,4.332,0.2655,4.3401283679,0.062,-0.0145,0.0636729927,4.27,0.28,4.2791704804
2019-12-06 16:00:00,4.5265,0.24150000000000002,4.532937734,0.0565,-0.0085,0.0571358031,4.47,0.25,4.476985593,4.4865,0.24150000000000002,4.4929950478,0.0565,-0.0085,0.0571358031,4.43,0.25,4.4370485686
2019-12-06 16:30:00,4.8455,0.29350000000000004,4.8543807535,0.0555,-0.006500000000000001,0.0558793343,4.79,0.30000000000000004,4.7993853773,4.8055,0.29350000000000004,4.8144545382,0.0555,-0.006500000000000001,0.0558793343,4.75,0.30000000000000004,4.7594642556
2019-12-06 17:00:00,5.146,0.294,5.1543915257,0.056,-0.006,0.0563205114,5.09,0.30000000000000004,5.0988331999,5.096,0.294,5.1044737241,0.056,-0.006,0.0563205114,5.04,0.30000000000000004,5.0489206767
2019-12-06 17:30:00,5.086,0.294,5.0944903572,0.056,-0.006,0.0563205114,5.03,0.30000000000000004,5.0389383803,5.046,0.294,5.0545575474,0.056,-0.006,0.0563205114,4.99,0.30000000000000004,4.999009902
2019-12-06 18:00:00,5.026,0.294,5.0345915425,0.056,-0.006,0.0563205114,4.97,0.30000000000000004,4.9790460934,4.976,0.294,4.9846777228,0.056,-0.006,0.0563205114,4.92,0.30000000000000004,4.9291378556000005
2019-12-06 18:30:00,4.9035,0.2325,4.9090089122,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.85,0.24,4.8559345136,4.8635,0.2325,4.8690541689,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.8100000000000005,0.24,4.815983804
2019-12-06 19:00:00,4.786,0.234,4.79171702,0.056,-0.006,0.0563205114,4.73,0.24,4.736084881,4.736,0.234,4.7417773039,0.056,-0.006,0.0563205114,4.68,0.24,4.6861498055
2019-12-06 19:30:00,4.786,0.234,4.79171702,0.056,-0.006,0.0563205114,4.73,0.24,4.736084881,4.736,0.234,4.7417773039,0.056,-0.006,0.0563205114,4.68,0.24,4.6861498055
2019-12-06 20:00:00,4.9855,0.28350000000000003,4.993554095,0.0555,-0.006500000000000001,0.0558793343,4.93,0.29,4.9385220461,4.9455,0.28350000000000003,4.9536191315,0.0555,-0.006500000000000001,0.0558793343,4.89,0.29,4.8985916343
2019-12-06 20:30:00,4.804,0.28350000000000003,4.812357868,0.054,-0.006500000000000001,0.0543897968,4.75,0.29,4.7588443975,4.764,0.28350000000000003,4.7724279198,0.054,-0.006500000000000001,0.0543897968,4.71,0.29,4.7189193678
2019-12-06 21:00:00,4.6555,0.28400000000000003,4.6641543982,0.0555,-0.006,0.0558233822,4.6,0.29,4.6091322394,4.6155,0.28400000000000003,4.6242292601,0.0555,-0.006,0.0558233822,4.5600000000000005,0.29,4.5692121859
2019-12-06 21:30:00,4.4055,0.23450000000000001,4.4117366762,0.0555,-0.0055000000000000005,0.055771856700000004,4.35,0.24,4.356615659,4.3655,0.23450000000000001,4.3717937394,0.0555,-0.0055000000000000005,0.055771856700000004,4.31,0.24,4.3166769627
2019-12-06 22:00:00,4.2155,0.234,4.221989608,0.0555,-0.006,0.0558233822,4.16,0.24,4.1669173258,4.1755,0.234,4.1820516795,0.0555,-0.006,0.0558233822,4.12,0.24,4.1269843712
2019-12-06 22:30:00,4.003,0.203,4.0081439595,0.053,-0.007,0.0534602656,3.95,0.21,3.9555783395,3.963,0.203,3.9681958117000002,0.053,-0.007,0.0534602656,3.91,0.21,3.9156353252000002
2019-12-06 23:00:00,3.7555,0.164,3.7590791758,0.0555,-0.006,0.0558233822,3.7,0.17,3.7039033464999997,3.7155,0.164,3.7191176709000002,0.0555,-0.006,0.0558233822,3.66,0.17,3.6639459603
2019-12-06 23:30:00,3.5155000000000003,0.194,3.5208487968,0.0555,-0.006,0.0558233822,3.46,0.2,3.4657755265,3.4855,0.194,3.4908947635,0.0555,-0.006,0.0558233822,3.43,0.2,3.435825956
2019-12-07 00:00:00,3.2655,0.883,3.3827768549,0.0555,-0.007,0.055939699700000005,3.21,0.89,3.3310959158,3.3655,0.883,3.4794078878,0.0555,-0.007,0.055939699700000005,3.31,0.89,3.4275647332
2019-12-07 00:30:00,3.3755,0.884,3.4893346429,0.0555,-0.006,0.0558233822,3.32,0.89,3.4372227161,3.4755000000000003,0.884,3.5861617713,0.0555,-0.006,0.0558233822,3.42,0.89,3.5339071861
2019-12-07 01:00:00,3.7255000000000003,0.334,3.7404419859,0.0555,-0.006,0.0558233822,3.67,0.34,3.68571567,3.7255000000000003,0.334,3.7404419859,0.0555,-0.006,0.0558233822,3.67,0.34,3.68571567
2019-12-07 01:30:00,3.7255000000000003,0.14400000000000002,3.7282819435,0.0555,-0.006,0.0558233822,3.67,0.15,3.673064116,3.6855,0.14400000000000002,3.688312114,0.0555,-0.006,0.0558233822,3.63,0.15,3.6330978517
2019-12-07 02:00:00,3.6455,0.14350000000000002,3.6483232450000003,0.0555,-0.006500000000000001,0.0558793343,3.59,0.15,3.5931323382,3.6055,0.14350000000000002,3.6083545419,0.0555,-0.006500000000000001,0.0558793343,3.55,0.15,3.5531676009
2019-12-07 02:30:00,3.513,0.24250000000000002,3.5213598581000003,0.053,-0.007500000000000001,0.053528030000000004,3.46,0.25,3.4690200345,3.493,0.24250000000000002,3.5014076098,0.053,-0.007500000000000001,0.053528030000000004,3.44,0.25,3.4490723390999998
2019-12-07 03:00:00,3.4055,0.123,3.4077205358000002,0.0555,-0.007,0.055939699700000005,3.35,0.13,3.3525214392000002,3.3755,0.123,3.3777402579,0.0555,-0.007,0.055939699700000005,3.32,0.13,3.3225442059
2019-12-07 03:30:00,3.3355,0.123,3.3377671054,0.0555,-0.007,0.055939699700000005,3.2800000000000002,0.13,3.2825752086,3.3055,0.123,3.307787667,0.0555,-0.007,0.055939699700000005,3.25,0.13,3.2525989608
2019-12-07 04:00:00,3.2855,0.123,3.2878015831000003,0.0555,-0.007,0.055939699700000005,3.23,0.13,3.2326150405,3.2455,0.123,3.2478299294,0.0555,-0.007,0.055939699700000005,3.19,0.13,3.1926478039
2019-12-07 04:30:00,3.2055,0.12350000000000001,3.2078781928,0.0555,-0.006500000000000001,0.0558793343,3.15,0.13,3.1526813984,3.1655,0.12350000000000001,3.1679082215,0.0555,-0.006500000000000001,0.0558793343,3.11,0.13,3.112715856
2019-12-07 05:00:00,3.1855,0.0935,3.1868718988999998,0.0555,-0.006500000000000001,0.0558793343,3.13,0.1,3.1315970367,3.1655,0.0935,3.166880563,0.0555,-0.006500000000000001,0.0558793343,3.11,0.1,3.1116073017
2019-12-07 05:30:00,3.2155,0.124,3.2178900307,0.0555,-0.006,0.0558233822,3.16,0.13,3.1626729202,3.1655,0.124,3.1679277533,0.0555,-0.006,0.0558233822,3.11,0.13,3.112715856
2019-12-07 06:00:00,3.3255,0.14250000000000002,3.3285517121,0.0555,-0.007500000000000001,0.056004464100000005,3.27,0.15,3.2734385591,3.2855,0.14250000000000002,3.2885888311,0.0555,-0.007500000000000001,0.056004464100000005,3.23,0.15,3.2334810963
2019-12-07 06:30:00,3.6555,0.21250000000000002,3.6616712714,0.0555,-0.007500000000000001,0.056004464100000005,3.6,0.22,3.6067159578,3.6055,0.21250000000000002,3.6117567055,0.0555,-0.007500000000000001,0.056004464100000005,3.55,0.22,3.5568103689
2019-12-07 07:00:00,3.814,0.243,3.8217332455,0.054,-0.007,0.0544518136,3.76,0.25,3.7683020049,3.774,0.243,3.7818150404,0.054,-0.007,0.0544518136,3.7199999999999998,0.25,3.7283910739
2019-12-07 07:30:00,4.0545,0.303,4.0658061009,0.0545,-0.007,0.0549477024,4.0,0.31,4.0119945164,4.0145,0.303,4.0259184356,0.0545,-0.007,0.0549477024,3.96,0.31,3.9721153055
2019-12-07 08:00:00,4.2155,0.304,4.2264472373,0.0555,-0.006,0.0558233822,4.16,0.31,4.1715344898,4.1755,0.304,4.186551833,0.0555,-0.006,0.0558233822,4.12,0.31,4.131646161
2019-12-07 08:30:00,4.4455,0.3045,4.455916348,0.0555,-0.0055000000000000005,0.055771856700000004,4.39,0.31,4.4009317195,4.3955,0.3045,4.406034555,0.0555,-0.0055000000000000005,0.055771856700000004,4.34,0.31,4.3510573428
2019-12-07 09:00:00,4.675,0.34450000000000003,4.68767589,0.055,-0.0055000000000000005,0.0552743159,4.62,0.35000000000000003,4.6332386081,4.635,0.34450000000000003,4.6477849832,0.055,-0.0055000000000000005,0.0552743159,4.58,0.35000000000000003,4.5933538945
2019-12-07 09:30:00,4.615,0.3045,4.6250346215,0.055,-0.0055000000000000005,0.0552743159,4.5600000000000005,0.31,4.5705251339,4.575,0.3045,4.585122163,0.055,-0.0055000000000000005,0.0552743159,4.52,0.31,4.5306180594
2019-12-07 10:00:00,4.2985,0.2645,4.3066300631,0.0585,-0.0055000000000000005,0.058757978200000005,4.24,0.27,4.2485880007,4.2585,0.2645,4.2667062824,0.0585,-0.0055000000000000005,0.058757978200000005,4.2,0.27,4.2086696235
2019-12-07 10:30:00,4.3565000000000005,0.2635,4.3644615361,0.0565,-0.006500000000000001,0.0568726648,4.3,0.27,4.3084684054,4.3165,0.2635,4.3245351773,0.0565,-0.006500000000000001,0.0568726648,4.26,0.27,4.2685477624
2019-12-07 11:00:00,4.356,0.28350000000000003,4.3652157163,0.056,-0.006500000000000001,0.0563759701,4.3,0.29,4.3097679752,4.316,0.28350000000000003,4.3253009433,0.056,-0.006500000000000001,0.0563759701,4.26,0.29,4.2698594825
2019-12-07 11:30:00,4.2585,0.28600000000000003,4.2680930461,0.0585,-0.004,0.058636592700000004,4.2,0.29,4.21,4.2185,0.28600000000000003,4.2281838004,0.0585,-0.004,0.058636592700000004,4.16,0.29,4.1700959222
2019-12-07 12:00:00,4.216,0.28800000000000003,4.2258253632,0.066,-0.002,0.0660302961,4.15,0.29,4.1601201906,4.176,0.28800000000000003,4.1859192539,0.066,-0.002,0.0660302961,4.11,0.29,4.1202184408
2019-12-07 12:30:00,4.0655,0.3065,4.0770372208,0.0655,-0.0035,0.0655934448,4.0,0.31,4.0119945164,4.0255,0.3065,4.0371515329,0.0655,-0.0035,0.0655934448,3.96,0.31,3.9721153055
2019-12-07 13:00:00,4.067,0.3065,4.0785329777,0.067,-0.0035,0.0670913556,4.0,0.31,4.0119945164,4.027,0.3065,4.0386472054,0.067,-0.0035,0.0670913556,3.96,0.31,3.9721153055
2019-12-07 13:30:00,4.059,0.28450000000000003,4.0689582512,0.059000000000000004,-0.0055000000000000005,0.0592558014,4.0,0.29,4.0104987221,4.019,0.28450000000000003,4.0290571167,0.059000000000000004,-0.0055000000000000005,0.0592558014,3.96,0.29,3.970604488
2019-12-07 14:00:00,4.057,0.28500000000000003,4.0669981559,0.057,-0.005,0.057218878,4.0,0.29,4.0104987221,4.017,0.28500000000000003,4.0270974659,0.057,-0.005,0.057218878,3.96,0.29,3.970604488
2019-12-07 14:30:00,4.0065,0.20400000000000001,4.0116901987,0.0565,-0.006,0.0568176909,3.95,0.21,3.9555783395,3.9665,0.20400000000000001,3.9717424703,0.0565,-0.006,0.0568176909,3.91,0.21,3.9156353252000002
2019-12-07 15:00:00,4.045,0.20350000000000001,4.0501157082,0.055,-0.006500000000000001,0.055382759100000005,3.99,0.21,3.9955224940000003,4.005,0.20350000000000001,4.0101667359,0.055,-0.006500000000000001,0.055382759100000005,3.95,0.21,3.9555783395
2019-12-07 15:30:00,4.1425,0.2025,4.1474465036,0.052500000000000005,-0.007500000000000001,0.0530330086,4.09,0.21,4.0953876495,4.1025,0.2025,4.1074946744,0.052500000000000005,-0.007500000000000001,0.0530330086,4.05,0.21,4.0554407899
2019-12-07 16:00:00,4.3245000000000005,0.244,4.3313781006,0.0545,-0.006,0.0548292805,4.27,0.25,4.2773122402,4.2845,0.244,4.291442211,0.0545,-0.006,0.0548292805,4.23,0.25,4.2373812668
2019-12-07 16:30:00,4.7245,0.24350000000000002,4.7307708146,0.0545,-0.006500000000000001,0.05488624600000001,4.67,0.25,4.6766868614,4.6845,0.24350000000000002,4.6908242879,0.0545,-0.006500000000000001,0.05488624600000001,4.63,0.25,4.6367445476
2019-12-07 17:00:00,4.9645,0.29350000000000004,4.9731682558,0.0545,-0.006500000000000001,0.05488624600000001,4.91,0.30000000000000004,4.9191564317,4.9245,0.29350000000000004,4.9332385408,0.0545,-0.006500000000000001,0.05488624600000001,4.87,0.30000000000000004,4.8792314969
2019-12-07 17:30:00,5.0545,0.2635,5.0613636996,0.0545,-0.006500000000000001,0.05488624600000001,5.0,0.27,5.0072846933,5.0045,0.2635,5.0114321805,0.0545,-0.006500000000000001,0.05488624600000001,4.95,0.27,4.9573581674
2019-12-07 18:00:00,5.0545,0.2335,5.0598905621,0.0545,-0.006500000000000001,0.05488624600000001,5.0,0.24,5.0057566861,5.0045,0.2335,5.009944361,0.0545,-0.006500000000000001,0.05488624600000001,4.95,0.24,4.9558147665
2019-12-07 18:30:00,5.002,0.232,5.0073773575,0.052000000000000005,-0.008,0.052611785800000005,4.95,0.24,4.9558147665,4.962,0.232,4.9674206587,0.052000000000000005,-0.008,0.052611785800000005,4.91,0.24,4.9158620811
2019-12-07 19:00:00,4.8745,0.2335,4.8800893947,0.0545,-0.006500000000000001,0.05488624600000001,4.82,0.24,4.8259714048,4.8345,0.2335,4.8401355869,0.0545,-0.006500000000000001,0.05488624600000001,4.78,0.24,4.7860213121
2019-12-07 19:30:00,4.5845,0.20350000000000001,4.5890143277,0.0545,-0.006500000000000001,0.05488624600000001,4.53,0.21,4.5348649373,4.5445,0.20350000000000001,4.5490540225,0.0545,-0.006500000000000001,0.05488624600000001,4.49,0.21,4.4949082304
2019-12-07 20:00:00,4.3945,0.17350000000000002,4.3979236578,0.0545,-0.006500000000000001,0.05488624600000001,4.34,0.18,4.3437311151,4.3645,0.17350000000000002,4.3679471723,0.0545,-0.006500000000000001,0.05488624600000001,4.31,0.18,4.3137570632
2019-12-07 20:30:00,4.244,0.17350000000000002,4.2475449674,0.054,-0.006500000000000001,0.0543897968,4.19,0.18,4.1938645662,4.204,0.17350000000000002,4.2075786683,0.054,-0.006500000000000001,0.0543897968,4.15,0.18,4.1539017803
2019-12-07 21:00:00,4.054,0.14350000000000002,4.0565389496,0.054,-0.006500000000000001,0.0543897968,4.0,0.15,4.0028115119,4.014,0.14350000000000002,4.0165642345,0.054,-0.006500000000000001,0.0543897968,3.96,0.15,3.9628398907999998
2019-12-07 21:30:00,3.854,0.14400000000000002,3.8566892538,0.054,-0.006,0.0543323108,3.8,0.15,3.8029593740000003,3.824,0.14400000000000002,3.8267103366,0.054,-0.006,0.0543323108,3.77,0.15,3.7729829048
2019-12-07 22:00:00,3.7039999999999997,0.1135,3.7057385566,0.054,-0.006500000000000001,0.0543897968,3.65,0.12,3.6519720700000002,3.664,0.1135,3.6657575274000003,0.054,-0.006500000000000001,0.0543897968,3.61,0.12,3.6119939092
2019-12-07 22:30:00,3.534,0.0935,3.5352366611,0.054,-0.006500000000000001,0.0543897968,3.48,0.1,3.4814364851,3.484,0.0935,3.4852544025,0.054,-0.006500000000000001,0.0543897968,3.43,0.1,3.4314574163
2019-12-07 23:00:00,3.364,0.0935,3.3652991323,0.054,-0.006500000000000001,0.0543897968,3.31,0.1,3.3115102295,3.334,0.0935,3.3353108176,0.054,-0.006500000000000001,0.0543897968,3.2800000000000002,0.1,3.2815240362
2019-12-07 23:30:00,3.164,0.0915,3.1653227719,0.054,-0.0085,0.054664888200000004,3.11,0.1,3.1116073017,3.124,0.0915,3.1253397015,0.054,-0.0085,0.054664888200000004,3.07,0.1,3.0716282327
2019-12-08 00:00:00,2.992,0.0915,2.993398779,0.052000000000000005,-0.0085,0.0526901319,2.94,0.1,2.9417001887,2.9619999999999997,0.0915,2.9634129395,0.052000000000000005,-0.0085,0.0526901319,2.91,0.1,2.9117177061
2019-12-08 00:30:00,3.0845,0.09050000000000001,3.0858273607,0.0545,-0.0095,0.0553217859,3.03,0.1,3.0316497159,3.0545,0.09050000000000001,3.0558403918,0.0545,-0.0095,0.0553217859,3.0,0.1,3.001666204
2019-12-08 01:00:00,3.364,0.091,3.3652306013,0.054,-0.009000000000000001,0.0547448628,3.31,0.1,3.3115102295,3.334,0.091,3.3352416704,0.054,-0.009000000000000001,0.0547448628,3.2800000000000002,0.1,3.2815240362
2019-12-08 01:30:00,3.344,0.093,3.3452929618000002,0.054,-0.007,0.0544518136,3.29,0.1,3.291519406,3.304,0.093,3.3053086089,0.054,-0.007,0.0544518136,3.25,0.1,3.2515380976
2019-12-08 02:00:00,3.484,0.163,3.487810918,0.054,-0.007,0.0544518136,3.43,0.17,3.434210244,3.444,0.163,3.4478551304,0.054,-0.007,0.0544518136,3.39,0.17,3.3942598604
2019-12-08 02:30:00,3.544,0.28300000000000003,3.5552812828,0.054,-0.007,0.0544518136,3.49,0.29,3.5020279839,3.524,0.28300000000000003,3.5353451034,0.054,-0.007,0.0544518136,3.47,0.29,3.4820970693
2019-12-08 03:00:00,3.394,0.14300000000000002,3.3970111863,0.054,-0.007,0.0544518136,3.34,0.15,3.3433665668,3.364,0.14300000000000002,3.3670380158,0.054,-0.007,0.0544518136,3.31,0.15,3.3133970483
2019-12-08 03:30:00,3.3235,0.14300000000000002,3.3265750029,0.053500000000000006,-0.007,0.053956000600000005,3.27,0.15,3.2734385591,3.2935,0.14300000000000002,3.2966029864,0.053500000000000006,-0.007,0.053956000600000005,3.24,0.15,3.2434703637
2019-12-08 04:00:00,3.2735,0.14350000000000002,3.2766437859,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.22,0.15,3.2234918954,3.2335,0.14350000000000002,3.2366826381,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.18,0.15,3.1835357702
2019-12-08 04:30:00,3.2115,0.123,3.2138545782,0.051500000000000004,-0.007,0.051973551,3.16,0.13,3.1626729202,3.1815,0.123,3.1838767643,0.051500000000000004,-0.007,0.051973551,3.13,0.13,3.1326985173
2019-12-08 05:00:00,3.1335,0.0935,3.1348946553,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.08,0.1,3.081622949,3.1035,0.0935,3.1049081307,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.05,0.1,3.0516389039
2019-12-08 05:30:00,3.1335,0.463,3.1675213101,0.053500000000000006,-0.007,0.053956000600000005,3.08,0.47000000000000003,3.1156540244,3.1635,0.463,3.1972020971,0.053500000000000006,-0.007,0.053956000600000005,3.11,0.47000000000000003,3.1453139748
2019-12-08 06:00:00,3.1735,0.8815000000000001,3.2936521522,0.053500000000000006,-0.0085,0.054171025500000004,3.12,0.89,3.2444568112,3.2635,0.8815000000000001,3.3804547771,0.053500000000000006,-0.0085,0.054171025500000004,3.21,0.89,3.3310959158
2019-12-08 06:30:00,3.4335,0.302,3.4467559023,0.053500000000000006,-0.008,0.0540948242,3.38,0.31,3.3941862059,3.4235,0.302,3.4367944731,0.053500000000000006,-0.008,0.0540948242,3.37,0.31,3.3842281247
2019-12-08 07:00:00,3.5935,0.212,3.5997480815,0.053500000000000006,-0.008,0.0540948242,3.54,0.22,3.5468295702,3.5535,0.212,3.5598182889,0.053500000000000006,-0.008,0.0540948242,3.5,0.22,3.5069074695999998
2019-12-08 07:30:00,3.7335000000000003,0.21350000000000002,3.7395995106,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.68,0.22,3.6865702218000003,3.6835,0.21350000000000002,3.6896821679,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.63,0.22,3.6366605561
2019-12-08 08:00:00,3.833,0.214,3.8389692627,0.053,-0.006,0.0533385414,3.7800000000000002,0.22,3.786396704,3.783,0.214,3.7890480335000003,0.053,-0.006,0.0533385414,3.73,0.22,3.7364823029
2019-12-08 08:30:00,4.0925,0.244,4.099767341,0.052500000000000005,-0.006,0.0528417449,4.04,0.25,4.0477277576,4.0425,0.244,4.0498570654,0.052500000000000005,-0.006,0.0528417449,3.99,0.25,3.9978244084
2019-12-08 09:00:00,4.284,0.2745,4.292785372,0.054,-0.0055000000000000005,0.0542793699,4.23,0.28,4.2392570104,4.234,0.2745,4.2428889038,0.054,-0.0055000000000000005,0.0542793699,4.18,0.28,4.189367494
2019-12-08 09:30:00,4.4145,0.274,4.4229951673,0.0545,-0.006,0.0548292805,4.36,0.28,4.3689815747,4.3645,0.274,4.3730922984,0.0545,-0.006,0.0548292805,4.31,0.28,4.3190855514
2019-12-08 10:00:00,4.4685,0.337,4.4811897137,0.0585,-0.003,0.0585768726,4.41,0.34,4.4230871572,4.4285,0.337,4.4413040033,0.0585,-0.003,0.0585768726,4.37,0.34,4.3832065888
2019-12-08 10:30:00,4.602,0.3365,4.614286104,0.062,-0.0035,0.0620987117,4.54,0.34,4.5527134766,4.552,0.3365,4.5644206916,0.062,-0.0035,0.0620987117,4.49,0.34,4.5028546501
2019-12-08 11:00:00,4.5465,0.337,4.558972609,0.0665,-0.003,0.0665676348,4.48,0.34,4.4928832613,4.5065,0.337,4.5190830099,0.0665,-0.003,0.0665676348,4.44,0.34,4.4529989894
2019-12-08 11:30:00,4.6805,0.336,4.6925447521,0.060500000000000005,-0.004,0.060632087200000004,4.62,0.34,4.6324939288,4.6305,0.336,4.6426744717,0.060500000000000005,-0.004,0.060632087200000004,4.57,0.34,4.5826302491
2019-12-08 12:00:00,4.6595,0.377,4.6747266498,0.0695,-0.003,0.0695647181,4.59,0.38,4.6057029865,4.6195,0.377,4.6348580615,0.0695,-0.003,0.0695647181,4.55,0.38,4.5658405579
2019-12-08 12:30:00,4.759,0.376,4.7738304327000005,0.059000000000000004,-0.004,0.0591354378,4.7,0.38,4.7153366794,4.719,0.376,4.7339557455,0.059000000000000004,-0.004,0.0591354378,4.66,0.38,4.675467891
2019-12-08 13:00:00,4.729,0.35550000000000004,4.7423434344,0.059000000000000004,-0.0045000000000000005,0.0591713613,4.67,0.36,4.6838552497,4.689,0.35550000000000004,4.7024569376,0.059000000000000004,-0.0045000000000000005,0.0591713613,4.63,0.36,4.6439745908
2019-12-08 13:30:00,4.875,0.3345,4.8864624474,0.055,-0.0055000000000000005,0.0552743159,4.82,0.34,4.8319768211,4.835,0.3345,4.8465570511,0.055,-0.0055000000000000005,0.0552743159,4.78,0.34,4.792076794
2019-12-08 14:00:00,4.6835,0.294,4.6927186417,0.053500000000000006,-0.006,0.053835397300000004,4.63,0.30000000000000004,4.6397090426,4.6335,0.294,4.6428179213,0.053500000000000006,-0.006,0.053835397300000004,4.58,0.30000000000000004,4.5898148111
2019-12-08 14:30:00,4.3715,0.2665,4.3796157937,0.061500000000000006,-0.0035,0.061599513,4.31,0.27,4.3184487956,4.3315,0.2665,4.3396905996,0.061500000000000006,-0.0035,0.061599513,4.27,0.27,4.2785277842
2019-12-08 15:00:00,4.056,0.1545,4.0589415184,0.056,-0.0055000000000000005,0.056269441100000005,4.0,0.16,4.003198721,4.016,0.1545,4.0189707949,0.056,-0.0055000000000000005,0.056269441100000005,3.96,0.16,3.9632310051
2019-12-08 15:30:00,4.2545,0.154,4.2572862542,0.0545,-0.006,0.0548292805,4.2,0.16,4.2030465141,4.2045,0.154,4.2073193663,0.0545,-0.006,0.0548292805,4.15,0.16,4.153083192
2019-12-08 16:00:00,4.334,0.1545,4.3367529616,0.054,-0.0055000000000000005,0.0542793699,4.28,0.16,4.2829896101,4.294,0.1545,4.2967785898,0.054,-0.0055000000000000005,0.0542793699,4.24,0.16,4.243017794
2019-12-08 16:30:00,4.623,0.1935,4.6270477899,0.053,-0.006500000000000001,0.0533970973,4.57,0.2,4.5743742741,4.583,0.1935,4.5870830873,0.053,-0.006500000000000001,0.0533970973,4.53,0.2,4.5344128617
2019-12-08 17:00:00,4.943,0.224,4.9480728572,0.053,-0.006,0.0533385414,4.89,0.23,4.8954060097,4.9030000000000005,0.224,4.9081142,0.053,-0.006,0.0533385414,4.85,0.23,4.8554505455
2019-12-08 17:30:00,5.154,0.2245,5.1588871135,0.054,-0.0055000000000000005,0.0542793699,5.1,0.23,5.1051836402,5.104,0.2245,5.1089349428,0.054,-0.0055000000000000005,0.0542793699,5.05,0.23,5.0552349105
2019-12-08 18:00:00,5.1545,0.2245,5.1593866399,0.0545,-0.0055000000000000005,0.0547768199,5.1,0.23,5.1051836402,5.1045,0.2245,5.1094344599,0.0545,-0.0055000000000000005,0.0547768199,5.05,0.23,5.0552349105
2019-12-08 18:30:00,4.9945,0.2235,4.9994982248,0.0545,-0.006500000000000001,0.05488624600000001,4.94,0.23,4.9453513525,4.9445,0.2235,4.9495487168,0.0545,-0.006500000000000001,0.05488624600000001,4.89,0.23,4.8954060097
2019-12-08 19:00:00,4.764,0.184,4.7675519924,0.054,-0.006,0.0543323108,4.71,0.19,4.713830714,4.724,0.184,4.7275820458,0.054,-0.006,0.0543323108,4.67,0.19,4.6738634982
2019-12-08 19:30:00,4.564,0.1535,4.5665805862,0.054,-0.006500000000000001,0.0543897968,4.51,0.16,4.512837245,4.524,0.1535,4.52660339,0.054,-0.006500000000000001,0.0543897968,4.47,0.16,4.4728626181
2019-12-08 20:00:00,4.384,0.1535,4.3866864773,0.054,-0.006500000000000001,0.0543897968,4.33,0.16,4.3329551117000005,4.334,0.1535,4.336717451,0.054,-0.006500000000000001,0.0543897968,4.28,0.16,4.2829896101
2019-12-08 20:30:00,4.224,0.154,4.2268063594,0.054,-0.006,0.0543323108,4.17,0.16,4.1730684154,4.184,0.154,4.1868331708,0.054,-0.006,0.0543323108,4.13,0.16,4.1330981116
2019-12-08 21:00:00,4.304,0.17450000000000002,4.3075359836,0.054,-0.0055000000000000005,0.0542793699,4.25,0.18,4.2538100569,4.264,0.17450000000000002,4.2675691266,0.054,-0.0055000000000000005,0.0542793699,4.21,0.18,4.2138462241
2019-12-08 21:30:00,4.394,0.21450000000000002,4.3992324615000005,0.054,-0.0055000000000000005,0.0542793699,4.34,0.22,4.3455724594,4.354,0.21450000000000002,4.3592804739,0.054,-0.0055000000000000005,0.0542793699,4.3,0.22,4.3056242288
2019-12-08 22:00:00,4.1815,0.212,4.186870699,0.051500000000000004,-0.008,0.052117655400000004,4.13,0.22,4.1358554133,4.1415,0.212,4.1469225035,0.051500000000000004,-0.008,0.052117655400000004,4.09,0.22,4.0959125967
2019-12-08 22:30:00,3.974,0.214,3.9797577816,0.054,-0.006,0.0543323108,3.92,0.22,3.9261686158,3.934,0.214,3.9398162394,0.054,-0.006,0.0543323108,3.88,0.22,3.8862321083999998
2019-12-08 23:00:00,3.7035,0.193,3.7085254818999998,0.053500000000000006,-0.007,0.053956000600000005,3.65,0.2,3.6554753453,3.6734999999999998,0.193,3.6785664667,0.053500000000000006,-0.007,0.053956000600000005,3.62,0.2,3.6255206523
2019-12-08 23:30:00,3.4435000000000002,0.1925,3.4488764112,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.39,0.2,3.3958945802000002,3.4035,0.1925,3.4089394978,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.35,0.2,3.3559648389
2019-12-09 00:00:00,3.2635,0.194,3.2692611168,0.053500000000000006,-0.006,0.053835397300000004,3.21,0.2,3.2162244947,3.2235,0.194,3.2293324775,0.053500000000000006,-0.006,0.053835397300000004,3.17,0.2,3.1763028823
2019-12-09 00:30:00,3.3635,0.662,3.428028041,0.053500000000000006,-0.008,0.0540948242,3.31,0.67,3.3771289582,3.4135,0.662,3.4771002645999998,0.053500000000000006,-0.008,0.0540948242,3.36,0.67,3.4261494422
2019-12-09 01:00:00,3.7135,0.213,3.7196036415,0.053500000000000006,-0.007,0.053956000600000005,3.66,0.22,3.6666060601,3.6835,0.213,3.6896532696,0.053500000000000006,-0.007,0.053956000600000005,3.63,0.22,3.6366605561
2019-12-09 01:30:00,3.6135,0.803,3.7016470996,0.053500000000000006,-0.007,0.053956000600000005,3.56,0.81,3.6509861681,3.6835,0.803,3.7700107758,0.053500000000000006,-0.007,0.053956000600000005,3.63,0.81,3.7192741227
2019-12-09 02:00:00,3.5535,0.182,3.5581577045,0.053500000000000006,-0.008,0.0540948242,3.5,0.19,3.505153349,3.5235000000000003,0.182,3.5281973088000003,0.053500000000000006,-0.008,0.0540948242,3.47,0.19,3.4751978361
2019-12-09 02:30:00,3.4835000000000003,0.152,3.486814628,0.053500000000000006,-0.008,0.0540948242,3.43,0.16,3.4337297506,3.4435000000000002,0.152,3.4468530938,0.053500000000000006,-0.008,0.0540948242,3.39,0.16,3.3937737108
2019-12-09 03:00:00,3.3935,0.1505,3.3968356598,0.053500000000000006,-0.0095,0.0543369119,3.34,0.16,3.3438301392,3.3535,0.1505,3.3568754073,0.053500000000000006,-0.0095,0.0543369119,3.3,0.16,3.303876511
2019-12-09 03:30:00,3.3435,0.152,3.3469532787,0.053500000000000006,-0.008,0.0540948242,3.29,0.16,3.2938882798,3.3135,0.152,3.3169845116,0.053500000000000006,-0.008,0.0540948242,3.26,0.16,3.2639240187
2019-12-09 04:00:00,3.2935,0.14850000000000002,3.2968461444,0.053500000000000006,-0.0115,0.054722024800000005,3.24,0.16,3.2439482117,3.2535,0.14850000000000002,3.2568872409000003,0.053500000000000006,-0.0115,0.054722024800000005,3.2,0.16,3.2039975031
2019-12-09 04:30:00,3.2535,0.152,3.2570487024,0.053500000000000006,-0.008,0.0540948242,3.2,0.16,3.2039975031,3.2235,0.152,3.2270816925,0.053500000000000006,-0.008,0.0540948242,3.17,0.16,3.1740352865
2019-12-09 05:00:00,3.2735,0.112,3.2754154317,0.053500000000000006,-0.008,0.0540948242,3.22,0.12,3.222235249,3.2235,0.112,3.2254451243,0.053500000000000006,-0.008,0.0540948242,3.17,0.12,3.1722704803
2019-12-09 05:30:00,3.364,0.1495,3.3673203367,0.054,-0.0105,0.0550113625,3.31,0.16,3.3138648132,3.334,0.1495,3.3373501839,0.054,-0.0105,0.0550113625,3.2800000000000002,0.16,3.2839001203000002
2019-12-09 06:00:00,3.5335,0.2015,3.5392406671,0.053500000000000006,-0.0085,0.054171025500000004,3.48,0.21,3.4863304491,3.5035,0.2015,3.509289743,0.053500000000000006,-0.0085,0.054171025500000004,3.45,0.21,3.4563853952
2019-12-09 06:30:00,3.964,0.2575,3.9723547488,0.054,-0.0125,0.0554278811,3.91,0.27,3.919311164,3.924,0.2575,3.9324397325,0.054,-0.0125,0.0554278811,3.87,0.27,3.8794071712
2019-12-09 07:00:00,4.3415,0.30000000000000004,4.3518527376,0.051500000000000004,-0.01,0.0524618909,4.29,0.31,4.3011858830000005,4.3015,0.30000000000000004,4.3119487764,0.051500000000000004,-0.01,0.0524618909,4.25,0.31,4.2612908842
2019-12-09 07:30:00,4.7935,0.374,4.8080680372,0.053500000000000006,-0.006,0.053835397300000004,4.74,0.38,4.7552076716,4.7535,0.374,4.7681902489,0.053500000000000006,-0.006,0.053835397300000004,4.7,0.38,4.7153366794
2019-12-09 08:00:00,5.0735,0.8145,5.1384640215,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.02,0.8200000000000001,5.0865312345,5.1035,0.8145,5.1680869284,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.05,0.8200000000000001,5.1161411239
2019-12-09 08:30:00,5.1635,1.3345,5.3331625233,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.11,1.34,5.2827738926,5.2835,1.3345,5.4494277222,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.23,1.34,5.3989350802
2019-12-09 09:00:00,5.1635,1.3545,5.3382021786,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.11,1.3599999999999999,5.2878823739,5.2835,1.3545,5.4543599533,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.23,1.3599999999999999,5.4039337524
