Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-09 09:30:00,5.1345,1.305,5.2977462425,0.0545,-0.005,0.054728877200000005,5.08,1.31,5.246189093,5.2545,1.305,5.4141292236,0.0545,-0.005,0.054728877200000005,5.2,1.31,5.3624714451
2019-12-09 10:00:00,5.2185,1.046,5.3222982113,0.0585,-0.004,0.058636592700000004,5.16,1.05,5.2657478101,5.2585,1.046,5.3615238739,0.0585,-0.004,0.058636592700000004,5.2,1.05,5.3049505181
2019-12-09 10:30:00,5.3525,0.6865,5.3963449204,0.0625,-0.0035,0.0625979233,5.29,0.6900000000000001,5.3348102122,5.3025,0.6865,5.3467549504,0.0625,-0.0035,0.0625979233,5.24,0.6900000000000001,5.2852341481
2019-12-09 11:00:00,5.171,0.6885,5.2166342837,0.07100000000000001,-0.0015,0.0710158433,5.1,0.6900000000000001,5.1464648061,5.131,0.6885,5.1769868891,0.07100000000000001,-0.0015,0.0710158433,5.06,0.6900000000000001,5.1068287616
2019-12-09 11:30:00,5.1735,0.728,5.2244699492,0.07350000000000001,-0.002,0.07352720580000001,5.1,0.73,5.1519802018,5.1335,0.728,5.1848631853,0.07350000000000001,-0.002,0.07352720580000001,5.06,0.73,5.1123869181
2019-12-09 12:00:00,5.2535,0.747,5.3063425493,0.07350000000000001,-0.003,0.07356119900000001,5.18,0.75,5.2340137562,5.2035,0.747,5.2568451803,0.07350000000000001,-0.003,0.07356119900000001,5.13,0.75,5.1845346946
2019-12-09 12:30:00,5.398,0.7475,5.4495100927,0.068,-0.0025,0.0680459404,5.33,0.75,5.3825087088,5.348,0.7475,5.3999870602,0.068,-0.0025,0.0680459404,5.28,0.75,5.3330010313
2019-12-09 13:00:00,5.1755,0.6355000000000001,5.2143705756,0.0655,-0.0045000000000000005,0.0656543982,5.11,0.64,5.1499223295,5.1255,0.6355000000000001,5.164746896,0.0655,-0.0045000000000000005,0.0656543982,5.06,0.64,5.1003137158
2019-12-09 13:30:00,5.1205,0.6355000000000001,5.1597849277,0.060500000000000005,-0.0045000000000000005,0.0606671245,5.06,0.64,5.1003137158,5.0805,0.6355000000000001,5.1200918449,0.060500000000000005,-0.0045000000000000005,0.0606671245,5.02,0.64,5.0606323716
2019-12-09 14:00:00,4.4935,0.5065000000000001,4.5219558269,0.0635,-0.0035,0.0635963835,4.43,0.51,4.4592600283,4.4535,0.5065000000000001,4.4822097787,0.0635,-0.0035,0.0635963835,4.39,0.51,4.4195248613
2019-12-09 14:30:00,4.4425,0.5045000000000001,4.471054294,0.0625,-0.0055000000000000005,0.0627415333,4.38,0.51,4.4095918178,4.4025,0.5045000000000001,4.4313120518,0.0625,-0.0055000000000000005,0.0627415333,4.34,0.51,4.3698626981
2019-12-09 15:00:00,4.4075,0.47300000000000003,4.4328078291,0.0575,-0.007,0.0579245199,4.35,0.48,4.3764026323,4.3675,0.47300000000000003,4.3930382709,0.0575,-0.007,0.0579245199,4.31,0.48,4.3366461696
2019-12-09 15:30:00,4.4075,0.3735,4.423297243,0.0575,-0.006500000000000001,0.057866225,4.35,0.38,4.3665661566,4.3675,0.3735,4.3834413992,0.0575,-0.006500000000000001,0.057866225,4.31,0.38,4.3267193114
2019-12-09 16:00:00,4.5165,0.34450000000000003,4.5296194653,0.0565,-0.0055000000000000005,0.0567670679,4.46,0.35000000000000003,4.4737121052,4.4765,0.34450000000000003,4.4897363508,0.0565,-0.0055000000000000005,0.0567670679,4.42,0.35000000000000003,4.4338358111
2019-12-09 16:30:00,4.8565000000000005,0.34450000000000003,4.8687033695,0.0565,-0.0055000000000000005,0.0567670679,4.8,0.35000000000000003,4.8127435003,4.8065,0.34450000000000003,4.8188299929,0.0565,-0.0055000000000000005,0.0567670679,4.75,0.35000000000000003,4.7628772816
2019-12-09 17:00:00,5.186,0.34450000000000003,5.1974297735,0.056,-0.0055000000000000005,0.056269441100000005,5.13,0.35000000000000003,5.1419257093,5.136,0.34450000000000003,5.1475407963,0.056,-0.0055000000000000005,0.056269441100000005,5.08,0.35000000000000003,5.0920428121
2019-12-09 17:30:00,5.3645,0.343,5.3754543296,0.0545,-0.007,0.0549477024,5.31,0.35000000000000003,5.3215223386,5.3145,0.343,5.3255571774,0.0545,-0.007,0.0549477024,5.26,0.35000000000000003,5.271631626
2019-12-09 18:00:00,5.366,0.304,5.3746043575,0.056,-0.006,0.0563205114,5.31,0.31,5.319041267,5.316,0.304,5.324685155,0.056,-0.006,0.0563205114,5.26,0.31,5.2691270624
2019-12-09 18:30:00,5.366,0.3035,5.3745760996,0.056,-0.006500000000000001,0.0563759701,5.31,0.31,5.319041267,5.316,0.3035,5.3246566321,0.056,-0.006500000000000001,0.0563759701,5.26,0.31,5.2691270624
2019-12-09 19:00:00,5.2815,0.3025,5.2901558106,0.051500000000000004,-0.007500000000000001,0.0520432512,5.23,0.31,5.239179325,5.2315,0.3025,5.2402384011,0.051500000000000004,-0.007500000000000001,0.0520432512,5.18,0.31,5.1892677711
2019-12-09 19:30:00,5.106,0.303,5.1149824047,0.056,-0.007,0.0564358042,5.05,0.31,5.0595059047,5.056,0.303,5.0650710755,0.056,-0.007,0.0564358042,5.0,0.31,5.0096007825
2019-12-09 20:00:00,4.876,0.224,4.8811424892,0.056,-0.006,0.0563205114,4.82,0.23,4.8254844316,4.836,0.224,4.8411849789,0.056,-0.006,0.0563205114,4.78,0.23,4.7855302736
2019-12-09 20:30:00,5.036,0.3435,5.0477012838,0.056,-0.006500000000000001,0.0563759701,4.98,0.35000000000000003,4.9922840464,4.996,0.3435,5.0077947492,0.056,-0.006500000000000001,0.0563759701,4.94,0.35000000000000003,4.9523832647
2019-12-09 21:00:00,5.0335,0.41150000000000003,5.0502925163,0.053500000000000006,-0.0085,0.054171025500000004,4.98,0.42,4.9976794615,4.9935,0.41150000000000003,5.0104265786,0.053500000000000006,-0.0085,0.054171025500000004,4.94,0.42,4.9578221025
2019-12-09 21:30:00,4.7955,0.3735,4.8100231288,0.0555,-0.006500000000000001,0.0558793343,4.74,0.38,4.7552076716,4.7455,0.3735,4.7601756795,0.0555,-0.006500000000000001,0.0558793343,4.69,0.38,4.7053692735
2019-12-09 22:00:00,4.484,0.293,4.4935626178,0.054,-0.007,0.0544518136,4.43,0.30000000000000004,4.440146394,4.434,0.293,4.4436702173,0.054,-0.007,0.0544518136,4.38,0.30000000000000004,4.3902619512
2019-12-09 22:30:00,4.1055,0.17500000000000002,4.1092280601,0.0555,-0.015,0.0574913037,4.05,0.19,4.0544543406,4.0555,0.17500000000000002,4.0592739807,0.0555,-0.015,0.0574913037,4.0,0.19,4.0045099575
2019-12-09 23:00:00,3.776,0.20600000000000002,3.7816149989000003,0.056,-0.014,0.057723478800000005,3.7199999999999998,0.22,3.7264996981,3.7359999999999998,0.20600000000000002,3.7416750260000002,0.056,-0.014,0.057723478800000005,3.68,0.22,3.6865702218000003
2019-12-09 23:30:00,3.4365,0.8025,3.5289571406,0.0565,-0.0175,0.0591481192,3.38,0.8200000000000001,3.4780454281,3.5065,0.8025,3.5971583924,0.0565,-0.0175,0.0591481192,3.45,0.8200000000000001,3.5461105454
2019-12-10 00:00:00,3.2640000000000002,0.8815000000000001,3.3809374809,0.054,-0.018500000000000003,0.0570810827,3.21,0.9,3.3337816365,3.354,0.8815000000000001,3.467904014,0.054,-0.018500000000000003,0.0570810827,3.3,0.9,3.4205262753
2019-12-10 00:30:00,3.4185,0.881,3.530198755,0.0585,-0.019,0.0615081295,3.36,0.9,3.4784479298,3.5085,0.881,3.6174208008,0.0585,-0.019,0.0615081295,3.45,0.9,3.5654592972
2019-12-10 01:00:00,3.7359999999999998,0.8905000000000001,3.840662215,0.056,-0.0095,0.056800088000000006,3.68,0.9,3.7884561499,3.836,0.8905000000000001,3.9380053644,0.056,-0.0095,0.056800088000000006,3.7800000000000002,0.9,3.8856659661
2019-12-10 01:30:00,3.705,0.894,3.8113332313,0.055,-0.006,0.055326304800000004,3.65,0.9,3.7593217473,3.795,0.894,3.8988794544000003,0.055,-0.006,0.055326304800000004,3.74,0.9,3.8467648745
2019-12-10 02:00:00,3.6550000000000002,0.893,3.7625090033,0.055,-0.007,0.055443665100000004,3.6,0.9,3.7107950631,3.755,0.893,3.8597246016,0.055,-0.007,0.055443665100000004,3.7,0.9,3.8078865529
2019-12-10 02:30:00,3.635,0.48350000000000004,3.66701476,0.055,-0.006500000000000001,0.055382759100000005,3.58,0.49,3.613377921,3.6550000000000002,0.48350000000000004,3.6868410937,0.055,-0.006500000000000001,0.055382759100000005,3.6,0.49,3.6331941869
2019-12-10 03:00:00,3.565,0.0935,3.5662259112,0.055,-0.006500000000000001,0.055382759100000005,3.51,0.1,3.5114242125,3.525,0.0935,3.5262398174,0.055,-0.006500000000000001,0.055382759100000005,3.47,0.1,3.4714406231
2019-12-10 03:30:00,3.485,0.094,3.4862674883,0.055,-0.006,0.055326304800000004,3.43,0.1,3.4314574163,3.455,0.094,3.4562784899,0.055,-0.006,0.055326304800000004,3.4,0.1,3.4014702703
2019-12-10 04:00:00,3.425,0.094,3.4262896842,0.055,-0.006,0.055326304800000004,3.37,0.1,3.3714833531,3.385,0.094,3.3863049183,0.055,-0.006,0.055326304800000004,3.33,0.1,3.3315011631
2019-12-10 04:30:00,3.375,0.094,3.3763087833,0.055,-0.006,0.055326304800000004,3.32,0.1,3.3215056827,3.335,0.094,3.3363244746,0.055,-0.006,0.055326304800000004,3.2800000000000002,0.1,3.2815240362
2019-12-10 05:00:00,3.355,0.0945,3.3563306229,0.055,-0.0055000000000000005,0.0552743159,3.3,0.1,3.3015148038,3.315,0.0945,3.3163466722,0.055,-0.0055000000000000005,0.0552743159,3.26,0.1,3.2615333817
2019-12-10 05:30:00,3.485,0.134,3.4875752322,0.055,-0.006,0.055326304800000004,3.43,0.14,3.4328559539,3.445,0.134,3.4476051108,0.055,-0.006,0.055326304800000004,3.39,0.14,3.3928896239
2019-12-10 06:00:00,3.605,0.4635,3.6346742977,0.055,-0.006500000000000001,0.055382759100000005,3.55,0.47000000000000003,3.5809775202000003,3.615,0.4635,3.6445928785,0.055,-0.006500000000000001,0.055382759100000005,3.56,0.47000000000000003,3.5908912543
2019-12-10 06:30:00,4.0945,0.384,4.1124671731,0.0545,-0.006,0.0548292805,4.04,0.39,4.0587806051,4.0645,0.384,4.0825992027,0.0545,-0.006,0.0548292805,4.01,0.39,4.0289204509
2019-12-10 07:00:00,4.5445,0.383,4.5606106225000005,0.0545,-0.007,0.0549477024,4.49,0.39,4.5069058122,4.5045,0.383,4.5207531729,0.0545,-0.007,0.0549477024,4.45,0.39,4.4670571969
2019-12-10 07:30:00,4.9345,0.4335,4.9535050722000005,0.0545,-0.006500000000000001,0.05488624600000001,4.88,0.44,4.8997959141,4.8845,0.4335,4.903698859,0.0545,-0.006500000000000001,0.05488624600000001,4.83,0.44,4.85
2019-12-10 08:00:00,5.2145,0.6235,5.2516437903,0.0545,-0.006500000000000001,0.05488624600000001,5.16,0.63,5.1983170353,5.1645,0.6235,5.202000817,0.0545,-0.006500000000000001,0.05488624600000001,5.11,0.63,5.1486891536
2019-12-10 08:30:00,5.4645,0.14400000000000002,5.4663970081,0.0545,-0.006,0.0548292805,5.41,0.15,5.4120790829,5.3045,0.14400000000000002,5.3064542069,0.0545,-0.006,0.0548292805,5.25,0.15,5.25214242
2019-12-10 09:00:00,5.4045,0.6145,5.4393226141,0.0545,-0.0055000000000000005,0.0547768199,5.35,0.62,5.3858054179,5.3645,0.6145,5.3995805856,0.0545,-0.0055000000000000005,0.0547768199,5.31,0.62,5.3460733253
2019-12-10 09:30:00,5.4945,0.6145,5.5287557823,0.0545,-0.0055000000000000005,0.0547768199,5.44,0.62,5.4752168907,5.4345,0.6145,5.4691316038,0.0545,-0.0055000000000000005,0.0547768199,5.38,0.62,5.4156070759
2019-12-10 10:00:00,5.5745000000000005,0.6445000000000001,5.6116334966,0.0545,-0.0055000000000000005,0.0547768199,5.52,0.65,5.5581381775,5.5245,0.6445000000000001,5.5619673228,0.0545,-0.0055000000000000005,0.0547768199,5.47,0.65,5.508484365
2019-12-10 10:30:00,5.465,0.544,5.492008831,0.055,-0.006,0.055326304800000004,5.41,0.55,5.4378856185,5.425,0.544,5.4522069843,0.055,-0.006,0.055326304800000004,5.37,0.55,5.3980922556
2019-12-10 11:00:00,5.515,0.6135,5.5490185844,0.055,-0.006500000000000001,0.055382759100000005,5.46,0.62,5.4950887163,5.465,0.6135,5.4993278908,0.055,-0.006500000000000001,0.055382759100000005,5.41,0.62,5.445410912
2019-12-10 11:30:00,5.5645,0.6535000000000001,5.6027424089,0.0545,-0.006500000000000001,0.05488624600000001,5.51,0.66,5.5493873536,5.5145,0.6535000000000001,5.5530867542,0.0545,-0.006500000000000001,0.05488624600000001,5.46,0.66,5.4997454487
2019-12-10 12:00:00,5.5344999999999995,0.5935,5.5662314451,0.0545,-0.006500000000000001,0.05488624600000001,5.48,0.6000000000000001,5.5127488606,5.4745,0.5935,5.5065772037,0.0545,-0.006500000000000001,0.05488624600000001,5.42,0.6000000000000001,5.4531092048
2019-12-10 12:30:00,5.5045,0.594,5.5364570124,0.0545,-0.006,0.0548292805,5.45,0.6000000000000001,5.4829280499,5.4445,0.594,5.4768071219,0.0545,-0.006,0.0548292805,5.39,0.6000000000000001,5.423292358
2019-12-10 13:00:00,5.427,0.635,5.464023609,0.057,-0.005,0.057218878,5.37,0.64,5.4080033284,5.377,0.635,5.4143655215,0.057,-0.005,0.057218878,5.32,0.64,5.3583579574
2019-12-10 13:30:00,5.4245,0.594,5.4569255309,0.0545,-0.006,0.0548292805,5.37,0.6000000000000001,5.4034155865,5.3745,0.594,5.4072253744,0.0545,-0.006,0.0548292805,5.32,0.6000000000000001,5.3537276733
2019-12-10 14:00:00,5.3945,0.5935,5.4270500735,0.0545,-0.006500000000000001,0.05488624600000001,5.34,0.6000000000000001,5.3736021438,5.3745,0.5935,5.4071704708,0.0545,-0.006500000000000001,0.05488624600000001,5.32,0.6000000000000001,5.3537276733
2019-12-10 14:30:00,5.4445,0.6735,5.4859987696,0.0545,-0.006500000000000001,0.05488624600000001,5.39,0.68,5.4327249148,5.3945,0.6735,5.4363804595000005,0.0545,-0.006500000000000001,0.05488624600000001,5.34,0.68,5.3831217709
2019-12-10 15:00:00,5.3845,0.654,5.4240719252,0.0545,-0.006,0.0548292805,5.33,0.66,5.3707075884,5.3445,0.654,5.3843659097,0.0545,-0.006,0.0548292805,5.29,0.66,5.3310130369
2019-12-10 15:30:00,5.2845,0.5335,5.3113616427,0.0545,-0.006500000000000001,0.05488624600000001,5.23,0.54,5.257803724,5.2445,0.5335,5.2715654696,0.0545,-0.006500000000000001,0.05488624600000001,5.19,0.54,5.2180168647
2019-12-10 16:00:00,5.0145,0.494,5.0387742805,0.0545,-0.006,0.0548292805,4.96,0.5,4.9851379118,4.9745,0.494,4.9989685186,0.0545,-0.006,0.0548292805,4.92,0.5,4.945341242
2019-12-10 16:30:00,5.1845,0.47350000000000003,5.2060774581,0.0545,-0.006500000000000001,0.05488624600000001,5.13,0.48,5.1524072044,5.1345,0.47350000000000003,5.1562866968,0.0545,-0.006500000000000001,0.05488624600000001,5.08,0.48,5.1026267745
2019-12-10 17:00:00,5.3345,0.4335,5.3520848741,0.0545,-0.006500000000000001,0.05488624600000001,5.28,0.44,5.2983016147,5.2845,0.4335,5.3022507014,0.0545,-0.006500000000000001,0.05488624600000001,5.23,0.44,5.2484759693
2019-12-10 17:30:00,5.365,0.4335,5.3824852299,0.055,-0.006500000000000001,0.055382759100000005,5.31,0.44,5.3281985699,5.325,0.4335,5.3426161429,0.055,-0.006500000000000001,0.055382759100000005,5.27,0.44,5.2883362223
2019-12-10 18:00:00,5.365,0.3935,5.3794114223000005,0.055,-0.006500000000000001,0.055382759100000005,5.31,0.4,5.3250446008,5.325,0.3935,5.3395193838,0.055,-0.006500000000000001,0.055382759100000005,5.27,0.4,5.285158465
2019-12-10 18:30:00,5.3655,0.363,5.3777652654,0.0555,-0.007,0.055939699700000005,5.31,0.37,5.3228751629,5.2955,0.363,5.30792702,0.0555,-0.007,0.055939699700000005,5.24,0.37,5.253046735
2019-12-10 19:00:00,5.3055,0.42350000000000004,5.3223756444,0.0555,-0.006500000000000001,0.0558793343,5.25,0.43,5.2675800896,5.2655,0.42350000000000004,5.2825034311,0.0555,-0.006500000000000001,0.0558793343,5.21,0.43,5.2277146058
2019-12-10 19:30:00,5.056,0.383,5.0704856769,0.056,-0.007,0.0564358042,5.0,0.39,5.0151869357,5.016,0.383,5.0306008587,0.056,-0.007,0.0564358042,4.96,0.39,4.9753090356000005
2019-12-10 20:00:00,4.856,0.3435,4.8681339597,0.056,-0.006500000000000001,0.0563759701,4.8,0.35000000000000003,4.8127435003,4.806,0.3435,4.8182598778,0.056,-0.006500000000000001,0.0563759701,4.75,0.35000000000000003,4.7628772816
2019-12-10 20:30:00,4.624,0.293,4.6332736807,0.054,-0.007,0.0544518136,4.57,0.30000000000000004,4.5798362416,4.584,0.293,4.5933544388000005,0.054,-0.007,0.0544518136,4.53,0.30000000000000004,4.5399229068
2019-12-10 21:00:00,4.4465,0.294,4.4562089549,0.0565,-0.006,0.0568176909,4.39,0.30000000000000004,4.4002386299000005,4.4065,0.294,4.4162968933,0.0565,-0.006,0.0568176909,4.35,0.30000000000000004,4.3603325561
2019-12-10 21:30:00,4.197,0.254,4.2046789414,0.057,-0.006,0.0573149195,4.14,0.26,4.1481562169,4.167,0.254,4.1747341233,0.057,-0.006,0.0573149195,4.11,0.26,4.118215633
2019-12-10 22:00:00,4.327,0.254,4.3344486385,0.057,-0.006,0.0573149195,4.27,0.26,4.2779083674,4.287,0.254,4.2945180172,0.057,-0.006,0.0573149195,4.23,0.26,4.2379830108
2019-12-10 22:30:00,4.107,0.214,4.1125715799,0.057,-0.006,0.0573149195,4.05,0.22,4.0559709072,4.067,0.214,4.0726263025,0.057,-0.006,0.0573149195,4.01,0.22,4.0160303784
2019-12-10 23:00:00,3.7439999999999998,0.372,3.7624353815,0.054,-0.008,0.0545893763,3.69,0.38,3.7095147931,3.734,0.372,3.7524845103,0.054,-0.008,0.0545893763,3.68,0.38,3.6995675423
2019-12-10 23:30:00,3.4865,0.212,3.4929394856,0.0565,-0.008,0.0570635611,3.43,0.22,3.4370481521,3.4465,0.212,3.4530140819,0.0565,-0.008,0.0570635611,3.39,0.22,3.3971311426
2019-12-11 00:00:00,3.3365,0.2625,3.3468101978,0.0565,-0.007500000000000001,0.0569956139,3.2800000000000002,0.27,3.291094043,3.3165,0.2625,3.3268721797,0.0565,-0.007500000000000001,0.0569956139,3.26,0.27,3.2711618731
2019-12-11 00:30:00,3.396,0.901,3.5134907144,0.056,-0.009000000000000001,0.0567186036,3.34,0.91,3.4617481133,3.4859999999999998,0.901,3.6005550961,0.056,-0.009000000000000001,0.0567186036,3.43,0.91,3.5486617196
2019-12-11 01:00:00,3.795,0.4025,3.8162850064000002,0.055,-0.007500000000000001,0.0555090083,3.74,0.41000000000000003,3.762406145,3.805,0.4025,3.8262293776,0.055,-0.007500000000000001,0.0555090083,3.75,0.41000000000000003,3.7723467497
2019-12-11 01:30:00,3.7915,0.28950000000000004,3.8025363246,0.051500000000000004,-0.0105,0.0525594901,3.74,0.30000000000000004,3.7520127932,3.8015,0.28950000000000004,3.812507377,0.051500000000000004,-0.0105,0.0525594901,3.75,0.30000000000000004,3.7619808612
2019-12-11 02:00:00,3.632,0.913,3.7449957276,0.052000000000000005,-0.007,0.0524690385,3.58,0.92,3.6963224968,3.722,0.913,3.832343017,0.052000000000000005,-0.007,0.0524690385,3.67,0.92,3.7835565279
2019-12-11 02:30:00,3.6005000000000003,0.263,3.6100926927,0.0505,-0.007,0.0509828403,3.55,0.27,3.5602527999999998,3.5805,0.263,3.5901461321,0.0505,-0.007,0.0509828403,3.5300000000000002,0.27,3.5403107208
2019-12-11 03:00:00,3.519,0.14300000000000002,3.5219043144,0.049,-0.007,0.0494974747,3.47,0.15,3.4732405618,3.479,0.14300000000000002,3.4819376789,0.049,-0.007,0.0494974747,3.43,0.15,3.4332783167
2019-12-11 03:30:00,3.4885,0.14400000000000002,3.4914707861,0.0485,-0.006,0.0488697248,3.44,0.15,3.4432687958,3.4485,0.14400000000000002,3.4515052151,0.0485,-0.006,0.0488697248,3.4,0.15,3.403307215
2019-12-11 04:00:00,3.3985,0.14,3.4013824028,0.0485,-0.01,0.0495201979,3.35,0.15,3.3533565274,3.3585000000000003,0.14,3.3614167028,0.0485,-0.01,0.0495201979,3.31,0.15,3.3133970483
2019-12-11 04:30:00,3.399,0.1705,3.4032736079,0.049,-0.0095,0.0499124233,3.35,0.18,3.3548323356,3.359,0.1705,3.3633244342,0.049,-0.0095,0.0499124233,3.31,0.18,3.3148906468
2019-12-11 05:00:00,3.429,0.1535,3.4324340125,0.049,-0.006500000000000001,0.049429242400000004,3.38,0.16,3.3837848631,3.3890000000000002,0.1535,3.3924745025,0.049,-0.006500000000000001,0.049429242400000004,3.34,0.16,3.3438301392
2019-12-11 05:30:00,3.5595,0.20350000000000001,3.5653123987,0.0495,-0.006500000000000001,0.0499249437,3.51,0.21,3.5162764396,3.5295,0.20350000000000001,3.5353617212,0.0495,-0.006500000000000001,0.0499249437,3.48,0.21,3.4863304491
2019-12-11 06:00:00,3.6975,0.2015,3.7029864299,0.0475,-0.0085,0.0482545335,3.65,0.21,3.6560361049,3.6575,0.2015,3.6630463415,0.0475,-0.0085,0.0482545335,3.61,0.21,3.6161028746
2019-12-11 06:30:00,4.1305,0.32,4.1428770498,0.0505,-0.01,0.051480578900000004,4.08,0.33,4.0933238328,4.0805,0.32,4.0930282494,0.0505,-0.01,0.051480578900000004,4.03,0.33,4.0434885928
2019-12-11 07:00:00,4.611,0.41200000000000003,4.6293698275,0.051000000000000004,-0.008,0.051623638000000006,4.5600000000000005,0.42,4.5793012567,4.561,0.41200000000000003,4.5795703947,0.051000000000000004,-0.008,0.051623638000000006,4.51,0.42,4.5295143228
2019-12-11 07:30:00,4.9915,1.0835,5.1077435821,0.051500000000000004,-0.006500000000000001,0.0519085735,4.94,1.09,5.058823974,5.0615,1.0835,5.1761717997,0.051500000000000004,-0.006500000000000001,0.0519085735,5.01,1.09,5.127201966
2019-12-11 08:00:00,5.282,0.6035,5.316364947,0.052000000000000005,-0.006500000000000001,0.0524046754,5.23,0.61,5.2654534468,5.242,0.6035,5.2766254605,0.052000000000000005,-0.006500000000000001,0.0524046754,5.19,0.61,5.2257248301
2019-12-11 08:30:00,5.4425,0.6745,5.4841368054,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.39,0.68,5.4327249148,5.3925,0.6745,5.434519896,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.34,0.68,5.3831217709
2019-12-11 09:00:00,5.483,0.6945,5.5268091382,0.053,-0.0055000000000000005,0.053284613200000004,5.43,0.7000000000000001,5.4749337896,5.433,0.6945,5.4772090749,0.053,-0.0055000000000000005,0.053284613200000004,5.38,0.7000000000000001,5.4253479151
2019-12-11 09:30:00,5.5555,0.6145,5.5893819426,0.0555,-0.0055000000000000005,0.055771856700000004,5.5,0.62,5.5348351376,5.5055,0.6145,5.539687762,0.0555,-0.0055000000000000005,0.055771856700000004,5.45,0.62,5.485152687
2019-12-11 10:00:00,5.442,0.618,5.4769779989,0.012,-0.002,0.012165525100000001,5.43,0.62,5.4652813285,5.402,0.618,5.4372353269,0.012,-0.002,0.012165525100000001,5.39,0.62,5.4255414476
2019-12-11 10:30:00,5.415,0.593,5.4473731284,0.055,-0.007,0.055443665100000004,5.36,0.6000000000000001,5.3934775424,5.365,0.593,5.3976730171,0.055,-0.007,0.055443665100000004,5.31,0.6000000000000001,5.3437907893
2019-12-11 11:00:00,5.517,0.613,5.5509510897,0.057,-0.007,0.057428216100000005,5.46,0.62,5.4950887163,5.467,0.613,5.5012596739,0.057,-0.007,0.057428216100000005,5.41,0.62,5.445410912
2019-12-11 11:30:00,5.5575,0.674,5.598221347,0.0575,-0.006,0.0578121959,5.5,0.68,5.5418769384,5.5075,0.674,5.5485883115,0.0575,-0.006,0.0578121959,5.45,0.68,5.4922581877
2019-12-11 12:00:00,5.4885,0.6545000000000001,5.5273865886,0.0585,-0.0055000000000000005,0.058757978200000005,5.43,0.66,5.4699634368,5.4385,0.6545000000000001,5.477741551,0.0585,-0.0055000000000000005,0.058757978200000005,5.38,0.66,5.4203320931
2019-12-11 12:30:00,5.489,0.614,5.523234288,0.059000000000000004,-0.006,0.0593043,5.43,0.62,5.4652813285,5.439,0.614,5.4735470218,0.059000000000000004,-0.006,0.0593043,5.38,0.62,5.4156070759
2019-12-11 13:00:00,0.0635,-0.01,0.0642825793,0.060500000000000005,-0.007,0.0609036124,0.003,-0.003,0.0042426407000000005,0.0575,-0.01,0.0583630876,0.060500000000000005,-0.007,0.0609036124,-0.003,-0.003,0.0042426407000000005
2019-12-11 13:30:00,5.0195,0.5055000000000001,5.0448895429,0.059500000000000004,-0.0045000000000000005,0.059669925400000004,4.96,0.51,4.98615082,4.9795,0.5055000000000001,5.0050924567,0.059500000000000004,-0.0045000000000000005,0.059669925400000004,4.92,0.51,4.9463622997000005
2019-12-11 14:00:00,4.936,0.503,4.9615627578,0.056,-0.007,0.0564358042,4.88,0.51,4.9065772184,4.886,0.503,4.9118229813,0.056,-0.007,0.0564358042,4.83,0.51,4.8568508316
2019-12-11 14:30:00,4.7975,0.48350000000000004,4.821802412,0.0575,-0.006500000000000001,0.057866225,4.74,0.49,4.7652596991,4.7575,0.48350000000000004,4.7820056984,0.0575,-0.006500000000000001,0.057866225,4.7,0.49,4.7254735212
2019-12-11 15:00:00,4.8285,0.514,4.8557809104,0.0585,-0.006,0.0588068874,4.77,0.52,4.7982601013,4.7885,0.514,4.816007501,0.0585,-0.006,0.0588068874,4.73,0.52,4.7584976621
2019-12-11 15:30:00,5.0665,0.5135000000000001,5.0924556454,0.0565,-0.006500000000000001,0.0568726648,5.01,0.52,5.0369137376,5.0265,0.5135000000000001,5.0526611305,0.0565,-0.006500000000000001,0.0568726648,4.97,0.52,4.9971291758
2019-12-11 16:00:00,4.997,0.42550000000000004,5.0150831748,0.057,-0.0045000000000000005,0.0571773557,4.94,0.43,4.9586792596,4.957,0.42550000000000004,4.9752285626,0.057,-0.0045000000000000005,0.0571773557,4.9,0.43,4.918831162
2019-12-11 16:30:00,5.348,0.4555,5.3673628767,0.058,-0.0045000000000000005,0.058174307,5.29,0.46,5.3099623351,5.298,0.4555,5.3175449457,0.058,-0.0045000000000000005,0.058174307,5.24,0.46,5.2601520891
2019-12-11 17:00:00,5.457,0.35550000000000004,5.4685673855,0.057,-0.0045000000000000005,0.0571773557,5.4,0.36,5.4119866962,5.417,0.35550000000000004,5.4286526183,0.057,-0.0045000000000000005,0.0571773557,5.36,0.36,5.3720759488
2019-12-11 17:30:00,5.496,0.3055,5.5044841947,0.056,-0.0045000000000000005,0.0561805126,5.44,0.31,5.4488255615,5.456,0.3055,5.4645462986,0.056,-0.0045000000000000005,0.0561805126,5.4,0.31,5.408890829
2019-12-11 18:00:00,5.468,0.306,5.4765554868,0.058,-0.004,0.058137767400000005,5.41,0.31,5.4188744219,5.428,0.306,5.4366184343,0.058,-0.004,0.058137767400000005,5.37,0.31,5.3789404161
2019-12-11 18:30:00,5.5455,0.34500000000000003,5.5562213104,0.0555,-0.005,0.0557247701,5.49,0.35000000000000003,5.5011453353,5.4955,0.34500000000000003,5.5063186659,0.0555,-0.005,0.0557247701,5.44,0.35000000000000003,5.4512475636
2019-12-11 19:00:00,5.4879999999999995,0.3855,5.5015229028,0.058,-0.0045000000000000005,0.058174307,5.43,0.39,5.4439875092,5.438,0.3855,5.4516469301,0.058,-0.0045000000000000005,0.058174307,5.38,0.39,5.394117166
2019-12-11 19:30:00,5.308,0.3645,5.3205003759,0.058,-0.0055000000000000005,0.058260192200000005,5.25,0.37,5.2630219456,5.258,0.3645,5.2706189627,0.058,-0.0055000000000000005,0.058260192200000005,5.2,0.37,5.2131468424
2019-12-11 20:00:00,5.078,0.3655,5.0911368328,0.058,-0.0045000000000000005,0.058174307,5.02,0.37,5.0336169898,5.028,0.3655,5.0412671274,0.058,-0.0045000000000000005,0.058174307,4.97,0.37,4.9837536055000005
2019-12-11 20:30:00,4.845,0.34500000000000003,4.8572677505,0.055,-0.005,0.055226805100000005,4.79,0.35000000000000003,4.8027700341,4.805,0.34500000000000003,4.8173696142,0.055,-0.005,0.055226805100000005,4.75,0.35000000000000003,4.7628772816
2019-12-11 21:00:00,4.6475,0.3055,4.6575300858,0.0575,-0.0045000000000000005,0.0576758182,4.59,0.31,4.6004564991,4.6075,0.3055,4.617616972,0.0575,-0.0045000000000000005,0.0576758182,4.55,0.31,4.5605482127
2019-12-11 21:30:00,4.4375,0.2755,4.4460439157,0.0575,-0.0045000000000000005,0.0576758182,4.38,0.28,4.3889406467,4.3975,0.2755,4.4061214804,0.0575,-0.0045000000000000005,0.0576758182,4.34,0.28,4.3490228788
2019-12-11 22:00:00,4.058,0.12,4.0597738853,0.058,-0.01,0.0588557559,4.0,0.13,4.0021119425,4.018,0.12,4.0197915369,0.058,-0.01,0.0588557559,3.96,0.13,3.9621332638
2019-12-11 22:30:00,3.697,0.044,3.6972618246,0.057,-0.006,0.0573149195,3.64,0.05,3.6403433904,3.657,0.044,3.6572646883,0.057,-0.006,0.0573149195,3.6,0.05,3.6003472055
2019-12-11 23:00:00,3.3970000000000002,0.044500000000000005,3.3972914579,0.057,-0.0055000000000000005,0.057264736100000005,3.34,0.05,3.3403742305,3.367,0.044500000000000005,3.3672940546,0.057,-0.0055000000000000005,0.057264736100000005,3.31,0.05,3.310377622
2019-12-11 23:30:00,3.067,0.065,3.0676887065,0.057,-0.005,0.057218878,3.01,0.07,3.0108138435,3.037,0.065,3.0376955081,0.057,-0.005,0.057218878,2.98,0.07,2.9808220343
2019-12-12 00:00:00,2.836,0.755,2.9347778451,0.056,-0.005,0.0562227712,2.7800000000000002,0.76,2.8820131853,2.916,0.755,3.0121555405,0.056,-0.005,0.0562227712,2.86,0.76,2.9592566634
2019-12-12 00:30:00,3.2555,0.554,3.3023016594,0.0555,-0.006,0.0558233822,3.2,0.56,3.2486304807,3.2955,0.554,3.3417414996,0.0555,-0.006,0.0558233822,3.24,0.56,3.2880389292
2019-12-12 01:00:00,3.9370000000000003,0.154,3.9400107868000003,0.057,-0.006,0.0573149195,3.88,0.16,3.8832975678,3.8970000000000002,0.154,3.9000416664,0.057,-0.006,0.0573149195,3.84,0.16,3.8433318878
2019-12-12 01:30:00,3.917,0.152,3.9199480864,0.057,-0.008,0.057558665700000004,3.86,0.16,3.863314639,3.8970000000000002,0.152,3.899963205,0.057,-0.008,0.057558665700000004,3.84,0.16,3.8433318878
2019-12-12 02:00:00,3.8575,0.153,3.8605330266999998,0.0575,-0.007,0.0579245199,3.8,0.16,3.8033669294,3.8075,0.153,3.8105728244,0.0575,-0.007,0.0579245199,3.75,0.16,3.7534117813
2019-12-12 02:30:00,3.798,0.15,3.8009609311,0.058,-0.01,0.0588557559,3.74,0.16,3.7434208954,3.758,0.15,3.7609924222,0.058,-0.01,0.0588557559,3.7,0.16,3.7034578437
2019-12-12 03:00:00,3.6875,0.1525,3.6906520427,0.0575,-0.007500000000000001,0.0579870675,3.63,0.16,3.6335244598000003,3.6575,0.1525,3.6606778744,0.0575,-0.007500000000000001,0.0579870675,3.6,0.16,3.6035538015
2019-12-12 03:30:00,3.628,0.2315,3.6353784191000003,0.058,-0.0085,0.05861953600000001,3.5700000000000003,0.24,3.5780581326,3.598,0.2315,3.6054398137,0.058,-0.0085,0.05861953600000001,3.54,0.24,3.5481262661
2019-12-12 04:00:00,3.5275,0.444,3.555332931,0.0575,-0.006,0.0578121959,3.47,0.45,3.4990570158,3.5475,0.444,3.5751772334,0.0575,-0.006,0.0578121959,3.49,0.45,3.518891871
2019-12-12 04:30:00,3.488,0.1245,3.4902212322,0.058,-0.0055000000000000005,0.058260192200000005,3.43,0.13,3.4324626728,3.448,0.1245,3.4502469839,0.058,-0.0055000000000000005,0.058260192200000005,3.39,0.13,3.3924917096
2019-12-12 05:00:00,3.4885,0.12250000000000001,3.4906501543,0.0585,-0.007500000000000001,0.058978809800000004,3.43,0.13,3.4324626728,3.4685,0.12250000000000001,3.4706625448,0.0585,-0.007500000000000001,0.058978809800000004,3.41,0.13,3.4124771062
2019-12-12 05:30:00,3.6285,0.21150000000000002,3.6346587873000002,0.0585,-0.0085,0.059114296100000005,3.5700000000000003,0.22,3.576772288,3.5985,0.21150000000000002,3.6047100438,0.0585,-0.0085,0.059114296100000005,3.54,0.22,3.5468295702
2019-12-12 06:00:00,3.7285,0.211,3.734465591,0.0585,-0.009000000000000001,0.05918825900000001,3.67,0.22,3.6765880922000003,3.6885,0.211,3.6945301799,0.0585,-0.009000000000000001,0.05918825900000001,3.63,0.22,3.6366605561
2019-12-12 06:30:00,4.2085,0.29050000000000004,4.2185142527,0.0585,-0.0095,0.059266348,4.15,0.30000000000000004,4.1608292443,4.1585,0.29050000000000004,4.1686343687,0.0585,-0.0095,0.059266348,4.1,0.30000000000000004,4.1109609582
2019-12-12 07:00:00,4.708,0.392,4.7242912696,0.058,-0.008,0.0585491247,4.65,0.4,4.6671725916,4.658,0.392,4.6744655309,0.058,-0.008,0.0585491247,4.6,0.4,4.6173585522
2019-12-12 07:30:00,5.058,0.8355,5.1265411585,0.058,-0.0045000000000000005,0.058174307,5.0,0.84,5.0700690331,5.088,0.8355,5.1561423807,0.058,-0.0045000000000000005,0.058174307,5.03,0.84,5.0996568512
2019-12-12 08:00:00,5.358,0.5855,5.3898955695,0.058,-0.0045000000000000005,0.058174307,5.3,0.59,5.3327385085,5.308,0.5855,5.3401942146,0.058,-0.0045000000000000005,0.058174307,5.25,0.59,5.2830483625
2019-12-12 08:30:00,5.548,0.6865,5.5903118205,0.058,-0.0035,0.0581055075,5.49,0.6900000000000001,5.5331907612,5.498,0.6865,5.5406936614,0.058,-0.0035,0.0581055075,5.44,0.6900000000000001,5.483584594
2019-12-12 09:00:00,5.548,0.6465000000000001,5.5855408198,0.058,-0.0035,0.0581055075,5.49,0.65,5.5283451412,5.518,0.6465000000000001,5.5557435371,0.058,-0.0035,0.0581055075,5.46,0.65,5.4985543555
2019-12-12 09:30:00,5.698,0.6765,5.7380184951,0.058,-0.0035,0.0581055075,5.64,0.68,5.6808450076,5.648,0.6765,5.6883702631,0.058,-0.0035,0.0581055075,5.59,0.68,5.6312076857
2019-12-12 10:00:00,5.748,0.7165,5.7924844626,0.058,-0.0035,0.0581055075,5.69,0.72,5.7353726993,5.698,0.7165,5.7428717772999995,0.058,-0.0035,0.0581055075,5.64,0.72,5.6857717154
2019-12-12 10:30:00,5.708,0.5755,5.7369385782,0.058,-0.0045000000000000005,0.058174307,5.65,0.58,5.6796918931,5.658,0.5755,5.6871930027,0.058,-0.0045000000000000005,0.058174307,5.6,0.58,5.6299555949
2019-12-12 11:00:00,5.678,0.6755,5.7180402456,0.058,-0.0045000000000000005,0.058174307,5.62,0.68,5.6609893128,5.628,0.6755,5.6683934451999995,0.058,-0.0045000000000000005,0.058174307,5.57,0.68,5.6113545602
2019-12-12 11:30:00,5.708,0.676,5.7478900477,0.058,-0.004,0.058137767400000005,5.65,0.68,5.6907732339,5.658,0.676,5.6982400792,0.058,-0.004,0.058137767400000005,5.6,0.68,5.6411346376000004
2019-12-12 12:00:00,5.7085,0.7455,5.7569733802,0.0585,-0.0045000000000000005,0.0586728216,5.65,0.75,5.6995613866,5.6585,0.7455,5.7073980499,0.0585,-0.0045000000000000005,0.0586728216,5.6,0.75,5.65
2019-12-12 12:30:00,5.7780000000000005,0.7155,5.8221322769,0.058,-0.0045000000000000005,0.058174307,5.72,0.72,5.7651365986,5.728,0.7155,5.7725145517000005,0.058,-0.0045000000000000005,0.058174307,5.67,0.72,5.7155314714
2019-12-12 13:00:00,5.619,0.686,5.6607205372,0.059000000000000004,-0.004,0.0591354378,5.5600000000000005,0.6900000000000001,5.6026511582000005,5.569,0.686,5.6110923179,0.059000000000000004,-0.004,0.0591354378,5.51,0.6900000000000001,5.5530352061
2019-12-12 13:30:00,5.579,0.7155,5.6246938806,0.059000000000000004,-0.0045000000000000005,0.0591713613,5.52,0.72,5.5667584823,5.529,0.7155,5.5751036985999995,0.059000000000000004,-0.0045000000000000005,0.0591713613,5.47,0.72,5.5171822517999995
2019-12-12 14:00:00,5.5185,0.6855,5.5609129197,0.0585,-0.0045000000000000005,0.0586728216,5.46,0.6900000000000001,5.5034262056,5.4685,0.6855,5.5112977147,0.0585,-0.0045000000000000005,0.0586728216,5.41,0.6900000000000001,5.4538243463
2019-12-12 14:30:00,5.3085,0.6255000000000001,5.3452242703,0.0585,-0.0045000000000000005,0.0586728216,5.25,0.63,5.287664891,5.2585,0.6255000000000001,5.2955710268,0.0585,-0.0045000000000000005,0.0586728216,5.2,0.63,5.2380244368
2019-12-12 15:00:00,5.208,0.586,5.2408644325000004,0.058,-0.004,0.058137767400000005,5.15,0.59,5.1836859473,5.168,0.586,5.2011171877,0.058,-0.004,0.058137767400000005,5.11,0.59,5.1439479002
2019-12-12 15:30:00,5.088,0.48550000000000004,5.1111108626,0.058,-0.0045000000000000005,0.058174307,5.03,0.49,5.0538104436,5.048,0.48550000000000004,5.0712931536,0.058,-0.0045000000000000005,0.058174307,4.99,0.49,5.0140003989
2019-12-12 16:00:00,5.338,0.536,5.3648429614,0.058,-0.004,0.058137767400000005,5.28,0.54,5.3075418039,5.288,0.536,5.3150954836,0.058,-0.004,0.058137767400000005,5.23,0.54,5.257803724
2019-12-12 16:30:00,5.598,0.516,5.6217310501,0.058,-0.004,0.058137767400000005,5.54,0.52,5.5643508157,5.558,0.516,5.5819011098,0.058,-0.004,0.058137767400000005,5.5,0.52,5.5245271291
2019-12-12 17:00:00,5.4475,0.4555,5.46651045,0.0575,-0.0045000000000000005,0.0576758182,5.39,0.46,5.4095933304,5.3975,0.4555,5.4166859333,0.0575,-0.0045000000000000005,0.0576758182,5.34,0.46,5.3597761147
2019-12-12 17:30:00,5.4975,0.4555,5.5163381423,0.0575,-0.0045000000000000005,0.0576758182,5.44,0.46,5.459413888,5.4475,0.4555,5.46651045,0.0575,-0.0045000000000000005,0.0576758182,5.39,0.46,5.4095933304
2019-12-12 18:00:00,5.4235,0.35550000000000004,5.4351386827,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.37,0.36,5.3820535114,5.3735,0.35550000000000004,5.3852467446,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.32,0.36,5.332166539
2019-12-12 18:30:00,5.346,0.385,5.3598452403,0.056,-0.005,0.0562227712,5.29,0.39,5.3043566999,5.296,0.385,5.309975612,0.056,-0.005,0.0562227712,5.24,0.39,5.2544933152
2019-12-12 19:00:00,5.2755,0.3855,5.289566192,0.0555,-0.0045000000000000005,0.0556821336,5.22,0.39,5.2345486911,5.2355,0.3855,5.2496733708,0.0555,-0.0045000000000000005,0.0556821336,5.18,0.39,5.1946607204
2019-12-12 19:30:00,5.0945,0.3845,5.1089891857,0.0545,-0.0055000000000000005,0.0547768199,5.04,0.39,5.0550667651,5.0445,0.3845,5.0591323861,0.0545,-0.0055000000000000005,0.0547768199,4.99,0.39,5.005217278
2019-12-12 20:00:00,4.8135,0.3055,4.8231848917,0.053500000000000006,-0.0045000000000000005,0.0536889188,4.76,0.31,4.7700838567,4.7635000000000005,0.3055,4.7732863417,0.053500000000000006,-0.0045000000000000005,0.0536889188,4.71,0.31,4.7201906741
2019-12-12 20:30:00,4.7225,0.3055,4.7323711287,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.67,0.31,4.6802777695,4.6825,0.3055,4.6924552742,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,4.63,0.31,4.6403663648
2019-12-12 21:00:00,4.522,0.3055,4.5323078282,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.47,0.31,4.4807365466,4.482,0.3055,4.4923996093,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.43,0.31,4.4408332551
2019-12-12 21:30:00,4.2115,0.256,4.2192734268,0.051500000000000004,-0.004,0.0516551062,4.16,0.26,4.1681170809,4.1715,0.256,4.1793478259,0.051500000000000004,-0.004,0.0516551062,4.12,0.26,4.1281957318
2019-12-12 22:00:00,3.9215,0.166,3.925011879,0.051500000000000004,-0.004,0.0516551062,3.87,0.17,3.8737320506,3.8815,0.166,3.885048037,0.051500000000000004,-0.004,0.0516551062,3.83,0.17,3.8337709895
2019-12-12 22:30:00,3.6215,0.096,3.6227721775,0.051500000000000004,-0.004,0.0516551062,3.5700000000000003,0.1,3.5714002856000002,3.5815,0.096,3.5827863807,0.051500000000000004,-0.004,0.0516551062,3.5300000000000002,0.1,3.5314161465
2019-12-12 23:00:00,3.371,0.066,3.3716460372,0.051000000000000004,-0.004,0.0511566222,3.32,0.07,3.3207378698,3.331,0.066,3.3316537935,0.051000000000000004,-0.004,0.0511566222,3.2800000000000002,0.07,3.2807468662
2019-12-12 23:30:00,3.111,0.0655,3.1116894527,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.06,0.07,3.0608005489,3.071,0.0655,3.0716984308,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.02,0.07,3.0208111493
2019-12-13 00:00:00,2.968,0.064,2.9686899468,0.048,-0.006,0.0483735465,2.92,0.07,2.9208389206,2.928,0.064,2.92869937,0.048,-0.006,0.0483735465,2.88,0.07,2.8808505688
2019-12-13 00:30:00,3.2805,0.10550000000000001,3.2821959874,0.0505,-0.0045000000000000005,0.0507000986,3.23,0.11,3.2318725222,3.2405,0.10550000000000001,3.2422169113,0.0505,-0.0045000000000000005,0.0507000986,3.19,0.11,3.1918959883
2019-12-13 01:00:00,3.9605,0.17500000000000002,3.9643644194,0.0505,-0.005,0.0507469211,3.91,0.18,3.9141410297,3.9105,0.17500000000000002,3.9144137811,0.0505,-0.005,0.0507469211,3.86,0.18,3.8641946121
2019-12-13 01:30:00,3.911,0.17500000000000002,3.9149132813,0.051000000000000004,-0.005,0.051244511900000005,3.86,0.18,3.8641946121,3.871,0.17500000000000002,3.8749536771,0.051000000000000004,-0.005,0.051244511900000005,3.8200000000000003,0.18,3.8242384863
2019-12-13 02:00:00,3.811,0.1545,3.814130471,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.76,0.16,3.7634027156,3.771,0.1545,3.7741636491,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.7199999999999998,0.16,3.7234392704
2019-12-13 02:30:00,3.751,0.155,3.7542011134,0.051000000000000004,-0.005,0.051244511900000005,3.7,0.16,3.7034578437,3.701,0.155,3.7042443224,0.051000000000000004,-0.005,0.051244511900000005,3.65,0.16,3.6535051663
2019-12-13 03:00:00,3.6710000000000003,0.155,3.674270812,0.051000000000000004,-0.005,0.051244511900000005,3.62,0.16,3.6235341864,3.6310000000000002,0.155,3.6343068115,0.051000000000000004,-0.005,0.051244511900000005,3.58,0.16,3.5835736354
2019-12-13 03:30:00,3.591,0.1555,3.5943652082,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.54,0.16,3.5436139745,3.551,0.1555,3.5544030793,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.5,0.16,3.5036552342
2019-12-13 04:00:00,3.4305,0.8255,3.5284246485,0.0505,-0.0045000000000000005,0.0507000986,3.38,0.8300000000000001,3.4804166417,3.5005,0.8255,3.5965192200000002,0.0505,-0.0045000000000000005,0.0507000986,3.45,0.8300000000000001,3.5484362753000003
2019-12-13 04:30:00,3.43,0.885,3.5423332706,0.05,-0.005,0.0502493781,3.38,0.89,3.4952110094,3.5,0.885,3.6101558138,0.05,-0.005,0.0502493781,3.45,0.89,3.5629482174
2019-12-13 05:00:00,3.377,0.8845000000000001,3.4909123807,0.047,-0.0055000000000000005,0.047320714300000004,3.33,0.89,3.4468826496,3.477,0.8845000000000001,3.5877387377,0.047,-0.0055000000000000005,0.047320714300000004,3.43,0.89,3.5435857546
2019-12-13 05:30:00,3.4685,0.886,3.5798726583000002,0.0485,-0.004,0.0486646689,3.42,0.89,3.5339071861,3.5685000000000002,0.886,3.6768448771,0.0485,-0.004,0.0486646689,3.52,0.89,3.6307712679
2019-12-13 06:00:00,3.648,0.6455000000000001,3.7046692497,0.048,-0.0045000000000000005,0.048210476,3.6,0.65,3.6582099448000003,3.688,0.6455000000000001,3.7440638683,0.048,-0.0045000000000000005,0.048210476,3.64,0.65,3.6975802899
2019-12-13 06:30:00,4.077,0.255,4.0849668297,0.047,-0.005,0.047265209200000005,4.03,0.26,4.0383783874,4.037,0.255,4.0450456116,0.047,-0.005,0.047265209200000005,3.99,0.26,3.9984622044
2019-12-13 07:00:00,4.4865,0.305,4.4968552623,0.0465,-0.005,0.0467680446,4.44,0.31,4.4508089152,4.4365,0.305,4.4469716943,0.0465,-0.005,0.0467680446,4.39,0.31,4.4009317195
2019-12-13 07:30:00,4.876,0.356,4.8889786254,0.046,-0.004,0.0461735855,4.83,0.36,4.8433975678,4.8260000000000005,0.356,4.8391127286,0.046,-0.004,0.0461735855,4.78,0.36,4.793537316
2019-12-13 08:00:00,5.116,0.406,5.1320845667,0.046,-0.004,0.0461735855,5.07,0.41000000000000003,5.0865508943,5.066,0.406,5.082242812,0.046,-0.004,0.0461735855,5.02,0.41000000000000003,5.0367151994
2019-12-13 08:30:00,5.256,0.616,5.2919743008,0.046,-0.004,0.0461735855,5.21,0.62,5.2467609055,5.236,0.616,5.2721107727,0.046,-0.004,0.0461735855,5.19,0.62,5.2269015679
2019-12-13 09:00:00,5.3265,0.536,5.3534006248,0.0465,-0.004,0.0466717259,5.28,0.54,5.3075418039,5.2765,0.536,5.3036542355,0.0465,-0.004,0.0466717259,5.23,0.54,5.257803724
2019-12-13 09:30:00,5.397,0.536,5.4235509586,0.047,-0.004,0.0471699057,5.35,0.54,5.3771832775,5.357,0.536,5.3837482296,0.047,-0.004,0.0471699057,5.31,0.54,5.3373870011
2019-12-13 10:00:00,5.3675,0.48650000000000004,5.3895026208,0.0475,-0.0035,0.047628772800000004,5.32,0.49,5.3425181329,5.3275,0.48650000000000004,5.3496671392,0.0475,-0.0035,0.047628772800000004,5.28,0.49,5.3026879976
2019-12-13 10:30:00,5.2780000000000005,0.485,5.3002366928,0.048,-0.005,0.048259714,5.23,0.49,5.2529039588,5.238,0.485,5.2604057828,0.048,-0.005,0.048259714,5.19,0.49,5.213079704
2019-12-13 11:00:00,5.207,0.468,5.2279893841,0.057,-0.002,0.0570350769,5.15,0.47000000000000003,5.171402131,5.157,0.468,5.178192059,0.057,-0.002,0.0570350769,5.1,0.47000000000000003,5.1216110747
2019-12-13 11:30:00,5.1305,0.468,5.1518010686,0.060500000000000005,-0.002,0.0605330488,5.07,0.47000000000000003,5.0917384065,5.0805,0.468,5.1020098246,0.060500000000000005,-0.002,0.0605330488,5.02,0.47000000000000003,5.0419539863
2019-12-13 12:00:00,4.956,0.4665,4.977907015,0.066,-0.0035,0.0660927379,4.89,0.47000000000000003,4.9125349872,4.916,0.4665,4.9380844717,0.066,-0.0035,0.0660927379,4.85,0.47000000000000003,4.8727199796
2019-12-13 12:30:00,4.926,0.4675,4.9481342191,0.036000000000000004,-0.0025,0.0360867012,4.89,0.47000000000000003,4.9125349872,4.886,0.4675,4.9083146038,0.036000000000000004,-0.0025,0.0360867012,4.85,0.47000000000000003,4.8727199796
2019-12-13 13:00:00,4.9815000000000005,0.4365,5.0005874155,0.061500000000000006,-0.0035,0.061599513,4.92,0.44,4.9396356141,4.9315,0.4365,4.950780191,0.061500000000000006,-0.0035,0.061599513,4.87,0.44,4.8898363981
2019-12-13 13:30:00,4.8965,0.437,4.9159618845,0.0665,-0.003,0.0665676348,4.83,0.44,4.85,4.8465,0.437,4.8661618602,0.0665,-0.003,0.0665676348,4.78,0.44,4.8002083288
2019-12-13 14:00:00,4.8115,0.438,4.8313948555,0.061500000000000006,-0.002,0.0615325117,4.75,0.44,4.770335418,4.7715,0.438,4.7915609409,0.061500000000000006,-0.002,0.0615325117,4.71,0.44,4.7305073724
2019-12-13 14:30:00,4.8595,0.4365,4.8790647157,0.059500000000000004,-0.0035,0.0596028523,4.8,0.44,4.8201244797000005,4.8195,0.4365,4.8392264361,0.059500000000000004,-0.0035,0.0596028523,4.76,0.44,4.7802928781
2019-12-13 15:00:00,4.7945,0.354,4.8075509618000005,0.0545,-0.006,0.0548292805,4.74,0.36,4.7536512283,4.7445,0.354,4.7576881203,0.0545,-0.006,0.0548292805,4.69,0.36,4.7037963391
2019-12-13 15:30:00,4.9235,0.35550000000000004,4.9363177066,0.053500000000000006,-0.0045000000000000005,0.0536889188,4.87,0.36,4.8832878269,4.8835,0.35550000000000004,4.8964224185,0.053500000000000006,-0.0045000000000000005,0.0536889188,4.83,0.36,4.8433975678
2019-12-13 16:00:00,4.982,0.326,4.9926546045,0.052000000000000005,-0.004,0.0521536192,4.93,0.33,4.9410322808,4.942,0.326,4.9527406554,0.052000000000000005,-0.004,0.0521536192,4.89,0.33,4.9011223204
2019-12-13 16:30:00,5.194,0.326,5.2042205949,0.054,-0.004,0.0541479455,5.14,0.33,5.1505824913,5.154,0.326,5.1642997589,0.054,-0.004,0.0541479455,5.1,0.33,5.1106653187
2019-12-13 17:00:00,5.1045,0.28550000000000003,5.1124779217,0.0545,-0.0045000000000000005,0.0546854642,5.05,0.29,5.0583198792,5.0645,0.28550000000000003,5.0725408328,0.0545,-0.0045000000000000005,0.0546854642,5.01,0.29,5.0183861948
2019-12-13 17:30:00,5.265,0.28550000000000003,5.2727350825,0.055,-0.0045000000000000005,0.055183783800000004,5.21,0.29,5.2180647754,5.215,0.28550000000000003,5.222809134,0.055,-0.0045000000000000005,0.055183783800000004,5.16,0.29,5.1681427999
2019-12-13 18:00:00,5.195,0.3155,5.2045715722,0.055,-0.0045000000000000005,0.055183783800000004,5.14,0.32,5.1499514561,5.155,0.3155,5.1646457042,0.055,-0.0045000000000000005,0.055183783800000004,5.1,0.32,5.1100293541
2019-12-13 18:30:00,5.0925,0.2645,5.0993643231,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.04,0.27,5.0472269614,5.0525,0.2645,5.0594185931,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.0,0.27,5.0072846933
2019-12-13 19:00:00,4.9555,0.24550000000000002,4.9615774205,0.0555,-0.0045000000000000005,0.0556821336,4.9,0.25,4.9063734061,4.9155,0.24550000000000002,4.9216268144,0.0555,-0.0045000000000000005,0.0556821336,4.86,0.25,4.8664257931
2019-12-13 19:30:00,4.806,0.21450000000000002,4.8107843695,0.056,-0.0055000000000000005,0.056269441100000005,4.75,0.22,4.7550920075,4.756,0.21450000000000002,4.760834617,0.056,-0.0055000000000000005,0.056269441100000005,4.7,0.22,4.7051461189
2019-12-13 20:00:00,4.606,0.1945,4.6101047982,0.056,-0.0055000000000000005,0.056269441100000005,4.55,0.2,4.5543934832,4.566,0.1945,4.5701407254,0.056,-0.0055000000000000005,0.056269441100000005,4.51,0.2,4.5144324117
2019-12-13 20:30:00,4.3865,0.1655,4.3896209973,0.0565,-0.0045000000000000005,0.0566789202,4.33,0.17,4.3333358974,4.3465,0.1655,4.3496496985,0.0565,-0.0045000000000000005,0.0566789202,4.29,0.17,4.2933669771
2019-12-13 21:00:00,4.2865,0.1655,4.2896937536,0.0565,-0.0045000000000000005,0.0566789202,4.23,0.17,4.2334146974,4.2565,0.1655,4.2597162464,0.0565,-0.0045000000000000005,0.0566789202,4.2,0.17,4.2034390682
2019-12-13 21:30:00,4.5165,0.256,4.5237493576,0.0565,-0.004,0.0566414159,4.46,0.26,4.4675720475,4.4765,0.256,4.4838140294,0.0565,-0.004,0.0566414159,4.42,0.26,4.4276404551
2019-12-13 22:00:00,4.297,0.2555,4.3045893242,0.057,-0.0045000000000000005,0.0571773557,4.24,0.26,4.2479642183,4.267,0.2555,4.2746425874,0.057,-0.0045000000000000005,0.0571773557,4.21,0.26,4.2180208629
2019-12-13 22:30:00,4.014,0.9545,4.1259261082,0.054,-0.0055000000000000005,0.0542793699,3.96,0.96,4.0747024431,4.124,0.9545,4.2330185743,0.054,-0.0055000000000000005,0.0542793699,4.07,0.96,4.1816862627
2019-12-13 23:00:00,3.745,0.8355,3.837067272,0.055,-0.0045000000000000005,0.055183783800000004,3.69,0.84,3.7844021985,3.815,0.8355,3.9054174233000003,0.055,-0.0045000000000000005,0.055183783800000004,3.76,0.84,3.8526873738000003
2019-12-13 23:30:00,3.5265,0.1545,3.5298827884,0.0565,-0.0055000000000000005,0.0567670679,3.47,0.16,3.4736868022,3.4965,0.1545,3.4999117846,0.0565,-0.0055000000000000005,0.0567670679,3.44,0.16,3.4437189200000002
2019-12-14 00:00:00,3.3475,0.8155,3.4454022262,0.0575,-0.0045000000000000005,0.0576758182,3.29,0.8200000000000001,3.3906489054,3.4375,0.8155,3.5329090704,0.0575,-0.0045000000000000005,0.0576758182,3.38,0.8200000000000001,3.4780454281
2019-12-14 00:30:00,3.5075000000000003,0.8855000000000001,3.6175497923,0.0575,-0.0045000000000000005,0.0576758182,3.45,0.89,3.5629482174,3.5975,0.8855000000000001,3.7048773934,0.0575,-0.0045000000000000005,0.0576758182,3.54,0.89,3.6501643799
2019-12-14 01:00:00,3.8575,0.405,3.8787022636,0.0575,-0.005,0.0577169819,3.8,0.41000000000000003,3.8220544214,3.8675,0.405,3.8886477405,0.0575,-0.005,0.0577169819,3.81,0.41000000000000003,3.8319968685
2019-12-14 01:30:00,3.8575,0.1555,3.8606329144,0.0575,-0.0045000000000000005,0.0576758182,3.8,0.16,3.8033669294,3.8275,0.1555,3.8306574501,0.0575,-0.0045000000000000005,0.0576758182,3.77,0.16,3.773393698
2019-12-14 02:00:00,3.7945,0.1535,3.7976035206,0.0545,-0.006500000000000001,0.05488624600000001,3.74,0.16,3.7434208954,3.7545,0.1535,3.7576365577,0.0545,-0.006500000000000001,0.05488624600000001,3.7,0.16,3.7034578437
2019-12-14 02:30:00,3.6875,0.155,3.6907561895,0.0575,-0.005,0.0577169819,3.63,0.16,3.6335244598000003,3.6475,0.155,3.6507918662,0.0575,-0.005,0.0577169819,3.59,0.16,3.5935636908
2019-12-14 03:00:00,3.5875,0.1255,3.5896944856,0.0575,-0.0045000000000000005,0.0576758182,3.5300000000000002,0.13,3.5323929566,3.5475,0.1255,3.5497192142,0.0575,-0.0045000000000000005,0.0576758182,3.49,0.13,3.4924203642
2019-12-14 03:30:00,3.4375,0.8150000000000001,3.5327936891,0.0575,-0.005,0.0577169819,3.38,0.8200000000000001,3.4780454281,3.5475,0.8150000000000001,3.6399150059,0.0575,-0.005,0.0577169819,3.49,0.8200000000000001,3.585038354
