Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-14 04:00:00,3.358,0.845,3.4626852297,0.058,-0.005,0.0582151183,3.3,0.85,3.4077118423,3.448,0.845,3.5500322534,0.058,-0.005,0.0582151183,3.39,0.85,3.4949391983
2019-12-14 04:30:00,3.388,0.1555,3.3915666365,0.058,-0.0045000000000000005,0.058174307,3.33,0.16,3.3338416279,3.358,0.1555,3.3615984665,0.058,-0.0045000000000000005,0.058174307,3.3,0.16,3.303876511
2019-12-14 05:00:00,3.388,0.1255,3.3903236202,0.058,-0.0045000000000000005,0.058174307,3.33,0.13,3.3325365714,3.358,0.1255,3.3603443648,0.058,-0.0045000000000000005,0.058174307,3.3,0.13,3.3025596134
2019-12-14 05:30:00,3.428,0.145,3.4310652865,0.058,-0.005,0.0582151183,3.37,0.15,3.3733366271,3.388,0.145,3.3911014435,0.058,-0.005,0.0582151183,3.33,0.15,3.3333766664
2019-12-14 06:00:00,3.508,0.14450000000000002,3.5109748290000002,0.058,-0.0055000000000000005,0.058260192200000005,3.45,0.15,3.45325933,3.478,0.14450000000000002,3.4810004668,0.058,-0.0055000000000000005,0.058260192200000005,3.42,0.15,3.4232878932
2019-12-14 06:30:00,3.708,0.20500000000000002,3.7136624779,0.058,-0.005,0.0582151183,3.65,0.21,3.6560361049,3.668,0.20500000000000002,3.6737241323000003,0.058,-0.005,0.0582151183,3.61,0.21,3.6161028746
2019-12-14 07:00:00,3.858,0.20450000000000002,3.8634161372999998,0.058,-0.0055000000000000005,0.058260192200000005,3.8,0.21,3.805798208,3.818,0.20450000000000002,3.8234727997,0.058,-0.0055000000000000005,0.058260192200000005,3.76,0.21,3.7658597956
2019-12-14 07:30:00,4.048,0.245,4.0554073778,0.058,-0.005,0.0582151183,3.99,0.25,3.9978244084,4.008,0.245,4.0154811667,0.058,-0.005,0.0582151183,3.95,0.25,3.9579034854
2019-12-14 08:00:00,4.188,0.275,4.1970190612,0.058,-0.005,0.0582151183,4.13,0.28,4.1394806438,4.148,0.275,4.1571058442,0.058,-0.005,0.0582151183,4.09,0.28,4.0995731485
2019-12-14 08:30:00,4.518,0.3155,4.5290025668,0.058,-0.0045000000000000005,0.058174307,4.46,0.32,4.4714650843,4.468,0.3155,4.479125389,0.058,-0.0045000000000000005,0.058174307,4.41,0.32,4.4215947349
2019-12-14 09:00:00,4.765,0.34450000000000003,4.7774371006,0.055,-0.0055000000000000005,0.0552743159,4.71,0.35000000000000003,4.7229863434,4.715,0.34450000000000003,4.7275686404,0.055,-0.0055000000000000005,0.0552743159,4.66,0.35000000000000003,4.6731252926
2019-12-14 09:30:00,4.848,0.326,4.8589484459,0.058,-0.004,0.058137767400000005,4.79,0.33,4.8013539757,4.798,0.326,4.8090622787,0.058,-0.004,0.058137767400000005,4.74,0.33,4.7514734557
2019-12-14 10:00:00,4.9885,0.34550000000000003,5.0004502297,0.0585,-0.0045000000000000005,0.0586728216,4.93,0.35000000000000003,4.9424083198,4.9385,0.34550000000000003,4.9505709267,0.0585,-0.0045000000000000005,0.0586728216,4.88,0.35000000000000003,4.8925351302
2019-12-14 10:30:00,4.8375,0.34750000000000003,4.8499652061,0.0675,-0.0025,0.0675462804,4.77,0.35000000000000003,4.7828234339,4.7875,0.34750000000000003,4.8000950511,0.0675,-0.0025,0.0675462804,4.72,0.35000000000000003,4.7329589054
2019-12-14 11:00:00,4.769,0.34750000000000003,4.7816437812,0.069,-0.0025,0.069045275,4.7,0.35000000000000003,4.7130138977,4.719,0.34750000000000003,4.731777388,0.069,-0.0025,0.069045275,4.65,0.35000000000000003,4.6631534395
2019-12-14 11:30:00,4.803,0.34800000000000003,4.815590618,0.073,-0.002,0.0730273921,4.73,0.35000000000000003,4.7429315829,4.763,0.34800000000000003,4.7756960749,0.073,-0.002,0.0730273921,4.69,0.35000000000000003,4.703041569
2019-12-14 12:00:00,4.7505,0.3765,4.7653963634,0.07050000000000001,-0.0035,0.070586826,4.68,0.38,4.6954020062,4.7005,0.3765,4.7155543152,0.07050000000000001,-0.0035,0.070586826,4.63,0.38,4.6455677802
2019-12-14 12:30:00,4.799,0.35650000000000004,4.8122233167,0.069,-0.0035,0.0690887111,4.73,0.36,4.7436800061,4.759,0.35650000000000004,4.7723341511,0.069,-0.0035,0.0690887111,4.69,0.36,4.7037963391
2019-12-14 13:00:00,4.732,0.35750000000000004,4.7454852492,0.07200000000000001,-0.0025,0.0720433897,4.66,0.36,4.6738848937,4.682,0.35750000000000004,4.695628845,0.07200000000000001,-0.0025,0.0720433897,4.61,0.36,4.6240350345
2019-12-14 13:30:00,4.6885,0.35750000000000004,4.7021100051,0.0685,-0.0025,0.0685456053,4.62,0.36,4.6340047475,4.6485,0.35750000000000004,4.6622267748,0.0685,-0.0025,0.0685456053,4.58,0.36,4.5941266852
2019-12-14 14:00:00,4.657,0.35850000000000004,4.6707784414999995,0.067,-0.0015,0.0670167889,4.59,0.36,4.6040960025,4.617,0.35850000000000004,4.6308974562,0.067,-0.0015,0.0670167889,4.55,0.36,4.564219539
2019-12-14 14:30:00,4.5845,0.357,4.5983789807,0.0645,-0.003,0.0645697298,4.52,0.36,4.5343136195,4.5445,0.357,4.5585007678,0.0645,-0.003,0.0645697298,4.48,0.36,4.4944410108
2019-12-14 15:00:00,4.642,0.35650000000000004,4.6556692591,0.062,-0.0035,0.0620987117,4.58,0.36,4.5941266852,4.592,0.35650000000000004,4.6058176527,0.062,-0.0035,0.0620987117,4.53,0.36,4.5442821215
2019-12-14 15:30:00,4.7275,0.305,4.7373284929,0.0575,-0.005,0.0577169819,4.67,0.31,4.6802777695,4.6875,0.305,4.6974121865,0.0575,-0.005,0.0577169819,4.63,0.31,4.6403663648
2019-12-14 16:00:00,4.7675,0.276,4.7754824102,0.0575,-0.004,0.0576389625,4.71,0.28,4.7183153773,4.7275,0.276,4.7355498361,0.0575,-0.004,0.0576389625,4.67,0.28,4.678386474
2019-12-14 16:30:00,4.5575,0.20550000000000002,4.5621306974,0.0575,-0.0045000000000000005,0.0576758182,4.5,0.21,4.5048973351,4.5075,0.20550000000000002,4.512182011,0.0575,-0.0045000000000000005,0.0576758182,4.45,0.21,4.4549523005000005
2019-12-14 17:00:00,4.8875,0.20550000000000002,4.8918183225,0.0575,-0.0045000000000000005,0.0576758182,4.83,0.21,4.834563062,4.8475,0.20550000000000002,4.851853924,0.0575,-0.0045000000000000005,0.0576758182,4.79,0.21,4.7946011304
2019-12-14 17:30:00,5.0575,0.24550000000000002,5.0634549963,0.0575,-0.0045000000000000005,0.0576758182,5.0,0.25,5.0062460986,5.0075,0.24550000000000002,5.0135143861,0.0575,-0.0045000000000000005,0.0576758182,4.95,0.25,4.9563091106
2019-12-14 18:00:00,5.104,0.215,5.1085263041,0.054,-0.005,0.0542309875,5.05,0.22,5.0547898077,5.064,0.215,5.0685620249,0.054,-0.005,0.0542309875,5.01,0.22,5.014828013
2019-12-14 18:30:00,5.107,0.21450000000000002,5.1115026411,0.057,-0.0055000000000000005,0.057264736100000005,5.05,0.22,5.0547898077,5.067,0.21450000000000002,5.0715381542,0.057,-0.0055000000000000005,0.057264736100000005,5.01,0.22,5.014828013
2019-12-14 19:00:00,4.8870000000000005,0.215,4.8917270979000005,0.057,-0.005,0.057218878,4.83,0.22,4.8350077558999995,4.8469999999999995,0.215,4.8517660702,0.057,-0.005,0.057218878,4.79,0.22,4.7950495305
2019-12-14 19:30:00,4.687,0.184,4.6906103014,0.057,-0.006,0.0573149195,4.63,0.19,4.6338968482,4.6370000000000005,0.184,4.6406492003,0.057,-0.006,0.0573149195,4.58,0.19,4.5839393539
2019-12-14 20:00:00,4.3870000000000005,0.165,4.3901018211,0.057,-0.005,0.057218878,4.33,0.17,4.3333358974,4.347,0.165,4.3501303429,0.057,-0.005,0.057218878,4.29,0.17,4.2933669771
2019-12-14 20:30:00,4.187,0.1655,4.1902695916,0.057,-0.0045000000000000005,0.0571773557,4.13,0.17,4.1334973086,4.147,0.1655,4.1503011035,0.057,-0.0045000000000000005,0.0571773557,4.09,0.17,4.0935314827
2019-12-14 21:00:00,3.997,0.10550000000000001,3.9983920831,0.057,-0.0045000000000000005,0.0571773557,3.94,0.11,3.9415352339,3.957,0.10550000000000001,3.9584061502,0.057,-0.0045000000000000005,0.0571773557,3.9,0.11,3.9015509737
2019-12-14 21:30:00,3.807,0.08600000000000001,3.8079712446,0.057,-0.004,0.0571401785,3.75,0.09,3.7510798445,3.767,0.08600000000000001,3.7679815552,0.057,-0.004,0.0571401785,3.71,0.09,3.7110914836
2019-12-14 22:00:00,3.677,0.1155,3.6788135655,0.057,-0.0045000000000000005,0.0571773557,3.62,0.12,3.6219884042,3.657,0.1155,3.6588234789,0.057,-0.0045000000000000005,0.0571773557,3.6,0.12,3.6019994448
2019-12-14 22:30:00,3.387,0.8045,3.4812338689,0.057,-0.0055000000000000005,0.057264736100000005,3.33,0.81,3.4270978976,3.467,0.8045,3.559116358,0.057,-0.0055000000000000005,0.057264736100000005,3.41,0.81,3.504882309
2019-12-14 23:00:00,3.207,0.6955,3.2815498244,0.057,-0.0045000000000000005,0.0571773557,3.15,0.7000000000000001,3.2268405601,3.277,0.6955,3.3499924254,0.057,-0.0045000000000000005,0.0571773557,3.22,0.7000000000000001,3.2952086429
2019-12-14 23:30:00,3.034,0.042,3.0342906914,0.054,-0.008,0.0545893763,2.98,0.05,2.9804194336,3.004,0.042,3.0042935942,0.054,-0.008,0.0545893763,2.95,0.05,2.9504236984
2019-12-15 00:00:00,3.146,0.07350000000000001,3.1468584731,0.056,-0.006500000000000001,0.0563759701,3.09,0.08,3.0910354252,3.116,0.07350000000000001,3.116866736,0.056,-0.006500000000000001,0.0563759701,3.06,0.08,3.061045573
2019-12-15 00:30:00,3.616,0.14550000000000002,3.6189261183,0.056,-0.0145,0.0578467804,3.56,0.16,3.5635936918,3.566,0.14550000000000002,3.5689671125,0.056,-0.0145,0.0578467804,3.51,0.16,3.5136448312
2019-12-15 01:00:00,3.834,0.532,3.8707337806,0.054,-0.008,0.0545893763,3.7800000000000002,0.54,3.8183766184,3.874,0.532,3.9103580399,0.054,-0.008,0.0545893763,3.8200000000000003,0.54,3.8579787454
2019-12-15 01:30:00,3.8035,0.88,3.9039739049,0.053500000000000006,-0.01,0.054426556,3.75,0.89,3.8541665766,3.9035,0.88,4.0014637634,0.053500000000000006,-0.01,0.054426556,3.85,0.89,3.9515313487
2019-12-15 02:00:00,3.762,0.916,3.8719116725,0.052000000000000005,-0.014,0.0538516481,3.71,0.93,3.8247875758000003,3.862,0.916,3.9691434844,0.052000000000000005,-0.014,0.0538516481,3.81,0.93,3.9218618028
2019-12-15 02:30:00,3.71,0.91,3.8199738219,0.05,-0.02,0.0538516481,3.66,0.93,3.7763077205,3.81,0.91,3.9171673439,0.05,-0.02,0.0538516481,3.76,0.93,3.8733060814
2019-12-15 03:00:00,3.5865,0.885,3.6940773205,0.0465,-0.015,0.0488594924,3.54,0.9,3.6526155013,3.6865,0.885,3.7912408589,0.0465,-0.015,0.0488594924,3.64,0.9,3.7496133134000003
2019-12-15 03:30:00,3.502,0.8885000000000001,3.6129539507,0.042,-0.0115,0.0435459527,3.46,0.9,3.575136361,3.602,0.8885000000000001,3.709964454,0.042,-0.0115,0.0435459527,3.56,0.9,3.6720021786
2019-12-15 04:00:00,3.4585,0.2805,3.469856265,0.0385,-0.0095,0.0396547601,3.42,0.29,3.4322732991000002,3.4385,0.2805,3.4499221006000003,0.0385,-0.0095,0.0396547601,3.4,0.29,3.4123452346
2019-12-15 04:30:00,3.407,0.121,3.4091479874,0.027,-0.009000000000000001,0.028460498900000002,3.38,0.13,3.3824990761000002,3.357,0.121,3.3591799595,0.027,-0.009000000000000001,0.028460498900000002,3.33,0.13,3.3325365714
2019-12-15 05:00:00,3.3505000000000003,0.11850000000000001,3.3525948905,0.0005,-0.0115,0.011510864400000001,3.35,0.13,3.3525214392000002,3.3305,0.11850000000000001,3.3326074626,0.0005,-0.0115,0.011510864400000001,3.33,0.13,3.3325365714
2019-12-15 05:30:00,3.35,0.12350000000000001,3.3522756823,0.0,-0.006500000000000001,0.006500000000000001,3.35,0.13,3.3525214392000002,3.33,0.12350000000000001,3.3322893407,0.0,-0.006500000000000001,0.006500000000000001,3.33,0.13,3.3325365714
2019-12-15 06:00:00,3.4,0.123,3.4022241255,0.0,-0.007,0.007,3.4,0.13,3.4024843864,3.36,0.123,3.3622505855,0.0,-0.007,0.007,3.36,0.13,3.3625139405
2019-12-15 06:30:00,3.54,0.1525,3.5432832585,0.0,-0.007500000000000001,0.007500000000000001,3.54,0.16,3.5436139745,3.51,0.1525,3.5133112942,0.0,-0.007500000000000001,0.007500000000000001,3.51,0.16,3.5136448312
2019-12-15 07:00:00,3.68,0.192,3.6850052917,0.0,-0.008,0.008,3.68,0.2,3.6854307754,3.63,0.192,3.6350741395,0.0,-0.008,0.008,3.63,0.2,3.6355054668999998
2019-12-15 07:30:00,3.8725,0.1955,3.8774316885999998,0.0125,-0.0045000000000000005,0.0132853303,3.86,0.2,3.8651778743,3.8225,0.1955,3.8274961136,0.0125,-0.0045000000000000005,0.0132853303,3.81,0.2,3.8152457326
2019-12-15 08:00:00,3.9290000000000003,0.196,3.933885738,0.029,-0.004,0.0292745623,3.9,0.2,3.905124838,3.8890000000000002,0.196,3.8939359265,0.029,-0.004,0.0292745623,3.86,0.2,3.8651778743
2019-12-15 08:30:00,4.1495,0.29550000000000004,4.1600084735,0.029500000000000002,-0.0045000000000000005,0.0298412466,4.12,0.30000000000000004,4.1309078905,4.1195,0.29550000000000004,4.1300848054,0.029500000000000002,-0.0045000000000000005,0.0298412466,4.09,0.30000000000000004,4.1009876859
2019-12-15 09:00:00,4.3995,0.24650000000000002,4.4064001747,0.029500000000000002,-0.0035,0.029706901600000002,4.37,0.25,4.3771451884,4.3495,0.24650000000000002,4.3564793699,0.029500000000000002,-0.0035,0.029706901600000002,4.32,0.25,4.32722775
2019-12-15 09:30:00,4.6095,0.24650000000000002,4.6160862752,0.029500000000000002,-0.0035,0.029706901600000002,4.58,0.25,4.5868180692,4.5695,0.24650000000000002,4.5761438461,0.029500000000000002,-0.0035,0.029706901600000002,4.54,0.25,4.5468780498
2019-12-15 10:00:00,4.8695,0.3265,4.8804336385,0.029500000000000002,-0.0035,0.029706901600000002,4.84,0.33,4.8512369557,4.8295,0.3265,4.8405239902,0.029500000000000002,-0.0035,0.029706901600000002,4.8,0.33,4.8113303773
2019-12-15 10:30:00,4.9685,0.34450000000000003,4.9804289474,0.0285,-0.0055000000000000005,0.029025850500000002,4.94,0.35000000000000003,4.9523832647,4.9185,0.34450000000000003,4.9305499186,0.0285,-0.0055000000000000005,0.029025850500000002,4.89,0.35000000000000003,4.9025095614000005
2019-12-15 11:00:00,4.87,0.34650000000000003,4.8823111587,0.04,-0.0035,0.040152833000000006,4.83,0.35000000000000003,4.8426645558,4.82,0.34650000000000003,4.8324385407,0.04,-0.0035,0.040152833000000006,4.78,0.35000000000000003,4.7927966783
2019-12-15 11:30:00,4.8065,0.34750000000000003,4.819045393,0.036500000000000005,-0.0025,0.0365855163,4.77,0.35000000000000003,4.7828234339,4.7665,0.34750000000000003,4.7791503952,0.036500000000000005,-0.0025,0.0365855163,4.73,0.35000000000000003,4.7429315829
2019-12-15 12:00:00,4.8285,0.34700000000000003,4.8409525147,0.0385,-0.003,0.0386167062,4.79,0.35000000000000003,4.8027700341,4.7685,0.34700000000000003,4.7811087888,0.0385,-0.003,0.0386167062,4.73,0.35000000000000003,4.7429315829
2019-12-15 12:30:00,4.9535,0.34600000000000003,4.9655692775,0.0335,-0.004,0.0337379608,4.92,0.35000000000000003,4.9324334765,4.9135,0.34600000000000003,4.9256672898,0.0335,-0.004,0.0337379608,4.88,0.35000000000000003,4.8925351302
2019-12-15 13:00:00,4.9025,0.396,4.9184674696,0.0425,-0.004,0.0426878203,4.86,0.4,4.8764331227,4.8525,0.396,4.8686314556,0.0425,-0.004,0.0426878203,4.8100000000000005,0.4,4.8266033605
2019-12-15 13:30:00,5.0005,0.3975,5.0162741652,0.0405,-0.0025,0.0405770871,4.96,0.4,4.9761028928,4.9505,0.3975,4.9664329755,0.0405,-0.0025,0.0405770871,4.91,0.4,4.9262663347
2019-12-15 14:00:00,4.8105,0.34800000000000003,4.8230710393,0.0405,-0.002,0.040549352600000005,4.77,0.35000000000000003,4.7828234339,4.7605,0.34800000000000003,4.7732027246,0.0405,-0.002,0.040549352600000005,4.72,0.35000000000000003,4.7329589054
2019-12-15 14:30:00,4.731,0.34600000000000003,4.7436354202,0.041,-0.004,0.0411946598,4.69,0.35000000000000003,4.703041569,4.691,0.34600000000000003,4.7037428714,0.041,-0.004,0.0411946598,4.65,0.35000000000000003,4.6631534395
2019-12-15 15:00:00,4.8855,0.34650000000000003,4.8977721976,0.035500000000000004,-0.0035,0.035672118,4.85,0.35000000000000003,4.8626124666,4.8355,0.34650000000000003,4.8478987716,0.035500000000000004,-0.0035,0.035672118,4.8,0.35000000000000003,4.8127435003
2019-12-15 15:30:00,4.943,0.34550000000000003,4.9550599643,0.033,-0.0045000000000000005,0.033305405,4.91,0.35000000000000003,4.9224587352,4.893,0.34550000000000003,4.9051828967,0.033,-0.0045000000000000005,0.033305405,4.86,0.35000000000000003,4.8725865821
2019-12-15 16:00:00,4.982,0.306,4.9913885844,0.032,-0.004,0.032249031000000004,4.95,0.31,4.9596975714,4.932,0.306,4.9414835829,0.032,-0.004,0.032249031000000004,4.9,0.31,4.9097963298
2019-12-15 16:30:00,4.885,0.23550000000000001,4.8906732921,0.035,-0.0045000000000000005,0.035288099999999996,4.85,0.24,4.8559345136,4.845,0.23550000000000001,4.8507200754,0.035,-0.0045000000000000005,0.035288099999999996,4.8100000000000005,0.24,4.815983804
2019-12-15 17:00:00,4.9635,0.2155,4.9681759731,0.0335,-0.0045000000000000005,0.0338008876,4.93,0.22,4.9349062808,4.9235,0.2155,4.928213926,0.0335,-0.0045000000000000005,0.0338008876,4.89,0.22,4.8949463736
2019-12-15 17:30:00,5.104,0.216,5.1085684883,0.034,-0.004,0.0342344855,5.07,0.22,5.0747709308,5.054,0.216,5.0586136441,0.034,-0.004,0.0342344855,5.02,0.22,5.0248184047
2019-12-15 18:00:00,5.184,0.266,5.1908199738,0.034,-0.004,0.0342344855,5.15,0.27,5.1570728131,5.134,0.266,5.1408863049,0.034,-0.004,0.0342344855,5.1,0.27,5.1071420579
2019-12-15 18:30:00,5.054,0.215,5.0585710433,0.034,-0.005,0.034365680600000004,5.02,0.22,5.0248184047,5.014,0.215,5.0186074762,0.034,-0.005,0.034365680600000004,4.98,0.22,4.9848570692
2019-12-15 19:00:00,4.884,0.2155,4.8887520136,0.034,-0.0045000000000000005,0.034296501300000004,4.85,0.22,4.8549871267,4.844,0.2155,4.8487912153,0.034,-0.0045000000000000005,0.034296501300000004,4.8100000000000005,0.22,4.8150285565
2019-12-15 19:30:00,4.7125,0.214,4.7173564896,0.0325,-0.006,0.0330492057,4.68,0.22,4.6851680866,4.6725,0.214,4.6773980213,0.0325,-0.006,0.0330492057,4.64,0.22,4.6452125893
2019-12-15 20:00:00,4.524,0.154,4.5266203729,0.034,-0.006,0.034525353,4.49,0.16,4.4928498751,4.484,0.154,4.4866437345,0.034,-0.006,0.034525353,4.45,0.16,4.4528754755
2019-12-15 20:30:00,4.344,0.156,4.3468002024,0.034,-0.004,0.0342344855,4.31,0.16,4.3129688151,4.304,0.156,4.3068262096,0.034,-0.004,0.0342344855,4.27,0.16,4.2729966066
2019-12-15 21:00:00,4.174,0.1355,4.17619878,0.034,-0.0045000000000000005,0.034296501300000004,4.14,0.14,4.1423664734,4.134,0.1355,4.1362200437,0.034,-0.0045000000000000005,0.034296501300000004,4.1,0.14,4.1023895476
2019-12-15 21:30:00,3.974,0.10550000000000001,3.9754001371000003,0.034,-0.0045000000000000005,0.034296501300000004,3.94,0.11,3.9415352339,3.934,0.10550000000000001,3.9354143683,0.034,-0.0045000000000000005,0.034296501300000004,3.9,0.11,3.9015509737
2019-12-15 22:00:00,3.724,0.075,3.7247551597,0.034,-0.005,0.034365680600000004,3.69,0.08,3.6908671068,3.684,0.075,3.6847633574,0.034,-0.005,0.034365680600000004,3.65,0.08,3.6508766071
2019-12-15 22:30:00,3.4925,0.07350000000000001,3.4932733217000003,0.0325,-0.006500000000000001,0.0331436268,3.46,0.08,3.4609247319,3.4625,0.07350000000000001,3.4632800204,0.0325,-0.006500000000000001,0.0331436268,3.43,0.08,3.4309328178
2019-12-15 23:00:00,3.1945,0.075,3.1953802982,0.0345,-0.005,0.034860436,3.16,0.08,3.161012496,3.1645,0.075,3.1653886412,0.0345,-0.005,0.034860436,3.13,0.08,3.1310221973
2019-12-15 23:30:00,2.8945,0.0155,2.8945415008,0.0345,-0.0045000000000000005,0.0347922405,2.86,0.02,2.8600699292,2.8645,0.0155,2.8645419355,0.0345,-0.0045000000000000005,0.0347922405,2.83,0.02,2.8300706705
2019-12-16 00:00:00,2.7545,0.0155,2.7545436101,0.0345,-0.0045000000000000005,0.0347922405,2.7199999999999998,0.02,2.7200735284,2.7245,0.0155,2.7245440903,0.0345,-0.0045000000000000005,0.0347922405,2.69,0.02,2.6900743484
2019-12-16 00:30:00,3.4445,0.1355,3.4471641243,0.0345,-0.0045000000000000005,0.0347922405,3.41,0.14,3.4128726903,3.4145,0.1355,3.4171875131,0.0345,-0.0045000000000000005,0.0347922405,3.38,0.14,3.3828981658
2019-12-16 01:00:00,3.8345000000000002,0.2655,3.8436805929,0.0345,-0.0045000000000000005,0.0347922405,3.8,0.27,3.8095800293,3.8245,0.2655,3.8337045400000003,0.0345,-0.0045000000000000005,0.0347922405,3.79,0.27,3.7996052427
2019-12-16 01:30:00,3.8355,0.1655,3.8390689627,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.8,0.17,3.8038007308,3.8255,0.1655,3.8290782833,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.79,0.17,3.7938107491
2019-12-16 02:00:00,3.7439999999999998,0.2745,3.7540493137,0.034,-0.0055000000000000005,0.0344419802,3.71,0.28,3.7205510345,3.724,0.2745,3.7341031386,0.034,-0.0055000000000000005,0.0344419802,3.69,0.28,3.7006080581000003
2019-12-16 02:30:00,3.6035,0.895,3.7129822582000003,0.0335,-0.005,0.0338710791,3.5700000000000003,0.9,3.6816979778,3.6935000000000002,0.895,3.8003904076,0.0335,-0.005,0.0338710791,3.66,0.9,3.7690317059
2019-12-16 03:00:00,3.5220000000000002,0.8135,3.6147290701,0.032,-0.006500000000000001,0.0326534837,3.49,0.8200000000000001,3.585038354,3.602,0.8135,3.6927207110999998,0.032,-0.006500000000000001,0.0326534837,3.5700000000000003,0.8200000000000001,3.6629632813
2019-12-16 03:30:00,3.483,0.134,3.4855767098,0.033,-0.006,0.0335410197,3.45,0.14,3.4528394113,3.453,0.134,3.4555990798,0.033,-0.006,0.0335410197,3.42,0.14,3.4228642976
2019-12-16 04:00:00,3.423,0.1145,3.424914488,0.033,-0.0055000000000000005,0.0334551939,3.39,0.12,3.3921232289,3.383,0.1145,3.3849371117000002,0.033,-0.0055000000000000005,0.0334551939,3.35,0.12,3.3521485647
2019-12-16 04:30:00,3.423,0.14200000000000002,3.4259441035,0.033,-0.008,0.033955853700000004,3.39,0.15,3.3933169613,3.383,0.14200000000000002,3.3859788836,0.033,-0.008,0.033955853700000004,3.35,0.15,3.3533565274
2019-12-16 05:00:00,3.403,0.14550000000000002,3.4061091072,0.033,-0.0045000000000000005,0.033305405,3.37,0.15,3.3733366271,3.363,0.14550000000000002,3.366146053,0.033,-0.0045000000000000005,0.033305405,3.33,0.15,3.3333766664
2019-12-16 05:30:00,3.533,0.14450000000000002,3.5359537964000003,0.033,-0.0055000000000000005,0.0334551939,3.5,0.15,3.5032128111,3.493,0.14450000000000002,3.4959875929,0.033,-0.0055000000000000005,0.0334551939,3.46,0.15,3.4632499188
2019-12-16 06:00:00,3.743,0.3355,3.7580060205,0.033,-0.0045000000000000005,0.033305405,3.71,0.34,3.7255469397,3.723,0.3355,3.7380863085,0.033,-0.0045000000000000005,0.033305405,3.69,0.34,3.7056308505
2019-12-16 06:30:00,4.1025,0.3055,4.1138590763,0.0325,-0.0045000000000000005,0.0328100594,4.07,0.31,4.0817888235,4.0625,0.3055,4.0739706062,0.0325,-0.0045000000000000005,0.0328100594,4.03,0.31,4.0419054912
2019-12-16 07:00:00,4.452,0.375,4.4677655489,0.032,-0.005,0.032388269500000004,4.42,0.38,4.4363047686,4.402,0.375,4.4179439788,0.032,-0.005,0.032388269500000004,4.37,0.38,4.3864906246
2019-12-16 07:30:00,4.902,0.446,4.9222474542,0.032,-0.004,0.032249031000000004,4.87,0.45,4.8907463643,4.852,0.446,4.8724552332,0.032,-0.004,0.032249031000000004,4.82,0.45,4.8409606485
2019-12-16 08:00:00,5.1215,0.48550000000000004,5.1444603701,0.0315,-0.0045000000000000005,0.0318198052,5.09,0.49,5.1135310696,5.0715,0.48550000000000004,5.0946857116,0.0315,-0.0045000000000000005,0.0318198052,5.04,0.49,5.0637634226
2019-12-16 08:30:00,5.331,0.616,5.3664715596,0.031,-0.004,0.0312569992,5.3,0.62,5.3361409277,5.291,0.616,5.3267379324,0.031,-0.004,0.0312569992,5.26,0.62,5.2964138811
2019-12-16 09:00:00,5.4695,0.675,5.5109940347,0.029500000000000002,-0.005,0.0299207286,5.44,0.68,5.4823352688,5.4195,0.675,5.4613739343,0.029500000000000002,-0.005,0.0299207286,5.39,0.68,5.4327249148
2019-12-16 09:30:00,5.5765,0.676,5.6173239403,0.026500000000000003,-0.004,0.0268001866,5.55,0.68,5.5915024814,5.5265,0.676,5.567690567,0.026500000000000003,-0.004,0.0268001866,5.5,0.68,5.5418769384
2019-12-16 10:00:00,5.561,0.647,5.5985114093,0.011,-0.003,0.0114017543,5.55,0.65,5.5879334284,5.511,0.647,5.5488494303,0.011,-0.003,0.0114017543,5.5,0.65,5.538275905
2019-12-16 10:30:00,5.492,0.5855,5.5231217848,0.042,-0.0045000000000000005,0.0422403835,5.45,0.59,5.4818427559,5.442,0.5855,5.4734060922,0.042,-0.0045000000000000005,0.0422403835,5.4,0.59,5.4321358599
2019-12-16 11:00:00,5.496,0.6855,5.538585221,0.046,-0.0045000000000000005,0.0462195846,5.45,0.6900000000000001,5.4935052562,5.446,0.6855,5.4889731508,0.046,-0.0045000000000000005,0.0462195846,5.4,0.6900000000000001,5.4439048485
2019-12-16 11:30:00,5.366,1.4155,5.5495582031,0.046,-0.0045000000000000005,0.0462195846,5.32,1.42,5.5062509932,5.486,1.4155,5.6656717386,0.046,-0.0045000000000000005,0.0462195846,5.44,1.42,5.6222771187
2019-12-16 12:00:00,5.1775,1.2955,5.3371178083,0.0475,-0.0045000000000000005,0.047712681800000004,5.13,1.3,5.2921545707,5.2975,1.2955,5.4536067423,0.0475,-0.0045000000000000005,0.047712681800000004,5.25,1.3,5.4085580333
2019-12-16 12:30:00,5.2265,1.3655,5.4019341444,0.0465,-0.0045000000000000005,0.0467172345,5.18,1.37,5.3581060087,5.3565000000000005,1.3655,5.5278099189,0.0465,-0.0045000000000000005,0.0467172345,5.31,1.37,5.4838854839
2019-12-16 13:00:00,5.2305,1.457,5.4296389613,0.0505,-0.003,0.0505890304,5.18,1.46,5.3818212531,5.3605,1.457,5.5549805805,0.0505,-0.003,0.0505890304,5.31,1.46,5.5070591063
2019-12-16 13:30:00,5.31,1.5150000000000001,5.5218950551,0.05,-0.005,0.0502493781,5.26,1.52,5.4752168907,5.44,1.5150000000000001,5.6470191252,0.05,-0.005,0.0502493781,5.39,1.52,5.6002232098
2019-12-16 14:00:00,5.309,1.486,5.5130460727,0.049,-0.004,0.049162994200000004,5.26,1.49,5.4669644228,5.439,1.486,5.6383434624,0.049,-0.004,0.049162994200000004,5.39,1.49,5.5921552196
2019-12-16 14:30:00,5.188,1.4555,5.3883043947,0.048,-0.0045000000000000005,0.048210476,5.14,1.46,5.3433322936,5.318,1.4555,5.5135836123,0.048,-0.0045000000000000005,0.048210476,5.27,1.46,5.4685007086
2019-12-16 15:00:00,4.7075,0.616,4.7476322783,0.0375,-0.004,0.0377127299,4.67,0.62,4.7109765442,4.6875,0.616,4.7278020527999995,0.0375,-0.004,0.0377127299,4.65,0.62,4.6911512446
2019-12-16 15:30:00,4.668,0.404,4.6854498183,0.038,-0.006,0.038470768100000004,4.63,0.41000000000000003,4.6481178987,4.628,0.404,4.6456000689,0.038,-0.006,0.038470768100000004,4.59,0.41000000000000003,4.6082751654
2019-12-16 16:00:00,4.8260000000000005,0.3745,4.8405088834,0.046,-0.0055000000000000005,0.046327637500000005,4.78,0.38,4.7950808127,4.786,0.3745,4.8006297764,0.046,-0.0055000000000000005,0.046327637500000005,4.74,0.38,4.7552076716
2019-12-16 16:30:00,5.2075,0.435,5.2256369229,0.0475,-0.005,0.0477624329,5.16,0.44,5.178725712,5.1575,0.435,5.1758121343,0.0475,-0.005,0.0477624329,5.11,0.44,5.1289082659
2019-12-16 17:00:00,5.418,0.4355,5.4354746113,0.048,-0.0045000000000000005,0.048210476,5.37,0.44,5.3879959169,5.368,0.4355,5.3856368472,0.048,-0.0045000000000000005,0.048210476,5.32,0.44,5.3381644785
2019-12-16 17:30:00,5.506,0.385,5.5194439031,0.046,-0.005,0.0462709412,5.46,0.39,5.4739108506,5.466,0.385,5.4795420429,0.046,-0.005,0.0462709412,5.42,0.39,5.4340132499
2019-12-16 18:00:00,5.487,0.28550000000000003,5.4944225584,0.047,-0.0045000000000000005,0.0472149341,5.44,0.29,5.4477242955000005,5.437,0.28550000000000003,5.4444907246,0.047,-0.0045000000000000005,0.0472149341,5.39,0.29,5.3977958465
2019-12-16 18:30:00,5.5285,0.375,5.5412035922000005,0.0485,-0.005,0.0487570508,5.48,0.38,5.4931593824,5.4785,0.375,5.4913192632,0.0485,-0.005,0.0487570508,5.43,0.38,5.443280261
2019-12-16 19:00:00,5.4385,0.375,5.4514133259,0.0485,-0.005,0.0487570508,5.39,0.38,5.4033785727,5.3885,0.375,5.4015328611,0.0485,-0.005,0.0487570508,5.34,0.38,5.3535035257
2019-12-16 19:30:00,5.2375,0.313,5.2468443135,0.0475,-0.007,0.0480130191,5.19,0.32,5.1998557672,5.1975,0.313,5.2069160978,0.0475,-0.007,0.0480130191,5.15,0.32,5.1599321701
2019-12-16 20:00:00,5.039,0.3145,5.0488049329,0.049,-0.0055000000000000005,0.0493077073,4.99,0.32,5.0002499938,4.989,0.3145,4.9989030047,0.049,-0.0055000000000000005,0.0493077073,4.94,0.32,4.9503535227
2019-12-16 20:30:00,4.8295,0.295,4.8385013434,0.0495,-0.005,0.0497518844,4.78,0.30000000000000004,4.7894049735,4.7795000000000005,0.295,4.7885953316,0.0495,-0.005,0.0497518844,4.73,0.30000000000000004,4.7395041935
2019-12-16 21:00:00,4.598,0.255,4.6050655804,0.048,-0.005,0.048259714,4.55,0.26,4.5574225172,4.558,0.255,4.56512749,0.048,-0.005,0.048259714,4.51,0.26,4.5174882402000005
2019-12-16 21:30:00,4.3195,0.1645,4.322631201,0.0495,-0.0055000000000000005,0.0498046183,4.27,0.17,4.273382735,4.2695,0.1645,4.2726678434,0.0495,-0.0055000000000000005,0.0498046183,4.22,0.17,4.2234227825
2019-12-16 22:00:00,3.9375,0.0815,3.93834337,0.0475,-0.0085,0.0482545335,3.89,0.09,3.8910409918,3.8975,0.0815,3.8983520236,0.0475,-0.0085,0.0482545335,3.85,0.09,3.8510518044
2019-12-16 22:30:00,3.67,0.0775,3.670818199,0.05,-0.0125,0.0515388203,3.62,0.09,3.6211186117,3.63,0.0775,3.6308272129,0.05,-0.0125,0.0515388203,3.58,0.09,3.5811311062
2019-12-16 23:00:00,3.3005,0.666,3.3670248366,0.0505,-0.014,0.0524046754,3.25,0.68,3.3203764847,3.3605,0.666,3.4258599285,0.0505,-0.014,0.0524046754,3.31,0.68,3.3791271062
2019-12-16 23:30:00,3.0105,0.705,3.0919468382,0.0505,-0.015,0.0526806416,2.96,0.72,3.0463092423,3.0805,0.705,3.1601432325,0.0505,-0.015,0.0526806416,3.03,0.72,3.1143699202
2019-12-17 00:00:00,2.8605,0.005,2.8605043699,0.0505,-0.015,0.0526806416,2.81,0.02,2.8100711735,2.8305,0.005,2.8305044162,0.0505,-0.015,0.0526806416,2.7800000000000002,0.02,2.7800719415
2019-12-17 00:30:00,3.101,0.024,3.1010928719,0.051000000000000004,-0.016,0.053450912100000005,3.05,0.04,3.0502622838,3.071,0.024,3.0710937791,0.051000000000000004,-0.016,0.053450912100000005,3.02,0.04,3.020264889
2019-12-17 01:00:00,3.8905000000000003,0.14200000000000002,3.8930905782,0.0505,-0.018000000000000002,0.0536120322,3.84,0.16,3.8433318878,3.8505000000000003,0.14200000000000002,3.8531174716,0.0505,-0.018000000000000002,0.0536120322,3.8,0.16,3.8033669294
2019-12-17 01:30:00,3.891,0.14400000000000002,3.8936636989,0.051000000000000004,-0.016,0.053450912100000005,3.84,0.16,3.8433318878,3.851,0.14400000000000002,3.8536913473,0.051000000000000004,-0.016,0.053450912100000005,3.8,0.16,3.8033669294
2019-12-17 02:00:00,3.8405,0.14,3.8430509039,0.0505,-0.02,0.054316203800000004,3.79,0.16,3.7933758053,3.7905,0.14,3.7930845297999998,0.0505,-0.02,0.054316203800000004,3.74,0.16,3.7434208954
2019-12-17 02:30:00,3.77,0.14350000000000002,3.7727300791,0.05,-0.0165,0.0526521604,3.7199999999999998,0.16,3.7234392704,3.73,0.14350000000000002,3.7327593346,0.05,-0.0165,0.0526521604,3.68,0.16,3.6834766186
2019-12-17 03:00:00,3.6710000000000003,0.14450000000000002,3.6738428450000002,0.051000000000000004,-0.0155,0.053303377000000006,3.62,0.16,3.6235341864,3.641,0.14450000000000002,3.6438662503,0.051000000000000004,-0.0155,0.053303377000000006,3.59,0.16,3.5935636908
2019-12-17 03:30:00,3.581,0.145,3.5839344302000002,0.051000000000000004,-0.015,0.0531601354,3.5300000000000002,0.16,3.5336242019,3.541,0.145,3.5439675506,0.051000000000000004,-0.015,0.0531601354,3.49,0.16,3.4936656967
2019-12-17 04:00:00,3.5115,0.14300000000000002,3.5144105124,0.051500000000000004,-0.017,0.0542332924,3.46,0.16,3.4636974464,3.4715,0.14300000000000002,3.4744440203,0.051500000000000004,-0.017,0.0542332924,3.42,0.16,3.4237406444
2019-12-17 04:30:00,3.4815,0.14150000000000001,3.4843743341,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.43,0.16,3.4337297506,3.4415,0.14150000000000001,3.444407714,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.39,0.16,3.3937737108
2019-12-17 05:00:00,3.4815,0.14250000000000002,3.4844150872,0.051500000000000004,-0.0175,0.054392095,3.43,0.16,3.4337297506,3.4415,0.14250000000000002,3.44444894,0.051500000000000004,-0.0175,0.054392095,3.39,0.16,3.3937737108
2019-12-17 05:30:00,3.5815,0.1405,3.584254804,0.051500000000000004,-0.0195,0.0550681396,3.5300000000000002,0.16,3.5336242019,3.5415,0.1405,3.5442858942,0.051500000000000004,-0.0195,0.0550681396,3.49,0.16,3.4936656967
2019-12-17 06:00:00,3.7215,0.753,3.7969160183,0.051500000000000004,-0.017,0.0542332924,3.67,0.77,3.7499066655,3.7915,0.753,3.8655505753,0.051500000000000004,-0.017,0.0542332924,3.74,0.77,3.8184420907
2019-12-17 06:30:00,4.241,0.507,4.2711977243,0.051000000000000004,-0.013000000000000001,0.052630789500000004,4.19,0.52,4.2221440051,4.231,0.507,4.2612685905,0.051000000000000004,-0.013000000000000001,0.052630789500000004,4.18,0.52,4.2122203171
2019-12-17 07:00:00,4.611,0.373,4.6260620402,0.051000000000000004,-0.017,0.0537587202,4.5600000000000005,0.39,4.5766472444,4.561,0.373,4.5762266115,0.051000000000000004,-0.017,0.0537587202,4.51,0.39,4.5268311212
2019-12-17 07:30:00,5.0305,0.48050000000000004,5.0533959374,0.0505,-0.0095,0.0513857957,4.98,0.49,5.0040483611,4.9805,0.48050000000000004,5.0036247361,0.0505,-0.0095,0.0513857957,4.93,0.49,4.9542910694
2019-12-17 08:00:00,5.1605,1.2345,5.3061050216,0.0505,-0.0055000000000000005,0.050798622,5.11,1.24,5.2582982038,5.2505,1.2345,5.3936759728,0.0505,-0.0055000000000000005,0.050798622,5.2,1.24,5.3458020914
2019-12-17 08:30:00,5.3185,1.134,5.4380509606,0.0485,-0.006,0.0488697248,5.27,1.1400000000000001,5.3918920612,5.3885,1.134,5.5065314173,0.0485,-0.006,0.0488697248,5.34,1.1400000000000001,5.4603296604
2019-12-17 09:00:00,5.5205,0.6855,5.5628976712,0.0505,-0.0045000000000000005,0.0507000986,5.47,0.6900000000000001,5.5133474405000005,5.4705,0.6855,5.5132821894,0.0505,-0.0045000000000000005,0.0507000986,5.42,0.6900000000000001,5.4637441375
2019-12-17 09:30:00,5.6105,0.6855,5.6522226158999995,0.0505,-0.0045000000000000005,0.0507000986,5.5600000000000005,0.6900000000000001,5.6026511582000005,5.5504999999999995,0.6855,5.5926702477,0.0505,-0.0045000000000000005,0.0507000986,5.5,0.6900000000000001,5.5431128439
2019-12-17 10:00:00,5.6505,0.6055,5.6828496813000005,0.0505,-0.0045000000000000005,0.0507000986,5.6,0.61,5.6331252427,5.6005,0.6055,5.633136826,0.0505,-0.0045000000000000005,0.0507000986,5.55,0.61,5.5834218898
2019-12-17 10:30:00,5.601,0.6045,5.6335265376,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.55,0.61,5.5834218898,5.551,0.6045,5.5838178024000005,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.5,0.61,5.5337238818
2019-12-17 11:00:00,5.602,0.675,5.6425197386,0.052000000000000005,-0.005,0.0522398315,5.55,0.68,5.5915024814,5.552,0.675,5.5928819941,0.052000000000000005,-0.005,0.0522398315,5.5,0.68,5.5418769384
2019-12-17 11:30:00,5.192,0.5655,5.2227056446,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.14,0.5700000000000001,5.171508484,5.152,0.5655,5.1829426246,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.1,0.5700000000000001,5.1317540861
2019-12-17 12:00:00,5.042,0.526,5.0693628791,0.052000000000000005,-0.004,0.0521536192,4.99,0.53,5.0180673571,4.992,0.526,5.0196354449,0.052000000000000005,-0.004,0.0521536192,4.94,0.53,4.9683498267
2019-12-17 12:30:00,5.4325,0.6255000000000001,5.4683915825,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.38,0.63,5.4167610247999995,5.3925,0.6255000000000001,5.4286560492,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.34,0.63,5.3770344987
2019-12-17 13:00:00,5.583,0.6665,5.6226427283,0.053,-0.0035,0.053115440300000004,5.53,0.67,5.5704398390000005,5.533,0.6665,5.5729984075,0.053,-0.0035,0.053115440300000004,5.48,0.67,5.5208061006
2019-12-17 13:30:00,5.4835,0.6265000000000001,5.519173353,0.053500000000000006,-0.0035,0.0536143637,5.43,0.63,5.4664247914,5.4335,0.6265000000000001,5.4694994744,0.053500000000000006,-0.0035,0.0536143637,5.38,0.63,5.4167610247999995
2019-12-17 14:00:00,5.3635,0.626,5.3999081705,0.053500000000000006,-0.004,0.0536493243,5.31,0.63,5.3472422799,5.3135,0.626,5.3502484288,0.053500000000000006,-0.004,0.0536493243,5.26,0.63,5.2975937934
2019-12-17 14:30:00,5.2425,0.605,5.2772939325,0.052500000000000005,-0.005,0.0527375578,5.19,0.61,5.2257248301,5.2025,0.605,5.2375596655,0.052500000000000005,-0.005,0.0527375578,5.15,0.61,5.1860003857
2019-12-17 15:00:00,5.281,0.605,5.3155419291,0.051000000000000004,-0.005,0.051244511900000005,5.23,0.61,5.2654534468,5.231,0.605,5.2658699186,0.051000000000000004,-0.005,0.051244511900000005,5.18,0.61,5.2157933241
2019-12-17 15:30:00,5.251,0.5145000000000001,5.2761454917,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.2,0.52,5.225935323,5.231,0.5145000000000001,5.2562411712,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.18,0.52,5.2060349595
2019-12-17 16:00:00,5.181,0.47500000000000003,5.2027287071,0.051000000000000004,-0.005,0.051244511900000005,5.13,0.48,5.1524072044,5.131,0.47500000000000003,5.1529395494,0.051000000000000004,-0.005,0.051244511900000005,5.08,0.48,5.1026267745
2019-12-17 16:30:00,5.291,0.47550000000000003,5.3123235265,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.24,0.48,5.2619388062,5.251,0.47550000000000003,5.2724853011,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.2,0.48,5.2221068545
2019-12-17 17:00:00,5.5685,0.4345,5.5854259014,0.0485,-0.0055000000000000005,0.0488108594,5.52,0.44,5.537508465,5.5185,0.4345,5.5355787864,0.0485,-0.0055000000000000005,0.0488108594,5.47,0.44,5.4876679929
2019-12-17 17:30:00,5.631,0.375,5.6434728669,0.051000000000000004,-0.005,0.051244511900000005,5.58,0.38,5.592924101,5.5809999999999995,0.375,5.5935843606999995,0.051000000000000004,-0.005,0.051244511900000005,5.53,0.38,5.5430406818
2019-12-17 18:00:00,5.631,0.374,5.6434065067,0.051000000000000004,-0.006,0.0513517283,5.58,0.38,5.592924101,5.5809999999999995,0.374,5.5935174086,0.051000000000000004,-0.006,0.0513517283,5.53,0.38,5.5430406818
2019-12-17 18:30:00,5.571,0.304,5.5792882163,0.051000000000000004,-0.006,0.0513517283,5.52,0.31,5.5286978575,5.511,0.304,5.5193783164,0.051000000000000004,-0.006,0.0513517283,5.46,0.31,5.4687932855
2019-12-17 19:00:00,5.571,0.3945,5.584950425,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.52,0.4,5.5344737781,5.511,0.3945,5.5251019221,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.46,0.4,5.4746324078
2019-12-17 19:30:00,5.291,0.3335,5.3015000943,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.24,0.34,5.2510189487,5.241,0.3335,5.2516000657,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.19,0.34,5.2011248783
2019-12-17 20:00:00,5.061,0.29250000000000004,5.0694454578,0.051000000000000004,-0.007500000000000001,0.051548520800000004,5.01,0.30000000000000004,5.0189739987,5.011,0.29250000000000004,5.0195295845,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.96,0.30000000000000004,4.9690642982
2019-12-17 20:30:00,4.8495,0.254,4.8561472640000005,0.0495,-0.006,0.0498623104,4.8,0.26,4.8070365091,4.8095,0.254,4.8162024719000005,0.0495,-0.006,0.0498623104,4.76,0.26,4.7670955518
2019-12-17 21:00:00,4.62,0.2525,4.6268948821,0.05,-0.007500000000000001,0.050559371000000006,4.57,0.26,4.5773900861,4.57,0.2525,4.5769702042,0.05,-0.007500000000000001,0.050559371000000006,4.52,0.26,4.5274717006
2019-12-17 21:30:00,4.441,0.2025,4.4456143839,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.39,0.21,4.3950199089,4.391,0.2025,4.395666872,0.051000000000000004,-0.007500000000000001,0.051548520800000004,4.34,0.21,4.3450776748
2019-12-17 22:00:00,4.5815,0.224,4.5869726672,0.051500000000000004,-0.016,0.053928193000000006,4.53,0.24,4.5363531609,4.5415,0.224,4.5470208104,0.051500000000000004,-0.016,0.053928193000000006,4.49,0.24,4.4964096788
2019-12-17 22:30:00,4.283,0.1925,4.2873237865,0.053,-0.0175,0.055814424700000004,4.23,0.21,4.235209558,4.243,0.1925,4.2473645064,0.053,-0.0175,0.055814424700000004,4.19,0.21,4.1952592292
2019-12-17 23:00:00,3.992,0.179,3.9960111361,0.052000000000000005,-0.011,0.0531507291,3.94,0.19,3.944578558,3.9619999999999997,0.179,3.9660414773,0.052000000000000005,-0.011,0.0531507291,3.91,0.19,3.9146136463000003
2019-12-17 23:30:00,3.6705,0.185,3.6751592142,0.0505,-0.005,0.0507469211,3.62,0.19,3.6249827586,3.6405000000000003,0.185,3.6451975598,0.0505,-0.005,0.0507469211,3.59,0.19,3.5950243393
2019-12-18 00:00:00,3.481,0.1845,3.4858860065,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.43,0.19,3.43525836,3.451,0.1845,3.4559284208,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.4,0.19,3.4053046853
2019-12-18 00:30:00,3.641,0.225,3.6479454492,0.051000000000000004,-0.005,0.051244511900000005,3.59,0.23,3.5973601432,3.621,0.225,3.6279837376,0.051000000000000004,-0.005,0.051244511900000005,3.5700000000000003,0.23,3.5774012914
2019-12-18 01:00:00,3.931,0.145,3.9336733469,0.051000000000000004,-0.005,0.051244511900000005,3.88,0.15,3.882898402,3.8810000000000002,0.145,3.8837077645,0.051000000000000004,-0.005,0.051244511900000005,3.83,0.15,3.8329362113
2019-12-18 01:30:00,3.931,0.14450000000000002,3.933654948,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.88,0.15,3.882898402,3.8810000000000002,0.14450000000000002,3.8836891289,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.83,0.15,3.8329362113
2019-12-18 02:00:00,3.851,0.14400000000000002,3.8536913473,0.051000000000000004,-0.006,0.0513517283,3.8,0.15,3.8029593740000003,3.821,0.14400000000000002,3.823712463,0.051000000000000004,-0.006,0.0513517283,3.77,0.15,3.7729829048
2019-12-18 02:30:00,3.7685,0.14300000000000002,3.7712121725000003,0.0485,-0.007,0.049002551000000005,3.7199999999999998,0.15,3.7230229653,3.7285,0.14300000000000002,3.7312412479,0.0485,-0.007,0.049002551000000005,3.68,0.15,3.6830557965
2019-12-18 03:00:00,3.701,0.14450000000000002,3.7038198188,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.65,0.15,3.6530808915,3.661,0.14450000000000002,3.6638506042,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.61,0.15,3.6131149996
2019-12-18 03:30:00,3.6405000000000003,0.145,3.6433865085,0.0505,-0.005,0.0507469211,3.59,0.15,3.5931323382,3.6005000000000003,0.145,3.6034185505,0.0505,-0.005,0.0507469211,3.55,0.15,3.5531676009
2019-12-18 04:00:00,3.5305,0.105,3.5320610485,0.0505,-0.005,0.0507469211,3.48,0.11,3.4817380717,3.5005,0.105,3.502074421,0.0505,-0.005,0.0507469211,3.45,0.11,3.4517531777
2019-12-18 04:30:00,3.5305,0.105,3.5320610485,0.0505,-0.005,0.0507469211,3.48,0.11,3.4817380717,3.5005,0.105,3.502074421,0.0505,-0.005,0.0507469211,3.45,0.11,3.4517531777
2019-12-18 05:00:00,3.5305,0.105,3.5320610485,0.0505,-0.005,0.0507469211,3.48,0.11,3.4817380717,3.5005,0.105,3.502074421,0.0505,-0.005,0.0507469211,3.45,0.11,3.4517531777
2019-12-18 05:30:00,3.6705,0.1555,3.6737923866,0.0505,-0.0045000000000000005,0.0507000986,3.62,0.16,3.6235341864,3.6305,0.1555,3.6338286283,0.0505,-0.0045000000000000005,0.0507000986,3.58,0.16,3.5835736354
2019-12-18 06:00:00,3.8105,0.41550000000000004,3.8330862891,0.0505,-0.0045000000000000005,0.0507000986,3.76,0.42,3.783384728,3.8105,0.41550000000000004,3.8330862891,0.0505,-0.0045000000000000005,0.0507000986,3.76,0.42,3.783384728
2019-12-18 06:30:00,4.3105,0.41450000000000004,4.3303834126,0.0505,-0.0055000000000000005,0.050798622,4.26,0.42,4.2806541556,4.2705,0.41450000000000004,4.2905687851,0.0505,-0.0055000000000000005,0.050798622,4.22,0.42,4.2408489716
2019-12-18 07:00:00,4.6785,0.41300000000000003,4.6966936509,0.0485,-0.007,0.049002551000000005,4.63,0.42,4.6490106474,4.6385000000000005,0.41300000000000003,4.6568499278,0.0485,-0.007,0.049002551000000005,4.59,0.42,4.6091756313
2019-12-18 07:30:00,5.0805,0.605,5.1163957284,0.0505,-0.005,0.0507469211,5.03,0.61,5.0668530667,5.0505,0.605,5.0866074401,0.0505,-0.005,0.0507469211,5.0,0.61,5.0370725625
2019-12-18 08:00:00,5.3004999999999995,0.5650000000000001,5.3305276709000005,0.0505,-0.005,0.0507469211,5.25,0.5700000000000001,5.280852204,5.2505,0.5650000000000001,5.2808119878,0.0505,-0.005,0.0507469211,5.2,0.5700000000000001,5.2311471017
2019-12-18 08:30:00,5.4905,0.6175,5.5251150667,0.0005,-0.0025,0.0025495098,5.49,0.62,5.5248981891,5.4305,0.6175,5.4654950828,0.0005,-0.0025,0.0025495098,5.43,0.62,5.4652813285
2019-12-18 09:00:00,5.01,0.7275,5.0625444442,0.0,-0.0025,0.0025,5.01,0.73,5.0629043048,6.08,0.7275,6.123369681,0.0,-0.0025,0.0025,6.08,0.73,6.1236672019
2019-12-18 09:30:00,4.9295,0.7235,4.9823109598,0.0395,-0.006500000000000001,0.0400312378,4.89,0.73,4.9441885077,6.4195,0.7235,6.4601418328,0.0395,-0.006500000000000001,0.0400312378,6.38,0.73,6.4216275196
2019-12-18 10:00:00,5.61,0.5855,5.6404707472,0.05,-0.0045000000000000005,0.0502020916,5.5600000000000005,0.59,5.5912163256,5.5600000000000005,0.5855,5.5907432645,0.05,-0.0045000000000000005,0.0502020916,5.51,0.59,5.5414979924
2019-12-18 10:30:00,5.5645,0.6355000000000001,5.6006714330000005,0.0545,-0.0045000000000000005,0.0546854642,5.51,0.64,5.547044258,5.5045,0.6355000000000001,5.5410631200000005,0.0545,-0.0045000000000000005,0.0546854642,5.45,0.64,5.4874493164
2019-12-18 11:00:00,5.4255,0.5655,5.4548914288,0.0555,-0.0045000000000000005,0.0556821336,5.37,0.5700000000000001,5.4001666641,5.3755,0.5655,5.4051633185,0.0555,-0.0045000000000000005,0.0556821336,5.32,0.5700000000000001,5.3504485793
2019-12-18 11:30:00,5.478,0.6765,5.5196137772,0.058,-0.0035,0.0581055075,5.42,0.68,5.4624902746,5.428,0.6765,5.4699941728,0.058,-0.0035,0.0581055075,5.37,0.68,5.4128827809
2019-12-18 12:00:00,5.428,0.626,5.4639784041,0.058,-0.004,0.058137767400000005,5.37,0.63,5.4068290152,5.378,0.626,5.4143106671,0.058,-0.004,0.058137767400000005,5.32,0.63,5.3571727618
2019-12-18 12:30:00,5.486,0.664,5.5260376401,0.056,-0.006,0.0563205114,5.43,0.67,5.471179032,5.436,0.664,5.4764031992,0.056,-0.006,0.0563205114,5.38,0.67,5.4215588164
2019-12-18 13:00:00,5.483,0.685,5.5256234037,0.053,-0.005,0.0532353266,5.43,0.6900000000000001,5.4736642206,5.433,0.685,5.4760126004,0.053,-0.005,0.0532353266,5.38,0.6900000000000001,5.42406674
2019-12-18 13:30:00,5.5235,0.6455000000000001,5.561090046,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.47,0.65,5.508484365,5.4735,0.6455000000000001,5.5114310755,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.42,0.65,5.4588368724
2019-12-18 14:00:00,5.4825,0.6445000000000001,5.5202523946,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.43,0.65,5.4687658571,5.4325,0.6445000000000001,5.4705974537,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.38,0.65,5.4191235454
2019-12-18 14:30:00,5.4325,0.6645,5.4729897223,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.38,0.67,5.4215588164,5.3725,0.6645,5.4134385099,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.32,0.67,5.3620238716
2019-12-18 15:00:00,5.3805,0.6135,5.4153635612,0.0505,-0.006500000000000001,0.0509165985,5.33,0.62,5.365938874,5.3305,0.6135,5.365688446,0.0505,-0.006500000000000001,0.0509165985,5.28,0.62,5.3162768927
2019-12-18 15:30:00,5.441,0.6155,5.4757028088,0.021,-0.0045000000000000005,0.0214767316,5.42,0.62,5.4553460019,5.391,0.6155,5.4260225995,0.021,-0.0045000000000000005,0.0214767316,5.37,0.62,5.4056729461
2019-12-18 16:00:00,5.42,0.5465,5.4474821936,0.0,-0.0035,0.0035,5.42,0.55,5.4478344321,5.37,0.5465,5.3977367711,0.0,-0.0035,0.0035,5.37,0.55,5.3980922556
2019-12-18 16:30:00,2.8705,0.5865,2.9298041743,0.0005,-0.0035,0.0035355339000000003,2.87,0.59,2.9300170648,7.5605,0.5865,7.5832145229,0.0005,-0.0035,0.0035355339000000003,7.5600000000000005,0.59,7.5829875379
2019-12-18 17:00:00,5.497,0.424,5.5133279424,0.047,-0.006,0.047381431,5.45,0.43,5.4669369852,5.437,0.424,5.4535075869,0.047,-0.006,0.047381431,5.39,0.43,5.4071249292
2019-12-18 17:30:00,5.552,0.424,5.5681666642,0.052000000000000005,-0.006,0.0523450093,5.5,0.43,5.5167834832,5.492,0.424,5.5083427635,0.052000000000000005,-0.006,0.0523450093,5.44,0.43,5.4569680226
2019-12-18 18:00:00,5.5025,0.314,5.5114519185,0.052500000000000005,-0.006,0.0528417449,5.45,0.32,5.4593864124,5.4525,0.314,5.4615338734,0.052500000000000005,-0.006,0.0528417449,5.4,0.32,5.4094731721
2019-12-18 18:30:00,5.5005,0.363,5.5124648978,0.0505,-0.007,0.0509828403,5.45,0.37,5.4625451943,5.4505,0.363,5.462574416,0.0505,-0.007,0.0509828403,5.4,0.37,5.4126610831
2019-12-18 19:00:00,5.3525,0.3245,5.3623275264,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.3,0.33,5.3102636469,5.2925,0.3245,5.3024387314,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.24,0.33,5.2503809386
2019-12-18 19:30:00,5.1725,0.393,5.1874083365,0.052500000000000005,-0.007,0.0529646108,5.12,0.4,5.1356012306,5.1125,0.393,5.1275827882,0.052500000000000005,-0.007,0.0529646108,5.06,0.4,5.0757856535
2019-12-18 20:00:00,5.0425,0.3435,5.0541862352,0.052500000000000005,-0.006500000000000001,0.0529008507,4.99,0.35000000000000003,5.0022594895,4.9825,0.3435,4.9943266313,0.052500000000000005,-0.006500000000000001,0.0529008507,4.93,0.35000000000000003,4.9424083198
2019-12-18 20:30:00,5.2625,0.41350000000000003,5.2787203468,0.052500000000000005,-0.006500000000000001,0.0529008507,5.21,0.42,5.2269015679,5.2025,0.41350000000000003,5.21890683,0.052500000000000005,-0.006500000000000001,0.0529008507,5.15,0.42,5.1670978315
2019-12-18 21:00:00,5.093,0.41400000000000003,5.1097989197,0.053,-0.006,0.0533385414,5.04,0.42,5.0574697231,5.043,0.41400000000000003,5.0599649208,0.053,-0.006,0.0533385414,4.99,0.42,5.0076441567
