Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-18 21:30:00,4.783,0.294,4.7920272328,0.053,-0.006,0.0533385414,4.73,0.30000000000000004,4.7395041935,4.733,0.294,4.7421224151,0.053,-0.006,0.0533385414,4.68,0.30000000000000004,4.6896055271
2019-12-18 22:00:00,4.4525,0.254,4.4597390338,0.052500000000000005,-0.006,0.0528417449,4.4,0.26,4.4076751241,4.4025,0.254,4.4098211132,0.052500000000000005,-0.006,0.0528417449,4.35,0.26,4.3577631877
2019-12-18 22:30:00,4.152,0.212,4.1574088084,0.052000000000000005,-0.008,0.052611785800000005,4.1,0.22,4.1058981965,4.102,0.212,4.10747465,0.052000000000000005,-0.008,0.052611785800000005,4.05,0.22,4.0559709072
2019-12-18 23:00:00,3.851,0.21250000000000002,3.856858469,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.8,0.22,3.8063630936,3.801,0.21250000000000002,3.8069354145,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.75,0.22,3.7564477901
2019-12-18 23:30:00,3.62,0.21250000000000002,3.6262316873,0.05,-0.007500000000000001,0.050559371000000006,3.5700000000000003,0.22,3.576772288,3.5700000000000003,0.21250000000000002,3.5763188127000003,0.05,-0.007500000000000001,0.050559371000000006,3.52,0.22,3.5268682992000002
2019-12-19 00:00:00,3.4185,0.332,3.434583854,0.0485,-0.008,0.049155365900000005,3.37,0.34,3.3871079109,3.3985,0.332,3.4146780595,0.0485,-0.008,0.049155365900000005,3.35,0.34,3.3672095272
2019-12-19 00:30:00,3.5465,0.24250000000000002,3.5547810762000003,0.0465,-0.007500000000000001,0.0471009554,3.5,0.25,3.5089172119,3.5165,0.24250000000000002,3.5248515572,0.0465,-0.007500000000000001,0.0471009554,3.47,0.25,3.4789941075
2019-12-19 01:00:00,3.8745000000000003,0.21250000000000002,3.8803229891,0.044500000000000005,-0.007500000000000001,0.045127596900000004,3.83,0.22,3.8363133343999998,3.8245,0.21250000000000002,3.8303990001,0.044500000000000005,-0.007500000000000001,0.045127596900000004,3.7800000000000002,0.22,3.786396704
2019-12-19 01:30:00,3.872,0.21250000000000002,3.8778267432,0.042,-0.007500000000000001,0.042664388000000004,3.83,0.22,3.8363133343999998,3.822,0.21250000000000002,3.8279028527000003,0.042,-0.007500000000000001,0.042664388000000004,3.7800000000000002,0.22,3.786396704
2019-12-19 02:00:00,3.6965,0.8310000000000001,3.7887561613000003,0.036500000000000005,-0.009000000000000001,0.0375932175,3.66,0.84,3.7551564548,3.7665,0.8310000000000001,3.8570822198,0.036500000000000005,-0.009000000000000001,0.0375932175,3.73,0.84,3.8234147042
2019-12-19 02:30:00,3.5955,0.9415,3.7167247006,0.035500000000000004,-0.0085,0.0365034245,3.56,0.9500000000000001,3.6845759593,3.6755,0.9415,3.7941695402,0.035500000000000004,-0.0085,0.0365034245,3.64,0.9500000000000001,3.7619276973
2019-12-19 03:00:00,3.515,0.6825,3.5806467642,0.025,-0.007500000000000001,0.0261007663,3.49,0.6900000000000001,3.5575553404,3.545,0.6825,3.6101012797000003,0.025,-0.007500000000000001,0.0261007663,3.52,0.6900000000000001,3.5869903818999997
2019-12-19 03:30:00,3.47,0.163,3.4738262766,0.0,-0.007,0.007,3.47,0.17,3.4741617694,3.41,0.163,3.413893525,0.0,-0.007,0.007,3.41,0.17,3.414234907
2019-12-19 04:00:00,3.39,0.164,3.3939646433,0.0,-0.006,0.006,3.39,0.17,3.3942598604,3.35,0.164,3.354011926,0.0,-0.006,0.006,3.35,0.17,3.3543106594
2019-12-19 04:30:00,3.39,0.1645,3.3939888406,0.0,-0.0055000000000000005,0.0055000000000000005,3.39,0.17,3.3942598604,3.35,0.1645,3.3540364115,0.0,-0.0055000000000000005,0.0055000000000000005,3.35,0.17,3.3543106594
2019-12-19 05:00:00,3.36,0.1645,3.3640244128,0.0,-0.0055000000000000005,0.0055000000000000005,3.36,0.17,3.3642978465,3.31,0.1645,3.3140851302,0.0,-0.0055000000000000005,0.0055000000000000005,3.31,0.17,3.3143626837999998
2019-12-19 05:30:00,3.48,0.21450000000000002,3.4866044011,0.0,-0.0055000000000000005,0.0055000000000000005,3.48,0.22,3.4869470888,3.44,0.21450000000000002,3.4466810485,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.22,3.4470277051
2019-12-19 06:00:00,3.66,0.254,3.6688030746,0.0,-0.006,0.006,3.66,0.26,3.6692233511,3.61,0.254,3.6189247022,0.0,-0.006,0.006,3.61,0.26,3.6193507705
2019-12-19 06:30:00,4.03,0.324,4.0430033391,0.0,-0.006,0.006,4.03,0.33,4.0434885928,3.9699999999999998,0.324,3.9831992167,0.0,-0.006,0.006,3.9699999999999998,0.33,3.9836917551
2019-12-19 07:00:00,4.36,0.3935,4.3777211252,0.0,-0.006500000000000001,0.006500000000000001,4.36,0.4,4.3783101763,4.31,0.3935,4.32792586,0.0,-0.006500000000000001,0.006500000000000001,4.31,0.4,4.3285216876
2019-12-19 07:30:00,4.8100000000000005,0.5445,4.8407210465,0.0,-0.0055000000000000005,0.0055000000000000005,4.8100000000000005,0.55,4.8413427889000005,4.76,0.5445,4.7910416665,0.0,-0.0055000000000000005,0.0055000000000000005,4.76,0.55,4.7916698551
2019-12-19 08:00:00,4.98,0.544,5.0096243372,0.0,-0.006,0.006,4.98,0.55,5.0102794333,4.92,0.544,4.9499834343,0.0,-0.006,0.006,4.92,0.55,4.9506464224
2019-12-19 08:30:00,5.16,0.5650000000000001,5.1908404907,0.0,-0.005,0.005,5.16,0.5700000000000001,5.1913870979,5.1,0.5650000000000001,5.1312011264,0.0,-0.005,0.005,5.1,0.5700000000000001,5.1317540861
2019-12-19 09:00:00,5.27,0.5650000000000001,5.3002004679,0.0,-0.005,0.005,5.27,0.5700000000000001,5.300735798,5.22,0.5650000000000001,5.2504880726,0.0,-0.005,0.005,5.22,0.5700000000000001,5.2510284707
2019-12-19 09:30:00,5.27,0.665,5.3117911292,0.0,-0.005,0.005,5.27,0.67,5.3124194112,5.22,0.665,5.262188233,0.0,-0.005,0.005,5.22,0.67,5.2628224367
2019-12-19 10:00:00,5.22,0.555,5.2494213967,0.0,-0.005,0.005,5.22,0.56,5.2499523807,5.16,0.555,5.1897615552,0.0,-0.005,0.005,5.16,0.56,5.1902986427
2019-12-19 10:30:00,5.2005,0.614,5.2366206899,0.0005,-0.006,0.0060207973,5.2,0.62,5.2368311029,5.1405,0.614,5.1770393325,0.0005,-0.006,0.0060207973,5.14,0.62,5.1772579615
2019-12-19 11:00:00,5.0915,0.5645,5.1226977756,0.0015,-0.0055000000000000005,0.0057008771000000005,5.09,0.5700000000000001,5.1218160842,5.0315,0.5645,5.0630674991,0.0015,-0.0055000000000000005,0.0057008771000000005,5.03,0.5700000000000001,5.0621932006
2019-12-19 11:30:00,5.132,0.634,5.1710134403,0.002,-0.006,0.0063245553000000005,5.13,0.64,5.1697678865,5.072,0.634,5.1114714124,0.002,-0.006,0.0063245553000000005,5.07,0.64,5.1102348283
2019-12-19 12:00:00,5.1305,0.594,5.1647716552,0.0005,-0.006,0.0060207973,5.13,0.6000000000000001,5.1649685381,5.0705,0.594,5.1051744583,0.0005,-0.006,0.0060207973,5.07,0.6000000000000001,5.1053795158
2019-12-19 12:30:00,5.31,1.1945000000000001,5.4426951274,0.0,-0.0055000000000000005,0.0055000000000000005,5.31,1.2,5.4439048485,5.37,1.1945000000000001,5.5012480629,0.0,-0.0055000000000000005,0.0055000000000000005,5.37,1.2,5.5024449111
2019-12-19 13:00:00,5.41,0.875,5.4803033675,0.0,-0.005,0.005,5.41,0.88,5.4811039034,5.4,0.875,5.4704318842,0.0,-0.005,0.005,5.4,0.88,5.4712338645
2019-12-19 13:30:00,5.49,0.645,5.5277594919,0.0,-0.005,0.005,5.49,0.65,5.5283451412,5.43,0.645,5.4681738268,0.0,-0.005,0.005,5.43,0.65,5.4687658571
2019-12-19 14:00:00,5.14,0.504,5.1646506174,0.0,-0.006,0.006,5.14,0.51,5.1652395879,5.08,0.504,5.1049403522,0.0,-0.006,0.006,5.08,0.51,5.1055362108
2019-12-19 14:30:00,4.7115,0.4445,4.7324214204,0.0015,-0.0055000000000000005,0.0057008771000000005,4.71,0.45,4.7314479813,4.6515,0.4445,4.672690071,0.0015,-0.0055000000000000005,0.0057008771000000005,4.65,0.45,4.6717234507
2019-12-19 15:00:00,4.63,0.445,4.6513358296,0.0,-0.005,0.005,4.63,0.45,4.6518168494,4.58,0.445,4.6015676677,0.0,-0.005,0.005,4.58,0.45,4.6020538893000005
2019-12-19 15:30:00,4.63,0.41450000000000004,4.6485169947,0.0,-0.0055000000000000005,0.0055000000000000005,4.63,0.42,4.6490106474,4.58,0.41450000000000004,4.5987183269,0.0,-0.0055000000000000005,0.0055000000000000005,4.58,0.42,4.5992173247
2019-12-19 16:00:00,4.76,0.41500000000000004,4.7780566133,0.0,-0.005,0.005,4.76,0.42,4.7784934864,4.71,0.41500000000000004,4.7282475612,0.0,-0.005,0.005,4.71,0.42,4.7286890361000005
2019-12-19 16:30:00,5.0,0.34450000000000003,5.0118539733,0.0,-0.0055000000000000005,0.0055000000000000005,5.0,0.35000000000000003,5.0122350304,4.94,0.34450000000000003,4.9519976020000005,0.0,-0.0055000000000000005,0.0055000000000000005,4.94,0.35000000000000003,4.9523832647
2019-12-19 17:00:00,5.23,0.34450000000000003,5.2413338236,0.0,-0.0055000000000000005,0.0055000000000000005,5.23,0.35000000000000003,5.2416981981,5.18,0.34450000000000003,5.1914429834,0.0,-0.0055000000000000005,0.0055000000000000005,5.18,0.35000000000000003,5.1918108594
2019-12-19 17:30:00,5.26,0.34450000000000003,5.2712693206,0.0,-0.0055000000000000005,0.0055000000000000005,5.26,0.35000000000000003,5.271631626,5.2,0.34450000000000003,5.2113990684000004,0.0,-0.0055000000000000005,0.0055000000000000005,5.2,0.35000000000000003,5.2117655358
2019-12-19 18:00:00,5.29,0.34500000000000003,5.3012380628999995,0.0,-0.005,0.005,5.29,0.35000000000000003,5.3015658064,5.23,0.34500000000000003,5.2413667111,0.0,-0.005,0.005,5.23,0.35000000000000003,5.2416981981
2019-12-19 18:30:00,5.21,0.3245,5.2200958085,0.0,-0.0055000000000000005,0.0055000000000000005,5.21,0.33,5.2204405944,5.15,0.3245,5.1602131981,0.0,-0.0055000000000000005,0.0055000000000000005,5.15,0.33,5.1605619849
2019-12-19 19:00:00,5.16,0.325,5.17022485,0.0,-0.005,0.005,5.16,0.33,5.1705415577,5.1,0.325,5.1103449003,0.0,-0.005,0.005,5.1,0.33,5.1106653187
2019-12-19 19:30:00,4.91,0.274,4.9176392710000005,0.0,-0.006,0.006,4.91,0.28,4.9179772265,4.85,0.274,4.8577336279,0.0,-0.006,0.006,4.85,0.28,4.8580757507
2019-12-19 20:00:00,4.69,0.2245,4.6953700866,0.0,-0.0055000000000000005,0.0055000000000000005,4.69,0.23,4.6956362721,4.64,0.2245,4.6454278866,0.0,-0.0055000000000000005,0.0055000000000000005,4.64,0.23,4.6456969337
2019-12-19 20:30:00,4.44,0.2245,4.4456720808,0.0,-0.0055000000000000005,0.0055000000000000005,4.44,0.23,4.4459532161,4.39,0.2245,4.3957365993,0.0,-0.0055000000000000005,0.0055000000000000005,4.39,0.23,4.3960209281000004
2019-12-19 21:00:00,4.25,0.225,4.255951715,0.0,-0.005,0.005,4.25,0.23,4.2562189793,4.21,0.225,4.2160081831,0.0,-0.005,0.005,4.21,0.23,4.2162779795
2019-12-19 21:30:00,4.47,0.255,4.4772675819,0.0,-0.005,0.005,4.47,0.26,4.4775551365,4.42,0.255,4.4273496587,0.0,-0.005,0.005,4.42,0.26,4.4276404551
2019-12-19 22:00:00,4.42,0.255,4.4273496587,0.0,-0.005,0.005,4.42,0.26,4.4276404551,4.37,0.255,4.3774336089,0.0,-0.005,0.005,4.37,0.26,4.3777277211
2019-12-19 22:30:00,4.15,0.225,4.1560949219,0.0,-0.005,0.005,4.15,0.23,4.1563686073,4.1,0.225,4.1061691392,0.0,-0.005,0.005,4.1,0.23,4.1064461521
2019-12-19 23:00:00,3.85,0.225,3.8565690711,0.0,-0.005,0.005,3.85,0.23,3.8568640111,3.8,0.225,3.8066553561000003,0.0,-0.005,0.005,3.8,0.23,3.8069541631
2019-12-19 23:30:00,3.6,0.225,3.6070243969,0.0,-0.005,0.005,3.6,0.23,3.60733974,3.54,0.225,3.5471432167,0.0,-0.005,0.005,3.54,0.23,3.5474638828
2019-12-20 00:00:00,3.4,0.225,3.4074367199,0.0,-0.005,0.005,3.4,0.23,3.4077705322,3.37,0.225,3.3775027757,0.0,-0.005,0.005,3.37,0.23,3.3778395462
2019-12-20 00:30:00,3.56,0.223,3.5669775721,0.0,-0.007,0.007,3.56,0.23,3.5674220384,3.51,0.223,3.5170767691,0.0,-0.007,0.007,3.51,0.23,3.5175275408
2019-12-20 01:00:00,3.81,0.225,3.8166379184,0.0,-0.005,0.005,3.81,0.23,3.8169359439,3.76,0.225,3.7667260320000002,0.0,-0.005,0.005,3.76,0.23,3.7670280063
2019-12-20 01:30:00,3.79,0.17500000000000002,3.7940380863,0.0,-0.005,0.005,3.79,0.18,3.7942719987,3.74,0.17500000000000002,3.7440920128,0.0,-0.005,0.005,3.74,0.18,3.7443290454
2019-12-20 02:00:00,3.7,0.17400000000000002,3.7040890918000002,0.0,-0.006,0.006,3.7,0.18,3.7043757909,3.66,0.17400000000000002,3.6641337312,0.0,-0.006,0.006,3.66,0.18,3.6644235563
2019-12-20 02:30:00,3.62,0.904,3.7311681817,0.0,-0.006,0.006,3.62,0.91,3.7326264212,3.7,0.904,3.8088339423,0.0,-0.006,0.006,3.7,0.91,3.8102624582
2019-12-20 03:00:00,3.51,0.1545,3.5133986751,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.16,3.5136448312,3.46,0.1545,3.4634477403,0.0,-0.0055000000000000005,0.0055000000000000005,3.46,0.16,3.4636974464
2019-12-20 03:30:00,3.44,0.155,3.4434902352,0.0,-0.005,0.005,3.44,0.16,3.4437189200000002,3.39,0.155,3.3935416603,0.0,-0.005,0.005,3.39,0.16,3.3937737108
2019-12-20 04:00:00,3.39,0.1545,3.3935188595,0.0,-0.0055000000000000005,0.0055000000000000005,3.39,0.16,3.3937737108,3.34,0.1545,3.3435714812,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.16,3.3438301392
2019-12-20 04:30:00,3.39,0.185,3.3950441823,0.0,-0.005,0.005,3.39,0.19,3.3953203089,3.34,0.185,3.3451195793,0.0,-0.005,0.005,3.34,0.19,3.3453998266
2019-12-20 05:00:00,3.39,0.185,3.3950441823,0.0,-0.005,0.005,3.39,0.19,3.3953203089,3.34,0.185,3.3451195793,0.0,-0.005,0.005,3.34,0.19,3.3453998266
2019-12-20 05:30:00,3.43,0.155,3.4335004005,0.0,-0.005,0.005,3.43,0.16,3.4337297506,3.39,0.155,3.3935416603,0.0,-0.005,0.005,3.39,0.16,3.3937737108
2019-12-20 06:00:00,3.51,0.3045,3.5231832552,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.31,3.523662867,3.48,0.3045,3.4932964732,0.0,-0.0055000000000000005,0.0055000000000000005,3.48,0.31,3.4937801877
2019-12-20 06:30:00,3.84,0.9345,3.9520741706,0.0,-0.0055000000000000005,0.0055000000000000005,3.84,0.9400000000000001,3.9533783022,3.91,0.9345,4.0201231635,0.0,-0.0055000000000000005,0.0055000000000000005,3.91,0.9400000000000001,4.021405227
2019-12-20 07:00:00,4.21,0.624,4.2559929511,0.0,-0.006,0.006,4.21,0.63,4.2568767894,4.22,0.624,4.2658851368,0.0,-0.006,0.006,4.22,0.63,4.2667669259
2019-12-20 07:30:00,4.62,0.355,4.633618996,0.0,-0.005,0.005,4.62,0.36,4.6340047475,4.5600000000000005,0.355,4.5737976562,0.0,-0.005,0.005,4.5600000000000005,0.36,4.5741884526
2019-12-20 08:00:00,4.74,0.3845,4.7555693928,0.0,-0.0055000000000000005,0.0055000000000000005,4.74,0.39,4.7560172413,4.68,0.3845,4.6957683344,0.0,-0.0055000000000000005,0.0055000000000000005,4.68,0.39,4.6962218857
2019-12-20 08:30:00,4.97,0.445,4.9898822631,0.0,-0.005,0.005,4.97,0.45,4.9903306504,4.92,0.445,4.9400835013,0.0,-0.005,0.005,4.92,0.45,4.9405364081
2019-12-20 09:00:00,5.13,0.446,5.1493510271,0.0,-0.004,0.004,5.13,0.45,5.1496990203,5.07,0.446,5.0895791575,0.0,-0.004,0.004,5.07,0.45,5.0899312373
2019-12-20 09:30:00,5.2555,0.48550000000000004,5.2778774616,0.0055000000000000005,-0.0045000000000000005,0.0071063352,5.25,0.49,5.2728170839,5.1955,0.48550000000000004,5.2181347721,0.0055000000000000005,-0.0045000000000000005,0.0071063352,5.19,0.49,5.213079704
2019-12-20 10:00:00,5.2275,0.4635,5.2480080507,0.0275,-0.006500000000000001,0.0282577423,5.2,0.47000000000000003,5.2211971807,5.1675,0.4635,5.1882452236,0.0275,-0.006500000000000001,0.0282577423,5.14,0.47000000000000003,5.1614435965
2019-12-20 10:30:00,5.38,0.4625,5.399843169,0.03,-0.007500000000000001,0.0309232922,5.35,0.47000000000000003,5.3706051801,5.32,0.4625,5.3400661279,0.03,-0.007500000000000001,0.0309232922,5.29,0.47000000000000003,5.3108379753
2019-12-20 11:00:00,5.2905,0.4625,5.3106775933,0.030500000000000003,-0.007500000000000001,0.0314085975,5.26,0.47000000000000003,5.2809563528,5.2305,0.4625,5.2509081595,0.030500000000000003,-0.007500000000000001,0.0314085975,5.2,0.47000000000000003,5.2211971807
2019-12-20 11:30:00,5.081,0.393,5.0961760174,0.031,-0.007,0.0317804972,5.05,0.4,5.0658168147,5.021,0.393,5.0363568182,0.031,-0.007,0.0317804972,4.99,0.4,5.0060063923
2019-12-20 12:00:00,4.671,0.263,4.6783982302,0.031,-0.007,0.0317804972,4.64,0.27,4.6478489648,4.621,0.263,4.6284781515999995,0.031,-0.007,0.0317804972,4.59,0.27,4.5979343188
2019-12-20 12:30:00,4.6905,0.263,4.6978675215,0.030500000000000003,-0.007,0.0312929705,4.66,0.27,4.6678153348,4.6405,0.263,4.6479467779,0.030500000000000003,-0.007,0.0312929705,4.61,0.27,4.6178999556
2019-12-20 13:00:00,4.7195,0.24350000000000002,4.7257774493,0.029500000000000002,-0.006500000000000001,0.030207614900000002,4.69,0.25,4.6966583866,4.6695,0.24350000000000002,4.6758445761,0.029500000000000002,-0.006500000000000001,0.030207614900000002,4.64,0.25,4.646730033
2019-12-20 13:30:00,4.719,0.24350000000000002,4.7252781135,0.029,-0.006500000000000001,0.0297195222,4.69,0.25,4.6966583866,4.6690000000000005,0.24350000000000002,4.6753452546,0.029,-0.006500000000000001,0.0297195222,4.64,0.25,4.646730033
2019-12-20 14:00:00,4.598,0.2225,4.6033803069,0.028,-0.007500000000000001,0.0289870661,4.57,0.23,4.5757840858000005,4.548,0.2225,4.5534393869,0.028,-0.007500000000000001,0.0289870661,4.52,0.23,4.5258479868
2019-12-20 14:30:00,4.3675,0.1635,4.3705592892,0.0275,-0.006500000000000001,0.0282577423,4.34,0.17,4.3433282169,4.3175,0.1635,4.3205946929,0.0275,-0.006500000000000001,0.0282577423,4.29,0.17,4.2933669771
2019-12-20 15:00:00,4.307,0.2025,4.3117577912,0.027,-0.007500000000000001,0.0280223125,4.28,0.21,4.2851487722,4.257,0.2025,4.2618136104,0.027,-0.007500000000000001,0.0280223125,4.23,0.21,4.235209558
2019-12-20 15:30:00,4.256,0.1525,4.2587312958,0.026000000000000002,-0.007500000000000001,0.0270601183,4.23,0.16,4.2330249231,4.206,0.1525,4.2087637437,0.026000000000000002,-0.007500000000000001,0.0270601183,4.18,0.16,4.1830610801
2019-12-20 16:00:00,4.444,0.153,4.4466329959,0.024,-0.007,0.025,4.42,0.16,4.4228949795,4.394,0.153,4.3966629391,0.024,-0.007,0.025,4.37,0.16,4.3729280808
2019-12-20 16:30:00,4.663,0.21350000000000002,4.6678850939,0.023,-0.006500000000000001,0.023900836800000002,4.64,0.22,4.6452125893,4.6129999999999995,0.21350000000000002,4.6179379868,0.023,-0.006500000000000001,0.023900836800000002,4.59,0.22,4.5952693066
2019-12-20 17:00:00,4.9719999999999995,0.273,4.9794892308000005,0.022,-0.007,0.023086792800000002,4.95,0.28,4.9579128673,4.912,0.273,4.9195805716,0.022,-0.007,0.023086792800000002,4.89,0.28,4.8980097999000005
2019-12-20 17:30:00,5.181,0.2735,5.1882138786,0.021,-0.006500000000000001,0.0219829479,5.16,0.28,5.1675913151,5.121,0.2735,5.1282982801,0.021,-0.006500000000000001,0.0219829479,5.1,0.28,5.1076804912
2019-12-20 18:00:00,5.15,0.234,5.1553133755000005,0.02,-0.006,0.020880613000000003,5.13,0.24,5.1356109666,5.1,0.234,5.105365413,0.02,-0.006,0.020880613000000003,5.08,0.24,5.0856661314
2019-12-20 18:30:00,5.109,0.233,5.1143103152,0.019,-0.007,0.0202484567,5.09,0.24,5.0956550119,5.059,0.233,5.0643627437,0.019,-0.007,0.0202484567,5.04,0.24,5.04571105
2019-12-20 19:00:00,4.9485,0.20400000000000001,4.9527031256,0.018500000000000003,-0.006,0.019448650300000002,4.93,0.21,4.9344705896,4.8985,0.20400000000000001,4.9027459908,0.018500000000000003,-0.006,0.019448650300000002,4.88,0.21,4.8845163527
2019-12-20 19:30:00,4.7585,0.2025,4.762806788,0.018500000000000003,-0.007500000000000001,0.0199624648,4.74,0.21,4.7446496183,4.7085,0.2025,4.7128524802000005,0.018500000000000003,-0.007500000000000001,0.0199624648,4.69,0.21,4.6946991384
2019-12-20 20:00:00,4.618,0.1525,4.6205173141,0.018000000000000002,-0.007500000000000001,0.0195,4.6,0.16,4.6027817676,4.568,0.1525,4.5705448526,0.018000000000000002,-0.007500000000000001,0.0195,4.55,0.16,4.5528123177
2019-12-20 20:30:00,4.547,0.183,4.5506810479,0.017,-0.007,0.0183847763,4.53,0.19,4.5339827966,4.497,0.183,4.5007219421,0.017,-0.007,0.0183847763,4.48,0.19,4.4840272078
2019-12-20 21:00:00,4.7715,0.2745,4.7793893438,0.0015,-0.0055000000000000005,0.0057008771000000005,4.77,0.28,4.7782109623,4.7115,0.2745,4.719489644,0.0015,-0.0055000000000000005,0.0057008771000000005,4.71,0.28,4.7183153773
2019-12-20 21:30:00,4.55,0.2555,4.5571680077,0.0,-0.0045000000000000005,0.0045000000000000005,4.55,0.26,4.5574225172,4.5,0.2555,4.5072475248,0.0,-0.0045000000000000005,0.0045000000000000005,4.5,0.26,4.507504853
2019-12-20 22:00:00,4.49,0.2555,4.4972636403,0.0,-0.0045000000000000005,0.0045000000000000005,4.49,0.26,4.4975215397,4.43,0.2555,4.437361857,0.0,-0.0045000000000000005,0.0045000000000000005,4.43,0.26,4.4376232377000004
2019-12-20 22:30:00,4.22,0.2155,4.2254988167,0.0,-0.0045000000000000005,0.0045000000000000005,4.22,0.22,4.225730706,4.17,0.2155,4.1755646624,0.0,-0.0045000000000000005,0.0045000000000000005,4.17,0.22,4.1757993247
2019-12-20 23:00:00,3.85,0.6255000000000001,3.9004807716,0.0,-0.0045000000000000005,0.0045000000000000005,3.85,0.63,3.9012049421,3.89,0.6255000000000001,3.9399683057,0.0,-0.0045000000000000005,0.0045000000000000005,3.89,0.63,3.9406852196
2019-12-20 23:30:00,3.59,0.5655,3.6342661226,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,0.5700000000000001,3.6349690508,3.62,0.5655,3.6639036901,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.5700000000000001,3.6646009333
2019-12-21 00:00:00,3.48,0.1555,3.4834724414,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.16,3.4836762192,3.43,0.1555,3.4335230085,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.16,3.4337297506
2019-12-21 00:30:00,3.59,0.895,3.6998817549,0.0,-0.005,0.005,3.59,0.9,3.7010944327,3.67,0.895,3.7775554265,0.0,-0.005,0.005,3.67,0.9,3.7787431773
2019-12-21 01:00:00,3.85,0.9355,3.9620272904,0.0,-0.0045000000000000005,0.0045000000000000005,3.85,0.9400000000000001,3.963092227,3.94,0.9355,4.0495382761,0.0,-0.0045000000000000005,0.0045000000000000005,3.94,0.9400000000000001,4.0505802054
2019-12-21 01:30:00,3.8200000000000003,0.9355,3.9328819268,0.0,-0.0045000000000000005,0.0045000000000000005,3.8200000000000003,0.9400000000000001,3.9339547532,3.91,0.9355,4.0203557367,0.0,-0.0045000000000000005,0.0045000000000000005,3.91,0.9400000000000001,4.021405227
2019-12-21 02:00:00,3.71,0.795,3.7942225818,0.0,-0.005,0.005,3.71,0.8,3.7952733762,3.77,0.795,3.852911237,0.0,-0.005,0.005,3.77,0.8,3.8539460297
2019-12-21 02:30:00,3.71,0.1555,3.7132573638,0.0,-0.0045000000000000005,0.0045000000000000005,3.71,0.16,3.713448532,3.68,0.1555,3.6832838948,0.0,-0.0045000000000000005,0.0045000000000000005,3.68,0.16,3.6834766186
2019-12-21 03:00:00,3.6,0.1555,3.603356803,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.16,3.6035538015,3.55,0.1555,3.553404037,0.0,-0.0045000000000000005,0.0045000000000000005,3.55,0.16,3.5536038046
2019-12-21 03:30:00,3.5,0.1555,3.5034526185,0.0,-0.0045000000000000005,0.0045000000000000005,3.5,0.16,3.5036552342,3.45,0.1555,3.4535026061,0.0,-0.0045000000000000005,0.0045000000000000005,3.45,0.16,3.4537081521
2019-12-21 04:00:00,3.4,0.1255,3.4023154248,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.13,3.4024843864,3.35,0.1255,3.3523499594,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.13,3.3525214392000002
2019-12-21 04:30:00,3.43,0.125,3.432276941,0.0,-0.005,0.005,3.43,0.13,3.4324626728,3.38,0.125,3.3823106008,0.0,-0.005,0.005,3.38,0.13,3.3824990761000002
2019-12-21 05:00:00,3.36,0.1255,3.3623429703,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.13,3.3625139405,3.32,0.1255,3.3223711788,0.0,-0.0045000000000000005,0.0045000000000000005,3.32,0.13,3.3225442059
2019-12-21 05:30:00,3.44,0.1255,3.4422885193,0.0,-0.0045000000000000005,0.0045000000000000005,3.44,0.13,3.442455519,3.39,0.1255,3.3923222503,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.13,3.3924917096
2019-12-21 06:00:00,3.44,0.125,3.4422703264,0.0,-0.005,0.005,3.44,0.13,3.442455519,3.39,0.125,3.3923037895,0.0,-0.005,0.005,3.39,0.13,3.3924917096
2019-12-21 06:30:00,3.7,0.2645,3.7094420403,0.0,-0.0055000000000000005,0.0055000000000000005,3.7,0.27,3.7098382713999998,3.66,0.2645,3.669544965,0.0,-0.0055000000000000005,0.0055000000000000005,3.66,0.27,3.6699455037
2019-12-21 07:00:00,3.83,0.224,3.8365447997,0.0,-0.006,0.006,3.83,0.23,3.8368997902,3.79,0.224,3.7966137544,0.0,-0.006,0.006,3.79,0.23,3.7969724782
2019-12-21 07:30:00,4.04,0.225,4.0462606194,0.0,-0.005,0.005,4.04,0.23,4.0465417334,3.99,0.225,3.9963389496,0.0,-0.005,0.005,3.99,0.23,3.996623575
2019-12-21 08:00:00,4.21,0.28450000000000003,4.2196019066,0.0,-0.0055000000000000005,0.0055000000000000005,4.21,0.29,4.2199763033,4.15,0.28450000000000003,4.1597404066,0.0,-0.0055000000000000005,0.0055000000000000005,4.15,0.29,4.1601201906
2019-12-21 08:30:00,4.43,0.28550000000000003,4.4391902696,0.0,-0.0045000000000000005,0.0045000000000000005,4.43,0.29,4.4394819518,4.37,0.28550000000000003,4.3793161852,0.0,-0.0045000000000000005,0.0045000000000000005,4.37,0.29,4.3796118549
2019-12-21 09:00:00,4.595,0.28450000000000003,4.6037990019,0.005,-0.0055000000000000005,0.0074330344,4.59,0.29,4.5991520958,4.535,0.28450000000000003,4.5439151896,0.005,-0.0055000000000000005,0.0074330344,4.53,0.29,4.5392730696
2019-12-21 09:30:00,4.7635000000000005,0.28350000000000003,4.7719288029,0.0335,-0.006500000000000001,0.0341247711,4.73,0.29,4.7388817246,4.7135,0.28350000000000003,4.7220180538,0.0335,-0.006500000000000001,0.0341247711,4.68,0.29,4.6889764341
2019-12-21 10:00:00,4.8855,0.28400000000000003,4.8937476692,0.035500000000000004,-0.006,0.0360034721,4.85,0.29,4.8586623674,4.8355,0.28400000000000003,4.8438328057,0.035500000000000004,-0.006,0.0360034721,4.8,0.29,4.808752437
2019-12-21 10:30:00,4.886,0.3225,4.896631725,0.036000000000000004,-0.007500000000000001,0.036772952000000005,4.85,0.33,4.8612138402,4.836,0.3225,4.8467414053,0.036000000000000004,-0.007500000000000001,0.036772952000000005,4.8,0.33,4.8113303773
2019-12-21 11:00:00,4.8875,0.322,4.8980955738,0.0375,-0.008,0.0383438391,4.85,0.33,4.8612138402,4.8075,0.322,4.8182715002,0.0375,-0.008,0.0383438391,4.77,0.33,4.7814014682
2019-12-21 11:30:00,4.6825,0.323,4.6936270889,0.0425,-0.007,0.043072613100000004,4.64,0.33,4.651720112,4.6325,0.323,4.6437468977,0.0425,-0.007,0.043072613100000004,4.59,0.33,4.6018474551
2019-12-21 12:00:00,4.8385,0.3835,4.8536743298000005,0.0385,-0.006500000000000001,0.039044846,4.8,0.39,4.8158176876,4.7885,0.3835,4.8038322723,0.0385,-0.006500000000000001,0.039044846,4.75,0.39,4.765983634
2019-12-21 12:30:00,4.818,0.3325,4.829459623,0.038,-0.007500000000000001,0.0387330608,4.78,0.34,4.792076794,4.758,0.3325,4.7696037833,0.038,-0.007500000000000001,0.0387330608,4.72,0.34,4.7322299183
2019-12-21 13:00:00,4.7295,0.333,4.7412086276,0.0395,-0.007,0.0401154584,4.69,0.34,4.702307944,4.6695,0.333,4.681358697,0.0395,-0.007,0.0401154584,4.63,0.34,4.6424670166
2019-12-21 13:30:00,4.786,0.293,4.7949603752000005,0.036000000000000004,-0.007,0.036674241600000004,4.75,0.30000000000000004,4.7594642556,4.736,0.293,4.7450547942,0.036000000000000004,-0.007,0.036674241600000004,4.7,0.30000000000000004,4.7095647357
2019-12-21 14:00:00,4.4065,0.182,4.410256937,0.036500000000000005,-0.008,0.037366428800000004,4.37,0.19,4.3741284846,4.3465,0.182,4.3503087534,0.036500000000000005,-0.008,0.037366428800000004,4.31,0.19,4.3141859023
2019-12-21 14:30:00,4.217,0.153,4.2197746385,0.037,-0.007,0.0376563408,4.18,0.16,4.1830610801,4.157,0.153,4.1598146593,0.037,-0.007,0.0376563408,4.12,0.16,4.1231056256
2019-12-21 15:00:00,4.217,0.1535,4.219792797,0.037,-0.006500000000000001,0.0375666075,4.18,0.16,4.1830610801,4.157,0.1535,4.1598330796,0.037,-0.006500000000000001,0.0375666075,4.12,0.16,4.1231056256
2019-12-21 15:30:00,4.3465,0.153,4.3491920227,0.036500000000000005,-0.007,0.0371651719,4.31,0.16,4.3129688151,4.2965,0.153,4.299223331,0.036500000000000005,-0.007,0.0371651719,4.26,0.16,4.2630036359
2019-12-21 16:00:00,4.4355,0.1535,4.4381553037,0.035500000000000004,-0.006500000000000001,0.0360901649,4.4,0.16,4.4029081299,4.3855,0.1535,4.388185559,0.035500000000000004,-0.006500000000000001,0.0360901649,4.35,0.16,4.3529415342
2019-12-21 16:30:00,4.6545000000000005,0.1925,4.65847899,0.0345,-0.007500000000000001,0.0353058069,4.62,0.2,4.6243269781,4.5945,0.1925,4.5985309067,0.0345,-0.007500000000000001,0.0353058069,4.5600000000000005,0.2,4.5643838577
2019-12-21 17:00:00,4.8635,0.233,4.8690780698000005,0.0335,-0.007,0.0342235299,4.83,0.24,4.8359590569,4.8135,0.233,4.8191359443,0.0335,-0.007,0.0342235299,4.78,0.24,4.7860213121
2019-12-21 17:30:00,5.0225,0.233,5.0279016747,0.0325,-0.007,0.033245300400000004,4.99,0.24,4.9957682092,4.9625,0.233,4.9679669131,0.0325,-0.007,0.033245300400000004,4.93,0.24,4.935838328
2019-12-21 18:00:00,5.0925,0.233,5.097827503,0.0325,-0.007,0.033245300400000004,5.06,0.24,5.0656885021,5.0325,0.233,5.0378909526,0.0325,-0.007,0.033245300400000004,5.0,0.24,5.0057566861
2019-12-21 18:30:00,5.0135,0.233,5.018911361,0.0335,-0.007,0.0342235299,4.98,0.24,4.9857797784999995,4.9635,0.233,4.9689658129000005,0.0335,-0.007,0.0342235299,4.93,0.24,4.935838328
2019-12-21 19:00:00,4.8635,0.203,4.8677347144,0.0335,-0.007,0.0342235299,4.83,0.21,4.834563062,4.8035,0.203,4.8077875629,0.0335,-0.007,0.0342235299,4.77,0.21,4.7746204038
2019-12-21 19:30:00,4.644,0.182,4.6475649538,0.034,-0.008,0.0349284984,4.61,0.19,4.61391374,4.594,0.182,4.5976037237,0.034,-0.008,0.0349284984,4.5600000000000005,0.19,4.5639566168
2019-12-21 20:00:00,4.4345,0.1525,4.4371214205000005,0.0345,-0.007500000000000001,0.0353058069,4.4,0.16,4.4029081299,4.3945,0.1525,4.3971452671,0.0345,-0.007500000000000001,0.0353058069,4.36,0.16,4.3629347921
2019-12-21 20:30:00,4.3245000000000005,0.153,4.3272057092,0.0345,-0.007,0.035202982800000004,4.29,0.16,4.2929826461000005,4.2645,0.153,4.2672437533,0.0345,-0.007,0.035202982800000004,4.23,0.16,4.2330249231
2019-12-21 21:00:00,4.135,0.153,4.1378296243,0.035,-0.007,0.0356931366,4.1,0.16,4.1031207635,4.085,0.153,4.0878642345,0.035,-0.007,0.0356931366,4.05,0.16,4.0531592616
2019-12-21 21:30:00,3.925,0.153,3.9279809063,0.035,-0.007,0.0356931366,3.89,0.16,3.8932890979,3.875,0.153,3.8780193398,0.035,-0.007,0.0356931366,3.84,0.16,3.8433318878
2019-12-21 22:00:00,3.7455,0.113,3.7472041911,0.035500000000000004,-0.007,0.0361835598,3.71,0.12,3.7119401935000003,3.6955,0.113,3.6972272381,0.035500000000000004,-0.007,0.0361835598,3.66,0.12,3.6619666847
2019-12-21 22:30:00,3.5655,0.063,3.5660565405,0.035500000000000004,-0.007,0.0361835598,3.5300000000000002,0.07,3.5306939828,3.5155000000000003,0.063,3.5160644548,0.035500000000000004,-0.007,0.0361835598,3.48,0.07,3.4807039518
2019-12-21 23:00:00,3.3355,0.063,3.3360949102,0.035500000000000004,-0.007,0.0361835598,3.3,0.07,3.3007423407,3.2855,0.063,3.2861039621,0.035500000000000004,-0.007,0.0361835598,3.25,0.07,3.2507537587
2019-12-21 23:30:00,3.0755,0.013000000000000001,3.0755274751,0.035500000000000004,-0.007,0.0361835598,3.04,0.02,3.0400657888,3.0255,0.013000000000000001,3.0255279291,0.035500000000000004,-0.007,0.0361835598,2.99,0.02,2.9900668889
2019-12-22 00:00:00,3.1655,0.073,3.1663416193,0.035500000000000004,-0.007,0.0361835598,3.13,0.08,3.1310221973,3.1055,0.073,3.1063578754,0.035500000000000004,-0.007,0.0361835598,3.07,0.08,3.0710421684
2019-12-22 00:30:00,3.6155,0.154,3.6187782814,0.035500000000000004,-0.006,0.0360034721,3.58,0.16,3.5835736354,3.5755,0.154,3.5788149226,0.035500000000000004,-0.006,0.0360034721,3.54,0.16,3.5436139745
2019-12-22 01:00:00,3.9135,0.154,3.9165288522,0.0335,-0.006,0.0340330722,3.88,0.16,3.8832975678,3.8535,0.154,3.8565759749,0.0335,-0.006,0.0340330722,3.8200000000000003,0.16,3.823349317
2019-12-22 01:30:00,3.8745000000000003,0.155,3.8775991606,0.0345,-0.005,0.034860436,3.84,0.16,3.8433318878,3.8145,0.155,3.8176478688,0.0345,-0.005,0.034860436,3.7800000000000002,0.16,3.783384728
2019-12-22 02:00:00,3.754,0.1555,3.7572192177,0.034,-0.0045000000000000005,0.034296501300000004,3.7199999999999998,0.16,3.7234392704,3.7039999999999997,0.1555,3.7072626357000003,0.034,-0.0045000000000000005,0.034296501300000004,3.67,0.16,3.6734860827
2019-12-22 02:30:00,3.6725,0.155,3.6757694773000003,0.0325,-0.005,0.032882366100000004,3.64,0.16,3.6435147866,3.6125,0.155,3.6158237305,0.0325,-0.005,0.032882366100000004,3.58,0.16,3.5835736354
2019-12-22 03:00:00,3.5915,0.154,3.5948001683,0.0315,-0.006,0.0320663375,3.56,0.16,3.5635936918,3.5415,0.154,3.5448467174,0.0315,-0.006,0.0320663375,3.51,0.16,3.5136448312
2019-12-22 03:30:00,3.5395,0.154,3.5428486067,0.029500000000000002,-0.006,0.0301039864,3.51,0.16,3.5136448312,3.4995,0.154,3.5028868452,0.029500000000000002,-0.006,0.0301039864,3.47,0.16,3.4736868022
2019-12-22 04:00:00,3.378,0.1535,3.3814858051,0.028,-0.006500000000000001,0.028744564700000003,3.35,0.16,3.353818719,3.338,0.1535,3.3415275324,0.028,-0.006500000000000001,0.028744564700000003,3.31,0.16,3.3138648132
2019-12-22 04:30:00,3.3555,0.114,3.3574359636,0.0055000000000000005,-0.006,0.0081394103,3.35,0.12,3.3521485647,3.3155,0.114,3.3174593065,0.0055000000000000005,-0.006,0.0081394103,3.31,0.12,3.3121745123
2019-12-22 05:00:00,3.32,0.115,3.3219911198,0.0,-0.005,0.005,3.32,0.12,3.3221679669,3.2800000000000002,0.115,3.2820153869,0.0,-0.005,0.005,3.2800000000000002,0.12,3.2821943879
2019-12-22 05:30:00,3.34,0.135,3.34272718,0.0,-0.005,0.005,3.34,0.14,3.3429328441,3.3,0.135,3.3027602093,0.0,-0.005,0.005,3.3,0.14,3.3029683619
2019-12-22 06:00:00,3.34,0.405,3.3644650392,0.0,-0.005,0.005,3.34,0.41000000000000003,3.3650705788,3.35,0.405,3.3743925379,0.0,-0.005,0.005,3.35,0.41000000000000003,3.3749962963
2019-12-22 06:30:00,3.52,0.896,3.6322466877,0.0,-0.004,0.004,3.52,0.9,3.6332354727,3.6,0.896,3.7098269501,0.0,-0.004,0.004,3.6,0.9,3.7107950631
2019-12-22 07:00:00,3.65,0.8965000000000001,3.7584853665,0.0,-0.0035,0.0035,3.65,0.9,3.7593217473,3.73,0.8965000000000001,3.8362236966000003,0.0,-0.0035,0.0035,3.73,0.9,3.8370431324
2019-12-22 07:30:00,3.85,0.2165,3.8560825004,0.0,-0.0035,0.0035,3.85,0.22,3.8562805915,3.8,0.2165,3.8061624046,0.0,-0.0035,0.0035,3.8,0.22,3.8063630936
2019-12-22 08:00:00,3.96,0.216,3.9658865339,0.0,-0.004,0.004,3.96,0.22,3.966106403,3.9,0.216,3.9059769585,0.0,-0.004,0.004,3.9,0.22,3.9062001996999998
2019-12-22 08:30:00,4.25,0.257,4.25776338,0.0,-0.003,0.003,4.25,0.26,4.257945514,4.19,0.257,4.197874343,0.0,-0.003,0.003,4.19,0.26,4.1980590753
2019-12-22 09:00:00,4.45,0.257,4.4574150581,0.0,-0.003,0.003,4.45,0.26,4.4575890344,4.39,0.257,4.3975162308,0.0,-0.003,0.003,4.39,0.26,4.3976925768
2019-12-22 09:30:00,4.66,0.28700000000000003,4.6688295107,0.0,-0.003,0.003,4.66,0.29,4.6690148854,4.6,0.28700000000000003,4.6089444562,0.0,-0.003,0.003,4.6,0.29,4.6091322394
2019-12-22 10:00:00,4.79,0.28700000000000003,4.7985903138,0.0,-0.003,0.003,4.79,0.29,4.7987706759,4.74,0.28700000000000003,4.7486807642,0.0,-0.003,0.003,4.74,0.29,4.7488630218
2019-12-22 10:30:00,4.761,0.3255,4.7721139184,0.001,-0.0045000000000000005,0.0046097722,4.76,0.33,4.7714253636,4.711,0.3255,4.7222315964,0.001,-0.0045000000000000005,0.0046097722,4.71,0.33,4.7215463569
2019-12-22 11:00:00,4.742,0.327,4.7532613015,0.002,-0.003,0.0036055513000000003,4.74,0.33,4.7514734557,4.682,0.327,4.693405267,0.002,-0.003,0.0036055513000000003,4.68,0.33,4.6916201892
2019-12-22 11:30:00,4.6625,0.3265,4.6739178962,0.0025,-0.0035,0.0043011626,4.66,0.33,4.671669937,4.6125,0.3265,4.6240413601,0.0025,-0.0035,0.0043011626,4.61,0.33,4.6217961876
2019-12-22 12:00:00,4.815,0.324,4.8258886228,0.025,-0.006,0.0257099203,4.79,0.33,4.8013539757,4.765,0.324,4.7760026173,0.025,-0.006,0.0257099203,4.74,0.33,4.7514734557
2019-12-22 12:30:00,4.892,0.35550000000000004,4.9049000245,0.032,-0.0045000000000000005,0.0323148573,4.86,0.36,4.8733150934000005,4.842,0.35550000000000004,4.8550328784,0.032,-0.0045000000000000005,0.0323148573,4.8100000000000005,0.36,4.8234531199
2019-12-22 13:00:00,4.842,0.35450000000000004,4.8549597578,0.032,-0.0055000000000000005,0.0324692162,4.8100000000000005,0.36,4.8234531199,4.792,0.35450000000000004,4.8050946141,0.032,-0.0055000000000000005,0.0324692162,4.76,0.36,4.7735940338
2019-12-22 13:30:00,4.814,0.3245,4.8249244813,0.034,-0.0055000000000000005,0.0344419802,4.78,0.33,4.7913776724,4.764,0.3245,4.7750388742,0.034,-0.0055000000000000005,0.0344419802,4.73,0.33,4.7414976537
2019-12-22 14:00:00,4.725,0.34500000000000003,4.7375784954,0.035,-0.005,0.0353553391,4.69,0.35000000000000003,4.703041569,4.675,0.34500000000000003,4.6877126618,0.035,-0.005,0.0353553391,4.64,0.35000000000000003,4.6531817072
2019-12-22 14:30:00,4.7215,0.304,4.7312765983,0.0315,-0.006,0.0320663375,4.69,0.31,4.7002340367,4.6715,0.304,4.6813810195,0.0315,-0.006,0.0320663375,4.64,0.31,4.6503440733
2019-12-22 15:00:00,4.7255,0.34450000000000003,4.7380407871,0.035500000000000004,-0.0055000000000000005,0.0359235299,4.69,0.35000000000000003,4.703041569,4.6754999999999995,0.34450000000000003,4.6881745381,0.035500000000000004,-0.0055000000000000005,0.0359235299,4.64,0.35000000000000003,4.6531817072
2019-12-22 15:30:00,4.774,0.34400000000000003,4.7863777536,0.034,-0.006,0.034525353,4.74,0.35000000000000003,4.7529043752,4.724,0.34400000000000003,4.7365084187,0.034,-0.006,0.034525353,4.69,0.35000000000000003,4.703041569
2019-12-22 16:00:00,4.8145,0.305,4.8241512466,0.0345,-0.005,0.034860436,4.78,0.31,4.7900417535,4.7645,0.305,4.7742523237,0.0345,-0.005,0.034860436,4.73,0.31,4.740147677
2019-12-22 16:30:00,5.155,0.3345,5.1658411948,0.035,-0.0055000000000000005,0.0354295075,5.12,0.34,5.1312766443,5.095,0.3345,5.1059685908,0.035,-0.0055000000000000005,0.0354295075,5.06,0.34,5.0714100603
2019-12-22 17:00:00,4.9065,0.23450000000000001,4.9121006199,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.87,0.24,4.8759101714,4.8465,0.23450000000000001,4.8521698753999996,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.8100000000000005,0.24,4.815983804
2019-12-22 17:30:00,4.9935,0.214,4.9980834577,0.0335,-0.006,0.0340330722,4.96,0.22,4.9648766349,4.9335,0.214,4.9381391485,0.0335,-0.006,0.0340330722,4.9,0.22,4.9049362891
2019-12-22 18:00:00,4.9955,0.21450000000000002,5.0001030489,0.035500000000000004,-0.0055000000000000005,0.0359235299,4.96,0.22,4.9648766349,4.9355,0.21450000000000002,4.9401589549,0.035500000000000004,-0.0055000000000000005,0.0359235299,4.9,0.22,4.9049362891
2019-12-22 18:30:00,4.9655000000000005,0.21450000000000002,4.9701308333,0.035500000000000004,-0.0055000000000000005,0.0359235299,4.93,0.22,4.9349062808,4.9055,0.21450000000000002,4.91018742,0.035500000000000004,-0.0055000000000000005,0.0359235299,4.87,0.22,4.8749666666
2019-12-22 19:00:00,4.8465,0.21450000000000002,4.851244428,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.8100000000000005,0.22,4.8150285565,4.7865,0.21450000000000002,4.7913038412999995,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.75,0.22,4.7550920075
2019-12-22 19:30:00,4.7345,0.213,4.7392888971,0.0345,-0.007,0.035202982800000004,4.7,0.22,4.7051461189,4.6745,0.213,4.6793503021,0.0345,-0.007,0.035202982800000004,4.64,0.22,4.6452125893
2019-12-22 20:00:00,4.466,0.1545,4.4686716427,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.43,0.16,4.4328884489,4.406,0.1545,4.4087080024,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.37,0.16,4.3729280808
2019-12-22 20:30:00,4.3065,0.1545,4.3092705299,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.27,0.16,4.2729966066,4.2565,0.1545,4.2593030533,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.22,0.16,4.2230320861
2019-12-22 21:00:00,4.0665,0.0845,4.0673778408,0.036500000000000005,-0.0055000000000000005,0.0369120577,4.03,0.09,4.0310048375,4.0165,0.0845,4.0173887664,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.98,0.09,3.9810174579
2019-12-22 21:30:00,3.9665,0.0845,3.9673999672,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.93,0.09,3.9310303993,3.9265,0.0845,3.9274091333000003,0.036500000000000005,-0.0055000000000000005,0.0369120577,3.89,0.09,3.8910409918
2019-12-22 22:00:00,4.297,0.20450000000000002,4.3018634625,0.037,-0.0055000000000000005,0.0374065502,4.26,0.21,4.2651729156,4.237,0.20450000000000002,4.2419322543,0.037,-0.0055000000000000005,0.0374065502,4.2,0.21,4.2052467228
2019-12-22 22:30:00,4.1370000000000005,0.20450000000000002,4.1420513335999996,0.037,-0.0055000000000000005,0.0374065502,4.1,0.21,4.1053745262,4.087,0.20450000000000002,4.0921130544,0.037,-0.0055000000000000005,0.0374065502,4.05,0.21,4.0554407899
2019-12-22 23:00:00,3.877,0.1845,3.8813875418,0.037,-0.0055000000000000005,0.0374065502,3.84,0.19,3.8446976474000003,3.827,0.1845,3.8314447993,0.037,-0.0055000000000000005,0.0374065502,3.79,0.19,3.7947595444
2019-12-22 23:30:00,3.617,0.154,3.6202769231,0.037,-0.006,0.037483329600000004,3.58,0.16,3.5835736354,3.567,0.154,3.5703228145,0.037,-0.006,0.037483329600000004,3.5300000000000002,0.16,3.5336242019
2019-12-23 00:00:00,3.447,0.184,3.4519074437,0.037,-0.006,0.037483329600000004,3.41,0.19,3.4152891532,3.3970000000000002,0.184,3.4019795708,0.037,-0.006,0.037483329600000004,3.36,0.19,3.3653677362
2019-12-23 00:30:00,3.5869999999999997,0.154,3.5903043047,0.037,-0.006,0.037483329600000004,3.55,0.16,3.5536038046,3.547,0.154,3.5503415329,0.037,-0.006,0.037483329600000004,3.51,0.16,3.5136448312
2019-12-23 01:00:00,3.887,0.154,3.8900494855,0.037,-0.006,0.037483329600000004,3.85,0.16,3.853323241,3.8369999999999997,0.154,3.8400891917,0.037,-0.006,0.037483329600000004,3.8,0.16,3.8033669294
2019-12-23 01:30:00,3.8275,0.154,3.8305968530000003,0.0375,-0.006,0.0379769667,3.79,0.16,3.7933758053,3.7775,0.154,3.7806378099,0.0375,-0.006,0.0379769667,3.74,0.16,3.7434208954
2019-12-23 02:00:00,3.7175000000000002,0.154,3.7206884108000002,0.0375,-0.006,0.0379769667,3.68,0.16,3.6834766186,3.6775,0.154,3.6807230608,0.0375,-0.006,0.0379769667,3.64,0.16,3.6435147866
2019-12-23 02:30:00,3.6975,0.224,3.7042789109000003,0.0375,-0.006,0.0379769667,3.66,0.23,3.6672196553000003,3.6775,0.224,3.6843157099,0.0375,-0.006,0.0379769667,3.64,0.23,3.647259245
2019-12-23 03:00:00,3.5375,0.8935000000000001,3.6485954147,0.0375,-0.006500000000000001,0.0380591645,3.5,0.9,3.6138621999,3.6275,0.8935000000000001,3.7359200339000003,0.0375,-0.006500000000000001,0.0380591645,3.59,0.9,3.7010944327
2019-12-23 03:30:00,3.4375,0.894,3.5518505388,0.0375,-0.006,0.0379769667,3.4,0.9,3.517101079,3.5175,0.894,3.6293308268,0.0375,-0.006,0.0379769667,3.48,0.9,3.5944957922
2019-12-23 04:00:00,3.358,0.894,3.4749676257,0.038,-0.006,0.038470768100000004,3.32,0.9,3.439825577,3.438,0.894,3.5523344437,0.038,-0.006,0.038470768100000004,3.4,0.9,3.517101079
2019-12-23 04:30:00,3.328,0.8935000000000001,3.4458563885,0.038,-0.006500000000000001,0.0385519131,3.29,0.9,3.4108796519,3.418,0.8935000000000001,3.5328552546000003,0.038,-0.006500000000000001,0.0385519131,3.38,0.9,3.4977707186
2019-12-23 05:00:00,3.328,0.504,3.3659471178,0.038,-0.006,0.038470768100000004,3.29,0.51,3.3292942195,3.348,0.504,3.3857229656,0.038,-0.006,0.038470768100000004,3.31,0.51,3.3490595695
2019-12-23 05:30:00,3.468,0.17350000000000002,3.4723372892,0.038,-0.006500000000000001,0.0385519131,3.43,0.18,3.4347197848,3.418,0.17350000000000002,3.422400656,0.038,-0.006500000000000001,0.0385519131,3.38,0.18,3.384789506
2019-12-23 06:00:00,3.558,0.17400000000000002,3.5622520966,0.038,-0.006,0.038470768100000004,3.52,0.18,3.5245992680000002,3.508,0.17400000000000002,3.5123126285,0.038,-0.006,0.038470768100000004,3.47,0.18,3.4746654515
2019-12-23 06:30:00,3.818,0.2235,3.824536083,0.038,-0.006500000000000001,0.0385519131,3.7800000000000002,0.23,3.7869908899,3.768,0.2235,3.7746226633,0.038,-0.006500000000000001,0.0385519131,3.73,0.23,3.7370844251
2019-12-23 07:00:00,4.088,0.28400000000000003,4.0978530964,0.038,-0.006,0.038470768100000004,4.05,0.29,4.0603694413,4.038,0.28400000000000003,4.0479748023,0.038,-0.006,0.038470768100000004,4.0,0.29,4.0104987221
2019-12-23 07:30:00,4.336,0.28350000000000003,4.3452581339,0.036000000000000004,-0.006500000000000001,0.0365820994,4.3,0.29,4.3097679752,4.286,0.28350000000000003,4.2953659041,0.036000000000000004,-0.006500000000000001,0.0365820994,4.25,0.29,4.2598826275
2019-12-23 08:00:00,4.518,0.28400000000000003,4.5269172734000005,0.038,-0.006,0.038470768100000004,4.48,0.29,4.4893763487000005,4.448,0.28400000000000003,4.4570573252,0.038,-0.006,0.038470768100000004,4.41,0.29,4.4195248613
2019-12-23 08:30:00,4.758,0.34500000000000003,4.7704914841,0.038,-0.005,0.0383275358,4.72,0.35000000000000003,4.7329589054,4.708,0.34500000000000003,4.7206237935,0.038,-0.005,0.0383275358,4.67,0.35000000000000003,4.6830972657
2019-12-23 09:00:00,4.858,0.515,4.8852214893,0.038,-0.005,0.0383275358,4.82,0.52,4.8479686468,4.838,0.515,4.8653333904,0.038,-0.005,0.0383275358,4.8,0.52,4.8280845063
2019-12-23 09:30:00,4.9625,0.9245000000000001,5.0478813873,0.0425,-0.0055000000000000005,0.0428544047,4.92,0.93,5.0071249235,5.0225,0.9245000000000001,5.1068783518,0.0425,-0.0055000000000000005,0.0428544047,4.98,0.93,5.0660931693
2019-12-23 10:00:00,4.9719999999999995,0.35450000000000004,4.984621776,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.92,0.36,4.9331531499,4.902,0.35450000000000004,4.9148015474,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.85,0.36,4.863342472
2019-12-23 10:30:00,4.895,0.3835,4.90999972,0.055,-0.006500000000000001,0.055382759100000005,4.84,0.39,4.855687387,4.835,0.3835,4.85018528,0.055,-0.006500000000000001,0.055382759100000005,4.78,0.39,4.7958836516000005
2019-12-23 11:00:00,4.8185,0.3855,4.8338962029,0.0585,-0.0045000000000000005,0.0586728216,4.76,0.39,4.7759501671999995,4.7685,0.3855,4.7840571171,0.0585,-0.0045000000000000005,0.0586728216,4.71,0.39,4.7261189151
2019-12-23 11:30:00,4.913,0.41400000000000003,4.9304122546,0.053,-0.006,0.0533385414,4.86,0.42,4.8781143898,4.8629999999999995,0.41400000000000003,4.8805906405,0.053,-0.006,0.0533385414,4.8100000000000005,0.42,4.828301979
2019-12-23 12:00:00,4.8475,0.41400000000000003,4.8651466833,0.0575,-0.006,0.0578121959,4.79,0.42,4.8083781049,4.7975,0.41400000000000003,4.8153299212,0.0575,-0.006,0.0578121959,4.74,0.42,4.7585712141
2019-12-23 12:30:00,4.8175,0.4335,4.8369648024,0.0575,-0.006500000000000001,0.057866225,4.76,0.44,4.7802928781,4.7575,0.4335,4.7772092795,0.0575,-0.006500000000000001,0.057866225,4.7,0.44,4.7205508153
2019-12-23 13:00:00,4.79,0.41550000000000004,4.8079871308,0.06,-0.0045000000000000005,0.060168513400000005,4.73,0.42,4.748610323,4.74,0.41550000000000004,4.7581761474,0.06,-0.0045000000000000005,0.060168513400000005,4.68,0.42,4.6988083596
2019-12-23 13:30:00,4.853,0.41300000000000003,4.870541859,0.053,-0.007,0.0534602656,4.8,0.42,4.8183399631,4.803,0.41300000000000003,4.8207238046,0.053,-0.007,0.0534602656,4.75,0.42,4.7685322689
2019-12-23 14:00:00,4.922,0.3735,4.9361509549,0.052000000000000005,-0.006500000000000001,0.0524046754,4.87,0.38,4.8848029643,4.872,0.3735,4.8862957596,0.052000000000000005,-0.006500000000000001,0.0524046754,4.82,0.38,4.8349560494
2019-12-23 14:30:00,4.8425,0.3735,4.8568825907,0.052500000000000005,-0.006500000000000001,0.0529008507,4.79,0.38,4.8050494274,4.7925,0.3735,4.8070321925,0.052500000000000005,-0.006500000000000001,0.0529008507,4.74,0.38,4.7552076716
2019-12-23 15:00:00,4.791,0.3745,4.8056145549,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.74,0.38,4.7552076716,4.741,0.3745,4.7557682082,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.69,0.38,4.7053692735
2019-12-23 15:30:00,4.821,0.3435,4.8332218292,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.77,0.35000000000000003,4.7828234339,4.771,0.3435,4.7833495848,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.72,0.35000000000000003,4.7329589054
2019-12-23 16:00:00,4.849,0.3435,4.8611514325,0.049,-0.006500000000000001,0.049429242400000004,4.8,0.35000000000000003,4.8127435003,4.769,0.3435,4.7813547505,0.049,-0.006500000000000001,0.049429242400000004,4.72,0.35000000000000003,4.7329589054
2019-12-23 16:30:00,4.671,0.214,4.6758995926,0.051000000000000004,-0.006,0.0513517283,4.62,0.22,4.6252351292,4.621,0.214,4.6259525506,0.051000000000000004,-0.006,0.0513517283,4.57,0.22,4.5752923404
2019-12-23 17:00:00,4.961,0.2535,4.9674725213,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.91,0.26,4.9168790915,4.901,0.2535,4.9075516554,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.85,0.26,4.8569640723
2019-12-23 17:30:00,5.1215,0.254,5.1277946771,0.051500000000000004,-0.006,0.0518483365,5.07,0.26,5.0766622893,5.0615,0.254,5.0678692021,0.051500000000000004,-0.006,0.0518483365,5.01,0.26,5.0167419706
2019-12-23 18:00:00,5.121,0.254,5.1272952909,0.051000000000000004,-0.006,0.0513517283,5.07,0.26,5.0766622893,5.061,0.254,5.0673698306,0.051000000000000004,-0.006,0.0513517283,5.01,0.26,5.0167419706
2019-12-23 18:30:00,5.101,0.2335,5.1063414741,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.05,0.24,5.0556997537,5.061,0.2335,5.0663836462,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.01,0.24,5.0157452088
