Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 19:00:00,4.981,0.234,4.9864934573,0.051000000000000004,-0.006,0.0513517283,4.93,0.24,4.935838328,4.921,0.234,4.926560362,0.051000000000000004,-0.006,0.0513517283,4.87,0.24,4.8759101714
2019-12-23 19:30:00,4.8315,0.17300000000000001,4.8345962861,0.051500000000000004,-0.007,0.051973551,4.78,0.18,4.7833879207,4.7715,0.17300000000000001,4.7746351955,0.051500000000000004,-0.007,0.051973551,4.72,0.18,4.7234309564
2019-12-23 20:00:00,4.601,0.1535,4.6035598454,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.55,0.16,4.5528123177,4.551,0.1535,4.5535879535,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.5,0.16,4.502843546
2019-12-23 20:30:00,4.431,0.1535,4.4336579988,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.38,0.16,4.3829214002,4.381,0.1535,4.3836883158,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.33,0.16,4.3329551117000005
2019-12-23 21:00:00,4.2515,0.12350000000000001,4.253293371,0.051500000000000004,-0.006500000000000001,0.0519085735,4.2,0.13,4.2020114231,4.2015,0.12350000000000001,4.2033147039,0.051500000000000004,-0.006500000000000001,0.0519085735,4.15,0.13,4.1520356453
2019-12-23 21:30:00,4.08,0.124,4.0818838788,0.05,-0.006,0.0503587132,4.03,0.13,4.032096229,4.03,0.124,4.031907241,0.05,-0.006,0.0503587132,3.98,0.13,3.9821225496
2019-12-23 22:00:00,3.8890000000000002,0.093,3.8901118236,0.049,-0.007,0.0494974747,3.84,0.1,3.8413018627,3.849,0.093,3.8501233746,0.049,-0.007,0.0494974747,3.8,0.1,3.8013155617
2019-12-23 22:30:00,3.971,0.624,4.0197284734,0.051000000000000004,-0.006,0.0513517283,3.92,0.63,3.9703022555,4.021,0.624,4.0691297595,0.051000000000000004,-0.006,0.0513517283,3.9699999999999998,0.63,4.0196766039
2019-12-23 23:00:00,3.902,0.331,3.9160139172,0.052000000000000005,-0.009000000000000001,0.0527730992,3.85,0.34,3.8649838292,3.872,0.331,3.8861221031,0.052000000000000005,-0.009000000000000001,0.0527730992,3.8200000000000003,0.34,3.8351010416999998
2019-12-23 23:30:00,3.602,0.7935,3.6883663389,0.052000000000000005,-0.006500000000000001,0.0524046754,3.55,0.8,3.6390245946,3.672,0.7935,3.7567574116999998,0.052000000000000005,-0.006500000000000001,0.0524046754,3.62,0.8,3.7073440628
2019-12-24 00:00:00,3.4215,0.8435,3.5239401953,0.051500000000000004,-0.006500000000000001,0.0519085735,3.37,0.85,3.475543123,3.4915000000000003,0.8435,3.5919443899,0.051500000000000004,-0.006500000000000001,0.0519085735,3.44,0.85,3.5434587623000002
2019-12-24 00:30:00,3.6310000000000002,0.21350000000000002,3.6372714018,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.58,0.22,3.5867534065999997,3.591,0.21350000000000002,3.5973411362,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.54,0.22,3.5468295702
2019-12-24 01:00:00,3.932,0.1635,3.9353978516,0.052000000000000005,-0.006500000000000001,0.0524046754,3.88,0.17,3.8837224411999998,3.872,0.1635,3.8754504577,0.052000000000000005,-0.006500000000000001,0.0524046754,3.8200000000000003,0.17,3.8237808515
2019-12-24 01:30:00,3.882,0.1635,3.8854415772,0.052000000000000005,-0.006500000000000001,0.0524046754,3.83,0.17,3.8337709895,3.842,0.1635,3.8454773761,0.052000000000000005,-0.006500000000000001,0.0524046754,3.79,0.17,3.7938107491
2019-12-24 02:00:00,3.7215,0.1635,3.7250898647,0.051500000000000004,-0.006500000000000001,0.0519085735,3.67,0.17,3.6739352199,3.6715,0.1635,3.6751387049,0.051500000000000004,-0.006500000000000001,0.0519085735,3.62,0.17,3.6239895143
2019-12-24 02:30:00,3.622,0.1635,3.6256883829,0.052000000000000005,-0.006500000000000001,0.0524046754,3.5700000000000003,0.17,3.5740453271,3.572,0.1635,3.5757399584,0.052000000000000005,-0.006500000000000001,0.0524046754,3.52,0.17,3.5241027227
2019-12-24 03:00:00,3.532,0.133,3.5345032183000002,0.052000000000000005,-0.007,0.0524690385,3.48,0.14,3.4828149535,3.482,0.133,3.4845391374,0.052000000000000005,-0.007,0.0524690385,3.43,0.14,3.4328559539
2019-12-24 03:30:00,3.452,0.114,3.4538818741,0.052000000000000005,-0.006,0.0523450093,3.4,0.12,3.402116988,3.422,0.114,3.423898363,0.052000000000000005,-0.006,0.0523450093,3.37,0.12,3.3721358217
2019-12-24 04:00:00,3.382,0.1135,3.3839039954,0.052000000000000005,-0.006500000000000001,0.0524046754,3.33,0.12,3.3321614607,3.332,0.1135,3.3339325503,0.052000000000000005,-0.006500000000000001,0.0524046754,3.2800000000000002,0.12,3.2821943879
2019-12-24 04:30:00,3.3415,0.14300000000000002,3.3445584537,0.051500000000000004,-0.007,0.051973551,3.29,0.15,3.2934176777,3.3015,0.14300000000000002,3.3045954745,0.051500000000000004,-0.007,0.051973551,3.25,0.15,3.2534596970000003
2019-12-24 05:00:00,3.3415,0.14350000000000002,3.344579869,0.051500000000000004,-0.006500000000000001,0.0519085735,3.29,0.15,3.2934176777,3.3015,0.14350000000000002,3.3046171488000002,0.051500000000000004,-0.006500000000000001,0.0519085735,3.25,0.15,3.2534596970000003
2019-12-24 05:30:00,3.422,0.14300000000000002,3.4249865693,0.052000000000000005,-0.007,0.0524690385,3.37,0.15,3.3733366271,3.382,0.14300000000000002,3.3850218611000003,0.052000000000000005,-0.007,0.0524690385,3.33,0.15,3.3333766664
2019-12-24 06:00:00,3.502,0.14350000000000002,3.5049388368,0.052000000000000005,-0.006500000000000001,0.0524046754,3.45,0.15,3.45325933,3.452,0.14350000000000002,3.4549813675,0.052000000000000005,-0.006500000000000001,0.0524046754,3.4,0.15,3.403307215
2019-12-24 06:30:00,3.8315,0.243,3.8391979957,0.051500000000000004,-0.007,0.051973551,3.7800000000000002,0.25,3.7882581749,3.7915,0.243,3.7992790435,0.051500000000000004,-0.007,0.051973551,3.74,0.25,3.748346302
2019-12-24 07:00:00,4.022,0.24350000000000002,4.0293642489,0.052000000000000005,-0.006500000000000001,0.0524046754,3.9699999999999998,0.25,3.9778637483,3.9619999999999997,0.24350000000000002,3.9694755636,0.052000000000000005,-0.006500000000000001,0.0524046754,3.91,0.25,3.9179841756
2019-12-24 07:30:00,4.142,0.24350000000000002,4.1491512686,0.052000000000000005,-0.006500000000000001,0.0524046754,4.09,0.25,4.0976334634,4.092,0.24350000000000002,4.0992384964,0.052000000000000005,-0.006500000000000001,0.0524046754,4.04,0.25,4.0477277576
2019-12-24 08:00:00,4.3415,0.243,4.3482952119,0.051500000000000004,-0.007,0.051973551,4.29,0.25,4.2972782084,4.2915,0.243,4.2983742566,0.051500000000000004,-0.007,0.051973551,4.24,0.25,4.2473638883
2019-12-24 08:30:00,4.5815,0.28350000000000003,4.5902630099,0.051500000000000004,-0.006500000000000001,0.0519085735,4.53,0.29,4.5392730696,4.5215,0.28350000000000003,4.530379068,0.051500000000000004,-0.006500000000000001,0.0519085735,4.47,0.29,4.4793972809
2019-12-24 09:00:00,4.7725,0.28400000000000003,4.780942611,0.052500000000000005,-0.006,0.0528417449,4.72,0.29,4.7289005065000005,4.7125,0.28400000000000003,4.7210499097,0.052500000000000005,-0.006,0.0528417449,4.66,0.29,4.6690148854
2019-12-24 09:30:00,4.8815,1.034,4.9898094402,0.051500000000000004,-0.006,0.0518483365,4.83,1.04,4.9406983312,4.9815000000000005,1.034,5.0876810287,0.051500000000000004,-0.006,0.0518483365,4.93,1.04,5.0385017614
2019-12-24 10:00:00,4.8825,1.0835,5.0012776868,0.052500000000000005,-0.006500000000000001,0.0529008507,4.83,1.09,4.9514644298,4.9825,1.0835,5.0989487642,0.052500000000000005,-0.006500000000000001,0.0529008507,4.93,1.09,5.0490593183
2019-12-24 10:30:00,4.992,1.083,5.1081261731,0.052000000000000005,-0.007,0.0524690385,4.94,1.09,5.058823974,5.102,1.083,5.2156776166,0.052000000000000005,-0.007,0.0524690385,5.05,1.09,5.1662946103
2019-12-24 11:00:00,4.953,1.084,5.0702332293,0.053,-0.006,0.0533385414,4.9,1.09,5.0197709111,5.063,1.084,5.1777432343,0.053,-0.006,0.0533385414,5.01,1.09,5.127201966
2019-12-24 11:30:00,4.8255,1.1145,4.9525307167,0.0555,-0.0055000000000000005,0.055771856700000004,4.77,1.12,4.899724482,4.9355,1.1145,5.059769807,0.0555,-0.0055000000000000005,0.055771856700000004,4.88,1.12,5.0068752731
2019-12-24 12:00:00,4.9025,1.1425,5.0338665556,0.052500000000000005,-0.007500000000000001,0.0530330086,4.85,1.15,4.9844759002,5.0125,1.1425,5.1410565548000005,0.052500000000000005,-0.007500000000000001,0.0530330086,4.96,1.15,5.0915714666
2019-12-24 12:30:00,5.082,1.1435,5.2090609758,0.052000000000000005,-0.006500000000000001,0.0524046754,5.03,1.15,5.1597868173,5.192,1.1435,5.316432662,0.052000000000000005,-0.006500000000000001,0.0524046754,5.14,1.15,5.2670769882
2019-12-24 13:00:00,4.773,1.0345,4.8838221968,0.053,-0.0055000000000000005,0.053284613200000004,4.72,1.04,4.8332183894,4.873,1.0345,4.9815980619,0.053,-0.0055000000000000005,0.053284613200000004,4.82,1.04,4.9309228345000005
2019-12-24 13:30:00,4.442,0.164,4.4450264341,0.052000000000000005,-0.006,0.0523450093,4.39,0.17,4.3932903387,4.392,0.164,4.3950608642,0.052000000000000005,-0.006,0.0523450093,4.34,0.17,4.3433282169
2019-12-24 14:00:00,4.442,0.163,4.4449896513,0.052000000000000005,-0.007,0.0524690385,4.39,0.17,4.3932903387,4.392,0.163,4.3950236632,0.052000000000000005,-0.007,0.0524690385,4.34,0.17,4.3433282169
2019-12-24 14:30:00,4.382,0.164,4.3850678444,0.052000000000000005,-0.006,0.0523450093,4.33,0.17,4.3333358974,4.332,0.164,4.3351032283,0.052000000000000005,-0.006,0.0523450093,4.28,0.17,4.2833748377
2019-12-24 15:00:00,4.3515,0.164,4.354589332,0.051500000000000004,-0.006,0.0518483365,4.3,0.17,4.303359153,4.3015,0.164,4.304625216,0.051500000000000004,-0.006,0.0518483365,4.25,0.17,4.2533986411
2019-12-24 15:30:00,4.3815,0.163,4.3845309042,0.051500000000000004,-0.007,0.051973551,4.33,0.17,4.3333358974,4.3015,0.163,4.3045872334,0.051500000000000004,-0.007,0.051973551,4.25,0.17,4.2533986411
2019-12-24 16:00:00,4.441,0.164,4.4440271151,0.051000000000000004,-0.006,0.0513517283,4.39,0.17,4.3932903387,4.391,0.164,4.3940615608,0.051000000000000004,-0.006,0.0513517283,4.34,0.17,4.3433282169
2019-12-24 16:30:00,4.63,0.164,4.6329036252,0.05,-0.006,0.0503587132,4.58,0.17,4.5831539359,4.58,0.164,4.5829353039,0.05,-0.006,0.0503587132,4.53,0.17,4.5331887232
2019-12-24 17:00:00,4.836,0.213,4.8406884841,0.046,-0.007,0.046529560500000004,4.79,0.22,4.7950495305,4.786,0.213,4.7907374171,0.046,-0.007,0.046529560500000004,4.74,0.22,4.7451027386
2019-12-24 17:30:00,4.9465,0.21350000000000002,4.9511053816,0.0465,-0.006500000000000001,0.0469521033,4.9,0.22,4.9049362891,4.8965,0.21350000000000002,4.9011523645,0.0465,-0.006500000000000001,0.0469521033,4.85,0.22,4.8549871267
2019-12-24 18:00:00,4.9445,0.21350000000000002,4.9491072427,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.9,0.22,4.9049362891,4.8945,0.21350000000000002,4.8991542637,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.85,0.22,4.8549871267
2019-12-24 18:30:00,4.942,0.213,4.946588016,0.042,-0.007,0.042579337700000004,4.9,0.22,4.9049362891,4.892,0.213,4.8966348649,0.042,-0.007,0.042579337700000004,4.85,0.22,4.8549871267
2019-12-24 19:00:00,4.729,0.214,4.7338395621,0.039,-0.006,0.0394588393,4.69,0.22,4.6951570794,4.679,0.214,4.6838912242,0.039,-0.006,0.0394588393,4.64,0.22,4.6452125893
2019-12-24 19:30:00,4.602,0.213,4.6069266328000005,0.032,-0.007,0.0327566787,4.57,0.22,4.5752923404,4.552,0.213,4.556980689,0.032,-0.007,0.0327566787,4.52,0.22,4.5253508151
2019-12-24 20:00:00,4.41,0.156,4.4127583211,0.0,-0.004,0.004,4.41,0.16,4.4129015398,4.36,0.156,4.3627899331,0.0,-0.004,0.004,4.36,0.16,4.3629347921
2019-12-24 20:30:00,4.26,0.156,4.2628553811,0.0,-0.004,0.004,4.26,0.16,4.2630036359,4.21,0.156,4.2128892698,0.0,-0.004,0.004,4.21,0.16,4.213039283
2019-12-24 21:00:00,4.07,0.096,4.0711320293,0.0,-0.004,0.004,4.07,0.1,4.0712283159,4.02,0.096,4.0211461053,0.0,-0.004,0.004,4.02,0.1,4.0212435887
2019-12-24 21:30:00,3.89,0.616,3.938471277,0.0,-0.004,0.004,3.89,0.62,3.9390988817,3.94,0.616,3.9878635883999998,0.0,-0.004,0.004,3.94,0.62,3.9884834210999998
2019-12-24 22:00:00,3.7,0.0465,3.7002921844000003,0.0,-0.0035,0.0035,3.7,0.05,3.7003378224,3.65,0.0465,3.6502961866,0.0,-0.0035,0.0035,3.65,0.05,3.6503424497
2019-12-24 22:30:00,3.7,0.0465,3.7002921844000003,0.0,-0.0035,0.0035,3.7,0.05,3.7003378224,3.65,0.0465,3.6502961866,0.0,-0.0035,0.0035,3.65,0.05,3.6503424497
2019-12-24 23:00:00,3.9,0.156,3.903118753,0.0,-0.004,0.004,3.9,0.16,3.9032806714,3.85,0.156,3.8531592233,0.0,-0.004,0.004,3.85,0.16,3.853323241
2019-12-24 23:30:00,3.7199999999999998,0.156,3.7232695309,0.0,-0.004,0.004,3.7199999999999998,0.16,3.7234392704,3.67,0.156,3.673314035,0.0,-0.004,0.004,3.67,0.16,3.6734860827
2019-12-25 00:00:00,3.5300000000000002,0.1555,3.5334233047,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,0.16,3.5336242019,3.49,0.1555,3.4934625016,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.16,3.4936656967
2019-12-25 00:30:00,3.5700000000000003,0.876,3.6759047866,0.0,-0.004,0.004,3.5700000000000003,0.88,3.6768600735,3.65,0.876,3.7536483586,0.0,-0.004,0.004,3.65,0.88,3.7545838651
2019-12-25 01:00:00,3.8200000000000003,0.9055000000000001,3.9258540791,0.0,-0.0045000000000000005,0.0045000000000000005,3.8200000000000003,0.91,3.9268944473,3.91,0.9055000000000001,4.0134810639,0.0,-0.0045000000000000005,0.0045000000000000005,3.91,0.91,4.0144987234
2019-12-25 01:30:00,3.7800000000000002,0.903,3.8863619234,0.03,-0.007,0.0308058436,3.75,0.91,3.8588340208,3.87,0.903,3.9739538246,0.03,-0.007,0.0308058436,3.84,0.91,3.9463527465
2019-12-25 02:00:00,3.6615,0.9045000000000001,3.7715649935,0.0415,-0.0055000000000000005,0.0418628714,3.62,0.91,3.7326264212,3.7415000000000003,0.9045000000000001,3.8492781791,0.0415,-0.0055000000000000005,0.0418628714,3.7,0.91,3.8102624582
2019-12-25 02:30:00,3.56,0.9035000000000001,3.6728615887,0.04,-0.006500000000000001,0.0405246838,3.52,0.91,3.6357255122,3.66,0.9035000000000001,3.7698689964,0.04,-0.006500000000000001,0.0405246838,3.62,0.91,3.7326264212
2019-12-25 03:00:00,3.4939999999999998,0.653,3.5544964482,0.044,-0.007,0.0445533388,3.45,0.66,3.5125631667,3.544,0.653,3.6036571702,0.044,-0.007,0.0445533388,3.5,0.66,3.5616849945
2019-12-25 03:30:00,3.445,0.133,3.4475663880000003,0.045,-0.007,0.045541190100000004,3.4,0.14,3.4028811322,3.4050000000000002,0.133,3.4075965137,0.045,-0.007,0.045541190100000004,3.36,0.14,3.3629154019
2019-12-25 04:00:00,3.3855,0.134,3.38815086,0.0455,-0.006,0.0458938994,3.34,0.14,3.3429328441,3.3455,0.134,3.3481825294,0.0455,-0.006,0.0458938994,3.3,0.14,3.3029683619
2019-12-25 04:30:00,3.3865,0.134,3.3891500778,0.0465,-0.006,0.0468854988,3.34,0.14,3.3429328441,3.3265000000000002,0.134,3.3291978388,0.0465,-0.006,0.0468854988,3.2800000000000002,0.14,3.2829864453
2019-12-25 05:00:00,3.3355,0.134,3.3381905653,0.0455,-0.006,0.0458938994,3.29,0.14,3.2929773762,3.2955,0.134,3.2982231959,0.0455,-0.006,0.0458938994,3.25,0.14,3.2530139871
2019-12-25 05:30:00,3.426,0.1325,3.4285612507,0.046,-0.007500000000000001,0.0466074028,3.38,0.14,3.3828981658,3.366,0.1325,3.3686068708,0.046,-0.007500000000000001,0.0466074028,3.32,0.14,3.3229504962
2019-12-25 06:00:00,3.448,0.127,3.4503380994,0.048,-0.013000000000000001,0.049729267,3.4,0.14,3.4028811322,3.398,0.127,3.4003724796,0.048,-0.013000000000000001,0.049729267,3.35,0.14,3.352924097
2019-12-25 06:30:00,3.688,0.133,3.6903974041,0.048,-0.007,0.0485077313,3.64,0.14,3.6426913128000002,3.628,0.133,3.630437026,0.048,-0.007,0.0485077313,3.58,0.14,3.5827363844
2019-12-25 07:00:00,3.838,0.185,3.8424561156,0.048,-0.005,0.048259714,3.79,0.19,3.7947595444,3.768,0.185,3.7725388003,0.048,-0.005,0.048259714,3.7199999999999998,0.19,3.7248489902
2019-12-25 07:30:00,4.048,0.155,4.0509664279,0.048,-0.005,0.048259714,4.0,0.16,4.003198721,3.998,0.155,4.0010034991,0.048,-0.005,0.048259714,3.95,0.16,3.9532391782
2019-12-25 08:00:00,4.2085,0.6950000000000001,4.2655008205,0.0485,-0.005,0.0487570508,4.16,0.7000000000000001,4.2184831397,4.2485,0.6950000000000001,4.3049712252,0.0485,-0.005,0.0487570508,4.2,0.7000000000000001,4.2579337712
2019-12-25 08:30:00,4.5285,0.3855,4.5448787113,0.0485,-0.0045000000000000005,0.0487083155,4.48,0.39,4.4969434064,4.5085,0.3855,4.5249511047,0.0485,-0.0045000000000000005,0.0487083155,4.46,0.39,4.4770190976
2019-12-25 09:00:00,4.779,0.216,4.7838788655,0.049,-0.004,0.049162994200000004,4.73,0.22,4.735113515,4.719,0.216,4.7239408337,0.049,-0.004,0.049162994200000004,4.67,0.22,4.675179141
2019-12-25 09:30:00,4.9895,0.2155,4.9941516297,0.0495,-0.0045000000000000005,0.0497041246,4.94,0.22,4.9448963589,4.9295,0.2155,4.9342081938,0.0495,-0.0045000000000000005,0.0497041246,4.88,0.22,4.8849564993
2019-12-25 10:00:00,4.9115,0.216,4.9162473748,0.051500000000000004,-0.004,0.0516551062,4.86,0.22,4.8649768756,4.8515,0.216,4.8563060293,0.051500000000000004,-0.004,0.0516551062,4.8,0.22,4.8050390217
2019-12-25 10:30:00,4.957,0.268,4.9642394181,0.057,-0.002,0.0570350769,4.9,0.27,4.9074331376,4.907,0.268,4.9143130751,0.057,-0.002,0.0570350769,4.85,0.27,4.85750965
2019-12-25 11:00:00,5.0005,0.2685,5.0077033159,0.060500000000000005,-0.0015,0.060518592200000006,4.94,0.27,4.9473730403000005,4.9405,0.2685,4.9477906686,0.060500000000000005,-0.0015,0.060518592200000006,4.88,0.27,4.8874635549
2019-12-25 11:30:00,5.003,0.298,5.0118672169,0.063,-0.002,0.063031738,4.94,0.30000000000000004,4.9491009285,4.943,0.298,4.9519746566,0.063,-0.002,0.063031738,4.88,0.30000000000000004,4.8892126155
2019-12-25 12:00:00,5.134,0.35750000000000004,5.1464319922,0.064,-0.0025,0.0640488095,5.07,0.36,5.0827649956,5.074,0.35750000000000004,5.0865786389,0.064,-0.0025,0.0640488095,5.01,0.36,5.0229174789
2019-12-25 12:30:00,5.205,0.358,5.2172970972,0.065,-0.002,0.065030762,5.14,0.36,5.1525915809,5.145,0.358,5.1574401596,0.065,-0.002,0.065030762,5.08,0.36,5.0927399305
2019-12-25 13:00:00,5.2035,0.307,5.212548441,0.0635,-0.003,0.0635708266,5.14,0.31,5.1493397635000004,5.1435,0.307,5.1526538065,0.0635,-0.003,0.0635708266,5.08,0.31,5.089449872
2019-12-25 13:30:00,5.171,0.3065,5.1800756027,0.061,-0.0035,0.0611003273,5.11,0.31,5.1193944954,5.121,0.3065,5.1301640568,0.061,-0.0035,0.0611003273,5.06,0.31,5.0694871535
2019-12-25 14:00:00,4.848,0.2555,4.8547280305000005,0.058,-0.0045000000000000005,0.058174307,4.79,0.26,4.7970511775,4.798,0.2555,4.8047980447,0.058,-0.0045000000000000005,0.058174307,4.74,0.26,4.747125446
2019-12-25 14:30:00,4.2555,0.14450000000000002,4.2579526183,0.0555,-0.0055000000000000005,0.055771856700000004,4.2,0.15,4.2026777178,4.1955,0.14450000000000002,4.1979876727,0.0555,-0.0055000000000000005,0.055771856700000004,4.14,0.15,4.1427165001
2019-12-25 15:00:00,4.1135,0.1245,4.1153836395,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.06,0.13,4.0620807476,4.0735,0.1245,4.0754021274,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.02,0.13,4.0221014408
2019-12-25 15:30:00,3.9205,0.074,3.9211983181,0.0505,-0.006,0.050855186600000005,3.87,0.08,3.8708267851000002,3.8605,0.074,3.8612091694,0.0505,-0.006,0.050855186600000005,3.81,0.08,3.8108398025
2019-12-25 16:00:00,3.9795,0.075,3.9802066843,0.0495,-0.005,0.0497518844,3.93,0.08,3.930814165,3.9295,0.075,3.9302156747,0.0495,-0.005,0.0497518844,3.88,0.08,3.8808246546
2019-12-25 16:30:00,4.109,0.075,4.1096844161,0.049,-0.005,0.0492544414,4.06,0.08,4.0607881008,4.049,0.075,4.0496945564,0.049,-0.005,0.0492544414,4.0,0.08,4.00079992
2019-12-25 17:00:00,4.26,0.105,4.2612938176,0.05,-0.005,0.0502493781,4.21,0.11,4.2114368095,4.21,0.105,4.2113091789,0.05,-0.005,0.0502493781,4.16,0.11,4.1614540728
2019-12-25 17:30:00,4.2885,0.10550000000000001,4.2897974894,0.0485,-0.0045000000000000005,0.0487083155,4.24,0.11,4.2414266468,4.2385,0.10550000000000001,4.2398127907,0.0485,-0.0045000000000000005,0.0487083155,4.19,0.11,4.1914436654
2019-12-25 18:00:00,4.1595,0.10550000000000001,4.1608377161,0.0495,-0.0045000000000000005,0.0497041246,4.11,0.11,4.111471756,4.1095,0.10550000000000001,4.1108539867,0.0495,-0.0045000000000000005,0.0497041246,4.06,0.11,4.0614898744
2019-12-25 18:30:00,4.1575,0.17400000000000002,4.1611395374,0.0475,-0.006,0.0478774477,4.11,0.18,4.1139397176,4.1075,0.17400000000000002,4.1111838015,0.0475,-0.006,0.0478774477,4.06,0.18,4.063988189
2019-12-25 19:00:00,3.9295,0.8345,4.0171333685,0.0495,-0.0055000000000000005,0.0498046183,3.88,0.84,3.9698866483,4.0195,0.8345,4.1052126011,0.0495,-0.0055000000000000005,0.0498046183,3.9699999999999998,0.84,4.0578935422
2019-12-25 19:30:00,3.9295,0.34400000000000003,3.9445286474000003,0.0495,-0.006,0.0498623104,3.88,0.35000000000000003,3.895754099,3.9195,0.34400000000000003,3.934566844,0.0495,-0.006,0.0498623104,3.87,0.35000000000000003,3.885794642
2019-12-25 20:00:00,3.84,0.0145,3.8400273762,0.05,-0.0055000000000000005,0.0503015904,3.79,0.02,3.7900527701,3.79,0.0145,3.7900277374,0.05,-0.0055000000000000005,0.0503015904,3.74,0.02,3.7400534756
2019-12-25 20:30:00,3.7800000000000002,0.055,3.7804001111,0.05,-0.005,0.0502493781,3.73,0.06,3.7304825425,3.74,0.055,3.7404043899,0.05,-0.005,0.0502493781,3.69,0.06,3.6904877726
2019-12-25 21:00:00,3.67,0.0155,3.6700327315,0.05,-0.0045000000000000005,0.0502020916,3.62,0.02,3.6200552482,3.62,0.0155,3.6200331835,0.05,-0.0045000000000000005,0.0502020916,3.5700000000000003,0.02,3.570056022
2019-12-25 21:30:00,3.47,0.2535,3.4792473683000003,0.05,-0.006500000000000001,0.0504207299,3.42,0.26,3.4298688022,3.46,0.2535,3.4692740235,0.05,-0.006500000000000001,0.0504207299,3.41,0.26,3.4198976593
2019-12-25 22:00:00,3.42,0.7525000000000001,3.501807569,0.05,-0.007500000000000001,0.050559371000000006,3.37,0.76,3.4546345682,3.5,0.7525000000000001,3.5799799231,0.05,-0.007500000000000001,0.050559371000000006,3.45,0.76,3.5327185
2019-12-25 22:30:00,3.34,0.7515000000000001,3.4235,0.05,-0.0085,0.050717354000000006,3.29,0.76,3.3766403421,3.42,0.7515000000000001,3.5015928161,0.05,-0.0085,0.050717354000000006,3.37,0.76,3.4546345682
2019-12-25 23:00:00,3.1905,0.708,3.2681117254,0.0505,-0.012,0.0519061653,3.14,0.72,3.2214903383,3.2605,0.708,3.3364838153,0.0505,-0.012,0.0519061653,3.21,0.72,3.2897568299
2019-12-25 23:30:00,2.9905,0.749,3.0828706184,0.0505,-0.011,0.0516841368,2.94,0.76,3.0366428832,3.0705,0.749,3.1605333806,0.0505,-0.011,0.0516841368,3.02,0.76,3.1141612033
2019-12-26 00:00:00,3.27,0.85,3.3786683767,0.05,-0.01,0.0509901951,3.22,0.86,3.332866634,3.35,0.85,3.4561539318,0.05,-0.01,0.0509901951,3.3,0.86,3.4102199343
2019-12-26 00:30:00,3.5404999999999998,0.8785000000000001,3.6478627304,0.0505,-0.0115,0.0517928567,3.49,0.89,3.6016940459,3.6205,0.8785000000000001,3.7255580119,0.0505,-0.0115,0.0517928567,3.5700000000000003,0.89,3.6792662312
2019-12-26 01:00:00,3.8105,0.881,3.9110192086,0.0505,-0.009000000000000001,0.051295711300000005,3.76,0.89,3.8638969966000003,3.8905000000000003,0.881,3.9890037917,0.0505,-0.009000000000000001,0.051295711300000005,3.84,0.89,3.941788934
2019-12-26 01:30:00,3.73,0.8475,3.8250694438,0.05,-0.0125,0.0515388203,3.68,0.86,3.7791533443,3.8200000000000003,0.8475,3.9128833678,0.05,-0.0125,0.0515388203,3.77,0.86,3.8668462602
2019-12-26 02:00:00,3.651,0.847,3.7479607789,0.051000000000000004,-0.013000000000000001,0.052630789500000004,3.6,0.86,3.7012970699,3.741,0.847,3.8356863793000002,0.051000000000000004,-0.013000000000000001,0.052630789500000004,3.69,0.86,3.7888916585
2019-12-26 02:30:00,3.581,0.8465,3.679690646,0.051000000000000004,-0.0135,0.0527565162,3.5300000000000002,0.86,3.6332492345,3.651,0.8465,3.7478478157,0.051000000000000004,-0.0135,0.0527565162,3.6,0.86,3.7012970699
2019-12-26 03:00:00,3.5305,0.0825,3.53146379,0.0505,-0.007500000000000001,0.051053893100000004,3.48,0.09,3.4811635986000002,3.4605,0.0825,3.4614832803,0.0505,-0.007500000000000001,0.051053893100000004,3.41,0.09,3.4111874765
2019-12-26 03:30:00,3.451,0.0785,3.4518927055,0.051000000000000004,-0.0115,0.052280493500000004,3.4,0.09,3.4011909679,3.401,0.0785,3.4019058262,0.051000000000000004,-0.0115,0.052280493500000004,3.35,0.09,3.3512087372
2019-12-26 04:00:00,3.4015,0.079,3.4024172657,0.051500000000000004,-0.011,0.0526616559,3.35,0.09,3.3512087372,3.3415,0.079,3.3424337316,0.051500000000000004,-0.011,0.0526616559,3.29,0.09,3.2912307728
2019-12-26 04:30:00,3.3115,0.0805,3.3124783018,0.051500000000000004,-0.0095,0.0523688839,3.26,0.09,3.2612420947,3.2715,0.0805,3.2724902597,0.051500000000000004,-0.0095,0.0523688839,3.22,0.09,3.2212575184
2019-12-26 05:00:00,3.281,0.0825,3.2820370580000002,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.23,0.09,3.2312536267,3.241,0.0825,3.2420498531,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.19,0.09,3.1912693399
2019-12-26 05:30:00,3.281,0.08,3.2819751675,0.051000000000000004,-0.01,0.0519711458,3.23,0.09,3.2312536267,3.241,0.08,3.2419871992,0.051000000000000004,-0.01,0.0519711458,3.19,0.09,3.1912693399
2019-12-26 06:00:00,3.341,0.0825,3.3420184395,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.29,0.09,3.2912307728,3.301,0.0825,3.3020307767,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.25,0.09,3.251245915
2019-12-26 06:30:00,3.5205,0.12,3.5225445703,0.0505,-0.01,0.051480578900000004,3.47,0.13,3.4724343046,3.4705,0.12,3.4725740093,0.0505,-0.01,0.051480578900000004,3.42,0.13,3.4224698684
2019-12-26 07:00:00,3.621,0.14150000000000001,3.6237636857,0.051000000000000004,-0.0085,0.0517034815,3.5700000000000003,0.15,3.5731498709,3.571,0.14150000000000001,3.5738023518,0.051000000000000004,-0.0085,0.0517034815,3.52,0.15,3.5231945731
2019-12-26 07:30:00,3.7205,0.14250000000000002,3.7232279677999998,0.0505,-0.007500000000000001,0.051053893100000004,3.67,0.15,3.673064116,3.6705,0.14250000000000002,3.6732651007,0.0505,-0.007500000000000001,0.051053893100000004,3.62,0.15,3.623106402
2019-12-26 08:00:00,3.7205,0.14450000000000002,3.7233050506,0.0505,-0.0055000000000000005,0.050798622,3.67,0.15,3.673064116,3.6705,0.14450000000000002,3.673343232,0.0505,-0.0055000000000000005,0.050798622,3.62,0.15,3.623106402
2019-12-26 08:30:00,3.8505000000000003,0.325,3.8641914096,0.0505,-0.005,0.0507469211,3.8,0.33,3.8143020331,3.8305,0.325,3.8442626406000002,0.0505,-0.005,0.0507469211,3.7800000000000002,0.33,3.7943774193
2019-12-26 09:00:00,4.1005,0.195,4.1051340112,0.0505,-0.005,0.0507469211,4.05,0.2,4.0549352646,4.0505,0.195,4.0551911484,0.0505,-0.005,0.0507469211,4.0,0.2,4.0049968789
2019-12-26 09:30:00,4.2705,0.1945,4.2749269584,0.0505,-0.0055000000000000005,0.050798622,4.22,0.2,4.2247366782,4.2105,0.1945,4.2149899763,0.0505,-0.0055000000000000005,0.050798622,4.16,0.2,4.1648049174
2019-12-26 10:00:00,4.5805,0.225,4.5860228139,0.0505,-0.005,0.0507469211,4.53,0.23,4.535835094,4.5205,0.225,4.5260960275,0.0505,-0.005,0.0507469211,4.47,0.23,4.4759133146
2019-12-26 10:30:00,4.7205,0.244,4.7268019051,0.0505,-0.006,0.050855186600000005,4.67,0.25,4.6766868614,4.6705,0.244,4.6768692787,0.0505,-0.006,0.050855186600000005,4.62,0.25,4.6267591249
2019-12-26 11:00:00,4.8605,0.28450000000000003,4.86881921,0.0505,-0.0055000000000000005,0.050798622,4.8100000000000005,0.29,4.8187342736000005,4.8004999999999995,0.28450000000000003,4.8089230083,0.0505,-0.0055000000000000005,0.050798622,4.75,0.29,4.7588443975
2019-12-26 11:30:00,4.841,0.24450000000000002,4.8471704375,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.79,0.25,4.7965195715,4.781,0.24450000000000002,4.787247774,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.73,0.25,4.7366021577
2019-12-26 12:00:00,4.86,0.244,4.866121248,0.05,-0.006,0.0503587132,4.8100000000000005,0.25,4.8164924997,4.8,0.244,4.8061976655,0.05,-0.006,0.0503587132,4.75,0.25,4.7565743976
2019-12-26 12:30:00,4.8595,0.245,4.8656721273,0.0495,-0.005,0.0497518844,4.8100000000000005,0.25,4.8164924997,4.7995,0.245,4.8057491872,0.0495,-0.005,0.0497518844,4.75,0.25,4.7565743976
2019-12-26 13:00:00,4.8595,0.2755,4.8673032061,0.0495,-0.0045000000000000005,0.0497041246,4.8100000000000005,0.28,4.8181427957,4.7995,0.2755,4.807400597,0.0495,-0.0045000000000000005,0.0497041246,4.75,0.28,4.758245475
2019-12-26 13:30:00,4.6155,0.275,4.6236852456,0.0555,-0.005,0.0557247701,4.5600000000000005,0.28,4.5685884034,4.5655,0.275,4.5737747266,0.0555,-0.005,0.0557247701,4.51,0.28,4.5186834366
2019-12-26 14:00:00,4.6105,0.23500000000000001,4.6164851619,0.0505,-0.005,0.0507469211,4.5600000000000005,0.24,4.5663114217,4.5605,0.23500000000000001,4.566550695,0.0505,-0.005,0.0507469211,4.51,0.24,4.5163812948
2019-12-26 14:30:00,4.4905,0.23500000000000001,4.4966448881,0.0505,-0.005,0.0507469211,4.44,0.24,4.4464817553,4.4305,0.23500000000000001,4.4367279891999996,0.0505,-0.005,0.0507469211,4.38,0.24,4.3865704143
2019-12-26 15:00:00,4.46,0.23500000000000001,4.4661868523,0.05,-0.005,0.0502493781,4.41,0.24,4.4165257839,4.43,0.23500000000000001,4.4362286911,0.05,-0.005,0.0502493781,4.38,0.24,4.3865704143
2019-12-26 15:30:00,4.16,0.14450000000000002,4.1625088889,0.05,-0.0055000000000000005,0.0503015904,4.11,0.15,4.1127363154,4.12,0.14450000000000002,4.1225332321,0.05,-0.0055000000000000005,0.0503015904,4.07,0.15,4.0727631898
2019-12-26 16:00:00,3.9605,0.0955,3.961651234,0.0505,-0.0045000000000000005,0.0507000986,3.91,0.1,3.9112785633,3.9005,0.0955,3.9016689378000002,0.0505,-0.0045000000000000005,0.0507000986,3.85,0.1,3.8512984823
2019-12-26 16:30:00,4.0905,0.0955,4.0916146568,0.0505,-0.0045000000000000005,0.0507000986,4.04,0.1,4.0412374343,4.0505,0.0955,4.0516256614,0.0505,-0.0045000000000000005,0.0507000986,4.0,0.1,4.0012498047
2019-12-26 17:00:00,4.3905,0.1345,4.3925596752,0.0505,-0.0055000000000000005,0.050798622,4.34,0.14,4.3422574774000005,4.3305,0.1345,4.3325881988,0.0505,-0.0055000000000000005,0.050798622,4.28,0.14,4.2822891075000005
2019-12-26 17:30:00,4.498,0.1345,4.5000104722,0.048,-0.0055000000000000005,0.0483140766,4.45,0.14,4.4522017025,4.438,0.1345,4.4400376406,0.048,-0.0055000000000000005,0.0483140766,4.39,0.14,4.3922317789
2019-12-26 18:00:00,4.5005,0.135,4.5025243198,0.0505,-0.005,0.0507469211,4.45,0.14,4.4522017025,4.4405,0.135,4.4425516598,0.0505,-0.005,0.0507469211,4.39,0.14,4.3922317789
2019-12-26 18:30:00,4.4705,0.1345,4.4725228339,0.0505,-0.0055000000000000005,0.050798622,4.42,0.14,4.4222166387,4.4105,0.1345,4.4125503397,0.0505,-0.0055000000000000005,0.050798622,4.36,0.14,4.3622471273
2019-12-26 19:00:00,4.3805,0.115,4.3820092709,0.0505,-0.005,0.0507469211,4.33,0.12,4.3316624984,4.3205,0.115,4.3220302232,0.0505,-0.005,0.0507469211,4.27,0.12,4.2716858499
2019-12-26 19:30:00,4.3105,0.094,4.3115248173000005,0.0505,-0.006,0.050855186600000005,4.26,0.1,4.2611735473,4.2605,0.094,4.2615368413,0.0505,-0.006,0.050855186600000005,4.21,0.1,4.211187481
2019-12-26 20:00:00,4.1205,0.0945,4.1215834942,0.0505,-0.0055000000000000005,0.050798622,4.07,0.1,4.0712283159,4.0705,0.0945,4.0715967998,0.0505,-0.0055000000000000005,0.050798622,4.02,0.1,4.0212435887
2019-12-26 20:30:00,3.9905,0.0945,3.9916187819,0.0505,-0.0055000000000000005,0.050798622,3.94,0.1,3.9412688312,3.9405,0.0945,3.9416329738,0.0505,-0.0055000000000000005,0.050798622,3.89,0.1,3.8912851348
2019-12-26 21:00:00,3.8005,0.374,3.8188579772,0.0505,-0.006,0.050855186600000005,3.75,0.38,3.76920416,3.8105,0.374,3.8288100305,0.0505,-0.006,0.050855186600000005,3.76,0.38,3.7791533443
2019-12-26 21:30:00,3.6005000000000003,0.755,3.6788075853,0.0505,-0.005,0.0507469211,3.55,0.76,3.6304407446,3.6905,0.755,3.7669371179,0.0505,-0.005,0.0507469211,3.64,0.76,3.7184943189
2019-12-26 22:00:00,3.4605,0.784,3.548199015,0.0505,-0.006,0.050855186600000005,3.41,0.79,3.5003142715999997,3.5404999999999998,0.784,3.6262647794,0.0505,-0.006,0.050855186600000005,3.49,0.79,3.5782956837
2019-12-26 22:30:00,3.3505000000000003,0.0555,3.3509596387,0.0505,-0.0045000000000000005,0.0507000986,3.3,0.06,3.3005454095,3.3105,0.0555,3.3109651916000002,0.0505,-0.0045000000000000005,0.0507000986,3.26,0.06,3.2605521005
2019-12-26 23:00:00,3.1605,-0.045,3.1608203445,0.0505,-0.005,0.0507469211,3.11,-0.04,3.1102572241,3.1105,-0.045,3.1108254933,0.0505,-0.005,0.0507469211,3.06,-0.04,3.0602614267
2019-12-26 23:30:00,3.2205,0.7355,3.3034195162,0.0505,-0.0045000000000000005,0.0507000986,3.17,0.74,3.2552265666,3.3005,0.7355,3.3814583392,0.0505,-0.0045000000000000005,0.0507000986,3.25,0.74,3.3331816632
2019-12-27 00:00:00,3.3005,0.862,3.4112086201,0.0505,-0.008,0.0511297369,3.25,0.87,3.3644316013,3.3905,0.862,3.4983616523,0.0505,-0.008,0.0511297369,3.34,0.87,3.4514489711
2019-12-27 00:30:00,3.49,0.543,3.5319893828,0.05,-0.007,0.0504876222,3.44,0.55,3.4836905718,3.5,0.543,3.5418708333,0.05,-0.007,0.0504876222,3.45,0.55,3.4935655139
2019-12-27 01:00:00,3.84,0.14550000000000002,3.8427555543,0.05,-0.0045000000000000005,0.0502020916,3.79,0.15,3.7929671762,3.79,0.14550000000000002,3.7927918807000003,0.05,-0.0045000000000000005,0.0502020916,3.74,0.15,3.7430068127
2019-12-27 01:30:00,3.81,0.14350000000000002,3.8127014373,0.05,-0.006500000000000001,0.0504207299,3.76,0.15,3.7629908318,3.76,0.14350000000000002,3.7627373347,0.05,-0.006500000000000001,0.0504207299,3.71,0.15,3.7130311068
2019-12-27 02:00:00,3.6870000000000003,0.315,3.7004315964,0.017,-0.005,0.0177200451,3.67,0.32,3.6839245378000003,3.677,0.315,3.6904679920000003,0.017,-0.005,0.0177200451,3.66,0.32,3.6739624386000003
2019-12-27 02:30:00,3.59,0.08650000000000001,3.5910419449,0.0,-0.0035,0.0035,3.59,0.09,3.5911279565000003,3.55,0.08650000000000001,3.5510536817,0.0,-0.0035,0.0035,3.55,0.09,3.5511406618
2019-12-27 03:00:00,3.51,0.08650000000000001,3.5110656858000002,0.0,-0.0035,0.0035,3.51,0.09,3.5111536566,3.47,0.08650000000000001,3.4710779666000002,0.0,-0.0035,0.0035,3.47,0.09,3.4711669508
2019-12-27 03:30:00,3.46,0.08700000000000001,3.4610936133,0.0,-0.003,0.003,3.46,0.09,3.4611703223,3.42,0.08700000000000001,3.4211064,0.0,-0.003,0.003,3.42,0.09,3.4211840056
2019-12-27 04:00:00,3.36,0.08650000000000001,3.3611132456,0.0,-0.0035,0.0035,3.36,0.09,3.361205141,3.32,0.08650000000000001,3.3211266537,0.0,-0.0035,0.0035,3.32,0.09,3.3212196555
2019-12-27 04:30:00,3.2800000000000002,0.08600000000000001,3.2811272453,0.0,-0.004,0.004,3.2800000000000002,0.09,3.2812345238000002,3.24,0.08600000000000001,3.2411411571,0.0,-0.004,0.004,3.24,0.09,3.241249759
2019-12-27 05:00:00,3.2800000000000002,0.08650000000000001,3.2811403886,0.0,-0.0035,0.0035,3.2800000000000002,0.09,3.2812345238000002,3.24,0.08650000000000001,3.2411544625,0.0,-0.0035,0.0035,3.24,0.09,3.241249759
2019-12-27 05:30:00,3.37,0.0855,3.3710844323,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.09,3.3712015662,3.32,0.0855,3.3211007588,0.0,-0.0045000000000000005,0.0045000000000000005,3.32,0.09,3.3212196555
2019-12-27 06:00:00,3.42,0.08650000000000001,3.4210937213,0.0,-0.0035,0.0035,3.42,0.09,3.4211840056,3.37,0.08650000000000001,3.3711099433,0.0,-0.0035,0.0035,3.37,0.09,3.3712015662
2019-12-27 06:30:00,3.64,0.4565,3.6685136295,0.0,-0.0035,0.0035,3.64,0.46,3.6689508037,3.64,0.4565,3.6685136295,0.0,-0.0035,0.0035,3.64,0.46,3.6689508037
2019-12-27 07:00:00,3.77,0.1565,3.7732469108,0.0,-0.0035,0.0035,3.77,0.16,3.773393698,3.7199999999999998,0.1565,3.7232905138,0.0,-0.0035,0.0035,3.7199999999999998,0.16,3.7234392704
2019-12-27 07:30:00,3.91,0.20650000000000002,3.915449176,0.0,-0.0035,0.0035,3.91,0.21,3.9156353252000002,3.86,0.20650000000000002,3.8655196611,0.0,-0.0035,0.0035,3.86,0.21,3.8657082145
2019-12-27 08:00:00,4.03,0.20600000000000002,4.0352615776,0.0,-0.004,0.004,4.03,0.21,4.0354677548,3.98,0.20600000000000002,3.98532759,0.0,-0.004,0.004,3.98,0.21,3.9855363504
2019-12-27 08:30:00,4.21,0.20700000000000002,4.2150858829,0.0,-0.003,0.003,4.21,0.21,4.2152342758,4.16,0.20700000000000002,4.1651469362,0.0,-0.003,0.003,4.16,0.21,4.1652971083
2019-12-27 09:00:00,4.4745,0.24550000000000002,4.4812297977,0.0245,-0.0045000000000000005,0.024909837400000003,4.45,0.25,4.4570169396,4.4245,0.24550000000000002,4.4313057331,0.0245,-0.0045000000000000005,0.024909837400000003,4.4,0.25,4.4070965499
2019-12-27 09:30:00,4.6735,0.28550000000000003,4.682212351,0.043500000000000004,-0.0045000000000000005,0.0437321392,4.63,0.29,4.6390731833,4.6135,0.28550000000000003,4.6223254429,0.043500000000000004,-0.0045000000000000005,0.0437321392,4.57,0.29,4.5791920685
2019-12-27 10:00:00,4.79,0.3055,4.7997323102,0.05,-0.0045000000000000005,0.0502020916,4.74,0.31,4.7501263141,4.74,0.3055,4.7498347603,0.05,-0.0045000000000000005,0.0502020916,4.69,0.31,4.7002340367
2019-12-27 10:30:00,4.9105,0.3045,4.9199319609,0.0505,-0.0055000000000000005,0.050798622,4.86,0.31,4.8698767952,4.8505,0.3045,4.8600484051,0.0505,-0.0055000000000000005,0.050798622,4.8,0.31,4.8100000000000005
2019-12-27 11:00:00,4.881,0.3055,4.8905512215,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.83,0.31,4.8399380161,4.831,0.3055,4.8406498789,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.78,0.31,4.7900417535
2019-12-27 11:30:00,4.911,0.3055,4.9204929885,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.86,0.31,4.8698767952,4.851,0.3055,4.8606101726,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.8,0.31,4.8100000000000005
2019-12-27 12:00:00,4.9115,0.305,4.9209610088,0.051500000000000004,-0.005,0.051742149200000004,4.86,0.31,4.8698767952,4.8515,0.305,4.8610777869,0.051500000000000004,-0.005,0.051742149200000004,4.8,0.31,4.8100000000000005
2019-12-27 12:30:00,4.981,0.3055,4.9903598317,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.93,0.31,4.9397368351,4.931,0.3055,4.940454559,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.88,0.31,4.8898363981
2019-12-27 13:00:00,4.9510000000000005,0.3055,4.9604164392,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.9,0.31,4.9097963298,4.901,0.3055,4.9105123205000005,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.85,0.31,4.8598971183
2019-12-27 13:30:00,4.911,0.305,4.9204619702,0.051000000000000004,-0.005,0.051244511900000005,4.86,0.31,4.8698767952,4.861,0.305,4.8705591055,0.051000000000000004,-0.005,0.051244511900000005,4.8100000000000005,0.31,4.8199792531
2019-12-27 14:00:00,4.911,0.304,4.9204000854,0.051000000000000004,-0.006,0.0513517283,4.86,0.31,4.8698767952,4.861,0.304,4.8704965866,0.051000000000000004,-0.006,0.0513517283,4.8100000000000005,0.31,4.8199792531
2019-12-27 14:30:00,4.411,0.194,4.4152640918,0.051000000000000004,-0.006,0.0513517283,4.36,0.2,4.3645847454,4.361,0.194,4.3653129327,0.051000000000000004,-0.006,0.0513517283,4.31,0.2,4.3146378759
2019-12-27 15:00:00,4.231,0.14450000000000002,4.2334668122,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.18,0.15,4.1826905217,4.171,0.14450000000000002,4.1735022763,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.12,0.15,4.1227296783
2019-12-27 15:30:00,4.231,0.14350000000000002,4.2334327974,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.18,0.15,4.1826905217,4.171,0.14350000000000002,4.1734677727,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.12,0.15,4.1227296783
2019-12-27 16:00:00,4.3385,0.14350000000000002,4.3408725505,0.0485,-0.006500000000000001,0.0489336285,4.29,0.15,4.2926215766,4.2885,0.14350000000000002,4.2909001969,0.0485,-0.006500000000000001,0.0489336285,4.24,0.15,4.2426524722
2019-12-27 16:30:00,4.5805,0.14400000000000002,4.5827629494,0.0505,-0.006,0.050855186600000005,4.53,0.15,4.5324827633,4.5205,0.14400000000000002,4.5227929701,0.0505,-0.006,0.050855186600000005,4.47,0.15,4.4725160704
2019-12-27 17:00:00,4.841,0.21350000000000002,4.8457056504,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.79,0.22,4.7950495305,4.791,0.21350000000000002,4.7957547112,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.74,0.22,4.7451027386
2019-12-27 17:30:00,5.011,0.214,5.0155674654,0.051000000000000004,-0.006,0.0513517283,4.96,0.22,4.9648766349,4.961,0.214,4.9656134566,0.051000000000000004,-0.006,0.0513517283,4.91,0.22,4.9149262456
2019-12-27 18:00:00,5.011,0.214,5.0155674654,0.051000000000000004,-0.006,0.0513517283,4.96,0.22,4.9648766349,4.961,0.214,4.9656134566,0.051000000000000004,-0.006,0.0513517283,4.91,0.22,4.9149262456
2019-12-27 18:30:00,4.9305,0.184,4.9339321286,0.0505,-0.006,0.050855186600000005,4.88,0.19,4.8836973698,4.8705,0.184,4.8739743793,0.0505,-0.006,0.050855186600000005,4.82,0.19,4.8237433597
2019-12-27 19:00:00,4.8205,0.1635,4.8232719704,0.0505,-0.006500000000000001,0.0509165985,4.77,0.17,4.7730283888,4.7705,0.1635,4.7733010066,0.0505,-0.006500000000000001,0.0509165985,4.72,0.17,4.7230604485
2019-12-27 19:30:00,4.6305,0.133,4.6324096591,0.0505,-0.007,0.0509828403,4.58,0.14,4.5821392384,4.5805,0.133,4.5824304959,0.0505,-0.007,0.0509828403,4.53,0.14,4.5321628391
2019-12-27 20:00:00,4.351,0.1335,4.3530475819,0.031,-0.006500000000000001,0.031674121900000005,4.32,0.14,4.3222679232,4.301,0.1335,4.303071374,0.031,-0.006500000000000001,0.031674121900000005,4.27,0.14,4.2722944655
2019-12-27 20:30:00,4.191,0.133,4.1931098245,0.051000000000000004,-0.007,0.0514781507,4.14,0.14,4.1423664734,4.141,0.133,4.1431352862,0.051000000000000004,-0.007,0.0514781507,4.09,0.14,4.0923953866
2019-12-27 21:00:00,4.101,0.0835,4.101849979,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.05,0.09,4.0509998766,4.051,0.0835,4.0518604677,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.0,0.09,4.0010123719
2019-12-27 21:30:00,3.8515,0.084,3.8524158978000003,0.051500000000000004,-0.006,0.0518483365,3.8,0.09,3.8010656401,3.8015,0.084,3.8024279415,0.051500000000000004,-0.006,0.0518483365,3.75,0.09,3.7510798445
2019-12-27 22:00:00,3.668,0.033,3.668148443,0.048,-0.007,0.0485077313,3.62,0.04,3.6202209877,3.618,0.033,3.6181504944,0.048,-0.007,0.0485077313,3.5700000000000003,0.04,3.5702240826000002
2019-12-27 22:30:00,3.4515000000000002,0.24450000000000002,3.460149202,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.4,0.25,3.4091787867,3.4515000000000002,0.24450000000000002,3.460149202,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.4,0.25,3.4091787867
2019-12-27 23:00:00,3.1215,0.7445,3.2090563255,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.07,0.75,3.1602847973,3.2115,0.7445,3.2966668773,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.16,0.75,3.2477838598
2019-12-27 23:30:00,2.951,0.47400000000000003,2.9888253545000003,0.051000000000000004,-0.006,0.0513517283,2.9,0.48,2.9394557319,2.991,0.47400000000000003,3.0283257751,0.051000000000000004,-0.006,0.0513517283,2.94,0.48,2.978925981
2019-12-28 00:00:00,2.851,-0.0465,2.8513791837999998,0.051000000000000004,-0.006500000000000001,0.051412547100000004,2.8,-0.04,2.8002856997,2.811,-0.0465,2.8113845788000003,0.051000000000000004,-0.006500000000000001,0.051412547100000004,2.76,-0.04,2.7602898399
2019-12-28 00:30:00,2.911,0.6625,2.985435856,0.051000000000000004,-0.007500000000000001,0.051548520800000004,2.86,0.67,2.9374308502,2.981,0.6625,3.0537300552,0.051000000000000004,-0.007500000000000001,0.051548520800000004,2.93,0.67,3.0056280542
2019-12-28 01:00:00,3.1615,0.6325000000000001,3.2241492676,0.051500000000000004,-0.007500000000000001,0.0520432512,3.11,0.64,3.1751692868,3.2415,0.6325000000000001,3.3026320564000002,0.051500000000000004,-0.007500000000000001,0.0520432512,3.19,0.64,3.253567273
2019-12-28 01:30:00,3.2215,-0.007500000000000001,3.2215087304,0.051500000000000004,-0.007500000000000001,0.0520432512,3.17,0.0,3.17,3.1715,-0.007500000000000001,3.171508868,0.051500000000000004,-0.007500000000000001,0.0520432512,3.12,0.0,3.12
2019-12-28 02:00:00,3.251,0.453,3.2824091762,0.051000000000000004,-0.007,0.0514781507,3.2,0.46,3.2328934409,3.281,0.453,3.3121246957,0.051000000000000004,-0.007,0.0514781507,3.23,0.46,3.2625909949
2019-12-28 02:30:00,3.551,0.17300000000000001,3.5552116674,0.051000000000000004,-0.007,0.0514781507,3.5,0.18,3.5046255149,3.521,0.17300000000000001,3.525247509,0.051000000000000004,-0.007,0.0514781507,3.47,0.18,3.4746654515
2019-12-28 03:00:00,3.479,0.14200000000000002,3.4818967532,0.049,-0.008,0.0496487663,3.43,0.15,3.4332783167,3.439,0.14200000000000002,3.4419304177,0.049,-0.008,0.0496487663,3.39,0.15,3.3933169613
2019-12-28 03:30:00,3.391,0.183,3.3959343339,0.051000000000000004,-0.007,0.0514781507,3.34,0.19,3.3453998266,3.3609999999999998,0.183,3.3659783125000002,0.051000000000000004,-0.007,0.0514781507,3.31,0.19,3.3154486876
2019-12-28 04:00:00,3.2805,0.873,3.3946736588,0.0505,-0.007,0.0509828403,3.23,0.88,3.3477305746,3.3605,0.873,3.4720439585,0.0505,-0.007,0.0509828403,3.31,0.88,3.4249817518
2019-12-28 04:30:00,3.2505,0.083,3.2515595105,0.0505,-0.007,0.0509828403,3.2,0.09,3.2012653748,3.2105,0.083,3.2115727066,0.0505,-0.007,0.0509828403,3.16,0.09,3.1612813858
2019-12-28 05:00:00,3.1905,0.0835,3.1915924709,0.0505,-0.006500000000000001,0.0509165985,3.14,0.09,3.1412895441,3.1605,0.0835,3.1616028372000002,0.0505,-0.006500000000000001,0.0509165985,3.11,0.09,3.1113019783
2019-12-28 05:30:00,3.2705,0.083,3.2715530333,0.0505,-0.007,0.0509828403,3.22,0.09,3.2212575184,3.2305,0.083,3.2315660677,0.0505,-0.007,0.0509828403,3.18,0.09,3.18127333
2019-12-28 06:00:00,3.34,0.0835,3.341043587,0.05,-0.006500000000000001,0.0504207299,3.29,0.09,3.2912307728,3.29,0.0835,3.2910594419,0.05,-0.006500000000000001,0.0504207299,3.24,0.09,3.241249759
2019-12-28 06:30:00,3.5505,0.3135,3.5643137488,0.0505,-0.006500000000000001,0.0509165985,3.5,0.32,3.5145981278000002,3.5404999999999998,0.3135,3.5543526133,0.0505,-0.006500000000000001,0.0509165985,3.49,0.32,3.5046397818
2019-12-28 07:00:00,3.5805,0.934,3.700315696,0.0505,-0.006,0.050855186600000005,3.5300000000000002,0.9400000000000001,3.6530124555,3.6705,0.934,3.7874696368,0.0505,-0.006,0.050855186600000005,3.62,0.9400000000000001,3.7400534756
2019-12-28 07:30:00,3.6790000000000003,0.933,3.7954617637,0.049,-0.007,0.0494974747,3.63,0.9400000000000001,3.7497333239,3.759,0.933,3.8730569322,0.049,-0.007,0.0494974747,3.71,0.9400000000000001,3.8272313753000002
2019-12-28 08:00:00,3.8205,0.784,3.9001123381,0.0505,-0.006,0.050855186600000005,3.77,0.79,3.8518826566,3.8805,0.784,3.9589059410000003,0.0505,-0.006,0.050855186600000005,3.83,0.79,3.9106265483
2019-12-28 08:30:00,4.151,0.214,4.1565126007,0.051000000000000004,-0.006,0.0513517283,4.1,0.22,4.1058981965,4.091,0.214,4.0965933408,0.051000000000000004,-0.006,0.0513517283,4.04,0.22,4.0459856648
2019-12-28 09:00:00,4.3305,0.21450000000000002,4.335809094,0.0505,-0.0055000000000000005,0.050798622,4.28,0.22,4.2856504757,4.2805,0.21450000000000002,4.2858710317,0.0505,-0.0055000000000000005,0.050798622,4.23,0.22,4.2357171766
2019-12-28 09:30:00,4.5205,0.245,4.5271343309,0.0505,-0.005,0.0507469211,4.47,0.25,4.476985593,4.4705,0.245,4.4772084216,0.0505,-0.005,0.0507469211,4.42,0.25,4.4270644902
2019-12-28 10:00:00,4.6315,0.274,4.6395978543,0.051500000000000004,-0.006,0.0518483365,4.58,0.28,4.5885509695,4.5715,0.274,4.5797039479,0.051500000000000004,-0.006,0.0518483365,4.52,0.28,4.5286642622
2019-12-28 10:30:00,4.6335,0.273,4.641535441,0.053500000000000006,-0.007,0.053956000600000005,4.58,0.28,4.5885509695,4.5735,0.273,4.5816406723,0.053500000000000006,-0.007,0.053956000600000005,4.52,0.28,4.5286642622
2019-12-28 11:00:00,4.633,0.275,4.6411543823,0.053,-0.005,0.0532353266,4.58,0.28,4.5885509695,4.573,0.275,4.5812611801,0.053,-0.005,0.0532353266,4.52,0.28,4.5286642622
2019-12-28 11:30:00,4.6335,0.2745,4.6416239076,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.58,0.28,4.5885509695,4.5735,0.2745,4.5817302954,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.52,0.28,4.5286642622
2019-12-28 12:00:00,4.6825,0.323,4.6936270889,0.052500000000000005,-0.007,0.0529646108,4.63,0.33,4.6417453614,4.6325,0.323,4.6437468977,0.052500000000000005,-0.007,0.0529646108,4.58,0.33,4.5918732560999995
2019-12-28 12:30:00,4.8015,0.293,4.8104315035,0.051500000000000004,-0.007,0.051973551,4.75,0.30000000000000004,4.7594642556,4.7415,0.293,4.7505443109000005,0.051500000000000004,-0.007,0.051973551,4.69,0.30000000000000004,4.6995850881
2019-12-28 13:00:00,4.761,0.29350000000000004,4.7700380764,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.71,0.30000000000000004,4.7195444695,4.711,0.29350000000000004,4.720133817,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.66,0.30000000000000004,4.6696466676
