Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 13:30:00,4.6805,0.294,4.6897245388,0.0505,-0.006,0.050855186600000005,4.63,0.30000000000000004,4.6397090426,4.6205,0.294,4.6298440848,0.0505,-0.006,0.050855186600000005,4.57,0.30000000000000004,4.5798362416
2019-12-28 14:00:00,4.681,0.293,4.690160978,0.051000000000000004,-0.007,0.0514781507,4.63,0.30000000000000004,4.6397090426,4.621,0.293,4.6302796892,0.051000000000000004,-0.007,0.0514781507,4.57,0.30000000000000004,4.5798362416
2019-12-28 14:30:00,4.6505,0.2735,4.6585354458,0.0505,-0.006500000000000001,0.0509165985,4.6,0.28,4.6085138602,4.6005,0.2735,4.608622625,0.0505,-0.006500000000000001,0.0509165985,4.55,0.28,4.5586072434
2019-12-28 15:00:00,4.6005,0.2735,4.608622625,0.0505,-0.006500000000000001,0.0509165985,4.55,0.28,4.5586072434,4.5504999999999995,0.2735,4.5587117149,0.0505,-0.006500000000000001,0.0509165985,4.5,0.28,4.5087026959
2019-12-28 15:30:00,4.6705,0.2735,4.6785010954,0.0505,-0.006500000000000001,0.0509165985,4.62,0.28,4.6284770713,4.6205,0.2735,4.6285875275,0.0505,-0.006500000000000001,0.0509165985,4.57,0.28,4.5785696456
2019-12-28 16:00:00,4.3905,0.17350000000000002,4.3939267745,0.0505,-0.006500000000000001,0.0509165985,4.34,0.18,4.3437311151,4.3405000000000005,0.17350000000000002,4.3439662176,0.0505,-0.006500000000000001,0.0509165985,4.29,0.18,4.2937745632
2019-12-28 16:30:00,4.45,0.14300000000000002,4.4522970476,0.05,-0.007,0.0504876222,4.4,0.15,4.4025560757,4.4,0.14300000000000002,4.4023231367,0.05,-0.007,0.0504876222,4.35,0.15,4.3525854386
2019-12-28 17:00:00,4.68,0.163,4.6828377081,0.05,-0.007,0.0504876222,4.63,0.17,4.6331198992000004,4.63,0.163,4.632868334,0.05,-0.007,0.0504876222,4.58,0.17,4.5831539359
2019-12-28 17:30:00,4.85,0.1625,4.8527215302,0.05,-0.007500000000000001,0.050559371000000006,4.8,0.17,4.8030094732,4.79,0.1625,4.7927556009,0.05,-0.007500000000000001,0.050559371000000006,4.74,0.17,4.7430475435
2019-12-28 18:00:00,4.89,0.1625,4.8926992806000005,0.05,-0.007500000000000001,0.050559371000000006,4.84,0.17,4.8429846169,4.83,0.1625,4.8327327932,0.05,-0.007500000000000001,0.050559371000000006,4.78,0.17,4.7830220572
2019-12-28 18:30:00,4.82,0.163,4.8227553328,0.05,-0.007,0.0504876222,4.77,0.17,4.7730283888,4.77,0.163,4.7727841979,0.05,-0.007,0.0504876222,4.72,0.17,4.7230604485
2019-12-28 19:00:00,4.7,0.163,4.70282564,0.05,-0.007,0.0504876222,4.65,0.17,4.6531064892,4.64,0.163,4.642862156,0.05,-0.007,0.0504876222,4.59,0.17,4.5931470693000005
2019-12-28 19:30:00,4.5,0.1625,4.5029330719,0.05,-0.007500000000000001,0.050559371000000006,4.45,0.17,4.4532460071,4.44,0.1625,4.4429726817,0.05,-0.007500000000000001,0.050559371000000006,4.39,0.17,4.3932903387
2019-12-28 20:00:00,4.2995,0.113,4.3009846838,0.0495,-0.007,0.0499924994,4.25,0.12,4.2516937801,4.2495,0.113,4.2510021466,0.0495,-0.007,0.0499924994,4.2,0.12,4.201713936
2019-12-28 20:30:00,4.15,0.113,4.1515381487,0.05,-0.007,0.0504876222,4.1,0.12,4.1017557216,4.11,0.113,4.1115531129,0.05,-0.007,0.0504876222,4.06,0.12,4.0617730119
2019-12-28 21:00:00,3.959,0.0835,3.9598804591,0.049,-0.006500000000000001,0.049429242400000004,3.91,0.09,3.9110356685000003,3.909,0.0835,3.9098917184,0.049,-0.006500000000000001,0.049429242400000004,3.86,0.09,3.8610490802
2019-12-28 21:30:00,3.778,0.083,3.7789116158000002,0.048,-0.007,0.0485077313,3.73,0.09,3.7310856329,3.7279999999999998,0.083,3.7289238394,0.048,-0.007,0.0485077313,3.68,0.09,3.681100379
2019-12-28 22:00:00,3.589,0.054,3.5894062183,0.049,-0.006,0.0493659802,3.54,0.06,3.5405084381,3.539,0.054,3.5394119568,0.049,-0.006,0.0493659802,3.49,0.06,3.4905157212
2019-12-28 22:30:00,3.4095,0.17400000000000002,3.4139370601,0.0495,-0.006,0.0498623104,3.36,0.18,3.3648179743,3.3795,0.17400000000000002,3.3839763962,0.0495,-0.006,0.0498623104,3.33,0.18,3.3348613165
2019-12-28 23:00:00,3.709,0.294,3.7206339514,0.049,-0.006,0.0493659802,3.66,0.30000000000000004,3.6722744995000003,3.6790000000000003,0.294,3.6907285189,0.049,-0.006,0.0493659802,3.63,0.30000000000000004,3.6423755984
2019-12-28 23:30:00,3.4995,0.49450000000000005,3.5342651994,0.0495,-0.0055000000000000005,0.0498046183,3.45,0.5,3.4860436027,3.5195,0.49450000000000005,3.5540695688,0.0495,-0.0055000000000000005,0.0498046183,3.47,0.5,3.5058379883
2019-12-29 00:00:00,3.309,0.884,3.4250455471,0.049,-0.006,0.0493659802,3.26,0.89,3.3793046622,3.399,0.884,3.5120730345,0.049,-0.006,0.0493659802,3.35,0.89,3.466208303
2019-12-29 00:30:00,3.4285,0.8835000000000001,3.5405062491,0.0485,-0.006500000000000001,0.0489336285,3.38,0.89,3.4952110094,3.5285,0.8835000000000001,3.6374282811,0.0485,-0.006500000000000001,0.0489336285,3.48,0.89,3.5920050111
2019-12-29 01:00:00,3.7585,0.4435,3.7845758679,0.0485,-0.006500000000000001,0.0489336285,3.71,0.45,3.7371914588,3.7585,0.4435,3.7845758679,0.0485,-0.006500000000000001,0.0489336285,3.71,0.45,3.7371914588
2019-12-29 01:30:00,3.7585,0.14300000000000002,3.7612193834000003,0.0485,-0.007,0.049002551000000005,3.71,0.15,3.7130311068,3.6985,0.14300000000000002,3.7012634667,0.0485,-0.007,0.049002551000000005,3.65,0.15,3.6530808915
2019-12-29 02:00:00,3.6485000000000003,0.14350000000000002,3.6513209254,0.0485,-0.006500000000000001,0.0489336285,3.6,0.15,3.6031236448,3.5985,0.14350000000000002,3.6013600903,0.0485,-0.006500000000000001,0.0489336285,3.55,0.15,3.5531676009
2019-12-29 02:30:00,3.568,0.14350000000000002,3.5708845193,0.048,-0.006500000000000001,0.0484381048,3.52,0.15,3.5231945731,3.508,0.14350000000000002,3.5109338145,0.048,-0.006500000000000001,0.0484381048,3.46,0.15,3.4632499188
2019-12-29 03:00:00,3.478,0.2335,3.4858293489,0.048,-0.006500000000000001,0.0484381048,3.43,0.24,3.4383862494,3.438,0.2335,3.4459202327,0.048,-0.006500000000000001,0.0484381048,3.39,0.24,3.3984849566
2019-12-29 03:30:00,3.308,0.874,3.421511362,0.048,-0.006,0.0483735465,3.26,0.88,3.3766847647000002,3.388,0.874,3.4989169753000002,0.048,-0.006,0.0483735465,3.34,0.88,3.4539832078
2019-12-29 04:00:00,3.238,0.8140000000000001,3.3387482684,0.048,-0.006,0.0483735465,3.19,0.8200000000000001,3.2937061193,3.308,0.8140000000000001,3.4066787345,0.048,-0.006,0.0483735465,3.26,0.8200000000000001,3.3615472628
2019-12-29 04:30:00,3.1775,0.6235,3.2380948874,0.0475,-0.006500000000000001,0.0479426741,3.13,0.63,3.1927730893,3.2375,0.6235,3.2969923415,0.0475,-0.006500000000000001,0.0479426741,3.19,0.63,3.2516149834
2019-12-29 05:00:00,3.176,0.12250000000000001,3.1783615669,0.046,-0.007500000000000001,0.0466074028,3.13,0.13,3.1326985173,3.146,0.12250000000000001,3.1483840696,0.046,-0.007500000000000001,0.0466074028,3.1,0.13,3.1027246091
2019-12-29 05:30:00,3.178,0.093,3.1793604703,0.048,-0.007,0.0485077313,3.13,0.1,3.1315970367,3.148,0.093,3.1493734297,0.048,-0.007,0.0485077313,3.1,0.1,3.1016124839
2019-12-29 06:00:00,3.248,0.1135,3.2499824999999998,0.048,-0.006500000000000001,0.0484381048,3.2,0.12,3.2022492095,3.198,0.1135,3.2000134765,0.048,-0.006500000000000001,0.0484381048,3.15,0.12,3.1522848856
2019-12-29 06:30:00,3.448,0.1535,3.4514151083,0.048,-0.006500000000000001,0.0484381048,3.4,0.16,3.4037626239,3.398,0.1535,3.4014653092,0.048,-0.006500000000000001,0.0484381048,3.35,0.16,3.353818719
2019-12-29 07:00:00,3.5475,0.17400000000000002,3.551764667,0.0475,-0.006,0.0478774477,3.5,0.18,3.5046255149,3.5075000000000003,0.17400000000000002,3.5118132425,0.0475,-0.006,0.0478774477,3.46,0.18,3.4646789173
2019-12-29 07:30:00,3.6275,0.20400000000000001,3.6332316538000002,0.0475,-0.006,0.0478774477,3.58,0.21,3.5861539287,3.5775,0.20400000000000001,3.5833116317,0.0475,-0.006,0.0478774477,3.5300000000000002,0.21,3.536240942
2019-12-29 08:00:00,3.7075,0.20350000000000001,3.713080729,0.0475,-0.006500000000000001,0.0479426741,3.66,0.21,3.6660196399,3.6475,0.20350000000000001,3.6531723885,0.0475,-0.006500000000000001,0.0479426741,3.6,0.21,3.6061197983
2019-12-29 08:30:00,3.8875,0.884,3.9867420596,0.0475,-0.006,0.0478774477,3.84,0.89,3.941788934,3.9575,0.884,4.0550292539,0.0475,-0.006,0.0478774477,3.91,0.89,4.0100124688
2019-12-29 09:00:00,4.1675,0.2645,4.1758851158,0.0475,-0.0055000000000000005,0.0478173609,4.12,0.27,4.1288376088,4.1275,0.2645,4.1359662112,0.0475,-0.0055000000000000005,0.0478173609,4.08,0.27,4.0889240639
2019-12-29 09:30:00,4.3575,0.2245,4.3632793287,0.0475,-0.0055000000000000005,0.0478173609,4.31,0.23,4.3161325281,4.2975,0.2245,4.3033599083,0.0475,-0.0055000000000000005,0.0478173609,4.25,0.23,4.2562189793
2019-12-29 10:00:00,4.508,0.2245,4.5135866282,0.048,-0.0055000000000000005,0.0483140766,4.46,0.23,4.4659265556,4.458,0.2245,4.4636492078,0.048,-0.0055000000000000005,0.0483140766,4.41,0.23,4.4159936594
2019-12-29 10:30:00,4.6885,0.28250000000000003,4.6970031403,0.0485,-0.007500000000000001,0.0490764709,4.64,0.29,4.6490536671000005,4.6385000000000005,0.28250000000000003,4.64709463,0.0485,-0.007500000000000001,0.0490764709,4.59,0.29,4.5991520958
2019-12-29 11:00:00,4.7275,0.28300000000000003,4.7359629697,0.0475,-0.007,0.0480130191,4.68,0.29,4.6889764341,4.6875,0.28300000000000003,4.6960350563,0.0475,-0.007,0.0480130191,4.64,0.29,4.6490536671000005
2019-12-29 11:30:00,4.7285,0.28350000000000003,4.7369910808,0.0485,-0.006500000000000001,0.0489336285,4.68,0.29,4.6889764341,4.6885,0.28350000000000003,4.6970633911,0.0485,-0.006500000000000001,0.0489336285,4.64,0.29,4.6490536671000005
2019-12-29 12:00:00,4.7085,0.28300000000000003,4.7169970585000005,0.0485,-0.007,0.049002551000000005,4.66,0.29,4.6690148854,4.6585,0.28300000000000003,4.6670880911,0.0485,-0.007,0.049002551000000005,4.61,0.29,4.6191124689
2019-12-29 12:30:00,4.7379999999999995,0.28350000000000003,4.7464740861,0.048,-0.006500000000000001,0.0484381048,4.69,0.29,4.6989573312,4.688,0.28350000000000003,4.6965643028,0.048,-0.006500000000000001,0.0484381048,4.64,0.29,4.6490536671000005
2019-12-29 13:00:00,4.7875,0.28400000000000003,4.7959162055,0.0475,-0.006,0.0478774477,4.74,0.29,4.7488630218,4.7375,0.28400000000000003,4.7460048725,0.0475,-0.006,0.0478774477,4.69,0.29,4.6989573312
2019-12-29 13:30:00,4.6975,0.28450000000000003,4.7061073617,0.0475,-0.0055000000000000005,0.0478173609,4.65,0.29,4.6590342347,4.6375,0.28450000000000003,4.6462185162,0.0475,-0.0055000000000000005,0.0478173609,4.59,0.29,4.5991520958
2019-12-29 14:00:00,4.6075,0.28350000000000003,4.6162136541,0.0475,-0.006500000000000001,0.0479426741,4.5600000000000005,0.29,4.5692121859,4.5575,0.28350000000000003,4.5663090675,0.0475,-0.006500000000000001,0.0479426741,4.51,0.29,4.5193141073
2019-12-29 14:30:00,4.2765,0.154,4.2792719299,0.0465,-0.006,0.0468854988,4.23,0.16,4.2330249231,4.2265,0.154,4.2293047005,0.0465,-0.006,0.0468854988,4.18,0.16,4.1830610801
2019-12-29 15:00:00,4.0565,0.154,4.0594221572,0.0465,-0.006,0.0468854988,4.01,0.16,4.0131907505,4.0065,0.154,4.0094585981,0.0465,-0.006,0.0468854988,3.96,0.16,3.9632310051
2019-12-29 15:30:00,4.076,0.1535,4.0788893402,0.046,-0.006500000000000001,0.046456969300000005,4.03,0.16,4.033174928,4.006,0.1535,4.0089397912999996,0.046,-0.006500000000000001,0.046456969300000005,3.96,0.16,3.9632310051
2019-12-29 16:00:00,4.1545,0.1535,4.1573347832,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.11,0.16,4.1131131762,4.1045,0.1535,4.1073692919,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.06,0.16,4.0631514862
2019-12-29 16:30:00,4.356,0.154,4.3587213721,0.046,-0.006,0.046389654,4.31,0.16,4.3129688151,4.306,0.154,4.3087529518,0.046,-0.006,0.046389654,4.26,0.16,4.2630036359
2019-12-29 17:00:00,4.596,0.153,4.5985459658,0.046,-0.007,0.046529560500000004,4.55,0.16,4.5528123177,4.546,0.153,4.5485739524,0.046,-0.007,0.046529560500000004,4.5,0.16,4.502843546
2019-12-29 17:30:00,4.866,0.1535,4.8684205087,0.046,-0.006500000000000001,0.046456969300000005,4.82,0.16,4.8226548705,4.816,0.1535,4.8184456259,0.046,-0.006500000000000001,0.046456969300000005,4.77,0.16,4.7726826838
2019-12-29 18:00:00,4.846,0.1535,4.8484304935,0.046,-0.006500000000000001,0.046456969300000005,4.8,0.16,4.8026659262999996,4.786,0.1535,4.7884609479,0.046,-0.006500000000000001,0.046456969300000005,4.74,0.16,4.7426996532
2019-12-29 18:30:00,4.846,0.1535,4.8484304935,0.046,-0.006500000000000001,0.046456969300000005,4.8,0.16,4.8026659262999996,4.786,0.1535,4.7884609479,0.046,-0.006500000000000001,0.046456969300000005,4.74,0.16,4.7426996532
2019-12-29 19:00:00,4.734,0.153,4.7364717882,0.044,-0.007,0.0445533388,4.69,0.16,4.6927284175,4.674,0.153,4.6765035015,0.044,-0.007,0.0445533388,4.63,0.16,4.632763754
2019-12-29 19:30:00,4.5255,0.123,4.5271712194,0.0455,-0.007,0.0460353125,4.48,0.13,4.4818857638,4.4755,0.123,4.4771898832,0.0455,-0.007,0.0460353125,4.43,0.13,4.4319070387
2019-12-29 20:00:00,4.3055,0.12350000000000001,4.3072708877,0.0455,-0.006500000000000001,0.045961940800000003,4.26,0.13,4.2619831065,4.2455,0.12350000000000001,4.2472959045,0.0455,-0.006500000000000001,0.045961940800000003,4.2,0.13,4.2020114231
2019-12-29 20:30:00,4.166,0.094,4.1670603547,0.046,-0.006,0.046389654,4.12,0.1,4.1212134135,4.106,0.094,4.1070758454,0.046,-0.006,0.046389654,4.06,0.1,4.0612313404
2019-12-29 21:00:00,3.9755000000000003,0.074,3.9761886588,0.0455,-0.006,0.0458938994,3.93,0.08,3.930814165,3.9255,0.074,3.9261974288,0.0455,-0.006,0.0458938994,3.88,0.08,3.8808246546
2019-12-29 21:30:00,3.7755,0.053,3.7758719854000002,0.0455,-0.007,0.0460353125,3.73,0.06,3.7304825425,3.7255000000000003,0.053,3.7258769773,0.0455,-0.007,0.0460353125,3.68,0.06,3.6804890979
2019-12-29 22:00:00,3.6155,0.052000000000000005,3.6158739262,0.0455,-0.008,0.0461979437,3.5700000000000003,0.06,3.5705041661,3.5655,0.052000000000000005,3.5658791693,0.0455,-0.008,0.0461979437,3.52,0.06,3.5205113265
2019-12-29 22:30:00,3.425,0.023,3.4250772254,0.045,-0.007,0.045541190100000004,3.38,0.03,3.3801331335,3.385,0.023,3.3850781379,0.045,-0.007,0.045541190100000004,3.34,0.03,3.3401347278
2019-12-29 23:00:00,3.1455,0.42250000000000004,3.1737480209,0.0455,-0.007500000000000001,0.046113989200000004,3.1,0.43,3.1296804949,3.1755,0.42250000000000004,3.2034834946,0.0455,-0.007500000000000001,0.046113989200000004,3.13,0.43,3.159398677
2019-12-29 23:30:00,2.955,0.013000000000000001,2.9550285955,0.045,-0.007,0.045541190100000004,2.91,0.02,2.9100687277,2.915,0.013000000000000001,2.9150289878,0.045,-0.007,0.045541190100000004,2.87,0.02,2.8700696856
2019-12-30 00:00:00,2.7565,0.058,2.7571101265999998,0.0465,-0.012,0.0480234318,2.71,0.07,2.7109039083,2.7265,0.058,2.7271168383,0.0465,-0.012,0.0480234318,2.68,0.07,2.6809140232
2019-12-30 00:30:00,2.9055,-0.007500000000000001,2.9055096799,0.0455,-0.007500000000000001,0.046113989200000004,2.86,0.0,2.86,2.8655,-0.007500000000000001,2.8655098150000002,0.0455,-0.007500000000000001,0.046113989200000004,2.8200000000000003,0.0,2.8200000000000003
2019-12-30 01:00:00,3.1665,-0.013000000000000001,3.1665266855,0.0465,-0.013000000000000001,0.0482830198,3.12,0.0,3.12,3.1265,-0.013000000000000001,3.1265270269,0.0465,-0.013000000000000001,0.0482830198,3.08,0.0,3.08
2019-12-30 01:30:00,3.135,0.034,3.1351843646,0.045,-0.006,0.0453982379,3.09,0.04,3.0902588888,3.125,0.034,3.1251849545,0.045,-0.006,0.0453982379,3.08,0.04,3.0802597293
2019-12-30 02:00:00,3.5035,0.0795,3.5044018748,0.043500000000000004,-0.0105,0.0447493017,3.46,0.09,3.4611703223,3.4635,0.0795,3.4644122878,0.043500000000000004,-0.0105,0.0447493017,3.42,0.09,3.4211840056
2019-12-30 02:30:00,3.5245,0.081,3.5254306475,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.48,0.09,3.4811635986000002,3.4645,0.081,3.4654467605,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.42,0.09,3.4211840056
2019-12-30 03:00:00,3.436,0.114,3.4378906324000003,0.046,-0.016,0.0487031826,3.39,0.13,3.3924917096,3.396,0.114,3.3979128888,0.046,-0.016,0.0487031826,3.35,0.13,3.3525214392000002
2019-12-30 03:30:00,3.355,0.079,3.3559299754,0.045,-0.011,0.0463249393,3.31,0.09,3.3112233389,3.315,0.079,3.3159411937,0.045,-0.011,0.0463249393,3.27,0.09,3.2712382976
2019-12-30 04:00:00,3.2855,0.073,3.2863108876,0.0455,-0.017,0.048572111300000005,3.24,0.09,3.241249759,3.2455,0.073,3.2463208791,0.0455,-0.017,0.048572111300000005,3.2,0.09,3.2012653748
2019-12-30 04:30:00,3.245,0.074,3.24584365,0.045,-0.016,0.0477598157,3.2,0.09,3.2012653748,3.205,0.074,3.2058541763,0.045,-0.016,0.0477598157,3.16,0.09,3.1612813858
2019-12-30 05:00:00,3.2055,0.5565,3.2534477866,0.0455,-0.0135,0.0474605099,3.16,0.5700000000000001,3.21099673,3.2455,0.5565,3.2928653935,0.0455,-0.0135,0.0474605099,3.2,0.5700000000000001,3.2503692098
2019-12-30 05:30:00,3.315,0.2175,3.3221275186,0.045,-0.0125,0.0467038542,3.27,0.23,3.2780787056,3.295,0.2175,3.3021706876,0.045,-0.0125,0.0467038542,3.25,0.23,3.258128297
2019-12-30 06:00:00,3.436,0.1515,3.4393383448,0.046,-0.018500000000000003,0.0495807422,3.39,0.17,3.3942598604,3.396,0.1515,3.3993776269,0.046,-0.018500000000000003,0.0495807422,3.35,0.17,3.3543106594
2019-12-30 06:30:00,3.626,0.9365,3.7449844125,0.046,-0.0135,0.0479400668,3.58,0.9500000000000001,3.7039033464999997,3.716,0.9365,3.8321910508,0.046,-0.0135,0.0479400668,3.67,0.9500000000000001,3.7909629384
2019-12-30 07:00:00,3.7635,0.936,3.8781475281,0.043500000000000004,-0.014,0.0456973741,3.7199999999999998,0.9500000000000001,3.8393879721,3.8535,0.936,3.9655463999,0.043500000000000004,-0.014,0.0456973741,3.81,0.9500000000000001,3.9266525184
2019-12-30 07:30:00,3.9445,0.3305,3.9583216772,0.044500000000000005,-0.0095,0.0455027472,3.9,0.34,3.9147924594,3.9145000000000003,0.3305,3.9284272298,0.044500000000000005,-0.0095,0.0455027472,3.87,0.34,3.8849066913
2019-12-30 08:00:00,4.114,0.23500000000000001,4.1207063715,0.044,-0.005,0.0442831797,4.07,0.24,4.0770700264,4.054,0.23500000000000001,4.060805462,0.044,-0.005,0.0442831797,4.01,0.24,4.0171756247
2019-12-30 08:30:00,4.294,0.265,4.3021693365,0.044,-0.005,0.0442831797,4.25,0.27,4.2585678344,4.234,0.265,4.2422848796,0.044,-0.005,0.0442831797,4.19,0.27,4.198690272
2019-12-30 09:00:00,4.504,0.265,4.511789113,0.044,-0.005,0.0442831797,4.46,0.27,4.4681651715,4.444,0.265,4.4518940913,0.044,-0.005,0.0442831797,4.4,0.27,4.4082763071
2019-12-30 09:30:00,4.6475,0.2645,4.6550205692,0.0475,-0.0055000000000000005,0.0478173609,4.6,0.27,4.6079170999,4.5975,0.2645,4.6051022246999995,0.0475,-0.0055000000000000005,0.0478173609,4.55,0.27,4.5580039491
2019-12-30 10:00:00,4.6905,0.28500000000000003,4.6991504817,0.0505,-0.005,0.0507469211,4.64,0.29,4.6490536671000005,4.6405,0.28500000000000003,4.6492435137,0.0505,-0.005,0.0507469211,4.59,0.29,4.5991520958
2019-12-30 10:30:00,4.6925,0.28650000000000003,4.7012379753,0.052500000000000005,-0.0035,0.0526165373,4.64,0.29,4.6490536671000005,4.6425,0.28650000000000003,4.651331906,0.052500000000000005,-0.0035,0.0526165373,4.59,0.29,4.5991520958
2019-12-30 11:00:00,4.5355,0.28850000000000003,4.5446663794,0.0555,-0.0015,0.0555202666,4.48,0.29,4.4893763487000005,4.4855,0.28850000000000003,4.4947683478,0.0555,-0.0015,0.0555202666,4.43,0.29,4.4394819518
2019-12-30 11:30:00,4.4535,0.358,4.4678659615,0.0635,-0.002,0.06353148830000001,4.39,0.36,4.4047360874,4.4035,0.358,4.4180285479,0.0635,-0.002,0.06353148830000001,4.34,0.36,4.3549052803
2019-12-30 12:00:00,4.5165,0.3985,4.5340461511,0.0665,-0.0015,0.0665169151,4.45,0.4,4.4679413604,4.4565,0.3985,4.4742814507,0.0665,-0.0015,0.0665169151,4.39,0.4,4.4081855678
2019-12-30 12:30:00,4.5165,0.378,4.5322903978,0.0665,-0.002,0.0665300684,4.45,0.38,4.4661952488,4.4365,0.378,4.452574115,0.0665,-0.002,0.0665300684,4.37,0.38,4.3864906246
2019-12-30 13:00:00,4.4645,0.35750000000000004,4.4787907408,0.0645,-0.0025,0.06454843140000001,4.4,0.36,4.414702708,4.4345,0.35750000000000004,4.448887108,0.0645,-0.0025,0.06454843140000001,4.37,0.36,4.3848033023
2019-12-30 13:30:00,4.443,0.35750000000000004,4.4573596725,0.063,-0.0025,0.06304958370000001,4.38,0.36,4.3947696185,4.393,0.35750000000000004,4.4075225751,0.063,-0.0025,0.06304958370000001,4.33,0.36,4.3449395853
2019-12-30 14:00:00,4.392,0.359,4.4066478189,0.062,-0.001,0.062008064,4.33,0.36,4.3449395853,4.342,0.359,4.3568159245,0.062,-0.001,0.062008064,4.28,0.36,4.2951135026
2019-12-30 14:30:00,4.3875,0.35850000000000004,4.4021220451,0.0575,-0.0015,0.0575195619,4.33,0.36,4.3449395853,4.3375,0.35850000000000004,4.3522900294,0.0575,-0.0015,0.0575195619,4.28,0.36,4.2951135026
2019-12-30 15:00:00,4.503,0.35750000000000004,4.5171689419,0.053,-0.0025,0.053058929500000004,4.45,0.36,4.46453805,4.453,0.35750000000000004,4.4673275288,0.053,-0.0025,0.053058929500000004,4.4,0.36,4.414702708
2019-12-30 15:30:00,4.539,0.3165,4.5500212362,0.049,-0.0035,0.049124841,4.49,0.32,4.5013886746,4.489,0.3165,4.5001436922,0.049,-0.0035,0.049124841,4.44,0.32,4.4515165955
2019-12-30 16:00:00,4.626,0.28550000000000003,4.6348016408,0.046,-0.0045000000000000005,0.0462195846,4.58,0.29,4.5891720386,4.566,0.28550000000000003,4.5749170758,0.046,-0.0045000000000000005,0.0462195846,4.52,0.29,4.5292935431
2019-12-30 16:30:00,4.438,0.20700000000000002,4.4428248896,0.048,-0.003,0.0480936586,4.39,0.21,4.3950199089,4.378,0.20700000000000002,4.3828909409,0.048,-0.003,0.0480936586,4.33,0.21,4.3350893878
2019-12-30 17:00:00,4.7685,0.20600000000000002,4.7729475432,0.0485,-0.004,0.0486646689,4.72,0.21,4.7246693006000005,4.7085,0.20600000000000002,4.713004164,0.0485,-0.004,0.0486646689,4.66,0.21,4.6647293598
2019-12-30 17:30:00,5.058,0.226,5.0630465137,0.048,-0.004,0.0481663783,5.01,0.23,5.0152766624,5.008,0.226,5.0130968473,0.048,-0.004,0.0481663783,4.96,0.23,4.9653297977
2019-12-30 18:00:00,5.0865,0.2245,5.0914519049,0.0465,-0.0055000000000000005,0.0468241391,5.04,0.23,5.0452452864,5.0065,0.2245,5.0115309537,0.0465,-0.0055000000000000005,0.0468241391,4.96,0.23,4.9653297977
2019-12-30 18:30:00,5.0485,0.2255,5.0535336647,0.0485,-0.0045000000000000005,0.0487083155,5.0,0.23,5.0052872045,5.0085,0.2255,5.0135738251,0.0485,-0.0045000000000000005,0.0487083155,4.96,0.23,4.9653297977
2019-12-30 19:00:00,4.9575,0.226,4.9626487131,0.0475,-0.004,0.0476681235,4.91,0.23,4.9153840135,4.9075,0.226,4.9127011155,0.0475,-0.004,0.0476681235,4.86,0.23,4.865439343
2019-12-30 19:30:00,4.798,0.17550000000000002,4.8012086239,0.048,-0.0045000000000000005,0.048210476,4.75,0.18,4.7534093028,4.7379999999999995,0.17550000000000002,4.7412492288,0.048,-0.0045000000000000005,0.048210476,4.69,0.18,4.6934528867
2019-12-30 20:00:00,4.5585,0.14400000000000002,4.5607738653,0.0485,-0.006,0.0488697248,4.51,0.15,4.5124937673000005,4.5085,0.14400000000000002,4.51079907,0.0485,-0.006,0.0488697248,4.46,0.15,4.4625217086
2019-12-30 20:30:00,4.4385,0.145,4.4408678487,0.0485,-0.005,0.0487570508,4.39,0.15,4.3925618948,4.3885,0.145,4.390894812,0.0485,-0.005,0.0487570508,4.34,0.15,4.3425913922
2019-12-30 21:00:00,4.7495,0.20650000000000002,4.7539870108999995,0.0495,-0.0135,0.0513078941,4.7,0.22,4.7051461189,4.6895,0.20650000000000002,4.6940443649,0.0495,-0.0135,0.0513078941,4.64,0.22,4.6452125893
2019-12-30 21:30:00,4.5475,0.168,4.5506021854,0.0475,-0.012,0.0489923463,4.5,0.18,4.5035985612000005,4.4975,0.168,4.5006366494,0.0475,-0.012,0.0489923463,4.45,0.18,4.4536389616
2019-12-30 22:00:00,4.34,0.1645,4.3431164214,0.05,-0.0155,0.0523473973,4.29,0.18,4.2937745632,4.3,0.1645,4.3031453903,0.05,-0.0155,0.0523473973,4.25,0.18,4.2538100569
2019-12-30 22:30:00,4.1425,0.1595,4.1455695025,0.052500000000000005,-0.0205,0.0563604471,4.09,0.18,4.0939589641,4.0925,0.1595,4.0956069758,0.052500000000000005,-0.0205,0.0563604471,4.04,0.18,4.0440079129
2019-12-30 23:00:00,3.8405,0.132,3.8427677851,0.0505,-0.018000000000000002,0.0536120322,3.79,0.15,3.7929671762,3.7905,0.132,3.7927976811,0.0505,-0.018000000000000002,0.0536120322,3.74,0.15,3.7430068127
2019-12-30 23:30:00,3.592,0.152,3.5952145972,0.052000000000000005,-0.018000000000000002,0.055027266000000005,3.54,0.17,3.5440795702,3.542,0.152,3.5452599341,0.052000000000000005,-0.018000000000000002,0.055027266000000005,3.49,0.17,3.494137948
2019-12-31 00:00:00,3.3525,0.7885000000000001,3.4439785859,0.052500000000000005,-0.021500000000000002,0.056731825300000004,3.3,0.81,3.3979552675,3.4225,0.7885000000000001,3.5121558194,0.052500000000000005,-0.021500000000000002,0.056731825300000004,3.37,0.81,3.4659774956
2019-12-31 00:30:00,3.532,0.09050000000000001,3.5331592449,0.052000000000000005,-0.0195,0.0555360243,3.48,0.11,3.4817380717,3.492,0.09050000000000001,3.4931725194,0.052000000000000005,-0.0195,0.0555360243,3.44,0.11,3.4417582716
2019-12-31 01:00:00,3.782,0.483,3.8127172725,0.052000000000000005,-0.017,0.0547083175,3.73,0.5,3.7633628579,3.792,0.483,3.8226369171,0.052000000000000005,-0.017,0.0547083175,3.74,0.5,3.7732744401
2019-12-31 01:30:00,3.681,0.8485,3.7775273990000002,0.051000000000000004,-0.021500000000000002,0.055346634900000004,3.63,0.87,3.7328005572,3.771,0.8485,3.8652804879,0.051000000000000004,-0.021500000000000002,0.055346634900000004,3.7199999999999998,0.87,3.8203795623
2019-12-31 02:00:00,3.612,0.849,3.7104373058,0.052000000000000005,-0.021,0.0560802996,3.56,0.87,3.6647646582,3.692,0.849,3.7883591435,0.052000000000000005,-0.021,0.0560802996,3.64,0.87,3.742525885
2019-12-31 02:30:00,3.552,0.7385,3.6279589648,0.052000000000000005,-0.021500000000000002,0.056269441100000005,3.5,0.76,3.5815639042000003,3.622,0.7385,3.6965208305,0.052000000000000005,-0.021500000000000002,0.056269441100000005,3.5700000000000003,0.76,3.65
2019-12-31 03:00:00,3.5,0.0755,3.5008142267,0.05,-0.0145,0.052060061500000004,3.45,0.09,3.4511737134000002,3.46,0.0755,3.4608236375,0.05,-0.0145,0.052060061500000004,3.41,0.09,3.4111874765
2019-12-31 03:30:00,3.412,0.114,3.4139039237,0.052000000000000005,-0.016,0.054405882,3.36,0.13,3.3625139405,3.362,0.114,3.3639322229,0.052000000000000005,-0.016,0.054405882,3.31,0.13,3.3125518864
2019-12-31 04:00:00,3.36,0.0925,3.3612730103,0.05,-0.0175,0.0529740503,3.31,0.11,3.3118272902,3.31,0.0925,3.3112922326,0.05,-0.0175,0.0529740503,3.26,0.11,3.2618553003
2019-12-31 04:30:00,3.33,0.0965,3.3313979423,0.05,-0.0135,0.0517904431,3.2800000000000002,0.11,3.2818439939,3.27,0.0965,3.2714235816,0.05,-0.0135,0.0517904431,3.22,0.11,3.2218783341
2019-12-31 05:00:00,3.2695,0.1005,3.2710442522,0.0495,-0.0095,0.0504033729,3.22,0.11,3.2218783341,3.2095000000000002,0.1005,3.2110731072,0.0495,-0.0095,0.0504033729,3.16,0.11,3.1619139773000002
2019-12-31 05:30:00,3.3395,0.0995,3.3409819664000002,0.0495,-0.0105,0.050601383400000005,3.29,0.11,3.2918383921,3.2895,0.0995,3.2910044819,0.0495,-0.0105,0.050601383400000005,3.24,0.11,3.2418667462
2019-12-31 06:00:00,3.399,0.101,3.4005002573,0.049,-0.009000000000000001,0.049819674800000005,3.35,0.11,3.3518054836,3.359,0.101,3.3605181148,0.049,-0.009000000000000001,0.049819674800000005,3.31,0.11,3.3118272902
2019-12-31 06:30:00,3.6390000000000002,0.14200000000000002,3.6417694875,0.049,-0.008,0.0496487663,3.59,0.15,3.5931323382,3.5789999999999997,0.14200000000000002,3.5818158801999997,0.049,-0.008,0.0496487663,3.5300000000000002,0.15,3.5331855315
2019-12-31 07:00:00,3.739,0.3795,3.7582098465,0.049,-0.0105,0.050112373700000004,3.69,0.39,3.7105525195,3.719,0.3795,3.7383126207,0.049,-0.0105,0.050112373700000004,3.67,0.39,3.6906638969000003
2019-12-31 07:30:00,3.8890000000000002,0.2265,3.8955902313,0.049,-0.0035,0.049124841,3.84,0.23,3.8468818542000003,3.839,0.2265,3.8456759159000002,0.049,-0.0035,0.049124841,3.79,0.23,3.7969724782
2019-12-31 08:00:00,3.989,0.227,3.9954536664,0.049,-0.003,0.0490917508,3.94,0.23,3.9467074885,3.939,0.227,3.9455354516,0.049,-0.003,0.0490917508,3.89,0.23,3.8967935537000002
2019-12-31 08:30:00,4.209,0.2265,4.2150899457,0.049,-0.0035,0.049124841,4.16,0.23,4.1663533216,4.149,0.2265,4.1551778843000005,0.049,-0.0035,0.049124841,4.1,0.23,4.1064461521
2019-12-31 09:00:00,4.419,0.2665,4.4270287157,0.049,-0.0035,0.049124841,4.37,0.27,4.3783330161,4.359,0.2665,4.3671390234,0.049,-0.0035,0.049124841,4.31,0.27,4.3184487956
2019-12-31 09:30:00,4.649,0.266,4.6566035906,0.049,-0.004,0.049162994200000004,4.6,0.27,4.6079170999,4.589,0.266,4.5967028401,0.049,-0.004,0.049162994200000004,4.54,0.27,4.5480215479
2019-12-31 10:00:00,4.749,0.29550000000000004,4.7581846591,0.049,-0.0045000000000000005,0.0492061988,4.7,0.30000000000000004,4.7095647357,4.699,0.29550000000000004,4.7082821974,0.049,-0.0045000000000000005,0.0492061988,4.65,0.30000000000000004,4.6596673701
2019-12-31 10:30:00,4.7795000000000005,0.29550000000000004,4.78862616,0.0495,-0.0045000000000000005,0.0497041246,4.73,0.30000000000000004,4.7395041935,4.7195,0.29550000000000004,4.7287419574000005,0.0495,-0.0045000000000000005,0.0497041246,4.67,0.30000000000000004,4.6796260534
2019-12-31 11:00:00,4.7805,0.296,4.7896551285,0.0505,-0.004,0.050658168100000005,4.73,0.30000000000000004,4.7395041935,4.7205,0.296,4.7297712683,0.0505,-0.004,0.050658168100000005,4.67,0.30000000000000004,4.6796260534
2019-12-31 11:30:00,4.78,0.3265,4.7911378868,0.05,-0.0035,0.0501223503,4.73,0.33,4.7414976537,4.72,0.3265,4.7312791347,0.05,-0.0035,0.0501223503,4.67,0.33,4.68164501
2019-12-31 12:00:00,4.8795,0.3255,4.8903446198000005,0.0495,-0.0045000000000000005,0.0497041246,4.83,0.33,4.8412601665,4.8195,0.3255,4.830479324,0.0495,-0.0045000000000000005,0.0497041246,4.77,0.33,4.7814014682
2019-12-31 12:30:00,4.9695,0.306,4.9789121553,0.0495,-0.004,0.0496613532,4.92,0.31,4.9297565863,4.9195,0.306,4.9290076334,0.0495,-0.004,0.0496613532,4.87,0.31,4.8798565553
2019-12-31 13:00:00,4.9695,0.3065,4.9789429099,0.0495,-0.0035,0.0496235831,4.92,0.31,4.9297565863,4.8995,0.3065,4.909077561,0.0495,-0.0035,0.0496235831,4.85,0.31,4.8598971183
2019-12-31 13:30:00,4.9695,0.3055,4.9788814507,0.0495,-0.0045000000000000005,0.0497041246,4.92,0.31,4.9297565863,4.9295,0.3055,4.9389574305,0.0495,-0.0045000000000000005,0.0497041246,4.88,0.31,4.8898363981
2019-12-31 14:00:00,4.8695,0.306,4.8791050665,0.0495,-0.004,0.0496613532,4.82,0.31,4.8299585920000006,4.8195,0.306,4.8292045152,0.0495,-0.004,0.0496613532,4.77,0.31,4.7800627611
2019-12-31 14:30:00,4.8695,0.2765,4.8773437956,0.0495,-0.0035,0.0496235831,4.82,0.28,4.8281259304,4.8195,0.2765,4.8274250383,0.0495,-0.0035,0.0496235831,4.77,0.28,4.7782109623
2019-12-31 15:00:00,4.8695,0.2765,4.8773437956,0.0495,-0.0035,0.0496235831,4.82,0.28,4.8281259304,4.8395,0.2765,4.8473923402,0.0495,-0.0035,0.0496235831,4.79,0.28,4.7981767371
2019-12-31 15:30:00,4.9595,0.2755,4.9671461122,0.0495,-0.0045000000000000005,0.0497041246,4.91,0.28,4.9179772265,4.8995,0.2755,4.9072396008,0.0495,-0.0045000000000000005,0.0497041246,4.85,0.28,4.8580757507
2019-12-31 16:00:00,4.9795,0.275,4.9870878526,0.0495,-0.005,0.0497518844,4.93,0.28,4.9379449167,4.8995,0.275,4.9072115555,0.0495,-0.005,0.0497518844,4.85,0.28,4.8580757507
2019-12-31 16:30:00,4.6295,0.1835,4.6331352775,0.0495,-0.006500000000000001,0.0499249437,4.58,0.19,4.5839393539,4.5795,0.1835,4.5831749367,0.0495,-0.006500000000000001,0.0499249437,4.53,0.19,4.5339827966
2019-12-31 17:00:00,4.8295,0.20350000000000001,4.8337855248,0.0495,-0.006500000000000001,0.0499249437,4.78,0.21,4.784610747,4.7795000000000005,0.20350000000000001,4.7838303168,0.0495,-0.006500000000000001,0.0499249437,4.73,0.21,4.7346594387
2019-12-31 17:30:00,4.9895,0.1635,4.9921781318,0.0495,-0.006500000000000001,0.0499249437,4.94,0.17,4.9429242357,4.9295,0.1635,4.9322107112,0.0495,-0.006500000000000001,0.0499249437,4.88,0.17,4.8829601678
2019-12-31 18:00:00,4.9595,0.1645,4.9622273729,0.0495,-0.0055000000000000005,0.0498046183,4.91,0.17,4.9129420921,4.8995,0.1645,4.902260754,0.0495,-0.0055000000000000005,0.0498046183,4.85,0.17,4.8529784669
2019-12-31 18:30:00,4.8795,0.1645,4.8822720633,0.0495,-0.0055000000000000005,0.0498046183,4.83,0.17,4.8329907925,4.8095,0.1645,4.812312386,0.0495,-0.0055000000000000005,0.0498046183,4.76,0.17,4.7630347469
2019-12-31 19:00:00,4.7895,0.165,4.7923413119,0.0495,-0.005,0.0497518844,4.74,0.17,4.7430475435,4.7395,0.165,4.7423712687,0.0495,-0.005,0.0497518844,4.69,0.17,4.6930800121
2019-12-31 19:30:00,4.559,0.145,4.5613052956,0.049,-0.005,0.0492544414,4.51,0.15,4.5124937673000005,4.509,0.145,4.5113308458,0.049,-0.005,0.0492544414,4.46,0.15,4.4625217086
2019-12-31 20:00:00,4.269,0.115,4.2705486767,0.049,-0.005,0.0492544414,4.22,0.12,4.2217058164,4.219,0.115,4.2205670235,0.049,-0.005,0.0492544414,4.17,0.12,4.1717262614
2019-12-31 20:30:00,3.999,0.115,4.0006531967,0.049,-0.005,0.0492544414,3.95,0.12,3.9518223644,3.949,0.115,3.9506741197,0.049,-0.005,0.0492544414,3.9,0.12,3.9018457171
2019-12-31 21:00:00,4.1795,0.1645,4.1827360065,0.0495,-0.0055000000000000005,0.0498046183,4.13,0.17,4.1334973086,4.1295,0.1645,4.1327751572,0.0495,-0.0055000000000000005,0.0498046183,4.08,0.17,4.0835401308
2019-12-31 21:30:00,4.1995000000000005,0.165,4.2027402073,0.0495,-0.005,0.0497518844,4.15,0.17,4.1534804682,4.1495,0.165,4.15277922,0.0495,-0.005,0.0497518844,4.1,0.17,4.1035228767
2019-12-31 22:00:00,4.039,0.164,4.0423281658,0.049,-0.006,0.0493659802,3.99,0.17,3.9936199118,3.979,0.164,3.9823783095,0.049,-0.006,0.0493659802,3.93,0.17,3.9336751264
2019-12-31 22:30:00,3.949,0.14300000000000002,3.9515882883,0.049,-0.007,0.0494974747,3.9,0.15,3.9028835494000003,3.8890000000000002,0.14300000000000002,3.891628194,0.049,-0.007,0.0494974747,3.84,0.15,3.8429285708
2019-12-31 23:00:00,3.7875,0.1385,3.7900314642,0.0475,-0.0115,0.0488722825,3.74,0.15,3.7430068127,3.7375,0.1385,3.7400653069,0.0475,-0.0115,0.0488722825,3.69,0.15,3.693047522
2019-12-31 23:30:00,3.6885,0.14250000000000002,3.691251617,0.0485,-0.007500000000000001,0.0490764709,3.64,0.15,3.6430893483,3.6485000000000003,0.14250000000000002,3.6512817612,0.0485,-0.007500000000000001,0.0490764709,3.6,0.15,3.6031236448
2020-01-01 00:00:00,3.5789999999999997,0.138,3.5816595316,0.049,-0.012,0.050447993000000003,3.5300000000000002,0.15,3.5331855315,3.529,0.138,3.5316971841,0.049,-0.012,0.050447993000000003,3.48,0.15,3.4832312585
2020-01-01 00:30:00,3.7595,0.1385,3.7620503054,0.0495,-0.0115,0.0508183038,3.71,0.15,3.7130311068,3.7295,0.1385,3.7320708059000003,0.0495,-0.0115,0.0508183038,3.68,0.15,3.6830557965
2020-01-01 01:00:00,4.02,0.1355,4.0222829649,0.05,-0.0145,0.052060061500000004,3.9699999999999998,0.15,3.9728327425,3.9699999999999998,0.1355,3.972311701,0.05,-0.0145,0.052060061500000004,3.92,0.15,3.9228688482000003
2020-01-01 01:30:00,3.939,0.14200000000000002,3.9415587018,0.049,-0.008,0.0496487663,3.89,0.15,3.8928909566,3.899,0.14200000000000002,3.9015849343999998,0.049,-0.008,0.0496487663,3.85,0.15,3.8529209699
2020-01-01 02:00:00,3.8495,0.1405,3.8520631485,0.0495,-0.0095,0.0504033729,3.8,0.15,3.8029593740000003,3.8095,0.1405,3.8120900435,0.0495,-0.0095,0.0504033729,3.76,0.15,3.7629908318
2020-01-01 02:30:00,3.7395,0.3875,3.7595234404999998,0.0495,-0.0125,0.051053893100000004,3.69,0.4,3.7116168983,3.7295,0.3875,3.7495768428,0.0495,-0.0125,0.051053893100000004,3.68,0.4,3.7016752964
2020-01-01 03:00:00,3.569,0.0805,3.5699077369000003,0.049,-0.0095,0.0499124233,3.52,0.09,3.5211503802,3.529,0.0805,3.5299180231,0.049,-0.0095,0.0499124233,3.48,0.09,3.4811635986000002
2020-01-01 03:30:00,3.459,0.082,3.4599718207,0.049,-0.008,0.0496487663,3.41,0.09,3.4111874765,3.409,0.082,3.4099860704,0.049,-0.008,0.0496487663,3.36,0.09,3.361205141
2020-01-01 04:00:00,3.3595,0.082,3.3605005951,0.0495,-0.008,0.0501422975,3.31,0.09,3.3112233389,3.3195,0.082,3.3205126487,0.0495,-0.008,0.0501422975,3.27,0.09,3.2712382976
2020-01-01 04:30:00,3.29,0.0755,3.2908661854,0.05,-0.0145,0.052060061500000004,3.24,0.09,3.241249759,3.24,0.0755,3.2408795488,0.05,-0.0145,0.052060061500000004,3.19,0.09,3.1912693399
2020-01-01 05:00:00,3.2495,0.079,3.2504601597000002,0.0495,-0.011,0.0507074945,3.2,0.09,3.2012653748,3.2395,0.079,3.2404631228,0.0495,-0.011,0.0507074945,3.19,0.09,3.1912693399
2020-01-01 05:30:00,3.299,0.075,3.2998524209,0.049,-0.015,0.051244511900000005,3.25,0.09,3.251245915,3.239,0.075,3.2398682072,0.049,-0.015,0.051244511900000005,3.19,0.09,3.1912693399
2020-01-01 06:00:00,3.319,0.08,3.3199640058,0.049,-0.01,0.050009999000000006,3.27,0.09,3.2712382976,3.269,0.08,3.2699787461,0.049,-0.01,0.050009999000000006,3.22,0.09,3.2212575184
2020-01-01 06:30:00,3.469,0.1255,3.4712694004,0.049,-0.0145,0.0511003914,3.42,0.14,3.4228642976,3.419,0.1255,3.4213025663,0.049,-0.0145,0.0511003914,3.37,0.14,3.3729067583
2020-01-01 07:00:00,3.519,0.1295,3.5213820085,0.049,-0.0105,0.050112373700000004,3.47,0.14,3.4728230591,3.469,0.1295,3.4714163176,0.049,-0.0105,0.050112373700000004,3.42,0.14,3.4228642976
2020-01-01 07:30:00,3.5185,0.6055,3.5702202313,0.0485,-0.0045000000000000005,0.0487083155,3.47,0.61,3.5232087647,3.5484999999999998,0.6055,3.5997892299,0.0485,-0.0045000000000000005,0.0487083155,3.5,0.61,3.5527594908999998
2020-01-01 08:00:00,3.5185,0.7955,3.6073068209,0.0485,-0.0045000000000000005,0.0487083155,3.47,0.8,3.5610251333000003,3.5985,0.7955,3.6853795598,0.0485,-0.0045000000000000005,0.0487083155,3.55,0.8,3.6390245946
2020-01-01 08:30:00,3.6885,0.1655,3.6922110584,0.0485,-0.0045000000000000005,0.0487083155,3.64,0.17,3.6439676179,3.6385,0.1655,3.6422620032,0.0485,-0.0045000000000000005,0.0487083155,3.59,0.17,3.5940228157
2020-01-01 09:00:00,3.8285,0.20550000000000002,3.8340112806,0.0485,-0.0045000000000000005,0.0487083155,3.7800000000000002,0.21,3.7858288392,3.7685,0.20550000000000002,3.7740988991,0.0485,-0.0045000000000000005,0.0487083155,3.7199999999999998,0.21,3.7259227045000003
2020-01-01 09:30:00,3.5185,0.077,3.5193424457,0.0485,-0.003,0.048592694900000004,3.47,0.08,3.4709220677,3.4685,0.077,3.469354587,0.0485,-0.003,0.048592694900000004,3.42,0.08,3.4209355446
2020-01-01 10:00:00,3.6485000000000003,0.077,3.6493124352,0.0485,-0.003,0.048592694900000004,3.6,0.08,3.6008887792,3.5885,0.077,3.5893260161000002,0.0485,-0.003,0.048592694900000004,3.54,0.08,3.5409038394
2020-01-01 10:30:00,3.7285,0.0575,3.728943349,0.0485,-0.0025,0.0485643902,3.68,0.06,3.6804890979,3.6885,0.0575,3.6889481563,0.0485,-0.0025,0.0485643902,3.64,0.06,3.6404944719
2020-01-01 11:00:00,3.8485,0.097,3.8497222302000003,0.0485,-0.003,0.048592694900000004,3.8,0.1,3.8013155617,3.7984999999999998,0.097,3.7997383134,0.0485,-0.003,0.048592694900000004,3.75,0.1,3.7513330964
2020-01-01 11:30:00,4.1185,0.14750000000000002,4.1211404368,0.0485,-0.0025,0.0485643902,4.07,0.15,4.0727631898,4.0685,0.14750000000000002,4.0711728654,0.0485,-0.0025,0.0485643902,4.02,0.15,4.0227975341
2020-01-01 12:00:00,4.1585,0.148,4.1611328085,0.0485,-0.002,0.048541219600000005,4.11,0.15,4.1127363154,4.0985,0.148,4.1011713266,0.0485,-0.002,0.048541219600000005,4.05,0.15,4.0527768258
2020-01-01 12:30:00,4.229,0.149,4.2316240381,0.049,-0.001,0.049010203,4.18,0.15,4.1826905217,4.179,0.149,4.1816554138,0.049,-0.001,0.049010203,4.13,0.15,4.1327230732
2020-01-01 13:00:00,4.23,0.14450000000000002,4.2324673950000005,0.05,-0.0055000000000000005,0.0503015904,4.18,0.15,4.1826905217,4.18,0.14450000000000002,4.1824968918,0.05,-0.0055000000000000005,0.0503015904,4.13,0.15,4.1327230732
2020-01-01 13:30:00,4.179,0.14450000000000002,4.1814974889,0.049,-0.0055000000000000005,0.0493077073,4.13,0.15,4.1327230732,4.129,0.14450000000000002,4.1315277138,0.049,-0.0055000000000000005,0.0493077073,4.08,0.15,4.0827564218
2020-01-01 14:00:00,4.119,0.1145,4.1205911287,0.049,-0.0055000000000000005,0.0493077073,4.07,0.12,4.0717686575,4.059,0.1145,4.0606146394,0.049,-0.0055000000000000005,0.0493077073,4.01,0.12,4.0117951094
2020-01-01 14:30:00,4.049,0.114,4.0506045228,0.049,-0.006,0.0493659802,4.0,0.12,4.0017995952,3.989,0.114,3.9906286472,0.049,-0.006,0.0493659802,3.94,0.12,3.9418269876
2020-01-01 15:00:00,4.119,0.14400000000000002,4.1215163472,0.049,-0.006,0.0493659802,4.07,0.15,4.0727631898,4.069,0.14400000000000002,4.0715472489,0.049,-0.006,0.0493659802,4.02,0.15,4.0227975341
2020-01-01 15:30:00,4.189,0.14450000000000002,4.1914915305000005,0.049,-0.0055000000000000005,0.0493077073,4.14,0.15,4.1427165001,4.139,0.14450000000000002,4.1415216105,0.049,-0.0055000000000000005,0.0493077073,4.09,0.15,4.0927496869
2020-01-01 16:00:00,4.189,0.14450000000000002,4.1914915305000005,0.049,-0.0055000000000000005,0.0493077073,4.14,0.15,4.1427165001,4.139,0.14450000000000002,4.1415216105,0.049,-0.0055000000000000005,0.0493077073,4.09,0.15,4.0927496869
2020-01-01 16:30:00,4.329,0.10400000000000001,4.330249069,0.049,-0.006,0.0493659802,4.28,0.11,4.2814133181,4.279,0.10400000000000001,4.2802636601,0.049,-0.006,0.0493659802,4.23,0.11,4.2314300183
2020-01-01 17:00:00,4.649,0.14400000000000002,4.6512296224,0.049,-0.006,0.0493659802,4.6,0.15,4.6024450024,4.599,0.14400000000000002,4.6012538509,0.049,-0.006,0.0493659802,4.55,0.15,4.552471856
2020-01-01 17:30:00,4.779,0.14350000000000002,4.7811539664,0.049,-0.006500000000000001,0.049429242400000004,4.73,0.15,4.7323778378,4.719,0.14350000000000002,4.7211813405,0.049,-0.006500000000000001,0.049429242400000004,4.67,0.15,4.6724083726
2020-01-01 18:00:00,4.779,0.14350000000000002,4.7811539664,0.049,-0.006500000000000001,0.049429242400000004,4.73,0.15,4.7323778378,4.719,0.14350000000000002,4.7211813405,0.049,-0.006500000000000001,0.049429242400000004,4.67,0.15,4.6724083726
2020-01-01 18:30:00,4.729,0.14350000000000002,4.7311767299,0.049,-0.006500000000000001,0.049429242400000004,4.68,0.15,4.6824032291,4.6690000000000005,0.14350000000000002,4.6712046894,0.049,-0.006500000000000001,0.049429242400000004,4.62,0.15,4.6224344235
2020-01-01 19:00:00,4.629,0.14350000000000002,4.6312237314,0.049,-0.006500000000000001,0.049429242400000004,4.58,0.15,4.5824556735,4.579,0.14350000000000002,4.5812480014,0.049,-0.006500000000000001,0.049429242400000004,4.53,0.15,4.5324827633
2020-01-01 19:30:00,4.419,0.0835,4.4197888241,0.049,-0.006500000000000001,0.049429242400000004,4.37,0.09,4.3709266752,4.359,0.0835,4.35979968,0.049,-0.006500000000000001,0.049429242400000004,4.31,0.09,4.3109395728
2020-01-01 20:00:00,4.139,0.0835,4.1398421769,0.049,-0.006500000000000001,0.049429242400000004,4.09,0.09,4.0909901002,4.089,0.0835,4.0898524729,0.049,-0.006500000000000001,0.049429242400000004,4.04,0.09,4.0410023509
2020-01-01 20:30:00,4.0085,0.0835,4.0093695889,0.0485,-0.006500000000000001,0.0489336285,3.96,0.09,3.9610225952,3.9485,0.0835,3.9493827999,0.0485,-0.006500000000000001,0.0489336285,3.9,0.09,3.9010383233
2020-01-01 21:00:00,3.809,0.0635,3.8095292688,0.049,-0.006500000000000001,0.049429242400000004,3.76,0.07,3.7606515393,3.759,0.0635,3.7595363078,0.049,-0.006500000000000001,0.049429242400000004,3.71,0.07,3.7106603186
2020-01-01 21:30:00,3.859,0.064,3.8595306709,0.049,-0.006,0.0493659802,3.81,0.07,3.8106429904,3.819,0.064,3.8195362284,0.049,-0.006,0.0493659802,3.77,0.07,3.7706498114
2020-01-01 22:00:00,4.0185,0.1515,4.021354809,0.0485,-0.0085,0.049239212000000004,3.9699999999999998,0.16,3.9732228732,3.9685,0.1515,3.9713907514,0.0485,-0.0085,0.049239212000000004,3.92,0.16,3.9232639473
2020-01-01 22:30:00,3.839,0.148,3.8418517671,0.049,-0.012,0.050447993000000003,3.79,0.16,3.7933758053,3.799,0.148,3.8018817709,0.049,-0.012,0.050447993000000003,3.75,0.16,3.7534117813
2020-01-01 23:00:00,3.589,0.11750000000000001,3.5909228967,0.049,-0.0125,0.050569259400000004,3.54,0.13,3.5423862014000003,3.539,0.11750000000000001,3.5409500491,0.049,-0.0125,0.050569259400000004,3.49,0.13,3.4924203642
2020-01-01 23:30:00,3.3689999999999998,0.1375,3.3718047467,0.049,-0.0125,0.050569259400000004,3.32,0.15,3.3233868267,3.329,0.1375,3.331838419,0.049,-0.0125,0.050569259400000004,3.2800000000000002,0.15,3.2834280866
2020-01-02 00:00:00,3.2285,0.101,3.2300794495,0.0485,-0.009000000000000001,0.049327983900000004,3.18,0.11,3.1819019469,3.1885,0.101,3.1900992539,0.0485,-0.009000000000000001,0.049327983900000004,3.14,0.11,3.1419261608
2020-01-02 00:30:00,3.3689999999999998,0.1,3.3704837932,0.049,-0.01,0.050009999000000006,3.32,0.11,3.3218217893,3.319,0.1,3.3205061361,0.049,-0.01,0.050009999000000006,3.27,0.11,3.2718496298
2020-01-02 01:00:00,3.659,0.1,3.6603662385,0.049,-0.01,0.050009999000000006,3.61,0.11,3.6116755114,3.6189999999999998,0.1,3.6203813335,0.049,-0.01,0.050009999000000006,3.5700000000000003,0.11,3.5716942758
2020-01-02 01:30:00,3.6585,0.10450000000000001,3.6599921448,0.0485,-0.0055000000000000005,0.0488108594,3.61,0.11,3.6116755114,3.5885,0.10450000000000001,3.5900212395,0.0485,-0.0055000000000000005,0.0488108594,3.54,0.11,3.5417086272000002
2020-01-02 02:00:00,3.5585,0.101,3.5599330401,0.0485,-0.009000000000000001,0.049327983900000004,3.51,0.11,3.5117232237,3.5185,0.101,3.5199493249,0.0485,-0.009000000000000001,0.049327983900000004,3.47,0.11,3.4717430781
2020-01-02 02:30:00,3.4985,0.10250000000000001,3.5000012143,0.0485,-0.007500000000000001,0.0490764709,3.45,0.11,3.4517531777,3.4585,0.10250000000000001,3.4600185693,0.0485,-0.007500000000000001,0.0490764709,3.41,0.11,3.4117737322
2020-01-02 03:00:00,3.399,0.0795,3.3999295949,0.049,-0.0105,0.050112373700000004,3.35,0.09,3.3512087372,3.359,0.0795,3.3599406617,0.049,-0.0105,0.050112373700000004,3.31,0.09,3.3112233389
2020-01-02 03:30:00,3.3185000000000002,0.082,3.3195129537,0.0485,-0.008,0.049155365900000005,3.27,0.09,3.2712382976,3.2785,0.082,3.2795253086000002,0.0485,-0.008,0.049155365900000005,3.23,0.09,3.2312536267
2020-01-02 04:00:00,3.2785,0.30000000000000004,3.2921971767000002,0.0485,-0.01,0.0495201979,3.23,0.31,3.2448420609,3.2785,0.30000000000000004,3.2921971767000002,0.0485,-0.01,0.0495201979,3.23,0.31,3.2448420609
2020-01-02 04:30:00,3.2265,0.1695,3.2309491639,0.0465,-0.0105,0.0476707457,3.18,0.18,3.1850902656,3.1965,0.1695,3.2009908622,0.0465,-0.0105,0.0476707457,3.15,0.18,3.1551386657
2020-01-02 05:00:00,3.229,0.138,3.2319475553,0.049,-0.012,0.050447993000000003,3.18,0.15,3.1835357702,3.199,0.138,3.2019751717,0.049,-0.012,0.050447993000000003,3.15,0.15,3.1535694062
2020-01-02 05:30:00,3.409,0.1385,3.4118123117,0.049,-0.0115,0.0503314017,3.36,0.15,3.3633465477,3.3689999999999998,0.1385,3.3718456741000002,0.049,-0.0115,0.0503314017,3.32,0.15,3.3233868267
2020-01-02 06:00:00,3.498,0.162,3.5017492771,0.048,-0.008,0.0486621002,3.45,0.17,3.4541858665,3.458,0.162,3.4617925992,0.048,-0.008,0.0486621002,3.41,0.17,3.414234907
2020-01-02 06:30:00,3.7595,0.197,3.7646579194000003,0.0495,-0.013000000000000001,0.051178608800000004,3.71,0.21,3.7159386432,3.7095000000000002,0.197,3.7147273453,0.0495,-0.013000000000000001,0.051178608800000004,3.66,0.21,3.6660196399
2020-01-02 07:00:00,3.9785,0.223,3.9847448162,0.0485,-0.007,0.049002551000000005,3.93,0.23,3.9367245268,3.9185,0.223,3.9248402834,0.0485,-0.007,0.049002551000000005,3.87,0.23,3.8768286008
2020-01-02 07:30:00,4.2385,0.3035,4.2493522448,0.0485,-0.006500000000000001,0.0489336285,4.19,0.31,4.2014521299,4.1885,0.3035,4.1994814561,0.0485,-0.006500000000000001,0.0489336285,4.14,0.31,4.1515900568
2020-01-02 08:00:00,4.3285,0.303,4.339092215,0.0485,-0.007,0.049002551000000005,4.28,0.31,4.29121195,4.2785,0.303,4.2892156917,0.0485,-0.007,0.049002551000000005,4.23,0.31,4.2413441266
2020-01-02 08:30:00,4.6285,0.4335,4.6487562315,0.0485,-0.006500000000000001,0.0489336285,4.58,0.44,4.6010868281,4.5785,0.4335,4.5989764622,0.0485,-0.006500000000000001,0.0489336285,4.53,0.44,4.5513184903
2020-01-02 09:00:00,4.8465,0.48250000000000004,4.8704587566,0.0465,-0.007500000000000001,0.0471009554,4.8,0.49,4.8249455955,4.7865,0.48250000000000004,4.8107575807,0.0465,-0.007500000000000001,0.0471009554,4.74,0.49,4.7652596991
2020-01-02 09:30:00,5.0985,0.5725,5.1305417355,0.0485,-0.007500000000000001,0.0490764709,5.05,0.58,5.0831978124,5.0385,0.5725,5.070920873,0.0485,-0.007500000000000001,0.0490764709,4.99,0.58,5.0235943308
2020-01-02 10:00:00,5.219,0.6205,5.2557569626,0.049,-0.0095,0.0499124233,5.17,0.63,5.2082434659,5.159,0.6205,5.1961814104,0.049,-0.0095,0.0499124233,5.11,0.63,5.1486891536
2020-01-02 10:30:00,5.219,0.55,5.2479006279,0.049,-0.01,0.050009999000000006,5.17,0.56,5.2002403791,5.159,0.55,5.1882348636,0.049,-0.01,0.050009999000000006,5.11,0.56,5.140593351
2020-01-02 11:00:00,5.158,0.55,5.1872404995,0.048,-0.01,0.0490306027,5.11,0.56,5.140593351,5.098,0.55,5.1275826663,0.048,-0.01,0.0490306027,5.05,0.56,5.0809546347
2020-01-02 11:30:00,5.2985,0.61,5.3334981251,0.0485,-0.01,0.0495201979,5.25,0.62,5.2864827627,5.2485,0.61,5.2838293169,0.0485,-0.01,0.0495201979,5.2,0.62,5.2368311029
