Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-02 12:00:00,5.299,0.613,5.3343387594,0.049,-0.007,0.0494974747,5.25,0.62,5.2864827627,5.249,0.613,5.2846731214,0.049,-0.007,0.0494974747,5.2,0.62,5.2368311029
2020-01-02 12:30:00,5.389,0.655,5.4286596873,0.049,-0.005,0.0492544414,5.34,0.66,5.3806319331,5.339,0.655,5.3790283509,0.049,-0.005,0.0492544414,5.29,0.66,5.3310130369
2020-01-02 13:00:00,5.389,0.596,5.4218573386,0.049,-0.004,0.049162994200000004,5.34,0.6000000000000001,5.3736021438,5.339,0.596,5.3721631584,0.049,-0.004,0.049162994200000004,5.29,0.6000000000000001,5.3239177304
2020-01-02 13:30:00,5.4385,0.596,5.4710600664,0.0485,-0.004,0.0486646689,5.39,0.6000000000000001,5.423292358,5.3785,0.596,5.4114210933999995,0.0485,-0.004,0.0486646689,5.33,0.6000000000000001,5.3636647919
2020-01-02 14:00:00,5.3465,0.5945,5.3794509478,0.0465,-0.0055000000000000005,0.0468241391,5.3,0.6000000000000001,5.3338541412,5.2865,0.5945,5.3198226004,0.0465,-0.0055000000000000005,0.0468241391,5.24,0.6000000000000001,5.2742392816
2020-01-02 14:30:00,5.2385,0.5965,5.2723518946,0.0485,-0.0035,0.0486261247,5.19,0.6000000000000001,5.2245669677,5.1885,0.5965,5.2226759903,0.0485,-0.0035,0.0486261247,5.14,0.6000000000000001,5.1749009652
2020-01-02 15:00:00,5.2385,0.577,5.2701813299,0.0485,-0.003,0.048592694900000004,5.19,0.58,5.2223079189,5.1885,0.577,5.2204847716,0.0485,-0.003,0.048592694900000004,5.14,0.58,5.1726202258
2020-01-02 15:30:00,5.0685,0.4665,5.0899228383,0.0485,-0.0035,0.0486261247,5.02,0.47000000000000003,5.0419539863,5.0085,0.4665,5.0301783766,0.0485,-0.0035,0.0486261247,4.96,0.47000000000000003,4.9822183814
2020-01-02 16:00:00,5.1985,0.4975,5.2222512866,0.0485,-0.0025,0.0485643902,5.15,0.5,5.1742149163,5.1385,0.4975,5.1625273365,0.0485,-0.0025,0.0485643902,5.09,0.5,5.1144989979
2020-01-02 16:30:00,4.907,0.356,4.9198968485000005,0.047,-0.004,0.0471699057,4.86,0.36,4.8733150934000005,4.8469999999999995,0.356,4.8600560696,0.047,-0.004,0.0471699057,4.8,0.36,4.8134810688
2020-01-02 17:00:00,5.1785,0.354,5.1905855402,0.0485,-0.006,0.0488697248,5.13,0.36,5.1426160658,5.1285,0.354,5.1407030891,0.0485,-0.006,0.0488697248,5.08,0.36,5.0927399305
2020-01-02 17:30:00,5.3785,0.3825,5.3920838736,0.0485,-0.007500000000000001,0.0490764709,5.33,0.39,5.3442492457,5.3185,0.3825,5.3322367258,0.0485,-0.007500000000000001,0.0490764709,5.27,0.39,5.2844110362
2020-01-02 18:00:00,5.3785,0.36250000000000004,5.3907020415,0.0485,-0.007500000000000001,0.0490764709,5.33,0.37,5.3428269671,5.3185,0.36250000000000004,5.3308393804,0.0485,-0.007500000000000001,0.0490764709,5.27,0.37,5.282972648
2020-01-02 18:30:00,5.2885,0.28250000000000003,5.2960398884,0.0485,-0.007500000000000001,0.0490764709,5.24,0.29,5.2480186737,5.2285,0.28250000000000003,5.2361262876,0.0485,-0.007500000000000001,0.0490764709,5.18,0.29,5.1881114098
2020-01-02 19:00:00,5.1865,0.332,5.1971151854,0.0465,-0.008,0.0471831538,5.14,0.34,5.1512328621,5.1265,0.332,5.1372391661,0.0465,-0.008,0.0471831538,5.08,0.34,5.0913652393
2020-01-02 19:30:00,4.9985,0.3325,5.009546736,0.0485,-0.007500000000000001,0.0490764709,4.95,0.34,4.9616630277,4.9385,0.3325,4.9496806463,0.0485,-0.007500000000000001,0.0490764709,4.89,0.34,4.9018057897
2020-01-02 20:00:00,4.7485,0.2625,4.755750046,0.0485,-0.007500000000000001,0.0490764709,4.7,0.27,4.7077489313,4.7085,0.2625,4.715811542,0.0485,-0.007500000000000001,0.0490764709,4.66,0.27,4.6678153348
2020-01-02 20:30:00,4.5285,0.2625,4.5361016854,0.0485,-0.007500000000000001,0.0490764709,4.48,0.27,4.488128786,4.4785,0.2625,4.4861864094,0.0485,-0.007500000000000001,0.0490764709,4.43,0.27,4.4382203641
2020-01-02 21:00:00,4.3185,0.2225,4.3242280814,0.0485,-0.007500000000000001,0.0490764709,4.27,0.23,4.2761898929,4.2685,0.2225,4.2742950881,0.0485,-0.007500000000000001,0.0490764709,4.22,0.23,4.2262631248
2020-01-02 21:30:00,4.008,0.12250000000000001,4.0098716002,0.048,-0.007500000000000001,0.0485824042,3.96,0.13,3.9621332638,3.958,0.12250000000000001,3.9598952322,0.048,-0.007500000000000001,0.0485824042,3.91,0.13,3.9121605284000003
2020-01-02 22:00:00,3.6775,0.292,3.6890744435,0.0475,-0.008,0.0481689734,3.63,0.30000000000000004,3.6423755984,3.6675,0.292,3.6791059036,0.0475,-0.008,0.0481689734,3.62,0.30000000000000004,3.6324096685000002
2020-01-02 22:30:00,3.7485,0.8725,3.8487021839,0.0485,-0.007500000000000001,0.0490764709,3.7,0.88,3.8032091712,3.8385,0.8725,3.9364118813999998,0.0485,-0.007500000000000001,0.0490764709,3.79,0.88,3.8908225351
2020-01-02 23:00:00,3.6985,0.9325,3.8142441584,0.0485,-0.007500000000000001,0.0490764709,3.65,0.9400000000000001,3.7690980353,3.7885,0.9325,3.9015751306,0.0485,-0.007500000000000001,0.0490764709,3.74,0.9400000000000001,3.8563194888
2020-01-02 23:30:00,3.4385,0.9325,3.5627010118999998,0.0485,-0.007500000000000001,0.0490764709,3.39,0.9400000000000001,3.5179113121,3.5285,0.9325,3.6496395027,0.0485,-0.007500000000000001,0.0490764709,3.48,0.9400000000000001,3.6047191291000003
2020-01-03 00:00:00,3.2685,0.893,3.3882947407,0.0485,-0.007,0.049002551000000005,3.22,0.9,3.3434114315,3.3585000000000003,0.893,3.4751936996,0.0485,-0.007,0.049002551000000005,3.31,0.9,3.4301749227
2020-01-03 00:30:00,3.3885,0.893,3.5041948077000002,0.0485,-0.007,0.049002551000000005,3.34,0.9,3.4591328393,3.4685,0.893,3.5816115437000002,0.0485,-0.007,0.049002551000000005,3.42,0.9,3.5364388868
2020-01-03 01:00:00,3.707,0.8915000000000001,3.8126921263,0.047,-0.0085,0.0477624329,3.66,0.9,3.7690317059,3.797,0.8915000000000001,3.9002539981,0.047,-0.0085,0.0477624329,3.75,0.9,3.8564880397
2020-01-03 01:30:00,3.669,0.893,3.7761104327,0.049,-0.007,0.0494974747,3.62,0.9,3.7302010670000003,3.759,0.893,3.8636161818,0.049,-0.007,0.0494974747,3.71,0.9,3.8176039606
2020-01-03 02:00:00,3.6189999999999998,0.303,3.6316621539,0.049,-0.007,0.0494974747,3.5700000000000003,0.31,3.5834341071,3.599,0.303,3.6117322714,0.049,-0.007,0.0494974747,3.55,0.31,3.5635095061
2020-01-03 02:30:00,3.539,0.14300000000000002,3.5418879147,0.049,-0.007,0.0494974747,3.49,0.15,3.4932220084,3.499,0.14300000000000002,3.5019209014,0.049,-0.007,0.0494974747,3.45,0.15,3.45325933
2020-01-03 03:00:00,3.419,0.14300000000000002,3.4219891876,0.049,-0.007,0.0494974747,3.37,0.15,3.3733366271,3.3689999999999998,0.14300000000000002,3.3720335111,0.049,-0.007,0.0494974747,3.32,0.15,3.3233868267
2020-01-03 03:30:00,3.359,0.14300000000000002,3.3620425339,0.049,-0.007,0.0494974747,3.31,0.15,3.3133970483,3.319,0.14300000000000002,3.3220791682,0.049,-0.007,0.0494974747,3.27,0.15,3.2734385591
2020-01-03 04:00:00,3.287,0.14150000000000001,3.2900442626,0.047,-0.0085,0.0477624329,3.24,0.15,3.2434703637,3.247,0.14150000000000001,3.2500817297,0.047,-0.0085,0.0477624329,3.2,0.15,3.2035136959
2020-01-03 04:30:00,3.229,0.1135,3.2309941582,0.049,-0.006500000000000001,0.049429242400000004,3.18,0.12,3.1822633455,3.189,0.1135,3.1910191554,0.049,-0.006500000000000001,0.049429242400000004,3.14,0.12,3.142292157
2020-01-03 05:00:00,3.199,0.20350000000000001,3.2054661517,0.049,-0.006500000000000001,0.049429242400000004,3.15,0.21,3.1569922395,3.189,0.20350000000000001,3.1954863871,0.049,-0.006500000000000001,0.049429242400000004,3.14,0.21,3.1470144582
2020-01-03 05:30:00,3.409,0.17300000000000001,3.4133868811,0.049,-0.007,0.0494974747,3.36,0.18,3.3648179743,3.3689999999999998,0.17300000000000001,3.3734388982,0.049,-0.007,0.0494974747,3.32,0.18,3.3248759375
2020-01-03 06:00:00,3.5295,0.203,3.5353329758000003,0.0495,-0.007,0.0499924994,3.48,0.21,3.4863304491,3.4795,0.203,3.4854166537,0.0495,-0.007,0.0499924994,3.43,0.21,3.4364225584
2020-01-03 06:30:00,3.8395,0.24250000000000002,3.847150439,0.0495,-0.007500000000000001,0.050064957800000004,3.79,0.25,3.7982364329,3.7895000000000003,0.24250000000000002,3.7972511768,0.0495,-0.007500000000000001,0.050064957800000004,3.74,0.25,3.748346302
2020-01-03 07:00:00,4.118,0.3715,4.1347232374,0.048,-0.0085,0.0487467948,4.07,0.38,4.0877010654,4.068,0.3715,4.0849279369,0.048,-0.0085,0.0487467948,4.02,0.38,4.0379202568
2020-01-03 07:30:00,4.3695,0.47250000000000003,4.3949728668,0.0495,-0.007500000000000001,0.050064957800000004,4.32,0.48,4.3465848663,4.3095,0.47250000000000003,4.3353254203,0.0495,-0.007500000000000001,0.050064957800000004,4.26,0.48,4.2869569627
2020-01-03 08:00:00,4.4795,0.47250000000000003,4.5043508411,0.0495,-0.007500000000000001,0.050064957800000004,4.43,0.48,4.455928635,4.4195,0.47250000000000003,4.4446863219,0.0495,-0.007500000000000001,0.050064957800000004,4.37,0.48,4.3962825205
2020-01-03 08:30:00,4.7985,0.5435,4.8291815559,0.0485,-0.006500000000000001,0.0489336285,4.75,0.55,4.7817360864000005,4.7385,0.5435,4.769567538,0.0485,-0.006500000000000001,0.0489336285,4.69,0.55,4.7221393457000005
2020-01-03 09:00:00,4.9975000000000005,0.542,5.0268051733,0.0475,-0.008,0.0481689734,4.95,0.55,4.980461826,4.9375,0.542,4.967159173,0.0475,-0.008,0.0481689734,4.89,0.55,4.9208332628
2020-01-03 09:30:00,4.9605,0.505,4.9861393131,0.0505,-0.005,0.0507469211,4.91,0.51,4.9364157037,4.9105,0.505,4.9363990165,0.0505,-0.005,0.0507469211,4.86,0.51,4.8866859936
2020-01-03 10:00:00,5.08,0.5345,5.1080417236,0.05,-0.0055000000000000005,0.0503015904,5.03,0.54,5.0589030432,5.03,0.5345,5.0583189154,0.05,-0.0055000000000000005,0.0503015904,4.98,0.54,5.0091915515
2020-01-03 10:30:00,5.1405,0.533,5.1680585571,0.0505,-0.007,0.0509828403,5.09,0.54,5.1185642518,5.0805,0.533,5.1083822537,0.0505,-0.007,0.0509828403,5.03,0.54,5.0589030432
2020-01-03 11:00:00,4.997,0.5765,5.0301452514,0.057,-0.0035,0.057107355000000005,4.94,0.58,4.9739320462,4.947,0.5765,4.9804780142,0.057,-0.0035,0.057107355000000005,4.89,0.58,4.9242765966
2020-01-03 11:30:00,4.963,0.577,4.9964285245,0.063,-0.003,0.0630713881,4.9,0.58,4.9342071298,4.913,0.577,4.9467664186,0.063,-0.003,0.0630713881,4.85,0.58,4.8845572983
2020-01-03 12:00:00,5.112,0.5775,5.1445165225,0.052000000000000005,-0.0025,0.052060061500000004,5.06,0.58,5.0931326313,5.052,0.5775,5.0849002203,0.052000000000000005,-0.0025,0.052060061500000004,5.0,0.58,5.0335275901
2020-01-03 12:30:00,4.9765,0.517,5.0032830472,0.0565,-0.003,0.05657959,4.92,0.52,4.9474033593,4.9265,0.517,4.9535533963,0.0565,-0.003,0.05657959,4.87,0.52,4.8976831257
2020-01-03 13:00:00,4.886,0.558,4.9177596525,0.066,-0.002,0.0660302961,4.82,0.56,4.8524220756,4.836,0.558,4.8680858661,0.066,-0.002,0.0660302961,4.77,0.56,4.8027596234
2020-01-03 13:30:00,4.8345,0.5065000000000001,4.8609600389,0.0645,-0.0035,0.0645948914,4.77,0.51,4.7971866755,4.7845,0.5065000000000001,4.8112350286000005,0.0645,-0.0035,0.0645948914,4.72,0.51,4.747473012
2020-01-03 14:00:00,4.801,0.528,4.8299466871,0.061,-0.002,0.061032778100000004,4.74,0.53,4.7695387618,4.751,0.528,4.7802494705,0.061,-0.002,0.061032778100000004,4.69,0.53,4.7198516926
2020-01-03 14:30:00,4.7955,0.48450000000000004,4.8199129142,0.0555,-0.0055000000000000005,0.055771856700000004,4.74,0.49,4.7652596991,4.7455,0.48450000000000004,4.7701688125,0.0555,-0.0055000000000000005,0.055771856700000004,4.69,0.49,4.7155275421
2020-01-03 15:00:00,4.854,0.48350000000000004,4.8780209358,0.054,-0.006500000000000001,0.0543897968,4.8,0.49,4.8249455955,4.784,0.48350000000000004,4.808370644,0.054,-0.006500000000000001,0.0543897968,4.73,0.49,4.7553128183
2020-01-03 15:30:00,4.821,0.363,4.834646833,0.051000000000000004,-0.007,0.0514781507,4.77,0.37,4.784328584,4.761,0.363,4.7748183212,0.051000000000000004,-0.007,0.0514781507,4.71,0.37,4.7245105567
2020-01-03 16:00:00,4.8195,0.3235,4.830344967,0.0495,-0.006500000000000001,0.0499249437,4.77,0.33,4.7814014682,4.7595,0.3235,4.7704813698,0.0495,-0.006500000000000001,0.0499249437,4.71,0.33,4.7215463569
2020-01-03 16:30:00,4.649,0.224,4.654393301,0.049,-0.006,0.0493659802,4.6,0.23,4.6057464107,4.599,0.224,4.6044518675,0.049,-0.006,0.0493659802,4.55,0.23,4.5558094780000005
2020-01-03 17:00:00,4.898,0.2525,4.9045040779,0.048,-0.007500000000000001,0.0485824042,4.85,0.26,4.8569640723,4.848,0.2525,4.8545710676,0.048,-0.007500000000000001,0.0485824042,4.8,0.26,4.8070365091
2020-01-03 17:30:00,5.118,0.2535,5.1242742169,0.048,-0.006500000000000001,0.0484381048,5.07,0.26,5.0766622893,5.058,0.2535,5.0643485514,0.048,-0.006500000000000001,0.0484381048,5.01,0.26,5.0167419706
2020-01-03 18:00:00,5.119,0.253,5.1252482867,0.049,-0.007,0.0494974747,5.07,0.26,5.0766622893,5.059,0.253,5.0653222997,0.049,-0.007,0.0494974747,5.01,0.26,5.0167419706
2020-01-03 18:30:00,5.117,0.21250000000000002,5.1214104747,0.047,-0.007500000000000001,0.0475946426,5.07,0.22,5.0747709308,5.057,0.21250000000000002,5.0614627579,0.047,-0.007500000000000001,0.0475946426,5.01,0.22,5.014828013
2020-01-03 19:00:00,5.0085,0.21350000000000002,5.0130484239,0.0485,-0.006500000000000001,0.0489336285,4.96,0.22,4.9648766349,4.9485,0.21350000000000002,4.953103522,0.0485,-0.006500000000000001,0.0489336285,4.9,0.22,4.9049362891
2020-01-03 19:30:00,4.8285,0.21350000000000002,4.8332178205,0.0485,-0.006500000000000001,0.0489336285,4.78,0.22,4.7850600832,4.7785,0.21350000000000002,4.7832671366,0.0485,-0.006500000000000001,0.0489336285,4.73,0.22,4.735113515
2020-01-03 20:00:00,4.568,0.12350000000000001,4.569669162,0.048,-0.006500000000000001,0.0484381048,4.52,0.13,4.5218690826,4.518,0.12350000000000001,4.5196876275,0.048,-0.006500000000000001,0.0484381048,4.47,0.13,4.4718899808
2020-01-03 20:30:00,4.3575,0.0935,4.3585030114,0.0475,-0.006500000000000001,0.0479426741,4.31,0.1,4.3111599367,4.3075,0.0935,4.3085146512,0.0475,-0.006500000000000001,0.0479426741,4.26,0.1,4.2611735473
2020-01-03 21:00:00,4.1875,0.094,4.1885549119,0.0475,-0.006,0.0478774477,4.14,0.1,4.1412075534,4.1375,0.094,4.1385676568,0.0475,-0.006,0.0478774477,4.09,0.1,4.0912223112
2020-01-03 21:30:00,3.9175,0.07350000000000001,3.9181894416,0.0475,-0.006500000000000001,0.0479426741,3.87,0.08,3.8708267851000002,3.8575,0.07350000000000001,3.8582001633000003,0.0475,-0.006500000000000001,0.0479426741,3.81,0.08,3.8108398025
2020-01-03 22:00:00,3.6855,0.223,3.6922404106,0.0455,-0.007,0.0460353125,3.64,0.23,3.647259245,3.6654999999999998,0.223,3.6722771205,0.0455,-0.007,0.0460353125,3.62,0.23,3.6272992708
2020-01-03 22:30:00,3.878,0.1335,3.8802971858,0.048,-0.006500000000000001,0.0484381048,3.83,0.14,3.8325578926,3.838,0.1335,3.8403211129,0.048,-0.006500000000000001,0.0484381048,3.79,0.14,3.7925848705
2020-01-03 23:00:00,3.8375,0.134,3.8398388313,0.0475,-0.006,0.0478774477,3.79,0.14,3.7925848705,3.7775,0.134,3.779875957,0.0475,-0.006,0.0478774477,3.73,0.14,3.7326264212
2020-01-03 23:30:00,3.5875,0.1335,3.589983078,0.0475,-0.006500000000000001,0.0479426741,3.54,0.14,3.54276728,3.5375,0.1335,3.5400181497,0.0475,-0.006500000000000001,0.0479426741,3.49,0.14,3.4928068942
2020-01-04 00:00:00,3.4175,0.134,3.4201260576,0.0475,-0.006,0.0478774477,3.37,0.14,3.3729067583,3.3875,0.134,3.3901492961,0.0475,-0.006,0.0478774477,3.34,0.14,3.3429328441
2020-01-04 00:30:00,3.5675,0.134,3.5700157213,0.0475,-0.006,0.0478774477,3.52,0.14,3.5227829908,3.5275,0.134,3.5300442278,0.0475,-0.006,0.0478774477,3.48,0.14,3.4828149535
2020-01-04 01:00:00,3.8175,0.134,3.8198510769,0.0475,-0.006,0.0478774477,3.77,0.14,3.7725985739,3.7775,0.134,3.779875957,0.0475,-0.006,0.0478774477,3.73,0.14,3.7326264212
2020-01-04 01:30:00,3.817,0.134,3.8193513847,0.047,-0.006,0.047381431,3.77,0.14,3.7725985739,3.777,0.134,3.7793762713,0.047,-0.006,0.047381431,3.73,0.14,3.7326264212
2020-01-04 02:00:00,3.727,0.134,3.72940813,0.047,-0.006,0.047381431,3.68,0.14,3.6826620806,3.677,0.134,3.6794408543,0.047,-0.006,0.047381431,3.63,0.14,3.6326987213
2020-01-04 02:30:00,3.6470000000000002,0.134,3.6494609191,0.047,-0.006,0.047381431,3.6,0.14,3.6027211938,3.597,0.134,3.5994951035,0.047,-0.006,0.047381431,3.55,0.14,3.5527594908999998
2020-01-04 03:00:00,3.537,0.134,3.5395373992,0.047,-0.006,0.047381431,3.49,0.14,3.4928068942,3.487,0.134,3.4895737562,0.047,-0.006,0.047381431,3.44,0.14,3.4428476586
2020-01-04 03:30:00,3.457,0.184,3.4618932681,0.047,-0.006,0.047381431,3.41,0.19,3.4152891532,3.417,0.184,3.4219504672,0.047,-0.006,0.047381431,3.37,0.19,3.3753518335
2020-01-04 04:00:00,3.297,0.864,3.4083287694,0.047,-0.006,0.047381431,3.25,0.87,3.3644316013,3.387,0.864,3.4954634886,0.047,-0.006,0.047381431,3.34,0.87,3.4514489711
2020-01-04 04:30:00,3.257,0.8240000000000001,3.3596167936,0.047,-0.006,0.047381431,3.21,0.8300000000000001,3.3155693327,3.337,0.8240000000000001,3.4372292621,0.047,-0.006,0.047381431,3.29,0.8300000000000001,3.3930811955999998
2020-01-04 05:00:00,3.217,0.8240000000000001,3.3208530531,0.047,-0.006,0.047381431,3.17,0.8300000000000001,3.2768582514,3.297,0.8240000000000001,3.3984091867,0.047,-0.006,0.047381431,3.25,0.8300000000000001,3.3543106594
2020-01-04 05:30:00,3.277,0.8645,3.3891133427,0.047,-0.0055000000000000005,0.047320714300000004,3.23,0.87,3.3451158425,3.357,0.8645,3.4665269723,0.047,-0.0055000000000000005,0.047320714300000004,3.31,0.87,3.4224260401
2020-01-04 06:00:00,3.327,0.8445,3.4325077203,0.047,-0.0055000000000000005,0.047320714300000004,3.2800000000000002,0.85,3.3883476799,3.407,0.8445,3.5101038802,0.047,-0.0055000000000000005,0.047320714300000004,3.36,0.85,3.4658476597
2020-01-04 06:30:00,3.567,0.28450000000000003,3.578327717,0.047,-0.0055000000000000005,0.047320714300000004,3.52,0.29,3.5319258203,3.537,0.28450000000000003,3.548423488,0.047,-0.0055000000000000005,0.047320714300000004,3.49,0.29,3.5020279839
2020-01-04 07:00:00,3.717,0.17400000000000002,3.7210704105,0.047,-0.006,0.047381431,3.67,0.18,3.6744115175000003,3.667,0.17400000000000002,3.6711258491,0.047,-0.006,0.047381431,3.62,0.18,3.6244723754
2020-01-04 07:30:00,3.867,0.20350000000000001,3.8723508687,0.047,-0.006500000000000001,0.0474473392,3.8200000000000003,0.21,3.8257678968,3.807,0.20350000000000001,3.8124350814,0.047,-0.006500000000000001,0.0474473392,3.76,0.21,3.7658597956
2020-01-04 08:00:00,3.9955,0.503,4.0270372794,0.0455,-0.007,0.0460353125,3.95,0.51,3.9827879682000003,3.9855,0.503,4.0171157875,0.0455,-0.007,0.0460353125,3.94,0.51,3.9728704988
2020-01-04 08:30:00,4.1370000000000005,0.9845,4.2525297471,0.047,-0.0055000000000000005,0.047320714300000004,4.09,0.99,4.2081112153,4.227,0.9845,4.3401347041000005,0.047,-0.0055000000000000005,0.047320714300000004,4.18,0.99,4.2956373217
2020-01-04 09:00:00,4.417,0.5745,4.4542046709,0.047,-0.0055000000000000005,0.047320714300000004,4.37,0.58,4.4083216761,4.417,0.5745,4.4542046709,0.047,-0.0055000000000000005,0.047320714300000004,4.37,0.58,4.4083216761
2020-01-04 09:30:00,4.687,0.28450000000000003,4.6956266089,0.047,-0.0055000000000000005,0.047320714300000004,4.64,0.29,4.6490536671000005,4.627,0.28450000000000003,4.6357382638,0.047,-0.0055000000000000005,0.047320714300000004,4.58,0.29,4.5891720386
2020-01-04 10:00:00,4.7265,0.28450000000000003,4.7350546459,0.0465,-0.0055000000000000005,0.0468241391,4.68,0.29,4.6889764341,4.6665,0.28450000000000003,4.6751644356,0.0465,-0.0055000000000000005,0.0468241391,4.62,0.29,4.6290927837
2020-01-04 10:30:00,4.7665,0.28450000000000003,4.7749829843,0.0465,-0.0055000000000000005,0.0468241391,4.72,0.29,4.7289005065000005,4.7165,0.28450000000000003,4.7250727508,0.0465,-0.0055000000000000005,0.0468241391,4.67,0.29,4.6789956187
2020-01-04 11:00:00,4.7965,0.28500000000000003,4.8049596512,0.0465,-0.005,0.0467680446,4.75,0.29,4.7588443975,4.7465,0.28500000000000003,4.7550486065,0.0465,-0.005,0.0467680446,4.7,0.29,4.7089383092
2020-01-04 11:30:00,4.45,0.225,4.4556845714,0.05,-0.005,0.0502493781,4.4,0.23,4.4060072628,4.4,0.225,4.405749085,0.05,-0.005,0.0502493781,4.35,0.23,4.356076216
2020-01-04 12:00:00,4.17,0.14450000000000002,4.172502876,0.05,-0.0055000000000000005,0.0503015904,4.12,0.15,4.1227296783,4.12,0.14450000000000002,4.1225332321,0.05,-0.0055000000000000005,0.0503015904,4.07,0.15,4.0727631898
2020-01-04 12:30:00,4.28,0.17450000000000002,4.2835557951,0.05,-0.0055000000000000005,0.0503015904,4.23,0.18,4.2338280551,4.23,0.17450000000000002,4.2335977903,0.05,-0.0055000000000000005,0.0503015904,4.18,0.18,4.1838738031
2020-01-04 13:00:00,4.2765,0.17500000000000002,4.2800791173,0.0465,-0.005,0.0467680446,4.23,0.18,4.2338280551,4.2265,0.17500000000000002,4.2301214226,0.0465,-0.005,0.0467680446,4.18,0.18,4.1838738031
2020-01-04 13:30:00,4.207,0.1545,4.2098360122,0.047,-0.0055000000000000005,0.047320714300000004,4.16,0.16,4.163075786,4.157,0.1545,4.1598701001,0.047,-0.0055000000000000005,0.047320714300000004,4.11,0.16,4.1131131762
2020-01-04 14:00:00,4.147,0.155,4.1498956613,0.047,-0.005,0.047265209200000005,4.1,0.16,4.1031207635,4.087,0.155,4.0899381413,0.047,-0.005,0.047265209200000005,4.04,0.16,4.0431670754
2020-01-04 14:30:00,4.0365,0.1545,4.0394557183,0.0465,-0.0055000000000000005,0.0468241391,3.99,0.16,3.9932067314,3.9965,0.1545,3.9994852794,0.0465,-0.0055000000000000005,0.0468241391,3.95,0.16,3.9532391782
2020-01-04 15:00:00,3.9865,0.155,3.9895121569,0.0465,-0.005,0.0467680446,3.94,0.16,3.9432473927,3.9365,0.155,3.9395503868,0.0465,-0.005,0.0467680446,3.89,0.16,3.8932890979
2020-01-04 15:30:00,4.0465,0.1545,4.0494484192,0.0465,-0.0055000000000000005,0.0468241391,4.0,0.16,4.003198721,3.9965,0.1545,3.9994852794,0.0465,-0.0055000000000000005,0.0468241391,3.95,0.16,3.9532391782
2020-01-04 16:00:00,4.135,0.154,4.1378667209,0.045,-0.006,0.0453982379,4.09,0.16,4.0931283879,4.095,0.154,4.0978947034,0.045,-0.006,0.0453982379,4.05,0.16,4.0531592616
2020-01-04 16:30:00,4.3965,0.1545,4.3992138502,0.0465,-0.0055000000000000005,0.0468241391,4.35,0.16,4.3529415342,4.3465,0.1545,4.3492450494,0.0465,-0.0055000000000000005,0.0468241391,4.3,0.16,4.3029757145
2020-01-04 17:00:00,4.7065,0.1545,4.7090351984000005,0.0465,-0.0055000000000000005,0.0468241391,4.66,0.16,4.6627459721,4.6465,0.1545,4.6490679173,0.0465,-0.0055000000000000005,0.0468241391,4.6,0.16,4.6027817676
2020-01-04 17:30:00,4.956,0.1945,4.9598151427,0.046,-0.0055000000000000005,0.046327637500000005,4.91,0.2,4.9140716315,4.906,0.1945,4.9098539948,0.046,-0.0055000000000000005,0.046327637500000005,4.86,0.2,4.8641134855
2020-01-04 18:00:00,5.006,0.154,5.0083681973,0.046,-0.006,0.046389654,4.96,0.16,4.9625799742000005,4.946,0.154,4.9483969121,0.046,-0.006,0.046389654,4.9,0.16,4.902611549
2020-01-04 18:30:00,4.9845,0.154,4.9868784074,0.044500000000000005,-0.006,0.044902672500000004,4.94,0.16,4.9425904139,4.9245,0.154,4.9269073718000005,0.044500000000000005,-0.006,0.044902672500000004,4.88,0.16,4.8826222463
2020-01-04 19:00:00,4.776,0.154,4.7784821858,0.046,-0.006,0.046389654,4.73,0.16,4.7327053574,4.726,0.154,4.7285084329,0.046,-0.006,0.046389654,4.68,0.16,4.682734244
2020-01-04 19:30:00,4.5455,0.1145,4.5469418844,0.0455,-0.0055000000000000005,0.045831212100000004,4.5,0.12,4.5015997157,4.4855,0.1145,4.4869611654,0.0455,-0.0055000000000000005,0.045831212100000004,4.44,0.12,4.4416213256
2020-01-04 20:00:00,4.355,0.0845,4.355819699,0.045,-0.0055000000000000005,0.045334865200000005,4.31,0.09,4.3109395728,4.295,0.0845,4.2958311478,0.045,-0.0055000000000000005,0.045334865200000005,4.25,0.09,4.2509528344
2020-01-04 20:30:00,4.5645,0.1845,4.5682272820000005,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.52,0.19,4.5239916003000005,4.5045,0.1845,4.5082768881,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.46,0.19,4.4640452507
2020-01-04 21:00:00,4.564,0.21450000000000002,4.5690377816000005,0.044,-0.0055000000000000005,0.0443424176,4.52,0.22,4.5253508151,4.504,0.21450000000000002,4.5091048169,0.044,-0.0055000000000000005,0.0443424176,4.46,0.22,4.4654227124
2020-01-04 21:30:00,4.314,0.1945,4.318382365,0.044,-0.0055000000000000005,0.0443424176,4.27,0.2,4.2746812747,4.264,0.1945,4.2684336998,0.044,-0.0055000000000000005,0.0443424176,4.22,0.2,4.2247366782
2020-01-04 22:00:00,4.174,0.1645,4.1772402672,0.044,-0.0055000000000000005,0.0443424176,4.13,0.17,4.1334973086,4.124,0.1645,4.1272795217,0.044,-0.0055000000000000005,0.0443424176,4.08,0.17,4.0835401308
2020-01-04 22:30:00,4.004,0.14450000000000002,4.0066065754,0.044,-0.0055000000000000005,0.0443424176,3.96,0.15,3.9628398907999998,3.954,0.14450000000000002,3.9566395148,0.044,-0.0055000000000000005,0.0443424176,3.91,0.15,3.91287618
2020-01-04 23:00:00,3.694,0.14450000000000002,3.6968251582000002,0.044,-0.0055000000000000005,0.0443424176,3.65,0.15,3.6530808915,3.644,0.14450000000000002,3.6468638924,0.044,-0.0055000000000000005,0.0443424176,3.6,0.15,3.6031236448
2020-01-04 23:30:00,3.4939999999999998,0.1245,3.4962174203,0.044,-0.0055000000000000005,0.0443424176,3.45,0.13,3.4524484066,3.454,0.1245,3.4562430832,0.044,-0.0055000000000000005,0.0443424176,3.41,0.13,3.4124771062
2020-01-05 00:00:00,3.314,0.084,3.3150644036,0.044,-0.006,0.0444072066,3.27,0.09,3.2712382976,3.2640000000000002,0.084,3.2650807034,0.044,-0.006,0.0444072066,3.22,0.09,3.2212575184
2020-01-05 00:30:00,3.454,0.083,3.4549971056,0.044,-0.007,0.0445533388,3.41,0.09,3.4111874765,3.394,0.083,3.3950147275,0.044,-0.007,0.0445533388,3.35,0.09,3.3512087372
2020-01-05 01:00:00,3.7445,0.1345,3.7469147975,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.7,0.14,3.7026477013,3.7045,0.1345,3.7069408547,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.66,0.14,3.6626766169
2020-01-05 01:30:00,3.7445,0.1345,3.7469147975,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.7,0.14,3.7026477013,3.7045,0.1345,3.7069408547,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.66,0.14,3.6626766169
2020-01-05 02:00:00,3.6245000000000003,0.1345,3.6269946926000003,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.58,0.14,3.5827363844,3.5945,0.1345,3.5970154990000003,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.55,0.14,3.5527594908999998
2020-01-05 02:30:00,3.5645,0.1345,3.5670366553,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.52,0.14,3.5227829908,3.5145,0.1345,3.5170727175,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.47,0.14,3.4728230591
2020-01-05 03:00:00,3.4845,0.1345,3.487094851,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.44,0.14,3.4428476586,3.4345,0.1345,3.4371325985,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.39,0.14,3.3928896239
2020-01-05 03:30:00,3.4245,0.0845,3.4255423658,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.38,0.09,3.3811980125,3.3845,0.0845,3.3855546813,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.34,0.09,3.3412123548
2020-01-05 04:00:00,3.3445,0.0845,3.3455672912,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.3,0.09,3.3012270446,3.3045,0.0845,3.3055802063,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.26,0.09,3.2612420947
2020-01-05 04:30:00,3.2645,0.0845,3.2655934376,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.22,0.09,3.2212575184,3.2145,0.0845,3.2156104397,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.17,0.09,3.1712773452
2020-01-05 05:00:00,3.205,0.084,3.2061005911000002,0.045,-0.006,0.0453982379,3.16,0.09,3.1612813858,3.165,0.084,3.1661144957,0.045,-0.006,0.0453982379,3.12,0.09,3.121297807
2020-01-05 05:30:00,3.234,0.083,3.2350649143,0.044,-0.007,0.0445533388,3.19,0.09,3.1912693399,3.194,0.083,3.1950782463,0.044,-0.007,0.0445533388,3.15,0.09,3.151285452
2020-01-05 06:00:00,3.295,0.0845,3.2960833196,0.045,-0.0055000000000000005,0.045334865200000005,3.25,0.09,3.251245915,3.245,0.0845,3.2461000062,0.045,-0.0055000000000000005,0.045334865200000005,3.2,0.09,3.2012653748
2020-01-05 06:30:00,3.435,0.14450000000000002,3.4380379943,0.045,-0.0055000000000000005,0.045334865200000005,3.39,0.15,3.3933169613,3.385,0.14450000000000002,3.3880828281,0.045,-0.0055000000000000005,0.045334865200000005,3.34,0.15,3.3433665668
2020-01-05 07:00:00,3.565,0.14450000000000002,3.5679273045,0.045,-0.0055000000000000005,0.045334865200000005,3.52,0.15,3.5231945731,3.505,0.14450000000000002,3.5079773731,0.045,-0.0055000000000000005,0.045334865200000005,3.46,0.15,3.4632499188
2020-01-05 07:30:00,3.665,0.14450000000000002,3.6678474955,0.045,-0.0055000000000000005,0.045334865200000005,3.62,0.15,3.623106402,3.615,0.14450000000000002,3.6178868487,0.045,-0.0055000000000000005,0.045334865200000005,3.5700000000000003,0.15,3.5731498709
2020-01-05 08:00:00,3.765,0.1845,3.7695179068,0.045,-0.0055000000000000005,0.045334865200000005,3.7199999999999998,0.19,3.7248489902,3.715,0.1845,3.7195786388,0.045,-0.0055000000000000005,0.045334865200000005,3.67,0.19,3.674914965
2020-01-05 08:30:00,3.995,0.215,4.0007811737,0.045,-0.005,0.045276925700000005,3.95,0.22,3.9561218384,3.9450000000000003,0.215,3.950854338,0.045,-0.005,0.045276925700000005,3.9,0.22,3.9062001996999998
2020-01-05 09:00:00,4.175,0.215,4.1805322628,0.045,-0.005,0.045276925700000005,4.13,0.22,4.1358554133,4.125,0.215,4.1305992301,0.045,-0.005,0.045276925700000005,4.08,0.22,4.0859270674
2020-01-05 09:30:00,4.384,0.214,4.3892199763,0.044,-0.006,0.0444072066,4.34,0.22,4.3455724594,4.324,0.214,4.3292923209,0.044,-0.006,0.0444072066,4.28,0.22,4.2856504757
2020-01-05 10:00:00,4.595,0.23450000000000001,4.6009798141000005,0.045,-0.0055000000000000005,0.045334865200000005,4.55,0.24,4.5563252737,4.535,0.23450000000000001,4.5410588248,0.045,-0.0055000000000000005,0.045334865200000005,4.49,0.24,4.4964096788
2020-01-05 10:30:00,4.755,0.2745,4.7629166747,0.045,-0.0055000000000000005,0.045334865200000005,4.71,0.28,4.7183153773,4.695,0.2745,4.7030176749,0.045,-0.0055000000000000005,0.045334865200000005,4.65,0.28,4.6584224798000005
2020-01-05 11:00:00,4.815,0.275,4.8228466698,0.045,-0.005,0.045276925700000005,4.77,0.28,4.7782109623,4.765,0.275,4.7729288702,0.045,-0.005,0.045276925700000005,4.72,0.28,4.728297791
2020-01-05 11:30:00,4.855,0.275,4.8627821255,0.045,-0.005,0.045276925700000005,4.8100000000000005,0.28,4.8181427957,4.805,0.275,4.8128629733,0.045,-0.005,0.045276925700000005,4.76,0.28,4.7682281825
2020-01-05 12:00:00,4.8855,0.2755,4.8932617445,0.0455,-0.0045000000000000005,0.045721986000000006,4.84,0.28,4.8480924084,4.8255,0.2755,4.8333580976,0.0455,-0.0045000000000000005,0.045721986000000006,4.78,0.28,4.788193814
2020-01-05 12:30:00,4.946,0.276,4.9536947827,0.046,-0.004,0.0461735855,4.9,0.28,4.90799348,4.896,0.276,4.9037732411,0.046,-0.004,0.0461735855,4.85,0.28,4.8580757507
2020-01-05 13:00:00,4.915,0.276,4.9227432393,0.045,-0.004,0.045177428000000006,4.87,0.28,4.8780426402,4.855,0.276,4.86283878,0.045,-0.004,0.045177428000000006,4.8100000000000005,0.28,4.8181427957
2020-01-05 13:30:00,4.7385,0.274,4.7464153053,0.0485,-0.006,0.0488697248,4.69,0.28,4.6983507745,4.6885,0.274,4.6964995742,0.0485,-0.006,0.0488697248,4.64,0.28,4.6484405987
2020-01-05 14:00:00,4.7055,0.275,4.7135289593,0.0455,-0.005,0.045773900900000004,4.66,0.28,4.6684044383,4.6455,0.275,4.653632479,0.0455,-0.005,0.045773900900000004,4.6,0.28,4.6085138602
2020-01-05 14:30:00,4.5655,0.23550000000000001,4.571569807,0.0455,-0.0045000000000000005,0.045721986000000006,4.52,0.24,4.5263671968,4.5055,0.23550000000000001,4.5116505295,0.0455,-0.0045000000000000005,0.045721986000000006,4.46,0.24,4.4664527312
2020-01-05 15:00:00,4.355,0.1845,4.3589064282,0.045,-0.0055000000000000005,0.045334865200000005,4.31,0.19,4.3141859023,4.295,0.1845,4.29896095,0.045,-0.0055000000000000005,0.045334865200000005,4.25,0.19,4.2542449389
2020-01-05 15:30:00,4.1645,0.10400000000000001,4.1657983929,0.044500000000000005,-0.006,0.044902672500000004,4.12,0.11,4.121468185,4.1145,0.10400000000000001,4.1158141661,0.044500000000000005,-0.006,0.044902672500000004,4.07,0.11,4.0714862151
2020-01-05 16:00:00,4.3255,0.145,4.3279296725,0.0455,-0.005,0.045773900900000004,4.28,0.15,4.282627698,4.2755,0.145,4.2779580702,0.0455,-0.005,0.045773900900000004,4.23,0.15,4.2326587389
2020-01-05 16:30:00,4.4755,0.145,4.4778482835,0.0455,-0.005,0.045773900900000004,4.43,0.15,4.4325387759,4.4255,0.145,4.4278748006,0.0455,-0.005,0.045773900900000004,4.38,0.15,4.3825677405
2020-01-05 17:00:00,4.8055,0.1945,4.8094345302,0.0455,-0.0055000000000000005,0.045831212100000004,4.76,0.2,4.7641998279,4.7655,0.1945,4.7694675279,0.0455,-0.0055000000000000005,0.045831212100000004,4.72,0.2,4.7242353879
2020-01-05 17:30:00,5.075,0.214,5.0795099173,0.045,-0.006,0.0453982379,5.03,0.22,5.0348088345,5.015,0.214,5.0195638257,0.045,-0.006,0.0453982379,4.97,0.22,4.9748668324
2020-01-05 18:00:00,5.045,0.1535,5.0473346679,0.045,-0.006500000000000001,0.045467021,5.0,0.16,5.002559345,4.985,0.1535,4.987362755,0.045,-0.006500000000000001,0.045467021,4.94,0.16,4.9425904139
2020-01-05 18:30:00,4.9455,0.154,4.9478971543,0.0455,-0.006,0.0458938994,4.9,0.16,4.902611549,4.8955,0.154,4.8979216255,0.0455,-0.006,0.0458938994,4.85,0.16,4.8526384576
2020-01-05 19:00:00,4.7255,0.154,4.7280086982,0.0455,-0.006,0.0458938994,4.68,0.16,4.682734244,4.6655,0.154,4.6680409435,0.0455,-0.006,0.0458938994,4.62,0.16,4.6227697325
2020-01-05 19:30:00,4.5555,0.124,4.5571873179,0.0455,-0.006,0.0458938994,4.51,0.13,4.5118732252000004,4.4955,0.124,4.4972098294,0.0455,-0.006,0.0458938994,4.45,0.13,4.4518984714
2020-01-05 20:00:00,4.3255,0.094,4.3265212642,0.0455,-0.006,0.0458938994,4.28,0.1,4.2811680649,4.2755,0.094,4.2765332046,0.0455,-0.006,0.0458938994,4.23,0.1,4.231181868
2020-01-05 20:30:00,4.1255,0.094,4.1265707615,0.0455,-0.006,0.0458938994,4.08,0.1,4.0812253062,4.0755,0.094,4.0765838946,0.0455,-0.006,0.0458938994,4.03,0.1,4.0312405039
2020-01-05 21:00:00,3.9245,0.0935,3.9256136463,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.88,0.1,3.8812884459,3.8845,0.0935,3.8856251106,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.84,0.1,3.8413018627
2020-01-05 21:30:00,3.5955,0.754,3.6737087868,0.0455,-0.006,0.0458938994,3.55,0.76,3.6304407446,3.6855,0.754,3.7618381478,0.0455,-0.006,0.0458938994,3.64,0.76,3.7184943189
2020-01-05 22:00:00,3.9555,0.8645,4.0488690396,0.0455,-0.0055000000000000005,0.045831212100000004,3.91,0.87,4.0056210505,4.0455,0.8645,4.136838225,0.0455,-0.0055000000000000005,0.045831212100000004,4.0,0.87,4.0935192683
2020-01-05 22:30:00,3.7855,0.734,3.8560039225000002,0.0455,-0.006,0.0458938994,3.74,0.74,3.8125057377,3.8555,0.734,3.9247466479,0.0455,-0.006,0.0458938994,3.81,0.74,3.8811982686
2020-01-05 23:00:00,3.6155,0.14400000000000002,3.6183665168,0.0455,-0.006,0.0458938994,3.5700000000000003,0.15,3.5731498709,3.5755,0.14400000000000002,3.5783985594,0.0455,-0.006,0.0458938994,3.5300000000000002,0.15,3.5331855315
2020-01-05 23:30:00,3.3255,0.114,3.3274534182,0.0455,-0.006,0.0458938994,3.2800000000000002,0.12,3.2821943879,3.2755,0.114,3.2774832189,0.0455,-0.006,0.0458938994,3.23,0.12,3.2322283335
2020-01-06 00:00:00,3.2045,0.114,3.2065271323,0.044500000000000005,-0.006,0.044902672500000004,3.16,0.12,3.1622776602,3.1645,0.114,3.1665527392,0.044500000000000005,-0.006,0.044902672500000004,3.12,0.12,3.1223068395
2020-01-06 00:30:00,3.3555,0.0935,3.3568024219,0.0455,-0.006500000000000001,0.045961940800000003,3.31,0.1,3.3115102295,3.3055,0.0935,3.306822115,0.0455,-0.006500000000000001,0.045961940800000003,3.26,0.1,3.2615333817
2020-01-06 01:00:00,3.6955,0.14400000000000002,3.6983045102,0.0455,-0.006,0.0458938994,3.65,0.15,3.6530808915,3.6555,0.14400000000000002,3.6583351746,0.0455,-0.006,0.0458938994,3.61,0.15,3.6131149996
2020-01-06 01:30:00,3.6654999999999998,0.14400000000000002,3.6683274459,0.0455,-0.006,0.0458938994,3.62,0.15,3.623106402,3.6255,0.14400000000000002,3.6283586165,0.0455,-0.006,0.0458938994,3.58,0.15,3.5831410801
2020-01-06 02:00:00,3.5955,0.114,3.5973068051,0.0455,-0.006,0.0458938994,3.55,0.12,3.55202759,3.5555,0.114,3.5573271216,0.0455,-0.006,0.0458938994,3.51,0.12,3.512050683
2020-01-06 02:30:00,3.5255,0.114,3.5273426613,0.0455,-0.006,0.0458938994,3.48,0.12,3.4820683509,3.4755000000000003,0.114,3.4773691564,0.0455,-0.006,0.0458938994,3.43,0.12,3.4320984834
2020-01-06 03:00:00,3.435,0.4645,3.4662638748,0.045,-0.0055000000000000005,0.045334865200000005,3.39,0.47000000000000003,3.4224260401,3.445,0.4645,3.4761739384,0.045,-0.0055000000000000005,0.045334865200000005,3.4,0.47000000000000003,3.4323315691
2020-01-06 03:30:00,3.355,0.8445,3.4596539206,0.045,-0.0055000000000000005,0.045334865200000005,3.31,0.85,3.41739667,3.445,0.8445,3.5469994714,0.045,-0.0055000000000000005,0.045334865200000005,3.4,0.85,3.5046397818
2020-01-06 04:00:00,3.234,0.843,3.3420659778,0.044,-0.007,0.0445533388,3.19,0.85,3.3013027731,3.314,0.843,3.4195387116,0.044,-0.007,0.0445533388,3.27,0.85,3.3786683767
2020-01-06 04:30:00,3.2355,0.314,3.250700886,0.0455,-0.006,0.0458938994,3.19,0.32,3.2060099813,3.2255,0.314,3.2407477918,0.0455,-0.006,0.0458938994,3.18,0.32,3.1960600745
2020-01-06 05:00:00,3.2655,0.134,3.2682481928,0.0455,-0.006,0.0458938994,3.22,0.14,3.2230420413,3.2255,0.134,3.2282822445,0.0455,-0.006,0.0458938994,3.18,0.14,3.1830802692
2020-01-06 05:30:00,3.3655,0.374,3.3862171002,0.0455,-0.006,0.0458938994,3.32,0.38,3.3416762261,3.3555,0.374,3.3762784616,0.0455,-0.006,0.0458938994,3.31,0.38,3.3317412865
2020-01-06 06:00:00,3.4755000000000003,0.774,3.5606426737,0.0455,-0.006,0.0458938994,3.43,0.78,3.5175701841,3.5355,0.774,3.6192314447,0.0455,-0.006,0.0458938994,3.49,0.78,3.576101229
2020-01-06 06:30:00,3.8855,0.2335,3.8925097945,0.0455,-0.006500000000000001,0.045961940800000003,3.84,0.24,3.8474926901,3.8355,0.2335,3.8426010071,0.0455,-0.006500000000000001,0.045961940800000003,3.79,0.24,3.7975913419
2020-01-06 07:00:00,4.2355,0.28450000000000003,4.2450442283,0.0455,-0.0055000000000000005,0.045831212100000004,4.19,0.29,4.2000238095,4.1855,0.28450000000000003,4.1951579827,0.0455,-0.0055000000000000005,0.045831212100000004,4.14,0.29,4.1501445758
2020-01-06 07:30:00,4.5845,0.363,4.5988486874,0.044500000000000005,-0.007,0.045047197500000004,4.54,0.37,4.5550521402,4.5344999999999995,0.363,4.5490064025,0.044500000000000005,-0.007,0.045047197500000004,4.49,0.37,4.5052191956000005
2020-01-06 08:00:00,4.8455,0.5835,4.8805063774,0.0455,-0.006500000000000001,0.045961940800000003,4.8,0.59,4.8361244814,4.7955,0.5835,4.8308687107,0.0455,-0.006500000000000001,0.045961940800000003,4.75,0.59,4.7865018542
2020-01-06 08:30:00,5.1055,0.544,5.1344002814,0.0455,-0.006,0.0458938994,5.06,0.55,5.0898035326,5.0455,0.544,5.0747419885,0.0455,-0.006,0.0458938994,5.0,0.55,5.0301590432
2020-01-06 09:00:00,5.2655,0.6265000000000001,5.3026401443,0.0455,-0.0035,0.0456344168,5.22,0.63,5.2578798008,5.2155,0.6265000000000001,5.2529936703,0.0455,-0.0035,0.0456344168,5.17,0.63,5.2082434659
2020-01-06 09:30:00,5.3735,0.6075,5.4077313635,0.0335,-0.0025,0.0335931541,5.34,0.61,5.3747279001,5.3135,0.6075,5.3481154157,0.0335,-0.0025,0.0335931541,5.28,0.61,5.3151199422
2020-01-06 10:00:00,5.4755,0.5755,5.5056607687,0.035500000000000004,-0.0045000000000000005,0.0357840747,5.44,0.58,5.4708317466,5.4155,0.5755,5.4459930683,0.035500000000000004,-0.0045000000000000005,0.0357840747,5.38,0.58,5.411173625
2020-01-06 10:30:00,5.447,0.5075000000000001,5.4705909416,0.037,-0.0025,0.0370843633,5.41,0.51,5.4339856459,5.397,0.5075000000000001,5.4208085421,0.037,-0.0025,0.0370843633,5.36,0.51,5.3842083912
2020-01-06 11:00:00,5.5155,0.5875,5.5467014071000005,0.035500000000000004,-0.0025,0.0355879193,5.48,0.59,5.5116694386,5.4555,0.5875,5.4870426005,0.035500000000000004,-0.0025,0.0355879193,5.42,0.59,5.452017975
2020-01-06 11:30:00,5.5155,0.6175,5.549959144,0.035500000000000004,-0.0025,0.0355879193,5.48,0.62,5.5149614686,5.4555,0.6175,5.4903357365,0.035500000000000004,-0.0025,0.0355879193,5.42,0.62,5.4553460019
2020-01-06 12:00:00,5.5655,0.616,5.5994862488,0.035500000000000004,-0.004,0.0357246414,5.53,0.62,5.5646473383,5.5055,0.616,5.5398543528,0.035500000000000004,-0.004,0.0357246414,5.47,0.62,5.5050249772
2020-01-06 12:30:00,5.6165,0.617,5.6502885988,0.036500000000000005,-0.003,0.0366230802,5.58,0.62,5.6143387856,5.5565,0.617,5.5906512367,0.036500000000000005,-0.003,0.0366230802,5.52,0.62,5.5547097134
2020-01-06 13:00:00,5.6165,0.617,5.6502885988,0.036500000000000005,-0.003,0.0366230802,5.58,0.62,5.6143387856,5.5565,0.617,5.5906512367,0.036500000000000005,-0.003,0.0366230802,5.52,0.62,5.5547097134
2020-01-06 13:30:00,5.6965,0.5765,5.7255973051,0.036500000000000005,-0.0035,0.0366674242,5.66,0.58,5.6896397074,5.6365,0.5765,5.665905444,0.036500000000000005,-0.0035,0.0366674242,5.6,0.58,5.6299555949
2020-01-06 14:00:00,5.586,0.5765,5.6156698844,0.036000000000000004,-0.0035,0.0361697387,5.55,0.58,5.5802240098,5.526,0.5765,5.5559903033,0.036000000000000004,-0.0035,0.0361697387,5.49,0.58,5.5205525086
2020-01-06 14:30:00,5.4185,0.614,5.4531768952,0.0385,-0.006,0.0389647276,5.38,0.62,5.4156070759,5.3585,0.614,5.3935626677,0.0385,-0.006,0.0389647276,5.32,0.62,5.3560059746
2020-01-06 15:00:00,5.4465,0.5745,5.4767154847,0.036500000000000005,-0.0055000000000000005,0.0369120577,5.41,0.58,5.441001746,5.3865,0.5745,5.4170501659,0.036500000000000005,-0.0055000000000000005,0.0369120577,5.35,0.58,5.3813474149000005
2020-01-06 15:30:00,5.427,0.5745,5.4573234511,0.037,-0.0055000000000000005,0.0374065502,5.39,0.58,5.4211161212,5.3870000000000005,0.5745,5.4175473464,0.037,-0.0055000000000000005,0.0374065502,5.35,0.58,5.3813474149000005
2020-01-06 16:00:00,5.227,0.5145000000000001,5.2522603943,0.037,-0.0055000000000000005,0.0374065502,5.19,0.52,5.215985046,5.167,0.5145000000000001,5.1925522867,0.037,-0.0055000000000000005,0.0374065502,5.13,0.52,5.1562874241
2020-01-06 16:30:00,4.927,0.374,4.9411744555,0.037,-0.006,0.037483329600000004,4.89,0.38,4.9047426028,4.877,0.374,4.8913193517,0.037,-0.006,0.037483329600000004,4.84,0.38,4.8548944376000005
2020-01-06 17:00:00,5.178,0.3945,5.1930062825,0.038,-0.0055000000000000005,0.0383959633,5.14,0.4,5.1555407088,5.128,0.3945,5.1431521706,0.038,-0.0055000000000000005,0.0383959633,5.09,0.4,5.1056929011
2020-01-06 17:30:00,5.408,0.394,5.422333446,0.038,-0.006,0.038470768100000004,5.37,0.4,5.3848769717,5.358,0.394,5.3724668449,0.038,-0.006,0.038470768100000004,5.32,0.4,5.3350164011
2020-01-06 18:00:00,5.468,0.3145,5.4770369955,0.038,-0.0055000000000000005,0.0383959633,5.43,0.32,5.4394209251,5.408,0.3145,5.4171370898,0.038,-0.0055000000000000005,0.0383959633,5.37,0.32,5.3795260014
2020-01-06 18:30:00,5.5675,0.384,5.5807268568,0.0375,-0.006,0.0379769667,5.53,0.39,5.5437352029,5.4975,0.384,5.5108948683,0.0375,-0.006,0.0379769667,5.46,0.39,5.4739108506
2020-01-06 19:00:00,5.398,0.384,5.4116411559,0.038,-0.006,0.038470768100000004,5.36,0.39,5.3741697033,5.328,0.384,5.3418199146,0.038,-0.006,0.038470768100000004,5.29,0.39,5.3043566999
2020-01-06 19:30:00,5.1385,0.383,5.1527537541,0.0385,-0.007,0.039131189600000005,5.1,0.39,5.1148900281,5.0785,0.383,5.0929216811,0.0385,-0.007,0.039131189600000005,5.04,0.39,5.0550667651
2020-01-06 20:00:00,4.939,0.34450000000000003,4.9510000252,0.039,-0.0055000000000000005,0.0393859112,4.9,0.35000000000000003,4.9124840967,4.889,0.34450000000000003,4.901122448,0.039,-0.0055000000000000005,0.0393859112,4.85,0.35000000000000003,4.8626124666
2020-01-06 20:30:00,4.6795,0.28450000000000003,4.6881404096,0.0395,-0.0055000000000000005,0.0398810732,4.64,0.29,4.6490536671000005,4.6295,0.28450000000000003,4.6382335538,0.0395,-0.0055000000000000005,0.0398810732,4.59,0.29,4.5991520958
2020-01-06 21:00:00,4.4395,0.244,4.4462002035,0.0395,-0.006,0.0399530975,4.4,0.25,4.4070965499,4.3895,0.244,4.3962764074,0.0395,-0.006,0.0399530975,4.35,0.25,4.3571779858
2020-01-06 21:30:00,4.14,0.17400000000000002,4.1436549084,0.04,-0.006,0.0404474968,4.1,0.18,4.1039493174,4.09,0.17400000000000002,4.0936995493,0.04,-0.006,0.0404474968,4.05,0.18,4.0539980266
2020-01-06 22:00:00,3.8105,0.064,3.8110374244000003,0.0405,-0.006,0.0409420322,3.77,0.07,3.7706498114,3.7605,0.064,3.761044569,0.0405,-0.006,0.0409420322,3.7199999999999998,0.07,3.7206585439
2020-01-06 22:30:00,3.501,0.293,3.5132392461,0.041,-0.007,0.0415932687,3.46,0.30000000000000004,3.4729814280999998,3.491,0.293,3.5032741828000002,0.041,-0.007,0.0415932687,3.45,0.30000000000000004,3.4630189142
2020-01-06 23:00:00,3.1315,0.7845000000000001,3.228270822,0.0415,-0.0055000000000000005,0.0418628714,3.09,0.79,3.1893886562000002,3.2115,0.7845000000000001,3.3059298994,0.0415,-0.0055000000000000005,0.0418628714,3.17,0.79,3.2669557695
2020-01-06 23:30:00,2.872,0.524,2.9194108995,0.042,-0.006,0.042426406900000005,2.83,0.53,2.8792012781,2.922,0.524,2.9686124705,0.042,-0.006,0.042426406900000005,2.88,0.53,2.9283613165
2020-01-07 00:00:00,2.7625,0.0045000000000000005,2.7625036652,0.0425,-0.0055000000000000005,0.0428544047,2.7199999999999998,0.01,2.7200183823,2.7225,0.0045000000000000005,2.722503719,0.0425,-0.0055000000000000005,0.0428544047,2.68,0.01,2.6800186567
2020-01-07 00:30:00,3.4225,0.42350000000000004,3.4486023981000002,0.0425,-0.006500000000000001,0.0429941857,3.38,0.43,3.4072422867,3.4125,0.42350000000000004,3.4386783071,0.0425,-0.006500000000000001,0.0429941857,3.37,0.43,3.3973224751
2020-01-07 01:00:00,3.803,0.1535,3.8060965897,0.043000000000000003,-0.006500000000000001,0.0434885042,3.76,0.16,3.7634027156,3.763,0.1535,3.7661294787,0.043000000000000003,-0.006500000000000001,0.0434885042,3.7199999999999998,0.16,3.7234392704
2020-01-07 01:30:00,3.753,0.154,3.7561582768,0.043000000000000003,-0.006,0.0434165867,3.71,0.16,3.713448532,3.7030000000000003,0.154,3.706200885,0.043000000000000003,-0.006,0.0434165867,3.66,0.16,3.6634955985
2020-01-07 02:00:00,3.6635,0.3945,3.6846794297,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.62,0.4,3.6420323996,3.6635,0.3945,3.6846794297,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.62,0.4,3.6420323996
2020-01-07 02:30:00,3.5345,0.8835000000000001,3.6432488935,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.49,0.89,3.6016940459,3.6245000000000003,0.8835000000000001,3.7306262879,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.58,0.89,3.688970046
2020-01-07 03:00:00,3.454,0.8845000000000001,3.5654531619,0.044,-0.0055000000000000005,0.0443424176,3.41,0.89,3.5242304124,3.534,0.8845000000000001,3.643006485,0.044,-0.0055000000000000005,0.0443424176,3.49,0.89,3.6016940459
2020-01-07 03:30:00,3.3635,0.8445,3.4678974177,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.32,0.85,3.4270833080000003,3.4435000000000002,0.8445,3.5455426242,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.4,0.85,3.5046397818
2020-01-07 04:00:00,3.3025,0.8845000000000001,3.4188955088,0.0425,-0.0055000000000000005,0.0428544047,3.26,0.89,3.3793046622,3.3825,0.8845000000000001,3.4962331873,0.0425,-0.0055000000000000005,0.0428544047,3.34,0.89,3.4565445173000002
2020-01-07 04:30:00,3.242,0.8845000000000001,3.3604916679,0.042,-0.0055000000000000005,0.0423585883,3.2,0.89,3.3214605221,3.332,0.8845000000000001,3.447399636,0.042,-0.0055000000000000005,0.0423585883,3.29,0.89,3.4082546853
2020-01-07 05:00:00,3.2415,0.843,3.349323999,0.0415,-0.007,0.042086221,3.2,0.85,3.3109666262,3.3315,0.843,3.4365013095,0.0415,-0.007,0.042086221,3.29,0.85,3.3980288404
2020-01-07 05:30:00,3.4415,0.2745,3.4524299414,0.0415,-0.0055000000000000005,0.0418628714,3.4,0.28,3.4115099296,3.4215,0.2745,3.4324936271,0.0415,-0.0055000000000000005,0.0418628714,3.38,0.28,3.3915778039
2020-01-07 06:00:00,3.6115,0.164,3.6152217429,0.0415,-0.006,0.041931491700000004,3.5700000000000003,0.17,3.5740453271,3.5715,0.164,3.5752633819,0.0415,-0.006,0.041931491700000004,3.5300000000000002,0.17,3.5340911137
2020-01-07 06:30:00,4.0615,0.2745,4.0707655914,0.0415,-0.0055000000000000005,0.0418628714,4.02,0.28,4.0297394457,4.0015,0.2745,4.0109041998,0.0415,-0.0055000000000000005,0.0418628714,3.96,0.28,3.9698866483
2020-01-07 07:00:00,4.4315,0.3145,4.4426458896,0.0415,-0.0055000000000000005,0.0418628714,4.39,0.32,4.4016474189,4.3815,0.3145,4.3927727576,0.0415,-0.0055000000000000005,0.0418628714,4.34,0.32,4.3517812445
2020-01-07 07:30:00,4.8615,0.405,4.8783406246,0.0415,-0.005,0.041800119600000005,4.82,0.41000000000000003,4.8374063298,4.8015,0.405,4.8185503266000005,0.0415,-0.005,0.041800119600000005,4.76,0.41000000000000003,4.777624933
2020-01-07 08:00:00,5.041,0.47500000000000003,5.063329537,0.041,-0.005,0.041303752900000004,5.0,0.48,5.0229871591,4.981,0.47500000000000003,5.0035973059,0.041,-0.005,0.041303752900000004,4.94,0.48,4.9632650544
