Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 08:30:00,5.1305,0.47450000000000003,5.1523956079,0.0405,-0.0055000000000000005,0.0408717506,5.09,0.48,5.1125825177,5.0705,0.47450000000000003,5.0926535814,0.0405,-0.0055000000000000005,0.0408717506,5.03,0.48,5.0528506806
2020-01-07 09:00:00,5.242,0.5750000000000001,5.2734418552,0.042,-0.005,0.042296572000000004,5.2,0.58,5.2322461716,5.182,0.5750000000000001,5.2138036979,0.042,-0.005,0.042296572000000004,5.14,0.58,5.1726202258
2020-01-07 09:30:00,5.245,0.5785,5.276806539,0.042,-0.0045000000000000005,0.0422403835,5.203,0.583,5.235560906,5.185,0.5785,5.2171723424,0.042,-0.0045000000000000005,0.0422403835,5.143,0.583,5.175938369
2020-01-07 10:00:00,5.244,0.5785,5.2758125677,0.041,-0.0045000000000000005,0.0412462119,5.203,0.583,5.235560906,5.184,0.5785,5.2161785102,0.041,-0.0045000000000000005,0.0412462119,5.143,0.583,5.175938369
2020-01-07 10:30:00,5.4625,0.556,5.4907232902,0.0425,-0.004,0.0426878203,5.42,0.56,5.4488530903,5.3925,0.556,5.4210877368,0.0425,-0.004,0.0426878203,5.35,0.56,5.3792285692
2020-01-07 11:00:00,5.5485,0.6455000000000001,5.5859218129,0.0485,-0.0045000000000000005,0.0487083155,5.5,0.65,5.538275905,5.4785,0.6455000000000001,5.5163966953,0.0485,-0.0045000000000000005,0.0487083155,5.43,0.65,5.4687658571
2020-01-07 11:30:00,5.5085,0.6945,5.552107933,0.0485,-0.0055000000000000005,0.0488108594,5.46,0.7000000000000001,5.5046889104,5.4485,0.6945,5.4925843189,0.0485,-0.0055000000000000005,0.0488108594,5.4,0.7000000000000001,5.445181356
2020-01-07 12:00:00,5.508,0.615,5.5422278012,0.048,-0.005,0.048259714,5.46,0.62,5.4950887163,5.448,0.615,5.482602393,0.048,-0.005,0.048259714,5.4,0.62,5.4354760601
2020-01-07 12:30:00,5.5475,0.6545000000000001,5.5859758771,0.0475,-0.0055000000000000005,0.0478173609,5.5,0.66,5.5394584573,5.4875,0.6545000000000001,5.5263936251,0.0475,-0.0055000000000000005,0.0478173609,5.44,0.66,5.4798905099
2020-01-07 13:00:00,5.5455,0.6545000000000001,5.5839896579,0.0455,-0.0055000000000000005,0.045831212100000004,5.5,0.66,5.5394584573,5.4855,0.6545000000000001,5.5244077058,0.0455,-0.0055000000000000005,0.045831212100000004,5.44,0.66,5.4798905099
2020-01-07 13:30:00,5.5405,0.6545000000000001,5.579024153,0.0405,-0.0055000000000000005,0.0408717506,5.5,0.66,5.5394584573,5.4805,0.6545000000000001,5.519442952,0.0405,-0.0055000000000000005,0.0408717506,5.44,0.66,5.4798905099
2020-01-07 14:00:00,5.4405,0.6245,5.4762250228,0.0405,-0.0055000000000000005,0.0408717506,5.4,0.63,5.4366257918,5.3805,0.6245,5.4166207639,0.0405,-0.0055000000000000005,0.0408717506,5.34,0.63,5.3770344987
2020-01-07 14:30:00,5.36,0.6235,5.3961423489,0.04,-0.006500000000000001,0.0405246838,5.32,0.63,5.3571727618,5.3,0.6235,5.3365487208,0.04,-0.006500000000000001,0.0405246838,5.26,0.63,5.2975937934
2020-01-07 15:00:00,5.3235,0.5845,5.3554918075,0.043500000000000004,-0.0055000000000000005,0.0438463225,5.28,0.59,5.3128617524,5.2635,0.5845,5.2958542748,0.043500000000000004,-0.0055000000000000005,0.0438463225,5.22,0.59,5.2532370972999995
2020-01-07 15:30:00,5.2755,0.5545,5.3045612919,0.0455,-0.0055000000000000005,0.045831212100000004,5.23,0.56,5.2598954362,5.2255,0.5545,5.2548378186,0.0455,-0.0055000000000000005,0.045831212100000004,5.18,0.56,5.2101823385
2020-01-07 16:00:00,5.385,0.555,5.4135247298,0.045,-0.005,0.045276925700000005,5.34,0.56,5.3692830061,5.335,0.555,5.3637906372,0.045,-0.005,0.045276925700000005,5.29,0.56,5.3195582523
2020-01-07 16:30:00,5.1745,0.42450000000000004,5.1918831362,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.13,0.43,5.147989899,5.1245,0.42450000000000004,5.1420521682,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.08,0.43,5.098166337
2020-01-07 17:00:00,5.3045,0.42450000000000004,5.3214584937,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.26,0.43,5.2775467786,5.2445,0.42450000000000004,5.2616518794000005,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.2,0.43,5.2177485566
2020-01-07 17:30:00,5.4045,0.42450000000000004,5.4211456815,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.36,0.43,5.3772204716,5.3445,0.42450000000000004,5.3613319707,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.3,0.43,5.3174147854000005
2020-01-07 18:00:00,5.4045,0.42450000000000004,5.4211456815,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.36,0.43,5.3772204716,5.3445,0.42450000000000004,5.3613319707,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.3,0.43,5.3174147854000005
2020-01-07 18:30:00,5.3245000000000005,0.28450000000000003,5.3320953199,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.28,0.29,5.287958018,5.2645,0.28450000000000003,5.272181759,0.044500000000000005,-0.0055000000000000005,0.0448385994,5.22,0.29,5.2280493494
2020-01-07 19:00:00,5.275,0.35450000000000004,5.2868984528,0.045,-0.0055000000000000005,0.045334865200000005,5.23,0.36,5.2423754158,5.225,0.35450000000000004,5.2370120536,0.045,-0.0055000000000000005,0.045334865200000005,5.18,0.36,5.1924945835
2020-01-07 19:30:00,5.0515,0.35350000000000004,5.0638537202,0.0415,-0.006500000000000001,0.042005952,5.01,0.36,5.0229174789,4.9915,0.35350000000000004,5.0040018485,0.0415,-0.006500000000000001,0.042005952,4.95,0.36,4.9630736444
2020-01-07 20:00:00,4.7725,0.29450000000000004,4.7815778254,0.0425,-0.0055000000000000005,0.0428544047,4.73,0.30000000000000004,4.7395041935,4.7225,0.29450000000000004,4.7316737525,0.0425,-0.0055000000000000005,0.0428544047,4.68,0.30000000000000004,4.6896055271
2020-01-07 20:30:00,4.562,0.294,4.5714636606,0.042,-0.006,0.042426406900000005,4.52,0.30000000000000004,4.529944812,4.502,0.294,4.5115895203,0.042,-0.006,0.042426406900000005,4.46,0.30000000000000004,4.4700782991
2020-01-07 21:00:00,4.3425,0.254,4.349922097,0.0425,-0.006,0.042921439900000004,4.3,0.26,4.3078532937,4.3025,0.254,4.3099909803,0.0425,-0.006,0.042921439900000004,4.26,0.26,4.2679268972
2020-01-07 21:30:00,4.012,0.114,4.0136193143,0.042,-0.006,0.042426406900000005,3.9699999999999998,0.12,3.971813188,3.9619999999999997,0.114,3.9636397414,0.042,-0.006,0.042426406900000005,3.92,0.12,3.9218363046
2020-01-07 22:00:00,3.662,0.0345,3.66216251,0.042,-0.0055000000000000005,0.0423585883,3.62,0.04,3.6202209877,3.622,0.0345,3.6221643047,0.042,-0.0055000000000000005,0.0423585883,3.58,0.04,3.5802234566999998
2020-01-07 22:30:00,3.4225,0.0345,3.4226738816,0.0425,-0.0055000000000000005,0.0428544047,3.38,0.04,3.3802366781,3.3825,0.0345,3.3826759378,0.0425,-0.0055000000000000005,0.0428544047,3.34,0.04,3.3402395124
2020-01-07 23:00:00,3.0725,0.1945,3.07865011,0.0425,-0.0055000000000000005,0.0428544047,3.03,0.2,3.0365934861,3.0625,0.1945,3.0686701517,0.0425,-0.0055000000000000005,0.0428544047,3.02,0.2,3.0266152712
2020-01-07 23:30:00,2.7425,0.735,2.8392835804,0.0425,-0.005,0.0427931069,2.7,0.74,2.7995713958,2.8225,0.735,2.9166301188,0.0425,-0.005,0.0427931069,2.7800000000000002,0.74,2.876803782
2020-01-08 00:00:00,2.761,0.7835000000000001,2.8700162456,0.041,-0.006500000000000001,0.0415120464,2.7199999999999998,0.79,2.8324018077,2.841,0.7835000000000001,2.9470584063,0.041,-0.006500000000000001,0.0415120464,2.8,0.79,2.9093126336
2020-01-08 00:30:00,3.2735,0.875,3.3884254824,0.043500000000000004,-0.005,0.0437864134,3.23,0.88,3.3477305746,3.3735,0.875,3.4851294452,0.043500000000000004,-0.005,0.0437864134,3.33,0.88,3.4443141552
2020-01-08 01:00:00,3.673,0.1645,3.6766818260000003,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.63,0.17,3.633978536,3.623,0.1645,3.626732586,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.58,0.17,3.58403404
2020-01-08 01:30:00,3.6734999999999998,0.1645,3.6771813254,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.63,0.17,3.633978536,3.6035,0.1645,3.6072527635,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.56,0.17,3.5640566774
2020-01-08 02:00:00,3.573,0.1645,3.5767847643,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.5300000000000002,0.17,3.5340911137,3.533,0.1645,3.5368275686,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.49,0.17,3.494137948
2020-01-08 02:30:00,3.443,0.645,3.5028950884,0.043000000000000003,-0.005,0.043289721600000004,3.4,0.65,3.4615747861,3.483,0.645,3.5422187962000002,0.043000000000000003,-0.005,0.043289721600000004,3.44,0.65,3.5008713201
2020-01-08 03:00:00,3.3615,0.093,3.3627862332,0.0415,-0.007,0.042086221,3.32,0.1,3.3215056827,3.3215,0.093,3.3228017169,0.0415,-0.007,0.042086221,3.2800000000000002,0.1,3.2815240362
2020-01-08 03:30:00,3.3035,0.0945,3.3048513582,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.26,0.1,3.2615333817,3.2535,0.0945,3.2548721173,0.043500000000000004,-0.0055000000000000005,0.0438463225,3.21,0.1,3.2115572547
2020-01-08 04:00:00,3.243,0.095,3.2443911601,0.043000000000000003,-0.005,0.043289721600000004,3.2,0.1,3.2015621187,3.193,0.095,3.1944129351,0.043000000000000003,-0.005,0.043289721600000004,3.15,0.1,3.1515869019
2020-01-08 04:30:00,3.213,0.115,3.2150573867,0.043000000000000003,-0.005,0.043289721600000004,3.17,0.12,3.1722704803,3.163,0.115,3.1650898881,0.043000000000000003,-0.005,0.043289721600000004,3.12,0.12,3.1223068395
2020-01-08 05:00:00,3.213,0.115,3.2150573867,0.043000000000000003,-0.005,0.043289721600000004,3.17,0.12,3.1722704803,3.163,0.115,3.1650898881,0.043000000000000003,-0.005,0.043289721600000004,3.12,0.12,3.1223068395
2020-01-08 05:30:00,3.333,0.145,3.3361525744,0.043000000000000003,-0.005,0.043289721600000004,3.29,0.15,3.2934176777,3.293,0.145,3.2961908319,0.043000000000000003,-0.005,0.043289721600000004,3.25,0.15,3.2534596970000003
2020-01-08 06:00:00,3.5135,0.245,3.5220316935,0.043500000000000004,-0.005,0.0437864134,3.47,0.25,3.4789941075,3.4835000000000003,0.245,3.4921049884,0.043500000000000004,-0.005,0.0437864134,3.44,0.25,3.4490723390999998
2020-01-08 06:30:00,3.9314999999999998,0.29350000000000004,3.9424401708000003,0.0415,-0.006500000000000001,0.042005952,3.89,0.30000000000000004,3.9015509737,3.8915,0.29350000000000004,3.9025523059,0.0415,-0.006500000000000001,0.042005952,3.85,0.30000000000000004,3.8616706229
2020-01-08 07:00:00,4.2835,0.295,4.2936461487,0.043500000000000004,-0.005,0.0437864134,4.24,0.30000000000000004,4.2505999577,4.2335,0.295,4.2437656922,0.043500000000000004,-0.005,0.0437864134,4.19,0.30000000000000004,4.2007261277
2020-01-08 07:30:00,4.663,0.365,4.6772635162,0.043000000000000003,-0.005,0.043289721600000004,4.62,0.37,4.6347923362,4.6129999999999995,0.365,4.6274176384,0.043000000000000003,-0.005,0.043289721600000004,4.57,0.37,4.584953653
2020-01-08 08:00:00,4.923,0.534,4.9518769169,0.043000000000000003,-0.006,0.0434165867,4.88,0.54,4.9097861461,4.8629999999999995,0.534,4.8922310861,0.043000000000000003,-0.006,0.0434165867,4.82,0.54,4.8501546367
2020-01-08 08:30:00,5.083,0.6345000000000001,5.12244856,0.043000000000000003,-0.0055000000000000005,0.0433503172,5.04,0.64,5.080472419,5.033,0.6345000000000001,5.0728373964,0.043000000000000003,-0.0055000000000000005,0.0433503172,4.99,0.64,5.0308746754
2020-01-08 09:00:00,5.083,0.6645,5.1262509937,0.043000000000000003,-0.0055000000000000005,0.0433503172,5.04,0.67,5.0843386984,5.053,0.6645,5.0965055921,0.043000000000000003,-0.0055000000000000005,0.0433503172,5.01,0.67,5.0546018636
2020-01-08 09:30:00,5.167,0.6355000000000001,5.205934042,0.027,-0.0045000000000000005,0.0273724314,5.14,0.64,5.1796911105,5.107,0.6355000000000001,5.1463879809,0.027,-0.0045000000000000005,0.0273724314,5.08,0.64,5.1201562476
2020-01-08 10:00:00,5.1525,0.6645,5.1951724225,0.0125,-0.0055000000000000005,0.0136565003,5.14,0.67,5.1834833848,5.0925,0.6645,5.1356709883,0.0125,-0.0055000000000000005,0.0136565003,5.08,0.67,5.1239925839
2020-01-08 10:30:00,4.956,0.5655,4.9881586031000005,0.046,-0.0045000000000000005,0.0462195846,4.91,0.5700000000000001,4.9429748128,4.906,0.5655,4.9384842057,0.046,-0.0045000000000000005,0.0462195846,4.86,0.5700000000000001,4.893311762
2020-01-08 11:00:00,4.953,0.5655,4.9851779557,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,4.91,0.5700000000000001,4.9429748128,4.9030000000000005,0.5655,4.935503951,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,4.86,0.5700000000000001,4.893311762
2020-01-08 11:30:00,4.977,0.625,5.0160895128,0.037,-0.005,0.0373363094,4.94,0.63,4.9800100402,4.917,0.625,4.9565627203,0.037,-0.005,0.0373363094,4.88,0.63,4.9204979423
2020-01-08 12:00:00,4.8955,0.546,4.92585386,0.035500000000000004,-0.004,0.0357246414,4.86,0.55,4.891022388,4.8455,0.546,4.8761651172,0.035500000000000004,-0.004,0.0357246414,4.8100000000000005,0.55,4.8413427889000005
2020-01-08 12:30:00,4.991,0.6155,5.0288091284,0.021,-0.0045000000000000005,0.0214767316,4.97,0.62,5.0085227363,4.931,0.6155,4.9692656651,0.021,-0.0045000000000000005,0.0214767316,4.91,0.62,4.9489897959
2020-01-08 13:00:00,5.0555,0.615,5.0927698996,0.025500000000000002,-0.005,0.0259855729,5.03,0.62,5.0680666925,4.9955,0.615,5.0332142066,0.025500000000000002,-0.005,0.0259855729,4.97,0.62,5.0085227363
2020-01-08 13:30:00,4.998,0.5855,5.0321778834,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.98,0.59,5.014828013,4.938,0.5855,4.9725902958,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.92,0.59,4.9552497414
2020-01-08 14:00:00,4.996,0.586,5.0302496956,0.016,-0.004,0.0164924225,4.98,0.59,5.014828013,4.956,0.586,4.990524221,0.016,-0.004,0.0164924225,4.94,0.59,4.975108039
2020-01-08 14:30:00,4.954,0.616,4.9921510394,0.014,-0.004,0.014560219800000001,4.94,0.62,4.9787548644,4.894,0.616,4.9326151279,0.014,-0.004,0.014560219800000001,4.88,0.62,4.9192275816
2020-01-08 15:00:00,4.9975000000000005,0.616,5.0353214644,0.007500000000000001,-0.004,0.0085,4.99,0.62,5.0283695171,4.9475,0.616,4.9857007782,0.007500000000000001,-0.004,0.0085,4.94,0.62,4.9787548644
2020-01-08 15:30:00,4.92,0.517,4.947088942,0.0,-0.003,0.003,4.92,0.52,4.9474033593,4.87,0.517,4.8973655163,0.0,-0.003,0.003,4.87,0.52,4.8976831257
2020-01-08 16:00:00,5.11,0.517,5.1360869346,0.0,-0.003,0.003,5.11,0.52,5.1363897827,5.05,0.517,5.0763952762,0.0,-0.003,0.003,5.05,0.52,5.0767016851
2020-01-08 16:30:00,5.06,0.467,5.0815046,0.0,-0.003,0.003,5.06,0.47000000000000003,5.0817811838,5.01,0.467,5.031718295,0.0,-0.003,0.003,5.01,0.47000000000000003,5.0319976153
2020-01-08 17:00:00,5.18,0.4665,5.2009635886,0.0,-0.0035,0.0035,5.18,0.47000000000000003,5.2012786889000004,5.13,0.4665,5.1511670765,0.0,-0.0035,0.0035,5.13,0.47000000000000003,5.1514852227
2020-01-08 17:30:00,5.27,0.4365,5.2880461656,0.0,-0.0035,0.0035,5.27,0.44,5.2883362223,5.22,0.4365,5.2382184233,0.0,-0.0035,0.0035,5.22,0.44,5.2385112389
2020-01-08 18:00:00,5.27,0.3765,5.2834318629,0.0,-0.0035,0.0035,5.27,0.38,5.283682428,5.22,0.3765,5.2335601888,0.0,-0.0035,0.0035,5.22,0.38,5.2338131415
2020-01-08 18:30:00,5.3,0.3765,5.3133560252,0.0,-0.0035,0.0035,5.3,0.38,5.3136051792,5.25,0.3765,5.2634829011,0.0,-0.0035,0.0035,5.25,0.38,5.2637344158
2020-01-08 19:00:00,5.23,0.406,5.2457350295,0.0,-0.004,0.004,5.23,0.41000000000000003,5.2460461302,5.18,0.406,5.1958864499,0.0,-0.004,0.004,5.18,0.41000000000000003,5.196200535
2020-01-08 19:30:00,4.97,0.3365,4.9813785492000004,0.0,-0.0035,0.0035,4.97,0.34,4.9816162036,4.91,0.3365,4.9215172711,0.0,-0.0035,0.0035,4.91,0.34,4.9217578161
2020-01-08 20:00:00,5.01,0.376,5.0240895693,0.0,-0.004,0.004,5.01,0.38,5.0243905103,4.95,0.376,4.9642598643,0.0,-0.004,0.004,4.95,0.38,4.9645644320999995
2020-01-08 20:30:00,5.1,0.456,5.1203453009,0.0,-0.004,0.004,5.1,0.46,5.1207030767,5.05,0.456,5.0705459272,0.0,-0.004,0.004,5.05,0.46,5.0709072167
2020-01-08 21:00:00,4.91,0.456,4.9311292824,0.0,-0.004,0.004,4.91,0.46,4.9315007858,4.86,0.456,4.8813457161,0.0,-0.004,0.004,4.86,0.46,4.881721008
2020-01-08 21:30:00,4.5600000000000005,0.326,4.5716382184,0.0,-0.004,0.004,4.5600000000000005,0.33,4.5719251962000005,4.5,0.326,4.5117929917,0.0,-0.004,0.004,4.5,0.33,4.5120837758
2020-01-08 22:00:00,4.22,0.226,4.2260473258,0.0,-0.004,0.004,4.22,0.23,4.2262631248,4.17,0.226,4.1761197301,0.0,-0.004,0.004,4.17,0.23,4.1763381089
2020-01-08 22:30:00,3.93,0.226,3.9364928553,0.0,-0.004,0.004,3.93,0.23,3.9367245268,3.89,0.226,3.8965595081,0.0,-0.004,0.004,3.89,0.23,3.8967935537000002
2020-01-08 23:00:00,3.5700000000000003,0.7965,3.6577742208,0.0,-0.0035,0.0035,3.5700000000000003,0.8,3.6585379593000003,3.63,0.7965,3.7163573899999998,0.0,-0.0035,0.0035,3.63,0.8,3.7171090918000003
2020-01-08 23:30:00,3.32,0.6465000000000001,3.3823604554,0.0,-0.0035,0.0035,3.32,0.65,3.3830311852,3.36,0.6465000000000001,3.4216315187,0.0,-0.0035,0.0035,3.36,0.65,3.4222945519
2020-01-09 00:00:00,3.2,0.14650000000000002,3.2033517212,0.0,-0.0035,0.0035,3.2,0.15,3.2035136959,3.15,0.14650000000000002,3.1534048662,0.0,-0.0035,0.0035,3.15,0.15,3.1535694062
2020-01-09 00:30:00,3.31,0.14650000000000002,3.3132404455,0.0,-0.0035,0.0035,3.31,0.15,3.3133970483,3.2800000000000002,0.14650000000000002,3.2832700544,0.0,-0.0035,0.0035,3.2800000000000002,0.15,3.2834280866
2020-01-09 01:00:00,3.63,0.1165,3.6318689748,0.0,-0.0035,0.0035,3.63,0.12,3.6319829295,3.59,0.1165,3.5918897881,0.0,-0.0035,0.0035,3.59,0.12,3.5920050111
2020-01-09 01:30:00,3.63,0.14650000000000002,3.6329550299999998,0.0,-0.0035,0.0035,3.63,0.15,3.6330978517,3.59,0.14650000000000002,3.5929879279,0.0,-0.0035,0.0035,3.59,0.15,3.5931323382
2020-01-09 02:00:00,3.55,0.14650000000000002,3.5530215662,0.0,-0.0035,0.0035,3.55,0.15,3.5531676009,3.52,0.14650000000000002,3.523047296,0.0,-0.0035,0.0035,3.52,0.15,3.5231945731
2020-01-09 02:30:00,3.46,0.147,3.46312128,0.0,-0.003,0.003,3.46,0.15,3.4632499188,3.42,0.147,3.4231577527,0.0,-0.003,0.003,3.42,0.15,3.4232878932
2020-01-09 03:00:00,3.35,0.147,3.3532236728,0.0,-0.003,0.003,3.35,0.15,3.3533565274,3.31,0.147,3.3132625915,0.0,-0.003,0.003,3.31,0.15,3.3133970483
2020-01-09 03:30:00,3.29,0.14650000000000002,3.2932601249,0.0,-0.0035,0.0035,3.29,0.15,3.2934176777,3.24,0.14650000000000002,3.2433103845,0.0,-0.0035,0.0035,3.24,0.15,3.2434703637
2020-01-09 04:00:00,3.23,0.147,3.2333433161,0.0,-0.003,0.003,3.23,0.15,3.2334810963,3.18,0.147,3.1833958284,0.0,-0.003,0.003,3.18,0.15,3.1835357702
2020-01-09 04:30:00,3.2,0.1665,3.2043286738,0.0,-0.0035,0.0035,3.2,0.17,3.2045124434,3.16,0.1665,3.1643833918,0.0,-0.0035,0.0035,3.16,0.17,3.164569481
2020-01-09 05:00:00,3.2,0.1665,3.2043286738,0.0,-0.0035,0.0035,3.2,0.17,3.2045124434,3.16,0.1665,3.1643833918,0.0,-0.0035,0.0035,3.16,0.17,3.164569481
2020-01-09 05:30:00,3.32,0.1965,3.3258100141,0.0,-0.0035,0.0035,3.32,0.2,3.326018641,3.2800000000000002,0.1965,3.2858807419,0.0,-0.0035,0.0035,3.2800000000000002,0.2,3.2860919038
2020-01-09 06:00:00,3.45,0.1965,3.4555914471999998,0.0,-0.0035,0.0035,3.45,0.2,3.4557922391,3.4,0.1965,3.4056735384,0.0,-0.0035,0.0035,3.4,0.2,3.4058772731999998
2020-01-09 06:30:00,3.86,0.29650000000000004,3.8713708489,0.0,-0.0035,0.0035,3.86,0.30000000000000004,3.8716404792,3.8200000000000003,0.29650000000000004,3.8314895602,0.0,-0.0035,0.0035,3.8200000000000003,0.30000000000000004,3.8317619968
2020-01-09 07:00:00,4.32,0.40650000000000003,4.3390831117,0.0,-0.0035,0.0035,4.32,0.41000000000000003,4.3394124026,4.26,0.40650000000000003,4.2793506809,0.0,-0.0035,0.0035,4.26,0.41000000000000003,4.2796845678
2020-01-09 07:30:00,4.73,0.497,4.7560392135,0.0,-0.003,0.003,4.73,0.5,4.7563536454,4.68,0.497,4.7063158628,0.0,-0.003,0.003,4.68,0.5,4.7066336165
2020-01-09 08:00:00,4.94,0.596,4.975823148,0.0,-0.004,0.004,4.94,0.6000000000000001,4.9763038492,4.88,0.596,4.9162603674,0.0,-0.004,0.004,4.88,0.6000000000000001,4.916746892
2020-01-09 08:30:00,5.11,0.627,5.1483229308,0.0,-0.003,0.003,5.11,0.63,5.1486891536,5.05,0.627,5.0887748034,0.0,-0.003,0.003,5.05,0.63,5.0891453113
2020-01-09 09:00:00,5.11,0.627,5.1483229308,0.0,-0.003,0.003,5.11,0.63,5.1486891536,5.05,0.627,5.0887748034,0.0,-0.003,0.003,5.05,0.63,5.0891453113
2020-01-09 09:30:00,5.22,0.627,5.257521184,0.0,-0.003,0.003,5.22,0.63,5.2578798008,5.17,0.627,5.2078814311,0.0,-0.003,0.003,5.17,0.63,5.2082434659
2020-01-09 10:00:00,5.28,0.627,5.3170977986,0.0,-0.003,0.003,5.28,0.63,5.3174523975,5.23,0.627,5.2674499523,0.0,-0.003,0.003,5.23,0.63,5.2678078932
2020-01-09 10:30:00,5.1505,0.5565,5.1804770533,0.0005,-0.0035,0.0035355339000000003,5.15,0.56,5.1803571305,5.0905,0.5565,5.1208283021,0.0005,-0.0035,0.0035355339000000003,5.09,0.56,5.120712841
2020-01-09 11:00:00,5.1115,0.6275000000000001,5.1498726683000005,0.0015,-0.0025,0.0029154759,5.11,0.63,5.1486891536,5.0515,0.6275000000000001,5.0903249896,0.0015,-0.0025,0.0029154759,5.05,0.63,5.0891453113
2020-01-09 11:30:00,4.8975,0.6685,4.9429139685,0.007500000000000001,-0.0015,0.0076485293,4.89,0.67,4.9356863758,4.8475,0.6685,4.8933780255,0.007500000000000001,-0.0015,0.0076485293,4.84,0.67,4.8861539067
2020-01-09 12:00:00,4.899,0.637,4.9402398727,0.009000000000000001,-0.003,0.009486833,4.89,0.64,4.9317035596,4.849,0.637,4.8906615094,0.009000000000000001,-0.003,0.009486833,4.84,0.64,4.8821306824
2020-01-09 12:30:00,5.152,0.636,5.1911077816,0.002,-0.004,0.004472136000000001,5.15,0.64,5.1896146292,5.092,0.636,5.1315650634,0.002,-0.004,0.004472136000000001,5.09,0.64,5.1300779721
2020-01-09 13:00:00,5.1105,0.6065,5.1463630362,0.0005,-0.0035,0.0035355339000000003,5.11,0.61,5.14628021,5.0605,0.6065,5.0967148733,0.0005,-0.0035,0.0035355339000000003,5.06,0.61,5.0966361455
2020-01-09 13:30:00,5.11,0.5265000000000001,5.1370519026,0.0,-0.0035,0.0035,5.11,0.53,5.1374117997,5.06,0.5265000000000001,5.0873177854,0.0,-0.0035,0.0035,5.06,0.53,5.0876812007
2020-01-09 14:00:00,5.08,0.5265000000000001,5.1072108092,0.0,-0.0035,0.0035,5.08,0.53,5.1075728091,5.03,0.5265000000000001,5.0574798319,0.0,-0.0035,0.0035,5.03,0.53,5.0578453911
2020-01-09 14:30:00,5.02,0.597,5.055374269,0.0,-0.003,0.003,5.02,0.6000000000000001,5.0557294231,4.96,0.597,4.9957991353,0.0,-0.003,0.003,4.96,0.6000000000000001,4.9961585243
2020-01-09 15:00:00,4.55,0.487,4.5759883086,0.0,-0.003,0.003,4.55,0.49,4.576308556,4.5,0.487,4.5262754004,0.0,-0.003,0.003,4.5,0.49,4.5265991649
2020-01-09 15:30:00,4.48,0.40700000000000003,4.4984496218,0.0,-0.003,0.003,4.48,0.41000000000000003,4.4987220408,4.42,0.40700000000000003,4.4386990211,0.0,-0.003,0.003,4.42,0.41000000000000003,4.4389751069
2020-01-09 16:00:00,4.583,0.3735,4.5981943467,0.023,-0.006500000000000001,0.023900836800000002,4.5600000000000005,0.38,4.5758059399,4.533,0.3735,4.5483613808,0.023,-0.006500000000000001,0.023900836800000002,4.51,0.38,4.5259805567
2020-01-09 16:30:00,4.9015,0.42350000000000004,4.9197616304,0.0415,-0.006500000000000001,0.042005952,4.86,0.43,4.8789855503,4.8415,0.42350000000000004,4.8599870885000005,0.0415,-0.006500000000000001,0.042005952,4.8,0.43,4.8192219289
2020-01-09 17:00:00,5.218,0.4535,5.2376699256,0.048,-0.006500000000000001,0.0484381048,5.17,0.46,5.1904238748000004,5.158,0.4535,5.1778978601,0.048,-0.006500000000000001,0.0484381048,5.11,0.46,5.1306627252
2020-01-09 17:30:00,5.2715,0.404,5.2869583174,0.051500000000000004,-0.006,0.0518483365,5.22,0.41000000000000003,5.2360767756,5.2115,0.404,5.2271357597,0.051500000000000004,-0.006,0.0518483365,5.16,0.41000000000000003,5.1762631309
2020-01-09 18:00:00,5.2025,0.28400000000000003,5.2102458915,0.052500000000000005,-0.006,0.0528417449,5.15,0.29,5.1581585862,5.1525,0.28400000000000003,5.1603209445000005,0.052500000000000005,-0.006,0.0528417449,5.1,0.29,5.1082384439
2020-01-09 18:30:00,5.32,0.35350000000000004,5.3317316371,0.05,-0.006500000000000001,0.0504207299,5.27,0.36,5.282281704,5.27,0.35350000000000004,5.2818426946,0.05,-0.006500000000000001,0.0504207299,5.22,0.36,5.2323990673
2020-01-09 19:00:00,5.233,0.384,5.2470701348,0.053,-0.006,0.0533385414,5.18,0.39,5.1946607204,5.183,0.384,5.1972054991,0.053,-0.006,0.0533385414,5.13,0.39,5.1448032032
2020-01-09 19:30:00,4.9935,0.34400000000000003,5.0053349788,0.053500000000000006,-0.006,0.053835397300000004,4.94,0.35000000000000003,4.9523832647,4.9435,0.34400000000000003,4.9554543939,0.053500000000000006,-0.006,0.053835397300000004,4.89,0.35000000000000003,4.9025095614000005
2020-01-09 20:00:00,4.781,0.313,4.7912347052,0.051000000000000004,-0.007,0.0514781507,4.73,0.32,4.7408121667,4.731,0.313,4.7413426368,0.051000000000000004,-0.007,0.0514781507,4.68,0.32,4.6909274136
2020-01-09 20:30:00,4.5440000000000005,0.314,4.5548361112,0.054,-0.006,0.0543323108,4.49,0.32,4.5013886746,4.494,0.314,4.5049563816,0.054,-0.006,0.0543323108,4.44,0.32,4.4515165955
2020-01-09 21:00:00,4.374,0.2735,4.3825424413,0.054,-0.006500000000000001,0.0543897968,4.32,0.28,4.3290645641,4.324,0.2735,4.3326410248,0.054,-0.006500000000000001,0.0543897968,4.27,0.28,4.2791704804
2020-01-09 21:30:00,4.014,0.1535,4.0169339365,0.054,-0.006500000000000001,0.0543897968,3.96,0.16,3.9632310051,3.974,0.1535,3.9769634459,0.054,-0.006500000000000001,0.0543897968,3.92,0.16,3.9232639473
2020-01-09 22:00:00,4.0745,0.1935,4.0790921171,0.0545,-0.006500000000000001,0.05488624600000001,4.02,0.2,4.0249720496,4.0245,0.1935,4.0291491037,0.0545,-0.006500000000000001,0.05488624600000001,3.9699999999999998,0.2,3.975034591
2020-01-09 22:30:00,3.9715,0.192,3.976138359,0.051500000000000004,-0.008,0.052117655400000004,3.92,0.2,3.9250987249,3.9215,0.192,3.9261974288,0.051500000000000004,-0.008,0.052117655400000004,3.87,0.2,3.8751645126
2020-01-09 23:00:00,3.6345,0.3335,3.6497688283,0.0545,-0.006500000000000001,0.05488624600000001,3.58,0.34,3.5961090084,3.6145,0.3335,3.6298529585,0.0545,-0.006500000000000001,0.05488624600000001,3.56,0.34,3.5761990996
2020-01-09 23:30:00,3.3345000000000002,0.8935000000000001,3.4521344846,0.0545,-0.006500000000000001,0.05488624600000001,3.2800000000000002,0.9,3.4012350698000002,3.4145,0.8935000000000001,3.5294691527,0.0545,-0.006500000000000001,0.05488624600000001,3.36,0.9,3.4784479298
2020-01-10 00:00:00,3.2145,0.4535,3.2463321611,0.0545,-0.006500000000000001,0.05488624600000001,3.16,0.46,3.1933054974,3.2245,0.4535,3.256234405,0.0545,-0.006500000000000001,0.05488624600000001,3.17,0.46,3.2032015235
2020-01-10 00:30:00,3.363,0.124,3.3652852777,0.053,-0.006,0.0533385414,3.31,0.13,3.3125518864,3.333,0.124,3.3353058331,0.053,-0.006,0.0533385414,3.2800000000000002,0.13,3.2825752086
2020-01-10 01:00:00,3.6045,0.8140000000000001,3.6952694421,0.0545,-0.006,0.0548292805,3.55,0.8200000000000001,3.6434736173,3.6845,0.8140000000000001,3.7733454984,0.0545,-0.006,0.0548292805,3.63,0.8200000000000001,3.7214647654
2020-01-10 01:30:00,3.6045,0.884,3.71131732,0.0545,-0.006,0.0548292805,3.55,0.89,3.6598633854,3.7045,0.884,3.8085136536,0.0545,-0.006,0.0548292805,3.65,0.89,3.7569402444
2020-01-10 02:00:00,3.5715,0.752,3.6498104403,0.051500000000000004,-0.008,0.052117655400000004,3.52,0.76,3.6011109397,3.6315,0.752,3.7085436832000003,0.051500000000000004,-0.008,0.052117655400000004,3.58,0.76,3.6597814142000002
2020-01-10 02:30:00,3.5245,0.134,3.5270463918,0.0545,-0.006,0.0548292805,3.47,0.14,3.4728230591,3.4845,0.134,3.4870756014,0.0545,-0.006,0.0548292805,3.43,0.14,3.4328559539
2020-01-10 03:00:00,3.434,0.134,3.4366134493000002,0.054,-0.006,0.0543323108,3.38,0.14,3.3828981658,3.394,0.134,3.3966442263,0.054,-0.006,0.0543323108,3.34,0.14,3.3429328441
2020-01-10 03:30:00,3.364,0.134,3.3666677888,0.054,-0.006,0.0543323108,3.31,0.14,3.3129594021,3.334,0.134,3.3366917748000002,0.054,-0.006,0.0543323108,3.2800000000000002,0.14,3.2829864453
2020-01-10 04:00:00,3.2835,0.094,3.2848452399,0.053500000000000006,-0.006,0.053835397300000004,3.23,0.1,3.2315476169,3.2435,0.094,3.2448618229,0.053500000000000006,-0.006,0.053835397300000004,3.19,0.1,3.1915670132
2020-01-10 04:30:00,3.2435,0.094,3.2448618229,0.053500000000000006,-0.006,0.053835397300000004,3.19,0.1,3.1915670132,3.2035,0.094,3.2048788199000002,0.053500000000000006,-0.006,0.053835397300000004,3.15,0.1,3.1515869019
2020-01-10 05:00:00,3.2405,0.0925,3.2418199364,0.0505,-0.007500000000000001,0.051053893100000004,3.19,0.1,3.1915670132,3.2005,0.0925,3.2018364262,0.0505,-0.007500000000000001,0.051053893100000004,3.15,0.1,3.1515869019
2020-01-10 05:30:00,3.3635,0.114,3.3654313617,0.053500000000000006,-0.006,0.053835397300000004,3.31,0.12,3.3121745123,3.3135,0.114,3.3154604884,0.053500000000000006,-0.006,0.053835397300000004,3.26,0.12,3.2622078413
2020-01-10 06:00:00,3.513,0.194,3.5183525975,0.053,-0.006,0.0533385414,3.46,0.2,3.4657755265,3.473,0.194,3.4784141502,0.053,-0.006,0.0533385414,3.42,0.2,3.425842962
2020-01-10 06:30:00,3.992,0.262,4.0005884567,0.052000000000000005,-0.008,0.052611785800000005,3.94,0.27,3.9492404333,3.942,0.262,3.9506971537,0.052000000000000005,-0.008,0.052611785800000005,3.89,0.27,3.8993589217
2020-01-10 07:00:00,4.46,0.41300000000000003,4.4790812674,0.05,-0.007,0.0504876222,4.41,0.42,4.429954853,4.41,0.41300000000000003,4.429296671,0.05,-0.007,0.0504876222,4.36,0.42,4.3801826446
2020-01-10 07:30:00,4.953,0.544,4.9827848639,0.053,-0.006,0.0533385414,4.9,0.55,4.9307707308,4.9030000000000005,0.544,4.9330867619,0.053,-0.006,0.0533385414,4.85,0.55,4.8810859447
2020-01-10 08:00:00,5.143,0.6035,5.1782874824,0.053,-0.006500000000000001,0.0533970973,5.09,0.61,5.126421754,5.093,0.6035,5.1286315183,0.053,-0.006500000000000001,0.0533970973,5.04,0.61,5.0767804759
2020-01-10 08:30:00,5.2825,0.584,5.3146836453,0.052500000000000005,-0.006,0.0528417449,5.23,0.59,5.2631739473,5.2225,0.584,5.2550511177,0.052500000000000005,-0.006,0.0528417449,5.17,0.59,5.2035564761
2020-01-10 09:00:00,5.2825,0.584,5.3146836453,0.052500000000000005,-0.006,0.0528417449,5.23,0.59,5.2631739473,5.2225,0.584,5.2550511177,0.052500000000000005,-0.006,0.0528417449,5.17,0.59,5.2035564761
2020-01-10 09:30:00,5.4025,0.5845,5.4340267298,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.35,0.59,5.3824343935,5.3425,0.5845,5.3743787083,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.29,0.59,5.322800015
2020-01-10 10:00:00,5.4625,0.6155,5.4970670816,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.41,0.62,5.445410912,5.4025,0.6155,5.4374485285,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.35,0.62,5.3858054179
2020-01-10 10:30:00,5.3245000000000005,0.6185,5.3603024635,0.0145,-0.0015,0.0145773797,5.31,0.62,5.3460733253,5.2545,0.6185,5.2907761718,0.0145,-0.0015,0.0145773797,5.24,0.62,5.2765519044
2020-01-10 11:00:00,5.1525,0.656,5.1940920525,0.052500000000000005,-0.004,0.0526521604,5.1,0.66,5.1425285609,5.0925,0.656,5.1345780985,0.052500000000000005,-0.004,0.0526521604,5.04,0.66,5.0830305921
2020-01-10 11:30:00,5.084,0.6575000000000001,5.1263400443,0.064,-0.0025,0.0640488095,5.02,0.66,5.0632005688,5.024,0.6575000000000001,5.0668414471,0.064,-0.0025,0.0640488095,4.96,0.66,5.0037186172
2020-01-10 12:00:00,5.116,0.6175,5.1531313053,0.066,-0.0025,0.0660473315,5.05,0.62,5.0879170591,5.056,0.6175,5.0935687146,0.066,-0.0025,0.0660473315,4.99,0.62,5.0283695171
2020-01-10 12:30:00,4.977,0.536,5.0057791601,0.067,-0.004,0.0671192968,4.91,0.54,4.9396052474,4.927,0.536,4.9560695112,0.067,-0.004,0.0671192968,4.86,0.54,4.8899079746
2020-01-10 13:00:00,4.9715,0.447,4.9915549932,0.061500000000000006,-0.003,0.0615731273,4.91,0.45,4.9305780594,4.9215,0.447,4.9417579109,0.061500000000000006,-0.003,0.0615731273,4.86,0.45,4.8807888707
2020-01-10 13:30:00,4.8955,0.4465,4.9158196163,0.0655,-0.0035,0.0655934448,4.83,0.45,4.850917439,4.8455,0.4465,4.8660284113,0.0655,-0.0035,0.0655934448,4.78,0.45,4.8011352824
2020-01-10 14:00:00,4.7535,0.448,4.7745645089,0.0635,-0.002,0.06353148830000001,4.69,0.45,4.7115390267,4.7035,0.448,4.7247874291,0.0635,-0.002,0.06353148830000001,4.64,0.45,4.6617700501
2020-01-10 14:30:00,4.6395,0.376,4.6547111887,0.059500000000000004,-0.004,0.0596343022,4.58,0.38,4.5957371552,4.5795,0.376,4.5949098196,0.059500000000000004,-0.004,0.0596343022,4.52,0.38,4.5359453259
2020-01-10 15:00:00,4.6565,0.35550000000000004,4.6700505886,0.0565,-0.0045000000000000005,0.0566789202,4.6,0.36,4.6140654525,4.6065000000000005,0.35550000000000004,4.620197236,0.0565,-0.0045000000000000005,0.0566789202,4.55,0.36,4.564219539
2020-01-10 15:30:00,4.6535,0.354,4.6669452804,0.053500000000000006,-0.006,0.053835397300000004,4.6,0.36,4.6140654525,4.6035,0.354,4.617090886,0.053500000000000006,-0.006,0.053835397300000004,4.55,0.36,4.564219539
2020-01-10 16:00:00,4.7205,0.28500000000000003,4.7290956058999996,0.0505,-0.005,0.0507469211,4.67,0.29,4.6789956187,4.6705,0.28500000000000003,4.6791874562,0.0505,-0.005,0.0507469211,4.62,0.29,4.6290927837
2020-01-10 16:30:00,4.7595,0.215,4.7643536025,0.0495,-0.005,0.0497518844,4.71,0.22,4.7151352048,4.6995000000000005,0.215,4.7044155057,0.0495,-0.005,0.0497518844,4.65,0.22,4.655201392
2020-01-10 17:00:00,4.8765,0.253,4.8830585958,0.0465,-0.007,0.0470239301,4.83,0.26,4.8369928675,4.8265,0.253,4.8331264467,0.0465,-0.007,0.0470239301,4.78,0.26,4.7870659072
2020-01-10 17:30:00,5.1095,0.2545,5.1158342917,0.0495,-0.0055000000000000005,0.0498046183,5.06,0.26,5.0666754386,5.0595,0.2545,5.065896811,0.0495,-0.0055000000000000005,0.0498046183,5.01,0.26,5.0167419706
2020-01-10 18:00:00,5.1495,0.224,5.1543696268,0.0495,-0.006,0.0498623104,5.1,0.23,5.1051836402,5.0895,0.224,5.0944269796,0.0495,-0.006,0.0498623104,5.04,0.23,5.0452452864
2020-01-10 18:30:00,5.0895,0.2245,5.0944489889,0.0495,-0.0055000000000000005,0.0498046183,5.04,0.23,5.0452452864,5.0395,0.2245,5.0444980424,0.0495,-0.0055000000000000005,0.0498046183,4.99,0.23,4.9952977889
2020-01-10 19:00:00,4.9995,0.2235,5.0044932311,0.0495,-0.006500000000000001,0.0499249437,4.95,0.23,4.9553405534,4.9495000000000005,0.2235,4.9545436218,0.0495,-0.006500000000000001,0.0499249437,4.9,0.23,4.9053949892
2020-01-10 19:30:00,4.8395,0.1935,4.8433668558,0.0495,-0.006500000000000001,0.0499249437,4.79,0.2,4.7941735471,4.7795000000000005,0.1935,4.7834153593,0.0495,-0.006500000000000001,0.0499249437,4.73,0.2,4.7342264416
2020-01-10 20:00:00,4.4795,0.154,4.4821463887,0.0495,-0.006,0.0498623104,4.43,0.16,4.4328884489,4.4295,0.154,4.4321762431,0.0495,-0.006,0.0498623104,4.38,0.16,4.3829214002
2020-01-10 20:30:00,4.4795,0.184,4.4832774005000005,0.0495,-0.006,0.0498623104,4.43,0.19,4.4340726201,4.4295,0.184,4.4333200031,0.0495,-0.006,0.0498623104,4.38,0.19,4.3841190677
2020-01-10 21:00:00,4.6295,0.21350000000000002,4.634420406,0.0495,-0.006500000000000001,0.0499249437,4.58,0.22,4.5852807984,4.5795,0.21350000000000002,4.5844740702,0.0495,-0.006500000000000001,0.0499249437,4.53,0.22,4.5353390171
2020-01-10 21:30:00,4.3995,0.21350000000000002,4.4046773435,0.0495,-0.006500000000000001,0.0499249437,4.35,0.22,4.3555596655,4.3395,0.21350000000000002,4.3447488419999996,0.0495,-0.006500000000000001,0.0499249437,4.29,0.22,4.2956373217
2020-01-10 22:00:00,4.2095,0.1935,4.2139450044,0.0495,-0.006500000000000001,0.0499249437,4.16,0.2,4.1648049174,4.1595,0.1935,4.163998379,0.0495,-0.006500000000000001,0.0499249437,4.11,0.2,4.1148633027
2020-01-10 22:30:00,3.987,0.153,3.9899345859,0.047,-0.007,0.0475184175,3.94,0.16,3.9432473927,3.9370000000000003,0.153,3.9399718273,0.047,-0.007,0.0475184175,3.89,0.16,3.8932890979
2020-01-10 23:00:00,3.689,0.1535,3.6921922011,0.049,-0.006500000000000001,0.049429242400000004,3.64,0.16,3.6435147866,3.649,0.1535,3.652227163,0.049,-0.006500000000000001,0.049429242400000004,3.6,0.16,3.6035538015
2020-01-10 23:30:00,3.459,0.154,3.4624264613,0.049,-0.006,0.0493659802,3.41,0.16,3.413751602,3.419,0.154,3.4224665082,0.049,-0.006,0.0493659802,3.37,0.16,3.3737960816
2020-01-11 00:00:00,3.309,0.084,3.3100660114,0.049,-0.006,0.0493659802,3.26,0.09,3.2612420947,3.269,0.084,3.270079051,0.049,-0.006,0.0493659802,3.22,0.09,3.2212575184
2020-01-11 00:30:00,3.419,0.084,3.420031725,0.049,-0.006,0.0493659802,3.37,0.09,3.3712015662,3.3689999999999998,0.084,3.3700470323,0.049,-0.006,0.0493659802,3.32,0.09,3.3212196555
2020-01-11 01:00:00,3.729,0.10400000000000001,3.7304499729,0.049,-0.006,0.0493659802,3.68,0.11,3.6816436547,3.6790000000000003,0.10400000000000001,3.6804696711,0.049,-0.006,0.0493659802,3.63,0.11,3.6316662842
2020-01-11 01:30:00,3.729,0.0845,3.7299572719,0.049,-0.0055000000000000005,0.0493077073,3.68,0.09,3.681100379,3.6790000000000003,0.0845,3.6799702784,0.049,-0.0055000000000000005,0.0493077073,3.63,0.09,3.6311155311
2020-01-11 02:00:00,3.6189999999999998,0.1145,3.6208108553000002,0.049,-0.0055000000000000005,0.0493077073,3.5700000000000003,0.12,3.5720162374,3.5789999999999997,0.1145,3.5808310837,0.049,-0.0055000000000000005,0.0493077073,3.5300000000000002,0.12,3.5320390711
2020-01-11 02:30:00,3.5685000000000002,0.134,3.5710150168,0.0485,-0.006,0.0488697248,3.52,0.14,3.5227829908,3.5185,0.134,3.521050731,0.0485,-0.006,0.0488697248,3.47,0.14,3.4728230591
2020-01-11 03:00:00,3.4485,0.10400000000000001,3.4500678617,0.0485,-0.006,0.0488697248,3.4,0.11,3.4017789464,3.4085,0.10400000000000001,3.4100862526,0.0485,-0.006,0.0488697248,3.36,0.11,3.361800113
2020-01-11 03:30:00,3.3285,0.49450000000000005,3.3650323178,0.0485,-0.0055000000000000005,0.0488108594,3.2800000000000002,0.5,3.3178908963,3.3485,0.49450000000000005,3.3848164647,0.0485,-0.0055000000000000005,0.0488108594,3.3,0.5,3.3376638537
2020-01-11 04:00:00,3.2085,0.8545,3.3203377087,0.0485,-0.0055000000000000005,0.0488108594,3.16,0.86,3.2749351139,3.2984999999999998,0.8545,3.4073849944,0.0485,-0.0055000000000000005,0.0488108594,3.25,0.86,3.3618596044
2020-01-11 04:30:00,3.1585,0.8145,3.2618296246,0.0485,-0.0055000000000000005,0.0488108594,3.11,0.8200000000000001,3.2162866788,3.2285,0.8145,3.3296580155,0.0485,-0.0055000000000000005,0.0488108594,3.18,0.8200000000000001,3.2840219244
2020-01-11 05:00:00,3.1165,0.8130000000000001,3.2207982318,0.0465,-0.007,0.0470239301,3.07,0.8200000000000001,3.1776248992,3.1965,0.8130000000000001,3.2982694326,0.0465,-0.007,0.0470239301,3.15,0.8200000000000001,3.2549807987
2020-01-11 05:30:00,3.1685,0.8145,3.2715137933,0.0485,-0.0055000000000000005,0.0488108594,3.12,0.8200000000000001,3.2259572223,3.2485,0.8145,3.3490539709,0.0485,-0.0055000000000000005,0.0488108594,3.2,0.8200000000000001,3.3033921959
2020-01-11 06:00:00,3.299,0.4445,3.3288107862,0.049,-0.0055000000000000005,0.0493077073,3.25,0.45,3.2810059433,3.309,0.4445,3.3387214993,0.049,-0.0055000000000000005,0.0493077073,3.26,0.45,3.2909117278
2020-01-11 06:30:00,3.549,0.1835,3.5537407404,0.049,-0.006500000000000001,0.049429242400000004,3.5,0.19,3.505153349,3.489,0.1835,3.4938221549,0.049,-0.006500000000000001,0.049429242400000004,3.44,0.19,3.4452430974
2020-01-11 07:00:00,3.699,0.21450000000000002,3.7052140626,0.049,-0.0055000000000000005,0.0493077073,3.65,0.22,3.6566241262,3.649,0.21450000000000002,3.6552990644000003,0.049,-0.0055000000000000005,0.0493077073,3.6,0.22,3.6067159578
2020-01-11 07:30:00,3.8285,0.21450000000000002,3.8345042052,0.0485,-0.0055000000000000005,0.0488108594,3.7800000000000002,0.22,3.786396704,3.7785,0.21450000000000002,3.7845835306,0.0485,-0.0055000000000000005,0.0488108594,3.73,0.22,3.7364823029
2020-01-11 08:00:00,3.9885,0.21450000000000002,3.9942636994000003,0.0485,-0.0055000000000000005,0.0488108594,3.94,0.22,3.9461373519,3.9385,0.21450000000000002,3.944336763,0.0485,-0.0055000000000000005,0.0488108594,3.89,0.22,3.8962161131
2020-01-11 08:30:00,4.2085,0.2745,4.2174426493,0.0485,-0.0055000000000000005,0.0488108594,4.16,0.28,4.1694124286,4.1585,0.2745,4.1675499397,0.0485,-0.0055000000000000005,0.0488108594,4.11,0.28,4.1195266718
2020-01-11 09:00:00,4.4285,0.275,4.4370302287,0.0485,-0.005,0.0487570508,4.38,0.28,4.3889406467,4.3685,0.275,4.3771471588,0.0485,-0.005,0.0487570508,4.32,0.28,4.3290645641
2020-01-11 09:30:00,4.6365,0.314,4.6471204256,0.0465,-0.006,0.0468854988,4.59,0.32,4.6011411628,4.5765,0.314,4.5872593397,0.0465,-0.006,0.0468854988,4.53,0.32,4.5412883634
2020-01-11 10:00:00,4.7085,0.3145,4.7189916826000005,0.0485,-0.0055000000000000005,0.0488108594,4.66,0.32,4.6709742025,4.6485,0.3145,4.6591267959,0.0485,-0.0055000000000000005,0.0488108594,4.6,0.32,4.6111170013
2020-01-11 10:30:00,4.7585,0.3145,4.7688816823,0.0485,-0.0055000000000000005,0.0488108594,4.71,0.32,4.7208579729,4.6985,0.3145,4.7090139626,0.0485,-0.0055000000000000005,0.0488108594,4.65,0.32,4.6609977473
2020-01-11 11:00:00,4.7785,0.28450000000000003,4.7869617191,0.0485,-0.0055000000000000005,0.0488108594,4.73,0.29,4.7388817246,4.7285,0.28450000000000003,4.7370510341,0.0485,-0.0055000000000000005,0.0488108594,4.68,0.29,4.6889764341
2020-01-11 11:30:00,4.8785,0.3345,4.8899542431,0.0485,-0.0055000000000000005,0.0488108594,4.83,0.34,4.8419520857,4.8185,0.3345,4.8300965311,0.0485,-0.0055000000000000005,0.0488108594,4.77,0.34,4.7821020483000005
2020-01-11 12:00:00,4.9585,0.3345,4.9697698639,0.0485,-0.0055000000000000005,0.0488108594,4.91,0.34,4.9217578161,4.9085,0.3345,4.919884399,0.0485,-0.0055000000000000005,0.0488108594,4.86,0.34,4.8718784878
2020-01-11 12:30:00,4.926,0.3335,4.9372764,0.046,-0.006500000000000001,0.046456969300000005,4.88,0.34,4.8918299235,4.866,0.3335,4.8774151197,0.046,-0.006500000000000001,0.046456969300000005,4.82,0.34,4.8319768211
2020-01-11 13:00:00,4.9485,0.295,4.9572852702,0.0485,-0.005,0.0487570508,4.9,0.30000000000000004,4.9091750835,4.8985,0.295,4.9073747819,0.0485,-0.005,0.0487570508,4.85,0.30000000000000004,4.8592694924
2020-01-11 13:30:00,4.888,0.295,4.8968938114,0.048,-0.005,0.048259714,4.84,0.30000000000000004,4.8492886076,4.828,0.295,4.8370041348,0.048,-0.005,0.048259714,4.78,0.30000000000000004,4.7894049735
2020-01-11 14:00:00,4.7785,0.295,4.7875972314,0.0485,-0.005,0.0487570508,4.73,0.30000000000000004,4.7395041935,4.7285,0.295,4.7376932414,0.0485,-0.005,0.0487570508,4.68,0.30000000000000004,4.6896055271
2020-01-11 14:30:00,4.7485,0.24450000000000002,4.7547904791,0.0485,-0.0055000000000000005,0.0488108594,4.7,0.25,4.7066442398,4.6885,0.24450000000000002,4.6948708715,0.0485,-0.0055000000000000005,0.0488108594,4.64,0.25,4.646730033
2020-01-11 15:00:00,4.788,0.28450000000000003,4.7964449596000005,0.048,-0.0055000000000000005,0.0483140766,4.74,0.29,4.7488630218,4.728,0.28450000000000003,4.7365519368,0.048,-0.0055000000000000005,0.0483140766,4.68,0.29,4.6889764341
2020-01-11 15:30:00,4.788,0.28500000000000003,4.7964746429,0.048,-0.005,0.048259714,4.74,0.29,4.7488630218,4.728,0.28500000000000003,4.7365819955,0.048,-0.005,0.048259714,4.68,0.29,4.6889764341
2020-01-11 16:00:00,4.828,0.28500000000000003,4.836404553,0.048,-0.005,0.048259714,4.78,0.29,4.788788991,4.768,0.28500000000000003,4.7765101277,0.048,-0.005,0.048259714,4.72,0.29,4.7289005065000005
2020-01-11 16:30:00,4.848,0.23500000000000001,4.8536923059,0.048,-0.005,0.048259714,4.8,0.24,4.8059962547,4.768,0.23500000000000001,4.7737876995,0.048,-0.005,0.048259714,4.72,0.24,4.7260977561
2020-01-11 17:00:00,4.906,0.2335,4.9115535475000005,0.046,-0.006500000000000001,0.046456969300000005,4.86,0.24,4.8659223175,4.856,0.2335,4.8616106642,0.046,-0.006500000000000001,0.046456969300000005,4.8100000000000005,0.24,4.815983804
2020-01-11 17:30:00,5.1085,0.2335,5.1138336402,0.0485,-0.006500000000000001,0.0489336285,5.06,0.24,5.0656885021,5.0585,0.2335,5.063886304,0.0485,-0.006500000000000001,0.0489336285,5.01,0.24,5.0157452088
2020-01-11 18:00:00,5.159,0.234,5.1643041158,0.049,-0.006,0.0493659802,5.11,0.24,5.1156329032,5.109,0.234,5.1143559712,0.049,-0.006,0.0493659802,5.06,0.24,5.0656885021
2020-01-11 18:30:00,5.069,0.234,5.0743981909,0.049,-0.006,0.0493659802,5.02,0.24,5.0257337773,5.009,0.234,5.0144627828,0.049,-0.006,0.0493659802,4.96,0.24,4.9658030569000005
2020-01-11 19:00:00,4.969,0.214,4.9736060359,0.049,-0.006,0.0493659802,4.92,0.22,4.9249162429,4.909,0.214,4.9136622798000005,0.049,-0.006,0.0493659802,4.86,0.22,4.8649768756
2020-01-11 19:30:00,4.7195,0.214,4.7243492938,0.0495,-0.006,0.0498623104,4.67,0.22,4.675179141,4.6595,0.214,4.6644116724,0.0495,-0.006,0.0498623104,4.61,0.22,4.6152464723
2020-01-11 20:00:00,4.4495000000000005,0.1935,4.4537054797,0.0495,-0.006500000000000001,0.0499249437,4.4,0.2,4.4045431091000005,4.3795,0.1935,4.3837726331999995,0.0495,-0.006500000000000001,0.0499249437,4.33,0.2,4.3346164767
2020-01-11 20:30:00,4.2195,0.14350000000000002,4.221939424,0.0495,-0.006500000000000001,0.0499249437,4.17,0.15,4.1726969696,4.1695,0.14350000000000002,4.17196866,0.0495,-0.006500000000000001,0.0499249437,4.12,0.15,4.1227296783
2020-01-11 21:00:00,4.0495,0.14300000000000002,4.052024093,0.0495,-0.007,0.0499924994,4.0,0.15,4.0028115119,3.9895,0.14300000000000002,3.9920620298,0.0495,-0.007,0.0499924994,3.94,0.15,3.9428542961
2020-01-11 21:30:00,3.751,0.5335,3.7887495629,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.7,0.54,3.7391977749,3.791,0.5335,3.8283551625000003,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.74,0.54,3.7787828728
2020-01-11 22:00:00,3.6205,0.48350000000000004,3.6526418521,0.0505,-0.006500000000000001,0.0509165985,3.5700000000000003,0.49,3.6034705493,3.6505,0.48350000000000004,3.6823800048,0.0505,-0.006500000000000001,0.0509165985,3.6,0.49,3.6331941869
2020-01-11 22:30:00,3.4305,0.4435,3.4590493636,0.0505,-0.006500000000000001,0.0509165985,3.38,0.45,3.4098240424,3.4605,0.4435,3.4888038781,0.0505,-0.006500000000000001,0.0509165985,3.41,0.45,3.4395639258
2020-01-11 23:00:00,3.1705,0.8135,3.2732021783,0.0505,-0.006500000000000001,0.0509165985,3.12,0.8200000000000001,3.2259572223,3.2505,0.8135,3.3507510352,0.0505,-0.006500000000000001,0.0509165985,3.2,0.8200000000000001,3.3033921959
2020-01-11 23:30:00,2.9605,0.8135,3.0702349259,0.0505,-0.006500000000000001,0.0509165985,2.91,0.8200000000000001,3.0233259831,3.0505,0.8135,3.1571082496,0.0505,-0.006500000000000001,0.0509165985,3.0,0.8200000000000001,3.1100482311
2020-01-12 00:00:00,2.868,0.0325,2.8681841381,0.048,-0.007500000000000001,0.0485824042,2.8200000000000003,0.04,2.8202836737,2.838,0.0325,2.8381860845,0.048,-0.007500000000000001,0.0485824042,2.79,0.04,2.7902867236
2020-01-12 00:30:00,2.9705,0.034,2.9706945737,0.0505,-0.006,0.050855186600000005,2.92,0.04,2.9202739598000003,2.9305,0.034,2.9306972292999998,0.0505,-0.006,0.050855186600000005,2.88,0.04,2.8802777644
2020-01-12 01:00:00,3.2605,0.0345,3.2606825206,0.0505,-0.0055000000000000005,0.050798622,3.21,0.04,3.2102492115,3.2205,0.0345,3.2206847874,0.0505,-0.0055000000000000005,0.050798622,3.17,0.04,3.1702523559
2020-01-12 01:30:00,3.261,0.034,3.2611772414,0.051000000000000004,-0.006,0.0513517283,3.21,0.04,3.2102492115,3.221,0.034,3.2211794424,0.051000000000000004,-0.006,0.0513517283,3.17,0.04,3.1702523559
2020-01-12 02:00:00,3.161,0.064,3.1616478299,0.051000000000000004,-0.006,0.0513517283,3.11,0.07,3.1107876816,3.121,0.064,3.121656131,0.051000000000000004,-0.006,0.0513517283,3.07,0.07,3.0707979419
2020-01-12 02:30:00,3.1215,0.024,3.121592262,0.051500000000000004,-0.006,0.0518483365,3.07,0.03,3.0701465763,3.0815,0.024,3.0815934596,0.051500000000000004,-0.006,0.0518483365,3.03,0.03,3.0301485112
2020-01-12 03:00:00,3.0225,0.0235,3.0225913551,0.052500000000000005,-0.006500000000000001,0.0529008507,2.9699999999999998,0.03,2.9701515113,2.9825,0.0235,2.9825925803,0.052500000000000005,-0.006500000000000001,0.0529008507,2.93,0.03,2.9301535796
2020-01-12 03:30:00,2.971,0.022500000000000003,2.9710851974,0.051000000000000004,-0.007500000000000001,0.051548520800000004,2.92,0.03,2.9201541055,2.931,0.022500000000000003,2.93108636,0.051000000000000004,-0.007500000000000001,0.051548520800000004,2.88,0.03,2.8801562458000003
2020-01-12 04:00:00,2.814,0.024,2.8141023436,0.054,-0.006,0.0543323108,2.76,0.03,2.7601630387,2.774,0.024,2.7741038193,0.054,-0.006,0.0543323108,2.7199999999999998,0.03,2.7201654361000003
2020-01-12 04:30:00,2.7445,0.0045000000000000005,2.7445036892,0.0545,-0.0055000000000000005,0.0547768199,2.69,0.01,2.6900185873,2.6945,0.0045000000000000005,2.6945037577,0.0545,-0.0055000000000000005,0.0547768199,2.64,0.01,2.6400189393
2020-01-12 05:00:00,2.725,0.004,2.7250029358,0.055,-0.006,0.055326304800000004,2.67,0.01,2.6700187265,2.675,0.004,2.6750029907,0.055,-0.006,0.055326304800000004,2.62,0.01,2.6200190839
2020-01-12 05:30:00,2.725,0.004,2.7250029358,0.055,-0.006,0.055326304800000004,2.67,0.01,2.6700187265,2.705,0.004,2.7050029575,0.055,-0.006,0.055326304800000004,2.65,0.01,2.6500188679
