Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-12 06:00:00,2.7225,0.28250000000000003,2.7371175532,0.052500000000000005,-0.007500000000000001,0.0530330086,2.67,0.29,2.6857028875,2.7425,0.28250000000000003,2.7570115161,0.052500000000000005,-0.007500000000000001,0.0530330086,2.69,0.29,2.7055868125
2020-01-12 06:30:00,2.8855,0.764,2.9849298568,0.0555,-0.006,0.0558233822,2.83,0.77,2.9328825411,2.9755000000000003,0.764,3.0720182698,0.0555,-0.006,0.0558233822,2.92,0.77,3.0198178753
2020-01-12 07:00:00,3.445,0.4535,3.4747211759,0.055,-0.006500000000000001,0.055382759100000005,3.39,0.46,3.421067085,3.445,0.4535,3.4747211759,0.055,-0.006500000000000001,0.055382759100000005,3.39,0.46,3.421067085
2020-01-12 07:30:00,3.615,0.17400000000000002,3.6191851293,0.055,-0.006,0.055326304800000004,3.56,0.18,3.5645476571,3.565,0.17400000000000002,3.5692437573999998,0.055,-0.006,0.055326304800000004,3.51,0.18,3.5146123542
2020-01-12 08:00:00,3.6845,0.214,3.6907094508,0.0545,-0.006,0.0548292805,3.63,0.22,3.6366605561,3.6345,0.214,3.6407947278,0.0545,-0.006,0.0548292805,3.58,0.22,3.5867534065999997
2020-01-12 08:30:00,3.864,0.21450000000000002,3.8699491276,0.054,-0.0055000000000000005,0.0542793699,3.81,0.22,3.8163464203,3.814,0.21450000000000002,3.820026996,0.054,-0.0055000000000000005,0.0542793699,3.76,0.22,3.7664306711
2020-01-12 09:00:00,4.093,0.21450000000000002,4.0986167484,0.053,-0.0055000000000000005,0.053284613200000004,4.04,0.22,4.0459856648,4.033,0.21450000000000002,4.0387001931,0.053,-0.0055000000000000005,0.053284613200000004,3.98,0.22,3.9860757645
2020-01-12 09:30:00,4.251,0.21350000000000002,4.2563579795,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.2,0.22,4.2057579578,4.191,0.21350000000000002,4.1964345878,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.14,0.22,4.1458412898
2020-01-12 10:00:00,4.4615,0.24450000000000002,4.4681945459,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.41,0.25,4.4170804838,4.4115,0.24450000000000002,4.4182703064,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.36,0.25,4.3671615496000005
2020-01-12 10:30:00,4.507,0.265,4.5147839372,0.057,-0.005,0.057218878,4.45,0.27,4.4581834866,4.457,0.265,4.4648711068,0.057,-0.005,0.057218878,4.4,0.27,4.4082763071
2020-01-12 11:00:00,4.5465,0.266,4.5542747227,0.0565,-0.004,0.0566414159,4.49,0.27,4.4981107145,4.4965,0.266,4.5043610257,0.0565,-0.004,0.0566414159,4.44,0.27,4.4482018839
2020-01-12 11:30:00,4.598,0.267,4.6057456508,0.058,-0.003,0.058077534400000005,4.54,0.27,4.5480215479,4.548,0.267,4.5558306597,0.058,-0.003,0.058077534400000005,4.49,0.27,4.4981107145
2020-01-12 12:00:00,4.661,0.265,4.6685271767,0.051000000000000004,-0.005,0.051244511900000005,4.61,0.27,4.6178999556,4.601,0.265,4.6086251746,0.051000000000000004,-0.005,0.051244511900000005,4.55,0.27,4.5580039491
2020-01-12 12:30:00,4.73,0.2665,4.7375016887,0.06,-0.0035,0.0601019966,4.67,0.27,4.6777986276,4.67,0.2665,4.6775979145,0.06,-0.0035,0.0601019966,4.61,0.27,4.6178999556
2020-01-12 13:00:00,4.526,0.3165,4.5370528154,0.066,-0.0035,0.0660927379,4.46,0.32,4.4714650843,4.476,0.3165,4.4871759772,0.066,-0.0035,0.0660927379,4.41,0.32,4.4215947349
2020-01-12 13:30:00,4.5504999999999995,0.28600000000000003,4.5594787257,0.060500000000000005,-0.004,0.060632087200000004,4.49,0.29,4.4993555094,4.5005,0.28600000000000003,4.5095782785,0.060500000000000005,-0.004,0.060632087200000004,4.44,0.29,4.4494606415
2020-01-12 14:00:00,4.4635,0.28700000000000003,4.4727174346,0.0635,-0.003,0.0635708266,4.4,0.29,4.4095464619,4.4135,0.28700000000000003,4.422821639,0.0635,-0.003,0.0635708266,4.35,0.29,4.3596559497000005
2020-01-12 14:30:00,4.454,0.28350000000000003,4.4630133598,0.054,-0.006500000000000001,0.0543897968,4.4,0.29,4.4095464619,4.404,0.28350000000000003,4.4131154812,0.054,-0.006500000000000001,0.0543897968,4.35,0.29,4.3596559497000005
2020-01-12 15:00:00,4.5335,0.28500000000000003,4.5424494769,0.053500000000000006,-0.005,0.0537331369,4.48,0.29,4.4893763487000005,4.4735,0.28500000000000003,4.4825692688,0.053500000000000006,-0.005,0.0537331369,4.42,0.29,4.4295033582
2020-01-12 15:30:00,4.504,0.224,4.5095667198000005,0.054,-0.006,0.0543323108,4.45,0.23,4.455939856,4.454,0.224,4.4596291326,0.054,-0.006,0.0543323108,4.4,0.23,4.4060072628
2020-01-12 16:00:00,4.593,0.224,4.598458981,0.053,-0.006,0.0533385414,4.54,0.23,4.5458222579,4.543,0.224,4.5485189897,0.053,-0.006,0.0533385414,4.49,0.23,4.4958870093
2020-01-12 16:30:00,4.7,0.1935,4.7039815316,0.05,-0.006500000000000001,0.0504207299,4.65,0.2,4.6542990879,4.65,0.1935,4.654024307,0.05,-0.006500000000000001,0.0504207299,4.6,0.2,4.6043457733
2020-01-12 17:00:00,4.6530000000000005,0.17400000000000002,4.6562522483,0.053,-0.006,0.0533385414,4.6,0.18,4.603520392,4.603,0.17400000000000002,4.6062875507,0.053,-0.006,0.0533385414,4.55,0.18,4.5535590476
2020-01-12 17:30:00,4.9835,0.20400000000000001,4.9876736311,0.053500000000000006,-0.006,0.053835397300000004,4.93,0.21,4.9344705896,4.9335,0.20400000000000001,4.937715894,0.053500000000000006,-0.006,0.053835397300000004,4.88,0.21,4.8845163527
2020-01-12 18:00:00,5.0415,0.17400000000000002,5.0445017841,0.051500000000000004,-0.006,0.0518483365,4.99,0.18,4.9932454376,4.9815000000000005,0.17400000000000002,4.9845379174,0.051500000000000004,-0.006,0.0518483365,4.93,0.18,4.9332849097
2020-01-12 18:30:00,4.9815000000000005,0.1935,4.9852567136,0.051500000000000004,-0.006500000000000001,0.0519085735,4.93,0.2,4.9340551274,4.9215,0.1935,4.925302478,0.051500000000000004,-0.006500000000000001,0.0519085735,4.87,0.2,4.8741050461
2020-01-12 19:00:00,4.744,0.1635,4.7468166438,0.054,-0.006500000000000001,0.0543897968,4.69,0.17,4.6930800121,4.694,0.1635,4.6968466283,0.054,-0.006500000000000001,0.0543897968,4.64,0.17,4.6431131798
2020-01-12 19:30:00,4.554,0.1635,4.5569340844,0.054,-0.006500000000000001,0.0543897968,4.5,0.17,4.5032099662,4.494,0.1635,4.4969732321,0.054,-0.006500000000000001,0.0543897968,4.44,0.17,4.4432533126
2020-01-12 20:00:00,4.3845,0.123,4.3862249429,0.0545,-0.007,0.0549477024,4.33,0.13,4.3319510616,4.3345,0.123,4.3362448328,0.0545,-0.007,0.0549477024,4.28,0.13,4.2819738439
2020-01-12 20:30:00,4.1645,0.0835,4.1653370212,0.0545,-0.006500000000000001,0.05488624600000001,4.11,0.09,4.1109852834,4.1145,0.0835,4.1153471907,0.0545,-0.006500000000000001,0.05488624600000001,4.06,0.09,4.0609974144
2020-01-12 21:00:00,3.9445,0.0835,3.9453836949000003,0.0545,-0.006500000000000001,0.05488624600000001,3.89,0.09,3.8910409918,3.8945,0.0835,3.8953950377,0.0545,-0.006500000000000001,0.05488624600000001,3.84,0.09,3.8410545427000002
2020-01-12 21:30:00,3.6445,0.6035,3.6941294644,0.0545,-0.006500000000000001,0.05488624600000001,3.59,0.61,3.6414557529,3.7045,0.6035,3.7533361827,0.0545,-0.006500000000000001,0.05488624600000001,3.65,0.61,3.7006215694
2020-01-12 22:00:00,3.4345,0.7835000000000001,3.522735088,0.0545,-0.006500000000000001,0.05488624600000001,3.38,0.79,3.4710949281,3.5245,0.7835000000000001,3.6105363175000003,0.0545,-0.006500000000000001,0.05488624600000001,3.47,0.79,3.5587919299
2020-01-12 22:30:00,3.702,0.8625,3.8011459127,0.052000000000000005,-0.007500000000000001,0.0525380814,3.65,0.87,3.7522526567,3.792,0.8625,3.8888520478,0.052000000000000005,-0.007500000000000001,0.0525380814,3.74,0.87,3.8398567681999998
2020-01-12 23:00:00,3.5045,0.7635000000000001,3.5867049642,0.0545,-0.006500000000000001,0.05488624600000001,3.45,0.77,3.5348833078,3.5745,0.7635000000000001,3.6551309826000002,0.0545,-0.006500000000000001,0.05488624600000001,3.52,0.77,3.6032346579
2020-01-12 23:30:00,3.3145,0.0835,3.3155516132000002,0.0545,-0.006500000000000001,0.05488624600000001,3.26,0.09,3.2612420947,3.2745,0.0835,3.2755644552,0.0545,-0.006500000000000001,0.05488624600000001,3.22,0.09,3.2212575184
2020-01-13 00:00:00,3.1245,0.0835,3.1256155394,0.0545,-0.006500000000000001,0.05488624600000001,3.07,0.09,3.0713189349,3.0945,0.0835,3.0956263502,0.0545,-0.006500000000000001,0.05488624600000001,3.04,0.09,3.0413319451
2020-01-13 00:30:00,3.3145,0.0835,3.3155516132000002,0.0545,-0.006500000000000001,0.05488624600000001,3.26,0.09,3.2612420947,3.2745,0.0835,3.2755644552,0.0545,-0.006500000000000001,0.05488624600000001,3.22,0.09,3.2212575184
2020-01-13 01:00:00,3.6045,0.0835,3.6054670293999997,0.0545,-0.006500000000000001,0.05488624600000001,3.55,0.09,3.5511406618,3.5645,0.0835,3.5654778782000003,0.0545,-0.006500000000000001,0.05488624600000001,3.51,0.09,3.5111536566
2020-01-13 01:30:00,3.6045,0.084,3.6054786437,0.0545,-0.006,0.0548292805,3.55,0.09,3.5511406618,3.5645,0.084,3.5654896228,0.0545,-0.006,0.0548292805,3.51,0.09,3.5111536566
2020-01-13 02:00:00,3.5145,0.0835,3.5154917864,0.0545,-0.006500000000000001,0.05488624600000001,3.46,0.09,3.4611703223,3.4745,0.0835,3.475503201,0.0545,-0.006500000000000001,0.05488624600000001,3.42,0.09,3.4211840056
2020-01-13 02:30:00,3.4445,0.084,3.4455240893,0.0545,-0.006,0.0548292805,3.39,0.09,3.3911944798,3.3945,0.084,3.3955391693,0.0545,-0.006,0.0548292805,3.34,0.09,3.3412123548
2020-01-13 03:00:00,3.3745,0.0835,3.3755329209,0.0545,-0.006500000000000001,0.05488624600000001,3.32,0.09,3.3212196555,3.3345000000000002,0.0835,3.3355453077,0.0545,-0.006500000000000001,0.05488624600000001,3.2800000000000002,0.09,3.2812345238000002
2020-01-13 03:30:00,3.3125,0.0835,3.313552248,0.052500000000000005,-0.006500000000000001,0.0529008507,3.26,0.09,3.2612420947,3.2825,0.0835,3.2835618618,0.052500000000000005,-0.006500000000000001,0.0529008507,3.23,0.09,3.2312536267
2020-01-13 04:00:00,3.261,0.083,3.2620561001,0.051000000000000004,-0.007,0.0514781507,3.21,0.09,3.2112614344,3.221,0.083,3.2220692109,0.051000000000000004,-0.007,0.0514781507,3.17,0.09,3.1712773452
2020-01-13 04:30:00,3.184,0.084,3.1851078475,0.054,-0.006,0.0543323108,3.13,0.09,3.1312936624,3.144,0.084,3.1451219372,0.054,-0.006,0.0543323108,3.09,0.09,3.0913104018
2020-01-13 05:00:00,3.184,0.084,3.1851078475,0.054,-0.006,0.0543323108,3.13,0.09,3.1312936624,3.144,0.084,3.1451219372,0.054,-0.006,0.0543323108,3.09,0.09,3.0913104018
2020-01-13 05:30:00,3.374,0.084,3.3750454812,0.054,-0.006,0.0543323108,3.32,0.09,3.3212196555,3.334,0.084,3.3350580205,0.054,-0.006,0.0543323108,3.2800000000000002,0.09,3.2812345238000002
2020-01-13 06:00:00,3.544,0.14350000000000002,3.5469040373,0.054,-0.006500000000000001,0.0543897968,3.49,0.15,3.4932220084,3.4939999999999998,0.14350000000000002,3.4969455601,0.054,-0.006500000000000001,0.0543897968,3.44,0.15,3.4432687958
2020-01-13 06:30:00,3.954,0.2535,3.9621178996,0.054,-0.006500000000000001,0.0543897968,3.9,0.26,3.9086570584,3.904,0.2535,3.9122216514,0.054,-0.006500000000000001,0.0543897968,3.85,0.26,3.8587692338
2020-01-13 07:00:00,4.354,0.3035,4.36456507,0.054,-0.006500000000000001,0.0543897968,4.3,0.31,4.3111599367,4.304,0.3035,4.3146875032,0.054,-0.006500000000000001,0.0543897968,4.25,0.31,4.2612908842
2020-01-13 07:30:00,4.814,0.3935,4.8300557191,0.054,-0.006500000000000001,0.0543897968,4.76,0.4,4.7767771562,4.754,0.3935,4.7702576711999995,0.054,-0.006500000000000001,0.0543897968,4.7,0.4,4.716990566
2020-01-13 08:00:00,5.064,0.484,5.0870769603,0.054,-0.006,0.0543323108,5.01,0.49,5.0339050448,5.004,0.484,5.0273523847,0.054,-0.006,0.0543323108,4.95,0.49,4.9741934019
2020-01-13 08:30:00,5.2835,0.5745,5.3146422739,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.23,0.58,5.2620623333,5.2235,0.5745,5.2549978592,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.17,0.58,5.2024321235
2020-01-13 09:00:00,5.234,0.5740000000000001,5.2653805181,0.054,-0.006,0.0543323108,5.18,0.58,5.2123699025,5.174,0.5740000000000001,5.2057422141,0.054,-0.006,0.0543323108,5.12,0.58,5.1527468403
2020-01-13 09:30:00,4.7475000000000005,0.446,4.7684035326,0.007500000000000001,-0.004,0.0085,4.74,0.45,4.7613128442,4.6975,0.446,4.7186250381,0.007500000000000001,-0.004,0.0085,4.69,0.45,4.7115390267
2020-01-13 10:00:00,4.718,0.3735,4.7327609542,0.048,-0.006500000000000001,0.0484381048,4.67,0.38,4.6854348784,4.668,0.3735,4.6829185611,0.048,-0.006500000000000001,0.0484381048,4.62,0.38,4.6356013634
2020-01-13 10:30:00,4.7535,0.375,4.7682687896000004,0.053500000000000006,-0.005,0.0537331369,4.7,0.38,4.7153366794,4.6935,0.375,4.7084569925,0.053500000000000006,-0.005,0.0537331369,4.64,0.38,4.655534341
2020-01-13 11:00:00,4.8125,0.445,4.8330302347,0.052500000000000005,-0.005,0.0527375578,4.76,0.45,4.7812236927,4.7525,0.445,4.7732883058,0.052500000000000005,-0.005,0.0527375578,4.7,0.45,4.7214934078
2020-01-13 11:30:00,4.8425,0.445,4.8629035822,0.052500000000000005,-0.005,0.0527375578,4.79,0.45,4.8110913523,4.7825,0.445,4.8031584661,0.052500000000000005,-0.005,0.0527375578,4.73,0.45,4.7513577007
2020-01-13 12:00:00,4.843,0.424,4.8615249665,0.053,-0.006,0.0533385414,4.79,0.43,4.8092618976,4.783,0.424,4.8017564495,0.053,-0.006,0.0533385414,4.73,0.43,4.7495052374
2020-01-13 12:30:00,4.9525,0.425,4.9707022894,0.052500000000000005,-0.005,0.0527375578,4.9,0.43,4.918831162,4.8925,0.425,4.9109246838,0.052500000000000005,-0.005,0.0527375578,4.84,0.43,4.8590636958
2020-01-13 13:00:00,5.0125,0.424,5.0304008041,0.052500000000000005,-0.006,0.0528417449,4.96,0.43,4.9786042221,4.9525,0.424,4.9706168883,0.052500000000000005,-0.006,0.0528417449,4.9,0.43,4.918831162
2020-01-13 13:30:00,4.9695,0.3925,4.9849760782,0.0495,-0.007500000000000001,0.050064957800000004,4.92,0.4,4.9362333818,4.9195,0.3925,4.9351328756,0.0495,-0.007500000000000001,0.050064957800000004,4.87,0.4,4.8863994925
2020-01-13 14:00:00,4.9125,0.394,4.9282747742,0.052500000000000005,-0.006,0.0528417449,4.86,0.4,4.8764331227,4.8625,0.394,4.8784364555,0.052500000000000005,-0.006,0.0528417449,4.8100000000000005,0.4,4.8266033605
2020-01-13 14:30:00,4.8425,0.42350000000000004,4.8609832853,0.052500000000000005,-0.006500000000000001,0.0529008507,4.79,0.43,4.8092618976,4.7825,0.42350000000000004,4.8012142735,0.052500000000000005,-0.006500000000000001,0.0529008507,4.73,0.43,4.7495052374
2020-01-13 15:00:00,4.8425,0.424,4.861026872,0.052500000000000005,-0.006,0.0528417449,4.79,0.43,4.8092618976,4.7825,0.424,4.8012584028,0.052500000000000005,-0.006,0.0528417449,4.73,0.43,4.7495052374
2020-01-13 15:30:00,4.8425,0.42450000000000004,4.8610705097,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.79,0.43,4.8092618976,4.7825,0.42450000000000004,4.8013025837,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.73,0.43,4.7495052374
2020-01-13 16:00:00,5.012,0.4045,5.0282963566,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.96,0.41000000000000003,4.9769167162,4.952,0.4045,4.9684931569,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.9,0.41000000000000003,4.9171231427
2020-01-13 16:30:00,5.3115,0.434,5.3292014646,0.051500000000000004,-0.006,0.0518483365,5.26,0.44,5.2783709608,5.2615,0.434,5.2793691148,0.051500000000000004,-0.006,0.0518483365,5.21,0.44,5.2285466432
2020-01-13 17:00:00,5.4605,0.3835,5.473950356,0.0505,-0.006500000000000001,0.0509165985,5.41,0.39,5.4240390854000005,5.4005,0.3835,5.4140994173,0.0505,-0.006500000000000001,0.0509165985,5.35,0.39,5.3641961187
2020-01-13 17:30:00,5.5425,0.334,5.5525545697,0.052500000000000005,-0.006,0.0528417449,5.49,0.34,5.5005181574,5.4825,0.334,5.4926644035,0.052500000000000005,-0.006,0.0528417449,5.43,0.34,5.4406341542
2020-01-13 18:00:00,5.542,0.384,5.5552875713,0.052000000000000005,-0.006,0.0523450093,5.49,0.39,5.5038350266,5.482,0.384,5.495432649,0.052000000000000005,-0.006,0.0523450093,5.43,0.39,5.4439875092
2020-01-13 18:30:00,5.4245,0.28400000000000003,5.4319293304,0.0545,-0.006,0.0548292805,5.37,0.29,5.3778248391,5.3745,0.28400000000000003,5.381998351,0.0545,-0.006,0.0548292805,5.32,0.29,5.3278982723
2020-01-13 19:00:00,5.365,0.3635,5.3773001822,0.055,-0.006500000000000001,0.055382759100000005,5.31,0.37,5.3228751629,5.315,0.3635,5.3274156258,0.055,-0.006500000000000001,0.055382759100000005,5.26,0.37,5.2729972501
2020-01-13 19:30:00,5.115,0.3635,5.1278998869,0.055,-0.006500000000000001,0.055382759100000005,5.06,0.37,5.0735096334,5.065,0.3635,5.0780269052,0.055,-0.006500000000000001,0.055382759100000005,5.01,0.37,5.0236440957
2020-01-13 20:00:00,5.1145,0.3935,5.129615239,0.0545,-0.006500000000000001,0.05488624600000001,5.06,0.4,5.0757856535,5.0645,0.3935,5.0797640201,0.0545,-0.006500000000000001,0.05488624600000001,5.01,0.4,5.0259426976
2020-01-13 20:30:00,5.181,0.393,5.1958839479,0.051000000000000004,-0.007,0.0514781507,5.13,0.4,5.145570911,5.121,0.393,5.1360578268,0.051000000000000004,-0.007,0.0514781507,5.07,0.4,5.0857546146
2020-01-13 21:00:00,5.013,0.394,5.0284595057,0.053,-0.006,0.0533385414,4.96,0.4,4.9761028928,4.963,0.394,4.9786147672,0.053,-0.006,0.0533385414,4.91,0.4,4.9262663347
2020-01-13 21:30:00,4.6825,0.294,4.6917206066,0.052500000000000005,-0.006,0.0528417449,4.63,0.30000000000000004,4.6397090426,4.6325,0.294,4.6418199286,0.052500000000000005,-0.006,0.0528417449,4.58,0.30000000000000004,4.5898148111
2020-01-13 22:00:00,4.2615,0.3435,4.2753215669,0.051500000000000004,-0.006500000000000001,0.0519085735,4.21,0.35000000000000003,4.2245236418,4.2415,0.3435,4.2553865277,0.051500000000000004,-0.006500000000000001,0.0519085735,4.19,0.35000000000000003,4.204592727
2020-01-13 22:30:00,3.9705,0.5335,4.0061817857,0.0505,-0.006500000000000001,0.0509165985,3.92,0.54,3.9570190801000003,3.9905,0.5335,4.026004533,0.0505,-0.006500000000000001,0.0509165985,3.94,0.54,3.9768329107
2020-01-13 23:00:00,3.6895,0.14350000000000002,3.6922896013,0.0495,-0.006500000000000001,0.0499249437,3.64,0.15,3.6430893483,3.6495,0.14350000000000002,3.652320153,0.0495,-0.006500000000000001,0.0499249437,3.6,0.15,3.6031236448
2020-01-13 23:30:00,3.408,0.14350000000000002,3.4110198255,0.048,-0.006500000000000001,0.0484381048,3.36,0.15,3.3633465477,3.368,0.14350000000000002,3.3710556581,0.048,-0.006500000000000001,0.0484381048,3.32,0.15,3.3233868267
2020-01-14 00:00:00,3.257,0.14350000000000002,3.260159697,0.047,-0.006500000000000001,0.0474473392,3.21,0.15,3.2135027618,3.217,0.14350000000000002,3.2201989457,0.047,-0.006500000000000001,0.0474473392,3.17,0.15,3.1735469116
2020-01-14 00:30:00,3.363,0.643,3.4239185154,0.043000000000000003,-0.007,0.043566041800000004,3.32,0.65,3.3830311852,3.4130000000000003,0.643,3.4730416064,0.043000000000000003,-0.007,0.043566041800000004,3.37,0.65,3.4321130518
2020-01-14 01:00:00,3.6925,0.894,3.799183103,0.0425,-0.006,0.042921439900000004,3.65,0.9,3.7593217473,3.7825,0.894,3.8867135539,0.0425,-0.006,0.042921439900000004,3.74,0.9,3.8467648745
2020-01-14 01:30:00,3.73,0.5640000000000001,3.7723992366,0.04,-0.006,0.0404474968,3.69,0.5700000000000001,3.733764856,3.75,0.5640000000000001,3.7921756288,0.04,-0.006,0.0404474968,3.71,0.5700000000000001,3.7535316703
2020-01-14 02:00:00,3.6575,0.14400000000000002,3.6603336255,0.0375,-0.006,0.0379769667,3.62,0.15,3.623106402,3.6075,0.14400000000000002,3.6103728686,0.0375,-0.006,0.0379769667,3.5700000000000003,0.15,3.5731498709
2020-01-14 02:30:00,3.605,0.14400000000000002,3.6078748592,0.035,-0.006,0.0355105618,3.5700000000000003,0.15,3.5731498709,3.555,0.14400000000000002,3.5579152604,0.035,-0.006,0.0355105618,3.52,0.15,3.5231945731
2020-01-14 03:00:00,3.475,0.114,3.4768694252,0.035,-0.006,0.0355105618,3.44,0.12,3.4420923869,3.435,0.114,3.4368911824,0.035,-0.006,0.0355105618,3.4,0.12,3.402116988
2020-01-14 03:30:00,3.435,0.14450000000000002,3.4380379943,0.035,-0.0055000000000000005,0.0354295075,3.4,0.15,3.403307215,3.385,0.14450000000000002,3.3880828281,0.035,-0.0055000000000000005,0.0354295075,3.35,0.15,3.3533565274
2020-01-14 04:00:00,3.346,0.14450000000000002,3.3491187274,0.036000000000000004,-0.0055000000000000005,0.0364177155,3.31,0.15,3.3133970483,3.306,0.14450000000000002,3.3091564257,0.036000000000000004,-0.0055000000000000005,0.0364177155,3.27,0.15,3.2734385591
2020-01-14 04:30:00,3.287,0.0845,3.2880859554,0.037,-0.0055000000000000005,0.0374065502,3.25,0.09,3.251245915,3.247,0.0845,3.2480993288,0.037,-0.0055000000000000005,0.0374065502,3.21,0.09,3.2112614344
2020-01-14 05:00:00,3.2880000000000003,0.0845,3.2890856252000003,0.038,-0.0055000000000000005,0.0383959633,3.25,0.09,3.251245915,3.248,0.0845,3.2490989905,0.038,-0.0055000000000000005,0.0383959633,3.21,0.09,3.2112614344
2020-01-14 05:30:00,3.4265,0.12350000000000001,3.4287249088,0.036500000000000005,-0.006500000000000001,0.0370742498,3.39,0.13,3.3924917096,3.3865,0.12350000000000001,3.3887511712,0.036500000000000005,-0.006500000000000001,0.0370742498,3.35,0.13,3.3525214392000002
2020-01-14 06:00:00,3.5995,0.1545,3.6028142472,0.0395,-0.0055000000000000005,0.0398810732,3.56,0.16,3.5635936918,3.5495,0.1545,3.5528608895,0.0395,-0.0055000000000000005,0.0398810732,3.51,0.16,3.5136448312
2020-01-14 06:30:00,4.01,0.2545,4.0180679748,0.04,-0.0055000000000000005,0.0403763545,3.9699999999999998,0.26,3.9785047442,3.96,0.2545,3.9681696347,0.04,-0.0055000000000000005,0.0403763545,3.92,0.26,3.9286129868
2020-01-14 07:00:00,4.4405,0.304,4.4508938709,0.0405,-0.006,0.0409420322,4.4,0.31,4.4109069362,4.3805,0.304,4.3910358971,0.0405,-0.006,0.0409420322,4.34,0.31,4.3510573428
2020-01-14 07:30:00,4.871,0.374,4.8853369382,0.041,-0.006,0.0414366987,4.83,0.38,4.84492518,4.811,0.374,4.8255152057,0.041,-0.006,0.0414366987,4.77,0.38,4.7851123289
2020-01-14 08:00:00,5.111,0.5245000000000001,5.1378420811,0.041,-0.0055000000000000005,0.0413672576,5.07,0.53,5.0976268989,5.051,0.5245000000000001,5.0781592383,0.041,-0.0055000000000000005,0.0413672576,5.01,0.53,5.0379559347
2020-01-14 08:30:00,5.2415,0.555,5.2708013859000005,0.0415,-0.005,0.041800119600000005,5.2,0.56,5.2300669212,5.1915,0.555,5.2210819999,0.0415,-0.005,0.041800119600000005,5.15,0.56,5.1803571305
2020-01-14 09:00:00,5.332,0.645,5.3708704136,0.042,-0.005,0.042296572000000004,5.29,0.65,5.3297842358,5.282,0.645,5.3212356648,0.042,-0.005,0.042296572000000004,5.24,0.65,5.2801609824
2020-01-14 09:30:00,5.332,0.535,5.3587730872,0.042,-0.005,0.042296572000000004,5.29,0.54,5.3174900094,5.302,0.535,5.3289238126,0.042,-0.005,0.042296572000000004,5.26,0.54,5.2876459791
2020-01-14 10:00:00,5.392,0.535,5.4184766309,0.042,-0.005,0.042296572000000004,5.35,0.54,5.3771832775,5.332,0.535,5.3587730872,0.042,-0.005,0.042296572000000004,5.29,0.54,5.3174900094
2020-01-14 10:30:00,5.432,0.5650000000000001,5.4613046976,0.042,-0.005,0.042296572000000004,5.39,0.5700000000000001,5.4200553503,5.372,0.5650000000000001,5.4016302169,0.042,-0.005,0.042296572000000004,5.33,0.5700000000000001,5.3603917767
2020-01-14 11:00:00,5.4325,0.625,5.4683344128,0.0425,-0.005,0.0427931069,5.39,0.63,5.4266932841,5.3725,0.625,5.4087319447,0.0425,-0.005,0.0427931069,5.33,0.63,5.3671035019
2020-01-14 11:30:00,5.5120000000000005,0.655,5.550780936,0.042,-0.005,0.042296572000000004,5.47,0.66,5.5096733115,5.462,0.655,5.5011334287,0.042,-0.005,0.042296572000000004,5.42,0.66,5.4600366299
2020-01-14 12:00:00,5.452,0.605,5.4854652492,0.042,-0.005,0.042296572000000004,5.41,0.61,5.4442814035,5.392,0.605,5.4258353274,0.042,-0.005,0.042296572000000004,5.35,0.61,5.3846634064
2020-01-14 12:30:00,5.452,0.6045,5.485410126,0.042,-0.0055000000000000005,0.0423585883,5.41,0.61,5.4442814035,5.392,0.6045,5.4257795984,0.042,-0.0055000000000000005,0.0423585883,5.35,0.61,5.3846634064
2020-01-14 13:00:00,5.5025,0.605,5.5356599652,0.0425,-0.005,0.0427931069,5.46,0.61,5.4939694211,5.4525,0.605,5.4859621991,0.0425,-0.005,0.0427931069,5.41,0.61,5.4442814035
2020-01-14 13:30:00,5.471,0.5750000000000001,5.501133156,0.041,-0.005,0.041303752900000004,5.43,0.58,5.4608882061,5.411,0.5750000000000001,5.4414654276,0.041,-0.005,0.041303752900000004,5.37,0.58,5.4012313411
2020-01-14 14:00:00,5.411,0.5755,5.4415182854,0.041,-0.0045000000000000005,0.0412462119,5.37,0.58,5.4012313411,5.361,0.5755,5.3918012992,0.041,-0.0045000000000000005,0.0412462119,5.32,0.58,5.3515231477
2020-01-14 14:30:00,5.361,0.5955,5.3939726779,0.041,-0.0045000000000000005,0.0412462119,5.32,0.6000000000000001,5.3537276733,5.301,0.5955,5.3343435632,0.041,-0.0045000000000000005,0.0412462119,5.26,0.6000000000000001,5.2941099346
2020-01-14 15:00:00,5.358,0.596,5.3910462806,0.018000000000000002,-0.004,0.0184390889,5.34,0.6000000000000001,5.3736021438,5.298,0.596,5.3314181978,0.018000000000000002,-0.004,0.0184390889,5.28,0.6000000000000001,5.3139815581
2020-01-14 15:30:00,5.28,0.5565,5.3092459210000005,0.0,-0.0035,0.0035,5.28,0.56,5.3096139219000005,5.22,0.5565,5.2495801975,0.0,-0.0035,0.0035,5.22,0.56,5.2499523807
2020-01-14 16:00:00,5.371,0.5255000000000001,5.3966462965,0.021,-0.0045000000000000005,0.0214767316,5.35,0.53,5.3761882408,5.321,0.5255000000000001,5.3468861265,0.021,-0.0045000000000000005,0.0214767316,5.3,0.53,5.3264340792
2020-01-14 16:30:00,5.3105,0.4955,5.3335663959,0.0405,-0.0045000000000000005,0.040749233100000004,5.27,0.5,5.2936660265,5.2605,0.4955,5.2837846758,0.0405,-0.0045000000000000005,0.040749233100000004,5.22,0.5,5.2438916846
2020-01-14 17:00:00,5.242,0.4455,5.2608967154,0.022,-0.0045000000000000005,0.022455511600000002,5.22,0.45,5.239360648,5.192,0.4455,5.2110780315,0.022,-0.0045000000000000005,0.022455511600000002,5.17,0.45,5.1895471864000005
2020-01-14 17:30:00,5.32,0.3765,5.33330594,0.0,-0.0035,0.0035,5.32,0.38,5.3335541621,5.27,0.3765,5.2834318629,0.0,-0.0035,0.0035,5.27,0.38,5.283682428
2020-01-14 18:00:00,5.29,0.316,5.2994297806,0.0,-0.004,0.004,5.29,0.32,5.299669801,5.24,0.316,5.2495195971,0.0,-0.004,0.004,5.24,0.32,5.2497618994
2020-01-14 18:30:00,5.29,0.316,5.2994297806,0.0,-0.004,0.004,5.29,0.32,5.299669801,5.24,0.316,5.2495195971,0.0,-0.004,0.004,5.24,0.32,5.2497618994
2020-01-14 19:00:00,5.23,0.356,5.2421022501,0.0,-0.004,0.004,5.23,0.36,5.2423754158,5.18,0.356,5.1922187935,0.0,-0.004,0.004,5.18,0.36,5.1924945835
2020-01-14 19:30:00,5.028,0.35550000000000004,5.0405519787,0.008,-0.0045000000000000005,0.0091787799,5.02,0.36,5.0328918129,4.968,0.35550000000000004,4.9807031883,0.008,-0.0045000000000000005,0.0091787799,4.96,0.36,4.9730473555
2020-01-14 20:00:00,4.8165,0.3355,4.8281707198,0.006500000000000001,-0.0045000000000000005,0.0079056942,4.8100000000000005,0.34,4.8220016591,4.7665,0.3355,4.7782928437,0.006500000000000001,-0.0045000000000000005,0.0079056942,4.76,0.34,4.7721274082
2020-01-14 20:30:00,4.95,0.3865,4.9650661879,0.0,-0.0035,0.0035,4.95,0.39,4.9653398675,4.89,0.3865,4.9052504778,0.0,-0.0035,0.0035,4.89,0.39,4.9055274946
2020-01-14 21:00:00,4.92,0.7265,4.9733491985,0.0,-0.0035,0.0035,4.92,0.73,4.9738616788000005,4.93,0.7265,4.9832421424,0.0,-0.0035,0.0035,4.93,0.73,4.9837536055000005
2020-01-14 21:30:00,4.57,0.5265000000000001,4.6002284998,0.0,-0.0035,0.0035,4.57,0.53,4.6006303916,4.57,0.5265000000000001,4.6002284998,0.0,-0.0035,0.0035,4.57,0.53,4.6006303916
2020-01-14 22:00:00,4.24,0.216,4.2454983218,0.0,-0.004,0.004,4.24,0.22,4.2457037108,4.19,0.216,4.1955638477,0.0,-0.004,0.004,4.19,0.22,4.1957716811
2020-01-14 22:30:00,3.98,0.186,3.9843438607,0.0,-0.004,0.004,3.98,0.19,3.9845325949,3.93,0.186,3.9343990647,0.0,-0.004,0.004,3.93,0.19,3.9345901947
2020-01-14 23:00:00,3.63,0.636,3.6852945608,0.0,-0.004,0.004,3.63,0.64,3.6859869777,3.67,0.636,3.7247007934000003,0.0,-0.004,0.004,3.67,0.64,3.7253858860999998
2020-01-14 23:30:00,3.4,0.156,3.403576942,0.0,-0.004,0.004,3.4,0.16,3.4037626239,3.36,0.156,3.3636194791,0.0,-0.004,0.004,3.36,0.16,3.3638073667
2020-01-15 00:00:00,3.22,0.5165000000000001,3.2611611812,0.0,-0.0035,0.0035,3.22,0.52,3.2617173391,3.24,0.5165000000000001,3.2809102777,0.0,-0.0035,0.0035,3.24,0.52,3.2814630882999998
2020-01-15 00:30:00,3.42,0.926,3.5431449307,0.0,-0.004,0.004,3.42,0.93,3.5441924327,3.51,0.926,3.6300931118,0.0,-0.004,0.004,3.51,0.93,3.6311155311
2020-01-15 01:00:00,3.66,0.886,3.7657132127,0.0,-0.004,0.004,3.66,0.89,3.7666563422,3.75,0.886,3.8532448663,0.0,-0.004,0.004,3.75,0.89,3.8541665766
2020-01-15 01:30:00,3.66,0.886,3.7657132127,0.0,-0.004,0.004,3.66,0.89,3.7666563422,3.75,0.886,3.8532448663,0.0,-0.004,0.004,3.75,0.89,3.8541665766
2020-01-15 02:00:00,3.6,0.516,3.636791993,0.0,-0.004,0.004,3.6,0.52,3.6373616812,3.62,0.516,3.6565907619,0.0,-0.004,0.004,3.62,0.52,3.657157366
2020-01-15 02:30:00,3.55,0.156,3.5534259525,0.0,-0.004,0.004,3.55,0.16,3.5536038046,3.51,0.156,3.5134649564,0.0,-0.004,0.004,3.51,0.16,3.5136448312
2020-01-15 03:00:00,3.49,0.156,3.4934847932,0.0,-0.004,0.004,3.49,0.16,3.4936656967,3.45,0.156,3.4535251555,0.0,-0.004,0.004,3.45,0.16,3.4537081521
2020-01-15 03:30:00,3.42,0.1565,3.4235788657,0.0,-0.0035,0.0035,3.42,0.16,3.4237406444,3.38,0.1565,3.3836211741,0.0,-0.0035,0.0035,3.38,0.16,3.3837848631
2020-01-15 04:00:00,3.39,0.1565,3.3936105036,0.0,-0.0035,0.0035,3.39,0.16,3.3937737108,3.34,0.1565,3.3436644942,0.0,-0.0035,0.0035,3.34,0.16,3.3438301392
2020-01-15 04:30:00,3.31,0.7665000000000001,3.3975906537,0.0,-0.0035,0.0035,3.31,0.77,3.3983819679,3.38,0.7665000000000001,3.4658220164999998,0.0,-0.0035,0.0035,3.38,0.77,3.4665977557
2020-01-15 05:00:00,3.2800000000000002,0.2665,3.2908087532,0.0,-0.0035,0.0035,3.2800000000000002,0.27,3.291094043,3.26,0.2665,3.2708748447,0.0,-0.0035,0.0035,3.26,0.27,3.2711618731
2020-01-15 05:30:00,3.47,0.17650000000000002,3.4744858972,0.0,-0.0035,0.0035,3.47,0.18,3.4746654515,3.42,0.17650000000000002,3.424551394,0.0,-0.0035,0.0035,3.42,0.18,3.4247335663
2020-01-15 06:00:00,3.58,0.20650000000000002,3.5859506759,0.0,-0.0035,0.0035,3.58,0.21,3.5861539287,3.54,0.20650000000000002,3.5460178017,0.0,-0.0035,0.0035,3.54,0.21,3.5462233432
2020-01-15 06:30:00,4.04,0.3065,4.0516098344,0.0,-0.0035,0.0035,4.04,0.31,4.0518761087,3.98,0.3065,3.9917843441,0.0,-0.0035,0.0035,3.98,0.31,3.9920546088
2020-01-15 07:00:00,4.45,0.41600000000000004,4.4694021972,0.0,-0.004,0.004,4.45,0.42,4.4697762808,4.4,0.41600000000000004,4.4196217033,0.0,-0.004,0.004,4.4,0.42,4.42
2020-01-15 07:30:00,4.88,0.506,4.9061630629,0.0,-0.004,0.004,4.88,0.51,4.9065772184,4.83,0.506,4.8564324354,0.0,-0.004,0.004,4.83,0.51,4.8568508316
2020-01-15 08:00:00,5.05,0.526,5.0773197654,0.0,-0.004,0.004,5.05,0.53,5.0777357158,5.0,0.526,5.0275914711,0.0,-0.004,0.004,5.0,0.53,5.0280115354
2020-01-15 08:30:00,5.2085,0.555,5.2379859918000005,0.0085,-0.005,0.009861541500000001,5.2,0.56,5.2300669212,5.1485,0.555,5.1783276499,0.0085,-0.005,0.009861541500000001,5.14,0.56,5.170415844
2020-01-15 09:00:00,5.287,0.6145,5.3225914036,0.037,-0.0055000000000000005,0.0374065502,5.25,0.62,5.2864827627,5.227,0.6145,5.2629971737,0.037,-0.0055000000000000005,0.0374065502,5.19,0.62,5.2269015679
2020-01-15 09:30:00,5.379,0.5945,5.4117530662,0.039,-0.0055000000000000005,0.0393859112,5.34,0.6000000000000001,5.3736021438,5.319,0.5945,5.3521202574,0.039,-0.0055000000000000005,0.0393859112,5.28,0.6000000000000001,5.3139815581
2020-01-15 10:00:00,5.332,0.5445,5.3597298673000004,0.042,-0.0055000000000000005,0.0423585883,5.29,0.55,5.3185148303,5.282,0.5445,5.309990984,0.042,-0.0055000000000000005,0.0423585883,5.24,0.55,5.2687854388
2020-01-15 10:30:00,5.4425,0.623,5.4780411873,0.0425,-0.007,0.043072613100000004,5.4,0.63,5.4366257918,5.3825,0.623,5.4184347601,0.0425,-0.007,0.043072613100000004,5.34,0.63,5.3770344987
2020-01-15 11:00:00,5.1,0.648,5.1410022369,0.06,-0.002,0.0600333241,5.04,0.65,5.0817418274,5.05,0.648,5.0914049142,0.06,-0.002,0.0600333241,4.99,0.65,5.0321565953
2020-01-15 11:30:00,5.0975,0.6465000000000001,5.1383332414,0.0575,-0.0035,0.0576064233,5.04,0.65,5.0817418274,5.0475,0.6465000000000001,5.0887344694,0.0575,-0.0035,0.0576064233,4.99,0.65,5.0321565953
2020-01-15 12:00:00,5.065,0.5760000000000001,5.0976466139,0.055,-0.004,0.0551452627,5.01,0.58,5.0434611132,5.015,0.5760000000000001,5.047969988,0.055,-0.004,0.0551452627,4.96,0.58,4.9937961512
2020-01-15 12:30:00,5.3695,0.675,5.4117608271,0.0495,-0.005,0.0497518844,5.32,0.68,5.3632825769,5.3095,0.675,5.3522346034,0.0495,-0.005,0.0497518844,5.26,0.68,5.3037722425
2020-01-15 13:00:00,5.124,0.7075,5.1726136769,0.064,-0.0025,0.0640488095,5.06,0.71,5.1095694535,5.074,0.7075,5.1230881556,0.064,-0.0025,0.0640488095,5.01,0.71,5.0600592882
2020-01-15 13:30:00,5.0635,0.5965,5.0985139502,0.0635,-0.0035,0.0635963835,5.0,0.6000000000000001,5.0358713248,5.0135,0.5965,5.0488607131,0.0635,-0.0035,0.0635963835,4.95,0.6000000000000001,4.9862310416
2020-01-15 14:00:00,5.259,0.595,5.2925519364,0.049,-0.005,0.0492544414,5.21,0.6000000000000001,5.2444351459,5.209,0.595,5.2428719229,0.049,-0.005,0.0492544414,5.16,0.6000000000000001,5.1947665973
2020-01-15 14:30:00,5.033,0.5765,5.0659097159,0.053,-0.0035,0.053115440300000004,4.98,0.58,5.0136613368,4.983,0.5765,5.0162377585,0.053,-0.0035,0.053115440300000004,4.93,0.58,4.9640004029
2020-01-15 15:00:00,5.073,0.5765,5.1056518928,0.053,-0.0035,0.053115440300000004,5.02,0.58,5.0533948985,5.023,0.5765,5.0559748071,0.053,-0.0035,0.053115440300000004,4.97,0.58,5.0037286097
2020-01-15 15:30:00,5.1095,0.5740000000000001,5.141640424,0.0495,-0.006,0.0498623104,5.06,0.58,5.0931326313,5.0495,0.5740000000000001,5.0820198986,0.0495,-0.006,0.0498623104,5.0,0.58,5.0335275901
2020-01-15 16:00:00,4.987,0.47350000000000003,5.0094282358,0.047,-0.006500000000000001,0.0474473392,4.94,0.48,4.9632650544,4.937,0.47350000000000003,4.9596543478,0.047,-0.006500000000000001,0.0474473392,4.89,0.48,4.9135018062
2020-01-15 16:30:00,4.829,0.355,4.8420311854,0.049,-0.005,0.0492544414,4.78,0.36,4.793537316,4.779,0.355,4.7921671507,0.049,-0.005,0.0492544414,4.73,0.36,4.7436800061
2020-01-15 17:00:00,5.209,0.3945,5.2239172323,0.049,-0.0055000000000000005,0.0493077073,5.16,0.4,5.175480654,5.149,0.3945,5.164090554,0.049,-0.0055000000000000005,0.0493077073,5.1,0.4,5.115662225
2020-01-15 17:30:00,5.4995,0.434,5.5165982498,0.0495,-0.006,0.0498623104,5.45,0.44,5.4677326197,5.4395,0.434,5.4567862566,0.0495,-0.006,0.0498623104,5.39,0.44,5.4079293634
2020-01-15 18:00:00,5.4495000000000005,0.324,5.4591232126,0.0495,-0.006,0.0498623104,5.4,0.33,5.4100739366,5.3895,0.324,5.3992301535,0.0495,-0.006,0.0498623104,5.34,0.33,5.3501869126
2020-01-15 18:30:00,5.39,0.3245,5.399759277,0.05,-0.0055000000000000005,0.0503015904,5.34,0.33,5.3501869126,5.34,0.3245,5.3498504886,0.05,-0.0055000000000000005,0.0503015904,5.29,0.33,5.3002830113
2020-01-15 19:00:00,5.34,0.34400000000000003,5.3510686783,0.05,-0.006,0.0503587132,5.29,0.35000000000000003,5.3015658064,5.29,0.34400000000000003,5.3011730777,0.05,-0.006,0.0503587132,5.24,0.35000000000000003,5.251675923
2020-01-15 19:30:00,5.11,0.3435,5.121532217,0.05,-0.006500000000000001,0.0504207299,5.06,0.35000000000000003,5.0720902989,5.05,0.3435,5.0616689194,0.05,-0.006500000000000001,0.0504207299,5.0,0.35000000000000003,5.0122350304
2020-01-15 20:00:00,4.9105,0.343,4.9224647536,0.0505,-0.007,0.0509828403,4.86,0.35000000000000003,4.8725865821,4.8605,0.343,4.8725875313,0.0505,-0.007,0.0509828403,4.8100000000000005,0.35000000000000003,4.8227170765
2020-01-15 20:30:00,4.7075,0.29350000000000004,4.7166405947,0.0475,-0.006500000000000001,0.0479426741,4.66,0.30000000000000004,4.6696466676,4.6475,0.29350000000000004,4.6567583682,0.0475,-0.006500000000000001,0.0479426741,4.6,0.30000000000000004,4.6097722286
2020-01-15 21:00:00,4.4905,0.264,4.4982536889,0.0505,-0.006,0.050855186600000005,4.44,0.27,4.4482018839,4.4505,0.264,4.4583232554,0.0505,-0.006,0.050855186600000005,4.4,0.27,4.4082763071
2020-01-15 21:30:00,4.1605,0.20350000000000001,4.1654738626,0.0505,-0.006500000000000001,0.0509165985,4.11,0.21,4.1153614665,4.1105,0.20350000000000001,4.115534291,0.0505,-0.006500000000000001,0.0509165985,4.06,0.21,4.0654274068
2020-01-15 22:00:00,3.7405,0.134,3.7428994443,0.0505,-0.006,0.050855186600000005,3.69,0.14,3.6926548715000003,3.7005,0.134,3.7029253638,0.0505,-0.006,0.050855186600000005,3.65,0.14,3.6526839447
2020-01-15 22:30:00,3.459,0.014,3.4590283318,0.049,-0.006,0.0493659802,3.41,0.02,3.4100586505,3.419,0.014,3.4190286632,0.049,-0.006,0.0493659802,3.37,0.02,3.3700593467
2020-01-15 23:00:00,3.141,0.014,3.1410312001,0.051000000000000004,-0.006,0.0513517283,3.09,0.02,3.0900647242,3.101,0.014,3.1010316025,0.051000000000000004,-0.006,0.0513517283,3.05,0.02,3.0500655731
2020-01-15 23:30:00,3.341,0.124,3.3433003156,0.051000000000000004,-0.006,0.0513517283,3.29,0.13,3.2925673873,3.301,0.124,3.3033281702,0.051000000000000004,-0.006,0.0513517283,3.25,0.13,3.2525989608
2020-01-16 00:00:00,3.271,0.12350000000000001,3.2733306051,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.22,0.13,3.2226231551,3.241,0.12350000000000001,3.2433521625,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.19,0.13,3.1926478039
2020-01-16 00:30:00,3.451,0.12350000000000001,3.4532091234,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.4,0.13,3.4024843864,3.401,0.12350000000000001,3.4032415797,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.35,0.13,3.3525214392000002
2020-01-16 01:00:00,3.721,0.154,3.7241854143,0.051000000000000004,-0.006,0.0513517283,3.67,0.16,3.6734860827,3.681,0.154,3.6842199989,0.051000000000000004,-0.006,0.0513517283,3.63,0.16,3.6335244598000003
2020-01-16 01:30:00,3.721,0.154,3.7241854143,0.051000000000000004,-0.006,0.0513517283,3.67,0.16,3.6734860827,3.681,0.154,3.6842199989,0.051000000000000004,-0.006,0.0513517283,3.63,0.16,3.6335244598000003
2020-01-16 02:00:00,3.6715,0.154,3.6747283233,0.051500000000000004,-0.006,0.0518483365,3.62,0.16,3.6235341864,3.6315,0.154,3.6347638507,0.051500000000000004,-0.006,0.0518483365,3.58,0.16,3.5835736354
2020-01-16 02:30:00,3.6215,0.154,3.624772855,0.051500000000000004,-0.006,0.0518483365,3.5700000000000003,0.16,3.5735836355,3.5815,0.154,3.5848093743,0.051500000000000004,-0.006,0.0518483365,3.5300000000000002,0.16,3.5336242019
2020-01-16 03:00:00,3.5515,0.154,3.5548373029,0.051500000000000004,-0.006,0.0518483365,3.5,0.16,3.5036552342,3.5015,0.154,3.5048849125,0.051500000000000004,-0.006,0.0518483365,3.45,0.16,3.4537081521
2020-01-16 03:30:00,3.4715,0.1545,3.4749363304,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.42,0.16,3.4237406444,3.4314999999999998,0.1545,3.4349763464,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.38,0.16,3.3837848631
2020-01-16 04:00:00,3.3915,0.154,3.3949945876,0.051500000000000004,-0.006,0.0518483365,3.34,0.16,3.3438301392,3.3415,0.154,3.3450468233,0.051500000000000004,-0.006,0.0518483365,3.29,0.16,3.2938882798
2020-01-16 04:30:00,3.3215,0.1245,3.3238325018,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.27,0.13,3.2725830776000002,3.2815,0.1245,3.2838609136,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.23,0.13,3.2326150405
2020-01-16 05:00:00,3.3215,0.124,3.323813811,0.051500000000000004,-0.006,0.0518483365,3.27,0.13,3.2725830776000002,3.2815,0.124,3.2838419953,0.051500000000000004,-0.006,0.0518483365,3.23,0.13,3.2326150405
2020-01-16 05:30:00,3.452,0.1545,3.4554557225,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.4,0.16,3.4037626239,3.402,0.1545,3.4055064601,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.35,0.16,3.353818719
2020-01-16 06:00:00,3.612,0.17400000000000002,3.6161886013,0.052000000000000005,-0.006,0.0523450093,3.56,0.18,3.5645476571,3.572,0.17400000000000002,3.5762354509,0.052000000000000005,-0.006,0.0523450093,3.52,0.18,3.5245992680000002
2020-01-16 06:30:00,4.032,0.314,4.0442082043,0.052000000000000005,-0.006,0.0523450093,3.98,0.32,3.9928435982,3.992,0.314,4.0043301562,0.052000000000000005,-0.006,0.0523450093,3.94,0.32,3.9529735643
2020-01-16 07:00:00,4.462,0.494,4.4892627457,0.052000000000000005,-0.006,0.0523450093,4.41,0.5,4.4382541613,4.422,0.494,4.449507838,0.052000000000000005,-0.006,0.0523450093,4.37,0.5,4.3985111117
2020-01-16 07:30:00,4.922,0.524,4.9498141379,0.052000000000000005,-0.006,0.0523450093,4.87,0.53,4.8987549439,4.862,0.524,4.8901554168,0.052000000000000005,-0.006,0.0523450093,4.8100000000000005,0.53,4.8391114887
2020-01-16 08:00:00,5.142,0.5640000000000001,5.1728386791,0.052000000000000005,-0.006,0.0523450093,5.09,0.5700000000000001,5.1218160842,5.082,0.5640000000000001,5.1132005632,0.052000000000000005,-0.006,0.0523450093,5.03,0.5700000000000001,5.0621932006
2020-01-16 08:30:00,5.252,0.6545000000000001,5.2926245144,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.2,0.66,5.2417172759,5.202,0.6545000000000001,5.2430119445,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.15,0.66,5.1921190279000005
2020-01-16 09:00:00,5.302,0.654,5.3421830744,0.052000000000000005,-0.006,0.0523450093,5.25,0.66,5.291323086,5.242,0.654,5.2826394918,0.052000000000000005,-0.006,0.0523450093,5.19,0.66,5.2317970144
2020-01-16 09:30:00,5.372,0.6345000000000001,5.4093413878,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.32,0.64,5.3583579574,5.322,0.6345000000000001,5.3596897531,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.27,0.64,5.3087192429
2020-01-16 10:00:00,5.402,0.5750000000000001,5.4325158997,0.052000000000000005,-0.005,0.0522398315,5.35,0.58,5.3813474149000005,5.342,0.5750000000000001,5.372856689,0.052000000000000005,-0.005,0.0522398315,5.29,0.58,5.3217008559
2020-01-16 10:30:00,5.492,0.5745,5.5219665202,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.44,0.58,5.4708317466,5.442,0.5745,5.4722403319,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.39,0.58,5.4211161212
2020-01-16 11:00:00,5.552,0.6745,5.5928216716,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.5,0.68,5.5418769384,5.492,0.6745,5.5332643394000005,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.44,0.68,5.4823352688
2020-01-16 11:30:00,5.5525,0.655,5.5910000224,0.052500000000000005,-0.005,0.0527375578,5.5,0.66,5.5394584573,5.4925,0.655,5.5314176528,0.052500000000000005,-0.005,0.0527375578,5.44,0.66,5.4798905099
2020-01-16 12:00:00,5.502,0.595,5.5340788755,0.052000000000000005,-0.005,0.0522398315,5.45,0.6000000000000001,5.4829280499,5.442,0.595,5.4744304727,0.052000000000000005,-0.005,0.0522398315,5.39,0.6000000000000001,5.423292358
2020-01-16 12:30:00,5.5725,0.5345,5.5980752496,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.52,0.54,5.5463501512,5.5125,0.5345,5.5383523272,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.46,0.54,5.486638315
2020-01-16 13:00:00,5.5725,0.5345,5.5980752496,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.52,0.54,5.5463501512,5.5125,0.5345,5.5383523272,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.46,0.54,5.486638315
2020-01-16 13:30:00,5.5725,0.6045,5.6051919236,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.52,0.61,5.5536024345,5.5125,0.6045,5.5455456449,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.46,0.61,5.4939694211
2020-01-16 14:00:00,5.4825,0.6045,5.5157253829,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.43,0.61,5.4641559275,5.4325,0.6045,5.4660293175,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.38,0.61,5.41447135
2020-01-16 14:30:00,5.453,0.5845,5.4842364327,0.053,-0.0055000000000000005,0.053284613200000004,5.4,0.59,5.4321358599,5.4030000000000005,0.5845,5.4345238292,0.053,-0.0055000000000000005,0.053284613200000004,5.35,0.59,5.3824343935
2020-01-16 15:00:00,5.453,0.585,5.4842897444,0.053,-0.005,0.0532353266,5.4,0.59,5.4321358599,5.4030000000000005,0.585,5.4345776285,0.053,-0.005,0.0532353266,5.35,0.59,5.3824343935
2020-01-16 15:30:00,5.4525,0.5455,5.479719564,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.4,0.55,5.427936993,5.4025,0.5455,5.4299702117,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.35,0.55,5.3781967238
2020-01-16 16:00:00,5.5525,0.5455,5.5792317123,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.5,0.55,5.5274315916,5.5025,0.5455,5.5294734379,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.45,0.55,5.4776819915
2020-01-16 16:30:00,5.7425,0.585,5.7722206515,0.052500000000000005,-0.005,0.0527375578,5.69,0.59,5.7205069705,5.6925,0.585,5.7224803407,0.052500000000000005,-0.005,0.0527375578,5.64,0.59,5.670775961
2020-01-16 17:00:00,5.9725,0.5845,6.0010329528,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.92,0.59,5.9493276931,5.9125,0.5845,5.9413211073,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.86,0.59,5.8896264737
2020-01-16 17:30:00,5.9925,0.5845,6.0209381744,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.94,0.59,5.9692294310000005,5.9325,0.5845,5.9612244128,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.88,0.59,5.9095262077
2020-01-16 18:00:00,5.7219999999999995,0.525,5.7460341976,0.052000000000000005,-0.005,0.0522398315,5.67,0.53,5.6947168499,5.662,0.525,5.6862878049,0.052000000000000005,-0.005,0.0522398315,5.61,0.53,5.6349800355
2020-01-16 18:30:00,5.281,0.305,5.2898001853,0.051000000000000004,-0.005,0.051244511900000005,5.23,0.31,5.239179325,5.231,0.305,5.239884159,0.051000000000000004,-0.005,0.051244511900000005,5.18,0.31,5.1892677711
2020-01-16 19:00:00,5.1805,0.3345,5.1912879423,0.0505,-0.0055000000000000005,0.050798622,5.13,0.34,5.1412547107,5.1205,0.3345,5.1314140839,0.0505,-0.0055000000000000005,0.050798622,5.07,0.34,5.0813876058
2020-01-16 19:30:00,4.9895,0.334,5.0006665806,0.0495,-0.006,0.0498623104,4.94,0.34,4.9516865814,4.9295,0.334,4.9408021869,0.0495,-0.006,0.0498623104,4.88,0.34,4.8918299235
2020-01-16 20:00:00,4.776,0.333,4.7875949077,0.046,-0.007,0.046529560500000004,4.73,0.34,4.7422041289,4.726,0.333,4.7377172773,0.046,-0.007,0.046529560500000004,4.68,0.34,4.6923341739
2020-01-16 20:30:00,4.5475,0.3345,4.5597857954,0.0475,-0.0055000000000000005,0.0478173609,4.5,0.34,4.5128261655,4.4875,0.3345,4.4999496108,0.0475,-0.0055000000000000005,0.0478173609,4.44,0.34,4.4529989894
2020-01-16 21:00:00,4.297,0.1945,4.301399685,0.047,-0.0055000000000000005,0.047320714300000004,4.25,0.2,4.2547032799,4.247,0.1945,4.2514514286,0.047,-0.0055000000000000005,0.047320714300000004,4.2,0.2,4.2047592083
2020-01-16 21:30:00,3.9965,0.10400000000000001,3.997852955,0.0465,-0.006,0.0468854988,3.95,0.11,3.9515313487,3.9465,0.10400000000000001,3.9478700903,0.0465,-0.006,0.0468854988,3.9,0.11,3.9015509737
2020-01-16 22:00:00,3.6245000000000003,0.7245,3.6962008198,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.58,0.73,3.6536693884,3.6945,0.7245,3.764867926,0.044500000000000005,-0.0055000000000000005,0.0448385994,3.65,0.73,3.7222842449
2020-01-16 22:30:00,3.324,0.484,3.3590522473,0.044,-0.006,0.0444072066,3.2800000000000002,0.49,3.3163986491,3.354,0.484,3.3887419495,0.044,-0.006,0.0444072066,3.31,0.49,3.3460723244
2020-01-16 23:00:00,3.1025,0.0635,3.1031497708,0.0425,-0.006500000000000001,0.0429941857,3.06,0.07,3.0608005489,3.0625,0.0635,3.0631582558,0.0425,-0.006500000000000001,0.0429941857,3.02,0.07,3.0208111493
2020-01-16 23:30:00,2.99,0.2335,2.9991035744000003,0.04,-0.006500000000000001,0.0405246838,2.95,0.24,2.9597466108,2.98,0.2335,2.9891340301,0.04,-0.006500000000000001,0.0405246838,2.94,0.24,2.9497796528
2020-01-17 00:00:00,3.2405,0.9045000000000001,3.3643662851,0.0405,-0.0055000000000000005,0.0408717506,3.2,0.91,3.326875411,3.3205,0.9045000000000001,3.4414881229,0.0405,-0.0055000000000000005,0.0408717506,3.2800000000000002,0.91,3.403894828
2020-01-17 00:30:00,3.3795,0.9045000000000001,3.4984482989,0.0395,-0.0055000000000000005,0.0398810732,3.34,0.91,3.4617481133,3.4595000000000002,0.9045000000000001,3.575788095,0.0395,-0.0055000000000000005,0.0398810732,3.42,0.91,3.5389970331000002
2020-01-17 01:00:00,3.7575000000000003,0.2745,3.7675133046,0.0375,-0.0055000000000000005,0.0379011873,3.7199999999999998,0.28,3.7305227516,3.7275,0.2745,3.7375936778,0.0375,-0.0055000000000000005,0.0379011873,3.69,0.28,3.7006080581000003
2020-01-17 01:30:00,3.7575000000000003,0.1945,3.7625305979,0.0375,-0.0055000000000000005,0.0379011873,3.7199999999999998,0.2,3.7253724646,3.7275,0.1945,3.7325710308,0.0375,-0.0055000000000000005,0.0379011873,3.69,0.2,3.6954160794
2020-01-17 02:00:00,3.5875,0.894,3.6972141201,0.0375,-0.006,0.0379769667,3.55,0.9,3.6623080154,3.6875,0.894,3.7943236881,0.0375,-0.006,0.0379769667,3.65,0.9,3.7593217473
