Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-17 02:30:00,3.588,0.1345,3.5905200529,0.038,-0.0055000000000000005,0.0383959633,3.55,0.14,3.5527594908999998,3.5380000000000003,0.1345,3.5405556414,0.038,-0.0055000000000000005,0.0383959633,3.5,0.14,3.5027988809
2020-01-17 03:00:00,3.489,0.1345,3.4915915067,0.039,-0.0055000000000000005,0.0393859112,3.45,0.14,3.4528394113,3.439,0.1345,3.4416291564,0.039,-0.0055000000000000005,0.0393859112,3.4,0.14,3.4028811322
2020-01-17 03:30:00,3.43,0.1345,3.4326360497,0.04,-0.0055000000000000005,0.0403763545,3.39,0.14,3.3928896239,3.39,0.1345,3.3926671293,0.04,-0.0055000000000000005,0.0403763545,3.35,0.14,3.352924097
2020-01-17 04:00:00,3.3609999999999998,0.135,3.363710154,0.041,-0.005,0.041303752900000004,3.32,0.14,3.3229504962,3.311,0.135,3.3137510468,0.041,-0.005,0.041303752900000004,3.27,0.14,3.2729955698
2020-01-17 04:30:00,3.282,0.135,3.2847753348,0.042,-0.005,0.042296572000000004,3.24,0.14,3.2430232808,3.252,0.135,3.2548009156,0.042,-0.005,0.042296572000000004,3.21,0.14,3.2130515091
2020-01-17 05:00:00,3.283,0.135,3.2857744901,0.043000000000000003,-0.005,0.043289721600000004,3.24,0.14,3.2430232808,3.253,0.135,3.2558000553,0.043000000000000003,-0.005,0.043289721600000004,3.21,0.14,3.2130515091
2020-01-17 05:30:00,3.3635,0.5955,3.4158092013,0.043500000000000004,-0.0045000000000000005,0.0437321392,3.32,0.6000000000000001,3.3737812614,3.4035,0.5955,3.4552036843,0.043500000000000004,-0.0045000000000000005,0.0437321392,3.36,0.6000000000000001,3.4131510368
2020-01-17 06:00:00,3.452,0.8435,3.553561066,0.042,-0.006500000000000001,0.0425,3.41,0.85,3.5143420437,3.532,0.8435,3.6313243108,0.042,-0.006500000000000001,0.0425,3.49,0.85,3.5920189309
2020-01-17 06:30:00,3.9145000000000003,0.23500000000000001,3.9215475580000003,0.044500000000000005,-0.005,0.0447800179,3.87,0.24,3.877434719,3.8645,0.23500000000000001,3.8716385743,0.044500000000000005,-0.005,0.0447800179,3.8200000000000003,0.24,3.8275318418
2020-01-17 07:00:00,4.2855,0.28500000000000003,4.2949662688,0.0455,-0.005,0.045773900900000004,4.24,0.29,4.2499058813,4.2355,0.28500000000000003,4.2450777672,0.0455,-0.005,0.045773900900000004,4.19,0.29,4.2000238095
2020-01-17 07:30:00,4.7255,0.35450000000000004,4.7387783763,0.0455,-0.0055000000000000005,0.045831212100000004,4.68,0.36,4.6938257317000005,4.6754999999999995,0.35450000000000004,4.6889199716,0.0455,-0.0055000000000000005,0.045831212100000004,4.63,0.36,4.6439745908
2020-01-17 08:00:00,4.916,0.385,4.9310527274,0.046,-0.005,0.0462709412,4.87,0.39,4.8855910594,4.866,0.385,4.8812069204,0.046,-0.005,0.0462709412,4.82,0.39,4.8357522683
2020-01-17 08:30:00,4.9965,0.9555,5.0870416255,0.0465,-0.0045000000000000005,0.0467172345,4.95,0.96,5.0422316488,5.0565,0.9555,5.1459860571,0.0465,-0.0045000000000000005,0.0467172345,5.01,0.96,5.1011469299
2020-01-17 09:00:00,4.9965,1.215,5.1421043601,0.0465,-0.005,0.0467680446,4.95,1.22,5.0981271071,5.1265,1.215,5.268512812,0.0465,-0.005,0.0467680446,5.08,1.22,5.224442554
2020-01-17 09:30:00,5.237,0.705,5.2842401535,0.047,-0.005,0.047265209200000005,5.19,0.71,5.2383394315,5.237,0.705,5.2842401535,0.047,-0.005,0.047265209200000005,5.19,0.71,5.2383394315
2020-01-17 10:00:00,5.2315,0.435,5.2495540049,0.0415,-0.005,0.041800119600000005,5.19,0.44,5.2086178589,5.1615,0.435,5.1797979932,0.0415,-0.005,0.041800119600000005,5.12,0.44,5.1388714714
2020-01-17 10:30:00,5.163,0.454,5.1829224382,0.053,-0.006,0.0533385414,5.11,0.46,5.1306627252,5.103,0.454,5.1231557657,0.053,-0.006,0.0533385414,5.05,0.46,5.0709072167
2020-01-17 11:00:00,5.113,0.455,5.1332050417,0.053,-0.005,0.0532353266,5.06,0.46,5.0808660679,5.063,0.455,5.0834037809,0.053,-0.005,0.0532353266,5.01,0.46,5.0310734441
2020-01-17 11:30:00,5.117,0.437,5.1356263493,0.057,-0.003,0.0570788928,5.06,0.44,5.0790944075,5.067,0.437,5.0858094734,0.057,-0.003,0.0570788928,5.01,0.44,5.0292842433
2020-01-17 12:00:00,4.8585,0.5075000000000001,4.8849338276,0.0785,-0.0025,0.0785397988,4.78,0.51,4.807130121,4.7985,0.5075000000000001,4.8252625317,0.0785,-0.0025,0.0785397988,4.72,0.51,4.747473012
2020-01-17 12:30:00,5.116,0.4455,5.1353603817,0.056,-0.0045000000000000005,0.0561805126,5.06,0.45,5.0799704724,5.056,0.4455,5.0755892515,0.056,-0.0045000000000000005,0.0561805126,5.0,0.45,5.020209159
2020-01-17 13:00:00,5.151,0.424,5.1684211322,0.051000000000000004,-0.006,0.0513517283,5.1,0.43,5.1180953489,5.101,0.424,5.1185913101,0.051000000000000004,-0.006,0.0513517283,5.05,0.43,5.0682738679
2020-01-17 13:30:00,5.1825,0.5555,5.2121863455,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.13,0.56,5.1604747844,5.1625,0.5555,5.1923006943,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.11,0.56,5.140593351
2020-01-17 14:00:00,4.981,0.555,5.0118246178,0.051000000000000004,-0.005,0.051244511900000005,4.93,0.56,4.9617033366,4.971,0.555,5.0018862442,0.051000000000000004,-0.005,0.051244511900000005,4.92,0.56,4.9517673613
2020-01-17 14:30:00,4.9865,0.34750000000000003,4.9985936522,0.0565,-0.0025,0.0565552827,4.93,0.35000000000000003,4.9424083198,4.9165,0.34750000000000003,4.9287654134,0.0565,-0.0025,0.0565552827,4.86,0.35000000000000003,4.8725865821
2020-01-17 15:00:00,4.9155,0.34650000000000003,4.9276974846,0.0555,-0.0035,0.055610250900000005,4.86,0.35000000000000003,4.8725865821,4.8555,0.34650000000000003,4.8678478304,0.0555,-0.0035,0.055610250900000005,4.8,0.35000000000000003,4.8127435003
2020-01-17 15:30:00,5.0085,0.325,5.0190334976,0.0485,-0.005,0.0487570508,4.96,0.33,4.9709657009,4.9585,0.325,4.9691394879,0.0485,-0.005,0.0487570508,4.91,0.33,4.9210771179
2020-01-17 16:00:00,5.0285,0.28450000000000003,5.0365417203,0.0485,-0.0055000000000000005,0.0488108594,4.98,0.29,4.9884366288,4.9785,0.28450000000000003,4.9866223539,0.0485,-0.0055000000000000005,0.0488108594,4.93,0.29,4.9385220461
2020-01-17 16:30:00,4.917,0.24450000000000002,4.9230751822,0.047,-0.0055000000000000005,0.047320714300000004,4.87,0.25,4.8764126158,4.867,0.24450000000000002,4.873137516,0.047,-0.0055000000000000005,0.047320714300000004,4.82,0.25,4.8264790479
2020-01-17 17:00:00,5.016,0.24450000000000002,5.0219554209,0.046,-0.0055000000000000005,0.046327637500000005,4.97,0.25,4.976283754,4.956,0.24450000000000002,4.9620274334,0.046,-0.0055000000000000005,0.046327637500000005,4.91,0.25,4.9163604424
2020-01-17 17:30:00,5.2780000000000005,0.2745,5.2851333238,0.048,-0.0055000000000000005,0.0483140766,5.23,0.28,5.2374898568,5.228,0.2745,5.2352014527,0.048,-0.0055000000000000005,0.0483140766,5.18,0.28,5.1875620478
2020-01-17 18:00:00,5.2780000000000005,0.2745,5.2851333238,0.048,-0.0055000000000000005,0.0483140766,5.23,0.28,5.2374898568,5.228,0.2745,5.2352014527,0.048,-0.0055000000000000005,0.0483140766,5.18,0.28,5.1875620478
2020-01-17 18:30:00,5.2780000000000005,0.274,5.2851073783,0.048,-0.006,0.0483735465,5.23,0.28,5.2374898568,5.228,0.274,5.2351752597,0.048,-0.006,0.0483735465,5.18,0.28,5.1875620478
2020-01-17 19:00:00,5.1085,0.21450000000000002,5.1130013202,0.0485,-0.0055000000000000005,0.0488108594,5.06,0.22,5.0647803506,5.0585,0.21450000000000002,5.0630457731,0.0485,-0.0055000000000000005,0.0488108594,5.01,0.22,5.014828013
2020-01-17 19:30:00,4.8985,0.1935,4.902320318,0.0485,-0.006500000000000001,0.0489336285,4.85,0.2,4.8541219597000005,4.8385,0.1935,4.8423676544,0.0485,-0.006500000000000001,0.0489336285,4.79,0.2,4.7941735471
2020-01-17 20:00:00,4.6485,0.1525,4.6510008063,0.0485,-0.007500000000000001,0.0490764709,4.6,0.16,4.6027817676,4.5985,0.1525,4.601027983,0.0485,-0.007500000000000001,0.0490764709,4.55,0.16,4.5528123177
2020-01-17 20:30:00,4.4355,0.153,4.4381380386,0.0455,-0.007,0.0460353125,4.39,0.16,4.3929147499,4.3855,0.153,4.3881680973,0.0455,-0.007,0.0460353125,4.34,0.16,4.3429483073
2020-01-17 21:00:00,4.2485,0.12350000000000001,4.2502946368,0.0485,-0.006500000000000001,0.0489336285,4.2,0.13,4.2020114231,4.1885,0.12350000000000001,4.1903203338,0.0485,-0.006500000000000001,0.0489336285,4.14,0.13,4.1420405599
2020-01-17 21:30:00,4.4595,0.1835,4.4632737424,0.0495,-0.006500000000000001,0.0499249437,4.41,0.19,4.4140910729,4.4095,0.1835,4.4133164967,0.0495,-0.006500000000000001,0.0499249437,4.36,0.19,4.3641379447
2020-01-17 22:00:00,4.3695,0.1835,4.3733514037,0.0495,-0.006500000000000001,0.0499249437,4.32,0.19,4.3241762221,4.3095,0.1835,4.3134049775,0.0495,-0.006500000000000001,0.0499249437,4.26,0.19,4.2642349841
2020-01-17 22:30:00,4.1595,0.163,4.1626925481,0.0495,-0.007,0.0499924994,4.11,0.17,4.1135143126,4.1195,0.163,4.1227235234,0.0495,-0.007,0.0499924994,4.07,0.17,4.0735488214
2020-01-17 23:00:00,3.88,0.313,3.8926043981,0.05,-0.007,0.0504876222,3.83,0.32,3.8433448974,3.87,0.313,3.8826368617,0.05,-0.007,0.0504876222,3.8200000000000003,0.32,3.8333797099
2020-01-17 23:30:00,3.63,0.17300000000000001,3.6341201136,0.05,-0.007,0.0504876222,3.58,0.18,3.5845222834,3.6,0.17300000000000001,3.6041544085,0.05,-0.007,0.0504876222,3.55,0.18,3.554560451
2020-01-18 00:00:00,3.45,0.293,3.4624195298,0.05,-0.007,0.0504876222,3.4,0.30000000000000004,3.4132096332,3.44,0.293,3.452455503,0.05,-0.007,0.0504876222,3.39,0.30000000000000004,3.4032484482
2020-01-18 00:30:00,3.5605,0.453,3.5892017567,0.0505,-0.007,0.0509828403,3.51,0.46,3.5400141243,3.5705,0.453,3.599122011,0.0505,-0.007,0.0509828403,3.52,0.46,3.5499295768
2020-01-18 01:00:00,3.9005,0.1335,3.9027839423,0.0505,-0.006500000000000001,0.0509165985,3.85,0.14,3.8525446136,3.8605,0.1335,3.8628075929000003,0.0505,-0.006500000000000001,0.0509165985,3.81,0.14,3.8125713108
2020-01-18 01:30:00,3.8805,0.1335,3.8827957067,0.0505,-0.006500000000000001,0.0509165985,3.83,0.14,3.8325578926,3.8305,0.1335,3.8328256548,0.0505,-0.006500000000000001,0.0509165985,3.7800000000000002,0.14,3.7825917041
2020-01-18 02:00:00,3.8285,0.132,3.830774889,0.0485,-0.008,0.049155365900000005,3.7800000000000002,0.14,3.7825917041,3.7885,0.132,3.7907988934,0.0485,-0.008,0.049155365900000005,3.74,0.14,3.7426194036
2020-01-18 02:30:00,3.701,0.5635,3.7436523943999997,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.65,0.5700000000000001,3.6942387578,3.741,0.5635,3.7832014551,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.69,0.5700000000000001,3.733764856
2020-01-18 03:00:00,3.6710000000000003,0.12350000000000001,3.6730768097,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.62,0.13,3.622333502,3.6310000000000002,0.12350000000000001,3.6330996752,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.58,0.13,3.5823595576000002
2020-01-18 03:30:00,3.5995,0.1635,3.6032114148,0.0495,-0.006500000000000001,0.0499249437,3.55,0.17,3.5540680916,3.5595,0.1635,3.5632530783,0.0495,-0.006500000000000001,0.0499249437,3.51,0.17,3.5141143977000002
2020-01-18 04:00:00,3.531,0.223,3.5380347652,0.051000000000000004,-0.007,0.0514781507,3.48,0.23,3.4875922927,3.501,0.223,3.5080949246,0.051000000000000004,-0.007,0.0514781507,3.45,0.23,3.457658167
2020-01-18 04:30:00,3.421,0.843,3.5233350678,0.051000000000000004,-0.007,0.0514781507,3.37,0.85,3.475543123,3.501,0.843,3.6010623432999997,0.051000000000000004,-0.007,0.0514781507,3.45,0.85,3.5531676009
2020-01-18 05:00:00,3.3915,0.883,3.5045629185,0.051500000000000004,-0.007,0.051973551,3.34,0.89,3.4565445173000002,3.5015,0.883,3.6111204979,0.051500000000000004,-0.007,0.051973551,3.45,0.89,3.5629482174
2020-01-18 05:30:00,3.4715,0.884,3.5822853390000002,0.051500000000000004,-0.006,0.0518483365,3.42,0.89,3.5339071861,3.5615,0.884,3.6695692186,0.051500000000000004,-0.006,0.0518483365,3.51,0.89,3.6210771878
2020-01-18 06:00:00,3.5215,0.884,3.63076001,0.051500000000000004,-0.006,0.0518483365,3.47,0.89,3.5823176855,3.6115,0.884,3.7181162233,0.051500000000000004,-0.006,0.0518483365,3.56,0.89,3.6695640068
2020-01-18 06:30:00,3.7715,0.684,3.8330233824,0.051500000000000004,-0.006,0.0518483365,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.8115,0.684,3.8723879261,0.051500000000000004,-0.006,0.0518483365,3.76,0.6900000000000001,3.8227869415
2020-01-18 07:00:00,4.0315,0.21350000000000002,4.0371493037,0.051500000000000004,-0.006500000000000001,0.0519085735,3.98,0.22,3.9860757645,3.9815,0.21350000000000002,3.9872201469,0.051500000000000004,-0.006500000000000001,0.0519085735,3.93,0.22,3.9361529442
2020-01-18 07:30:00,4.2015,0.214,4.2069464282,0.051500000000000004,-0.006,0.0518483365,4.15,0.22,4.1558272341,4.1515,0.214,4.1570119377,0.051500000000000004,-0.006,0.0518483365,4.1,0.22,4.1058981965
2020-01-18 08:00:00,4.3815,0.3035,4.3919989185,0.051500000000000004,-0.006500000000000001,0.0519085735,4.33,0.31,4.3410828142,4.3315,0.3035,4.3421198164,0.051500000000000004,-0.006500000000000001,0.0519085735,4.28,0.31,4.29121195
2020-01-18 08:30:00,4.7115,0.28400000000000003,4.7200517211,0.051500000000000004,-0.006,0.0518483365,4.66,0.29,4.6690148854,4.6615,0.28400000000000003,4.6701432794,0.051500000000000004,-0.006,0.0518483365,4.61,0.29,4.6191124689
2020-01-18 09:00:00,4.8995,0.28250000000000003,4.9076375681,0.0495,-0.007500000000000001,0.050064957800000004,4.85,0.29,4.8586623674,4.8395,0.28250000000000003,4.8477382871,0.0495,-0.007500000000000001,0.050064957800000004,4.79,0.29,4.7987706759
2020-01-18 09:30:00,5.0115,0.28450000000000003,5.0195689556,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.96,0.29,4.9684705896,4.9515,0.28450000000000003,4.9596665715,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.9,0.29,4.908574131
2020-01-18 10:00:00,5.0155,0.28750000000000003,5.0237333229,0.0555,-0.0025,0.055556277800000005,4.96,0.29,4.9684705896,4.9555,0.28750000000000003,4.9638328437,0.0555,-0.0025,0.055556277800000005,4.9,0.29,4.908574131
2020-01-18 10:30:00,4.952,0.358,4.9649237658,0.062,-0.002,0.0620322497,4.89,0.36,4.9032336269000005,4.892,0.358,4.9050818546,0.062,-0.002,0.0620322497,4.83,0.36,4.8433975678
2020-01-18 11:00:00,5.0575,0.35650000000000004,5.0700491615,0.0575,-0.0035,0.0576064233,5.0,0.36,5.0129432472,4.9975000000000005,0.35650000000000004,5.0101994471,0.0575,-0.0035,0.0576064233,4.94,0.36,4.9531000394
2020-01-18 11:30:00,4.8004999999999995,0.358,4.8138305174,0.07050000000000001,-0.002,0.0705283631,4.73,0.36,4.7436800061,4.7405,0.358,4.7539987642,0.07050000000000001,-0.002,0.0705283631,4.67,0.36,4.6838552497
2020-01-18 12:00:00,4.8015,0.388,4.8171512588,0.07150000000000001,-0.002,0.0715279666,4.73,0.39,4.74605099,4.7415,0.388,4.7573486576,0.07150000000000001,-0.002,0.0715279666,4.67,0.39,4.6862565017
2020-01-18 12:30:00,4.804,0.3875,4.8196029141,0.074,-0.0025,0.0740422177,4.73,0.39,4.74605099,4.764,0.3875,4.7797334915,0.074,-0.0025,0.0740422177,4.69,0.39,4.7061874166
2020-01-18 13:00:00,4.713,0.367,4.7272674982,0.073,-0.003,0.0730616178,4.64,0.37,4.6547287784,4.663,0.367,4.6774200154,0.073,-0.003,0.0730616178,4.59,0.37,4.6048887066
2020-01-18 13:30:00,4.6915,0.366,4.7057548013,0.07150000000000001,-0.004,0.0716118007,4.62,0.37,4.6347923362,4.6315,0.366,4.6459388987,0.07150000000000001,-0.004,0.0716118007,4.5600000000000005,0.37,4.5749863388000005
2020-01-18 14:00:00,4.6835,0.368,4.6979353178,0.0635,-0.002,0.06353148830000001,4.62,0.37,4.6347923362,4.6235,0.368,4.6381220607,0.0635,-0.002,0.06353148830000001,4.5600000000000005,0.37,4.5749863388000005
2020-01-18 14:30:00,4.677,0.337,4.6891255048,0.057,-0.003,0.0570788928,4.62,0.34,4.6324939288,4.617,0.337,4.6292826658,0.057,-0.003,0.0570788928,4.5600000000000005,0.34,4.5726578704000005
2020-01-18 15:00:00,4.4325,0.278,4.4412093229,0.0625,-0.002,0.0625319918,4.37,0.28,4.378961064,4.3825,0.278,4.3913084895,0.0625,-0.002,0.0625319918,4.32,0.28,4.3290645641
2020-01-18 15:30:00,4.068,0.145,4.0705833734,0.058,-0.005,0.0582151183,4.01,0.15,4.0128045056,4.028,0.145,4.0306090111,0.058,-0.005,0.0582151183,3.9699999999999998,0.15,3.9728327425
2020-01-18 16:00:00,4.1335,0.1145,4.1350855493,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.08,0.12,4.0817643244,4.0835,0.1145,4.0851049558,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.03,0.12,4.0317862046
2020-01-18 16:30:00,4.372,0.115,4.3735122042,0.052000000000000005,-0.005,0.0522398315,4.32,0.12,4.3216663453,4.322,0.115,4.3235296923,0.052000000000000005,-0.005,0.0522398315,4.27,0.12,4.2716858499
2020-01-18 17:00:00,4.7620000000000005,0.17500000000000002,4.7652144758,0.052000000000000005,-0.005,0.0522398315,4.71,0.18,4.7134382355,4.712,0.17500000000000002,4.7152485618,0.052000000000000005,-0.005,0.0522398315,4.66,0.18,4.6634750991
2020-01-18 17:30:00,5.092,0.7545000000000001,5.1475949967,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.04,0.76,5.0969794977,5.162,0.7545000000000001,5.216849073,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.11,0.76,5.1662075065
2020-01-18 18:00:00,5.172,0.9545,5.2593397162,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.12,0.96,5.2092225908,5.282,0.9545,5.3675501162,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.23,0.96,5.317377173
2020-01-18 18:30:00,5.172,0.9545,5.2593397162,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.12,0.96,5.2092225908,5.282,0.9545,5.3675501162,0.052000000000000005,-0.0055000000000000005,0.0522900564,5.23,0.96,5.317377173
2020-01-18 19:00:00,5.022,0.714,5.0725023411,0.052000000000000005,-0.006,0.0523450093,4.97,0.72,5.0218821173,5.082,0.714,5.1319119244,0.052000000000000005,-0.006,0.0523450093,5.03,0.72,5.0812695264
2020-01-18 19:30:00,4.892,0.14250000000000002,4.8940750147,0.052000000000000005,-0.007500000000000001,0.0525380814,4.84,0.15,4.8423238223,4.832,0.14250000000000002,4.8341007695,0.052000000000000005,-0.007500000000000001,0.0525380814,4.78,0.15,4.7823529774
2020-01-18 20:00:00,4.642,0.1135,4.6433873681,0.052000000000000005,-0.006500000000000001,0.0524046754,4.59,0.12,4.5915683595,4.582,0.1135,4.5834055297,0.052000000000000005,-0.006500000000000001,0.0524046754,4.53,0.12,4.5315891252
2020-01-18 20:30:00,4.452,0.1135,4.4534465586,0.052000000000000005,-0.006500000000000001,0.0524046754,4.4,0.12,4.4016360595,4.402,0.1135,4.4034629838,0.052000000000000005,-0.006500000000000001,0.0524046754,4.35,0.12,4.3516548576
2020-01-18 21:00:00,4.282,0.084,4.2828238348,0.052000000000000005,-0.006,0.0523450093,4.23,0.09,4.2309573385,4.232,0.084,4.2328335663,0.052000000000000005,-0.006,0.0523450093,4.18,0.09,4.1809687873
2020-01-18 21:30:00,4.062,0.043500000000000004,4.0622329143,0.052000000000000005,-0.006500000000000001,0.0524046754,4.01,0.05,4.0103117086,4.012,0.043500000000000004,4.0122358168,0.052000000000000005,-0.006500000000000001,0.0524046754,3.96,0.05,3.960315644
2020-01-18 22:00:00,3.822,0.3035,3.8340313314000003,0.052000000000000005,-0.006500000000000001,0.0524046754,3.77,0.31,3.7827238863,3.822,0.3035,3.8340313314000003,0.052000000000000005,-0.006500000000000001,0.0524046754,3.77,0.31,3.7827238863
2020-01-18 22:30:00,3.722,0.0335,3.7221507559,0.052000000000000005,-0.006500000000000001,0.0524046754,3.67,0.04,3.6702179772,3.672,0.0335,3.6721528086,0.052000000000000005,-0.006500000000000001,0.0524046754,3.62,0.04,3.6202209877
2020-01-18 23:00:00,3.982,0.124,3.9839302203,0.052000000000000005,-0.006,0.0523450093,3.93,0.13,3.9321495394,3.932,0.124,3.9339547532,0.052000000000000005,-0.006,0.0523450093,3.88,0.13,3.8821772242
2020-01-18 23:30:00,3.708,0.122,3.710006469,0.048,-0.008,0.0486621002,3.66,0.13,3.6623080154,3.668,0.122,3.6700283378,0.048,-0.008,0.0486621002,3.62,0.13,3.622333502
2020-01-19 00:00:00,3.542,0.12350000000000001,3.5441524022,0.052000000000000005,-0.006500000000000001,0.0524046754,3.49,0.13,3.4924203642,3.502,0.12350000000000001,3.5041769717999998,0.052000000000000005,-0.006500000000000001,0.0524046754,3.45,0.13,3.4524484066
2020-01-19 00:30:00,3.682,0.10300000000000001,3.6834403755,0.052000000000000005,-0.007,0.0524690385,3.63,0.11,3.6316662842,3.642,0.10300000000000001,3.6434561888,0.052000000000000005,-0.007,0.0524690385,3.59,0.11,3.5916848414
2020-01-19 01:00:00,3.952,0.10350000000000001,3.9533550625,0.052000000000000005,-0.006500000000000001,0.0524046754,3.9,0.11,3.9015509737,3.902,0.10350000000000001,3.9033724201,0.052000000000000005,-0.006500000000000001,0.0524046754,3.85,0.11,3.851571108
2020-01-19 01:30:00,3.972,0.14150000000000001,3.9745196251,0.052000000000000005,-0.0085,0.0526901319,3.92,0.15,3.9228688482000003,3.932,0.14150000000000001,3.9345452406,0.052000000000000005,-0.0085,0.0526901319,3.88,0.15,3.882898402
2020-01-19 02:00:00,3.882,0.14100000000000001,3.8845598206,0.052000000000000005,-0.009000000000000001,0.0527730992,3.83,0.15,3.8329362113,3.822,0.14100000000000001,3.8245999791000003,0.052000000000000005,-0.009000000000000001,0.0527730992,3.77,0.15,3.7729829048
2020-01-19 02:30:00,3.842,0.0935,3.8431375528,0.052000000000000005,-0.006500000000000001,0.0524046754,3.79,0.1,3.7913190317,3.792,0.0935,3.7931525477,0.052000000000000005,-0.006500000000000001,0.0524046754,3.74,0.1,3.7413366595
2020-01-19 03:00:00,3.782,0.12350000000000001,3.7840158892,0.052000000000000005,-0.006500000000000001,0.0524046754,3.73,0.13,3.732264728,3.742,0.12350000000000001,3.7440374264000003,0.052000000000000005,-0.006500000000000001,0.0524046754,3.69,0.13,3.6922892628
2020-01-19 03:30:00,3.7119999999999997,0.10350000000000001,3.7134426413,0.052000000000000005,-0.006500000000000001,0.0524046754,3.66,0.11,3.6616526324,3.672,0.10350000000000001,3.6734583500999998,0.052000000000000005,-0.006500000000000001,0.0524046754,3.62,0.11,3.6216708851
2020-01-19 04:00:00,3.662,0.133,3.6644144143,0.052000000000000005,-0.007,0.0524690385,3.61,0.14,3.6127136615,3.622,0.133,3.6244410604,0.052000000000000005,-0.007,0.0524690385,3.5700000000000003,0.14,3.5727440434
2020-01-19 04:30:00,3.602,0.10300000000000001,3.6034723532,0.052000000000000005,-0.007,0.0524690385,3.55,0.11,3.5517038165,3.552,0.10300000000000001,3.5534930702,0.052000000000000005,-0.007,0.0524690385,3.5,0.11,3.5017281448
2020-01-19 05:00:00,3.5305,0.0835,3.5314872929,0.0505,-0.006500000000000001,0.0509165985,3.48,0.09,3.4811635986000002,3.4805,0.0835,3.4815014721,0.0505,-0.006500000000000001,0.0509165985,3.43,0.09,3.4311805549
2020-01-19 05:30:00,3.592,0.082,3.5929358469,0.052000000000000005,-0.008,0.052611785800000005,3.54,0.09,3.541143883,3.542,0.082,3.5429490541,0.052000000000000005,-0.008,0.052611785800000005,3.49,0.09,3.4911602656
2020-01-19 06:00:00,3.692,0.0835,3.6929441168,0.052000000000000005,-0.006500000000000001,0.0524046754,3.64,0.09,3.6411124674,3.642,0.0835,3.642957075,0.052000000000000005,-0.006500000000000001,0.0524046754,3.59,0.09,3.5911279565000003
2020-01-19 06:30:00,3.842,0.14400000000000002,3.8446976474000003,0.052000000000000005,-0.006,0.0523450093,3.79,0.15,3.7929671762,3.782,0.14400000000000002,3.7847404138,0.052000000000000005,-0.006,0.0523450093,3.73,0.15,3.7330148674
2020-01-19 07:00:00,3.902,0.892,4.0026576171,0.052000000000000005,-0.008,0.052611785800000005,3.85,0.9,3.9537956447,3.982,0.892,4.0806847465,0.052000000000000005,-0.008,0.052611785800000005,3.93,0.9,4.0317365985
2020-01-19 07:30:00,4.032,0.9335,4.1386527095,0.052000000000000005,-0.006500000000000001,0.0524046754,3.98,0.9400000000000001,4.0894987468,4.122,0.9335,4.2263821704,0.052000000000000005,-0.006500000000000001,0.0524046754,4.07,0.9400000000000001,4.17714017
2020-01-19 08:00:00,4.152,0.7045,4.211344708,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.1,0.71,4.1610215092,4.202,0.7045,4.2606483368,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.15,0.71,4.2102969016
2020-01-19 08:30:00,4.462,0.20500000000000002,4.4667067287,0.052000000000000005,-0.005,0.0522398315,4.41,0.21,4.4149971687,4.412,0.20500000000000002,4.4167600116,0.052000000000000005,-0.005,0.0522398315,4.36,0.21,4.3650544097
2020-01-19 09:00:00,4.672,0.20450000000000002,4.6764734844,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.62,0.21,4.6247702646,4.612,0.20450000000000002,4.6165316256,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.5600000000000005,0.21,4.5648329652
2020-01-19 09:30:00,4.822,0.225,4.8272465236,0.052000000000000005,-0.005,0.0522398315,4.77,0.23,4.7755418541,4.7620000000000005,0.225,4.7673125553,0.052000000000000005,-0.005,0.0522398315,4.71,0.23,4.7156123674
2020-01-19 10:00:00,4.906,0.278,4.9138701652000005,0.056,-0.002,0.056035702900000005,4.85,0.28,4.8580757507,4.846,0.278,4.8539674494,0.056,-0.002,0.056035702900000005,4.79,0.28,4.7981767371
2020-01-19 10:30:00,5.0035,0.278,5.0112170428,0.0635,-0.002,0.06353148830000001,4.94,0.28,4.9479288596,4.9435,0.278,4.9513105588,0.0635,-0.002,0.06353148830000001,4.88,0.28,4.8880261865
2020-01-19 11:00:00,4.9395,0.34750000000000003,4.9517084425,0.0695,-0.0025,0.06954494950000001,4.87,0.35000000000000003,4.8825608035,4.8795,0.34750000000000003,4.8918581848,0.0695,-0.0025,0.06954494950000001,4.8100000000000005,0.35000000000000003,4.8227170765
2020-01-19 11:30:00,4.8845,0.3075,4.8941696436,0.0745,-0.0025,0.0745419345,4.8100000000000005,0.31,4.8199792531,4.8245000000000005,0.3075,4.8342896583,0.0745,-0.0025,0.0745419345,4.75,0.31,4.7601050409
2020-01-19 12:00:00,4.8655,0.366,4.8792464838,0.0755,-0.004,0.07560588600000001,4.79,0.37,4.804268935,4.8055,0.366,4.8194176256,0.0755,-0.004,0.07560588600000001,4.73,0.37,4.7444493885
2020-01-19 12:30:00,4.9275,0.366,4.9410739976,0.0775,-0.004,0.07760315720000001,4.85,0.37,4.8640929267,4.8675,0.366,4.8812408515,0.0775,-0.004,0.07760315720000001,4.79,0.37,4.804268935
2020-01-19 13:00:00,4.8165,0.337,4.8282751837,0.0765,-0.003,0.0765588009,4.74,0.34,4.7521784478,4.7565,0.337,4.7684233505,0.0765,-0.003,0.0765588009,4.68,0.34,4.6923341739
2020-01-19 13:30:00,4.664,0.28600000000000003,4.6727606401,0.074,-0.004,0.0741080293,4.59,0.29,4.5991520958,4.604,0.28600000000000003,4.6128745918,0.074,-0.004,0.0741080293,4.53,0.29,4.5392730696
2020-01-19 14:00:00,4.571,0.28750000000000003,4.5800324508,0.07100000000000001,-0.0025,0.0710440005,4.5,0.29,4.5093347625,4.511,0.28750000000000003,4.5201523481,0.07100000000000001,-0.0025,0.0710440005,4.44,0.29,4.4494606415
2020-01-19 14:30:00,4.526,0.28800000000000003,4.5351538011,0.066,-0.002,0.0660302961,4.46,0.29,4.4694183067,4.476,0.28800000000000003,4.4852558455,0.066,-0.002,0.0660302961,4.41,0.29,4.4195248613
2020-01-19 15:00:00,4.5705,0.28700000000000003,4.5795020745,0.060500000000000005,-0.003,0.0605743345,4.51,0.29,4.5193141073,4.5105,0.28700000000000003,4.5196215826,0.060500000000000005,-0.003,0.0605743345,4.45,0.29,4.4594394267
2020-01-19 15:30:00,4.7265,0.23500000000000001,4.7323384547,0.0565,-0.005,0.056720807500000005,4.67,0.24,4.676162957,4.6665,0.23500000000000001,4.6724134288,0.0565,-0.005,0.056720807500000005,4.61,0.24,4.6162430612000005
2020-01-19 16:00:00,4.844,0.234,4.8496486471,0.054,-0.006,0.0543323108,4.79,0.24,4.7960087573,4.784,0.234,4.7897194072,0.054,-0.006,0.0543323108,4.73,0.24,4.736084881
2020-01-19 16:30:00,4.662,0.1245,4.6636621072,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.61,0.13,4.6118326075,4.602,0.1245,4.6036837695,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.55,0.13,4.551856764
2020-01-19 17:00:00,4.862,0.14450000000000002,4.8641468162,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.8100000000000005,0.15,4.812338309,4.802,0.14450000000000002,4.8041736282,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.75,0.15,4.7523678309
2020-01-19 17:30:00,5.232,0.794,5.291905139,0.052000000000000005,-0.006,0.0523450093,5.18,0.8,5.2414120235,5.312,0.794,5.3710129398,0.052000000000000005,-0.006,0.0523450093,5.26,0.8,5.3204886994
2020-01-19 18:00:00,5.392,0.964,5.4774957782,0.052000000000000005,-0.006,0.0523450093,5.34,0.97,5.4273842687,5.502,0.964,5.585812385,0.052000000000000005,-0.006,0.0523450093,5.45,0.97,5.5356481102
2020-01-19 18:30:00,5.322,0.9635,5.4085133124,0.052000000000000005,-0.006500000000000001,0.0524046754,5.27,0.97,5.3585259167,5.432,0.9635,5.5167885812,0.052000000000000005,-0.006500000000000001,0.0524046754,5.38,0.97,5.4667449181
2020-01-19 19:00:00,5.11,0.963,5.1999489421,0.05,-0.007,0.0504876222,5.06,0.97,5.1521354796,5.23,0.963,5.317919612,0.05,-0.007,0.0504876222,5.18,0.97,5.2700379505
2020-01-19 19:30:00,4.952,0.922,5.0371011505,0.052000000000000005,-0.008,0.052611785800000005,4.9,0.93,4.9874743107,5.062,0.922,5.1452821108,0.052000000000000005,-0.008,0.052611785800000005,5.01,0.93,5.0955863254
2020-01-19 20:00:00,4.7620000000000005,0.17300000000000001,4.765141446,0.052000000000000005,-0.007,0.0524690385,4.71,0.18,4.7134382355,4.712,0.17300000000000001,4.7151747582,0.052000000000000005,-0.007,0.0524690385,4.66,0.18,4.6634750991
2020-01-19 20:30:00,4.582,0.0935,4.5829538782,0.052000000000000005,-0.006500000000000001,0.0524046754,4.53,0.1,4.5311036182999995,4.532,0.0935,4.5329643998,0.052000000000000005,-0.006500000000000001,0.0524046754,4.48,0.1,4.4811159324
2020-01-19 21:00:00,4.452,0.0935,4.4529817258,0.052000000000000005,-0.006500000000000001,0.0524046754,4.4,0.1,4.4011362169,4.392,0.0935,4.3929951342999995,0.052000000000000005,-0.006500000000000001,0.0524046754,4.34,0.1,4.3411519209
2020-01-19 21:30:00,4.162,0.0135,4.1620218945,0.052000000000000005,-0.006500000000000001,0.0524046754,4.11,0.02,4.1100486615,4.112,0.0135,4.1120221607,0.052000000000000005,-0.006500000000000001,0.0524046754,4.06,0.02,4.0600492608
2020-01-19 22:00:00,3.842,0.5730000000000001,3.8844939181,0.052000000000000005,-0.007,0.0524690385,3.79,0.58,3.834123107,3.902,0.5730000000000001,3.9438474869,0.052000000000000005,-0.007,0.0524690385,3.85,0.58,3.8934432062
2020-01-19 22:30:00,3.592,0.513,3.6284477397,0.052000000000000005,-0.007,0.0524690385,3.54,0.52,3.5779882616,3.632,0.513,3.6680502995,0.052000000000000005,-0.007,0.0524690385,3.58,0.52,3.617568244
2020-01-19 23:00:00,3.352,0.003,3.3520013425,0.052000000000000005,-0.007,0.0524690385,3.3,0.01,3.3000151515000002,3.302,0.003,3.3020013628,0.052000000000000005,-0.007,0.0524690385,3.25,0.01,3.2500153846
2020-01-19 23:30:00,3.032,-0.0285,3.0321339433,0.052000000000000005,-0.0085,0.0526901319,2.98,-0.02,2.9800671133,2.992,-0.0285,2.9921357339,0.052000000000000005,-0.0085,0.0526901319,2.94,-0.02,2.9400680264
2020-01-20 00:00:00,2.862,-0.027,2.8621273557,0.052000000000000005,-0.007,0.0524690385,2.81,-0.02,2.8100711735,2.822,-0.027,2.8221291608,0.052000000000000005,-0.007,0.0524690385,2.77,-0.02,2.7700722012
2020-01-20 00:30:00,2.972,0.272,2.9844208818,0.052000000000000005,-0.008,0.052611785800000005,2.92,0.28,2.9333939388,2.982,0.272,2.9943794015,0.052000000000000005,-0.008,0.052611785800000005,2.93,0.28,2.9433484333
2020-01-20 01:00:00,3.862,0.30000000000000004,3.8736344690999998,0.052000000000000005,-0.01,0.0529528092,3.81,0.31,3.8225907445000002,3.842,0.30000000000000004,3.8536948504,0.052000000000000005,-0.01,0.0529528092,3.79,0.31,3.8026569659
2020-01-20 01:30:00,3.972,0.14350000000000002,3.9745913312,0.052000000000000005,-0.006500000000000001,0.0524046754,3.92,0.15,3.9228688482000003,3.922,0.14350000000000002,3.9246243451,0.052000000000000005,-0.006500000000000001,0.0524046754,3.87,0.15,3.8729058858
2020-01-20 02:00:00,3.912,0.1395,3.9144864606,0.052000000000000005,-0.0105,0.0530495052,3.86,0.15,3.8629134083,3.862,0.1395,3.8645186311,0.052000000000000005,-0.0105,0.0530495052,3.81,0.15,3.8129516126
2020-01-20 02:30:00,3.9125,0.1365,3.9148803941,0.052500000000000005,-0.0135,0.05420793300000001,3.86,0.15,3.8629134083,3.8625,0.1365,3.8649111891,0.052500000000000005,-0.0135,0.05420793300000001,3.81,0.15,3.8129516126
2020-01-20 03:00:00,3.822,0.14200000000000002,3.8246369762,0.052000000000000005,-0.008,0.052611785800000005,3.77,0.15,3.7729829048,3.7720000000000002,0.14200000000000002,3.7746719063,0.052000000000000005,-0.008,0.052611785800000005,3.7199999999999998,0.15,3.7230229653
2020-01-20 03:30:00,3.792,0.14300000000000002,3.7946953764,0.052000000000000005,-0.007,0.0524690385,3.74,0.15,3.7430068127,3.742,0.14300000000000002,3.7447313655,0.052000000000000005,-0.007,0.0524690385,3.69,0.15,3.693047522
2020-01-20 04:00:00,3.6805,0.5835,3.7264664899,0.0505,-0.006500000000000001,0.0509165985,3.63,0.59,3.6776351097,3.7105,0.5835,3.756099373,0.0505,-0.006500000000000001,0.0509165985,3.66,0.59,3.7072496544
2020-01-20 04:30:00,3.642,0.14350000000000002,3.6448259561,0.052000000000000005,-0.006500000000000001,0.0524046754,3.59,0.15,3.5931323382,3.612,0.14350000000000002,3.614849409,0.052000000000000005,-0.006500000000000001,0.0524046754,3.56,0.15,3.563158711
2020-01-20 05:00:00,3.6115,0.0835,3.6124651555,0.051500000000000004,-0.006500000000000001,0.0519085735,3.56,0.09,3.5611374587,3.5615,0.0835,3.5624787017,0.051500000000000004,-0.006500000000000001,0.0519085735,3.51,0.09,3.5111536566
2020-01-20 05:30:00,3.8015,0.1835,3.8059262342,0.051500000000000004,-0.006500000000000001,0.0519085735,3.75,0.19,3.7548102482,3.7515,0.1835,3.7559851571,0.051500000000000004,-0.006500000000000001,0.0519085735,3.7,0.19,3.7048751666
2020-01-20 06:00:00,3.9915000000000003,0.14400000000000002,3.9940966750999998,0.051500000000000004,-0.006,0.0518483365,3.94,0.15,3.9428542961,3.9415,0.14400000000000002,3.9441295935,0.051500000000000004,-0.006,0.0518483365,3.89,0.15,3.8928909566
2020-01-20 06:30:00,4.4795,0.24250000000000002,4.486059128,0.0495,-0.007500000000000001,0.050064957800000004,4.43,0.25,4.4370485686,4.4195,0.24250000000000002,4.4261480431999995,0.0495,-0.007500000000000001,0.050064957800000004,4.37,0.25,4.3771451884
2020-01-20 07:00:00,4.9215,0.28300000000000003,4.9296299303,0.051500000000000004,-0.007,0.051973551,4.87,0.29,4.878626856,4.8715,0.28300000000000003,4.8797132344000005,0.051500000000000004,-0.007,0.051973551,4.82,0.29,4.8287161855
2020-01-20 07:30:00,5.3715,0.393,5.3858575223,0.051500000000000004,-0.007,0.051973551,5.32,0.4,5.3350164011,5.3215,0.393,5.3359920587,0.051500000000000004,-0.007,0.051973551,5.27,0.4,5.285158465
2020-01-20 08:00:00,5.6415,0.4435,5.6589057688,0.051500000000000004,-0.006500000000000001,0.0519085735,5.59,0.45,5.6080834516,5.5715,0.4435,5.5891237685,0.051500000000000004,-0.006500000000000001,0.0519085735,5.52,0.45,5.5383120172
2020-01-20 08:30:00,5.751,0.484,5.7713306091,0.051000000000000004,-0.006,0.0513517283,5.7,0.49,5.7210226359,5.681,0.484,5.7015802196,0.051000000000000004,-0.006,0.0513517283,5.63,0.49,5.6512830402
2020-01-20 09:00:00,5.891,0.5535,5.9169454324,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.84,0.56,5.8667878775,5.821,0.5535,5.8472560445,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.77,0.56,5.7971113496
2020-01-20 09:30:00,5.9515,0.5855,5.9802309738,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,5.9,0.59,5.9294266165,5.8815,0.5855,5.9105712499,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,5.83,0.59,5.8597781528
2020-01-20 10:00:00,5.8785,0.5680000000000001,5.9058772634,0.0585,-0.002,0.0585341781,5.82,0.5700000000000001,5.8478457572,5.8085,0.5680000000000001,5.8362056381,0.0585,-0.002,0.0585341781,5.75,0.5700000000000001,5.7781831054
2020-01-20 10:30:00,5.8565000000000005,0.639,5.8912573573,0.036500000000000005,-0.001,0.0365136961,5.82,0.64,5.8550832616,5.7865,0.639,5.8216752958,0.036500000000000005,-0.001,0.0365136961,5.75,0.64,5.7855077565
2020-01-20 11:00:00,5.8315,0.7155,5.875230421,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,5.78,0.72,5.8246716646,5.7615,0.7155,5.8057577025,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,5.71,0.72,5.7552150264
2020-01-20 11:30:00,5.7555,0.7165,5.7999269392,0.0455,-0.0035,0.0456344168,5.71,0.72,5.7552150264,5.6955,0.7165,5.7403913194000005,0.0455,-0.0035,0.0456344168,5.65,0.72,5.695691354
2020-01-20 12:00:00,5.6365,0.6880000000000001,5.6783339326,0.0665,-0.002,0.0665300684,5.57,0.6900000000000001,5.6125751665,5.5765,0.6880000000000001,5.6187806729,0.0665,-0.002,0.0665300684,5.51,0.6900000000000001,5.5530352061
2020-01-20 12:30:00,5.6745,0.6880000000000001,5.7160558299,0.0645,-0.002,0.0645310003,5.61,0.6900000000000001,5.6522738787,5.6145,0.6880000000000001,5.656496641,0.0645,-0.002,0.0645310003,5.55,0.6900000000000001,5.5927274205
2020-01-20 13:00:00,5.577,0.6885,5.6193381505,0.067,-0.0015,0.0670167889,5.51,0.6900000000000001,5.5530352061,5.517,0.6885,5.5597950727,0.067,-0.0015,0.0670167889,5.45,0.6900000000000001,5.4935052562
2020-01-20 13:30:00,5.574,0.687,5.6161770805,0.064,-0.003,0.0640702739,5.51,0.6900000000000001,5.5530352061,5.514,0.687,5.5566325234,0.064,-0.003,0.0640702739,5.45,0.6900000000000001,5.4935052562
2020-01-20 14:00:00,5.5025,0.648,5.540524366,0.0625,-0.002,0.0625319918,5.44,0.65,5.4786951001,5.4325,0.648,5.4710108984,0.0625,-0.002,0.0625319918,5.37,0.65,5.4091958737
2020-01-20 14:30:00,5.407,0.616,5.4419762035,0.057,-0.004,0.0571401785,5.35,0.62,5.3858054179,5.347,0.616,5.3823661154,0.057,-0.004,0.0571401785,5.29,0.62,5.326208783
2020-01-20 15:00:00,5.4595,0.6725,5.5007632652,0.0495,-0.007500000000000001,0.050064957800000004,5.41,0.68,5.4525682022,5.4095,0.6725,5.4511417611,0.0495,-0.007500000000000001,0.050064957800000004,5.36,0.68,5.4029621505
2020-01-20 15:30:00,5.4355,0.5725,5.4655664391,0.0455,-0.007500000000000001,0.046113989200000004,5.39,0.58,5.4211161212,5.3755,0.5725,5.4059001563,0.0455,-0.007500000000000001,0.046113989200000004,5.33,0.58,5.3614643522
2020-01-20 16:00:00,5.5055,0.535,5.5314333811,0.0455,-0.005,0.045773900900000004,5.46,0.54,5.486638315,5.4455,0.535,5.4717177604,0.0455,-0.005,0.045773900900000004,5.4,0.54,5.4269328354
2020-01-20 16:30:00,5.5035,0.47500000000000003,5.5239602868,0.043500000000000004,-0.005,0.0437864134,5.46,0.48,5.481058292,5.4435,0.47500000000000003,5.4641849575,0.043500000000000004,-0.005,0.0437864134,5.4,0.48,5.4212913591
2020-01-20 17:00:00,5.5635,0.4455,5.5813083144,0.043500000000000004,-0.0045000000000000005,0.0437321392,5.52,0.45,5.5383120172,5.5035,0.4455,5.5215018337,0.043500000000000004,-0.0045000000000000005,0.0437321392,5.46,0.45,5.4785125719
2020-01-20 17:30:00,5.8235,0.3745,5.8355293247,0.043500000000000004,-0.0055000000000000005,0.0438463225,5.78,0.38,5.7924778808,5.7635000000000005,0.3745,5.7756542919000005,0.043500000000000004,-0.0055000000000000005,0.0438463225,5.72,0.38,5.7326084813
2020-01-20 18:00:00,5.822,0.334,5.8315726867,0.042,-0.006,0.042426406900000005,5.78,0.34,5.7899913644000005,5.7620000000000005,0.334,5.7716722014,0.042,-0.006,0.042426406900000005,5.72,0.34,5.7300959852
2020-01-20 18:30:00,5.8025,0.3935,5.8158274132,0.0425,-0.006500000000000001,0.0429941857,5.76,0.4,5.7738721842,5.7325,0.3935,5.7459897755,0.0425,-0.006500000000000001,0.0429941857,5.69,0.4,5.7040424262
2020-01-20 19:00:00,5.7325,0.394,5.7460240384,0.0425,-0.006,0.042921439900000004,5.69,0.4,5.7040424262,5.6725,0.394,5.6861667448,0.0425,-0.006,0.042921439900000004,5.63,0.4,5.6441917048
2020-01-20 19:30:00,5.5825,0.35350000000000004,5.5936811225,0.0425,-0.006500000000000001,0.0429941857,5.54,0.36,5.5516844291,5.5225,0.35350000000000004,5.5338023546,0.0425,-0.006500000000000001,0.0429941857,5.48,0.36,5.4918120871
2020-01-20 20:00:00,5.753,0.424,5.7686033838,0.043000000000000003,-0.006,0.0434165867,5.71,0.43,5.7261680031,5.683,0.424,5.6987950481,0.043000000000000003,-0.006,0.0434165867,5.64,0.43,5.6563680927
2020-01-20 20:30:00,5.603,0.42450000000000004,5.6190576835,0.043000000000000003,-0.0055000000000000005,0.0433503172,5.5600000000000005,0.43,5.5766029086,5.543,0.42450000000000004,5.5592309945,0.043000000000000003,-0.0055000000000000005,0.0433503172,5.5,0.43,5.5167834832
2020-01-20 21:00:00,5.3335,0.374,5.3465968849,0.043500000000000004,-0.006,0.0439118435,5.29,0.38,5.3036308318,5.2735,0.374,5.2867455254,0.043500000000000004,-0.006,0.0439118435,5.23,0.38,5.2437867996
2020-01-20 21:30:00,5.0345,0.29350000000000004,5.0430479375,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.99,0.30000000000000004,4.999009902,4.9845,0.29350000000000004,4.9931335352,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.94,0.30000000000000004,4.9491009285
2020-01-20 22:00:00,4.6735,0.29350000000000004,4.6827069629,0.043500000000000004,-0.006500000000000001,0.0439829512,4.63,0.30000000000000004,4.6397090426,4.6335,0.29350000000000004,4.6427862863,0.043500000000000004,-0.006500000000000001,0.0439829512,4.59,0.30000000000000004,4.5997934736
2020-01-20 22:30:00,4.394,0.1605,4.3969303213,0.044,-0.0095,0.0450138867,4.35,0.17,4.3533205717,4.334,0.1605,4.3369708611,0.044,-0.0095,0.0450138867,4.29,0.17,4.2933669771
2020-01-20 23:00:00,4.074,0.1615,4.077199805,0.044,-0.0085,0.0448135024,4.03,0.17,4.0335840142,4.024,0.1615,4.0272395322,0.044,-0.0085,0.0448135024,3.98,0.17,3.9836289988
2020-01-20 23:30:00,3.743,0.1595,3.7463968356,0.043000000000000003,-0.0105,0.044263416,3.7,0.17,3.7039033464999997,3.693,0.1595,3.6964427833,0.043000000000000003,-0.0105,0.044263416,3.65,0.17,3.6539567594999998
2020-01-21 00:00:00,3.524,0.1285,3.5263420495,0.044,-0.0115,0.0454780167,3.48,0.14,3.4828149535,3.474,0.1285,3.4763757349,0.044,-0.0115,0.0454780167,3.43,0.14,3.4328559539
2020-01-21 00:30:00,3.684,0.1305,3.6863106557,0.044,-0.0095,0.0450138867,3.64,0.14,3.6426913128000002,3.644,0.1305,3.6463360034,0.044,-0.0095,0.0450138867,3.6,0.14,3.6027211938
2020-01-21 01:00:00,4.0845,0.1835,4.0886198772,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.04,0.19,4.044465354,4.0345,0.1835,4.0386708829,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.99,0.19,3.9945212479
2020-01-21 01:30:00,4.0845,0.3815,4.102277721,0.044500000000000005,-0.0085,0.0453045252,4.04,0.39,4.0587806051,4.0945,0.3815,4.1122344899,0.044500000000000005,-0.0085,0.0453045252,4.05,0.39,4.068734447
2020-01-21 02:00:00,3.9545,0.8775000000000001,4.0506883983,0.044500000000000005,-0.0125,0.046222289,3.91,0.89,4.0100124688,4.0445,0.8775000000000001,4.1385971657,0.044500000000000005,-0.0125,0.046222289,4.0,0.89,4.0978164917
2020-01-21 02:30:00,3.9545,0.47000000000000003,3.9823322626,0.044500000000000005,-0.01,0.0456097577,3.91,0.48,3.9393527387000002,3.9545,0.47000000000000003,3.9823322626,0.044500000000000005,-0.01,0.0456097577,3.91,0.48,3.9393527387000002
2020-01-21 03:00:00,3.9145000000000003,0.1505,3.9173920534,0.044500000000000005,-0.0095,0.0455027472,3.87,0.16,3.8733060814,3.8645,0.1505,3.8674294434,0.044500000000000005,-0.0095,0.0455027472,3.8200000000000003,0.16,3.823349317
2020-01-21 03:30:00,3.8545,0.1505,3.8574370377,0.044500000000000005,-0.0095,0.0455027472,3.81,0.16,3.8133581002,3.8145,0.1505,3.8174678126,0.044500000000000005,-0.0095,0.0455027472,3.77,0.16,3.773393698
2020-01-21 04:00:00,3.795,0.14750000000000002,3.7978653544,0.045,-0.0125,0.0467038542,3.75,0.16,3.7534117813,3.745,0.14750000000000002,3.7479035807,0.045,-0.0125,0.0467038542,3.7,0.16,3.7034578437
2020-01-21 04:30:00,3.7645,0.1515,3.7675472791,0.044500000000000005,-0.0085,0.0453045252,3.7199999999999998,0.16,3.7234392704,3.7045,0.1515,3.7075965935,0.044500000000000005,-0.0085,0.0453045252,3.66,0.16,3.6634955985
2020-01-21 05:00:00,3.7345,0.099,3.7358119934,0.044500000000000005,-0.011,0.0458393935,3.69,0.11,3.6916392023,3.7045,0.099,3.7058226145,0.044500000000000005,-0.011,0.0458393935,3.66,0.11,3.6616526324
2020-01-21 05:30:00,3.8945,0.14,3.8970155568,0.044500000000000005,-0.01,0.0456097577,3.85,0.15,3.8529209699,3.8445,0.14,3.8470482516,0.044500000000000005,-0.01,0.0456097577,3.8,0.15,3.8029593740000003
2020-01-21 06:00:00,4.0845,0.1405,4.0869157686,0.044500000000000005,-0.0095,0.0455027472,4.04,0.15,4.0427836944,4.0245,0.1405,4.0269517628,0.044500000000000005,-0.0095,0.0455027472,3.98,0.15,3.9828256301
2020-01-21 06:30:00,4.5545,0.292,4.5638508137,0.044500000000000005,-0.008,0.045213383,4.51,0.30000000000000004,4.519966814,4.5045,0.292,4.5139543917000005,0.044500000000000005,-0.008,0.045213383,4.46,0.30000000000000004,4.4700782991
2020-01-21 07:00:00,4.9145,0.36050000000000004,4.9277043844,0.044500000000000005,-0.0095,0.0455027472,4.87,0.37,4.8840352169,4.8545,0.36050000000000004,4.8678671408,0.044500000000000005,-0.0095,0.0455027472,4.8100000000000005,0.37,4.8242097798
2020-01-21 07:30:00,5.4245,0.47350000000000003,5.4451264907,0.044500000000000005,-0.006500000000000001,0.044972213600000005,5.38,0.48,5.4013701965,5.3645,0.47350000000000003,5.385356302,0.044500000000000005,-0.006500000000000001,0.044972213600000005,5.32,0.48,5.3416102441
2020-01-21 08:00:00,5.5845,0.47400000000000003,5.6045799352,0.044500000000000005,-0.006,0.044902672500000004,5.54,0.48,5.5607553444,5.5145,0.47400000000000003,5.5348338954,0.044500000000000005,-0.006,0.044902672500000004,5.47,0.48,5.4910199417
2020-01-21 08:30:00,5.774,0.555,5.8006121229000005,0.044,-0.005,0.0442831797,5.73,0.56,5.7572997143,5.704,0.555,5.7309371834,0.044,-0.005,0.0442831797,5.66,0.56,5.6876357127
2020-01-21 09:00:00,5.954,0.5845,5.9826211856,0.044,-0.0055000000000000005,0.0443424176,5.91,0.59,5.9393770717,5.884,0.5845,5.9129600244,0.044,-0.0055000000000000005,0.0443424176,5.84,0.59,5.8697274213
2020-01-21 09:30:00,6.044,0.5845,6.0721969871,0.044,-0.0055000000000000005,0.0443424176,6.0,0.59,6.0289385467,5.974,0.5845,6.0025258225,0.044,-0.0055000000000000005,0.0443424176,5.93,0.59,5.9592784798
2020-01-21 10:00:00,6.0455,0.5845,6.0736900234,0.0455,-0.0055000000000000005,0.045831212100000004,6.0,0.59,6.0289385467,5.9755,0.5845,6.0040186958,0.0455,-0.0055000000000000005,0.045831212100000004,5.93,0.59,5.9592784798
2020-01-21 10:30:00,5.981,0.587,6.0097362671,0.051000000000000004,-0.003,0.0510881591,5.93,0.59,5.9592784798,5.911,0.587,5.9400749154,0.051000000000000004,-0.003,0.0510881591,5.86,0.59,5.8896264737
2020-01-21 11:00:00,5.9195,0.6485000000000001,5.9549166661,0.059500000000000004,-0.0015,0.059518904600000005,5.86,0.65,5.8959392806,5.8495,0.6485000000000001,5.8853379257,0.059500000000000004,-0.0015,0.059518904600000005,5.79,0.65,5.8263710833
2020-01-21 11:30:00,5.921,0.718,5.9643746529,0.061,-0.002,0.061032778100000004,5.86,0.72,5.9040663953,5.851,0.718,5.894889736,0.061,-0.002,0.061032778100000004,5.79,0.72,5.8345951016
2020-01-21 12:00:00,5.687,0.588,5.7173169407,0.067,-0.002,0.0670298441,5.62,0.59,5.6508848865,5.627,0.588,5.6576384649,0.067,-0.002,0.0670298441,5.5600000000000005,0.59,5.5912163256
2020-01-21 12:30:00,5.6885,0.668,5.7275872975,0.0685,-0.002,0.06852919090000001,5.62,0.67,5.6597968161,5.6285,0.668,5.6680010806,0.0685,-0.002,0.06852919090000001,5.5600000000000005,0.67,5.6002232098
2020-01-21 13:00:00,5.639,0.718,5.6845268053,0.069,-0.002,0.0690289794,5.57,0.72,5.616342226,5.579,0.718,5.6250124444,0.069,-0.002,0.0690289794,5.51,0.72,5.5568426287
2020-01-21 13:30:00,5.5855,0.717,5.631331925,0.0655,-0.003,0.06556866630000001,5.52,0.72,5.5667584823,5.5255,0.717,5.5718254863,0.0655,-0.003,0.06556866630000001,5.46,0.72,5.5072679252
2020-01-21 14:00:00,5.483,0.6185,5.517774121,0.063,-0.0015,0.0630178546,5.42,0.62,5.4553460019,5.423,0.6185,5.4581563966,0.063,-0.0015,0.0630178546,5.36,0.62,5.3957390597
2020-01-21 14:30:00,5.4385,0.6485000000000001,5.4770278893,0.0585,-0.0015,0.0585192276,5.38,0.65,5.4191235454,5.3785,0.6485000000000001,5.4174546145,0.0585,-0.0015,0.0585192276,5.32,0.65,5.3595615492
2020-01-21 15:00:00,5.4335,0.5985,5.4663630048,0.053500000000000006,-0.0015,0.0535210239,5.38,0.6000000000000001,5.4133538587,5.3735,0.5985,5.4067277072,0.053500000000000006,-0.0015,0.0535210239,5.32,0.6000000000000001,5.3537276733
2020-01-21 15:30:00,5.498,0.546,5.5250447961999996,0.048,-0.004,0.0481663783,5.45,0.55,5.4776819915,5.438,0.546,5.4653417094,0.048,-0.004,0.0481663783,5.39,0.55,5.4179885567
2020-01-21 16:00:00,5.4945,0.5755,5.5245570411,0.044500000000000005,-0.0045000000000000005,0.0447269494,5.45,0.58,5.4807754926,5.4745,0.5755,5.5046662478,0.044500000000000005,-0.0045000000000000005,0.0447269494,5.43,0.58,5.4608882061
2020-01-21 16:30:00,5.334,1.186,5.4642613407,0.044,-0.004,0.0441814441,5.29,1.19,5.4221951274,5.474,1.186,5.6010063382,0.044,-0.004,0.0441814441,5.43,1.19,5.558866791
2020-01-21 17:00:00,5.434,1.1360000000000001,5.5514729577,0.044,-0.004,0.0441814441,5.39,1.1400000000000001,5.5092376968,5.5440000000000005,1.1360000000000001,5.6591900481,0.044,-0.004,0.0441814441,5.5,1.1400000000000001,5.6169030613
