Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-21 17:30:00,5.7235,0.7755000000000001,5.7757988625,0.043500000000000004,-0.0045000000000000005,0.0437321392,5.68,0.78,5.7333062015,5.7435,0.7755000000000001,5.7956183881,0.043500000000000004,-0.0045000000000000005,0.0437321392,5.7,0.78,5.7531208922
2020-01-21 18:00:00,5.8035,0.34500000000000003,5.813745544,0.043500000000000004,-0.005,0.0437864134,5.76,0.35000000000000003,5.7706238831,5.7435,0.34500000000000003,5.7538523834,0.043500000000000004,-0.005,0.0437864134,5.7,0.35000000000000003,5.7107355043
2020-01-21 18:30:00,5.804,0.34550000000000003,5.8142743528,0.044,-0.0045000000000000005,0.044229515000000004,5.76,0.35000000000000003,5.7706238831,5.744,0.34550000000000003,5.7543814828,0.044,-0.0045000000000000005,0.044229515000000004,5.7,0.35000000000000003,5.7107355043
2020-01-21 19:00:00,5.714,0.4055,5.7283702962,0.044,-0.0045000000000000005,0.044229515000000004,5.67,0.41000000000000003,5.6848043062,5.654,0.4055,5.6685224045,0.044,-0.0045000000000000005,0.044229515000000004,5.61,0.41000000000000003,5.6249622221
2020-01-21 19:30:00,5.504,0.34400000000000003,5.5147395224,0.044,-0.006,0.0444072066,5.46,0.35000000000000003,5.4712064483,5.434,0.34400000000000003,5.4448775927,0.044,-0.006,0.0444072066,5.39,0.35000000000000003,5.4013516827
2020-01-21 20:00:00,5.274,0.34500000000000003,5.2852720838,0.044,-0.005,0.0442831797,5.23,0.35000000000000003,5.2416981981,5.214,0.34500000000000003,5.2254015157,0.044,-0.005,0.0442831797,5.17,0.35000000000000003,5.1818336523
2020-01-21 20:30:00,5.004,0.3055,5.013316891,0.044,-0.0045000000000000005,0.044229515000000004,4.96,0.31,4.969678058,4.944,0.3055,4.9534297461,0.044,-0.0045000000000000005,0.044229515000000004,4.9,0.31,4.9097963298
2020-01-21 21:00:00,4.754,0.23450000000000001,4.7597800632,0.044,-0.0055000000000000005,0.0443424176,4.71,0.24,4.7161106857,4.704,0.23450000000000001,4.7098414251000005,0.044,-0.0055000000000000005,0.0443424176,4.66,0.24,4.6661761647
2020-01-21 21:30:00,4.3745,0.1845,4.3783890302,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.33,0.19,4.3341665866,4.3345,0.1845,4.338424887,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.29,0.19,4.294205398
2020-01-21 22:00:00,4.2145,0.1245,4.2163385182,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.17,0.13,4.1720258868,4.1545,0.1245,4.1563650586,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.11,0.13,4.1120554471
2020-01-21 22:30:00,4.295,0.17450000000000002,4.298543387,0.045,-0.0055000000000000005,0.045334865200000005,4.25,0.18,4.2538100569,4.245,0.17450000000000002,4.2485850880000005,0.045,-0.0055000000000000005,0.045334865200000005,4.2,0.18,4.2038553733
2020-01-21 23:00:00,3.9445,0.154,3.9475050664999998,0.044500000000000005,-0.006,0.044902672500000004,3.9,0.16,3.9032806714,3.8945,0.154,3.8975436175000002,0.044500000000000005,-0.006,0.044902672500000004,3.85,0.16,3.853323241
2020-01-21 23:30:00,3.585,0.804,3.674049673,0.045,-0.006,0.0453982379,3.54,0.81,3.6314872985999997,3.6550000000000002,0.804,3.7423844003999998,0.045,-0.006,0.0453982379,3.61,0.81,3.6997567488
2020-01-22 00:00:00,3.415,0.8845000000000001,3.5276855373,0.045,-0.0055000000000000005,0.045334865200000005,3.37,0.89,3.4855415648,3.495,0.8845000000000001,3.6051858829,0.045,-0.0055000000000000005,0.045334865200000005,3.45,0.89,3.5629482174
2020-01-22 00:30:00,3.565,0.8845000000000001,3.6730866107,0.045,-0.0055000000000000005,0.045334865200000005,3.52,0.89,3.6307712679,3.645,0.8845000000000001,3.7507819518,0.045,-0.0055000000000000005,0.045334865200000005,3.6,0.89,3.7083823967000002
2020-01-22 01:00:00,3.965,0.34450000000000003,3.9799378450000003,0.045,-0.0055000000000000005,0.045334865200000005,3.92,0.35000000000000003,3.9355939831,3.9450000000000003,0.34450000000000003,3.9600132891,0.045,-0.0055000000000000005,0.045334865200000005,3.9,0.35000000000000003,3.915673633
2020-01-22 01:30:00,4.0155,0.145,4.0181171275,0.0455,-0.005,0.045773900900000004,3.9699999999999998,0.15,3.9728327425,3.9455,0.145,3.9481635288,0.0455,-0.005,0.045773900900000004,3.9,0.15,3.9028835494000003
2020-01-22 02:00:00,3.885,0.333,3.8992453116,0.045,-0.007,0.045541190100000004,3.84,0.34,3.8550226977,3.855,0.333,3.8693557603,0.045,-0.007,0.045541190100000004,3.81,0.34,3.8251405203
2020-01-22 02:30:00,3.8155,0.41500000000000004,3.8380027684,0.0455,-0.005,0.045773900900000004,3.77,0.42,3.7933230814,3.8155,0.41500000000000004,3.8380027684,0.0455,-0.005,0.045773900900000004,3.77,0.42,3.7933230814
2020-01-22 03:00:00,3.7855,0.1355,3.7879242997,0.0455,-0.0045000000000000005,0.045721986000000006,3.74,0.14,3.7426194036,3.7355,0.1355,3.7379567279,0.0455,-0.0045000000000000005,0.045721986000000006,3.69,0.14,3.6926548715000003
2020-01-22 03:30:00,3.7455,0.1345,3.7479141532,0.0455,-0.0055000000000000005,0.045831212100000004,3.7,0.14,3.7026477013,3.6955,0.1345,3.6979467952,0.0455,-0.0055000000000000005,0.045831212100000004,3.65,0.14,3.6526839447
2020-01-22 04:00:00,3.6155,0.1145,3.6173126074,0.0455,-0.0055000000000000005,0.045831212100000004,3.5700000000000003,0.12,3.5720162374,3.5755,0.1145,3.5773328751999998,0.0455,-0.0055000000000000005,0.045831212100000004,3.5300000000000002,0.12,3.5320390711
2020-01-22 04:30:00,3.5655,0.0945,3.566752094,0.0455,-0.0055000000000000005,0.045831212100000004,3.52,0.1,3.5214201681,3.5155000000000003,0.0945,3.5167698958,0.0455,-0.0055000000000000005,0.045831212100000004,3.47,0.1,3.4714406231
2020-01-22 05:00:00,3.5655,0.0945,3.566752094,0.0455,-0.0055000000000000005,0.045831212100000004,3.52,0.1,3.5214201681,3.5155000000000003,0.0945,3.5167698958,0.0455,-0.0055000000000000005,0.045831212100000004,3.47,0.1,3.4714406231
2020-01-22 05:30:00,3.7455,0.17400000000000002,3.7495394717,0.0455,-0.006,0.0458938994,3.7,0.18,3.7043757909,3.7055,0.17400000000000002,3.7095830291,0.0455,-0.006,0.0458938994,3.66,0.18,3.6644235563
2020-01-22 06:00:00,3.9355,0.17300000000000001,3.9393006042,0.0455,-0.007,0.0460353125,3.89,0.18,3.8941622976,3.8855,0.17300000000000001,3.8893494636,0.0455,-0.007,0.0460353125,3.84,0.18,3.8442164351
2020-01-22 06:30:00,4.3455,0.2655,4.3536031629,0.0455,-0.0045000000000000005,0.045721986000000006,4.3,0.27,4.3084684054,4.2955,0.2655,4.3036973058,0.0455,-0.0045000000000000005,0.045721986000000006,4.25,0.27,4.2585678344
2020-01-22 07:00:00,4.7255,0.34550000000000003,4.7381136014,0.0455,-0.0045000000000000005,0.045721986000000006,4.68,0.35000000000000003,4.6930693581,4.6754999999999995,0.34550000000000003,4.688248127,0.0455,-0.0045000000000000005,0.045721986000000006,4.63,0.35000000000000003,4.6432100965
2020-01-22 07:30:00,5.176,0.4055,5.1918596139,0.046,-0.0045000000000000005,0.0462195846,5.13,0.41000000000000003,5.1463579355,5.116,0.4055,5.1320450359,0.046,-0.0045000000000000005,0.0462195846,5.07,0.41000000000000003,5.0865508943
2020-01-22 08:00:00,5.356,0.47550000000000003,5.3770657658,0.046,-0.0045000000000000005,0.0462195846,5.31,0.48,5.3316507763,5.296,0.47550000000000003,5.3173034754,0.046,-0.0045000000000000005,0.0462195846,5.25,0.48,5.2718971917
2020-01-22 08:30:00,5.566,0.5565,5.5937508212000004,0.046,-0.0035,0.04613296,5.52,0.56,5.548333083,5.506,0.5565,5.5340517029,0.046,-0.0035,0.04613296,5.46,0.56,5.4886428195
2020-01-22 09:00:00,5.5865,0.577,5.6162185899,0.026500000000000003,-0.003,0.0266692707,5.5600000000000005,0.58,5.5901699437,5.5165,0.577,5.5465936619,0.026500000000000003,-0.003,0.0266692707,5.49,0.58,5.5205525086
2020-01-22 09:30:00,5.684,0.577,5.7132114437,0.004,-0.003,0.005,5.68,0.58,5.7095358831,5.624,0.577,5.653521469,0.004,-0.003,0.005,5.62,0.58,5.6498495555
2020-01-22 10:00:00,5.7755,0.657,5.8127488549,0.0055000000000000005,-0.003,0.0062649820000000005,5.77,0.66,5.8076242991,5.7055,0.657,5.7432028738,0.0055000000000000005,-0.003,0.0062649820000000005,5.7,0.66,5.7380833037
2020-01-22 10:30:00,5.71,0.588,5.7401954671,0.0,-0.002,0.002,5.71,0.59,5.7404006829,5.64,0.588,5.6705682255,0.0,-0.002,0.002,5.64,0.59,5.670775961
2020-01-22 11:00:00,5.75,0.648,5.7863981889,0.0,-0.002,0.002,5.75,0.65,5.7866225037,5.68,0.648,5.7168438845,0.0,-0.002,0.002,5.68,0.65,5.7170709284
2020-01-22 11:30:00,5.77,0.6485000000000001,5.8063286378,0.0,-0.0015,0.0015,5.77,0.65,5.8064963618,5.71,0.6485000000000001,5.7467079489,0.0,-0.0015,0.0015,5.71,0.65,5.746877413
2020-01-22 12:00:00,5.7,0.5765,5.729079529,0.0,-0.0035,0.0035,5.7,0.58,5.7294327817,5.64,0.5765,5.6693872905,0.0,-0.0035,0.0035,5.64,0.58,5.6697442623
2020-01-22 12:30:00,5.85,0.6675,5.8879585809,0.0,-0.0025,0.0025,5.85,0.67,5.8882425222,5.79,0.6675,5.828349359,0.0,-0.0025,0.0025,5.79,0.67,5.8286362041
2020-01-22 13:00:00,5.77,0.6075,5.8018924714,0.0,-0.0025,0.0025,5.77,0.61,5.8021547722,5.7,0.6075,5.7322819409,0.0,-0.0025,0.0025,5.7,0.61,5.7325474268
2020-01-22 13:30:00,5.66,0.6075,5.6925087835,0.0,-0.0025,0.0025,5.66,0.61,5.6927761242,5.6,0.6075,5.6328550709,0.0,-0.0025,0.0025,5.6,0.61,5.6331252427
2020-01-22 14:00:00,5.6,0.6065,5.6327473093,0.0,-0.0035,0.0035,5.6,0.61,5.6331252427,5.54,0.6065,5.573099878,0.0,-0.0035,0.0035,5.54,0.61,5.5734818561
2020-01-22 14:30:00,5.57,0.6375000000000001,5.6063630145,0.0,-0.0025,0.0025,5.57,0.64,5.6066478398,5.51,0.6375000000000001,5.546756372,0.0,-0.0025,0.0025,5.51,0.64,5.547044258
2020-01-22 15:00:00,5.51,0.5975,5.5423015301,0.0,-0.0025,0.0025,5.51,0.6000000000000001,5.5425716053,5.45,0.5975,5.4826550366,0.0,-0.0025,0.0025,5.45,0.6000000000000001,5.4829280499
2020-01-22 15:30:00,5.35,0.467,5.3703434713,0.0,-0.003,0.003,5.35,0.47000000000000003,5.3706051801,5.29,0.467,5.3105733212,0.0,-0.003,0.003,5.29,0.47000000000000003,5.3108379753
2020-01-22 16:00:00,5.16,0.34700000000000003,5.1716543775,0.0,-0.003,0.003,5.16,0.35000000000000003,5.1718565332,5.1,0.34700000000000003,5.1117911734,0.0,-0.003,0.003,5.1,0.35000000000000003,5.1119956964
2020-01-22 16:30:00,5.03,0.28750000000000003,5.0382096274,0.0,-0.0025,0.0025,5.03,0.29,5.0383529055,4.97,0.28750000000000003,4.9783085732,0.0,-0.0025,0.0025,4.97,0.29,4.9784535752
2020-01-22 17:00:00,5.27,0.28800000000000003,5.2778635829,0.0,-0.002,0.002,5.27,0.29,5.2779730958,5.22,0.28800000000000003,5.2279387908,0.0,-0.002,0.002,5.22,0.29,5.2280493494
2020-01-22 17:30:00,5.41,0.2575,5.4161246524,0.0,-0.0025,0.0025,5.41,0.26,5.4162440861,5.36,0.2575,5.3661817198,0.0,-0.0025,0.0025,5.36,0.26,5.3663022651
2020-01-22 18:00:00,5.38,0.2275,5.3848079121,0.0,-0.0025,0.0025,5.38,0.23,5.3849141126,5.32,0.2275,5.3248620874,0.0,-0.0025,0.0025,5.32,0.23,5.3249694835
2020-01-22 18:30:00,5.38,0.2275,5.3848079121,0.0,-0.0025,0.0025,5.38,0.23,5.3849141126,5.32,0.2275,5.3248620874,0.0,-0.0025,0.0025,5.32,0.23,5.3249694835
2020-01-22 19:00:00,5.2685,0.2245,5.2732809995,0.0385,-0.0055000000000000005,0.038890873,5.23,0.23,5.2350549185,5.2085,0.2245,5.2133360241,0.0385,-0.0055000000000000005,0.038890873,5.17,0.23,5.1751135253000005
2020-01-22 19:30:00,5.0955,0.1945,5.0992107723,0.0455,-0.0055000000000000005,0.045831212100000004,5.05,0.2,5.0539588443,5.0355,0.1945,5.0392549549,0.0455,-0.0055000000000000005,0.045831212100000004,4.99,0.2,4.9940064077
2020-01-22 20:00:00,4.7655,0.1145,4.7668753393,0.0455,-0.0055000000000000005,0.045831212100000004,4.72,0.12,4.7215251773,4.7055,0.1145,4.7068928711,0.0455,-0.0055000000000000005,0.045831212100000004,4.66,0.12,4.6615448083
2020-01-22 20:30:00,4.536,0.085,4.5367963366,0.046,-0.005,0.0462709412,4.49,0.09,4.4909019139,4.486,0.085,4.4868052108,0.046,-0.005,0.0462709412,4.44,0.09,4.4409120685
2020-01-22 21:00:00,4.366,0.085,4.366827338,0.046,-0.005,0.0462709412,4.32,0.09,4.3209373983,4.316,0.085,4.3168369207,0.046,-0.005,0.0462709412,4.27,0.09,4.2709483724
2020-01-22 21:30:00,4.086,0.055,4.0863701497000005,0.046,-0.005,0.0462709412,4.04,0.06,4.04044552,4.036,0.055,4.0363747348,0.046,-0.005,0.0462709412,3.99,0.06,3.9904511022999998
2020-01-22 22:00:00,3.8045,0.053500000000000006,3.8048761478,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.76,0.06,3.7604786929,3.7545,0.053500000000000006,3.7548811565999998,0.044500000000000005,-0.006500000000000001,0.044972213600000005,3.71,0.06,3.7104851435
2020-01-22 22:30:00,3.4955,0.0145,3.4955300743,0.0455,-0.0055000000000000005,0.045831212100000004,3.45,0.02,3.4500579705,3.4555,0.0145,3.4555304224,0.0455,-0.0055000000000000005,0.045831212100000004,3.41,0.02,3.4100586505
2020-01-22 23:00:00,3.1855,0.0145,3.1855330009,0.0455,-0.0055000000000000005,0.045831212100000004,3.14,0.02,3.1400636936,3.1455,0.0145,3.1455334206,0.0455,-0.0055000000000000005,0.045831212100000004,3.1,0.02,3.1000645155
2020-01-22 23:30:00,2.896,0.585,2.9544950499000002,0.046,-0.005,0.0462709412,2.85,0.59,2.9104295216000002,2.956,0.585,3.0133305494,0.046,-0.005,0.0462709412,2.91,0.59,2.9692086488
2020-01-23 00:00:00,2.7560000000000002,0.025500000000000002,2.7561179674,0.046,-0.0045000000000000005,0.0462195846,2.71,0.03,2.7101660466,2.7359999999999998,0.025500000000000002,2.7361188297,0.046,-0.0045000000000000005,0.0462195846,2.69,0.03,2.690167281
2020-01-23 00:30:00,3.376,0.0655,3.3766353445,0.046,-0.0045000000000000005,0.0462195846,3.33,0.07,3.3307356545,3.326,0.0655,3.3266448939,0.046,-0.0045000000000000005,0.0462195846,3.2800000000000002,0.07,3.2807468662
2020-01-23 01:00:00,3.7560000000000002,0.0655,3.7565710761,0.046,-0.0045000000000000005,0.0462195846,3.71,0.07,3.7106603186,3.706,0.0655,3.7065787797,0.046,-0.0045000000000000005,0.0462195846,3.66,0.07,3.6606693377
2020-01-23 01:30:00,3.7560000000000002,0.0655,3.7565710761,0.046,-0.0045000000000000005,0.0462195846,3.71,0.07,3.7106603186,3.706,0.0655,3.7065787797,0.046,-0.0045000000000000005,0.0462195846,3.66,0.07,3.6606693377
2020-01-23 02:00:00,3.696,0.085,3.6969772788,0.046,-0.005,0.0462709412,3.65,0.09,3.6511094204,3.646,0.085,3.6469906773,0.046,-0.005,0.0462709412,3.6,0.09,3.6011248243000002
2020-01-23 02:30:00,3.646,0.0855,3.647002365,0.046,-0.0045000000000000005,0.0462195846,3.6,0.09,3.6011248243000002,3.606,0.0855,3.6070134807,0.046,-0.0045000000000000005,0.0462195846,3.56,0.09,3.5611374587
2020-01-23 03:00:00,3.566,0.0855,3.5670248457,0.046,-0.0045000000000000005,0.0462195846,3.52,0.09,3.5211503802,3.516,0.0855,3.5170394155,0.046,-0.0045000000000000005,0.0462195846,3.47,0.09,3.4711669508
2020-01-23 03:30:00,3.4865,0.08600000000000001,3.4875605013,0.0465,-0.004,0.0466717259,3.44,0.09,3.4411771242,3.4465,0.08600000000000001,3.4475728056,0.0465,-0.004,0.0466717259,3.4,0.09,3.4011909679
2020-01-23 04:00:00,3.4265,0.0855,3.4275665566,0.0465,-0.0045000000000000005,0.0467172345,3.38,0.09,3.3811980125,3.3765,0.0855,3.3775823454,0.0465,-0.0045000000000000005,0.0467172345,3.33,0.09,3.3312159942
2020-01-23 04:30:00,3.3565,0.085,3.3575760974,0.0465,-0.005,0.0467680446,3.31,0.09,3.3112233389,3.3165,0.085,3.3175890719,0.0465,-0.005,0.0467680446,3.27,0.09,3.2712382976
2020-01-23 05:00:00,3.3565,0.085,3.3575760974,0.0465,-0.005,0.0467680446,3.31,0.09,3.3112233389,3.3165,0.085,3.3175890719,0.0465,-0.005,0.0467680446,3.27,0.09,3.2712382976
2020-01-23 05:30:00,3.4765,0.085,3.4775389646,0.0465,-0.005,0.0467680446,3.43,0.09,3.4311805549,3.4365,0.085,3.4375510542,0.0465,-0.005,0.0467680446,3.39,0.09,3.3911944798
2020-01-23 06:00:00,3.6565000000000003,0.4345,3.6822252104,0.0465,-0.0055000000000000005,0.0468241391,3.61,0.44,3.6367155512,3.6565000000000003,0.4345,3.6822252104,0.0465,-0.0055000000000000005,0.0468241391,3.61,0.44,3.6367155512
2020-01-23 06:30:00,4.1365,0.255,4.1443524524,0.0465,-0.005,0.0467680446,4.09,0.26,4.0982557265,4.0865,0.255,4.094448345,0.0465,-0.005,0.0467680446,4.04,0.26,4.0483576917
2020-01-23 07:00:00,4.4665,0.2555,4.4738017949,0.0465,-0.0045000000000000005,0.0467172345,4.42,0.26,4.4276404551,4.4065,0.2555,4.4139010524,0.0465,-0.0045000000000000005,0.0467172345,4.36,0.26,4.3677454138
2020-01-23 07:30:00,4.9065,0.3755,4.920847742,0.0465,-0.0045000000000000005,0.0467172345,4.86,0.38,4.8748333305,4.8565000000000005,0.3755,4.8709950216,0.0465,-0.0045000000000000005,0.0467172345,4.8100000000000005,0.38,4.8249870466
2020-01-23 08:00:00,5.167,0.5055000000000001,5.1916682531,0.047,-0.0045000000000000005,0.0472149341,5.12,0.51,5.1453376954,5.107,0.5055000000000001,5.1319566688,0.047,-0.0045000000000000005,0.0472149341,5.06,0.51,5.0856366366
2020-01-23 08:30:00,5.367,0.6055,5.401047977,0.047,-0.0045000000000000005,0.0472149341,5.32,0.61,5.3548576078,5.317,0.6055,5.3513661106,0.047,-0.0045000000000000005,0.0472149341,5.27,0.61,5.3051861419
2020-01-23 09:00:00,5.457,0.606,5.4905450549,0.047,-0.004,0.0471699057,5.41,0.61,5.4442814035,5.397,0.606,5.4309156687,0.047,-0.004,0.0471699057,5.35,0.61,5.3846634064
2020-01-23 09:30:00,5.5355,0.604,5.5683548962,0.0455,-0.006,0.0458938994,5.49,0.61,5.5237849343,5.4755,0.604,5.508712758,0.0455,-0.006,0.0458938994,5.43,0.61,5.4641559275
2020-01-23 10:00:00,5.567,0.604,5.5996700796,0.047,-0.006,0.047381431,5.52,0.61,5.5536024345,5.517,0.604,5.5499644143,0.047,-0.006,0.047381431,5.47,0.61,5.5039077027
2020-01-23 10:30:00,5.567,0.535,5.5926482099,0.047,-0.005,0.047265209200000005,5.52,0.54,5.5463501512,5.517,0.535,5.5428795765,0.047,-0.005,0.047265209200000005,5.47,0.54,5.4965898519
2020-01-23 11:00:00,5.617,0.646,5.6540255571,0.047,-0.004,0.0471699057,5.57,0.65,5.6077981419,5.557,0.646,5.5944226691,0.047,-0.004,0.0471699057,5.51,0.65,5.5482069176
2020-01-23 11:30:00,5.617,0.606,5.6495951182,0.047,-0.004,0.0471699057,5.57,0.61,5.6033025976,5.557,0.606,5.5899449908,0.047,-0.004,0.0471699057,5.51,0.61,5.5436630489
2020-01-23 12:00:00,5.537,0.5760000000000001,5.5668792874,0.047,-0.004,0.0471699057,5.49,0.58,5.5205525086,5.467,0.5760000000000001,5.4972597719,0.047,-0.004,0.0471699057,5.42,0.58,5.4509448722
2020-01-23 12:30:00,5.627,0.677,5.6675795539,0.047,-0.003,0.0470956474,5.58,0.68,5.6212809928,5.577,0.677,5.6179407259000005,0.047,-0.003,0.0470956474,5.53,0.68,5.5716514607
2020-01-23 13:00:00,5.627,0.655,5.6649937334,0.047,-0.005,0.047265209200000005,5.58,0.66,5.6188966889,5.577,0.655,5.6153320472,0.047,-0.005,0.047265209200000005,5.53,0.66,5.5692459095
2020-01-23 13:30:00,5.5969999999999995,0.6265000000000001,5.6319544787,0.047,-0.0035,0.047130139,5.55,0.63,5.5856423086,5.547,0.6265000000000001,5.5822675724,0.047,-0.0035,0.047130139,5.5,0.63,5.535964234
2020-01-23 14:00:00,5.507,0.626,5.5424656066,0.047,-0.004,0.0471699057,5.46,0.63,5.4962259779,5.457,0.626,5.492788454,0.047,-0.004,0.0471699057,5.41,0.63,5.4465585465
2020-01-23 14:30:00,5.297,0.5760000000000001,5.3282253143,0.047,-0.004,0.0471699057,5.25,0.58,5.2819409311,5.237,0.5760000000000001,5.2685809285,0.047,-0.004,0.0471699057,5.19,0.58,5.2223079189
2020-01-23 15:00:00,4.767,0.406,4.7842580407,0.047,-0.004,0.0471699057,4.72,0.41000000000000003,4.7377737388,4.717,0.406,4.7344403048,0.047,-0.004,0.0471699057,4.67,0.41000000000000003,4.6879633104
2020-01-23 15:30:00,4.7365,0.406,4.7538687666,0.0465,-0.004,0.0466717259,4.69,0.41000000000000003,4.7078869995,4.6865,0.406,4.7040533851,0.0465,-0.004,0.0466717259,4.64,0.41000000000000003,4.6580790032
2020-01-23 16:00:00,4.8565000000000005,0.40650000000000003,4.8734827895,0.0465,-0.0035,0.0466315344,4.8100000000000005,0.41000000000000003,4.827442387,4.8165,0.40650000000000003,4.8336233304,0.0465,-0.0035,0.0466315344,4.77,0.41000000000000003,4.7875881193000005
2020-01-23 16:30:00,5.1265,0.4055,5.1425122751,0.0465,-0.0045000000000000005,0.0467172345,5.08,0.41000000000000003,5.0965184195,5.0765,0.4055,5.0926694866,0.0465,-0.0045000000000000005,0.0467172345,5.03,0.41000000000000003,5.0466820784
2020-01-23 17:00:00,5.3665,0.455,5.3857541023,0.0465,-0.005,0.0467680446,5.32,0.46,5.3398501851999995,5.3065,0.455,5.3259710148,0.0465,-0.005,0.0467680446,5.26,0.46,5.280075757
2020-01-23 17:30:00,5.505,0.3845,5.5184114789,0.045,-0.0055000000000000005,0.045334865200000005,5.46,0.39,5.4739108506,5.435,0.3845,5.4485837839,0.045,-0.0055000000000000005,0.045334865200000005,5.39,0.39,5.4040910429
2020-01-23 18:00:00,5.4865,0.386,5.5000616587,0.0465,-0.004,0.0466717259,5.44,0.39,5.4539618627,5.4365,0.386,5.4501860748,0.0465,-0.004,0.0466717259,5.39,0.39,5.4040910429
2020-01-23 18:30:00,5.376,0.28600000000000003,5.3836021398,0.046,-0.004,0.0461735855,5.33,0.29,5.3378834757,5.316,0.28600000000000003,5.3236878195,0.046,-0.004,0.0461735855,5.27,0.29,5.2779730958
2020-01-23 19:00:00,5.3165,0.386,5.3304941844,0.0465,-0.004,0.0466717259,5.27,0.39,5.2844110362,5.2665,0.386,5.280626691,0.0465,-0.004,0.0466717259,5.22,0.39,5.2345486911
2020-01-23 19:30:00,5.146,0.355,5.1582304136,0.046,-0.005,0.0462709412,5.1,0.36,5.1126900943,5.086,0.355,5.0983743488,0.046,-0.005,0.0462709412,5.04,0.36,5.0528407851
2020-01-23 20:00:00,4.8765,0.28550000000000003,4.8848503048000005,0.0465,-0.0045000000000000005,0.0467172345,4.83,0.29,4.838698172,4.8165,0.28550000000000003,4.8249541449,0.0465,-0.0045000000000000005,0.0467172345,4.77,0.29,4.7788073826
2020-01-23 20:30:00,4.6065000000000005,0.225,4.6119916793,0.0465,-0.005,0.0467680446,4.5600000000000005,0.23,4.5657967541,4.5465,0.225,4.5520640648,0.0465,-0.005,0.0467680446,4.5,0.23,4.5058739441
2020-01-23 21:00:00,4.4065,0.1355,4.4085828222,0.0465,-0.0045000000000000005,0.0467172345,4.36,0.14,4.3622471273,4.3465,0.1355,4.34861156,0.0465,-0.0045000000000000005,0.0467172345,4.3,0.14,4.3022784661
2020-01-23 21:30:00,4.085,0.084,4.0858635562,0.045,-0.006,0.0453982379,4.04,0.09,4.0410023509,4.035,0.084,4.0358742547,0.045,-0.006,0.0453982379,3.99,0.09,3.9910149085
2020-01-23 22:00:00,3.746,0.015,3.7460300319,0.046,-0.005,0.0462709412,3.7,0.02,3.7000540537,3.696,0.015,3.6960304382,0.046,-0.005,0.0462709412,3.65,0.02,3.6500547941
2020-01-23 22:30:00,3.496,0.0145,3.4960300699999998,0.046,-0.0055000000000000005,0.046327637500000005,3.45,0.02,3.4500579705,3.446,0.0145,3.4460305062,0.046,-0.0055000000000000005,0.046327637500000005,3.4,0.02,3.400058823
2020-01-23 23:00:00,3.6455,0.34500000000000003,3.6617885316,0.0455,-0.005,0.045773900900000004,3.6,0.35000000000000003,3.6169738733,3.6355,0.34500000000000003,3.6518331356,0.0455,-0.005,0.045773900900000004,3.59,0.35000000000000003,3.6070209315
2020-01-23 23:30:00,3.4155,0.875,3.5257999447,0.0455,-0.005,0.045773900900000004,3.37,0.88,3.4830015791,3.5055,0.875,3.6130534524,0.0455,-0.005,0.045773900900000004,3.46,0.88,3.5701540583
2020-01-24 00:00:00,3.2655,0.8745,3.3805680736,0.0455,-0.0055000000000000005,0.045831212100000004,3.22,0.88,3.3380832824,3.3455,0.8745,3.4579069536,0.0455,-0.0055000000000000005,0.045831212100000004,3.3,0.88,3.4153184332
2020-01-24 00:30:00,3.406,0.875,3.5165979298,0.046,-0.005,0.0462709412,3.36,0.88,3.4733269354000003,3.496,0.875,3.603836983,0.046,-0.005,0.0462709412,3.45,0.88,3.560463453
2020-01-24 01:00:00,3.696,0.8745,3.7980476893,0.046,-0.0055000000000000005,0.046327637500000005,3.65,0.88,3.7545838651,3.786,0.8745,3.8856847852,0.046,-0.0055000000000000005,0.046327637500000005,3.74,0.88,3.8421348232
2020-01-24 01:30:00,3.6965,0.875,3.7986493981000002,0.0465,-0.005,0.0467680446,3.65,0.88,3.7545838651,3.7865,0.875,3.8862845045,0.0465,-0.005,0.0467680446,3.74,0.88,3.8421348232
2020-01-24 02:00:00,3.6465,0.2745,3.6568172637,0.0465,-0.0055000000000000005,0.0468241391,3.6,0.28,3.6108724707,3.6365,0.2745,3.6468455547,0.0465,-0.0055000000000000005,0.0468241391,3.59,0.28,3.6009026646
2020-01-24 02:30:00,3.5965,0.0855,3.5975161570000003,0.0465,-0.0045000000000000005,0.0467172345,3.55,0.09,3.5511406618,3.5564999999999998,0.0855,3.5575275825,0.0465,-0.0045000000000000005,0.0467172345,3.51,0.09,3.5111536566
2020-01-24 03:00:00,3.565,0.083,3.5659660683,0.045,-0.007,0.045541190100000004,3.52,0.09,3.5211503802,3.515,0.083,3.5159798065,0.045,-0.007,0.045541190100000004,3.47,0.09,3.4711669508
2020-01-24 03:30:00,3.4859999999999998,0.085,3.4870361340000002,0.046,-0.005,0.0462709412,3.44,0.09,3.4411771242,3.446,0.085,3.4470481575000003,0.046,-0.005,0.0462709412,3.4,0.09,3.4011909679
2020-01-24 04:00:00,3.396,0.085,3.3970635849,0.046,-0.005,0.0462709412,3.35,0.09,3.3512087372,3.366,0.085,3.3670730613,0.046,-0.005,0.0462709412,3.32,0.09,3.3212196555
2020-01-24 04:30:00,3.3555,0.0845,3.3565637935,0.0455,-0.0055000000000000005,0.045831212100000004,3.31,0.09,3.3112233389,3.3155,0.0845,3.3165766236,0.0455,-0.0055000000000000005,0.045831212100000004,3.27,0.09,3.2712382976
2020-01-24 05:00:00,3.325,0.0545,3.3254466241,0.045,-0.0055000000000000005,0.045334865200000005,3.2800000000000002,0.06,3.2805487346,3.285,0.0545,3.2854520617,0.045,-0.0055000000000000005,0.045334865200000005,3.24,0.06,3.2405555079
2020-01-24 05:30:00,3.455,0.115,3.4569133631,0.045,-0.005,0.045276925700000005,3.41,0.12,3.4121107837,3.425,0.115,3.4269301131,0.045,-0.005,0.045276925700000005,3.38,0.12,3.3821295067
2020-01-24 06:00:00,3.6550000000000002,0.14400000000000002,3.6578355622,0.045,-0.006,0.0453982379,3.61,0.15,3.6131149996,3.615,0.14400000000000002,3.6178669130000003,0.045,-0.006,0.0453982379,3.5700000000000003,0.15,3.5731498709
2020-01-24 06:30:00,4.1255,0.23500000000000001,4.1321877075,0.0455,-0.005,0.045773900900000004,4.08,0.24,4.0870527278,4.0755,0.23500000000000001,4.08226962,0.0455,-0.005,0.045773900900000004,4.03,0.24,4.0371400768
2020-01-24 07:00:00,4.5355,0.28550000000000003,4.5444769226,0.0455,-0.0045000000000000005,0.045721986000000006,4.49,0.29,4.4993555094,4.4755,0.28550000000000003,4.4845970276,0.0455,-0.0045000000000000005,0.045721986000000006,4.43,0.29,4.4394819518
2020-01-24 07:30:00,5.0155,0.7455,5.0706025776,0.0455,-0.0045000000000000005,0.045721986000000006,4.97,0.75,5.0262709835,5.0055,0.7455,5.0607114618,0.0455,-0.0045000000000000005,0.045721986000000006,4.96,0.75,5.0163831592
2020-01-24 08:00:00,5.2245,0.534,5.2517193613,0.044500000000000005,-0.006,0.044902672500000004,5.18,0.54,5.20807066,5.1545,0.534,5.1820870554,0.044500000000000005,-0.006,0.044902672500000004,5.11,0.54,5.1384530746
2020-01-24 08:30:00,5.416,0.6055,5.4497418517,0.046,-0.0045000000000000005,0.0462195846,5.37,0.61,5.4045351326,5.356,0.6055,5.3901174616,0.046,-0.0045000000000000005,0.0462195846,5.31,0.61,5.3449228245
2020-01-24 09:00:00,5.386,0.526,5.4116237859,0.046,-0.004,0.0461735855,5.34,0.53,5.3662370428,5.316,0.526,5.3419595656,0.046,-0.004,0.0461735855,5.27,0.53,5.2965838047
2020-01-24 09:30:00,5.467,0.5855,5.498263294,0.047,-0.0045000000000000005,0.0472149341,5.42,0.59,5.452017975,5.407,0.5855,5.4386082089,0.047,-0.0045000000000000005,0.0472149341,5.36,0.59,5.3923742452
2020-01-24 10:00:00,5.541,0.614,5.5749149769,0.051000000000000004,-0.006,0.0513517283,5.49,0.62,5.5248981891,5.471,0.614,5.5053462198,0.051000000000000004,-0.006,0.0513517283,5.42,0.62,5.4553460019
2020-01-24 10:30:00,5.4815000000000005,0.615,5.5158922442,0.051500000000000004,-0.005,0.051742149200000004,5.43,0.62,5.4652813285,5.4315,0.615,5.466206843,0.051500000000000004,-0.005,0.051742149200000004,5.38,0.62,5.4156070759
2020-01-24 11:00:00,5.393,0.5155000000000001,5.4175814945,0.053,-0.0045000000000000005,0.0531906947,5.34,0.52,5.3652586145,5.343,0.5155000000000001,5.3678104708,0.053,-0.0045000000000000005,0.0531906947,5.29,0.52,5.3154962139
2020-01-24 11:30:00,5.462,0.555,5.4901246798,0.052000000000000005,-0.005,0.0522398315,5.41,0.56,5.43890614,5.392,0.555,5.4204878932,0.052000000000000005,-0.005,0.0522398315,5.34,0.56,5.3692830061
2020-01-24 12:00:00,5.482,0.555,5.5100225952,0.052000000000000005,-0.005,0.0522398315,5.43,0.56,5.4588002345,5.422,0.555,5.4503310909,0.052000000000000005,-0.005,0.0522398315,5.37,0.56,5.3991202987
2020-01-24 12:30:00,5.502,0.5555,5.5299714511,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.45,0.56,5.4786951001,5.442,0.5555,5.4702782607,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.39,0.56,5.4190128252
2020-01-24 13:00:00,5.5015,0.485,5.5228368842,0.051500000000000004,-0.005,0.051742149200000004,5.45,0.49,5.4719831871,5.4415,0.485,5.4630712287,0.051500000000000004,-0.005,0.051742149200000004,5.39,0.49,5.4122268984
2020-01-24 13:30:00,5.391,0.41550000000000004,5.4069881866,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.34,0.42,5.356491389,5.331,0.41550000000000004,5.3471675914,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.28,0.42,5.2966782043
2020-01-24 14:00:00,5.302,0.395,5.3166934273,0.052000000000000005,-0.005,0.0522398315,5.25,0.4,5.265216045,5.242,0.395,5.2568611357,0.052000000000000005,-0.005,0.0522398315,5.19,0.4,5.2053914358
2020-01-24 14:30:00,5.181,0.3955,5.1960736379,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.13,0.4,5.145570911,5.131,0.3955,5.1462200934,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.08,0.4,5.0957236974
2020-01-24 15:00:00,5.051,0.7655000000000001,5.1086780335,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.0,0.77,5.0589425773,5.091,0.7655000000000001,5.1482299143,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.04,0.77,5.0984801657
2020-01-24 15:30:00,4.991,0.24550000000000002,4.9970342454,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.94,0.25,4.9463218658,4.931,0.24550000000000002,4.9371075793,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.88,0.25,4.8863994925
2020-01-24 16:00:00,4.661,0.1655,4.663937312,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.61,0.17,4.6131334253,4.601,0.1655,4.6039755918,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.55,0.17,4.5531747166
2020-01-24 16:30:00,4.661,0.165,4.6639195962,0.051000000000000004,-0.005,0.051244511900000005,4.61,0.17,4.6131334253,4.601,0.165,4.6039576453,0.051000000000000004,-0.005,0.051244511900000005,4.55,0.17,4.5531747166
2020-01-24 17:00:00,4.971,0.20450000000000002,4.975204644,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.92,0.21,4.9244796679,4.911,0.20450000000000002,4.9152559699000005,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.86,0.21,4.8645349212
2020-01-24 17:30:00,5.211,0.20500000000000002,5.2150307765,0.051000000000000004,-0.005,0.051244511900000005,5.16,0.21,5.1642714878,5.151,0.20500000000000002,5.155077691,0.051000000000000004,-0.005,0.051244511900000005,5.1,0.21,5.1043216983
2020-01-24 18:00:00,5.189,0.20450000000000002,5.1930281388,0.049,-0.0055000000000000005,0.0493077073,5.14,0.21,5.1442880946,5.149,0.20450000000000002,5.1530594068,0.049,-0.0055000000000000005,0.0493077073,5.1,0.21,5.1043216983
2020-01-24 18:30:00,5.241,0.20500000000000002,5.2450077216,0.051000000000000004,-0.005,0.051244511900000005,5.19,0.21,5.1942468174,5.181,0.20500000000000002,5.1850540981,0.051000000000000004,-0.005,0.051244511900000005,5.13,0.21,5.1342964464
2020-01-24 19:00:00,5.141,0.20550000000000002,5.1451055626,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.09,0.21,5.0943301817,5.081,0.20550000000000002,5.0851540046,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.03,0.21,5.0343817893
2020-01-24 19:30:00,4.831,0.1645,4.8337998769,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.78,0.17,4.7830220572,4.771,0.1645,4.7738350673,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.72,0.17,4.7230604485
2020-01-24 20:00:00,4.571,0.135,4.5729931117,0.051000000000000004,-0.005,0.051244511900000005,4.52,0.14,4.5221676217999995,4.521,0.135,4.5230151448,0.051000000000000004,-0.005,0.051244511900000005,4.47,0.14,4.4721918563
2020-01-24 20:30:00,4.761,0.185,4.7645929522,0.051000000000000004,-0.005,0.051244511900000005,4.71,0.19,4.713830714,4.7010000000000005,0.185,4.7046387747,0.051000000000000004,-0.005,0.051244511900000005,4.65,0.19,4.6538801016
2020-01-24 21:00:00,4.761,0.215,4.7658520749,0.051000000000000004,-0.005,0.051244511900000005,4.71,0.22,4.7151352048,4.681,0.215,4.6859349121000005,0.051000000000000004,-0.005,0.051244511900000005,4.63,0.22,4.6352238349
2020-01-24 21:30:00,4.501,0.1645,4.5040050232999995,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.45,0.17,4.4532460071,4.441,0.1645,4.444045595,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.39,0.17,4.3932903387
2020-01-24 22:00:00,4.2805,0.1645,4.2836597087,0.0505,-0.0055000000000000005,0.050798622,4.23,0.17,4.2334146974,4.2205,0.1645,4.2237045943,0.0505,-0.0055000000000000005,0.050798622,4.17,0.17,4.1734637892
2020-01-24 22:30:00,4.0795,0.163,4.0827551053,0.0495,-0.007,0.0499924994,4.03,0.17,4.0335840142,4.0295,0.163,4.0327954634,0.0495,-0.007,0.0499924994,3.98,0.17,3.9836289988
2020-01-24 23:00:00,3.761,0.304,3.7732660919,0.051000000000000004,-0.006,0.0513517283,3.71,0.31,3.7229289545,3.741,0.304,3.7533314535,0.051000000000000004,-0.006,0.0513517283,3.69,0.31,3.7029987848
2020-01-24 23:30:00,3.5005,0.304,3.513675604,0.0505,-0.006,0.050855186600000005,3.45,0.31,3.4638995366,3.4905,0.304,3.5037132089,0.0505,-0.006,0.050855186600000005,3.44,0.31,3.4539397794
2020-01-25 00:00:00,3.3205,0.0845,3.3215750029,0.0505,-0.0055000000000000005,0.050798622,3.27,0.09,3.2712382976,3.2705,0.0845,3.2715914323,0.0505,-0.0055000000000000005,0.050798622,3.22,0.09,3.2212575184
2020-01-25 00:30:00,3.4605,0.0845,3.4615315252,0.0505,-0.0055000000000000005,0.050798622,3.41,0.09,3.4111874765,3.4105,0.0845,3.4115466434,0.0505,-0.0055000000000000005,0.050798622,3.36,0.09,3.361205141
2020-01-25 01:00:00,3.7605,0.0845,3.7614492553,0.0505,-0.0055000000000000005,0.050798622,3.71,0.09,3.7110914836,3.7105,0.0845,3.7114620435,0.0505,-0.0055000000000000005,0.050798622,3.66,0.09,3.6611063902
2020-01-25 01:30:00,3.7595,0.0845,3.7604495077,0.0495,-0.0055000000000000005,0.0498046183,3.71,0.09,3.7110914836,3.6895,0.0845,3.6904675178,0.0495,-0.0055000000000000005,0.0498046183,3.64,0.09,3.6411124674
2020-01-25 02:00:00,3.651,0.0845,3.6519777176,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.6,0.09,3.6011248243000002,3.6109999999999998,0.0845,3.6119885451,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.56,0.09,3.5611374587
2020-01-25 02:30:00,3.601,0.0845,3.6019912896,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.55,0.09,3.5511406618,3.551,0.0845,3.5520052435,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.5,0.09,3.5011569516
2020-01-25 03:00:00,3.529,0.083,3.5299759206,0.049,-0.007,0.0494974747,3.48,0.09,3.4811635986000002,3.469,0.083,3.4699927954,0.049,-0.007,0.0494974747,3.42,0.09,3.4211840056
2020-01-25 03:30:00,3.461,0.084,3.4620192085,0.051000000000000004,-0.006,0.0513517283,3.41,0.09,3.4111874765,3.411,0.084,3.412034144,0.051000000000000004,-0.006,0.0513517283,3.36,0.09,3.361205141
2020-01-25 04:00:00,3.391,0.084,3.3920402415,0.051000000000000004,-0.006,0.0513517283,3.34,0.09,3.3412123548,3.341,0.084,3.3420558044,0.051000000000000004,-0.006,0.0513517283,3.29,0.09,3.2912307728
2020-01-25 04:30:00,3.311,0.0835,3.3120527245,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.26,0.09,3.2612420947,3.271,0.0835,3.2720655938,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.22,0.09,3.2212575184
2020-01-25 05:00:00,3.271,0.084,3.2720783915,0.051000000000000004,-0.006,0.0513517283,3.22,0.09,3.2212575184,3.211,0.084,3.2120985352,0.051000000000000004,-0.006,0.0513517283,3.16,0.09,3.1612813858
2020-01-25 05:30:00,3.351,0.0835,3.3520401623,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.3,0.09,3.3012270446,3.311,0.0835,3.3120527245,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.26,0.09,3.2612420947
2020-01-25 06:00:00,3.451,0.083,3.4519979722,0.051000000000000004,-0.007,0.0514781507,3.4,0.09,3.4011909679,3.401,0.083,3.4020126396,0.051000000000000004,-0.007,0.0514781507,3.35,0.09,3.3512087372
2020-01-25 06:30:00,3.651,0.193,3.6560976464,0.051000000000000004,-0.007,0.0514781507,3.6,0.2,3.6055512755,3.6109999999999998,0.193,3.6161540343,0.051000000000000004,-0.007,0.0514781507,3.56,0.2,3.5656135517000003
2020-01-25 07:00:00,3.801,0.194,3.8059475824,0.051000000000000004,-0.006,0.0513517283,3.75,0.2,3.7553295461,3.741,0.194,3.7460268285,0.051000000000000004,-0.006,0.0513517283,3.69,0.2,3.6954160794
2020-01-25 07:30:00,3.961,0.195,3.9657970195,0.051000000000000004,-0.005,0.051244511900000005,3.91,0.2,3.9151117481,3.911,0.195,3.9158582712000003,0.051000000000000004,-0.005,0.051244511900000005,3.86,0.2,3.8651778743
2020-01-25 08:00:00,4.121,0.195,4.1256109851,0.051000000000000004,-0.005,0.051244511900000005,4.07,0.2,4.074911042,4.061,0.195,4.0656790331,0.051000000000000004,-0.005,0.051244511900000005,4.01,0.2,4.0149844333
2020-01-25 08:30:00,4.389,0.195,4.3933297167,0.049,-0.005,0.0492544414,4.34,0.2,4.3446058509,4.339,0.195,4.3433795597,0.049,-0.005,0.0492544414,4.29,0.2,4.2946594743
2020-01-25 09:00:00,4.5605,0.556,4.5942677599,0.0505,-0.004,0.050658168100000005,4.51,0.56,4.5446341987,4.5705,0.556,4.6041944192,0.0505,-0.004,0.050658168100000005,4.52,0.56,4.5545581564
2020-01-25 09:30:00,4.7205,1.0355,4.8327404751,0.0505,-0.0045000000000000005,0.0507000986,4.67,1.04,4.784401739,4.8205,1.0355,4.9304645319,0.0505,-0.0045000000000000005,0.0507000986,4.77,1.04,4.8820589919
2020-01-25 10:00:00,4.8505,1.033,4.9592780977,0.0505,-0.007,0.0509828403,4.8,1.04,4.911374553,4.9505,1.033,5.0571275691,0.0505,-0.007,0.0509828403,4.9,1.04,5.0091516248
2020-01-25 10:30:00,4.9005,1.0635,5.0145720156,0.0505,-0.006500000000000001,0.0509165985,4.85,1.07,4.9666286352,5.0105,1.0635,5.1221228509,0.0505,-0.006500000000000001,0.0509165985,4.96,1.07,5.0741009056
2020-01-25 11:00:00,4.931,1.0635,5.0443823457,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.88,1.07,4.9959283422,5.041,1.0635,5.1519620777,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.99,1.07,5.103430219
2020-01-25 11:30:00,4.881,1.065,4.9958368668,0.051000000000000004,-0.005,0.051244511900000005,4.83,1.07,4.9471001607,4.991,1.065,5.103362225,0.051000000000000004,-0.005,0.051244511900000005,4.94,1.07,5.0545524035
2020-01-25 12:00:00,4.881,1.0655000000000001,4.9959434795,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.83,1.07,4.9471001607,4.991,1.0655000000000001,5.1034665914,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.94,1.07,5.0545524035
2020-01-25 12:30:00,4.9405,1.066,5.0541959054,0.0505,-0.004,0.050658168100000005,4.89,1.07,5.0056967547,5.0505,1.066,5.1617735566,0.0505,-0.004,0.050658168100000005,5.0,1.07,5.1132083861
2020-01-25 13:00:00,4.9405,1.065,5.053985086,0.0505,-0.005,0.0507469211,4.89,1.07,5.0056967547,5.0505,1.065,5.1615671312,0.0505,-0.005,0.0507469211,5.0,1.07,5.1132083861
2020-01-25 13:30:00,5.0005,0.3955,5.0161160772,0.0505,-0.0045000000000000005,0.0507000986,4.95,0.4,4.9661353183,4.9705,0.3955,4.9862100337,0.0505,-0.0045000000000000005,0.0507000986,4.92,0.4,4.9362333818
2020-01-25 14:00:00,4.8805,0.246,4.8866958418,0.0505,-0.004,0.050658168100000005,4.83,0.25,4.8364656517,4.8205,0.246,4.8267728608,0.0505,-0.004,0.050658168100000005,4.77,0.25,4.7765468699
2020-01-25 14:30:00,4.8205,0.216,4.8253369053,0.0505,-0.004,0.050658168100000005,4.77,0.22,4.7750706801,4.7605,0.216,4.7653978061,0.0505,-0.004,0.050658168100000005,4.71,0.22,4.7151352048
2020-01-25 15:00:00,4.8205,0.216,4.8253369053,0.0505,-0.004,0.050658168100000005,4.77,0.22,4.7750706801,4.7605,0.216,4.7653978061,0.0505,-0.004,0.050658168100000005,4.71,0.22,4.7151352048
2020-01-25 15:30:00,4.8505,0.246,4.8567341136,0.0505,-0.004,0.050658168100000005,4.8,0.25,4.8065060075,4.7905,0.246,4.7968120924,0.0505,-0.004,0.050658168100000005,4.74,0.25,4.7465882484
2020-01-25 16:00:00,4.8905,0.24650000000000002,4.8967083332,0.0505,-0.0035,0.050621141800000005,4.84,0.25,4.8464523107,4.8305,0.24650000000000002,4.8367853477,0.0505,-0.0035,0.050621141800000005,4.78,0.25,4.7865331922
2020-01-25 16:30:00,5.0405,0.246,5.0464994055,0.0505,-0.004,0.050658168100000005,4.99,0.25,4.9962586002,4.9805,0.246,4.9865715928,0.0505,-0.004,0.050658168100000005,4.93,0.25,4.9363346726
2020-01-25 17:00:00,5.3105,0.334,5.3209929759,0.0505,-0.006,0.050855186600000005,5.26,0.34,5.270977139,5.2705,0.334,5.2810724526,0.0505,-0.006,0.050855186600000005,5.22,0.34,5.2310610778
2020-01-25 17:30:00,5.57,0.305,5.5783442884,0.05,-0.005,0.0502493781,5.52,0.31,5.5286978575,5.52,0.305,5.5284197561,0.05,-0.005,0.0502493781,5.47,0.31,5.4787772358
2020-01-25 18:00:00,5.6885,0.3345,5.6983262894,0.0485,-0.0055000000000000005,0.0488108594,5.64,0.34,5.650238933,5.6285,0.3345,5.6384308544,0.0485,-0.0055000000000000005,0.0488108594,5.58,0.34,5.5903488263
2020-01-25 18:30:00,5.5805,0.335,5.5905460601,0.0505,-0.005,0.0507469211,5.53,0.34,5.5404422206,5.5205,0.335,5.5306550471,0.0505,-0.005,0.0507469211,5.47,0.34,5.4805565411
2020-01-25 19:00:00,5.4505,0.305,5.4590269508,0.0505,-0.005,0.0507469211,5.4,0.31,5.408890829,5.3905,0.305,5.399121711,0.0505,-0.005,0.0507469211,5.34,0.31,5.348990559
2020-01-25 19:30:00,5.2305,0.644,5.2699967979,0.0505,-0.006,0.050855186600000005,5.18,0.65,5.2206225682,5.2605,0.644,5.2997732263,0.0505,-0.006,0.050855186600000005,5.21,0.65,5.2503904617
2020-01-25 20:00:00,4.9605,0.384,4.9753408175,0.0505,-0.006,0.050855186600000005,4.91,0.39,4.9254644451,4.9305,0.384,4.9454308457,0.0505,-0.006,0.050855186600000005,4.88,0.39,4.8955592122
2020-01-25 20:30:00,4.7105,0.21450000000000002,4.7153812677,0.0505,-0.0055000000000000005,0.050798622,4.66,0.22,4.6651902426,4.6605,0.21450000000000002,4.6654335811,0.0505,-0.0055000000000000005,0.050798622,4.61,0.22,4.6152464723
2020-01-25 21:00:00,4.5105,0.1645,4.5134986983,0.0505,-0.0055000000000000005,0.050798622,4.46,0.17,4.4632387344,4.4705,0.1645,4.4735255113,0.0505,-0.0055000000000000005,0.050798622,4.42,0.17,4.4232680226
2020-01-25 21:30:00,4.3105,0.165,4.3136568303,0.0505,-0.005,0.0507469211,4.26,0.17,4.2633906694,4.2605,0.165,4.2636938504,0.0505,-0.005,0.0507469211,4.21,0.17,4.213430906
2020-01-25 22:00:00,4.1505,0.165,4.1537784305,0.0505,-0.005,0.0507469211,4.1,0.17,4.1035228767,4.1005,0.165,4.1038183744,0.0505,-0.005,0.0507469211,4.05,0.17,4.053566331
2020-01-25 22:30:00,3.9405,0.1645,3.9439321115,0.0505,-0.0055000000000000005,0.050798622,3.89,0.17,3.893712881,3.8905000000000003,0.1645,3.8939761812,0.0505,-0.0055000000000000005,0.050798622,3.84,0.17,3.8437611788
2020-01-25 23:00:00,3.6905,0.385,3.7105276242,0.0505,-0.005,0.0507469211,3.64,0.39,3.6608332385,3.7005,0.385,3.7204737938,0.0505,-0.005,0.0507469211,3.65,0.39,3.6707764846
2020-01-25 23:30:00,3.4705,0.10550000000000001,3.4721031811,0.0505,-0.0045000000000000005,0.0507000986,3.42,0.11,3.4217685486000002,3.4305,0.10550000000000001,3.4321218656,0.0505,-0.0045000000000000005,0.0507000986,3.38,0.11,3.3817894671
2020-01-26 00:00:00,3.2205,0.0555,3.2209781899,0.0505,-0.0045000000000000005,0.0507000986,3.17,0.06,3.1705677725,3.1905,0.0555,3.1909826856,0.0505,-0.0045000000000000005,0.0507000986,3.14,0.06,3.1405731961
2020-01-26 00:30:00,3.0605,-0.0245,3.0605980625,0.0505,-0.0045000000000000005,0.0507000986,3.01,-0.02,3.0100664444,3.0205,-0.0245,3.0205993611,0.0505,-0.0045000000000000005,0.0507000986,2.9699999999999998,-0.02,2.9700673393
2020-01-26 01:00:00,3.3805,0.0055000000000000005,3.3805044742,0.0505,-0.0045000000000000005,0.0507000986,3.33,0.01,3.330015015,3.3305,0.0055000000000000005,3.3305045414,0.0505,-0.0045000000000000005,0.0507000986,3.2800000000000002,0.01,3.2800152439
2020-01-26 01:30:00,3.3405,0.0055000000000000005,3.3405045278,0.0505,-0.0045000000000000005,0.0507000986,3.29,0.01,3.2900151975,3.3005,0.0055000000000000005,3.3005045826,0.0505,-0.0045000000000000005,0.0507000986,3.25,0.01,3.2500153846
2020-01-26 02:00:00,3.2705,0.005,3.2705038220000002,0.0505,-0.005,0.0507469211,3.22,0.01,3.2200155279000002,3.2305,0.005,3.2305038694,0.0505,-0.005,0.0507469211,3.18,0.01,3.1800157232
2020-01-26 02:30:00,3.2105,0.0045000000000000005,3.2105031537,0.0505,-0.0055000000000000005,0.050798622,3.16,0.01,3.1600158227,3.1705,0.0045000000000000005,3.1705031935,0.0505,-0.0055000000000000005,0.050798622,3.12,0.01,3.1200160256
2020-01-26 03:00:00,3.1305,0.005,3.130503993,0.0505,-0.005,0.0507469211,3.08,0.01,3.0800162337,3.0905,0.005,3.0905040447,0.0505,-0.005,0.0507469211,3.04,0.01,3.0400164473
2020-01-26 03:30:00,3.0985,0.0035,3.0985019768,0.0485,-0.006500000000000001,0.0489336285,3.05,0.01,3.0500163934,3.0485,0.0035,3.0485020092,0.0485,-0.006500000000000001,0.0489336285,3.0,0.01,3.0000166666
2020-01-26 04:00:00,2.9805,0.005,2.9805041939,0.0505,-0.005,0.0507469211,2.93,0.01,2.9300170648,2.9405,0.005,2.940504251,0.0505,-0.005,0.0507469211,2.89,0.01,2.8900173010000003
2020-01-26 04:30:00,2.8905000000000003,-0.025500000000000002,2.8906124784,0.0505,-0.0055000000000000005,0.050798622,2.84,-0.02,2.8400704217,2.8505000000000003,-0.025500000000000002,2.8506140567,0.0505,-0.0055000000000000005,0.050798622,2.8,-0.02,2.8000714277
2020-01-26 05:00:00,2.8105,-0.055,2.811038109,0.0505,-0.005,0.0507469211,2.76,-0.05,2.7604528614,2.7705,-0.055,2.7710458766,0.0505,-0.005,0.0507469211,2.7199999999999998,-0.05,2.72045952
2020-01-26 05:30:00,2.8810000000000002,-0.055,2.8815249435,0.051000000000000004,-0.005,0.051244511900000005,2.83,-0.05,2.8304416616,2.841,-0.055,2.8415323331,0.051000000000000004,-0.005,0.051244511900000005,2.79,-0.05,2.7904479927
2020-01-26 06:00:00,2.9095,-0.0545,2.9100103952,0.0495,-0.0045000000000000005,0.0497041246,2.86,-0.05,2.8604370295,2.8695,-0.0545,2.8700175087,0.0495,-0.0045000000000000005,0.0497041246,2.8200000000000003,-0.05,2.8204432276
2020-01-26 06:30:00,3.0905,0.064,3.0911626049,0.0505,-0.006,0.050855186600000005,3.04,0.07,3.0408058143,3.0505,0.064,3.0511712915,0.0505,-0.006,0.050855186600000005,3.0,0.07,3.0008165555
2020-01-26 07:00:00,3.2405,0.035,3.2406890085,0.0505,-0.005,0.0507469211,3.19,0.04,3.1902507738,3.1905,0.035,3.1906919704,0.0505,-0.005,0.0507469211,3.14,0.04,3.1402547667
2020-01-26 07:30:00,3.359,0.084,3.3600501484,0.049,-0.006,0.0493659802,3.31,0.09,3.3112233389,3.319,0.084,3.3200628006,0.049,-0.006,0.0493659802,3.27,0.09,3.2712382976
2020-01-26 08:00:00,3.4505,0.085,3.4515467909,0.0505,-0.005,0.0507469211,3.4,0.09,3.4011909679,3.4005,0.085,3.4015621779,0.0505,-0.005,0.0507469211,3.35,0.09,3.3512087372
2020-01-26 08:30:00,3.5905,0.0855,3.5915178546,0.0505,-0.0045000000000000005,0.0507000986,3.54,0.09,3.541143883,3.5505,0.0855,3.5515293185,0.0505,-0.0045000000000000005,0.0507000986,3.5,0.09,3.5011569516
2020-01-26 09:00:00,3.8405,0.0855,3.8414516136,0.0505,-0.0045000000000000005,0.0507000986,3.79,0.09,3.791068451,3.7905,0.0855,3.7914641631,0.0505,-0.0045000000000000005,0.0507000986,3.74,0.09,3.741082731
2020-01-26 09:30:00,3.931,0.10550000000000001,3.9324154473,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.88,0.11,3.8815589652,3.8810000000000002,0.10550000000000001,3.8824336762,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.83,0.11,3.8315793088000003
2020-01-26 10:00:00,4.541,0.214,4.5460397051,0.051000000000000004,-0.006,0.0513517283,4.49,0.22,4.495386524,4.491,0.214,4.4960957508,0.051000000000000004,-0.006,0.0513517283,4.44,0.22,4.4454471091
2020-01-26 10:30:00,4.891,0.2645,4.8981467159,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.84,0.27,4.8475251418,4.831,0.2645,4.8382353446,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.78,0.27,4.7876194502
2020-01-26 11:00:00,4.892,0.264,4.899118288,0.052000000000000005,-0.006,0.0523450093,4.84,0.27,4.8475251418,4.832,0.264,4.8392065465,0.052000000000000005,-0.006,0.0523450093,4.78,0.27,4.7876194502
2020-01-26 11:30:00,4.941,0.265,4.948101252,0.051000000000000004,-0.005,0.051244511900000005,4.89,0.27,4.8974483152,4.881,0.265,4.888188417,0.051000000000000004,-0.005,0.051244511900000005,4.83,0.27,4.8375406975
2020-01-26 12:00:00,5.091,0.2655,5.0979183252,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.04,0.27,5.0472269614,5.031,0.2655,5.0380007195,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.98,0.27,4.9873139063
2020-01-26 12:30:00,5.0915,0.2655,5.0984176467,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,5.04,0.27,5.0472269614,5.0315,0.2655,5.0385000248,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.98,0.27,4.9873139063
