Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-26 13:00:00,5.092,0.265,5.0988909578,0.052000000000000005,-0.005,0.0522398315,5.04,0.27,5.0472269614,5.032,0.265,5.0389730104,0.052000000000000005,-0.005,0.0522398315,4.98,0.27,4.9873139063
2020-01-26 13:30:00,4.991,0.2255,4.9960915974,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.94,0.23,4.9453513525,4.941,0.2255,4.9461430681,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.89,0.23,4.8954060097
2020-01-26 14:00:00,4.851,0.2245,4.8561920524,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.8,0.23,4.8055072573,4.801,0.2245,4.8062460663,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.75,0.23,4.7555651609
2020-01-26 14:30:00,4.742,0.2255,4.7473586603,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.69,0.23,4.6956362721,4.692,0.2255,4.6974156991000005,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.64,0.23,4.6456969337
2020-01-26 15:00:00,4.634,0.256,4.6410658259,0.054,-0.004,0.0541479455,4.58,0.26,4.5873739765,4.584,0.256,4.5911427771,0.054,-0.004,0.0541479455,4.53,0.26,4.5374552339
2020-01-26 15:30:00,4.781,0.2555,4.7878221824,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.73,0.26,4.7371404877,4.721,0.2555,4.7279087608,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.67,0.26,4.6772320875
2020-01-26 16:00:00,4.811,0.2255,4.8162818906,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.76,0.23,4.7655534831,4.751,0.2255,4.7563485207,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.7,0.23,4.7056242944
2020-01-26 16:30:00,4.921,0.225,4.9261410861,0.051000000000000004,-0.005,0.051244511900000005,4.87,0.23,4.8754281863,4.861,0.225,4.8662044758,0.051000000000000004,-0.005,0.051244511900000005,4.8100000000000005,0.23,4.8154958208
2020-01-26 17:00:00,5.131,0.2545,5.1373077823,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.08,0.26,5.0866491918,5.081,0.2545,5.0873697772,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.03,0.26,5.0367151994
2020-01-26 17:30:00,5.431,0.28500000000000003,5.4384727636,0.051000000000000004,-0.005,0.051244511900000005,5.38,0.29,5.3878103159,5.371,0.28500000000000003,5.378556126,0.051000000000000004,-0.005,0.051244511900000005,5.32,0.29,5.3278982723
2020-01-26 18:00:00,5.639,0.3045,5.6472153536,0.049,-0.0055000000000000005,0.0493077073,5.59,0.31,5.5985891080000005,5.579,0.3045,5.587303576,0.049,-0.0055000000000000005,0.0493077073,5.53,0.31,5.5386821537
2020-01-26 18:30:00,5.641,0.355,5.6521594103,0.051000000000000004,-0.005,0.051244511900000005,5.59,0.36,5.6015801342,5.5809999999999995,0.355,5.5922791418,0.051000000000000004,-0.005,0.051244511900000005,5.53,0.36,5.5417055136
2020-01-26 19:00:00,5.381,0.295,5.3890802555,0.051000000000000004,-0.005,0.051244511900000005,5.33,0.30000000000000004,5.3384361006,5.321,0.295,5.3291712301,0.051000000000000004,-0.005,0.051244511900000005,5.27,0.30000000000000004,5.2785319929
2020-01-26 19:30:00,5.231,0.294,5.239255386,0.051000000000000004,-0.006,0.0513517283,5.18,0.30000000000000004,5.1886799863,5.171,0.294,5.1793510211000005,0.051000000000000004,-0.006,0.0513517283,5.12,0.30000000000000004,5.1287815317
2020-01-26 20:00:00,4.901,0.684,4.9485004799,0.051000000000000004,-0.006,0.0513517283,4.85,0.6900000000000001,4.8988365966,4.941,0.684,4.9881195856,0.051000000000000004,-0.006,0.0513517283,4.89,0.6900000000000001,4.9384410496
2020-01-26 20:30:00,4.751,0.21450000000000002,4.7558396998,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.7,0.22,4.7051461189,4.691,0.21450000000000002,4.6959015375,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.64,0.22,4.6452125893
2020-01-26 21:00:00,4.6,0.21450000000000002,4.6049983985,0.05,-0.0055000000000000005,0.0503015904,4.55,0.22,4.5553155763,4.55,0.21450000000000002,4.5550532653,0.05,-0.0055000000000000005,0.0503015904,4.5,0.22,4.5053745682
2020-01-26 21:30:00,4.3715,0.1545,4.3742293607,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.32,0.16,4.3229619476,4.3215,0.1545,4.3242609195,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.27,0.16,4.2729966066
2020-01-26 22:00:00,4.111,0.424,4.1328073993,0.051000000000000004,-0.006,0.0513517283,4.06,0.43,4.082707435,4.111,0.424,4.1328073993,0.051000000000000004,-0.006,0.0513517283,4.06,0.43,4.082707435
2020-01-26 22:30:00,3.8605,0.343,3.8757075806,0.0505,-0.007,0.0509828403,3.81,0.35000000000000003,3.8260423416,3.8605,0.343,3.8757075806,0.0505,-0.007,0.0509828403,3.81,0.35000000000000003,3.8260423416
2020-01-26 23:00:00,3.612,0.0945,3.6132359804,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.56,0.1,3.5614042174,3.5620000000000003,0.0945,3.5632533239,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.51,0.1,3.5114242125
2020-01-26 23:30:00,3.392,0.095,3.3933300753,0.052000000000000005,-0.005,0.0522398315,3.34,0.1,3.3414966707,3.352,0.095,3.353345941,0.052000000000000005,-0.005,0.0522398315,3.3,0.1,3.3015148038
2020-01-27 00:00:00,3.212,0.295,3.2255184079,0.052000000000000005,-0.005,0.0522398315,3.16,0.30000000000000004,3.1742085628,3.202,0.295,3.2155604488,0.052000000000000005,-0.005,0.0522398315,3.15,0.30000000000000004,3.1642534665
2020-01-27 00:30:00,3.392,0.165,3.3960107479,0.052000000000000005,-0.005,0.0522398315,3.34,0.17,3.3443235489,3.362,0.165,3.366046494,0.052000000000000005,-0.005,0.0522398315,3.31,0.17,3.3143626837999998
2020-01-27 01:00:00,3.7119999999999997,0.105,3.7134847516000002,0.052000000000000005,-0.005,0.0522398315,3.66,0.11,3.6616526324,3.662,0.105,3.6635050157,0.052000000000000005,-0.005,0.0522398315,3.61,0.11,3.6116755114
2020-01-27 01:30:00,3.7119999999999997,0.0845,3.7129616548,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.66,0.09,3.6611063902,3.662,0.0845,3.6629747815,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.61,0.09,3.6111217094
2020-01-27 02:00:00,3.632,0.084,3.6329712358,0.052000000000000005,-0.006,0.0523450093,3.58,0.09,3.5811311062,3.592,0.084,3.5929820484,0.052000000000000005,-0.006,0.0523450093,3.54,0.09,3.541143883
2020-01-27 02:30:00,3.5620000000000003,0.084,3.5629903171,0.052000000000000005,-0.006,0.0523450093,3.51,0.09,3.5111536566,3.512,0.084,3.5130044122,0.052000000000000005,-0.006,0.0523450093,3.46,0.09,3.4611703223
2020-01-27 03:00:00,3.512,0.085,3.5130284656,0.052000000000000005,-0.005,0.0522398315,3.46,0.09,3.4611703223,3.462,0.085,3.4630433148,0.052000000000000005,-0.005,0.0522398315,3.41,0.09,3.4111874765
2020-01-27 03:30:00,3.452,0.084,3.453021865,0.052000000000000005,-0.006,0.0523450093,3.4,0.09,3.4011909679,3.412,0.084,3.413033841,0.052000000000000005,-0.006,0.0523450093,3.36,0.09,3.361205141
2020-01-27 04:00:00,3.372,0.0845,3.3730585898,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.32,0.09,3.3212196555,3.332,0.0845,3.3330712939,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.2800000000000002,0.09,3.2812345238000002
2020-01-27 04:30:00,3.322,0.084,3.3230618411,0.052000000000000005,-0.006,0.0523450093,3.27,0.09,3.2712382976,3.292,0.084,3.2930715146000002,0.052000000000000005,-0.006,0.0523450093,3.24,0.09,3.241249759
2020-01-27 05:00:00,3.322,0.084,3.3230618411,0.052000000000000005,-0.006,0.0523450093,3.27,0.09,3.2712382976,3.292,0.084,3.2930715146000002,0.052000000000000005,-0.006,0.0523450093,3.24,0.09,3.241249759
2020-01-27 05:30:00,3.552,0.1635,3.5557609945,0.052000000000000005,-0.006500000000000001,0.0524046754,3.5,0.17,3.5041261393000003,3.502,0.1635,3.5058146343,0.052000000000000005,-0.006500000000000001,0.0524046754,3.45,0.17,3.4541858665
2020-01-27 06:00:00,3.6925,0.1635,3.6961180311,0.052500000000000005,-0.006500000000000001,0.0529008507,3.64,0.17,3.6439676179,3.6425,0.1635,3.6461676456000003,0.052500000000000005,-0.006500000000000001,0.0529008507,3.59,0.17,3.5940228157
2020-01-27 06:30:00,4.053,0.2635,4.0615565058,0.053,-0.006500000000000001,0.0533970973,4.0,0.27,4.0091021439,4.003,0.2635,4.0116631526,0.053,-0.006500000000000001,0.0533970973,3.95,0.27,3.9592170943
2020-01-27 07:00:00,4.443,0.355,4.457159858,0.053,-0.005,0.0532353266,4.39,0.36,4.4047360874,4.393,0.355,4.4073205012,0.053,-0.005,0.0532353266,4.34,0.36,4.3549052803
2020-01-27 07:30:00,4.9325,0.4345,4.9516003979,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.88,0.44,4.8997959141,4.8825,0.4345,4.9017952324,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.83,0.44,4.85
2020-01-27 08:00:00,5.1405,0.514,5.1661335881,0.0505,-0.006,0.050855186600000005,5.09,0.52,5.1164929395,5.0905,0.514,5.1163840991,0.0505,-0.006,0.050855186600000005,5.04,0.52,5.0667543852
2020-01-27 08:30:00,5.3425,0.6055,5.3767031255,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.29,0.61,5.3250539903,5.2825,0.6055,5.3170891003000005,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.23,0.61,5.2654534468
2020-01-27 09:00:00,5.3925,0.605,5.4263322097,0.052500000000000005,-0.005,0.0527375578,5.34,0.61,5.3747279001,5.3225,0.605,5.3567743326,0.052500000000000005,-0.005,0.0527375578,5.27,0.61,5.3051861419
2020-01-27 09:30:00,5.5205,0.626,5.5558794308,0.0405,-0.004,0.040697051500000005,5.48,0.63,5.516094633,5.4605,0.626,5.4962656641,0.0405,-0.004,0.040697051500000005,5.42,0.63,5.4564915468
2020-01-27 10:00:00,5.522,0.6245,5.5572011166,0.042,-0.0055000000000000005,0.0423585883,5.48,0.63,5.516094633,5.462,0.6245,5.4975853108,0.042,-0.0055000000000000005,0.0423585883,5.42,0.63,5.4564915468
2020-01-27 10:30:00,5.4335,0.5555,5.4618222692,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.38,0.56,5.4090664629,5.3735,0.5555,5.4021368457,0.053500000000000006,-0.0045000000000000005,0.0536889188,5.32,0.56,5.3493924889
2020-01-27 11:00:00,5.44,0.6475000000000001,5.478399059,0.06,-0.0025,0.0600520607,5.38,0.65,5.4191235454,5.38,0.6475000000000001,5.4188242498,0.06,-0.0025,0.0600520607,5.32,0.65,5.3595615492
2020-01-27 11:30:00,5.369,0.6465000000000001,5.4077835802,0.059000000000000004,-0.0035,0.0591037224,5.31,0.65,5.3496355016,5.309,0.6465000000000001,5.3482186988,0.059000000000000004,-0.0035,0.0591037224,5.25,0.65,5.2900850655
2020-01-27 12:00:00,5.4665,0.6465000000000001,5.5045966701,0.0565,-0.0035,0.0566083033,5.41,0.65,5.4489081475,5.4165,0.6465000000000001,5.4549458751,0.0565,-0.0035,0.0566083033,5.36,0.65,5.399268469
2020-01-27 12:30:00,5.5245,0.6465000000000001,5.5621994301,0.0545,-0.0035,0.0546122697,5.47,0.65,5.508484365,5.4645,0.6465000000000001,5.5026105168,0.0545,-0.0035,0.0546122697,5.41,0.65,5.4489081475
2020-01-27 13:00:00,5.5435,0.5845,5.5742293189000005,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.49,0.59,5.5216120834,5.4835,0.5845,5.5145636727,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.43,0.59,5.4619593554
2020-01-27 13:30:00,5.484,0.585,5.5151138701,0.054,-0.005,0.0542309875,5.43,0.59,5.4619593554,5.424,0.585,5.4554560763,0.054,-0.005,0.0542309875,5.37,0.59,5.4023143189
2020-01-27 14:00:00,5.484,0.5845,5.5150608564,0.054,-0.0055000000000000005,0.0542793699,5.43,0.59,5.4619593554,5.424,0.5845,5.4554024829,0.054,-0.0055000000000000005,0.0542793699,5.37,0.59,5.4023143189
2020-01-27 14:30:00,5.483,0.6055,5.5163320467,0.053,-0.0045000000000000005,0.0531906947,5.43,0.61,5.4641559275,5.423,0.6055,5.4566985669,0.053,-0.0045000000000000005,0.0531906947,5.37,0.61,5.4045351326
2020-01-27 15:00:00,5.393,0.525,5.4184937021,0.053,-0.005,0.0532353266,5.34,0.53,5.3662370428,5.333,0.525,5.358779152,0.053,-0.005,0.0532353266,5.28,0.53,5.3065337086
2020-01-27 15:30:00,5.253,0.47550000000000003,5.2744771542,0.053,-0.0045000000000000005,0.0531906947,5.2,0.48,5.2221068545,5.193,0.47550000000000003,5.2147242736,0.053,-0.0045000000000000005,0.0531906947,5.14,0.48,5.1623637997
2020-01-27 16:00:00,5.253,0.385,5.2670897087,0.053,-0.005,0.0532353266,5.2,0.39,5.2146044912,5.193,0.385,5.2072520584,0.053,-0.005,0.0532353266,5.14,0.39,5.1547744859
2020-01-27 16:30:00,5.003,0.34450000000000003,5.014846882,0.053,-0.0055000000000000005,0.053284613200000004,4.95,0.35000000000000003,4.9623583103,4.943,0.34450000000000003,4.954990338,0.053,-0.0055000000000000005,0.053284613200000004,4.89,0.35000000000000003,4.9025095614000005
2020-01-27 17:00:00,5.2525,0.3955,5.2673690302,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.2,0.4,5.2153619242,5.1925,0.3955,5.2075403503,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,5.14,0.4,5.1555407088
2020-01-27 17:30:00,5.5025,0.3945,5.5166236504,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.45,0.4,5.4646591842,5.4425,0.3945,5.4567789492,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.39,0.4,5.4048219212
2020-01-27 18:00:00,5.5625,0.34450000000000003,5.5731576777,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.51,0.35000000000000003,5.5211049619,5.5025,0.34450000000000003,5.5132736645,0.052500000000000005,-0.0055000000000000005,0.0527873091,5.45,0.35000000000000003,5.4612269684
2020-01-27 18:30:00,5.4625,0.28500000000000003,5.4699297299000005,0.052500000000000005,-0.005,0.0527375578,5.41,0.29,5.4177670677,5.4125,0.28500000000000003,5.4199982703,0.052500000000000005,-0.005,0.0527375578,5.36,0.29,5.3678394164
2020-01-27 19:00:00,5.3725,0.325,5.3823211768,0.052500000000000005,-0.005,0.0527375578,5.32,0.33,5.330225136,5.3125,0.325,5.3224318925,0.052500000000000005,-0.005,0.0527375578,5.26,0.33,5.2703415449
2020-01-27 19:30:00,5.1425,0.3235,5.1526651842,0.052500000000000005,-0.006500000000000001,0.0529008507,5.09,0.33,5.1006862283,5.0825,0.3235,5.0927849454,0.052500000000000005,-0.006500000000000001,0.0529008507,5.03,0.33,5.0408134264
2020-01-27 20:00:00,4.8525,0.23450000000000001,4.8581628729,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.8,0.24,4.8059962547,4.7925,0.23450000000000001,4.7982336854,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.74,0.24,4.7460720601
2020-01-27 20:30:00,4.693,0.2745,4.7010210859,0.053,-0.0055000000000000005,0.053284613200000004,4.64,0.28,4.6484405987,4.643,0.2745,4.6511073144,0.053,-0.0055000000000000005,0.053284613200000004,4.59,0.28,4.5985323745999995
2020-01-27 21:00:00,4.4635,0.23450000000000001,4.4696557474,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.41,0.24,4.4165257839,4.4135,0.23450000000000001,4.4197253874,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.36,0.24,4.3666005084
2020-01-27 21:30:00,4.1235,0.1245,4.1253790734999995,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.07,0.13,4.0720756378,4.0835,0.1245,4.0853974715,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.03,0.13,4.032096229
2020-01-27 22:00:00,3.803,0.0845,3.8039386496,0.053,-0.0055000000000000005,0.053284613200000004,3.75,0.09,3.7510798445,3.753,0.0845,3.7539511518,0.053,-0.0055000000000000005,0.053284613200000004,3.7,0.09,3.7010944327
2020-01-27 22:30:00,3.4925,0.624,3.5478066816,0.052500000000000005,-0.006,0.0528417449,3.44,0.63,3.4972131762,3.5525,0.624,3.6068867809,0.052500000000000005,-0.006,0.0528417449,3.5,0.63,3.5562480228
2020-01-27 23:00:00,3.372,0.8140000000000001,3.4688586019,0.052000000000000005,-0.006,0.0523450093,3.32,0.8200000000000001,3.4197660739,3.452,0.8140000000000001,3.5466744987,0.052000000000000005,-0.006,0.0523450093,3.4,0.8200000000000001,3.4974848105
2020-01-27 23:30:00,3.482,0.5545,3.5258749623,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.43,0.56,3.4754136444,3.502,0.5545,3.5456274833,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.45,0.56,3.4951537877
2020-01-28 00:00:00,3.3015,0.114,3.30346761,0.051500000000000004,-0.006,0.0518483365,3.25,0.12,3.2522146301,3.2515,0.114,3.2534978485,0.051500000000000004,-0.006,0.0518483365,3.2,0.12,3.2022492095
2020-01-28 00:30:00,3.492,0.1145,3.4938766793,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.44,0.12,3.4420923869,3.442,0.1145,3.4439039258,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.39,0.12,3.3921232289
2020-01-28 01:00:00,3.792,0.1145,3.7937282784,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.74,0.12,3.7419246385,3.752,0.1145,3.7537466950000002,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.7,0.12,3.7019454345
2020-01-28 01:30:00,3.7915,0.14400000000000002,3.7942335524,0.051500000000000004,-0.006,0.0518483365,3.74,0.15,3.7430068127,3.7515,0.14400000000000002,3.7542626773,0.051500000000000004,-0.006,0.0518483365,3.7,0.15,3.7030392923
2020-01-28 02:00:00,3.7415000000000003,0.1135,3.7432211396,0.051500000000000004,-0.006500000000000001,0.0519085735,3.69,0.12,3.6919507039,3.6915,0.1135,3.6932444409,0.051500000000000004,-0.006500000000000001,0.0519085735,3.64,0.12,3.6419774848
2020-01-28 02:30:00,3.7015000000000002,0.14400000000000002,3.7042999676,0.051500000000000004,-0.006,0.0518483365,3.65,0.15,3.6530808915,3.6615,0.14400000000000002,3.6643305323,0.051500000000000004,-0.006,0.0518483365,3.61,0.15,3.6131149996
2020-01-28 03:00:00,3.636,0.14300000000000002,3.6388109322,0.046,-0.007,0.046529560500000004,3.59,0.15,3.5931323382,3.606,0.14300000000000002,3.6088342992999998,0.046,-0.007,0.046529560500000004,3.56,0.15,3.563158711
2020-01-28 03:30:00,3.5895,0.123,3.5916067783,0.0495,-0.007,0.0499924994,3.54,0.13,3.5423862014000003,3.5495,0.123,3.5516305058,0.0495,-0.007,0.0499924994,3.5,0.13,3.5024134536
2020-01-28 04:00:00,3.489,0.084,3.4900110315,0.049,-0.006,0.0493659802,3.44,0.09,3.4411771242,3.449,0.084,3.4500227535,0.049,-0.006,0.0493659802,3.4,0.09,3.4011909679
2020-01-28 04:30:00,3.439,0.084,3.4400257266,0.049,-0.006,0.0493659802,3.39,0.09,3.3911944798,3.3890000000000002,0.084,3.3900408552,0.049,-0.006,0.0493659802,3.34,0.09,3.3412123548
2020-01-28 05:00:00,3.4385,0.0825,3.4394895697,0.0485,-0.007500000000000001,0.0490764709,3.39,0.09,3.3911944798,3.4185,0.0825,3.4194953574999998,0.0485,-0.007500000000000001,0.0490764709,3.37,0.09,3.3712015662
2020-01-28 05:30:00,3.6385,0.124,3.6406123455,0.0485,-0.006,0.0488697248,3.59,0.13,3.5923529893,3.5985,0.124,3.6006358119,0.0485,-0.006,0.0488697248,3.55,0.13,3.5523794842000003
2020-01-28 06:00:00,3.799,0.14400000000000002,3.8017281597,0.049,-0.006,0.0493659802,3.75,0.15,3.752998801,3.749,0.14400000000000002,3.7517645182,0.049,-0.006,0.0493659802,3.7,0.15,3.7030392923
2020-01-28 06:30:00,4.249,0.4635,4.2742055695,0.049,-0.006500000000000001,0.049429242400000004,4.2,0.47000000000000003,4.2262158014,4.229,0.4635,4.2543240650000005,0.049,-0.006500000000000001,0.049429242400000004,4.18,0.47000000000000003,4.2063404522
2020-01-28 07:00:00,4.7275,0.375,4.7423497604,0.0475,-0.005,0.0477624329,4.68,0.38,4.6954020062,4.6675,0.375,4.6825400425,0.0475,-0.005,0.0477624329,4.62,0.38,4.6356013634
2020-01-28 07:30:00,5.1795,0.47450000000000003,5.2011893351,0.0495,-0.0055000000000000005,0.0498046183,5.13,0.48,5.1524072044,5.1195,0.47450000000000003,5.1414424532,0.0495,-0.0055000000000000005,0.0498046183,5.07,0.48,5.0926712048
2020-01-28 08:00:00,5.39,0.5545,5.4184472176,0.05,-0.0055000000000000005,0.0503015904,5.34,0.56,5.3692830061,5.33,0.5545,5.3587657394,0.05,-0.0055000000000000005,0.0503015904,5.28,0.56,5.3096139219000005
2020-01-28 08:30:00,5.5405,0.615,5.5745282536000005,0.0505,-0.005,0.0507469211,5.49,0.62,5.5248981891,5.4705,0.615,5.5049609672,0.0505,-0.005,0.0507469211,5.42,0.62,5.4553460019
2020-01-28 09:00:00,5.5405,0.6145,5.5744731141,0.0505,-0.0055000000000000005,0.050798622,5.49,0.62,5.5248981891,5.4705,0.6145,5.5049051309,0.0505,-0.0055000000000000005,0.050798622,5.42,0.62,5.4553460019
2020-01-28 09:30:00,5.542,0.595,5.5738486704,0.052000000000000005,-0.005,0.0522398315,5.49,0.6000000000000001,5.5226895622,5.472,0.595,5.5042537187,0.052000000000000005,-0.005,0.0522398315,5.42,0.6000000000000001,5.4531092048
2020-01-28 10:00:00,5.398,0.536,5.424546064,0.058,-0.004,0.058137767400000005,5.34,0.54,5.3672339245,5.338,0.536,5.3648429614,0.058,-0.004,0.058137767400000005,5.28,0.54,5.3075418039
2020-01-28 10:30:00,5.38,0.6045,5.4138544726,0.06,-0.0055000000000000005,0.060251556000000005,5.32,0.61,5.3548576078,5.32,0.6045,5.3542338621,0.06,-0.0055000000000000005,0.060251556000000005,5.26,0.61,5.2952525908
2020-01-28 11:00:00,5.221,0.6075,5.2562246194,0.07100000000000001,-0.0025,0.0710440005,5.15,0.61,5.1860003857,5.171,0.6075,5.2065629018,0.07100000000000001,-0.0025,0.0710440005,5.1,0.61,5.1363508447
2020-01-28 11:30:00,5.1165,0.608,5.1524980592,0.0765,-0.002,0.0765261393,5.04,0.61,5.0767804759,5.0565,0.608,5.092922172,0.0765,-0.002,0.0765261393,4.98,0.61,5.017220346
2020-01-28 12:00:00,5.3185,0.5465,5.3465039512,0.0585,-0.0035,0.0586046073,5.26,0.55,5.288676583,5.2585,0.5465,5.2868217768,0.0585,-0.0035,0.0586046073,5.2,0.55,5.2290056416
2020-01-28 12:30:00,5.235,0.5255000000000001,5.2613092715,0.055,-0.0045000000000000005,0.055183783800000004,5.18,0.53,5.2070433069,5.175,0.5255000000000001,5.2016127547,0.055,-0.0045000000000000005,0.055183783800000004,5.12,0.53,5.1473585459
2020-01-28 13:00:00,4.9645,0.465,4.9862295625,0.0545,-0.005,0.054728877200000005,4.91,0.47000000000000003,4.9324436135,4.9145,0.465,4.9364496604,0.0545,-0.005,0.054728877200000005,4.86,0.47000000000000003,4.882673448
2020-01-28 13:30:00,4.755,0.494,4.7805921181,0.065,-0.006,0.06527633570000001,4.69,0.5,4.7165771487,4.705,0.494,4.7308626063,0.065,-0.006,0.06527633570000001,4.64,0.5,4.6668619007
2020-01-28 14:00:00,4.82,0.496,4.8454531264,0.06,-0.004,0.060133185500000005,4.76,0.5,4.7861884626,4.77,0.496,4.7957185072,0.06,-0.004,0.060133185500000005,4.71,0.5,4.7364649265
2020-01-28 14:30:00,4.657,0.4565,4.6793205971,0.067,-0.0035,0.0670913556,4.59,0.46,4.6129925211,4.5969999999999995,0.4565,4.6196105085,0.067,-0.0035,0.0670913556,4.53,0.46,4.5532955098
2020-01-28 15:00:00,4.8045,0.4355,4.8241973944000005,0.0545,-0.0045000000000000005,0.0546854642,4.75,0.44,4.770335418,4.7445,0.4355,4.7644454557,0.0545,-0.0045000000000000005,0.0546854642,4.69,0.44,4.7105944423
2020-01-28 15:30:00,4.7645,0.375,4.7792347975,0.0545,-0.005,0.054728877200000005,4.71,0.38,4.725304223,4.7045,0.375,4.7194221309,0.0545,-0.005,0.054728877200000005,4.65,0.38,4.6655010449
2020-01-28 16:00:00,4.855,0.325,4.8658658017,0.055,-0.005,0.055226805100000005,4.8,0.33,4.8113303773,4.795,0.325,4.8060014565,0.055,-0.005,0.055226805100000005,4.74,0.33,4.7514734557
2020-01-28 16:30:00,5.115,0.3845,5.1294312794,0.055,-0.0055000000000000005,0.0552743159,5.06,0.39,5.0750073892,5.045,0.3845,5.0596309401,0.055,-0.0055000000000000005,0.0552743159,4.99,0.39,5.005217278
2020-01-28 17:00:00,5.2845,0.355,5.2964106006,0.0545,-0.005,0.054728877200000005,5.23,0.36,5.2423754158,5.2245,0.355,5.2365470732,0.0545,-0.005,0.054728877200000005,5.17,0.36,5.1825186927
2020-01-28 17:30:00,5.5245,0.3945,5.5385675495,0.0545,-0.0055000000000000005,0.0547768199,5.47,0.4,5.4846057288,5.4645,0.3945,5.4787216118,0.0545,-0.0055000000000000005,0.0547768199,5.41,0.4,5.4247672761
2020-01-28 18:00:00,5.5945,0.3245,5.6039031487,0.0545,-0.0055000000000000005,0.0547768199,5.54,0.33,5.5498198169,5.5344999999999995,0.3245,5.5440049152,0.0545,-0.0055000000000000005,0.0547768199,5.48,0.33,5.4899271398
2020-01-28 18:30:00,5.6245,0.2745,5.6311944115,0.0545,-0.0055000000000000005,0.0547768199,5.57,0.28,5.5770332615000004,5.5645,0.2745,5.5712665077,0.0545,-0.0055000000000000005,0.0547768199,5.51,0.28,5.5171097505999995
2020-01-28 19:00:00,5.5145,0.2745,5.5213277841,0.0545,-0.0055000000000000005,0.0547768199,5.46,0.28,5.4671747731,5.4545,0.2745,5.461402796,0.0545,-0.0055000000000000005,0.0547768199,5.4,0.28,5.4072543865
2020-01-28 19:30:00,5.1335,0.7435,5.1870622225,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.08,0.75,5.135065725,5.1935,0.7435,5.2464497043,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.14,0.75,5.1944297088
2020-01-28 20:00:00,4.873,0.9435,4.9634988919000005,0.053,-0.006500000000000001,0.0533970973,4.82,0.9500000000000001,4.9127283662,4.973,0.9435,5.0617112966,0.053,-0.006500000000000001,0.0533970973,4.92,0.9500000000000001,5.0108781665
2020-01-28 20:30:00,5.0445,1.0045,5.1435396859,0.0545,-0.0055000000000000005,0.0547768199,4.99,1.01,5.0911884664,5.1545,1.0045,5.2514655573,0.0545,-0.0055000000000000005,0.0547768199,5.1,1.01,5.1990479898
2020-01-28 21:00:00,4.9945,1.0045,5.0945118019,0.0545,-0.0055000000000000005,0.0547768199,4.94,1.01,5.0421919837,5.1045,1.0045,5.2023975723,0.0545,-0.0055000000000000005,0.0547768199,5.05,1.01,5.1500097087
2020-01-28 21:30:00,4.7045,0.7245,4.7599601364,0.0545,-0.0055000000000000005,0.0547768199,4.65,0.73,4.7069523048,4.7645,0.7245,4.8192697061,0.0545,-0.0055000000000000005,0.0547768199,4.71,0.73,4.7662354117
2020-01-28 22:00:00,4.4645,0.1545,4.4671725398,0.0545,-0.0055000000000000005,0.0547768199,4.41,0.16,4.4129015398,4.4045,0.1545,4.407208924,0.0545,-0.0055000000000000005,0.0547768199,4.35,0.16,4.3529415342
2020-01-28 22:30:00,4.1745,0.154,4.1773396139,0.0545,-0.006,0.0548292805,4.12,0.16,4.1231056256,4.1245,0.154,4.1273740138,0.0545,-0.006,0.0548292805,4.07,0.16,4.073143749
2020-01-28 23:00:00,3.8745000000000003,0.124,3.8764837482,0.0545,-0.006,0.0548292805,3.8200000000000003,0.13,3.8222114018,3.8345000000000002,0.124,3.8365044311,0.0545,-0.006,0.0548292805,3.7800000000000002,0.13,3.7822347891
2020-01-28 23:30:00,3.5745,0.1245,3.5766675132,0.0545,-0.0055000000000000005,0.0547768199,3.52,0.13,3.5223997502,3.5145,0.1245,3.5167044943,0.0545,-0.0055000000000000005,0.0547768199,3.46,0.13,3.4624413352
2020-01-29 00:00:00,3.4445,0.14450000000000002,3.4475296228,0.0545,-0.0055000000000000005,0.0547768199,3.39,0.15,3.3933169613,3.3945,0.14450000000000002,3.3975742082,0.0545,-0.0055000000000000005,0.0547768199,3.34,0.15,3.3433665668
2020-01-29 00:30:00,3.5645,0.14450000000000002,3.5674277148,0.0545,-0.0055000000000000005,0.0547768199,3.51,0.15,3.5132036662,3.5245,0.14450000000000002,3.527460914,0.0545,-0.0055000000000000005,0.0547768199,3.47,0.15,3.4732405618
2020-01-29 01:00:00,3.9145000000000003,0.14400000000000002,3.9171477187,0.0545,-0.006,0.0548292805,3.86,0.15,3.8629134083,3.8645,0.14400000000000002,3.867181952,0.0545,-0.006,0.0548292805,3.81,0.15,3.8129516126
2020-01-29 01:30:00,3.9145000000000003,0.114,3.9161596303,0.0545,-0.006,0.0548292805,3.86,0.12,3.8618648345,3.8645,0.114,3.8661810938,0.0545,-0.006,0.0548292805,3.81,0.12,3.8118892953
2020-01-29 02:00:00,3.8445,0.114,3.8461898354,0.0545,-0.006,0.0548292805,3.79,0.12,3.7918992603,3.7945,0.114,3.7962120923000002,0.0545,-0.006,0.0548292805,3.74,0.12,3.7419246385
2020-01-29 02:30:00,3.7845,0.384,3.8039316831,0.0545,-0.006,0.0548292805,3.73,0.39,3.7503333185,3.7945,0.384,3.8138807336,0.0545,-0.006,0.0548292805,3.74,0.39,3.7602792449
2020-01-29 03:00:00,3.6045,0.8250000000000001,3.6977081077,0.0545,-0.005,0.054728877200000005,3.55,0.8300000000000001,3.6457372368,3.7045,0.8250000000000001,3.7952529889,0.0545,-0.005,0.054728877200000005,3.65,0.8300000000000001,3.7431804659
2020-01-29 03:30:00,3.6045,0.8635,3.7064878929000002,0.0545,-0.006500000000000001,0.05488624600000001,3.55,0.87,3.6550512992,3.7045,0.8635,3.8038076318,0.0545,-0.006500000000000001,0.05488624600000001,3.65,0.87,3.7522526567
2020-01-29 04:00:00,3.5445,0.8645,3.6484024586,0.0545,-0.0055000000000000005,0.0547768199,3.49,0.87,3.596804137,3.6245000000000003,0.8645,3.7261723658,0.0545,-0.0055000000000000005,0.0547768199,3.5700000000000003,0.87,3.674479555
2020-01-29 04:30:00,3.4645,0.864,3.5706100669,0.0545,-0.006,0.0548292805,3.41,0.87,3.519232871,3.5445,0.864,3.6482840144,0.0545,-0.006,0.0548292805,3.49,0.87,3.596804137
2020-01-29 05:00:00,3.5245,0.21450000000000002,3.5310211696,0.0545,-0.0055000000000000005,0.0547768199,3.47,0.22,3.4769670692,3.4945,0.21450000000000002,3.5010770486,0.0545,-0.0055000000000000005,0.0547768199,3.44,0.22,3.4470277051
2020-01-29 05:30:00,3.6945,0.14450000000000002,3.6973247761,0.0545,-0.0055000000000000005,0.0547768199,3.64,0.15,3.6430893483,3.6445,0.14450000000000002,3.6473634998,0.0545,-0.0055000000000000005,0.0547768199,3.59,0.15,3.5931323382
2020-01-29 06:00:00,3.8745000000000003,0.14400000000000002,3.8771750347,0.0545,-0.006,0.0548292805,3.8200000000000003,0.15,3.8229438918,3.8345000000000002,0.14400000000000002,3.8372029201,0.0545,-0.006,0.0548292805,3.7800000000000002,0.15,3.7829750197000003
2020-01-29 06:30:00,4.2845,0.263,4.2925644142,0.0545,-0.007,0.0549477024,4.23,0.27,4.2386082622,4.2345,0.263,4.2426594549,0.0545,-0.007,0.0549477024,4.18,0.27,4.1887110189
2020-01-29 07:00:00,4.7145,0.3745,4.7293509597,0.0545,-0.0055000000000000005,0.0547768199,4.66,0.38,4.675467891,4.6545000000000005,0.3745,4.6695417869,0.0545,-0.0055000000000000005,0.0547768199,4.6,0.38,4.6156689656
2020-01-29 07:30:00,5.1645,0.584,5.1974143812,0.0545,-0.006,0.0548292805,5.11,0.59,5.1439479002,5.1345,0.584,5.1676054658,0.0545,-0.006,0.0548292805,5.08,0.59,5.1141470452
2020-01-29 08:00:00,5.3745,0.545,5.4020621294,0.0545,-0.005,0.054728877200000005,5.32,0.55,5.3483548873,5.3245000000000005,0.545,5.352319614,0.0545,-0.005,0.054728877200000005,5.27,0.55,5.2986224625
2020-01-29 08:30:00,5.5145,0.635,5.550940033,0.0545,-0.005,0.054728877200000005,5.46,0.64,5.4973811947,5.4545,0.635,5.4913382021,0.0545,-0.005,0.054728877200000005,5.4,0.64,5.4377936702
2020-01-29 09:00:00,5.5145,0.6345000000000001,5.5508828577,0.0545,-0.0055000000000000005,0.0547768199,5.46,0.64,5.4973811947,5.4545,0.6345000000000001,5.4912804062,0.0545,-0.0055000000000000005,0.0547768199,5.4,0.64,5.4377936702
2020-01-29 09:30:00,5.5165,0.6365000000000001,5.5530986395,0.0565,-0.0035,0.0566083033,5.46,0.64,5.4973811947,5.4565,0.6365000000000001,5.4934983845,0.0565,-0.0035,0.0566083033,5.4,0.64,5.4377936702
2020-01-29 10:00:00,5.354,0.6175,5.389491836,0.064,-0.0025,0.0640488095,5.29,0.62,5.326208783,5.304,0.6175,5.3398241778,0.064,-0.0025,0.0640488095,5.24,0.62,5.2765519044
2020-01-29 10:30:00,5.2425,0.508,5.2670551782,0.07250000000000001,-0.002,0.07252758100000001,5.17,0.51,5.1950938394,5.1825,0.508,5.2073381156,0.07250000000000001,-0.002,0.07252758100000001,5.11,0.51,5.1353870351
2020-01-29 11:00:00,5.167,0.598,5.2014894982,0.077,-0.002,0.07702596960000001,5.09,0.6000000000000001,5.1252414577,5.107,0.598,5.141891967,0.077,-0.002,0.07702596960000001,5.03,0.6000000000000001,5.065658891
2020-01-29 11:30:00,5.1295,0.6175,5.1665342833,0.0795,-0.0025,0.07953929850000001,5.05,0.62,5.0879170591,5.0695,0.6175,5.1069694046,0.0795,-0.0025,0.07953929850000001,4.99,0.62,5.0283695171
2020-01-29 12:00:00,5.1285,0.6175,5.1655414527,0.0785,-0.0025,0.0785397988,5.05,0.62,5.0879170591,5.0685,0.6175,5.105976743,0.0785,-0.0025,0.0785397988,4.99,0.62,5.0283695171
2020-01-29 12:30:00,4.9435,0.5575,4.97483653,0.0835,-0.0025,0.0835374168,4.86,0.56,4.8921569885,4.8835,0.5575,4.9152190694,0.0835,-0.0025,0.0835374168,4.8,0.56,4.8325562594
2020-01-29 13:00:00,4.8055,0.4955,4.8309782136,0.0655,-0.0045000000000000005,0.0656543982,4.74,0.5,4.7662983541,4.7455,0.4955,4.7712986178,0.0655,-0.0045000000000000005,0.0656543982,4.68,0.5,4.7066336165
2020-01-29 13:30:00,4.93,0.495,4.9547880883,0.06,-0.005,0.060207972900000004,4.87,0.5,4.8956000654,4.87,0.495,4.8950919297,0.06,-0.005,0.060207972900000004,4.8100000000000005,0.5,4.8359176998999995
2020-01-29 14:00:00,4.905,0.4965,4.9300646294,0.065,-0.0035,0.0650941626,4.84,0.5,4.865757906,4.855,0.4965,4.880321429,0.065,-0.0035,0.0650941626,4.79,0.5,4.8160253322
2020-01-29 14:30:00,4.732,0.497,4.7580282681,0.062,-0.003,0.0620725382,4.67,0.5,4.696690324,4.672,0.497,4.6983606716,0.062,-0.003,0.0620725382,4.61,0.5,4.637035691
2020-01-29 15:00:00,4.632,0.495,4.6583740726,0.062,-0.005,0.062201286200000004,4.57,0.5,4.5972709296000005,4.582,0.495,4.6086602175,0.062,-0.005,0.062201286200000004,4.52,0.5,4.5475707801
2020-01-29 15:30:00,4.6885,0.465,4.7115026531,0.0585,-0.005,0.0587132864,4.63,0.47000000000000003,4.653794151,4.6385000000000005,0.465,4.6617493765999996,0.0585,-0.005,0.0587132864,4.58,0.47000000000000003,4.6040525627
2020-01-29 16:00:00,4.765,0.424,4.7838270245,0.055,-0.006,0.055326304800000004,4.71,0.43,4.7295877199,4.705,0.424,4.7240661511,0.055,-0.006,0.055326304800000004,4.65,0.43,4.6698393977
2020-01-29 16:30:00,4.8845,0.3645,4.898081308,0.0545,-0.0055000000000000005,0.0547768199,4.83,0.37,4.8441511124000005,4.8345,0.3645,4.8482213749,0.0545,-0.0055000000000000005,0.0547768199,4.78,0.37,4.7942986974
2020-01-29 17:00:00,5.2545,0.425,5.2716596296,0.0545,-0.005,0.054728877200000005,5.2,0.43,5.2177485566,5.2045,0.425,5.221823939,0.0545,-0.005,0.054728877200000005,5.15,0.43,5.167920278
2020-01-29 17:30:00,5.4445,0.3645,5.4566876858,0.0545,-0.0055000000000000005,0.0547768199,5.39,0.37,5.4026845179,5.3845,0.3645,5.3968231859,0.0545,-0.0055000000000000005,0.0547768199,5.33,0.37,5.3428269671
2020-01-29 18:00:00,5.5045,0.3645,5.5165551298,0.0545,-0.0055000000000000005,0.0547768199,5.45,0.37,5.4625451943,5.4445,0.3645,5.4566876858,0.0545,-0.0055000000000000005,0.0547768199,5.39,0.37,5.4026845179
2020-01-29 18:30:00,5.4245,0.2645,5.4309447152,0.0545,-0.0055000000000000005,0.0547768199,5.37,0.27,5.3767834251,5.3645,0.2645,5.3710167101,0.0545,-0.0055000000000000005,0.0547768199,5.31,0.27,5.3168599756
2020-01-29 19:00:00,5.3945,0.3345,5.4048608215,0.0545,-0.0055000000000000005,0.0547768199,5.34,0.34,5.3508130223,5.3445,0.3345,5.3549575629,0.0545,-0.0055000000000000005,0.0547768199,5.29,0.34,5.3009150154
2020-01-29 19:30:00,5.2045,0.3035,5.2133417786,0.0545,-0.006500000000000001,0.05488624600000001,5.15,0.31,5.1593216608,5.1545,0.3035,5.1634273985,0.0545,-0.006500000000000001,0.05488624600000001,5.1,0.31,5.1094128821
2020-01-29 20:00:00,4.9845,0.3035,4.9937313204,0.0545,-0.006500000000000001,0.05488624600000001,4.93,0.31,4.9397368351,4.9245,0.3035,4.9338435828,0.0545,-0.006500000000000001,0.05488624600000001,4.87,0.31,4.8798565553
2020-01-29 20:30:00,4.7745,0.304,4.7841682924,0.0545,-0.006,0.0548292805,4.72,0.31,4.7301691302,4.7145,0.304,4.7242910844,0.0545,-0.006,0.0548292805,4.66,0.31,4.6702997762
2020-01-29 21:00:00,4.4745,0.28450000000000003,4.4835354911,0.0545,-0.0055000000000000005,0.0547768199,4.42,0.29,4.4295033582,4.4245,0.28450000000000003,4.4336373893,0.0545,-0.0055000000000000005,0.0547768199,4.37,0.29,4.3796118549
2020-01-29 21:30:00,4.4145,0.1545,4.4172027914,0.0545,-0.0055000000000000005,0.0547768199,4.36,0.16,4.3629347921,4.3645,0.1545,4.3672337354,0.0545,-0.0055000000000000005,0.0547768199,4.31,0.16,4.3129688151
2020-01-29 22:00:00,4.3345,0.155,4.3372704838,0.0545,-0.005,0.054728877200000005,4.28,0.16,4.2829896101,4.2745,0.155,4.277309347,0.0545,-0.005,0.054728877200000005,4.22,0.16,4.2230320861
2020-01-29 22:30:00,4.084,0.1545,4.0869213658,0.054,-0.0055000000000000005,0.0542793699,4.03,0.16,4.033174928,4.034,0.1545,4.0369575487,0.054,-0.0055000000000000005,0.0542793699,3.98,0.16,3.9832147821
2020-01-29 23:00:00,3.9345,0.4045,3.9552383620000002,0.0545,-0.0055000000000000005,0.0547768199,3.88,0.41000000000000003,3.901602235,3.9345,0.4045,3.9552383620000002,0.0545,-0.0055000000000000005,0.0547768199,3.88,0.41000000000000003,3.901602235
2020-01-29 23:30:00,3.7640000000000002,0.49450000000000005,3.7963438003,0.054,-0.0055000000000000005,0.0542793699,3.71,0.5,3.7435411044,3.784,0.49450000000000005,3.816174295,0.054,-0.0055000000000000005,0.0542793699,3.73,0.5,3.7633628579
2020-01-30 00:00:00,3.652,0.21350000000000002,3.6582354011,0.052000000000000005,-0.006500000000000001,0.0524046754,3.6,0.22,3.6067159578,3.602,0.21350000000000002,3.6083218052,0.052000000000000005,-0.006500000000000001,0.0524046754,3.55,0.22,3.5568103689
2020-01-30 00:30:00,3.824,0.21450000000000002,3.8300112598,0.054,-0.0055000000000000005,0.0542793699,3.77,0.22,3.7764136426,3.784,0.21450000000000002,3.7900747024,0.054,-0.0055000000000000005,0.0542793699,3.73,0.22,3.7364823029
2020-01-30 01:00:00,4.154,0.21450000000000002,4.159534379,0.054,-0.0055000000000000005,0.0542793699,4.1,0.22,4.1058981965,4.104,0.21450000000000002,4.1096017143,0.054,-0.0055000000000000005,0.0542793699,4.05,0.22,4.0559709072
2020-01-30 01:30:00,4.134,0.21450000000000002,4.139561118,0.054,-0.0055000000000000005,0.0542793699,4.08,0.22,4.0859270674,4.084,0.21450000000000002,4.0896291091,0.054,-0.0055000000000000005,0.0542793699,4.03,0.22,4.0360004955
2020-01-30 02:00:00,4.054,0.214,4.0596443194,0.054,-0.006,0.0543323108,4.0,0.22,4.0060454316,4.004,0.214,4.0097147031,0.054,-0.006,0.0543323108,3.95,0.22,3.9561218384
2020-01-30 02:30:00,4.014,0.234,4.0208148428,0.054,-0.006,0.0543323108,3.96,0.24,3.9672660612,3.964,0.234,3.9709006535,0.054,-0.006,0.0543323108,3.91,0.24,3.9173588041
2020-01-30 03:00:00,3.834,0.9545,3.9510285053,0.054,-0.0055000000000000005,0.0542793699,3.7800000000000002,0.96,3.9,3.934,0.9545,4.0481386155,0.054,-0.0055000000000000005,0.0542793699,3.88,0.96,3.9969988742
2020-01-30 03:30:00,3.7640000000000002,0.9540000000000001,3.8830158382,0.054,-0.006,0.0543323108,3.71,0.96,3.8321925839,3.844,0.9540000000000001,3.9606125789,0.054,-0.006,0.0543323108,3.79,0.96,3.9096930826
2020-01-30 04:00:00,3.694,0.655,3.7516211163,0.054,-0.005,0.0542309875,3.64,0.66,3.6993512945,3.724,0.655,3.7811639742,0.054,-0.005,0.0542309875,3.67,0.66,3.7288738246
2020-01-30 04:30:00,3.674,0.14450000000000002,3.6768405255000003,0.054,-0.0055000000000000005,0.0542793699,3.62,0.15,3.623106402,3.614,0.14450000000000002,3.6168876469,0.054,-0.0055000000000000005,0.0542793699,3.56,0.15,3.563158711
2020-01-30 05:00:00,3.624,0.14450000000000002,3.6268796851,0.054,-0.0055000000000000005,0.0542793699,3.5700000000000003,0.15,3.5731498709,3.574,0.14450000000000002,3.576919939,0.054,-0.0055000000000000005,0.0542793699,3.52,0.15,3.5231945731
2020-01-30 05:30:00,3.8040000000000003,0.49450000000000005,3.8360065498,0.054,-0.0055000000000000005,0.0542793699,3.75,0.5,3.7831864876,3.814,0.49450000000000005,3.8459233287,0.054,-0.0055000000000000005,0.0542793699,3.76,0.5,3.7930989969
2020-01-30 06:00:00,3.9939999999999998,0.21450000000000002,3.9997557738,0.054,-0.0055000000000000005,0.0542793699,3.94,0.22,3.9461373519,3.934,0.21450000000000002,3.9398434296,0.054,-0.0055000000000000005,0.0542793699,3.88,0.22,3.8862321083999998
2020-01-30 06:30:00,4.424,0.4035,4.4423629129,0.054,-0.006500000000000001,0.0543897968,4.37,0.41000000000000003,4.3891912695,4.384,0.4035,4.4025297557,0.054,-0.006500000000000001,0.0543897968,4.33,0.41000000000000003,4.3493677701
2020-01-30 07:00:00,4.834,0.404,4.8508527085,0.054,-0.006,0.0543323108,4.78,0.41000000000000003,4.7975514588,4.774,0.404,4.7910637650000005,0.054,-0.006,0.0543323108,4.72,0.41000000000000003,4.7377737388
2020-01-30 07:30:00,5.244,0.554,5.2731823409,0.054,-0.006,0.0543323108,5.19,0.56,5.2201245196,5.184,0.554,5.2135181979,0.054,-0.006,0.0543323108,5.13,0.56,5.1604747844
2020-01-30 08:00:00,5.424,0.5845,5.4554024829,0.054,-0.0055000000000000005,0.0542793699,5.37,0.59,5.4023143189,5.364,0.5845,5.3957516854,0.054,-0.0055000000000000005,0.0542793699,5.31,0.59,5.3426772315
2020-01-30 08:30:00,5.604,0.605,5.6365628711,0.054,-0.005,0.0542309875,5.55,0.61,5.5834218898,5.534,0.605,5.5669723369,0.054,-0.005,0.0542309875,5.48,0.61,5.5138462075
2020-01-30 09:00:00,5.734,0.6745,5.7735349873,0.054,-0.0055000000000000005,0.0542793699,5.68,0.68,5.7205594132,5.674,0.6745,5.7139501442,0.054,-0.0055000000000000005,0.0542793699,5.62,0.68,5.6609893128
2020-01-30 09:30:00,5.784,0.675,5.8232534721,0.054,-0.005,0.0542309875,5.73,0.68,5.7702079685,5.714,0.675,5.7537310504,0.054,-0.005,0.0542309875,5.66,0.68,5.7007017112
2020-01-30 10:00:00,5.814,0.654,5.8506676542000005,0.054,-0.006,0.0543323108,5.76,0.66,5.7976891948,5.744,0.654,5.7811116578,0.054,-0.006,0.0543323108,5.69,0.66,5.7281497885
2020-01-30 10:30:00,5.484,0.484,5.505316703,0.054,-0.006,0.0543323108,5.43,0.49,5.4520638294,5.424,0.484,5.445551579,0.054,-0.006,0.0543323108,5.37,0.49,5.3923093383000005
2020-01-30 11:00:00,5.434,0.5345,5.460224011,0.054,-0.0055000000000000005,0.0542793699,5.38,0.54,5.4070324578,5.374,0.5345,5.4005153689,0.054,-0.0055000000000000005,0.0542793699,5.32,0.54,5.3473357852
2020-01-30 11:30:00,5.4345,0.605,5.4680723523,0.0545,-0.005,0.054728877200000005,5.38,0.61,5.41447135,5.3745,0.605,5.4084448088,0.0545,-0.005,0.054728877200000005,5.32,0.61,5.3548576078
2020-01-30 12:00:00,5.346,0.484,5.3678647524,0.056,-0.006,0.0563205114,5.29,0.49,5.3126452921,5.286,0.484,5.3081119054,0.056,-0.006,0.0563205114,5.23,0.49,5.2529039588
2020-01-30 12:30:00,5.405,0.585,5.4365660117,0.055,-0.005,0.055226805100000005,5.35,0.59,5.3824343935,5.345,0.585,5.3769182624,0.055,-0.005,0.055226805100000005,5.29,0.59,5.322800015
2020-01-30 13:00:00,5.365,0.583,5.3965835489,0.055,-0.007,0.055443665100000004,5.31,0.59,5.3426772315,5.305,0.583,5.3369386356,0.055,-0.007,0.055443665100000004,5.25,0.59,5.2830483625
2020-01-30 13:30:00,5.394,0.5845,5.4255761215,0.054,-0.0055000000000000005,0.0542793699,5.34,0.59,5.372494765,5.334,0.5845,5.3659292066,0.054,-0.0055000000000000005,0.0542793699,5.28,0.59,5.3128617524
2020-01-30 14:00:00,5.218,0.5365,5.2455081975,0.058,-0.0035,0.0581055075,5.16,0.54,5.1881788712,5.158,0.5365,5.185826477,0.058,-0.0035,0.0581055075,5.1,0.54,5.1285085551
2020-01-30 14:30:00,5.1175,0.5655,5.1486499687,0.0575,-0.0045000000000000005,0.0576758182,5.06,0.5700000000000001,5.092003535,5.0675,0.5655,5.0989554322,0.0575,-0.0045000000000000005,0.0576758182,5.01,0.5700000000000001,5.0423208942
2020-01-30 15:00:00,4.9415,0.5670000000000001,4.9739231247,0.061500000000000006,-0.003,0.0615731273,4.88,0.5700000000000001,4.9131761621,4.8815,0.5670000000000001,4.9143190017,0.061500000000000006,-0.003,0.0615731273,4.82,0.5700000000000001,4.8535863029
2020-01-30 15:30:00,5.016,0.5335,5.04429165,0.056,-0.006500000000000001,0.0563759701,4.96,0.54,4.9893085693,4.966,0.5335,4.9945748818,0.056,-0.006500000000000001,0.0563759701,4.91,0.54,4.9396052474
2020-01-30 16:00:00,4.716,0.3835,4.7315672087,0.056,-0.006500000000000001,0.0563759701,4.66,0.39,4.6762912655,4.666,0.3835,4.6817334664,0.056,-0.006500000000000001,0.0563759701,4.61,0.39,4.6264673348
2020-01-30 16:30:00,4.584,0.3335,4.596115561,0.054,-0.006500000000000001,0.0543897968,4.53,0.34,4.5427414630000005,4.5440000000000005,0.3335,4.5562219272,0.054,-0.006500000000000001,0.0543897968,4.49,0.34,4.5028546501
2020-01-30 17:00:00,4.844,0.3345,4.8555356296,0.054,-0.0055000000000000005,0.0542793699,4.79,0.34,4.8020516449,4.784,0.3345,4.795679957,0.054,-0.0055000000000000005,0.0542793699,4.73,0.34,4.7422041289
2020-01-30 17:30:00,5.124,0.374,5.1376309716,0.054,-0.006,0.0543323108,5.07,0.38,5.0842206876,5.074,0.374,5.0877649317,0.054,-0.006,0.0543323108,5.02,0.38,5.0343619258
2020-01-30 18:00:00,5.2635,0.374,5.276770627,0.053500000000000006,-0.006,0.053835397300000004,5.21,0.38,5.2238395841,5.2135,0.374,5.2268975741,0.053500000000000006,-0.006,0.053835397300000004,5.16,0.38,5.1739733281
2020-01-30 18:30:00,5.312,0.374,5.3251497632,0.052000000000000005,-0.006,0.0523450093,5.26,0.38,5.2737083727,5.252,0.374,5.2652996116,0.052000000000000005,-0.006,0.0523450093,5.2,0.38,5.2138661279
2020-01-30 19:00:00,5.204,0.3145,5.2134946293,0.054,-0.0055000000000000005,0.0542793699,5.15,0.32,5.1599321701,5.154,0.3145,5.1635865685,0.054,-0.0055000000000000005,0.0542793699,5.1,0.32,5.1100293541
2020-01-30 19:30:00,4.944,0.233,4.9494873472,0.054,-0.007,0.0544518136,4.89,0.24,4.8958860281,4.894,0.233,4.8995433461,0.054,-0.007,0.0544518136,4.84,0.24,4.8459467599
2020-01-30 20:00:00,4.824,0.303,4.8335064912,0.054,-0.007,0.0544518136,4.77,0.31,4.7800627611,4.764,0.303,4.7736259803,0.054,-0.007,0.0544518136,4.71,0.31,4.7201906741
2020-01-30 20:30:00,4.644,0.274,4.6520760957,0.054,-0.006,0.0543323108,4.59,0.28,4.5985323745999995,4.594,0.274,4.6021638389,0.054,-0.006,0.0543323108,4.54,0.28,4.5486261662
2020-01-30 21:00:00,4.444,0.274,4.4524388822,0.054,-0.006,0.0543323108,4.39,0.28,4.3989203221,4.394,0.274,4.4025347245,0.054,-0.006,0.0543323108,4.34,0.28,4.3490228788
2020-01-30 21:30:00,4.174,0.24450000000000002,4.1811548943,0.054,-0.0055000000000000005,0.0542793699,4.12,0.25,4.1275779823,4.114,0.24450000000000002,4.1212590613,0.054,-0.0055000000000000005,0.0542793699,4.06,0.25,4.067689762
2020-01-30 22:00:00,4.284,0.24450000000000002,4.2909714809,0.054,-0.0055000000000000005,0.0542793699,4.23,0.25,4.2373812668,4.234,0.24450000000000002,4.2410536721,0.054,-0.0055000000000000005,0.0542793699,4.18,0.25,4.1874694029
2020-01-30 22:30:00,4.164,0.4645,4.1898277113,0.054,-0.0055000000000000005,0.0542793699,4.11,0.47000000000000003,4.1367861922,4.144,0.4645,4.1699515884,0.054,-0.0055000000000000005,0.0542793699,4.09,0.47000000000000003,4.1169163217
2020-01-30 23:00:00,3.884,0.3045,3.8959178957000002,0.054,-0.0055000000000000005,0.0542793699,3.83,0.31,3.8425252114,3.844,0.3045,3.8560415260000003,0.054,-0.0055000000000000005,0.0542793699,3.79,0.31,3.8026569659
2020-01-30 23:30:00,3.614,0.3045,3.6268052402,0.054,-0.0055000000000000005,0.0542793699,3.56,0.31,3.5734717013,3.574,0.3045,3.5869480412,0.054,-0.0055000000000000005,0.0542793699,3.52,0.31,3.5336242019
2020-01-31 00:00:00,3.434,0.4045,3.4577414955,0.054,-0.0055000000000000005,0.0542793699,3.38,0.41000000000000003,3.4047760572,3.404,0.4045,3.4279492776,0.054,-0.0055000000000000005,0.0542793699,3.35,0.41000000000000003,3.3749962963
2020-01-31 00:30:00,3.574,0.2745,3.5845259449,0.054,-0.0055000000000000005,0.0542793699,3.52,0.28,3.5311188029,3.534,0.2745,3.5446447282999998,0.054,-0.0055000000000000005,0.0542793699,3.48,0.28,3.4912461958
2020-01-31 01:00:00,3.894,0.24450000000000002,3.9016683931,0.054,-0.0055000000000000005,0.0542793699,3.84,0.25,3.8481294157,3.854,0.24450000000000002,3.8617478232,0.054,-0.0055000000000000005,0.0542793699,3.8,0.25,3.8082148049
2020-01-31 01:30:00,3.814,0.1645,3.8175458412000003,0.054,-0.0055000000000000005,0.0542793699,3.76,0.17,3.7638411231,3.774,0.1645,3.7775833876,0.054,-0.0055000000000000005,0.0542793699,3.7199999999999998,0.17,3.7238823827000003
2020-01-31 02:00:00,3.654,0.24350000000000002,3.6621043472,0.054,-0.006500000000000001,0.0543897968,3.6,0.25,3.6086701152,3.624,0.24350000000000002,3.6321712859,0.054,-0.006500000000000001,0.0543897968,3.5700000000000003,0.25,3.5787427960000002
2020-01-31 02:30:00,3.5235000000000003,0.1135,3.5253275734000002,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.47,0.12,3.472074308,3.4835000000000003,0.1135,3.4853485478,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.43,0.12,3.4320984834
2020-01-31 03:00:00,3.454,0.084,3.4550212735,0.054,-0.006,0.0543323108,3.4,0.09,3.4011909679,3.424,0.084,3.4250302188,0.054,-0.006,0.0543323108,3.37,0.09,3.3712015662
2020-01-31 03:30:00,3.4035,0.0835,3.4045241224,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.35,0.09,3.3512087372,3.3535,0.0835,3.3545393872,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.3,0.09,3.3012270446
2020-01-31 04:00:00,3.2935,0.0845,3.2945838129,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.24,0.09,3.241249759,3.2535,0.0845,3.2545971333,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.2,0.09,3.2012653748
2020-01-31 04:30:00,3.2935,0.0845,3.2945838129,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.24,0.09,3.241249759,3.2535,0.0845,3.2545971333,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.2,0.09,3.2012653748
2020-01-31 05:00:00,3.2735,0.0845,3.2745904324,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.22,0.09,3.2212575184,3.2335,0.0845,3.234603917,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.18,0.09,3.18127333
2020-01-31 05:30:00,3.3735,0.0845,3.3745581192,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.32,0.09,3.3212196555,3.3335,0.0845,3.334570812,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.2800000000000002,0.09,3.2812345238000002
2020-01-31 06:00:00,3.5335,0.23450000000000001,3.5412727232,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.48,0.24,3.4882660449,3.5035,0.23450000000000001,3.511339132,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.45,0.24,3.458337751
