Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 06:30:00,3.9535,0.233,3.96035999,0.053500000000000006,-0.007,0.053956000600000005,3.9,0.24,3.9073776372,3.9035,0.233,3.9104477045,0.053500000000000006,-0.007,0.053956000600000005,3.85,0.24,3.8574732663
2020-01-31 07:00:00,4.3335,0.274,4.3421536419,0.053500000000000006,-0.006,0.053835397300000004,4.28,0.28,4.2891490998,4.2835,0.274,4.2922544484,0.053500000000000006,-0.006,0.053835397300000004,4.23,0.28,4.2392570104
2020-01-31 07:30:00,4.7435,0.3235,4.7545183247,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.69,0.33,4.7015954739,4.6835,0.3235,4.6946591463,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.63,0.33,4.6417453614
2020-01-31 08:00:00,4.9235,0.35450000000000004,4.9362457901,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.87,0.36,4.8832878269,4.8635,0.35450000000000004,4.8764026187,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.8100000000000005,0.36,4.8234531199
2020-01-31 08:30:00,5.0435,0.4045,5.0596949019,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.99,0.41000000000000003,5.0068153551,4.9835,0.4045,4.9998892488,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.93,0.41000000000000003,4.9470193046
2020-01-31 09:00:00,5.0135,0.404,5.0297513109,0.053500000000000006,-0.006,0.053835397300000004,4.96,0.41000000000000003,4.9769167162,4.9635,0.404,4.9799144822,0.053500000000000006,-0.006,0.053835397300000004,4.91,0.41000000000000003,4.9270883897
2020-01-31 09:30:00,5.1135,0.42450000000000004,5.1310897965,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.06,0.43,5.0782378834,5.0535,0.42450000000000004,5.0712979108,0.053500000000000006,-0.0055000000000000005,0.0537819672,5.0,0.43,5.0184559378
2020-01-31 10:00:00,5.1635,0.424,5.1808791001,0.053500000000000006,-0.006,0.053835397300000004,5.11,0.43,5.1280600621,5.1035,0.424,5.1210827224,0.053500000000000006,-0.006,0.053835397300000004,5.05,0.43,5.0682738679
2020-01-31 10:30:00,5.1135,0.424,5.1310484552,0.053500000000000006,-0.006,0.053835397300000004,5.06,0.43,5.0782378834,5.0535,0.424,5.0712560821,0.053500000000000006,-0.006,0.053835397300000004,5.0,0.43,5.0184559378
2020-01-31 11:00:00,5.1435,0.394,5.1585684303,0.053500000000000006,-0.006,0.053835397300000004,5.09,0.4,5.1056929011,5.0835,0.394,5.0987457526,0.053500000000000006,-0.006,0.053835397300000004,5.03,0.4,5.0458795071
2020-01-31 11:30:00,5.0335,0.3645,5.0466803445,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.98,0.37,4.9937260638000005,4.9735,0.3645,4.9868389286,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.92,0.37,4.9338929863
2020-01-31 12:00:00,5.0055,0.364,5.0187175902,0.0555,-0.006,0.0558233822,4.95,0.37,4.9638090213,4.9455,0.364,4.9588775192,0.0555,-0.006,0.0558233822,4.89,0.37,4.9039779771
2020-01-31 12:30:00,5.0845,0.3645,5.0975484794,0.0545,-0.0055000000000000005,0.0547768199,5.03,0.37,5.0435899913,5.0345,0.3645,5.0476777334,0.0545,-0.0055000000000000005,0.0547768199,4.98,0.37,4.9937260638000005
2020-01-31 13:00:00,5.055,0.364,5.0680884957,0.055,-0.006,0.055326304800000004,5.0,0.37,5.0136713095,4.995,0.364,5.0082453015,0.055,-0.006,0.055326304800000004,4.94,0.37,4.9538368968
2020-01-31 13:30:00,4.956,0.3645,4.9693859027,0.056,-0.0055000000000000005,0.056269441100000005,4.9,0.37,4.9139495317,4.896,0.3645,4.9095494956,0.056,-0.0055000000000000005,0.056269441100000005,4.84,0.37,4.8541219597000005
2020-01-31 14:00:00,4.8755,0.363,4.8889947075,0.0555,-0.007,0.055939699700000005,4.82,0.37,4.8341803855,4.8255,0.363,4.8391341426,0.0555,-0.007,0.055939699700000005,4.77,0.37,4.784328584
2020-01-31 14:30:00,4.755,0.28400000000000003,4.7634736275,0.055,-0.006,0.055326304800000004,4.7,0.29,4.7089383092,4.705,0.28400000000000003,4.7135635139000005,0.055,-0.006,0.055326304800000004,4.65,0.29,4.6590342347
2020-01-31 15:00:00,4.754,0.28400000000000003,4.7624754068,0.054,-0.006,0.0543323108,4.7,0.29,4.7089383092,4.704,0.28400000000000003,4.7125653311,0.054,-0.006,0.0543323108,4.65,0.29,4.6590342347
2020-01-31 15:30:00,4.753,0.28500000000000003,4.7615369367,0.053,-0.005,0.0532353266,4.7,0.29,4.7089383092,4.703,0.28500000000000003,4.711627532,0.053,-0.005,0.0532353266,4.65,0.29,4.6590342347
2020-01-31 16:00:00,4.813,0.28400000000000003,4.8213716928,0.053,-0.006,0.0533385414,4.76,0.29,4.7688258513,4.753,0.28400000000000003,4.7614771868,0.053,-0.006,0.0533385414,4.7,0.29,4.7089383092
2020-01-31 16:30:00,4.523,0.17350000000000002,4.526326463,0.053,-0.006500000000000001,0.0533970973,4.47,0.18,4.4736226931,4.473,0.17350000000000002,4.4763636191,0.053,-0.006500000000000001,0.0533970973,4.42,0.18,4.42366364
2020-01-31 17:00:00,4.693,0.17450000000000002,4.6962430995,0.053,-0.0055000000000000005,0.053284613200000004,4.64,0.18,4.6434900667,4.643,0.17450000000000002,4.6462779996,0.053,-0.0055000000000000005,0.053284613200000004,4.59,0.18,4.5935280559
2020-01-31 17:30:00,4.913,0.214,4.9176584875,0.053,-0.006,0.0533385414,4.86,0.22,4.8649768756,4.853,0.214,4.8577160271,0.053,-0.006,0.0533385414,4.8,0.22,4.8050390217
2020-01-31 18:00:00,4.963,0.21350000000000002,4.9675900847,0.053,-0.006500000000000001,0.0533970973,4.91,0.22,4.9149262456,4.9030000000000005,0.21350000000000002,4.9076462026000005,0.053,-0.006500000000000001,0.0533970973,4.85,0.22,4.8549871267
2020-01-31 18:30:00,4.963,0.214,4.9676115991,0.053,-0.006,0.0533385414,4.91,0.22,4.9149262456,4.9030000000000005,0.214,4.9076679798,0.053,-0.006,0.0533385414,4.85,0.22,4.8549871267
2020-01-31 19:00:00,4.851,0.21350000000000002,4.8556959594,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.8,0.22,4.8050390217,4.801,0.21350000000000002,4.8057448174,0.051000000000000004,-0.006500000000000001,0.051412547100000004,4.75,0.22,4.7550920075
2020-01-31 19:30:00,4.693,0.1825,4.6965471625,0.053,-0.007500000000000001,0.053528030000000004,4.64,0.19,4.6438884569,4.643,0.1825,4.6465853323,0.053,-0.007500000000000001,0.053528030000000004,4.59,0.19,4.5939307788
2020-01-31 20:00:00,4.6530000000000005,0.1825,4.6565776328,0.053,-0.007500000000000001,0.053528030000000004,4.6,0.19,4.6039222409,4.603,0.1825,4.6066164644,0.053,-0.007500000000000001,0.053528030000000004,4.55,0.19,4.5539653051
2020-01-31 20:30:00,4.783,0.2635,4.7902527334,0.053,-0.006500000000000001,0.0533970973,4.73,0.27,4.7376998639,4.733,0.2635,4.7403292343,0.053,-0.006500000000000001,0.0533970973,4.68,0.27,4.6877819915
2020-01-31 21:00:00,4.553,0.2235,4.5584823406,0.053,-0.006500000000000001,0.0533970973,4.5,0.23,4.5058739441,4.503,0.2235,4.5085431405000005,0.053,-0.006500000000000001,0.0533970973,4.45,0.23,4.455939856
2020-01-31 21:30:00,4.313,0.194,4.3173608837,0.053,-0.006,0.0533385414,4.26,0.2,4.2646922515,4.263,0.194,4.2674119792,0.053,-0.006,0.0533385414,4.21,0.2,4.2147479165
2020-01-31 22:00:00,4.143,0.1545,4.145879792,0.053,-0.0055000000000000005,0.053284613200000004,4.09,0.16,4.0931283879,4.103,0.1545,4.1059078472,0.053,-0.0055000000000000005,0.053284613200000004,4.05,0.16,4.0531592616
2020-01-31 22:30:00,3.923,0.1545,3.9260411676,0.053,-0.0055000000000000005,0.053284613200000004,3.87,0.16,3.8733060814,3.883,0.1545,3.8860724710000003,0.053,-0.0055000000000000005,0.053284613200000004,3.83,0.16,3.8333405797
2020-01-31 23:00:00,3.713,0.1545,3.7162130254,0.053,-0.0055000000000000005,0.053284613200000004,3.66,0.16,3.6634955985,3.673,0.1545,3.6762479854,0.053,-0.0055000000000000005,0.053284613200000004,3.62,0.16,3.6235341864
2020-01-31 23:30:00,3.473,0.154,3.4764126625,0.053,-0.006,0.0533385414,3.42,0.16,3.4237406444,3.423,0.154,3.4264624615,0.053,-0.006,0.0533385414,3.37,0.16,3.3737960816
2020-02-01 00:00:00,3.313,0.1345,3.3157290676,0.053,-0.0055000000000000005,0.053284613200000004,3.26,0.14,3.2630047502,3.273,0.1345,3.2757623922,0.053,-0.0055000000000000005,0.053284613200000004,3.22,0.14,3.2230420413
2020-02-01 00:30:00,3.363,0.8145,3.4602282078,0.053,-0.0055000000000000005,0.053284613200000004,3.31,0.8200000000000001,3.4100586505,3.433,0.8145,3.5282997676,0.053,-0.0055000000000000005,0.053284613200000004,3.38,0.8200000000000001,3.4780454281
2020-02-01 01:00:00,3.733,0.1645,3.7366227064,0.053,-0.0055000000000000005,0.053284613200000004,3.68,0.17,3.6839245378000003,3.693,0.1645,3.6966619064,0.053,-0.0055000000000000005,0.053284613200000004,3.64,0.17,3.6439676179
2020-02-01 01:30:00,3.713,0.164,3.7166201043,0.053,-0.006,0.0533385414,3.66,0.17,3.6639459603,3.673,0.164,3.6766594893,0.053,-0.006,0.0533385414,3.62,0.17,3.6239895143
2020-02-01 02:00:00,3.533,0.8635,3.6369934355,0.053,-0.006500000000000001,0.0533970973,3.48,0.87,3.5871018943,3.623,0.8635,3.7244813397,0.053,-0.006500000000000001,0.0533970973,3.5700000000000003,0.87,3.674479555
2020-02-01 02:30:00,3.453,0.7935,3.5430003174999998,0.053,-0.006500000000000001,0.0533970973,3.4,0.8,3.4928498393,3.533,0.7935,3.621012462,0.053,-0.006500000000000001,0.0533970973,3.48,0.8,3.570770225
2020-02-01 03:00:00,3.343,0.834,3.4454615075,0.053,-0.006,0.0533385414,3.29,0.84,3.395541194,3.433,0.834,3.5328522471,0.053,-0.006,0.0533385414,3.38,0.84,3.4828149535
2020-02-01 03:30:00,3.273,0.6835,3.3436060249,0.053,-0.006500000000000001,0.0533970973,3.22,0.6900000000000001,3.2930988446000002,3.343,0.6835,3.4121578583,0.053,-0.006500000000000001,0.0533970973,3.29,0.6900000000000001,3.3615770109
2020-02-01 04:00:00,3.193,0.34450000000000003,3.2115306709,0.053,-0.0055000000000000005,0.053284613200000004,3.14,0.35000000000000003,3.159446154,3.203,0.34450000000000003,3.221473149,0.053,-0.0055000000000000005,0.053284613200000004,3.15,0.35000000000000003,3.1693847983
2020-02-01 04:30:00,3.103,0.8545,3.218505748,0.053,-0.0055000000000000005,0.053284613200000004,3.05,0.86,3.1689272633,3.203,0.8545,3.3150232654,0.053,-0.0055000000000000005,0.053284613200000004,3.15,0.86,3.2652871237
2020-02-01 05:00:00,3.103,0.8145,3.2081177114,0.053,-0.0055000000000000005,0.053284613200000004,3.05,0.8200000000000001,3.1583065082,3.163,0.8145,3.266187265,0.053,-0.0055000000000000005,0.053284613200000004,3.11,0.8200000000000001,3.2162866788
2020-02-01 05:30:00,3.2125,0.1645,3.2167089548,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.16,0.17,3.164569481,3.1825,0.1645,3.1867485781,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.13,0.17,3.1346132138
2020-02-01 06:00:00,3.3115,0.1125,3.3134104032,0.051500000000000004,-0.007500000000000001,0.0520432512,3.26,0.12,3.2622078413,3.2715,0.1125,3.2734337476,0.051500000000000004,-0.007500000000000001,0.0520432512,3.22,0.12,3.222235249
2020-02-01 06:30:00,3.533,0.14300000000000002,3.5358928151,0.053,-0.007,0.0534602656,3.48,0.15,3.4832312585,3.483,0.14300000000000002,3.485934308,0.053,-0.007,0.0534602656,3.43,0.15,3.4332783167
2020-02-01 07:00:00,3.7030000000000003,0.194,3.7080783433,0.053,-0.006,0.0533385414,3.65,0.2,3.6554753453,3.6630000000000003,0.194,3.6681337217000003,0.053,-0.006,0.0533385414,3.61,0.2,3.6155359215000002
2020-02-01 07:30:00,3.873,0.21350000000000002,3.8788801541,0.053,-0.006500000000000001,0.0533970973,3.8200000000000003,0.22,3.8263298342,3.823,0.21350000000000002,3.8289569402,0.053,-0.006500000000000001,0.0533970973,3.77,0.22,3.7764136426
2020-02-01 08:00:00,4.013,0.21450000000000002,4.0187285614,0.053,-0.0055000000000000005,0.053284613200000004,3.96,0.22,3.966106403,3.963,0.21450000000000002,3.968800732,0.053,-0.0055000000000000005,0.053284613200000004,3.91,0.22,3.9161843675
2020-02-01 08:30:00,4.283,0.255,4.2905843425,0.053,-0.005,0.0532353266,4.23,0.26,4.2379830108,4.233,0.255,4.2406737672,0.053,-0.005,0.0532353266,4.18,0.26,4.1880783183
2020-02-01 09:00:00,4.453,0.28400000000000003,4.4620471759,0.053,-0.006,0.0533385414,4.4,0.29,4.4095464619,4.4030000000000005,0.28400000000000003,4.4121497028,0.053,-0.006,0.0533385414,4.35,0.29,4.3596559497000005
2020-02-01 09:30:00,4.523,0.2645,4.5307272319,0.053,-0.0055000000000000005,0.053284613200000004,4.47,0.27,4.4781469382,4.473,0.2645,4.4808134585,0.053,-0.0055000000000000005,0.053284613200000004,4.42,0.27,4.4282389276
2020-02-01 10:00:00,4.5235,0.264,4.5311972204,0.053500000000000006,-0.006,0.053835397300000004,4.47,0.27,4.4781469382,4.4735,0.264,4.4812831031,0.053500000000000006,-0.006,0.053835397300000004,4.42,0.27,4.4282389276
2020-02-01 10:30:00,4.507,0.264,4.5147253516,0.057,-0.006,0.0573149195,4.45,0.27,4.4581834866,4.447,0.264,4.4548294019,0.057,-0.006,0.0573149195,4.39,0.27,4.3982951242
2020-02-01 11:00:00,4.4475,0.315,4.4586411887,0.0575,-0.005,0.0577169819,4.39,0.32,4.4016474189,4.3975,0.315,4.4087675432,0.0575,-0.005,0.0577169819,4.34,0.32,4.3517812445
2020-02-01 11:30:00,4.3985,0.295,4.4083814774,0.0585,-0.005,0.0587132864,4.34,0.30000000000000004,4.3503563072,4.3485,0.295,4.3584948377,0.0585,-0.005,0.0587132864,4.29,0.30000000000000004,4.3004767178
2020-02-01 12:00:00,4.4945,0.296,4.504236478,0.0645,-0.004,0.064623912,4.43,0.30000000000000004,4.440146394,4.4445,0.296,4.4543457713,0.0645,-0.004,0.064623912,4.38,0.30000000000000004,4.3902619512
2020-02-01 12:30:00,4.223,0.3375,4.2364649473,0.083,-0.0025,0.0830376421,4.14,0.34,4.1539378907,4.173,0.3375,4.1866257595,0.083,-0.0025,0.0830376421,4.09,0.34,4.1041076984
2020-02-01 13:00:00,4.2615,0.3375,4.2748436814,0.0815,-0.0025,0.0815383345,4.18,0.34,4.1938049549,4.2215,0.3375,4.2349697165,0.0815,-0.0025,0.0815383345,4.14,0.34,4.1539378907
2020-02-01 13:30:00,4.2445,0.3365,4.2578178096,0.0845,-0.0035,0.0845724541,4.16,0.34,4.1738711049,4.1945,0.3365,4.2079760574,0.0845,-0.0035,0.0845724541,4.11,0.34,4.1240392821
2020-02-01 14:00:00,4.305,0.295,4.3150955957,0.065,-0.005,0.0651920241,4.24,0.30000000000000004,4.2505999577,4.255,0.295,4.2652139454,0.065,-0.005,0.0651920241,4.19,0.30000000000000004,4.2007261277
2020-02-01 14:30:00,3.8040000000000003,0.17750000000000002,3.8081389484,0.064,-0.0025,0.0640488095,3.74,0.18,3.7443290454,3.754,0.17750000000000002,3.7581940144,0.064,-0.0025,0.0640488095,3.69,0.18,3.6943876353
2020-02-01 15:00:00,3.516,0.608,3.5681816097,0.066,-0.002,0.0660302961,3.45,0.61,3.5035125232,3.5460000000000003,0.608,3.5977465169,0.066,-0.002,0.0660302961,3.48,0.61,3.5330581654
2020-02-01 15:30:00,3.5305,0.8445,3.6300978637,0.060500000000000005,-0.0055000000000000005,0.0607494856,3.47,0.85,3.5725900968,3.6205,0.8445,3.7176875205,0.060500000000000005,-0.0055000000000000005,0.0607494856,3.56,0.85,3.6600683054000003
2020-02-01 16:00:00,3.7359999999999998,0.644,3.7910990491,0.056,-0.006,0.0563205114,3.68,0.65,3.7369640084,3.7960000000000003,0.644,3.850240512,0.056,-0.006,0.0563205114,3.74,0.65,3.7960637508
2020-02-01 16:30:00,3.9735,0.10300000000000001,3.974834745,0.053500000000000006,-0.007,0.053956000600000005,3.92,0.11,3.9215430636,3.9235,0.10300000000000001,3.9248517488,0.053500000000000006,-0.007,0.053956000600000005,3.87,0.11,3.8715629919000003
2020-02-01 17:00:00,4.3825,0.1645,4.3855862208,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.33,0.17,4.3333358974,4.3225,0.1645,4.3256290294,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.27,0.17,4.273382735
2020-02-01 17:30:00,4.6925,0.1645,4.6953824658,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.64,0.17,4.6431131798,4.6425,0.1645,4.6454134907,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.59,0.17,4.5931470693000005
2020-02-01 18:00:00,4.9025,0.164,4.9052423232999995,0.052500000000000005,-0.006,0.0528417449,4.85,0.17,4.8529784669,4.8425,0.164,4.8452762821,0.052500000000000005,-0.006,0.0528417449,4.79,0.17,4.7930157521000005
2020-02-01 18:30:00,4.8025,0.164,4.8052993923,0.052500000000000005,-0.006,0.0528417449,4.75,0.17,4.7530411317,4.7525,0.164,4.7553288267,0.052500000000000005,-0.006,0.0528417449,4.7,0.17,4.7030734632
2020-02-01 19:00:00,4.7025,0.1645,4.7053763399,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.65,0.17,4.6531064892,4.6525,0.1645,4.6554072325,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.6,0.17,4.6031402325
2020-02-01 19:30:00,4.5225,0.163,4.5254364707,0.052500000000000005,-0.007,0.0529646108,4.47,0.17,4.4732314941,4.4825,0.163,4.4854626573,0.052500000000000005,-0.007,0.0529646108,4.43,0.17,4.433260651
2020-02-01 20:00:00,4.2825,0.093,4.2835096883,0.052500000000000005,-0.007,0.0529646108,4.23,0.1,4.231181868,4.2325,0.093,4.2335216133,0.052500000000000005,-0.007,0.0529646108,4.18,0.1,4.1811960011
2020-02-01 20:30:00,4.0825,0.0935,4.0835705577,0.052500000000000005,-0.006500000000000001,0.0529008507,4.03,0.1,4.0312405039,4.0325,0.0935,4.0335838283,0.052500000000000005,-0.006500000000000001,0.0529008507,3.98,0.1,3.9812560832
2020-02-01 21:00:00,3.8525,0.094,3.8536466172,0.052500000000000005,-0.006,0.0528417449,3.8,0.1,3.8013155617,3.8025,0.094,3.8036616897,0.052500000000000005,-0.006,0.0528417449,3.75,0.1,3.7513330964
2020-02-01 21:30:00,3.6325000000000003,0.1245,3.6346329251,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.58,0.13,3.5823595576000002,3.5925000000000002,0.1245,3.5946566595,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.54,0.13,3.5423862014000003
2020-02-01 22:00:00,3.4125,0.6645,3.4765955330000002,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.36,0.67,3.4261494422,3.4725,0.6645,3.535507955,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.42,0.67,3.4850107604
2020-02-01 22:30:00,3.4825,0.044500000000000005,3.4827843028,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.43,0.05,3.4303644121,3.4425,0.044500000000000005,3.442787606,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.39,0.05,3.3903687115
2020-02-01 23:00:00,3.5925000000000002,0.0945,3.5937426868999998,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.54,0.1,3.5414121477,3.5525,0.0945,3.5537566742999998,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.5,0.1,3.50142828
2020-02-01 23:30:00,3.382,0.0945,3.3833200041,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.33,0.1,3.3315011631,3.332,0.0945,3.3333398042,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.2800000000000002,0.1,3.2815240362
2020-02-02 00:00:00,3.2425,0.0945,3.2438767702,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.19,0.1,3.1915670132,3.2125,0.0945,3.2138896216,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.16,0.1,3.1615818825
2020-02-02 00:30:00,3.4025,0.1345,3.4051573385,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.35,0.14,3.352924097,3.3625,0.1345,3.3651889249,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.31,0.14,3.3129594021
2020-02-02 01:00:00,3.6825,0.135,3.6849737109,0.052500000000000005,-0.005,0.0527375578,3.63,0.14,3.6326987213,3.6525,0.135,3.654994015,0.052500000000000005,-0.005,0.0527375578,3.6,0.14,3.6027211938
2020-02-02 01:30:00,3.6825,0.10450000000000001,3.683982424,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.63,0.11,3.6316662842,3.6225,0.10450000000000001,3.6240069674,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.5700000000000003,0.11,3.5716942758
2020-02-02 02:00:00,3.5925000000000002,0.10400000000000001,3.5940050431,0.052500000000000005,-0.006,0.0528417449,3.54,0.11,3.5417086272000002,3.5525,0.10400000000000001,3.5540219822,0.052500000000000005,-0.006,0.0528417449,3.5,0.11,3.5017281448
2020-02-02 02:30:00,3.502,0.10400000000000001,3.5035439201000003,0.052000000000000005,-0.006,0.0523450093,3.45,0.11,3.4517531777,3.462,0.10400000000000001,3.4635617506000003,0.052000000000000005,-0.006,0.0523450093,3.41,0.11,3.4117737322
2020-02-02 03:00:00,3.4225,0.10400000000000001,3.4240797669,0.052500000000000005,-0.006,0.0528417449,3.37,0.11,3.3717947743,3.3825,0.10400000000000001,3.3840984398,0.052500000000000005,-0.006,0.0528417449,3.33,0.11,3.3318163215
2020-02-02 03:30:00,3.34,0.10200000000000001,3.3415571221,0.05,-0.008,0.050635955600000004,3.29,0.11,3.2918383921,3.3,0.10200000000000001,3.3015759873,0.05,-0.008,0.050635955600000004,3.25,0.11,3.2518610056
2020-02-02 04:00:00,3.3125,0.10400000000000001,3.3141322016,0.052500000000000005,-0.006,0.0528417449,3.26,0.11,3.2618553003,3.2725,0.10400000000000001,3.2741521422,0.052500000000000005,-0.006,0.0528417449,3.22,0.11,3.2218783341
2020-02-02 04:30:00,3.2025,0.0845,3.2036145992,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.15,0.09,3.151285452,3.1625,0.0845,3.1636286919,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.11,0.09,3.1113019783
2020-02-02 05:00:00,3.1425,0.0845,3.1436358727,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.09,0.09,3.0913104018,3.1025,0.0845,3.1036505119,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.05,0.09,3.0513275799
2020-02-02 05:30:00,3.2025,0.0845,3.2036145992,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.15,0.09,3.151285452,3.1525,0.0845,3.1536322709,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.1,0.09,3.1013061764
2020-02-02 06:00:00,3.2025,0.084,3.2036014499,0.052500000000000005,-0.006,0.0528417449,3.15,0.09,3.151285452,3.1825,0.084,3.1836083694,0.052500000000000005,-0.006,0.0528417449,3.13,0.09,3.1312936624
2020-02-02 06:30:00,3.3425000000000002,0.663,3.407620174,0.052500000000000005,-0.007,0.0529646108,3.29,0.67,3.3575288532,3.3925,0.663,3.456678355,0.052500000000000005,-0.007,0.0529646108,3.34,0.67,3.4065378319
2020-02-02 07:00:00,3.4825,0.884,3.5929461797,0.052500000000000005,-0.006,0.0528417449,3.43,0.89,3.5435857546,3.5625,0.884,3.6705397764,0.052500000000000005,-0.006,0.0528417449,3.51,0.89,3.6210771878
2020-02-02 07:30:00,3.6525,0.9435,3.7723929408,0.052500000000000005,-0.006500000000000001,0.0529008507,3.6,0.9500000000000001,3.7232378382,3.7325,0.9435,3.8499024014,0.052500000000000005,-0.006500000000000001,0.0529008507,3.68,0.9500000000000001,3.8006446822
2020-02-02 08:00:00,3.7125,0.714,3.7805359739,0.052500000000000005,-0.006,0.0528417449,3.66,0.72,3.7301474502,3.7525,0.714,3.8198235889000003,0.052500000000000005,-0.006,0.0528417449,3.7,0.72,3.7694031358
2020-02-02 08:30:00,3.9925,0.21450000000000002,3.9982579332,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.94,0.22,3.9461373519,3.9425,0.21450000000000002,3.9483308499,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.89,0.22,3.8962161131
2020-02-02 09:00:00,4.093,0.21450000000000002,4.0986167484,0.053,-0.0055000000000000005,0.053284613200000004,4.04,0.22,4.0459856648,4.033,0.21450000000000002,4.0387001931,0.053,-0.0055000000000000005,0.053284613200000004,3.98,0.22,3.9860757645
2020-02-02 09:30:00,4.244,0.21350000000000002,4.2493668058,0.054,-0.006500000000000001,0.0543897968,4.19,0.22,4.1957716811,4.194,0.21350000000000002,4.1994307055,0.054,-0.006500000000000001,0.0543897968,4.14,0.22,4.1458412898
2020-02-02 10:00:00,4.415,0.24350000000000002,4.4217097655,0.055,-0.006500000000000001,0.055382759100000005,4.36,0.25,4.3671615496000005,4.365,0.24350000000000002,4.3717865055,0.055,-0.006500000000000001,0.055382759100000005,4.31,0.25,4.3172444916
2020-02-02 10:30:00,4.4385,0.245,4.4452567136,0.0585,-0.005,0.0587132864,4.38,0.25,4.3871289017,4.3885,0.245,4.3953335766,0.0585,-0.005,0.0587132864,4.33,0.25,4.3372110855
2020-02-02 11:00:00,4.415,0.28700000000000003,4.4243184786,0.065,-0.003,0.0650691939,4.35,0.29,4.3596559497000005,4.365,0.28700000000000003,4.3744249908,0.065,-0.003,0.0650691939,4.3,0.29,4.3097679752
2020-02-02 11:30:00,4.4475,0.3075,4.458117596,0.0675,-0.0025,0.0675462804,4.38,0.31,4.3909566156,4.4075,0.3075,4.4182137228,0.0675,-0.0025,0.0675462804,4.34,0.31,4.3510573428
2020-02-02 12:00:00,4.4645,0.308,4.4751116467,0.0645,-0.002,0.0645310003,4.4,0.31,4.4109069362,4.4045,0.308,4.4152558533,0.0645,-0.002,0.0645310003,4.34,0.31,4.3510573428
2020-02-02 12:30:00,4.5645,0.28800000000000003,4.5735767458000005,0.0645,-0.002,0.0645310003,4.5,0.29,4.5093347625,4.5145,0.28800000000000003,4.5236770718,0.0645,-0.002,0.0645310003,4.45,0.29,4.4594394267
2020-02-02 13:00:00,4.5615,0.28550000000000003,4.5704258554,0.061500000000000006,-0.0045000000000000005,0.0616644144,4.5,0.29,4.5093347625,4.5115,0.28550000000000003,4.5205245824,0.061500000000000006,-0.0045000000000000005,0.0616644144,4.45,0.29,4.4594394267
2020-02-02 13:30:00,4.557,0.28300000000000003,4.5657790135,0.057,-0.007,0.057428216100000005,4.5,0.29,4.5093347625,4.507,0.28300000000000003,4.5158762162,0.057,-0.007,0.057428216100000005,4.45,0.29,4.4594394267
2020-02-02 14:00:00,4.3495,0.24550000000000002,4.3564229019,0.059500000000000004,-0.0045000000000000005,0.059669925400000004,4.29,0.25,4.2972782084,4.3095,0.24550000000000002,4.3164870555,0.059500000000000004,-0.0045000000000000005,0.059669925400000004,4.25,0.25,4.2573465915
2020-02-02 14:30:00,4.3455,0.21350000000000002,4.3507416035,0.0555,-0.006500000000000001,0.0558793343,4.29,0.22,4.2956373217,4.3055,0.21350000000000002,4.3107902408,0.0555,-0.006500000000000001,0.0558793343,4.25,0.22,4.2556903083
2020-02-02 15:00:00,4.3145,0.194,4.3188593691,0.0545,-0.006,0.0548292805,4.26,0.2,4.2646922515,4.2645,0.194,4.2689104289,0.0545,-0.006,0.0548292805,4.21,0.2,4.2147479165
2020-02-02 15:30:00,3.924,0.064,3.9245218817,0.054,-0.006,0.0543323108,3.87,0.07,3.8706330232,3.874,0.064,3.8745286165,0.054,-0.006,0.0543323108,3.8200000000000003,0.07,3.8206413074
2020-02-02 16:00:00,4.0835,0.0935,4.0845702956,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.03,0.1,4.0312405039,4.0335,0.0935,4.0345835597,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.98,0.1,3.9812560832
2020-02-02 16:30:00,4.2535,0.1335,4.2555944943,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.2,0.14,4.2023326855,4.1935,0.1335,4.195624447,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.14,0.14,4.1423664734
2020-02-02 17:00:00,4.3935,0.134,4.3955429983,0.053500000000000006,-0.006,0.053835397300000004,4.34,0.14,4.3422574774000005,4.3435,0.134,4.3455665051,0.053500000000000006,-0.006,0.053835397300000004,4.29,0.14,4.2922837744
2020-02-02 17:30:00,4.7535,0.1335,4.7553742755,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.7,0.14,4.7020846441,4.7035,0.1335,4.7053941918,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.65,0.14,4.6521070495
2020-02-02 18:00:00,4.9535,0.1535,4.9558777729,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.9,0.16,4.902611549,4.9035,0.1535,4.9059020068,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.85,0.16,4.8526384576
2020-02-02 18:30:00,4.9035,0.1835,4.9069322901,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.85,0.19,4.8537202227,4.8535,0.1835,4.8569676239,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.8,0.19,4.8037589448
2020-02-02 19:00:00,4.6835,0.14350000000000002,4.6856978669,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.63,0.15,4.6324291684,4.6335,0.14350000000000002,4.6357215727,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.58,0.15,4.5824556735
2020-02-02 19:30:00,4.4635,0.14250000000000002,4.465774121,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.41,0.15,4.412550283,4.4235,0.14250000000000002,4.4257946744,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.37,0.15,4.3725736129
2020-02-02 20:00:00,4.2435,0.0825,4.2443018861,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.19,0.09,4.1909664756,4.1935,0.0825,4.1943114453,0.053500000000000006,-0.007500000000000001,0.054023143200000005,4.14,0.09,4.1409781453
2020-02-02 20:30:00,4.0535,0.0835,4.0543599372,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.0,0.09,4.0010123719,4.0035,0.0835,4.0043706747,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.95,0.09,3.9510251834
2020-02-02 21:00:00,3.8335,0.034,3.8336507731,0.053500000000000006,-0.006,0.053835397300000004,3.7800000000000002,0.04,3.7802116343,3.7835,0.034,3.7836527655000003,0.053500000000000006,-0.006,0.053835397300000004,3.73,0.04,3.730214471
2020-02-02 21:30:00,3.7030000000000003,0.034,3.7031560864,0.053,-0.006,0.0533385414,3.65,0.04,3.6502191715,3.6630000000000003,0.034,3.6631577908,0.053,-0.006,0.0533385414,3.61,0.04,3.6102215998
2020-02-02 22:00:00,3.983,0.14400000000000002,3.985602213,0.053,-0.006,0.0533385414,3.93,0.15,3.9328615536,3.933,0.14400000000000002,3.9356352727,0.053,-0.006,0.0533385414,3.88,0.15,3.882898402
2020-02-02 22:30:00,3.803,0.14400000000000002,3.8057252922,0.053,-0.006,0.0533385414,3.75,0.15,3.752998801,3.763,0.14400000000000002,3.7657542405,0.053,-0.006,0.0533385414,3.71,0.15,3.7130311068
2020-02-02 23:00:00,3.553,0.14400000000000002,3.5559168999999997,0.053,-0.006,0.0533385414,3.5,0.15,3.5032128111,3.503,0.14400000000000002,3.5059584995,0.053,-0.006,0.0533385414,3.45,0.15,3.45325933
2020-02-02 23:30:00,3.313,0.14400000000000002,3.3161280132,0.053,-0.006,0.0533385414,3.26,0.15,3.2634490957,3.273,0.14400000000000002,3.2761662046,0.053,-0.006,0.0533385414,3.22,0.15,3.2234918954
2020-02-03 00:00:00,3.073,0.8140000000000001,3.1789817552,0.053,-0.006,0.0533385414,3.02,0.8200000000000001,3.1293449794,3.153,0.8140000000000001,3.2563791241,0.053,-0.006,0.0533385414,3.1,0.8200000000000001,3.2066181563
2020-02-03 00:30:00,3.283,0.234,3.2913287589999998,0.053,-0.006,0.0533385414,3.23,0.24,3.2389041357,3.263,0.234,3.2713796783999998,0.053,-0.006,0.0533385414,3.21,0.24,3.2189594592
2020-02-03 01:00:00,3.673,0.14450000000000002,3.6758412983,0.053,-0.0055000000000000005,0.053284613200000004,3.62,0.15,3.623106402,3.633,0.14450000000000002,3.6358725569,0.053,-0.0055000000000000005,0.053284613200000004,3.58,0.15,3.5831410801
2020-02-03 01:30:00,3.673,0.14400000000000002,3.6758216768,0.053,-0.006,0.0533385414,3.62,0.15,3.623106402,3.633,0.14400000000000002,3.6358527198,0.053,-0.006,0.0533385414,3.58,0.15,3.5831410801
2020-02-03 02:00:00,3.453,0.8135,3.5475331218,0.053,-0.006500000000000001,0.0533970973,3.4,0.8200000000000001,3.4974848105,3.533,0.8135,3.625447731,0.053,-0.006500000000000001,0.0533970973,3.48,0.8200000000000001,3.5753041829
2020-02-03 02:30:00,3.4325,0.0835,3.4335154725,0.052500000000000005,-0.006500000000000001,0.0529008507,3.38,0.09,3.3811980125,3.3925,0.0835,3.3935274421,0.052500000000000005,-0.006500000000000001,0.0529008507,3.34,0.09,3.3412123548
2020-02-03 03:00:00,3.3925,0.084,3.3935397817,0.052500000000000005,-0.006,0.0528417449,3.34,0.09,3.3412123548,3.3425000000000002,0.084,3.3435553308,0.052500000000000005,-0.006,0.0528417449,3.29,0.09,3.2912307728
2020-02-03 03:30:00,3.3525,0.0835,3.3535396971,0.052500000000000005,-0.006500000000000001,0.0529008507,3.3,0.09,3.3012270446,3.3025,0.0835,3.3035554332,0.052500000000000005,-0.006500000000000001,0.0529008507,3.25,0.09,3.251245915
2020-02-03 04:00:00,3.2425,0.0845,3.243600854,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.19,0.09,3.1912693399,3.2025,0.0845,3.2036145992,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.15,0.09,3.151285452
2020-02-03 04:30:00,3.1825,0.1845,3.1878435501,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.13,0.19,3.1357614705,3.1625,0.1845,3.1678772861,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.11,0.19,3.115798453
2020-02-03 05:00:00,3.1425,0.8345,3.2514145383,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.09,0.84,3.2021399095,3.2225,0.8345,3.3287980564,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.17,0.84,3.2794054339
2020-02-03 05:30:00,3.2925,0.834,3.3964852789,0.052500000000000005,-0.006,0.0528417449,3.24,0.84,3.3471181634000002,3.3825,0.834,3.4837999727,0.052500000000000005,-0.006,0.0528417449,3.33,0.84,3.4343121582
2020-02-03 06:00:00,3.5525,0.184,3.5572619035,0.052500000000000005,-0.006,0.0528417449,3.5,0.19,3.505153349,3.5025,0.184,3.5073297892,0.052500000000000005,-0.006,0.0528417449,3.45,0.19,3.455227923
2020-02-03 06:30:00,3.9125,0.223,3.9188499907,0.052500000000000005,-0.007,0.0529646108,3.86,0.23,3.8668462602,3.8625,0.223,3.8689320555,0.052500000000000005,-0.007,0.0529646108,3.81,0.23,3.8169359439
2020-02-03 07:00:00,4.3025,0.29350000000000004,4.3124991014,0.052500000000000005,-0.006500000000000001,0.0529008507,4.25,0.30000000000000004,4.2605750786,4.2425,0.29350000000000004,4.2526401799,0.052500000000000005,-0.006500000000000001,0.0529008507,4.19,0.30000000000000004,4.2007261277
2020-02-03 07:30:00,4.6925,0.334,4.7043716105,0.052500000000000005,-0.006,0.0528417449,4.64,0.34,4.6524402199,4.6325,0.334,4.6445249757,0.052500000000000005,-0.006,0.0528417449,4.58,0.34,4.5926027479
2020-02-03 08:00:00,4.8925,0.364,4.9060220393,0.052500000000000005,-0.006,0.0528417449,4.84,0.37,4.8541219597000005,4.8325,0.364,4.8461894567,0.052500000000000005,-0.006,0.0528417449,4.78,0.37,4.7942986974
2020-02-03 08:30:00,5.0225,0.4445,5.0421311466,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.97,0.45,4.9903306504,4.9625,0.4445,4.9823675597,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.91,0.45,4.9305780594
2020-02-03 09:00:00,4.9625,0.444,4.9823229773,0.052500000000000005,-0.006,0.0528417449,4.91,0.45,4.9305780594,4.9025,0.444,4.9225646009,0.052500000000000005,-0.006,0.0528417449,4.85,0.45,4.8708315512
2020-02-03 09:30:00,5.0425,0.4445,5.0620535853,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.99,0.45,5.0102494948,4.9825,0.4445,5.0022881264,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.93,0.45,4.9504949248
2020-02-03 10:00:00,5.1625,0.5535,5.1920871044,0.052500000000000005,-0.006500000000000001,0.0529008507,5.11,0.56,5.140593351,5.1025,0.5535,5.132433,0.052500000000000005,-0.006500000000000001,0.0529008507,5.05,0.56,5.0809546347
2020-02-03 10:30:00,5.134,0.454,5.1540345362,0.054,-0.006,0.0543323108,5.08,0.46,5.1007842534,5.074,0.454,5.0942705071,0.054,-0.006,0.0543323108,5.02,0.46,5.0410316404
2020-02-03 11:00:00,5.0655,0.494,5.0895310442,0.0555,-0.006,0.0558233822,5.01,0.5,5.0348882808,5.0155,0.494,5.039769464,0.0555,-0.006,0.0558233822,4.96,0.5,4.9851379118
2020-02-03 11:30:00,5.117,0.554,5.1469024665,0.057,-0.006,0.0573149195,5.06,0.56,5.0908938311,5.067,0.554,5.0971957977,0.057,-0.006,0.0573149195,5.01,0.56,5.0412002539
2020-02-03 12:00:00,4.998,0.457,5.0188497686,0.058,-0.003,0.058077534400000005,4.94,0.46,4.9613707783,4.938,0.457,4.9591020357,0.058,-0.003,0.058077534400000005,4.88,0.46,4.9016323812
2020-02-03 12:30:00,5.048,0.487,5.0714369758,0.058,-0.003,0.058077534400000005,4.99,0.49,5.0140003989,4.9879999999999995,0.487,5.0117175699,0.058,-0.003,0.058077534400000005,4.93,0.49,4.9542910694
2020-02-03 13:00:00,5.0505,0.5745,5.0830699877,0.060500000000000005,-0.0055000000000000005,0.0607494856,4.99,0.58,5.0235943308,4.9905,0.5745,5.0234590175,0.060500000000000005,-0.0055000000000000005,0.0607494856,4.93,0.58,4.9640004029
2020-02-03 13:30:00,5.0205,0.536,5.049031219,0.060500000000000005,-0.004,0.060632087200000004,4.96,0.54,4.9893085693,4.9605,0.536,4.9893743345,0.060500000000000005,-0.004,0.060632087200000004,4.9,0.54,4.929665303
2020-02-03 14:00:00,4.9845,0.5635,5.016250841,0.0545,-0.006500000000000001,0.05488624600000001,4.93,0.5700000000000001,4.9628419277999996,4.9345,0.5635,4.9665704968,0.0545,-0.006500000000000001,0.05488624600000001,4.88,0.5700000000000001,4.9131761621
2020-02-03 14:30:00,4.5135000000000005,0.434,4.5343178373,0.053500000000000006,-0.006,0.053835397300000004,4.46,0.44,4.4816514813,4.4535,0.434,4.4745969930000005,0.053500000000000006,-0.006,0.053835397300000004,4.4,0.44,4.4219452733
2020-02-03 15:00:00,4.3525,0.354,4.3668721357999996,0.052500000000000005,-0.006,0.0528417449,4.3,0.36,4.3150434529,4.2925,0.354,4.3070723525,0.052500000000000005,-0.006,0.0528417449,4.24,0.36,4.255255574
2020-02-03 15:30:00,4.3115,0.3245,4.3236943116,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.26,0.33,4.2727625724,4.2515,0.3245,4.2638659102,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.2,0.33,4.2129443386
2020-02-03 16:00:00,4.4815000000000005,0.34450000000000003,4.4947216265,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.43,0.35000000000000003,4.4438046762,4.4315,0.34450000000000003,4.4448703581,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.38,0.35000000000000003,4.3939617659
2020-02-03 16:30:00,4.7215,0.364,4.7355103474,0.051500000000000004,-0.006,0.0518483365,4.67,0.37,4.6846344575,4.6615,0.364,4.6756901362,0.051500000000000004,-0.006,0.0518483365,4.61,0.37,4.624824321
2020-02-03 17:00:00,4.9510000000000005,0.3845,4.9659078979,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.9,0.39,4.9154959058,4.891,0.3845,4.9060902203,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.84,0.39,4.855687387
2020-02-03 17:30:00,5.1305,0.334,5.1413603501,0.0505,-0.006,0.050855186600000005,5.08,0.34,5.0913652393,5.0605,0.334,5.0715102534,0.0505,-0.006,0.050855186600000005,5.01,0.34,5.0215236731
2020-02-03 18:00:00,5.2815,0.354,5.2933503804,0.051500000000000004,-0.006,0.0518483365,5.23,0.36,5.2423754158,5.2315,0.354,5.2434633831,0.051500000000000004,-0.006,0.0518483365,5.18,0.36,5.1924945835
2020-02-03 18:30:00,5.2815,0.28450000000000003,5.2891570689,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.23,0.29,5.2380339823,5.2315,0.28450000000000003,5.2392301438,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.18,0.29,5.1881114098
2020-02-03 19:00:00,5.1015,0.21450000000000002,5.1060074912,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.05,0.22,5.0547898077,5.0515,0.21450000000000002,5.0560520666,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.0,0.22,5.0048376597
2020-02-03 19:30:00,4.9915,0.293,5.0000921242,0.051500000000000004,-0.007,0.051973551,4.94,0.30000000000000004,4.9491009285,4.9215,0.293,4.9302141181,0.051500000000000004,-0.007,0.051973551,4.87,0.30000000000000004,4.8792314969
2020-02-03 20:00:00,4.7695,0.293,4.7784913153,0.0495,-0.007,0.0499924994,4.72,0.30000000000000004,4.729524289,4.7095,0.293,4.7186056468,0.0495,-0.007,0.0499924994,4.66,0.30000000000000004,4.6696466676
2020-02-03 20:30:00,4.6015,0.24350000000000002,4.6079382049,0.051500000000000004,-0.006500000000000001,0.0519085735,4.55,0.25,4.556862956,4.5315,0.24350000000000002,4.5380375164,0.051500000000000004,-0.006500000000000001,0.0519085735,4.48,0.25,4.4869700244
2020-02-03 21:00:00,4.3615,0.244,4.3683198429,0.051500000000000004,-0.006,0.0518483365,4.31,0.25,4.3172444916,4.3015,0.244,4.3084148187,0.051500000000000004,-0.006,0.0518483365,4.25,0.25,4.2573465915
2020-02-03 21:30:00,4.3315,0.194,4.3358422769,0.051500000000000004,-0.006,0.0518483365,4.28,0.2,4.284670349,4.2815,0.194,4.285892935,0.051500000000000004,-0.006,0.0518483365,4.23,0.2,4.2347254929
2020-02-03 22:00:00,4.2515,0.164,4.2546619431,0.051500000000000004,-0.006,0.0518483365,4.2,0.17,4.2034390682,4.1915,0.164,4.1947071709,0.051500000000000004,-0.006,0.0518483365,4.14,0.17,4.1434888681
2020-02-03 22:30:00,3.9815,0.164,3.98487619,0.051500000000000004,-0.006,0.0518483365,3.93,0.17,3.9336751264,3.9415,0.164,3.9449104236,0.051500000000000004,-0.006,0.0518483365,3.89,0.17,3.893712881
2020-02-03 23:00:00,3.6615,0.124,3.6635990842,0.051500000000000004,-0.006,0.0518483365,3.61,0.13,3.6123399619,3.6215,0.124,3.6236222554,0.051500000000000004,-0.006,0.0518483365,3.5700000000000003,0.13,3.5723661626
2020-02-03 23:30:00,3.3715,0.124,3.3737795201000003,0.051500000000000004,-0.006,0.0518483365,3.32,0.13,3.3225442059,3.3315,0.124,3.3338068705,0.051500000000000004,-0.006,0.0518483365,3.2800000000000002,0.13,3.2825752086
2020-02-04 00:00:00,3.2415,0.124,3.2438708744,0.051500000000000004,-0.006,0.0518483365,3.19,0.13,3.1926478039,3.1915,0.124,3.1939079902,0.051500000000000004,-0.006,0.0518483365,3.14,0.13,3.1426899306
2020-02-04 00:30:00,3.4015,0.124,3.4037594289,0.051500000000000004,-0.006,0.0518483365,3.35,0.13,3.3525214392000002,3.3615,0.124,3.3637862967,0.051500000000000004,-0.006,0.0518483365,3.31,0.13,3.3125518864
2020-02-04 01:00:00,3.7095000000000002,0.093,3.7106656074,0.0495,-0.007,0.0499924994,3.66,0.1,3.6613658654,3.6595,0.093,3.6606815281,0.0495,-0.007,0.0499924994,3.61,0.1,3.611384776
2020-02-04 01:30:00,3.7415000000000003,0.094,3.7426806236,0.051500000000000004,-0.006,0.0518483365,3.69,0.1,3.6913547649,3.6915,0.094,3.6926966095,0.051500000000000004,-0.006,0.0518483365,3.64,0.1,3.6413733673
2020-02-04 02:00:00,3.6415,0.14350000000000002,3.6443263438,0.051500000000000004,-0.006500000000000001,0.0519085735,3.59,0.15,3.5931323382,3.6015,0.14350000000000002,3.6043577098,0.051500000000000004,-0.006500000000000001,0.0519085735,3.55,0.15,3.5531676009
2020-02-04 02:30:00,3.511,0.8435,3.6109019995000002,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.46,0.85,3.5628780501,3.601,0.8435,3.6984717452,0.051000000000000004,-0.006500000000000001,0.051412547100000004,3.55,0.85,3.6503424497
2020-02-04 03:00:00,3.4215,0.844,3.5240599101,0.051500000000000004,-0.006,0.0518483365,3.37,0.85,3.475543123,3.5215,0.844,3.6212288315,0.051500000000000004,-0.006,0.0518483365,3.47,0.85,3.5725900968
2020-02-04 03:30:00,3.3615,0.5235000000000001,3.4020191798,0.051500000000000004,-0.006500000000000001,0.0519085735,3.31,0.53,3.3521634805,3.4015,0.5235000000000001,3.4415482708000003,0.051500000000000004,-0.006500000000000001,0.0519085735,3.35,0.53,3.3916662572
2020-02-04 04:00:00,3.2915,0.754,3.3767570611,0.051500000000000004,-0.006,0.0518483365,3.24,0.76,3.3279423072,3.3615,0.754,3.445025145,0.051500000000000004,-0.006,0.0518483365,3.31,0.76,3.3961301506
2020-02-04 04:30:00,3.3115,0.083,3.3125399998000002,0.051500000000000004,-0.007,0.051973551,3.26,0.09,3.2612420947,3.2615,0.083,3.2625559382000002,0.051500000000000004,-0.007,0.051973551,3.21,0.09,3.2112614344
2020-02-04 05:00:00,3.3515,0.10400000000000001,3.3531132176,0.051500000000000004,-0.006,0.0518483365,3.3,0.11,3.3018328244,3.3015,0.10400000000000001,3.3031376372,0.051500000000000004,-0.006,0.0518483365,3.25,0.11,3.2518610056
2020-02-04 05:30:00,3.4715,0.134,3.4740852393,0.051500000000000004,-0.006,0.0518483365,3.42,0.14,3.4228642976,3.4314999999999998,0.134,3.4341153519,0.051500000000000004,-0.006,0.0518483365,3.38,0.14,3.3828981658
2020-02-04 06:00:00,3.6515,0.1635,3.6551586149,0.051500000000000004,-0.006500000000000001,0.0519085735,3.6,0.17,3.6040116536999998,3.6015,0.1635,3.6052093559,0.051500000000000004,-0.006500000000000001,0.0519085735,3.55,0.17,3.5540680916
2020-02-04 06:30:00,4.0815,0.263,4.0899647003,0.051500000000000004,-0.007,0.051973551,4.03,0.27,4.0390345381,4.0215,0.263,4.0300907248,0.051500000000000004,-0.007,0.051973551,3.9699999999999998,0.27,3.9791707679
2020-02-04 07:00:00,4.4715,0.3035,4.4817880918,0.051500000000000004,-0.006500000000000001,0.0519085735,4.42,0.31,4.4308577048,4.4115,0.3035,4.4219276905000005,0.051500000000000004,-0.006500000000000001,0.0519085735,4.36,0.31,4.371006749
2020-02-04 07:30:00,4.9715,0.41400000000000003,4.9887080742,0.051500000000000004,-0.006,0.0518483365,4.92,0.42,4.9378942881,4.9215,0.41400000000000003,4.9388822875,0.051500000000000004,-0.006,0.0518483365,4.87,0.42,4.8880773316
2020-02-04 08:00:00,5.091,0.4345,5.1095079264,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.04,0.44,5.0591698924,5.031,0.4345,5.0497278392,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.98,0.44,4.999399964
2020-02-04 08:30:00,5.181,0.5145000000000001,5.2064835782,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.13,0.52,5.1562874241,5.121,0.5145000000000001,5.1467806685,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.07,0.52,5.0965969038
2020-02-04 09:00:00,5.201,0.534,5.2283417065,0.051000000000000004,-0.006,0.0513517283,5.15,0.54,5.1782332895,5.141,0.534,5.1686591104,0.051000000000000004,-0.006,0.0513517283,5.09,0.54,5.1185642518
2020-02-04 09:30:00,5.2035,0.536,5.2310331914,0.053500000000000006,-0.004,0.0536493243,5.15,0.54,5.1782332895,5.1435,0.536,5.1713526519,0.053500000000000006,-0.004,0.0536493243,5.09,0.54,5.1185642518
2020-02-04 10:00:00,5.1785,0.5365,5.2062169087,0.0585,-0.0035,0.0586046073,5.12,0.54,5.148397809,5.1185,0.5365,5.1465400513,0.0585,-0.0035,0.0586046073,5.06,0.54,5.0887326517
2020-02-04 10:30:00,5.047,0.534,5.0751714257,0.057,-0.006,0.0573149195,4.99,0.54,5.0191333913,4.987,0.534,5.0155084488,0.057,-0.006,0.0573149195,4.93,0.54,4.9594858604
2020-02-04 11:00:00,4.8625,0.507,4.8888603222,0.07250000000000001,-0.003,0.0725620424,4.79,0.51,4.8170738006,4.8025,0.507,4.8291878458,0.07250000000000001,-0.003,0.0725620424,4.73,0.51,4.7574152646000005
2020-02-04 11:30:00,4.8375,0.5575,4.8695187134,0.0775,-0.0025,0.07754031210000001,4.76,0.56,4.7928279752,4.7775,0.5575,4.8099181386000005,0.0775,-0.0025,0.07754031210000001,4.7,0.56,4.7332441306
2020-02-04 12:00:00,5.054,0.5565,5.084546022,0.064,-0.0035,0.0640956317,4.99,0.56,5.0213245265,4.994,0.5565,5.0249107704,0.064,-0.0035,0.0640956317,4.93,0.56,4.9617033366
2020-02-04 12:30:00,5.245,0.554,5.2741768078,0.055,-0.006,0.055326304800000004,5.19,0.56,5.2201245196,5.175,0.554,5.2045692425,0.055,-0.006,0.055326304800000004,5.12,0.56,5.1505339529
2020-02-04 13:00:00,5.1445,0.5730000000000001,5.1763123215,0.0545,-0.007,0.0549477024,5.09,0.58,5.1229386098,5.0845,0.5730000000000001,5.1166853773,0.0545,-0.007,0.0549477024,5.03,0.58,5.0633289445
2020-02-04 13:30:00,5.0795,0.5750000000000001,5.1119414365,0.059500000000000004,-0.005,0.059709714500000004,5.02,0.58,5.0533948985,5.0195,0.5750000000000001,5.0523267165,0.059500000000000004,-0.005,0.059709714500000004,4.96,0.58,4.9937961512
2020-02-04 14:00:00,5.076,0.555,5.1062511689,0.056,-0.005,0.0562227712,5.02,0.56,5.0511384855,5.016,0.555,5.0466108429,0.056,-0.005,0.0562227712,4.96,0.56,4.9915127967
2020-02-04 14:30:00,5.0435,0.554,5.0738356546,0.053500000000000006,-0.006,0.053835397300000004,4.99,0.56,5.0213245265,4.9835,0.554,5.0141986648,0.053500000000000006,-0.006,0.053835397300000004,4.93,0.56,4.9617033366
2020-02-04 15:00:00,5.0025,0.524,5.0298690092,0.052500000000000005,-0.006,0.0528417449,4.95,0.53,4.9782928801,4.9425,0.524,4.9701994175,0.052500000000000005,-0.006,0.0528417449,4.89,0.53,4.9186380229
2020-02-04 15:30:00,4.9535,0.47450000000000003,4.9761744844999996,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.9,0.48,4.9234540721,4.9035,0.47450000000000003,4.926404622,0.053500000000000006,-0.0055000000000000005,0.0537819672,4.85,0.48,4.873694697
2020-02-04 16:00:00,4.9535,0.434,4.9724760683,0.053500000000000006,-0.006,0.053835397300000004,4.9,0.44,4.9197154389,4.9035,0.434,4.9226688138,0.053500000000000006,-0.006,0.053835397300000004,4.85,0.44,4.8699178638
2020-02-04 16:30:00,4.7620000000000005,0.384,4.7774574828,0.052000000000000005,-0.006,0.0523450093,4.71,0.39,4.7261189151,4.702,0.384,4.717654078,0.052000000000000005,-0.006,0.0523450093,4.65,0.39,4.6663261781
2020-02-04 17:00:00,4.921,0.384,4.9359595825,0.051000000000000004,-0.006,0.0513517283,4.87,0.39,4.8855910594,4.871,0.384,4.8861126676,0.051000000000000004,-0.006,0.0513517283,4.82,0.39,4.8357522683
2020-02-04 17:30:00,5.181,0.3845,5.1952479488,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.13,0.39,5.1448032032,5.121,0.3845,5.1354144185,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,5.07,0.39,5.0849778761
2020-02-04 18:00:00,5.301,0.294,5.3091465416,0.051000000000000004,-0.006,0.0513517283,5.25,0.30000000000000004,5.2585644429,5.241,0.294,5.2492396592,0.051000000000000004,-0.006,0.0513517283,5.19,0.30000000000000004,5.1986632897
2020-02-04 18:30:00,5.351,0.294,5.3590705351,0.051000000000000004,-0.006,0.0513517283,5.3,0.30000000000000004,5.308483776,5.291,0.294,5.2991619149,0.051000000000000004,-0.006,0.0513517283,5.24,0.30000000000000004,5.2485807605
2020-02-04 19:00:00,5.2705,0.354,5.2823750577,0.0505,-0.006,0.050855186600000005,5.22,0.36,5.2323990673,5.2105,0.354,5.2225114887,0.0505,-0.006,0.050855186600000005,5.16,0.36,5.1725428949
2020-02-04 19:30:00,5.0205,0.2725,5.0278898655,0.0505,-0.007500000000000001,0.051053893100000004,4.97,0.28,4.9778810753,4.9505,0.2725,4.9579942013,0.0505,-0.007500000000000001,0.051053893100000004,4.9,0.28,4.90799348
