Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-04 20:00:00,4.8705,0.3325,4.881836386,0.0505,-0.007500000000000001,0.051053893100000004,4.82,0.34,4.8319768211,4.8105,0.3325,4.8219774471,0.0505,-0.007500000000000001,0.051053893100000004,4.76,0.34,4.7721274082
2020-02-04 20:30:00,4.6405,0.3335,4.6524684308,0.0505,-0.006500000000000001,0.0509165985,4.59,0.34,4.602575366,4.5805,0.3335,4.5926247942,0.0505,-0.006500000000000001,0.0509165985,4.53,0.34,4.5427414630000005
2020-02-04 21:00:00,4.3905,0.274,4.3990415149,0.0505,-0.006,0.050855186600000005,4.34,0.28,4.3490228788,4.3405000000000005,0.274,4.3491397138,0.0505,-0.006,0.050855186600000005,4.29,0.28,4.2991278185
2020-02-04 21:30:00,4.0605,0.12350000000000001,4.0623776905,0.0505,-0.006500000000000001,0.0509165985,4.01,0.13,4.0121066785,4.0205,0.12350000000000001,4.0223963629,0.0505,-0.006500000000000001,0.0509165985,3.9699999999999998,0.13,3.9721278932
2020-02-04 22:00:00,3.6705,0.164,3.6741619793,0.0505,-0.006,0.050855186600000005,3.62,0.17,3.6239895143,3.6405000000000003,0.164,3.6441921258,0.0505,-0.006,0.050855186600000005,3.59,0.17,3.5940228157
2020-02-04 22:30:00,3.4005,0.004,3.4005023526000002,0.0505,-0.006,0.050855186600000005,3.35,0.01,3.3500149253,3.3605,0.004,3.3605023806,0.0505,-0.006,0.050855186600000005,3.31,0.01,3.3100151057
2020-02-04 23:00:00,3.2984999999999998,0.0235,3.2985837112,0.0485,-0.006500000000000001,0.0489336285,3.25,0.03,3.2501384586,3.2485,0.0235,3.2485849997,0.0485,-0.006500000000000001,0.0489336285,3.2,0.03,3.2001406219
2020-02-04 23:30:00,3.38,0.114,3.3819219388,0.05,-0.006,0.0503587132,3.33,0.12,3.3321614607,3.32,0.114,3.3219566523,0.05,-0.006,0.0503587132,3.27,0.12,3.2722010941
2020-02-05 00:00:00,3.2,0.1145,3.2020478213,0.05,-0.0055000000000000005,0.0503015904,3.15,0.12,3.1522848856,3.16,0.1145,3.1620737262,0.05,-0.0055000000000000005,0.0503015904,3.11,0.12,3.1123142515
2020-02-05 00:30:00,3.3689999999999998,0.1145,3.3709451568,0.049,-0.0055000000000000005,0.0493077073,3.32,0.12,3.3221679669,3.319,0.1145,3.3209744428,0.049,-0.0055000000000000005,0.0493077073,3.27,0.12,3.2722010941
2020-02-05 01:00:00,3.7185,0.1135,3.7202317804,0.0485,-0.006500000000000001,0.0489336285,3.67,0.12,3.6719613288,3.6585,0.1135,3.6602601683,0.0485,-0.006500000000000001,0.0489336285,3.61,0.12,3.6119939092
2020-02-05 01:30:00,3.6895,0.1135,3.6912453860000003,0.0495,-0.006500000000000001,0.0499249437,3.64,0.12,3.6419774848,3.6595,0.1135,3.6612596876,0.0495,-0.006500000000000001,0.0499249437,3.61,0.12,3.6119939092
2020-02-05 02:00:00,3.63,0.0935,3.6312039670000003,0.05,-0.006500000000000001,0.0504207299,3.58,0.1,3.5813963757,3.58,0.0935,3.5812207765,0.05,-0.006500000000000001,0.0504207299,3.5300000000000002,0.1,3.5314161465
2020-02-05 02:30:00,3.58,0.093,3.5812077572,0.05,-0.007,0.0504876222,3.5300000000000002,0.1,3.5314161465,3.5300000000000002,0.093,3.5312248583,0.05,-0.007,0.0504876222,3.48,0.1,3.4814364851
2020-02-05 03:00:00,3.4995,0.0935,3.5007488485,0.0495,-0.006500000000000001,0.0499249437,3.45,0.1,3.4514489711,3.4495,0.0935,3.4507669437,0.0495,-0.006500000000000001,0.0499249437,3.4,0.1,3.4014702703
2020-02-05 03:30:00,3.4195,0.0935,3.4207780548,0.0495,-0.006500000000000001,0.0499249437,3.37,0.1,3.3714833531,3.3695,0.0935,3.3707970126,0.0495,-0.006500000000000001,0.0499249437,3.32,0.1,3.3215056827
2020-02-05 04:00:00,3.35,0.094,3.3513185465,0.05,-0.006,0.0503587132,3.3,0.1,3.3015148038,3.3,0.094,3.3013385164,0.05,-0.006,0.0503587132,3.25,0.1,3.2515380976
2020-02-05 04:30:00,3.3,0.094,3.3013385164,0.05,-0.006,0.0503587132,3.25,0.1,3.2515380976,3.25,0.094,3.2513591004,0.05,-0.006,0.0503587132,3.2,0.1,3.2015621187
2020-02-05 05:00:00,3.32,0.093,3.3213023048,0.05,-0.007,0.0504876222,3.27,0.1,3.2715286947,3.25,0.093,3.2513303431000002,0.05,-0.007,0.0504876222,3.2,0.1,3.2015621187
2020-02-05 05:30:00,3.51,0.14400000000000002,3.5129526043,0.05,-0.006,0.0503587132,3.46,0.15,3.4632499188,3.46,0.14400000000000002,3.4629952353,0.05,-0.006,0.0503587132,3.41,0.15,3.4132975259
2020-02-05 06:00:00,3.669,0.14300000000000002,3.6717856691,0.049,-0.007,0.0494974747,3.62,0.15,3.623106402,3.609,0.14300000000000002,3.6118319451,0.049,-0.007,0.0494974747,3.56,0.15,3.563158711
2020-02-05 06:30:00,4.129,0.2225,4.1349905985,0.049,-0.007500000000000001,0.0495706566,4.08,0.23,4.0864777009,4.069,0.2225,4.0750788029,0.049,-0.007500000000000001,0.0495706566,4.02,0.23,4.0265742263
2020-02-05 07:00:00,4.5595,0.3335,4.5716804897,0.0495,-0.006500000000000001,0.0499249437,4.51,0.34,4.5227978067,4.5095,0.3335,4.5218151776,0.0495,-0.006500000000000001,0.0499249437,4.46,0.34,4.472940867
2020-02-05 07:30:00,5.009,0.42350000000000004,5.0268711193,0.049,-0.006500000000000001,0.049429242400000004,4.96,0.43,4.9786042221,4.949,0.42350000000000004,4.9670869984,0.049,-0.006500000000000001,0.049429242400000004,4.9,0.43,4.918831162
2020-02-05 08:00:00,5.169,0.505,5.1936101124,0.049,-0.005,0.0492544414,5.12,0.51,5.1453376954,5.109,0.505,5.1338977395,0.049,-0.005,0.0492544414,5.06,0.51,5.0856366366
2020-02-05 08:30:00,5.379,0.5545,5.4075050855,0.049,-0.0055000000000000005,0.0493077073,5.33,0.56,5.3593376456,5.319,0.5545,5.3478249083,0.049,-0.0055000000000000005,0.0493077073,5.27,0.56,5.299669801
2020-02-05 09:00:00,5.3995,0.595,5.4321842062,0.0495,-0.005,0.0497518844,5.35,0.6000000000000001,5.3835397277,5.3495,0.595,5.3824878309,0.0495,-0.005,0.0497518844,5.3,0.6000000000000001,5.3338541412
2020-02-05 09:30:00,5.44,0.5345,5.4661952261,0.05,-0.0055000000000000005,0.0503015904,5.39,0.54,5.4169825549,5.38,0.5345,5.4064859428,0.05,-0.0055000000000000005,0.0503015904,5.33,0.54,5.35728476
2020-02-05 10:00:00,5.353,0.495,5.3758379812,0.053,-0.005,0.0532353266,5.3,0.5,5.3235326617,5.293,0.495,5.3160957478,0.053,-0.005,0.0532353266,5.24,0.5,5.2638009081
2020-02-05 10:30:00,5.3595,0.628,5.3961675521,0.059500000000000004,-0.002,0.059533604000000004,5.3,0.63,5.3373120576,5.2995,0.628,5.3365798269999996,0.059500000000000004,-0.002,0.059533604000000004,5.24,0.63,5.2777362571
2020-02-05 11:00:00,5.1275,0.588,5.1611045572,0.0675,-0.002,0.0675296231,5.06,0.59,5.0942811073,5.0775,0.588,5.1114332872,0.0675,-0.002,0.0675296231,5.01,0.59,5.0446208976
2020-02-05 11:30:00,4.956,0.628,4.9956300904,0.076,-0.002,0.0760263112,4.88,0.63,4.9204979423,4.896,0.628,4.9361118302,0.076,-0.002,0.0760263112,4.82,0.63,4.86099784
2020-02-05 12:00:00,4.889,0.628,4.929168794,0.079,-0.002,0.0790253124,4.8100000000000005,0.63,4.8510823535,4.819,0.628,4.8597474214,0.079,-0.002,0.0790253124,4.74,0.63,4.7816838038
2020-02-05 12:30:00,4.9285,0.648,4.9709170432,0.0785,-0.002,0.0785254736,4.85,0.65,4.8933628519,4.8685,0.648,4.9114352536,0.0785,-0.002,0.0785254736,4.79,0.65,4.8339011161
2020-02-05 13:00:00,4.926,0.6485000000000001,4.9685036228,0.076,-0.0015,0.07601480120000001,4.85,0.65,4.8933628519,4.866,0.6485000000000001,4.9090231462,0.076,-0.0015,0.07601480120000001,4.79,0.65,4.8339011161
2020-02-05 13:30:00,4.79,0.6065,4.8282442202,0.07,-0.0035,0.0700874454,4.72,0.61,4.7592541432,4.74,0.6065,4.7786443946,0.07,-0.0035,0.0700874454,4.67,0.61,4.7096709015
2020-02-05 14:00:00,4.41,0.447,4.4325961918,0.06,-0.003,0.0600749532,4.35,0.45,4.3732139211,4.35,0.447,4.3729062418,0.06,-0.003,0.0600749532,4.29,0.45,4.3135368319000005
2020-02-05 14:30:00,4.33,0.4475,4.3530628585,0.06,-0.0025,0.0600520607,4.27,0.45,4.2936464689000005,4.28,0.4475,4.303330832,0.06,-0.0025,0.0600520607,4.22,0.45,4.24392507
2020-02-05 15:00:00,4.298,0.47700000000000004,4.3243881648,0.058,-0.003,0.058077534400000005,4.24,0.48,4.267083313,4.248,0.47700000000000004,4.2746968314,0.058,-0.003,0.058077534400000005,4.19,0.48,4.217404415
2020-02-05 15:30:00,4.256,0.434,4.2780710607,0.056,-0.006,0.0563205114,4.2,0.44,4.2229847265,4.206,0.434,4.2283320589,0.056,-0.006,0.0563205114,4.15,0.44,4.1732601165
2020-02-05 16:00:00,4.3625,0.28350000000000003,4.3717020141,0.052500000000000005,-0.006500000000000001,0.0529008507,4.31,0.29,4.3197453629,4.3125,0.28350000000000003,4.3218084756,0.052500000000000005,-0.006500000000000001,0.0529008507,4.26,0.29,4.2698594825
2020-02-05 16:30:00,4.5795,0.323,4.5908767409,0.0495,-0.007,0.0499924994,4.53,0.33,4.542003963,4.5295,0.323,4.5410020095,0.0495,-0.007,0.0499924994,4.48,0.33,4.4921375758
2020-02-05 17:00:00,4.839,0.3745,4.8534700215,0.049,-0.0055000000000000005,0.0493077073,4.79,0.38,4.8050494274,4.779,0.3745,4.7936511398,0.049,-0.0055000000000000005,0.0493077073,4.73,0.38,4.74523972
2020-02-05 17:30:00,5.089,0.375,5.10279786,0.049,-0.005,0.0492544414,5.04,0.38,5.0543050957,5.039,0.375,5.052934395,0.049,-0.005,0.0492544414,4.99,0.38,5.0044480215
2020-02-05 18:00:00,5.349,0.41500000000000004,5.36507465,0.049,-0.005,0.0492544414,5.3,0.42,5.3166154647,5.289,0.41500000000000004,5.30525645,0.049,-0.005,0.0492544414,5.24,0.42,5.2568051134000005
2020-02-05 18:30:00,5.4385,0.3745,5.451378954,0.0485,-0.0055000000000000005,0.0488108594,5.39,0.38,5.4033785727,5.3785,0.3745,5.3915222804,0.0485,-0.0055000000000000005,0.0488108594,5.33,0.38,5.3435287966
2020-02-05 19:00:00,5.2885,0.28500000000000003,5.2961738312,0.0485,-0.005,0.0487570508,5.24,0.29,5.2480186737,5.2285,0.28500000000000003,5.2362617629,0.0485,-0.005,0.0487570508,5.18,0.29,5.1881114098
2020-02-05 19:30:00,5.0985,0.2535,5.1047981841,0.0485,-0.006500000000000001,0.0489336285,5.05,0.26,5.0566886398,5.0385,0.2535,5.0448730906,0.0485,-0.006500000000000001,0.0489336285,4.99,0.26,4.996768956
2020-02-05 20:00:00,4.8985,0.20350000000000001,4.9027252116,0.0485,-0.006500000000000001,0.0489336285,4.85,0.21,4.8545442629,4.8385,0.20350000000000001,4.8427775605,0.0485,-0.006500000000000001,0.0489336285,4.79,0.21,4.7946011304
2020-02-05 20:30:00,4.657,0.184,4.6606335406,0.047,-0.006,0.047381431,4.61,0.19,4.61391374,4.5969999999999995,0.184,4.6006809279,0.047,-0.006,0.047381431,4.55,0.19,4.5539653051
2020-02-05 21:00:00,4.3285,0.1245,4.3302901173,0.0485,-0.0055000000000000005,0.0488108594,4.28,0.13,4.2819738439,4.2785,0.1245,4.2803110284,0.0485,-0.0055000000000000005,0.0488108594,4.23,0.13,4.2319971645
2020-02-05 21:30:00,4.0685,0.0745,4.0691820431,0.0485,-0.0055000000000000005,0.0488108594,4.02,0.08,4.0207959411,4.0185,0.0745,4.019190528,0.0485,-0.0055000000000000005,0.0488108594,3.9699999999999998,0.08,3.9708059635
2020-02-05 22:00:00,3.7885,0.07350000000000001,3.789212913,0.0485,-0.006500000000000001,0.0489336285,3.74,0.08,3.7408555171,3.7585,0.07350000000000001,3.7592186023,0.0485,-0.006500000000000001,0.0489336285,3.71,0.08,3.7108624335
2020-02-05 22:30:00,3.4485,0.754,3.5299671741000003,0.0485,-0.006,0.0488697248,3.4,0.76,3.4839058541,3.5285,0.754,3.6081613392,0.0485,-0.006,0.0488697248,3.48,0.76,3.5620218977
2020-02-05 23:00:00,3.1785,0.6245,3.2392688218,0.0485,-0.0055000000000000005,0.0488108594,3.13,0.63,3.1927730893,3.2385,0.6245,3.2981635041,0.0485,-0.0055000000000000005,0.0488108594,3.19,0.63,3.2516149834
2020-02-05 23:30:00,3.086,0.022500000000000003,3.0860820226,0.046,-0.007500000000000001,0.0466074028,3.04,0.03,3.0401480227,3.036,0.022500000000000003,3.0360833734,0.046,-0.007500000000000001,0.0466074028,2.99,0.03,2.9901504979
2020-02-06 00:00:00,3.329,0.0945,3.3303410111,0.049,-0.0055000000000000005,0.0493077073,3.2800000000000002,0.1,3.2815240362,3.279,0.0945,3.2803614511,0.049,-0.0055000000000000005,0.0493077073,3.23,0.1,3.2315476169
2020-02-06 00:30:00,3.4885,0.0945,3.4897797208,0.0485,-0.0055000000000000005,0.0488108594,3.44,0.1,3.4414531814,3.4385,0.0945,3.4397983226,0.0485,-0.0055000000000000005,0.0488108594,3.39,0.1,3.3914746055
2020-02-06 01:00:00,3.8085,0.0945,3.80967223,0.0485,-0.0055000000000000005,0.0488108594,3.76,0.1,3.7613295522,3.7585,0.0945,3.7596878195,0.0485,-0.0055000000000000005,0.0488108594,3.71,0.1,3.7113474642
2020-02-06 01:30:00,3.8085,0.094,3.8096598601,0.0485,-0.006,0.0488697248,3.76,0.1,3.7613295522,3.7585,0.094,3.7596752852,0.0485,-0.006,0.0488697248,3.71,0.1,3.7113474642
2020-02-06 02:00:00,3.7585,0.094,3.7596752852,0.0485,-0.006,0.0488697248,3.71,0.1,3.7113474642,3.7085,0.094,3.709691126,0.0485,-0.006,0.0488697248,3.66,0.1,3.6613658654
2020-02-06 02:30:00,3.7085,0.0935,3.7096784901,0.0485,-0.006500000000000001,0.0489336285,3.66,0.1,3.6613658654,3.6585,0.0935,3.6596945911,0.0485,-0.006500000000000001,0.0489336285,3.61,0.1,3.611384776
2020-02-06 03:00:00,3.6385,0.095,3.6397399976,0.0485,-0.005,0.0487570508,3.59,0.1,3.5913924876000003,3.5885,0.095,3.589757269,0.0485,-0.005,0.0487570508,3.54,0.1,3.5414121477
2020-02-06 03:30:00,3.5885,0.095,3.589757269,0.0485,-0.005,0.0487570508,3.54,0.1,3.5414121477,3.5385,0.095,3.5397750282000002,0.0485,-0.005,0.0487570508,3.49,0.1,3.4914323708
2020-02-06 04:00:00,3.5585,0.095,3.5597678646,0.0485,-0.005,0.0487570508,3.51,0.1,3.5114242125,3.4985,0.095,3.4997896008,0.0485,-0.005,0.0487570508,3.45,0.1,3.4514489711
2020-02-06 04:30:00,3.498,0.095,3.4992897851,0.048,-0.005,0.048259714,3.45,0.1,3.4514489711,3.448,0.095,3.4493084814,0.048,-0.005,0.048259714,3.4,0.1,3.4014702703
2020-02-06 05:00:00,3.4975,0.0945,3.498776429,0.0475,-0.0055000000000000005,0.0478173609,3.45,0.1,3.4514489711,3.4475,0.0945,3.4487949345,0.0475,-0.0055000000000000005,0.0478173609,3.4,0.1,3.4014702703
2020-02-06 05:30:00,3.6075,0.114,3.6093007979,0.0475,-0.006,0.0478774477,3.56,0.12,3.5620218977,3.5575,0.114,3.5593260949000003,0.0475,-0.006,0.0478774477,3.51,0.12,3.512050683
2020-02-06 06:00:00,3.8075,0.14450000000000002,3.8102410029,0.0475,-0.0055000000000000005,0.0478173609,3.76,0.15,3.7629908318,3.7575000000000003,0.14450000000000002,3.7602774499000002,0.0475,-0.0055000000000000005,0.0478173609,3.71,0.15,3.7130311068
2020-02-06 06:30:00,4.298,0.5345,4.3311077394,0.048,-0.0055000000000000005,0.0483140766,4.25,0.54,4.2841685308,4.298,0.5345,4.3311077394,0.048,-0.0055000000000000005,0.0483140766,4.25,0.54,4.2841685308
2020-02-06 07:00:00,4.698,0.29350000000000004,4.7071590424,0.048,-0.006500000000000001,0.0484381048,4.65,0.30000000000000004,4.6596673701,4.638,0.29350000000000004,4.6472772943,0.048,-0.006500000000000001,0.0484381048,4.59,0.30000000000000004,4.5997934736
2020-02-06 07:30:00,5.118,0.354,5.1302280651,0.048,-0.006,0.0483735465,5.07,0.36,5.0827649956,5.058,0.354,5.0703727674,0.048,-0.006,0.0483735465,5.01,0.36,5.0229174789
2020-02-06 08:00:00,5.288,0.41550000000000004,5.3042986577,0.048,-0.0045000000000000005,0.048210476,5.24,0.42,5.2568051134000005,5.228,0.41550000000000004,5.2444851273,0.048,-0.0045000000000000005,0.048210476,5.18,0.42,5.1969991341
2020-02-06 08:30:00,5.5280000000000005,0.4955,5.5501625427,0.048,-0.0045000000000000005,0.048210476,5.48,0.5,5.5027629424,5.468,0.4955,5.4904047437,0.048,-0.0045000000000000005,0.048210476,5.42,0.5,5.443013871
2020-02-06 09:00:00,5.648,0.535,5.6732820307,0.048,-0.005,0.048259714,5.6,0.54,5.625975471,5.578,0.535,5.6035978621,0.048,-0.005,0.048259714,5.53,0.54,5.5563027275
2020-02-06 09:30:00,5.6985,0.5055000000000001,5.7208768996,0.0485,-0.0045000000000000005,0.0487083155,5.65,0.51,5.6729710029,5.6385000000000005,0.5055000000000001,5.6611140688,0.0485,-0.0045000000000000005,0.0487083155,5.59,0.51,5.6132165467
2020-02-06 10:00:00,5.591,0.47550000000000003,5.6111835873,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.54,0.48,5.5607553444,5.531,0.47550000000000003,5.5514017374,0.051000000000000004,-0.0045000000000000005,0.0511981445,5.48,0.48,5.5009817306
2020-02-06 10:30:00,5.617,0.5265000000000001,5.6416213317,0.047,-0.0035,0.047130139,5.57,0.53,5.5951586214999995,5.557,0.5265000000000001,5.581885994,0.047,-0.0035,0.047130139,5.51,0.53,5.5354313292
2020-02-06 11:00:00,5.5809999999999995,0.6095,5.6141830439,0.011,-0.0005,0.0110113578,5.57,0.61,5.6033025976,5.521,0.6095,5.5545414977,0.011,-0.0005,0.0110113578,5.51,0.61,5.5436630489
2020-02-06 11:30:00,5.589,0.606,5.6217574654,0.049,-0.004,0.049162994200000004,5.54,0.61,5.5734818561,5.519,0.606,5.5521704765,0.049,-0.004,0.049162994200000004,5.47,0.61,5.5039077027
2020-02-06 12:00:00,5.5385,0.558,5.5665380848,0.0585,-0.002,0.0585341781,5.48,0.56,5.5085388262,5.4685,0.558,5.4968951464,0.0585,-0.002,0.0585341781,5.41,0.56,5.43890614
2020-02-06 12:30:00,5.47,0.618,5.5048000872,0.06,-0.002,0.0600333241,5.41,0.62,5.445410912,5.41,0.618,5.4451835598,0.06,-0.002,0.0600333241,5.35,0.62,5.3858054179
2020-02-06 13:00:00,5.348,0.618,5.3835887659,0.058,-0.002,0.0580344725,5.29,0.62,5.326208783,5.2780000000000005,0.618,5.3140575834,0.058,-0.002,0.0580344725,5.22,0.62,5.2566909744
2020-02-06 13:30:00,4.7855,0.4565,4.807223991,0.0555,-0.0035,0.055610250900000005,4.73,0.46,4.7523152252,4.7255,0.4565,4.7474985519,0.0555,-0.0035,0.055610250900000005,4.67,0.46,4.6926005583
2020-02-06 14:00:00,4.6275,0.4365,4.6480413617,0.0575,-0.0035,0.0576064233,4.57,0.44,4.5911327578000005,4.5675,0.4365,4.588309983,0.0575,-0.0035,0.0576064233,4.51,0.44,4.5314125833
2020-02-06 14:30:00,4.471,0.4685,4.4954792014,0.061,-0.0015,0.061018439800000004,4.41,0.47000000000000003,4.4349746335,4.421,0.4685,4.4457545198,0.061,-0.0015,0.061018439800000004,4.36,0.47000000000000003,4.3852593994
2020-02-06 15:00:00,4.375,0.3775,4.3912562269,0.055,-0.0025,0.0550567889,4.32,0.38,4.3366807584,4.325,0.3775,4.3414434524,0.055,-0.0025,0.0550567889,4.27,0.38,4.2868753189
2020-02-06 15:30:00,4.3715,0.3755,4.3875975773,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.32,0.38,4.3366807584,4.3215,0.3755,4.337783132,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.27,0.38,4.2868753189
2020-02-06 16:00:00,4.5675,0.3745,4.5828273478,0.0475,-0.0055000000000000005,0.0478173609,4.52,0.38,4.5359453259,4.5175,0.3745,4.5329964152,0.0475,-0.0055000000000000005,0.0478173609,4.47,0.38,4.4861230478
2020-02-06 16:30:00,4.7345,0.3745,4.7492884204,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.69,0.38,4.7053692735,4.6745,0.3745,4.6894776362,0.044500000000000005,-0.0055000000000000005,0.0448385994,4.63,0.38,4.6455677802
2020-02-06 17:00:00,4.9030000000000005,0.34550000000000003,4.9151581104,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,4.86,0.35000000000000003,4.8725865821,4.843,0.34550000000000003,4.8553083579,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,4.8,0.35000000000000003,4.8127435003
2020-02-06 17:30:00,5.162,0.34400000000000003,5.1734495262,0.042,-0.006,0.042426406900000005,5.12,0.35000000000000003,5.1319489475,5.112,0.34400000000000003,5.1235612615,0.042,-0.006,0.042426406900000005,5.07,0.35000000000000003,5.0820665088
2020-02-06 18:00:00,5.4135,0.3155,5.422685912,0.043500000000000004,-0.0045000000000000005,0.0437321392,5.37,0.32,5.3795260014,5.3635,0.3155,5.3727713984,0.043500000000000004,-0.0045000000000000005,0.0437321392,5.32,0.32,5.3296153707
2020-02-06 18:30:00,5.413,0.2655,5.4195072885,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,5.37,0.27,5.3767834251,5.3629999999999995,0.2655,5.369567883,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,5.32,0.27,5.3268470975
2020-02-06 19:00:00,5.3235,0.265,5.3300916737,0.043500000000000004,-0.005,0.0437864134,5.28,0.27,5.286898902,5.2635,0.265,5.2701667194,0.043500000000000004,-0.005,0.0437864134,5.22,0.27,5.2269780945
2020-02-06 19:30:00,5.233,0.3435,5.244261745,0.043000000000000003,-0.006500000000000001,0.0434885042,5.19,0.35000000000000003,5.2017881541,5.163,0.3435,5.1744140973,0.043000000000000003,-0.006500000000000001,0.0434885042,5.12,0.35000000000000003,5.1319489475
2020-02-06 20:00:00,5.003,0.293,5.0115724079,0.043000000000000003,-0.007,0.043566041800000004,4.96,0.30000000000000004,4.9690642982,4.953,0.293,4.9616587952,0.043000000000000003,-0.007,0.043566041800000004,4.91,0.30000000000000004,4.9191564317
2020-02-06 20:30:00,4.7940000000000005,0.265,4.801318673,0.044,-0.005,0.0442831797,4.75,0.27,4.7576674957,4.744,0.265,4.7513956897,0.044,-0.005,0.0442831797,4.7,0.27,4.7077489313
2020-02-06 21:00:00,4.624,0.265,4.6315873089,0.044,-0.005,0.0442831797,4.58,0.27,4.5879516126,4.564,0.265,4.5716868878,0.044,-0.005,0.0442831797,4.52,0.27,4.5280569784
2020-02-06 21:30:00,4.3145,0.135,4.3166115473,0.044500000000000005,-0.005,0.0447800179,4.27,0.14,4.2722944655,4.2645,0.135,4.2666362922,0.044500000000000005,-0.005,0.0447800179,4.22,0.14,4.2223216363
2020-02-06 22:00:00,3.8955,0.23450000000000001,3.9025517934,0.0455,-0.0055000000000000005,0.045831212100000004,3.85,0.24,3.8574732663,3.8855,0.23450000000000001,3.8925699095,0.0455,-0.0055000000000000005,0.045831212100000004,3.84,0.24,3.8474926901
2020-02-06 22:30:00,3.545,0.7545000000000001,3.6244027439,0.045,-0.0055000000000000005,0.045334865200000005,3.5,0.76,3.5815639042000003,3.635,0.7545000000000001,3.7124783164,0.045,-0.0055000000000000005,0.045334865200000005,3.59,0.76,3.6695640068
2020-02-06 23:00:00,3.225,0.7545000000000001,3.3120832191,0.045,-0.0055000000000000005,0.045334865200000005,3.18,0.76,3.2695565449,3.305,0.7545000000000001,3.3900287978,0.045,-0.0055000000000000005,0.045334865200000005,3.26,0.76,3.3474169146
2020-02-06 23:30:00,3.0155,0.324,3.0328561209,0.0455,-0.006,0.0458938994,2.9699999999999998,0.33,2.9882770956,3.0255,0.324,3.0427990814,0.0455,-0.006,0.0458938994,2.98,0.33,2.9982161363
2020-02-07 00:00:00,2.8355,-0.0155,2.8355423643,0.0455,-0.0055000000000000005,0.045831212100000004,2.79,-0.01,2.7900179211,2.7955,-0.0155,2.7955429705,0.0455,-0.0055000000000000005,0.045831212100000004,2.75,-0.01,2.7500181818
2020-02-07 00:30:00,3.386,0.095,3.3873324313,0.046,-0.005,0.0462709412,3.34,0.1,3.3414966707,3.336,0.095,3.3373523937,0.046,-0.005,0.0462709412,3.29,0.1,3.291519406
2020-02-07 01:00:00,3.846,0.0955,3.8471854972,0.046,-0.0045000000000000005,0.0462195846,3.8,0.1,3.8013155617,3.806,0.0955,3.8071979526,0.046,-0.0045000000000000005,0.0462195846,3.76,0.1,3.7613295522
2020-02-07 01:30:00,3.846,0.094,3.8471485544,0.046,-0.006,0.046389654,3.8,0.1,3.8013155617,3.806,0.094,3.8071606218,0.046,-0.006,0.046389654,3.76,0.1,3.7613295522
2020-02-07 02:00:00,3.7665,0.094,3.7676727897,0.0465,-0.006,0.0468854988,3.7199999999999998,0.1,3.7213438433,3.7165,0.094,3.7176885628000003,0.0465,-0.006,0.0468854988,3.67,0.1,3.671362145
2020-02-07 02:30:00,3.7165,0.095,3.7177139817000002,0.0465,-0.005,0.0467680446,3.67,0.1,3.671362145,3.6665,0.095,3.6677305313,0.0465,-0.005,0.0467680446,3.62,0.1,3.6213809521
2020-02-07 03:00:00,3.7165,0.095,3.7177139817000002,0.0465,-0.005,0.0467680446,3.67,0.1,3.671362145,3.6665,0.095,3.6677305313,0.0465,-0.005,0.0467680446,3.62,0.1,3.6213809521
2020-02-07 03:30:00,3.637,0.0945,3.6382274874,0.047,-0.0055000000000000005,0.047320714300000004,3.59,0.1,3.5913924876000003,3.5869999999999997,0.0945,3.5882445917,0.047,-0.0055000000000000005,0.047320714300000004,3.54,0.1,3.5414121477
2020-02-07 04:00:00,3.567,0.094,3.5682383609,0.047,-0.006,0.047381431,3.52,0.1,3.5214201681,3.517,0.094,3.51825596,0.047,-0.006,0.047381431,3.47,0.1,3.4714406231
2020-02-07 04:30:00,3.487,0.094,3.4882667616000003,0.047,-0.006,0.047381431,3.44,0.1,3.4414531814,3.447,0.094,3.448281456,0.047,-0.006,0.047381431,3.4,0.1,3.4014702703
2020-02-07 05:00:00,3.457,0.0935,3.4582641961,0.047,-0.006500000000000001,0.0474473392,3.41,0.1,3.4114659606,3.417,0.0935,3.4182789895,0.047,-0.006500000000000001,0.0474473392,3.37,0.1,3.3714833531
2020-02-07 05:30:00,3.6275,0.134,3.6299741389999998,0.0475,-0.006,0.0478774477,3.58,0.14,3.5827363844,3.5875,0.134,3.5900017061,0.0475,-0.006,0.0478774477,3.54,0.14,3.54276728
2020-02-07 06:00:00,3.8475,0.164,3.8509936705000003,0.0475,-0.006,0.0478774477,3.8,0.17,3.8038007308,3.8075,0.164,3.8110303397000003,0.0475,-0.006,0.0478774477,3.76,0.17,3.7638411231
2020-02-07 06:30:00,4.2975,0.254,4.3049996806,0.0475,-0.006,0.0478774477,4.25,0.26,4.257945514,4.2475,0.254,4.2550878076,0.0475,-0.006,0.0478774477,4.2,0.26,4.2080399238
2020-02-07 07:00:00,4.8175,0.4435,4.8378712777,0.0475,-0.006500000000000001,0.0479426741,4.77,0.45,4.7911793955,4.7575,0.4435,4.7781270912,0.0475,-0.006500000000000001,0.0479426741,4.71,0.45,4.7314479813
2020-02-07 07:30:00,5.1975,0.443,5.2163450087,0.0475,-0.007,0.0480130191,5.15,0.45,5.1696228102,5.1375,0.443,5.1565642874,0.0475,-0.007,0.0480130191,5.09,0.45,5.1098532269
2020-02-07 08:00:00,5.3075,0.48450000000000004,5.3295681345,0.0475,-0.0055000000000000005,0.0478173609,5.26,0.49,5.2827738926,5.2475,0.48450000000000004,5.2698193992,0.0475,-0.0055000000000000005,0.0478173609,5.2,0.49,5.2230355159
2020-02-07 08:30:00,5.4275,0.5345,5.4537552659,0.0475,-0.0055000000000000005,0.0478173609,5.38,0.54,5.4070324578,5.3675,0.5345,5.3940473209,0.0475,-0.0055000000000000005,0.0478173609,5.32,0.54,5.3473357852
2020-02-07 09:00:00,5.4285,0.615,5.4632259014,0.0485,-0.005,0.0487570508,5.38,0.62,5.4156070759,5.3685,0.615,5.4036115007,0.0485,-0.005,0.0487570508,5.32,0.62,5.3560059746
2020-02-07 09:30:00,5.434,0.5955,5.4665323789,0.054,-0.0045000000000000005,0.054187175600000005,5.38,0.6000000000000001,5.4133538587,5.374,0.5955,5.406893401,0.054,-0.0045000000000000005,0.054187175600000005,5.32,0.6000000000000001,5.3537276733
2020-02-07 10:00:00,5.508,0.597,5.54025929,0.058,-0.003,0.058077534400000005,5.45,0.6000000000000001,5.4829280499,5.448,0.597,5.4806124658,0.058,-0.003,0.058077534400000005,5.39,0.6000000000000001,5.423292358
2020-02-07 10:30:00,5.399,0.5485,5.4267903267,0.069,-0.0015,0.0690163024,5.33,0.55,5.3583019698,5.339,0.5485,5.3671010099,0.069,-0.0015,0.0690163024,5.27,0.55,5.2986224625
2020-02-07 11:00:00,5.3155,0.5485,5.3437245906,0.0655,-0.0015,0.06551717330000001,5.25,0.55,5.2787309081,5.2555,0.5485,5.2840450888,0.0655,-0.0015,0.06551717330000001,5.19,0.55,5.2190612183
2020-02-07 11:30:00,5.2055,0.548,5.2342653974,0.0655,-0.002,0.06553052720000001,5.14,0.55,5.1693423179,5.1555,0.548,5.1845428198,0.0655,-0.002,0.06553052720000001,5.09,0.55,5.1196288928
2020-02-07 12:00:00,5.393,0.488,5.4150339796,0.053,-0.002,0.0530377224,5.34,0.49,5.3624341488,5.343,0.488,5.3652393236,0.053,-0.002,0.0530377224,5.29,0.49,5.3126452921
2020-02-07 12:30:00,5.236,0.3975,5.2510667726,0.056,-0.0025,0.0560557758,5.18,0.4,5.1954210609,5.186,0.3975,5.2012116137,0.056,-0.0025,0.0560557758,5.13,0.4,5.145570911
2020-02-07 13:00:00,5.097,0.428,5.1149382205,0.067,-0.002,0.0670298441,5.03,0.43,5.0483462639,5.037,0.428,5.0551511352,0.067,-0.002,0.0670298441,4.97,0.43,4.9885669285
2020-02-07 13:30:00,4.963,0.427,4.9813349616,0.073,-0.003,0.0730616178,4.89,0.43,4.9088695236,4.913,0.427,4.9315208607,0.073,-0.003,0.0730616178,4.84,0.43,4.8590636958
2020-02-07 14:00:00,4.8955,0.42850000000000005,4.9142173843,0.0655,-0.0015,0.06551717330000001,4.83,0.43,4.8491030098,4.8355,0.42850000000000005,4.8544487329,0.0655,-0.0015,0.06551717330000001,4.77,0.43,4.7893423348
2020-02-07 14:30:00,4.6805,0.337,4.692616461,0.060500000000000005,-0.003,0.0605743345,4.62,0.34,4.6324939288,4.6305,0.337,4.6427469509,0.060500000000000005,-0.003,0.0605743345,4.57,0.34,4.5826302491
2020-02-07 15:00:00,4.428,0.1955,4.4323136453,0.048,-0.0045000000000000005,0.048210476,4.38,0.2,4.3845638324,4.388,0.1955,4.3923529287,0.048,-0.0045000000000000005,0.048210476,4.34,0.2,4.3446058509
2020-02-07 15:30:00,4.3285,0.135,4.3306047211,0.0485,-0.005,0.0487570508,4.28,0.14,4.2822891075000005,4.2785,0.135,4.2806293054,0.0485,-0.005,0.0487570508,4.23,0.14,4.2323161508
2020-02-07 16:00:00,4.4485,0.17450000000000002,4.4519212145000004,0.0485,-0.0055000000000000005,0.0488108594,4.4,0.18,4.403680279,4.4085,0.17450000000000002,4.4119522323,0.0485,-0.0055000000000000005,0.0488108594,4.36,0.18,4.3637140145
2020-02-07 16:30:00,4.7185,0.17450000000000002,4.721725585,0.0485,-0.0055000000000000005,0.0488108594,4.67,0.18,4.6734676633,4.6585,0.17450000000000002,4.6617671006,0.0485,-0.0055000000000000005,0.0488108594,4.61,0.18,4.6135127614
2020-02-07 17:00:00,4.9285,0.215,4.9331873317,0.0485,-0.005,0.0487570508,4.88,0.22,4.8849564993,4.8785,0.215,4.8832353261,0.0485,-0.005,0.0487570508,4.83,0.22,4.8350077558999995
2020-02-07 17:30:00,5.1085,0.2645,5.1153428526,0.0485,-0.0055000000000000005,0.0488108594,5.06,0.27,5.067198437,5.0585,0.2645,5.065410398,0.0485,-0.0055000000000000005,0.0488108594,5.01,0.27,5.0172701741
2020-02-07 18:00:00,5.229,0.2645,5.2356853658,0.049,-0.0055000000000000005,0.0493077073,5.18,0.27,5.1870319066,5.179,0.2645,5.1857498252,0.049,-0.0055000000000000005,0.0493077073,5.13,0.27,5.1371003494
2020-02-07 18:30:00,5.229,0.2245,5.2338170822,0.049,-0.0055000000000000005,0.0493077073,5.18,0.23,5.1851036634,5.179,0.2245,5.1838635447,0.049,-0.0055000000000000005,0.0493077073,5.13,0.23,5.135153357
2020-02-07 19:00:00,5.029,0.224,5.0339861939,0.049,-0.006,0.0493659802,4.98,0.23,4.9853084157000005,4.969,0.224,4.9740463408,0.049,-0.006,0.0493659802,4.92,0.23,4.9253730823
2020-02-07 19:30:00,4.839,0.1935,4.842867255,0.049,-0.006500000000000001,0.049429242400000004,4.79,0.2,4.7941735471,4.779,0.1935,4.7829157686,0.049,-0.006500000000000001,0.049429242400000004,4.73,0.2,4.7342264416
2020-02-07 20:00:00,4.569,0.154,4.5715945796,0.049,-0.006,0.0493659802,4.52,0.16,4.5228309719,4.519,0.154,4.5216232705,0.049,-0.006,0.0493659802,4.47,0.16,4.4728626181
2020-02-07 20:30:00,4.269,0.134,4.2711025509,0.049,-0.006,0.0493659802,4.22,0.14,4.2223216363,4.219,0.134,4.221127456,0.049,-0.006,0.0493659802,4.17,0.14,4.172349458
2020-02-07 21:00:00,4.079,0.084,4.0798648262,0.049,-0.006,0.0493659802,4.03,0.09,4.0310048375,4.029,0.084,4.0298755564,0.049,-0.006,0.0493659802,3.98,0.09,3.9810174579
2020-02-07 21:30:00,3.749,0.624,3.8005758774,0.049,-0.006,0.0493659802,3.7,0.63,3.7532519233,3.809,0.624,3.8597742162,0.049,-0.006,0.0493659802,3.76,0.63,3.8124139335000002
2020-02-07 22:00:00,3.5885,0.7045,3.6570004785,0.0485,-0.0055000000000000005,0.0488108594,3.54,0.71,3.6104985805,3.6585,0.7045,3.72571369,0.0485,-0.0055000000000000005,0.0488108594,3.61,0.71,3.6791575122999998
2020-02-07 22:30:00,3.4085,0.015,3.4085330056,0.0485,-0.005,0.0487570508,3.36,0.02,3.3600595233,3.3685,0.015,3.3685333975000002,0.0485,-0.005,0.0487570508,3.32,0.02,3.3200602404
2020-02-07 23:00:00,3.1185,-0.025,3.1186002068,0.0485,-0.005,0.0487570508,3.07,-0.02,3.0700651459,3.0785,-0.025,3.0786015088,0.0485,-0.005,0.0487570508,3.03,-0.02,3.0300660059
2020-02-07 23:30:00,2.8785,-0.025,2.8786085614,0.0485,-0.005,0.0487570508,2.83,-0.02,2.8300706705,2.8385,-0.025,2.8386100912,0.0485,-0.005,0.0487570508,2.79,-0.02,2.7900716837
2020-02-08 00:00:00,3.159,0.065,3.1596686535,0.049,-0.005,0.0492544414,3.11,0.07,3.1107876816,3.129,0.065,3.129675063,0.049,-0.005,0.0492544414,3.08,0.07,3.0807953519
2020-02-08 00:30:00,3.399,0.085,3.4000626465,0.049,-0.005,0.0492544414,3.35,0.09,3.3512087372,3.359,0.085,3.3600752968,0.049,-0.005,0.0492544414,3.31,0.09,3.3112233389
2020-02-08 01:00:00,3.699,0.085,3.6999764863999998,0.049,-0.005,0.0492544414,3.65,0.09,3.6511094204,3.649,0.085,3.649989863,0.049,-0.005,0.0492544414,3.6,0.09,3.6011248243000002
2020-02-08 01:30:00,3.699,0.1145,3.7007717101,0.049,-0.0055000000000000005,0.0493077073,3.65,0.12,3.6519720700000002,3.649,0.1145,3.6507959749000003,0.049,-0.0055000000000000005,0.0493077073,3.6,0.12,3.6019994448
2020-02-08 02:00:00,3.6189999999999998,0.115,3.6208267012,0.049,-0.005,0.0492544414,3.5700000000000003,0.12,3.5720162374,3.569,0.115,3.5708522792,0.049,-0.005,0.0492544414,3.52,0.12,3.5220448606
2020-02-08 02:30:00,3.5595,0.094,3.5607409692000003,0.0495,-0.006,0.0498623104,3.51,0.1,3.5114242125,3.5295,0.094,3.5307515135000003,0.0495,-0.006,0.0498623104,3.48,0.1,3.4814364851
2020-02-08 03:00:00,3.4795,0.094,3.4807694911000002,0.0495,-0.006,0.0498623104,3.43,0.1,3.4314574163,3.4395,0.094,3.4407842493,0.0495,-0.006,0.0498623104,3.39,0.1,3.3914746055
2020-02-08 03:30:00,3.3895,0.095,3.390831056,0.0495,-0.005,0.0497518844,3.34,0.1,3.3414966707,3.3495,0.095,3.3508469452,0.0495,-0.005,0.0497518844,3.3,0.1,3.3015148038
2020-02-08 04:00:00,3.2795,0.095,3.2808756834,0.0495,-0.005,0.0497518844,3.23,0.1,3.2315476169,3.2395,0.095,3.2408926625,0.0495,-0.005,0.0497518844,3.19,0.1,3.1915670132
2020-02-08 04:30:00,3.2495,0.095,3.2508883786,0.0495,-0.005,0.0497518844,3.2,0.1,3.2015621187,3.2095000000000002,0.095,3.2109056744,0.0495,-0.005,0.0497518844,3.16,0.1,3.1615818825
2020-02-08 05:00:00,3.1895,0.094,3.1908848694,0.0495,-0.006,0.0498623104,3.14,0.1,3.1415919531,3.1595,0.094,3.1608980132,0.0495,-0.006,0.0498623104,3.11,0.1,3.1116073017
2020-02-08 05:30:00,3.27,0.0945,3.2713651967,0.05,-0.0055000000000000005,0.0503015904,3.22,0.1,3.2215524208,3.22,0.0945,3.2213863863,0.05,-0.0055000000000000005,0.0503015904,3.17,0.1,3.1715768949
2020-02-08 06:00:00,3.36,0.0945,3.3613286436,0.05,-0.0055000000000000005,0.0503015904,3.31,0.1,3.3115102295,3.33,0.0945,3.3313406085,0.05,-0.0055000000000000005,0.0503015904,3.2800000000000002,0.1,3.2815240362
2020-02-08 06:30:00,3.62,0.2545,3.6289351400000003,0.05,-0.0055000000000000005,0.0503015904,3.5700000000000003,0.26,3.5794552658,3.59,0.2545,3.5990096207,0.05,-0.0055000000000000005,0.0503015904,3.54,0.26,3.5495351808
2020-02-08 07:00:00,3.76,0.9545,3.8792615598999998,0.05,-0.0055000000000000005,0.0503015904,3.71,0.96,3.8321925839,3.85,0.9545,3.9665564725999998,0.05,-0.0055000000000000005,0.0503015904,3.8,0.96,3.9193877073000003
2020-02-08 07:30:00,3.95,0.734,4.0176181999,0.05,-0.006,0.0503587132,3.9,0.74,3.9695843611,4.0,0.734,4.0667869381,0.05,-0.006,0.0503587132,3.95,0.74,4.0187187013
2020-02-08 08:00:00,4.16,0.2545,4.1677776152,0.05,-0.0055000000000000005,0.0503015904,4.11,0.26,4.118215633,4.11,0.2545,4.1178720536,0.05,-0.0055000000000000005,0.0503015904,4.06,0.26,4.0683166052
2020-02-08 08:30:00,4.45,0.28500000000000003,4.4591170651,0.05,-0.005,0.0502493781,4.4,0.29,4.4095464619,4.39,0.28500000000000003,4.3992414119,0.05,-0.005,0.0502493781,4.34,0.29,4.349678149
2020-02-08 09:00:00,4.65,0.315,4.6606571425,0.05,-0.005,0.0502493781,4.6,0.32,4.6111170013,4.59,0.315,4.6007961268,0.05,-0.005,0.0502493781,4.54,0.32,4.5512635608
2020-02-08 09:30:00,4.781,0.34450000000000003,4.7933955866,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.73,0.35000000000000003,4.7429315829,4.731,0.34450000000000003,4.7435262464,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.68,0.35000000000000003,4.6930693581
2020-02-08 10:00:00,4.786,0.34650000000000003,4.7985266749,0.056,-0.0035,0.0561092684,4.73,0.35000000000000003,4.7429315829,4.736,0.34650000000000003,4.7486585737,0.056,-0.0035,0.0561092684,4.68,0.35000000000000003,4.6930693581
2020-02-08 10:30:00,4.5365,0.34800000000000003,4.5498281561,0.0665,-0.002,0.0665300684,4.47,0.35000000000000003,4.4836815230000004,4.4865,0.34800000000000003,4.4999762499,0.0665,-0.002,0.0665300684,4.42,0.35000000000000003,4.4338358111
2020-02-08 11:00:00,4.473,0.34800000000000003,4.4865168004000004,0.073,-0.002,0.0730273921,4.4,0.35000000000000003,4.4138985036000005,4.423,0.34800000000000003,4.4366691335,0.073,-0.002,0.0730273921,4.35,0.35000000000000003,4.3640577448
2020-02-08 11:30:00,4.2355,0.34700000000000003,4.2496904887,0.0755,-0.003,0.0755595791,4.16,0.35000000000000003,4.1746975938,4.1955,0.34700000000000003,4.2098253230000005,0.0755,-0.003,0.0755595791,4.12,0.35000000000000003,4.1348397792
2020-02-08 12:00:00,3.776,0.23500000000000001,3.7833055652,0.076,-0.005,0.0761642961,3.7,0.24,3.7077756135,3.7359999999999998,0.23500000000000001,3.7433836298000003,0.076,-0.005,0.0761642961,3.66,0.24,3.6678604117
2020-02-08 12:30:00,3.849,0.23650000000000002,3.8562589708,0.079,-0.0035,0.0790774936,3.77,0.24,3.7776315331,3.809,0.23650000000000002,3.8163350547,0.079,-0.0035,0.0790774936,3.73,0.24,3.7377132046
2020-02-08 13:00:00,3.8045,0.23750000000000002,3.8119058881,0.0745,-0.0025,0.0745419345,3.73,0.24,3.7377132046,3.7545,0.23750000000000002,3.7620043195,0.0745,-0.0025,0.0745419345,3.68,0.24,3.6878177829
2020-02-08 13:30:00,3.7315,0.196,3.7366439822,0.07150000000000001,-0.004,0.0716118007,3.66,0.2,3.6654604076,3.6814999999999998,0.196,3.6867137467,0.07150000000000001,-0.004,0.0716118007,3.61,0.2,3.6155359215000002
2020-02-08 14:00:00,3.882,0.1575,3.8851937210000003,0.062,-0.0025,0.062050382800000005,3.8200000000000003,0.16,3.823349317,3.832,0.1575,3.8352353578000002,0.062,-0.0025,0.062050382800000005,3.77,0.16,3.773393698
2020-02-08 14:30:00,3.802,0.157,3.8052402027000003,0.062,-0.003,0.0620725382,3.74,0.16,3.7434208954,3.762,0.157,3.7652746248,0.062,-0.003,0.0620725382,3.7,0.16,3.7034578437
2020-02-08 15:00:00,3.8325,0.125,3.8345379448,0.052500000000000005,-0.005,0.0527375578,3.7800000000000002,0.13,3.7822347891,3.7825,0.125,3.7845648693,0.052500000000000005,-0.005,0.0527375578,3.73,0.13,3.732264728
2020-02-08 15:30:00,3.8905000000000003,0.0845,3.8914175438000003,0.0505,-0.0055000000000000005,0.050798622,3.84,0.09,3.8410545427000002,3.8405,0.0845,3.8414294865,0.0505,-0.0055000000000000005,0.050798622,3.79,0.09,3.791068451
2020-02-08 16:00:00,3.89,0.0835,3.8908960729,0.05,-0.006500000000000001,0.0504207299,3.84,0.09,3.8410545427000002,3.84,0.0835,3.8409077378000003,0.05,-0.006500000000000001,0.0504207299,3.79,0.09,3.791068451
2020-02-08 16:30:00,4.0495,0.084,4.050371125,0.0495,-0.006,0.0498623104,4.0,0.09,4.0010123719,4.0095,0.084,4.0103798137,0.0495,-0.006,0.0498623104,3.96,0.09,3.9610225952
2020-02-08 17:00:00,4.2495,0.115,4.2510557806,0.0495,-0.005,0.0497518844,4.2,0.12,4.201713936,4.1995000000000005,0.115,4.2010742971,0.0495,-0.005,0.0497518844,4.15,0.12,4.1517345773
2020-02-08 17:30:00,4.5395,0.1545,4.5421284108,0.0495,-0.0055000000000000005,0.0498046183,4.49,0.16,4.4928498751,4.4895,0.1545,4.4921576664,0.0495,-0.0055000000000000005,0.0498046183,4.44,0.16,4.4428819476
2020-02-08 18:00:00,4.8095,0.154,4.8119649053,0.0495,-0.006,0.0498623104,4.76,0.16,4.7626883165,4.7595,0.154,4.7619907864,0.0495,-0.006,0.0498623104,4.71,0.16,4.7127168385000004
2020-02-08 18:30:00,4.7895,0.17400000000000002,4.7926596218,0.0495,-0.006,0.0498623104,4.74,0.18,4.7434164903,4.7595,0.17400000000000002,4.7626795242,0.0495,-0.006,0.0498623104,4.71,0.18,4.7134382355
2020-02-08 19:00:00,4.789,0.1545,4.7914915475,0.049,-0.0055000000000000005,0.0493077073,4.74,0.16,4.7426996532,4.759,0.1545,4.7615072456,0.049,-0.0055000000000000005,0.0493077073,4.71,0.16,4.7127168385000004
2020-02-08 19:30:00,4.689,0.153,4.6914954972,0.049,-0.007,0.0494974747,4.64,0.16,4.6427578011,4.629,0.153,4.6315278257,0.049,-0.007,0.0494974747,4.58,0.16,4.5827939077
2020-02-08 20:00:00,4.9190000000000005,0.21450000000000002,4.9236745678,0.049,-0.0055000000000000005,0.0493077073,4.87,0.22,4.8749666666,4.869,0.21450000000000002,4.8737225249,0.049,-0.0055000000000000005,0.0493077073,4.82,0.22,4.8250181347000005
2020-02-08 20:30:00,4.6690000000000005,0.21450000000000002,4.6739246089,0.049,-0.0055000000000000005,0.0493077073,4.62,0.22,4.6252351292,4.619,0.21450000000000002,4.62397786,0.049,-0.0055000000000000005,0.0493077073,4.57,0.22,4.5752923404
2020-02-08 21:00:00,4.469,0.185,4.4728275174,0.049,-0.005,0.0492544414,4.42,0.19,4.4240818256,4.419,0.185,4.4228707872,0.049,-0.005,0.0492544414,4.37,0.19,4.3741284846
2020-02-08 21:30:00,4.289,0.185,4.2929880037,0.049,-0.005,0.0492544414,4.24,0.19,4.2442549405,4.239,0.185,4.2430349987,0.049,-0.005,0.0492544414,4.19,0.19,4.1943056636
2020-02-08 22:00:00,4.139,0.20450000000000002,4.1440488957,0.049,-0.0055000000000000005,0.0493077073,4.09,0.21,4.0953876495,4.089,0.20450000000000002,4.0941105566000005,0.049,-0.0055000000000000005,0.0493077073,4.04,0.21,4.045454239
2020-02-08 22:30:00,3.949,0.155,3.9520407387,0.049,-0.005,0.0492544414,3.9,0.16,3.9032806714,3.909,0.155,3.9120718296,0.049,-0.005,0.0492544414,3.86,0.16,3.863314639
2020-02-08 23:00:00,3.7095000000000002,0.135,3.7119557177,0.0495,-0.005,0.0497518844,3.66,0.14,3.6626766169,3.6695,0.135,3.6719824686,0.0495,-0.005,0.0497518844,3.62,0.14,3.6227061708
2020-02-08 23:30:00,3.489,0.135,3.4916108031,0.049,-0.005,0.0492544414,3.44,0.14,3.4428476586,3.439,0.135,3.4416487328,0.049,-0.005,0.0492544414,3.39,0.14,3.3928896239
2020-02-09 00:00:00,3.339,0.135,3.3417279961,0.049,-0.005,0.0492544414,3.29,0.14,3.2929773762,3.299,0.135,3.3017610453,0.049,-0.005,0.0492544414,3.25,0.14,3.2530139871
2020-02-09 00:30:00,3.479,0.135,3.4816183019,0.049,-0.005,0.0492544414,3.43,0.14,3.4328559539,3.439,0.135,3.4416487328,0.049,-0.005,0.0492544414,3.39,0.14,3.3928896239
2020-02-09 01:00:00,3.7595,0.135,3.7619230786999998,0.0495,-0.005,0.0497518844,3.71,0.14,3.7126405697,3.7295,0.135,3.7319425572,0.0495,-0.005,0.0497518844,3.68,0.14,3.6826620806
2020-02-09 01:30:00,3.7595,0.1345,3.7619051689000003,0.0495,-0.0055000000000000005,0.0498046183,3.71,0.14,3.7126405697,3.6995,0.1345,3.7019441514,0.0495,-0.0055000000000000005,0.0498046183,3.65,0.14,3.6526839447
2020-02-09 02:00:00,3.6695,0.1345,3.6719641202,0.0495,-0.0055000000000000005,0.0498046183,3.62,0.14,3.6227061708,3.6295,0.1345,3.6319912582000002,0.0495,-0.0055000000000000005,0.0498046183,3.58,0.14,3.5827363844
2020-02-09 02:30:00,3.63,0.1335,3.6324540259,0.05,-0.006500000000000001,0.0504207299,3.58,0.14,3.5827363844,3.58,0.1335,3.5824882763,0.05,-0.006500000000000001,0.0504207299,3.5300000000000002,0.14,3.5327751131
2020-02-09 03:00:00,3.54,0.134,3.5425352504000003,0.05,-0.006,0.0503587132,3.49,0.14,3.4928068942,3.5,0.134,3.5025642036,0.05,-0.006,0.0503587132,3.45,0.14,3.4528394113
2020-02-09 03:30:00,3.46,0.1345,3.4626132111,0.05,-0.0055000000000000005,0.0503015904,3.41,0.14,3.4128726903,3.42,0.1345,3.4226437515,0.05,-0.0055000000000000005,0.0503015904,3.37,0.14,3.3729067583
2020-02-09 04:00:00,3.3305,0.10400000000000001,3.3321233846,0.0505,-0.006,0.050855186600000005,3.2800000000000002,0.11,3.2818439939,3.3005,0.10400000000000001,3.3021381331,0.0505,-0.006,0.050855186600000005,3.25,0.11,3.2518610056
2020-02-09 04:30:00,3.11,0.10550000000000001,3.1117889148,0.02,-0.0045000000000000005,0.0205,3.09,0.11,3.0919573089,3.08,0.10550000000000001,3.0818063291,0.02,-0.0045000000000000005,0.0205,3.06,0.11,3.0619764859
2020-02-09 05:00:00,2.9699999999999998,0.106,2.9718909805,0.0,-0.004,0.004,2.9699999999999998,0.11,2.9720363389,2.92,0.106,2.9219233392,0.0,-0.004,0.004,2.92,0.11,2.9220711833
2020-02-09 05:30:00,1.8900000000000001,0.126,1.8941953436999999,0.0,-0.004,0.004,1.8900000000000001,0.13,1.8944656239,4.08,0.126,4.0819451246,0.0,-0.004,0.004,4.08,0.13,4.082070553
2020-02-09 06:00:00,-0.02,0.126,0.1275774275,0.0,-0.004,0.004,-0.02,0.13,0.13152946440000002,6.11,0.126,6.1112990436,0.0,-0.004,0.004,6.11,0.13,6.1113828222
2020-02-09 06:30:00,1.23,0.1555,1.2397904057,0.0,-0.0045000000000000005,0.0045000000000000005,1.23,0.16,1.2403628501,5.2,0.1555,5.2023245045,0.0,-0.0045000000000000005,0.0045000000000000005,5.2,0.16,5.2024609561
2020-02-09 07:00:00,3.34,0.20550000000000002,3.346315922,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.21,3.3465952848000002,3.29,0.20550000000000002,3.2964117234,0.0,-0.0045000000000000005,0.0045000000000000005,3.29,0.21,3.296695315
2020-02-09 07:30:00,3.44,0.20500000000000002,3.4461028714,0.0,-0.005,0.005,3.44,0.21,3.4464039229,3.39,0.20500000000000002,3.3961927213,0.0,-0.005,0.005,3.39,0.21,3.3964981967
2020-02-09 08:00:00,3.48,0.20450000000000002,3.4860034782,0.0,-0.0055000000000000005,0.0055000000000000005,3.48,0.21,3.4863304491,3.44,0.20450000000000002,3.4460731638,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.21,3.4464039229
2020-02-09 08:30:00,3.66,0.426,3.6847084009,0.0,-0.004,0.004,3.66,0.43,3.6851729946000003,3.65,0.426,3.6747756394,0.0,-0.004,0.004,3.65,0.43,3.6752414887000002
2020-02-09 09:00:00,3.98,0.486,4.0095630685,0.0,-0.004,0.004,3.98,0.49,4.010049875,3.98,0.486,4.0095630685,0.0,-0.004,0.004,3.98,0.49,4.010049875
2020-02-09 09:30:00,4.18,0.28550000000000003,4.1897386852,0.0,-0.0045000000000000005,0.0045000000000000005,4.18,0.29,4.1900477324,4.13,0.28550000000000003,4.1398563079,0.0,-0.0045000000000000005,0.0045000000000000005,4.13,0.29,4.1401690787
2020-02-09 10:00:00,4.37,0.28600000000000003,4.37934881,0.0,-0.004,0.004,4.37,0.29,4.3796118549,4.31,0.28600000000000003,4.3194786722,0.0,-0.004,0.004,4.31,0.29,4.3197453629
2020-02-09 10:30:00,4.64,0.28600000000000003,4.6488058682,0.0,-0.004,0.004,4.64,0.29,4.6490536671000005,4.58,0.28600000000000003,4.5889210061,0.0,-0.004,0.004,4.58,0.29,4.5891720386
2020-02-09 11:00:00,4.74,0.3255,4.7511630418,0.0,-0.0045000000000000005,0.0045000000000000005,4.74,0.33,4.7514734557,4.68,0.3255,4.691305815,0.0,-0.0045000000000000005,0.0045000000000000005,4.68,0.33,4.6916201892
2020-02-09 11:30:00,4.31,0.226,4.3159212226,0.0,-0.004,0.004,4.31,0.23,4.3161325281,4.26,0.226,4.2659906235000005,0.0,-0.004,0.004,4.26,0.23,4.266204402
2020-02-09 12:00:00,4.31,0.2245,4.3158429362,0.0,-0.0055000000000000005,0.0055000000000000005,4.31,0.23,4.3161325281,4.26,0.2245,4.2659114208,0.0,-0.0055000000000000005,0.0055000000000000005,4.26,0.23,4.266204402
2020-02-09 12:30:00,4.38,0.2255,4.3858009816,0.0,-0.0045000000000000005,0.0045000000000000005,4.38,0.23,4.3860346556,4.33,0.2255,4.3358678774,0.0,-0.0045000000000000005,0.0045000000000000005,4.33,0.23,4.3361042423
2020-02-09 13:00:00,4.82,0.2255,4.825272039,0.0,-0.0045000000000000005,0.0045000000000000005,4.82,0.23,4.8254844316,4.76,0.2255,4.7653384193,0.0,-0.0045000000000000005,0.0045000000000000005,4.76,0.23,4.7655534831
2020-02-09 13:30:00,4.8,0.20550000000000002,4.8043969705,0.0,-0.0045000000000000005,0.0045000000000000005,4.8,0.21,4.8045915539,4.76,0.20550000000000002,4.7644338856,0.0,-0.0045000000000000005,0.0045000000000000005,4.76,0.21,4.7646301011
2020-02-09 14:00:00,4.62,0.146,4.6223063507,0.0,-0.004,0.004,4.62,0.15,4.6224344235,4.57,0.146,4.5723315715,0.0,-0.004,0.004,4.57,0.15,4.5724610441
2020-02-09 14:30:00,4.451,0.14650000000000002,4.4534102944,0.001,-0.0035,0.0036400549,4.45,0.15,4.4525273722,4.401,0.14650000000000002,4.4034376628,0.001,-0.0035,0.0036400549,4.4,0.15,4.4025560757
2020-02-09 15:00:00,4.2035,0.547,4.2389410529,0.0035,-0.003,0.0046097722,4.2,0.55,4.2358588267,4.2435,0.547,4.2786097333,0.0035,-0.003,0.0046097722,4.24,0.55,4.2755233598
2020-02-09 15:30:00,4.1515,0.8160000000000001,4.2309346781,0.0015,-0.004,0.0042720019,4.15,0.8200000000000001,4.2302364,4.2415,0.8160000000000001,4.31927983,0.0015,-0.004,0.0042720019,4.24,0.8200000000000001,4.3185645763
2020-02-09 16:00:00,4.1705,0.6855,4.2264619364,0.0005,-0.0045000000000000005,0.0045276926,4.17,0.6900000000000001,4.2267008410999996,4.2405,0.6855,4.2955500812,0.0005,-0.0045000000000000005,0.0045276926,4.24,0.6900000000000001,4.2957769961
2020-02-09 16:30:00,4.51,0.1255,4.5117458096,0.0,-0.0045000000000000005,0.0045000000000000005,4.51,0.13,4.5118732252000004,4.46,0.1255,4.4617653737000005,0.0,-0.0045000000000000005,0.0045000000000000005,4.46,0.13,4.4618942166
2020-02-09 17:00:00,4.62,0.156,4.6226330159,0.0,-0.004,0.004,4.62,0.16,4.6227697325,4.57,0.156,4.5726618069,0.0,-0.004,0.004,4.57,0.16,4.5728000175
2020-02-09 17:30:00,4.75,0.156,4.7525609938,0.0,-0.004,0.004,4.75,0.16,4.7526939729,4.7,0.156,4.7025882235,0.0,-0.004,0.004,4.7,0.16,4.7027226157
2020-02-09 18:00:00,4.98,0.216,4.9846821363,0.0,-0.004,0.004,4.98,0.22,4.9848570692,4.92,0.216,4.9247391809,0.0,-0.004,0.004,4.92,0.22,4.9249162429
2020-02-09 18:30:00,4.98,0.196,4.9838555356,0.0,-0.004,0.004,4.98,0.2,4.9840144462,4.92,0.196,4.9239025173,0.0,-0.004,0.004,4.92,0.2,4.9240633627
2020-02-09 19:00:00,4.82,0.156,4.8225238206,0.0,-0.004,0.004,4.82,0.16,4.8226548705,4.76,0.156,4.7625556165,0.0,-0.004,0.004,4.76,0.16,4.7626883165
2020-02-09 19:30:00,4.89,0.215,4.8947242006,0.0,-0.005,0.005,4.89,0.22,4.8949463736,4.83,0.215,4.8347828286,0.0,-0.005,0.005,4.83,0.22,4.8350077558999995
2020-02-09 20:00:00,4.92,0.23550000000000001,4.9256329796,0.0,-0.0045000000000000005,0.0045000000000000005,4.92,0.24,4.9258501804,4.87,0.23550000000000001,4.8756907459,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.24,4.8759101714
2020-02-09 20:30:00,4.69,0.23600000000000002,4.6959339859,0.0,-0.004,0.004,4.69,0.24,4.6961367101,4.65,0.23600000000000002,4.6559849656,0.0,-0.004,0.004,4.65,0.24,4.6561894291
2020-02-09 21:00:00,4.52,0.216,4.5251581188,0.0,-0.004,0.004,4.52,0.22,4.5253508151,4.48,0.216,4.4852041202,0.0,-0.004,0.004,4.48,0.22,4.485398533
